,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-07-31 01:20:00,,,,,,,4.1315100000000005,18.5459,53.8685,15.11111111111111,5.0,177.66666666666666,7.588888888888889,97.11111111111111,4.666666666666666,1014.0,81.0,14.555555555555555,9.0,1.0,,,,,,,,,,0.0
2021-07-31 01:30:00,,,,,,,4.18717,18.3071,53.8836,15.0,5.0,175.5,7.25,97.0,4.5,1014.0,80.5,14.5,9.0,1.0,,,,,,,,,,0.0
2021-07-31 01:40:00,,,,,,,4.189439999999999,18.2728,53.9308,14.88888888888889,5.0,173.33333333333334,6.911111111111111,96.88888888888889,4.333333333333333,1014.0,80.0,14.444444444444445,9.0,1.0,,,,,,,,,,0.0
2021-07-31 01:50:00,,,,,,,4.0496,18.3615,53.9747,14.777777777777779,5.0,171.16666666666666,6.572222222222223,96.77777777777777,4.166666666666666,1014.0,79.5,14.38888888888889,9.0,1.0,,,,,,,,,,0.0
2021-07-31 02:00:00,,,,,,,4.013815,18.389,53.9894,14.666666666666666,5.0,169.0,6.233333333333333,96.66666666666667,4.0,1014.0,79.0,14.333333333333334,9.0,1.0,,,,,,,,,,0.0
2021-07-31 02:10:00,,,,,,,3.951595,18.4525,53.9864,14.555555555555555,5.0,166.83333333333334,5.894444444444445,96.55555555555556,3.833333333333333,1014.0,78.5,14.277777777777779,9.0,1.0,,,,,,,,,,0.0
2021-07-31 02:20:00,,,,,,,3.94686,18.3016,53.977599999999995,14.444444444444445,5.0,164.66666666666666,5.555555555555555,96.44444444444444,3.6666666666666665,1014.0,78.0,14.222222222222221,9.0,1.0,,,,,,,,,,0.0
2021-07-31 02:30:00,,,,,,,3.8490650000000004,18.3973,53.9822,14.333333333333334,5.0,162.5,5.216666666666667,96.33333333333333,3.5,1014.0,77.5,14.166666666666666,9.0,1.0,,,,,,,,,,0.0
2021-07-31 02:40:00,,,,,,,3.822095,18.592,53.982400000000005,14.222222222222221,5.0,160.33333333333334,4.877777777777777,96.22222222222223,3.333333333333333,1014.0,77.0,14.11111111111111,9.0,1.0,,,,,,,,,,0.0
2021-07-31 02:50:00,,,,,,,3.717445,18.6413,53.973,14.11111111111111,5.0,158.16666666666666,4.538888888888889,96.11111111111111,3.1666666666666665,1014.0,76.5,14.055555555555555,9.0,1.0,,,,,,,,,,0.0
2021-07-31 03:00:00,,,,,,,3.6816299999999997,18.5196,53.95,14.0,5.0,156.0,4.2,96.0,3.0,1014.0,76.0,14.0,9.0,1.0,,,,,,,,,,0.0
2021-07-31 03:10:00,,,,,,,3.6874499999999997,18.69,53.9505,14.055555555555555,4.833333333333333,155.11111111111111,3.9722222222222223,95.88888888888889,3.2222222222222223,1014.0,76.33333333333333,14.0,8.722222222222221,1.1666666666666667,,,,,,,,,,0.0
2021-07-31 03:20:00,,,,,,,3.68455,18.5798,53.9381,14.11111111111111,4.666666666666667,154.22222222222223,3.7444444444444445,95.77777777777777,3.4444444444444446,1014.0,76.66666666666667,14.0,8.444444444444445,1.3333333333333335,,,,,,,,,,0.0
2021-07-31 03:30:00,,,,,,,3.7810499999999996,18.439500000000002,53.9427,14.166666666666666,4.5,153.33333333333334,3.5166666666666666,95.66666666666667,3.6666666666666665,1014.0,77.0,14.0,8.166666666666666,1.5,,,,,,,,,,0.0
2021-07-31 03:40:00,,,,,,,3.759555,18.4892,53.9594,14.222222222222221,4.333333333333333,152.44444444444446,3.2888888888888888,95.55555555555556,3.888888888888889,1014.0,77.33333333333333,14.0,7.888888888888889,1.6666666666666667,,,,,,,,,,0.0
2021-07-31 03:50:00,,,,,,,3.897595,18.5275,53.9701,14.277777777777779,4.166666666666667,151.55555555555554,3.061111111111111,95.44444444444444,4.111111111111111,1014.0,77.66666666666667,14.0,7.611111111111111,1.8333333333333335,,,,,,,,,,0.0
2021-07-31 04:00:00,,,,,,,3.93947,18.4691,53.979600000000005,14.333333333333334,4.0,150.66666666666666,2.833333333333333,95.33333333333333,4.333333333333333,1014.0,78.0,14.0,7.333333333333334,2.0,,,,,,,,,,0.0
2021-07-31 04:10:00,,,,,,,4.00444,18.552500000000002,54.00599999999999,14.38888888888889,3.833333333333333,149.77777777777777,2.6055555555555556,95.22222222222223,4.555555555555555,1014.0,78.33333333333333,14.0,7.055555555555555,2.166666666666667,,,,,,,,,,0.0
2021-07-31 04:20:00,,,,,,,3.9312449999999997,18.3999,54.023199999999996,14.444444444444445,3.6666666666666665,148.88888888888889,2.3777777777777778,95.11111111111111,4.777777777777778,1014.0,78.66666666666667,14.0,6.777777777777779,2.3333333333333335,,,,,,,,,,0.0
2021-07-31 04:30:00,,,,,,,3.9013350000000004,18.540799999999997,54.0563,14.5,3.5,148.0,2.15,95.0,5.0,1014.0,79.0,14.0,6.5,2.5,,,,,,,,,,0.0
2021-07-31 04:40:00,,,,,,,3.8753349999999998,18.5036,54.0674,14.555555555555555,3.333333333333333,147.11111111111111,1.922222222222222,94.88888888888889,5.222222222222222,1014.0,79.33333333333333,14.0,6.222222222222222,2.666666666666667,,,,,,,,,,0.0
2021-07-31 04:50:00,,,,,,,3.9268050000000003,18.4868,54.0684,14.61111111111111,3.1666666666666665,146.22222222222223,1.6944444444444442,94.77777777777777,5.444444444444445,1014.0,79.66666666666667,14.0,5.944444444444445,2.8333333333333335,,,,,,,,,,0.0
2021-07-31 05:00:00,,,,,,,3.9041000000000006,18.5718,54.04639999999999,14.666666666666666,3.0,145.33333333333334,1.4666666666666663,94.66666666666667,5.666666666666666,1014.0,80.0,14.0,5.666666666666667,3.0,,,,,,,,,,0.0
2021-07-31 05:10:00,,,,,,,3.7247250000000003,18.9565,54.01090000000001,14.722222222222221,2.833333333333333,144.44444444444446,1.2388888888888885,94.55555555555556,5.888888888888889,1014.0,80.33333333333333,14.0,5.388888888888889,3.166666666666667,,,,,,,,,,0.0
2021-07-31 05:20:00,,,,,,,3.897575,19.023,53.8812,14.777777777777779,2.6666666666666665,143.55555555555554,1.011111111111111,94.44444444444444,6.111111111111111,1014.0,80.66666666666667,14.0,5.111111111111112,3.3333333333333335,,,,,,,,,,0.0
2021-07-31 05:30:00,,,,,,,3.874735,18.8614,53.7972,14.833333333333334,2.5,142.66666666666666,0.7833333333333332,94.33333333333333,6.333333333333333,1014.0,81.0,14.0,4.833333333333334,3.5,,,,,,,,,,0.0
2021-07-31 05:40:00,,,,,,,4.038259999999999,18.94,53.8297,14.88888888888889,2.333333333333333,141.77777777777777,0.5555555555555554,94.22222222222223,6.555555555555555,1014.0,81.33333333333333,14.0,4.555555555555556,3.666666666666667,,,,,,,,,,0.0
2021-07-31 05:50:00,,,,,,,4.202415,18.7916,53.8566,14.944444444444445,2.1666666666666665,140.88888888888889,0.3277777777777775,94.11111111111111,6.777777777777778,1014.0,81.66666666666667,14.0,4.277777777777779,3.8333333333333335,,,,,,,,,,0.0
2021-07-31 06:00:00,,,,,,,4.1076749999999995,18.7194,53.8904,15.0,2.0,140.0,0.1,94.0,7.0,1014.0,82.0,14.0,4.0,4.0,,,,,,,,,,0.0
2021-07-31 06:10:00,,,,,,,4.469175,18.7834,53.9347,15.11111111111111,2.0,145.77777777777777,0.1,93.5,7.166666666666667,1014.0,81.83333333333333,14.0,3.9444444444444446,4.0,,,,,,,,,,0.0
2021-07-31 06:20:00,,,,,,,4.217475,18.8761,53.9576,15.222222222222221,2.0,151.55555555555554,0.1,93.0,7.333333333333333,1014.0,81.66666666666667,14.0,3.888888888888889,4.0,,,,,,,,,,0.0
2021-07-31 06:30:00,,,,,,,4.29227,18.7776,53.956399999999995,15.333333333333334,2.0,157.33333333333334,0.1,92.5,7.5,1014.0,81.5,14.0,3.8333333333333335,4.0,,,,,,,,,,0.0
2021-07-31 06:40:00,,,,,,,4.3492,18.7575,53.959799999999994,15.444444444444445,2.0,163.11111111111111,0.1,92.0,7.666666666666667,1014.0,81.33333333333333,14.0,3.7777777777777777,4.0,,,,,,,,,,0.0
2021-07-31 06:50:00,,,,,,,4.439795,18.884800000000002,53.8951,15.555555555555555,2.0,168.88888888888889,0.1,91.5,7.833333333333333,1014.0,81.16666666666667,14.0,3.7222222222222223,4.0,,,,,,,,,,0.0
2021-07-31 07:00:00,,,,,,,4.67318,18.8219,53.77140000000001,15.666666666666666,2.0,174.66666666666666,0.1,91.0,8.0,1014.0,81.0,14.0,3.6666666666666665,4.0,,,,,,,,,,0.0
2021-07-31 07:10:00,,,,,,,4.695065,18.7203,53.76090000000001,15.777777777777779,2.0,180.44444444444446,0.1,90.5,8.166666666666666,1014.0,80.83333333333333,14.0,3.611111111111111,4.0,,,,,,,,,,0.0
2021-07-31 07:20:00,,,,,,,4.735545,18.866,53.821400000000004,15.88888888888889,2.0,186.22222222222223,0.1,90.0,8.333333333333334,1014.0,80.66666666666667,14.0,3.5555555555555554,4.0,,,,,,,,,,0.0
2021-07-31 07:30:00,,,,,,,4.895125,19.0266,53.8615,16.0,2.0,192.0,0.1,89.5,8.5,1014.0,80.5,14.0,3.5,4.0,,,,,,,,,,0.0
2021-07-31 07:40:00,,,,,,,4.62054,19.1069,53.8821,16.11111111111111,2.0,197.77777777777777,0.1,89.0,8.666666666666666,1014.0,80.33333333333333,14.0,3.4444444444444446,4.0,,,,,,,,,,0.0
2021-07-31 07:50:00,,,,,,,3.467325,18.9298,53.8774,16.22222222222222,2.0,203.55555555555554,0.1,88.5,8.833333333333334,1014.0,80.16666666666667,14.0,3.388888888888889,4.0,,,,,,,,,,0.0
2021-07-31 08:00:00,,,,,,,2.599915,18.778200000000002,53.8292,16.333333333333332,2.0,209.33333333333331,0.1,88.0,9.0,1014.0,80.0,14.0,3.3333333333333335,4.0,,,,,,,,,,0.0
2021-07-31 08:10:00,,,,,,,2.4374,18.9001,53.793899999999994,16.444444444444443,2.0,215.11111111111111,0.1,87.5,9.166666666666668,1014.0,79.83333333333333,14.0,3.2777777777777777,4.0,,,,,,,,,,0.0
2021-07-31 08:20:00,,,,,,,2.2052050000000003,19.3524,53.7288,16.555555555555557,2.0,220.88888888888889,0.1,87.0,9.333333333333334,1014.0,79.66666666666667,14.0,3.2222222222222223,4.0,,,,,,,,,,0.0
2021-07-31 08:30:00,,,,,,,2.16764,19.6157,53.51520000000001,16.666666666666668,2.0,226.66666666666669,0.1,86.5,9.5,1014.0,79.5,14.0,3.166666666666667,4.0,,,,,,,,,,0.0
2021-07-31 08:40:00,,,,,,,2.173215,20.0482,53.3207,16.77777777777778,2.0,232.44444444444446,0.1,86.0,9.666666666666668,1014.0,79.33333333333333,14.0,3.111111111111111,4.0,,,,,,,,,,0.0
2021-07-31 08:50:00,,,,,,,2.48896,20.447499999999998,53.0721,16.88888888888889,2.0,238.22222222222223,0.1,85.5,9.833333333333334,1014.0,79.16666666666667,14.0,3.0555555555555554,4.0,,,,,,,,,,0.0
2021-07-31 09:00:00,,,,,,,2.882855,20.794,52.823800000000006,17.0,2.0,244.0,0.1,85.0,10.0,1014.0,79.0,14.0,3.0,4.0,,,,,,,,,,0.0
2021-07-31 09:10:00,,,,,,,3.063475,21.5771,52.5428,17.166666666666668,2.111111111111111,247.72222222222223,0.09444444444444446,84.27777777777777,10.0,1013.9444444444445,78.44444444444444,14.0,3.0555555555555554,4.0,,,,,,,,,,0.0
2021-07-31 09:20:00,,,,,,,2.663395,22.659100000000002,51.9341,17.333333333333332,2.2222222222222223,251.44444444444446,0.08888888888888889,83.55555555555556,10.0,1013.8888888888889,77.88888888888889,14.0,3.111111111111111,4.0,,,,,,,,,,0.0
2021-07-31 09:30:00,,,,,,,2.5190550000000003,22.2787,51.0894,17.5,2.3333333333333335,255.16666666666666,0.08333333333333334,82.83333333333333,10.0,1013.8333333333334,77.33333333333333,14.0,3.1666666666666665,4.0,,,,,,,,,,0.0
2021-07-31 09:40:00,,,,,,,2.530555,22.5424,50.7805,17.666666666666668,2.4444444444444446,258.8888888888889,0.07777777777777778,82.11111111111111,10.0,1013.7777777777778,76.77777777777777,14.0,3.2222222222222223,4.0,,,,,,,,,,0.0
2021-07-31 09:50:00,,,,,,,2.69997,22.9565,50.6923,17.833333333333332,2.5555555555555554,262.6111111111111,0.07222222222222223,81.38888888888889,10.0,1013.7222222222222,76.22222222222223,14.0,3.2777777777777777,4.0,,,,,,,,,,0.0
2021-07-31 10:00:00,,,,,,,2.85983,23.3571,50.6924,18.0,2.6666666666666665,266.3333333333333,0.06666666666666667,80.66666666666667,10.0,1013.6666666666666,75.66666666666667,14.0,3.3333333333333335,4.0,,,,,,,,,,0.0
2021-07-31 10:10:00,,,,,,,2.8936,22.9695,50.5342,18.166666666666668,2.7777777777777777,270.05555555555554,0.06111111111111111,79.94444444444444,10.0,1013.6111111111111,75.11111111111111,14.0,3.388888888888889,4.0,,,,,,,,,,0.0
2021-07-31 10:20:00,,,,,,,2.943055,22.7363,50.7047,18.333333333333332,2.888888888888889,273.77777777777777,0.05555555555555556,79.22222222222223,10.0,1013.5555555555555,74.55555555555556,14.0,3.4444444444444446,4.0,,,,,,,,,,0.0
2021-07-31 10:30:00,,,,,,,2.892405,22.7368,50.9258,18.5,3.0,277.5,0.05,78.5,10.0,1013.5,74.0,14.0,3.5,4.0,,,,,,,,,,0.0
2021-07-31 10:40:00,,,,,,,2.846435,22.6652,51.0694,18.666666666666668,3.111111111111111,281.22222222222223,0.044444444444444446,77.77777777777777,10.0,1013.4444444444445,73.44444444444444,14.0,3.5555555555555554,4.0,,,,,,,,,,0.0
2021-07-31 10:50:00,,,,,,,2.75855,22.9912,51.150999999999996,18.833333333333332,3.2222222222222223,284.94444444444446,0.03888888888888889,77.05555555555556,10.0,1013.3888888888889,72.88888888888889,14.0,3.611111111111111,4.0,,,,,,,,,,0.0
2021-07-31 11:00:00,,,,,,,2.62915,23.0579,51.1549,19.0,3.333333333333333,288.6666666666667,0.033333333333333326,76.33333333333333,10.0,1013.3333333333334,72.33333333333333,14.0,3.6666666666666665,4.0,,,,,,,,,,0.0
2021-07-31 11:10:00,,,,,,,2.64926,23.2094,51.1265,19.166666666666668,3.4444444444444446,292.3888888888889,0.027777777777777776,75.61111111111111,10.0,1013.2777777777778,71.77777777777777,14.0,3.7222222222222223,4.0,,,,,,,,,,0.0
2021-07-31 11:20:00,,,,,,,2.6452850000000003,23.0737,51.0289,19.333333333333332,3.5555555555555554,296.1111111111111,0.022222222222222213,74.88888888888889,10.0,1013.2222222222222,71.22222222222223,14.0,3.7777777777777777,4.0,,,,,,,,,,0.0
2021-07-31 11:30:00,,,,,,,2.68632,23.0365,50.9366,19.5,3.6666666666666665,299.8333333333333,0.016666666666666663,74.16666666666667,10.0,1013.1666666666666,70.66666666666667,14.0,3.833333333333333,4.0,,,,,,,,,,0.0
2021-07-31 11:40:00,,,,,,,2.6557199999999996,23.4827,50.930899999999994,19.666666666666668,3.7777777777777777,303.55555555555554,0.011111111111111113,73.44444444444444,10.0,1013.1111111111111,70.11111111111111,14.0,3.888888888888889,4.0,,,,,,,,,,0.0
2021-07-31 11:50:00,,,,,,,2.57669,23.0414,50.8776,19.833333333333332,3.888888888888889,307.27777777777777,0.00555555555555555,72.72222222222223,10.0,1013.0555555555555,69.55555555555556,14.0,3.9444444444444446,4.0,,,,,,,,,,0.0
2021-07-31 12:00:00,,,,,,,2.723265,22.6889,50.942899999999995,20.0,4.0,311.0,0.0,72.0,10.0,1013.0,69.0,14.0,4.0,4.0,,,,,,,,,,0.0
2021-07-31 12:10:00,,,,,,,2.5761600000000002,22.447200000000002,51.0887,20.055555555555557,4.0,310.6666666666667,0.016666666666666666,71.88888888888889,10.0,1012.9444444444445,69.16666666666667,14.055555555555555,4.055555555555555,4.055555555555555,,,,,,,,,,0.0
2021-07-31 12:20:00,,,,,,,2.55266,22.5643,51.26989999999999,20.11111111111111,4.0,310.3333333333333,0.03333333333333333,71.77777777777777,10.0,1012.8888888888889,69.33333333333333,14.11111111111111,4.111111111111111,4.111111111111111,,,,,,,,,,0.0
2021-07-31 12:30:00,,,,,,,2.43552,22.8137,51.3341,20.166666666666668,4.0,310.0,0.05,71.66666666666667,10.0,1012.8333333333334,69.5,14.166666666666666,4.166666666666667,4.166666666666667,,,,,,,,,,0.0
2021-07-31 12:40:00,,,,,,,2.467155,23.0993,51.2967,20.22222222222222,4.0,309.6666666666667,0.06666666666666667,71.55555555555556,10.0,1012.7777777777778,69.66666666666667,14.222222222222221,4.222222222222222,4.222222222222222,,,,,,,,,,0.0
2021-07-31 12:50:00,,,,,,,2.5957049999999997,22.4999,51.164699999999996,20.27777777777778,4.0,309.3333333333333,0.08333333333333333,71.44444444444444,10.0,1012.7222222222222,69.83333333333333,14.277777777777779,4.277777777777778,4.277777777777778,,,,,,,,,,0.0
2021-07-31 13:00:00,,,,,,,2.6296799999999996,22.5616,51.1634,20.333333333333332,4.0,309.0,0.1,71.33333333333333,10.0,1012.6666666666666,70.0,14.333333333333334,4.333333333333333,4.333333333333333,,,,,,,,,,0.0
2021-07-31 13:10:00,,,,,,,2.638305,22.7148,51.1823,20.38888888888889,4.0,308.6666666666667,0.11666666666666667,71.22222222222223,10.0,1012.6111111111111,70.16666666666667,14.38888888888889,4.388888888888889,4.388888888888889,,,,,,,,,,0.0
2021-07-31 13:20:00,,,,,,,2.72032,22.4515,51.185700000000004,20.444444444444443,4.0,308.3333333333333,0.13333333333333333,71.11111111111111,10.0,1012.5555555555555,70.33333333333333,14.444444444444445,4.444444444444445,4.444444444444445,,,,,,,,,,0.0
2021-07-31 13:30:00,,,,,,,2.69875,22.4433,51.309000000000005,20.5,4.0,308.0,0.15,71.0,10.0,1012.5,70.5,14.5,4.5,4.5,,,,,,,,,,0.0
2021-07-31 13:40:00,,,,,,,2.728725,22.616300000000003,51.348,20.555555555555557,4.0,307.6666666666667,0.16666666666666666,70.88888888888889,10.0,1012.4444444444445,70.66666666666667,14.555555555555555,4.555555555555555,4.555555555555555,,,,,,,,,,0.0
2021-07-31 13:50:00,,,,,,,2.725315,22.8866,51.2924,20.61111111111111,4.0,307.3333333333333,0.18333333333333332,70.77777777777777,10.0,1012.3888888888889,70.83333333333333,14.61111111111111,4.611111111111111,4.611111111111111,,,,,,,,,,0.0
2021-07-31 14:00:00,,,,,,,2.67768,22.849899999999998,51.1392,20.666666666666668,4.0,307.0,0.2,70.66666666666667,10.0,1012.3333333333334,71.0,14.666666666666666,4.666666666666667,4.666666666666667,,,,,,,,,,0.0
2021-07-31 14:10:00,,,,,,,2.611985,23.169800000000002,51.0982,20.72222222222222,4.0,306.6666666666667,0.21666666666666667,70.55555555555556,10.0,1012.2777777777778,71.16666666666667,14.722222222222221,4.722222222222222,4.722222222222222,,,,,,,,,,0.0
2021-07-31 14:20:00,,,,,,,2.726045,23.0343,50.986399999999996,20.77777777777778,4.0,306.3333333333333,0.23333333333333334,70.44444444444444,10.0,1012.2222222222222,71.33333333333333,14.777777777777779,4.777777777777778,4.777777777777778,,,,,,,,,,0.0
2021-07-31 14:30:00,,,,,,,2.6123000000000003,23.279400000000003,50.8123,20.833333333333332,4.0,306.0,0.25,70.33333333333333,10.0,1012.1666666666666,71.5,14.833333333333334,4.833333333333333,4.833333333333333,,,,,,,,,,0.0
2021-07-31 14:40:00,,,,,,,2.60216,23.127299999999998,50.6603,20.88888888888889,4.0,305.6666666666667,0.26666666666666666,70.22222222222223,10.0,1012.1111111111111,71.66666666666667,14.88888888888889,4.888888888888889,4.888888888888889,,,,,,,,,,0.0
2021-07-31 14:50:00,,,,,,,2.601425,23.0745,50.6591,20.944444444444443,4.0,305.3333333333333,0.2833333333333333,70.11111111111111,10.0,1012.0555555555555,71.83333333333333,14.944444444444445,4.944444444444445,4.944444444444445,,,,,,,,,,0.0
2021-07-31 15:00:00,,,,,,,2.554505,23.374000000000002,50.7218,21.0,4.0,305.0,0.3,70.0,10.0,1012.0,72.0,15.0,5.0,5.0,,,,,,,,,,0.0
2021-07-31 15:10:00,,,,,,,2.7072849999999997,23.2917,50.7056,20.88888888888889,3.9444444444444446,306.1666666666667,0.29444444444444445,70.55555555555556,9.944444444444445,1011.9444444444445,72.0,15.055555555555555,4.944444444444445,4.777777777777778,,,,,,,,,,0.0
2021-07-31 15:20:00,,,,,,,2.488985,23.0912,50.7461,20.77777777777778,3.888888888888889,307.3333333333333,0.28888888888888886,71.11111111111111,9.88888888888889,1011.8888888888889,72.0,15.11111111111111,4.888888888888889,4.555555555555555,,,,,,,,,,0.0
2021-07-31 15:30:00,,,,,,,2.537245,23.534399999999998,50.8484,20.666666666666668,3.8333333333333335,308.5,0.2833333333333333,71.66666666666667,9.833333333333334,1011.8333333333334,72.0,15.166666666666666,4.833333333333333,4.333333333333333,,,,,,,,,,0.0
2021-07-31 15:40:00,,,,,,,1.977055,23.6743,50.819,20.555555555555557,3.7777777777777777,309.6666666666667,0.2777777777777778,72.22222222222223,9.777777777777779,1011.7777777777778,72.0,15.222222222222221,4.777777777777778,4.111111111111111,,,,,,,,,,0.0
2021-07-31 15:50:00,,,,,,,1.67819,23.528399999999998,50.7059,20.444444444444443,3.7222222222222223,310.8333333333333,0.2722222222222222,72.77777777777777,9.722222222222221,1011.7222222222222,72.0,15.277777777777779,4.722222222222222,3.888888888888889,,,,,,,,,,0.0
2021-07-31 16:00:00,,,,,,,1.553325,23.244999999999997,50.7084,20.333333333333332,3.6666666666666665,312.0,0.26666666666666666,73.33333333333333,9.666666666666666,1011.6666666666666,72.0,15.333333333333334,4.666666666666667,3.666666666666667,,,,,,,,,,0.0
2021-07-31 16:10:00,,,,,,,1.55484,23.0151,50.8601,20.22222222222222,3.611111111111111,313.1666666666667,0.2611111111111111,73.88888888888889,9.61111111111111,1011.6111111111111,72.0,15.38888888888889,4.611111111111111,3.4444444444444446,,,,,,,,,,0.0
2021-07-31 16:20:00,,,,,,,1.440215,22.9481,51.0166,20.11111111111111,3.5555555555555554,314.3333333333333,0.25555555555555554,74.44444444444444,9.555555555555555,1011.5555555555555,72.0,15.444444444444445,4.555555555555555,3.2222222222222223,,,,,,,,,,0.0
2021-07-31 16:30:00,,,,,,,1.570705,23.058600000000002,51.101600000000005,20.0,3.5,315.5,0.25,75.0,9.5,1011.5,72.0,15.5,4.5,3.0,,,,,,,,,,0.0
2021-07-31 16:40:00,,,,,,,1.500065,22.936500000000002,51.060500000000005,19.88888888888889,3.4444444444444446,316.6666666666667,0.24444444444444444,75.55555555555556,9.444444444444445,1011.4444444444445,72.0,15.555555555555555,4.444444444444445,2.7777777777777777,,,,,,,,,,0.0
2021-07-31 16:50:00,,,,,,,1.48186,22.9859,51.0458,19.77777777777778,3.388888888888889,317.8333333333333,0.2388888888888889,76.11111111111111,9.38888888888889,1011.3888888888889,72.0,15.61111111111111,4.388888888888889,2.555555555555556,,,,,,,,,,0.0
2021-07-31 17:00:00,,,,,,,1.49755,23.0063,51.0871,19.666666666666668,3.3333333333333335,319.0,0.23333333333333334,76.66666666666667,9.333333333333334,1011.3333333333334,72.0,15.666666666666666,4.333333333333333,2.3333333333333335,,,,,,,,,,0.0
2021-07-31 17:10:00,,,,,,,1.5443,22.8708,51.1212,19.555555555555557,3.2777777777777777,320.1666666666667,0.2277777777777778,77.22222222222223,9.277777777777779,1011.2777777777778,72.0,15.722222222222221,4.277777777777778,2.111111111111111,,,,,,,,,,0.0
2021-07-31 17:20:00,,,,,,,1.56026,22.5962,51.1728,19.444444444444443,3.2222222222222223,321.3333333333333,0.2222222222222222,77.77777777777777,9.222222222222221,1011.2222222222222,72.0,15.777777777777779,4.222222222222222,1.8888888888888888,,,,,,,,,,0.0
2021-07-31 17:30:00,,,,,,,1.72881,22.2891,51.272400000000005,19.333333333333332,3.166666666666667,322.5,0.21666666666666667,78.33333333333333,9.166666666666666,1011.1666666666666,72.0,15.833333333333334,4.166666666666667,1.666666666666667,,,,,,,,,,0.0
2021-07-31 17:40:00,,,,,,,2.202945,22.5186,51.3794,19.22222222222222,3.111111111111111,323.6666666666667,0.21111111111111114,78.88888888888889,9.11111111111111,1011.1111111111111,72.0,15.88888888888889,4.111111111111111,1.4444444444444446,,,,,,,,,,0.0
2021-07-31 17:50:00,,,,,,,1.701135,22.436600000000002,51.440599999999996,19.11111111111111,3.0555555555555554,324.8333333333333,0.20555555555555555,79.44444444444444,9.055555555555555,1011.0555555555555,72.0,15.944444444444445,4.055555555555555,1.2222222222222223,,,,,,,,,,0.0
2021-07-31 18:00:00,,,,,,,1.9155000000000002,22.1637,51.48440000000001,19.0,3.0,326.0,0.2,80.0,9.0,1011.0,72.0,16.0,4.0,1.0,,,,,,,,,,0.0
2021-07-31 18:10:00,,,,,,,1.78477,21.910400000000003,51.5231,18.833333333333332,3.111111111111111,324.27777777777777,0.24444444444444446,80.72222222222223,9.055555555555555,1011.0,72.61111111111111,15.944444444444445,4.222222222222222,1.0,,,,,,,,,,0.0
2021-07-31 18:20:00,,,,,,,1.76857,21.9035,51.602,18.666666666666668,3.2222222222222223,322.55555555555554,0.2888888888888889,81.44444444444444,9.11111111111111,1011.0,73.22222222222223,15.88888888888889,4.444444444444445,1.0,,,,,,,,,,0.0
2021-07-31 18:30:00,,,,,,,1.7137250000000002,21.614,51.6761,18.5,3.3333333333333335,320.8333333333333,0.33333333333333337,82.16666666666667,9.166666666666666,1011.0,73.83333333333333,15.833333333333334,4.666666666666667,1.0,,,,,,,,,,0.0
2021-07-31 18:40:00,,,,,,,2.05245,21.6828,51.784299999999995,18.333333333333332,3.4444444444444446,319.1111111111111,0.37777777777777777,82.88888888888889,9.222222222222221,1011.0,74.44444444444444,15.777777777777779,4.888888888888889,1.0,,,,,,,,,,0.0
2021-07-31 18:50:00,,,,,,,2.79902,20.9469,51.888400000000004,18.166666666666668,3.5555555555555554,317.3888888888889,0.4222222222222223,83.61111111111111,9.277777777777779,1011.0,75.05555555555556,15.722222222222221,5.111111111111111,1.0,,,,,,,,,,0.0
2021-07-31 19:00:00,,,,,,,2.92953,19.8785,52.0361,18.0,3.6666666666666665,315.6666666666667,0.46666666666666673,84.33333333333333,9.333333333333334,1011.0,75.66666666666667,15.666666666666666,5.333333333333333,1.0,,,,,,,,,,0.0
2021-07-31 19:10:00,,,,,,,3.2449,18.985400000000002,52.3452,17.833333333333332,3.7777777777777777,313.94444444444446,0.5111111111111112,85.05555555555556,9.38888888888889,1011.0,76.27777777777777,15.61111111111111,5.555555555555555,1.0,,,,,,,,,,0.0
2021-07-31 19:20:00,,,,,,,3.5164999999999997,18.6932,52.7197,17.666666666666668,3.888888888888889,312.22222222222223,0.5555555555555556,85.77777777777777,9.444444444444445,1011.0,76.88888888888889,15.555555555555555,5.777777777777778,1.0,,,,,,,,,,0.0
2021-07-31 19:30:00,,,,,,,2.93336,18.6867,53.0038,17.5,4.0,310.5,0.6000000000000001,86.5,9.5,1011.0,77.5,15.5,6.0,1.0,,,,,,,,,,0.0
2021-07-31 19:40:00,,,,,,,2.64886,18.767400000000002,53.202999999999996,17.333333333333332,4.111111111111111,308.77777777777777,0.6444444444444445,87.22222222222223,9.555555555555555,1011.0,78.11111111111111,15.444444444444445,6.222222222222222,1.0,,,,,,,,,,0.0
2021-07-31 19:50:00,,,,,,,2.3347450000000003,18.2672,53.2934,17.166666666666668,4.222222222222222,307.05555555555554,0.6888888888888889,87.94444444444444,9.61111111111111,1011.0,78.72222222222223,15.38888888888889,6.444444444444445,1.0,,,,,,,,,,0.0
2021-07-31 20:00:00,,,,,,,2.25265,18.1833,53.3833,17.0,4.333333333333333,305.3333333333333,0.7333333333333334,88.66666666666667,9.666666666666666,1011.0,79.33333333333333,15.333333333333334,6.666666666666666,1.0,,,,,,,,,,0.0
2021-07-31 20:10:00,,,,,,,2.22939,18.104400000000002,53.4917,16.833333333333332,4.444444444444445,303.6111111111111,0.7777777777777779,89.38888888888889,9.722222222222221,1011.0,79.94444444444444,15.277777777777779,6.888888888888889,1.0,,,,,,,,,,0.0
2021-07-31 20:20:00,,,,,,,2.85995,18.2392,53.8629,16.666666666666668,4.555555555555555,301.8888888888889,0.8222222222222224,90.11111111111111,9.777777777777779,1011.0,80.55555555555556,15.222222222222221,7.111111111111111,1.0,,,,,,,,,,0.0
2021-07-31 20:30:00,,,,,,,2.83719,17.825,54.26369999999999,16.5,4.666666666666666,300.1666666666667,0.8666666666666667,90.83333333333333,9.833333333333334,1011.0,81.16666666666667,15.166666666666666,7.333333333333333,1.0,,,,,,,,,,0.0
2021-07-31 20:40:00,,,,,,,2.819755,17.826999999999998,54.488800000000005,16.333333333333332,4.777777777777778,298.44444444444446,0.9111111111111112,91.55555555555556,9.88888888888889,1011.0,81.77777777777777,15.11111111111111,7.555555555555555,1.0,,,,,,,,,,0.0
2021-07-31 20:50:00,,,,,,,2.35934,17.9952,54.6041,16.166666666666668,4.888888888888889,296.72222222222223,0.9555555555555557,92.27777777777777,9.944444444444445,1011.0,82.38888888888889,15.055555555555555,7.777777777777778,1.0,,,,,,,,,,0.0
2021-07-31 21:00:00,,,,,,,2.3685549999999997,17.6498,54.6386,16.0,5.0,295.0,1.0,93.0,10.0,1011.0,83.0,15.0,8.0,1.0,,,,,,,,,,0.0
2021-07-31 21:10:00,,,,,,,2.3166,17.5024,54.665,15.88888888888889,5.0,294.44444444444446,1.038888888888889,93.33333333333333,9.555555555555555,1011.0,83.94444444444444,14.944444444444445,8.0,1.0,,,,,,,,,,0.0
2021-07-31 21:20:00,,,,,,,2.370625,17.2549,54.69969999999999,15.777777777777779,5.0,293.8888888888889,1.0777777777777777,93.66666666666667,9.11111111111111,1011.0,84.88888888888889,14.88888888888889,8.0,1.0,,,,,,,,,,0.0
2021-07-31 21:30:00,,,,,,,2.3340050000000003,17.1509,54.792100000000005,15.666666666666666,5.0,293.3333333333333,1.1166666666666667,94.0,8.666666666666666,1011.0,85.83333333333333,14.833333333333334,8.0,1.0,,,,,,,,,,0.0
2021-07-31 21:40:00,,,,,,,2.442765,17.2185,54.9187,15.555555555555555,5.0,292.77777777777777,1.1555555555555554,94.33333333333333,8.222222222222221,1011.0,86.77777777777777,14.777777777777779,8.0,1.0,,,,,,,,,,0.0
2021-07-31 21:50:00,,,,,,,2.7230049999999997,17.1184,54.9611,15.444444444444445,5.0,292.22222222222223,1.1944444444444444,94.66666666666667,7.777777777777778,1011.0,87.72222222222223,14.722222222222221,8.0,1.0,,,,,,,,,,0.0
2021-07-31 22:00:00,,,,,,,3.039905,17.2968,54.9877,15.333333333333334,5.0,291.6666666666667,1.2333333333333334,95.0,7.333333333333334,1011.0,88.66666666666667,14.666666666666666,8.0,1.0,,,,,,,,,,0.0
2021-07-31 22:10:00,,,,,,,2.78044,17.2399,54.934799999999996,15.222222222222221,5.0,291.1111111111111,1.2722222222222221,95.33333333333333,6.888888888888889,1011.0,89.61111111111111,14.61111111111111,8.0,1.0,,,,,,,,,,0.0
2021-07-31 22:20:00,,,,,,,3.286835,17.1253,54.6872,15.11111111111111,5.0,290.55555555555554,1.3111111111111111,95.66666666666667,6.444444444444445,1011.0,90.55555555555556,14.555555555555555,8.0,1.0,,,,,,,,,,0.0
2021-07-31 22:30:00,,,,,,,3.2805,17.1768,54.464099999999995,15.0,5.0,290.0,1.35,96.0,6.0,1011.0,91.5,14.5,8.0,1.0,,,,,,,,,,0.0
2021-07-31 22:40:00,,,,,,,2.6585349999999996,17.249299999999998,54.376599999999996,14.88888888888889,5.0,289.44444444444446,1.3888888888888888,96.33333333333333,5.555555555555555,1011.0,92.44444444444444,14.444444444444445,8.0,1.0,,,,,,,,,,0.0
2021-07-31 22:50:00,,,,,,,1.9580100000000003,17.1779,54.3346,14.777777777777779,5.0,288.8888888888889,1.4277777777777778,96.66666666666667,5.111111111111112,1011.0,93.38888888888889,14.38888888888889,8.0,1.0,,,,,,,,,,0.0
2021-07-31 23:00:00,,,,,,,2.044025,17.107,54.318799999999996,14.666666666666666,5.0,288.3333333333333,1.4666666666666668,97.0,4.666666666666667,1011.0,94.33333333333333,14.333333333333334,8.0,1.0,,,,,,,,,,0.0
2021-07-31 23:10:00,,,,,,,2.46414,16.8824,54.2889,14.555555555555555,5.0,287.77777777777777,1.5055555555555555,97.33333333333333,4.222222222222222,1011.0,95.27777777777777,14.277777777777779,8.0,1.0,,,,,,,,,,0.0
2021-07-31 23:20:00,,,,,,,2.96029,16.8463,54.3325,14.444444444444445,5.0,287.22222222222223,1.5444444444444443,97.66666666666667,3.7777777777777777,1011.0,96.22222222222223,14.222222222222221,8.0,1.0,,,,,,,,,,0.0
2021-07-31 23:30:00,,,,,,,3.276155,17.0115,54.373799999999996,14.333333333333334,5.0,286.6666666666667,1.5833333333333335,98.0,3.333333333333334,1011.0,97.16666666666667,14.166666666666666,8.0,1.0,,,,,,,,,,0.0
2021-07-31 23:40:00,,,,,,,3.3978,16.947,54.3907,14.222222222222221,5.0,286.1111111111111,1.6222222222222222,98.33333333333333,2.8888888888888893,1011.0,98.11111111111111,14.11111111111111,8.0,1.0,,,,,,,,,,0.0
2021-07-31 23:50:00,,,,,,,3.2147550000000003,16.938,54.4049,14.11111111111111,5.0,285.55555555555554,1.661111111111111,98.66666666666667,2.4444444444444446,1011.0,99.05555555555556,14.055555555555555,8.0,1.0,,,,,,,,,,0.0
2021-08-01 00:00:00,,,,,,,3.065625,16.8648,54.4437,14.0,5.0,285.0,1.7,99.0,2.0,1011.0,100.0,14.0,8.0,1.0,,,,,,,,,,0.0
2021-08-01 00:10:00,,,,,,,2.468645,16.9103,54.476,13.944444444444445,5.111111111111111,284.3888888888889,2.422222222222222,99.0,2.0555555555555554,1011.0,100.0,13.944444444444445,8.11111111111111,1.0,,,,,,,,,,0.0
2021-08-01 00:20:00,,,,,,,2.5216450000000004,16.9078,54.477999999999994,13.88888888888889,5.222222222222222,283.77777777777777,3.1444444444444444,99.0,2.111111111111111,1011.0,100.0,13.88888888888889,8.222222222222221,1.0,,,,,,,,,,0.0
2021-08-01 00:30:00,,,,,,,2.407975,16.991,54.474199999999996,13.833333333333334,5.333333333333333,283.1666666666667,3.8666666666666663,99.0,2.1666666666666665,1011.0,100.0,13.833333333333334,8.333333333333334,1.0,,,,,,,,,,0.0
2021-08-01 00:40:00,,,,,,,2.311085,16.9332,54.4605,13.777777777777779,5.444444444444445,282.55555555555554,4.588888888888889,99.0,2.2222222222222223,1011.0,100.0,13.777777777777779,8.444444444444445,1.0,,,,,,,,,,0.0
2021-08-01 00:50:00,,,,,,,2.5743199999999997,16.9966,54.46079999999999,13.722222222222221,5.555555555555555,281.94444444444446,5.311111111111111,99.0,2.2777777777777777,1011.0,100.0,13.722222222222221,8.555555555555555,1.0,,,,,,,,,,0.0
2021-08-01 01:00:00,,,,,,,2.76344,16.7804,54.5663,13.666666666666666,5.666666666666667,281.3333333333333,6.033333333333333,99.0,2.3333333333333335,1011.0,100.0,13.666666666666666,8.666666666666666,1.0,,,,,,,,,,0.0
2021-08-01 01:10:00,,,,,,,2.860775,16.6932,54.9785,13.61111111111111,5.777777777777778,280.72222222222223,6.7555555555555555,99.0,2.388888888888889,1011.0,100.0,13.61111111111111,8.777777777777779,1.0,,,,,,,,,,0.0
2021-08-01 01:20:00,,,,,,,2.8160049999999996,16.584699999999998,55.2067,13.555555555555555,5.888888888888889,280.1111111111111,7.477777777777778,99.0,2.4444444444444446,1011.0,100.0,13.555555555555555,8.88888888888889,1.0,,,,,,,,,,0.0
2021-08-01 01:30:00,,,,,,,2.726455,16.5746,55.365899999999996,13.5,6.0,279.5,8.2,99.0,2.5,1011.0,100.0,13.5,9.0,1.0,,,,,,,,,,0.0
2021-08-01 01:40:00,,,,,,,2.65546,16.6219,55.4465,13.444444444444445,6.111111111111111,278.8888888888889,8.922222222222222,99.0,2.5555555555555554,1011.0,100.0,13.444444444444445,9.11111111111111,1.0,,,,,,,,,,0.0
2021-08-01 01:50:00,,,,,,,2.5788450000000003,16.3853,55.4661,13.38888888888889,6.222222222222222,278.27777777777777,9.644444444444444,99.0,2.611111111111111,1011.0,100.0,13.38888888888889,9.222222222222221,1.0,,,,,,,,,,0.0
2021-08-01 02:00:00,,,,,,,2.638465,16.3375,55.517700000000005,13.333333333333334,6.333333333333333,277.6666666666667,10.366666666666665,99.0,2.6666666666666665,1011.0,100.0,13.333333333333334,9.333333333333334,1.0,,,,,,,,,,0.0
2021-08-01 02:10:00,,,,,,,2.78098,16.3398,55.59009999999999,13.277777777777779,6.444444444444445,277.05555555555554,11.088888888888889,99.0,2.7222222222222223,1011.0,100.0,13.277777777777779,9.444444444444445,1.0,,,,,,,,,,0.0
2021-08-01 02:20:00,,,,,,,2.666975,16.3397,55.6477,13.222222222222221,6.555555555555555,276.44444444444446,11.81111111111111,99.0,2.7777777777777777,1011.0,100.0,13.222222222222221,9.555555555555555,1.0,,,,,,,,,,0.0
2021-08-01 02:30:00,,,,,,,2.483625,16.2113,55.665099999999995,13.166666666666666,6.666666666666666,275.8333333333333,12.533333333333333,99.0,2.833333333333333,1011.0,100.0,13.166666666666666,9.666666666666666,1.0,,,,,,,,,,0.0
2021-08-01 02:40:00,,,,,,,2.4385000000000003,16.1987,55.658100000000005,13.11111111111111,6.777777777777778,275.22222222222223,13.255555555555555,99.0,2.888888888888889,1011.0,100.0,13.11111111111111,9.777777777777779,1.0,,,,,,,,,,0.0
2021-08-01 02:50:00,,,,,,,2.49183,16.2536,55.685900000000004,13.055555555555555,6.888888888888889,274.6111111111111,13.977777777777778,99.0,2.9444444444444446,1011.0,100.0,13.055555555555555,9.88888888888889,1.0,,,,,,,,,,0.0
2021-08-01 03:00:00,,,,,,,2.314495,16.107300000000002,55.455,13.0,7.0,274.0,14.7,99.0,3.0,1011.0,100.0,13.0,10.0,1.0,,,,,,,,,,0.0
2021-08-01 03:10:00,,,,,,,2.337585,16.1957,54.989999999999995,12.944444444444445,6.833333333333333,271.77777777777777,14.983333333333333,98.94444444444444,3.111111111111111,1011.0555555555555,100.0,12.944444444444445,9.777777777777779,1.1111111111111112,,,,,,,,,,0.0
2021-08-01 03:20:00,,,,,,,2.28811,16.067600000000002,54.7669,12.88888888888889,6.666666666666667,269.55555555555554,15.266666666666666,98.88888888888889,3.2222222222222223,1011.1111111111111,100.0,12.88888888888889,9.555555555555555,1.2222222222222223,,,,,,,,,,0.0
2021-08-01 03:30:00,,,,,,,2.428285,15.786000000000001,54.747800000000005,12.833333333333334,6.5,267.3333333333333,15.549999999999999,98.83333333333333,3.3333333333333335,1011.1666666666666,100.0,12.833333333333334,9.333333333333334,1.3333333333333333,,,,,,,,,,0.0
2021-08-01 03:40:00,,,,,,,2.24739,15.6781,54.845600000000005,12.777777777777779,6.333333333333333,265.1111111111111,15.833333333333332,98.77777777777777,3.4444444444444446,1011.2222222222222,100.0,12.777777777777779,9.11111111111111,1.4444444444444444,,,,,,,,,,0.0
2021-08-01 03:50:00,,,,,,,2.190385,15.4785,54.915,12.722222222222221,6.166666666666667,262.8888888888889,16.116666666666667,98.72222222222223,3.5555555555555554,1011.2777777777778,100.0,12.722222222222221,8.88888888888889,1.5555555555555556,,,,,,,,,,0.0
2021-08-01 04:00:00,,,,,,,2.11612,15.475999999999999,55.0213,12.666666666666666,6.0,260.6666666666667,16.4,98.66666666666667,3.6666666666666665,1011.3333333333334,100.0,12.666666666666666,8.666666666666666,1.6666666666666665,,,,,,,,,,0.0
2021-08-01 04:10:00,,,,,,,2.120315,15.5428,55.1102,12.61111111111111,5.833333333333333,258.44444444444446,16.683333333333334,98.61111111111111,3.7777777777777777,1011.3888888888889,100.0,12.61111111111111,8.444444444444445,1.7777777777777777,,,,,,,,,,0.0
2021-08-01 04:20:00,,,,,,,1.9711400000000001,15.5631,55.1309,12.555555555555555,5.666666666666666,256.22222222222223,16.966666666666665,98.55555555555556,3.888888888888889,1011.4444444444445,100.0,12.555555555555555,8.222222222222221,1.8888888888888888,,,,,,,,,,0.0
2021-08-01 04:30:00,,,,,,,1.945225,15.447999999999999,55.0425,12.5,5.5,254.0,17.25,98.5,4.0,1011.5,100.0,12.5,8.0,2.0,,,,,,,,,,0.0
2021-08-01 04:40:00,,,,,,,1.990625,15.351099999999999,55.082100000000004,12.444444444444445,5.333333333333333,251.77777777777777,17.53333333333333,98.44444444444444,4.111111111111111,1011.5555555555555,100.0,12.444444444444445,7.777777777777778,2.111111111111111,,,,,,,,,,0.0
2021-08-01 04:50:00,,,,,,,2.024955,15.3,55.13099999999999,12.38888888888889,5.166666666666666,249.55555555555554,17.816666666666666,98.38888888888889,4.222222222222222,1011.6111111111111,100.0,12.38888888888889,7.555555555555555,2.2222222222222223,,,,,,,,,,0.0
2021-08-01 05:00:00,,,,,,,2.03999,15.2166,55.191599999999994,12.333333333333334,5.0,247.33333333333334,18.1,98.33333333333333,4.333333333333333,1011.6666666666666,100.0,12.333333333333334,7.333333333333334,2.333333333333333,,,,,,,,,,0.0
2021-08-01 05:10:00,,,,,,,2.117485,15.3526,55.233000000000004,12.277777777777779,4.833333333333333,245.11111111111111,18.383333333333333,98.27777777777777,4.444444444444445,1011.7222222222222,100.0,12.277777777777779,7.111111111111111,2.4444444444444446,,,,,,,,,,0.0
2021-08-01 05:20:00,,,,,,,2.0665299999999998,15.4666,55.21659999999999,12.222222222222221,4.666666666666666,242.88888888888889,18.666666666666668,98.22222222222223,4.555555555555555,1011.7777777777778,100.0,12.222222222222221,6.888888888888889,2.5555555555555554,,,,,,,,,,0.0
2021-08-01 05:30:00,,,,,,,1.915855,15.4742,55.19109999999999,12.166666666666666,4.5,240.66666666666669,18.95,98.16666666666667,4.666666666666666,1011.8333333333334,100.0,12.166666666666666,6.666666666666667,2.6666666666666665,,,,,,,,,,0.0
2021-08-01 05:40:00,,,,,,,1.8563749999999999,15.530700000000001,55.17100000000001,12.11111111111111,4.333333333333333,238.44444444444446,19.233333333333334,98.11111111111111,4.777777777777778,1011.8888888888889,100.0,12.11111111111111,6.444444444444445,2.7777777777777777,,,,,,,,,,0.0
2021-08-01 05:50:00,,,,,,,1.8131599999999999,15.527199999999999,55.070100000000004,12.055555555555555,4.166666666666666,236.22222222222223,19.516666666666666,98.05555555555556,4.888888888888889,1011.9444444444445,100.0,12.055555555555555,6.222222222222222,2.888888888888889,,,,,,,,,,0.0
2021-08-01 06:00:00,,,,,,,1.81663,15.517900000000001,54.98350000000001,12.0,4.0,234.0,19.8,98.0,5.0,1012.0,100.0,12.0,6.0,3.0,,,,,,,,,,0.0
2021-08-01 06:10:00,,,,,,,1.70744,15.631899999999998,55.0126,12.055555555555555,4.0,235.88888888888889,19.07777777777778,97.94444444444444,5.166666666666667,1012.0555555555555,100.0,12.0,5.944444444444445,3.0,,,,,,,,,,0.0
2021-08-01 06:20:00,,,,,,,1.6288150000000001,15.5347,55.0271,12.11111111111111,4.0,237.77777777777777,18.355555555555558,97.88888888888889,5.333333333333333,1012.1111111111111,100.0,12.0,5.888888888888889,3.0,,,,,,,,,,0.0
2021-08-01 06:30:00,,,,,,,1.54389,15.7332,55.034400000000005,12.166666666666666,4.0,239.66666666666666,17.633333333333333,97.83333333333333,5.5,1012.1666666666666,100.0,12.0,5.833333333333333,3.0,,,,,,,,,,0.0
2021-08-01 06:40:00,,,,,,,1.5308899999999999,15.8704,54.99679999999999,12.222222222222221,4.0,241.55555555555554,16.91111111111111,97.77777777777777,5.666666666666667,1012.2222222222222,100.0,12.0,5.777777777777778,3.0,,,,,,,,,,0.0
2021-08-01 06:50:00,,,,,,,1.577405,15.817599999999999,54.960699999999996,12.277777777777779,4.0,243.44444444444446,16.18888888888889,97.72222222222223,5.833333333333333,1012.2777777777778,100.0,12.0,5.722222222222222,3.0,,,,,,,,,,0.0
2021-08-01 07:00:00,,,,,,,1.637185,15.9184,54.9408,12.333333333333334,4.0,245.33333333333334,15.466666666666669,97.66666666666667,6.0,1012.3333333333334,100.0,12.0,5.666666666666667,3.0,,,,,,,,,,0.0
2021-08-01 07:10:00,,,,,,,1.61468,15.962200000000001,54.8328,12.38888888888889,4.0,247.22222222222223,14.744444444444445,97.61111111111111,6.166666666666667,1012.3888888888889,100.0,12.0,5.611111111111111,3.0,,,,,,,,,,0.0
2021-08-01 07:20:00,,,,,,,1.6087636363636364,16.114363636363638,54.72963636363636,12.444444444444445,4.0,249.11111111111111,14.022222222222222,97.55555555555556,6.333333333333334,1012.4444444444445,100.0,12.0,5.555555555555555,3.0,,,,,,,,,,0.0
2021-08-01 07:30:00,,,,,,,1.648665,16.243599999999997,54.660799999999995,12.5,4.0,251.0,13.3,97.5,6.5,1012.5,100.0,12.0,5.5,3.0,,,,,,,,,,0.0
2021-08-01 07:40:00,,,,,,,1.489255,16.3427,54.5963,12.555555555555555,4.0,252.88888888888889,12.57777777777778,97.44444444444444,6.666666666666667,1012.5555555555555,100.0,12.0,5.444444444444445,3.0,,,,,,,,,,0.0
2021-08-01 07:50:00,,,,,,,1.450245,16.3966,54.533,12.61111111111111,4.0,254.77777777777777,11.855555555555556,97.38888888888889,6.833333333333334,1012.6111111111111,100.0,12.0,5.388888888888889,3.0,,,,,,,,,,0.0
2021-08-01 08:00:00,,,,,,,1.55587,16.3639,54.4875,12.666666666666666,4.0,256.6666666666667,11.133333333333335,97.33333333333333,7.0,1012.6666666666666,100.0,12.0,5.333333333333333,3.0,,,,,,,,,,0.0
2021-08-01 08:10:00,,,,,,,1.62095,16.4319,54.5345,12.722222222222221,4.0,258.55555555555554,10.411111111111111,97.27777777777777,7.166666666666667,1012.7222222222222,100.0,12.0,5.277777777777778,3.0,,,,,,,,,,0.0
2021-08-01 08:20:00,,,,,,,1.682975,16.411,54.5794,12.777777777777779,4.0,260.44444444444446,9.68888888888889,97.22222222222223,7.333333333333334,1012.7777777777778,100.0,12.0,5.222222222222222,3.0,,,,,,,,,,0.0
2021-08-01 08:30:00,,,,,,,1.8152750000000002,16.496299999999998,54.6109,12.833333333333334,4.0,262.3333333333333,8.966666666666667,97.16666666666667,7.5,1012.8333333333334,100.0,12.0,5.166666666666667,3.0,,,,,,,,,,0.0
2021-08-01 08:40:00,,,,,,,1.8457350000000001,16.4855,54.561,12.88888888888889,4.0,264.22222222222223,8.244444444444445,97.11111111111111,7.666666666666667,1012.8888888888889,100.0,12.0,5.111111111111111,3.0,,,,,,,,,,0.0
2021-08-01 08:50:00,,,,,,,1.777635,16.48,54.515499999999996,12.944444444444445,4.0,266.1111111111111,7.522222222222222,97.05555555555556,7.833333333333334,1012.9444444444445,100.0,12.0,5.055555555555555,3.0,,,,,,,,,,0.0
2021-08-01 09:00:00,,,,,,,1.85082,16.4512,54.510000000000005,13.0,4.0,268.0,6.8,97.0,8.0,1013.0,100.0,12.0,5.0,3.0,,,,,,,,,,0.0
2021-08-01 09:10:00,,,,,,,2.3095749999999997,16.7474,54.517700000000005,13.0,4.055555555555555,267.8333333333333,6.438888888888889,96.94444444444444,7.777777777777778,1013.0555555555555,99.27777777777777,12.0,5.055555555555555,3.0,,,,,,,,,,0.0
2021-08-01 09:20:00,,,,,,,1.81816,16.770400000000002,54.4516,13.0,4.111111111111111,267.6666666666667,6.0777777777777775,96.88888888888889,7.555555555555555,1013.1111111111111,98.55555555555556,12.0,5.111111111111111,3.0,,,,,,,,,,0.0
2021-08-01 09:30:00,,,,,,,1.6995,17.1222,54.3274,13.0,4.166666666666667,267.5,5.716666666666667,96.83333333333333,7.333333333333333,1013.1666666666666,97.83333333333333,12.0,5.166666666666667,3.0,,,,,,,,,,0.0
2021-08-01 09:40:00,,,,,,,1.7973400000000002,16.9184,54.2167,13.0,4.222222222222222,267.3333333333333,5.355555555555555,96.77777777777777,7.111111111111111,1013.2222222222222,97.11111111111111,12.0,5.222222222222222,3.0,,,,,,,,,,0.0
2021-08-01 09:50:00,,,,,,,1.7102650000000001,16.8765,54.1635,13.0,4.277777777777778,267.1666666666667,4.9944444444444445,96.72222222222223,6.888888888888889,1013.2777777777778,96.38888888888889,12.0,5.277777777777778,3.0,,,,,,,,,,0.0
2021-08-01 10:00:00,,,,,,,1.782855,16.6083,54.15599999999999,13.0,4.333333333333333,267.0,4.633333333333333,96.66666666666667,6.666666666666667,1013.3333333333334,95.66666666666667,12.0,5.333333333333333,3.0,,,,,,,,,,0.0
2021-08-01 10:10:00,,,,,,,1.7582833333333334,16.66188888888889,54.181555555555555,13.0,4.388888888888889,266.8333333333333,4.272222222222222,96.61111111111111,6.444444444444445,1013.3888888888889,94.94444444444444,12.0,5.388888888888889,3.0,,,,,,,,,,0.0
2021-08-01 10:20:00,,,,,,,1.7690750000000002,16.9388,54.2539,13.0,4.444444444444445,266.6666666666667,3.911111111111111,96.55555555555556,6.222222222222222,1013.4444444444445,94.22222222222223,12.0,5.444444444444445,3.0,,,,,,,,,,0.0
2021-08-01 10:30:00,,,,,,,1.73781,17.2835,54.21939999999999,13.0,4.5,266.5,3.55,96.5,6.0,1013.5,93.5,12.0,5.5,3.0,,,,,,,,,,0.0
2021-08-01 10:40:00,,,,,,,1.84714,17.996699999999997,54.0958,13.0,4.555555555555555,266.3333333333333,3.1888888888888887,96.44444444444444,5.777777777777778,1013.5555555555555,92.77777777777777,12.0,5.555555555555555,3.0,,,,,,,,,,0.0
2021-08-01 10:50:00,,,,,,,1.855965,18.0492,53.7615,13.0,4.611111111111111,266.1666666666667,2.8277777777777775,96.38888888888889,5.555555555555555,1013.6111111111111,92.05555555555556,12.0,5.611111111111111,3.0,,,,,,,,,,0.0
2021-08-01 11:00:00,,,,,,,1.64192,18.1937,53.4631,13.0,4.666666666666667,266.0,2.466666666666667,96.33333333333333,5.333333333333334,1013.6666666666666,91.33333333333333,12.0,5.666666666666667,3.0,,,,,,,,,,0.0
2021-08-01 11:10:00,,,,,,,1.6745,18.4757,53.3823,13.0,4.722222222222222,265.8333333333333,2.105555555555555,96.27777777777777,5.111111111111111,1013.7222222222222,90.61111111111111,12.0,5.722222222222222,3.0,,,,,,,,,,0.0
2021-08-01 11:20:00,,,,,,,1.67654,18.3122,53.2971,13.0,4.777777777777778,265.6666666666667,1.7444444444444445,96.22222222222223,4.888888888888889,1013.7777777777778,89.88888888888889,12.0,5.777777777777778,3.0,,,,,,,,,,0.0
2021-08-01 11:30:00,,,,,,,1.75369,17.6066,53.32340000000001,13.0,4.833333333333333,265.5,1.3833333333333329,96.16666666666667,4.666666666666667,1013.8333333333334,89.16666666666667,12.0,5.833333333333333,3.0,,,,,,,,,,0.0
2021-08-01 11:40:00,,,,,,,1.67802,17.918,53.5607,13.0,4.888888888888889,265.3333333333333,1.0222222222222221,96.11111111111111,4.444444444444445,1013.8888888888889,88.44444444444444,12.0,5.888888888888889,3.0,,,,,,,,,,0.0
2021-08-01 11:50:00,,,,,,,1.681365,17.7788,53.7365,13.0,4.944444444444445,265.1666666666667,0.6611111111111105,96.05555555555556,4.222222222222222,1013.9444444444445,87.72222222222223,12.0,5.944444444444445,3.0,,,,,,,,,,0.0
2021-08-01 12:00:00,,,,,,,1.588325,18.1458,53.7864,13.0,5.0,265.0,0.3,96.0,4.0,1014.0,87.0,12.0,6.0,3.0,,,,,,,,,,0.0
2021-08-01 12:10:00,,,,,,,1.6137450000000002,18.3645,53.725199999999994,13.0,4.944444444444445,262.6666666666667,0.28888888888888886,95.88888888888889,4.166666666666667,1014.0,86.27777777777777,12.0,5.944444444444445,3.0,,,,,,,,,,0.0
2021-08-01 12:20:00,,,,,,,1.5697050000000001,18.6574,53.60889999999999,13.0,4.888888888888889,260.3333333333333,0.2777777777777778,95.77777777777777,4.333333333333333,1014.0,85.55555555555556,12.0,5.888888888888889,3.0,,,,,,,,,,0.0
2021-08-01 12:30:00,,,,,,,1.43404,18.6292,53.3857,13.0,4.833333333333333,258.0,0.26666666666666666,95.66666666666667,4.5,1014.0,84.83333333333333,12.0,5.833333333333333,3.0,,,,,,,,,,0.0
2021-08-01 12:40:00,,,,,,,1.45012,18.8524,53.23819999999999,13.0,4.777777777777778,255.66666666666666,0.25555555555555554,95.55555555555556,4.666666666666667,1014.0,84.11111111111111,12.0,5.777777777777778,3.0,,,,,,,,,,0.0
2021-08-01 12:50:00,,,,,,,1.583825,19.0709,53.2322,13.0,4.722222222222222,253.33333333333334,0.24444444444444444,95.44444444444444,4.833333333333333,1014.0,83.38888888888889,12.0,5.722222222222222,3.0,,,,,,,,,,0.0
2021-08-01 13:00:00,,,,,,,1.59889,19.1676,53.2179,13.0,4.666666666666667,251.0,0.23333333333333334,95.33333333333333,5.0,1014.0,82.66666666666667,12.0,5.666666666666667,3.0,,,,,,,,,,0.0
2021-08-01 13:10:00,,,,,,,1.6046,19.1726,53.2131,13.0,4.611111111111111,248.66666666666666,0.2222222222222222,95.22222222222223,5.166666666666667,1014.0,81.94444444444444,12.0,5.611111111111111,3.0,,,,,,,,,,0.0
2021-08-01 13:20:00,,,,,,,1.4492,19.1285,53.16330000000001,13.0,4.555555555555555,246.33333333333334,0.2111111111111111,95.11111111111111,5.333333333333334,1014.0,81.22222222222223,12.0,5.555555555555555,3.0,,,,,,,,,,0.0
2021-08-01 13:30:00,,,,,,,1.4508649999999998,19.0208,53.1939,13.0,4.5,244.0,0.2,95.0,5.5,1014.0,80.5,12.0,5.5,3.0,,,,,,,,,,0.0
2021-08-01 13:40:00,,,,,,,1.477425,18.759,53.2633,13.0,4.444444444444445,241.66666666666666,0.18888888888888888,94.88888888888889,5.666666666666667,1014.0,79.77777777777777,12.0,5.444444444444445,3.0,,,,,,,,,,0.0
2021-08-01 13:50:00,,,,,,,1.646665,18.9432,53.3443,13.0,4.388888888888889,239.33333333333334,0.17777777777777776,94.77777777777777,5.833333333333334,1014.0,79.05555555555556,12.0,5.388888888888889,3.0,,,,,,,,,,0.0
2021-08-01 14:00:00,,,,,,,1.61401,19.232300000000002,53.349199999999996,13.0,4.333333333333333,237.0,0.16666666666666666,94.66666666666667,6.0,1014.0,78.33333333333333,12.0,5.333333333333333,3.0,,,,,,,,,,0.0
