,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-08-01 14:10:00,,,,,,,1.43269,19.3104,53.331399999999995,13.0,4.277777777777778,234.66666666666666,0.15555555555555556,94.55555555555556,6.166666666666667,1014.0,77.61111111111111,12.0,5.277777777777778,3.0,,,,,,,,,,0.0
2021-08-01 14:20:00,,,,,,,1.39248,20.0279,53.2418,13.0,4.222222222222222,232.33333333333334,0.14444444444444443,94.44444444444444,6.333333333333334,1014.0,76.88888888888889,12.0,5.222222222222222,3.0,,,,,,,,,,0.0
2021-08-01 14:30:00,,,,,,,1.0864150000000001,19.8828,53.0059,13.0,4.166666666666667,230.0,0.13333333333333333,94.33333333333333,6.5,1014.0,76.16666666666667,12.0,5.166666666666667,3.0,,,,,,,,,,0.0
2021-08-01 14:40:00,,,,,,,1.06975,20.169400000000003,52.837900000000005,13.0,4.111111111111111,227.66666666666666,0.12222222222222223,94.22222222222223,6.666666666666667,1014.0,75.44444444444444,12.0,5.111111111111111,3.0,,,,,,,,,,0.0
2021-08-01 14:50:00,,,,,,,1.056115,19.6695,52.731899999999996,13.0,4.055555555555555,225.33333333333334,0.1111111111111111,94.11111111111111,6.833333333333334,1014.0,74.72222222222223,12.0,5.055555555555555,3.0,,,,,,,,,,0.0
2021-08-01 15:00:00,,,,,,,0.9763999999999999,19.4345,52.775999999999996,13.0,4.0,223.0,0.1,94.0,7.0,1014.0,74.0,12.0,5.0,3.0,,,,,,,,,,0.0
2021-08-01 15:10:00,,,,,,,1.12747,19.9849,52.8944,12.88888888888889,3.9444444444444446,222.83333333333334,0.09444444444444446,93.83333333333333,7.166666666666667,1014.0,72.55555555555556,12.055555555555555,4.944444444444445,2.888888888888889,,,,,,,,,,0.0
2021-08-01 15:20:00,,,,,,,1.06448,19.6272,52.9273,12.777777777777779,3.888888888888889,222.66666666666666,0.08888888888888889,93.66666666666667,7.333333333333333,1014.0,71.11111111111111,12.11111111111111,4.888888888888889,2.7777777777777777,,,,,,,,,,0.0
2021-08-01 15:30:00,,,,,,,5.9661,19.5709,52.9961,12.666666666666666,3.8333333333333335,222.5,0.08333333333333334,93.5,7.5,1014.0,69.66666666666667,12.166666666666666,4.833333333333333,2.6666666666666665,,,,,,,,,,0.0
2021-08-01 15:40:00,,,,,,,5.667975,19.985300000000002,53.068200000000004,12.555555555555555,3.7777777777777777,222.33333333333334,0.07777777777777778,93.33333333333333,7.666666666666667,1014.0,68.22222222222223,12.222222222222221,4.777777777777778,2.5555555555555554,,,,,,,,,,0.0
2021-08-01 15:50:00,,,,,,,2.621445,20.1177,53.02419999999999,12.444444444444445,3.7222222222222223,222.16666666666666,0.07222222222222223,93.16666666666667,7.833333333333333,1014.0,66.77777777777777,12.277777777777779,4.722222222222222,2.4444444444444446,,,,,,,,,,0.0
2021-08-01 16:00:00,,,,,,,1.63413,20.2242,52.947500000000005,12.333333333333334,3.6666666666666665,222.0,0.06666666666666667,93.0,8.0,1014.0,65.33333333333333,12.333333333333334,4.666666666666667,2.3333333333333335,,,,,,,,,,0.0
2021-08-01 16:10:00,,,,,,,2.549175,19.989600000000003,52.8667,12.222222222222221,3.611111111111111,221.83333333333334,0.06111111111111111,92.83333333333333,8.166666666666666,1014.0,63.888888888888886,12.38888888888889,4.611111111111111,2.2222222222222223,,,,,,,,,,0.0
2021-08-01 16:20:00,,,,,,,1.58894,18.7503,52.8612,12.11111111111111,3.5555555555555554,221.66666666666666,0.05555555555555556,92.66666666666667,8.333333333333334,1014.0,62.44444444444444,12.444444444444445,4.555555555555555,2.111111111111111,,,,,,,,,,0.0
2021-08-01 16:30:00,,,,,,,1.09116,17.488,53.0866,12.0,3.5,221.5,0.05,92.5,8.5,1014.0,61.0,12.5,4.5,2.0,,,,,,,,,,0.0
2021-08-01 16:40:00,,,,,,,1.55846,17.1695,53.5317,11.88888888888889,3.4444444444444446,221.33333333333334,0.044444444444444446,92.33333333333333,8.666666666666666,1014.0,59.55555555555556,12.555555555555555,4.444444444444445,1.8888888888888888,,,,,,,,,,0.0
2021-08-01 16:50:00,,,,,,,1.47989,17.2773,53.8976,11.777777777777779,3.388888888888889,221.16666666666666,0.03888888888888889,92.16666666666667,8.833333333333334,1014.0,58.111111111111114,12.61111111111111,4.388888888888889,1.777777777777778,,,,,,,,,,0.0
2021-08-01 17:00:00,,,,,,,1.4340899999999999,17.2337,54.06,11.666666666666666,3.3333333333333335,221.0,0.033333333333333326,92.0,9.0,1014.0,56.66666666666667,12.666666666666666,4.333333333333333,1.6666666666666667,,,,,,,,,,0.0
2021-08-01 17:10:00,,,,,,,1.603285,17.4161,54.1423,11.555555555555555,3.2777777777777777,220.83333333333334,0.027777777777777776,91.83333333333333,9.166666666666668,1014.0,55.22222222222222,12.722222222222221,4.277777777777778,1.5555555555555556,,,,,,,,,,0.0
2021-08-01 17:20:00,,,,,,,2.02877,17.2144,54.188900000000004,11.444444444444445,3.2222222222222223,220.66666666666666,0.022222222222222213,91.66666666666667,9.333333333333334,1014.0,53.77777777777778,12.777777777777779,4.222222222222222,1.4444444444444444,,,,,,,,,,0.0
2021-08-01 17:30:00,,,,,,,2.876765,17.284100000000002,54.2959,11.333333333333334,3.166666666666667,220.5,0.016666666666666663,91.5,9.5,1014.0,52.33333333333333,12.833333333333334,4.166666666666667,1.3333333333333335,,,,,,,,,,0.0
2021-08-01 17:40:00,,,,,,,2.996005,17.4439,54.3793,11.222222222222221,3.111111111111111,220.33333333333334,0.011111111111111113,91.33333333333333,9.666666666666668,1014.0,50.888888888888886,12.88888888888889,4.111111111111111,1.2222222222222223,,,,,,,,,,0.0
2021-08-01 17:50:00,,,,,,,4.062060000000001,17.6167,54.3888,11.11111111111111,3.0555555555555554,220.16666666666666,0.00555555555555555,91.16666666666667,9.833333333333334,1014.0,49.44444444444444,12.944444444444445,4.055555555555555,1.1111111111111112,,,,,,,,,,0.0
2021-08-01 18:00:00,,,,,,,3.115945,17.597,54.3198,11.0,3.0,220.0,0.0,91.0,10.0,1014.0,48.0,13.0,4.0,1.0,,,,,,,,,,0.0
2021-08-01 18:10:00,,,,,,,2.07606,17.6195,54.298199999999994,10.666666666666666,3.111111111111111,218.27777777777777,0.0,91.11111111111111,9.722222222222221,1014.0555555555555,47.111111111111114,12.88888888888889,4.388888888888889,1.0,,,,,,,,,,0.0
2021-08-01 18:20:00,,,,,,,2.60902,17.109299999999998,54.3038,10.333333333333334,3.2222222222222223,216.55555555555554,0.0,91.22222222222223,9.444444444444445,1014.1111111111111,46.22222222222222,12.777777777777779,4.777777777777778,1.0,,,,,,,,,,0.0
2021-08-01 18:30:00,,,,,,,2.423605,17.0639,54.391099999999994,10.0,3.3333333333333335,214.83333333333334,0.0,91.33333333333333,9.166666666666666,1014.1666666666666,45.333333333333336,12.666666666666666,5.166666666666667,1.0,,,,,,,,,,0.0
2021-08-01 18:40:00,,,,,,,2.88442,17.0001,54.483900000000006,9.666666666666666,3.4444444444444446,213.11111111111111,0.0,91.44444444444444,8.88888888888889,1014.2222222222222,44.44444444444444,12.555555555555555,5.555555555555555,1.0,,,,,,,,,,0.0
2021-08-01 18:50:00,,,,,,,2.53686,17.0544,54.575599999999994,9.333333333333334,3.5555555555555554,211.38888888888889,0.0,91.55555555555556,8.61111111111111,1014.2777777777778,43.55555555555556,12.444444444444445,5.944444444444445,1.0,,,,,,,,,,0.0
2021-08-01 19:00:00,,,,,,,1.723535,17.0248,54.6158,9.0,3.6666666666666665,209.66666666666666,0.0,91.66666666666667,8.333333333333334,1014.3333333333334,42.666666666666664,12.333333333333334,6.333333333333334,1.0,,,,,,,,,,0.0
2021-08-01 19:10:00,,,,,,,1.9203949999999999,16.7311,54.6688,8.666666666666666,3.7777777777777777,207.94444444444446,0.0,91.77777777777777,8.055555555555555,1014.3888888888889,41.77777777777778,12.222222222222221,6.722222222222222,1.0,,,,,,,,,,0.0
2021-08-01 19:20:00,,,,,,,1.61814,16.4591,54.7238,8.333333333333332,3.888888888888889,206.22222222222223,0.0,91.88888888888889,7.777777777777779,1014.4444444444445,40.888888888888886,12.11111111111111,7.111111111111111,1.0,,,,,,,,,,0.0
2021-08-01 19:30:00,,,,,,,2.892255,16.7163,54.77380000000001,8.0,4.0,204.5,0.0,92.0,7.5,1014.5,40.0,12.0,7.5,1.0,,,,,,,,,,0.0
2021-08-01 19:40:00,,,,,,,3.9483000000000006,16.6816,54.78869999999999,7.666666666666666,4.111111111111111,202.77777777777777,0.0,92.11111111111111,7.222222222222222,1014.5555555555555,39.111111111111114,11.88888888888889,7.888888888888889,1.0,,,,,,,,,,0.0
2021-08-01 19:50:00,,,,,,,4.45619,16.4039,54.7898,7.333333333333333,4.222222222222222,201.05555555555554,0.0,92.22222222222223,6.944444444444445,1014.6111111111111,38.22222222222222,11.777777777777779,8.277777777777779,1.0,,,,,,,,,,0.0
2021-08-01 20:00:00,,,,,,,13.094395,16.1423,54.8104,7.0,4.333333333333333,199.33333333333334,0.0,92.33333333333333,6.666666666666667,1014.6666666666666,37.333333333333336,11.666666666666666,8.666666666666668,1.0,,,,,,,,,,0.0
2021-08-01 20:10:00,,,,,,,18.983340000000002,16.0167,54.887,6.666666666666666,4.444444444444445,197.61111111111111,0.0,92.44444444444444,6.388888888888889,1014.7222222222222,36.44444444444444,11.555555555555555,9.055555555555555,1.0,,,,,,,,,,0.0
2021-08-01 20:20:00,,,,,,,13.390649999999999,15.848500000000001,54.977599999999995,6.333333333333333,4.555555555555555,195.88888888888889,0.0,92.55555555555556,6.111111111111112,1014.7777777777778,35.55555555555556,11.444444444444445,9.444444444444445,1.0,,,,,,,,,,0.0
2021-08-01 20:30:00,,,,,,,20.7944,15.9315,55.110299999999995,6.0,4.666666666666666,194.16666666666666,0.0,92.66666666666667,5.833333333333334,1014.8333333333334,34.66666666666667,11.333333333333334,9.833333333333332,1.0,,,,,,,,,,0.0
2021-08-01 20:40:00,,,,,,,25.241885,15.309700000000001,55.196600000000004,5.666666666666666,4.777777777777778,192.44444444444446,0.0,92.77777777777777,5.555555555555556,1014.8888888888889,33.77777777777778,11.222222222222221,10.222222222222221,1.0,,,,,,,,,,0.0
2021-08-01 20:50:00,,,,,,,20.419774999999998,15.416599999999999,55.328100000000006,5.333333333333333,4.888888888888889,190.72222222222223,0.0,92.88888888888889,5.277777777777779,1014.9444444444445,32.888888888888886,11.11111111111111,10.61111111111111,1.0,,,,,,,,,,0.0
2021-08-01 21:00:00,,,,,,,17.910125,15.6257,55.4452,5.0,5.0,189.0,0.0,93.0,5.0,1015.0,32.0,11.0,11.0,1.0,,,,,,,,,,0.0
2021-08-01 21:10:00,,,,,,,19.79923,15.1297,55.496500000000005,5.388888888888889,5.055555555555555,190.11111111111111,0.13888888888888887,93.05555555555556,5.277777777777778,1015.0,34.72222222222222,11.0,11.055555555555555,1.0,,,,,,,,,,0.0
2021-08-01 21:20:00,,,,,,,20.501939999999998,14.659899999999999,55.549299999999995,5.777777777777778,5.111111111111111,191.22222222222223,0.27777777777777773,93.11111111111111,5.555555555555555,1015.0,37.44444444444444,11.0,11.11111111111111,1.0,,,,,,,,,,0.0
2021-08-01 21:30:00,,,,,,,20.533070000000002,14.541900000000002,55.6548,6.166666666666667,5.166666666666667,192.33333333333334,0.41666666666666663,93.16666666666667,5.833333333333333,1015.0,40.166666666666664,11.0,11.166666666666666,1.0,,,,,,,,,,0.0
2021-08-01 21:40:00,,,,,,,20.556255,14.662899999999999,55.77380000000001,6.555555555555555,5.222222222222222,193.44444444444446,0.5555555555555555,93.22222222222223,6.111111111111111,1015.0,42.888888888888886,11.0,11.222222222222221,1.0,,,,,,,,,,0.0
2021-08-01 21:50:00,,,,,,,21.462615,14.6226,55.843399999999995,6.944444444444445,5.277777777777778,194.55555555555554,0.6944444444444444,93.27777777777777,6.388888888888889,1015.0,45.611111111111114,11.0,11.277777777777779,1.0,,,,,,,,,,0.0
2021-08-01 22:00:00,,,,,,,22.91583,14.8328,55.8818,7.333333333333334,5.333333333333333,195.66666666666666,0.8333333333333333,93.33333333333333,6.666666666666666,1015.0,48.33333333333333,11.0,11.333333333333334,1.0,,,,,,,,,,0.0
2021-08-01 22:10:00,,,,,,,22.672654545454545,14.67718181818182,55.80718181818182,7.722222222222222,5.388888888888889,196.77777777777777,0.9722222222222221,93.38888888888889,6.944444444444445,1015.0,51.05555555555556,11.0,11.38888888888889,1.0,,,,,,,,,,0.0
2021-08-01 22:20:00,,,,,,,26.588035,14.4977,55.80800000000001,8.11111111111111,5.444444444444445,197.88888888888889,1.111111111111111,93.44444444444444,7.222222222222221,1015.0,53.77777777777778,11.0,11.444444444444445,1.0,,,,,,,,,,0.0
2021-08-01 22:30:00,,,,,,,30.153555,14.660499999999999,55.886199999999995,8.5,5.5,199.0,1.25,93.5,7.5,1015.0,56.5,11.0,11.5,1.0,,,,,,,,,,0.0
2021-08-01 22:40:00,,,,,,,31.964105,14.589500000000001,55.9162,8.88888888888889,5.555555555555555,200.11111111111111,1.3888888888888888,93.55555555555556,7.777777777777778,1015.0,59.22222222222222,11.0,11.555555555555555,1.0,,,,,,,,,,0.0
2021-08-01 22:50:00,,,,,,,36.207875,14.522499999999999,55.908100000000005,9.277777777777779,5.611111111111111,201.22222222222223,1.5277777777777777,93.61111111111111,8.055555555555555,1015.0,61.94444444444444,11.0,11.61111111111111,1.0,,,,,,,,,,0.0
2021-08-01 23:00:00,,,,,,,34.441925,14.3292,55.93150000000001,9.666666666666668,5.666666666666667,202.33333333333334,1.6666666666666665,93.66666666666667,8.333333333333332,1015.0,64.66666666666666,11.0,11.666666666666666,1.0,,,,,,,,,,0.0
2021-08-01 23:10:00,,,,,,,34.100755,14.259,55.9821,10.055555555555555,5.722222222222222,203.44444444444446,1.8055555555555554,93.72222222222223,8.61111111111111,1015.0,67.38888888888889,11.0,11.722222222222221,1.0,,,,,,,,,,0.0
2021-08-01 23:20:00,,,,,,,32.525909999999996,14.0288,55.991,10.444444444444445,5.777777777777778,204.55555555555554,1.9444444444444442,93.77777777777777,8.88888888888889,1015.0,70.11111111111111,11.0,11.777777777777779,1.0,,,,,,,,,,0.0
2021-08-01 23:30:00,,,,,,,33.019915,14.279599999999999,56.0329,10.833333333333332,5.833333333333333,205.66666666666666,2.083333333333333,93.83333333333333,9.166666666666666,1015.0,72.83333333333334,11.0,11.833333333333334,1.0,,,,,,,,,,0.0
2021-08-01 23:40:00,,,,,,,31.068685,14.302700000000002,56.0427,11.222222222222221,5.888888888888889,206.77777777777777,2.222222222222222,93.88888888888889,9.444444444444443,1015.0,75.55555555555556,11.0,11.88888888888889,1.0,,,,,,,,,,0.0
2021-08-01 23:50:00,,,,,,,30.522759999999998,14.171299999999999,56.030499999999996,11.61111111111111,5.944444444444445,207.88888888888889,2.3611111111111107,93.94444444444444,9.722222222222221,1015.0,78.27777777777777,11.0,11.944444444444445,1.0,,,,,,,,,,0.0
2021-08-02 00:00:00,,,,,,,32.149125,14.070400000000001,56.053200000000004,12.0,6.0,209.0,2.5,94.0,10.0,1015.0,81.0,11.0,12.0,1.0,,,,,,,,,,0.0
2021-08-02 00:10:00,,,,,,,32.024775,14.040000000000001,56.1084,11.944444444444445,5.944444444444445,207.94444444444446,2.4055555555555554,94.0,9.722222222222221,1015.0555555555555,79.11111111111111,10.944444444444445,11.944444444444445,1.0,,,,,,,,,,0.0
2021-08-02 00:20:00,,,,,,,32.061515,14.01,56.1725,11.88888888888889,5.888888888888889,206.88888888888889,2.311111111111111,94.0,9.444444444444445,1015.1111111111111,77.22222222222223,10.88888888888889,11.88888888888889,1.0,,,,,,,,,,0.0
2021-08-02 00:30:00,,,,,,,29.545785000000002,14.108699999999999,56.2263,11.833333333333334,5.833333333333333,205.83333333333334,2.216666666666667,94.0,9.166666666666666,1015.1666666666666,75.33333333333333,10.833333333333334,11.833333333333334,1.0,,,,,,,,,,0.0
2021-08-02 00:40:00,,,,,,,28.130025,13.866200000000001,56.2548,11.777777777777779,5.777777777777778,204.77777777777777,2.1222222222222222,94.0,8.88888888888889,1015.2222222222222,73.44444444444444,10.777777777777779,11.777777777777779,1.0,,,,,,,,,,0.0
2021-08-02 00:50:00,,,,,,,26.67503,13.9363,56.28869999999999,11.722222222222221,5.722222222222222,203.72222222222223,2.0277777777777777,94.0,8.61111111111111,1015.2777777777778,71.55555555555556,10.722222222222221,11.722222222222221,1.0,,,,,,,,,,0.0
2021-08-02 01:00:00,,,,,,,25.820375000000002,14.138900000000001,56.3053,11.666666666666666,5.666666666666667,202.66666666666666,1.9333333333333333,94.0,8.333333333333334,1015.3333333333334,69.66666666666667,10.666666666666666,11.666666666666666,1.0,,,,,,,,,,0.0
2021-08-02 01:10:00,,,,,,,21.537275,14.0014,56.2694,11.61111111111111,5.611111111111111,201.61111111111111,1.838888888888889,94.0,8.055555555555555,1015.3888888888889,67.77777777777777,10.61111111111111,11.61111111111111,1.0,,,,,,,,,,0.0
2021-08-02 01:20:00,,,,,,,20.119325,14.0715,56.2213,11.555555555555555,5.555555555555555,200.55555555555554,1.7444444444444445,94.0,7.777777777777779,1015.4444444444445,65.88888888888889,10.555555555555555,11.555555555555555,1.0,,,,,,,,,,0.0
2021-08-02 01:30:00,,,,,,,18.097825,13.875399999999999,56.1845,11.5,5.5,199.5,1.65,94.0,7.5,1015.5,64.0,10.5,11.5,1.0,,,,,,,,,,0.0
2021-08-02 01:40:00,,,,,,,16.38735,13.860499999999998,56.16799999999999,11.444444444444445,5.444444444444445,198.44444444444446,1.5555555555555556,94.0,7.222222222222222,1015.5555555555555,62.111111111111114,10.444444444444445,11.444444444444445,1.0,,,,,,,,,,0.0
2021-08-02 01:50:00,,,,,,,14.780295,14.0108,56.1816,11.38888888888889,5.388888888888889,197.38888888888889,1.461111111111111,94.0,6.944444444444445,1015.6111111111111,60.22222222222222,10.38888888888889,11.38888888888889,1.0,,,,,,,,,,0.0
2021-08-02 02:00:00,,,,,,,14.810984999999999,14.0288,56.164300000000004,11.333333333333334,5.333333333333333,196.33333333333334,1.3666666666666667,94.0,6.666666666666667,1015.6666666666666,58.333333333333336,10.333333333333334,11.333333333333334,1.0,,,,,,,,,,0.0
2021-08-02 02:10:00,,,,,,,15.04719,13.985,56.157500000000006,11.277777777777779,5.277777777777778,195.27777777777777,1.2722222222222221,94.0,6.388888888888889,1015.7222222222222,56.44444444444444,10.277777777777779,11.277777777777779,1.0,,,,,,,,,,0.0
2021-08-02 02:20:00,,,,,,,13.829835,13.9606,56.17139999999999,11.222222222222221,5.222222222222222,194.22222222222223,1.1777777777777778,94.0,6.111111111111112,1015.7777777777778,54.55555555555556,10.222222222222221,11.222222222222221,1.0,,,,,,,,,,0.0
2021-08-02 02:30:00,,,,,,,13.1857,13.8464,56.1801,11.166666666666666,5.166666666666667,193.16666666666666,1.0833333333333333,94.0,5.833333333333334,1015.8333333333334,52.66666666666667,10.166666666666666,11.166666666666666,1.0,,,,,,,,,,0.0
2021-08-02 02:40:00,,,,,,,13.028285,13.9816,56.2137,11.11111111111111,5.111111111111111,192.11111111111111,0.9888888888888889,94.0,5.555555555555556,1015.8888888888889,50.77777777777778,10.11111111111111,11.11111111111111,1.0,,,,,,,,,,0.0
2021-08-02 02:50:00,,,,,,,11.598725,14.029,56.19969999999999,11.055555555555555,5.055555555555555,191.05555555555554,0.8944444444444444,94.0,5.277777777777779,1015.9444444444445,48.88888888888889,10.055555555555555,11.055555555555555,1.0,,,,,,,,,,0.0
2021-08-02 03:00:00,,,,,,,10.878815,13.987200000000001,56.180899999999994,11.0,5.0,190.0,0.8,94.0,5.0,1016.0,47.0,10.0,11.0,1.0,,,,,,,,,,0.0
2021-08-02 03:10:00,,,,,,,9.53732,13.8242,56.174400000000006,11.055555555555555,4.944444444444445,190.33333333333334,0.7555555555555556,93.94444444444444,5.111111111111111,1016.0,46.05555555555556,10.055555555555555,10.777777777777779,1.1111111111111112,,,,,,,,,,0.0
2021-08-02 03:20:00,,,,,,,9.338635,13.7852,56.190200000000004,11.11111111111111,4.888888888888889,190.66666666666666,0.7111111111111111,93.88888888888889,5.222222222222222,1016.0,45.111111111111114,10.11111111111111,10.555555555555555,1.2222222222222223,,,,,,,,,,0.0
2021-08-02 03:30:00,,,,,,,8.910345,13.937700000000001,56.21130000000001,11.166666666666666,4.833333333333333,191.0,0.6666666666666667,93.83333333333333,5.333333333333333,1016.0,44.166666666666664,10.166666666666666,10.333333333333334,1.3333333333333333,,,,,,,,,,0.0
2021-08-02 03:40:00,,,,,,,8.67887,13.9351,56.2231,11.222222222222221,4.777777777777778,191.33333333333334,0.6222222222222222,93.77777777777777,5.444444444444445,1016.0,43.22222222222222,10.222222222222221,10.11111111111111,1.4444444444444444,,,,,,,,,,0.0
2021-08-02 03:50:00,,,,,,,8.242675,13.991999999999999,56.22429999999999,11.277777777777779,4.722222222222222,191.66666666666666,0.5777777777777778,93.72222222222223,5.555555555555555,1016.0,42.27777777777778,10.277777777777779,9.88888888888889,1.5555555555555556,,,,,,,,,,0.0
2021-08-02 04:00:00,,,,,,,8.17493,14.1838,56.2204,11.333333333333334,4.666666666666667,192.0,0.5333333333333333,93.66666666666667,5.666666666666667,1016.0,41.333333333333336,10.333333333333334,9.666666666666666,1.6666666666666665,,,,,,,,,,0.0
2021-08-02 04:10:00,,,,,,,7.595065,13.964500000000001,56.196400000000004,11.38888888888889,4.611111111111111,192.33333333333334,0.4888888888888889,93.61111111111111,5.777777777777778,1016.0,40.388888888888886,10.38888888888889,9.444444444444445,1.7777777777777777,,,,,,,,,,0.0
2021-08-02 04:20:00,,,,,,,7.399305,14.075399999999998,56.1936,11.444444444444445,4.555555555555555,192.66666666666666,0.4444444444444445,93.55555555555556,5.888888888888889,1016.0,39.44444444444444,10.444444444444445,9.222222222222221,1.8888888888888888,,,,,,,,,,0.0
2021-08-02 04:30:00,,,,,,,7.127105,14.1757,56.1982,11.5,4.5,193.0,0.4,93.5,6.0,1016.0,38.5,10.5,9.0,2.0,,,,,,,,,,0.0
2021-08-02 04:40:00,,,,,,,6.9762900000000005,14.2317,56.17100000000001,11.555555555555555,4.444444444444445,193.33333333333334,0.35555555555555557,93.44444444444444,6.111111111111111,1016.0,37.55555555555556,10.555555555555555,8.777777777777779,2.111111111111111,,,,,,,,,,0.0
2021-08-02 04:50:00,,,,,,,7.199005,14.347,56.1161,11.61111111111111,4.388888888888889,193.66666666666666,0.3111111111111111,93.38888888888889,6.222222222222222,1016.0,36.611111111111114,10.61111111111111,8.555555555555555,2.2222222222222223,,,,,,,,,,0.0
2021-08-02 05:00:00,,,,,,,7.295610000000001,14.4695,56.0552,11.666666666666666,4.333333333333333,194.0,0.2666666666666666,93.33333333333333,6.333333333333333,1016.0,35.66666666666667,10.666666666666666,8.333333333333334,2.333333333333333,,,,,,,,,,0.0
2021-08-02 05:10:00,,,,,,,7.0437650000000005,14.5113,55.9862,11.722222222222221,4.277777777777778,194.33333333333334,0.2222222222222222,93.27777777777777,6.444444444444445,1016.0,34.72222222222222,10.722222222222221,8.11111111111111,2.4444444444444446,,,,,,,,,,0.0
2021-08-02 05:20:00,,,,,,,6.4525049999999995,14.308699999999998,55.904399999999995,11.777777777777779,4.222222222222222,194.66666666666666,0.1777777777777777,93.22222222222223,6.555555555555555,1016.0,33.77777777777778,10.777777777777779,7.888888888888889,2.5555555555555554,,,,,,,,,,0.0
2021-08-02 05:30:00,,,,,,,5.89367,14.3542,55.8412,11.833333333333334,4.166666666666667,195.0,0.1333333333333333,93.16666666666667,6.666666666666666,1016.0,32.833333333333336,10.833333333333334,7.666666666666667,2.6666666666666665,,,,,,,,,,0.0
2021-08-02 05:40:00,,,,,,,5.25282,14.360400000000002,55.85549999999999,11.88888888888889,4.111111111111111,195.33333333333334,0.0888888888888889,93.11111111111111,6.777777777777778,1016.0,31.88888888888889,10.88888888888889,7.444444444444445,2.7777777777777777,,,,,,,,,,0.0
2021-08-02 05:50:00,,,,,,,4.8872,14.6154,55.841300000000004,11.944444444444445,4.055555555555555,195.66666666666666,0.0444444444444444,93.05555555555556,6.888888888888889,1016.0,30.944444444444446,10.944444444444445,7.222222222222222,2.888888888888889,,,,,,,,,,0.0
2021-08-02 06:00:00,,,,,,,4.476325,14.623,55.7826,12.0,4.0,196.0,0.0,93.0,7.0,1016.0,30.0,11.0,7.0,3.0,,,,,,,,,,0.0
2021-08-02 06:10:00,,,,,,,4.19624,14.982499999999998,55.7171,12.166666666666666,4.055555555555555,198.94444444444446,0.03333333333333333,92.38888888888889,7.111111111111111,1016.0555555555555,31.944444444444443,11.055555555555555,7.0,3.111111111111111,,,,,,,,,,0.0
2021-08-02 06:20:00,,,,,,,4.17679,15.0487,55.5948,12.333333333333334,4.111111111111111,201.88888888888889,0.06666666666666667,91.77777777777777,7.222222222222222,1016.1111111111111,33.888888888888886,11.11111111111111,7.0,3.2222222222222223,,,,,,,,,,0.0
2021-08-02 06:30:00,,,,,,,3.9864399999999995,15.2897,55.428399999999996,12.5,4.166666666666667,204.83333333333334,0.1,91.16666666666667,7.333333333333333,1016.1666666666666,35.833333333333336,11.166666666666666,7.0,3.3333333333333335,,,,,,,,,,0.0
2021-08-02 06:40:00,,,,,,,3.93956,15.6838,55.2109,12.666666666666666,4.222222222222222,207.77777777777777,0.13333333333333333,90.55555555555556,7.444444444444445,1016.2222222222222,37.77777777777778,11.222222222222221,7.0,3.4444444444444446,,,,,,,,,,0.0
2021-08-02 06:50:00,,,,,,,3.730035,15.7544,55.0006,12.833333333333334,4.277777777777778,210.72222222222223,0.16666666666666666,89.94444444444444,7.555555555555555,1016.2777777777778,39.72222222222222,11.277777777777779,7.0,3.5555555555555554,,,,,,,,,,0.0
2021-08-02 07:00:00,,,,,,,3.438955,16.025299999999998,54.8249,13.0,4.333333333333333,213.66666666666666,0.2,89.33333333333333,7.666666666666667,1016.3333333333334,41.666666666666664,11.333333333333334,7.0,3.6666666666666665,,,,,,,,,,0.0
2021-08-02 07:10:00,,,,,,,3.47104,16.2551,54.5963,13.166666666666666,4.388888888888889,216.61111111111111,0.23333333333333334,88.72222222222223,7.777777777777778,1016.3888888888889,43.611111111111114,11.38888888888889,7.0,3.7777777777777777,,,,,,,,,,0.0
2021-08-02 07:20:00,,,,,,,3.537615,16.8775,54.2515,13.333333333333334,4.444444444444445,219.55555555555554,0.26666666666666666,88.11111111111111,7.888888888888889,1016.4444444444445,45.55555555555556,11.444444444444445,7.0,3.888888888888889,,,,,,,,,,0.0
2021-08-02 07:30:00,,,,,,,3.7219949999999997,17.208099999999998,53.9723,13.5,4.5,222.5,0.3,87.5,8.0,1016.5,47.5,11.5,7.0,4.0,,,,,,,,,,0.0
2021-08-02 07:40:00,,,,,,,3.5237049999999996,17.3143,53.6711,13.666666666666666,4.555555555555555,225.44444444444446,0.3333333333333333,86.88888888888889,8.11111111111111,1016.5555555555555,49.44444444444444,11.555555555555555,7.0,4.111111111111111,,,,,,,,,,0.0
2021-08-02 07:50:00,,,,,,,3.5585499999999994,17.4624,53.5389,13.833333333333334,4.611111111111111,228.38888888888889,0.36666666666666664,86.27777777777777,8.222222222222221,1016.6111111111111,51.388888888888886,11.61111111111111,7.0,4.222222222222222,,,,,,,,,,0.0
2021-08-02 08:00:00,,,,,,,3.597615,18.0145,53.30159999999999,14.0,4.666666666666667,231.33333333333334,0.4,85.66666666666667,8.333333333333334,1016.6666666666666,53.33333333333333,11.666666666666666,7.0,4.333333333333333,,,,,,,,,,0.0
2021-08-02 08:10:00,,,,,,,3.55467,19.0679,53.169200000000004,14.166666666666668,4.722222222222222,234.27777777777777,0.43333333333333335,85.05555555555556,8.444444444444445,1016.7222222222222,55.27777777777778,11.722222222222221,7.0,4.444444444444445,,,,,,,,,,0.0
2021-08-02 08:20:00,,,,,,,3.3556399999999997,19.473499999999998,52.2467,14.333333333333334,4.777777777777778,237.22222222222223,0.4666666666666667,84.44444444444444,8.555555555555555,1016.7777777777778,57.22222222222222,11.777777777777779,7.0,4.555555555555555,,,,,,,,,,0.0
2021-08-02 08:30:00,,,,,,,3.33818,20.008699999999997,51.7452,14.5,4.833333333333333,240.16666666666666,0.5,83.83333333333333,8.666666666666666,1016.8333333333334,59.16666666666667,11.833333333333334,7.0,4.666666666666666,,,,,,,,,,0.0
2021-08-02 08:40:00,,,,,,,3.1959299999999997,20.6267,51.221500000000006,14.666666666666668,4.888888888888889,243.11111111111111,0.5333333333333333,83.22222222222223,8.777777777777779,1016.8888888888889,61.111111111111114,11.88888888888889,7.0,4.777777777777778,,,,,,,,,,0.0
2021-08-02 08:50:00,,,,,,,3.22844,21.0956,50.5303,14.833333333333334,4.944444444444445,246.05555555555554,0.5666666666666667,82.61111111111111,8.88888888888889,1016.9444444444445,63.05555555555556,11.944444444444445,7.0,4.888888888888889,,,,,,,,,,0.0
2021-08-02 09:00:00,,,,,,,3.3814349999999997,21.2597,49.9661,15.0,5.0,249.0,0.6,82.0,9.0,1017.0,65.0,12.0,7.0,5.0,,,,,,,,,,0.0
2021-08-02 09:10:00,,,,,,,3.5820950000000003,22.2405,49.9605,15.222222222222221,5.166666666666667,250.94444444444446,0.6,80.66666666666667,9.0,1016.9444444444445,65.83333333333333,11.88888888888889,7.111111111111111,4.944444444444445,,,,,,,,,,0.0
2021-08-02 09:20:00,,,,,,,3.748765,22.0979,49.5032,15.444444444444445,5.333333333333333,252.88888888888889,0.6,79.33333333333333,9.0,1016.8888888888889,66.66666666666667,11.777777777777779,7.222222222222222,4.888888888888889,,,,,,,,,,0.0
2021-08-02 09:30:00,,,,,,,2.783625,22.6128,49.846,15.666666666666666,5.5,254.83333333333334,0.6,78.0,9.0,1016.8333333333334,67.5,11.666666666666666,7.333333333333333,4.833333333333333,,,,,,,,,,0.0
2021-08-02 09:40:00,,,,,,,2.744225,22.240199999999998,50.2401,15.88888888888889,5.666666666666667,256.77777777777777,0.6,76.66666666666667,9.0,1016.7777777777778,68.33333333333333,11.555555555555555,7.444444444444445,4.777777777777778,,,,,,,,,,0.0
2021-08-02 09:50:00,,,,,,,2.67185,22.8896,50.6186,16.11111111111111,5.833333333333333,258.72222222222223,0.6,75.33333333333333,9.0,1016.7222222222222,69.16666666666667,11.444444444444445,7.555555555555555,4.722222222222222,,,,,,,,,,0.0
2021-08-02 10:00:00,,,,,,,2.9283650000000003,23.7254,50.8548,16.333333333333332,6.0,260.6666666666667,0.6,74.0,9.0,1016.6666666666666,70.0,11.333333333333334,7.666666666666667,4.666666666666667,,,,,,,,,,0.0
2021-08-02 10:10:00,,,,,,,2.5645499999999997,25.1815,50.9992,16.555555555555557,6.166666666666667,262.6111111111111,0.6,72.66666666666667,9.0,1016.6111111111111,70.83333333333333,11.222222222222221,7.777777777777778,4.611111111111111,,,,,,,,,,0.0
2021-08-02 10:20:00,,,,,,,3.10574,22.794800000000002,51.22619999999999,16.77777777777778,6.333333333333334,264.55555555555554,0.6,71.33333333333333,9.0,1016.5555555555555,71.66666666666667,11.11111111111111,7.888888888888889,4.555555555555555,,,,,,,,,,0.0
2021-08-02 10:30:00,,,,,,,3.181255,22.5211,51.701800000000006,17.0,6.5,266.5,0.6,70.0,9.0,1016.5,72.5,11.0,8.0,4.5,,,,,,,,,,0.0
2021-08-02 10:40:00,,,,,,,2.77651,22.484,52.063199999999995,17.22222222222222,6.666666666666667,268.44444444444446,0.6,68.66666666666667,9.0,1016.4444444444445,73.33333333333333,10.88888888888889,8.11111111111111,4.444444444444445,,,,,,,,,,0.0
2021-08-02 10:50:00,,,,,,,2.953415,23.1361,52.3596,17.444444444444443,6.833333333333334,270.3888888888889,0.6,67.33333333333333,9.0,1016.3888888888889,74.16666666666667,10.777777777777779,8.222222222222221,4.388888888888889,,,,,,,,,,0.0
2021-08-02 11:00:00,,,,,,,3.1054950000000003,22.7131,52.424099999999996,17.666666666666668,7.0,272.3333333333333,0.6,66.0,9.0,1016.3333333333334,75.0,10.666666666666666,8.333333333333334,4.333333333333333,,,,,,,,,,0.0
2021-08-02 11:10:00,,,,,,,2.703215,23.1908,52.4619,17.88888888888889,7.166666666666667,274.27777777777777,0.6,64.66666666666666,9.0,1016.2777777777778,75.83333333333333,10.555555555555555,8.444444444444445,4.277777777777778,,,,,,,,,,0.0
2021-08-02 11:20:00,,,,,,,2.43708,23.2543,52.41420000000001,18.11111111111111,7.333333333333334,276.22222222222223,0.6,63.33333333333333,9.0,1016.2222222222222,76.66666666666667,10.444444444444445,8.555555555555555,4.222222222222222,,,,,,,,,,0.0
2021-08-02 11:30:00,,,,,,,2.497605,22.7009,52.3667,18.333333333333332,7.5,278.1666666666667,0.6,62.0,9.0,1016.1666666666666,77.5,10.333333333333334,8.666666666666666,4.166666666666667,,,,,,,,,,0.0
2021-08-02 11:40:00,,,,,,,2.37545,22.854300000000002,52.3814,18.555555555555557,7.666666666666667,280.1111111111111,0.6,60.666666666666664,9.0,1016.1111111111111,78.33333333333333,10.222222222222221,8.777777777777779,4.111111111111111,,,,,,,,,,0.0
2021-08-02 11:50:00,,,,,,,2.2210842105263158,22.724473684210526,52.38173684210526,18.77777777777778,7.833333333333334,282.05555555555554,0.6,59.33333333333333,9.0,1016.0555555555555,79.16666666666667,10.11111111111111,8.88888888888889,4.055555555555555,,,,,,,,,,0.0
2021-08-02 12:00:00,,,,,,,1.89263,23.2509,52.38680000000001,19.0,8.0,284.0,0.6,58.0,9.0,1016.0,80.0,10.0,9.0,4.0,,,,,,,,,,90.0
2021-08-02 12:10:00,,,,,,,1.963465,23.5323,52.30929999999999,19.11111111111111,8.055555555555555,284.0,0.5722222222222222,57.5,9.055555555555555,1015.9444444444445,77.72222222222223,10.0,9.11111111111111,4.055555555555555,,,,,,,,,,0.0
2021-08-02 12:20:00,,,,,,,1.963055,23.600900000000003,52.1096,19.22222222222222,8.11111111111111,284.0,0.5444444444444444,57.0,9.11111111111111,1015.8888888888889,75.44444444444444,10.0,9.222222222222221,4.111111111111111,,,,,,,,,,0.0
2021-08-02 12:30:00,,,,,,,2.329325,24.0905,52.038,19.333333333333332,8.166666666666666,284.0,0.5166666666666666,56.5,9.166666666666666,1015.8333333333334,73.16666666666667,10.0,9.333333333333334,4.166666666666667,,,,,,,,,,0.0
2021-08-02 12:40:00,,,,,,,1.879305,24.3123,51.8919,19.444444444444443,8.222222222222221,284.0,0.4888888888888889,56.0,9.222222222222221,1015.7777777777778,70.88888888888889,10.0,9.444444444444445,4.222222222222222,,,,,,,,,,0.0
2021-08-02 12:50:00,,,,,,,7.413535,23.7992,51.8501,19.555555555555557,8.277777777777779,284.0,0.4611111111111111,55.5,9.277777777777779,1015.7222222222222,68.61111111111111,10.0,9.555555555555555,4.277777777777778,,,,,,,,,,0.0
2021-08-02 13:00:00,,,,,,,2.75619,23.3046,51.907500000000006,19.666666666666668,8.333333333333334,284.0,0.43333333333333335,55.0,9.333333333333334,1015.6666666666666,66.33333333333333,10.0,9.666666666666666,4.333333333333333,,,,,,,,,,0.0
2021-08-02 13:10:00,,,,,,,2.626415,24.015,52.009699999999995,19.77777777777778,8.38888888888889,284.0,0.40555555555555556,54.5,9.38888888888889,1015.6111111111111,64.05555555555556,10.0,9.777777777777779,4.388888888888889,,,,,,,,,,0.0
2021-08-02 13:20:00,,,,,,,2.54547,23.700799999999997,51.9779,19.88888888888889,8.444444444444445,284.0,0.37777777777777777,54.0,9.444444444444445,1015.5555555555555,61.77777777777777,10.0,9.88888888888889,4.444444444444445,,,,,,,,,,0.0
2021-08-02 13:30:00,,,,,,,3.6140149999999998,23.9353,51.9327,20.0,8.5,284.0,0.35,53.5,9.5,1015.5,59.5,10.0,10.0,4.5,,,,,,,,,,0.0
2021-08-02 13:40:00,,,,,,,2.370305,24.078899999999997,51.8866,20.11111111111111,8.555555555555555,284.0,0.3222222222222222,53.0,9.555555555555555,1015.4444444444445,57.22222222222222,10.0,10.11111111111111,4.555555555555555,,,,,,,,,,0.0
2021-08-02 13:50:00,,,,,,,3.12074,23.759300000000003,51.7399,20.22222222222222,8.61111111111111,284.0,0.29444444444444445,52.5,9.61111111111111,1015.3888888888889,54.94444444444444,10.0,10.222222222222221,4.611111111111111,,,,,,,,,,0.0
2021-08-02 14:00:00,,,,,,,2.414475,23.5406,51.676700000000004,20.333333333333332,8.666666666666666,284.0,0.26666666666666666,52.0,9.666666666666666,1015.3333333333334,52.666666666666664,10.0,10.333333333333334,4.666666666666667,,,,,,,,,,0.0
2021-08-02 14:10:00,,,,,,,2.495255,23.828200000000002,51.754999999999995,20.444444444444443,8.722222222222221,284.0,0.23888888888888887,51.5,9.722222222222221,1015.2777777777778,50.388888888888886,10.0,10.444444444444445,4.722222222222222,,,,,,,,,,0.0
2021-08-02 14:20:00,,,,,,,2.5137349999999996,23.5367,51.7193,20.555555555555557,8.777777777777779,284.0,0.21111111111111108,51.0,9.777777777777779,1015.2222222222222,48.11111111111111,10.0,10.555555555555555,4.777777777777778,,,,,,,,,,0.0
2021-08-02 14:30:00,,,,,,,2.58886,23.98,51.8489,20.666666666666668,8.833333333333334,284.0,0.18333333333333335,50.5,9.833333333333334,1015.1666666666666,45.83333333333333,10.0,10.666666666666666,4.833333333333333,,,,,,,,,,0.0
2021-08-02 14:40:00,,,,,,,2.82464,23.709899999999998,51.7745,20.77777777777778,8.88888888888889,284.0,0.15555555555555556,50.0,9.88888888888889,1015.1111111111111,43.55555555555555,10.0,10.777777777777779,4.888888888888889,,,,,,,,,,0.0
2021-08-02 14:50:00,,,,,,,3.59373,22.5409,51.731899999999996,20.88888888888889,8.944444444444445,284.0,0.12777777777777777,49.5,9.944444444444445,1015.0555555555555,41.27777777777778,10.0,10.88888888888889,4.944444444444445,,,,,,,,,,0.0
2021-08-02 15:00:00,,,,,,,4.13465,21.330199999999998,52.026700000000005,21.0,9.0,284.0,0.1,49.0,10.0,1015.0,39.0,10.0,11.0,5.0,,,,,,,,,,0.0
2021-08-02 15:10:00,,,,,,,3.808565,21.7027,52.4511,20.833333333333332,8.88888888888889,283.1666666666667,0.09444444444444446,50.27777777777778,10.0,1015.0555555555555,37.94444444444444,10.11111111111111,10.944444444444445,4.777777777777778,,,,,,,,,,0.0
2021-08-02 15:20:00,,,,,,,2.964815,22.3474,52.591899999999995,20.666666666666668,8.777777777777779,282.3333333333333,0.08888888888888889,51.55555555555556,10.0,1015.1111111111111,36.888888888888886,10.222222222222221,10.88888888888889,4.555555555555555,,,,,,,,,,0.0
2021-08-02 15:30:00,,,,,,,3.03687,22.8891,52.551700000000004,20.5,8.666666666666666,281.5,0.08333333333333334,52.833333333333336,10.0,1015.1666666666666,35.833333333333336,10.333333333333334,10.833333333333334,4.333333333333333,,,,,,,,,,0.0
2021-08-02 15:40:00,,,,,,,2.99481,22.486600000000003,52.3463,20.333333333333332,8.555555555555555,280.6666666666667,0.07777777777777778,54.111111111111114,10.0,1015.2222222222222,34.77777777777778,10.444444444444445,10.777777777777779,4.111111111111111,,,,,,,,,,0.0
2021-08-02 15:50:00,,,,,,,2.5992349999999997,22.2168,52.25750000000001,20.166666666666668,8.444444444444445,279.8333333333333,0.07222222222222223,55.388888888888886,10.0,1015.2777777777778,33.72222222222222,10.555555555555555,10.722222222222221,3.888888888888889,,,,,,,,,,0.0
2021-08-02 16:00:00,,,,,,,2.75362,22.1462,52.3769,20.0,8.333333333333334,279.0,0.06666666666666667,56.666666666666664,10.0,1015.3333333333334,32.666666666666664,10.666666666666666,10.666666666666666,3.666666666666667,,,,,,,,,,0.0
2021-08-02 16:10:00,,,,,,,2.6725000000000003,22.093,52.5289,19.833333333333332,8.222222222222221,278.1666666666667,0.06111111111111111,57.94444444444444,10.0,1015.3888888888889,31.61111111111111,10.777777777777779,10.61111111111111,3.4444444444444446,,,,,,,,,,0.0
2021-08-02 16:20:00,,,,,,,2.70894,22.3588,52.304700000000004,19.666666666666668,8.11111111111111,277.3333333333333,0.05555555555555556,59.22222222222222,10.0,1015.4444444444445,30.555555555555557,10.88888888888889,10.555555555555555,3.2222222222222223,,,,,,,,,,0.0
2021-08-02 16:30:00,,,,,,,2.648555,22.4881,51.990300000000005,19.5,8.0,276.5,0.05,60.5,10.0,1015.5,29.5,11.0,10.5,3.0,,,,,,,,,,0.0
2021-08-02 16:40:00,,,,,,,2.57118,22.4035,51.794399999999996,19.333333333333332,7.888888888888889,275.6666666666667,0.044444444444444446,61.77777777777778,10.0,1015.5555555555555,28.444444444444443,11.11111111111111,10.444444444444445,2.7777777777777777,,,,,,,,,,0.0
2021-08-02 16:50:00,,,,,,,2.4549399999999997,22.4292,51.6871,19.166666666666668,7.777777777777778,274.8333333333333,0.03888888888888889,63.05555555555556,10.0,1015.6111111111111,27.38888888888889,11.222222222222221,10.38888888888889,2.555555555555556,,,,,,,,,,0.0
2021-08-02 17:00:00,,,,,,,2.45721,22.169999999999998,51.6331,19.0,7.666666666666667,274.0,0.033333333333333326,64.33333333333333,10.0,1015.6666666666666,26.333333333333332,11.333333333333334,10.333333333333334,2.3333333333333335,,,,,,,,,,0.0
2021-08-02 17:10:00,,,,,,,2.788825,21.9673,51.7115,18.833333333333332,7.555555555555555,273.1666666666667,0.027777777777777776,65.61111111111111,10.0,1015.7222222222222,25.27777777777778,11.444444444444445,10.277777777777779,2.111111111111111,,,,,,,,,,0.0
2021-08-02 17:20:00,,,,,,,2.659895,22.1363,51.8361,18.666666666666668,7.444444444444445,272.3333333333333,0.022222222222222213,66.88888888888889,10.0,1015.7777777777778,24.22222222222222,11.555555555555555,10.222222222222221,1.8888888888888888,,,,,,,,,,0.0
2021-08-02 17:30:00,,,,,,,2.6345199999999998,22.3667,51.8394,18.5,7.333333333333334,271.5,0.016666666666666663,68.16666666666667,10.0,1015.8333333333334,23.166666666666664,11.666666666666666,10.166666666666666,1.666666666666667,,,,,,,,,,0.0
2021-08-02 17:40:00,,,,,,,2.7089100000000004,22.246000000000002,51.7918,18.333333333333332,7.222222222222222,270.6666666666667,0.011111111111111113,69.44444444444444,10.0,1015.8888888888889,22.11111111111111,11.777777777777779,10.11111111111111,1.4444444444444446,,,,,,,,,,0.0
2021-08-02 17:50:00,,,,,,,2.609825,22.0058,51.8011,18.166666666666668,7.111111111111111,269.8333333333333,0.00555555555555555,70.72222222222223,10.0,1015.9444444444445,21.055555555555554,11.88888888888889,10.055555555555555,1.2222222222222223,,,,,,,,,,0.0
2021-08-02 18:00:00,,,,,,,2.85745,22.0048,51.9538,18.0,7.0,269.0,0.0,72.0,10.0,1016.0,20.0,12.0,10.0,1.0,,,,,,,,,,0.0
2021-08-02 18:10:00,,,,,,,2.84541,21.986600000000003,52.0467,17.77777777777778,6.944444444444445,265.22222222222223,0.0,72.88888888888889,10.0,1016.0555555555555,20.38888888888889,12.0,10.166666666666666,1.0,,,,,,,,,,0.0
2021-08-02 18:20:00,,,,,,,2.9575649999999998,21.8201,52.0587,17.555555555555557,6.888888888888889,261.44444444444446,0.0,73.77777777777777,10.0,1016.1111111111111,20.77777777777778,12.0,10.333333333333334,1.0,,,,,,,,,,0.0
2021-08-02 18:30:00,,,,,,,2.9837049999999996,21.7631,52.084900000000005,17.333333333333332,6.833333333333333,257.6666666666667,0.0,74.66666666666667,10.0,1016.1666666666666,21.166666666666668,12.0,10.5,1.0,,,,,,,,,,0.0
2021-08-02 18:40:00,,,,,,,2.939795,21.3064,52.13199999999999,17.11111111111111,6.777777777777778,253.88888888888889,0.0,75.55555555555556,10.0,1016.2222222222222,21.555555555555557,12.0,10.666666666666666,1.0,,,,,,,,,,0.0
2021-08-02 18:50:00,,,,,,,3.391725,20.9874,52.235299999999995,16.88888888888889,6.722222222222222,250.11111111111111,0.0,76.44444444444444,10.0,1016.2777777777778,21.944444444444443,12.0,10.833333333333334,1.0,,,,,,,,,,0.0
2021-08-02 19:00:00,,,,,,,3.3410249999999997,20.479499999999998,52.3811,16.666666666666668,6.666666666666667,246.33333333333334,0.0,77.33333333333333,10.0,1016.3333333333334,22.333333333333332,12.0,11.0,1.0,,,,,,,,,,0.0
2021-08-02 19:10:00,,,,,,,3.6861000000000006,20.130599999999998,52.4871,16.444444444444443,6.611111111111111,242.55555555555554,0.0,78.22222222222223,10.0,1016.3888888888889,22.72222222222222,12.0,11.166666666666666,1.0,,,,,,,,,,0.0
2021-08-02 19:20:00,,,,,,,3.31989,19.7349,52.589200000000005,16.22222222222222,6.555555555555555,238.77777777777777,0.0,79.11111111111111,10.0,1016.4444444444445,23.11111111111111,12.0,11.333333333333334,1.0,,,,,,,,,,0.0
2021-08-02 19:30:00,,,,,,,3.204745,19.415,52.716100000000004,16.0,6.5,235.0,0.0,80.0,10.0,1016.5,23.5,12.0,11.5,1.0,,,,,,,,,,0.0
2021-08-02 19:40:00,,,,,,,3.09255,19.128700000000002,52.8322,15.777777777777779,6.444444444444445,231.22222222222223,0.0,80.88888888888889,10.0,1016.5555555555555,23.88888888888889,12.0,11.666666666666666,1.0,,,,,,,,,,0.0
2021-08-02 19:50:00,,,,,,,3.18838,18.7966,52.98,15.555555555555555,6.388888888888889,227.44444444444446,0.0,81.77777777777777,10.0,1016.6111111111111,24.27777777777778,12.0,11.833333333333334,1.0,,,,,,,,,,0.0
2021-08-02 20:00:00,,,,,,,3.08128,18.8693,53.121900000000004,15.333333333333334,6.333333333333333,223.66666666666669,0.0,82.66666666666667,10.0,1016.6666666666666,24.666666666666668,12.0,12.0,1.0,,,,,,,,,,0.0
2021-08-02 20:10:00,,,,,,,3.09492,19.2688,53.2482,15.11111111111111,6.277777777777778,219.88888888888889,0.0,83.55555555555556,10.0,1016.7222222222222,25.055555555555557,12.0,12.166666666666668,1.0,,,,,,,,,,0.0
2021-08-02 20:20:00,,,,,,,3.06085,18.6632,53.2635,14.88888888888889,6.222222222222222,216.11111111111111,0.0,84.44444444444444,10.0,1016.7777777777778,25.444444444444443,12.0,12.333333333333334,1.0,,,,,,,,,,0.0
2021-08-02 20:30:00,,,,,,,3.3332749999999995,18.4709,53.2845,14.666666666666668,6.166666666666667,212.33333333333334,0.0,85.33333333333333,10.0,1016.8333333333334,25.833333333333332,12.0,12.5,1.0,,,,,,,,,,0.0
2021-08-02 20:40:00,,,,,,,3.03862,17.9651,53.351099999999995,14.444444444444445,6.111111111111111,208.55555555555554,0.0,86.22222222222223,10.0,1016.8888888888889,26.22222222222222,12.0,12.666666666666668,1.0,,,,,,,,,,0.0
2021-08-02 20:50:00,,,,,,,3.237495,17.6806,53.4702,14.222222222222221,6.055555555555555,204.77777777777777,0.0,87.11111111111111,10.0,1016.9444444444445,26.61111111111111,12.0,12.833333333333334,1.0,,,,,,,,,,0.0
2021-08-02 21:00:00,,,,,,,3.3554850000000003,17.6734,53.5918,14.0,6.0,201.0,0.0,88.0,10.0,1017.0,27.0,12.0,13.0,1.0,,,,,,,,,,0.0
2021-08-02 21:10:00,,,,,,,3.5522800000000005,17.443,53.6549,13.88888888888889,6.055555555555555,198.66666666666666,0.0,88.33333333333333,9.555555555555555,1017.0555555555555,27.88888888888889,11.944444444444445,13.11111111111111,1.0,,,,,,,,,,0.0
2021-08-02 21:20:00,,,,,,,3.6625199999999998,17.3852,53.702200000000005,13.777777777777779,6.111111111111111,196.33333333333334,0.0,88.66666666666667,9.11111111111111,1017.1111111111111,28.77777777777778,11.88888888888889,13.222222222222221,1.0,,,,,,,,,,0.0
2021-08-02 21:30:00,,,,,,,3.84275,17.8855,53.756600000000006,13.666666666666666,6.166666666666667,194.0,0.0,89.0,8.666666666666666,1017.1666666666666,29.666666666666668,11.833333333333334,13.333333333333334,1.0,,,,,,,,,,0.0
2021-08-02 21:40:00,,,,,,,3.7060699999999995,17.6421,53.7368,13.555555555555555,6.222222222222222,191.66666666666666,0.0,89.33333333333333,8.222222222222221,1017.2222222222222,30.555555555555557,11.777777777777779,13.444444444444445,1.0,,,,,,,,,,0.0
2021-08-02 21:50:00,,,,,,,3.7215949999999998,17.2909,53.75509999999999,13.444444444444445,6.277777777777778,189.33333333333334,0.0,89.66666666666667,7.777777777777778,1017.2777777777778,31.444444444444443,11.722222222222221,13.555555555555555,1.0,,,,,,,,,,0.0
2021-08-02 22:00:00,,,,,,,3.7003399999999997,17.428800000000003,53.8522,13.333333333333334,6.333333333333333,187.0,0.0,90.0,7.333333333333334,1017.3333333333334,32.333333333333336,11.666666666666666,13.666666666666666,1.0,,,,,,,,,,0.0
2021-08-02 22:10:00,,,,,,,3.81259,16.801,53.861900000000006,13.222222222222221,6.388888888888889,184.66666666666666,0.0,90.33333333333333,6.888888888888889,1017.3888888888889,33.22222222222222,11.61111111111111,13.777777777777779,1.0,,,,,,,,,,0.0
2021-08-02 22:20:00,,,,,,,3.650595,16.6726,54.0971,13.11111111111111,6.444444444444445,182.33333333333334,0.0,90.66666666666667,6.444444444444445,1017.4444444444445,34.111111111111114,11.555555555555555,13.88888888888889,1.0,,,,,,,,,,0.0
2021-08-02 22:30:00,,,,,,,3.3538200000000002,16.6062,54.563,13.0,6.5,180.0,0.0,91.0,6.0,1017.5,35.0,11.5,14.0,1.0,,,,,,,,,,0.0
2021-08-02 22:40:00,,,,,,,3.252515,16.3254,54.790099999999995,12.88888888888889,6.555555555555555,177.66666666666666,0.0,91.33333333333333,5.555555555555555,1017.5555555555555,35.888888888888886,11.444444444444445,14.11111111111111,1.0,,,,,,,,,,0.0
2021-08-02 22:50:00,,,,,,,3.4970100000000004,16.593799999999998,54.9611,12.777777777777779,6.611111111111111,175.33333333333334,0.0,91.66666666666667,5.111111111111112,1017.6111111111111,36.77777777777778,11.38888888888889,14.222222222222221,1.0,,,,,,,,,,0.0
2021-08-02 23:00:00,,,,,,,3.291305,16.407,55.041,12.666666666666666,6.666666666666667,173.0,0.0,92.0,4.666666666666667,1017.6666666666666,37.666666666666664,11.333333333333334,14.333333333333334,1.0,,,,,,,,,,0.0
2021-08-02 23:10:00,,,,,,,3.34094,16.2983,55.104499999999994,12.555555555555555,6.722222222222222,170.66666666666666,0.0,92.33333333333333,4.222222222222222,1017.7222222222222,38.55555555555556,11.277777777777779,14.444444444444445,1.0,,,,,,,,,,0.0
2021-08-02 23:20:00,,,,,,,3.3028350000000004,16.2335,55.194100000000006,12.444444444444445,6.777777777777778,168.33333333333334,0.0,92.66666666666667,3.7777777777777777,1017.7777777777778,39.44444444444444,11.222222222222221,14.555555555555555,1.0,,,,,,,,,,0.0
2021-08-02 23:30:00,,,,,,,3.25572,16.0455,55.261199999999995,12.333333333333334,6.833333333333333,166.0,0.0,93.0,3.333333333333334,1017.8333333333334,40.33333333333333,11.166666666666666,14.666666666666666,1.0,,,,,,,,,,0.0
2021-08-02 23:40:00,,,,,,,3.3959,15.9513,55.3199,12.222222222222221,6.888888888888889,163.66666666666666,0.0,93.33333333333333,2.8888888888888893,1017.8888888888889,41.22222222222222,11.11111111111111,14.777777777777779,1.0,,,,,,,,,,0.0
2021-08-02 23:50:00,,,,,,,3.47434,15.867600000000001,55.3634,12.11111111111111,6.944444444444445,161.33333333333334,0.0,93.66666666666667,2.4444444444444446,1017.9444444444445,42.111111111111114,11.055555555555555,14.88888888888889,1.0,,,,,,,,,,0.0
2021-08-03 00:00:00,,,,,,,3.305245,15.6297,55.3818,12.0,7.0,159.0,0.0,94.0,2.0,1018.0,43.0,11.0,15.0,1.0,,,,,,,,,,0.0
2021-08-03 00:10:00,,,,,,,3.510595,15.7893,55.40939999999999,11.944444444444445,6.944444444444445,158.61111111111111,0.0,94.0,2.2777777777777777,1017.9444444444445,41.72222222222222,10.944444444444445,14.88888888888889,1.0,,,,,,,,,,0.0
2021-08-03 00:20:00,,,,,,,3.8820950000000005,16.0933,55.15220000000001,11.88888888888889,6.888888888888889,158.22222222222223,0.0,94.0,2.5555555555555554,1017.8888888888889,40.44444444444444,10.88888888888889,14.777777777777779,1.0,,,,,,,,,,0.0
2021-08-03 00:30:00,,,,,,,3.5751600000000003,16.097,54.8288,11.833333333333334,6.833333333333333,157.83333333333334,0.0,94.0,2.833333333333333,1017.8333333333334,39.166666666666664,10.833333333333334,14.666666666666666,1.0,,,,,,,,,,0.0
