,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-08-03 00:40:00,,,,,,,3.082135,15.967400000000001,54.6985,11.777777777777779,6.777777777777778,157.44444444444446,0.0,94.0,3.1111111111111107,1017.7777777777778,37.888888888888886,10.777777777777779,14.555555555555555,1.0,,,,,,,,,,0.0
2021-08-03 00:50:00,,,,,,,2.8133749999999997,15.977699999999999,54.622,11.722222222222221,6.722222222222222,157.05555555555554,0.0,94.0,3.388888888888889,1017.7222222222222,36.611111111111114,10.722222222222221,14.444444444444445,1.0,,,,,,,,,,0.0
2021-08-03 01:00:00,,,,,,,2.671165,16.0356,54.5683,11.666666666666666,6.666666666666667,156.66666666666666,0.0,94.0,3.6666666666666665,1017.6666666666666,35.333333333333336,10.666666666666666,14.333333333333334,1.0,,,,,,,,,,0.0
2021-08-03 01:10:00,,,,,,,2.86221,15.979400000000002,54.5318,11.61111111111111,6.611111111111111,156.27777777777777,0.0,94.0,3.944444444444444,1017.6111111111111,34.05555555555556,10.61111111111111,14.222222222222221,1.0,,,,,,,,,,0.0
2021-08-03 01:20:00,,,,,,,2.77683,15.984100000000002,54.5318,11.555555555555555,6.555555555555555,155.88888888888889,0.0,94.0,4.222222222222221,1017.5555555555555,32.77777777777778,10.555555555555555,14.11111111111111,1.0,,,,,,,,,,0.0
2021-08-03 01:30:00,,,,,,,2.857865,16.079900000000002,54.547399999999996,11.5,6.5,155.5,0.0,94.0,4.5,1017.5,31.5,10.5,14.0,1.0,,,,,,,,,,0.0
2021-08-03 01:40:00,,,,,,,2.767925,15.8964,54.550599999999996,11.444444444444445,6.444444444444445,155.11111111111111,0.0,94.0,4.777777777777778,1017.4444444444445,30.22222222222222,10.444444444444445,13.88888888888889,1.0,,,,,,,,,,0.0
2021-08-03 01:50:00,,,,,,,2.73701,15.825999999999999,54.5749,11.38888888888889,6.388888888888889,154.72222222222223,0.0,94.0,5.055555555555555,1017.3888888888889,28.944444444444443,10.38888888888889,13.777777777777779,1.0,,,,,,,,,,0.0
2021-08-03 02:00:00,,,,,,,2.515355,15.679499999999999,54.604,11.333333333333334,6.333333333333333,154.33333333333334,0.0,94.0,5.333333333333333,1017.3333333333334,27.666666666666664,10.333333333333334,13.666666666666666,1.0,,,,,,,,,,0.0
2021-08-03 02:10:00,,,,,,,2.58731,15.674000000000001,54.613800000000005,11.277777777777779,6.277777777777778,153.94444444444446,0.0,94.0,5.611111111111111,1017.2777777777778,26.38888888888889,10.277777777777779,13.555555555555555,1.0,,,,,,,,,,0.0
2021-08-03 02:20:00,,,,,,,2.56855,15.6263,54.5886,11.222222222222221,6.222222222222222,153.55555555555554,0.0,94.0,5.888888888888888,1017.2222222222222,25.11111111111111,10.222222222222221,13.444444444444445,1.0,,,,,,,,,,0.0
2021-08-03 02:30:00,,,,,,,2.623635,15.3321,54.577999999999996,11.166666666666666,6.166666666666667,153.16666666666666,0.0,94.0,6.166666666666666,1017.1666666666666,23.833333333333332,10.166666666666666,13.333333333333334,1.0,,,,,,,,,,0.0
2021-08-03 02:40:00,,,,,,,2.471125,15.0131,54.64059999999999,11.11111111111111,6.111111111111111,152.77777777777777,0.0,94.0,6.444444444444444,1017.1111111111111,22.555555555555557,10.11111111111111,13.222222222222221,1.0,,,,,,,,,,0.0
2021-08-03 02:50:00,,,,,,,2.6060749999999997,14.886099999999999,54.7439,11.055555555555555,6.055555555555555,152.38888888888889,0.0,94.0,6.722222222222221,1017.0555555555555,21.27777777777778,10.055555555555555,13.11111111111111,1.0,,,,,,,,,,0.0
2021-08-03 03:00:00,,,,,,,2.57526,14.7065,54.8428,11.0,6.0,152.0,0.0,94.0,7.0,1017.0,20.0,10.0,13.0,1.0,,,,,,,,,,0.0
2021-08-03 03:10:00,,,,,,,2.559755,14.658199999999999,54.9264,11.055555555555555,5.944444444444445,151.77777777777777,0.0,93.83333333333333,7.166666666666667,1016.9444444444445,19.72222222222222,10.055555555555555,12.833333333333334,1.1666666666666667,,,,,,,,,,0.0
2021-08-03 03:20:00,,,,,,,2.4697649999999998,14.9084,55.00599999999999,11.11111111111111,5.888888888888889,151.55555555555554,0.0,93.66666666666667,7.333333333333333,1016.8888888888889,19.444444444444443,10.11111111111111,12.666666666666666,1.3333333333333335,,,,,,,,,,0.0
2021-08-03 03:30:00,,,,,,,2.52116,14.962700000000002,55.045500000000004,11.166666666666666,5.833333333333333,151.33333333333334,0.0,93.5,7.5,1016.8333333333334,19.166666666666668,10.166666666666666,12.5,1.5,,,,,,,,,,0.0
2021-08-03 03:40:00,,,,,,,2.53354,14.9596,55.037099999999995,11.222222222222221,5.777777777777778,151.11111111111111,0.0,93.33333333333333,7.666666666666667,1016.7777777777778,18.88888888888889,10.222222222222221,12.333333333333334,1.6666666666666667,,,,,,,,,,0.0
2021-08-03 03:50:00,,,,,,,2.51982,14.845099999999999,54.9901,11.277777777777779,5.722222222222222,150.88888888888889,0.0,93.16666666666667,7.833333333333333,1016.7222222222222,18.61111111111111,10.277777777777779,12.166666666666666,1.8333333333333335,,,,,,,,,,0.0
2021-08-03 04:00:00,,,,,,,2.3879200000000003,14.673300000000001,55.000800000000005,11.333333333333334,5.666666666666667,150.66666666666666,0.0,93.0,8.0,1016.6666666666666,18.333333333333332,10.333333333333334,12.0,2.0,,,,,,,,,,0.0
2021-08-03 04:10:00,,,,,,,2.409185,14.7155,55.0403,11.38888888888889,5.611111111111111,150.44444444444446,0.0,92.83333333333333,8.166666666666666,1016.6111111111111,18.055555555555557,10.38888888888889,11.833333333333334,2.166666666666667,,,,,,,,,,0.0
2021-08-03 04:20:00,,,,,,,2.41117,14.942599999999999,55.063,11.444444444444445,5.555555555555555,150.22222222222223,0.0,92.66666666666667,8.333333333333334,1016.5555555555555,17.77777777777778,10.444444444444445,11.666666666666666,2.3333333333333335,,,,,,,,,,0.0
2021-08-03 04:30:00,,,,,,,2.38176,15.2863,55.054700000000004,11.5,5.5,150.0,0.0,92.5,8.5,1016.5,17.5,10.5,11.5,2.5,,,,,,,,,,0.0
2021-08-03 04:40:00,,,,,,,2.183395,14.976499999999998,54.9731,11.555555555555555,5.444444444444445,149.77777777777777,0.0,92.33333333333333,8.666666666666666,1016.4444444444445,17.22222222222222,10.555555555555555,11.333333333333334,2.666666666666667,,,,,,,,,,0.0
2021-08-03 04:50:00,,,,,,,2.27395,15.142599999999998,54.8934,11.61111111111111,5.388888888888889,149.55555555555554,0.0,92.16666666666667,8.833333333333334,1016.3888888888889,16.944444444444443,10.61111111111111,11.166666666666666,2.8333333333333335,,,,,,,,,,0.0
2021-08-03 05:00:00,,,,,,,2.35919,15.318999999999999,54.81080000000001,11.666666666666666,5.333333333333333,149.33333333333334,0.0,92.0,9.0,1016.3333333333334,16.666666666666668,10.666666666666666,11.0,3.0,,,,,,,,,,0.0
2021-08-03 05:10:00,,,,,,,2.39013,15.456299999999999,54.7231,11.722222222222221,5.277777777777778,149.11111111111111,0.0,91.83333333333333,9.166666666666668,1016.2777777777778,16.38888888888889,10.722222222222221,10.833333333333332,3.166666666666667,,,,,,,,,,0.0
2021-08-03 05:20:00,,,,,,,2.3303000000000003,15.631799999999998,54.642700000000005,11.777777777777779,5.222222222222222,148.88888888888889,0.0,91.66666666666667,9.333333333333334,1016.2222222222222,16.11111111111111,10.777777777777779,10.666666666666666,3.3333333333333335,,,,,,,,,,0.0
2021-08-03 05:30:00,,,,,,,2.506765,15.838399999999998,54.5644,11.833333333333334,5.166666666666667,148.66666666666666,0.0,91.5,9.5,1016.1666666666666,15.833333333333334,10.833333333333334,10.5,3.5,,,,,,,,,,0.0
2021-08-03 05:40:00,,,,,,,2.329575,16.0577,54.4317,11.88888888888889,5.111111111111111,148.44444444444446,0.0,91.33333333333333,9.666666666666668,1016.1111111111111,15.555555555555557,10.88888888888889,10.333333333333332,3.666666666666667,,,,,,,,,,0.0
2021-08-03 05:50:00,,,,,,,7.3598,16.2201,54.3097,11.944444444444445,5.055555555555555,148.22222222222223,0.0,91.16666666666667,9.833333333333334,1016.0555555555555,15.277777777777779,10.944444444444445,10.166666666666666,3.8333333333333335,,,,,,,,,,0.0
2021-08-03 06:00:00,,,,,,,2.222485,17.0368,54.2405,12.0,5.0,148.0,0.0,91.0,10.0,1016.0,15.0,11.0,10.0,4.0,,,,,,,,,,0.0
2021-08-03 06:10:00,,,,,,,2.433365,17.1361,53.6475,12.333333333333334,4.944444444444445,145.05555555555554,0.0,89.77777777777777,10.0,1015.9444444444445,15.333333333333334,11.055555555555555,9.722222222222221,4.055555555555555,,,,,,,,,,0.0
2021-08-03 06:20:00,,,,,,,2.3969,16.808799999999998,53.1764,12.666666666666666,4.888888888888889,142.11111111111111,0.0,88.55555555555556,10.0,1015.8888888888889,15.666666666666666,11.11111111111111,9.444444444444445,4.111111111111111,,,,,,,,,,0.0
2021-08-03 06:30:00,,,,,,,2.40552,17.1872,53.3215,13.0,4.833333333333333,139.16666666666666,0.0,87.33333333333333,10.0,1015.8333333333334,16.0,11.166666666666666,9.166666666666666,4.166666666666667,,,,,,,,,,0.0
2021-08-03 06:40:00,,,,,,,2.378685,17.2089,53.2315,13.333333333333334,4.777777777777778,136.22222222222223,0.0,86.11111111111111,10.0,1015.7777777777778,16.333333333333332,11.222222222222221,8.88888888888889,4.222222222222222,,,,,,,,,,0.0
2021-08-03 06:50:00,,,,,,,2.37947,18.4076,53.441700000000004,13.666666666666666,4.722222222222222,133.27777777777777,0.0,84.88888888888889,10.0,1015.7222222222222,16.666666666666668,11.277777777777779,8.61111111111111,4.277777777777778,,,,,,,,,,0.0
2021-08-03 07:00:00,,,,,,,2.1890349999999996,19.716,52.36559999999999,14.0,4.666666666666667,130.33333333333334,0.0,83.66666666666667,10.0,1015.6666666666666,17.0,11.333333333333334,8.333333333333334,4.333333333333333,,,,,,,,,,0.0
2021-08-03 07:10:00,,,,,,,2.2138649999999997,19.8805,50.8215,14.333333333333334,4.611111111111111,127.38888888888889,0.0,82.44444444444444,10.0,1015.6111111111111,17.333333333333332,11.38888888888889,8.055555555555555,4.388888888888889,,,,,,,,,,0.0
2021-08-03 07:20:00,,,,,,,2.098855,21.3639,49.4765,14.666666666666668,4.555555555555555,124.44444444444444,0.0,81.22222222222223,10.0,1015.5555555555555,17.666666666666668,11.444444444444445,7.777777777777779,4.444444444444445,,,,,,,,,,0.0
2021-08-03 07:30:00,,,,,,,33.190185,21.3921,48.0957,15.0,4.5,121.5,0.0,80.0,10.0,1015.5,18.0,11.5,7.5,4.5,,,,,,,,,,0.0
2021-08-03 07:40:00,,,,,,,2.11798,22.0985,47.6539,15.333333333333334,4.444444444444445,118.55555555555556,0.0,78.77777777777777,10.0,1015.4444444444445,18.333333333333332,11.555555555555555,7.222222222222222,4.555555555555555,,,,,,,,,,0.0
2021-08-03 07:50:00,,,,,,,1.825695,24.337,46.8297,15.666666666666668,4.388888888888889,115.61111111111111,0.0,77.55555555555556,10.0,1015.3888888888889,18.666666666666668,11.61111111111111,6.944444444444445,4.611111111111111,,,,,,,,,,0.0
2021-08-03 08:00:00,,,,,,,1.727665,24.2479,45.546,16.0,4.333333333333333,112.66666666666666,0.0,76.33333333333333,10.0,1015.3333333333334,19.0,11.666666666666666,6.666666666666667,4.666666666666667,,,,,,,,,,0.0
2021-08-03 08:10:00,,,,,,,1.753315,23.9132,44.8386,16.333333333333336,4.277777777777778,109.72222222222223,0.0,75.11111111111111,10.0,1015.2777777777778,19.333333333333336,11.722222222222221,6.388888888888889,4.722222222222222,,,,,,,,,,0.0
2021-08-03 08:20:00,,,,,,,1.577065,23.9441,44.791,16.666666666666668,4.222222222222222,106.77777777777777,0.0,73.88888888888889,10.0,1015.2222222222222,19.666666666666668,11.777777777777779,6.111111111111112,4.777777777777778,,,,,,,,,,0.0
2021-08-03 08:30:00,,,,,,,1.57254,23.849700000000002,45.4544,17.0,4.166666666666667,103.83333333333334,0.0,72.66666666666666,10.0,1015.1666666666666,20.0,11.833333333333334,5.833333333333334,4.833333333333333,,,,,,,,,,0.0
2021-08-03 08:40:00,,,,,,,1.547585,24.189,46.3292,17.333333333333336,4.111111111111111,100.88888888888889,0.0,71.44444444444444,10.0,1015.1111111111111,20.333333333333336,11.88888888888889,5.555555555555556,4.888888888888889,,,,,,,,,,0.0
2021-08-03 08:50:00,,,,,,,1.5250949999999999,24.1282,46.668,17.666666666666668,4.055555555555555,97.94444444444444,0.0,70.22222222222223,10.0,1015.0555555555555,20.666666666666668,11.944444444444445,5.277777777777779,4.944444444444445,,,,,,,,,,0.0
2021-08-03 09:00:00,,,,,,,1.650505,24.8074,47.187400000000004,18.0,4.0,95.0,0.0,69.0,10.0,1015.0,21.0,12.0,5.0,5.0,,,,,,,,,,0.0
2021-08-03 09:10:00,,,,,,,1.6153749999999998,24.3975,47.367599999999996,18.055555555555557,4.611111111111111,101.94444444444444,0.0,68.77777777777777,10.0,1014.9444444444445,22.666666666666668,12.055555555555555,5.777777777777778,5.0,,,,,,,,,,0.0
2021-08-03 09:20:00,,,,,,,1.541455,23.5931,48.2341,18.11111111111111,5.222222222222222,108.88888888888889,0.0,68.55555555555556,10.0,1014.8888888888889,24.333333333333332,12.11111111111111,6.555555555555555,5.0,,,,,,,,,,0.0
2021-08-03 09:30:00,,,,,,,1.755855,22.8591,49.2761,18.166666666666668,5.833333333333334,115.83333333333333,0.0,68.33333333333333,10.0,1014.8333333333334,26.0,12.166666666666666,7.333333333333334,5.0,,,,,,,,,,0.0
2021-08-03 09:40:00,,,,,,,1.883445,22.747,50.049400000000006,18.22222222222222,6.444444444444445,122.77777777777777,0.0,68.11111111111111,10.0,1014.7777777777778,27.666666666666668,12.222222222222221,8.11111111111111,5.0,,,,,,,,,,0.0
2021-08-03 09:50:00,,,,,,,1.877945,23.3923,50.4913,18.27777777777778,7.055555555555555,129.72222222222223,0.0,67.88888888888889,10.0,1014.7222222222222,29.333333333333336,12.277777777777779,8.88888888888889,5.0,,,,,,,,,,0.0
2021-08-03 10:00:00,,,,,,,1.8921199999999998,23.6195,50.6145,18.333333333333332,7.666666666666667,136.66666666666666,0.0,67.66666666666667,10.0,1014.6666666666666,31.0,12.333333333333334,9.666666666666668,5.0,,,,,,,,,,0.0
2021-08-03 10:10:00,,,,,,,1.8554,23.0963,50.5452,18.38888888888889,8.277777777777779,143.61111111111111,0.0,67.44444444444444,10.0,1014.6111111111111,32.666666666666664,12.38888888888889,10.444444444444445,5.0,,,,,,,,,,0.0
2021-08-03 10:20:00,,,,,,,2.025175,22.8461,50.5031,18.444444444444443,8.88888888888889,150.55555555555554,0.0,67.22222222222223,10.0,1014.5555555555555,34.333333333333336,12.444444444444445,11.222222222222221,5.0,,,,,,,,,,0.0
2021-08-03 10:30:00,,,,,,,2.003655,23.2629,50.6606,18.5,9.5,157.5,0.0,67.0,10.0,1014.5,36.0,12.5,12.0,5.0,,,,,,,,,,0.0
2021-08-03 10:40:00,,,,,,,1.7502099999999998,23.8481,50.6531,18.555555555555557,10.11111111111111,164.44444444444446,0.0,66.77777777777777,10.0,1014.4444444444445,37.66666666666667,12.555555555555555,12.777777777777779,5.0,,,,,,,,,,0.0
2021-08-03 10:50:00,,,,,,,1.67578,25.0268,50.4238,18.61111111111111,10.722222222222223,171.38888888888889,0.0,66.55555555555556,10.0,1014.3888888888889,39.33333333333333,12.61111111111111,13.555555555555555,5.0,,,,,,,,,,0.0
2021-08-03 11:00:00,,,,,,,1.641595,25.8082,49.9068,18.666666666666668,11.333333333333334,178.33333333333331,0.0,66.33333333333333,10.0,1014.3333333333334,41.0,12.666666666666666,14.333333333333334,5.0,,,,,,,,,,0.0
2021-08-03 11:10:00,,,,,,,1.4754450000000001,25.797500000000003,49.3878,18.72222222222222,11.944444444444446,185.27777777777777,0.0,66.11111111111111,10.0,1014.2777777777778,42.66666666666667,12.722222222222221,15.11111111111111,5.0,,,,,,,,,,0.0
2021-08-03 11:20:00,,,,,,,1.43102,25.812400000000004,49.1543,18.77777777777778,12.555555555555557,192.22222222222223,0.0,65.88888888888889,10.0,1014.2222222222222,44.33333333333333,12.777777777777779,15.88888888888889,5.0,,,,,,,,,,0.0
2021-08-03 11:30:00,,,,,,,1.391705,26.229599999999998,49.0921,18.833333333333332,13.166666666666668,199.16666666666666,0.0,65.66666666666667,10.0,1014.1666666666666,46.0,12.833333333333334,16.666666666666664,5.0,,,,,,,,,,0.0
2021-08-03 11:40:00,,,,,,,1.388385,26.3153,49.0349,18.88888888888889,13.777777777777779,206.1111111111111,0.0,65.44444444444444,10.0,1014.1111111111111,47.66666666666667,12.88888888888889,17.444444444444443,5.0,,,,,,,,,,0.0
2021-08-03 11:50:00,,,,,,,1.4049150000000001,25.820100000000004,49.1071,18.944444444444443,14.38888888888889,213.05555555555554,0.0,65.22222222222223,10.0,1014.0555555555555,49.33333333333333,12.944444444444445,18.22222222222222,5.0,,,,,,,,,,0.0
2021-08-03 12:00:00,,,,,,,1.35748,25.9082,49.1369,19.0,15.0,220.0,0.0,65.0,10.0,1014.0,51.0,13.0,19.0,5.0,,,,,,,,,,98.0
2021-08-03 12:10:00,,,,,,,1.361645,26.028499999999998,49.0912,18.77777777777778,14.833333333333334,220.61111111111111,0.08888888888888889,66.16666666666667,9.944444444444445,1014.1111111111111,52.0,13.0,18.833333333333332,4.944444444444445,,,,,,,,,,0.0
2021-08-03 12:20:00,,,,,,,1.338635,25.7845,49.0149,18.555555555555557,14.666666666666666,221.22222222222223,0.17777777777777778,67.33333333333333,9.88888888888889,1014.2222222222222,53.0,13.0,18.666666666666668,4.888888888888889,,,,,,,,,,0.0
2021-08-03 12:30:00,,,,,,,1.38338,25.3096,49.1239,18.333333333333332,14.5,221.83333333333334,0.2666666666666667,68.5,9.833333333333334,1014.3333333333334,54.0,13.0,18.5,4.833333333333333,,,,,,,,,,0.0
2021-08-03 12:40:00,,,,,,,1.6400200000000003,24.4219,49.364999999999995,18.11111111111111,14.333333333333334,222.44444444444446,0.35555555555555557,69.66666666666667,9.777777777777779,1014.4444444444445,55.0,13.0,18.333333333333332,4.777777777777778,,,,,,,,,,0.0
2021-08-03 12:50:00,,,,,,,1.440855,22.8692,49.7764,17.88888888888889,14.166666666666666,223.05555555555554,0.4444444444444445,70.83333333333333,9.722222222222221,1014.5555555555555,56.0,13.0,18.166666666666668,4.722222222222222,,,,,,,,,,0.0
2021-08-03 13:00:00,,,,,,,1.3227,20.8451,50.3875,17.666666666666668,14.0,223.66666666666666,0.5333333333333334,72.0,9.666666666666666,1014.6666666666666,57.0,13.0,18.0,4.666666666666667,,,,,,,,,,0.0
2021-08-03 13:10:00,,,,,,,3.8129,19.8929,51.166700000000006,17.444444444444443,13.833333333333334,224.27777777777777,0.6222222222222223,73.16666666666667,9.61111111111111,1014.7777777777778,58.0,13.0,17.833333333333332,4.611111111111111,,,,,,,,,,0.0
2021-08-03 13:20:00,,,,,,,1.3458700000000001,19.6012,51.907000000000004,17.22222222222222,13.666666666666666,224.88888888888889,0.7111111111111111,74.33333333333333,9.555555555555555,1014.8888888888889,59.0,13.0,17.666666666666668,4.555555555555555,,,,,,,,,,0.0
2021-08-03 13:30:00,,,,,,,1.322195,19.3708,52.365899999999996,17.0,13.5,225.5,0.8,75.5,9.5,1015.0,60.0,13.0,17.5,4.5,,,,,,,,,,0.0
2021-08-03 13:40:00,,,,,,,1.33914,19.6834,52.6376,16.77777777777778,13.333333333333334,226.11111111111111,0.888888888888889,76.66666666666667,9.444444444444445,1015.1111111111111,61.0,13.0,17.333333333333332,4.444444444444445,,,,,,,,,,0.0
2021-08-03 13:50:00,,,,,,,1.24871,19.5223,52.724199999999996,16.555555555555557,13.166666666666666,226.72222222222223,0.9777777777777779,77.83333333333333,9.38888888888889,1015.2222222222222,62.0,13.0,17.166666666666668,4.388888888888889,,,,,,,,,,0.0
2021-08-03 14:00:00,,,,,,,1.28231,19.0599,52.694399999999995,16.333333333333332,13.0,227.33333333333334,1.0666666666666669,79.0,9.333333333333334,1015.3333333333334,63.0,13.0,17.0,4.333333333333333,,,,,,,,,,0.0
2021-08-03 14:10:00,,,,,,,1.23394,19.5197,52.6835,16.11111111111111,12.833333333333332,227.94444444444446,1.1555555555555557,80.16666666666667,9.277777777777779,1015.4444444444445,64.0,13.0,16.833333333333332,4.277777777777778,,,,,,,,,,0.0
2021-08-03 14:20:00,,,,,,,1.358635,19.330599999999997,52.6764,15.88888888888889,12.666666666666666,228.55555555555554,1.2444444444444447,81.33333333333333,9.222222222222221,1015.5555555555555,65.0,13.0,16.666666666666668,4.222222222222222,,,,,,,,,,0.0
2021-08-03 14:30:00,,,,,,,1.271695,19.5687,52.686099999999996,15.666666666666668,12.5,229.16666666666666,1.3333333333333335,82.5,9.166666666666666,1015.6666666666666,66.0,13.0,16.5,4.166666666666667,,,,,,,,,,0.0
2021-08-03 14:40:00,,,,,,,1.49546,19.2666,52.692899999999995,15.444444444444445,12.333333333333332,229.77777777777777,1.4222222222222223,83.66666666666667,9.11111111111111,1015.7777777777778,67.0,13.0,16.333333333333332,4.111111111111111,,,,,,,,,,0.0
2021-08-03 14:50:00,,,,,,,1.54982,19.227,52.696600000000004,15.222222222222221,12.166666666666666,230.38888888888889,1.5111111111111113,84.83333333333333,9.055555555555555,1015.8888888888889,68.0,13.0,16.166666666666668,4.055555555555555,,,,,,,,,,0.0
2021-08-03 15:00:00,,,,,,,1.68052,19.2923,52.7136,15.0,12.0,231.0,1.6,86.0,9.0,1016.0,69.0,13.0,16.0,4.0,,,,,,,,,,0.0
2021-08-03 15:10:00,,,,,,,1.61978,19.0403,52.69590000000001,14.722222222222221,11.666666666666666,226.88888888888889,1.5555555555555556,86.38888888888889,9.055555555555555,1016.0,67.22222222222223,13.0,15.666666666666666,3.8333333333333335,,,,,,,,,,0.0
2021-08-03 15:20:00,,,,,,,1.66309,19.0654,52.689699999999995,14.444444444444445,11.333333333333334,222.77777777777777,1.5111111111111113,86.77777777777777,9.11111111111111,1016.0,65.44444444444444,13.0,15.333333333333334,3.6666666666666665,,,,,,,,,,0.0
2021-08-03 15:30:00,,,,,,,1.5905200000000002,19.2372,52.71079999999999,14.166666666666666,11.0,218.66666666666666,1.4666666666666668,87.16666666666667,9.166666666666666,1016.0,63.666666666666664,13.0,15.0,3.5,,,,,,,,,,0.0
2021-08-03 15:40:00,,,,,,,1.73336,18.878300000000003,52.6922,13.88888888888889,10.666666666666666,214.55555555555554,1.4222222222222223,87.55555555555556,9.222222222222221,1016.0,61.888888888888886,13.0,14.666666666666666,3.333333333333333,,,,,,,,,,0.0
2021-08-03 15:50:00,,,,,,,1.756775,18.9446,52.7847,13.61111111111111,10.333333333333334,210.44444444444446,1.3777777777777778,87.94444444444444,9.277777777777779,1016.0,60.111111111111114,13.0,14.333333333333334,3.1666666666666665,,,,,,,,,,0.0
2021-08-03 16:00:00,,,,,,,1.8699649999999999,18.8151,52.8706,13.333333333333334,10.0,206.33333333333334,1.3333333333333335,88.33333333333333,9.333333333333334,1016.0,58.333333333333336,13.0,14.0,3.0,,,,,,,,,,0.0
2021-08-03 16:10:00,,,,,,,2.360795,19.0033,52.968399999999995,13.055555555555555,9.666666666666666,202.22222222222223,1.288888888888889,88.72222222222223,9.38888888888889,1016.0,56.55555555555556,13.0,13.666666666666666,2.833333333333333,,,,,,,,,,0.0
2021-08-03 16:20:00,,,,,,,1.94451,18.5325,53.0203,12.777777777777779,9.333333333333332,198.11111111111111,1.2444444444444445,89.11111111111111,9.444444444444445,1016.0,54.77777777777778,13.0,13.333333333333332,2.6666666666666665,,,,,,,,,,0.0
2021-08-03 16:30:00,,,,,,,1.768645,18.2562,53.106399999999994,12.5,9.0,194.0,1.2000000000000002,89.5,9.5,1016.0,53.0,13.0,13.0,2.5,,,,,,,,,,0.0
2021-08-03 16:40:00,,,,,,,1.53817,18.5429,53.2803,12.222222222222221,8.666666666666666,189.88888888888889,1.1555555555555557,89.88888888888889,9.555555555555555,1016.0,51.22222222222222,13.0,12.666666666666666,2.333333333333333,,,,,,,,,,0.0
2021-08-03 16:50:00,,,,,,,1.5538750000000001,18.4791,53.3399,11.944444444444445,8.333333333333332,185.77777777777777,1.1111111111111112,90.27777777777777,9.61111111111111,1016.0,49.44444444444444,13.0,12.333333333333332,2.1666666666666665,,,,,,,,,,0.0
2021-08-03 17:00:00,,,,,,,1.2026,17.7631,53.4311,11.666666666666668,8.0,181.66666666666666,1.0666666666666667,90.66666666666667,9.666666666666666,1016.0,47.66666666666667,13.0,12.0,2.0,,,,,,,,,,0.0
2021-08-03 17:10:00,,,,,,,1.0068949999999999,17.2591,53.8842,11.38888888888889,7.666666666666666,177.55555555555554,1.0222222222222221,91.05555555555556,9.722222222222221,1016.0,45.888888888888886,13.0,11.666666666666666,1.833333333333333,,,,,,,,,,0.0
2021-08-03 17:20:00,,,,,,,1.165615,17.462899999999998,54.2626,11.11111111111111,7.333333333333333,173.44444444444446,0.9777777777777777,91.44444444444444,9.777777777777779,1016.0,44.111111111111114,13.0,11.333333333333332,1.6666666666666665,,,,,,,,,,0.0
2021-08-03 17:30:00,,,,,,,1.350525,17.402700000000003,54.469500000000004,10.833333333333334,7.0,169.33333333333334,0.9333333333333333,91.83333333333333,9.833333333333334,1016.0,42.333333333333336,13.0,11.0,1.5,,,,,,,,,,0.0
2021-08-03 17:40:00,,,,,,,1.629815,17.536099999999998,54.5483,10.555555555555557,6.666666666666666,165.22222222222223,0.888888888888889,92.22222222222223,9.88888888888889,1016.0,40.55555555555556,13.0,10.666666666666666,1.333333333333333,,,,,,,,,,0.0
2021-08-03 17:50:00,,,,,,,1.659735,17.9097,54.5638,10.277777777777779,6.333333333333333,161.11111111111111,0.8444444444444444,92.61111111111111,9.944444444444445,1016.0,38.77777777777778,13.0,10.333333333333332,1.1666666666666665,,,,,,,,,,0.0
2021-08-03 18:00:00,,,,,,,1.7131450000000001,17.9254,54.545500000000004,10.0,6.0,157.0,0.8,93.0,10.0,1016.0,37.0,13.0,10.0,1.0,,,,,,,,,,0.0
2021-08-03 18:10:00,,,,,,,1.82384,17.7625,54.501400000000004,9.722222222222221,6.055555555555555,156.11111111111111,0.7555555555555556,92.94444444444444,10.0,1016.0,35.888888888888886,12.88888888888889,10.166666666666666,1.0,,,,,,,,,,0.0
2021-08-03 18:20:00,,,,,,,1.8914950000000001,17.741999999999997,54.50750000000001,9.444444444444445,6.111111111111111,155.22222222222223,0.7111111111111111,92.88888888888889,10.0,1016.0,34.77777777777778,12.777777777777779,10.333333333333334,1.0,,,,,,,,,,0.0
2021-08-03 18:30:00,,,,,,,1.766395,17.372,54.5231,9.166666666666666,6.166666666666667,154.33333333333334,0.6666666666666667,92.83333333333333,10.0,1016.0,33.666666666666664,12.666666666666666,10.5,1.0,,,,,,,,,,0.0
2021-08-03 18:40:00,,,,,,,1.77948,16.9084,54.5499,8.88888888888889,6.222222222222222,153.44444444444446,0.6222222222222222,92.77777777777777,10.0,1016.0,32.55555555555556,12.555555555555555,10.666666666666666,1.0,,,,,,,,,,0.0
2021-08-03 18:50:00,,,,,,,1.766565,17.1175,54.7014,8.61111111111111,6.277777777777778,152.55555555555554,0.5777777777777778,92.72222222222223,10.0,1016.0,31.444444444444443,12.444444444444445,10.833333333333334,1.0,,,,,,,,,,0.0
2021-08-03 19:00:00,,,,,,,1.9860250000000002,17.168,54.6297,8.333333333333334,6.333333333333333,151.66666666666666,0.5333333333333333,92.66666666666667,10.0,1016.0,30.333333333333336,12.333333333333334,11.0,1.0,,,,,,,,,,0.0
2021-08-03 19:10:00,,,,,,,1.8813400000000002,16.9527,54.3149,8.055555555555555,6.388888888888889,150.77777777777777,0.4888888888888889,92.61111111111111,10.0,1016.0,29.22222222222222,12.222222222222221,11.166666666666666,1.0,,,,,,,,,,0.0
2021-08-03 19:20:00,,,,,,,2.3813649999999997,17.3243,54.2102,7.777777777777779,6.444444444444445,149.88888888888889,0.4444444444444445,92.55555555555556,10.0,1016.0,28.111111111111114,12.11111111111111,11.333333333333334,1.0,,,,,,,,,,0.0
2021-08-03 19:30:00,,,,,,,2.29049,17.2929,54.12670000000001,7.5,6.5,149.0,0.4,92.5,10.0,1016.0,27.0,12.0,11.5,1.0,,,,,,,,,,0.0
2021-08-03 19:40:00,,,,,,,2.40381,17.151400000000002,54.091899999999995,7.222222222222222,6.555555555555555,148.11111111111111,0.35555555555555557,92.44444444444444,10.0,1016.0,25.88888888888889,11.88888888888889,11.666666666666666,1.0,,,,,,,,,,0.0
2021-08-03 19:50:00,,,,,,,2.436665,17.1169,54.0741,6.944444444444445,6.611111111111111,147.22222222222223,0.3111111111111111,92.38888888888889,10.0,1016.0,24.77777777777778,11.777777777777779,11.833333333333334,1.0,,,,,,,,,,0.0
2021-08-03 20:00:00,,,,,,,2.475785,17.0935,54.0616,6.666666666666667,6.666666666666667,146.33333333333334,0.2666666666666666,92.33333333333333,10.0,1016.0,23.666666666666668,11.666666666666666,12.0,1.0,,,,,,,,,,0.0
2021-08-03 20:10:00,,,,,,,2.59103,16.881899999999998,54.075900000000004,6.388888888888889,6.722222222222222,145.44444444444446,0.2222222222222222,92.27777777777777,10.0,1016.0,22.555555555555557,11.555555555555555,12.166666666666668,1.0,,,,,,,,,,0.0
2021-08-03 20:20:00,,,,,,,2.56798,16.913400000000003,54.1284,6.111111111111112,6.777777777777778,144.55555555555554,0.1777777777777777,92.22222222222223,10.0,1016.0,21.444444444444446,11.444444444444445,12.333333333333334,1.0,,,,,,,,,,0.0
2021-08-03 20:30:00,,,,,,,2.60503,16.343899999999998,54.1546,5.833333333333334,6.833333333333333,143.66666666666666,0.1333333333333333,92.16666666666667,10.0,1016.0,20.333333333333336,11.333333333333334,12.5,1.0,,,,,,,,,,0.0
2021-08-03 20:40:00,,,,,,,2.66242,16.4189,54.29600000000001,5.555555555555556,6.888888888888889,142.77777777777777,0.0888888888888889,92.11111111111111,10.0,1016.0,19.222222222222225,11.222222222222221,12.666666666666668,1.0,,,,,,,,,,0.0
2021-08-03 20:50:00,,,,,,,2.60214,16.702,54.6949,5.277777777777779,6.944444444444445,141.88888888888889,0.0444444444444444,92.05555555555556,10.0,1016.0,18.111111111111114,11.11111111111111,12.833333333333334,1.0,,,,,,,,,,0.0
2021-08-03 21:00:00,,,,,,,2.75542,16.7242,54.9351,5.0,7.0,141.0,0.0,92.0,10.0,1016.0,17.0,11.0,13.0,1.0,,,,,,,,,,0.0
2021-08-03 21:10:00,,,,,,,2.531065,16.5376,55.0105,5.444444444444445,6.888888888888889,141.5,0.07222222222222222,92.11111111111111,10.0,1016.0,20.833333333333332,11.055555555555555,12.88888888888889,1.0,,,,,,,,,,0.0
2021-08-03 21:20:00,,,,,,,2.1828,16.375,55.06660000000001,5.888888888888889,6.777777777777778,142.0,0.14444444444444443,92.22222222222223,10.0,1016.0,24.666666666666668,11.11111111111111,12.777777777777779,1.0,,,,,,,,,,0.0
2021-08-03 21:30:00,,,,,,,2.19298,16.3136,55.153200000000005,6.333333333333333,6.666666666666667,142.5,0.21666666666666665,92.33333333333333,10.0,1016.0,28.5,11.166666666666666,12.666666666666666,1.0,,,,,,,,,,0.0
2021-08-03 21:40:00,,,,,,,2.05768,16.3381,55.249199999999995,6.777777777777778,6.555555555555555,143.0,0.28888888888888886,92.44444444444444,10.0,1016.0,32.333333333333336,11.222222222222221,12.555555555555555,1.0,,,,,,,,,,0.0
2021-08-03 21:50:00,,,,,,,1.91995,16.2076,55.2808,7.222222222222222,6.444444444444445,143.5,0.3611111111111111,92.55555555555556,10.0,1016.0,36.16666666666667,11.277777777777779,12.444444444444445,1.0,,,,,,,,,,0.0
2021-08-03 22:00:00,,,,,,,1.9887681818181817,15.923636363636364,55.30972727272728,7.666666666666666,6.333333333333333,144.0,0.4333333333333333,92.66666666666667,10.0,1016.0,40.0,11.333333333333334,12.333333333333334,1.0,,,,,,,,,,0.0
2021-08-03 22:10:00,,,,,,,2.001661111111111,15.731888888888887,55.315,8.11111111111111,6.222222222222222,144.5,0.5055555555555555,92.77777777777777,10.0,1016.0,43.833333333333336,11.38888888888889,12.222222222222221,1.0,,,,,,,,,,0.0
2021-08-03 22:20:00,,,,,,,2.15347,15.51,55.3337,8.555555555555555,6.111111111111111,145.0,0.5777777777777777,92.88888888888889,10.0,1016.0,47.66666666666667,11.444444444444445,12.11111111111111,1.0,,,,,,,,,,0.0
2021-08-03 22:30:00,,,,,,,2.102875,15.462,55.444100000000006,9.0,6.0,145.5,0.65,93.0,10.0,1016.0,51.5,11.5,12.0,1.0,,,,,,,,,,0.0
2021-08-03 22:40:00,,,,,,,2.164715,15.256499999999999,55.4572,9.444444444444445,5.888888888888889,146.0,0.7222222222222222,93.11111111111111,10.0,1016.0,55.333333333333336,11.555555555555555,11.88888888888889,1.0,,,,,,,,,,0.0
2021-08-03 22:50:00,,,,,,,2.29097,15.4471,55.129200000000004,9.88888888888889,5.777777777777778,146.5,0.7944444444444444,93.22222222222223,10.0,1016.0,59.16666666666667,11.61111111111111,11.777777777777779,1.0,,,,,,,,,,0.0
2021-08-03 23:00:00,,,,,,,2.121375,15.1614,54.924099999999996,10.333333333333332,5.666666666666667,147.0,0.8666666666666666,93.33333333333333,10.0,1016.0,63.0,11.666666666666666,11.666666666666666,1.0,,,,,,,,,,0.0
2021-08-03 23:10:00,,,,,,,2.10271,15.041,54.8655,10.777777777777779,5.555555555555555,147.5,0.9388888888888889,93.44444444444444,10.0,1016.0,66.83333333333334,11.722222222222221,11.555555555555555,1.0,,,,,,,,,,0.0
2021-08-03 23:20:00,,,,,,,2.145255,15.1827,54.8097,11.222222222222221,5.444444444444445,148.0,1.011111111111111,93.55555555555556,10.0,1016.0,70.66666666666667,11.777777777777779,11.444444444444445,1.0,,,,,,,,,,0.0
2021-08-03 23:30:00,,,,,,,2.199295,15.0718,54.8454,11.666666666666666,5.333333333333334,148.5,1.0833333333333333,93.66666666666667,10.0,1016.0,74.5,11.833333333333334,11.333333333333334,1.0,,,,,,,,,,0.0
2021-08-03 23:40:00,,,,,,,2.240575,15.193700000000002,54.85119999999999,12.11111111111111,5.222222222222222,149.0,1.1555555555555554,93.77777777777777,10.0,1016.0,78.33333333333334,11.88888888888889,11.222222222222221,1.0,,,,,,,,,,0.0
2021-08-03 23:50:00,,,,,,,2.325155,15.075399999999998,54.8267,12.555555555555555,5.111111111111111,149.5,1.2277777777777776,93.88888888888889,10.0,1016.0,82.16666666666667,11.944444444444445,11.11111111111111,1.0,,,,,,,,,,0.0
2021-08-04 00:00:00,,,,,,,2.29329,14.8351,54.8054,13.0,5.0,150.0,1.3,94.0,10.0,1016.0,86.0,12.0,11.0,1.0,,,,,,,,,,0.0
2021-08-04 00:10:00,,,,,,,2.286815,14.9197,54.8629,12.944444444444445,5.0,148.66666666666666,1.261111111111111,94.05555555555556,9.833333333333334,1015.9444444444445,84.72222222222223,12.0,10.88888888888889,1.0,,,,,,,,,,0.0
2021-08-04 00:20:00,,,,,,,2.33494,14.9488,55.128,12.88888888888889,5.0,147.33333333333334,1.2222222222222223,94.11111111111111,9.666666666666666,1015.8888888888889,83.44444444444444,12.0,10.777777777777779,1.0,,,,,,,,,,0.0
2021-08-04 00:30:00,,,,,,,2.26892,14.84,55.518100000000004,12.833333333333334,5.0,146.0,1.1833333333333333,94.16666666666667,9.5,1015.8333333333334,82.16666666666667,12.0,10.666666666666666,1.0,,,,,,,,,,0.0
2021-08-04 00:40:00,,,,,,,2.278585,14.7071,55.716300000000004,12.777777777777779,5.0,144.66666666666666,1.1444444444444444,94.22222222222223,9.333333333333334,1015.7777777777778,80.88888888888889,12.0,10.555555555555555,1.0,,,,,,,,,,0.0
2021-08-04 00:50:00,,,,,,,2.320505,14.592500000000001,55.8052,12.722222222222221,5.0,143.33333333333334,1.1055555555555556,94.27777777777777,9.166666666666666,1015.7222222222222,79.61111111111111,12.0,10.444444444444445,1.0,,,,,,,,,,0.0
2021-08-04 01:00:00,,,,,,,2.24006,14.772900000000002,55.8918,12.666666666666666,5.0,142.0,1.0666666666666667,94.33333333333333,9.0,1015.6666666666666,78.33333333333333,12.0,10.333333333333334,1.0,,,,,,,,,,0.0
2021-08-04 01:10:00,,,,,,,2.2492449999999997,14.5823,55.9279,12.61111111111111,5.0,140.66666666666666,1.027777777777778,94.38888888888889,8.833333333333334,1015.6111111111111,77.05555555555556,12.0,10.222222222222221,1.0,,,,,,,,,,0.0
2021-08-04 01:20:00,,,,,,,2.42522,14.547999999999998,55.9856,12.555555555555555,5.0,139.33333333333334,0.9888888888888889,94.44444444444444,8.666666666666666,1015.5555555555555,75.77777777777777,12.0,10.11111111111111,1.0,,,,,,,,,,0.0
2021-08-04 01:30:00,,,,,,,2.39858,14.6584,56.0461,12.5,5.0,138.0,0.9500000000000001,94.5,8.5,1015.5,74.5,12.0,10.0,1.0,,,,,,,,,,0.0
2021-08-04 01:40:00,,,,,,,2.29882,14.6209,56.0654,12.444444444444445,5.0,136.66666666666666,0.9111111111111112,94.55555555555556,8.333333333333334,1015.4444444444445,73.22222222222223,12.0,9.88888888888889,1.0,,,,,,,,,,0.0
2021-08-04 01:50:00,,,,,,,2.3553550000000003,14.713399999999998,56.0797,12.38888888888889,5.0,135.33333333333334,0.8722222222222222,94.61111111111111,8.166666666666666,1015.3888888888889,71.94444444444444,12.0,9.777777777777779,1.0,,,,,,,,,,0.0
2021-08-04 02:00:00,,,,,,,2.293815,14.604400000000002,56.06699999999999,12.333333333333334,5.0,134.0,0.8333333333333334,94.66666666666667,8.0,1015.3333333333334,70.66666666666667,12.0,9.666666666666666,1.0,,,,,,,,,,0.0
2021-08-04 02:10:00,,,,,,,2.325975,14.6507,56.1053,12.277777777777779,5.0,132.66666666666666,0.7944444444444445,94.72222222222223,7.833333333333333,1015.2777777777778,69.38888888888889,12.0,9.555555555555555,1.0,,,,,,,,,,0.0
2021-08-04 02:20:00,,,,,,,2.31758,14.7276,55.821299999999994,12.222222222222221,5.0,131.33333333333334,0.7555555555555556,94.77777777777777,7.666666666666666,1015.2222222222222,68.11111111111111,12.0,9.444444444444445,1.0,,,,,,,,,,0.0
2021-08-04 02:30:00,,,,,,,2.51706,14.5281,55.4919,12.166666666666666,5.0,130.0,0.7166666666666667,94.83333333333333,7.5,1015.1666666666666,66.83333333333333,12.0,9.333333333333334,1.0,,,,,,,,,,0.0
2021-08-04 02:40:00,,,,,,,2.44408,14.413499999999999,55.3027,12.11111111111111,5.0,128.66666666666666,0.6777777777777778,94.88888888888889,7.333333333333333,1015.1111111111111,65.55555555555556,12.0,9.222222222222221,1.0,,,,,,,,,,0.0
2021-08-04 02:50:00,,,,,,,2.112975,14.491800000000001,55.2972,12.055555555555555,5.0,127.33333333333333,0.638888888888889,94.94444444444444,7.166666666666666,1015.0555555555555,64.27777777777777,12.0,9.11111111111111,1.0,,,,,,,,,,0.0
2021-08-04 03:00:00,,,,,,,2.05486,14.5562,55.311400000000006,12.0,5.0,126.0,0.6,95.0,7.0,1015.0,63.0,12.0,9.0,1.0,,,,,,,,,,0.0
2021-08-04 03:10:00,,,,,,,2.143,14.506899999999998,55.32000000000001,12.055555555555555,4.888888888888889,129.66666666666666,0.5777777777777777,95.0,6.777777777777778,1015.0,64.16666666666667,12.0,8.777777777777779,1.1111111111111112,,,,,,,,,,0.0
2021-08-04 03:20:00,,,,,,,2.1300850000000002,14.4562,55.3224,12.11111111111111,4.777777777777778,133.33333333333334,0.5555555555555556,95.0,6.555555555555555,1015.0,65.33333333333333,12.0,8.555555555555555,1.2222222222222223,,,,,,,,,,0.0
2021-08-04 03:30:00,,,,,,,2.0292649999999997,14.412600000000001,55.33919999999999,12.166666666666666,4.666666666666667,137.0,0.5333333333333333,95.0,6.333333333333333,1015.0,66.5,12.0,8.333333333333334,1.3333333333333333,,,,,,,,,,0.0
2021-08-04 03:40:00,,,,,,,1.92532,14.4215,55.3717,12.222222222222221,4.555555555555555,140.66666666666666,0.5111111111111111,95.0,6.111111111111111,1015.0,67.66666666666667,12.0,8.11111111111111,1.4444444444444444,,,,,,,,,,0.0
2021-08-04 03:50:00,,,,,,,1.7781749999999998,14.4078,55.3909,12.277777777777779,4.444444444444445,144.33333333333334,0.4888888888888889,95.0,5.888888888888889,1015.0,68.83333333333333,12.0,7.888888888888889,1.5555555555555556,,,,,,,,,,0.0
2021-08-04 04:00:00,,,,,,,1.700955,14.4177,55.3864,12.333333333333334,4.333333333333333,148.0,0.4666666666666667,95.0,5.666666666666667,1015.0,70.0,12.0,7.666666666666667,1.6666666666666665,,,,,,,,,,0.0
2021-08-04 04:10:00,,,,,,,1.6054549999999999,14.2717,55.3412,12.38888888888889,4.222222222222222,151.66666666666666,0.4444444444444444,95.0,5.444444444444445,1015.0,71.16666666666667,12.0,7.444444444444445,1.7777777777777777,,,,,,,,,,0.0
2021-08-04 04:20:00,,,,,,,1.569235,14.3042,55.3405,12.444444444444445,4.111111111111111,155.33333333333334,0.4222222222222222,95.0,5.222222222222222,1015.0,72.33333333333333,12.0,7.222222222222222,1.8888888888888888,,,,,,,,,,0.0
2021-08-04 04:30:00,,,,,,,1.6985050000000002,14.3863,55.3769,12.5,4.0,159.0,0.4,95.0,5.0,1015.0,73.5,12.0,7.0,2.0,,,,,,,,,,0.0
2021-08-04 04:40:00,,,,,,,1.57473,14.4892,55.38440000000001,12.555555555555555,3.888888888888889,162.66666666666666,0.37777777777777777,95.0,4.777777777777778,1015.0,74.66666666666667,12.0,6.777777777777778,2.111111111111111,,,,,,,,,,0.0
2021-08-04 04:50:00,,,,,,,1.757395,14.7125,55.3947,12.61111111111111,3.7777777777777777,166.33333333333334,0.3555555555555555,95.0,4.555555555555555,1015.0,75.83333333333333,12.0,6.555555555555555,2.2222222222222223,,,,,,,,,,0.0
2021-08-04 05:00:00,,,,,,,1.715105,14.8619,55.3769,12.666666666666666,3.666666666666667,170.0,0.3333333333333333,95.0,4.333333333333334,1015.0,77.0,12.0,6.333333333333334,2.333333333333333,,,,,,,,,,0.0
2021-08-04 05:10:00,,,,,,,1.9263,14.886099999999999,55.3164,12.722222222222221,3.5555555555555554,173.66666666666669,0.3111111111111111,95.0,4.111111111111111,1015.0,78.16666666666667,12.0,6.111111111111111,2.4444444444444446,,,,,,,,,,0.0
2021-08-04 05:20:00,,,,,,,1.84503,14.917300000000001,55.261300000000006,12.777777777777779,3.4444444444444446,177.33333333333334,0.28888888888888886,95.0,3.888888888888889,1015.0,79.33333333333333,12.0,5.888888888888889,2.5555555555555554,,,,,,,,,,0.0
2021-08-04 05:30:00,,,,,,,1.9769349999999999,15.0568,55.20739999999999,12.833333333333334,3.3333333333333335,181.0,0.26666666666666666,95.0,3.666666666666667,1015.0,80.5,12.0,5.666666666666667,2.6666666666666665,,,,,,,,,,0.0
2021-08-04 05:40:00,,,,,,,1.6708349999999998,15.0571,55.1283,12.88888888888889,3.2222222222222223,184.66666666666669,0.24444444444444446,95.0,3.4444444444444446,1015.0,81.66666666666667,12.0,5.444444444444445,2.7777777777777777,,,,,,,,,,0.0
2021-08-04 05:50:00,,,,,,,1.79927,15.2641,55.101200000000006,12.944444444444445,3.111111111111111,188.33333333333334,0.2222222222222222,95.0,3.2222222222222223,1015.0,82.83333333333333,12.0,5.222222222222222,2.888888888888889,,,,,,,,,,0.0
2021-08-04 06:00:00,,,,,,,1.7738099999999999,15.172,55.04600000000001,13.0,3.0,192.0,0.2,95.0,3.0,1015.0,84.0,12.0,5.0,3.0,,,,,,,,,,0.0
2021-08-04 06:10:00,,,,,,,1.831365,15.1574,55.4114,13.0,2.888888888888889,192.33333333333334,0.22777777777777777,95.11111111111111,3.2222222222222223,1015.0,84.88888888888889,12.0,4.777777777777778,3.0,,,,,,,,,,0.0
2021-08-04 06:20:00,,,,,,,1.700575,15.0391,55.69500000000001,13.0,2.7777777777777777,192.66666666666666,0.25555555555555554,95.22222222222223,3.4444444444444446,1015.0,85.77777777777777,12.0,4.555555555555555,3.0,,,,,,,,,,0.0
2021-08-04 06:30:00,,,,,,,1.791985,15.043899999999999,55.816100000000006,13.0,2.6666666666666665,193.0,0.2833333333333333,95.33333333333333,3.6666666666666665,1015.0,86.66666666666667,12.0,4.333333333333333,3.0,,,,,,,,,,0.0
2021-08-04 06:40:00,,,,,,,1.87747,14.994499999999999,55.8721,13.0,2.5555555555555554,193.33333333333334,0.3111111111111111,95.44444444444444,3.888888888888889,1015.0,87.55555555555556,12.0,4.111111111111111,3.0,,,,,,,,,,0.0
2021-08-04 06:50:00,,,,,,,1.8135400000000002,15.479499999999998,55.87949999999999,13.0,2.4444444444444446,193.66666666666666,0.3388888888888889,95.55555555555556,4.111111111111111,1015.0,88.44444444444444,12.0,3.888888888888889,3.0,,,,,,,,,,0.0
2021-08-04 07:00:00,,,,,,,1.96203,15.593100000000002,55.837199999999996,13.0,2.3333333333333335,194.0,0.36666666666666664,95.66666666666667,4.333333333333333,1015.0,89.33333333333333,12.0,3.666666666666667,3.0,,,,,,,,,,0.0
2021-08-04 07:10:00,,,,,,,2.64249,15.7755,55.7505,13.0,2.2222222222222223,194.33333333333334,0.39444444444444443,95.77777777777777,4.555555555555555,1015.0,90.22222222222223,12.0,3.4444444444444446,3.0,,,,,,,,,,0.0
2021-08-04 07:20:00,,,,,,,3.35796,16.278399999999998,55.66330000000001,13.0,2.111111111111111,194.66666666666666,0.42222222222222217,95.88888888888889,4.777777777777778,1015.0,91.11111111111111,12.0,3.2222222222222223,3.0,,,,,,,,,,0.0
2021-08-04 07:30:00,,,,,,,2.7384999999999997,16.2089,55.4778,13.0,2.0,195.0,0.44999999999999996,96.0,5.0,1015.0,92.0,12.0,3.0,3.0,,,,,,,,,,0.0
2021-08-04 07:40:00,,,,,,,2.7756700000000003,16.1495,55.3332,13.0,1.8888888888888888,195.33333333333334,0.47777777777777775,96.11111111111111,5.222222222222222,1015.0,92.88888888888889,12.0,2.7777777777777777,3.0,,,,,,,,,,0.0
2021-08-04 07:50:00,,,,,,,2.109285,16.0676,55.3261,13.0,1.777777777777778,195.66666666666666,0.5055555555555555,96.22222222222223,5.444444444444445,1015.0,93.77777777777777,12.0,2.555555555555556,3.0,,,,,,,,,,0.0
2021-08-04 08:00:00,,,,,,,2.1242,16.5208,54.7324,13.0,1.6666666666666667,196.0,0.5333333333333332,96.33333333333333,5.666666666666666,1015.0,94.66666666666667,12.0,2.3333333333333335,3.0,,,,,,,,,,0.0
2021-08-04 08:10:00,,,,,,,1.9915600000000002,16.6187,51.8026,13.0,1.5555555555555556,196.33333333333334,0.5611111111111111,96.44444444444444,5.888888888888889,1015.0,95.55555555555556,12.0,2.111111111111111,3.0,,,,,,,,,,0.0
2021-08-04 08:20:00,,,,,,,1.857655,16.8095,50.7641,13.0,1.4444444444444444,196.66666666666666,0.5888888888888888,96.55555555555556,6.111111111111111,1015.0,96.44444444444444,12.0,1.8888888888888888,3.0,,,,,,,,,,0.0
2021-08-04 08:30:00,,,,,,,1.9740099999999998,16.6567,50.7201,13.0,1.3333333333333335,197.0,0.6166666666666666,96.66666666666667,6.333333333333333,1015.0,97.33333333333333,12.0,1.666666666666667,3.0,,,,,,,,,,0.0
2021-08-04 08:40:00,,,,,,,2.13297,16.824,51.0282,13.0,1.2222222222222223,197.33333333333334,0.6444444444444444,96.77777777777777,6.555555555555555,1015.0,98.22222222222223,12.0,1.4444444444444446,3.0,,,,,,,,,,0.0
2021-08-04 08:50:00,,,,,,,1.994385,17.1408,51.3543,13.0,1.1111111111111112,197.66666666666666,0.6722222222222222,96.88888888888889,6.777777777777778,1015.0,99.11111111111111,12.0,1.2222222222222223,3.0,,,,,,,,,,0.0
2021-08-04 09:00:00,,,,,,,1.994195,17.1762,51.9206,13.0,1.0,198.0,0.7,97.0,7.0,1015.0,100.0,12.0,1.0,3.0,,,,,,,,,,0.0
2021-08-04 09:10:00,,,,,,,1.809375,17.4921,53.32190000000001,13.0,1.0,200.44444444444446,0.6944444444444444,97.0,6.833333333333333,1015.0555555555555,99.5,12.055555555555555,1.0555555555555556,3.0,,,,,,,,,,0.0
2021-08-04 09:20:00,,,,,,,1.8039649999999998,17.6505,53.9293,13.0,1.0,202.88888888888889,0.6888888888888889,97.0,6.666666666666667,1015.1111111111111,99.0,12.11111111111111,1.1111111111111112,3.0,,,,,,,,,,0.0
2021-08-04 09:30:00,,,,,,,1.823055,17.5857,54.14790000000001,13.0,1.0,205.33333333333334,0.6833333333333333,97.0,6.5,1015.1666666666666,98.5,12.166666666666666,1.1666666666666667,3.0,,,,,,,,,,0.0
2021-08-04 09:40:00,,,,,,,1.723615,17.5596,54.2263,13.0,1.0,207.77777777777777,0.6777777777777777,97.0,6.333333333333333,1015.2222222222222,98.0,12.222222222222221,1.2222222222222223,3.0,,,,,,,,,,0.0
2021-08-04 09:50:00,,,,,,,1.795635,17.8031,54.2827,13.0,1.0,210.22222222222223,0.6722222222222222,97.0,6.166666666666667,1015.2777777777778,97.5,12.277777777777779,1.2777777777777777,3.0,,,,,,,,,,0.0
2021-08-04 10:00:00,,,,,,,2.061445,18.0137,54.2376,13.0,1.0,212.66666666666666,0.6666666666666666,97.0,6.0,1015.3333333333334,97.0,12.333333333333334,1.3333333333333333,3.0,,,,,,,,,,0.0
2021-08-04 10:10:00,,,,,,,1.87362,17.9944,54.11900000000001,13.0,1.0,215.11111111111111,0.6611111111111111,97.0,5.833333333333333,1015.3888888888889,96.5,12.38888888888889,1.3888888888888888,3.0,,,,,,,,,,0.0
2021-08-04 10:20:00,,,,,,,1.7969750000000002,18.111700000000003,54.1016,13.0,1.0,217.55555555555554,0.6555555555555556,97.0,5.666666666666666,1015.4444444444445,96.0,12.444444444444445,1.4444444444444444,3.0,,,,,,,,,,0.0
2021-08-04 10:30:00,,,,,,,2.1179,18.1412,54.1451,13.0,1.0,220.0,0.6499999999999999,97.0,5.5,1015.5,95.5,12.5,1.5,3.0,,,,,,,,,,0.0
2021-08-04 10:40:00,,,,,,,2.639815,18.3157,54.180499999999995,13.0,1.0,222.44444444444446,0.6444444444444444,97.0,5.333333333333333,1015.5555555555555,95.0,12.555555555555555,1.5555555555555556,3.0,,,,,,,,,,0.0
2021-08-04 10:50:00,,,,,,,2.23784,18.1236,54.206399999999995,13.0,1.0,224.88888888888889,0.6388888888888888,97.0,5.166666666666666,1015.6111111111111,94.5,12.61111111111111,1.6111111111111112,3.0,,,,,,,,,,0.0
2021-08-04 11:00:00,,,,,,,3.875165,18.4486,54.265100000000004,13.0,1.0,227.33333333333334,0.6333333333333333,97.0,5.0,1015.6666666666666,94.0,12.666666666666666,1.6666666666666665,3.0,,,,,,,,,,0.0
2021-08-04 11:10:00,,,,,,,2.219325,18.5689,54.2693,13.0,1.0,229.77777777777777,0.6277777777777778,97.0,4.833333333333333,1015.7222222222222,93.5,12.722222222222221,1.7222222222222223,3.0,,,,,,,,,,0.0
2021-08-04 11:20:00,,,,,,,2.31058,18.412100000000002,54.2524,13.0,1.0,232.22222222222223,0.6222222222222222,97.0,4.666666666666666,1015.7777777777778,93.0,12.777777777777779,1.7777777777777777,3.0,,,,,,,,,,0.0
2021-08-04 11:30:00,,,,,,,2.31283,18.6324,54.25320000000001,13.0,1.0,234.66666666666669,0.6166666666666667,97.0,4.5,1015.8333333333334,92.5,12.833333333333334,1.8333333333333333,3.0,,,,,,,,,,0.0
2021-08-04 11:40:00,,,,,,,2.4393149999999997,18.590799999999998,54.256499999999996,13.0,1.0,237.11111111111111,0.611111111111111,97.0,4.333333333333333,1015.8888888888889,92.0,12.88888888888889,1.8888888888888888,3.0,,,,,,,,,,0.0
2021-08-04 11:50:00,,,,,,,2.4710550000000002,18.4452,54.2808,13.0,1.0,239.55555555555554,0.6055555555555555,97.0,4.166666666666666,1015.9444444444445,91.5,12.944444444444445,1.9444444444444444,3.0,,,,,,,,,,0.0
2021-08-04 12:00:00,,,,,,,2.4039,18.588,54.3658,13.0,1.0,242.0,0.6,97.0,4.0,1016.0,91.0,13.0,2.0,3.0,,,,,,,,,,94.0
2021-08-04 12:10:00,,,,,,,2.4150400000000003,18.531,54.2764,13.055555555555555,1.0555555555555556,241.72222222222223,0.5833333333333333,96.94444444444444,3.888888888888889,1016.0,90.5,13.0,2.0555555555555554,3.0,,,,,,,,,,0.0
2021-08-04 12:20:00,,,,,,,2.495305,18.414099999999998,54.4173,13.11111111111111,1.1111111111111112,241.44444444444446,0.5666666666666667,96.88888888888889,3.7777777777777777,1016.0,90.0,13.0,2.111111111111111,3.0,,,,,,,,,,0.0
2021-08-04 12:30:00,,,,,,,2.348665,18.3785,54.6063,13.166666666666666,1.1666666666666667,241.16666666666666,0.5499999999999999,96.83333333333333,3.6666666666666665,1016.0,89.5,13.0,2.1666666666666665,3.0,,,,,,,,,,0.0
2021-08-04 12:40:00,,,,,,,2.317355,18.3919,54.762800000000006,13.222222222222221,1.2222222222222223,240.88888888888889,0.5333333333333333,96.77777777777777,3.5555555555555554,1016.0,89.0,13.0,2.2222222222222223,3.0,,,,,,,,,,0.0
2021-08-04 12:50:00,,,,,,,2.121245,18.3885,54.8747,13.277777777777779,1.2777777777777777,240.61111111111111,0.5166666666666666,96.72222222222223,3.4444444444444446,1016.0,88.5,13.0,2.2777777777777777,3.0,,,,,,,,,,0.0
