,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-08-04 13:00:00,,,,,,,1.8531099999999998,18.2168,54.9207,13.333333333333334,1.3333333333333333,240.33333333333334,0.5,96.66666666666667,3.3333333333333335,1016.0,88.0,13.0,2.3333333333333335,3.0,,,,,,,,,,0.0
2021-08-04 13:10:00,,,,,,,1.7722200000000001,18.130000000000003,54.9782,13.38888888888889,1.3888888888888888,240.05555555555554,0.4833333333333333,96.61111111111111,3.2222222222222223,1016.0,87.5,13.0,2.388888888888889,3.0,,,,,,,,,,0.0
2021-08-04 13:20:00,,,,,,,1.786845,17.9737,55.0015,13.444444444444445,1.4444444444444444,239.77777777777777,0.4666666666666667,96.55555555555556,3.111111111111111,1016.0,87.0,13.0,2.4444444444444446,3.0,,,,,,,,,,0.0
2021-08-04 13:30:00,,,,,,,1.6802350000000001,18.1157,54.982000000000006,13.5,1.5,239.5,0.44999999999999996,96.5,3.0,1016.0,86.5,13.0,2.5,3.0,,,,,,,,,,0.0
2021-08-04 13:40:00,,,,,,,1.6973500000000001,18.0326,55.0043,13.555555555555555,1.5555555555555556,239.22222222222223,0.43333333333333335,96.44444444444444,2.888888888888889,1016.0,86.0,13.0,2.5555555555555554,3.0,,,,,,,,,,0.0
2021-08-04 13:50:00,,,,,,,1.625545,17.8621,55.046400000000006,13.61111111111111,1.6111111111111112,238.94444444444446,0.41666666666666663,96.38888888888889,2.7777777777777777,1016.0,85.5,13.0,2.611111111111111,3.0,,,,,,,,,,0.0
2021-08-04 14:00:00,,,,,,,1.77955,17.8671,55.123599999999996,13.666666666666666,1.6666666666666665,238.66666666666666,0.39999999999999997,96.33333333333333,2.666666666666667,1016.0,85.0,13.0,2.6666666666666665,3.0,,,,,,,,,,0.0
2021-08-04 14:10:00,,,,,,,1.8986,17.946,54.81079999999999,13.722222222222221,1.7222222222222223,238.38888888888889,0.3833333333333333,96.27777777777777,2.5555555555555554,1016.0,84.5,13.0,2.7222222222222223,3.0,,,,,,,,,,0.0
2021-08-04 14:20:00,,,,,,,1.9004850000000002,17.935399999999998,54.6836,13.777777777777779,1.7777777777777777,238.11111111111111,0.36666666666666664,96.22222222222223,2.4444444444444446,1016.0,84.0,13.0,2.7777777777777777,3.0,,,,,,,,,,0.0
2021-08-04 14:30:00,,,,,,,1.86734,17.7531,54.95360000000001,13.833333333333334,1.8333333333333333,237.83333333333334,0.35,96.16666666666667,2.3333333333333335,1016.0,83.5,13.0,2.833333333333333,3.0,,,,,,,,,,0.0
2021-08-04 14:40:00,,,,,,,1.9050250000000002,17.5356,55.113,13.88888888888889,1.8888888888888888,237.55555555555554,0.3333333333333333,96.11111111111111,2.2222222222222223,1016.0,83.0,13.0,2.888888888888889,3.0,,,,,,,,,,0.0
2021-08-04 14:50:00,,,,,,,2.123145,17.5671,55.1962,13.944444444444445,1.9444444444444444,237.27777777777777,0.31666666666666665,96.05555555555556,2.111111111111111,1016.0,82.5,13.0,2.9444444444444446,3.0,,,,,,,,,,0.0
2021-08-04 15:00:00,,,,,,,1.989455,17.4557,55.2529,14.0,2.0,237.0,0.3,96.0,2.0,1016.0,82.0,13.0,3.0,3.0,,,,,,,,,,0.0
2021-08-04 15:10:00,,,,,,,1.918295,17.545099999999998,55.252599999999994,13.88888888888889,2.0,232.5,0.28888888888888886,95.94444444444444,2.0,1016.0,80.22222222222223,13.0,3.0,2.888888888888889,,,,,,,,,,0.0
2021-08-04 15:20:00,,,,,,,1.7967749999999998,17.3961,55.23010000000001,13.777777777777779,2.0,228.0,0.2777777777777778,95.88888888888889,2.0,1016.0,78.44444444444444,13.0,3.0,2.7777777777777777,,,,,,,,,,0.0
2021-08-04 15:30:00,,,,,,,1.7752200000000002,17.3936,55.2332,13.666666666666666,2.0,223.5,0.26666666666666666,95.83333333333333,2.0,1016.0,76.66666666666667,13.0,3.0,2.6666666666666665,,,,,,,,,,0.0
2021-08-04 15:40:00,,,,,,,1.6632650000000002,17.179399999999998,55.21509999999999,13.555555555555555,2.0,219.0,0.25555555555555554,95.77777777777777,2.0,1016.0,74.88888888888889,13.0,3.0,2.5555555555555554,,,,,,,,,,0.0
2021-08-04 15:50:00,,,,,,,1.6369,17.2817,55.259100000000004,13.444444444444445,2.0,214.5,0.24444444444444444,95.72222222222223,2.0,1016.0,73.11111111111111,13.0,3.0,2.4444444444444446,,,,,,,,,,0.0
2021-08-04 16:00:00,,,,,,,1.65631,17.096899999999998,55.2722,13.333333333333334,2.0,210.0,0.23333333333333334,95.66666666666667,2.0,1016.0,71.33333333333333,13.0,3.0,2.3333333333333335,,,,,,,,,,0.0
2021-08-04 16:10:00,,,,,,,1.7826636363636366,17.00490909090909,55.35554545454546,13.222222222222221,2.0,205.5,0.2222222222222222,95.61111111111111,2.0,1016.0,69.55555555555556,13.0,3.0,2.2222222222222223,,,,,,,,,,0.0
2021-08-04 16:20:00,,,,,,,1.656895,17.1158,55.2145,13.11111111111111,2.0,201.0,0.2111111111111111,95.55555555555556,2.0,1016.0,67.77777777777777,13.0,3.0,2.111111111111111,,,,,,,,,,0.0
2021-08-04 16:30:00,,,,,,,1.6839,16.9576,54.902300000000004,13.0,2.0,196.5,0.2,95.5,2.0,1016.0,66.0,13.0,3.0,2.0,,,,,,,,,,0.0
2021-08-04 16:40:00,,,,,,,1.8733444444444443,16.85711111111111,54.76544444444445,12.88888888888889,2.0,192.0,0.18888888888888888,95.44444444444444,2.0,1016.0,64.22222222222223,13.0,3.0,1.8888888888888888,,,,,,,,,,0.0
2021-08-04 16:50:00,,,,,,,1.8578350000000001,16.852899999999998,55.1595,12.777777777777779,2.0,187.5,0.17777777777777776,95.38888888888889,2.0,1016.0,62.44444444444444,13.0,3.0,1.777777777777778,,,,,,,,,,0.0
2021-08-04 17:00:00,,,,,,,1.95827,16.701500000000003,55.4883,12.666666666666666,2.0,183.0,0.16666666666666666,95.33333333333333,2.0,1016.0,60.66666666666667,13.0,3.0,1.6666666666666667,,,,,,,,,,0.0
2021-08-04 17:10:00,,,,,,,2.04718,16.700499999999998,55.6712,12.555555555555555,2.0,178.5,0.15555555555555556,95.27777777777777,2.0,1016.0,58.888888888888886,13.0,3.0,1.5555555555555556,,,,,,,,,,0.0
2021-08-04 17:20:00,,,,,,,2.3367,16.6466,55.8048,12.444444444444445,2.0,174.0,0.14444444444444443,95.22222222222223,2.0,1016.0,57.111111111111114,13.0,3.0,1.4444444444444444,,,,,,,,,,0.0
2021-08-04 17:30:00,,,,,,,2.136055,16.7643,55.852599999999995,12.333333333333334,2.0,169.5,0.13333333333333333,95.16666666666667,2.0,1016.0,55.333333333333336,13.0,3.0,1.3333333333333335,,,,,,,,,,0.0
2021-08-04 17:40:00,,,,,,,2.112255,16.5551,55.896,12.222222222222221,2.0,165.0,0.12222222222222223,95.11111111111111,2.0,1016.0,53.55555555555556,13.0,3.0,1.2222222222222223,,,,,,,,,,0.0
2021-08-04 17:50:00,,,,,,,2.09043,16.7071,55.9611,12.11111111111111,2.0,160.5,0.1111111111111111,95.05555555555556,2.0,1016.0,51.77777777777778,13.0,3.0,1.1111111111111112,,,,,,,,,,0.0
2021-08-04 18:00:00,,,,,,,2.242955,16.7119,56.002599999999994,12.0,2.0,156.0,0.1,95.0,2.0,1016.0,50.0,13.0,3.0,1.0,,,,,,,,,,0.0
2021-08-04 18:10:00,,,,,,,2.5286049999999998,16.638299999999997,56.015499999999996,11.722222222222221,2.0555555555555554,155.11111111111111,0.09444444444444446,95.0,2.0,1016.0,49.666666666666664,12.88888888888889,3.1666666666666665,1.0,,,,,,,,,,0.0
2021-08-04 18:20:00,,,,,,,2.49077,16.801,56.0144,11.444444444444445,2.111111111111111,154.22222222222223,0.08888888888888889,95.0,2.0,1016.0,49.333333333333336,12.777777777777779,3.3333333333333335,1.0,,,,,,,,,,0.0
2021-08-04 18:30:00,,,,,,,2.236245,16.7284,56.0307,11.166666666666666,2.1666666666666665,153.33333333333334,0.08333333333333334,95.0,2.0,1016.0,49.0,12.666666666666666,3.5,1.0,,,,,,,,,,0.0
2021-08-04 18:40:00,,,,,,,2.6444199999999998,16.7629,56.020799999999994,10.88888888888889,2.2222222222222223,152.44444444444446,0.07777777777777778,95.0,2.0,1016.0,48.666666666666664,12.555555555555555,3.666666666666667,1.0,,,,,,,,,,0.0
2021-08-04 18:50:00,,,,,,,2.529975,16.732599999999998,56.0228,10.61111111111111,2.2777777777777777,151.55555555555554,0.07222222222222223,95.0,2.0,1016.0,48.333333333333336,12.444444444444445,3.8333333333333335,1.0,,,,,,,,,,0.0
2021-08-04 19:00:00,,,,,,,2.39385,16.427500000000002,56.0933,10.333333333333334,2.3333333333333335,150.66666666666666,0.06666666666666667,95.0,2.0,1016.0,48.0,12.333333333333334,4.0,1.0,,,,,,,,,,0.0
2021-08-04 19:10:00,,,,,,,2.283775,16.2394,56.1801,10.055555555555555,2.388888888888889,149.77777777777777,0.06111111111111111,95.0,2.0,1016.0,47.666666666666664,12.222222222222221,4.166666666666667,1.0,,,,,,,,,,0.0
2021-08-04 19:20:00,,,,,,,2.28049,16.356,56.31230000000001,9.777777777777779,2.4444444444444446,148.88888888888889,0.05555555555555556,95.0,2.0,1016.0,47.333333333333336,12.11111111111111,4.333333333333334,1.0,,,,,,,,,,0.0
2021-08-04 19:30:00,,,,,,,2.2155,16.5541,56.393299999999996,9.5,2.5,148.0,0.05,95.0,2.0,1016.0,47.0,12.0,4.5,1.0,,,,,,,,,,0.0
2021-08-04 19:40:00,,,,,,,2.38423,16.3232,56.424699999999994,9.222222222222221,2.5555555555555554,147.11111111111111,0.044444444444444446,95.0,2.0,1016.0,46.666666666666664,11.88888888888889,4.666666666666667,1.0,,,,,,,,,,0.0
2021-08-04 19:50:00,,,,,,,2.8939250000000003,16.319200000000002,56.4534,8.944444444444445,2.611111111111111,146.22222222222223,0.03888888888888889,95.0,2.0,1016.0,46.333333333333336,11.777777777777779,4.833333333333334,1.0,,,,,,,,,,0.0
2021-08-04 20:00:00,,,,,,,4.420904999999999,16.3769,56.4997,8.666666666666668,2.6666666666666665,145.33333333333334,0.033333333333333326,95.0,2.0,1016.0,46.0,11.666666666666666,5.0,1.0,,,,,,,,,,0.0
2021-08-04 20:10:00,,,,,,,3.9332949999999998,16.4301,56.5398,8.38888888888889,2.7222222222222223,144.44444444444446,0.027777777777777776,95.0,2.0,1016.0,45.666666666666664,11.555555555555555,5.166666666666667,1.0,,,,,,,,,,0.0
2021-08-04 20:20:00,,,,,,,3.1848,16.2689,56.565099999999994,8.11111111111111,2.7777777777777777,143.55555555555554,0.022222222222222213,95.0,2.0,1016.0,45.333333333333336,11.444444444444445,5.333333333333334,1.0,,,,,,,,,,0.0
2021-08-04 20:30:00,,,,,,,3.08159,16.1593,56.5946,7.833333333333334,2.833333333333333,142.66666666666666,0.016666666666666663,95.0,2.0,1016.0,45.0,11.333333333333334,5.5,1.0,,,,,,,,,,0.0
2021-08-04 20:40:00,,,,,,,3.30075,15.9913,56.5708,7.555555555555556,2.888888888888889,141.77777777777777,0.011111111111111113,95.0,2.0,1016.0,44.666666666666664,11.222222222222221,5.666666666666667,1.0,,,,,,,,,,0.0
2021-08-04 20:50:00,,,,,,,3.3939100000000004,15.895900000000001,56.5809,7.277777777777779,2.9444444444444446,140.88888888888889,0.00555555555555555,95.0,2.0,1016.0,44.333333333333336,11.11111111111111,5.833333333333334,1.0,,,,,,,,,,0.0
2021-08-04 21:00:00,,,,,,,3.422975,15.9578,56.7197,7.0,3.0,140.0,0.0,95.0,2.0,1016.0,44.0,11.0,6.0,1.0,,,,,,,,,,0.0
2021-08-04 21:10:00,,,,,,,3.48135,16.018,56.789300000000004,7.277777777777778,3.0,144.05555555555554,0.044444444444444446,95.22222222222223,2.0555555555555554,1015.9444444444445,47.111111111111114,11.055555555555555,5.944444444444445,1.0,,,,,,,,,,0.0
2021-08-04 21:20:00,,,,,,,3.76721,16.1509,56.8294,7.555555555555555,3.0,148.11111111111111,0.08888888888888889,95.44444444444444,2.111111111111111,1015.8888888888889,50.22222222222222,11.11111111111111,5.888888888888889,1.0,,,,,,,,,,0.0
2021-08-04 21:30:00,,,,,,,3.5854550000000005,16.2436,56.813900000000004,7.833333333333333,3.0,152.16666666666666,0.13333333333333336,95.66666666666667,2.1666666666666665,1015.8333333333334,53.333333333333336,11.166666666666666,5.833333333333333,1.0,,,,,,,,,,0.0
2021-08-04 21:40:00,,,,,,,3.03213,16.2261,56.8128,8.11111111111111,3.0,156.22222222222223,0.17777777777777778,95.88888888888889,2.2222222222222223,1015.7777777777778,56.44444444444444,11.222222222222221,5.777777777777778,1.0,,,,,,,,,,0.0
2021-08-04 21:50:00,,,,,,,2.926,16.198500000000003,56.8208,8.38888888888889,3.0,160.27777777777777,0.22222222222222224,96.11111111111111,2.2777777777777777,1015.7222222222222,59.55555555555556,11.277777777777779,5.722222222222222,1.0,,,,,,,,,,0.0
2021-08-04 22:00:00,,,,,,,2.8859850000000002,16.1631,56.84439999999999,8.666666666666666,3.0,164.33333333333334,0.2666666666666667,96.33333333333333,2.3333333333333335,1015.6666666666666,62.66666666666667,11.333333333333334,5.666666666666667,1.0,,,,,,,,,,0.0
2021-08-04 22:10:00,,,,,,,2.8964950000000003,16.1356,56.8615,8.944444444444445,3.0,168.38888888888889,0.31111111111111117,96.55555555555556,2.388888888888889,1015.6111111111111,65.77777777777777,11.38888888888889,5.611111111111111,1.0,,,,,,,,,,0.0
2021-08-04 22:20:00,,,,,,,2.96084,16.1077,56.80929999999999,9.222222222222221,3.0,172.44444444444446,0.35555555555555557,96.77777777777777,2.4444444444444446,1015.5555555555555,68.88888888888889,11.444444444444445,5.555555555555555,1.0,,,,,,,,,,0.0
2021-08-04 22:30:00,,,,,,,3.03657,15.9922,56.5149,9.5,3.0,176.5,0.4,97.0,2.5,1015.5,72.0,11.5,5.5,1.0,,,,,,,,,,0.0
2021-08-04 22:40:00,,,,,,,2.837905,15.9364,56.2909,9.777777777777779,3.0,180.55555555555554,0.4444444444444445,97.22222222222223,2.5555555555555554,1015.4444444444445,75.11111111111111,11.555555555555555,5.444444444444445,1.0,,,,,,,,,,0.0
2021-08-04 22:50:00,,,,,,,2.5949400000000002,15.886500000000002,56.1981,10.055555555555555,3.0,184.61111111111111,0.48888888888888893,97.44444444444444,2.611111111111111,1015.3888888888889,78.22222222222223,11.61111111111111,5.388888888888889,1.0,,,,,,,,,,0.0
2021-08-04 23:00:00,,,,,,,2.48551,15.7951,56.1604,10.333333333333332,3.0,188.66666666666669,0.5333333333333334,97.66666666666667,2.6666666666666665,1015.3333333333334,81.33333333333334,11.666666666666666,5.333333333333333,1.0,,,,,,,,,,0.0
2021-08-04 23:10:00,,,,,,,2.6780850000000003,15.998500000000002,56.085800000000006,10.61111111111111,3.0,192.72222222222223,0.5777777777777778,97.88888888888889,2.7222222222222223,1015.2777777777778,84.44444444444444,11.722222222222221,5.277777777777778,1.0,,,,,,,,,,0.0
2021-08-04 23:20:00,,,,,,,2.69717,15.7958,56.0461,10.88888888888889,3.0,196.77777777777777,0.6222222222222223,98.11111111111111,2.7777777777777777,1015.2222222222222,87.55555555555556,11.777777777777779,5.222222222222222,1.0,,,,,,,,,,0.0
2021-08-04 23:30:00,,,,,,,2.680865,15.7096,56.0942,11.166666666666666,3.0,200.83333333333334,0.6666666666666667,98.33333333333333,2.833333333333333,1015.1666666666666,90.66666666666666,11.833333333333334,5.166666666666667,1.0,,,,,,,,,,0.0
2021-08-04 23:40:00,,,,,,,2.635935,15.7357,56.1364,11.444444444444443,3.0,204.88888888888889,0.7111111111111111,98.55555555555556,2.888888888888889,1015.1111111111111,93.77777777777777,11.88888888888889,5.111111111111111,1.0,,,,,,,,,,0.0
2021-08-04 23:50:00,,,,,,,2.32421,15.782499999999999,56.160900000000005,11.722222222222221,3.0,208.94444444444446,0.7555555555555556,98.77777777777777,2.9444444444444446,1015.0555555555555,96.88888888888889,11.944444444444445,5.055555555555555,1.0,,,,,,,,,,0.0
2021-08-05 00:00:00,,,,,,,2.317595,15.8095,56.1808,12.0,3.0,213.0,0.8,99.0,3.0,1015.0,100.0,12.0,5.0,1.0,,,,,,,,,,0.0
2021-08-05 00:10:00,,,,,,,2.4641200000000003,15.7075,56.17100000000001,12.0,3.0,212.22222222222223,0.7944444444444445,98.94444444444444,3.1666666666666665,1014.9444444444445,100.0,12.0,4.944444444444445,1.0,,,,,,,,,,0.0
2021-08-05 00:20:00,,,,,,,2.65626,15.913300000000001,56.1905,12.0,3.0,211.44444444444446,0.788888888888889,98.88888888888889,3.3333333333333335,1014.8888888888889,100.0,12.0,4.888888888888889,1.0,,,,,,,,,,0.0
2021-08-05 00:30:00,,,,,,,2.91704,16.0041,56.2042,12.0,3.0,210.66666666666666,0.7833333333333333,98.83333333333333,3.5,1014.8333333333334,100.0,12.0,4.833333333333333,1.0,,,,,,,,,,0.0
2021-08-05 00:40:00,,,,,,,2.77832,15.967699999999999,56.1365,12.0,3.0,209.88888888888889,0.7777777777777778,98.77777777777777,3.666666666666667,1014.7777777777778,100.0,12.0,4.777777777777778,1.0,,,,,,,,,,0.0
2021-08-05 00:50:00,,,,,,,2.5811,16.0429,56.091499999999996,12.0,3.0,209.11111111111111,0.7722222222222223,98.72222222222223,3.8333333333333335,1014.7222222222222,100.0,12.0,4.722222222222222,1.0,,,,,,,,,,0.0
2021-08-05 01:00:00,,,,,,,2.6264250000000002,15.9768,56.1296,12.0,3.0,208.33333333333334,0.7666666666666667,98.66666666666667,4.0,1014.6666666666666,100.0,12.0,4.666666666666667,1.0,,,,,,,,,,0.0
2021-08-05 01:10:00,,,,,,,2.58364,16.0297,56.1683,12.0,3.0,207.55555555555554,0.7611111111111111,98.61111111111111,4.166666666666667,1014.6111111111111,100.0,12.0,4.611111111111111,1.0,,,,,,,,,,0.0
2021-08-05 01:20:00,,,,,,,2.70612,16.0317,56.1999,12.0,3.0,206.77777777777777,0.7555555555555555,98.55555555555556,4.333333333333334,1014.5555555555555,100.0,12.0,4.555555555555555,1.0,,,,,,,,,,0.0
2021-08-05 01:30:00,,,,,,,2.790615,15.793000000000001,56.242399999999996,12.0,3.0,206.0,0.75,98.5,4.5,1014.5,100.0,12.0,4.5,1.0,,,,,,,,,,0.0
2021-08-05 01:40:00,,,,,,,3.12322,15.963400000000002,56.299099999999996,12.0,3.0,205.22222222222223,0.7444444444444445,98.44444444444444,4.666666666666667,1014.4444444444445,100.0,12.0,4.444444444444445,1.0,,,,,,,,,,0.0
2021-08-05 01:50:00,,,,,,,3.13608,15.7022,56.281000000000006,12.0,3.0,204.44444444444446,0.7388888888888889,98.38888888888889,4.833333333333334,1014.3888888888889,100.0,12.0,4.388888888888889,1.0,,,,,,,,,,0.0
2021-08-05 02:00:00,,,,,,,3.243695,15.8601,56.419799999999995,12.0,3.0,203.66666666666666,0.7333333333333333,98.33333333333333,5.0,1014.3333333333334,100.0,12.0,4.333333333333333,1.0,,,,,,,,,,0.0
2021-08-05 02:10:00,,,,,,,3.2401600000000004,15.872499999999999,56.85940000000001,12.0,3.0,202.88888888888889,0.7277777777777777,98.27777777777777,5.166666666666667,1014.2777777777778,100.0,12.0,4.277777777777778,1.0,,,,,,,,,,0.0
2021-08-05 02:20:00,,,,,,,3.4219500000000003,15.787899999999999,57.0912,12.0,3.0,202.11111111111111,0.7222222222222222,98.22222222222223,5.333333333333334,1014.2222222222222,100.0,12.0,4.222222222222222,1.0,,,,,,,,,,0.0
2021-08-05 02:30:00,,,,,,,3.30571,15.835400000000002,57.2103,12.0,3.0,201.33333333333334,0.7166666666666667,98.16666666666667,5.5,1014.1666666666666,100.0,12.0,4.166666666666667,1.0,,,,,,,,,,0.0
2021-08-05 02:40:00,,,,,,,3.2799750000000003,15.879,57.270399999999995,12.0,3.0,200.55555555555554,0.711111111111111,98.11111111111111,5.666666666666667,1014.1111111111111,100.0,12.0,4.111111111111111,1.0,,,,,,,,,,0.0
2021-08-05 02:50:00,,,,,,,4.069965,15.776,57.284000000000006,12.0,3.0,199.77777777777777,0.7055555555555555,98.05555555555556,5.833333333333334,1014.0555555555555,100.0,12.0,4.055555555555555,1.0,,,,,,,,,,0.0
2021-08-05 03:00:00,,,,,,,4.05697,15.6844,57.3289,12.0,3.0,199.0,0.7,98.0,6.0,1014.0,100.0,12.0,4.0,1.0,,,,,,,,,,0.0
2021-08-05 03:10:00,,,,,,,4.183504999999999,15.628200000000001,57.359500000000004,12.0,2.9444444444444446,199.88888888888889,0.6833333333333333,97.94444444444444,5.888888888888889,1014.0,99.05555555555556,12.0,3.9444444444444446,1.1111111111111112,,,,,,,,,,0.0
2021-08-05 03:20:00,,,,,,,4.186780000000001,15.6738,57.3972,12.0,2.888888888888889,200.77777777777777,0.6666666666666666,97.88888888888889,5.777777777777778,1014.0,98.11111111111111,12.0,3.888888888888889,1.2222222222222223,,,,,,,,,,0.0
2021-08-05 03:30:00,,,,,,,4.08089,15.7839,57.422000000000004,12.0,2.8333333333333335,201.66666666666666,0.6499999999999999,97.83333333333333,5.666666666666667,1014.0,97.16666666666667,12.0,3.8333333333333335,1.3333333333333333,,,,,,,,,,0.0
2021-08-05 03:40:00,,,,,,,4.46544,15.7737,57.399800000000006,12.0,2.7777777777777777,202.55555555555554,0.6333333333333333,97.77777777777777,5.555555555555555,1014.0,96.22222222222223,12.0,3.7777777777777777,1.4444444444444444,,,,,,,,,,0.0
2021-08-05 03:50:00,,,,,,,4.598505,15.918000000000001,57.4206,12.0,2.7222222222222223,203.44444444444446,0.6166666666666667,97.72222222222223,5.444444444444445,1014.0,95.27777777777777,12.0,3.7222222222222223,1.5555555555555556,,,,,,,,,,0.0
2021-08-05 04:00:00,,,,,,,4.879255,15.8292,57.237,12.0,2.6666666666666665,204.33333333333334,0.6,97.66666666666667,5.333333333333333,1014.0,94.33333333333333,12.0,3.6666666666666665,1.6666666666666665,,,,,,,,,,0.0
2021-08-05 04:10:00,,,,,,,5.265265,15.755,56.811,12.0,2.611111111111111,205.22222222222223,0.5833333333333333,97.61111111111111,5.222222222222222,1014.0,93.38888888888889,12.0,3.611111111111111,1.7777777777777777,,,,,,,,,,0.0
2021-08-05 04:20:00,,,,,,,5.484795,15.7185,56.63719999999999,12.0,2.5555555555555554,206.11111111111111,0.5666666666666667,97.55555555555556,5.111111111111111,1014.0,92.44444444444444,12.0,3.5555555555555554,1.8888888888888888,,,,,,,,,,0.0
2021-08-05 04:30:00,,,,,,,5.640005,15.725900000000001,56.575599999999994,12.0,2.5,207.0,0.55,97.5,5.0,1014.0,91.5,12.0,3.5,2.0,,,,,,,,,,0.0
2021-08-05 04:40:00,,,,,,,5.81463,15.790199999999999,56.564800000000005,12.0,2.4444444444444446,207.88888888888889,0.5333333333333333,97.44444444444444,4.888888888888889,1014.0,90.55555555555556,12.0,3.4444444444444446,2.111111111111111,,,,,,,,,,0.0
2021-08-05 04:50:00,,,,,,,5.64501,15.8693,56.56079999999999,12.0,2.388888888888889,208.77777777777777,0.5166666666666666,97.38888888888889,4.777777777777778,1014.0,89.61111111111111,12.0,3.388888888888889,2.2222222222222223,,,,,,,,,,0.0
2021-08-05 05:00:00,,,,,,,5.71526,15.7738,56.537800000000004,12.0,2.3333333333333335,209.66666666666666,0.5,97.33333333333333,4.666666666666667,1014.0,88.66666666666667,12.0,3.3333333333333335,2.333333333333333,,,,,,,,,,0.0
2021-08-05 05:10:00,,,,,,,5.32681,15.7529,56.537800000000004,12.0,2.2777777777777777,210.55555555555554,0.48333333333333334,97.27777777777777,4.555555555555555,1014.0,87.72222222222223,12.0,3.2777777777777777,2.4444444444444446,,,,,,,,,,0.0
2021-08-05 05:20:00,,,,,,,5.155285,15.872899999999998,56.5354,12.0,2.2222222222222223,211.44444444444446,0.4666666666666667,97.22222222222223,4.444444444444445,1014.0,86.77777777777777,12.0,3.2222222222222223,2.5555555555555554,,,,,,,,,,0.0
2021-08-05 05:30:00,,,,,,,5.22043,15.8763,56.52759999999999,12.0,2.166666666666667,212.33333333333334,0.45,97.16666666666667,4.333333333333334,1014.0,85.83333333333333,12.0,3.166666666666667,2.6666666666666665,,,,,,,,,,0.0
2021-08-05 05:40:00,,,,,,,4.51535,15.906899999999998,56.5347,12.0,2.111111111111111,213.22222222222223,0.43333333333333335,97.11111111111111,4.222222222222222,1014.0,84.88888888888889,12.0,3.111111111111111,2.7777777777777777,,,,,,,,,,0.0
2021-08-05 05:50:00,,,,,,,3.9527799999999997,15.9715,56.532799999999995,12.0,2.0555555555555554,214.11111111111111,0.4166666666666667,97.05555555555556,4.111111111111111,1014.0,83.94444444444444,12.0,3.0555555555555554,2.888888888888889,,,,,,,,,,0.0
2021-08-05 06:00:00,,,,,,,3.4154850000000003,16.1293,56.5206,12.0,2.0,215.0,0.4,97.0,4.0,1014.0,83.0,12.0,3.0,3.0,,,,,,,,,,0.0
2021-08-05 06:10:00,,,,,,,3.133645,16.0403,56.4939,12.11111111111111,2.111111111111111,217.55555555555554,0.41111111111111115,96.83333333333333,4.166666666666667,1014.0,82.77777777777777,12.055555555555555,3.111111111111111,3.0,,,,,,,,,,0.0
2021-08-05 06:20:00,,,,,,,3.3672649999999997,16.1899,56.4933,12.222222222222221,2.2222222222222223,220.11111111111111,0.4222222222222222,96.66666666666667,4.333333333333333,1014.0,82.55555555555556,12.11111111111111,3.2222222222222223,3.0,,,,,,,,,,0.0
2021-08-05 06:30:00,,,,,,,3.1138500000000002,16.436600000000002,56.3901,12.333333333333334,2.3333333333333335,222.66666666666666,0.43333333333333335,96.5,4.5,1014.0,82.33333333333333,12.166666666666666,3.3333333333333335,3.0,,,,,,,,,,0.0
2021-08-05 06:40:00,,,,,,,2.5434200000000002,16.619999999999997,56.1884,12.444444444444445,2.4444444444444446,225.22222222222223,0.4444444444444445,96.33333333333333,4.666666666666667,1014.0,82.11111111111111,12.222222222222221,3.4444444444444446,3.0,,,,,,,,,,0.0
2021-08-05 06:50:00,,,,,,,2.2595,16.787399999999998,56.053599999999996,12.555555555555555,2.5555555555555554,227.77777777777777,0.45555555555555555,96.16666666666667,4.833333333333333,1014.0,81.88888888888889,12.277777777777779,3.5555555555555554,3.0,,,,,,,,,,0.0
2021-08-05 07:00:00,,,,,,,2.14974,17.1306,56.01520000000001,12.666666666666666,2.6666666666666665,230.33333333333334,0.4666666666666667,96.0,5.0,1014.0,81.66666666666667,12.333333333333334,3.6666666666666665,3.0,,,,,,,,,,0.0
2021-08-05 07:10:00,,,,,,,2.080625,17.5278,55.64149999999999,12.777777777777779,2.7777777777777777,232.88888888888889,0.4777777777777778,95.83333333333333,5.166666666666667,1014.0,81.44444444444444,12.38888888888889,3.7777777777777777,3.0,,,,,,,,,,0.0
2021-08-05 07:20:00,,,,,,,2.21394,18.308,55.4755,12.88888888888889,2.888888888888889,235.44444444444446,0.4888888888888889,95.66666666666667,5.333333333333334,1014.0,81.22222222222223,12.444444444444445,3.888888888888889,3.0,,,,,,,,,,0.0
2021-08-05 07:30:00,,,,,,,2.23843,18.487299999999998,54.6819,13.0,3.0,238.0,0.5,95.5,5.5,1014.0,81.0,12.5,4.0,3.0,,,,,,,,,,0.0
2021-08-05 07:40:00,,,,,,,1.9916399999999999,18.9389,53.72279999999999,13.11111111111111,3.111111111111111,240.55555555555554,0.5111111111111111,95.33333333333333,5.666666666666667,1014.0,80.77777777777777,12.555555555555555,4.111111111111111,3.0,,,,,,,,,,0.0
2021-08-05 07:50:00,,,,,,,1.99784,17.8966,53.5126,13.222222222222221,3.2222222222222223,243.11111111111111,0.5222222222222223,95.16666666666667,5.833333333333334,1014.0,80.55555555555556,12.61111111111111,4.222222222222222,3.0,,,,,,,,,,0.0
2021-08-05 08:00:00,,,,,,,1.859315,17.4625,54.1764,13.333333333333334,3.333333333333333,245.66666666666666,0.5333333333333333,95.0,6.0,1014.0,80.33333333333333,12.666666666666666,4.333333333333333,3.0,,,,,,,,,,0.0
2021-08-05 08:10:00,,,,,,,1.577075,17.336199999999998,54.830200000000005,13.444444444444445,3.4444444444444446,248.22222222222223,0.5444444444444444,94.83333333333333,6.166666666666667,1014.0,80.11111111111111,12.722222222222221,4.444444444444445,3.0,,,,,,,,,,0.0
2021-08-05 08:20:00,,,,,,,1.5302250000000002,17.2993,55.273,13.555555555555555,3.5555555555555554,250.77777777777777,0.5555555555555556,94.66666666666667,6.333333333333334,1014.0,79.88888888888889,12.777777777777779,4.555555555555555,3.0,,,,,,,,,,0.0
2021-08-05 08:30:00,,,,,,,1.571195,17.412200000000002,55.5441,13.666666666666666,3.6666666666666665,253.33333333333334,0.5666666666666667,94.5,6.5,1014.0,79.66666666666667,12.833333333333334,4.666666666666666,3.0,,,,,,,,,,0.0
2021-08-05 08:40:00,,,,,,,1.3836499999999998,17.6957,55.6683,13.777777777777779,3.7777777777777777,255.88888888888889,0.5777777777777777,94.33333333333333,6.666666666666667,1014.0,79.44444444444444,12.88888888888889,4.777777777777778,3.0,,,,,,,,,,0.0
2021-08-05 08:50:00,,,,,,,1.256405,17.8185,55.553599999999996,13.88888888888889,3.888888888888889,258.44444444444446,0.5888888888888889,94.16666666666667,6.833333333333334,1014.0,79.22222222222223,12.944444444444445,4.888888888888889,3.0,,,,,,,,,,0.0
2021-08-05 09:00:00,,,,,,,1.36456,17.8992,55.437,14.0,4.0,261.0,0.6,94.0,7.0,1014.0,79.0,13.0,5.0,3.0,,,,,,,,,,0.0
2021-08-05 09:10:00,,,,,,,1.27159,18.6055,55.48479999999999,14.11111111111111,4.055555555555555,262.0,0.6888888888888889,93.61111111111111,7.055555555555555,1013.9444444444445,78.5,13.055555555555555,5.222222222222222,3.0555555555555554,,,,,,,,,,0.0
2021-08-05 09:20:00,,,,,,,1.266155,19.9978,54.9157,14.222222222222221,4.111111111111111,263.0,0.7777777777777778,93.22222222222223,7.111111111111111,1013.8888888888889,78.0,13.11111111111111,5.444444444444445,3.111111111111111,,,,,,,,,,0.0
2021-08-05 09:30:00,,,,,,,1.23675,19.577,53.5776,14.333333333333334,4.166666666666667,264.0,0.8666666666666667,92.83333333333333,7.166666666666667,1013.8333333333334,77.5,13.166666666666666,5.666666666666667,3.1666666666666665,,,,,,,,,,0.0
2021-08-05 09:40:00,,,,,,,1.0436450000000002,20.068,53.3639,14.444444444444445,4.222222222222222,265.0,0.9555555555555555,92.44444444444444,7.222222222222222,1013.7777777777778,77.0,13.222222222222221,5.888888888888889,3.2222222222222223,,,,,,,,,,0.0
2021-08-05 09:50:00,,,,,,,0.984955,20.2683,53.526700000000005,14.555555555555555,4.277777777777778,266.0,1.0444444444444445,92.05555555555556,7.277777777777778,1013.7222222222222,76.5,13.277777777777779,6.111111111111111,3.2777777777777777,,,,,,,,,,0.0
2021-08-05 10:00:00,,,,,,,1.146555,20.7545,53.6677,14.666666666666666,4.333333333333333,267.0,1.1333333333333333,91.66666666666667,7.333333333333333,1013.6666666666666,76.0,13.333333333333334,6.333333333333333,3.3333333333333335,,,,,,,,,,0.0
2021-08-05 10:10:00,,,,,,,1.193275,20.6798,53.6758,14.777777777777779,4.388888888888889,268.0,1.2222222222222223,91.27777777777777,7.388888888888889,1013.6111111111111,75.5,13.38888888888889,6.555555555555555,3.388888888888889,,,,,,,,,,0.0
2021-08-05 10:20:00,,,,,,,1.02042,20.8471,53.8231,14.88888888888889,4.444444444444445,269.0,1.3111111111111111,90.88888888888889,7.444444444444445,1013.5555555555555,75.0,13.444444444444445,6.777777777777778,3.4444444444444446,,,,,,,,,,0.0
2021-08-05 10:30:00,,,,,,,0.94969,20.6736,54.293899999999994,15.0,4.5,270.0,1.4,90.5,7.5,1013.5,74.5,13.5,7.0,3.5,,,,,,,,,,0.0
2021-08-05 10:40:00,,,,,,,1.0056850000000002,20.5442,54.4971,15.11111111111111,4.555555555555555,271.0,1.488888888888889,90.11111111111111,7.555555555555555,1013.4444444444445,74.0,13.555555555555555,7.222222222222222,3.5555555555555554,,,,,,,,,,0.0
2021-08-05 10:50:00,,,,,,,1.135695,20.8046,54.5813,15.222222222222221,4.611111111111111,272.0,1.577777777777778,89.72222222222223,7.611111111111111,1013.3888888888889,73.5,13.61111111111111,7.444444444444445,3.611111111111111,,,,,,,,,,0.0
2021-08-05 11:00:00,,,,,,,1.148925,20.9606,54.7244,15.333333333333334,4.666666666666667,273.0,1.666666666666667,89.33333333333333,7.666666666666667,1013.3333333333334,73.0,13.666666666666666,7.666666666666666,3.6666666666666665,,,,,,,,,,0.0
2021-08-05 11:10:00,,,,,,,1.107475,20.7525,54.8095,15.444444444444445,4.722222222222222,274.0,1.7555555555555555,88.94444444444444,7.722222222222222,1013.2777777777778,72.5,13.722222222222221,7.888888888888889,3.7222222222222223,,,,,,,,,,0.0
2021-08-05 11:20:00,,,,,,,0.97882,20.8168,54.931200000000004,15.555555555555555,4.777777777777778,275.0,1.8444444444444446,88.55555555555556,7.777777777777778,1013.2222222222222,72.0,13.777777777777779,8.11111111111111,3.7777777777777777,,,,,,,,,,0.0
2021-08-05 11:30:00,,,,,,,0.88032,21.2688,54.94349999999999,15.666666666666666,4.833333333333333,276.0,1.9333333333333336,88.16666666666667,7.833333333333333,1013.1666666666666,71.5,13.833333333333334,8.333333333333332,3.833333333333333,,,,,,,,,,0.0
2021-08-05 11:40:00,,,,,,,0.8411950000000001,20.7893,54.8361,15.777777777777779,4.888888888888889,277.0,2.022222222222222,87.77777777777777,7.888888888888889,1013.1111111111111,71.0,13.88888888888889,8.555555555555555,3.888888888888889,,,,,,,,,,0.0
2021-08-05 11:50:00,,,,,,,0.862175,20.6538,54.822500000000005,15.88888888888889,4.944444444444445,278.0,2.111111111111111,87.38888888888889,7.944444444444445,1013.0555555555555,70.5,13.944444444444445,8.777777777777779,3.9444444444444446,,,,,,,,,,0.0
2021-08-05 12:00:00,,,,,,,0.864575,20.6943,54.9067,16.0,5.0,279.0,2.2,87.0,8.0,1013.0,70.0,14.0,9.0,4.0,,,,,,,,,,95.0
2021-08-05 12:10:00,,,,,,,0.8318999999999999,20.610300000000002,55.022000000000006,16.0,5.166666666666667,278.5,2.2555555555555555,87.11111111111111,7.944444444444445,1012.9444444444445,70.5,14.0,9.277777777777779,4.0,,,,,,,,,,0.0
2021-08-05 12:20:00,,,,,,,0.92982,21.0134,54.9856,16.0,5.333333333333333,278.0,2.3111111111111113,87.22222222222223,7.888888888888889,1012.8888888888889,71.0,14.0,9.555555555555555,4.0,,,,,,,,,,0.0
2021-08-05 12:30:00,,,,,,,0.99759,20.9078,55.0721,16.0,5.5,277.5,2.3666666666666667,87.33333333333333,7.833333333333333,1012.8333333333334,71.5,14.0,9.833333333333334,4.0,,,,,,,,,,0.0
2021-08-05 12:40:00,,,,,,,0.95898,21.0211,55.154399999999995,16.0,5.666666666666667,277.0,2.4222222222222225,87.44444444444444,7.777777777777778,1012.7777777777778,72.0,14.0,10.11111111111111,4.0,,,,,,,,,,0.0
2021-08-05 12:50:00,,,,,,,0.914015,21.0162,55.123599999999996,16.0,5.833333333333333,276.5,2.477777777777778,87.55555555555556,7.722222222222222,1012.7222222222222,72.5,14.0,10.38888888888889,4.0,,,,,,,,,,0.0
2021-08-05 13:00:00,,,,,,,0.9463050000000001,20.878,55.0612,16.0,6.0,276.0,2.5333333333333337,87.66666666666667,7.666666666666667,1012.6666666666666,73.0,14.0,10.666666666666666,4.0,,,,,,,,,,0.0
2021-08-05 13:10:00,,,,,,,0.969655,20.4703,54.9837,16.0,6.166666666666667,275.5,2.588888888888889,87.77777777777777,7.611111111111111,1012.6111111111111,73.5,14.0,10.944444444444445,4.0,,,,,,,,,,0.0
2021-08-05 13:20:00,,,,,,,0.99953,20.3845,55.0851,16.0,6.333333333333334,275.0,2.644444444444445,87.88888888888889,7.555555555555555,1012.5555555555555,74.0,14.0,11.222222222222221,4.0,,,,,,,,,,0.0
2021-08-05 13:30:00,,,,,,,1.04574,20.3872,55.2946,16.0,6.5,274.5,2.7,88.0,7.5,1012.5,74.5,14.0,11.5,4.0,,,,,,,,,,0.0
2021-08-05 13:40:00,,,,,,,1.1306049999999999,20.5641,55.4111,16.0,6.666666666666667,274.0,2.7555555555555555,88.11111111111111,7.444444444444445,1012.4444444444445,75.0,14.0,11.777777777777779,4.0,,,,,,,,,,0.0
2021-08-05 13:50:00,,,,,,,1.111205,19.9088,55.273,16.0,6.833333333333334,273.5,2.8111111111111113,88.22222222222223,7.388888888888889,1012.3888888888889,75.5,14.0,12.055555555555555,4.0,,,,,,,,,,0.0
2021-08-05 14:00:00,,,,,,,1.244445,19.8774,55.435199999999995,16.0,7.0,273.0,2.8666666666666667,88.33333333333333,7.333333333333333,1012.3333333333334,76.0,14.0,12.333333333333332,4.0,,,,,,,,,,0.0
2021-08-05 14:10:00,,,,,,,1.2193,19.849,55.6561,16.0,7.166666666666667,272.5,2.9222222222222225,88.44444444444444,7.277777777777778,1012.2777777777778,76.5,14.0,12.61111111111111,4.0,,,,,,,,,,0.0
2021-08-05 14:20:00,,,,,,,1.15242,20.203,55.525099999999995,16.0,7.333333333333334,272.0,2.977777777777778,88.55555555555556,7.222222222222222,1012.2222222222222,77.0,14.0,12.88888888888889,4.0,,,,,,,,,,0.0
2021-08-05 14:30:00,,,,,,,1.30089,19.8117,55.06269999999999,16.0,7.5,271.5,3.033333333333333,88.66666666666667,7.166666666666667,1012.1666666666666,77.5,14.0,13.166666666666666,4.0,,,,,,,,,,0.0
2021-08-05 14:40:00,,,,,,,1.19567,19.2087,54.8668,16.0,7.666666666666667,271.0,3.088888888888889,88.77777777777777,7.111111111111111,1012.1111111111111,78.0,14.0,13.444444444444443,4.0,,,,,,,,,,0.0
2021-08-05 14:50:00,,,,,,,1.1375600000000001,19.447300000000002,54.87670000000001,16.0,7.833333333333334,270.5,3.144444444444445,88.88888888888889,7.055555555555555,1012.0555555555555,78.5,14.0,13.722222222222221,4.0,,,,,,,,,,0.0
2021-08-05 15:00:00,,,,,,,1.373375,19.420099999999998,54.8571,16.0,8.0,270.0,3.2,89.0,7.0,1012.0,79.0,14.0,14.0,4.0,,,,,,,,,,0.0
2021-08-05 15:10:00,,,,,,,1.45611,19.256899999999998,54.848800000000004,15.944444444444445,7.944444444444445,269.27777777777777,3.188888888888889,89.27777777777777,7.0,1012.0555555555555,79.11111111111111,14.0,13.88888888888889,3.8333333333333335,,,,,,,,,,0.0
2021-08-05 15:20:00,,,,,,,1.10886,18.8738,54.92960000000001,15.88888888888889,7.888888888888889,268.55555555555554,3.177777777777778,89.55555555555556,7.0,1012.1111111111111,79.22222222222223,14.0,13.777777777777779,3.6666666666666665,,,,,,,,,,0.0
2021-08-05 15:30:00,,,,,,,1.337505,18.230700000000002,55.051300000000005,15.833333333333334,7.833333333333333,267.8333333333333,3.166666666666667,89.83333333333333,7.0,1012.1666666666666,79.33333333333333,14.0,13.666666666666666,3.5,,,,,,,,,,0.0
2021-08-05 15:40:00,,,,,,,1.34586,18.2872,55.3514,15.777777777777779,7.777777777777778,267.1111111111111,3.155555555555556,90.11111111111111,7.0,1012.2222222222222,79.44444444444444,14.0,13.555555555555555,3.333333333333333,,,,,,,,,,0.0
2021-08-05 15:50:00,,,,,,,1.35944,18.352899999999998,55.587599999999995,15.722222222222221,7.722222222222222,266.3888888888889,3.1444444444444444,90.38888888888889,7.0,1012.2777777777778,79.55555555555556,14.0,13.444444444444445,3.1666666666666665,,,,,,,,,,0.0
2021-08-05 16:00:00,,,,,,,1.23257,18.0912,55.5918,15.666666666666666,7.666666666666667,265.6666666666667,3.1333333333333333,90.66666666666667,7.0,1012.3333333333334,79.66666666666667,14.0,13.333333333333334,3.0,,,,,,,,,,0.0
2021-08-05 16:10:00,,,,,,,1.070525,18.073900000000002,55.652300000000004,15.61111111111111,7.611111111111111,264.94444444444446,3.1222222222222222,90.94444444444444,7.0,1012.3888888888889,79.77777777777777,14.0,13.222222222222221,2.833333333333333,,,,,,,,,,0.0
2021-08-05 16:20:00,,,,,,,1.160315,18.0808,55.787699999999994,15.555555555555555,7.555555555555555,264.22222222222223,3.111111111111111,91.22222222222223,7.0,1012.4444444444445,79.88888888888889,14.0,13.11111111111111,2.6666666666666665,,,,,,,,,,0.0
2021-08-05 16:30:00,,,,,,,1.10799,18.1733,55.9015,15.5,7.5,263.5,3.1,91.5,7.0,1012.5,80.0,14.0,13.0,2.5,,,,,,,,,,0.0
2021-08-05 16:40:00,,,,,,,1.081675,18.0877,55.9346,15.444444444444445,7.444444444444445,262.77777777777777,3.088888888888889,91.77777777777777,7.0,1012.5555555555555,80.11111111111111,14.0,12.88888888888889,2.333333333333333,,,,,,,,,,0.0
2021-08-05 16:50:00,,,,,,,0.8517950000000001,17.9572,55.9988,15.38888888888889,7.388888888888889,262.05555555555554,3.077777777777778,92.05555555555556,7.0,1012.6111111111111,80.22222222222223,14.0,12.777777777777779,2.1666666666666665,,,,,,,,,,0.0
2021-08-05 17:00:00,,,,,,,0.75526,17.9469,56.061400000000006,15.333333333333334,7.333333333333333,261.3333333333333,3.066666666666667,92.33333333333333,7.0,1012.6666666666666,80.33333333333333,14.0,12.666666666666666,2.0,,,,,,,,,,0.0
2021-08-05 17:10:00,,,,,,,0.8173349999999999,18.0095,56.082100000000004,15.277777777777779,7.277777777777778,260.6111111111111,3.055555555555556,92.61111111111111,7.0,1012.7222222222222,80.44444444444444,14.0,12.555555555555555,1.833333333333333,,,,,,,,,,0.0
2021-08-05 17:20:00,,,,,,,0.798085,18.0828,56.1063,15.222222222222221,7.222222222222222,259.8888888888889,3.0444444444444443,92.88888888888889,7.0,1012.7777777777778,80.55555555555556,14.0,12.444444444444445,1.6666666666666665,,,,,,,,,,0.0
2021-08-05 17:30:00,,,,,,,0.75648,18.2887,56.1505,15.166666666666666,7.166666666666667,259.1666666666667,3.033333333333333,93.16666666666667,7.0,1012.8333333333334,80.66666666666667,14.0,12.333333333333334,1.5,,,,,,,,,,0.0
2021-08-05 17:40:00,,,,,,,0.8190500000000001,18.3523,56.1232,15.11111111111111,7.111111111111111,258.44444444444446,3.022222222222222,93.44444444444444,7.0,1012.8888888888889,80.77777777777777,14.0,12.222222222222221,1.333333333333333,,,,,,,,,,0.0
2021-08-05 17:50:00,,,,,,,0.748405,18.2202,56.0567,15.055555555555555,7.055555555555555,257.72222222222223,3.011111111111111,93.72222222222223,7.0,1012.9444444444445,80.88888888888889,14.0,12.11111111111111,1.1666666666666665,,,,,,,,,,0.0
2021-08-05 18:00:00,,,,,,,0.830935,18.046,56.0727,15.0,7.0,257.0,3.0,94.0,7.0,1013.0,81.0,14.0,12.0,1.0,,,,,,,,,,0.0
2021-08-05 18:10:00,,,,,,,0.8753500000000001,18.0484,56.1543,14.88888888888889,6.944444444444445,254.27777777777777,2.8833333333333333,94.11111111111111,6.833333333333333,1013.0555555555555,79.61111111111111,13.88888888888889,12.0,1.0,,,,,,,,,,0.0
2021-08-05 18:20:00,,,,,,,0.9017250000000001,18.014,56.212599999999995,14.777777777777779,6.888888888888889,251.55555555555554,2.7666666666666666,94.22222222222223,6.666666666666667,1013.1111111111111,78.22222222222223,13.777777777777779,12.0,1.0,,,,,,,,,,0.0
2021-08-05 18:30:00,,,,,,,0.8479000000000001,18.002299999999998,56.252599999999994,14.666666666666666,6.833333333333333,248.83333333333334,2.65,94.33333333333333,6.5,1013.1666666666666,76.83333333333333,13.666666666666666,12.0,1.0,,,,,,,,,,0.0
2021-08-05 18:40:00,,,,,,,0.8711800000000001,17.9197,56.287699999999994,14.555555555555555,6.777777777777778,246.11111111111111,2.533333333333333,94.44444444444444,6.333333333333333,1013.2222222222222,75.44444444444444,13.555555555555555,12.0,1.0,,,,,,,,,,0.0
2021-08-05 18:50:00,,,,,,,0.89442,17.849700000000002,56.328700000000005,14.444444444444445,6.722222222222222,243.38888888888889,2.4166666666666665,94.55555555555556,6.166666666666667,1013.2777777777778,74.05555555555556,13.444444444444445,12.0,1.0,,,,,,,,,,0.0
2021-08-05 19:00:00,,,,,,,0.8757149999999999,17.636400000000002,56.388200000000005,14.333333333333334,6.666666666666667,240.66666666666666,2.3,94.66666666666667,6.0,1013.3333333333334,72.66666666666667,13.333333333333334,12.0,1.0,,,,,,,,,,0.0
2021-08-05 19:10:00,,,,,,,0.9070199999999999,17.5704,56.449,14.222222222222221,6.611111111111111,237.94444444444446,2.1833333333333336,94.77777777777777,5.833333333333333,1013.3888888888889,71.27777777777777,13.222222222222221,12.0,1.0,,,,,,,,,,0.0
2021-08-05 19:20:00,,,,,,,0.92364,17.6266,56.5202,14.11111111111111,6.555555555555555,235.22222222222223,2.0666666666666664,94.88888888888889,5.666666666666666,1013.4444444444445,69.88888888888889,13.11111111111111,12.0,1.0,,,,,,,,,,0.0
2021-08-05 19:30:00,,,,,,,0.9692000000000001,17.5423,56.55069999999999,14.0,6.5,232.5,1.95,95.0,5.5,1013.5,68.5,13.0,12.0,1.0,,,,,,,,,,0.0
2021-08-05 19:40:00,,,,,,,0.97625,17.2943,56.5499,13.88888888888889,6.444444444444445,229.77777777777777,1.8333333333333333,95.11111111111111,5.333333333333333,1013.5555555555555,67.11111111111111,12.88888888888889,12.0,1.0,,,,,,,,,,0.0
2021-08-05 19:50:00,,,,,,,0.9519272727272727,17.131181818181815,56.617000000000004,13.777777777777779,6.388888888888889,227.05555555555554,1.7166666666666666,95.22222222222223,5.166666666666666,1013.6111111111111,65.72222222222223,12.777777777777779,12.0,1.0,,,,,,,,,,0.0
2021-08-05 20:00:00,,,,,,,0.9593149999999999,17.1784,56.706399999999995,13.666666666666666,6.333333333333333,224.33333333333334,1.6,95.33333333333333,5.0,1013.6666666666666,64.33333333333334,12.666666666666666,12.0,1.0,,,,,,,,,,0.0
2021-08-05 20:10:00,,,,,,,1.09703,17.2257,56.770900000000005,13.555555555555555,6.277777777777778,221.61111111111111,1.4833333333333334,95.44444444444444,4.833333333333333,1013.7222222222222,62.94444444444444,12.555555555555555,12.0,1.0,,,,,,,,,,0.0
2021-08-05 20:20:00,,,,,,,1.12398,16.9781,56.752700000000004,13.444444444444445,6.222222222222222,218.88888888888889,1.3666666666666667,95.55555555555556,4.666666666666666,1013.7777777777778,61.55555555555556,12.444444444444445,12.0,1.0,,,,,,,,,,0.0
2021-08-05 20:30:00,,,,,,,1.04464,17.0297,56.767100000000006,13.333333333333334,6.166666666666667,216.16666666666666,1.25,95.66666666666667,4.5,1013.8333333333334,60.16666666666667,12.333333333333334,12.0,1.0,,,,,,,,,,0.0
2021-08-05 20:40:00,,,,,,,1.0126300000000001,17.024,56.8009,13.222222222222221,6.111111111111111,213.44444444444446,1.1333333333333333,95.77777777777777,4.333333333333333,1013.8888888888889,58.77777777777778,12.222222222222221,12.0,1.0,,,,,,,,,,0.0
2021-08-05 20:50:00,,,,,,,1.07806,16.9956,56.8168,13.11111111111111,6.055555555555555,210.72222222222223,1.0166666666666666,95.88888888888889,4.166666666666666,1013.9444444444445,57.388888888888886,12.11111111111111,12.0,1.0,,,,,,,,,,0.0
2021-08-05 21:00:00,,,,,,,1.0382149999999999,16.9583,56.8528,13.0,6.0,208.0,0.9,96.0,4.0,1014.0,56.0,12.0,12.0,1.0,,,,,,,,,,0.0
2021-08-05 21:10:00,,,,,,,1.0586550000000001,16.843200000000003,56.8683,12.944444444444445,6.0,205.94444444444446,0.8666666666666667,95.94444444444444,4.277777777777778,1013.8888888888889,57.333333333333336,12.0,12.0,1.0,,,,,,,,,,0.0
2021-08-05 21:20:00,,,,,,,1.016285,16.5093,56.8876,12.88888888888889,6.0,203.88888888888889,0.8333333333333334,95.88888888888889,4.555555555555555,1013.7777777777778,58.666666666666664,12.0,12.0,1.0,,,,,,,,,,0.0
2021-08-05 21:30:00,,,,,,,1.0348000000000002,16.476300000000002,56.923500000000004,12.833333333333334,6.0,201.83333333333334,0.8,95.83333333333333,4.833333333333333,1013.6666666666666,60.0,12.0,12.0,1.0,,,,,,,,,,0.0
2021-08-05 21:40:00,,,,,,,1.0837299999999999,16.5327,57.0056,12.777777777777779,6.0,199.77777777777777,0.7666666666666666,95.77777777777777,5.111111111111111,1013.5555555555555,61.333333333333336,12.0,12.0,1.0,,,,,,,,,,0.0
2021-08-05 21:50:00,,,,,,,1.10216,16.520699999999998,57.0595,12.722222222222221,6.0,197.72222222222223,0.7333333333333334,95.72222222222223,5.388888888888889,1013.4444444444445,62.666666666666664,12.0,12.0,1.0,,,,,,,,,,0.0
2021-08-05 22:00:00,,,,,,,1.074045,16.3467,57.096000000000004,12.666666666666666,6.0,195.66666666666666,0.7,95.66666666666667,5.666666666666666,1013.3333333333334,64.0,12.0,12.0,1.0,,,,,,,,,,0.0
2021-08-05 22:10:00,,,,,,,1.0994777777777778,16.261333333333333,57.10944444444445,12.61111111111111,6.0,193.61111111111111,0.6666666666666666,95.61111111111111,5.944444444444445,1013.2222222222222,65.33333333333333,12.0,12.0,1.0,,,,,,,,,,0.0
2021-08-05 22:20:00,,,,,,,1.115815,16.072,57.0361,12.555555555555555,6.0,191.55555555555554,0.6333333333333333,95.55555555555556,6.222222222222221,1013.1111111111111,66.66666666666667,12.0,12.0,1.0,,,,,,,,,,0.0
2021-08-05 22:30:00,,,,,,,1.141755,15.973500000000001,57.1164,12.5,6.0,189.5,0.6,95.5,6.5,1013.0,68.0,12.0,12.0,1.0,,,,,,,,,,0.0
2021-08-05 22:40:00,,,,,,,1.11832,15.866900000000001,57.198800000000006,12.444444444444445,6.0,187.44444444444446,0.5666666666666667,95.44444444444444,6.777777777777778,1012.8888888888889,69.33333333333333,12.0,12.0,1.0,,,,,,,,,,0.0
2021-08-05 22:50:00,,,,,,,1.0543850000000001,15.8526,57.2693,12.38888888888889,6.0,185.38888888888889,0.5333333333333333,95.38888888888889,7.055555555555555,1012.7777777777778,70.66666666666667,12.0,12.0,1.0,,,,,,,,,,0.0
2021-08-05 23:00:00,,,,,,,1.1464750000000001,15.8143,57.339200000000005,12.333333333333334,6.0,183.33333333333334,0.5,95.33333333333333,7.333333333333333,1012.6666666666666,72.0,12.0,12.0,1.0,,,,,,,,,,0.0
2021-08-05 23:10:00,,,,,,,1.184165,15.8107,57.377700000000004,12.277777777777779,6.0,181.27777777777777,0.4666666666666666,95.27777777777777,7.611111111111111,1012.5555555555555,73.33333333333334,12.0,12.0,1.0,,,,,,,,,,0.0
2021-08-05 23:20:00,,,,,,,1.248465,15.870099999999999,57.35940000000001,12.222222222222221,6.0,179.22222222222223,0.4333333333333333,95.22222222222223,7.888888888888888,1012.4444444444445,74.66666666666667,12.0,12.0,1.0,,,,,,,,,,0.0
2021-08-05 23:30:00,,,,,,,1.253315,15.7654,57.3251,12.166666666666666,6.0,177.16666666666666,0.4,95.16666666666667,8.166666666666666,1012.3333333333334,76.0,12.0,12.0,1.0,,,,,,,,,,0.0
2021-08-05 23:40:00,,,,,,,1.18508,15.6133,57.3197,12.11111111111111,6.0,175.11111111111111,0.3666666666666666,95.11111111111111,8.444444444444443,1012.2222222222222,77.33333333333334,12.0,12.0,1.0,,,,,,,,,,0.0
2021-08-05 23:50:00,,,,,,,1.12528,15.6053,57.2953,12.055555555555555,6.0,173.05555555555554,0.33333333333333326,95.05555555555556,8.722222222222221,1012.1111111111111,78.66666666666667,12.0,12.0,1.0,,,,,,,,,,0.0
2021-08-06 00:00:00,,,,,,,1.1114950000000001,15.777199999999999,57.4231,12.0,6.0,171.0,0.3,95.0,9.0,1012.0,80.0,12.0,12.0,1.0,,,,,,,,,,0.0
2021-08-06 00:10:00,,,,,,,1.180145,15.810400000000001,57.8362,11.944444444444445,6.055555555555555,170.44444444444446,0.28888888888888886,94.94444444444444,8.722222222222221,1012.0,78.55555555555556,11.944444444444445,12.166666666666666,1.0,,,,,,,,,,0.0
2021-08-06 00:20:00,,,,,,,1.1616,15.886500000000002,58.013099999999994,11.88888888888889,6.111111111111111,169.88888888888889,0.2777777777777778,94.88888888888889,8.444444444444445,1012.0,77.11111111111111,11.88888888888889,12.333333333333334,1.0,,,,,,,,,,0.0
2021-08-06 00:30:00,,,,,,,1.1548349999999998,15.8796,58.084,11.833333333333334,6.166666666666667,169.33333333333334,0.26666666666666666,94.83333333333333,8.166666666666666,1012.0,75.66666666666667,11.833333333333334,12.5,1.0,,,,,,,,,,0.0
2021-08-06 00:40:00,,,,,,,1.11341,15.868100000000002,58.097,11.777777777777779,6.222222222222222,168.77777777777777,0.25555555555555554,94.77777777777777,7.888888888888889,1012.0,74.22222222222223,11.777777777777779,12.666666666666666,1.0,,,,,,,,,,0.0
2021-08-06 00:50:00,,,,,,,1.1793850000000001,15.8837,58.0818,11.722222222222221,6.277777777777778,168.22222222222223,0.24444444444444444,94.72222222222223,7.611111111111111,1012.0,72.77777777777777,11.722222222222221,12.833333333333334,1.0,,,,,,,,,,0.0
2021-08-06 01:00:00,,,,,,,1.16763,15.860399999999998,58.084,11.666666666666666,6.333333333333333,167.66666666666666,0.23333333333333334,94.66666666666667,7.333333333333334,1012.0,71.33333333333333,11.666666666666666,13.0,1.0,,,,,,,,,,0.0
2021-08-06 01:10:00,,,,,,,1.287555,16.0198,58.0745,11.61111111111111,6.388888888888889,167.11111111111111,0.2222222222222222,94.61111111111111,7.055555555555555,1012.0,69.88888888888889,11.61111111111111,13.166666666666666,1.0,,,,,,,,,,0.0
2021-08-06 01:20:00,,,,,,,1.2919,15.9375,58.0508,11.555555555555555,6.444444444444445,166.55555555555554,0.2111111111111111,94.55555555555556,6.777777777777779,1012.0,68.44444444444444,11.555555555555555,13.333333333333334,1.0,,,,,,,,,,0.0
2021-08-06 01:30:00,,,,,,,1.451575,15.981399999999999,58.022400000000005,11.5,6.5,166.0,0.2,94.5,6.5,1012.0,67.0,11.5,13.5,1.0,,,,,,,,,,0.0
