,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-08-06 01:40:00,,,,,,,1.75475,16.0673,57.984,11.444444444444445,6.555555555555555,165.44444444444446,0.18888888888888888,94.44444444444444,6.222222222222222,1012.0,65.55555555555556,11.444444444444445,13.666666666666666,1.0,,,,,,,,,,0.0
2021-08-06 01:50:00,,,,,,,1.964735,16.0078,57.9739,11.38888888888889,6.611111111111111,164.88888888888889,0.17777777777777776,94.38888888888889,5.944444444444445,1012.0,64.11111111111111,11.38888888888889,13.833333333333334,1.0,,,,,,,,,,0.0
2021-08-06 02:00:00,,,,,,,1.8814,16.0835,57.7497,11.333333333333334,6.666666666666667,164.33333333333334,0.16666666666666666,94.33333333333333,5.666666666666667,1012.0,62.66666666666667,11.333333333333334,14.0,1.0,,,,,,,,,,0.0
2021-08-06 02:10:00,,,,,,,1.7623450000000003,16.003,57.340999999999994,11.277777777777779,6.722222222222222,163.77777777777777,0.15555555555555556,94.27777777777777,5.388888888888889,1012.0,61.22222222222222,11.277777777777779,14.166666666666668,1.0,,,,,,,,,,0.0
2021-08-06 02:20:00,,,,,,,1.72834,16.054499999999997,57.162800000000004,11.222222222222221,6.777777777777778,163.22222222222223,0.14444444444444443,94.22222222222223,5.111111111111112,1012.0,59.77777777777778,11.222222222222221,14.333333333333334,1.0,,,,,,,,,,0.0
2021-08-06 02:30:00,,,,,,,1.611535,16.1266,57.0896,11.166666666666666,6.833333333333333,162.66666666666666,0.13333333333333333,94.16666666666667,4.833333333333334,1012.0,58.33333333333333,11.166666666666666,14.5,1.0,,,,,,,,,,0.0
2021-08-06 02:40:00,,,,,,,1.59512,16.2136,57.03830000000001,11.11111111111111,6.888888888888889,162.11111111111111,0.12222222222222223,94.11111111111111,4.555555555555556,1012.0,56.888888888888886,11.11111111111111,14.666666666666668,1.0,,,,,,,,,,0.0
2021-08-06 02:50:00,,,,,,,1.61804,16.074,56.990300000000005,11.055555555555555,6.944444444444445,161.55555555555554,0.1111111111111111,94.05555555555556,4.277777777777779,1012.0,55.44444444444444,11.055555555555555,14.833333333333334,1.0,,,,,,,,,,0.0
2021-08-06 03:00:00,,,,,,,1.575385,16.0911,56.9687,11.0,7.0,161.0,0.1,94.0,4.0,1012.0,54.0,11.0,15.0,1.0,,,,,,,,,,0.0
2021-08-06 03:10:00,,,,,,,1.50579,16.118100000000002,56.972500000000004,11.11111111111111,6.888888888888889,160.72222222222223,0.1,93.88888888888889,4.166666666666667,1011.9444444444445,53.72222222222222,11.055555555555555,14.666666666666666,1.1111111111111112,,,,,,,,,,0.0
2021-08-06 03:20:00,,,,,,,1.49892,16.356,56.9662,11.222222222222221,6.777777777777778,160.44444444444446,0.1,93.77777777777777,4.333333333333333,1011.8888888888889,53.44444444444444,11.11111111111111,14.333333333333334,1.2222222222222223,,,,,,,,,,0.0
2021-08-06 03:30:00,,,,,,,1.48651,16.4389,56.9379,11.333333333333334,6.666666666666667,160.16666666666666,0.1,93.66666666666667,4.5,1011.8333333333334,53.166666666666664,11.166666666666666,14.0,1.3333333333333333,,,,,,,,,,0.0
2021-08-06 03:40:00,,,,,,,1.432795,16.4291,56.8996,11.444444444444445,6.555555555555555,159.88888888888889,0.1,93.55555555555556,4.666666666666667,1011.7777777777778,52.888888888888886,11.222222222222221,13.666666666666666,1.4444444444444444,,,,,,,,,,0.0
2021-08-06 03:50:00,,,,,,,1.445795,16.5223,56.866200000000006,11.555555555555555,6.444444444444445,159.61111111111111,0.1,93.44444444444444,4.833333333333333,1011.7222222222222,52.611111111111114,11.277777777777779,13.333333333333334,1.5555555555555556,,,,,,,,,,0.0
2021-08-06 04:00:00,,,,,,,1.39765,16.559800000000003,56.8789,11.666666666666666,6.333333333333333,159.33333333333334,0.1,93.33333333333333,5.0,1011.6666666666666,52.333333333333336,11.333333333333334,13.0,1.6666666666666665,,,,,,,,,,0.0
2021-08-06 04:10:00,,,,,,,1.423045,16.4501,57.27380000000001,11.777777777777779,6.222222222222222,159.05555555555554,0.1,93.22222222222223,5.166666666666667,1011.6111111111111,52.05555555555556,11.38888888888889,12.666666666666666,1.7777777777777777,,,,,,,,,,0.0
2021-08-06 04:20:00,,,,,,,1.49098,16.3795,57.5764,11.88888888888889,6.111111111111111,158.77777777777777,0.1,93.11111111111111,5.333333333333334,1011.5555555555555,51.77777777777778,11.444444444444445,12.333333333333332,1.8888888888888888,,,,,,,,,,0.0
2021-08-06 04:30:00,,,,,,,1.618025,16.3295,57.75019999999999,12.0,6.0,158.5,0.1,93.0,5.5,1011.5,51.5,11.5,12.0,2.0,,,,,,,,,,0.0
2021-08-06 04:40:00,,,,,,,1.6010149999999999,16.023,57.834500000000006,12.11111111111111,5.888888888888889,158.22222222222223,0.1,92.88888888888889,5.666666666666667,1011.4444444444445,51.22222222222222,11.555555555555555,11.666666666666666,2.111111111111111,,,,,,,,,,0.0
2021-08-06 04:50:00,,,,,,,1.6148600000000002,15.9769,57.893499999999996,12.222222222222221,5.777777777777778,157.94444444444446,0.1,92.77777777777777,5.833333333333334,1011.3888888888889,50.94444444444444,11.61111111111111,11.333333333333332,2.2222222222222223,,,,,,,,,,0.0
2021-08-06 05:00:00,,,,,,,1.7135799999999999,16.307499999999997,57.9895,12.333333333333334,5.666666666666667,157.66666666666666,0.1,92.66666666666667,6.0,1011.3333333333334,50.666666666666664,11.666666666666666,11.0,2.333333333333333,,,,,,,,,,0.0
2021-08-06 05:10:00,,,,,,,1.6490449999999999,16.4541,57.991200000000006,12.444444444444445,5.555555555555555,157.38888888888889,0.1,92.55555555555556,6.166666666666667,1011.2777777777778,50.388888888888886,11.722222222222221,10.666666666666666,2.4444444444444446,,,,,,,,,,0.0
2021-08-06 05:20:00,,,,,,,1.6750599999999998,16.6009,57.936800000000005,12.555555555555555,5.444444444444445,157.11111111111111,0.1,92.44444444444444,6.333333333333334,1011.2222222222222,50.111111111111114,11.777777777777779,10.333333333333332,2.5555555555555554,,,,,,,,,,0.0
2021-08-06 05:30:00,,,,,,,1.647945,16.6631,57.8756,12.666666666666666,5.333333333333334,156.83333333333334,0.1,92.33333333333333,6.5,1011.1666666666666,49.833333333333336,11.833333333333334,10.0,2.6666666666666665,,,,,,,,,,0.0
2021-08-06 05:40:00,,,,,,,1.8438500000000002,16.8344,57.811699999999995,12.777777777777779,5.222222222222222,156.55555555555554,0.1,92.22222222222223,6.666666666666667,1011.1111111111111,49.55555555555556,11.88888888888889,9.666666666666666,2.7777777777777777,,,,,,,,,,0.0
2021-08-06 05:50:00,,,,,,,1.7358799999999999,17.1444,57.7343,12.88888888888889,5.111111111111111,156.27777777777777,0.1,92.11111111111111,6.833333333333334,1011.0555555555555,49.27777777777778,11.944444444444445,9.333333333333332,2.888888888888889,,,,,,,,,,0.0
2021-08-06 06:00:00,,,,,,,1.738305,17.375999999999998,57.5843,13.0,5.0,156.0,0.1,92.0,7.0,1011.0,49.0,12.0,9.0,3.0,,,,,,,,,,0.0
2021-08-06 06:10:00,,,,,,,1.6458100000000002,17.6906,56.8691,13.222222222222221,5.222222222222222,160.88888888888889,0.1,90.83333333333333,7.166666666666667,1011.0,49.888888888888886,12.0,9.055555555555555,3.0555555555555554,,,,,,,,,,0.0
2021-08-06 06:20:00,,,,,,,1.6997900000000001,19.6393,55.996500000000005,13.444444444444445,5.444444444444445,165.77777777777777,0.1,89.66666666666667,7.333333333333333,1011.0,50.77777777777778,12.0,9.11111111111111,3.111111111111111,,,,,,,,,,0.0
2021-08-06 06:30:00,,,,,,,1.597445,20.1193,53.7559,13.666666666666666,5.666666666666667,170.66666666666666,0.1,88.5,7.5,1011.0,51.666666666666664,12.0,9.166666666666666,3.1666666666666665,,,,,,,,,,0.0
2021-08-06 06:40:00,,,,,,,1.6000450000000002,19.1109,52.0578,13.88888888888889,5.888888888888889,175.55555555555554,0.1,87.33333333333333,7.666666666666667,1011.0,52.55555555555556,12.0,9.222222222222221,3.2222222222222223,,,,,,,,,,0.0
2021-08-06 06:50:00,,,,,,,1.590745,18.810200000000002,52.64,14.11111111111111,6.111111111111111,180.44444444444446,0.1,86.16666666666667,7.833333333333333,1011.0,53.44444444444444,12.0,9.277777777777779,3.2777777777777777,,,,,,,,,,0.0
2021-08-06 07:00:00,,,,,,,1.610235,18.4016,53.661,14.333333333333334,6.333333333333333,185.33333333333334,0.1,85.0,8.0,1011.0,54.333333333333336,12.0,9.333333333333334,3.3333333333333335,,,,,,,,,,0.0
2021-08-06 07:10:00,,,,,,,1.67036,17.9214,54.5476,14.555555555555555,6.555555555555555,190.22222222222223,0.1,83.83333333333333,8.166666666666666,1011.0,55.22222222222222,12.0,9.38888888888889,3.388888888888889,,,,,,,,,,0.0
2021-08-06 07:20:00,,,,,,,1.7610949999999999,18.0079,55.217499999999994,14.777777777777779,6.777777777777778,195.11111111111111,0.1,82.66666666666667,8.333333333333334,1011.0,56.111111111111114,12.0,9.444444444444445,3.4444444444444446,,,,,,,,,,0.0
2021-08-06 07:30:00,,,,,,,1.80751,18.1479,55.5874,15.0,7.0,200.0,0.1,81.5,8.5,1011.0,57.0,12.0,9.5,3.5,,,,,,,,,,0.0
2021-08-06 07:40:00,,,,,,,1.789805,18.813499999999998,55.699,15.222222222222221,7.222222222222222,204.88888888888889,0.1,80.33333333333333,8.666666666666666,1011.0,57.888888888888886,12.0,9.555555555555555,3.5555555555555554,,,,,,,,,,0.0
2021-08-06 07:50:00,,,,,,,1.74329,19.7802,55.2993,15.444444444444445,7.444444444444445,209.77777777777777,0.1,79.16666666666667,8.833333333333334,1011.0,58.77777777777778,12.0,9.61111111111111,3.611111111111111,,,,,,,,,,0.0
2021-08-06 08:00:00,,,,,,,1.74314,21.114600000000003,54.463699999999996,15.666666666666666,7.666666666666666,214.66666666666669,0.1,78.0,9.0,1011.0,59.666666666666664,12.0,9.666666666666666,3.6666666666666665,,,,,,,,,,0.0
2021-08-06 08:10:00,,,,,,,1.762385,20.645599999999998,52.352999999999994,15.88888888888889,7.888888888888889,219.55555555555557,0.1,76.83333333333333,9.166666666666668,1011.0,60.55555555555556,12.0,9.722222222222221,3.7222222222222223,,,,,,,,,,0.0
2021-08-06 08:20:00,,,,,,,1.778435,20.4534,52.0769,16.11111111111111,8.11111111111111,224.44444444444446,0.1,75.66666666666667,9.333333333333334,1011.0,61.44444444444444,12.0,9.777777777777779,3.7777777777777777,,,,,,,,,,0.0
2021-08-06 08:30:00,,,,,,,1.720375,20.1649,52.89489999999999,16.333333333333332,8.333333333333332,229.33333333333334,0.1,74.5,9.5,1011.0,62.33333333333333,12.0,9.833333333333334,3.833333333333333,,,,,,,,,,0.0
2021-08-06 08:40:00,,,,,,,1.7226299999999999,20.5687,53.5797,16.555555555555557,8.555555555555555,234.22222222222223,0.1,73.33333333333333,9.666666666666668,1011.0,63.22222222222222,12.0,9.88888888888889,3.888888888888889,,,,,,,,,,0.0
2021-08-06 08:50:00,,,,,,,1.7019449999999998,21.0033,53.893600000000006,16.77777777777778,8.777777777777779,239.11111111111111,0.1,72.16666666666667,9.833333333333334,1011.0,64.11111111111111,12.0,9.944444444444445,3.9444444444444446,,,,,,,,,,0.0
2021-08-06 09:00:00,,,,,,,1.708955,21.366999999999997,54.012699999999995,17.0,9.0,244.0,0.1,71.0,10.0,1011.0,65.0,12.0,10.0,4.0,,,,,,,,,,0.0
2021-08-06 09:10:00,,,,,,,2.0705549999999997,22.0972,54.016099999999994,17.11111111111111,9.222222222222221,246.33333333333334,0.10555555555555556,70.55555555555556,10.0,1011.0,66.38888888888889,12.0,10.277777777777779,4.0,,,,,,,,,,0.0
2021-08-06 09:20:00,,,,,,,1.67885,21.8371,53.6937,17.22222222222222,9.444444444444445,248.66666666666666,0.11111111111111112,70.11111111111111,10.0,1011.0,67.77777777777777,12.0,10.555555555555555,4.0,,,,,,,,,,0.0
2021-08-06 09:30:00,,,,,,,1.481195,22.0825,53.5604,17.333333333333332,9.666666666666666,251.0,0.11666666666666667,69.66666666666667,10.0,1011.0,69.16666666666667,12.0,10.833333333333334,4.0,,,,,,,,,,0.0
2021-08-06 09:40:00,,,,,,,1.40964,23.9997,53.380100000000006,17.444444444444443,9.88888888888889,253.33333333333334,0.12222222222222223,69.22222222222223,10.0,1011.0,70.55555555555556,12.0,11.11111111111111,4.0,,,,,,,,,,0.0
2021-08-06 09:50:00,,,,,,,1.43856,25.4554,53.075,17.555555555555557,10.11111111111111,255.66666666666666,0.1277777777777778,68.77777777777777,10.0,1011.0,71.94444444444444,12.0,11.38888888888889,4.0,,,,,,,,,,0.0
2021-08-06 10:00:00,,,,,,,1.32131,24.845599999999997,52.54600000000001,17.666666666666668,10.333333333333334,258.0,0.13333333333333336,68.33333333333333,10.0,1011.0,73.33333333333333,12.0,11.666666666666666,4.0,,,,,,,,,,0.0
2021-08-06 10:10:00,,,,,,,1.468185,24.2133,52.2244,17.77777777777778,10.555555555555555,260.3333333333333,0.1388888888888889,67.88888888888889,10.0,1011.0,74.72222222222223,12.0,11.944444444444445,4.0,,,,,,,,,,0.0
2021-08-06 10:20:00,,,,,,,1.6627300000000003,24.6558,52.209199999999996,17.88888888888889,10.777777777777779,262.6666666666667,0.14444444444444446,67.44444444444444,10.0,1011.0,76.11111111111111,12.0,12.222222222222221,4.0,,,,,,,,,,0.0
2021-08-06 10:30:00,,,,,,,1.73478,24.347900000000003,52.6077,18.0,11.0,265.0,0.15000000000000002,67.0,10.0,1011.0,77.5,12.0,12.5,4.0,,,,,,,,,,0.0
2021-08-06 10:40:00,,,,,,,2.0328500000000003,23.9546,52.85979999999999,18.11111111111111,11.222222222222221,267.3333333333333,0.15555555555555556,66.55555555555556,10.0,1011.0,78.88888888888889,12.0,12.777777777777779,4.0,,,,,,,,,,0.0
2021-08-06 10:50:00,,,,,,,1.8670105263157895,23.617473684210523,53.06268421052632,18.22222222222222,11.444444444444445,269.6666666666667,0.16111111111111112,66.11111111111111,10.0,1011.0,80.27777777777777,12.0,13.055555555555555,4.0,,,,,,,,,,0.0
2021-08-06 11:00:00,,,,,,,1.36447,24.465899999999998,53.309799999999996,18.333333333333332,11.666666666666666,272.0,0.16666666666666669,65.66666666666667,10.0,1011.0,81.66666666666666,12.0,13.333333333333332,4.0,,,,,,,,,,0.0
2021-08-06 11:10:00,,,,,,,1.37747,24.5352,53.2232,18.444444444444443,11.88888888888889,274.3333333333333,0.17222222222222222,65.22222222222223,10.0,1011.0,83.05555555555556,12.0,13.61111111111111,4.0,,,,,,,,,,0.0
2021-08-06 11:20:00,,,,,,,1.356255,24.976,53.065599999999996,18.555555555555557,12.11111111111111,276.6666666666667,0.1777777777777778,64.77777777777777,10.0,1011.0,84.44444444444444,12.0,13.88888888888889,4.0,,,,,,,,,,0.0
2021-08-06 11:30:00,,,,,,,1.306055,24.929,52.8885,18.666666666666668,12.333333333333332,279.0,0.18333333333333335,64.33333333333333,10.0,1011.0,85.83333333333333,12.0,14.166666666666666,4.0,,,,,,,,,,0.0
2021-08-06 11:40:00,,,,,,,1.3892,26.0967,52.769000000000005,18.77777777777778,12.555555555555555,281.3333333333333,0.18888888888888888,63.888888888888886,10.0,1011.0,87.22222222222223,12.0,14.444444444444443,4.0,,,,,,,,,,0.0
2021-08-06 11:50:00,,,,,,,1.3041368421052633,25.194894736842105,52.499526315789474,18.88888888888889,12.777777777777779,283.6666666666667,0.19444444444444448,63.44444444444444,10.0,1011.0,88.61111111111111,12.0,14.722222222222221,4.0,,,,,,,,,,0.0
2021-08-06 12:00:00,,,,,,,1.319275,24.4069,52.5159,19.0,13.0,286.0,0.2,63.0,10.0,1011.0,90.0,12.0,15.0,4.0,,,,,,,,,,61.0
2021-08-06 12:10:00,,,,,,,1.39975,23.7937,52.75170000000001,19.055555555555557,12.88888888888889,285.55555555555554,0.2,63.05555555555556,10.0,1010.9444444444445,89.44444444444444,12.055555555555555,14.88888888888889,4.0,,,,,,,,,,0.0
2021-08-06 12:20:00,,,,,,,1.529175,23.1325,52.9199,19.11111111111111,12.777777777777779,285.1111111111111,0.2,63.111111111111114,10.0,1010.8888888888889,88.88888888888889,12.11111111111111,14.777777777777779,4.0,,,,,,,,,,0.0
2021-08-06 12:30:00,,,,,,,1.45055,22.7635,53.11220000000001,19.166666666666668,12.666666666666666,284.6666666666667,0.2,63.166666666666664,10.0,1010.8333333333334,88.33333333333333,12.166666666666666,14.666666666666666,4.0,,,,,,,,,,0.0
2021-08-06 12:40:00,,,,,,,1.57766,22.973599999999998,53.3254,19.22222222222222,12.555555555555555,284.22222222222223,0.2,63.22222222222222,10.0,1010.7777777777778,87.77777777777777,12.222222222222221,14.555555555555555,4.0,,,,,,,,,,0.0
2021-08-06 12:50:00,,,,,,,1.439035,22.793100000000003,53.4473,19.27777777777778,12.444444444444445,283.77777777777777,0.2,63.27777777777778,10.0,1010.7222222222222,87.22222222222223,12.277777777777779,14.444444444444445,4.0,,,,,,,,,,0.0
2021-08-06 13:00:00,,,,,,,1.447195,22.6308,53.54110000000001,19.333333333333332,12.333333333333334,283.3333333333333,0.2,63.333333333333336,10.0,1010.6666666666666,86.66666666666667,12.333333333333334,14.333333333333334,4.0,,,,,,,,,,0.0
2021-08-06 13:10:00,,,,,,,1.49852,22.5142,53.705799999999996,19.38888888888889,12.222222222222221,282.8888888888889,0.2,63.388888888888886,10.0,1010.6111111111111,86.11111111111111,12.38888888888889,14.222222222222221,4.0,,,,,,,,,,0.0
2021-08-06 13:20:00,,,,,,,1.424925,22.5696,53.8101,19.444444444444443,12.11111111111111,282.44444444444446,0.2,63.44444444444444,10.0,1010.5555555555555,85.55555555555556,12.444444444444445,14.11111111111111,4.0,,,,,,,,,,0.0
2021-08-06 13:30:00,,,,,,,1.5052949999999998,22.604300000000002,53.815099999999994,19.5,12.0,282.0,0.2,63.5,10.0,1010.5,85.0,12.5,14.0,4.0,,,,,,,,,,0.0
2021-08-06 13:40:00,,,,,,,1.479405,22.5227,53.834900000000005,19.555555555555557,11.88888888888889,281.55555555555554,0.2,63.55555555555556,10.0,1010.4444444444445,84.44444444444444,12.555555555555555,13.88888888888889,4.0,,,,,,,,,,0.0
2021-08-06 13:50:00,,,,,,,1.561075,22.6312,53.876400000000004,19.61111111111111,11.777777777777779,281.1111111111111,0.2,63.611111111111114,10.0,1010.3888888888889,83.88888888888889,12.61111111111111,13.777777777777779,4.0,,,,,,,,,,0.0
2021-08-06 14:00:00,,,,,,,1.5784449999999999,22.8963,53.8572,19.666666666666668,11.666666666666666,280.6666666666667,0.2,63.666666666666664,10.0,1010.3333333333334,83.33333333333333,12.666666666666666,13.666666666666666,4.0,,,,,,,,,,0.0
2021-08-06 14:10:00,,,,,,,1.575815,22.8839,53.785900000000005,19.72222222222222,11.555555555555555,280.22222222222223,0.2,63.72222222222222,10.0,1010.2777777777778,82.77777777777777,12.722222222222221,13.555555555555555,4.0,,,,,,,,,,0.0
2021-08-06 14:20:00,,,,,,,1.557935,22.734199999999998,53.634100000000004,19.77777777777778,11.444444444444445,279.77777777777777,0.2,63.77777777777778,10.0,1010.2222222222222,82.22222222222223,12.777777777777779,13.444444444444445,4.0,,,,,,,,,,0.0
2021-08-06 14:30:00,,,,,,,1.588105,22.6433,53.3384,19.833333333333332,11.333333333333334,279.3333333333333,0.2,63.833333333333336,10.0,1010.1666666666666,81.66666666666667,12.833333333333334,13.333333333333334,4.0,,,,,,,,,,0.0
2021-08-06 14:40:00,,,,,,,1.547545,22.4765,53.285799999999995,19.88888888888889,11.222222222222221,278.8888888888889,0.2,63.888888888888886,10.0,1010.1111111111111,81.11111111111111,12.88888888888889,13.222222222222221,4.0,,,,,,,,,,0.0
2021-08-06 14:50:00,,,,,,,1.548405,22.5309,53.332899999999995,19.944444444444443,11.11111111111111,278.44444444444446,0.2,63.94444444444444,10.0,1010.0555555555555,80.55555555555556,12.944444444444445,13.11111111111111,4.0,,,,,,,,,,0.0
2021-08-06 15:00:00,,,,,,,1.59446,22.8207,53.3063,20.0,11.0,278.0,0.2,64.0,10.0,1010.0,80.0,13.0,13.0,4.0,,,,,,,,,,0.0
2021-08-06 15:10:00,,,,,,,1.52481,22.665,53.2702,19.88888888888889,10.666666666666666,279.8333333333333,0.1888888888888889,64.77777777777777,10.0,1010.0555555555555,79.55555555555556,13.055555555555555,12.61111111111111,3.8333333333333335,,,,,,,,,,0.0
2021-08-06 15:20:00,,,,,,,1.6080099999999997,22.6593,53.27570000000001,19.77777777777778,10.333333333333334,281.6666666666667,0.17777777777777778,65.55555555555556,10.0,1010.1111111111111,79.11111111111111,13.11111111111111,12.222222222222221,3.6666666666666665,,,,,,,,,,0.0
2021-08-06 15:30:00,,,,,,,1.6276,22.6693,53.2605,19.666666666666668,10.0,283.5,0.16666666666666669,66.33333333333333,10.0,1010.1666666666666,78.66666666666667,13.166666666666666,11.833333333333334,3.5,,,,,,,,,,0.0
2021-08-06 15:40:00,,,,,,,1.5969149999999999,22.6827,53.243100000000005,19.555555555555557,9.666666666666666,285.3333333333333,0.15555555555555556,67.11111111111111,10.0,1010.2222222222222,78.22222222222223,13.222222222222221,11.444444444444445,3.333333333333333,,,,,,,,,,0.0
2021-08-06 15:50:00,,,,,,,1.5117421052631579,22.60815789473684,53.23957894736842,19.444444444444443,9.333333333333334,287.1666666666667,0.14444444444444446,67.88888888888889,10.0,1010.2777777777778,77.77777777777777,13.277777777777779,11.055555555555555,3.1666666666666665,,,,,,,,,,0.0
2021-08-06 16:00:00,,,,,,,1.59765,22.7362,53.22619999999999,19.333333333333332,9.0,289.0,0.13333333333333333,68.66666666666667,10.0,1010.3333333333334,77.33333333333333,13.333333333333334,10.666666666666666,3.0,,,,,,,,,,0.0
2021-08-06 16:10:00,,,,,,,1.618505,22.6891,53.1437,19.22222222222222,8.666666666666666,290.8333333333333,0.12222222222222222,69.44444444444444,10.0,1010.3888888888889,76.88888888888889,13.38888888888889,10.277777777777779,2.833333333333333,,,,,,,,,,0.0
2021-08-06 16:20:00,,,,,,,1.676315,22.7364,53.12429999999999,19.11111111111111,8.333333333333332,292.6666666666667,0.11111111111111112,70.22222222222223,10.0,1010.4444444444445,76.44444444444444,13.444444444444445,9.88888888888889,2.6666666666666665,,,,,,,,,,0.0
2021-08-06 16:30:00,,,,,,,1.6391300000000002,22.7909,53.110400000000006,19.0,8.0,294.5,0.1,71.0,10.0,1010.5,76.0,13.5,9.5,2.5,,,,,,,,,,0.0
2021-08-06 16:40:00,,,,,,,1.6062550000000002,22.7885,53.0663,18.88888888888889,7.666666666666666,296.3333333333333,0.08888888888888889,71.77777777777777,10.0,1010.5555555555555,75.55555555555556,13.555555555555555,9.11111111111111,2.333333333333333,,,,,,,,,,0.0
2021-08-06 16:50:00,,,,,,,1.7387899999999998,22.5886,53.06269999999999,18.77777777777778,7.333333333333333,298.1666666666667,0.07777777777777778,72.55555555555556,10.0,1010.6111111111111,75.11111111111111,13.61111111111111,8.722222222222221,2.1666666666666665,,,,,,,,,,0.0
2021-08-06 17:00:00,,,,,,,1.8416299999999999,22.6303,53.1259,18.666666666666668,7.0,300.0,0.06666666666666665,73.33333333333333,10.0,1010.6666666666666,74.66666666666667,13.666666666666666,8.333333333333332,2.0,,,,,,,,,,0.0
2021-08-06 17:10:00,,,,,,,1.8529499999999999,22.672800000000002,53.1899,18.555555555555557,6.666666666666666,301.8333333333333,0.05555555555555555,74.11111111111111,10.0,1010.7222222222222,74.22222222222223,13.722222222222221,7.944444444444445,1.833333333333333,,,,,,,,,,0.0
2021-08-06 17:20:00,,,,,,,1.9543,22.6201,53.2614,18.444444444444443,6.333333333333333,303.6666666666667,0.044444444444444425,74.88888888888889,10.0,1010.7777777777778,73.77777777777777,13.777777777777779,7.555555555555555,1.6666666666666665,,,,,,,,,,0.0
2021-08-06 17:30:00,,,,,,,1.75608,22.486,53.3346,18.333333333333332,6.0,305.5,0.033333333333333326,75.66666666666667,10.0,1010.8333333333334,73.33333333333333,13.833333333333334,7.166666666666667,1.5,,,,,,,,,,0.0
2021-08-06 17:40:00,,,,,,,1.5775000000000001,22.4003,53.3938,18.22222222222222,5.666666666666666,307.3333333333333,0.022222222222222227,76.44444444444444,10.0,1010.8888888888889,72.88888888888889,13.88888888888889,6.777777777777778,1.333333333333333,,,,,,,,,,0.0
2021-08-06 17:50:00,,,,,,,1.543135,22.177,53.459,18.11111111111111,5.333333333333333,309.1666666666667,0.0111111111111111,77.22222222222223,10.0,1010.9444444444445,72.44444444444444,13.944444444444445,6.388888888888888,1.1666666666666665,,,,,,,,,,0.0
2021-08-06 18:00:00,,,,,,,1.435925,21.899700000000003,53.5398,18.0,5.0,311.0,0.0,78.0,10.0,1011.0,72.0,14.0,6.0,1.0,,,,,,,,,,0.0
2021-08-06 18:10:00,,,,,,,1.3711,21.5875,53.6211,17.833333333333332,4.944444444444445,305.1666666666667,0.0,78.66666666666667,10.0,1011.0555555555555,70.77777777777777,14.0,6.166666666666667,1.0,,,,,,,,,,0.0
2021-08-06 18:20:00,,,,,,,1.3138368421052633,21.373842105263158,53.71315789473684,17.666666666666668,4.888888888888889,299.3333333333333,0.0,79.33333333333333,10.0,1011.1111111111111,69.55555555555556,14.0,6.333333333333333,1.0,,,,,,,,,,0.0
2021-08-06 18:30:00,,,,,,,1.378965,21.1963,53.8346,17.5,4.833333333333333,293.5,0.0,80.0,10.0,1011.1666666666666,68.33333333333333,14.0,6.5,1.0,,,,,,,,,,0.0
2021-08-06 18:40:00,,,,,,,1.46326,21.0252,53.9465,17.333333333333332,4.777777777777778,287.6666666666667,0.0,80.66666666666667,10.0,1011.2222222222222,67.11111111111111,14.0,6.666666666666667,1.0,,,,,,,,,,0.0
2021-08-06 18:50:00,,,,,,,1.49181,20.9184,54.0581,17.166666666666668,4.722222222222222,281.8333333333333,0.0,81.33333333333333,10.0,1011.2777777777778,65.88888888888889,14.0,6.833333333333333,1.0,,,,,,,,,,0.0
2021-08-06 19:00:00,,,,,,,1.6412099999999998,20.7315,54.146100000000004,17.0,4.666666666666667,276.0,0.0,82.0,10.0,1011.3333333333334,64.66666666666667,14.0,7.0,1.0,,,,,,,,,,0.0
2021-08-06 19:10:00,,,,,,,1.4965736842105262,20.678052631578947,54.214684210526315,16.833333333333332,4.611111111111111,270.1666666666667,0.0,82.66666666666667,10.0,1011.3888888888889,63.44444444444444,14.0,7.166666666666667,1.0,,,,,,,,,,0.0
2021-08-06 19:20:00,,,,,,,1.56475,20.6374,54.2664,16.666666666666668,4.555555555555555,264.3333333333333,0.0,83.33333333333333,10.0,1011.4444444444445,62.22222222222222,14.0,7.333333333333334,1.0,,,,,,,,,,0.0
2021-08-06 19:30:00,,,,,,,1.58767,20.6899,54.274300000000004,16.5,4.5,258.5,0.0,84.0,10.0,1011.5,61.0,14.0,7.5,1.0,,,,,,,,,,0.0
2021-08-06 19:40:00,,,,,,,1.526615,20.536700000000003,54.2347,16.333333333333332,4.444444444444445,252.66666666666669,0.0,84.66666666666667,10.0,1011.5555555555555,59.77777777777778,14.0,7.666666666666667,1.0,,,,,,,,,,0.0
2021-08-06 19:50:00,,,,,,,1.6692181818181817,20.319454545454548,54.213818181818176,16.166666666666668,4.388888888888889,246.83333333333334,0.0,85.33333333333333,10.0,1011.6111111111111,58.55555555555556,14.0,7.833333333333334,1.0,,,,,,,,,,0.0
2021-08-06 20:00:00,,,,,,,1.655325,19.726999999999997,54.2312,16.0,4.333333333333333,241.0,0.0,86.0,10.0,1011.6666666666666,57.33333333333333,14.0,8.0,1.0,,,,,,,,,,0.0
2021-08-06 20:10:00,,,,,,,1.55264,19.3769,54.32899999999999,15.833333333333332,4.277777777777778,235.16666666666669,0.0,86.66666666666667,10.0,1011.7222222222222,56.11111111111111,14.0,8.166666666666668,1.0,,,,,,,,,,0.0
2021-08-06 20:20:00,,,,,,,1.4884600000000001,18.9979,54.45270000000001,15.666666666666666,4.222222222222222,229.33333333333334,0.0,87.33333333333333,10.0,1011.7777777777778,54.888888888888886,14.0,8.333333333333334,1.0,,,,,,,,,,0.0
2021-08-06 20:30:00,,,,,,,1.521257894736842,18.634947368421052,54.58852631578947,15.5,4.166666666666667,223.5,0.0,88.0,10.0,1011.8333333333334,53.666666666666664,14.0,8.5,1.0,,,,,,,,,,0.0
2021-08-06 20:40:00,,,,,,,1.551895,18.5075,54.727599999999995,15.333333333333332,4.111111111111111,217.66666666666669,0.0,88.66666666666667,10.0,1011.8888888888889,52.44444444444444,14.0,8.666666666666668,1.0,,,,,,,,,,0.0
2021-08-06 20:50:00,,,,,,,1.500515,18.426099999999998,54.8591,15.166666666666666,4.055555555555555,211.83333333333334,0.0,89.33333333333333,10.0,1011.9444444444445,51.22222222222222,14.0,8.833333333333334,1.0,,,,,,,,,,0.0
2021-08-06 21:00:00,,,,,,,1.59653,18.3251,54.94840000000001,15.0,4.0,206.0,0.0,90.0,10.0,1012.0,50.0,14.0,9.0,1.0,,,,,,,,,,0.0
2021-08-06 21:10:00,,,,,,,1.5448499999999998,18.0351,55.0072,14.88888888888889,4.111111111111111,202.77777777777777,0.0,90.11111111111111,10.0,1011.9444444444445,49.166666666666664,13.88888888888889,9.166666666666666,1.0,,,,,,,,,,0.0
2021-08-06 21:20:00,,,,,,,1.562785,17.875,55.08669999999999,14.777777777777779,4.222222222222222,199.55555555555554,0.0,90.22222222222223,10.0,1011.8888888888889,48.333333333333336,13.777777777777779,9.333333333333334,1.0,,,,,,,,,,0.0
2021-08-06 21:30:00,,,,,,,1.520705,17.936500000000002,55.1545,14.666666666666666,4.333333333333333,196.33333333333334,0.0,90.33333333333333,10.0,1011.8333333333334,47.5,13.666666666666666,9.5,1.0,,,,,,,,,,0.0
2021-08-06 21:40:00,,,,,,,1.69776,17.7278,55.1977,14.555555555555555,4.444444444444445,193.11111111111111,0.0,90.44444444444444,10.0,1011.7777777777778,46.666666666666664,13.555555555555555,9.666666666666666,1.0,,,,,,,,,,0.0
2021-08-06 21:50:00,,,,,,,1.9193550000000001,18.0313,55.251099999999994,14.444444444444445,4.555555555555555,189.88888888888889,0.0,90.55555555555556,10.0,1011.7222222222222,45.833333333333336,13.444444444444445,9.833333333333334,1.0,,,,,,,,,,0.0
2021-08-06 22:00:00,,,,,,,1.678425,17.9268,55.239700000000006,14.333333333333334,4.666666666666667,186.66666666666666,0.0,90.66666666666667,10.0,1011.6666666666666,45.0,13.333333333333334,10.0,1.0,,,,,,,,,,0.0
2021-08-06 22:10:00,,,,,,,1.5836444444444444,17.956888888888887,55.24744444444444,14.222222222222221,4.777777777777778,183.44444444444446,0.0,90.77777777777777,10.0,1011.6111111111111,44.166666666666664,13.222222222222221,10.166666666666666,1.0,,,,,,,,,,0.0
2021-08-06 22:20:00,,,,,,,1.534455,17.9299,55.2538,14.11111111111111,4.888888888888889,180.22222222222223,0.0,90.88888888888889,10.0,1011.5555555555555,43.333333333333336,13.11111111111111,10.333333333333334,1.0,,,,,,,,,,0.0
2021-08-06 22:30:00,,,,,,,1.387765,17.595,55.6308,14.0,5.0,177.0,0.0,91.0,10.0,1011.5,42.5,13.0,10.5,1.0,,,,,,,,,,0.0
2021-08-06 22:40:00,,,,,,,1.393755,17.531100000000002,55.935500000000005,13.88888888888889,5.111111111111111,173.77777777777777,0.0,91.11111111111111,10.0,1011.4444444444445,41.666666666666664,12.88888888888889,10.666666666666666,1.0,,,,,,,,,,0.0
2021-08-06 22:50:00,,,,,,,1.4821199999999999,17.7816,56.1305,13.777777777777779,5.222222222222222,170.55555555555554,0.0,91.22222222222223,10.0,1011.3888888888889,40.833333333333336,12.777777777777779,10.833333333333334,1.0,,,,,,,,,,0.0
2021-08-06 23:00:00,,,,,,,1.4879,17.8972,56.1909,13.666666666666666,5.333333333333333,167.33333333333331,0.0,91.33333333333333,10.0,1011.3333333333334,40.0,12.666666666666666,11.0,1.0,,,,,,,,,,0.0
2021-08-06 23:10:00,,,,,,,1.508085,17.2916,56.1595,13.555555555555555,5.444444444444445,164.11111111111111,0.0,91.44444444444444,10.0,1011.2777777777778,39.166666666666664,12.555555555555555,11.166666666666668,1.0,,,,,,,,,,0.0
2021-08-06 23:20:00,,,,,,,1.3065849999999999,17.2088,56.2272,13.444444444444445,5.555555555555555,160.88888888888889,0.0,91.55555555555556,10.0,1011.2222222222222,38.333333333333336,12.444444444444445,11.333333333333334,1.0,,,,,,,,,,0.0
2021-08-06 23:30:00,,,,,,,1.42801,16.7957,56.32899999999999,13.333333333333334,5.666666666666666,157.66666666666666,0.0,91.66666666666667,10.0,1011.1666666666666,37.5,12.333333333333334,11.5,1.0,,,,,,,,,,0.0
2021-08-06 23:40:00,,,,,,,1.577725,16.819399999999998,56.4489,13.222222222222221,5.777777777777778,154.44444444444446,0.0,91.77777777777777,10.0,1011.1111111111111,36.666666666666664,12.222222222222221,11.666666666666668,1.0,,,,,,,,,,0.0
2021-08-06 23:50:00,,,,,,,1.6015149999999998,17.086199999999998,56.5579,13.11111111111111,5.888888888888889,151.22222222222223,0.0,91.88888888888889,10.0,1011.0555555555555,35.833333333333336,12.11111111111111,11.833333333333334,1.0,,,,,,,,,,0.0
2021-08-07 00:00:00,,,,,,,1.866255,16.9469,56.588300000000004,13.0,6.0,148.0,0.0,92.0,10.0,1011.0,35.0,12.0,12.0,1.0,,,,,,,,,,0.0
2021-08-07 00:10:00,,,,,,,1.9146699999999999,16.8553,56.6546,13.0,6.0,146.88888888888889,0.0,92.0,10.0,1010.9444444444445,34.388888888888886,11.944444444444445,12.055555555555555,1.0,,,,,,,,,,0.0
2021-08-07 00:20:00,,,,,,,2.15042,17.009,56.6684,13.0,6.0,145.77777777777777,0.0,92.0,10.0,1010.8888888888889,33.77777777777778,11.88888888888889,12.11111111111111,1.0,,,,,,,,,,0.0
2021-08-07 00:30:00,,,,,,,2.263745,17.174100000000003,56.635299999999994,13.0,6.0,144.66666666666666,0.0,92.0,10.0,1010.8333333333334,33.166666666666664,11.833333333333334,12.166666666666666,1.0,,,,,,,,,,0.0
2021-08-07 00:40:00,,,,,,,2.29645,17.423399999999997,56.611599999999996,13.0,6.0,143.55555555555554,0.0,92.0,10.0,1010.7777777777778,32.55555555555556,11.777777777777779,12.222222222222221,1.0,,,,,,,,,,0.0
2021-08-07 00:50:00,,,,,,,2.262265,17.3517,56.5373,13.0,6.0,142.44444444444446,0.0,92.0,10.0,1010.7222222222222,31.944444444444443,11.722222222222221,12.277777777777779,1.0,,,,,,,,,,0.0
2021-08-07 01:00:00,,,,,,,2.04651,17.316,56.5052,13.0,6.0,141.33333333333334,0.0,92.0,10.0,1010.6666666666666,31.333333333333332,11.666666666666666,12.333333333333334,1.0,,,,,,,,,,0.0
2021-08-07 01:10:00,,,,,,,1.88019,17.313200000000002,56.4952,13.0,6.0,140.22222222222223,0.0,92.0,10.0,1010.6111111111111,30.72222222222222,11.61111111111111,12.38888888888889,1.0,,,,,,,,,,0.0
2021-08-07 01:20:00,,,,,,,1.7042650000000001,17.2442,56.4944,13.0,6.0,139.11111111111111,0.0,92.0,10.0,1010.5555555555555,30.11111111111111,11.555555555555555,12.444444444444445,1.0,,,,,,,,,,0.0
2021-08-07 01:30:00,,,,,,,1.890965,17.1573,56.4975,13.0,6.0,138.0,0.0,92.0,10.0,1010.5,29.5,11.5,12.5,1.0,,,,,,,,,,0.0
2021-08-07 01:40:00,,,,,,,1.87489,17.1263,56.559000000000005,13.0,6.0,136.88888888888889,0.0,92.0,10.0,1010.4444444444445,28.88888888888889,11.444444444444445,12.555555555555555,1.0,,,,,,,,,,0.0
2021-08-07 01:50:00,,,,,,,1.9585149999999998,17.0057,56.622699999999995,13.0,6.0,135.77777777777777,0.0,92.0,10.0,1010.3888888888889,28.27777777777778,11.38888888888889,12.61111111111111,1.0,,,,,,,,,,0.0
2021-08-07 02:00:00,,,,,,,2.08599,17.275,56.6476,13.0,6.0,134.66666666666666,0.0,92.0,10.0,1010.3333333333334,27.666666666666664,11.333333333333334,12.666666666666666,1.0,,,,,,,,,,0.0
2021-08-07 02:10:00,,,,,,,2.030455,17.3754,56.6283,13.0,6.0,133.55555555555554,0.0,92.0,10.0,1010.2777777777778,27.055555555555554,11.277777777777779,12.722222222222221,1.0,,,,,,,,,,0.0
2021-08-07 02:20:00,,,,,,,2.2117899999999997,17.5137,56.5107,13.0,6.0,132.44444444444446,0.0,92.0,10.0,1010.2222222222222,26.444444444444443,11.222222222222221,12.777777777777779,1.0,,,,,,,,,,0.0
2021-08-07 02:30:00,,,,,,,2.093515,17.5346,56.075199999999995,13.0,6.0,131.33333333333334,0.0,92.0,10.0,1010.1666666666666,25.833333333333332,11.166666666666666,12.833333333333334,1.0,,,,,,,,,,0.0
2021-08-07 02:40:00,,,,,,,2.11843,17.535800000000002,55.846900000000005,13.0,6.0,130.22222222222223,0.0,92.0,10.0,1010.1111111111111,25.22222222222222,11.11111111111111,12.88888888888889,1.0,,,,,,,,,,0.0
2021-08-07 02:50:00,,,,,,,2.045555,17.0573,55.7313,13.0,6.0,129.11111111111111,0.0,92.0,10.0,1010.0555555555555,24.61111111111111,11.055555555555555,12.944444444444445,1.0,,,,,,,,,,0.0
2021-08-07 03:00:00,,,,,,,1.9916699999999998,16.989,55.7356,13.0,6.0,128.0,0.0,92.0,10.0,1010.0,24.0,11.0,13.0,1.0,,,,,,,,,,0.0
2021-08-07 03:10:00,,,,,,,2.00702,16.7786,55.7702,13.055555555555555,5.944444444444445,126.33333333333333,0.0,91.66666666666667,10.0,1009.9444444444445,23.333333333333332,11.055555555555555,12.777777777777779,1.1666666666666667,,,,,,,,,,0.0
2021-08-07 03:20:00,,,,,,,1.90286,16.7974,55.841100000000004,13.11111111111111,5.888888888888889,124.66666666666667,0.0,91.33333333333333,10.0,1009.8888888888889,22.666666666666668,11.11111111111111,12.555555555555555,1.3333333333333335,,,,,,,,,,0.0
2021-08-07 03:30:00,,,,,,,1.8862,16.7999,55.8895,13.166666666666666,5.833333333333333,123.0,0.0,91.0,10.0,1009.8333333333334,22.0,11.166666666666666,12.333333333333334,1.5,,,,,,,,,,0.0
2021-08-07 03:40:00,,,,,,,2.036805,16.8353,55.91610000000001,13.222222222222221,5.777777777777778,121.33333333333333,0.0,90.66666666666667,10.0,1009.7777777777778,21.333333333333332,11.222222222222221,12.11111111111111,1.6666666666666667,,,,,,,,,,0.0
2021-08-07 03:50:00,,,,,,,1.930835,16.8275,55.9206,13.277777777777779,5.722222222222222,119.66666666666667,0.0,90.33333333333333,10.0,1009.7222222222222,20.666666666666668,11.277777777777779,11.88888888888889,1.8333333333333335,,,,,,,,,,0.0
2021-08-07 04:00:00,,,,,,,2.05312,16.8263,55.92809999999999,13.333333333333334,5.666666666666667,118.0,0.0,90.0,10.0,1009.6666666666666,20.0,11.333333333333334,11.666666666666666,2.0,,,,,,,,,,0.0
2021-08-07 04:10:00,,,,,,,2.12411,16.8629,55.952200000000005,13.38888888888889,5.611111111111111,116.33333333333333,0.0,89.66666666666667,10.0,1009.6111111111111,19.333333333333332,11.38888888888889,11.444444444444445,2.166666666666667,,,,,,,,,,0.0
2021-08-07 04:20:00,,,,,,,2.09084,16.753,56.043000000000006,13.444444444444445,5.555555555555555,114.66666666666667,0.0,89.33333333333333,10.0,1009.5555555555555,18.666666666666664,11.444444444444445,11.222222222222221,2.3333333333333335,,,,,,,,,,0.0
2021-08-07 04:30:00,,,,,,,2.125525,16.8082,56.4952,13.5,5.5,113.0,0.0,89.0,10.0,1009.5,18.0,11.5,11.0,2.5,,,,,,,,,,0.0
2021-08-07 04:40:00,,,,,,,2.33157,16.7113,56.7602,13.555555555555555,5.444444444444445,111.33333333333333,0.0,88.66666666666667,10.0,1009.4444444444445,17.333333333333332,11.555555555555555,10.777777777777779,2.666666666666667,,,,,,,,,,0.0
2021-08-07 04:50:00,,,,,,,2.49894,16.955000000000002,56.811800000000005,13.61111111111111,5.388888888888889,109.66666666666667,0.0,88.33333333333333,10.0,1009.3888888888889,16.666666666666664,11.61111111111111,10.555555555555555,2.8333333333333335,,,,,,,,,,0.0
2021-08-07 05:00:00,,,,,,,2.4268799999999997,17.113,56.77329999999999,13.666666666666666,5.333333333333333,108.0,0.0,88.0,10.0,1009.3333333333334,16.0,11.666666666666666,10.333333333333334,3.0,,,,,,,,,,0.0
2021-08-07 05:10:00,,,,,,,2.480655,17.2761,56.684000000000005,13.722222222222221,5.277777777777778,106.33333333333333,0.0,87.66666666666667,10.0,1009.2777777777778,15.333333333333332,11.722222222222221,10.11111111111111,3.166666666666667,,,,,,,,,,0.0
2021-08-07 05:20:00,,,,,,,2.5087,17.4238,56.614999999999995,13.777777777777779,5.222222222222222,104.66666666666667,0.0,87.33333333333333,10.0,1009.2222222222222,14.666666666666666,11.777777777777779,9.88888888888889,3.3333333333333335,,,,,,,,,,0.0
2021-08-07 05:30:00,,,,,,,2.5342,17.5697,56.5475,13.833333333333334,5.166666666666667,103.0,0.0,87.0,10.0,1009.1666666666666,14.0,11.833333333333334,9.666666666666668,3.5,,,,,,,,,,0.0
2021-08-07 05:40:00,,,,,,,2.504595,17.9295,56.499,13.88888888888889,5.111111111111111,101.33333333333333,0.0,86.66666666666667,10.0,1009.1111111111111,13.333333333333332,11.88888888888889,9.444444444444445,3.666666666666667,,,,,,,,,,0.0
2021-08-07 05:50:00,,,,,,,2.51253,18.122,56.1253,13.944444444444445,5.055555555555555,99.66666666666667,0.0,86.33333333333333,10.0,1009.0555555555555,12.666666666666666,11.944444444444445,9.222222222222221,3.8333333333333335,,,,,,,,,,0.0
2021-08-07 06:00:00,,,,,,,2.49573,18.107499999999998,55.7257,14.0,5.0,98.0,0.0,86.0,10.0,1009.0,12.0,12.0,9.0,4.0,,,,,,,,,,0.0
2021-08-07 06:10:00,,,,,,,2.4433800000000003,18.344,55.7068,14.333333333333334,5.0,96.44444444444444,0.0,84.94444444444444,10.0,1008.8333333333334,11.722222222222221,12.11111111111111,8.833333333333334,4.055555555555555,,,,,,,,,,0.0
2021-08-07 06:20:00,,,,,,,2.598315,18.325,55.6845,14.666666666666666,5.0,94.88888888888889,0.0,83.88888888888889,10.0,1008.6666666666666,11.444444444444445,12.222222222222221,8.666666666666666,4.111111111111111,,,,,,,,,,0.0
2021-08-07 06:30:00,,,,,,,2.6024599999999998,18.2467,55.588699999999996,15.0,5.0,93.33333333333333,0.0,82.83333333333333,10.0,1008.5,11.166666666666666,12.333333333333334,8.5,4.166666666666667,,,,,,,,,,0.0
2021-08-07 06:40:00,,,,,,,2.585635,18.4483,55.8636,15.333333333333334,5.0,91.77777777777777,0.0,81.77777777777777,10.0,1008.3333333333334,10.88888888888889,12.444444444444445,8.333333333333334,4.222222222222222,,,,,,,,,,0.0
2021-08-07 06:50:00,,,,,,,2.68666,18.4509,55.997699999999995,15.666666666666666,5.0,90.22222222222223,0.0,80.72222222222223,10.0,1008.1666666666666,10.61111111111111,12.555555555555555,8.166666666666666,4.277777777777778,,,,,,,,,,0.0
2021-08-07 07:00:00,,,,,,,2.51623,18.4698,56.05,16.0,5.0,88.66666666666667,0.0,79.66666666666667,10.0,1008.0,10.333333333333334,12.666666666666666,8.0,4.333333333333333,,,,,,,,,,0.0
2021-08-07 07:10:00,,,,,,,2.55214,18.4695,56.0859,16.333333333333332,5.0,87.11111111111111,0.0,78.61111111111111,10.0,1007.8333333333334,10.055555555555555,12.777777777777779,7.833333333333333,4.388888888888889,,,,,,,,,,0.0
2021-08-07 07:20:00,,,,,,,2.6004650000000002,18.618199999999998,56.10699999999999,16.666666666666668,5.0,85.55555555555556,0.0,77.55555555555556,10.0,1007.6666666666666,9.777777777777779,12.88888888888889,7.666666666666666,4.444444444444445,,,,,,,,,,0.0
2021-08-07 07:30:00,,,,,,,2.53285,18.8596,56.1118,17.0,5.0,84.0,0.0,76.5,10.0,1007.5,9.5,13.0,7.5,4.5,,,,,,,,,,0.0
2021-08-07 07:40:00,,,,,,,2.70626,19.316,56.0355,17.333333333333332,5.0,82.44444444444444,0.0,75.44444444444444,10.0,1007.3333333333334,9.222222222222221,13.11111111111111,7.333333333333333,4.555555555555555,,,,,,,,,,0.0
2021-08-07 07:50:00,,,,,,,2.5826900000000004,19.5763,55.6503,17.666666666666668,5.0,80.88888888888889,0.0,74.38888888888889,10.0,1007.1666666666666,8.944444444444445,13.222222222222221,7.166666666666666,4.611111111111111,,,,,,,,,,0.0
2021-08-07 08:00:00,,,,,,,2.44878,20.357499999999998,55.259299999999996,18.0,5.0,79.33333333333333,0.0,73.33333333333333,10.0,1007.0,8.666666666666668,13.333333333333334,7.0,4.666666666666667,,,,,,,,,,0.0
2021-08-07 08:10:00,,,,,,,2.560005,21.710500000000003,54.770500000000006,18.333333333333336,5.0,77.77777777777777,0.0,72.27777777777777,10.0,1006.8333333333334,8.38888888888889,13.444444444444445,6.833333333333333,4.722222222222222,,,,,,,,,,0.0
2021-08-07 08:20:00,,,,,,,2.449215,23.694300000000002,52.7149,18.666666666666668,5.0,76.22222222222223,0.0,71.22222222222223,10.0,1006.6666666666666,8.11111111111111,13.555555555555555,6.666666666666666,4.777777777777778,,,,,,,,,,0.0
2021-08-07 08:30:00,,,,,,,2.45003,24.160400000000003,49.8069,19.0,5.0,74.66666666666667,0.0,70.16666666666667,10.0,1006.5,7.833333333333334,13.666666666666666,6.5,4.833333333333333,,,,,,,,,,0.0
2021-08-07 08:40:00,,,,,,,2.582455,23.6061,48.6683,19.333333333333336,5.0,73.11111111111111,0.0,69.11111111111111,10.0,1006.3333333333334,7.555555555555556,13.777777777777779,6.333333333333333,4.888888888888889,,,,,,,,,,0.0
2021-08-07 08:50:00,,,,,,,2.604585,22.8187,49.492399999999996,19.666666666666668,5.0,71.55555555555556,0.0,68.05555555555556,10.0,1006.1666666666666,7.277777777777779,13.88888888888889,6.166666666666666,4.944444444444445,,,,,,,,,,0.0
2021-08-07 09:00:00,,,,,,,2.769805,22.2175,50.9454,20.0,5.0,70.0,0.0,67.0,10.0,1006.0,7.0,14.0,6.0,5.0,,,,,,,,,,0.0
2021-08-07 09:10:00,,,,,,,2.7418199999999997,22.0467,52.143499999999996,20.166666666666668,5.277777777777778,78.05555555555556,0.0,66.55555555555556,10.0,1005.9444444444445,8.444444444444445,14.0,6.333333333333333,5.055555555555555,,,,,,,,,,0.0
2021-08-07 09:20:00,,,,,,,2.76477,21.613300000000002,52.9449,20.333333333333332,5.555555555555555,86.11111111111111,0.0,66.11111111111111,10.0,1005.8888888888889,9.88888888888889,14.0,6.666666666666667,5.111111111111111,,,,,,,,,,0.0
2021-08-07 09:30:00,,,,,,,2.6860749999999998,22.5902,53.4203,20.5,5.833333333333333,94.16666666666667,0.0,65.66666666666667,10.0,1005.8333333333334,11.333333333333332,14.0,7.0,5.166666666666667,,,,,,,,,,0.0
2021-08-07 09:40:00,,,,,,,2.606175,24.369,53.265,20.666666666666668,6.111111111111111,102.22222222222223,0.0,65.22222222222223,10.0,1005.7777777777778,12.777777777777779,14.0,7.333333333333334,5.222222222222222,,,,,,,,,,0.0
2021-08-07 09:50:00,,,,,,,2.542055,24.8963,52.638999999999996,20.833333333333332,6.388888888888889,110.27777777777777,0.0,64.77777777777777,10.0,1005.7222222222222,14.222222222222221,14.0,7.666666666666667,5.277777777777778,,,,,,,,,,0.0
2021-08-07 10:00:00,,,,,,,2.56501,24.109,52.11659999999999,21.0,6.666666666666666,118.33333333333334,0.0,64.33333333333333,10.0,1005.6666666666666,15.666666666666666,14.0,8.0,5.333333333333333,,,,,,,,,,0.0
2021-08-07 10:10:00,,,,,,,2.446495,23.124299999999998,52.2347,21.166666666666668,6.944444444444445,126.38888888888889,0.0,63.888888888888886,10.0,1005.6111111111111,17.11111111111111,14.0,8.333333333333334,5.388888888888889,,,,,,,,,,0.0
2021-08-07 10:20:00,,,,,,,2.55965,22.799500000000002,52.67530000000001,21.333333333333332,7.222222222222221,134.44444444444446,0.0,63.44444444444444,10.0,1005.5555555555555,18.555555555555557,14.0,8.666666666666668,5.444444444444445,,,,,,,,,,0.0
2021-08-07 10:30:00,,,,,,,2.584705,22.727600000000002,52.9967,21.5,7.5,142.5,0.0,63.0,10.0,1005.5,20.0,14.0,9.0,5.5,,,,,,,,,,0.0
2021-08-07 10:40:00,,,,,,,2.732115,22.674699999999998,53.19969999999999,21.666666666666668,7.777777777777778,150.55555555555554,0.0,62.55555555555556,10.0,1005.4444444444445,21.444444444444443,14.0,9.333333333333334,5.555555555555555,,,,,,,,,,0.0
2021-08-07 10:50:00,,,,,,,2.783595,22.0373,53.3836,21.833333333333332,8.055555555555555,158.61111111111111,0.0,62.111111111111114,10.0,1005.3888888888889,22.88888888888889,14.0,9.666666666666668,5.611111111111111,,,,,,,,,,0.0
2021-08-07 11:00:00,,,,,,,2.818265,21.9613,53.64450000000001,22.0,8.333333333333332,166.66666666666669,0.0,61.666666666666664,10.0,1005.3333333333334,24.333333333333332,14.0,10.0,5.666666666666667,,,,,,,,,,0.0
2021-08-07 11:10:00,,,,,,,2.58933,21.843600000000002,53.8215,22.166666666666668,8.61111111111111,174.72222222222223,0.0,61.22222222222222,10.0,1005.2777777777778,25.77777777777778,14.0,10.333333333333334,5.722222222222222,,,,,,,,,,0.0
2021-08-07 11:20:00,,,,,,,2.71267,21.66,53.9072,22.333333333333332,8.88888888888889,182.77777777777777,0.0,60.77777777777778,10.0,1005.2222222222222,27.22222222222222,14.0,10.666666666666668,5.777777777777778,,,,,,,,,,0.0
2021-08-07 11:30:00,,,,,,,2.507895,21.6006,54.0222,22.5,9.166666666666666,190.83333333333331,0.0,60.333333333333336,10.0,1005.1666666666666,28.666666666666668,14.0,11.0,5.833333333333333,,,,,,,,,,0.0
2021-08-07 11:40:00,,,,,,,2.499175,21.540399999999998,54.1066,22.666666666666668,9.444444444444443,198.88888888888889,0.0,59.888888888888886,10.0,1005.1111111111111,30.11111111111111,14.0,11.333333333333334,5.888888888888889,,,,,,,,,,0.0
2021-08-07 11:50:00,,,,,,,2.699145,22.1321,54.1702,22.833333333333332,9.722222222222221,206.94444444444443,0.0,59.44444444444444,10.0,1005.0555555555555,31.555555555555557,14.0,11.666666666666668,5.944444444444445,,,,,,,,,,0.0
2021-08-07 12:00:00,,,,,,,2.68435,21.9772,53.9735,23.0,10.0,215.0,0.0,59.0,10.0,1005.0,33.0,14.0,12.0,6.0,,,,,,,,,,0.0
2021-08-07 12:10:00,,,,,,,2.4511849999999997,21.7393,53.90599999999999,22.833333333333332,10.38888888888889,219.88888888888889,0.022222222222222223,59.77777777777778,10.0,1005.1111111111111,35.72222222222222,14.055555555555555,12.555555555555555,6.0,,,,,,,,,,0.0
2021-08-07 12:20:00,,,,,,,2.36045,21.6716,53.961,22.666666666666668,10.777777777777779,224.77777777777777,0.044444444444444446,60.55555555555556,10.0,1005.2222222222222,38.44444444444444,14.11111111111111,13.11111111111111,6.0,,,,,,,,,,0.0
2021-08-07 12:30:00,,,,,,,2.5712099999999998,21.453,54.025800000000004,22.5,11.166666666666666,229.66666666666666,0.06666666666666668,61.333333333333336,10.0,1005.3333333333334,41.166666666666664,14.166666666666666,13.666666666666666,6.0,,,,,,,,,,0.0
2021-08-07 12:40:00,,,,,,,2.17312,21.1011,54.113,22.333333333333332,11.555555555555555,234.55555555555554,0.08888888888888889,62.111111111111114,10.0,1005.4444444444445,43.888888888888886,14.222222222222221,14.222222222222221,6.0,,,,,,,,,,0.0
2021-08-07 12:50:00,,,,,,,1.860445,20.6725,54.25599999999999,22.166666666666668,11.944444444444445,239.44444444444446,0.11111111111111112,62.888888888888886,10.0,1005.5555555555555,46.611111111111114,14.277777777777779,14.777777777777779,6.0,,,,,,,,,,0.0
2021-08-07 13:00:00,,,,,,,2.54028,19.307499999999997,54.4394,22.0,12.333333333333334,244.33333333333334,0.13333333333333336,63.666666666666664,10.0,1005.6666666666666,49.33333333333333,14.333333333333334,15.333333333333332,6.0,,,,,,,,,,0.0
2021-08-07 13:10:00,,,,,,,1.89926,18.4735,54.8026,21.833333333333332,12.722222222222221,249.22222222222223,0.15555555555555559,64.44444444444444,10.0,1005.7777777777778,52.05555555555556,14.38888888888889,15.88888888888889,6.0,,,,,,,,,,0.0
2021-08-07 13:20:00,,,,,,,1.521325,18.6128,55.162,21.666666666666668,13.11111111111111,254.11111111111111,0.17777777777777778,65.22222222222223,10.0,1005.8888888888889,54.77777777777778,14.444444444444445,16.444444444444443,6.0,,,,,,,,,,0.0
2021-08-07 13:30:00,,,,,,,1.535385,18.2207,55.3044,21.5,13.5,259.0,0.2,66.0,10.0,1006.0,57.5,14.5,17.0,6.0,,,,,,,,,,0.0
2021-08-07 13:40:00,,,,,,,1.4809899999999998,17.8942,55.617999999999995,21.333333333333332,13.88888888888889,263.8888888888889,0.22222222222222224,66.77777777777777,10.0,1006.1111111111111,60.22222222222222,14.555555555555555,17.555555555555557,6.0,,,,,,,,,,0.0
2021-08-07 13:50:00,,,,,,,1.37059,17.6198,56.182399999999994,21.166666666666668,14.277777777777779,268.77777777777777,0.24444444444444446,67.55555555555556,10.0,1006.2222222222222,62.94444444444444,14.61111111111111,18.11111111111111,6.0,,,,,,,,,,0.0
