,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-08-07 14:00:00,,,,,,,1.53653,17.2434,56.48389999999999,21.0,14.666666666666668,273.6666666666667,0.2666666666666667,68.33333333333333,10.0,1006.3333333333334,65.66666666666666,14.666666666666666,18.666666666666664,6.0,,,,,,,,,,0.0
2021-08-07 14:10:00,,,,,,,2.207335,17.461199999999998,56.6946,20.833333333333332,15.055555555555555,278.55555555555554,0.2888888888888889,69.11111111111111,10.0,1006.4444444444445,68.38888888888889,14.722222222222221,19.22222222222222,6.0,,,,,,,,,,0.0
2021-08-07 14:20:00,,,,,,,1.9690850000000002,17.2149,56.821600000000004,20.666666666666668,15.444444444444445,283.44444444444446,0.31111111111111117,69.88888888888889,10.0,1006.5555555555555,71.11111111111111,14.777777777777779,19.77777777777778,6.0,,,,,,,,,,0.0
2021-08-07 14:30:00,,,,,,,1.7987300000000002,17.2468,56.9188,20.5,15.833333333333332,288.33333333333337,0.33333333333333337,70.66666666666667,10.0,1006.6666666666666,73.83333333333334,14.833333333333334,20.333333333333332,6.0,,,,,,,,,,0.0
2021-08-07 14:40:00,,,,,,,1.51411,17.0753,57.0538,20.333333333333332,16.22222222222222,293.22222222222223,0.35555555555555557,71.44444444444444,10.0,1006.7777777777778,76.55555555555556,14.88888888888889,20.888888888888886,6.0,,,,,,,,,,0.0
2021-08-07 14:50:00,,,,,,,1.7470399999999997,17.0219,57.1216,20.166666666666668,16.61111111111111,298.1111111111111,0.3777777777777778,72.22222222222223,10.0,1006.8888888888889,79.27777777777777,14.944444444444445,21.444444444444443,6.0,,,,,,,,,,0.0
2021-08-07 15:00:00,,,,,,,1.62195,16.6619,57.1487,20.0,17.0,303.0,0.4,73.0,10.0,1007.0,82.0,15.0,22.0,6.0,,,,,,,,,,0.0
2021-08-07 15:10:00,,,,,,,1.7723,16.7067,57.239599999999996,19.77777777777778,16.666666666666668,298.77777777777777,0.6444444444444445,74.05555555555556,9.88888888888889,1007.2222222222222,82.88888888888889,14.88888888888889,21.61111111111111,5.722222222222222,,,,,,,,,,0.0
2021-08-07 15:20:00,,,,,,,1.7856649999999998,16.98,57.3351,19.555555555555557,16.333333333333332,294.55555555555554,0.8888888888888888,75.11111111111111,9.777777777777779,1007.4444444444445,83.77777777777777,14.777777777777779,21.22222222222222,5.444444444444445,,,,,,,,,,0.0
2021-08-07 15:30:00,,,,,,,2.345145,16.840600000000002,57.3673,19.333333333333332,16.0,290.3333333333333,1.1333333333333333,76.16666666666667,9.666666666666666,1007.6666666666666,84.66666666666667,14.666666666666666,20.833333333333332,5.166666666666667,,,,,,,,,,0.0
2021-08-07 15:40:00,,,,,,,2.202155,16.46,57.1066,19.11111111111111,15.666666666666666,286.1111111111111,1.3777777777777778,77.22222222222223,9.555555555555555,1007.8888888888889,85.55555555555556,14.555555555555555,20.444444444444443,4.888888888888889,,,,,,,,,,0.0
2021-08-07 15:50:00,,,,,,,2.153165,16.5747,56.8251,18.88888888888889,15.333333333333334,281.8888888888889,1.6222222222222222,78.27777777777777,9.444444444444445,1008.1111111111111,86.44444444444444,14.444444444444445,20.055555555555557,4.611111111111111,,,,,,,,,,0.0
2021-08-07 16:00:00,,,,,,,1.97258,16.352,56.7279,18.666666666666668,15.0,277.6666666666667,1.8666666666666667,79.33333333333333,9.333333333333334,1008.3333333333334,87.33333333333333,14.333333333333334,19.666666666666668,4.333333333333334,,,,,,,,,,0.0
2021-08-07 16:10:00,,,,,,,1.993545,16.315199999999997,56.6974,18.444444444444443,14.666666666666666,273.44444444444446,2.111111111111111,80.38888888888889,9.222222222222221,1008.5555555555555,88.22222222222223,14.222222222222221,19.27777777777778,4.055555555555555,,,,,,,,,,0.0
2021-08-07 16:20:00,,,,,,,1.7812249999999998,16.1416,56.7048,18.22222222222222,14.333333333333332,269.22222222222223,2.3555555555555556,81.44444444444444,9.11111111111111,1008.7777777777778,89.11111111111111,14.11111111111111,18.88888888888889,3.777777777777778,,,,,,,,,,0.0
2021-08-07 16:30:00,,,,,,,1.80349,16.2145,56.778999999999996,18.0,14.0,265.0,2.5999999999999996,82.5,9.0,1009.0,90.0,14.0,18.5,3.5,,,,,,,,,,0.0
2021-08-07 16:40:00,,,,,,,1.911965,16.0819,56.8155,17.77777777777778,13.666666666666666,260.77777777777777,2.844444444444444,83.55555555555556,8.88888888888889,1009.2222222222222,90.88888888888889,13.88888888888889,18.11111111111111,3.2222222222222223,,,,,,,,,,0.0
2021-08-07 16:50:00,,,,,,,1.86311,15.9034,56.866200000000006,17.555555555555557,13.333333333333332,256.55555555555554,3.0888888888888886,84.61111111111111,8.777777777777779,1009.4444444444445,91.77777777777777,13.777777777777779,17.72222222222222,2.9444444444444446,,,,,,,,,,0.0
2021-08-07 17:00:00,,,,,,,2.01247,16.1398,56.961400000000005,17.333333333333332,13.0,252.33333333333331,3.333333333333333,85.66666666666667,8.666666666666666,1009.6666666666666,92.66666666666667,13.666666666666666,17.333333333333332,2.666666666666667,,,,,,,,,,0.0
2021-08-07 17:10:00,,,,,,,1.99695,16.176499999999997,56.9824,17.11111111111111,12.666666666666666,248.11111111111111,3.5777777777777775,86.72222222222223,8.555555555555555,1009.8888888888889,93.55555555555556,13.555555555555555,16.944444444444443,2.3888888888888893,,,,,,,,,,0.0
2021-08-07 17:20:00,,,,,,,1.87603,16.163,56.95790000000001,16.88888888888889,12.333333333333332,243.88888888888889,3.822222222222222,87.77777777777777,8.444444444444445,1010.1111111111111,94.44444444444444,13.444444444444445,16.555555555555557,2.1111111111111116,,,,,,,,,,0.0
2021-08-07 17:30:00,,,,,,,1.66966,16.1372,56.947500000000005,16.666666666666668,12.0,239.66666666666666,4.066666666666666,88.83333333333333,8.333333333333334,1010.3333333333334,95.33333333333333,13.333333333333334,16.166666666666668,1.833333333333334,,,,,,,,,,0.0
2021-08-07 17:40:00,,,,,,,1.794845,16.0146,56.9327,16.444444444444443,11.666666666666666,235.44444444444446,4.311111111111111,89.88888888888889,8.222222222222221,1010.5555555555555,96.22222222222223,13.222222222222221,15.777777777777779,1.5555555555555562,,,,,,,,,,0.0
2021-08-07 17:50:00,,,,,,,1.660905,15.9492,56.9409,16.22222222222222,11.333333333333332,231.22222222222223,4.555555555555555,90.94444444444444,8.11111111111111,1010.7777777777778,97.11111111111111,13.11111111111111,15.38888888888889,1.2777777777777786,,,,,,,,,,0.0
2021-08-07 18:00:00,,,,,,,1.518705,15.937100000000001,57.010299999999994,16.0,11.0,227.0,4.8,92.0,8.0,1011.0,98.0,13.0,15.0,1.0,,,,,,,,,,0.0
2021-08-07 18:10:00,,,,,,,1.37969,15.8884,57.04110000000001,15.833333333333334,10.777777777777779,223.83333333333334,4.7444444444444445,92.27777777777777,8.0,1011.1666666666666,96.5,12.944444444444445,14.777777777777779,1.0,,,,,,,,,,0.0
2021-08-07 18:20:00,,,,,,,1.18975,15.891399999999999,57.058899999999994,15.666666666666666,10.555555555555555,220.66666666666666,4.688888888888889,92.55555555555556,8.0,1011.3333333333334,95.0,12.88888888888889,14.555555555555555,1.0,,,,,,,,,,0.0
2021-08-07 18:30:00,,,,,,,1.1031549999999999,15.9011,57.061,15.5,10.333333333333334,217.5,4.633333333333333,92.83333333333333,8.0,1011.5,93.5,12.833333333333334,14.333333333333334,1.0,,,,,,,,,,0.0
2021-08-07 18:40:00,,,,,,,0.960415,15.987200000000001,57.06269999999999,15.333333333333334,10.11111111111111,214.33333333333334,4.5777777777777775,93.11111111111111,8.0,1011.6666666666666,92.0,12.777777777777779,14.11111111111111,1.0,,,,,,,,,,0.0
2021-08-07 18:50:00,,,,,,,0.88179,16.1356,57.063,15.166666666666666,9.88888888888889,211.16666666666666,4.522222222222222,93.38888888888889,8.0,1011.8333333333334,90.5,12.722222222222221,13.88888888888889,1.0,,,,,,,,,,0.0
2021-08-07 19:00:00,,,,,,,0.882445,16.218200000000003,57.0527,15.0,9.666666666666666,208.0,4.466666666666667,93.66666666666667,8.0,1012.0,89.0,12.666666666666666,13.666666666666666,1.0,,,,,,,,,,0.0
2021-08-07 19:10:00,,,,,,,0.9810000000000001,16.386699999999998,57.029399999999995,14.833333333333334,9.444444444444445,204.83333333333334,4.4111111111111105,93.94444444444444,8.0,1012.1666666666666,87.5,12.61111111111111,13.444444444444445,1.0,,,,,,,,,,0.0
2021-08-07 19:20:00,,,,,,,1.1168150000000001,16.53,57.0013,14.666666666666666,9.222222222222221,201.66666666666666,4.355555555555555,94.22222222222223,8.0,1012.3333333333334,86.0,12.555555555555555,13.222222222222221,1.0,,,,,,,,,,0.0
2021-08-07 19:30:00,,,,,,,1.4737,16.430600000000002,56.9732,14.5,9.0,198.5,4.3,94.5,8.0,1012.5,84.5,12.5,13.0,1.0,,,,,,,,,,0.0
2021-08-07 19:40:00,,,,,,,1.05013,16.2506,56.9519,14.333333333333334,8.777777777777779,195.33333333333334,4.2444444444444445,94.77777777777777,8.0,1012.6666666666666,83.0,12.444444444444445,12.777777777777779,1.0,,,,,,,,,,0.0
2021-08-07 19:50:00,,,,,,,0.9938100000000001,16.201500000000003,56.9815,14.166666666666666,8.555555555555555,192.16666666666669,4.188888888888889,95.05555555555556,8.0,1012.8333333333334,81.5,12.38888888888889,12.555555555555555,1.0,,,,,,,,,,0.0
2021-08-07 20:00:00,,,,,,,0.9870750000000001,16.2097,57.019000000000005,14.0,8.333333333333334,189.0,4.133333333333333,95.33333333333333,8.0,1013.0,80.0,12.333333333333334,12.333333333333334,1.0,,,,,,,,,,0.0
2021-08-07 20:10:00,,,,,,,1.034265,16.2853,57.0477,13.833333333333332,8.11111111111111,185.83333333333334,4.0777777777777775,95.61111111111111,8.0,1013.1666666666666,78.5,12.277777777777779,12.11111111111111,1.0,,,,,,,,,,0.0
2021-08-07 20:20:00,,,,,,,1.005265,16.389599999999998,57.0712,13.666666666666666,7.888888888888889,182.66666666666669,4.022222222222222,95.88888888888889,8.0,1013.3333333333334,77.0,12.222222222222221,11.88888888888889,1.0,,,,,,,,,,0.0
2021-08-07 20:30:00,,,,,,,0.960195,16.1749,57.0742,13.5,7.666666666666667,179.5,3.966666666666667,96.16666666666667,8.0,1013.5,75.5,12.166666666666666,11.666666666666668,1.0,,,,,,,,,,0.0
2021-08-07 20:40:00,,,,,,,1.087375,16.1179,57.096500000000006,13.333333333333332,7.444444444444445,176.33333333333334,3.911111111111111,96.44444444444444,8.0,1013.6666666666666,74.0,12.11111111111111,11.444444444444445,1.0,,,,,,,,,,0.0
2021-08-07 20:50:00,,,,,,,1.7273399999999999,16.302200000000003,57.1395,13.166666666666666,7.222222222222222,173.16666666666669,3.855555555555555,96.72222222222223,8.0,1013.8333333333334,72.5,12.055555555555555,11.222222222222221,1.0,,,,,,,,,,0.0
2021-08-07 21:00:00,,,,,,,0.97036,16.0375,57.2518,13.0,7.0,170.0,3.8,97.0,8.0,1014.0,71.0,12.0,11.0,1.0,,,,,,,,,,0.0
2021-08-07 21:10:00,,,,,,,0.9848649999999999,16.0141,57.7204,12.944444444444445,7.166666666666667,169.77777777777777,3.638888888888889,96.88888888888889,7.777777777777778,1013.9444444444445,69.61111111111111,11.88888888888889,11.444444444444445,1.0,,,,,,,,,,0.0
2021-08-07 21:20:00,,,,,,,0.9278700000000001,16.0143,57.993700000000004,12.88888888888889,7.333333333333333,169.55555555555554,3.4777777777777774,96.77777777777777,7.555555555555555,1013.8888888888889,68.22222222222223,11.777777777777779,11.88888888888889,1.0,,,,,,,,,,0.0
2021-08-07 21:30:00,,,,,,,0.9686600000000001,16.1311,58.1366,12.833333333333334,7.5,169.33333333333334,3.3166666666666664,96.66666666666667,7.333333333333333,1013.8333333333334,66.83333333333333,11.666666666666666,12.333333333333334,1.0,,,,,,,,,,0.0
2021-08-07 21:40:00,,,,,,,0.9862400000000001,16.058799999999998,58.2149,12.777777777777779,7.666666666666667,169.11111111111111,3.1555555555555554,96.55555555555556,7.111111111111111,1013.7777777777778,65.44444444444444,11.555555555555555,12.777777777777779,1.0,,,,,,,,,,0.0
2021-08-07 21:50:00,,,,,,,0.96996,16.1589,58.233000000000004,12.722222222222221,7.833333333333333,168.88888888888889,2.9944444444444445,96.44444444444444,6.888888888888889,1013.7222222222222,64.05555555555556,11.444444444444445,13.222222222222221,1.0,,,,,,,,,,0.0
2021-08-07 22:00:00,,,,,,,0.96716,16.2689,58.2645,12.666666666666666,8.0,168.66666666666666,2.833333333333333,96.33333333333333,6.666666666666667,1013.6666666666666,62.66666666666667,11.333333333333334,13.666666666666666,1.0,,,,,,,,,,0.0
2021-08-07 22:10:00,,,,,,,0.9808049999999999,16.3424,58.2953,12.61111111111111,8.166666666666666,168.44444444444446,2.672222222222222,96.22222222222223,6.444444444444445,1013.6111111111111,61.27777777777778,11.222222222222221,14.11111111111111,1.0,,,,,,,,,,0.0
2021-08-07 22:20:00,,,,,,,0.871945,16.4166,58.2438,12.555555555555555,8.333333333333334,168.22222222222223,2.511111111111111,96.11111111111111,6.222222222222222,1013.5555555555555,59.888888888888886,11.11111111111111,14.555555555555555,1.0,,,,,,,,,,0.0
2021-08-07 22:30:00,,,,,,,0.7325649999999999,16.4816,58.2515,12.5,8.5,168.0,2.3499999999999996,96.0,6.0,1013.5,58.5,11.0,15.0,1.0,,,,,,,,,,0.0
2021-08-07 22:40:00,,,,,,,0.5681849999999999,16.5751,58.2946,12.444444444444445,8.666666666666666,167.77777777777777,2.1888888888888887,95.88888888888889,5.777777777777778,1013.4444444444445,57.111111111111114,10.88888888888889,15.444444444444445,1.0,,,,,,,,,,0.0
2021-08-07 22:50:00,,,,,,,0.472325,16.8017,58.3043,12.38888888888889,8.833333333333334,167.55555555555554,2.0277777777777777,95.77777777777777,5.555555555555555,1013.3888888888889,55.72222222222222,10.777777777777779,15.88888888888889,1.0,,,,,,,,,,0.0
2021-08-07 23:00:00,,,,,,,0.523235,16.786099999999998,58.093399999999995,12.333333333333334,9.0,167.33333333333334,1.8666666666666665,95.66666666666667,5.333333333333334,1013.3333333333334,54.333333333333336,10.666666666666666,16.333333333333332,1.0,,,,,,,,,,0.0
2021-08-07 23:10:00,,,,,,,0.490995,16.8873,57.6062,12.277777777777779,9.166666666666668,167.11111111111111,1.7055555555555553,95.55555555555556,5.111111111111111,1013.2777777777778,52.94444444444444,10.555555555555555,16.77777777777778,1.0,,,,,,,,,,0.0
2021-08-07 23:20:00,,,,,,,0.49257999999999996,16.9507,57.326499999999996,12.222222222222221,9.333333333333334,166.88888888888889,1.5444444444444443,95.44444444444444,4.888888888888889,1013.2222222222222,51.55555555555556,10.444444444444445,17.22222222222222,1.0,,,,,,,,,,0.0
2021-08-07 23:30:00,,,,,,,0.5237499999999999,16.9186,57.1674,12.166666666666666,9.5,166.66666666666666,1.3833333333333329,95.33333333333333,4.666666666666667,1013.1666666666666,50.16666666666667,10.333333333333334,17.666666666666664,1.0,,,,,,,,,,0.0
2021-08-07 23:40:00,,,,,,,0.487005,17.015,57.3115,12.11111111111111,9.666666666666668,166.44444444444446,1.2222222222222219,95.22222222222223,4.444444444444445,1013.1111111111111,48.77777777777778,10.222222222222221,18.11111111111111,1.0,,,,,,,,,,0.0
2021-08-07 23:50:00,,,,,,,0.54347,17.0484,57.6327,12.055555555555555,9.833333333333334,166.22222222222223,1.061111111111111,95.11111111111111,4.222222222222222,1013.0555555555555,47.388888888888886,10.11111111111111,18.555555555555557,1.0,,,,,,,,,,0.0
2021-08-08 00:00:00,,,,,,,0.49566,16.687,57.7798,12.0,10.0,166.0,0.9,95.0,4.0,1013.0,46.0,10.0,19.0,1.0,,,,,,,,,,0.0
2021-08-08 00:10:00,,,,,,,0.5261,16.755599999999998,57.8948,11.944444444444445,9.777777777777779,165.16666666666666,0.85,94.94444444444444,4.166666666666667,1013.0555555555555,45.44444444444444,10.0,18.666666666666668,1.0,,,,,,,,,,0.0
2021-08-08 00:20:00,,,,,,,0.50415,16.6172,57.95889999999999,11.88888888888889,9.555555555555555,164.33333333333334,0.8,94.88888888888889,4.333333333333333,1013.1111111111111,44.888888888888886,10.0,18.333333333333332,1.0,,,,,,,,,,0.0
2021-08-08 00:30:00,,,,,,,0.51161,16.7456,57.9929,11.833333333333334,9.333333333333334,163.5,0.75,94.83333333333333,4.5,1013.1666666666666,44.333333333333336,10.0,18.0,1.0,,,,,,,,,,0.0
2021-08-08 00:40:00,,,,,,,0.5538700000000001,16.6154,58.0381,11.777777777777779,9.11111111111111,162.66666666666666,0.7,94.77777777777777,4.666666666666667,1013.2222222222222,43.77777777777778,10.0,17.666666666666668,1.0,,,,,,,,,,0.0
2021-08-08 00:50:00,,,,,,,0.5360750000000001,16.5299,58.058299999999996,11.722222222222221,8.88888888888889,161.83333333333334,0.65,94.72222222222223,4.833333333333333,1013.2777777777778,43.22222222222222,10.0,17.333333333333332,1.0,,,,,,,,,,0.0
2021-08-08 01:00:00,,,,,,,0.6233449999999999,16.6037,58.0895,11.666666666666666,8.666666666666666,161.0,0.6000000000000001,94.66666666666667,5.0,1013.3333333333334,42.666666666666664,10.0,17.0,1.0,,,,,,,,,,0.0
2021-08-08 01:10:00,,,,,,,0.8819250000000001,16.3932,58.096199999999996,11.61111111111111,8.444444444444445,160.16666666666666,0.55,94.61111111111111,5.166666666666667,1013.3888888888889,42.111111111111114,10.0,16.666666666666668,1.0,,,,,,,,,,0.0
2021-08-08 01:20:00,,,,,,,0.9385600000000001,16.3537,58.1204,11.555555555555555,8.222222222222221,159.33333333333334,0.5,94.55555555555556,5.333333333333334,1013.4444444444445,41.55555555555556,10.0,16.333333333333332,1.0,,,,,,,,,,0.0
2021-08-08 01:30:00,,,,,,,0.9296,16.4724,58.18339999999999,11.5,8.0,158.5,0.45,94.5,5.5,1013.5,41.0,10.0,16.0,1.0,,,,,,,,,,0.0
2021-08-08 01:40:00,,,,,,,0.74131,16.4678,57.901199999999996,11.444444444444445,7.777777777777778,157.66666666666666,0.4,94.44444444444444,5.666666666666667,1013.5555555555555,40.44444444444444,10.0,15.666666666666666,1.0,,,,,,,,,,0.0
2021-08-08 01:50:00,,,,,,,0.611575,16.6639,57.5726,11.38888888888889,7.555555555555555,156.83333333333334,0.35,94.38888888888889,5.833333333333334,1013.6111111111111,39.888888888888886,10.0,15.333333333333332,1.0,,,,,,,,,,0.0
2021-08-08 02:00:00,,,,,,,0.63924,16.7984,57.4234,11.333333333333334,7.333333333333334,156.0,0.30000000000000004,94.33333333333333,6.0,1013.6666666666666,39.333333333333336,10.0,15.0,1.0,,,,,,,,,,0.0
2021-08-08 02:10:00,,,,,,,0.64069,16.776400000000002,57.7316,11.277777777777779,7.111111111111111,155.16666666666666,0.25,94.27777777777777,6.166666666666667,1013.7222222222222,38.77777777777778,10.0,14.666666666666666,1.0,,,,,,,,,,0.0
2021-08-08 02:20:00,,,,,,,0.7162499999999999,16.686600000000002,57.9461,11.222222222222221,6.888888888888889,154.33333333333334,0.19999999999999996,94.22222222222223,6.333333333333334,1013.7777777777778,38.22222222222222,10.0,14.333333333333332,1.0,,,,,,,,,,0.0
2021-08-08 02:30:00,,,,,,,0.64413,16.5049,58.053999999999995,11.166666666666666,6.666666666666667,153.5,0.15000000000000002,94.16666666666667,6.5,1013.8333333333334,37.66666666666667,10.0,14.0,1.0,,,,,,,,,,0.0
2021-08-08 02:40:00,,,,,,,0.6416999999999999,16.316499999999998,58.13250000000001,11.11111111111111,6.444444444444445,152.66666666666666,0.09999999999999998,94.11111111111111,6.666666666666667,1013.8888888888889,37.111111111111114,10.0,13.666666666666666,1.0,,,,,,,,,,0.0
2021-08-08 02:50:00,,,,,,,0.719155,16.2245,58.174400000000006,11.055555555555555,6.222222222222222,151.83333333333334,0.050000000000000044,94.05555555555556,6.833333333333334,1013.9444444444445,36.55555555555556,10.0,13.333333333333332,1.0,,,,,,,,,,0.0
2021-08-08 03:00:00,,,,,,,0.6440400000000001,16.3293,58.258900000000004,11.0,6.0,151.0,0.0,94.0,7.0,1014.0,36.0,10.0,13.0,1.0,,,,,,,,,,0.0
2021-08-08 03:10:00,,,,,,,0.6722772727272728,15.84218181818182,58.320181818181815,11.0,5.888888888888889,151.0,0.0,93.94444444444444,7.166666666666667,1014.0,37.0,10.0,12.722222222222221,1.1666666666666667,,,,,,,,,,0.0
2021-08-08 03:20:00,,,,,,,0.70777,15.633199999999999,58.429700000000004,11.0,5.777777777777778,151.0,0.0,93.88888888888889,7.333333333333333,1014.0,38.0,10.0,12.444444444444445,1.3333333333333335,,,,,,,,,,0.0
2021-08-08 03:30:00,,,,,,,0.833675,15.625499999999999,58.5271,11.0,5.666666666666667,151.0,0.0,93.83333333333333,7.5,1014.0,39.0,10.0,12.166666666666666,1.5,,,,,,,,,,0.0
2021-08-08 03:40:00,,,,,,,0.83575,15.7329,58.5939,11.0,5.555555555555555,151.0,0.0,93.77777777777777,7.666666666666667,1014.0,40.0,10.0,11.88888888888889,1.6666666666666667,,,,,,,,,,0.0
2021-08-08 03:50:00,,,,,,,0.8489800000000001,15.640199999999998,58.6453,11.0,5.444444444444445,151.0,0.0,93.72222222222223,7.833333333333333,1014.0,41.0,10.0,11.61111111111111,1.8333333333333335,,,,,,,,,,0.0
2021-08-08 04:00:00,,,,,,,0.8136150000000001,15.5896,58.5385,11.0,5.333333333333333,151.0,0.0,93.66666666666667,8.0,1014.0,42.0,10.0,11.333333333333334,2.0,,,,,,,,,,0.0
2021-08-08 04:10:00,,,,,,,0.90122,15.464500000000001,58.1005,11.0,5.222222222222222,151.0,0.0,93.61111111111111,8.166666666666666,1014.0,43.0,10.0,11.055555555555555,2.166666666666667,,,,,,,,,,0.0
2021-08-08 04:20:00,,,,,,,0.94893,15.681700000000001,57.9428,11.0,5.111111111111111,151.0,0.0,93.55555555555556,8.333333333333334,1014.0,44.0,10.0,10.777777777777779,2.3333333333333335,,,,,,,,,,0.0
2021-08-08 04:30:00,,,,,,,0.936085,15.8877,57.844100000000005,11.0,5.0,151.0,0.0,93.5,8.5,1014.0,45.0,10.0,10.5,2.5,,,,,,,,,,0.0
2021-08-08 04:40:00,,,,,,,0.968755,15.940999999999999,57.7451,11.0,4.888888888888889,151.0,0.0,93.44444444444444,8.666666666666666,1014.0,46.0,10.0,10.222222222222221,2.666666666666667,,,,,,,,,,0.0
2021-08-08 04:50:00,,,,,,,0.926455,15.9953,57.6826,11.0,4.777777777777778,151.0,0.0,93.38888888888889,8.833333333333334,1014.0,47.0,10.0,9.944444444444445,2.8333333333333335,,,,,,,,,,0.0
2021-08-08 05:00:00,,,,,,,0.8147800000000001,16.1285,57.613099999999996,11.0,4.666666666666667,151.0,0.0,93.33333333333333,9.0,1014.0,48.0,10.0,9.666666666666668,3.0,,,,,,,,,,0.0
2021-08-08 05:10:00,,,,,,,0.81092,16.1759,57.5255,11.0,4.555555555555555,151.0,0.0,93.27777777777777,9.166666666666668,1014.0,49.0,10.0,9.38888888888889,3.166666666666667,,,,,,,,,,0.0
2021-08-08 05:20:00,,,,,,,0.8040800000000001,16.2207,57.4952,11.0,4.444444444444445,151.0,0.0,93.22222222222223,9.333333333333334,1014.0,50.0,10.0,9.11111111111111,3.3333333333333335,,,,,,,,,,0.0
2021-08-08 05:30:00,,,,,,,0.771985,16.3348,57.4654,11.0,4.333333333333334,151.0,0.0,93.16666666666667,9.5,1014.0,51.0,10.0,8.833333333333334,3.5,,,,,,,,,,0.0
2021-08-08 05:40:00,,,,,,,0.777025,16.227899999999998,57.4245,11.0,4.222222222222222,151.0,0.0,93.11111111111111,9.666666666666668,1014.0,52.0,10.0,8.555555555555557,3.666666666666667,,,,,,,,,,0.0
2021-08-08 05:50:00,,,,,,,0.69398,16.4769,57.4236,11.0,4.111111111111111,151.0,0.0,93.05555555555556,9.833333333333334,1014.0,53.0,10.0,8.277777777777779,3.8333333333333335,,,,,,,,,,0.0
2021-08-08 06:00:00,,,,,,,0.70072,16.398,57.394000000000005,11.0,4.0,151.0,0.0,93.0,10.0,1014.0,54.0,10.0,8.0,4.0,,,,,,,,,,0.0
2021-08-08 06:10:00,,,,,,,0.709515,16.6001,57.363099999999996,11.055555555555555,4.0,152.11111111111111,0.03888888888888889,93.11111111111111,9.944444444444445,1014.1111111111111,55.888888888888886,10.055555555555555,7.888888888888889,3.9444444444444446,,,,,,,,,,0.0
2021-08-08 06:20:00,,,,,,,0.75652,16.7015,57.3186,11.11111111111111,4.0,153.22222222222223,0.07777777777777778,93.22222222222223,9.88888888888889,1014.2222222222222,57.77777777777778,10.11111111111111,7.777777777777778,3.888888888888889,,,,,,,,,,0.0
2021-08-08 06:30:00,,,,,,,0.773255,16.8835,57.246900000000004,11.166666666666666,4.0,154.33333333333334,0.11666666666666667,93.33333333333333,9.833333333333334,1014.3333333333334,59.666666666666664,10.166666666666666,7.666666666666667,3.8333333333333335,,,,,,,,,,0.0
2021-08-08 06:40:00,,,,,,,0.8049250000000001,17.155700000000003,57.1577,11.222222222222221,4.0,155.44444444444446,0.15555555555555556,93.44444444444444,9.777777777777779,1014.4444444444445,61.55555555555556,10.222222222222221,7.555555555555555,3.7777777777777777,,,,,,,,,,0.0
2021-08-08 06:50:00,,,,,,,0.7856650000000001,17.3604,57.010400000000004,11.277777777777779,4.0,156.55555555555554,0.19444444444444445,93.55555555555556,9.722222222222221,1014.5555555555555,63.44444444444444,10.277777777777779,7.444444444444445,3.7222222222222223,,,,,,,,,,0.0
2021-08-08 07:00:00,,,,,,,0.9351800000000001,17.5746,56.8245,11.333333333333334,4.0,157.66666666666666,0.23333333333333334,93.66666666666667,9.666666666666666,1014.6666666666666,65.33333333333333,10.333333333333334,7.333333333333333,3.6666666666666665,,,,,,,,,,0.0
2021-08-08 07:10:00,,,,,,,0.835885,17.5658,56.5236,11.38888888888889,4.0,158.77777777777777,0.2722222222222222,93.77777777777777,9.61111111111111,1014.7777777777778,67.22222222222223,10.38888888888889,7.222222222222222,3.611111111111111,,,,,,,,,,0.0
2021-08-08 07:20:00,,,,,,,0.923165,17.4474,56.38590000000001,11.444444444444445,4.0,159.88888888888889,0.3111111111111111,93.88888888888889,9.555555555555555,1014.8888888888889,69.11111111111111,10.444444444444445,7.111111111111111,3.5555555555555554,,,,,,,,,,0.0
2021-08-08 07:30:00,,,,,,,0.965925,17.259,56.3704,11.5,4.0,161.0,0.35,94.0,9.5,1015.0,71.0,10.5,7.0,3.5,,,,,,,,,,0.0
2021-08-08 07:40:00,,,,,,,0.8989800000000001,17.1875,56.5039,11.555555555555555,4.0,162.11111111111111,0.3888888888888889,94.11111111111111,9.444444444444445,1015.1111111111111,72.88888888888889,10.555555555555555,6.888888888888889,3.4444444444444446,,,,,,,,,,0.0
2021-08-08 07:50:00,,,,,,,0.977655,17.0647,56.6371,11.61111111111111,4.0,163.22222222222223,0.42777777777777776,94.22222222222223,9.38888888888889,1015.2222222222222,74.77777777777777,10.61111111111111,6.777777777777778,3.388888888888889,,,,,,,,,,0.0
2021-08-08 08:00:00,,,,,,,0.959075,16.961000000000002,56.7812,11.666666666666666,4.0,164.33333333333334,0.4666666666666667,94.33333333333333,9.333333333333334,1015.3333333333334,76.66666666666666,10.666666666666666,6.666666666666667,3.3333333333333335,,,,,,,,,,0.0
2021-08-08 08:10:00,,,,,,,0.86363,16.955099999999998,56.8831,11.722222222222221,4.0,165.44444444444446,0.5055555555555555,94.44444444444444,9.277777777777779,1015.4444444444445,78.55555555555556,10.722222222222221,6.555555555555555,3.2777777777777777,,,,,,,,,,0.0
2021-08-08 08:20:00,,,,,,,0.905505,16.9723,56.934900000000006,11.777777777777779,4.0,166.55555555555554,0.5444444444444444,94.55555555555556,9.222222222222221,1015.5555555555555,80.44444444444444,10.777777777777779,6.444444444444445,3.2222222222222223,,,,,,,,,,0.0
2021-08-08 08:30:00,,,,,,,1.033225,16.8651,56.928200000000004,11.833333333333334,4.0,167.66666666666666,0.5833333333333334,94.66666666666667,9.166666666666666,1015.6666666666666,82.33333333333333,10.833333333333334,6.333333333333334,3.166666666666667,,,,,,,,,,0.0
2021-08-08 08:40:00,,,,,,,1.1221400000000001,16.7743,56.872,11.88888888888889,4.0,168.77777777777777,0.6222222222222222,94.77777777777777,9.11111111111111,1015.7777777777778,84.22222222222223,10.88888888888889,6.222222222222222,3.111111111111111,,,,,,,,,,0.0
2021-08-08 08:50:00,,,,,,,1.02575,16.0972,56.8839,11.944444444444445,4.0,169.88888888888889,0.6611111111111111,94.88888888888889,9.055555555555555,1015.8888888888889,86.11111111111111,10.944444444444445,6.111111111111111,3.0555555555555554,,,,,,,,,,0.0
2021-08-08 09:00:00,,,,,,,1.051755,15.959700000000002,57.0542,12.0,4.0,171.0,0.7,95.0,9.0,1016.0,88.0,11.0,6.0,3.0,,,,,,,,,,0.0
2021-08-08 09:10:00,,,,,,,1.108345,15.679300000000001,57.220299999999995,12.0,4.055555555555555,172.05555555555554,0.6777777777777777,95.05555555555556,8.722222222222221,1016.0555555555555,88.66666666666667,11.055555555555555,6.055555555555555,3.0,,,,,,,,,,0.0
2021-08-08 09:20:00,,,,,,,1.1870049999999999,15.611600000000001,57.386199999999995,12.0,4.111111111111111,173.11111111111111,0.6555555555555556,95.11111111111111,8.444444444444445,1016.1111111111111,89.33333333333333,11.11111111111111,6.111111111111111,3.0,,,,,,,,,,0.0
2021-08-08 09:30:00,,,,,,,1.16978,15.6047,57.5509,12.0,4.166666666666667,174.16666666666666,0.6333333333333333,95.16666666666667,8.166666666666666,1016.1666666666666,90.0,11.166666666666666,6.166666666666667,3.0,,,,,,,,,,0.0
2021-08-08 09:40:00,,,,,,,1.139875,15.6664,57.6014,12.0,4.222222222222222,175.22222222222223,0.611111111111111,95.22222222222223,7.888888888888889,1016.2222222222222,90.66666666666667,11.222222222222221,6.222222222222222,3.0,,,,,,,,,,0.0
2021-08-08 09:50:00,,,,,,,1.20225,15.9439,57.645799999999994,12.0,4.277777777777778,176.27777777777777,0.5888888888888888,95.27777777777777,7.611111111111111,1016.2777777777778,91.33333333333333,11.277777777777779,6.277777777777778,3.0,,,,,,,,,,0.0
2021-08-08 10:00:00,,,,,,,1.3813650000000002,16.2435,57.57619999999999,12.0,4.333333333333333,177.33333333333334,0.5666666666666667,95.33333333333333,7.333333333333334,1016.3333333333334,92.0,11.333333333333334,6.333333333333333,3.0,,,,,,,,,,0.0
2021-08-08 10:10:00,,,,,,,1.7478650000000002,16.0335,57.37089999999999,12.0,4.388888888888889,178.38888888888889,0.5444444444444444,95.38888888888889,7.055555555555555,1016.3888888888889,92.66666666666667,11.38888888888889,6.388888888888889,3.0,,,,,,,,,,0.0
2021-08-08 10:20:00,,,,,,,1.565375,15.9178,57.13289999999999,12.0,4.444444444444445,179.44444444444446,0.5222222222222221,95.44444444444444,6.777777777777779,1016.4444444444445,93.33333333333333,11.444444444444445,6.444444444444445,3.0,,,,,,,,,,0.0
2021-08-08 10:30:00,,,,,,,1.631925,15.9566,57.076499999999996,12.0,4.5,180.5,0.5,95.5,6.5,1016.5,94.0,11.5,6.5,3.0,,,,,,,,,,0.0
2021-08-08 10:40:00,,,,,,,1.5125250000000001,15.966999999999999,57.0707,12.0,4.555555555555555,181.55555555555554,0.47777777777777775,95.55555555555556,6.222222222222222,1016.5555555555555,94.66666666666667,11.555555555555555,6.555555555555555,3.0,,,,,,,,,,0.0
2021-08-08 10:50:00,,,,,,,1.593665,16.041900000000002,57.1422,12.0,4.611111111111111,182.61111111111111,0.4555555555555555,95.61111111111111,5.944444444444445,1016.6111111111111,95.33333333333333,11.61111111111111,6.611111111111111,3.0,,,,,,,,,,0.0
2021-08-08 11:00:00,,,,,,,1.625825,15.8843,57.1845,12.0,4.666666666666667,183.66666666666666,0.4333333333333333,95.66666666666667,5.666666666666667,1016.6666666666666,96.0,11.666666666666666,6.666666666666667,3.0,,,,,,,,,,0.0
2021-08-08 11:10:00,,,,,,,1.44109,15.974799999999998,57.208299999999994,12.0,4.722222222222222,184.72222222222223,0.4111111111111111,95.72222222222223,5.388888888888889,1016.7222222222222,96.66666666666667,11.722222222222221,6.722222222222222,3.0,,,,,,,,,,0.0
2021-08-08 11:20:00,,,,,,,1.428965,15.8476,57.235699999999994,12.0,4.777777777777778,185.77777777777777,0.38888888888888884,95.77777777777777,5.111111111111112,1016.7777777777778,97.33333333333333,11.777777777777779,6.777777777777778,3.0,,,,,,,,,,0.0
2021-08-08 11:30:00,,,,,,,1.7803049999999998,16.0346,57.2847,12.0,4.833333333333333,186.83333333333334,0.36666666666666664,95.83333333333333,4.833333333333334,1016.8333333333334,98.0,11.833333333333334,6.833333333333333,3.0,,,,,,,,,,0.0
2021-08-08 11:40:00,,,,,,,1.63524,16.1174,57.2888,12.0,4.888888888888889,187.88888888888889,0.34444444444444444,95.88888888888889,4.555555555555556,1016.8888888888889,98.66666666666667,11.88888888888889,6.888888888888889,3.0,,,,,,,,,,0.0
2021-08-08 11:50:00,,,,,,,1.2622149999999999,16.156100000000002,57.2899,12.0,4.944444444444445,188.94444444444446,0.3222222222222222,95.94444444444444,4.277777777777779,1016.9444444444445,99.33333333333333,11.944444444444445,6.944444444444445,3.0,,,,,,,,,,0.0
2021-08-08 12:00:00,,,,,,,1.13786,16.1787,57.2845,12.0,5.0,190.0,0.3,96.0,4.0,1017.0,100.0,12.0,7.0,3.0,,,,,,,,,,0.0
2021-08-08 12:10:00,,,,,,,1.031145,16.2548,57.4215,12.11111111111111,5.055555555555555,190.72222222222223,0.3277777777777778,95.61111111111111,4.166666666666667,1017.0555555555555,99.0,12.0,7.111111111111111,3.0,,,,,,,,,,0.0
2021-08-08 12:20:00,,,,,,,0.9387449999999999,16.231,57.7721,12.222222222222221,5.111111111111111,191.44444444444446,0.3555555555555555,95.22222222222223,4.333333333333333,1017.1111111111111,98.0,12.0,7.222222222222222,3.0,,,,,,,,,,0.0
2021-08-08 12:30:00,,,,,,,1.08324,16.2588,57.976099999999995,12.333333333333334,5.166666666666667,192.16666666666666,0.3833333333333333,94.83333333333333,4.5,1017.1666666666666,97.0,12.0,7.333333333333333,3.0,,,,,,,,,,0.0
2021-08-08 12:40:00,,,,,,,1.1567,16.672,58.0672,12.444444444444445,5.222222222222222,192.88888888888889,0.4111111111111111,94.44444444444444,4.666666666666667,1017.2222222222222,96.0,12.0,7.444444444444445,3.0,,,,,,,,,,0.0
2021-08-08 12:50:00,,,,,,,1.035865,16.6162,58.0437,12.555555555555555,5.277777777777778,193.61111111111111,0.4388888888888889,94.05555555555556,4.833333333333333,1017.2777777777778,95.0,12.0,7.555555555555555,3.0,,,,,,,,,,0.0
2021-08-08 13:00:00,,,,,,,1.117895,16.6173,58.0039,12.666666666666666,5.333333333333333,194.33333333333334,0.4666666666666667,93.66666666666667,5.0,1017.3333333333334,94.0,12.0,7.666666666666667,3.0,,,,,,,,,,0.0
2021-08-08 13:10:00,,,,,,,1.126465,16.6308,58.0071,12.777777777777779,5.388888888888889,195.05555555555554,0.49444444444444446,93.27777777777777,5.166666666666667,1017.3888888888889,93.0,12.0,7.777777777777778,3.0,,,,,,,,,,0.0
2021-08-08 13:20:00,,,,,,,1.010065,16.7148,58.017399999999995,12.88888888888889,5.444444444444445,195.77777777777777,0.5222222222222221,92.88888888888889,5.333333333333334,1017.4444444444445,92.0,12.0,7.888888888888889,3.0,,,,,,,,,,0.0
2021-08-08 13:30:00,,,,,,,1.09338,16.7446,58.0116,13.0,5.5,196.5,0.55,92.5,5.5,1017.5,91.0,12.0,8.0,3.0,,,,,,,,,,0.0
2021-08-08 13:40:00,,,,,,,1.01395,16.979599999999998,58.0173,13.11111111111111,5.555555555555555,197.22222222222223,0.5777777777777777,92.11111111111111,5.666666666666667,1017.5555555555555,90.0,12.0,8.11111111111111,3.0,,,,,,,,,,0.0
2021-08-08 13:50:00,,,,,,,1.144895,17.4865,57.93429999999999,13.222222222222221,5.611111111111111,197.94444444444446,0.6055555555555555,91.72222222222223,5.833333333333334,1017.6111111111111,89.0,12.0,8.222222222222221,3.0,,,,,,,,,,0.0
2021-08-08 14:00:00,,,,,,,1.156405,17.570600000000002,57.7223,13.333333333333334,5.666666666666667,198.66666666666666,0.6333333333333333,91.33333333333333,6.0,1017.6666666666666,88.0,12.0,8.333333333333334,3.0,,,,,,,,,,0.0
2021-08-08 14:10:00,,,,,,,1.06111,17.8678,57.2435,13.444444444444445,5.722222222222222,199.38888888888889,0.6611111111111111,90.94444444444444,6.166666666666667,1017.7222222222222,87.0,12.0,8.444444444444445,3.0,,,,,,,,,,0.0
2021-08-08 14:20:00,,,,,,,1.15015,17.831200000000003,56.7331,13.555555555555555,5.777777777777778,200.11111111111111,0.6888888888888889,90.55555555555556,6.333333333333334,1017.7777777777778,86.0,12.0,8.555555555555555,3.0,,,,,,,,,,0.0
2021-08-08 14:30:00,,,,,,,1.09151,18.1623,56.5372,13.666666666666666,5.833333333333333,200.83333333333334,0.7166666666666666,90.16666666666667,6.5,1017.8333333333334,85.0,12.0,8.666666666666666,3.0,,,,,,,,,,0.0
2021-08-08 14:40:00,,,,,,,1.17815,18.3047,56.391999999999996,13.777777777777779,5.888888888888889,201.55555555555554,0.7444444444444445,89.77777777777777,6.666666666666667,1017.8888888888889,84.0,12.0,8.777777777777779,3.0,,,,,,,,,,0.0
2021-08-08 14:50:00,,,,,,,1.06698,18.1922,56.2678,13.88888888888889,5.944444444444445,202.27777777777777,0.7722222222222221,89.38888888888889,6.833333333333334,1017.9444444444445,83.0,12.0,8.88888888888889,3.0,,,,,,,,,,0.0
2021-08-08 15:00:00,,,,,,,1.0870799999999998,18.1653,56.216100000000004,14.0,6.0,203.0,0.8,89.0,7.0,1018.0,82.0,12.0,9.0,3.0,,,,,,,,,,0.0
2021-08-08 15:10:00,,,,,,,1.0376049999999999,18.0489,56.2685,14.0,5.944444444444445,202.22222222222223,0.8055555555555556,89.0,7.111111111111111,1018.0555555555555,82.0,12.055555555555555,8.944444444444445,2.888888888888889,,,,,,,,,,0.0
2021-08-08 15:20:00,,,,,,,1.0335,18.4678,56.346399999999996,14.0,5.888888888888889,201.44444444444446,0.8111111111111111,89.0,7.222222222222222,1018.1111111111111,82.0,12.11111111111111,8.88888888888889,2.7777777777777777,,,,,,,,,,0.0
2021-08-08 15:30:00,,,,,,,1.033835,18.7177,56.1827,14.0,5.833333333333333,200.66666666666666,0.8166666666666667,89.0,7.333333333333333,1018.1666666666666,82.0,12.166666666666666,8.833333333333334,2.6666666666666665,,,,,,,,,,0.0
2021-08-08 15:40:00,,,,,,,1.057485,18.8986,56.018499999999996,14.0,5.777777777777778,199.88888888888889,0.8222222222222223,89.0,7.444444444444445,1018.2222222222222,82.0,12.222222222222221,8.777777777777779,2.5555555555555554,,,,,,,,,,0.0
2021-08-08 15:50:00,,,,,,,1.164685,18.9259,55.91029999999999,14.0,5.722222222222222,199.11111111111111,0.8277777777777778,89.0,7.555555555555555,1018.2777777777778,82.0,12.277777777777779,8.722222222222221,2.4444444444444446,,,,,,,,,,0.0
2021-08-08 16:00:00,,,,,,,1.108095,18.9804,55.8833,14.0,5.666666666666667,198.33333333333334,0.8333333333333334,89.0,7.666666666666667,1018.3333333333334,82.0,12.333333333333334,8.666666666666666,2.3333333333333335,,,,,,,,,,0.0
2021-08-08 16:10:00,,,,,,,1.11022,18.9584,55.883500000000005,14.0,5.611111111111111,197.55555555555554,0.8388888888888889,89.0,7.777777777777778,1018.3888888888889,82.0,12.38888888888889,8.61111111111111,2.2222222222222223,,,,,,,,,,0.0
2021-08-08 16:20:00,,,,,,,1.11457,18.8452,55.8586,14.0,5.555555555555555,196.77777777777777,0.8444444444444444,89.0,7.888888888888889,1018.4444444444445,82.0,12.444444444444445,8.555555555555555,2.111111111111111,,,,,,,,,,0.0
2021-08-08 16:30:00,,,,,,,1.131545,18.999000000000002,55.8755,14.0,5.5,196.0,0.8500000000000001,89.0,8.0,1018.5,82.0,12.5,8.5,2.0,,,,,,,,,,0.0
2021-08-08 16:40:00,,,,,,,1.2156150000000001,18.9739,55.88719999999999,14.0,5.444444444444445,195.22222222222223,0.8555555555555556,89.0,8.11111111111111,1018.5555555555555,82.0,12.555555555555555,8.444444444444445,1.8888888888888888,,,,,,,,,,0.0
2021-08-08 16:50:00,,,,,,,1.259765,18.9343,55.920500000000004,14.0,5.388888888888889,194.44444444444446,0.8611111111111112,89.0,8.222222222222221,1018.6111111111111,82.0,12.61111111111111,8.38888888888889,1.777777777777778,,,,,,,,,,0.0
2021-08-08 17:00:00,,,,,,,1.13903,18.9371,55.9456,14.0,5.333333333333333,193.66666666666666,0.8666666666666667,89.0,8.333333333333334,1018.6666666666666,82.0,12.666666666666666,8.333333333333334,1.6666666666666667,,,,,,,,,,0.0
2021-08-08 17:10:00,,,,,,,1.158315,19.004,55.958400000000005,14.0,5.277777777777778,192.88888888888889,0.8722222222222222,89.0,8.444444444444445,1018.7222222222222,82.0,12.722222222222221,8.277777777777779,1.5555555555555556,,,,,,,,,,0.0
2021-08-08 17:20:00,,,,,,,1.1033,18.9447,56.0062,14.0,5.222222222222222,192.11111111111111,0.8777777777777778,89.0,8.555555555555555,1018.7777777777778,82.0,12.777777777777779,8.222222222222221,1.4444444444444444,,,,,,,,,,0.0
2021-08-08 17:30:00,,,,,,,1.106305,18.9164,56.081399999999995,14.0,5.166666666666667,191.33333333333334,0.8833333333333333,89.0,8.666666666666666,1018.8333333333334,82.0,12.833333333333334,8.166666666666666,1.3333333333333335,,,,,,,,,,0.0
2021-08-08 17:40:00,,,,,,,1.1789450000000001,18.5778,56.143299999999996,14.0,5.111111111111111,190.55555555555554,0.888888888888889,89.0,8.777777777777779,1018.8888888888889,82.0,12.88888888888889,8.11111111111111,1.2222222222222223,,,,,,,,,,0.0
2021-08-08 17:50:00,,,,,,,1.080785,18.3749,56.2524,14.0,5.055555555555555,189.77777777777777,0.8944444444444445,89.0,8.88888888888889,1018.9444444444445,82.0,12.944444444444445,8.055555555555555,1.1111111111111112,,,,,,,,,,0.0
2021-08-08 18:00:00,,,,,,,1.101455,18.1062,56.3951,14.0,5.0,189.0,0.9,89.0,9.0,1019.0,82.0,13.0,8.0,1.0,,,,,,,,,,0.0
2021-08-08 18:10:00,,,,,,,1.21997,17.9353,56.501099999999994,13.88888888888889,5.055555555555555,187.11111111111111,0.8666666666666667,89.16666666666667,9.055555555555555,1019.1111111111111,80.11111111111111,12.833333333333334,8.222222222222221,1.0,,,,,,,,,,0.0
2021-08-08 18:20:00,,,,,,,1.3960050000000002,17.746699999999997,56.5542,13.777777777777779,5.111111111111111,185.22222222222223,0.8333333333333334,89.33333333333333,9.11111111111111,1019.2222222222222,78.22222222222223,12.666666666666666,8.444444444444445,1.0,,,,,,,,,,0.0
2021-08-08 18:30:00,,,,,,,1.3003500000000001,17.5625,56.67100000000001,13.666666666666666,5.166666666666667,183.33333333333334,0.8,89.5,9.166666666666666,1019.3333333333334,76.33333333333333,12.5,8.666666666666666,1.0,,,,,,,,,,0.0
2021-08-08 18:40:00,,,,,,,1.28809,17.4437,56.785900000000005,13.555555555555555,5.222222222222222,181.44444444444446,0.7666666666666666,89.66666666666667,9.222222222222221,1019.4444444444445,74.44444444444444,12.333333333333334,8.88888888888889,1.0,,,,,,,,,,0.0
2021-08-08 18:50:00,,,,,,,1.320565,17.4862,56.857600000000005,13.444444444444445,5.277777777777778,179.55555555555554,0.7333333333333334,89.83333333333333,9.277777777777779,1019.5555555555555,72.55555555555556,12.166666666666666,9.11111111111111,1.0,,,,,,,,,,0.0
2021-08-08 19:00:00,,,,,,,1.25528,17.5522,56.9288,13.333333333333334,5.333333333333333,177.66666666666666,0.7,90.0,9.333333333333334,1019.6666666666666,70.66666666666667,12.0,9.333333333333334,1.0,,,,,,,,,,0.0
2021-08-08 19:10:00,,,,,,,1.52335,17.462200000000003,56.98780000000001,13.222222222222221,5.388888888888889,175.77777777777777,0.6666666666666666,90.16666666666667,9.38888888888889,1019.7777777777778,68.77777777777777,11.833333333333334,9.555555555555555,1.0,,,,,,,,,,0.0
2021-08-08 19:20:00,,,,,,,1.2954,17.360400000000002,57.0514,13.11111111111111,5.444444444444445,173.88888888888889,0.6333333333333333,90.33333333333333,9.444444444444445,1019.8888888888889,66.88888888888889,11.666666666666666,9.777777777777779,1.0,,,,,,,,,,0.0
2021-08-08 19:30:00,,,,,,,1.26677,17.145500000000002,57.0963,13.0,5.5,172.0,0.6,90.5,9.5,1020.0,65.0,11.5,10.0,1.0,,,,,,,,,,0.0
2021-08-08 19:40:00,,,,,,,1.20263,16.8889,57.1503,12.88888888888889,5.555555555555555,170.11111111111111,0.5666666666666667,90.66666666666667,9.555555555555555,1020.1111111111111,63.111111111111114,11.333333333333334,10.222222222222221,1.0,,,,,,,,,,0.0
2021-08-08 19:50:00,,,,,,,1.076165,16.8665,57.2479,12.777777777777779,5.611111111111111,168.22222222222223,0.5333333333333333,90.83333333333333,9.61111111111111,1020.2222222222222,61.22222222222222,11.166666666666666,10.444444444444445,1.0,,,,,,,,,,0.0
2021-08-08 20:00:00,,,,,,,1.04658,16.2178,57.33239999999999,12.666666666666666,5.666666666666667,166.33333333333334,0.5,91.0,9.666666666666666,1020.3333333333334,59.333333333333336,11.0,10.666666666666666,1.0,,,,,,,,,,0.0
2021-08-08 20:10:00,,,,,,,1.088955,16.2378,57.8129,12.555555555555555,5.722222222222222,164.44444444444446,0.4666666666666666,91.16666666666667,9.722222222222221,1020.4444444444445,57.44444444444444,10.833333333333332,10.88888888888889,1.0,,,,,,,,,,0.0
2021-08-08 20:20:00,,,,,,,1.027685,16.435200000000002,58.174099999999996,12.444444444444445,5.777777777777778,162.55555555555554,0.4333333333333333,91.33333333333333,9.777777777777779,1020.5555555555555,55.55555555555556,10.666666666666666,11.11111111111111,1.0,,,,,,,,,,0.0
2021-08-08 20:30:00,,,,,,,1.00806,16.3705,58.320299999999996,12.333333333333334,5.833333333333333,160.66666666666666,0.4,91.5,9.833333333333334,1020.6666666666666,53.66666666666667,10.5,11.333333333333332,1.0,,,,,,,,,,0.0
2021-08-08 20:40:00,,,,,,,0.9530099999999999,16.1897,58.397400000000005,12.222222222222221,5.888888888888889,158.77777777777777,0.3666666666666666,91.66666666666667,9.88888888888889,1020.7777777777778,51.77777777777778,10.333333333333332,11.555555555555555,1.0,,,,,,,,,,0.0
2021-08-08 20:50:00,,,,,,,0.970345,16.2755,58.4346,12.11111111111111,5.944444444444445,156.88888888888889,0.33333333333333326,91.83333333333333,9.944444444444445,1020.8888888888889,49.88888888888889,10.166666666666666,11.777777777777779,1.0,,,,,,,,,,0.0
2021-08-08 21:00:00,,,,,,,0.988275,16.5309,58.464099999999995,12.0,6.0,155.0,0.3,92.0,10.0,1021.0,48.0,10.0,12.0,1.0,,,,,,,,,,0.0
2021-08-08 21:10:00,,,,,,,1.16484,16.5911,58.457100000000004,11.944444444444445,6.0,154.94444444444446,0.2833333333333333,91.94444444444444,10.0,1021.0,47.111111111111114,10.0,12.055555555555555,1.0,,,,,,,,,,0.0
2021-08-08 21:20:00,,,,,,,1.27907,16.685,58.4423,11.88888888888889,6.0,154.88888888888889,0.26666666666666666,91.88888888888889,10.0,1021.0,46.22222222222222,10.0,12.11111111111111,1.0,,,,,,,,,,0.0
2021-08-08 21:30:00,,,,,,,1.275395,16.189500000000002,58.408699999999996,11.833333333333334,6.0,154.83333333333334,0.25,91.83333333333333,10.0,1021.0,45.333333333333336,10.0,12.166666666666666,1.0,,,,,,,,,,0.0
2021-08-08 21:40:00,,,,,,,1.364875,16.176099999999998,58.393499999999996,11.777777777777779,6.0,154.77777777777777,0.23333333333333334,91.77777777777777,10.0,1021.0,44.44444444444444,10.0,12.222222222222221,1.0,,,,,,,,,,0.0
2021-08-08 21:50:00,,,,,,,1.5027,16.4499,58.4539,11.722222222222221,6.0,154.72222222222223,0.21666666666666667,91.72222222222223,10.0,1021.0,43.55555555555556,10.0,12.277777777777779,1.0,,,,,,,,,,0.0
2021-08-08 22:00:00,,,,,,,1.5241099999999999,16.2966,58.40650000000001,11.666666666666666,6.0,154.66666666666666,0.19999999999999998,91.66666666666667,10.0,1021.0,42.666666666666664,10.0,12.333333333333334,1.0,,,,,,,,,,0.0
2021-08-08 22:10:00,,,,,,,1.62334,16.3191,57.9963,11.61111111111111,6.0,154.61111111111111,0.18333333333333332,91.61111111111111,10.0,1021.0,41.77777777777778,10.0,12.38888888888889,1.0,,,,,,,,,,0.0
2021-08-08 22:20:00,,,,,,,1.580915,16.2229,57.7273,11.555555555555555,6.0,154.55555555555554,0.16666666666666666,91.55555555555556,10.0,1021.0,40.888888888888886,10.0,12.444444444444445,1.0,,,,,,,,,,0.0
2021-08-08 22:30:00,,,,,,,1.64088,16.1191,57.6114,11.5,6.0,154.5,0.15,91.5,10.0,1021.0,40.0,10.0,12.5,1.0,,,,,,,,,,0.0
2021-08-08 22:40:00,,,,,,,1.5736750000000002,15.9703,57.629,11.444444444444445,6.0,154.44444444444446,0.13333333333333333,91.44444444444444,10.0,1021.0,39.111111111111114,10.0,12.555555555555555,1.0,,,,,,,,,,0.0
2021-08-08 22:50:00,,,,,,,1.55007,16.140700000000002,57.744899999999994,11.38888888888889,6.0,154.38888888888889,0.11666666666666667,91.38888888888889,10.0,1021.0,38.22222222222222,10.0,12.61111111111111,1.0,,,,,,,,,,0.0
2021-08-08 23:00:00,,,,,,,1.518835,16.0751,58.174800000000005,11.333333333333334,6.0,154.33333333333334,0.09999999999999998,91.33333333333333,10.0,1021.0,37.333333333333336,10.0,12.666666666666666,1.0,,,,,,,,,,0.0
2021-08-08 23:10:00,,,,,,,1.4441549999999999,16.2044,58.4385,11.277777777777779,6.0,154.27777777777777,0.08333333333333331,91.27777777777777,10.0,1021.0,36.44444444444444,10.0,12.722222222222221,1.0,,,,,,,,,,0.0
2021-08-08 23:20:00,,,,,,,1.4004249999999998,16.334,58.5321,11.222222222222221,6.0,154.22222222222223,0.06666666666666665,91.22222222222223,10.0,1021.0,35.55555555555556,10.0,12.777777777777779,1.0,,,,,,,,,,0.0
2021-08-08 23:30:00,,,,,,,1.47792,16.2671,58.5573,11.166666666666666,6.0,154.16666666666666,0.04999999999999999,91.16666666666667,10.0,1021.0,34.66666666666667,10.0,12.833333333333334,1.0,,,,,,,,,,0.0
2021-08-08 23:40:00,,,,,,,1.518205,16.4262,58.54600000000001,11.11111111111111,6.0,154.11111111111111,0.033333333333333326,91.11111111111111,10.0,1021.0,33.77777777777778,10.0,12.88888888888889,1.0,,,,,,,,,,0.0
2021-08-08 23:50:00,,,,,,,1.60321,16.4185,58.5194,11.055555555555555,6.0,154.05555555555554,0.016666666666666663,91.05555555555556,10.0,1021.0,32.888888888888886,10.0,12.944444444444445,1.0,,,,,,,,,,0.0
2021-08-09 00:00:00,,,,,,,1.5433999999999999,16.5019,58.5129,11.0,6.0,154.0,0.0,91.0,10.0,1021.0,32.0,10.0,13.0,1.0,,,,,,,,,,0.0
2021-08-09 00:10:00,,,,,,,1.300835,16.353299999999997,58.5059,11.0,6.0,153.05555555555554,0.0,91.0,10.0,1021.0,31.555555555555557,9.944444444444445,12.944444444444445,1.0,,,,,,,,,,0.0
2021-08-09 00:20:00,,,,,,,1.25733,16.1957,58.524,11.0,6.0,152.11111111111111,0.0,91.0,10.0,1021.0,31.11111111111111,9.88888888888889,12.88888888888889,1.0,,,,,,,,,,0.0
2021-08-09 00:30:00,,,,,,,1.292985,16.0531,58.549099999999996,11.0,6.0,151.16666666666666,0.0,91.0,10.0,1021.0,30.666666666666668,9.833333333333334,12.833333333333334,1.0,,,,,,,,,,0.0
2021-08-09 00:40:00,,,,,,,1.206485,16.316200000000002,58.630100000000006,11.0,6.0,150.22222222222223,0.0,91.0,10.0,1021.0,30.22222222222222,9.777777777777779,12.777777777777779,1.0,,,,,,,,,,0.0
2021-08-09 00:50:00,,,,,,,1.203435,16.2652,58.5554,11.0,6.0,149.27777777777777,0.0,91.0,10.0,1021.0,29.77777777777778,9.722222222222221,12.722222222222221,1.0,,,,,,,,,,0.0
2021-08-09 01:00:00,,,,,,,1.186145,16.0156,58.12670000000001,11.0,6.0,148.33333333333334,0.0,91.0,10.0,1021.0,29.333333333333332,9.666666666666666,12.666666666666666,1.0,,,,,,,,,,0.0
2021-08-09 01:10:00,,,,,,,1.2572050000000001,15.877100000000002,57.9419,11.0,6.0,147.38888888888889,0.0,91.0,10.0,1021.0,28.88888888888889,9.61111111111111,12.61111111111111,1.0,,,,,,,,,,0.0
2021-08-09 01:20:00,,,,,,,1.17012,15.9583,57.902,11.0,6.0,146.44444444444446,0.0,91.0,10.0,1021.0,28.444444444444443,9.555555555555555,12.555555555555555,1.0,,,,,,,,,,0.0
2021-08-09 01:30:00,,,,,,,1.13506,15.9676,57.8894,11.0,6.0,145.5,0.0,91.0,10.0,1021.0,28.0,9.5,12.5,1.0,,,,,,,,,,0.0
2021-08-09 01:40:00,,,,,,,1.15579,15.765600000000001,57.8586,11.0,6.0,144.55555555555554,0.0,91.0,10.0,1021.0,27.555555555555557,9.444444444444445,12.444444444444445,1.0,,,,,,,,,,0.0
