,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-08-09 01:50:00,,,,,,,1.196015,15.883099999999999,57.887699999999995,11.0,6.0,143.61111111111111,0.0,91.0,10.0,1021.0,27.11111111111111,9.38888888888889,12.38888888888889,1.0,,,,,,,,,,0.0
2021-08-09 02:00:00,,,,,,,1.35182,15.818700000000002,57.9046,11.0,6.0,142.66666666666666,0.0,91.0,10.0,1021.0,26.666666666666668,9.333333333333334,12.333333333333334,1.0,,,,,,,,,,0.0
2021-08-09 02:10:00,,,,,,,1.29397,15.7838,57.9012,11.0,6.0,141.72222222222223,0.0,91.0,10.0,1021.0,26.22222222222222,9.277777777777779,12.277777777777779,1.0,,,,,,,,,,0.0
2021-08-09 02:20:00,,,,,,,1.3442599999999998,15.750399999999999,57.9154,11.0,6.0,140.77777777777777,0.0,91.0,10.0,1021.0,25.77777777777778,9.222222222222221,12.222222222222221,1.0,,,,,,,,,,0.0
2021-08-09 02:30:00,,,,,,,1.290025,15.722900000000001,57.92719999999999,11.0,6.0,139.83333333333334,0.0,91.0,10.0,1021.0,25.333333333333336,9.166666666666666,12.166666666666666,1.0,,,,,,,,,,0.0
2021-08-09 02:40:00,,,,,,,1.28416,15.7828,57.9443,11.0,6.0,138.88888888888889,0.0,91.0,10.0,1021.0,24.88888888888889,9.11111111111111,12.11111111111111,1.0,,,,,,,,,,0.0
2021-08-09 02:50:00,,,,,,,1.30259,15.8012,57.95119999999999,11.0,6.0,137.94444444444446,0.0,91.0,10.0,1021.0,24.444444444444443,9.055555555555555,12.055555555555555,1.0,,,,,,,,,,0.0
2021-08-09 03:00:00,,,,,,,1.438445,15.754499999999998,57.9525,11.0,6.0,137.0,0.0,91.0,10.0,1021.0,24.0,9.0,12.0,1.0,,,,,,,,,,0.0
2021-08-09 03:10:00,,,,,,,1.312285,15.8422,57.9491,11.055555555555555,5.833333333333333,135.66666666666666,0.0,90.77777777777777,10.0,1020.9444444444445,23.444444444444443,9.055555555555555,11.666666666666666,1.1666666666666667,,,,,,,,,,0.0
2021-08-09 03:20:00,,,,,,,1.25656,15.7762,57.937799999999996,11.11111111111111,5.666666666666667,134.33333333333334,0.0,90.55555555555556,10.0,1020.8888888888889,22.88888888888889,9.11111111111111,11.333333333333334,1.3333333333333335,,,,,,,,,,0.0
2021-08-09 03:30:00,,,,,,,1.34422,15.823500000000001,57.9539,11.166666666666666,5.5,133.0,0.0,90.33333333333333,10.0,1020.8333333333334,22.333333333333332,9.166666666666666,11.0,1.5,,,,,,,,,,0.0
2021-08-09 03:40:00,,,,,,,1.32228,15.600100000000001,57.9292,11.222222222222221,5.333333333333333,131.66666666666666,0.0,90.11111111111111,10.0,1020.7777777777778,21.77777777777778,9.222222222222221,10.666666666666666,1.6666666666666667,,,,,,,,,,0.0
2021-08-09 03:50:00,,,,,,,1.251355,15.445400000000001,57.9798,11.277777777777779,5.166666666666667,130.33333333333334,0.0,89.88888888888889,10.0,1020.7222222222222,21.22222222222222,9.277777777777779,10.333333333333334,1.8333333333333335,,,,,,,,,,0.0
2021-08-09 04:00:00,,,,,,,1.26565,15.505799999999999,58.0424,11.333333333333334,5.0,129.0,0.0,89.66666666666667,10.0,1020.6666666666666,20.666666666666668,9.333333333333334,10.0,2.0,,,,,,,,,,0.0
2021-08-09 04:10:00,,,,,,,1.2517800000000001,15.4578,58.0793,11.38888888888889,4.833333333333333,127.66666666666667,0.0,89.44444444444444,10.0,1020.6111111111111,20.11111111111111,9.38888888888889,9.666666666666666,2.166666666666667,,,,,,,,,,0.0
2021-08-09 04:20:00,,,,,,,1.3198050000000001,15.386199999999999,58.113800000000005,11.444444444444445,4.666666666666666,126.33333333333333,0.0,89.22222222222223,10.0,1020.5555555555555,19.555555555555557,9.444444444444445,9.333333333333332,2.3333333333333335,,,,,,,,,,0.0
2021-08-09 04:30:00,,,,,,,1.394195,15.271899999999999,58.1595,11.5,4.5,125.0,0.0,89.0,10.0,1020.5,19.0,9.5,9.0,2.5,,,,,,,,,,0.0
2021-08-09 04:40:00,,,,,,,1.45229,15.2126,58.147800000000004,11.555555555555555,4.333333333333333,123.66666666666667,0.0,88.77777777777777,10.0,1020.4444444444445,18.444444444444443,9.555555555555555,8.666666666666666,2.666666666666667,,,,,,,,,,0.0
2021-08-09 04:50:00,,,,,,,1.486885,15.244400000000002,58.177099999999996,11.61111111111111,4.166666666666666,122.33333333333333,0.0,88.55555555555556,10.0,1020.3888888888889,17.88888888888889,9.61111111111111,8.333333333333332,2.8333333333333335,,,,,,,,,,0.0
2021-08-09 05:00:00,,,,,,,55.09205999999999,15.1433,58.176,11.666666666666666,4.0,121.0,0.0,88.33333333333333,10.0,1020.3333333333334,17.333333333333336,9.666666666666666,8.0,3.0,,,,,,,,,,0.0
2021-08-09 05:10:00,,,,,,,1.59216,15.1889,58.1635,11.722222222222221,3.833333333333333,119.66666666666666,0.0,88.11111111111111,10.0,1020.2777777777778,16.77777777777778,9.722222222222221,7.666666666666666,3.166666666666667,,,,,,,,,,0.0
2021-08-09 05:20:00,,,,,,,71.00296999999999,15.1727,58.160900000000005,11.777777777777779,3.6666666666666665,118.33333333333333,0.0,87.88888888888889,10.0,1020.2222222222222,16.22222222222222,9.777777777777779,7.333333333333333,3.3333333333333335,,,,,,,,,,0.0
2021-08-09 05:30:00,,,,,,,3.23656,15.637,58.133900000000004,11.833333333333334,3.5,117.0,0.0,87.66666666666667,10.0,1020.1666666666666,15.666666666666668,9.833333333333334,7.0,3.5,,,,,,,,,,0.0
2021-08-09 05:40:00,,,,,,,2.1055900000000003,16.0364,57.9567,11.88888888888889,3.333333333333333,115.66666666666666,0.0,87.44444444444444,10.0,1020.1111111111111,15.111111111111112,9.88888888888889,6.666666666666666,3.666666666666667,,,,,,,,,,0.0
2021-08-09 05:50:00,,,,,,,2.57951,16.857400000000002,57.8956,11.944444444444445,3.1666666666666665,114.33333333333333,0.0,87.22222222222223,10.0,1020.0555555555555,14.555555555555557,9.944444444444445,6.333333333333333,3.8333333333333335,,,,,,,,,,0.0
2021-08-09 06:00:00,,,,,,,2.0410150000000002,18.4571,57.0148,12.0,3.0,113.0,0.0,87.0,10.0,1020.0,14.0,10.0,6.0,4.0,,,,,,,,,,0.0
2021-08-09 06:10:00,,,,,,,1.7057949999999997,19.941300000000002,55.540499999999994,12.277777777777779,3.0,121.55555555555556,0.0,86.0,10.0,1020.0,14.555555555555555,10.055555555555555,5.888888888888889,4.055555555555555,,,,,,,,,,0.0
2021-08-09 06:20:00,,,,,,,1.69807,20.672,53.6933,12.555555555555555,3.0,130.11111111111111,0.0,85.0,10.0,1020.0,15.11111111111111,10.11111111111111,5.777777777777778,4.111111111111111,,,,,,,,,,0.0
2021-08-09 06:30:00,,,,,,,1.806665,20.9609,52.0832,12.833333333333334,3.0,138.66666666666666,0.0,84.0,10.0,1020.0,15.666666666666666,10.166666666666666,5.666666666666667,4.166666666666667,,,,,,,,,,0.0
2021-08-09 06:40:00,,,,,,,1.748255,21.282,50.938,13.11111111111111,3.0,147.22222222222223,0.0,83.0,10.0,1020.0,16.22222222222222,10.222222222222221,5.555555555555555,4.222222222222222,,,,,,,,,,0.0
2021-08-09 06:50:00,,,,,,,1.818025,21.8042,50.629900000000006,13.38888888888889,3.0,155.77777777777777,0.0,82.0,10.0,1020.0,16.77777777777778,10.277777777777779,5.444444444444445,4.277777777777778,,,,,,,,,,0.0
2021-08-09 07:00:00,,,,,,,1.802755,21.481900000000003,50.291000000000004,13.666666666666666,3.0,164.33333333333334,0.0,81.0,10.0,1020.0,17.333333333333332,10.333333333333334,5.333333333333333,4.333333333333333,,,,,,,,,,0.0
2021-08-09 07:10:00,,,,,,,1.838975,21.1469,50.6446,13.944444444444445,3.0,172.88888888888889,0.0,80.0,10.0,1020.0,17.88888888888889,10.38888888888889,5.222222222222222,4.388888888888889,,,,,,,,,,0.0
2021-08-09 07:20:00,,,,,,,1.74468,20.487199999999998,52.052499999999995,14.222222222222221,3.0,181.44444444444446,0.0,79.0,10.0,1020.0,18.444444444444443,10.444444444444445,5.111111111111111,4.444444444444445,,,,,,,,,,0.0
2021-08-09 07:30:00,,,,,,,1.800665,20.6911,53.3648,14.5,3.0,190.0,0.0,78.0,10.0,1020.0,19.0,10.5,5.0,4.5,,,,,,,,,,0.0
2021-08-09 07:40:00,,,,,,,4.0305599999999995,21.6284,53.9682,14.777777777777779,3.0,198.55555555555554,0.0,77.0,10.0,1020.0,19.555555555555557,10.555555555555555,4.888888888888889,4.555555555555555,,,,,,,,,,0.0
2021-08-09 07:50:00,,,,,,,1.7887499999999998,22.4208,53.7043,15.055555555555555,3.0,207.11111111111111,0.0,76.0,10.0,1020.0,20.11111111111111,10.61111111111111,4.777777777777778,4.611111111111111,,,,,,,,,,0.0
2021-08-09 08:00:00,,,,,,,1.3762,22.416999999999998,53.0466,15.333333333333332,3.0,215.66666666666669,0.0,75.0,10.0,1020.0,20.666666666666664,10.666666666666666,4.666666666666667,4.666666666666667,,,,,,,,,,0.0
2021-08-09 08:10:00,,,,,,,1.42347,22.5612,52.358000000000004,15.61111111111111,3.0,224.22222222222223,0.0,74.0,10.0,1020.0,21.22222222222222,10.722222222222221,4.555555555555555,4.722222222222222,,,,,,,,,,0.0
2021-08-09 08:20:00,,,,,,,1.426625,22.7243,51.5792,15.88888888888889,3.0,232.77777777777777,0.0,73.0,10.0,1020.0,21.77777777777778,10.777777777777779,4.444444444444445,4.777777777777778,,,,,,,,,,0.0
2021-08-09 08:30:00,,,,,,,1.419035,23.374000000000002,51.2014,16.166666666666664,3.0,241.33333333333334,0.0,72.0,10.0,1020.0,22.333333333333332,10.833333333333334,4.333333333333334,4.833333333333333,,,,,,,,,,0.0
2021-08-09 08:40:00,,,,,,,1.6939700000000002,24.6019,50.5658,16.444444444444443,3.0,249.88888888888889,0.0,71.0,10.0,1020.0,22.888888888888886,10.88888888888889,4.222222222222222,4.888888888888889,,,,,,,,,,0.0
2021-08-09 08:50:00,,,,,,,1.420245,24.3941,49.1622,16.72222222222222,3.0,258.44444444444446,0.0,70.0,10.0,1020.0,23.444444444444443,10.944444444444445,4.111111111111111,4.944444444444445,,,,,,,,,,0.0
2021-08-09 09:00:00,,,,,,,1.47319,25.2245,48.441500000000005,17.0,3.0,267.0,0.0,69.0,10.0,1020.0,24.0,11.0,4.0,5.0,,,,,,,,,,0.0
2021-08-09 09:10:00,,,,,,,7.174809999999999,25.3596,47.8866,17.22222222222222,3.111111111111111,270.55555555555554,0.0,68.22222222222223,10.0,1019.9444444444445,23.61111111111111,11.055555555555555,4.111111111111111,5.055555555555555,,,,,,,,,,0.0
2021-08-09 09:20:00,,,,,,,2.28125,26.1755,47.6572,17.444444444444443,3.2222222222222223,274.1111111111111,0.0,67.44444444444444,10.0,1019.8888888888889,23.22222222222222,11.11111111111111,4.222222222222222,5.111111111111111,,,,,,,,,,0.0
2021-08-09 09:30:00,,,,,,,1.213755,25.905,48.3608,17.666666666666668,3.3333333333333335,277.6666666666667,0.0,66.66666666666667,10.0,1019.8333333333334,22.833333333333332,11.166666666666666,4.333333333333333,5.166666666666667,,,,,,,,,,0.0
2021-08-09 09:40:00,,,,,,,1.18431,26.503700000000002,50.2158,17.88888888888889,3.4444444444444446,281.22222222222223,0.0,65.88888888888889,10.0,1019.7777777777778,22.444444444444443,11.222222222222221,4.444444444444445,5.222222222222222,,,,,,,,,,0.0
2021-08-09 09:50:00,,,,,,,1.1995,25.9925,51.6537,18.11111111111111,3.5555555555555554,284.77777777777777,0.0,65.11111111111111,10.0,1019.7222222222222,22.055555555555557,11.277777777777779,4.555555555555555,5.277777777777778,,,,,,,,,,0.0
2021-08-09 10:00:00,,,,,,,1.224815,26.244,52.75169999999999,18.333333333333332,3.6666666666666665,288.3333333333333,0.0,64.33333333333333,10.0,1019.6666666666666,21.666666666666668,11.333333333333334,4.666666666666667,5.333333333333333,,,,,,,,,,0.0
2021-08-09 10:10:00,,,,,,,1.258,26.4523,53.434400000000004,18.555555555555557,3.7777777777777777,291.8888888888889,0.0,63.55555555555556,10.0,1019.6111111111111,21.27777777777778,11.38888888888889,4.777777777777778,5.388888888888889,,,,,,,,,,0.0
2021-08-09 10:20:00,,,,,,,1.4294499999999999,25.9724,53.267100000000006,18.77777777777778,3.888888888888889,295.44444444444446,0.0,62.77777777777778,10.0,1019.5555555555555,20.88888888888889,11.444444444444445,4.888888888888889,5.444444444444445,,,,,,,,,,0.0
2021-08-09 10:30:00,,,,,,,1.3668749999999998,26.0005,53.499300000000005,19.0,4.0,299.0,0.0,62.0,10.0,1019.5,20.5,11.5,5.0,5.5,,,,,,,,,,0.0
2021-08-09 10:40:00,,,,,,,1.42734,26.1791,53.8787,19.22222222222222,4.111111111111111,302.55555555555554,0.0,61.22222222222222,10.0,1019.4444444444445,20.11111111111111,11.555555555555555,5.111111111111111,5.555555555555555,,,,,,,,,,0.0
2021-08-09 10:50:00,,,,,,,1.58934,26.1937,54.01219999999999,19.444444444444443,4.222222222222222,306.1111111111111,0.0,60.44444444444444,10.0,1019.3888888888889,19.72222222222222,11.61111111111111,5.222222222222222,5.611111111111111,,,,,,,,,,0.0
2021-08-09 11:00:00,,,,,,,1.44767,26.5022,54.0019,19.666666666666668,4.333333333333333,309.6666666666667,0.0,59.666666666666664,10.0,1019.3333333333334,19.333333333333332,11.666666666666666,5.333333333333333,5.666666666666667,,,,,,,,,,0.0
2021-08-09 11:10:00,,,,,,,1.327995,27.2537,53.9269,19.88888888888889,4.444444444444445,313.22222222222223,0.0,58.888888888888886,10.0,1019.2777777777778,18.944444444444443,11.722222222222221,5.444444444444445,5.722222222222222,,,,,,,,,,0.0
2021-08-09 11:20:00,,,,,,,1.32655,27.5687,53.70309999999999,20.11111111111111,4.555555555555555,316.77777777777777,0.0,58.111111111111114,10.0,1019.2222222222222,18.555555555555557,11.777777777777779,5.555555555555555,5.777777777777778,,,,,,,,,,0.0
2021-08-09 11:30:00,,,,,,,1.42402,27.347699999999996,53.46079999999999,20.333333333333332,4.666666666666666,320.3333333333333,0.0,57.333333333333336,10.0,1019.1666666666666,18.166666666666668,11.833333333333334,5.666666666666666,5.833333333333333,,,,,,,,,,0.0
2021-08-09 11:40:00,,,,,,,1.311175,27.047500000000003,53.291,20.555555555555557,4.777777777777778,323.8888888888889,0.0,56.55555555555556,10.0,1019.1111111111111,17.77777777777778,11.88888888888889,5.777777777777778,5.888888888888889,,,,,,,,,,0.0
2021-08-09 11:50:00,,,,,,,1.267985,26.2363,53.1921,20.77777777777778,4.888888888888889,327.44444444444446,0.0,55.77777777777778,10.0,1019.0555555555555,17.38888888888889,11.944444444444445,5.888888888888889,5.944444444444445,,,,,,,,,,0.0
2021-08-09 12:00:00,,,,,,,1.2883900000000001,26.4077,53.307399999999994,21.0,5.0,331.0,0.0,55.0,10.0,1019.0,17.0,12.0,6.0,6.0,,,,,,,,,,104.0
2021-08-09 12:10:00,,,,,,,1.32413,26.7555,53.3231,21.11111111111111,5.055555555555555,330.05555555555554,0.0,54.77777777777778,10.0,1019.0,16.5,12.0,6.055555555555555,6.0,,,,,,,,,,0.0
2021-08-09 12:20:00,,,,,,,1.3512499999999998,26.4447,53.239,21.22222222222222,5.111111111111111,329.1111111111111,0.0,54.55555555555556,10.0,1019.0,16.0,12.0,6.111111111111111,6.0,,,,,,,,,,0.0
2021-08-09 12:30:00,,,,,,,1.491285,26.314600000000002,52.9818,21.333333333333332,5.166666666666667,328.1666666666667,0.0,54.333333333333336,10.0,1019.0,15.5,12.0,6.166666666666667,6.0,,,,,,,,,,0.0
2021-08-09 12:40:00,,,,,,,1.912995,25.439,52.6976,21.444444444444443,5.222222222222222,327.22222222222223,0.0,54.111111111111114,10.0,1019.0,15.0,12.0,6.222222222222222,6.0,,,,,,,,,,0.0
2021-08-09 12:50:00,,,,,,,1.487775,25.784,52.682399999999994,21.555555555555557,5.277777777777778,326.27777777777777,0.0,53.888888888888886,10.0,1019.0,14.5,12.0,6.277777777777778,6.0,,,,,,,,,,0.0
2021-08-09 13:00:00,,,,,,,1.680365,26.447699999999998,52.5689,21.666666666666668,5.333333333333333,325.3333333333333,0.0,53.666666666666664,10.0,1019.0,14.0,12.0,6.333333333333333,6.0,,,,,,,,,,0.0
2021-08-09 13:10:00,,,,,,,1.51689,26.290399999999998,52.3293,21.77777777777778,5.388888888888889,324.3888888888889,0.0,53.44444444444444,10.0,1019.0,13.5,12.0,6.388888888888889,6.0,,,,,,,,,,0.0
2021-08-09 13:20:00,,,,,,,3.6771000000000003,25.6971,52.294399999999996,21.88888888888889,5.444444444444445,323.44444444444446,0.0,53.22222222222222,10.0,1019.0,13.0,12.0,6.444444444444445,6.0,,,,,,,,,,0.0
2021-08-09 13:30:00,,,,,,,7.354375,25.996199999999998,52.3956,22.0,5.5,322.5,0.0,53.0,10.0,1019.0,12.5,12.0,6.5,6.0,,,,,,,,,,0.0
2021-08-09 13:40:00,,,,,,,2.599055,25.9647,52.383500000000005,22.11111111111111,5.555555555555555,321.55555555555554,0.0,52.77777777777778,10.0,1019.0,12.0,12.0,6.555555555555555,6.0,,,,,,,,,,0.0
2021-08-09 13:50:00,,,,,,,5.532085,25.7495,52.2555,22.22222222222222,5.611111111111111,320.6111111111111,0.0,52.55555555555556,10.0,1019.0,11.5,12.0,6.611111111111111,6.0,,,,,,,,,,0.0
2021-08-09 14:00:00,,,,,,,1.867785,25.8096,52.143600000000006,22.333333333333332,5.666666666666667,319.6666666666667,0.0,52.333333333333336,10.0,1019.0,11.0,12.0,6.666666666666667,6.0,,,,,,,,,,0.0
2021-08-09 14:10:00,,,,,,,1.722655,25.3953,52.1399,22.444444444444443,5.722222222222222,318.72222222222223,0.0,52.111111111111114,10.0,1019.0,10.5,12.0,6.722222222222222,6.0,,,,,,,,,,0.0
2021-08-09 14:20:00,,,,,,,1.6719650000000001,25.372700000000002,52.221000000000004,22.555555555555557,5.777777777777778,317.77777777777777,0.0,51.888888888888886,10.0,1019.0,10.0,12.0,6.777777777777778,6.0,,,,,,,,,,0.0
2021-08-09 14:30:00,,,,,,,1.59657,25.5963,52.2687,22.666666666666668,5.833333333333333,316.8333333333333,0.0,51.666666666666664,10.0,1019.0,9.5,12.0,6.833333333333333,6.0,,,,,,,,,,0.0
2021-08-09 14:40:00,,,,,,,1.49184,25.316399999999998,52.2404,22.77777777777778,5.888888888888889,315.8888888888889,0.0,51.44444444444444,10.0,1019.0,9.0,12.0,6.888888888888889,6.0,,,,,,,,,,0.0
2021-08-09 14:50:00,,,,,,,1.58078,25.1929,52.2402,22.88888888888889,5.944444444444445,314.94444444444446,0.0,51.22222222222222,10.0,1019.0,8.5,12.0,6.944444444444445,6.0,,,,,,,,,,0.0
2021-08-09 15:00:00,,,,,,,1.646005,24.885399999999997,52.3211,23.0,6.0,314.0,0.0,51.0,10.0,1019.0,8.0,12.0,7.0,6.0,,,,,,,,,,0.0
2021-08-09 15:10:00,,,,,,,1.45926,24.7663,52.424099999999996,22.944444444444443,6.0,313.55555555555554,0.0,52.111111111111114,10.0,1019.0555555555555,9.38888888888889,12.11111111111111,7.166666666666667,5.722222222222222,,,,,,,,,,0.0
2021-08-09 15:20:00,,,,,,,1.505535,24.8444,52.4659,22.88888888888889,6.0,313.1111111111111,0.0,53.22222222222222,10.0,1019.1111111111111,10.777777777777779,12.222222222222221,7.333333333333333,5.444444444444445,,,,,,,,,,0.0
2021-08-09 15:30:00,,,,,,,1.4237199999999999,24.8127,52.462599999999995,22.833333333333332,6.0,312.6666666666667,0.0,54.333333333333336,10.0,1019.1666666666666,12.166666666666666,12.333333333333334,7.5,5.166666666666667,,,,,,,,,,0.0
2021-08-09 15:40:00,,,,,,,1.7787600000000001,24.9608,52.44199999999999,22.77777777777778,6.0,312.22222222222223,0.0,55.44444444444444,10.0,1019.2222222222222,13.555555555555555,12.444444444444445,7.666666666666667,4.888888888888889,,,,,,,,,,0.0
2021-08-09 15:50:00,,,,,,,1.4743600000000001,24.9477,52.3944,22.72222222222222,6.0,311.77777777777777,0.0,56.55555555555556,10.0,1019.2777777777778,14.944444444444443,12.555555555555555,7.833333333333333,4.611111111111111,,,,,,,,,,0.0
2021-08-09 16:00:00,,,,,,,1.491925,25.179499999999997,52.3716,22.666666666666668,6.0,311.3333333333333,0.0,57.666666666666664,10.0,1019.3333333333334,16.333333333333332,12.666666666666666,8.0,4.333333333333334,,,,,,,,,,0.0
2021-08-09 16:10:00,,,,,,,1.4119,24.8567,52.299400000000006,22.61111111111111,6.0,310.8888888888889,0.0,58.77777777777778,10.0,1019.3888888888889,17.72222222222222,12.777777777777779,8.166666666666666,4.055555555555555,,,,,,,,,,0.0
2021-08-09 16:20:00,,,,,,,1.43828,24.474,52.301300000000005,22.555555555555557,6.0,310.44444444444446,0.0,59.888888888888886,10.0,1019.4444444444445,19.11111111111111,12.88888888888889,8.333333333333334,3.777777777777778,,,,,,,,,,0.0
2021-08-09 16:30:00,,,,,,,1.40921,24.3172,52.4063,22.5,6.0,310.0,0.0,61.0,10.0,1019.5,20.5,13.0,8.5,3.5,,,,,,,,,,0.0
2021-08-09 16:40:00,,,,,,,1.503495,24.0839,52.548199999999994,22.444444444444443,6.0,309.55555555555554,0.0,62.111111111111114,10.0,1019.5555555555555,21.888888888888886,13.11111111111111,8.666666666666666,3.2222222222222223,,,,,,,,,,0.0
2021-08-09 16:50:00,,,,,,,1.427305,23.8003,52.66030000000001,22.38888888888889,6.0,309.1111111111111,0.0,63.22222222222222,10.0,1019.6111111111111,23.27777777777778,13.222222222222221,8.833333333333334,2.9444444444444446,,,,,,,,,,0.0
2021-08-09 17:00:00,,,,,,,1.43505,23.57,52.781600000000005,22.333333333333332,6.0,308.6666666666667,0.0,64.33333333333333,10.0,1019.6666666666666,24.666666666666664,13.333333333333334,9.0,2.666666666666667,,,,,,,,,,0.0
2021-08-09 17:10:00,,,,,,,1.43133,23.2138,52.9061,22.27777777777778,6.0,308.22222222222223,0.0,65.44444444444444,10.0,1019.7222222222222,26.055555555555554,13.444444444444445,9.166666666666668,2.3888888888888893,,,,,,,,,,0.0
2021-08-09 17:20:00,,,,,,,1.395875,23.0275,53.07430000000001,22.22222222222222,6.0,307.77777777777777,0.0,66.55555555555556,10.0,1019.7777777777778,27.444444444444443,13.555555555555555,9.333333333333334,2.1111111111111116,,,,,,,,,,0.0
2021-08-09 17:30:00,,,,,,,1.46851,22.7637,53.2193,22.166666666666668,6.0,307.3333333333333,0.0,67.66666666666666,10.0,1019.8333333333334,28.833333333333332,13.666666666666666,9.5,1.833333333333334,,,,,,,,,,0.0
2021-08-09 17:40:00,,,,,,,1.5756000000000001,22.4682,53.349199999999996,22.11111111111111,6.0,306.8888888888889,0.0,68.77777777777777,10.0,1019.8888888888889,30.22222222222222,13.777777777777779,9.666666666666668,1.5555555555555562,,,,,,,,,,0.0
2021-08-09 17:50:00,,,,,,,1.5444,22.218200000000003,53.4963,22.055555555555557,6.0,306.44444444444446,0.0,69.88888888888889,10.0,1019.9444444444445,31.61111111111111,13.88888888888889,9.833333333333334,1.2777777777777786,,,,,,,,,,0.0
2021-08-09 18:00:00,,,,,,,1.583665,22.1391,53.6177,22.0,6.0,306.0,0.0,71.0,10.0,1020.0,33.0,14.0,10.0,1.0,,,,,,,,,,0.0
2021-08-09 18:10:00,,,,,,,1.9574449999999999,22.1111,53.7111,21.88888888888889,6.166666666666667,299.8888888888889,0.0,71.72222222222223,10.0,1020.0555555555555,32.611111111111114,13.944444444444445,10.38888888888889,1.0,,,,,,,,,,0.0
2021-08-09 18:20:00,,,,,,,1.8911950000000002,22.0049,53.775800000000004,21.77777777777778,6.333333333333333,293.77777777777777,0.0,72.44444444444444,10.0,1020.1111111111111,32.22222222222222,13.88888888888889,10.777777777777779,1.0,,,,,,,,,,0.0
2021-08-09 18:30:00,,,,,,,1.878175,21.7856,53.8067,21.666666666666668,6.5,287.6666666666667,0.0,73.16666666666667,10.0,1020.1666666666666,31.833333333333332,13.833333333333334,11.166666666666666,1.0,,,,,,,,,,0.0
2021-08-09 18:40:00,,,,,,,1.76339,21.3566,53.8691,21.555555555555557,6.666666666666667,281.55555555555554,0.0,73.88888888888889,10.0,1020.2222222222222,31.444444444444443,13.777777777777779,11.555555555555555,1.0,,,,,,,,,,0.0
2021-08-09 18:50:00,,,,,,,1.9060949999999999,21.2639,53.968,21.444444444444443,6.833333333333333,275.44444444444446,0.0,74.61111111111111,10.0,1020.2777777777778,31.055555555555557,13.722222222222221,11.944444444444445,1.0,,,,,,,,,,0.0
2021-08-09 19:00:00,,,,,,,1.9469999999999998,21.1203,54.057,21.333333333333332,7.0,269.3333333333333,0.0,75.33333333333333,10.0,1020.3333333333334,30.666666666666668,13.666666666666666,12.333333333333334,1.0,,,,,,,,,,0.0
2021-08-09 19:10:00,,,,,,,2.19893,21.2789,54.1419,21.22222222222222,7.166666666666667,263.22222222222223,0.0,76.05555555555556,10.0,1020.3888888888889,30.27777777777778,13.61111111111111,12.722222222222221,1.0,,,,,,,,,,0.0
2021-08-09 19:20:00,,,,,,,2.3302199999999997,21.1446,54.145399999999995,21.11111111111111,7.333333333333334,257.1111111111111,0.0,76.77777777777777,10.0,1020.4444444444445,29.88888888888889,13.555555555555555,13.11111111111111,1.0,,,,,,,,,,0.0
2021-08-09 19:30:00,,,,,,,2.385615,20.835900000000002,54.1429,21.0,7.5,251.0,0.0,77.5,10.0,1020.5,29.5,13.5,13.5,1.0,,,,,,,,,,0.0
2021-08-09 19:40:00,,,,,,,2.268075,21.0987,54.204600000000006,20.88888888888889,7.666666666666667,244.88888888888889,0.0,78.22222222222223,10.0,1020.5555555555555,29.11111111111111,13.444444444444445,13.88888888888889,1.0,,,,,,,,,,0.0
2021-08-09 19:50:00,,,,,,,2.42579,20.8633,54.2615,20.77777777777778,7.833333333333334,238.77777777777777,0.0,78.94444444444444,10.0,1020.6111111111111,28.72222222222222,13.38888888888889,14.277777777777779,1.0,,,,,,,,,,0.0
2021-08-09 20:00:00,,,,,,,2.30185,20.656100000000002,54.33970000000001,20.666666666666668,8.0,232.66666666666666,0.0,79.66666666666667,10.0,1020.6666666666666,28.333333333333332,13.333333333333334,14.666666666666668,1.0,,,,,,,,,,0.0
2021-08-09 20:10:00,,,,,,,2.269665,20.2202,54.432,20.555555555555557,8.166666666666668,226.55555555555554,0.0,80.38888888888889,10.0,1020.7222222222222,27.944444444444443,13.277777777777779,15.055555555555555,1.0,,,,,,,,,,0.0
2021-08-09 20:20:00,,,,,,,2.316405,19.8423,54.5548,20.444444444444443,8.333333333333334,220.44444444444446,0.0,81.11111111111111,10.0,1020.7777777777778,27.555555555555557,13.222222222222221,15.444444444444445,1.0,,,,,,,,,,0.0
2021-08-09 20:30:00,,,,,,,2.37635,19.7212,54.7019,20.333333333333332,8.5,214.33333333333331,0.0,81.83333333333333,10.0,1020.8333333333334,27.166666666666668,13.166666666666666,15.833333333333332,1.0,,,,,,,,,,0.0
2021-08-09 20:40:00,,,,,,,2.37943,19.7488,54.81660000000001,20.22222222222222,8.666666666666668,208.22222222222223,0.0,82.55555555555556,10.0,1020.8888888888889,26.77777777777778,13.11111111111111,16.22222222222222,1.0,,,,,,,,,,0.0
2021-08-09 20:50:00,,,,,,,2.4239249999999997,19.5533,54.902,20.11111111111111,8.833333333333334,202.1111111111111,0.0,83.27777777777777,10.0,1020.9444444444445,26.38888888888889,13.055555555555555,16.61111111111111,1.0,,,,,,,,,,0.0
2021-08-09 21:00:00,,,,,,,2.482295,19.3328,54.965999999999994,20.0,9.0,196.0,0.0,84.0,10.0,1021.0,26.0,13.0,17.0,1.0,,,,,,,,,,0.0
2021-08-09 21:10:00,,,,,,,2.441205,19.127299999999998,55.056999999999995,19.666666666666668,8.777777777777779,192.72222222222223,0.0,84.22222222222223,10.0,1021.0,25.11111111111111,12.944444444444445,16.666666666666668,1.0,,,,,,,,,,0.0
2021-08-09 21:20:00,,,,,,,2.39579,18.628999999999998,55.1232,19.333333333333332,8.555555555555555,189.44444444444446,0.0,84.44444444444444,10.0,1021.0,24.22222222222222,12.88888888888889,16.333333333333332,1.0,,,,,,,,,,0.0
2021-08-09 21:30:00,,,,,,,2.407185,18.3549,55.2266,19.0,8.333333333333334,186.16666666666666,0.0,84.66666666666667,10.0,1021.0,23.333333333333332,12.833333333333334,16.0,1.0,,,,,,,,,,0.0
2021-08-09 21:40:00,,,,,,,2.3825849999999997,18.1274,55.3337,18.666666666666668,8.11111111111111,182.88888888888889,0.0,84.88888888888889,10.0,1021.0,22.444444444444443,12.777777777777779,15.666666666666666,1.0,,,,,,,,,,0.0
2021-08-09 21:50:00,,,,,,,2.31144,18.1927,55.455600000000004,18.333333333333332,7.888888888888889,179.61111111111111,0.0,85.11111111111111,10.0,1021.0,21.555555555555557,12.722222222222221,15.333333333333334,1.0,,,,,,,,,,0.0
2021-08-09 22:00:00,,,,,,,2.281885,18.1612,55.573699999999995,18.0,7.666666666666667,176.33333333333334,0.0,85.33333333333333,10.0,1021.0,20.666666666666668,12.666666666666666,15.0,1.0,,,,,,,,,,0.0
2021-08-09 22:10:00,,,,,,,2.322825,17.935,56.0046,17.666666666666668,7.444444444444445,173.05555555555554,0.0,85.55555555555556,10.0,1021.0,19.77777777777778,12.61111111111111,14.666666666666666,1.0,,,,,,,,,,0.0
2021-08-09 22:20:00,,,,,,,2.304825,17.6893,56.2411,17.333333333333332,7.222222222222222,169.77777777777777,0.0,85.77777777777777,10.0,1021.0,18.88888888888889,12.555555555555555,14.333333333333332,1.0,,,,,,,,,,0.0
2021-08-09 22:30:00,,,,,,,2.463015,17.6866,56.3732,17.0,7.0,166.5,0.0,86.0,10.0,1021.0,18.0,12.5,14.0,1.0,,,,,,,,,,0.0
2021-08-09 22:40:00,,,,,,,2.50188,17.700499999999998,56.5202,16.666666666666668,6.777777777777778,163.22222222222223,0.0,86.22222222222223,10.0,1021.0,17.11111111111111,12.444444444444445,13.666666666666666,1.0,,,,,,,,,,0.0
2021-08-09 22:50:00,,,,,,,2.861595,18.038999999999998,56.62820000000001,16.333333333333332,6.555555555555555,159.94444444444446,0.0,86.44444444444444,10.0,1021.0,16.22222222222222,12.38888888888889,13.333333333333332,1.0,,,,,,,,,,0.0
2021-08-09 23:00:00,,,,,,,2.68367,18.1476,56.6539,16.0,6.333333333333334,156.66666666666666,0.0,86.66666666666667,10.0,1021.0,15.333333333333334,12.333333333333334,13.0,1.0,,,,,,,,,,0.0
2021-08-09 23:10:00,,,,,,,2.3628299999999998,18.2261,56.5523,15.666666666666666,6.111111111111111,153.38888888888889,0.0,86.88888888888889,10.0,1021.0,14.444444444444445,12.277777777777779,12.666666666666666,1.0,,,,,,,,,,0.0
2021-08-09 23:20:00,,,,,,,2.59489,18.1571,56.0255,15.333333333333332,5.888888888888889,150.11111111111111,0.0,87.11111111111111,10.0,1021.0,13.555555555555555,12.222222222222221,12.333333333333332,1.0,,,,,,,,,,0.0
2021-08-09 23:30:00,,,,,,,2.5139199999999997,17.962899999999998,55.7976,15.0,5.666666666666667,146.83333333333331,0.0,87.33333333333333,10.0,1021.0,12.666666666666668,12.166666666666666,12.0,1.0,,,,,,,,,,0.0
2021-08-09 23:40:00,,,,,,,2.54665,17.6302,55.7375,14.666666666666666,5.444444444444445,143.55555555555554,0.0,87.55555555555556,10.0,1021.0,11.777777777777779,12.11111111111111,11.666666666666666,1.0,,,,,,,,,,0.0
2021-08-09 23:50:00,,,,,,,2.448145,17.5081,55.7719,14.333333333333332,5.222222222222222,140.27777777777777,0.0,87.77777777777777,10.0,1021.0,10.88888888888889,12.055555555555555,11.333333333333332,1.0,,,,,,,,,,0.0
2021-08-10 00:00:00,,,,,,,2.3386199999999997,17.4571,55.831100000000006,14.0,5.0,137.0,0.0,88.0,10.0,1021.0,10.0,12.0,11.0,1.0,,,,,,,,,,0.0
2021-08-10 00:10:00,,,,,,,2.4155249999999997,17.1326,55.874199999999995,13.944444444444445,4.944444444444445,137.27777777777777,0.0,88.11111111111111,10.0,1020.9444444444445,10.222222222222221,11.944444444444445,10.833333333333334,1.0,,,,,,,,,,0.0
2021-08-10 00:20:00,,,,,,,2.568655,17.0997,55.9557,13.88888888888889,4.888888888888889,137.55555555555554,0.0,88.22222222222223,10.0,1020.8888888888889,10.444444444444445,11.88888888888889,10.666666666666666,1.0,,,,,,,,,,0.0
2021-08-10 00:30:00,,,,,,,2.48452,17.028100000000002,56.0201,13.833333333333334,4.833333333333333,137.83333333333334,0.0,88.33333333333333,10.0,1020.8333333333334,10.666666666666666,11.833333333333334,10.5,1.0,,,,,,,,,,0.0
2021-08-10 00:40:00,,,,,,,2.46937,16.5838,56.0628,13.777777777777779,4.777777777777778,138.11111111111111,0.0,88.44444444444444,10.0,1020.7777777777778,10.88888888888889,11.777777777777779,10.333333333333334,1.0,,,,,,,,,,0.0
2021-08-10 00:50:00,,,,,,,2.54759,16.6782,56.152,13.722222222222221,4.722222222222222,138.38888888888889,0.0,88.55555555555556,10.0,1020.7222222222222,11.11111111111111,11.722222222222221,10.166666666666666,1.0,,,,,,,,,,0.0
2021-08-10 01:00:00,,,,,,,2.5930150000000003,16.5776,56.2124,13.666666666666666,4.666666666666667,138.66666666666666,0.0,88.66666666666667,10.0,1020.6666666666666,11.333333333333334,11.666666666666666,10.0,1.0,,,,,,,,,,0.0
2021-08-10 01:10:00,,,,,,,2.5942,16.275,56.2641,13.61111111111111,4.611111111111111,138.94444444444446,0.0,88.77777777777777,10.0,1020.6111111111111,11.555555555555555,11.61111111111111,9.833333333333334,1.0,,,,,,,,,,0.0
2021-08-10 01:20:00,,,,,,,2.66971,16.290399999999998,56.32190000000001,13.555555555555555,4.555555555555555,139.22222222222223,0.0,88.88888888888889,10.0,1020.5555555555555,11.777777777777779,11.555555555555555,9.666666666666666,1.0,,,,,,,,,,0.0
2021-08-10 01:30:00,,,,,,,2.602715,16.1575,56.3601,13.5,4.5,139.5,0.0,89.0,10.0,1020.5,12.0,11.5,9.5,1.0,,,,,,,,,,0.0
2021-08-10 01:40:00,,,,,,,2.60761,16.1897,56.4073,13.444444444444445,4.444444444444445,139.77777777777777,0.0,89.11111111111111,10.0,1020.4444444444445,12.222222222222221,11.444444444444445,9.333333333333334,1.0,,,,,,,,,,0.0
2021-08-10 01:50:00,,,,,,,2.661065,16.194899999999997,56.5886,13.38888888888889,4.388888888888889,140.05555555555554,0.0,89.22222222222223,10.0,1020.3888888888889,12.444444444444445,11.38888888888889,9.166666666666666,1.0,,,,,,,,,,0.0
2021-08-10 02:00:00,,,,,,,2.7153300000000002,15.953800000000001,57.0144,13.333333333333334,4.333333333333333,140.33333333333334,0.0,89.33333333333333,10.0,1020.3333333333334,12.666666666666666,11.333333333333334,9.0,1.0,,,,,,,,,,0.0
2021-08-10 02:10:00,,,,,,,2.729295,15.8542,57.2419,13.277777777777779,4.277777777777778,140.61111111111111,0.0,89.44444444444444,10.0,1020.2777777777778,12.88888888888889,11.277777777777779,8.833333333333332,1.0,,,,,,,,,,0.0
2021-08-10 02:20:00,,,,,,,2.685225,15.859200000000001,57.3797,13.222222222222221,4.222222222222222,140.88888888888889,0.0,89.55555555555556,10.0,1020.2222222222222,13.11111111111111,11.222222222222221,8.666666666666666,1.0,,,,,,,,,,0.0
2021-08-10 02:30:00,,,,,,,2.65471,15.812999999999999,57.457100000000004,13.166666666666666,4.166666666666667,141.16666666666666,0.0,89.66666666666667,10.0,1020.1666666666666,13.333333333333332,11.166666666666666,8.5,1.0,,,,,,,,,,0.0
2021-08-10 02:40:00,,,,,,,2.575085,15.773500000000002,57.492999999999995,13.11111111111111,4.111111111111111,141.44444444444446,0.0,89.77777777777777,10.0,1020.1111111111111,13.555555555555555,11.11111111111111,8.333333333333332,1.0,,,,,,,,,,0.0
2021-08-10 02:50:00,,,,,,,2.566095,15.7452,57.5514,13.055555555555555,4.055555555555555,141.72222222222223,0.0,89.88888888888889,10.0,1020.0555555555555,13.777777777777779,11.055555555555555,8.166666666666666,1.0,,,,,,,,,,0.0
2021-08-10 03:00:00,,,,,,,2.692735,15.8002,57.5914,13.0,4.0,142.0,0.0,90.0,10.0,1020.0,14.0,11.0,8.0,1.0,,,,,,,,,,0.0
2021-08-10 03:10:00,,,,,,,2.72584,15.624799999999999,57.5905,13.055555555555555,3.888888888888889,141.44444444444446,0.0,89.66666666666667,10.0,1020.0,14.11111111111111,11.055555555555555,7.777777777777778,1.1666666666666667,,,,,,,,,,0.0
2021-08-10 03:20:00,,,,,,,2.7798950000000002,15.8338,57.6345,13.11111111111111,3.7777777777777777,140.88888888888889,0.0,89.33333333333333,10.0,1020.0,14.222222222222221,11.11111111111111,7.555555555555555,1.3333333333333335,,,,,,,,,,0.0
2021-08-10 03:30:00,,,,,,,2.932105,15.731800000000002,57.6395,13.166666666666666,3.6666666666666665,140.33333333333334,0.0,89.0,10.0,1020.0,14.333333333333334,11.166666666666666,7.333333333333333,1.5,,,,,,,,,,0.0
2021-08-10 03:40:00,,,,,,,2.83051,15.544599999999999,57.669399999999996,13.222222222222221,3.5555555555555554,139.77777777777777,0.0,88.66666666666667,10.0,1020.0,14.444444444444445,11.222222222222221,7.111111111111111,1.6666666666666667,,,,,,,,,,0.0
2021-08-10 03:50:00,,,,,,,2.98955,15.7019,57.499300000000005,13.277777777777779,3.4444444444444446,139.22222222222223,0.0,88.33333333333333,10.0,1020.0,14.555555555555555,11.277777777777779,6.888888888888889,1.8333333333333335,,,,,,,,,,0.0
2021-08-10 04:00:00,,,,,,,3.12046,15.847800000000001,57.2682,13.333333333333334,3.3333333333333335,138.66666666666666,0.0,88.0,10.0,1020.0,14.666666666666666,11.333333333333334,6.666666666666667,2.0,,,,,,,,,,0.0
2021-08-10 04:10:00,,,,,,,3.12144,15.8443,57.488800000000005,13.38888888888889,3.2222222222222223,138.11111111111111,0.0,87.66666666666667,10.0,1020.0,14.777777777777779,11.38888888888889,6.444444444444445,2.166666666666667,,,,,,,,,,0.0
2021-08-10 04:20:00,,,,,,,3.1126549999999997,15.4864,57.58970000000001,13.444444444444445,3.111111111111111,137.55555555555554,0.0,87.33333333333333,10.0,1020.0,14.88888888888889,11.444444444444445,6.222222222222222,2.3333333333333335,,,,,,,,,,0.0
2021-08-10 04:30:00,,,,,,,3.4707300000000005,15.472800000000001,57.659299999999995,13.5,3.0,137.0,0.0,87.0,10.0,1020.0,15.0,11.5,6.0,2.5,,,,,,,,,,0.0
2021-08-10 04:40:00,,,,,,,3.546945,15.6388,57.709,13.555555555555555,2.888888888888889,136.44444444444446,0.0,86.66666666666667,10.0,1020.0,15.11111111111111,11.555555555555555,5.777777777777778,2.666666666666667,,,,,,,,,,0.0
2021-08-10 04:50:00,,,,,,,2.9638549999999997,15.8833,57.67139999999999,13.61111111111111,2.7777777777777777,135.88888888888889,0.0,86.33333333333333,10.0,1020.0,15.222222222222221,11.61111111111111,5.555555555555555,2.8333333333333335,,,,,,,,,,0.0
2021-08-10 05:00:00,,,,,,,3.111855,15.9501,57.629200000000004,13.666666666666666,2.666666666666667,135.33333333333334,0.0,86.0,10.0,1020.0,15.333333333333334,11.666666666666666,5.333333333333334,3.0,,,,,,,,,,0.0
2021-08-10 05:10:00,,,,,,,3.140795,16.1951,57.5563,13.722222222222221,2.5555555555555554,134.77777777777777,0.0,85.66666666666667,10.0,1020.0,15.444444444444445,11.722222222222221,5.111111111111111,3.166666666666667,,,,,,,,,,0.0
2021-08-10 05:20:00,,,,,,,3.30199,16.7603,57.4227,13.777777777777779,2.4444444444444446,134.22222222222223,0.0,85.33333333333333,10.0,1020.0,15.555555555555555,11.777777777777779,4.888888888888889,3.3333333333333335,,,,,,,,,,0.0
2021-08-10 05:30:00,,,,,,,3.3633650000000004,17.2566,57.1629,13.833333333333334,2.3333333333333335,133.66666666666666,0.0,85.0,10.0,1020.0,15.666666666666666,11.833333333333334,4.666666666666667,3.5,,,,,,,,,,0.0
2021-08-10 05:40:00,,,,,,,3.820525,17.6961,56.8177,13.88888888888889,2.2222222222222223,133.11111111111111,0.0,84.66666666666667,10.0,1020.0,15.777777777777779,11.88888888888889,4.444444444444445,3.666666666666667,,,,,,,,,,0.0
2021-08-10 05:50:00,,,,,,,3.7622,17.7315,56.4104,13.944444444444445,2.111111111111111,132.55555555555554,0.0,84.33333333333333,10.0,1020.0,15.88888888888889,11.944444444444445,4.222222222222222,3.8333333333333335,,,,,,,,,,0.0
2021-08-10 06:00:00,,,,,,,3.22641,18.4789,56.190099999999994,14.0,2.0,132.0,0.0,84.0,10.0,1020.0,16.0,12.0,4.0,4.0,,,,,,,,,,0.0
2021-08-10 06:10:00,,,,,,,3.240695,20.0927,55.1924,14.277777777777779,2.0555555555555554,138.77777777777777,0.0,83.05555555555556,10.0,1019.9444444444445,15.88888888888889,12.055555555555555,4.0,4.055555555555555,,,,,,,,,,0.0
2021-08-10 06:20:00,,,,,,,3.094445,19.6935,53.05839999999999,14.555555555555555,2.111111111111111,145.55555555555554,0.0,82.11111111111111,10.0,1019.8888888888889,15.777777777777779,12.11111111111111,4.0,4.111111111111111,,,,,,,,,,0.0
2021-08-10 06:30:00,,,,,,,3.0820999999999996,20.0179,52.6278,14.833333333333334,2.1666666666666665,152.33333333333334,0.0,81.16666666666667,10.0,1019.8333333333334,15.666666666666666,12.166666666666666,4.0,4.166666666666667,,,,,,,,,,0.0
2021-08-10 06:40:00,,,,,,,3.073245,22.1572,52.66029999999999,15.11111111111111,2.2222222222222223,159.11111111111111,0.0,80.22222222222223,10.0,1019.7777777777778,15.555555555555555,12.222222222222221,4.0,4.222222222222222,,,,,,,,,,0.0
2021-08-10 06:50:00,,,,,,,2.958285,23.5013,50.6244,15.38888888888889,2.2777777777777777,165.88888888888889,0.0,79.27777777777777,10.0,1019.7222222222222,15.444444444444445,12.277777777777779,4.0,4.277777777777778,,,,,,,,,,0.0
2021-08-10 07:00:00,,,,,,,3.058525,23.8852,49.1981,15.666666666666666,2.3333333333333335,172.66666666666666,0.0,78.33333333333333,10.0,1019.6666666666666,15.333333333333334,12.333333333333334,4.0,4.333333333333333,,,,,,,,,,0.0
2021-08-10 07:10:00,,,,,,,2.899515,24.7395,48.0069,15.944444444444445,2.388888888888889,179.44444444444446,0.0,77.38888888888889,10.0,1019.6111111111111,15.222222222222221,12.38888888888889,4.0,4.388888888888889,,,,,,,,,,0.0
2021-08-10 07:20:00,,,,,,,2.87251,25.2962,47.087900000000005,16.22222222222222,2.4444444444444446,186.22222222222223,0.0,76.44444444444444,10.0,1019.5555555555555,15.11111111111111,12.444444444444445,4.0,4.444444444444445,,,,,,,,,,0.0
2021-08-10 07:30:00,,,,,,,2.925235,25.127000000000002,46.6165,16.5,2.5,193.0,0.0,75.5,10.0,1019.5,15.0,12.5,4.0,4.5,,,,,,,,,,0.0
2021-08-10 07:40:00,,,,,,,6.853985,25.5319,46.2461,16.77777777777778,2.5555555555555554,199.77777777777777,0.0,74.55555555555556,10.0,1019.4444444444445,14.88888888888889,12.555555555555555,4.0,4.555555555555555,,,,,,,,,,0.0
2021-08-10 07:50:00,,,,,,,3.5311950000000003,25.3613,45.9013,17.055555555555557,2.611111111111111,206.55555555555554,0.0,73.61111111111111,10.0,1019.3888888888889,14.777777777777779,12.61111111111111,4.0,4.611111111111111,,,,,,,,,,0.0
2021-08-10 08:00:00,,,,,,,2.89088,25.3732,45.8635,17.333333333333332,2.6666666666666665,213.33333333333331,0.0,72.66666666666667,10.0,1019.3333333333334,14.666666666666666,12.666666666666666,4.0,4.666666666666667,,,,,,,,,,0.0
2021-08-10 08:10:00,,,,,,,2.72552,25.707299999999996,46.138,17.61111111111111,2.7222222222222223,220.1111111111111,0.0,71.72222222222223,10.0,1019.2777777777778,14.555555555555555,12.722222222222221,4.0,4.722222222222222,,,,,,,,,,0.0
2021-08-10 08:20:00,,,,,,,2.846915,26.1504,46.1849,17.88888888888889,2.7777777777777777,226.88888888888889,0.0,70.77777777777777,10.0,1019.2222222222222,14.444444444444445,12.777777777777779,4.0,4.777777777777778,,,,,,,,,,0.0
2021-08-10 08:30:00,,,,,,,2.9040299999999997,25.0275,46.976800000000004,18.166666666666664,2.833333333333333,233.66666666666666,0.0,69.83333333333333,10.0,1019.1666666666666,14.333333333333334,12.833333333333334,4.0,4.833333333333333,,,,,,,,,,0.0
2021-08-10 08:40:00,,,,,,,2.815705,24.3262,48.6337,18.444444444444443,2.888888888888889,240.44444444444446,0.0,68.88888888888889,10.0,1019.1111111111111,14.222222222222221,12.88888888888889,4.0,4.888888888888889,,,,,,,,,,0.0
2021-08-10 08:50:00,,,,,,,3.3479550000000002,25.0612,49.872699999999995,18.72222222222222,2.9444444444444446,247.22222222222223,0.0,67.94444444444444,10.0,1019.0555555555555,14.11111111111111,12.944444444444445,4.0,4.944444444444445,,,,,,,,,,0.0
2021-08-10 09:00:00,,,,,,,2.87779,25.700200000000002,49.4834,19.0,3.0,254.0,0.0,67.0,10.0,1019.0,14.0,13.0,4.0,5.0,,,,,,,,,,0.0
2021-08-10 09:10:00,,,,,,,2.881665,26.782799999999998,48.816500000000005,19.27777777777778,3.1666666666666665,256.77777777777777,0.0,66.16666666666667,10.0,1018.9444444444445,13.777777777777779,13.0,4.166666666666667,5.055555555555555,,,,,,,,,,0.0
2021-08-10 09:20:00,,,,,,,2.83432,26.9935,48.3463,19.555555555555557,3.3333333333333335,259.55555555555554,0.0,65.33333333333333,10.0,1018.8888888888889,13.555555555555555,13.0,4.333333333333333,5.111111111111111,,,,,,,,,,0.0
2021-08-10 09:30:00,,,,,,,2.763015,27.906200000000002,48.576499999999996,19.833333333333332,3.5,262.3333333333333,0.0,64.5,10.0,1018.8333333333334,13.333333333333334,13.0,4.5,5.166666666666667,,,,,,,,,,0.0
2021-08-10 09:40:00,,,,,,,2.913355,27.9366,49.7217,20.11111111111111,3.666666666666667,265.1111111111111,0.0,63.666666666666664,10.0,1018.7777777777778,13.11111111111111,13.0,4.666666666666667,5.222222222222222,,,,,,,,,,0.0
2021-08-10 09:50:00,,,,,,,2.952205,27.7098,50.8519,20.38888888888889,3.8333333333333335,267.8888888888889,0.0,62.833333333333336,10.0,1018.7222222222222,12.88888888888889,13.0,4.833333333333333,5.277777777777778,,,,,,,,,,0.0
2021-08-10 10:00:00,,,,,,,2.83489,28.236700000000003,51.413700000000006,20.666666666666668,4.0,270.6666666666667,0.0,62.0,10.0,1018.6666666666666,12.666666666666666,13.0,5.0,5.333333333333333,,,,,,,,,,0.0
2021-08-10 10:10:00,,,,,,,3.023045,28.1769,51.41330000000001,20.944444444444443,4.166666666666667,273.44444444444446,0.0,61.166666666666664,10.0,1018.6111111111111,12.444444444444445,13.0,5.166666666666667,5.388888888888889,,,,,,,,,,0.0
2021-08-10 10:20:00,,,,,,,2.91727,28.311500000000002,51.3916,21.22222222222222,4.333333333333334,276.22222222222223,0.0,60.333333333333336,10.0,1018.5555555555555,12.222222222222221,13.0,5.333333333333334,5.444444444444445,,,,,,,,,,0.0
2021-08-10 10:30:00,,,,,,,2.923625,28.378300000000003,51.303700000000006,21.5,4.5,279.0,0.0,59.5,10.0,1018.5,12.0,13.0,5.5,5.5,,,,,,,,,,0.0
2021-08-10 10:40:00,,,,,,,3.0251550000000003,28.4606,51.2273,21.77777777777778,4.666666666666667,281.77777777777777,0.0,58.666666666666664,10.0,1018.4444444444445,11.777777777777779,13.0,5.666666666666667,5.555555555555555,,,,,,,,,,0.0
2021-08-10 10:50:00,,,,,,,3.0059899999999997,28.345299999999998,51.0943,22.055555555555557,4.833333333333334,284.55555555555554,0.0,57.833333333333336,10.0,1018.3888888888889,11.555555555555555,13.0,5.833333333333334,5.611111111111111,,,,,,,,,,0.0
2021-08-10 11:00:00,,,,,,,3.083215,28.4198,51.0047,22.333333333333332,5.0,287.3333333333333,0.0,57.0,10.0,1018.3333333333334,11.333333333333334,13.0,6.0,5.666666666666667,,,,,,,,,,0.0
2021-08-10 11:10:00,,,,,,,3.2199199999999997,28.452199999999998,50.8797,22.61111111111111,5.166666666666667,290.1111111111111,0.0,56.166666666666664,10.0,1018.2777777777778,11.11111111111111,13.0,6.166666666666667,5.722222222222222,,,,,,,,,,0.0
2021-08-10 11:20:00,,,,,,,3.2118200000000003,28.715300000000003,50.7484,22.88888888888889,5.333333333333334,292.8888888888889,0.0,55.333333333333336,10.0,1018.2222222222222,10.88888888888889,13.0,6.333333333333334,5.777777777777778,,,,,,,,,,0.0
2021-08-10 11:30:00,,,,,,,2.981115,28.883999999999997,50.5724,23.166666666666664,5.5,295.6666666666667,0.0,54.5,10.0,1018.1666666666666,10.666666666666668,13.0,6.5,5.833333333333333,,,,,,,,,,0.0
2021-08-10 11:40:00,,,,,,,2.74106,28.7874,50.348699999999994,23.444444444444443,5.666666666666667,298.44444444444446,0.0,53.666666666666664,10.0,1018.1111111111111,10.444444444444445,13.0,6.666666666666667,5.888888888888889,,,,,,,,,,0.0
2021-08-10 11:50:00,,,,,,,2.844265,28.118399999999998,50.3488,23.72222222222222,5.833333333333334,301.22222222222223,0.0,52.833333333333336,10.0,1018.0555555555555,10.222222222222221,13.0,6.833333333333334,5.944444444444445,,,,,,,,,,0.0
2021-08-10 12:00:00,,,,,,,4.140945,28.2839,50.4464,24.0,6.0,304.0,0.0,52.0,10.0,1018.0,10.0,13.0,7.0,6.0,,,,,,,,,,110.0
2021-08-10 12:10:00,,,,,,,23.198335,28.6462,50.4654,24.055555555555557,6.055555555555555,303.44444444444446,0.0,51.94444444444444,10.0,1017.9444444444445,9.944444444444445,13.055555555555555,7.055555555555555,6.055555555555555,,,,,,,,,,0.0
2021-08-10 12:20:00,,,,,,,2.89058,28.599,50.4528,24.11111111111111,6.111111111111111,302.8888888888889,0.0,51.888888888888886,10.0,1017.8888888888889,9.88888888888889,13.11111111111111,7.111111111111111,6.111111111111111,,,,,,,,,,0.0
2021-08-10 12:30:00,,,,,,,2.829685,27.8405,50.4302,24.166666666666668,6.166666666666667,302.3333333333333,0.0,51.833333333333336,10.0,1017.8333333333334,9.833333333333334,13.166666666666666,7.166666666666667,6.166666666666667,,,,,,,,,,0.0
2021-08-10 12:40:00,,,,,,,2.9101299999999997,28.229000000000003,50.4874,24.22222222222222,6.222222222222222,301.77777777777777,0.0,51.77777777777778,10.0,1017.7777777777778,9.777777777777779,13.222222222222221,7.222222222222222,6.222222222222222,,,,,,,,,,0.0
2021-08-10 12:50:00,,,,,,,3.0006,28.053500000000003,50.5018,24.27777777777778,6.277777777777778,301.22222222222223,0.0,51.72222222222222,10.0,1017.7222222222222,9.722222222222221,13.277777777777779,7.277777777777778,6.277777777777778,,,,,,,,,,0.0
2021-08-10 13:00:00,,,,,,,16.096314999999997,28.229000000000003,50.4985,24.333333333333332,6.333333333333333,300.6666666666667,0.0,51.666666666666664,10.0,1017.6666666666666,9.666666666666666,13.333333333333334,7.333333333333333,6.333333333333333,,,,,,,,,,0.0
2021-08-10 13:10:00,,,,,,,3.0649,28.875999999999998,50.3389,24.38888888888889,6.388888888888889,300.1111111111111,0.0,51.611111111111114,10.0,1017.6111111111111,9.61111111111111,13.38888888888889,7.388888888888889,6.388888888888889,,,,,,,,,,0.0
2021-08-10 13:20:00,,,,,,,2.874155,28.713600000000003,50.0334,24.444444444444443,6.444444444444445,299.55555555555554,0.0,51.55555555555556,10.0,1017.5555555555555,9.555555555555555,13.444444444444445,7.444444444444445,6.444444444444445,,,,,,,,,,0.0
2021-08-10 13:30:00,,,,,,,2.8955200000000003,28.805500000000002,49.9003,24.5,6.5,299.0,0.0,51.5,10.0,1017.5,9.5,13.5,7.5,6.5,,,,,,,,,,0.0
2021-08-10 13:40:00,,,,,,,2.7102899999999996,28.644299999999998,49.8876,24.555555555555557,6.555555555555555,298.44444444444446,0.0,51.44444444444444,10.0,1017.4444444444445,9.444444444444445,13.555555555555555,7.555555555555555,6.555555555555555,,,,,,,,,,0.0
2021-08-10 13:50:00,,,,,,,3.0574500000000002,28.490699999999997,49.9065,24.61111111111111,6.611111111111111,297.8888888888889,0.0,51.388888888888886,10.0,1017.3888888888889,9.38888888888889,13.61111111111111,7.611111111111111,6.611111111111111,,,,,,,,,,0.0
2021-08-10 14:00:00,,,,,,,2.90497,28.1173,49.977,24.666666666666668,6.666666666666667,297.3333333333333,0.0,51.333333333333336,10.0,1017.3333333333334,9.333333333333334,13.666666666666666,7.666666666666667,6.666666666666667,,,,,,,,,,0.0
2021-08-10 14:10:00,,,,,,,2.805115,28.4718,50.1098,24.72222222222222,6.722222222222222,296.77777777777777,0.0,51.27777777777778,10.0,1017.2777777777778,9.277777777777779,13.722222222222221,7.722222222222222,6.722222222222222,,,,,,,,,,0.0
2021-08-10 14:20:00,,,,,,,3.18647,28.6065,50.158699999999996,24.77777777777778,6.777777777777778,296.22222222222223,0.0,51.22222222222222,10.0,1017.2222222222222,9.222222222222221,13.777777777777779,7.777777777777778,6.777777777777778,,,,,,,,,,0.0
2021-08-10 14:30:00,,,,,,,2.73177,28.606900000000003,50.1618,24.833333333333332,6.833333333333333,295.6666666666667,0.0,51.166666666666664,10.0,1017.1666666666666,9.166666666666666,13.833333333333334,7.833333333333333,6.833333333333333,,,,,,,,,,0.0
2021-08-10 14:40:00,,,,,,,2.874905,28.409399999999998,50.118900000000004,24.88888888888889,6.888888888888889,295.1111111111111,0.0,51.111111111111114,10.0,1017.1111111111111,9.11111111111111,13.88888888888889,7.888888888888889,6.888888888888889,,,,,,,,,,0.0
