,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-08-10 14:50:00,,,,,,,2.66452,28.6247,50.0486,24.944444444444443,6.944444444444445,294.55555555555554,0.0,51.05555555555556,10.0,1017.0555555555555,9.055555555555555,13.944444444444445,7.944444444444445,6.944444444444445,,,,,,,,,,0.0
2021-08-10 15:00:00,,,,,,,2.783915,28.488400000000002,49.960300000000004,25.0,7.0,294.0,0.0,51.0,10.0,1017.0,9.0,14.0,8.0,7.0,,,,,,,,,,0.0
2021-08-10 15:10:00,,,,,,,2.73382,28.5374,49.8993,24.88888888888889,6.777777777777778,296.22222222222223,0.0,52.05555555555556,10.0,1017.0,9.277777777777779,14.166666666666666,7.777777777777778,6.666666666666667,,,,,,,,,,0.0
2021-08-10 15:20:00,,,,,,,2.70764,28.6681,49.8706,24.77777777777778,6.555555555555555,298.44444444444446,0.0,53.111111111111114,10.0,1017.0,9.555555555555555,14.333333333333334,7.555555555555555,6.333333333333333,,,,,,,,,,0.0
2021-08-10 15:30:00,,,,,,,2.624855,28.5379,49.8403,24.666666666666668,6.333333333333333,300.6666666666667,0.0,54.166666666666664,10.0,1017.0,9.833333333333334,14.5,7.333333333333333,6.0,,,,,,,,,,0.0
2021-08-10 15:40:00,,,,,,,2.62473,28.7106,49.8689,24.555555555555557,6.111111111111111,302.8888888888889,0.0,55.22222222222222,10.0,1017.0,10.11111111111111,14.666666666666666,7.111111111111111,5.666666666666666,,,,,,,,,,0.0
2021-08-10 15:50:00,,,,,,,2.61665,28.3317,49.903800000000004,24.444444444444443,5.888888888888889,305.1111111111111,0.0,56.27777777777778,10.0,1017.0,10.38888888888889,14.833333333333334,6.888888888888889,5.333333333333333,,,,,,,,,,0.0
2021-08-10 16:00:00,,,,,,,2.90334,27.866699999999998,49.9742,24.333333333333332,5.666666666666667,307.3333333333333,0.0,57.333333333333336,10.0,1017.0,10.666666666666666,15.0,6.666666666666667,5.0,,,,,,,,,,0.0
2021-08-10 16:10:00,,,,,,,2.7061900000000003,27.6481,50.0647,24.22222222222222,5.444444444444445,309.55555555555554,0.0,58.388888888888886,10.0,1017.0,10.944444444444445,15.166666666666666,6.444444444444445,4.666666666666666,,,,,,,,,,0.0
2021-08-10 16:20:00,,,,,,,3.01027,27.6577,50.2043,24.11111111111111,5.222222222222222,311.77777777777777,0.0,59.44444444444444,10.0,1017.0,11.222222222222221,15.333333333333334,6.222222222222222,4.333333333333333,,,,,,,,,,0.0
2021-08-10 16:30:00,,,,,,,3.3540550000000002,27.7625,50.2876,24.0,5.0,314.0,0.0,60.5,10.0,1017.0,11.5,15.5,6.0,4.0,,,,,,,,,,0.0
2021-08-10 16:40:00,,,,,,,2.8980900000000003,27.6342,50.357299999999995,23.88888888888889,4.777777777777778,316.22222222222223,0.0,61.55555555555556,10.0,1017.0,11.777777777777779,15.666666666666666,5.777777777777778,3.6666666666666665,,,,,,,,,,0.0
2021-08-10 16:50:00,,,,,,,2.922015,27.7123,50.3958,23.77777777777778,4.555555555555555,318.44444444444446,0.0,62.611111111111114,10.0,1017.0,12.055555555555555,15.833333333333334,5.555555555555555,3.333333333333333,,,,,,,,,,0.0
2021-08-10 17:00:00,,,,,,,2.847235,27.5154,50.4367,23.666666666666668,4.333333333333334,320.6666666666667,0.0,63.66666666666667,10.0,1017.0,12.333333333333332,16.0,5.333333333333334,3.0,,,,,,,,,,0.0
2021-08-10 17:10:00,,,,,,,2.824305,27.4991,50.4932,23.555555555555557,4.111111111111111,322.8888888888889,0.0,64.72222222222223,10.0,1017.0,12.61111111111111,16.166666666666668,5.111111111111111,2.666666666666666,,,,,,,,,,0.0
2021-08-10 17:20:00,,,,,,,2.9739999999999998,27.5274,50.5861,23.444444444444443,3.888888888888889,325.1111111111111,0.0,65.77777777777777,10.0,1017.0,12.88888888888889,16.333333333333332,4.888888888888889,2.333333333333333,,,,,,,,,,0.0
2021-08-10 17:30:00,,,,,,,2.930035,27.3065,50.694900000000004,23.333333333333332,3.666666666666667,327.3333333333333,0.0,66.83333333333333,10.0,1017.0,13.166666666666666,16.5,4.666666666666667,2.0,,,,,,,,,,0.0
2021-08-10 17:40:00,,,,,,,2.980595,27.129399999999997,50.8016,23.22222222222222,3.4444444444444446,329.55555555555554,0.0,67.88888888888889,10.0,1017.0,13.444444444444443,16.666666666666668,4.444444444444445,1.666666666666666,,,,,,,,,,0.0
2021-08-10 17:50:00,,,,,,,2.92931,26.7834,50.890699999999995,23.11111111111111,3.2222222222222223,331.77777777777777,0.0,68.94444444444444,10.0,1017.0,13.722222222222221,16.833333333333332,4.222222222222222,1.333333333333333,,,,,,,,,,0.0
2021-08-10 18:00:00,,,,,,,3.1517600000000003,26.595800000000004,51.019999999999996,23.0,3.0,334.0,0.0,70.0,10.0,1017.0,14.0,17.0,4.0,1.0,,,,,,,,,,0.0
2021-08-10 18:10:00,,,,,,,3.121945,26.1695,51.165,22.72222222222222,3.0,329.22222222222223,0.03333333333333333,70.94444444444444,10.0,1017.0555555555555,16.27777777777778,16.944444444444443,4.055555555555555,1.0,,,,,,,,,,0.0
2021-08-10 18:20:00,,,,,,,3.076985,25.853500000000004,51.3199,22.444444444444443,3.0,324.44444444444446,0.06666666666666667,71.88888888888889,10.0,1017.1111111111111,18.555555555555557,16.88888888888889,4.111111111111111,1.0,,,,,,,,,,0.0
2021-08-10 18:30:00,,,,,,,3.0966650000000002,24.859,51.494899999999994,22.166666666666668,3.0,319.6666666666667,0.1,72.83333333333333,10.0,1017.1666666666666,20.833333333333336,16.833333333333332,4.166666666666667,1.0,,,,,,,,,,0.0
2021-08-10 18:40:00,,,,,,,3.2672649999999996,23.9192,51.77329999999999,21.88888888888889,3.0,314.8888888888889,0.13333333333333333,73.77777777777777,10.0,1017.2222222222222,23.111111111111114,16.77777777777778,4.222222222222222,1.0,,,,,,,,,,0.0
2021-08-10 18:50:00,,,,,,,3.204605,23.6703,52.107299999999995,21.61111111111111,3.0,310.1111111111111,0.16666666666666666,74.72222222222223,10.0,1017.2777777777778,25.38888888888889,16.72222222222222,4.277777777777778,1.0,,,,,,,,,,0.0
2021-08-10 19:00:00,,,,,,,3.3710999999999998,23.2181,52.3654,21.333333333333332,3.0,305.3333333333333,0.2,75.66666666666667,10.0,1017.3333333333334,27.666666666666668,16.666666666666668,4.333333333333333,1.0,,,,,,,,,,0.0
2021-08-10 19:10:00,,,,,,,3.3752850000000003,22.9635,52.5847,21.055555555555557,3.0,300.55555555555554,0.23333333333333334,76.61111111111111,10.0,1017.3888888888889,29.944444444444446,16.61111111111111,4.388888888888889,1.0,,,,,,,,,,0.0
2021-08-10 19:20:00,,,,,,,3.5472050000000004,22.6541,52.7558,20.77777777777778,3.0,295.77777777777777,0.26666666666666666,77.55555555555556,10.0,1017.4444444444445,32.22222222222223,16.555555555555557,4.444444444444445,1.0,,,,,,,,,,0.0
2021-08-10 19:30:00,,,,,,,3.5224249999999997,22.4653,52.90560000000001,20.5,3.0,291.0,0.3,78.5,10.0,1017.5,34.5,16.5,4.5,1.0,,,,,,,,,,0.0
2021-08-10 19:40:00,,,,,,,3.7194949999999998,22.201900000000002,53.018299999999996,20.22222222222222,3.0,286.22222222222223,0.3333333333333333,79.44444444444444,10.0,1017.5555555555555,36.77777777777778,16.444444444444443,4.555555555555555,1.0,,,,,,,,,,0.0
2021-08-10 19:50:00,,,,,,,4.069570000000001,22.3122,53.1457,19.944444444444443,3.0,281.44444444444446,0.36666666666666664,80.38888888888889,10.0,1017.6111111111111,39.05555555555556,16.38888888888889,4.611111111111111,1.0,,,,,,,,,,0.0
2021-08-10 20:00:00,,,,,,,4.157985,22.274,53.2091,19.666666666666668,3.0,276.6666666666667,0.4,81.33333333333333,10.0,1017.6666666666666,41.333333333333336,16.333333333333332,4.666666666666667,1.0,,,,,,,,,,0.0
2021-08-10 20:10:00,,,,,,,4.355855,22.4375,53.27759999999999,19.38888888888889,3.0,271.8888888888889,0.43333333333333335,82.27777777777777,10.0,1017.7222222222222,43.611111111111114,16.27777777777778,4.722222222222222,1.0,,,,,,,,,,0.0
2021-08-10 20:20:00,,,,,,,4.55959,22.6351,53.302099999999996,19.11111111111111,3.0,267.1111111111111,0.4666666666666667,83.22222222222223,10.0,1017.7777777777778,45.88888888888889,16.22222222222222,4.777777777777778,1.0,,,,,,,,,,0.0
2021-08-10 20:30:00,,,,,,,4.2688749999999995,22.6734,53.281499999999994,18.833333333333336,3.0,262.33333333333337,0.5,84.16666666666667,10.0,1017.8333333333334,48.16666666666667,16.166666666666668,4.833333333333333,1.0,,,,,,,,,,0.0
2021-08-10 20:40:00,,,,,,,4.3806449999999995,22.3994,53.2441,18.555555555555557,3.0,257.55555555555554,0.5333333333333333,85.11111111111111,10.0,1017.8888888888889,50.44444444444445,16.11111111111111,4.888888888888889,1.0,,,,,,,,,,0.0
2021-08-10 20:50:00,,,,,,,4.254910000000001,22.5522,53.2487,18.27777777777778,3.0,252.77777777777777,0.5666666666666667,86.05555555555556,10.0,1017.9444444444445,52.72222222222222,16.055555555555557,4.944444444444445,1.0,,,,,,,,,,0.0
2021-08-10 21:00:00,,,,,,,4.176005,22.4945,53.2467,18.0,3.0,248.0,0.6,87.0,10.0,1018.0,55.0,16.0,5.0,1.0,,,,,,,,,,0.0
2021-08-10 21:10:00,,,,,,,4.1757100000000005,22.346700000000002,53.2574,17.944444444444443,3.0555555555555554,243.61111111111111,0.5666666666666667,87.05555555555556,10.0,1018.1111111111111,52.5,15.88888888888889,5.222222222222222,1.0,,,,,,,,,,0.0
2021-08-10 21:20:00,,,,,,,3.96522,22.077,53.2826,17.88888888888889,3.111111111111111,239.22222222222223,0.5333333333333333,87.11111111111111,10.0,1018.2222222222222,50.0,15.777777777777779,5.444444444444445,1.0,,,,,,,,,,0.0
2021-08-10 21:30:00,,,,,,,4.196969999999999,21.9994,53.321000000000005,17.833333333333332,3.1666666666666665,234.83333333333334,0.5,87.16666666666667,10.0,1018.3333333333334,47.5,15.666666666666666,5.666666666666667,1.0,,,,,,,,,,0.0
2021-08-10 21:40:00,,,,,,,4.129250000000001,21.7846,53.3507,17.77777777777778,3.2222222222222223,230.44444444444446,0.4666666666666667,87.22222222222223,10.0,1018.4444444444445,45.0,15.555555555555555,5.888888888888889,1.0,,,,,,,,,,0.0
2021-08-10 21:50:00,,,,,,,4.163075,21.5118,53.401199999999996,17.72222222222222,3.2777777777777777,226.05555555555554,0.43333333333333335,87.27777777777777,10.0,1018.5555555555555,42.5,15.444444444444445,6.111111111111111,1.0,,,,,,,,,,0.0
2021-08-10 22:00:00,,,,,,,4.19238,21.0807,53.4601,17.666666666666668,3.3333333333333335,221.66666666666666,0.39999999999999997,87.33333333333333,10.0,1018.6666666666666,40.0,15.333333333333334,6.333333333333333,1.0,,,,,,,,,,0.0
2021-08-10 22:10:00,,,,,,,4.289524999999999,20.887900000000002,53.573699999999995,17.61111111111111,3.388888888888889,217.27777777777777,0.36666666666666664,87.38888888888889,10.0,1018.7777777777778,37.5,15.222222222222221,6.555555555555555,1.0,,,,,,,,,,0.0
2021-08-10 22:20:00,,,,,,,4.479735,20.9412,53.6683,17.555555555555557,3.4444444444444446,212.88888888888889,0.3333333333333333,87.44444444444444,10.0,1018.8888888888889,35.0,15.11111111111111,6.777777777777778,1.0,,,,,,,,,,0.0
2021-08-10 22:30:00,,,,,,,4.275475,20.8155,53.676300000000005,17.5,3.5,208.5,0.3,87.5,10.0,1019.0,32.5,15.0,7.0,1.0,,,,,,,,,,0.0
2021-08-10 22:40:00,,,,,,,4.28624,20.5751,53.749199999999995,17.444444444444443,3.5555555555555554,204.11111111111111,0.26666666666666666,87.55555555555556,10.0,1019.1111111111111,30.0,14.88888888888889,7.222222222222222,1.0,,,,,,,,,,0.0
2021-08-10 22:50:00,,,,,,,4.442095,20.3762,53.840599999999995,17.38888888888889,3.611111111111111,199.72222222222223,0.23333333333333334,87.61111111111111,10.0,1019.2222222222222,27.5,14.777777777777779,7.444444444444445,1.0,,,,,,,,,,0.0
2021-08-10 23:00:00,,,,,,,4.6218449999999995,20.1684,53.8965,17.333333333333332,3.6666666666666665,195.33333333333331,0.19999999999999996,87.66666666666667,10.0,1019.3333333333334,25.0,14.666666666666666,7.666666666666666,1.0,,,,,,,,,,0.0
2021-08-10 23:10:00,,,,,,,4.57894,19.979599999999998,53.977,17.27777777777778,3.7222222222222223,190.94444444444446,0.16666666666666663,87.72222222222223,10.0,1019.4444444444445,22.5,14.555555555555555,7.888888888888889,1.0,,,,,,,,,,0.0
2021-08-10 23:20:00,,,,,,,4.633065,20.0381,54.06609999999999,17.22222222222222,3.7777777777777777,186.55555555555554,0.1333333333333333,87.77777777777777,10.0,1019.5555555555555,20.0,14.444444444444445,8.11111111111111,1.0,,,,,,,,,,0.0
2021-08-10 23:30:00,,,,,,,4.674925,20.1342,54.1413,17.166666666666668,3.833333333333333,182.16666666666666,0.09999999999999998,87.83333333333333,10.0,1019.6666666666666,17.5,14.333333333333334,8.333333333333332,1.0,,,,,,,,,,0.0
2021-08-10 23:40:00,,,,,,,4.7568,20.3325,54.1614,17.11111111111111,3.888888888888889,177.77777777777777,0.06666666666666665,87.88888888888889,10.0,1019.7777777777778,15.0,14.222222222222221,8.555555555555555,1.0,,,,,,,,,,0.0
2021-08-10 23:50:00,,,,,,,4.57243,20.2836,54.1542,17.055555555555557,3.9444444444444446,173.38888888888889,0.033333333333333326,87.94444444444444,10.0,1019.8888888888889,12.5,14.11111111111111,8.777777777777779,1.0,,,,,,,,,,0.0
2021-08-11 00:00:00,,,,,,,4.676184999999999,20.062,54.143600000000006,17.0,4.0,169.0,0.0,88.0,10.0,1020.0,10.0,14.0,9.0,1.0,,,,,,,,,,0.0
2021-08-11 00:10:00,,,,,,,4.648081818181819,19.947363636363637,54.17963636363636,16.88888888888889,3.9444444444444446,168.94444444444446,0.0,88.11111111111111,10.0,1020.0,10.5,13.944444444444445,8.833333333333334,1.0,,,,,,,,,,0.0
2021-08-11 00:20:00,,,,,,,4.502995,19.9013,54.20360000000001,16.77777777777778,3.888888888888889,168.88888888888889,0.0,88.22222222222223,10.0,1020.0,11.0,13.88888888888889,8.666666666666666,1.0,,,,,,,,,,0.0
2021-08-11 00:30:00,,,,,,,4.6341149999999995,19.9758,54.206999999999994,16.666666666666668,3.8333333333333335,168.83333333333334,0.0,88.33333333333333,10.0,1020.0,11.5,13.833333333333334,8.5,1.0,,,,,,,,,,0.0
2021-08-11 00:40:00,,,,,,,4.517284999999999,19.950499999999998,54.191700000000004,16.555555555555557,3.7777777777777777,168.77777777777777,0.0,88.44444444444444,10.0,1020.0,12.0,13.777777777777779,8.333333333333334,1.0,,,,,,,,,,0.0
2021-08-11 00:50:00,,,,,,,4.4653599999999996,19.7469,54.1793,16.444444444444443,3.7222222222222223,168.72222222222223,0.0,88.55555555555556,10.0,1020.0,12.5,13.722222222222221,8.166666666666666,1.0,,,,,,,,,,0.0
2021-08-11 01:00:00,,,,,,,4.514889999999999,19.641,54.19199999999999,16.333333333333332,3.6666666666666665,168.66666666666666,0.0,88.66666666666667,10.0,1020.0,13.0,13.666666666666666,8.0,1.0,,,,,,,,,,0.0
2021-08-11 01:10:00,,,,,,,4.5196950000000005,19.584899999999998,54.260000000000005,16.22222222222222,3.611111111111111,168.61111111111111,0.0,88.77777777777777,10.0,1020.0,13.5,13.61111111111111,7.833333333333333,1.0,,,,,,,,,,0.0
2021-08-11 01:20:00,,,,,,,4.658335,19.2757,54.2962,16.11111111111111,3.5555555555555554,168.55555555555554,0.0,88.88888888888889,10.0,1020.0,14.0,13.555555555555555,7.666666666666666,1.0,,,,,,,,,,0.0
2021-08-11 01:30:00,,,,,,,4.457845000000001,19.0973,54.3543,16.0,3.5,168.5,0.0,89.0,10.0,1020.0,14.5,13.5,7.5,1.0,,,,,,,,,,0.0
2021-08-11 01:40:00,,,,,,,4.2758400000000005,19.0926,54.424,15.88888888888889,3.4444444444444446,168.44444444444446,0.0,89.11111111111111,10.0,1020.0,15.0,13.444444444444445,7.333333333333333,1.0,,,,,,,,,,0.0
2021-08-11 01:50:00,,,,,,,4.4933950000000005,19.1177,54.479,15.777777777777779,3.388888888888889,168.38888888888889,0.0,89.22222222222223,10.0,1020.0,15.5,13.38888888888889,7.166666666666666,1.0,,,,,,,,,,0.0
2021-08-11 02:00:00,,,,,,,4.494175,19.1007,54.4942,15.666666666666666,3.3333333333333335,168.33333333333334,0.0,89.33333333333333,10.0,1020.0,16.0,13.333333333333334,7.0,1.0,,,,,,,,,,0.0
2021-08-11 02:10:00,,,,,,,4.6156999999999995,19.2304,54.5198,15.555555555555555,3.2777777777777777,168.27777777777777,0.0,89.44444444444444,10.0,1020.0,16.5,13.277777777777779,6.833333333333333,1.0,,,,,,,,,,0.0
2021-08-11 02:20:00,,,,,,,4.555045,19.1251,54.5106,15.444444444444445,3.2222222222222223,168.22222222222223,0.0,89.55555555555556,10.0,1020.0,17.0,13.222222222222221,6.666666666666666,1.0,,,,,,,,,,0.0
2021-08-11 02:30:00,,,,,,,4.4474350000000005,19.0794,54.5136,15.333333333333334,3.166666666666667,168.16666666666666,0.0,89.66666666666667,10.0,1020.0,17.5,13.166666666666666,6.5,1.0,,,,,,,,,,0.0
2021-08-11 02:40:00,,,,,,,4.259365,19.4174,54.5381,15.222222222222221,3.111111111111111,168.11111111111111,0.0,89.77777777777777,10.0,1020.0,18.0,13.11111111111111,6.333333333333333,1.0,,,,,,,,,,0.0
2021-08-11 02:50:00,,,,,,,4.289685,19.3093,54.511199999999995,15.11111111111111,3.0555555555555554,168.05555555555554,0.0,89.88888888888889,10.0,1020.0,18.5,13.055555555555555,6.166666666666666,1.0,,,,,,,,,,0.0
2021-08-11 03:00:00,,,,,,,4.493985,18.9834,54.462900000000005,15.0,3.0,168.0,0.0,90.0,10.0,1020.0,19.0,13.0,6.0,1.0,,,,,,,,,,0.0
2021-08-11 03:10:00,,,,,,,4.33056,18.8755,54.4929,15.055555555555555,2.9444444444444446,166.61111111111111,0.0,89.88888888888889,10.0,1020.0,19.166666666666668,13.055555555555555,5.833333333333333,1.2222222222222223,,,,,,,,,,0.0
2021-08-11 03:20:00,,,,,,,4.294510000000001,18.503700000000002,54.5203,15.11111111111111,2.888888888888889,165.22222222222223,0.0,89.77777777777777,10.0,1020.0,19.333333333333332,13.11111111111111,5.666666666666667,1.4444444444444444,,,,,,,,,,0.0
2021-08-11 03:30:00,,,,,,,4.463604999999999,18.2224,54.600300000000004,15.166666666666666,2.8333333333333335,163.83333333333334,0.0,89.66666666666667,10.0,1020.0,19.5,13.166666666666666,5.5,1.6666666666666665,,,,,,,,,,0.0
2021-08-11 03:40:00,,,,,,,4.38606,18.463,54.7293,15.222222222222221,2.7777777777777777,162.44444444444446,0.0,89.55555555555556,10.0,1020.0,19.666666666666668,13.222222222222221,5.333333333333333,1.8888888888888888,,,,,,,,,,0.0
2021-08-11 03:50:00,,,,,,,4.473995,18.4874,54.7967,15.277777777777779,2.7222222222222223,161.05555555555554,0.0,89.44444444444444,10.0,1020.0,19.833333333333332,13.277777777777779,5.166666666666667,2.111111111111111,,,,,,,,,,0.0
2021-08-11 04:00:00,,,,,,,4.4210650000000005,18.2034,54.79299999999999,15.333333333333334,2.6666666666666665,159.66666666666666,0.0,89.33333333333333,10.0,1020.0,20.0,13.333333333333334,5.0,2.333333333333333,,,,,,,,,,0.0
2021-08-11 04:10:00,,,,,,,4.379845,18.122700000000002,54.8501,15.38888888888889,2.611111111111111,158.27777777777777,0.0,89.22222222222223,10.0,1020.0,20.166666666666668,13.38888888888889,4.833333333333333,2.5555555555555554,,,,,,,,,,0.0
2021-08-11 04:20:00,,,,,,,4.548775,17.9122,54.9177,15.444444444444445,2.5555555555555554,156.88888888888889,0.0,89.11111111111111,10.0,1020.0,20.333333333333332,13.444444444444445,4.666666666666666,2.7777777777777777,,,,,,,,,,0.0
2021-08-11 04:30:00,,,,,,,4.569955,18.1486,54.9799,15.5,2.5,155.5,0.0,89.0,10.0,1020.0,20.5,13.5,4.5,3.0,,,,,,,,,,0.0
2021-08-11 04:40:00,,,,,,,4.80306,18.5169,54.990899999999996,15.555555555555555,2.4444444444444446,154.11111111111111,0.0,88.88888888888889,10.0,1020.0,20.666666666666668,13.555555555555555,4.333333333333333,3.2222222222222223,,,,,,,,,,0.0
2021-08-11 04:50:00,,,,,,,6.06776,18.555600000000002,54.8965,15.61111111111111,2.388888888888889,152.72222222222223,0.0,88.77777777777777,10.0,1020.0,20.833333333333332,13.61111111111111,4.166666666666666,3.444444444444444,,,,,,,,,,0.0
2021-08-11 05:00:00,,,,,,,5.159705000000001,18.643,54.7808,15.666666666666666,2.3333333333333335,151.33333333333334,0.0,88.66666666666667,10.0,1020.0,21.0,13.666666666666666,4.0,3.6666666666666665,,,,,,,,,,0.0
2021-08-11 05:10:00,,,,,,,4.92415,18.8284,54.71660000000001,15.722222222222221,2.2777777777777777,149.94444444444446,0.0,88.55555555555556,10.0,1020.0,21.166666666666668,13.722222222222221,3.833333333333333,3.888888888888889,,,,,,,,,,0.0
2021-08-11 05:20:00,,,,,,,10.338335,19.2469,54.6376,15.777777777777779,2.2222222222222223,148.55555555555554,0.0,88.44444444444444,10.0,1020.0,21.333333333333332,13.777777777777779,3.6666666666666665,4.111111111111111,,,,,,,,,,0.0
2021-08-11 05:30:00,,,,,,,5.522455,19.6325,54.46659999999999,15.833333333333334,2.166666666666667,147.16666666666666,0.0,88.33333333333333,10.0,1020.0,21.5,13.833333333333334,3.5,4.333333333333333,,,,,,,,,,0.0
2021-08-11 05:40:00,,,,,,,5.427355,19.8571,54.2461,15.88888888888889,2.111111111111111,145.77777777777777,0.0,88.22222222222223,10.0,1020.0,21.666666666666668,13.88888888888889,3.333333333333333,4.555555555555555,,,,,,,,,,0.0
2021-08-11 05:50:00,,,,,,,5.8866700000000005,20.1357,54.1946,15.944444444444445,2.0555555555555554,144.38888888888889,0.0,88.11111111111111,10.0,1020.0,21.833333333333332,13.944444444444445,3.1666666666666665,4.777777777777778,,,,,,,,,,0.0
2021-08-11 06:00:00,,,,,,,5.1401200000000005,21.2833,53.5997,16.0,2.0,143.0,0.0,88.0,10.0,1020.0,22.0,14.0,3.0,5.0,,,,,,,,,,0.0
2021-08-11 06:10:00,,,,,,,4.962615,22.724600000000002,52.43679999999999,16.22222222222222,2.111111111111111,150.22222222222223,0.0,87.16666666666667,10.0,1020.0,21.5,14.055555555555555,3.111111111111111,5.055555555555555,,,,,,,,,,0.0
2021-08-11 06:20:00,,,,,,,5.319145000000001,23.3143,50.6622,16.444444444444443,2.2222222222222223,157.44444444444446,0.0,86.33333333333333,10.0,1020.0,21.0,14.11111111111111,3.2222222222222223,5.111111111111111,,,,,,,,,,0.0
2021-08-11 06:30:00,,,,,,,22.33168,24.1832,49.0362,16.666666666666668,2.3333333333333335,164.66666666666666,0.0,85.5,10.0,1020.0,20.5,14.166666666666666,3.3333333333333335,5.166666666666667,,,,,,,,,,0.0
2021-08-11 06:40:00,,,,,,,14.305245,24.925,48.1357,16.88888888888889,2.4444444444444446,171.88888888888889,0.0,84.66666666666667,10.0,1020.0,20.0,14.222222222222221,3.4444444444444446,5.222222222222222,,,,,,,,,,0.0
2021-08-11 06:50:00,,,,,,,4.36768,25.1385,47.451800000000006,17.11111111111111,2.5555555555555554,179.11111111111111,0.0,83.83333333333333,10.0,1020.0,19.5,14.277777777777779,3.5555555555555554,5.277777777777778,,,,,,,,,,0.0
2021-08-11 07:00:00,,,,,,,4.497565,25.363300000000002,46.7238,17.333333333333332,2.6666666666666665,186.33333333333334,0.0,83.0,10.0,1020.0,19.0,14.333333333333334,3.6666666666666665,5.333333333333333,,,,,,,,,,0.0
2021-08-11 07:10:00,,,,,,,4.13811,26.552100000000003,46.2847,17.555555555555557,2.7777777777777777,193.55555555555554,0.0,82.16666666666667,10.0,1020.0,18.5,14.38888888888889,3.7777777777777777,5.388888888888889,,,,,,,,,,0.0
2021-08-11 07:20:00,,,,,,,6.91562,26.9769,45.920100000000005,17.77777777777778,2.888888888888889,200.77777777777777,0.0,81.33333333333333,10.0,1020.0,18.0,14.444444444444445,3.888888888888889,5.444444444444445,,,,,,,,,,0.0
2021-08-11 07:30:00,,,,,,,4.4602,27.3801,45.4221,18.0,3.0,208.0,0.0,80.5,10.0,1020.0,17.5,14.5,4.0,5.5,,,,,,,,,,0.0
2021-08-11 07:40:00,,,,,,,4.3217300000000005,28.7649,44.944,18.22222222222222,3.111111111111111,215.22222222222223,0.0,79.66666666666667,10.0,1020.0,17.0,14.555555555555555,4.111111111111111,5.555555555555555,,,,,,,,,,0.0
2021-08-11 07:50:00,,,,,,,4.08674,29.002999999999997,44.685,18.444444444444443,3.2222222222222223,222.44444444444446,0.0,78.83333333333333,10.0,1020.0,16.5,14.61111111111111,4.222222222222222,5.611111111111111,,,,,,,,,,0.0
2021-08-11 08:00:00,,,,,,,6.139,28.764300000000002,44.4938,18.666666666666668,3.333333333333333,229.66666666666669,0.0,78.0,10.0,1020.0,16.0,14.666666666666666,4.333333333333333,5.666666666666667,,,,,,,,,,0.0
2021-08-11 08:10:00,,,,,,,4.634155,29.518900000000002,44.1376,18.88888888888889,3.4444444444444446,236.8888888888889,0.0,77.16666666666667,10.0,1020.0,15.5,14.722222222222221,4.444444444444445,5.722222222222222,,,,,,,,,,0.0
2021-08-11 08:20:00,,,,,,,4.008395,29.173199999999998,44.055400000000006,19.11111111111111,3.5555555555555554,244.11111111111111,0.0,76.33333333333333,10.0,1020.0,15.0,14.777777777777779,4.555555555555555,5.777777777777778,,,,,,,,,,0.0
2021-08-11 08:30:00,,,,,,,4.071045,29.3851,44.2209,19.333333333333332,3.6666666666666665,251.33333333333334,0.0,75.5,10.0,1020.0,14.5,14.833333333333334,4.666666666666666,5.833333333333333,,,,,,,,,,0.0
2021-08-11 08:40:00,,,,,,,4.09966,29.508,44.0329,19.555555555555557,3.7777777777777777,258.55555555555554,0.0,74.66666666666667,10.0,1020.0,14.0,14.88888888888889,4.777777777777778,5.888888888888889,,,,,,,,,,0.0
2021-08-11 08:50:00,,,,,,,4.426105,29.159699999999997,43.879599999999996,19.77777777777778,3.888888888888889,265.77777777777777,0.0,73.83333333333333,10.0,1020.0,13.5,14.944444444444445,4.888888888888889,5.944444444444445,,,,,,,,,,0.0
2021-08-11 09:00:00,,,,,,,4.68076,29.3421,44.2864,20.0,4.0,273.0,0.0,73.0,10.0,1020.0,13.0,15.0,5.0,6.0,,,,,,,,,,0.0
2021-08-11 09:10:00,,,,,,,7.249515,28.974,44.364,20.27777777777778,4.111111111111111,276.44444444444446,0.0,72.16666666666667,10.0,1020.0,12.833333333333334,15.055555555555555,5.111111111111111,6.0,,,,,,,,,,0.0
2021-08-11 09:20:00,,,,,,,4.64234,29.1988,44.458,20.555555555555557,4.222222222222222,279.8888888888889,0.0,71.33333333333333,10.0,1020.0,12.666666666666666,15.11111111111111,5.222222222222222,6.0,,,,,,,,,,0.0
2021-08-11 09:30:00,,,,,,,4.145105,29.814,45.4938,20.833333333333332,4.333333333333333,283.3333333333333,0.0,70.5,10.0,1020.0,12.5,15.166666666666666,5.333333333333333,6.0,,,,,,,,,,0.0
2021-08-11 09:40:00,,,,,,,4.6145249999999995,29.4452,47.271100000000004,21.11111111111111,4.444444444444445,286.77777777777777,0.0,69.66666666666667,10.0,1020.0,12.333333333333334,15.222222222222221,5.444444444444445,6.0,,,,,,,,,,0.0
2021-08-11 09:50:00,,,,,,,4.5002200000000006,29.1738,48.5651,21.38888888888889,4.555555555555555,290.22222222222223,0.0,68.83333333333333,10.0,1020.0,12.166666666666666,15.277777777777779,5.555555555555555,6.0,,,,,,,,,,0.0
2021-08-11 10:00:00,,,,,,,4.42486,29.0724,49.3634,21.666666666666668,4.666666666666667,293.6666666666667,0.0,68.0,10.0,1020.0,12.0,15.333333333333334,5.666666666666667,6.0,,,,,,,,,,0.0
2021-08-11 10:10:00,,,,,,,4.54416,29.237900000000003,49.8686,21.944444444444443,4.777777777777778,297.1111111111111,0.0,67.16666666666667,10.0,1020.0,11.833333333333334,15.38888888888889,5.777777777777778,6.0,,,,,,,,,,0.0
2021-08-11 10:20:00,,,,,,,4.549994444444445,29.427888888888887,50.047444444444444,22.22222222222222,4.888888888888889,300.55555555555554,0.0,66.33333333333333,10.0,1020.0,11.666666666666666,15.444444444444445,5.888888888888889,6.0,,,,,,,,,,0.0
2021-08-11 10:30:00,,,,,,,4.6749090909090905,29.321454545454547,49.9369090909091,22.5,5.0,304.0,0.0,65.5,10.0,1020.0,11.5,15.5,6.0,6.0,,,,,,,,,,0.0
2021-08-11 10:40:00,,,,,,,4.58816,29.287799999999997,49.8702,22.77777777777778,5.111111111111111,307.44444444444446,0.0,64.66666666666667,10.0,1020.0,11.333333333333334,15.555555555555555,6.111111111111111,6.0,,,,,,,,,,0.0
2021-08-11 10:50:00,,,,,,,4.59025,28.921300000000002,49.7903,23.055555555555557,5.222222222222222,310.8888888888889,0.0,63.833333333333336,10.0,1020.0,11.166666666666666,15.61111111111111,6.222222222222222,6.0,,,,,,,,,,0.0
2021-08-11 11:00:00,,,,,,,4.781855,28.491500000000002,49.6728,23.333333333333332,5.333333333333333,314.3333333333333,0.0,63.0,10.0,1020.0,11.0,15.666666666666666,6.333333333333333,6.0,,,,,,,,,,0.0
2021-08-11 11:10:00,,,,,,,9.53817,28.893900000000002,49.6817,23.61111111111111,5.444444444444445,317.77777777777777,0.0,62.166666666666664,10.0,1020.0,10.833333333333332,15.722222222222221,6.444444444444445,6.0,,,,,,,,,,0.0
2021-08-11 11:20:00,,,,,,,5.672055,29.493000000000002,49.6586,23.88888888888889,5.555555555555555,321.22222222222223,0.0,61.333333333333336,10.0,1020.0,10.666666666666666,15.777777777777779,6.555555555555555,6.0,,,,,,,,,,0.0
2021-08-11 11:30:00,,,,,,,11.171865,29.1847,49.4908,24.166666666666664,5.666666666666666,324.6666666666667,0.0,60.5,10.0,1020.0,10.5,15.833333333333334,6.666666666666666,6.0,,,,,,,,,,0.0
2021-08-11 11:40:00,,,,,,,4.69857,29.028000000000002,49.3894,24.444444444444443,5.777777777777778,328.1111111111111,0.0,59.666666666666664,10.0,1020.0,10.333333333333332,15.88888888888889,6.777777777777778,6.0,,,,,,,,,,0.0
2021-08-11 11:50:00,,,,,,,4.680455,28.6762,49.418,24.72222222222222,5.888888888888889,331.55555555555554,0.0,58.833333333333336,10.0,1020.0,10.166666666666666,15.944444444444445,6.888888888888889,6.0,,,,,,,,,,0.0
2021-08-11 12:00:00,,,,,,,4.487865,28.5596,49.4895,25.0,6.0,335.0,0.0,58.0,10.0,1020.0,10.0,16.0,7.0,6.0,,,,,,,,,,108.0
2021-08-11 12:10:00,,,,,,,18.76647,28.1687,49.5518,25.055555555555557,6.0,334.8888888888889,0.0,57.833333333333336,10.0,1019.9444444444445,10.277777777777779,16.0,7.0,6.055555555555555,,,,,,,,,,0.0
2021-08-11 12:20:00,,,,,,,4.4973849999999995,28.2569,49.6728,25.11111111111111,6.0,334.77777777777777,0.0,57.666666666666664,10.0,1019.8888888888889,10.555555555555555,16.0,7.0,6.111111111111111,,,,,,,,,,0.0
2021-08-11 12:30:00,,,,,,,4.636010000000001,28.3752,49.6948,25.166666666666668,6.0,334.6666666666667,0.0,57.5,10.0,1019.8333333333334,10.833333333333334,16.0,7.0,6.166666666666667,,,,,,,,,,0.0
2021-08-11 12:40:00,,,,,,,4.84928,28.3921,49.661,25.22222222222222,6.0,334.55555555555554,0.0,57.333333333333336,10.0,1019.7777777777778,11.11111111111111,16.0,7.0,6.222222222222222,,,,,,,,,,0.0
2021-08-11 12:50:00,,,,,,,5.58269,29.0514,49.60209999999999,25.27777777777778,6.0,334.44444444444446,0.0,57.166666666666664,10.0,1019.7222222222222,11.38888888888889,16.0,7.0,6.277777777777778,,,,,,,,,,0.0
2021-08-11 13:00:00,,,,,,,29.945524999999996,29.257799999999996,49.4168,25.333333333333332,6.0,334.3333333333333,0.0,57.0,10.0,1019.6666666666666,11.666666666666666,16.0,7.0,6.333333333333333,,,,,,,,,,0.0
2021-08-11 13:10:00,,,,,,,10.368735,29.590300000000003,49.2298,25.38888888888889,6.0,334.22222222222223,0.0,56.833333333333336,10.0,1019.6111111111111,11.944444444444445,16.0,7.0,6.388888888888889,,,,,,,,,,0.0
2021-08-11 13:20:00,,,,,,,8.76286,29.663999999999998,49.0823,25.444444444444443,6.0,334.1111111111111,0.0,56.666666666666664,10.0,1019.5555555555555,12.222222222222221,16.0,7.0,6.444444444444445,,,,,,,,,,0.0
2021-08-11 13:30:00,,,,,,,9.965555,29.188299999999998,48.9565,25.5,6.0,334.0,0.0,56.5,10.0,1019.5,12.5,16.0,7.0,6.5,,,,,,,,,,0.0
2021-08-11 13:40:00,,,,,,,8.750335,28.9441,48.929700000000004,25.555555555555557,6.0,333.8888888888889,0.0,56.333333333333336,10.0,1019.4444444444445,12.777777777777779,16.0,7.0,6.555555555555555,,,,,,,,,,0.0
2021-08-11 13:50:00,,,,,,,8.590215,29.1637,48.9559,25.61111111111111,6.0,333.77777777777777,0.0,56.166666666666664,10.0,1019.3888888888889,13.055555555555555,16.0,7.0,6.611111111111111,,,,,,,,,,0.0
2021-08-11 14:00:00,,,,,,,8.814589999999999,28.916800000000002,48.914,25.666666666666668,6.0,333.6666666666667,0.0,56.0,10.0,1019.3333333333334,13.333333333333332,16.0,7.0,6.666666666666667,,,,,,,,,,0.0
2021-08-11 14:10:00,,,,,,,7.65199,28.8197,48.9202,25.72222222222222,6.0,333.55555555555554,0.0,55.833333333333336,10.0,1019.2777777777778,13.61111111111111,16.0,7.0,6.722222222222222,,,,,,,,,,0.0
2021-08-11 14:20:00,,,,,,,7.670585,28.665399999999998,48.944900000000004,25.77777777777778,6.0,333.44444444444446,0.0,55.666666666666664,10.0,1019.2222222222222,13.88888888888889,16.0,7.0,6.777777777777778,,,,,,,,,,0.0
2021-08-11 14:30:00,,,,,,,7.89628,28.708199999999998,48.9692,25.833333333333332,6.0,333.3333333333333,0.0,55.5,10.0,1019.1666666666666,14.166666666666666,16.0,7.0,6.833333333333333,,,,,,,,,,0.0
2021-08-11 14:40:00,,,,,,,7.624775,28.580399999999997,48.971199999999996,25.88888888888889,6.0,333.22222222222223,0.0,55.333333333333336,10.0,1019.1111111111111,14.444444444444443,16.0,7.0,6.888888888888889,,,,,,,,,,0.0
2021-08-11 14:50:00,,,,,,,7.45417,28.6972,48.9887,25.944444444444443,6.0,333.1111111111111,0.0,55.166666666666664,10.0,1019.0555555555555,14.722222222222221,16.0,7.0,6.944444444444445,,,,,,,,,,0.0
2021-08-11 15:00:00,,,,,,,7.365615,28.6577,48.9661,26.0,6.0,333.0,0.0,55.0,10.0,1019.0,15.0,16.0,7.0,7.0,,,,,,,,,,0.0
2021-08-11 15:10:00,,,,,,,7.16925,28.4692,48.9281,25.833333333333332,5.833333333333333,323.05555555555554,0.0,56.0,10.0,1019.0,15.11111111111111,16.11111111111111,6.888888888888889,6.666666666666667,,,,,,,,,,0.0
2021-08-11 15:20:00,,,,,,,7.26123,28.645699999999998,48.918099999999995,25.666666666666668,5.666666666666667,313.1111111111111,0.0,57.0,10.0,1019.0,15.222222222222221,16.22222222222222,6.777777777777778,6.333333333333333,,,,,,,,,,0.0
2021-08-11 15:30:00,,,,,,,7.23031,28.6727,48.8626,25.5,5.5,303.1666666666667,0.0,58.0,10.0,1019.0,15.333333333333334,16.333333333333332,6.666666666666667,6.0,,,,,,,,,,0.0
2021-08-11 15:40:00,,,,,,,7.225595,28.7049,48.8374,25.333333333333332,5.333333333333333,293.22222222222223,0.0,59.0,10.0,1019.0,15.444444444444445,16.444444444444443,6.555555555555555,5.666666666666666,,,,,,,,,,0.0
2021-08-11 15:50:00,,,,,,,7.730199999999999,28.6716,48.8125,25.166666666666668,5.166666666666667,283.27777777777777,0.0,60.0,10.0,1019.0,15.555555555555555,16.555555555555557,6.444444444444445,5.333333333333333,,,,,,,,,,0.0
2021-08-11 16:00:00,,,,,,,7.620659999999999,28.7163,48.7709,25.0,5.0,273.3333333333333,0.0,61.0,10.0,1019.0,15.666666666666666,16.666666666666668,6.333333333333333,5.0,,,,,,,,,,0.0
2021-08-11 16:10:00,,,,,,,7.718649999999999,28.637700000000002,48.7735,24.833333333333332,4.833333333333333,263.3888888888889,0.0,62.0,10.0,1019.0,15.777777777777779,16.77777777777778,6.222222222222222,4.666666666666666,,,,,,,,,,0.0
2021-08-11 16:20:00,,,,,,,7.812309999999999,28.5557,48.7916,24.666666666666668,4.666666666666666,253.44444444444446,0.0,63.0,10.0,1019.0,15.88888888888889,16.88888888888889,6.111111111111111,4.333333333333333,,,,,,,,,,0.0
2021-08-11 16:30:00,,,,,,,7.842270000000001,28.5423,48.8231,24.5,4.5,243.5,0.0,64.0,10.0,1019.0,16.0,17.0,6.0,4.0,,,,,,,,,,0.0
2021-08-11 16:40:00,,,,,,,7.6404700000000005,28.466,48.8552,24.333333333333332,4.333333333333333,233.55555555555557,0.0,65.0,10.0,1019.0,16.11111111111111,17.11111111111111,5.888888888888889,3.6666666666666665,,,,,,,,,,0.0
2021-08-11 16:50:00,,,,,,,7.7278400000000005,28.4118,48.8822,24.166666666666668,4.166666666666666,223.61111111111114,0.0,66.0,10.0,1019.0,16.22222222222222,17.22222222222222,5.777777777777778,3.333333333333333,,,,,,,,,,0.0
2021-08-11 17:00:00,,,,,,,7.877750000000001,28.3204,48.932100000000005,24.0,4.0,213.66666666666669,0.0,67.0,10.0,1019.0,16.333333333333332,17.333333333333332,5.666666666666667,3.0,,,,,,,,,,0.0
2021-08-11 17:10:00,,,,,,,7.61792,28.2106,49.0075,23.833333333333332,3.833333333333333,203.72222222222223,0.0,68.0,10.0,1019.0,16.444444444444443,17.444444444444443,5.555555555555555,2.666666666666666,,,,,,,,,,0.0
2021-08-11 17:20:00,,,,,,,7.877795000000001,28.1209,49.089099999999995,23.666666666666668,3.6666666666666665,193.7777777777778,0.0,69.0,10.0,1019.0,16.555555555555557,17.555555555555557,5.444444444444445,2.333333333333333,,,,,,,,,,0.0
2021-08-11 17:30:00,,,,,,,8.436454999999999,27.860599999999998,49.2123,23.5,3.5,183.83333333333334,0.0,70.0,10.0,1019.0,16.666666666666668,17.666666666666668,5.333333333333334,2.0,,,,,,,,,,0.0
2021-08-11 17:40:00,,,,,,,8.314315,27.307299999999998,49.4185,23.333333333333332,3.333333333333333,173.8888888888889,0.0,71.0,10.0,1019.0,16.77777777777778,17.77777777777778,5.222222222222222,1.666666666666666,,,,,,,,,,0.0
2021-08-11 17:50:00,,,,,,,8.015375,27.0223,49.6759,23.166666666666668,3.1666666666666665,163.94444444444446,0.0,72.0,10.0,1019.0,16.88888888888889,17.88888888888889,5.111111111111111,1.333333333333333,,,,,,,,,,0.0
2021-08-11 18:00:00,,,,,,,7.998315,26.428199999999997,49.8701,23.0,3.0,154.0,0.0,73.0,10.0,1019.0,17.0,18.0,5.0,1.0,,,,,,,,,,0.0
2021-08-11 18:10:00,,,,,,,8.185925000000001,25.7926,50.1052,22.77777777777778,3.111111111111111,151.61111111111111,0.0,73.83333333333333,10.0,1019.1111111111111,17.333333333333332,17.944444444444443,5.277777777777778,1.0,,,,,,,,,,0.0
2021-08-11 18:20:00,,,,,,,8.200700000000001,25.720100000000002,50.3623,22.555555555555557,3.2222222222222223,149.22222222222223,0.0,74.66666666666667,10.0,1019.2222222222222,17.666666666666668,17.88888888888889,5.555555555555555,1.0,,,,,,,,,,0.0
2021-08-11 18:30:00,,,,,,,8.237995,25.4874,50.561099999999996,22.333333333333332,3.3333333333333335,146.83333333333334,0.0,75.5,10.0,1019.3333333333334,18.0,17.833333333333332,5.833333333333333,1.0,,,,,,,,,,0.0
2021-08-11 18:40:00,,,,,,,8.52813,25.8945,50.6973,22.11111111111111,3.4444444444444446,144.44444444444446,0.0,76.33333333333333,10.0,1019.4444444444445,18.333333333333332,17.77777777777778,6.111111111111111,1.0,,,,,,,,,,0.0
2021-08-11 18:50:00,,,,,,,8.801525,25.819799999999997,50.7194,21.88888888888889,3.5555555555555554,142.05555555555554,0.0,77.16666666666667,10.0,1019.5555555555555,18.666666666666668,17.72222222222222,6.388888888888889,1.0,,,,,,,,,,0.0
2021-08-11 19:00:00,,,,,,,8.95765,25.7173,50.736200000000004,21.666666666666668,3.6666666666666665,139.66666666666666,0.0,78.0,10.0,1019.6666666666666,19.0,17.666666666666668,6.666666666666666,1.0,,,,,,,,,,0.0
2021-08-11 19:10:00,,,,,,,9.058755,25.700599999999998,50.761399999999995,21.444444444444443,3.7777777777777777,137.27777777777777,0.0,78.83333333333333,10.0,1019.7777777777778,19.333333333333332,17.61111111111111,6.944444444444445,1.0,,,,,,,,,,0.0
2021-08-11 19:20:00,,,,,,,9.257864999999999,25.6033,50.7824,21.22222222222222,3.888888888888889,134.88888888888889,0.0,79.66666666666667,10.0,1019.8888888888889,19.666666666666668,17.555555555555557,7.222222222222221,1.0,,,,,,,,,,0.0
2021-08-11 19:30:00,,,,,,,9.65692,25.0246,50.8321,21.0,4.0,132.5,0.0,80.5,10.0,1020.0,20.0,17.5,7.5,1.0,,,,,,,,,,0.0
2021-08-11 19:40:00,,,,,,,9.73678,24.399,50.929899999999996,20.77777777777778,4.111111111111111,130.11111111111111,0.0,81.33333333333333,10.0,1020.1111111111111,20.333333333333332,17.444444444444443,7.777777777777778,1.0,,,,,,,,,,0.0
2021-08-11 19:50:00,,,,,,,10.067110000000001,24.0149,51.0906,20.555555555555557,4.222222222222222,127.72222222222223,0.0,82.16666666666667,10.0,1020.2222222222222,20.666666666666668,17.38888888888889,8.055555555555555,1.0,,,,,,,,,,0.0
2021-08-11 20:00:00,,,,,,,10.314675,23.6368,51.275099999999995,20.333333333333332,4.333333333333333,125.33333333333334,0.0,83.0,10.0,1020.3333333333334,21.0,17.333333333333332,8.333333333333332,1.0,,,,,,,,,,0.0
2021-08-11 20:10:00,,,,,,,10.252089999999999,23.2104,51.4582,20.11111111111111,4.444444444444445,122.94444444444444,0.0,83.83333333333333,10.0,1020.4444444444445,21.333333333333336,17.27777777777778,8.61111111111111,1.0,,,,,,,,,,0.0
2021-08-11 20:20:00,,,,,,,10.334914999999999,23.1196,51.639300000000006,19.88888888888889,4.555555555555555,120.55555555555556,0.0,84.66666666666667,10.0,1020.5555555555555,21.666666666666668,17.22222222222222,8.88888888888889,1.0,,,,,,,,,,0.0
2021-08-11 20:30:00,,,,,,,10.07108,22.9546,51.785799999999995,19.666666666666668,4.666666666666666,118.16666666666667,0.0,85.5,10.0,1020.6666666666666,22.0,17.166666666666668,9.166666666666666,1.0,,,,,,,,,,0.0
2021-08-11 20:40:00,,,,,,,10.146339999999999,22.711199999999998,51.900099999999995,19.444444444444443,4.777777777777778,115.77777777777777,0.0,86.33333333333333,10.0,1020.7777777777778,22.333333333333336,17.11111111111111,9.444444444444443,1.0,,,,,,,,,,0.0
2021-08-11 20:50:00,,,,,,,10.352605,22.7269,52.0086,19.22222222222222,4.888888888888889,113.38888888888889,0.0,87.16666666666667,10.0,1020.8888888888889,22.666666666666668,17.055555555555557,9.722222222222221,1.0,,,,,,,,,,0.0
2021-08-11 21:00:00,,,,,,,10.17317,22.4363,52.0567,19.0,5.0,111.0,0.0,88.0,10.0,1021.0,23.0,17.0,10.0,1.0,,,,,,,,,,0.0
2021-08-11 21:10:00,,,,,,,10.05715,22.1405,52.1416,18.88888888888889,5.0,112.94444444444444,0.0,88.22222222222223,10.0,1021.0555555555555,22.27777777777778,16.944444444444443,10.055555555555555,1.0,,,,,,,,,,0.0
2021-08-11 21:20:00,,,,,,,9.90278,22.1927,52.213,18.77777777777778,5.0,114.88888888888889,0.0,88.44444444444444,10.0,1021.1111111111111,21.555555555555557,16.88888888888889,10.11111111111111,1.0,,,,,,,,,,0.0
2021-08-11 21:30:00,,,,,,,9.859105,21.9484,52.268100000000004,18.666666666666668,5.0,116.83333333333333,0.0,88.66666666666667,10.0,1021.1666666666666,20.833333333333332,16.833333333333332,10.166666666666666,1.0,,,,,,,,,,0.0
2021-08-11 21:40:00,,,,,,,9.1702,22.0025,52.3309,18.555555555555557,5.0,118.77777777777777,0.0,88.88888888888889,10.0,1021.2222222222222,20.11111111111111,16.77777777777778,10.222222222222221,1.0,,,,,,,,,,0.0
2021-08-11 21:50:00,,,,,,,9.01874,21.413,52.3649,18.444444444444443,5.0,120.72222222222223,0.0,89.11111111111111,10.0,1021.2777777777778,19.38888888888889,16.72222222222222,10.277777777777779,1.0,,,,,,,,,,0.0
2021-08-11 22:00:00,,,,,,,8.72432,21.300900000000002,52.4279,18.333333333333332,5.0,122.66666666666667,0.0,89.33333333333333,10.0,1021.3333333333334,18.666666666666668,16.666666666666668,10.333333333333334,1.0,,,,,,,,,,0.0
2021-08-11 22:10:00,,,,,,,9.302515,21.226999999999997,52.5102,18.22222222222222,5.0,124.61111111111111,0.0,89.55555555555556,10.0,1021.3888888888889,17.944444444444443,16.61111111111111,10.38888888888889,1.0,,,,,,,,,,0.0
2021-08-11 22:20:00,,,,,,,9.25352,21.384700000000002,52.5828,18.11111111111111,5.0,126.55555555555556,0.0,89.77777777777777,10.0,1021.4444444444445,17.22222222222222,16.555555555555557,10.444444444444445,1.0,,,,,,,,,,0.0
2021-08-11 22:30:00,,,,,,,9.279465,21.2064,52.555899999999994,18.0,5.0,128.5,0.0,90.0,10.0,1021.5,16.5,16.5,10.5,1.0,,,,,,,,,,0.0
2021-08-11 22:40:00,,,,,,,9.27256,20.791999999999998,52.5966,17.88888888888889,5.0,130.44444444444446,0.0,90.22222222222223,10.0,1021.5555555555555,15.777777777777779,16.444444444444443,10.555555555555555,1.0,,,,,,,,,,0.0
2021-08-11 22:50:00,,,,,,,9.335405,20.6832,52.681,17.77777777777778,5.0,132.38888888888889,0.0,90.44444444444444,10.0,1021.6111111111111,15.055555555555555,16.38888888888889,10.61111111111111,1.0,,,,,,,,,,0.0
2021-08-11 23:00:00,,,,,,,9.415065,20.8775,52.7607,17.666666666666668,5.0,134.33333333333334,0.0,90.66666666666667,10.0,1021.6666666666666,14.333333333333334,16.333333333333332,10.666666666666666,1.0,,,,,,,,,,0.0
2021-08-11 23:10:00,,,,,,,9.369585,20.893700000000003,52.7906,17.555555555555557,5.0,136.27777777777777,0.0,90.88888888888889,10.0,1021.7222222222222,13.61111111111111,16.27777777777778,10.722222222222221,1.0,,,,,,,,,,0.0
2021-08-11 23:20:00,,,,,,,9.154765000000001,20.7684,52.797000000000004,17.444444444444443,5.0,138.22222222222223,0.0,91.11111111111111,10.0,1021.7777777777778,12.88888888888889,16.22222222222222,10.777777777777779,1.0,,,,,,,,,,0.0
2021-08-11 23:30:00,,,,,,,9.163745,20.8197,52.81320000000001,17.333333333333332,5.0,140.16666666666666,0.0,91.33333333333333,10.0,1021.8333333333334,12.166666666666666,16.166666666666668,10.833333333333334,1.0,,,,,,,,,,0.0
2021-08-11 23:40:00,,,,,,,9.28317,20.333,52.8232,17.22222222222222,5.0,142.11111111111111,0.0,91.55555555555556,10.0,1021.8888888888889,11.444444444444445,16.11111111111111,10.88888888888889,1.0,,,,,,,,,,0.0
2021-08-11 23:50:00,,,,,,,9.31555,20.540100000000002,52.8673,17.11111111111111,5.0,144.05555555555554,0.0,91.77777777777777,10.0,1021.9444444444445,10.722222222222221,16.055555555555557,10.944444444444445,1.0,,,,,,,,,,0.0
2021-08-12 00:00:00,,,,,,,9.088985,20.4537,52.886900000000004,17.0,5.0,146.0,0.0,92.0,10.0,1022.0,10.0,16.0,11.0,1.0,,,,,,,,,,0.0
2021-08-12 00:10:00,,,,,,,9.255205,20.2165,52.9184,17.0,5.0,146.0,0.0,91.94444444444444,10.0,1022.0,9.722222222222221,15.944444444444445,11.0,1.0,,,,,,,,,,0.0
2021-08-12 00:20:00,,,,,,,8.880939999999999,20.2013,52.9578,17.0,5.0,146.0,0.0,91.88888888888889,10.0,1022.0,9.444444444444445,15.88888888888889,11.0,1.0,,,,,,,,,,0.0
2021-08-12 00:30:00,,,,,,,8.912405,20.099200000000003,53.0038,17.0,5.0,146.0,0.0,91.83333333333333,10.0,1022.0,9.166666666666666,15.833333333333334,11.0,1.0,,,,,,,,,,0.0
2021-08-12 00:40:00,,,,,,,9.00496,20.2031,53.0487,17.0,5.0,146.0,0.0,91.77777777777777,10.0,1022.0,8.88888888888889,15.777777777777779,11.0,1.0,,,,,,,,,,0.0
2021-08-12 00:50:00,,,,,,,8.922794999999999,19.8673,53.053200000000004,17.0,5.0,146.0,0.0,91.72222222222223,10.0,1022.0,8.61111111111111,15.722222222222221,11.0,1.0,,,,,,,,,,0.0
2021-08-12 01:00:00,,,,,,,8.97325,19.8967,53.104600000000005,17.0,5.0,146.0,0.0,91.66666666666667,10.0,1022.0,8.333333333333334,15.666666666666666,11.0,1.0,,,,,,,,,,0.0
2021-08-12 01:10:00,,,,,,,8.924290000000001,19.7264,53.1469,17.0,5.0,146.0,0.0,91.61111111111111,10.0,1022.0,8.055555555555555,15.61111111111111,11.0,1.0,,,,,,,,,,0.0
2021-08-12 01:20:00,,,,,,,8.86592,19.7339,53.1857,17.0,5.0,146.0,0.0,91.55555555555556,10.0,1022.0,7.777777777777779,15.555555555555555,11.0,1.0,,,,,,,,,,0.0
2021-08-12 01:30:00,,,,,,,8.91896,19.8292,53.2109,17.0,5.0,146.0,0.0,91.5,10.0,1022.0,7.5,15.5,11.0,1.0,,,,,,,,,,0.0
2021-08-12 01:40:00,,,,,,,9.01635,19.996299999999998,53.212900000000005,17.0,5.0,146.0,0.0,91.44444444444444,10.0,1022.0,7.222222222222222,15.444444444444445,11.0,1.0,,,,,,,,,,0.0
2021-08-12 01:50:00,,,,,,,8.924625,19.743299999999998,53.2179,17.0,5.0,146.0,0.0,91.38888888888889,10.0,1022.0,6.944444444444445,15.38888888888889,11.0,1.0,,,,,,,,,,0.0
2021-08-12 02:00:00,,,,,,,8.839875,19.5385,53.2491,17.0,5.0,146.0,0.0,91.33333333333333,10.0,1022.0,6.666666666666667,15.333333333333334,11.0,1.0,,,,,,,,,,0.0
2021-08-12 02:10:00,,,,,,,9.015515,19.3363,53.293600000000005,17.0,5.0,146.0,0.0,91.27777777777777,10.0,1022.0,6.388888888888889,15.277777777777779,11.0,1.0,,,,,,,,,,0.0
2021-08-12 02:20:00,,,,,,,9.169934999999999,19.265700000000002,53.343399999999995,17.0,5.0,146.0,0.0,91.22222222222223,10.0,1022.0,6.111111111111112,15.222222222222221,11.0,1.0,,,,,,,,,,0.0
2021-08-12 02:30:00,,,,,,,9.314935,19.108600000000003,53.3883,17.0,5.0,146.0,0.0,91.16666666666667,10.0,1022.0,5.833333333333334,15.166666666666666,11.0,1.0,,,,,,,,,,0.0
2021-08-12 02:40:00,,,,,,,9.302315,19.000899999999998,53.4473,17.0,5.0,146.0,0.0,91.11111111111111,10.0,1022.0,5.555555555555556,15.11111111111111,11.0,1.0,,,,,,,,,,0.0
2021-08-12 02:50:00,,,,,,,9.226415,19.017599999999998,53.4966,17.0,5.0,146.0,0.0,91.05555555555556,10.0,1022.0,5.277777777777779,15.055555555555555,11.0,1.0,,,,,,,,,,0.0
2021-08-12 03:00:00,,,,,,,9.04247,19.199199999999998,53.529399999999995,17.0,5.0,146.0,0.0,91.0,10.0,1022.0,5.0,15.0,11.0,1.0,,,,,,,,,,0.0
2021-08-12 03:10:00,,,,,,,9.141445000000001,19.0777,53.526599999999995,17.055555555555557,4.944444444444445,144.11111111111111,0.0,90.66666666666667,10.0,1021.9444444444445,5.0,15.055555555555555,10.777777777777779,1.2222222222222223,,,,,,,,,,0.0
2021-08-12 03:20:00,,,,,,,9.214175000000001,18.5088,53.52380000000001,17.11111111111111,4.888888888888889,142.22222222222223,0.0,90.33333333333333,10.0,1021.8888888888889,5.0,15.11111111111111,10.555555555555555,1.4444444444444444,,,,,,,,,,0.0
2021-08-12 03:30:00,,,,,,,9.30377,18.619999999999997,53.570899999999995,17.166666666666668,4.833333333333333,140.33333333333334,0.0,90.0,10.0,1021.8333333333334,5.0,15.166666666666666,10.333333333333334,1.6666666666666665,,,,,,,,,,0.0
2021-08-12 03:40:00,,,,,,,9.09218,18.6783,53.6197,17.22222222222222,4.777777777777778,138.44444444444446,0.0,89.66666666666667,10.0,1021.7777777777778,5.0,15.222222222222221,10.11111111111111,1.8888888888888888,,,,,,,,,,0.0
2021-08-12 03:50:00,,,,,,,9.05628,18.659100000000002,53.647400000000005,17.27777777777778,4.722222222222222,136.55555555555554,0.0,89.33333333333333,10.0,1021.7222222222222,5.0,15.277777777777779,9.88888888888889,2.111111111111111,,,,,,,,,,0.0
2021-08-12 04:00:00,,,,,,,8.766185,18.5236,53.661199999999994,17.333333333333332,4.666666666666667,134.66666666666666,0.0,89.0,10.0,1021.6666666666666,5.0,15.333333333333334,9.666666666666666,2.333333333333333,,,,,,,,,,0.0
2021-08-12 04:10:00,,,,,,,8.84473,18.313499999999998,53.6905,17.38888888888889,4.611111111111111,132.77777777777777,0.0,88.66666666666667,10.0,1021.6111111111111,5.0,15.38888888888889,9.444444444444445,2.5555555555555554,,,,,,,,,,0.0
2021-08-12 04:20:00,,,,,,,9.023745,18.2596,53.7192,17.444444444444443,4.555555555555555,130.88888888888889,0.0,88.33333333333333,10.0,1021.5555555555555,5.0,15.444444444444445,9.222222222222221,2.7777777777777777,,,,,,,,,,0.0
2021-08-12 04:30:00,,,,,,,8.63736,18.2714,53.73969999999999,17.5,4.5,129.0,0.0,88.0,10.0,1021.5,5.0,15.5,9.0,3.0,,,,,,,,,,0.0
2021-08-12 04:40:00,,,,,,,8.760549999999999,18.424500000000002,53.745799999999996,17.555555555555557,4.444444444444445,127.11111111111111,0.0,87.66666666666667,10.0,1021.4444444444445,5.0,15.555555555555555,8.777777777777779,3.2222222222222223,,,,,,,,,,0.0
2021-08-12 04:50:00,,,,,,,8.58377,18.4648,53.708400000000005,17.61111111111111,4.388888888888889,125.22222222222223,0.0,87.33333333333333,10.0,1021.3888888888889,5.0,15.61111111111111,8.555555555555555,3.444444444444444,,,,,,,,,,0.0
2021-08-12 05:00:00,,,,,,,9.03677,18.7416,53.6625,17.666666666666668,4.333333333333333,123.33333333333334,0.0,87.0,10.0,1021.3333333333334,5.0,15.666666666666666,8.333333333333334,3.6666666666666665,,,,,,,,,,0.0
2021-08-12 05:10:00,,,,,,,8.69829,19.1218,53.5731,17.72222222222222,4.277777777777778,121.44444444444444,0.0,86.66666666666667,10.0,1021.2777777777778,5.0,15.722222222222221,8.11111111111111,3.888888888888889,,,,,,,,,,0.0
