,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-08-12 05:20:00,,,,,,,8.7523,19.415799999999997,53.457899999999995,17.77777777777778,4.222222222222222,119.55555555555556,0.0,86.33333333333333,10.0,1021.2222222222222,5.0,15.777777777777779,7.888888888888889,4.111111111111111,,,,,,,,,,0.0
2021-08-12 05:30:00,,,,,,,8.68828,19.6864,53.3184,17.833333333333332,4.166666666666667,117.66666666666667,0.0,86.0,10.0,1021.1666666666666,5.0,15.833333333333334,7.666666666666667,4.333333333333333,,,,,,,,,,0.0
2021-08-12 05:40:00,,,,,,,9.683155,20.2351,53.160199999999996,17.88888888888889,4.111111111111111,115.77777777777777,0.0,85.66666666666667,10.0,1021.1111111111111,5.0,15.88888888888889,7.444444444444445,4.555555555555555,,,,,,,,,,0.0
2021-08-12 05:50:00,,,,,,,9.296065,20.881,52.9754,17.944444444444443,4.055555555555555,113.88888888888889,0.0,85.33333333333333,10.0,1021.0555555555555,5.0,15.944444444444445,7.222222222222222,4.777777777777778,,,,,,,,,,0.0
2021-08-12 06:00:00,,,,,,,9.351255,22.4911,52.3814,18.0,4.0,112.0,0.0,85.0,10.0,1021.0,5.0,16.0,7.0,5.0,,,,,,,,,,0.0
2021-08-12 06:10:00,,,,,,,12.802760000000001,23.4679,50.568200000000004,18.27777777777778,3.9444444444444446,109.05555555555556,0.0,84.11111111111111,10.0,1021.0,5.722222222222222,16.0,6.833333333333333,5.055555555555555,,,,,,,,,,0.0
2021-08-12 06:20:00,,,,,,,8.584050000000001,24.339499999999997,48.6787,18.555555555555557,3.888888888888889,106.11111111111111,0.0,83.22222222222223,10.0,1021.0,6.444444444444445,16.0,6.666666666666667,5.111111111111111,,,,,,,,,,0.0
2021-08-12 06:30:00,,,,,,,8.256960000000001,24.6715,47.2822,18.833333333333332,3.8333333333333335,103.16666666666667,0.0,82.33333333333333,10.0,1021.0,7.166666666666666,16.0,6.5,5.166666666666667,,,,,,,,,,0.0
2021-08-12 06:40:00,,,,,,,8.085989999999999,25.0192,46.334500000000006,19.11111111111111,3.7777777777777777,100.22222222222223,0.0,81.44444444444444,10.0,1021.0,7.888888888888889,16.0,6.333333333333333,5.222222222222222,,,,,,,,,,0.0
2021-08-12 06:50:00,,,,,,,7.89084,26.1732,45.9223,19.38888888888889,3.7222222222222223,97.27777777777777,0.0,80.55555555555556,10.0,1021.0,8.61111111111111,16.0,6.166666666666667,5.277777777777778,,,,,,,,,,0.0
2021-08-12 07:00:00,,,,,,,8.001909999999999,26.5918,45.2707,19.666666666666668,3.6666666666666665,94.33333333333333,0.0,79.66666666666667,10.0,1021.0,9.333333333333332,16.0,6.0,5.333333333333333,,,,,,,,,,0.0
2021-08-12 07:10:00,,,,,,,7.726564999999999,27.8482,44.9169,19.944444444444443,3.611111111111111,91.38888888888889,0.0,78.77777777777777,10.0,1021.0,10.055555555555555,16.0,5.833333333333333,5.388888888888889,,,,,,,,,,0.0
2021-08-12 07:20:00,,,,,,,8.189295,27.4964,44.5215,20.22222222222222,3.5555555555555554,88.44444444444444,0.0,77.88888888888889,10.0,1021.0,10.777777777777779,16.0,5.666666666666666,5.444444444444445,,,,,,,,,,0.0
2021-08-12 07:30:00,,,,,,,9.846174999999999,27.544600000000003,44.4149,20.5,3.5,85.5,0.0,77.0,10.0,1021.0,11.5,16.0,5.5,5.5,,,,,,,,,,0.0
2021-08-12 07:40:00,,,,,,,29.605095,27.372000000000003,44.5542,20.77777777777778,3.4444444444444446,82.55555555555556,0.0,76.11111111111111,10.0,1021.0,12.222222222222221,16.0,5.333333333333333,5.555555555555555,,,,,,,,,,0.0
2021-08-12 07:50:00,,,,,,,8.210560000000001,27.205099999999998,44.932599999999994,21.055555555555557,3.388888888888889,79.61111111111111,0.0,75.22222222222223,10.0,1021.0,12.944444444444445,16.0,5.166666666666666,5.611111111111111,,,,,,,,,,0.0
2021-08-12 08:00:00,,,,,,,17.39217,27.136200000000002,45.6973,21.333333333333332,3.3333333333333335,76.66666666666666,0.0,74.33333333333333,10.0,1021.0,13.666666666666666,16.0,5.0,5.666666666666667,,,,,,,,,,0.0
2021-08-12 08:10:00,,,,,,,8.44733,28.558,45.8538,21.61111111111111,3.2777777777777777,73.72222222222223,0.0,73.44444444444444,10.0,1021.0,14.38888888888889,16.0,4.833333333333333,5.722222222222222,,,,,,,,,,0.0
2021-08-12 08:20:00,,,,,,,38.094139999999996,29.4073,44.813,21.88888888888889,3.2222222222222223,70.77777777777777,0.0,72.55555555555556,10.0,1021.0,15.11111111111111,16.0,4.666666666666666,5.777777777777778,,,,,,,,,,0.0
2021-08-12 08:30:00,,,,,,,13.453639999999998,30.2846,43.82299999999999,22.166666666666664,3.166666666666667,67.83333333333334,0.0,71.66666666666667,10.0,1021.0,15.833333333333334,16.0,4.5,5.833333333333333,,,,,,,,,,0.0
2021-08-12 08:40:00,,,,,,,8.78444,29.9598,43.0308,22.444444444444443,3.111111111111111,64.88888888888889,0.0,70.77777777777777,10.0,1021.0,16.555555555555557,16.0,4.333333333333333,5.888888888888889,,,,,,,,,,0.0
2021-08-12 08:50:00,,,,,,,9.270900000000001,30.376799999999996,42.6019,22.72222222222222,3.0555555555555554,61.94444444444444,0.0,69.88888888888889,10.0,1021.0,17.27777777777778,16.0,4.166666666666666,5.944444444444445,,,,,,,,,,0.0
2021-08-12 09:00:00,,,,,,,8.1823,30.6675,42.2533,23.0,3.0,59.0,0.0,69.0,10.0,1021.0,18.0,16.0,4.0,6.0,,,,,,,,,,0.0
2021-08-12 09:10:00,,,,,,,7.9811000000000005,29.7825,42.3367,23.22222222222222,3.111111111111111,68.66666666666667,0.0,68.05555555555556,10.0,1020.9444444444445,17.944444444444443,16.0,4.055555555555555,6.055555555555555,,,,,,,,,,0.0
2021-08-12 09:20:00,,,,,,,7.96063,30.7469,43.122,23.444444444444443,3.2222222222222223,78.33333333333333,0.0,67.11111111111111,10.0,1020.8888888888889,17.88888888888889,16.0,4.111111111111111,6.111111111111111,,,,,,,,,,0.0
2021-08-12 09:30:00,,,,,,,7.835420000000001,31.5285,43.9086,23.666666666666668,3.3333333333333335,88.0,0.0,66.16666666666667,10.0,1020.8333333333334,17.833333333333332,16.0,4.166666666666667,6.166666666666667,,,,,,,,,,0.0
2021-08-12 09:40:00,,,,,,,7.537434999999999,30.8505,45.4203,23.88888888888889,3.4444444444444446,97.66666666666666,0.0,65.22222222222223,10.0,1020.7777777777778,17.77777777777778,16.0,4.222222222222222,6.222222222222222,,,,,,,,,,0.0
2021-08-12 09:50:00,,,,,,,7.9776,30.930200000000003,46.5822,24.11111111111111,3.5555555555555554,107.33333333333334,0.0,64.27777777777777,10.0,1020.7222222222222,17.72222222222222,16.0,4.277777777777778,6.277777777777778,,,,,,,,,,0.0
2021-08-12 10:00:00,,,,,,,8.521125000000001,30.9137,47.3547,24.333333333333332,3.6666666666666665,117.0,0.0,63.333333333333336,10.0,1020.6666666666666,17.666666666666668,16.0,4.333333333333333,6.333333333333333,,,,,,,,,,0.0
2021-08-12 10:10:00,,,,,,,8.94177,31.146300000000004,47.825,24.555555555555557,3.7777777777777777,126.66666666666667,0.0,62.388888888888886,10.0,1020.6111111111111,17.61111111111111,16.0,4.388888888888889,6.388888888888889,,,,,,,,,,0.0
2021-08-12 10:20:00,,,,,,,9.036735,30.9887,48.1476,24.77777777777778,3.888888888888889,136.33333333333331,0.0,61.44444444444444,10.0,1020.5555555555555,17.555555555555557,16.0,4.444444444444445,6.444444444444445,,,,,,,,,,0.0
2021-08-12 10:30:00,,,,,,,8.485645,30.9625,48.2767,25.0,4.0,146.0,0.0,60.5,10.0,1020.5,17.5,16.0,4.5,6.5,,,,,,,,,,0.0
2021-08-12 10:40:00,,,,,,,8.536335,31.193599999999996,48.363600000000005,25.22222222222222,4.111111111111111,155.66666666666669,0.0,59.55555555555556,10.0,1020.4444444444445,17.444444444444443,16.0,4.555555555555555,6.555555555555555,,,,,,,,,,0.0
2021-08-12 10:50:00,,,,,,,8.576355,31.187400000000004,48.374900000000004,25.444444444444443,4.222222222222222,165.33333333333334,0.0,58.611111111111114,10.0,1020.3888888888889,17.38888888888889,16.0,4.611111111111111,6.611111111111111,,,,,,,,,,0.0
2021-08-12 11:00:00,,,,,,,11.346955,31.0608,48.3372,25.666666666666668,4.333333333333333,175.0,0.0,57.66666666666667,10.0,1020.3333333333334,17.333333333333332,16.0,4.666666666666667,6.666666666666667,,,,,,,,,,0.0
2021-08-12 11:10:00,,,,,,,8.20614,31.267000000000003,48.2994,25.88888888888889,4.444444444444445,184.66666666666669,0.0,56.72222222222222,10.0,1020.2777777777778,17.27777777777778,16.0,4.722222222222222,6.722222222222222,,,,,,,,,,0.0
2021-08-12 11:20:00,,,,,,,7.905995,30.996199999999998,48.214,26.11111111111111,4.555555555555555,194.33333333333334,0.0,55.77777777777778,10.0,1020.2222222222222,17.22222222222222,16.0,4.777777777777778,6.777777777777778,,,,,,,,,,0.0
2021-08-12 11:30:00,,,,,,,8.62434,30.9783,48.1704,26.333333333333332,4.666666666666666,204.0,0.0,54.833333333333336,10.0,1020.1666666666666,17.166666666666668,16.0,4.833333333333333,6.833333333333333,,,,,,,,,,0.0
2021-08-12 11:40:00,,,,,,,8.560640000000001,30.686200000000003,48.1344,26.555555555555557,4.777777777777778,213.66666666666666,0.0,53.888888888888886,10.0,1020.1111111111111,17.11111111111111,16.0,4.888888888888889,6.888888888888889,,,,,,,,,,0.0
2021-08-12 11:50:00,,,,,,,9.6511,30.208499999999997,48.142,26.77777777777778,4.888888888888889,223.33333333333334,0.0,52.94444444444444,10.0,1020.0555555555555,17.055555555555557,16.0,4.944444444444445,6.944444444444445,,,,,,,,,,0.0
2021-08-12 12:00:00,,,,,,,18.55217,30.3199,48.2199,27.0,5.0,233.0,0.0,52.0,10.0,1020.0,17.0,16.0,5.0,7.0,,,,,,,,,,100.0
2021-08-12 12:10:00,,,,,,,8.423877777777777,30.227666666666664,48.24755555555556,27.166666666666668,5.055555555555555,236.77777777777777,0.0,51.666666666666664,10.0,1019.9444444444445,16.38888888888889,16.055555555555557,5.166666666666667,7.0,,,,,,,,,,0.0
2021-08-12 12:20:00,,,,,,,8.61692,30.4777,48.267399999999995,27.333333333333332,5.111111111111111,240.55555555555554,0.0,51.333333333333336,10.0,1019.8888888888889,15.777777777777779,16.11111111111111,5.333333333333333,7.0,,,,,,,,,,0.0
2021-08-12 12:30:00,,,,,,,8.586465,30.0851,48.2552,27.5,5.166666666666667,244.33333333333334,0.0,51.0,10.0,1019.8333333333334,15.166666666666666,16.166666666666668,5.5,7.0,,,,,,,,,,0.0
2021-08-12 12:40:00,,,,,,,8.170345000000001,30.1419,48.2873,27.666666666666668,5.222222222222222,248.11111111111111,0.0,50.666666666666664,10.0,1019.7777777777778,14.555555555555555,16.22222222222222,5.666666666666667,7.0,,,,,,,,,,0.0
2021-08-12 12:50:00,,,,,,,8.237975,30.2322,48.3189,27.833333333333332,5.277777777777778,251.88888888888889,0.0,50.333333333333336,10.0,1019.7222222222222,13.944444444444445,16.27777777777778,5.833333333333333,7.0,,,,,,,,,,0.0
2021-08-12 13:00:00,,,,,,,10.538419999999999,30.1167,48.3271,28.0,5.333333333333333,255.66666666666666,0.0,50.0,10.0,1019.6666666666666,13.333333333333332,16.333333333333332,6.0,7.0,,,,,,,,,,0.0
2021-08-12 13:10:00,,,,,,,7.3567849999999995,30.3773,48.3138,28.166666666666668,5.388888888888889,259.44444444444446,0.0,49.666666666666664,10.0,1019.6111111111111,12.722222222222221,16.38888888888889,6.166666666666667,7.0,,,,,,,,,,0.0
2021-08-12 13:20:00,,,,,,,6.72054,30.586000000000002,48.2564,28.333333333333332,5.444444444444445,263.22222222222223,0.0,49.333333333333336,10.0,1019.5555555555555,12.11111111111111,16.444444444444443,6.333333333333334,7.0,,,,,,,,,,0.0
2021-08-12 13:30:00,,,,,,,6.313685,30.437099999999997,48.169,28.5,5.5,267.0,0.0,49.0,10.0,1019.5,11.5,16.5,6.5,7.0,,,,,,,,,,0.0
2021-08-12 13:40:00,,,,,,,7.185689999999999,30.468799999999998,48.1302,28.666666666666668,5.555555555555555,270.77777777777777,0.0,48.666666666666664,10.0,1019.4444444444445,10.88888888888889,16.555555555555557,6.666666666666667,7.0,,,,,,,,,,0.0
2021-08-12 13:50:00,,,,,,,7.169385,30.4887,48.099900000000005,28.833333333333332,5.611111111111111,274.55555555555554,0.0,48.333333333333336,10.0,1019.3888888888889,10.277777777777777,16.61111111111111,6.833333333333334,7.0,,,,,,,,,,0.0
2021-08-12 14:00:00,,,,,,,7.025664999999999,30.5565,48.0888,29.0,5.666666666666667,278.3333333333333,0.0,48.0,10.0,1019.3333333333334,9.666666666666666,16.666666666666668,7.0,7.0,,,,,,,,,,0.0
2021-08-12 14:10:00,,,,,,,7.436125,30.3,48.0749,29.166666666666668,5.722222222222222,282.1111111111111,0.0,47.666666666666664,10.0,1019.2777777777778,9.055555555555554,16.72222222222222,7.166666666666667,7.0,,,,,,,,,,0.0
2021-08-12 14:20:00,,,,,,,7.231255,30.3495,48.0954,29.333333333333332,5.777777777777778,285.8888888888889,0.0,47.333333333333336,10.0,1019.2222222222222,8.444444444444443,16.77777777777778,7.333333333333334,7.0,,,,,,,,,,0.0
2021-08-12 14:30:00,,,,,,,4.84824,30.4291,48.0257,29.5,5.833333333333333,289.6666666666667,0.0,47.0,10.0,1019.1666666666666,7.833333333333332,16.833333333333332,7.5,7.0,,,,,,,,,,0.0
2021-08-12 14:40:00,,,,,,,3.1025549999999997,30.6852,47.8804,29.666666666666668,5.888888888888889,293.44444444444446,0.0,46.666666666666664,10.0,1019.1111111111111,7.222222222222221,16.88888888888889,7.666666666666667,7.0,,,,,,,,,,0.0
2021-08-12 14:50:00,,,,,,,3.10434,30.7248,47.7549,29.833333333333332,5.944444444444445,297.22222222222223,0.0,46.333333333333336,10.0,1019.0555555555555,6.611111111111111,16.944444444444443,7.833333333333334,7.0,,,,,,,,,,0.0
2021-08-12 15:00:00,,,,,,,3.11601,30.6116,47.628,30.0,6.0,301.0,0.0,46.0,10.0,1019.0,6.0,17.0,8.0,7.0,,,,,,,,,,0.0
2021-08-12 15:10:00,,,,,,,4.534435,30.4929,47.5614,29.88888888888889,5.944444444444445,293.5,0.0,47.111111111111114,10.0,1019.0555555555555,5.888888888888889,17.11111111111111,7.944444444444445,6.666666666666667,,,,,,,,,,0.0
2021-08-12 15:20:00,,,,,,,5.238675,30.4565,47.561,29.77777777777778,5.888888888888889,286.0,0.0,48.22222222222222,10.0,1019.1111111111111,5.777777777777778,17.22222222222222,7.888888888888889,6.333333333333333,,,,,,,,,,0.0
2021-08-12 15:30:00,,,,,,,5.3916200000000005,30.5517,47.568200000000004,29.666666666666668,5.833333333333333,278.5,0.0,49.333333333333336,10.0,1019.1666666666666,5.666666666666667,17.333333333333332,7.833333333333333,6.0,,,,,,,,,,0.0
2021-08-12 15:40:00,,,,,,,5.765495,30.355900000000002,47.576499999999996,29.555555555555557,5.777777777777778,271.0,0.0,50.44444444444444,10.0,1019.2222222222222,5.555555555555555,17.444444444444443,7.777777777777778,5.666666666666666,,,,,,,,,,0.0
2021-08-12 15:50:00,,,,,,,6.049635,30.2793,47.6021,29.444444444444443,5.722222222222222,263.5,0.0,51.55555555555556,10.0,1019.2777777777778,5.444444444444445,17.555555555555557,7.722222222222222,5.333333333333333,,,,,,,,,,0.0
2021-08-12 16:00:00,,,,,,,5.01291,30.3733,47.6339,29.333333333333332,5.666666666666667,256.0,0.0,52.666666666666664,10.0,1019.3333333333334,5.333333333333333,17.666666666666668,7.666666666666667,5.0,,,,,,,,,,0.0
2021-08-12 16:10:00,,,,,,,3.820955,30.4526,47.570499999999996,29.22222222222222,5.611111111111111,248.5,0.0,53.77777777777778,10.0,1019.3888888888889,5.222222222222222,17.77777777777778,7.611111111111111,4.666666666666666,,,,,,,,,,0.0
2021-08-12 16:20:00,,,,,,,4.07358,30.540100000000002,47.499700000000004,29.11111111111111,5.555555555555555,241.0,0.0,54.888888888888886,10.0,1019.4444444444445,5.111111111111111,17.88888888888889,7.555555555555555,4.333333333333333,,,,,,,,,,0.0
2021-08-12 16:30:00,,,,,,,3.807915,30.503899999999998,47.4549,29.0,5.5,233.5,0.0,56.0,10.0,1019.5,5.0,18.0,7.5,4.0,,,,,,,,,,0.0
2021-08-12 16:40:00,,,,,,,3.9905549999999996,30.386899999999997,47.4331,28.88888888888889,5.444444444444445,226.0,0.0,57.111111111111114,10.0,1019.5555555555555,4.888888888888889,18.11111111111111,7.444444444444445,3.6666666666666665,,,,,,,,,,0.0
2021-08-12 16:50:00,,,,,,,4.140705,30.3348,47.423500000000004,28.77777777777778,5.388888888888889,218.5,0.0,58.22222222222222,10.0,1019.6111111111111,4.777777777777778,18.22222222222222,7.388888888888889,3.333333333333333,,,,,,,,,,0.0
2021-08-12 17:00:00,,,,,,,4.4907449999999995,30.2305,47.4385,28.666666666666668,5.333333333333333,211.0,0.0,59.33333333333333,10.0,1019.6666666666666,4.666666666666667,18.333333333333332,7.333333333333333,3.0,,,,,,,,,,0.0
2021-08-12 17:10:00,,,,,,,4.06483,29.8918,47.5073,28.555555555555557,5.277777777777778,203.5,0.0,60.44444444444444,10.0,1019.7222222222222,4.555555555555555,18.444444444444443,7.277777777777778,2.666666666666666,,,,,,,,,,0.0
2021-08-12 17:20:00,,,,,,,4.401045,29.465300000000003,47.634699999999995,28.444444444444443,5.222222222222222,196.0,0.0,61.55555555555556,10.0,1019.7777777777778,4.444444444444445,18.555555555555557,7.222222222222222,2.333333333333333,,,,,,,,,,0.0
2021-08-12 17:30:00,,,,,,,6.04931,28.6338,47.894099999999995,28.333333333333332,5.166666666666667,188.5,0.0,62.666666666666664,10.0,1019.8333333333334,4.333333333333334,18.666666666666668,7.166666666666667,2.0,,,,,,,,,,0.0
2021-08-12 17:40:00,,,,,,,9.081585,27.8774,48.2394,28.22222222222222,5.111111111111111,181.0,0.0,63.77777777777777,10.0,1019.8888888888889,4.222222222222222,18.77777777777778,7.111111111111111,1.666666666666666,,,,,,,,,,0.0
2021-08-12 17:50:00,,,,,,,10.416414999999999,27.482499999999998,48.5715,28.11111111111111,5.055555555555555,173.5,0.0,64.88888888888889,10.0,1019.9444444444445,4.111111111111111,18.88888888888889,7.055555555555555,1.333333333333333,,,,,,,,,,0.0
2021-08-12 18:00:00,,,,,,,5.736415,27.326,48.8057,28.0,5.0,166.0,0.0,66.0,10.0,1020.0,4.0,19.0,7.0,1.0,,,,,,,,,,0.0
2021-08-12 18:10:00,,,,,,,5.063415,26.9214,48.9769,27.77777777777778,5.0,164.27777777777777,0.0,66.61111111111111,10.0,1020.0555555555555,4.111111111111111,18.944444444444443,7.222222222222222,1.0,,,,,,,,,,0.0
2021-08-12 18:20:00,,,,,,,4.812565,26.7609,49.1155,27.555555555555557,5.0,162.55555555555554,0.0,67.22222222222223,10.0,1020.1111111111111,4.222222222222222,18.88888888888889,7.444444444444445,1.0,,,,,,,,,,0.0
2021-08-12 18:30:00,,,,,,,4.95035,26.598000000000003,49.2097,27.333333333333332,5.0,160.83333333333334,0.0,67.83333333333333,10.0,1020.1666666666666,4.333333333333333,18.833333333333332,7.666666666666667,1.0,,,,,,,,,,0.0
2021-08-12 18:40:00,,,,,,,4.113825,26.143400000000003,49.287099999999995,27.11111111111111,5.0,159.11111111111111,0.0,68.44444444444444,10.0,1020.2222222222222,4.444444444444445,18.77777777777778,7.888888888888889,1.0,,,,,,,,,,0.0
2021-08-12 18:50:00,,,,,,,4.16133,26.216199999999997,49.376999999999995,26.88888888888889,5.0,157.38888888888889,0.0,69.05555555555556,10.0,1020.2777777777778,4.555555555555555,18.72222222222222,8.11111111111111,1.0,,,,,,,,,,0.0
2021-08-12 19:00:00,,,,,,,4.425800000000001,26.4443,49.4364,26.666666666666668,5.0,155.66666666666666,0.0,69.66666666666667,10.0,1020.3333333333334,4.666666666666667,18.666666666666668,8.333333333333334,1.0,,,,,,,,,,0.0
2021-08-12 19:10:00,,,,,,,5.299135,26.6464,49.433499999999995,26.444444444444443,5.0,153.94444444444446,0.0,70.27777777777777,10.0,1020.3888888888889,4.777777777777778,18.61111111111111,8.555555555555555,1.0,,,,,,,,,,0.0
2021-08-12 19:20:00,,,,,,,5.826475,26.274400000000004,49.419200000000004,26.22222222222222,5.0,152.22222222222223,0.0,70.88888888888889,10.0,1020.4444444444445,4.888888888888889,18.555555555555557,8.777777777777779,1.0,,,,,,,,,,0.0
2021-08-12 19:30:00,,,,,,,6.307564999999999,26.3829,49.452999999999996,26.0,5.0,150.5,0.0,71.5,10.0,1020.5,5.0,18.5,9.0,1.0,,,,,,,,,,0.0
2021-08-12 19:40:00,,,,,,,6.492135,26.254199999999997,49.471799999999995,25.77777777777778,5.0,148.77777777777777,0.0,72.11111111111111,10.0,1020.5555555555555,5.111111111111111,18.444444444444443,9.222222222222221,1.0,,,,,,,,,,0.0
2021-08-12 19:50:00,,,,,,,6.273025,26.0152,49.5044,25.555555555555557,5.0,147.05555555555554,0.0,72.72222222222223,10.0,1020.6111111111111,5.222222222222222,18.38888888888889,9.444444444444445,1.0,,,,,,,,,,0.0
2021-08-12 20:00:00,,,,,,,6.6403099999999995,25.6954,49.581399999999995,25.333333333333332,5.0,145.33333333333334,0.0,73.33333333333333,10.0,1020.6666666666666,5.333333333333333,18.333333333333332,9.666666666666666,1.0,,,,,,,,,,0.0
2021-08-12 20:10:00,,,,,,,7.242295,25.5967,49.672399999999996,25.11111111111111,5.0,143.61111111111111,0.0,73.94444444444444,10.0,1020.7222222222222,5.444444444444445,18.27777777777778,9.88888888888889,1.0,,,,,,,,,,0.0
2021-08-12 20:20:00,,,,,,,7.33187,25.5115,49.7411,24.88888888888889,5.0,141.88888888888889,0.0,74.55555555555556,10.0,1020.7777777777778,5.555555555555555,18.22222222222222,10.11111111111111,1.0,,,,,,,,,,0.0
2021-08-12 20:30:00,,,,,,,7.074344999999999,25.7438,49.7495,24.666666666666668,5.0,140.16666666666666,0.0,75.16666666666667,10.0,1020.8333333333334,5.666666666666666,18.166666666666668,10.333333333333332,1.0,,,,,,,,,,0.0
2021-08-12 20:40:00,,,,,,,6.754144999999999,25.6963,49.7271,24.444444444444443,5.0,138.44444444444446,0.0,75.77777777777777,10.0,1020.8888888888889,5.777777777777778,18.11111111111111,10.555555555555555,1.0,,,,,,,,,,0.0
2021-08-12 20:50:00,,,,,,,6.749605,25.682100000000002,49.7083,24.22222222222222,5.0,136.72222222222223,0.0,76.38888888888889,10.0,1020.9444444444445,5.888888888888889,18.055555555555557,10.777777777777779,1.0,,,,,,,,,,0.0
2021-08-12 21:00:00,,,,,,,6.62224,25.685899999999997,49.7308,24.0,5.0,135.0,0.0,77.0,10.0,1021.0,6.0,18.0,11.0,1.0,,,,,,,,,,0.0
2021-08-12 21:10:00,,,,,,,6.653255,25.4981,49.7395,23.833333333333332,5.055555555555555,137.22222222222223,0.005555555555555556,76.83333333333333,10.0,1021.0,8.444444444444445,17.833333333333332,11.055555555555555,1.0,,,,,,,,,,0.0
2021-08-12 21:20:00,,,,,,,6.521505,25.4795,49.7495,23.666666666666668,5.111111111111111,139.44444444444446,0.011111111111111112,76.66666666666667,10.0,1021.0,10.88888888888889,17.666666666666668,11.11111111111111,1.0,,,,,,,,,,0.0
2021-08-12 21:30:00,,,,,,,7.084425,25.4392,49.765,23.5,5.166666666666667,141.66666666666666,0.01666666666666667,76.5,10.0,1021.0,13.333333333333334,17.5,11.166666666666666,1.0,,,,,,,,,,0.0
2021-08-12 21:40:00,,,,,,,7.33013,25.5265,49.7968,23.333333333333332,5.222222222222222,143.88888888888889,0.022222222222222223,76.33333333333333,10.0,1021.0,15.777777777777779,17.333333333333332,11.222222222222221,1.0,,,,,,,,,,0.0
2021-08-12 21:50:00,,,,,,,7.890090000000001,25.7143,49.8045,23.166666666666668,5.277777777777778,146.11111111111111,0.02777777777777778,76.16666666666667,10.0,1021.0,18.22222222222222,17.166666666666668,11.277777777777779,1.0,,,,,,,,,,0.0
2021-08-12 22:00:00,,,,,,,8.097865,25.6812,49.7997,23.0,5.333333333333333,148.33333333333334,0.03333333333333334,76.0,10.0,1021.0,20.666666666666668,17.0,11.333333333333334,1.0,,,,,,,,,,0.0
2021-08-12 22:10:00,,,,,,,7.66286,25.6586,49.7955,22.833333333333332,5.388888888888889,150.55555555555554,0.038888888888888896,75.83333333333333,10.0,1021.0,23.111111111111114,16.833333333333332,11.38888888888889,1.0,,,,,,,,,,0.0
2021-08-12 22:20:00,,,,,,,6.299635,25.743399999999998,49.8154,22.666666666666668,5.444444444444445,152.77777777777777,0.044444444444444446,75.66666666666667,10.0,1021.0,25.555555555555557,16.666666666666668,11.444444444444445,1.0,,,,,,,,,,0.0
2021-08-12 22:30:00,,,,,,,5.4311549999999995,25.7523,49.824799999999996,22.5,5.5,155.0,0.05,75.5,10.0,1021.0,28.000000000000004,16.5,11.5,1.0,,,,,,,,,,0.0
2021-08-12 22:40:00,,,,,,,5.547890000000001,25.6569,50.2041,22.333333333333332,5.555555555555555,157.22222222222223,0.05555555555555556,75.33333333333333,10.0,1021.0,30.444444444444446,16.333333333333332,11.555555555555555,1.0,,,,,,,,,,0.0
2021-08-12 22:50:00,,,,,,,4.650205,25.5594,50.4765,22.166666666666668,5.611111111111111,159.44444444444446,0.061111111111111116,75.16666666666667,10.0,1021.0,32.88888888888889,16.166666666666668,11.61111111111111,1.0,,,,,,,,,,0.0
2021-08-12 23:00:00,,,,,,,4.6367199999999995,25.3555,50.5895,22.0,5.666666666666667,161.66666666666666,0.06666666666666668,75.0,10.0,1021.0,35.333333333333336,16.0,11.666666666666666,1.0,,,,,,,,,,0.0
2021-08-12 23:10:00,,,,,,,4.794695,24.5599,50.683299999999996,21.833333333333332,5.722222222222222,163.88888888888889,0.07222222222222223,74.83333333333333,10.0,1021.0,37.777777777777786,15.833333333333332,11.722222222222221,1.0,,,,,,,,,,0.0
2021-08-12 23:20:00,,,,,,,4.876189999999999,24.294999999999998,50.822199999999995,21.666666666666668,5.777777777777778,166.11111111111111,0.07777777777777779,74.66666666666667,10.0,1021.0,40.22222222222223,15.666666666666666,11.777777777777779,1.0,,,,,,,,,,0.0
2021-08-12 23:30:00,,,,,,,4.822285,23.7738,50.9764,21.5,5.833333333333333,168.33333333333331,0.08333333333333334,74.5,10.0,1021.0,42.66666666666667,15.5,11.833333333333334,1.0,,,,,,,,,,0.0
2021-08-12 23:40:00,,,,,,,4.937245,23.9101,51.1629,21.333333333333332,5.888888888888889,170.55555555555554,0.08888888888888889,74.33333333333333,10.0,1021.0,45.111111111111114,15.333333333333332,11.88888888888889,1.0,,,,,,,,,,0.0
2021-08-12 23:50:00,,,,,,,4.69324,24.0369,51.288199999999996,21.166666666666668,5.944444444444445,172.77777777777777,0.09444444444444446,74.16666666666667,10.0,1021.0,47.55555555555556,15.166666666666666,11.944444444444445,1.0,,,,,,,,,,0.0
2021-08-13 00:00:00,,,,,,,4.389575,23.3765,51.3424,21.0,6.0,175.0,0.1,74.0,10.0,1021.0,50.0,15.0,12.0,1.0,,,,,,,,,,0.0
2021-08-13 00:10:00,,,,,,,4.185185,23.1083,51.419799999999995,20.833333333333332,5.944444444444445,175.44444444444446,0.2222222222222222,74.66666666666667,9.88888888888889,1021.0555555555555,50.44444444444444,15.0,11.88888888888889,1.0,,,,,,,,,,0.0
2021-08-13 00:20:00,,,,,,,4.32507,23.213900000000002,51.541,20.666666666666668,5.888888888888889,175.88888888888889,0.34444444444444444,75.33333333333333,9.777777777777779,1021.1111111111111,50.888888888888886,15.0,11.777777777777779,1.0,,,,,,,,,,0.0
2021-08-13 00:30:00,,,,,,,4.28722,23.3422,51.5793,20.5,5.833333333333333,176.33333333333334,0.4666666666666667,76.0,9.666666666666666,1021.1666666666666,51.333333333333336,15.0,11.666666666666666,1.0,,,,,,,,,,0.0
2021-08-13 00:40:00,,,,,,,4.20545,23.1662,51.5644,20.333333333333332,5.777777777777778,176.77777777777777,0.5888888888888889,76.66666666666667,9.555555555555555,1021.2222222222222,51.77777777777778,15.0,11.555555555555555,1.0,,,,,,,,,,0.0
2021-08-13 00:50:00,,,,,,,4.0639,23.1211,51.6337,20.166666666666668,5.722222222222222,177.22222222222223,0.711111111111111,77.33333333333333,9.444444444444445,1021.2777777777778,52.22222222222222,15.0,11.444444444444445,1.0,,,,,,,,,,0.0
2021-08-13 01:00:00,,,,,,,4.157105,22.881700000000002,51.655899999999995,20.0,5.666666666666667,177.66666666666666,0.8333333333333333,78.0,9.333333333333334,1021.3333333333334,52.666666666666664,15.0,11.333333333333334,1.0,,,,,,,,,,0.0
2021-08-13 01:10:00,,,,,,,4.400825,22.9125,51.7247,19.833333333333332,5.611111111111111,178.11111111111111,0.9555555555555555,78.66666666666667,9.222222222222221,1021.3888888888889,53.111111111111114,15.0,11.222222222222221,1.0,,,,,,,,,,0.0
2021-08-13 01:20:00,,,,,,,4.3086649999999995,22.6343,51.7891,19.666666666666668,5.555555555555555,178.55555555555554,1.0777777777777777,79.33333333333333,9.11111111111111,1021.4444444444445,53.55555555555556,15.0,11.11111111111111,1.0,,,,,,,,,,0.0
2021-08-13 01:30:00,,,,,,,4.412605,22.430100000000003,51.8817,19.5,5.5,179.0,1.2,80.0,9.0,1021.5,54.0,15.0,11.0,1.0,,,,,,,,,,0.0
2021-08-13 01:40:00,,,,,,,4.271615,22.3596,51.963,19.333333333333332,5.444444444444445,179.44444444444446,1.3222222222222222,80.66666666666667,8.88888888888889,1021.5555555555555,54.44444444444444,15.0,10.88888888888889,1.0,,,,,,,,,,0.0
2021-08-13 01:50:00,,,,,,,4.11787,22.3667,52.026199999999996,19.166666666666668,5.388888888888889,179.88888888888889,1.4444444444444444,81.33333333333333,8.777777777777779,1021.6111111111111,54.888888888888886,15.0,10.777777777777779,1.0,,,,,,,,,,0.0
2021-08-13 02:00:00,,,,,,,3.8477850000000005,22.043100000000003,52.103300000000004,19.0,5.333333333333333,180.33333333333334,1.5666666666666667,82.0,8.666666666666666,1021.6666666666666,55.333333333333336,15.0,10.666666666666666,1.0,,,,,,,,,,0.0
2021-08-13 02:10:00,,,,,,,3.8651850000000003,22.035800000000002,52.161300000000004,18.833333333333332,5.277777777777778,180.77777777777777,1.6888888888888889,82.66666666666667,8.555555555555555,1021.7222222222222,55.77777777777778,15.0,10.555555555555555,1.0,,,,,,,,,,0.0
2021-08-13 02:20:00,,,,,,,3.7609299999999997,21.9668,52.2192,18.666666666666668,5.222222222222222,181.22222222222223,1.8111111111111111,83.33333333333333,8.444444444444445,1021.7777777777778,56.22222222222222,15.0,10.444444444444445,1.0,,,,,,,,,,0.0
2021-08-13 02:30:00,,,,,,,4.028575,22.5093,52.2173,18.5,5.166666666666667,181.66666666666666,1.9333333333333333,84.0,8.333333333333334,1021.8333333333334,56.666666666666664,15.0,10.333333333333334,1.0,,,,,,,,,,0.0
2021-08-13 02:40:00,,,,,,,4.069325,22.2221,51.840999999999994,18.333333333333332,5.111111111111111,182.11111111111111,2.0555555555555554,84.66666666666667,8.222222222222221,1021.8888888888889,57.111111111111114,15.0,10.222222222222221,1.0,,,,,,,,,,0.0
2021-08-13 02:50:00,,,,,,,4.863605,21.8993,51.631899999999995,18.166666666666668,5.055555555555555,182.55555555555554,2.1777777777777776,85.33333333333333,8.11111111111111,1021.9444444444445,57.55555555555556,15.0,10.11111111111111,1.0,,,,,,,,,,0.0
2021-08-13 03:00:00,,,,,,,5.10331,21.7125,51.6022,18.0,5.0,183.0,2.3,86.0,8.0,1022.0,58.0,15.0,10.0,1.0,,,,,,,,,,0.0
2021-08-13 03:10:00,,,,,,,5.636235,21.4815,51.65,17.944444444444443,5.111111111111111,181.55555555555554,2.411111111111111,86.38888888888889,7.944444444444445,1022.0555555555555,58.44444444444444,15.055555555555555,10.222222222222221,1.1666666666666667,,,,,,,,,,0.0
2021-08-13 03:20:00,,,,,,,4.96735,21.0302,51.735,17.88888888888889,5.222222222222222,180.11111111111111,2.522222222222222,86.77777777777777,7.888888888888889,1022.1111111111111,58.888888888888886,15.11111111111111,10.444444444444445,1.3333333333333335,,,,,,,,,,0.0
2021-08-13 03:30:00,,,,,,,4.917605,20.6723,51.82469999999999,17.833333333333332,5.333333333333333,178.66666666666666,2.6333333333333333,87.16666666666667,7.833333333333333,1022.1666666666666,59.333333333333336,15.166666666666666,10.666666666666666,1.5,,,,,,,,,,0.0
2021-08-13 03:40:00,,,,,,,5.163721052631579,20.86073684210526,51.953210526315786,17.77777777777778,5.444444444444445,177.22222222222223,2.7444444444444445,87.55555555555556,7.777777777777778,1022.2222222222222,59.77777777777778,15.222222222222221,10.88888888888889,1.6666666666666667,,,,,,,,,,0.0
2021-08-13 03:50:00,,,,,,,5.282995,21.0197,52.0389,17.72222222222222,5.555555555555555,175.77777777777777,2.855555555555555,87.94444444444444,7.722222222222222,1022.2777777777778,60.22222222222222,15.277777777777779,11.11111111111111,1.8333333333333335,,,,,,,,,,0.0
2021-08-13 04:00:00,,,,,,,6.148204545454546,20.937181818181816,52.22318181818182,17.666666666666668,5.666666666666667,174.33333333333334,2.9666666666666663,88.33333333333333,7.666666666666667,1022.3333333333334,60.666666666666664,15.333333333333334,11.333333333333334,2.0,,,,,,,,,,0.0
2021-08-13 04:10:00,,,,,,,6.19281,21.0335,52.5995,17.61111111111111,5.777777777777778,172.88888888888889,3.0777777777777775,88.72222222222223,7.611111111111111,1022.3888888888889,61.111111111111114,15.38888888888889,11.555555555555555,2.166666666666667,,,,,,,,,,0.0
2021-08-13 04:20:00,,,,,,,6.26716,20.6673,52.75449999999999,17.555555555555557,5.888888888888889,171.44444444444446,3.1888888888888887,89.11111111111111,7.555555555555555,1022.4444444444445,61.55555555555556,15.444444444444445,11.777777777777779,2.3333333333333335,,,,,,,,,,0.0
2021-08-13 04:30:00,,,,,,,5.977735,20.6769,52.844500000000004,17.5,6.0,170.0,3.3,89.5,7.5,1022.5,62.0,15.5,12.0,2.5,,,,,,,,,,0.0
2021-08-13 04:40:00,,,,,,,5.847355,20.743699999999997,52.8768,17.444444444444443,6.111111111111111,168.55555555555554,3.411111111111111,89.88888888888889,7.444444444444445,1022.5555555555555,62.44444444444444,15.555555555555555,12.222222222222221,2.666666666666667,,,,,,,,,,0.0
2021-08-13 04:50:00,,,,,,,6.29667,20.7752,52.5558,17.38888888888889,6.222222222222222,167.11111111111111,3.522222222222222,90.27777777777777,7.388888888888889,1022.6111111111111,62.888888888888886,15.61111111111111,12.444444444444445,2.8333333333333335,,,,,,,,,,0.0
2021-08-13 05:00:00,,,,,,,5.9892650000000005,20.8905,52.195899999999995,17.333333333333332,6.333333333333333,165.66666666666666,3.633333333333333,90.66666666666667,7.333333333333333,1022.6666666666666,63.333333333333336,15.666666666666666,12.666666666666666,3.0,,,,,,,,,,0.0
2021-08-13 05:10:00,,,,,,,6.27233,21.1144,52.070899999999995,17.27777777777778,6.444444444444445,164.22222222222223,3.7444444444444445,91.05555555555556,7.277777777777778,1022.7222222222222,63.77777777777778,15.722222222222221,12.88888888888889,3.166666666666667,,,,,,,,,,0.0
2021-08-13 05:20:00,,,,,,,6.25798,21.2732,51.9369,17.22222222222222,6.555555555555555,162.77777777777777,3.855555555555555,91.44444444444444,7.222222222222222,1022.7777777777778,64.22222222222223,15.777777777777779,13.11111111111111,3.3333333333333335,,,,,,,,,,0.0
2021-08-13 05:30:00,,,,,,,6.508464999999999,21.5003,51.7986,17.166666666666668,6.666666666666666,161.33333333333334,3.9666666666666663,91.83333333333333,7.166666666666667,1022.8333333333334,64.66666666666667,15.833333333333334,13.333333333333332,3.5,,,,,,,,,,0.0
2021-08-13 05:40:00,,,,,,,6.785424999999999,21.925,51.662099999999995,17.11111111111111,6.777777777777778,159.88888888888889,4.0777777777777775,92.22222222222223,7.111111111111111,1022.8888888888889,65.11111111111111,15.88888888888889,13.555555555555555,3.666666666666667,,,,,,,,,,0.0
2021-08-13 05:50:00,,,,,,,9.32268,22.3493,51.5179,17.055555555555557,6.888888888888889,158.44444444444446,4.188888888888888,92.61111111111111,7.055555555555555,1022.9444444444445,65.55555555555556,15.944444444444445,13.777777777777779,3.8333333333333335,,,,,,,,,,0.0
2021-08-13 06:00:00,,,,,,,16.798615,23.2672,50.9842,17.0,7.0,157.0,4.3,93.0,7.0,1023.0,66.0,16.0,14.0,4.0,,,,,,,,,,0.0
2021-08-13 06:10:00,,,,,,,6.127395,23.0011,49.9191,17.333333333333332,6.888888888888889,162.94444444444446,4.1499999999999995,91.94444444444444,7.111111111111111,1023.0,64.16666666666667,16.055555555555557,13.666666666666666,4.055555555555555,,,,,,,,,,0.0
2021-08-13 06:20:00,,,,,,,5.950015,24.4461,49.5864,17.666666666666668,6.777777777777778,168.88888888888889,4.0,90.88888888888889,7.222222222222222,1023.0,62.333333333333336,16.11111111111111,13.333333333333334,4.111111111111111,,,,,,,,,,0.0
2021-08-13 06:30:00,,,,,,,5.708655,24.6035,48.2258,18.0,6.666666666666667,174.83333333333334,3.8499999999999996,89.83333333333333,7.333333333333333,1023.0,60.5,16.166666666666668,13.0,4.166666666666667,,,,,,,,,,0.0
2021-08-13 06:40:00,,,,,,,5.961285,24.0779,47.9459,18.333333333333332,6.555555555555555,180.77777777777777,3.6999999999999997,88.77777777777777,7.444444444444445,1023.0,58.666666666666664,16.22222222222222,12.666666666666666,4.222222222222222,,,,,,,,,,0.0
2021-08-13 06:50:00,,,,,,,17.010435,26.0957,48.167,18.666666666666668,6.444444444444445,186.72222222222223,3.55,87.72222222222223,7.555555555555555,1023.0,56.833333333333336,16.27777777777778,12.333333333333334,4.277777777777778,,,,,,,,,,0.0
2021-08-13 07:00:00,,,,,,,6.080095,26.4058,46.8476,19.0,6.333333333333333,192.66666666666669,3.4,86.66666666666667,7.666666666666667,1023.0,55.0,16.333333333333332,12.0,4.333333333333333,,,,,,,,,,0.0
2021-08-13 07:10:00,,,,,,,5.71109,27.118900000000004,45.513999999999996,19.333333333333332,6.222222222222222,198.61111111111111,3.25,85.61111111111111,7.777777777777778,1023.0,53.166666666666664,16.38888888888889,11.666666666666666,4.388888888888889,,,,,,,,,,0.0
2021-08-13 07:20:00,,,,,,,5.9879750000000005,28.2084,44.5262,19.666666666666668,6.111111111111111,204.55555555555554,3.0999999999999996,84.55555555555556,7.888888888888889,1023.0,51.33333333333333,16.444444444444443,11.333333333333332,4.444444444444445,,,,,,,,,,0.0
2021-08-13 07:30:00,,,,,,,5.596595,28.4481,43.6722,20.0,6.0,210.5,2.95,83.5,8.0,1023.0,49.5,16.5,11.0,4.5,,,,,,,,,,0.0
2021-08-13 07:40:00,,,,,,,6.00077,28.6102,43.2141,20.333333333333332,5.888888888888889,216.44444444444446,2.8,82.44444444444444,8.11111111111111,1023.0,47.66666666666667,16.555555555555557,10.666666666666666,4.555555555555555,,,,,,,,,,0.0
2021-08-13 07:50:00,,,,,,,5.80057,28.9728,43.1787,20.666666666666668,5.777777777777778,222.38888888888889,2.65,81.38888888888889,8.222222222222221,1023.0,45.83333333333333,16.61111111111111,10.333333333333332,4.611111111111111,,,,,,,,,,0.0
2021-08-13 08:00:00,,,,,,,5.514905263157894,29.417631578947365,43.154315789473685,21.0,5.666666666666667,228.33333333333334,2.5,80.33333333333333,8.333333333333334,1023.0,44.0,16.666666666666668,10.0,4.666666666666667,,,,,,,,,,0.0
2021-08-13 08:10:00,,,,,,,5.44218,29.511599999999998,43.103699999999996,21.333333333333336,5.555555555555555,234.27777777777777,2.3499999999999996,79.27777777777777,8.444444444444445,1023.0,42.166666666666664,16.72222222222222,9.666666666666666,4.722222222222222,,,,,,,,,,0.0
2021-08-13 08:20:00,,,,,,,5.408615,29.392899999999997,43.0603,21.666666666666668,5.444444444444445,240.22222222222223,2.1999999999999997,78.22222222222223,8.555555555555555,1023.0,40.33333333333333,16.77777777777778,9.333333333333332,4.777777777777778,,,,,,,,,,0.0
2021-08-13 08:30:00,,,,,,,5.56989,28.689999999999998,43.5555,22.0,5.333333333333334,246.16666666666669,2.05,77.16666666666667,8.666666666666666,1023.0,38.5,16.833333333333332,9.0,4.833333333333333,,,,,,,,,,0.0
2021-08-13 08:40:00,,,,,,,5.878575,30.028399999999998,43.9457,22.333333333333336,5.222222222222222,252.11111111111111,1.9,76.11111111111111,8.777777777777779,1023.0,36.666666666666664,16.88888888888889,8.666666666666666,4.888888888888889,,,,,,,,,,0.0
2021-08-13 08:50:00,,,,,,,5.497665,31.150799999999997,43.1914,22.666666666666668,5.111111111111111,258.05555555555554,1.75,75.05555555555556,8.88888888888889,1023.0,34.83333333333333,16.944444444444443,8.333333333333332,4.944444444444445,,,,,,,,,,0.0
2021-08-13 09:00:00,,,,,,,5.164885,31.8601,42.5745,23.0,5.0,264.0,1.6,74.0,9.0,1023.0,33.0,17.0,8.0,5.0,,,,,,,,,,0.0
2021-08-13 09:10:00,,,,,,,5.356685000000001,29.8719,43.0247,23.27777777777778,5.0,266.55555555555554,1.5111111111111113,72.83333333333333,9.055555555555555,1022.8888888888889,31.88888888888889,17.0,7.888888888888889,5.111111111111111,,,,,,,,,,0.0
2021-08-13 09:20:00,,,,,,,4.9674700000000005,31.47,44.3202,23.555555555555557,5.0,269.1111111111111,1.4222222222222223,71.66666666666667,9.11111111111111,1022.7777777777778,30.77777777777778,17.0,7.777777777777778,5.222222222222222,,,,,,,,,,0.0
2021-08-13 09:30:00,,,,,,,5.06978947368421,32.53731578947368,44.73731578947368,23.833333333333332,5.0,271.6666666666667,1.3333333333333335,70.5,9.166666666666666,1022.6666666666666,29.666666666666668,17.0,7.666666666666667,5.333333333333333,,,,,,,,,,0.0
2021-08-13 09:40:00,,,,,,,4.412305,32.180400000000006,45.4101,24.11111111111111,5.0,274.22222222222223,1.2444444444444445,69.33333333333333,9.222222222222221,1022.5555555555555,28.555555555555557,17.0,7.555555555555555,5.444444444444445,,,,,,,,,,0.0
2021-08-13 09:50:00,,,,,,,4.131494999999999,31.1433,46.0786,24.38888888888889,5.0,276.77777777777777,1.1555555555555557,68.16666666666667,9.277777777777779,1022.4444444444445,27.444444444444443,17.0,7.444444444444445,5.555555555555555,,,,,,,,,,0.0
2021-08-13 10:00:00,,,,,,,3.9432099999999997,30.598599999999998,46.4704,24.666666666666668,5.0,279.3333333333333,1.0666666666666667,67.0,9.333333333333334,1022.3333333333334,26.333333333333336,17.0,7.333333333333333,5.666666666666667,,,,,,,,,,0.0
2021-08-13 10:10:00,,,,,,,4.065325,31.328899999999997,46.5631,24.944444444444443,5.0,281.8888888888889,0.9777777777777777,65.83333333333333,9.38888888888889,1022.2222222222222,25.22222222222222,17.0,7.222222222222222,5.777777777777778,,,,,,,,,,0.0
2021-08-13 10:20:00,,,,,,,4.0066299999999995,31.134800000000002,46.5724,25.22222222222222,5.0,284.44444444444446,0.888888888888889,64.66666666666667,9.444444444444445,1022.1111111111111,24.111111111111114,17.0,7.111111111111111,5.888888888888889,,,,,,,,,,0.0
2021-08-13 10:30:00,,,,,,,4.3711722222222225,31.24822222222222,46.587555555555554,25.5,5.0,287.0,0.8,63.5,9.5,1022.0,23.0,17.0,7.0,6.0,,,,,,,,,,0.0
2021-08-13 10:40:00,,,,,,,4.600705,31.629199999999997,46.922000000000004,25.77777777777778,5.0,289.55555555555554,0.7111111111111111,62.333333333333336,9.555555555555555,1021.8888888888889,21.88888888888889,17.0,6.888888888888889,6.111111111111111,,,,,,,,,,0.0
2021-08-13 10:50:00,,,,,,,5.083575,31.383,47.107,26.055555555555557,5.0,292.1111111111111,0.6222222222222222,61.166666666666664,9.61111111111111,1021.7777777777778,20.77777777777778,17.0,6.777777777777778,6.222222222222222,,,,,,,,,,0.0
2021-08-13 11:00:00,,,,,,,4.698395,31.7412,47.0504,26.333333333333332,5.0,294.6666666666667,0.5333333333333332,60.0,9.666666666666666,1021.6666666666666,19.666666666666668,17.0,6.666666666666667,6.333333333333333,,,,,,,,,,0.0
2021-08-13 11:10:00,,,,,,,4.80728,31.9711,46.9862,26.61111111111111,5.0,297.22222222222223,0.4444444444444444,58.833333333333336,9.722222222222221,1021.5555555555555,18.555555555555557,17.0,6.555555555555555,6.444444444444445,,,,,,,,,,0.0
2021-08-13 11:20:00,,,,,,,5.658144999999999,31.9086,47.0312,26.88888888888889,5.0,299.77777777777777,0.3555555555555554,57.66666666666667,9.777777777777779,1021.4444444444445,17.444444444444446,17.0,6.444444444444445,6.555555555555555,,,,,,,,,,0.0
2021-08-13 11:30:00,,,,,,,4.24816,32.4341,47.0359,27.166666666666664,5.0,302.3333333333333,0.2666666666666666,56.5,9.833333333333334,1021.3333333333334,16.333333333333336,17.0,6.333333333333334,6.666666666666666,,,,,,,,,,0.0
2021-08-13 11:40:00,,,,,,,3.91119,33.178000000000004,46.978300000000004,27.444444444444443,5.0,304.8888888888889,0.1777777777777778,55.33333333333333,9.88888888888889,1021.2222222222222,15.222222222222225,17.0,6.222222222222222,6.777777777777778,,,,,,,,,,0.0
2021-08-13 11:50:00,,,,,,,3.90801,32.5768,46.8366,27.72222222222222,5.0,307.44444444444446,0.0888888888888888,54.16666666666667,9.944444444444445,1021.1111111111111,14.111111111111114,17.0,6.111111111111111,6.888888888888889,,,,,,,,,,0.0
2021-08-13 12:00:00,,,,,,,4.5626,32.445100000000004,46.8254,28.0,5.0,310.0,0.0,53.0,10.0,1021.0,13.0,17.0,6.0,7.0,,,,,,,,,,98.0
2021-08-13 12:10:00,,,,,,,8.90921,32.29,46.8099,28.055555555555557,5.055555555555555,308.94444444444446,0.0,52.77777777777778,10.0,1020.9444444444445,12.722222222222221,17.055555555555557,6.111111111111111,7.0,,,,,,,,,,0.0
2021-08-13 12:20:00,,,,,,,4.57813,32.0411,46.8094,28.11111111111111,5.111111111111111,307.8888888888889,0.0,52.55555555555556,10.0,1020.8888888888889,12.444444444444445,17.11111111111111,6.222222222222222,7.0,,,,,,,,,,0.0
2021-08-13 12:30:00,,,,,,,4.14659,31.977500000000003,46.8215,28.166666666666668,5.166666666666667,306.8333333333333,0.0,52.333333333333336,10.0,1020.8333333333334,12.166666666666666,17.166666666666668,6.333333333333333,7.0,,,,,,,,,,0.0
2021-08-13 12:40:00,,,,,,,3.692395,32.0849,46.6314,28.22222222222222,5.222222222222222,305.77777777777777,0.0,52.111111111111114,10.0,1020.7777777777778,11.88888888888889,17.22222222222222,6.444444444444445,7.0,,,,,,,,,,0.0
2021-08-13 12:50:00,,,,,,,3.51875,32.2489,46.4307,28.27777777777778,5.277777777777778,304.72222222222223,0.0,51.888888888888886,10.0,1020.7222222222222,11.61111111111111,17.27777777777778,6.555555555555555,7.0,,,,,,,,,,0.0
2021-08-13 13:00:00,,,,,,,3.6696800000000005,32.149,46.3175,28.333333333333332,5.333333333333333,303.6666666666667,0.0,51.666666666666664,10.0,1020.6666666666666,11.333333333333334,17.333333333333332,6.666666666666667,7.0,,,,,,,,,,0.0
2021-08-13 13:10:00,,,,,,,4.47037,31.760399999999997,46.2712,28.38888888888889,5.388888888888889,302.6111111111111,0.0,51.44444444444444,10.0,1020.6111111111111,11.055555555555555,17.38888888888889,6.777777777777778,7.0,,,,,,,,,,0.0
2021-08-13 13:20:00,,,,,,,3.557265,31.5388,46.3051,28.444444444444443,5.444444444444445,301.55555555555554,0.0,51.22222222222222,10.0,1020.5555555555555,10.777777777777779,17.444444444444443,6.888888888888889,7.0,,,,,,,,,,0.0
2021-08-13 13:30:00,,,,,,,3.6216299999999997,31.7058,46.3642,28.5,5.5,300.5,0.0,51.0,10.0,1020.5,10.5,17.5,7.0,7.0,,,,,,,,,,0.0
2021-08-13 13:40:00,,,,,,,3.6192300000000004,31.313499999999998,46.3951,28.555555555555557,5.555555555555555,299.44444444444446,0.0,50.77777777777778,10.0,1020.4444444444445,10.222222222222221,17.555555555555557,7.111111111111111,7.0,,,,,,,,,,0.0
2021-08-13 13:50:00,,,,,,,4.17783,31.5904,46.414699999999996,28.61111111111111,5.611111111111111,298.3888888888889,0.0,50.55555555555556,10.0,1020.3888888888889,9.944444444444445,17.61111111111111,7.222222222222222,7.0,,,,,,,,,,0.0
2021-08-13 14:00:00,,,,,,,3.7432499999999997,31.9621,46.3255,28.666666666666668,5.666666666666667,297.3333333333333,0.0,50.333333333333336,10.0,1020.3333333333334,9.666666666666668,17.666666666666668,7.333333333333333,7.0,,,,,,,,,,0.0
2021-08-13 14:10:00,,,,,,,3.865435,31.991300000000003,46.2303,28.72222222222222,5.722222222222222,296.27777777777777,0.0,50.111111111111114,10.0,1020.2777777777778,9.38888888888889,17.72222222222222,7.444444444444445,7.0,,,,,,,,,,0.0
2021-08-13 14:20:00,,,,,,,3.6855850000000006,32.2528,46.1234,28.77777777777778,5.777777777777778,295.22222222222223,0.0,49.888888888888886,10.0,1020.2222222222222,9.11111111111111,17.77777777777778,7.555555555555555,7.0,,,,,,,,,,0.0
2021-08-13 14:30:00,,,,,,,3.711155,31.8325,46.025999999999996,28.833333333333332,5.833333333333333,294.1666666666667,0.0,49.666666666666664,10.0,1020.1666666666666,8.833333333333334,17.833333333333332,7.666666666666666,7.0,,,,,,,,,,0.0
2021-08-13 14:40:00,,,,,,,3.637175,31.4329,46.0698,28.88888888888889,5.888888888888889,293.1111111111111,0.0,49.44444444444444,10.0,1020.1111111111111,8.555555555555557,17.88888888888889,7.777777777777778,7.0,,,,,,,,,,0.0
2021-08-13 14:50:00,,,,,,,3.7539050000000005,31.1185,46.144400000000005,28.944444444444443,5.944444444444445,292.05555555555554,0.0,49.22222222222222,10.0,1020.0555555555555,8.277777777777779,17.944444444444443,7.888888888888889,7.0,,,,,,,,,,0.0
2021-08-13 15:00:00,,,,,,,3.7756300000000005,31.1598,46.226,29.0,6.0,291.0,0.0,49.0,10.0,1020.0,8.0,18.0,8.0,7.0,,,,,,,,,,0.0
2021-08-13 15:10:00,,,,,,,3.8157699999999997,31.122300000000003,46.2665,28.944444444444443,5.944444444444445,289.3333333333333,0.005555555555555556,50.22222222222222,10.0,1020.0555555555555,10.777777777777779,18.11111111111111,8.0,6.666666666666667,,,,,,,,,,0.0
2021-08-13 15:20:00,,,,,,,3.910405,30.9236,46.226800000000004,28.88888888888889,5.888888888888889,287.6666666666667,0.011111111111111112,51.44444444444444,10.0,1020.1111111111111,13.555555555555555,18.22222222222222,8.0,6.333333333333333,,,,,,,,,,0.0
2021-08-13 15:30:00,,,,,,,3.635995,30.741300000000003,46.2495,28.833333333333332,5.833333333333333,286.0,0.01666666666666667,52.666666666666664,10.0,1020.1666666666666,16.333333333333332,18.333333333333332,8.0,6.0,,,,,,,,,,0.0
2021-08-13 15:40:00,,,,,,,3.807145,30.643700000000003,46.3373,28.77777777777778,5.777777777777778,284.3333333333333,0.022222222222222223,53.888888888888886,10.0,1020.2222222222222,19.11111111111111,18.444444444444443,8.0,5.666666666666666,,,,,,,,,,0.0
2021-08-13 15:50:00,,,,,,,3.8849150000000003,30.471600000000002,46.4889,28.72222222222222,5.722222222222222,282.6666666666667,0.02777777777777778,55.111111111111114,10.0,1020.2777777777778,21.888888888888886,18.555555555555557,8.0,5.333333333333333,,,,,,,,,,0.0
2021-08-13 16:00:00,,,,,,,3.9902,30.3527,46.6702,28.666666666666668,5.666666666666667,281.0,0.03333333333333334,56.333333333333336,10.0,1020.3333333333334,24.666666666666664,18.666666666666668,8.0,5.0,,,,,,,,,,0.0
2021-08-13 16:10:00,,,,,,,4.269985,30.5474,46.835,28.61111111111111,5.611111111111111,279.3333333333333,0.038888888888888896,57.55555555555556,10.0,1020.3888888888889,27.444444444444443,18.77777777777778,8.0,4.666666666666666,,,,,,,,,,0.0
2021-08-13 16:20:00,,,,,,,4.501695,30.678199999999997,47.1711,28.555555555555557,5.555555555555555,277.6666666666667,0.044444444444444446,58.77777777777778,10.0,1020.4444444444445,30.22222222222222,18.88888888888889,8.0,4.333333333333333,,,,,,,,,,0.0
2021-08-13 16:30:00,,,,,,,4.88641,30.5032,47.352,28.5,5.5,276.0,0.05,60.0,10.0,1020.5,33.0,19.0,8.0,4.0,,,,,,,,,,0.0
2021-08-13 16:40:00,,,,,,,7.30257,30.3379,47.4524,28.444444444444443,5.444444444444445,274.3333333333333,0.05555555555555556,61.22222222222222,10.0,1020.5555555555555,35.77777777777777,19.11111111111111,8.0,3.6666666666666665,,,,,,,,,,0.0
2021-08-13 16:50:00,,,,,,,5.46263,30.1843,47.557100000000005,28.38888888888889,5.388888888888889,272.6666666666667,0.061111111111111116,62.44444444444444,10.0,1020.6111111111111,38.55555555555556,19.22222222222222,8.0,3.333333333333333,,,,,,,,,,0.0
