,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-08-13 17:00:00,,,,,,,4.9060299999999994,29.9269,47.655,28.333333333333332,5.333333333333333,271.0,0.06666666666666668,63.66666666666667,10.0,1020.6666666666666,41.33333333333333,19.333333333333332,8.0,3.0,,,,,,,,,,0.0
2021-08-13 17:10:00,,,,,,,4.8763,29.756999999999998,47.7928,28.27777777777778,5.277777777777778,269.3333333333333,0.07222222222222223,64.88888888888889,10.0,1020.7222222222222,44.11111111111111,19.444444444444443,8.0,2.666666666666666,,,,,,,,,,0.0
2021-08-13 17:20:00,,,,,,,4.54955,29.378000000000004,47.9517,28.22222222222222,5.222222222222222,267.6666666666667,0.07777777777777779,66.11111111111111,10.0,1020.7777777777778,46.888888888888886,19.555555555555557,8.0,2.333333333333333,,,,,,,,,,0.0
2021-08-13 17:30:00,,,,,,,5.277695,28.8784,48.16330000000001,28.166666666666668,5.166666666666667,266.0,0.08333333333333334,67.33333333333334,10.0,1020.8333333333334,49.666666666666664,19.666666666666668,8.0,2.0,,,,,,,,,,0.0
2021-08-13 17:40:00,,,,,,,8.15345,28.5411,48.4041,28.11111111111111,5.111111111111111,264.3333333333333,0.08888888888888889,68.55555555555556,10.0,1020.8888888888889,52.44444444444444,19.77777777777778,8.0,1.666666666666666,,,,,,,,,,0.0
2021-08-13 17:50:00,,,,,,,5.110145,28.482100000000003,48.580799999999996,28.055555555555557,5.055555555555555,262.6666666666667,0.09444444444444446,69.77777777777777,10.0,1020.9444444444445,55.22222222222222,19.88888888888889,8.0,1.333333333333333,,,,,,,,,,0.0
2021-08-13 18:00:00,,,,,,,4.929385,28.419999999999998,48.75,28.0,5.0,261.0,0.1,71.0,10.0,1021.0,58.0,20.0,8.0,1.0,,,,,,,,,,0.0
2021-08-13 18:10:00,,,,,,,5.03302,27.787200000000002,48.7709,27.833333333333332,5.055555555555555,257.5,0.17222222222222222,72.05555555555556,9.944444444444445,1021.1111111111111,59.5,20.0,8.277777777777779,1.0,,,,,,,,,,0.0
2021-08-13 18:20:00,,,,,,,5.474565,27.554899999999996,48.6144,27.666666666666668,5.111111111111111,254.0,0.24444444444444444,73.11111111111111,9.88888888888889,1021.2222222222222,61.0,20.0,8.555555555555555,1.0,,,,,,,,,,0.0
2021-08-13 18:30:00,,,,,,,5.802605,27.522199999999998,48.631,27.5,5.166666666666667,250.5,0.31666666666666665,74.16666666666667,9.833333333333334,1021.3333333333334,62.5,20.0,8.833333333333334,1.0,,,,,,,,,,0.0
2021-08-13 18:40:00,,,,,,,5.821155,27.086399999999998,48.6905,27.333333333333332,5.222222222222222,247.0,0.38888888888888884,75.22222222222223,9.777777777777779,1021.4444444444445,64.0,20.0,9.11111111111111,1.0,,,,,,,,,,0.0
2021-08-13 18:50:00,,,,,,,6.13337,26.9377,48.7744,27.166666666666668,5.277777777777778,243.5,0.46111111111111114,76.27777777777777,9.722222222222221,1021.5555555555555,65.5,20.0,9.38888888888889,1.0,,,,,,,,,,0.0
2021-08-13 19:00:00,,,,,,,5.984025,27.066700000000004,48.8641,27.0,5.333333333333333,240.0,0.5333333333333333,77.33333333333333,9.666666666666666,1021.6666666666666,67.0,20.0,9.666666666666666,1.0,,,,,,,,,,0.0
2021-08-13 19:10:00,,,,,,,6.07114,27.1612,48.9304,26.833333333333332,5.388888888888889,236.5,0.6055555555555555,78.38888888888889,9.61111111111111,1021.7777777777778,68.5,20.0,9.944444444444445,1.0,,,,,,,,,,0.0
2021-08-13 19:20:00,,,,,,,6.164135,26.934800000000003,48.9812,26.666666666666668,5.444444444444445,233.0,0.6777777777777777,79.44444444444444,9.555555555555555,1021.8888888888889,70.0,20.0,10.222222222222221,1.0,,,,,,,,,,0.0
2021-08-13 19:30:00,,,,,,,6.430775,25.9052,49.0745,26.5,5.5,229.5,0.75,80.5,9.5,1022.0,71.5,20.0,10.5,1.0,,,,,,,,,,0.0
2021-08-13 19:40:00,,,,,,,6.49347,25.6632,49.2316,26.333333333333332,5.555555555555555,226.0,0.8222222222222222,81.55555555555556,9.444444444444445,1022.1111111111111,73.0,20.0,10.777777777777779,1.0,,,,,,,,,,0.0
2021-08-13 19:50:00,,,,,,,6.835595,25.695100000000004,49.3942,26.166666666666668,5.611111111111111,222.5,0.8944444444444444,82.61111111111111,9.38888888888889,1022.2222222222222,74.5,20.0,11.055555555555555,1.0,,,,,,,,,,0.0
2021-08-13 20:00:00,,,,,,,6.938934999999999,25.6826,49.5086,26.0,5.666666666666667,219.0,0.9666666666666666,83.66666666666667,9.333333333333334,1022.3333333333334,76.0,20.0,11.333333333333332,1.0,,,,,,,,,,0.0
2021-08-13 20:10:00,,,,,,,7.3612899999999994,25.1676,49.588800000000006,25.833333333333332,5.722222222222222,215.5,1.038888888888889,84.72222222222223,9.277777777777779,1022.4444444444445,77.5,20.0,11.61111111111111,1.0,,,,,,,,,,0.0
2021-08-13 20:20:00,,,,,,,7.15596,24.8921,49.696799999999996,25.666666666666668,5.777777777777778,212.0,1.1111111111111112,85.77777777777777,9.222222222222221,1022.5555555555555,79.0,20.0,11.88888888888889,1.0,,,,,,,,,,0.0
2021-08-13 20:30:00,,,,,,,7.07917,24.984,49.820499999999996,25.5,5.833333333333333,208.5,1.1833333333333333,86.83333333333333,9.166666666666666,1022.6666666666666,80.5,20.0,12.166666666666666,1.0,,,,,,,,,,0.0
2021-08-13 20:40:00,,,,,,,6.33364,25.558,49.8871,25.333333333333332,5.888888888888889,205.0,1.2555555555555555,87.88888888888889,9.11111111111111,1022.7777777777778,82.0,20.0,12.444444444444443,1.0,,,,,,,,,,0.0
2021-08-13 20:50:00,,,,,,,6.167655,25.7771,49.8629,25.166666666666668,5.944444444444445,201.5,1.3277777777777777,88.94444444444444,9.055555555555555,1022.8888888888889,83.5,20.0,12.722222222222221,1.0,,,,,,,,,,0.0
2021-08-13 21:00:00,,,,,,,6.37153,25.4692,49.8157,25.0,6.0,198.0,1.4,90.0,9.0,1023.0,85.0,20.0,13.0,1.0,,,,,,,,,,0.0
2021-08-13 21:10:00,,,,,,,7.09569,25.082900000000002,49.8146,24.666666666666668,5.888888888888889,195.94444444444446,1.3833333333333333,90.27777777777777,9.0,1023.0,84.72222222222223,19.88888888888889,12.777777777777779,1.0,,,,,,,,,,0.0
2021-08-13 21:20:00,,,,,,,6.5453,24.5922,49.849599999999995,24.333333333333332,5.777777777777778,193.88888888888889,1.3666666666666667,90.55555555555556,9.0,1023.0,84.44444444444444,19.77777777777778,12.555555555555555,1.0,,,,,,,,,,0.0
2021-08-13 21:30:00,,,,,,,6.64072,24.2455,49.9344,24.0,5.666666666666667,191.83333333333334,1.3499999999999999,90.83333333333333,9.0,1023.0,84.16666666666667,19.666666666666668,12.333333333333334,1.0,,,,,,,,,,0.0
2021-08-13 21:40:00,,,,,,,6.790089999999999,23.7542,50.0606,23.666666666666668,5.555555555555555,189.77777777777777,1.3333333333333333,91.11111111111111,9.0,1023.0,83.88888888888889,19.555555555555557,12.11111111111111,1.0,,,,,,,,,,0.0
2021-08-13 21:50:00,,,,,,,6.76318,23.607599999999998,50.224900000000005,23.333333333333332,5.444444444444445,187.72222222222223,1.3166666666666667,91.38888888888889,9.0,1023.0,83.61111111111111,19.444444444444443,11.88888888888889,1.0,,,,,,,,,,0.0
2021-08-13 22:00:00,,,,,,,7.031025,23.5066,50.3548,23.0,5.333333333333333,185.66666666666666,1.3,91.66666666666667,9.0,1023.0,83.33333333333333,19.333333333333332,11.666666666666666,1.0,,,,,,,,,,0.0
2021-08-13 22:10:00,,,,,,,7.316445,23.5086,50.461200000000005,22.666666666666668,5.222222222222222,183.61111111111111,1.2833333333333332,91.94444444444444,9.0,1023.0,83.05555555555556,19.22222222222222,11.444444444444445,1.0,,,,,,,,,,0.0
2021-08-13 22:20:00,,,,,,,6.782984999999999,23.475900000000003,50.5317,22.333333333333332,5.111111111111111,181.55555555555554,1.2666666666666666,92.22222222222223,9.0,1023.0,82.77777777777777,19.11111111111111,11.222222222222221,1.0,,,,,,,,,,0.0
2021-08-13 22:30:00,,,,,,,6.131785,23.5411,50.5268,22.0,5.0,179.5,1.25,92.5,9.0,1023.0,82.5,19.0,11.0,1.0,,,,,,,,,,0.0
2021-08-13 22:40:00,,,,,,,5.84096,23.8066,50.5556,21.666666666666668,4.888888888888889,177.44444444444446,1.2333333333333334,92.77777777777777,9.0,1023.0,82.22222222222223,18.88888888888889,10.777777777777779,1.0,,,,,,,,,,0.0
2021-08-13 22:50:00,,,,,,,5.669465000000001,23.8477,50.570499999999996,21.333333333333332,4.777777777777778,175.38888888888889,1.2166666666666668,93.05555555555556,9.0,1023.0,81.94444444444444,18.77777777777778,10.555555555555555,1.0,,,,,,,,,,0.0
2021-08-13 23:00:00,,,,,,,5.6589599999999995,23.519399999999997,50.5651,21.0,4.666666666666667,173.33333333333334,1.2,93.33333333333333,9.0,1023.0,81.66666666666667,18.666666666666668,10.333333333333334,1.0,,,,,,,,,,0.0
2021-08-13 23:10:00,,,,,,,5.508215,23.0814,50.5912,20.666666666666664,4.555555555555555,171.27777777777777,1.1833333333333333,93.61111111111111,9.0,1023.0,81.38888888888889,18.555555555555557,10.11111111111111,1.0,,,,,,,,,,0.0
2021-08-13 23:20:00,,,,,,,5.68042,23.000700000000002,50.6639,20.333333333333332,4.444444444444445,169.22222222222223,1.1666666666666667,93.88888888888889,9.0,1023.0,81.11111111111111,18.444444444444443,9.88888888888889,1.0,,,,,,,,,,0.0
2021-08-13 23:30:00,,,,,,,5.840345,23.0565,50.7414,20.0,4.333333333333334,167.16666666666666,1.1500000000000001,94.16666666666667,9.0,1023.0,80.83333333333333,18.333333333333332,9.666666666666668,1.0,,,,,,,,,,0.0
2021-08-13 23:40:00,,,,,,,5.85261,22.726,50.7842,19.666666666666664,4.222222222222222,165.11111111111111,1.1333333333333333,94.44444444444444,9.0,1023.0,80.55555555555556,18.22222222222222,9.444444444444445,1.0,,,,,,,,,,0.0
2021-08-13 23:50:00,,,,,,,5.907465,22.6442,50.8346,19.333333333333332,4.111111111111111,163.05555555555554,1.1166666666666667,94.72222222222223,9.0,1023.0,80.27777777777777,18.11111111111111,9.222222222222221,1.0,,,,,,,,,,0.0
2021-08-14 00:00:00,,,,,,,6.24714,22.249000000000002,50.9009,19.0,4.0,161.0,1.1,95.0,9.0,1023.0,80.0,18.0,9.0,1.0,,,,,,,,,,0.0
2021-08-14 00:10:00,,,,,,,6.042225,22.3809,50.9991,18.944444444444443,4.0,160.55555555555554,1.0555555555555556,95.0,8.722222222222221,1023.0,77.83333333333333,17.944444444444443,8.944444444444445,1.0,,,,,,,,,,0.0
2021-08-14 00:20:00,,,,,,,5.951015,22.2262,51.0621,18.88888888888889,4.0,160.11111111111111,1.0111111111111113,95.0,8.444444444444445,1023.0,75.66666666666667,17.88888888888889,8.88888888888889,1.0,,,,,,,,,,0.0
2021-08-14 00:30:00,,,,,,,5.65989,22.4542,51.098699999999994,18.833333333333332,4.0,159.66666666666666,0.9666666666666668,95.0,8.166666666666666,1023.0,73.5,17.833333333333332,8.833333333333334,1.0,,,,,,,,,,0.0
2021-08-14 00:40:00,,,,,,,5.580145,22.3797,51.0933,18.77777777777778,4.0,159.22222222222223,0.9222222222222223,95.0,7.888888888888889,1023.0,71.33333333333333,17.77777777777778,8.777777777777779,1.0,,,,,,,,,,0.0
2021-08-14 00:50:00,,,,,,,5.51647,22.1769,51.097300000000004,18.72222222222222,4.0,158.77777777777777,0.8777777777777779,95.0,7.611111111111111,1023.0,69.16666666666667,17.72222222222222,8.722222222222221,1.0,,,,,,,,,,0.0
2021-08-14 01:00:00,,,,,,,5.45415,21.8556,51.1213,18.666666666666668,4.0,158.33333333333334,0.8333333333333334,95.0,7.333333333333334,1023.0,67.0,17.666666666666668,8.666666666666666,1.0,,,,,,,,,,0.0
2021-08-14 01:10:00,,,,,,,5.4257,21.6402,51.1846,18.61111111111111,4.0,157.88888888888889,0.788888888888889,95.0,7.055555555555555,1023.0,64.83333333333333,17.61111111111111,8.61111111111111,1.0,,,,,,,,,,0.0
2021-08-14 01:20:00,,,,,,,5.65396,21.6401,51.2623,18.555555555555557,4.0,157.44444444444446,0.7444444444444445,95.0,6.777777777777779,1023.0,62.66666666666667,17.555555555555557,8.555555555555555,1.0,,,,,,,,,,0.0
2021-08-14 01:30:00,,,,,,,5.74718,21.606299999999997,51.322,18.5,4.0,157.0,0.7000000000000001,95.0,6.5,1023.0,60.5,17.5,8.5,1.0,,,,,,,,,,0.0
2021-08-14 01:40:00,,,,,,,5.3693100000000005,21.510399999999997,51.371500000000005,18.444444444444443,4.0,156.55555555555554,0.6555555555555557,95.0,6.222222222222222,1023.0,58.33333333333333,17.444444444444443,8.444444444444445,1.0,,,,,,,,,,0.0
2021-08-14 01:50:00,,,,,,,5.493575,21.4243,51.4096,18.38888888888889,4.0,156.11111111111111,0.6111111111111112,95.0,5.944444444444445,1023.0,56.16666666666667,17.38888888888889,8.38888888888889,1.0,,,,,,,,,,0.0
2021-08-14 02:00:00,,,,,,,5.545935,21.183500000000002,51.4362,18.333333333333332,4.0,155.66666666666666,0.5666666666666667,95.0,5.666666666666667,1023.0,54.0,17.333333333333332,8.333333333333334,1.0,,,,,,,,,,0.0
2021-08-14 02:10:00,,,,,,,5.59843,21.2889,51.492,18.27777777777778,4.0,155.22222222222223,0.5222222222222223,95.0,5.388888888888889,1023.0,51.833333333333336,17.27777777777778,8.277777777777779,1.0,,,,,,,,,,0.0
2021-08-14 02:20:00,,,,,,,5.6749600000000004,21.371199999999998,51.522400000000005,18.22222222222222,4.0,154.77777777777777,0.47777777777777775,95.0,5.111111111111112,1023.0,49.66666666666667,17.22222222222222,8.222222222222221,1.0,,,,,,,,,,0.0
2021-08-14 02:30:00,,,,,,,5.45966,21.0719,51.5274,18.166666666666668,4.0,154.33333333333334,0.43333333333333335,95.0,4.833333333333334,1023.0,47.5,17.166666666666668,8.166666666666666,1.0,,,,,,,,,,0.0
2021-08-14 02:40:00,,,,,,,5.627675,20.9214,51.569399999999995,18.11111111111111,4.0,153.88888888888889,0.38888888888888895,95.0,4.555555555555556,1023.0,45.333333333333336,17.11111111111111,8.11111111111111,1.0,,,,,,,,,,0.0
2021-08-14 02:50:00,,,,,,,5.90882,20.980600000000003,51.636300000000006,18.055555555555557,4.0,153.44444444444446,0.34444444444444444,95.0,4.277777777777779,1023.0,43.166666666666664,17.055555555555557,8.055555555555555,1.0,,,,,,,,,,0.0
2021-08-14 03:00:00,,,,,,,5.803005000000001,21.152499999999996,51.6586,18.0,4.0,153.0,0.3,95.0,4.0,1023.0,41.0,17.0,8.0,1.0,,,,,,,,,,0.0
2021-08-14 03:10:00,,,,,,,5.950165,21.1488,51.6592,18.0,3.9444444444444446,152.94444444444446,0.2833333333333333,94.94444444444444,4.166666666666667,1023.0,39.94444444444444,17.0,7.833333333333333,1.1666666666666667,,,,,,,,,,0.0
2021-08-14 03:20:00,,,,,,,6.215120000000001,21.2443,51.648,18.0,3.888888888888889,152.88888888888889,0.26666666666666666,94.88888888888889,4.333333333333333,1023.0,38.888888888888886,17.0,7.666666666666667,1.3333333333333335,,,,,,,,,,0.0
2021-08-14 03:30:00,,,,,,,6.39686,21.2895,51.639599999999994,18.0,3.8333333333333335,152.83333333333334,0.25,94.83333333333333,4.5,1023.0,37.833333333333336,17.0,7.5,1.5,,,,,,,,,,0.0
2021-08-14 03:40:00,,,,,,,6.635685,21.4088,51.6462,18.0,3.7777777777777777,152.77777777777777,0.23333333333333334,94.77777777777777,4.666666666666667,1023.0,36.77777777777778,17.0,7.333333333333333,1.6666666666666667,,,,,,,,,,0.0
2021-08-14 03:50:00,,,,,,,6.633799999999999,21.1625,51.638400000000004,18.0,3.7222222222222223,152.72222222222223,0.21666666666666667,94.72222222222223,4.833333333333333,1023.0,35.72222222222222,17.0,7.166666666666667,1.8333333333333335,,,,,,,,,,0.0
2021-08-14 04:00:00,,,,,,,6.5997,21.031100000000002,51.666700000000006,18.0,3.6666666666666665,152.66666666666666,0.19999999999999998,94.66666666666667,5.0,1023.0,34.666666666666664,17.0,7.0,2.0,,,,,,,,,,0.0
2021-08-14 04:10:00,,,,,,,6.717375,20.8377,51.73780000000001,18.0,3.611111111111111,152.61111111111111,0.18333333333333332,94.61111111111111,5.166666666666667,1023.0,33.611111111111114,17.0,6.833333333333333,2.166666666666667,,,,,,,,,,0.0
2021-08-14 04:20:00,,,,,,,6.850960000000001,20.7912,51.8092,18.0,3.5555555555555554,152.55555555555554,0.16666666666666666,94.55555555555556,5.333333333333334,1023.0,32.55555555555556,17.0,6.666666666666666,2.3333333333333335,,,,,,,,,,0.0
2021-08-14 04:30:00,,,,,,,6.9729849999999995,20.8967,51.8712,18.0,3.5,152.5,0.15,94.5,5.5,1023.0,31.5,17.0,6.5,2.5,,,,,,,,,,0.0
2021-08-14 04:40:00,,,,,,,6.654445,20.715600000000002,51.891200000000005,18.0,3.4444444444444446,152.44444444444446,0.13333333333333333,94.44444444444444,5.666666666666667,1023.0,30.444444444444443,17.0,6.333333333333333,2.666666666666667,,,,,,,,,,0.0
2021-08-14 04:50:00,,,,,,,6.730855,20.8106,51.8944,18.0,3.388888888888889,152.38888888888889,0.11666666666666667,94.38888888888889,5.833333333333334,1023.0,29.38888888888889,17.0,6.166666666666666,2.8333333333333335,,,,,,,,,,0.0
2021-08-14 05:00:00,,,,,,,6.905889999999999,21.083199999999998,51.87329999999999,18.0,3.3333333333333335,152.33333333333334,0.09999999999999998,94.33333333333333,6.0,1023.0,28.333333333333332,17.0,6.0,3.0,,,,,,,,,,0.0
2021-08-14 05:10:00,,,,,,,7.0428,21.375700000000002,51.7799,18.0,3.2777777777777777,152.27777777777777,0.08333333333333331,94.27777777777777,6.166666666666667,1023.0,27.27777777777778,17.0,5.833333333333333,3.166666666666667,,,,,,,,,,0.0
2021-08-14 05:20:00,,,,,,,7.25044,21.6526,51.649,18.0,3.2222222222222223,152.22222222222223,0.06666666666666665,94.22222222222223,6.333333333333334,1023.0,26.22222222222222,17.0,5.666666666666666,3.3333333333333335,,,,,,,,,,0.0
2021-08-14 05:30:00,,,,,,,6.9456050000000005,21.866300000000003,51.474900000000005,18.0,3.166666666666667,152.16666666666666,0.04999999999999999,94.16666666666667,6.5,1023.0,25.166666666666664,17.0,5.5,3.5,,,,,,,,,,0.0
2021-08-14 05:40:00,,,,,,,7.186635,22.2786,51.2617,18.0,3.111111111111111,152.11111111111111,0.033333333333333326,94.11111111111111,6.666666666666667,1023.0,24.11111111111111,17.0,5.333333333333333,3.666666666666667,,,,,,,,,,0.0
2021-08-14 05:50:00,,,,,,,7.02141,22.3353,51.0286,18.0,3.0555555555555554,152.05555555555554,0.016666666666666663,94.05555555555556,6.833333333333334,1023.0,23.055555555555554,17.0,5.166666666666666,3.8333333333333335,,,,,,,,,,0.0
2021-08-14 06:00:00,,,,,,,6.742905,23.6138,50.6802,18.0,3.0,152.0,0.0,94.0,7.0,1023.0,22.0,17.0,5.0,4.0,,,,,,,,,,0.0
2021-08-14 06:10:00,,,,,,,6.639305,24.7385,49.156,18.27777777777778,3.0555555555555554,159.0,0.0,93.11111111111111,7.166666666666667,1022.9444444444445,21.77777777777778,17.055555555555557,5.0,4.111111111111111,,,,,,,,,,0.0
2021-08-14 06:20:00,,,,,,,6.503690000000001,25.685700000000004,47.7105,18.555555555555557,3.111111111111111,166.0,0.0,92.22222222222223,7.333333333333333,1022.8888888888889,21.555555555555557,17.11111111111111,5.0,4.222222222222222,,,,,,,,,,0.0
2021-08-14 06:30:00,,,,,,,6.4851849999999995,26.410199999999996,46.450900000000004,18.833333333333332,3.1666666666666665,173.0,0.0,91.33333333333333,7.5,1022.8333333333334,21.333333333333332,17.166666666666668,5.0,4.333333333333333,,,,,,,,,,0.0
2021-08-14 06:40:00,,,,,,,6.34345,26.574099999999998,45.6404,19.11111111111111,3.2222222222222223,180.0,0.0,90.44444444444444,7.666666666666667,1022.7777777777778,21.11111111111111,17.22222222222222,5.0,4.444444444444445,,,,,,,,,,0.0
2021-08-14 06:50:00,,,,,,,6.32128,27.2481,44.9786,19.38888888888889,3.2777777777777777,187.0,0.0,89.55555555555556,7.833333333333333,1022.7222222222222,20.88888888888889,17.27777777777778,5.0,4.555555555555555,,,,,,,,,,0.0
2021-08-14 07:00:00,,,,,,,6.389325,27.4291,44.564,19.666666666666668,3.3333333333333335,194.0,0.0,88.66666666666667,8.0,1022.6666666666666,20.666666666666668,17.333333333333332,5.0,4.666666666666667,,,,,,,,,,0.0
2021-08-14 07:10:00,,,,,,,6.407855,27.6601,44.2607,19.944444444444443,3.388888888888889,201.0,0.0,87.77777777777777,8.166666666666666,1022.6111111111111,20.444444444444443,17.38888888888889,5.0,4.777777777777778,,,,,,,,,,0.0
2021-08-14 07:20:00,,,,,,,6.179905,28.2442,43.9101,20.22222222222222,3.4444444444444446,208.0,0.0,86.88888888888889,8.333333333333334,1022.5555555555555,20.22222222222222,17.444444444444443,5.0,4.888888888888889,,,,,,,,,,0.0
2021-08-14 07:30:00,,,,,,,6.292205,28.4455,43.522000000000006,20.5,3.5,215.0,0.0,86.0,8.5,1022.5,20.0,17.5,5.0,5.0,,,,,,,,,,0.0
2021-08-14 07:40:00,,,,,,,6.325844999999999,28.5625,43.2221,20.77777777777778,3.5555555555555554,222.0,0.0,85.11111111111111,8.666666666666666,1022.4444444444445,19.77777777777778,17.555555555555557,5.0,5.111111111111111,,,,,,,,,,0.0
2021-08-14 07:50:00,,,,,,,5.911185000000001,29.546,42.8661,21.055555555555557,3.611111111111111,229.0,0.0,84.22222222222223,8.833333333333334,1022.3888888888889,19.555555555555557,17.61111111111111,5.0,5.222222222222222,,,,,,,,,,0.0
2021-08-14 08:00:00,,,,,,,5.866149999999999,29.6378,42.3781,21.333333333333332,3.6666666666666665,236.0,0.0,83.33333333333333,9.0,1022.3333333333334,19.333333333333332,17.666666666666668,5.0,5.333333333333333,,,,,,,,,,0.0
2021-08-14 08:10:00,,,,,,,5.978485,29.963,42.0553,21.61111111111111,3.7222222222222223,243.0,0.0,82.44444444444444,9.166666666666668,1022.2777777777778,19.11111111111111,17.72222222222222,5.0,5.444444444444445,,,,,,,,,,0.0
2021-08-14 08:20:00,,,,,,,5.849015,31.2592,41.6717,21.88888888888889,3.7777777777777777,250.0,0.0,81.55555555555556,9.333333333333334,1022.2222222222222,18.88888888888889,17.77777777777778,5.0,5.555555555555555,,,,,,,,,,0.0
2021-08-14 08:30:00,,,,,,,5.718745,31.7129,41.3423,22.166666666666664,3.833333333333333,257.0,0.0,80.66666666666667,9.5,1022.1666666666666,18.666666666666668,17.833333333333332,5.0,5.666666666666666,,,,,,,,,,0.0
2021-08-14 08:40:00,,,,,,,5.5455,31.9216,41.2118,22.444444444444443,3.888888888888889,264.0,0.0,79.77777777777777,9.666666666666668,1022.1111111111111,18.444444444444443,17.88888888888889,5.0,5.777777777777778,,,,,,,,,,0.0
2021-08-14 08:50:00,,,,,,,5.47419,32.262299999999996,41.253499999999995,22.72222222222222,3.9444444444444446,271.0,0.0,78.88888888888889,9.833333333333334,1022.0555555555555,18.22222222222222,17.944444444444443,5.0,5.888888888888889,,,,,,,,,,0.0
2021-08-14 09:00:00,,,,,,,5.752985000000001,32.2858,41.2565,23.0,4.0,278.0,0.0,78.0,10.0,1022.0,18.0,18.0,5.0,6.0,,,,,,,,,,0.0
2021-08-14 09:10:00,,,,,,,5.751185,32.6292,41.3605,23.22222222222222,4.055555555555555,280.77777777777777,0.0,77.11111111111111,10.0,1021.8888888888889,17.5,18.055555555555557,5.055555555555555,6.055555555555555,,,,,,,,,,0.0
2021-08-14 09:20:00,,,,,,,5.83835,32.4519,41.3846,23.444444444444443,4.111111111111111,283.55555555555554,0.0,76.22222222222223,10.0,1021.7777777777778,17.0,18.11111111111111,5.111111111111111,6.111111111111111,,,,,,,,,,0.0
2021-08-14 09:30:00,,,,,,,5.786785,32.290000000000006,41.9227,23.666666666666668,4.166666666666667,286.3333333333333,0.0,75.33333333333333,10.0,1021.6666666666666,16.5,18.166666666666668,5.166666666666667,6.166666666666667,,,,,,,,,,0.0
2021-08-14 09:40:00,,,,,,,5.672525,32.7221,43.5607,23.88888888888889,4.222222222222222,289.1111111111111,0.0,74.44444444444444,10.0,1021.5555555555555,16.0,18.22222222222222,5.222222222222222,6.222222222222222,,,,,,,,,,0.0
2021-08-14 09:50:00,,,,,,,5.693245,32.750099999999996,44.9216,24.11111111111111,4.277777777777778,291.8888888888889,0.0,73.55555555555556,10.0,1021.4444444444445,15.5,18.27777777777778,5.277777777777778,6.277777777777778,,,,,,,,,,0.0
2021-08-14 10:00:00,,,,,,,5.959004999999999,32.2002,45.7741,24.333333333333332,4.333333333333333,294.6666666666667,0.0,72.66666666666667,10.0,1021.3333333333334,15.0,18.333333333333332,5.333333333333333,6.333333333333333,,,,,,,,,,0.0
2021-08-14 10:10:00,,,,,,,5.942985,32.3531,46.3281,24.555555555555557,4.388888888888889,297.44444444444446,0.0,71.77777777777777,10.0,1021.2222222222222,14.5,18.38888888888889,5.388888888888889,6.388888888888889,,,,,,,,,,0.0
2021-08-14 10:20:00,,,,,,,6.1330100000000005,32.1517,46.603699999999996,24.77777777777778,4.444444444444445,300.22222222222223,0.0,70.88888888888889,10.0,1021.1111111111111,14.0,18.444444444444443,5.444444444444445,6.444444444444445,,,,,,,,,,0.0
2021-08-14 10:30:00,,,,,,,6.4073400000000005,31.8048,46.7476,25.0,4.5,303.0,0.0,70.0,10.0,1021.0,13.5,18.5,5.5,6.5,,,,,,,,,,0.0
2021-08-14 10:40:00,,,,,,,6.51232,31.702999999999996,46.9048,25.22222222222222,4.555555555555555,305.77777777777777,0.0,69.11111111111111,10.0,1020.8888888888889,13.0,18.555555555555557,5.555555555555555,6.555555555555555,,,,,,,,,,0.0
2021-08-14 10:50:00,,,,,,,6.71578,32.0192,47.025400000000005,25.444444444444443,4.611111111111111,308.55555555555554,0.0,68.22222222222223,10.0,1020.7777777777778,12.5,18.61111111111111,5.611111111111111,6.611111111111111,,,,,,,,,,0.0
2021-08-14 11:00:00,,,,,,,6.402589999999999,32.4724,47.0059,25.666666666666668,4.666666666666667,311.3333333333333,0.0,67.33333333333333,10.0,1020.6666666666666,12.0,18.666666666666668,5.666666666666667,6.666666666666667,,,,,,,,,,0.0
2021-08-14 11:10:00,,,,,,,5.8642449999999995,32.4894,46.8707,25.88888888888889,4.722222222222222,314.1111111111111,0.0,66.44444444444444,10.0,1020.5555555555555,11.5,18.72222222222222,5.722222222222222,6.722222222222222,,,,,,,,,,0.0
2021-08-14 11:20:00,,,,,,,5.56432,32.9622,46.6749,26.11111111111111,4.777777777777778,316.8888888888889,0.0,65.55555555555556,10.0,1020.4444444444445,11.0,18.77777777777778,5.777777777777778,6.777777777777778,,,,,,,,,,0.0
2021-08-14 11:30:00,,,,,,,5.53416,32.943,46.4601,26.333333333333332,4.833333333333333,319.6666666666667,0.0,64.66666666666667,10.0,1020.3333333333334,10.5,18.833333333333332,5.833333333333333,6.833333333333333,,,,,,,,,,0.0
2021-08-14 11:40:00,,,,,,,5.543935,32.819,46.3275,26.555555555555557,4.888888888888889,322.44444444444446,0.0,63.77777777777778,10.0,1020.2222222222222,10.0,18.88888888888889,5.888888888888889,6.888888888888889,,,,,,,,,,0.0
2021-08-14 11:50:00,,,,,,,5.55999,32.2549,46.2742,26.77777777777778,4.944444444444445,325.22222222222223,0.0,62.888888888888886,10.0,1020.1111111111111,9.5,18.944444444444443,5.944444444444445,6.944444444444445,,,,,,,,,,0.0
2021-08-14 12:00:00,,,,,,,5.872895,31.9161,46.2901,27.0,5.0,328.0,0.0,62.0,10.0,1020.0,9.0,19.0,6.0,7.0,,,,,,,,,,0.0
2021-08-14 12:10:00,,,,,,,5.518945,31.7794,46.3526,27.055555555555557,5.055555555555555,327.0,0.005555555555555556,61.72222222222222,9.944444444444445,1019.9444444444445,11.722222222222221,19.0,6.111111111111111,7.0,,,,,,,,,,0.0
2021-08-14 12:20:00,,,,,,,5.286255,31.795299999999997,46.396,27.11111111111111,5.111111111111111,326.0,0.011111111111111112,61.44444444444444,9.88888888888889,1019.8888888888889,14.444444444444445,19.0,6.222222222222222,7.0,,,,,,,,,,0.0
2021-08-14 12:30:00,,,,,,,5.090870000000001,31.973000000000003,46.6268,27.166666666666668,5.166666666666667,325.0,0.01666666666666667,61.166666666666664,9.833333333333334,1019.8333333333334,17.166666666666664,19.0,6.333333333333333,7.0,,,,,,,,,,0.0
2021-08-14 12:40:00,,,,,,,5.441509999999999,31.6959,46.867399999999996,27.22222222222222,5.222222222222222,324.0,0.022222222222222223,60.888888888888886,9.777777777777779,1019.7777777777778,19.88888888888889,19.0,6.444444444444445,7.0,,,,,,,,,,0.0
2021-08-14 12:50:00,,,,,,,5.307180000000001,31.9092,47.0086,27.27777777777778,5.277777777777778,323.0,0.02777777777777778,60.611111111111114,9.722222222222221,1019.7222222222222,22.61111111111111,19.0,6.555555555555555,7.0,,,,,,,,,,0.0
2021-08-14 13:00:00,,,,,,,5.041285,31.7997,47.024,27.333333333333332,5.333333333333333,322.0,0.03333333333333334,60.333333333333336,9.666666666666666,1019.6666666666666,25.333333333333332,19.0,6.666666666666667,7.0,,,,,,,,,,0.0
2021-08-14 13:10:00,,,,,,,4.758435,31.6911,46.9805,27.38888888888889,5.388888888888889,321.0,0.038888888888888896,60.05555555555556,9.61111111111111,1019.6111111111111,28.055555555555557,19.0,6.777777777777778,7.0,,,,,,,,,,0.0
2021-08-14 13:20:00,,,,,,,5.078255,31.9852,46.960699999999996,27.444444444444443,5.444444444444445,320.0,0.044444444444444446,59.77777777777778,9.555555555555555,1019.5555555555555,30.77777777777778,19.0,6.888888888888889,7.0,,,,,,,,,,0.0
2021-08-14 13:30:00,,,,,,,5.165205,31.903699999999997,46.9089,27.5,5.5,319.0,0.05,59.5,9.5,1019.5,33.5,19.0,7.0,7.0,,,,,,,,,,0.0
2021-08-14 13:40:00,,,,,,,5.233905,32.0409,46.8712,27.555555555555557,5.555555555555555,318.0,0.05555555555555556,59.22222222222222,9.444444444444445,1019.4444444444445,36.22222222222222,19.0,7.111111111111111,7.0,,,,,,,,,,0.0
2021-08-14 13:50:00,,,,,,,5.701585,31.6767,46.8553,27.61111111111111,5.611111111111111,317.0,0.061111111111111116,58.94444444444444,9.38888888888889,1019.3888888888889,38.94444444444444,19.0,7.222222222222222,7.0,,,,,,,,,,0.0
2021-08-14 14:00:00,,,,,,,5.5368450000000005,31.698500000000003,46.882,27.666666666666668,5.666666666666667,316.0,0.06666666666666668,58.666666666666664,9.333333333333334,1019.3333333333334,41.666666666666664,19.0,7.333333333333333,7.0,,,,,,,,,,0.0
2021-08-14 14:10:00,,,,,,,5.474285,31.711899999999996,46.8952,27.72222222222222,5.722222222222222,315.0,0.07222222222222223,58.388888888888886,9.277777777777779,1019.2777777777778,44.388888888888886,19.0,7.444444444444445,7.0,,,,,,,,,,0.0
2021-08-14 14:20:00,,,,,,,5.57039,31.502100000000002,46.8784,27.77777777777778,5.777777777777778,314.0,0.07777777777777779,58.111111111111114,9.222222222222221,1019.2222222222222,47.111111111111114,19.0,7.555555555555555,7.0,,,,,,,,,,0.0
2021-08-14 14:30:00,,,,,,,5.7495199999999995,31.0382,46.8367,27.833333333333332,5.833333333333333,313.0,0.08333333333333334,57.833333333333336,9.166666666666666,1019.1666666666666,49.833333333333336,19.0,7.666666666666666,7.0,,,,,,,,,,0.0
2021-08-14 14:40:00,,,,,,,6.1501399999999995,30.9908,47.0404,27.88888888888889,5.888888888888889,312.0,0.08888888888888889,57.55555555555556,9.11111111111111,1019.1111111111111,52.55555555555556,19.0,7.777777777777778,7.0,,,,,,,,,,0.0
2021-08-14 14:50:00,,,,,,,6.410559999999999,31.1236,47.1754,27.944444444444443,5.944444444444445,311.0,0.09444444444444446,57.27777777777778,9.055555555555555,1019.0555555555555,55.27777777777778,19.0,7.888888888888889,7.0,,,,,,,,,,0.0
2021-08-14 15:00:00,,,,,,,6.60372,31.2588,47.1756,28.0,6.0,310.0,0.1,57.0,9.0,1019.0,58.0,19.0,8.0,7.0,,,,,,,,,,0.0
2021-08-14 15:10:00,,,,,,,6.313565,31.262999999999998,47.0689,27.833333333333332,5.888888888888889,306.6111111111111,0.09444444444444446,58.0,9.055555555555555,1019.0,57.0,19.055555555555557,7.888888888888889,6.666666666666667,,,,,,,,,,0.0
2021-08-14 15:20:00,,,,,,,6.205585,31.220100000000002,46.976,27.666666666666668,5.777777777777778,303.22222222222223,0.08888888888888889,59.0,9.11111111111111,1019.0,56.0,19.11111111111111,7.777777777777778,6.333333333333333,,,,,,,,,,0.0
2021-08-14 15:30:00,,,,,,,6.416925000000001,30.9668,46.9605,27.5,5.666666666666667,299.8333333333333,0.08333333333333334,60.0,9.166666666666666,1019.0,55.0,19.166666666666668,7.666666666666667,6.0,,,,,,,,,,0.0
2021-08-14 15:40:00,,,,,,,6.26116,30.9877,47.0321,27.333333333333332,5.555555555555555,296.44444444444446,0.07777777777777778,61.0,9.222222222222221,1019.0,54.0,19.22222222222222,7.555555555555555,5.666666666666666,,,,,,,,,,0.0
2021-08-14 15:50:00,,,,,,,6.33755,31.003500000000003,47.1203,27.166666666666668,5.444444444444445,293.05555555555554,0.07222222222222223,62.0,9.277777777777779,1019.0,53.0,19.27777777777778,7.444444444444445,5.333333333333333,,,,,,,,,,0.0
2021-08-14 16:00:00,,,,,,,6.3674599999999995,30.981599999999997,47.181799999999996,27.0,5.333333333333333,289.6666666666667,0.06666666666666667,63.0,9.333333333333334,1019.0,52.0,19.333333333333332,7.333333333333333,5.0,,,,,,,,,,0.0
2021-08-14 16:10:00,,,,,,,6.5507599999999995,31.0842,47.1926,26.833333333333332,5.222222222222222,286.27777777777777,0.06111111111111111,64.0,9.38888888888889,1019.0,51.0,19.38888888888889,7.222222222222222,4.666666666666666,,,,,,,,,,0.0
2021-08-14 16:20:00,,,,,,,6.62353,31.102300000000003,47.172399999999996,26.666666666666668,5.111111111111111,282.8888888888889,0.05555555555555556,65.0,9.444444444444445,1019.0,50.0,19.444444444444443,7.111111111111111,4.333333333333333,,,,,,,,,,0.0
2021-08-14 16:30:00,,,,,,,6.64243,31.177699999999998,47.0454,26.5,5.0,279.5,0.05,66.0,9.5,1019.0,49.0,19.5,7.0,4.0,,,,,,,,,,0.0
2021-08-14 16:40:00,,,,,,,6.83582,31.039300000000004,47.082499999999996,26.333333333333332,4.888888888888889,276.1111111111111,0.044444444444444446,67.0,9.555555555555555,1019.0,48.0,19.555555555555557,6.888888888888889,3.6666666666666665,,,,,,,,,,0.0
2021-08-14 16:50:00,,,,,,,6.563280000000001,30.761900000000004,47.134100000000004,26.166666666666668,4.777777777777778,272.72222222222223,0.03888888888888889,68.0,9.61111111111111,1019.0,47.0,19.61111111111111,6.777777777777778,3.333333333333333,,,,,,,,,,0.0
2021-08-14 17:00:00,,,,,,,6.787864999999999,30.6359,47.2334,26.0,4.666666666666667,269.3333333333333,0.033333333333333326,69.0,9.666666666666666,1019.0,46.0,19.666666666666668,6.666666666666667,3.0,,,,,,,,,,0.0
2021-08-14 17:10:00,,,,,,,6.839574999999999,30.7053,47.339800000000004,25.833333333333332,4.555555555555555,265.94444444444446,0.027777777777777776,70.0,9.722222222222221,1019.0,45.0,19.72222222222222,6.555555555555555,2.666666666666666,,,,,,,,,,0.0
2021-08-14 17:20:00,,,,,,,6.662940000000001,30.649,47.461,25.666666666666668,4.444444444444445,262.55555555555554,0.022222222222222213,71.0,9.777777777777779,1019.0,44.0,19.77777777777778,6.444444444444445,2.333333333333333,,,,,,,,,,0.0
2021-08-14 17:30:00,,,,,,,6.795624999999999,30.204,47.6315,25.5,4.333333333333334,259.1666666666667,0.016666666666666663,72.0,9.833333333333334,1019.0,43.0,19.833333333333332,6.333333333333334,2.0,,,,,,,,,,0.0
2021-08-14 17:40:00,,,,,,,6.780044999999999,29.6952,47.8476,25.333333333333332,4.222222222222222,255.77777777777777,0.011111111111111113,73.0,9.88888888888889,1019.0,42.0,19.88888888888889,6.222222222222222,1.666666666666666,,,,,,,,,,0.0
2021-08-14 17:50:00,,,,,,,6.94785,29.4515,48.0905,25.166666666666668,4.111111111111111,252.38888888888889,0.00555555555555555,74.0,9.944444444444445,1019.0,41.0,19.944444444444443,6.111111111111111,1.333333333333333,,,,,,,,,,0.0
2021-08-14 18:00:00,,,,,,,6.965155,29.3207,48.2876,25.0,4.0,249.0,0.0,75.0,10.0,1019.0,40.0,20.0,6.0,1.0,,,,,,,,,,0.0
2021-08-14 18:10:00,,,,,,,7.369515,28.738,48.4514,24.77777777777778,4.055555555555555,245.77777777777777,0.027777777777777776,75.83333333333333,10.0,1019.0,41.388888888888886,19.944444444444443,6.222222222222222,1.0,,,,,,,,,,0.0
2021-08-14 18:20:00,,,,,,,7.300669999999999,28.125799999999998,48.6322,24.555555555555557,4.111111111111111,242.55555555555554,0.05555555555555555,76.66666666666667,10.0,1019.0,42.77777777777778,19.88888888888889,6.444444444444445,1.0,,,,,,,,,,0.0
2021-08-14 18:30:00,,,,,,,7.427969999999999,28.1673,48.5881,24.333333333333332,4.166666666666667,239.33333333333334,0.08333333333333333,77.5,10.0,1019.0,44.166666666666664,19.833333333333332,6.666666666666667,1.0,,,,,,,,,,0.0
2021-08-14 18:40:00,,,,,,,7.4224950000000005,27.552,48.4751,24.11111111111111,4.222222222222222,236.11111111111111,0.1111111111111111,78.33333333333333,10.0,1019.0,45.55555555555556,19.77777777777778,6.888888888888889,1.0,,,,,,,,,,0.0
2021-08-14 18:50:00,,,,,,,7.32869,27.5205,48.541,23.88888888888889,4.277777777777778,232.88888888888889,0.1388888888888889,79.16666666666667,10.0,1019.0,46.94444444444444,19.72222222222222,7.111111111111111,1.0,,,,,,,,,,0.0
2021-08-14 19:00:00,,,,,,,7.4788,26.9712,48.6248,23.666666666666668,4.333333333333333,229.66666666666666,0.16666666666666666,80.0,10.0,1019.0,48.33333333333333,19.666666666666668,7.333333333333333,1.0,,,,,,,,,,0.0
2021-08-14 19:10:00,,,,,,,7.960885,26.812599999999996,48.7541,23.444444444444443,4.388888888888889,226.44444444444446,0.19444444444444445,80.83333333333333,10.0,1019.0,49.72222222222222,19.61111111111111,7.555555555555555,1.0,,,,,,,,,,0.0
2021-08-14 19:20:00,,,,,,,8.2777,26.548000000000002,48.871300000000005,23.22222222222222,4.444444444444445,223.22222222222223,0.2222222222222222,81.66666666666667,10.0,1019.0,51.111111111111114,19.555555555555557,7.777777777777778,1.0,,,,,,,,,,0.0
2021-08-14 19:30:00,,,,,,,8.205135,26.643099999999997,48.972699999999996,23.0,4.5,220.0,0.25,82.5,10.0,1019.0,52.5,19.5,8.0,1.0,,,,,,,,,,0.0
2021-08-14 19:40:00,,,,,,,8.123205,26.4626,49.047,22.77777777777778,4.555555555555555,216.77777777777777,0.2777777777777778,83.33333333333333,10.0,1019.0,53.888888888888886,19.444444444444443,8.222222222222221,1.0,,,,,,,,,,0.0
2021-08-14 19:50:00,,,,,,,8.603359999999999,26.030099999999997,49.1212,22.555555555555557,4.611111111111111,213.55555555555554,0.3055555555555555,84.16666666666667,10.0,1019.0,55.27777777777778,19.38888888888889,8.444444444444445,1.0,,,,,,,,,,0.0
2021-08-14 20:00:00,,,,,,,8.361965,25.9046,49.2186,22.333333333333332,4.666666666666667,210.33333333333331,0.3333333333333333,85.0,10.0,1019.0,56.666666666666664,19.333333333333332,8.666666666666666,1.0,,,,,,,,,,0.0
2021-08-14 20:10:00,,,,,,,8.39566,25.9036,49.321,22.11111111111111,4.722222222222222,207.11111111111111,0.3611111111111111,85.83333333333333,10.0,1019.0,58.05555555555556,19.27777777777778,8.88888888888889,1.0,,,,,,,,,,0.0
2021-08-14 20:20:00,,,,,,,8.353905000000001,25.748199999999997,49.3981,21.88888888888889,4.777777777777778,203.88888888888889,0.3888888888888889,86.66666666666667,10.0,1019.0,59.44444444444444,19.22222222222222,9.11111111111111,1.0,,,,,,,,,,0.0
2021-08-14 20:30:00,,,,,,,8.36894,25.836599999999997,49.4304,21.666666666666668,4.833333333333333,200.66666666666666,0.41666666666666663,87.5,10.0,1019.0,60.83333333333333,19.166666666666668,9.333333333333332,1.0,,,,,,,,,,0.0
2021-08-14 20:40:00,,,,,,,8.50158,26.094099999999997,49.474000000000004,21.444444444444443,4.888888888888889,197.44444444444446,0.4444444444444444,88.33333333333333,10.0,1019.0,62.22222222222222,19.11111111111111,9.555555555555555,1.0,,,,,,,,,,0.0
2021-08-14 20:50:00,,,,,,,8.6632,26.162200000000002,49.4758,21.22222222222222,4.944444444444445,194.22222222222223,0.4722222222222222,89.16666666666667,10.0,1019.0,63.611111111111114,19.055555555555557,9.777777777777779,1.0,,,,,,,,,,0.0
2021-08-14 21:00:00,,,,,,,8.842395,25.637099999999997,49.4366,21.0,5.0,191.0,0.5,90.0,10.0,1019.0,65.0,19.0,10.0,1.0,,,,,,,,,,0.0
2021-08-14 21:10:00,,,,,,,9.05729,25.3602,49.4871,20.88888888888889,5.0,188.72222222222223,0.4777777777777778,90.22222222222223,10.0,1019.0555555555555,63.388888888888886,18.944444444444443,10.055555555555555,1.0,,,,,,,,,,0.0
2021-08-14 21:20:00,,,,,,,9.010795,24.990299999999998,49.5844,20.77777777777778,5.0,186.44444444444446,0.45555555555555555,90.44444444444444,10.0,1019.1111111111111,61.77777777777778,18.88888888888889,10.11111111111111,1.0,,,,,,,,,,0.0
2021-08-14 21:30:00,,,,,,,8.87584,24.668799999999997,49.6964,20.666666666666668,5.0,184.16666666666666,0.43333333333333335,90.66666666666667,10.0,1019.1666666666666,60.166666666666664,18.833333333333332,10.166666666666666,1.0,,,,,,,,,,0.0
2021-08-14 21:40:00,,,,,,,9.35334,24.6363,49.8277,20.555555555555557,5.0,181.88888888888889,0.4111111111111111,90.88888888888889,10.0,1019.2222222222222,58.55555555555556,18.77777777777778,10.222222222222221,1.0,,,,,,,,,,0.0
2021-08-14 21:50:00,,,,,,,9.084455,24.5666,49.9405,20.444444444444443,5.0,179.61111111111111,0.3888888888888889,91.11111111111111,10.0,1019.2777777777778,56.94444444444444,18.72222222222222,10.277777777777779,1.0,,,,,,,,,,0.0
2021-08-14 22:00:00,,,,,,,8.7299,24.643,50.0274,20.333333333333332,5.0,177.33333333333334,0.36666666666666664,91.33333333333333,10.0,1019.3333333333334,55.33333333333333,18.666666666666668,10.333333333333334,1.0,,,,,,,,,,0.0
2021-08-14 22:10:00,,,,,,,8.433855,24.7743,50.1528,20.22222222222222,5.0,175.05555555555554,0.34444444444444444,91.55555555555556,10.0,1019.3888888888889,53.72222222222222,18.61111111111111,10.38888888888889,1.0,,,,,,,,,,0.0
2021-08-14 22:20:00,,,,,,,8.20898,24.4148,50.4942,20.11111111111111,5.0,172.77777777777777,0.3222222222222222,91.77777777777777,10.0,1019.4444444444445,52.111111111111114,18.555555555555557,10.444444444444445,1.0,,,,,,,,,,0.0
2021-08-14 22:30:00,,,,,,,8.121089999999999,24.4095,50.6673,20.0,5.0,170.5,0.3,92.0,10.0,1019.5,50.5,18.5,10.5,1.0,,,,,,,,,,0.0
2021-08-14 22:40:00,,,,,,,8.395615000000001,24.180799999999998,50.7909,19.88888888888889,5.0,168.22222222222223,0.2777777777777778,92.22222222222223,10.0,1019.5555555555555,48.888888888888886,18.444444444444443,10.555555555555555,1.0,,,,,,,,,,0.0
2021-08-14 22:50:00,,,,,,,8.74601,24.5807,50.925200000000004,19.77777777777778,5.0,165.94444444444446,0.25555555555555554,92.44444444444444,10.0,1019.6111111111111,47.27777777777777,18.38888888888889,10.61111111111111,1.0,,,,,,,,,,0.0
2021-08-14 23:00:00,,,,,,,9.03314,24.5835,50.9671,19.666666666666668,5.0,163.66666666666666,0.23333333333333328,92.66666666666667,10.0,1019.6666666666666,45.666666666666664,18.333333333333332,10.666666666666666,1.0,,,,,,,,,,0.0
2021-08-14 23:10:00,,,,,,,8.85761,24.4189,50.9776,19.555555555555557,5.0,161.38888888888889,0.21111111111111108,92.88888888888889,10.0,1019.7222222222222,44.05555555555556,18.27777777777778,10.722222222222221,1.0,,,,,,,,,,0.0
2021-08-14 23:20:00,,,,,,,8.7648,24.3963,50.9797,19.444444444444443,5.0,159.11111111111111,0.18888888888888883,93.11111111111111,10.0,1019.7777777777778,42.44444444444444,18.22222222222222,10.777777777777779,1.0,,,,,,,,,,0.0
2021-08-14 23:30:00,,,,,,,8.663665,24.2179,51.0034,19.333333333333332,5.0,156.83333333333331,0.16666666666666663,93.33333333333333,10.0,1019.8333333333334,40.83333333333333,18.166666666666668,10.833333333333334,1.0,,,,,,,,,,0.0
2021-08-14 23:40:00,,,,,,,8.5329,24.3117,51.038599999999995,19.22222222222222,5.0,154.55555555555554,0.14444444444444443,93.55555555555556,10.0,1019.8888888888889,39.22222222222222,18.11111111111111,10.88888888888889,1.0,,,,,,,,,,0.0
2021-08-14 23:50:00,,,,,,,8.523505,24.3972,51.0578,19.11111111111111,5.0,152.27777777777777,0.12222222222222218,93.77777777777777,10.0,1019.9444444444445,37.611111111111114,18.055555555555557,10.944444444444445,1.0,,,,,,,,,,0.0
2021-08-15 00:00:00,,,,,,,7.943904999999999,23.9435,51.0737,19.0,5.0,150.0,0.1,94.0,10.0,1020.0,36.0,18.0,11.0,1.0,,,,,,,,,,0.0
2021-08-15 00:10:00,,,,,,,8.25376,23.5617,50.941500000000005,18.944444444444443,5.0,149.11111111111111,0.09444444444444446,94.0,10.0,1019.9444444444445,34.72222222222222,17.944444444444443,10.944444444444445,1.0,,,,,,,,,,0.0
2021-08-15 00:20:00,,,,,,,8.02745,23.6392,50.701499999999996,18.88888888888889,5.0,148.22222222222223,0.08888888888888889,94.0,10.0,1019.8888888888889,33.44444444444444,17.88888888888889,10.88888888888889,1.0,,,,,,,,,,0.0
2021-08-15 00:30:00,,,,,,,7.912705,23.3498,50.6217,18.833333333333332,5.0,147.33333333333334,0.08333333333333334,94.0,10.0,1019.8333333333334,32.166666666666664,17.833333333333332,10.833333333333334,1.0,,,,,,,,,,0.0
2021-08-15 00:40:00,,,,,,,8.013525,23.0031,50.6143,18.77777777777778,5.0,146.44444444444446,0.07777777777777778,94.0,10.0,1019.7777777777778,30.88888888888889,17.77777777777778,10.777777777777779,1.0,,,,,,,,,,0.0
2021-08-15 00:50:00,,,,,,,8.122145,22.9546,50.6654,18.72222222222222,5.0,145.55555555555554,0.07222222222222223,94.0,10.0,1019.7222222222222,29.61111111111111,17.72222222222222,10.722222222222221,1.0,,,,,,,,,,0.0
2021-08-15 01:00:00,,,,,,,8.02074,22.8557,50.833800000000004,18.666666666666668,5.0,144.66666666666666,0.06666666666666667,94.0,10.0,1019.6666666666666,28.333333333333332,17.666666666666668,10.666666666666666,1.0,,,,,,,,,,0.0
2021-08-15 01:10:00,,,,,,,8.28088,23.157999999999998,51.250099999999996,18.61111111111111,5.0,143.77777777777777,0.06111111111111111,94.0,10.0,1019.6111111111111,27.055555555555557,17.61111111111111,10.61111111111111,1.0,,,,,,,,,,0.0
2021-08-15 01:20:00,,,,,,,8.23982,23.5443,51.438599999999994,18.555555555555557,5.0,142.88888888888889,0.05555555555555556,94.0,10.0,1019.5555555555555,25.77777777777778,17.555555555555557,10.555555555555555,1.0,,,,,,,,,,0.0
2021-08-15 01:30:00,,,,,,,8.09223,23.5244,51.46939999999999,18.5,5.0,142.0,0.05,94.0,10.0,1019.5,24.5,17.5,10.5,1.0,,,,,,,,,,0.0
2021-08-15 01:40:00,,,,,,,8.194725,23.4406,51.4492,18.444444444444443,5.0,141.11111111111111,0.044444444444444446,94.0,10.0,1019.4444444444445,23.22222222222222,17.444444444444443,10.444444444444445,1.0,,,,,,,,,,0.0
2021-08-15 01:50:00,,,,,,,8.16938,23.3052,51.1788,18.38888888888889,5.0,140.22222222222223,0.03888888888888889,94.0,10.0,1019.3888888888889,21.944444444444443,17.38888888888889,10.38888888888889,1.0,,,,,,,,,,0.0
2021-08-15 02:00:00,,,,,,,8.158665000000001,23.1096,50.8765,18.333333333333332,5.0,139.33333333333334,0.033333333333333326,94.0,10.0,1019.3333333333334,20.666666666666664,17.333333333333332,10.333333333333334,1.0,,,,,,,,,,0.0
2021-08-15 02:10:00,,,,,,,8.34606,22.9627,50.83,18.27777777777778,5.0,138.44444444444446,0.027777777777777776,94.0,10.0,1019.2777777777778,19.38888888888889,17.27777777777778,10.277777777777779,1.0,,,,,,,,,,0.0
2021-08-15 02:20:00,,,,,,,8.149989999999999,22.765,50.8283,18.22222222222222,5.0,137.55555555555554,0.022222222222222213,94.0,10.0,1019.2222222222222,18.11111111111111,17.22222222222222,10.222222222222221,1.0,,,,,,,,,,0.0
2021-08-15 02:30:00,,,,,,,8.485965,22.4493,50.8692,18.166666666666668,5.0,136.66666666666666,0.016666666666666663,94.0,10.0,1019.1666666666666,16.833333333333332,17.166666666666668,10.166666666666666,1.0,,,,,,,,,,0.0
2021-08-15 02:40:00,,,,,,,8.08914,22.3335,50.956,18.11111111111111,5.0,135.77777777777777,0.011111111111111113,94.0,10.0,1019.1111111111111,15.555555555555557,17.11111111111111,10.11111111111111,1.0,,,,,,,,,,0.0
2021-08-15 02:50:00,,,,,,,8.312859999999999,22.028200000000002,51.0334,18.055555555555557,5.0,134.88888888888889,0.00555555555555555,94.0,10.0,1019.0555555555555,14.277777777777779,17.055555555555557,10.055555555555555,1.0,,,,,,,,,,0.0
2021-08-15 03:00:00,,,,,,,8.047945,22.0011,51.12,18.0,5.0,134.0,0.0,94.0,10.0,1019.0,13.0,17.0,10.0,1.0,,,,,,,,,,0.0
2021-08-15 03:10:00,,,,,,,8.335815,21.7059,51.183800000000005,18.055555555555557,4.888888888888889,134.83333333333334,0.0,93.83333333333333,10.0,1018.9444444444445,12.777777777777779,17.0,9.777777777777779,1.2222222222222223,,,,,,,,,,0.0
2021-08-15 03:20:00,,,,,,,8.41978,21.837,51.2442,18.11111111111111,4.777777777777778,135.66666666666666,0.0,93.66666666666667,10.0,1018.8888888888889,12.555555555555555,17.0,9.555555555555555,1.4444444444444444,,,,,,,,,,0.0
2021-08-15 03:30:00,,,,,,,8.326285,21.5647,51.290499999999994,18.166666666666668,4.666666666666667,136.5,0.0,93.5,10.0,1018.8333333333334,12.333333333333334,17.0,9.333333333333334,1.6666666666666665,,,,,,,,,,0.0
2021-08-15 03:40:00,,,,,,,8.229225,21.5031,51.334199999999996,18.22222222222222,4.555555555555555,137.33333333333334,0.0,93.33333333333333,10.0,1018.7777777777778,12.11111111111111,17.0,9.11111111111111,1.8888888888888888,,,,,,,,,,0.0
2021-08-15 03:50:00,,,,,,,8.046165,21.377299999999998,51.3663,18.27777777777778,4.444444444444445,138.16666666666666,0.0,93.16666666666667,10.0,1018.7222222222222,11.88888888888889,17.0,8.88888888888889,2.111111111111111,,,,,,,,,,0.0
2021-08-15 04:00:00,,,,,,,8.01933,21.2942,51.411,18.333333333333332,4.333333333333333,139.0,0.0,93.0,10.0,1018.6666666666666,11.666666666666666,17.0,8.666666666666666,2.333333333333333,,,,,,,,,,0.0
2021-08-15 04:10:00,,,,,,,7.973205,21.3945,51.4667,18.38888888888889,4.222222222222222,139.83333333333334,0.0,92.83333333333333,10.0,1018.6111111111111,11.444444444444445,17.0,8.444444444444445,2.5555555555555554,,,,,,,,,,0.0
2021-08-15 04:20:00,,,,,,,7.738175,21.4359,51.4963,18.444444444444443,4.111111111111111,140.66666666666666,0.0,92.66666666666667,10.0,1018.5555555555555,11.222222222222221,17.0,8.222222222222221,2.7777777777777777,,,,,,,,,,0.0
2021-08-15 04:30:00,,,,,,,7.781765,21.4541,51.498000000000005,18.5,4.0,141.5,0.0,92.5,10.0,1018.5,11.0,17.0,8.0,3.0,,,,,,,,,,0.0
2021-08-15 04:40:00,,,,,,,7.89666,21.1659,51.4808,18.555555555555557,3.888888888888889,142.33333333333334,0.0,92.33333333333333,10.0,1018.4444444444445,10.777777777777779,17.0,7.777777777777778,3.2222222222222223,,,,,,,,,,0.0
2021-08-15 04:50:00,,,,,,,8.30714,21.5269,51.4744,18.61111111111111,3.7777777777777777,143.16666666666666,0.0,92.16666666666667,10.0,1018.3888888888889,10.555555555555555,17.0,7.555555555555555,3.444444444444444,,,,,,,,,,0.0
2021-08-15 05:00:00,,,,,,,8.663495000000001,21.6412,51.411300000000004,18.666666666666668,3.666666666666667,144.0,0.0,92.0,10.0,1018.3333333333334,10.333333333333334,17.0,7.333333333333334,3.6666666666666665,,,,,,,,,,0.0
2021-08-15 05:10:00,,,,,,,8.815272727272728,22.064272727272726,51.31145454545454,18.72222222222222,3.5555555555555554,144.83333333333334,0.0,91.83333333333333,10.0,1018.2777777777778,10.11111111111111,17.0,7.111111111111111,3.888888888888889,,,,,,,,,,0.0
2021-08-15 05:20:00,,,,,,,8.85146,22.391399999999997,51.1593,18.77777777777778,3.4444444444444446,145.66666666666666,0.0,91.66666666666667,10.0,1018.2222222222222,9.88888888888889,17.0,6.888888888888889,4.111111111111111,,,,,,,,,,0.0
2021-08-15 05:30:00,,,,,,,8.47143,22.637,50.9533,18.833333333333332,3.3333333333333335,146.5,0.0,91.5,10.0,1018.1666666666666,9.666666666666668,17.0,6.666666666666667,4.333333333333333,,,,,,,,,,0.0
2021-08-15 05:40:00,,,,,,,8.58767,22.717599999999997,50.760000000000005,18.88888888888889,3.2222222222222223,147.33333333333334,0.0,91.33333333333333,10.0,1018.1111111111111,9.444444444444445,17.0,6.444444444444445,4.555555555555555,,,,,,,,,,0.0
