,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-08-15 05:50:00,,,,,,,9.339845,22.982300000000002,50.6261,18.944444444444443,3.111111111111111,148.16666666666666,0.0,91.16666666666667,10.0,1018.0555555555555,9.222222222222221,17.0,6.222222222222222,4.777777777777778,,,,,,,,,,0.0
2021-08-15 06:00:00,,,,,,,9.389154999999999,23.7007,50.2055,19.0,3.0,149.0,0.0,91.0,10.0,1018.0,9.0,17.0,6.0,5.0,,,,,,,,,,0.0
2021-08-15 06:10:00,,,,,,,9.48391,24.3699,49.2402,19.22222222222222,3.0555555555555554,155.11111111111111,0.0,90.0,10.0,1017.9444444444445,8.944444444444445,17.055555555555557,5.888888888888889,5.055555555555555,,,,,,,,,,0.0
2021-08-15 06:20:00,,,,,,,9.24232,26.439299999999996,48.7896,19.444444444444443,3.111111111111111,161.22222222222223,0.0,89.0,10.0,1017.8888888888889,8.88888888888889,17.11111111111111,5.777777777777778,5.111111111111111,,,,,,,,,,0.0
2021-08-15 06:30:00,,,,,,,8.811995,27.6019,47.1734,19.666666666666668,3.1666666666666665,167.33333333333334,0.0,88.0,10.0,1017.8333333333334,8.833333333333334,17.166666666666668,5.666666666666667,5.166666666666667,,,,,,,,,,0.0
2021-08-15 06:40:00,,,,,,,8.225005,27.394600000000004,45.5647,19.88888888888889,3.2222222222222223,173.44444444444446,0.0,87.0,10.0,1017.7777777777778,8.777777777777779,17.22222222222222,5.555555555555555,5.222222222222222,,,,,,,,,,0.0
2021-08-15 06:50:00,,,,,,,8.224975,27.633,44.6459,20.11111111111111,3.2777777777777777,179.55555555555554,0.0,86.0,10.0,1017.7222222222222,8.722222222222221,17.27777777777778,5.444444444444445,5.277777777777778,,,,,,,,,,0.0
2021-08-15 07:00:00,,,,,,,8.353815,28.695299999999996,44.0324,20.333333333333332,3.3333333333333335,185.66666666666669,0.0,85.0,10.0,1017.6666666666666,8.666666666666666,17.333333333333332,5.333333333333333,5.333333333333333,,,,,,,,,,0.0
2021-08-15 07:10:00,,,,,,,8.002285,29.0303,43.3371,20.555555555555557,3.388888888888889,191.77777777777777,0.0,84.0,10.0,1017.6111111111111,8.61111111111111,17.38888888888889,5.222222222222222,5.388888888888889,,,,,,,,,,0.0
2021-08-15 07:20:00,,,,,,,7.4717,28.0784,43.009,20.77777777777778,3.4444444444444446,197.88888888888889,0.0,83.0,10.0,1017.5555555555555,8.555555555555555,17.444444444444443,5.111111111111111,5.444444444444445,,,,,,,,,,0.0
2021-08-15 07:30:00,,,,,,,7.9900199999999995,29.380599999999998,43.3831,21.0,3.5,204.0,0.0,82.0,10.0,1017.5,8.5,17.5,5.0,5.5,,,,,,,,,,0.0
2021-08-15 07:40:00,,,,,,,8.11523,28.399,43.9434,21.22222222222222,3.5555555555555554,210.11111111111111,0.0,81.0,10.0,1017.4444444444445,8.444444444444445,17.555555555555557,4.888888888888889,5.555555555555555,,,,,,,,,,0.0
2021-08-15 07:50:00,,,,,,,8.12227,29.1692,44.6864,21.444444444444443,3.611111111111111,216.22222222222223,0.0,80.0,10.0,1017.3888888888889,8.38888888888889,17.61111111111111,4.777777777777778,5.611111111111111,,,,,,,,,,0.0
2021-08-15 08:00:00,,,,,,,7.464919999999999,30.2063,43.9362,21.666666666666668,3.6666666666666665,222.33333333333334,0.0,79.0,10.0,1017.3333333333334,8.333333333333334,17.666666666666668,4.666666666666667,5.666666666666667,,,,,,,,,,0.0
2021-08-15 08:10:00,,,,,,,7.518009999999999,30.295799999999996,42.727,21.88888888888889,3.7222222222222223,228.44444444444446,0.0,78.0,10.0,1017.2777777777778,8.277777777777779,17.72222222222222,4.555555555555555,5.722222222222222,,,,,,,,,,0.0
2021-08-15 08:20:00,,,,,,,7.467045000000001,28.6339,42.6838,22.11111111111111,3.7777777777777777,234.55555555555554,0.0,77.0,10.0,1017.2222222222222,8.222222222222221,17.77777777777778,4.444444444444445,5.777777777777778,,,,,,,,,,0.0
2021-08-15 08:30:00,,,,,,,7.444495000000001,28.7695,44.123000000000005,22.333333333333332,3.833333333333333,240.66666666666669,0.0,76.0,10.0,1017.1666666666666,8.166666666666666,17.833333333333332,4.333333333333334,5.833333333333333,,,,,,,,,,0.0
2021-08-15 08:40:00,,,,,,,7.354705,30.4372,44.537,22.555555555555557,3.888888888888889,246.77777777777777,0.0,75.0,10.0,1017.1111111111111,8.11111111111111,17.88888888888889,4.222222222222222,5.888888888888889,,,,,,,,,,0.0
2021-08-15 08:50:00,,,,,,,7.381584999999999,29.4018,43.7649,22.77777777777778,3.9444444444444446,252.8888888888889,0.0,74.0,10.0,1017.0555555555555,8.055555555555555,17.944444444444443,4.111111111111111,5.944444444444445,,,,,,,,,,0.0
2021-08-15 09:00:00,,,,,,,7.26516,30.111,44.229200000000006,23.0,4.0,259.0,0.0,73.0,10.0,1017.0,8.0,18.0,4.0,6.0,,,,,,,,,,0.0
2021-08-15 09:10:00,,,,,,,7.47958,31.339199999999998,43.8642,23.22222222222222,4.166666666666667,260.8888888888889,0.0,71.94444444444444,10.0,1016.9444444444445,7.888888888888889,17.944444444444443,4.222222222222222,6.055555555555555,,,,,,,,,,0.0
2021-08-15 09:20:00,,,,,,,7.38732,32.0691,42.4889,23.444444444444443,4.333333333333333,262.77777777777777,0.0,70.88888888888889,10.0,1016.8888888888889,7.777777777777778,17.88888888888889,4.444444444444445,6.111111111111111,,,,,,,,,,0.0
2021-08-15 09:30:00,,,,,,,7.65809,32.8055,42.2137,23.666666666666668,4.5,264.6666666666667,0.0,69.83333333333333,10.0,1016.8333333333334,7.666666666666667,17.833333333333332,4.666666666666667,6.166666666666667,,,,,,,,,,0.0
2021-08-15 09:40:00,,,,,,,7.6578800000000005,32.7005,43.5086,23.88888888888889,4.666666666666667,266.55555555555554,0.0,68.77777777777777,10.0,1016.7777777777778,7.555555555555555,17.77777777777778,4.888888888888889,6.222222222222222,,,,,,,,,,0.0
2021-08-15 09:50:00,,,,,,,7.55885,32.5459,44.6791,24.11111111111111,4.833333333333333,268.44444444444446,0.0,67.72222222222223,10.0,1016.7222222222222,7.444444444444445,17.72222222222222,5.111111111111111,6.277777777777778,,,,,,,,,,0.0
2021-08-15 10:00:00,,,,,,,7.6415750000000005,32.1995,45.4057,24.333333333333332,5.0,270.3333333333333,0.0,66.66666666666667,10.0,1016.6666666666666,7.333333333333333,17.666666666666668,5.333333333333333,6.333333333333333,,,,,,,,,,0.0
2021-08-15 10:10:00,,,,,,,7.682195,32.5372,45.8055,24.555555555555557,5.166666666666667,272.22222222222223,0.0,65.61111111111111,10.0,1016.6111111111111,7.222222222222222,17.61111111111111,5.555555555555555,6.388888888888889,,,,,,,,,,0.0
2021-08-15 10:20:00,,,,,,,7.460084999999999,32.2647,46.033,24.77777777777778,5.333333333333334,274.1111111111111,0.0,64.55555555555556,10.0,1016.5555555555555,7.111111111111111,17.555555555555557,5.777777777777778,6.444444444444445,,,,,,,,,,0.0
2021-08-15 10:30:00,,,,,,,7.659600000000001,32.218777777777774,46.17933333333333,25.0,5.5,276.0,0.0,63.5,10.0,1016.5,7.0,17.5,6.0,6.5,,,,,,,,,,0.0
2021-08-15 10:40:00,,,,,,,7.588745,32.2373,46.236000000000004,25.22222222222222,5.666666666666667,277.8888888888889,0.0,62.44444444444444,10.0,1016.4444444444445,6.888888888888889,17.444444444444443,6.222222222222222,6.555555555555555,,,,,,,,,,0.0
2021-08-15 10:50:00,,,,,,,7.184569999999999,32.9268,46.186899999999994,25.444444444444443,5.833333333333334,279.77777777777777,0.0,61.388888888888886,10.0,1016.3888888888889,6.777777777777778,17.38888888888889,6.444444444444445,6.611111111111111,,,,,,,,,,0.0
2021-08-15 11:00:00,,,,,,,7.264045,33.4551,46.023199999999996,25.666666666666668,6.0,281.6666666666667,0.0,60.33333333333333,10.0,1016.3333333333334,6.666666666666667,17.333333333333332,6.666666666666666,6.666666666666667,,,,,,,,,,0.0
2021-08-15 11:10:00,,,,,,,7.29837,34.0053,45.7749,25.88888888888889,6.166666666666667,283.55555555555554,0.0,59.27777777777778,10.0,1016.2777777777778,6.555555555555555,17.27777777777778,6.888888888888889,6.722222222222222,,,,,,,,,,0.0
2021-08-15 11:20:00,,,,,,,7.420520000000001,34.677499999999995,45.4307,26.11111111111111,6.333333333333334,285.44444444444446,0.0,58.22222222222222,10.0,1016.2222222222222,6.444444444444445,17.22222222222222,7.111111111111111,6.777777777777778,,,,,,,,,,0.0
2021-08-15 11:30:00,,,,,,,6.97928,34.5824,45.117599999999996,26.333333333333332,6.5,287.3333333333333,0.0,57.166666666666664,10.0,1016.1666666666666,6.333333333333334,17.166666666666668,7.333333333333333,6.833333333333333,,,,,,,,,,0.0
2021-08-15 11:40:00,,,,,,,6.735639999999999,33.663599999999995,44.992399999999996,26.555555555555557,6.666666666666667,289.22222222222223,0.0,56.111111111111114,10.0,1016.1111111111111,6.222222222222222,17.11111111111111,7.555555555555555,6.888888888888889,,,,,,,,,,0.0
2021-08-15 11:50:00,,,,,,,7.074859999999999,33.5418,45.1241,26.77777777777778,6.833333333333334,291.1111111111111,0.0,55.05555555555556,10.0,1016.0555555555555,6.111111111111111,17.055555555555557,7.777777777777778,6.944444444444445,,,,,,,,,,0.0
2021-08-15 12:00:00,,,,,,,7.671375,32.5647,45.2961,27.0,7.0,293.0,0.0,54.0,10.0,1016.0,6.0,17.0,8.0,7.0,,,,,,,,,,0.0
2021-08-15 12:10:00,,,,,,,8.1262,32.2136,45.5843,27.11111111111111,7.111111111111111,292.1666666666667,0.0,53.77777777777778,10.0,1015.9444444444445,6.333333333333333,17.0,8.11111111111111,7.0,,,,,,,,,,0.0
2021-08-15 12:20:00,,,,,,,8.369865,32.1156,45.8568,27.22222222222222,7.222222222222222,291.3333333333333,0.0,53.55555555555556,10.0,1015.8888888888889,6.666666666666667,17.0,8.222222222222221,7.0,,,,,,,,,,0.0
2021-08-15 12:30:00,,,,,,,8.593554999999999,32.0268,46.0677,27.333333333333332,7.333333333333333,290.5,0.0,53.333333333333336,10.0,1015.8333333333334,7.0,17.0,8.333333333333334,7.0,,,,,,,,,,0.0
2021-08-15 12:40:00,,,,,,,8.91902,31.7555,46.183,27.444444444444443,7.444444444444445,289.6666666666667,0.0,53.111111111111114,10.0,1015.7777777777778,7.333333333333334,17.0,8.444444444444445,7.0,,,,,,,,,,0.0
2021-08-15 12:50:00,,,,,,,9.062775,31.5743,46.279,27.555555555555557,7.555555555555555,288.8333333333333,0.0,52.888888888888886,10.0,1015.7222222222222,7.666666666666667,17.0,8.555555555555555,7.0,,,,,,,,,,0.0
2021-08-15 13:00:00,,,,,,,8.302665000000001,32.192400000000006,46.3593,27.666666666666668,7.666666666666667,288.0,0.0,52.666666666666664,10.0,1015.6666666666666,8.0,17.0,8.666666666666666,7.0,,,,,,,,,,0.0
2021-08-15 13:10:00,,,,,,,8.57365,32.5718,46.333,27.77777777777778,7.777777777777778,287.1666666666667,0.0,52.44444444444444,10.0,1015.6111111111111,8.333333333333334,17.0,8.777777777777779,7.0,,,,,,,,,,0.0
2021-08-15 13:20:00,,,,,,,8.51832,32.417,46.2669,27.88888888888889,7.888888888888889,286.3333333333333,0.0,52.22222222222222,10.0,1015.5555555555555,8.666666666666668,17.0,8.88888888888889,7.0,,,,,,,,,,0.0
2021-08-15 13:30:00,,,,,,,8.733239999999999,32.4444,46.2636,28.0,8.0,285.5,0.0,52.0,10.0,1015.5,9.0,17.0,9.0,7.0,,,,,,,,,,0.0
2021-08-15 13:40:00,,,,,,,8.622586363636364,32.717636363636366,46.19327272727273,28.11111111111111,8.11111111111111,284.6666666666667,0.0,51.77777777777778,10.0,1015.4444444444445,9.333333333333334,17.0,9.11111111111111,7.0,,,,,,,,,,0.0
2021-08-15 13:50:00,,,,,,,8.61571,32.4583,46.0997,28.22222222222222,8.222222222222221,283.8333333333333,0.0,51.55555555555556,10.0,1015.3888888888889,9.666666666666668,17.0,9.222222222222221,7.0,,,,,,,,,,0.0
2021-08-15 14:00:00,,,,,,,8.316255,32.5339,46.1061,28.333333333333332,8.333333333333334,283.0,0.0,51.333333333333336,10.0,1015.3333333333334,10.0,17.0,9.333333333333334,7.0,,,,,,,,,,0.0
2021-08-15 14:10:00,,,,,,,8.33398,32.5011,46.1665,28.444444444444443,8.444444444444445,282.1666666666667,0.0,51.111111111111114,10.0,1015.2777777777778,10.333333333333334,17.0,9.444444444444445,7.0,,,,,,,,,,0.0
2021-08-15 14:20:00,,,,,,,8.189255,32.4633,46.2183,28.555555555555557,8.555555555555555,281.3333333333333,0.0,50.888888888888886,10.0,1015.2222222222222,10.666666666666668,17.0,9.555555555555555,7.0,,,,,,,,,,0.0
2021-08-15 14:30:00,,,,,,,8.482615,32.1323,46.2101,28.666666666666668,8.666666666666666,280.5,0.0,50.666666666666664,10.0,1015.1666666666666,11.0,17.0,9.666666666666666,7.0,,,,,,,,,,0.0
2021-08-15 14:40:00,,,,,,,8.348205,32.117900000000006,46.283100000000005,28.77777777777778,8.777777777777779,279.6666666666667,0.0,50.44444444444444,10.0,1015.1111111111111,11.333333333333334,17.0,9.777777777777779,7.0,,,,,,,,,,0.0
2021-08-15 14:50:00,,,,,,,8.811565,31.4726,46.33540000000001,28.88888888888889,8.88888888888889,278.8333333333333,0.0,50.22222222222222,10.0,1015.0555555555555,11.666666666666668,17.0,9.88888888888889,7.0,,,,,,,,,,0.0
2021-08-15 15:00:00,,,,,,,8.928605000000001,31.5678,46.423199999999994,29.0,9.0,278.0,0.0,50.0,10.0,1015.0,12.0,17.0,10.0,7.0,,,,,,,,,,0.0
2021-08-15 15:10:00,,,,,,,9.107994999999999,31.5097,46.457300000000004,28.833333333333332,8.833333333333334,278.05555555555554,0.0,51.27777777777778,10.0,1015.0,12.5,17.166666666666668,9.944444444444445,6.666666666666667,,,,,,,,,,0.0
2021-08-15 15:20:00,,,,,,,9.04196,30.9475,46.5427,28.666666666666668,8.666666666666666,278.1111111111111,0.0,52.55555555555556,10.0,1015.0,13.0,17.333333333333332,9.88888888888889,6.333333333333333,,,,,,,,,,0.0
2021-08-15 15:30:00,,,,,,,8.887715,30.7973,46.6593,28.5,8.5,278.1666666666667,0.0,53.833333333333336,10.0,1015.0,13.5,17.5,9.833333333333334,6.0,,,,,,,,,,0.0
2021-08-15 15:40:00,,,,,,,8.788419999999999,30.956200000000003,46.7932,28.333333333333332,8.333333333333334,278.22222222222223,0.0,55.111111111111114,10.0,1015.0,14.0,17.666666666666668,9.777777777777779,5.666666666666666,,,,,,,,,,0.0
2021-08-15 15:50:00,,,,,,,8.377799999999999,30.899400000000004,46.9159,28.166666666666668,8.166666666666666,278.27777777777777,0.0,56.388888888888886,10.0,1015.0,14.5,17.833333333333332,9.722222222222221,5.333333333333333,,,,,,,,,,0.0
2021-08-15 16:00:00,,,,,,,8.465345000000001,30.728500000000004,47.0006,28.0,8.0,278.3333333333333,0.0,57.666666666666664,10.0,1015.0,15.0,18.0,9.666666666666666,5.0,,,,,,,,,,0.0
2021-08-15 16:10:00,,,,,,,8.292305,30.491500000000002,47.0982,27.833333333333332,7.833333333333333,278.3888888888889,0.0,58.94444444444444,10.0,1015.0,15.5,18.166666666666668,9.61111111111111,4.666666666666666,,,,,,,,,,0.0
2021-08-15 16:20:00,,,,,,,8.35249,30.425900000000002,47.17659999999999,27.666666666666668,7.666666666666666,278.44444444444446,0.0,60.22222222222222,10.0,1015.0,16.0,18.333333333333332,9.555555555555555,4.333333333333333,,,,,,,,,,0.0
2021-08-15 16:30:00,,,,,,,8.174135,30.4212,47.224000000000004,27.5,7.5,278.5,0.0,61.5,10.0,1015.0,16.5,18.5,9.5,4.0,,,,,,,,,,0.0
2021-08-15 16:40:00,,,,,,,8.122255,30.3602,47.2608,27.333333333333332,7.333333333333333,278.55555555555554,0.0,62.77777777777778,10.0,1015.0,17.0,18.666666666666668,9.444444444444445,3.6666666666666665,,,,,,,,,,0.0
2021-08-15 16:50:00,,,,,,,8.36593,30.6318,47.2656,27.166666666666668,7.166666666666666,278.6111111111111,0.0,64.05555555555556,10.0,1015.0,17.5,18.833333333333332,9.38888888888889,3.333333333333333,,,,,,,,,,0.0
2021-08-15 17:00:00,,,,,,,8.468145,30.485899999999997,47.2467,27.0,7.0,278.6666666666667,0.0,65.33333333333333,10.0,1015.0,18.0,19.0,9.333333333333334,3.0,,,,,,,,,,0.0
2021-08-15 17:10:00,,,,,,,9.739794999999999,30.467900000000004,47.2519,26.833333333333332,6.833333333333333,278.72222222222223,0.0,66.61111111111111,10.0,1015.0,18.5,19.166666666666668,9.277777777777779,2.666666666666666,,,,,,,,,,0.0
2021-08-15 17:20:00,,,,,,,8.28218,30.394,47.2611,26.666666666666668,6.666666666666666,278.77777777777777,0.0,67.88888888888889,10.0,1015.0,19.0,19.333333333333332,9.222222222222221,2.333333333333333,,,,,,,,,,0.0
2021-08-15 17:30:00,,,,,,,8.30988,30.224200000000003,47.2844,26.5,6.5,278.8333333333333,0.0,69.16666666666667,10.0,1015.0,19.5,19.5,9.166666666666666,2.0,,,,,,,,,,0.0
2021-08-15 17:40:00,,,,,,,8.136489999999998,29.895,47.3838,26.333333333333332,6.333333333333333,278.8888888888889,0.0,70.44444444444444,10.0,1015.0,20.0,19.666666666666668,9.11111111111111,1.666666666666666,,,,,,,,,,0.0
2021-08-15 17:50:00,,,,,,,8.12249,29.4726,47.5285,26.166666666666668,6.166666666666666,278.94444444444446,0.0,71.72222222222223,10.0,1015.0,20.5,19.833333333333332,9.055555555555555,1.333333333333333,,,,,,,,,,0.0
2021-08-15 18:00:00,,,,,,,8.11794,29.188299999999998,47.696000000000005,26.0,6.0,279.0,0.0,73.0,10.0,1015.0,21.0,20.0,9.0,1.0,,,,,,,,,,0.0
2021-08-15 18:10:00,,,,,,,7.9987200000000005,28.7543,47.8626,25.77777777777778,6.0,275.22222222222223,0.06666666666666667,74.0,10.0,1015.0555555555555,23.555555555555557,19.944444444444443,9.222222222222221,1.0,,,,,,,,,,0.0
2021-08-15 18:20:00,,,,,,,8.0608,28.4594,48.0346,25.555555555555557,6.0,271.44444444444446,0.13333333333333333,75.0,10.0,1015.1111111111111,26.11111111111111,19.88888888888889,9.444444444444445,1.0,,,,,,,,,,0.0
2021-08-15 18:30:00,,,,,,,7.984685000000001,28.014999999999997,48.1957,25.333333333333332,6.0,267.6666666666667,0.2,76.0,10.0,1015.1666666666666,28.666666666666668,19.833333333333332,9.666666666666666,1.0,,,,,,,,,,0.0
2021-08-15 18:40:00,,,,,,,8.087045,27.572899999999997,48.37949999999999,25.11111111111111,6.0,263.8888888888889,0.26666666666666666,77.0,10.0,1015.2222222222222,31.22222222222222,19.77777777777778,9.88888888888889,1.0,,,,,,,,,,0.0
2021-08-15 18:50:00,,,,,,,8.157575,27.2868,48.5378,24.88888888888889,6.0,260.1111111111111,0.3333333333333333,78.0,10.0,1015.2777777777778,33.77777777777778,19.72222222222222,10.11111111111111,1.0,,,,,,,,,,0.0
2021-08-15 19:00:00,,,,,,,8.231390000000001,27.125099999999996,48.6767,24.666666666666668,6.0,256.3333333333333,0.4,79.0,10.0,1015.3333333333334,36.333333333333336,19.666666666666668,10.333333333333334,1.0,,,,,,,,,,0.0
2021-08-15 19:10:00,,,,,,,8.02806,26.893099999999997,48.7894,24.444444444444443,6.0,252.55555555555554,0.4666666666666667,80.0,10.0,1015.3888888888889,38.888888888888886,19.61111111111111,10.555555555555555,1.0,,,,,,,,,,0.0
2021-08-15 19:20:00,,,,,,,8.34345,26.8022,48.8768,24.22222222222222,6.0,248.77777777777777,0.5333333333333333,81.0,10.0,1015.4444444444445,41.44444444444444,19.555555555555557,10.777777777777779,1.0,,,,,,,,,,0.0
2021-08-15 19:30:00,,,,,,,8.15639,26.6519,48.960699999999996,24.0,6.0,245.0,0.6,82.0,10.0,1015.5,44.0,19.5,11.0,1.0,,,,,,,,,,0.0
2021-08-15 19:40:00,,,,,,,8.456109999999999,26.8628,49.0452,23.77777777777778,6.0,241.22222222222223,0.6666666666666666,83.0,10.0,1015.5555555555555,46.55555555555556,19.444444444444443,11.222222222222221,1.0,,,,,,,,,,0.0
2021-08-15 19:50:00,,,,,,,8.49851,26.914499999999997,49.0633,23.555555555555557,6.0,237.44444444444446,0.7333333333333333,84.0,10.0,1015.6111111111111,49.111111111111114,19.38888888888889,11.444444444444445,1.0,,,,,,,,,,0.0
2021-08-15 20:00:00,,,,,,,8.836225,26.973200000000002,49.0569,23.333333333333332,6.0,233.66666666666669,0.8,85.0,10.0,1015.6666666666666,51.66666666666667,19.333333333333332,11.666666666666666,1.0,,,,,,,,,,0.0
2021-08-15 20:10:00,,,,,,,8.884385,27.087200000000003,49.048899999999996,23.11111111111111,6.0,229.88888888888889,0.8666666666666667,86.0,10.0,1015.7222222222222,54.22222222222222,19.27777777777778,11.88888888888889,1.0,,,,,,,,,,0.0
2021-08-15 20:20:00,,,,,,,8.9274,26.940800000000003,49.0127,22.88888888888889,6.0,226.11111111111111,0.9333333333333333,87.0,10.0,1015.7777777777778,56.77777777777778,19.22222222222222,12.11111111111111,1.0,,,,,,,,,,0.0
2021-08-15 20:30:00,,,,,,,8.624770000000002,26.667899999999996,49.0318,22.666666666666668,6.0,222.33333333333334,1.0,88.0,10.0,1015.8333333333334,59.333333333333336,19.166666666666668,12.333333333333332,1.0,,,,,,,,,,0.0
2021-08-15 20:40:00,,,,,,,8.2669,26.389699999999998,49.070100000000004,22.444444444444443,6.0,218.55555555555554,1.0666666666666667,89.0,10.0,1015.8888888888889,61.888888888888886,19.11111111111111,12.555555555555555,1.0,,,,,,,,,,0.0
2021-08-15 20:50:00,,,,,,,8.225605,26.3447,49.1165,22.22222222222222,6.0,214.77777777777777,1.1333333333333333,90.0,10.0,1015.9444444444445,64.44444444444444,19.055555555555557,12.777777777777779,1.0,,,,,,,,,,0.0
2021-08-15 21:00:00,,,,,,,8.790994999999999,26.496500000000005,49.1882,22.0,6.0,211.0,1.2,91.0,10.0,1016.0,67.0,19.0,13.0,1.0,,,,,,,,,,0.0
2021-08-15 21:10:00,,,,,,,12.403675,26.338,49.230900000000005,21.833333333333332,6.111111111111111,208.88888888888889,1.3166666666666667,91.22222222222223,9.833333333333334,1016.0,67.55555555555556,18.833333333333332,13.222222222222221,1.0,,,,,,,,,,0.0
2021-08-15 21:20:00,,,,,,,9.20524,25.2093,49.333299999999994,21.666666666666668,6.222222222222222,206.77777777777777,1.4333333333333333,91.44444444444444,9.666666666666666,1016.0,68.11111111111111,18.666666666666668,13.444444444444445,1.0,,,,,,,,,,0.0
2021-08-15 21:30:00,,,,,,,8.05706,24.4059,49.5582,21.5,6.333333333333333,204.66666666666666,1.5499999999999998,91.66666666666667,9.5,1016.0,68.66666666666667,18.5,13.666666666666666,1.0,,,,,,,,,,0.0
2021-08-15 21:40:00,,,,,,,6.757890000000001,24.2328,49.8783,21.333333333333332,6.444444444444445,202.55555555555554,1.6666666666666665,91.88888888888889,9.333333333333334,1016.0,69.22222222222223,18.333333333333332,13.88888888888889,1.0,,,,,,,,,,0.0
2021-08-15 21:50:00,,,,,,,7.148825,23.839199999999998,50.1481,21.166666666666668,6.555555555555555,200.44444444444446,1.7833333333333332,92.11111111111111,9.166666666666666,1016.0,69.77777777777777,18.166666666666668,14.11111111111111,1.0,,,,,,,,,,0.0
2021-08-15 22:00:00,,,,,,,7.223665,23.977899999999998,50.384100000000004,21.0,6.666666666666667,198.33333333333334,1.9,92.33333333333333,9.0,1016.0,70.33333333333333,18.0,14.333333333333334,1.0,,,,,,,,,,0.0
2021-08-15 22:10:00,,,,,,,6.643725000000001,23.7012,50.5255,20.833333333333332,6.777777777777778,196.22222222222223,2.0166666666666666,92.55555555555556,8.833333333333334,1016.0,70.88888888888889,17.833333333333332,14.555555555555555,1.0,,,,,,,,,,0.0
2021-08-15 22:20:00,,,,,,,6.9691,23.4448,50.631299999999996,20.666666666666668,6.888888888888889,194.11111111111111,2.1333333333333333,92.77777777777777,8.666666666666666,1016.0,71.44444444444444,17.666666666666668,14.777777777777779,1.0,,,,,,,,,,0.0
2021-08-15 22:30:00,,,,,,,6.875927777777778,23.639666666666667,50.730222222222224,20.5,7.0,192.0,2.25,93.0,8.5,1016.0,72.0,17.5,15.0,1.0,,,,,,,,,,0.0
2021-08-15 22:40:00,,,,,,,6.873305,23.5005,50.902,20.333333333333332,7.111111111111111,189.88888888888889,2.3666666666666663,93.22222222222223,8.333333333333334,1016.0,72.55555555555556,17.333333333333332,15.222222222222221,1.0,,,,,,,,,,0.0
2021-08-15 22:50:00,,,,,,,7.03516,23.3921,51.3355,20.166666666666668,7.222222222222222,187.77777777777777,2.4833333333333334,93.44444444444444,8.166666666666666,1016.0,73.11111111111111,17.166666666666668,15.444444444444445,1.0,,,,,,,,,,0.0
2021-08-15 23:00:00,,,,,,,7.063205000000001,23.3969,51.577200000000005,20.0,7.333333333333333,185.66666666666666,2.5999999999999996,93.66666666666667,8.0,1016.0,73.66666666666667,17.0,15.666666666666666,1.0,,,,,,,,,,0.0
2021-08-15 23:10:00,,,,,,,7.561535000000001,23.544900000000002,51.7088,19.833333333333332,7.444444444444445,183.55555555555554,2.7166666666666663,93.88888888888889,7.833333333333333,1016.0,74.22222222222223,16.833333333333332,15.88888888888889,1.0,,,,,,,,,,0.0
2021-08-15 23:20:00,,,,,,,8.14086,23.5867,51.7565,19.666666666666668,7.555555555555555,181.44444444444446,2.833333333333333,94.11111111111111,7.666666666666666,1016.0,74.77777777777777,16.666666666666668,16.11111111111111,1.0,,,,,,,,,,0.0
2021-08-15 23:30:00,,,,,,,8.06687,23.3866,51.7645,19.5,7.666666666666666,179.33333333333334,2.9499999999999997,94.33333333333333,7.5,1016.0,75.33333333333333,16.5,16.333333333333332,1.0,,,,,,,,,,0.0
2021-08-15 23:40:00,,,,,,,8.38596,23.169800000000002,51.825,19.333333333333332,7.777777777777778,177.22222222222223,3.0666666666666664,94.55555555555556,7.333333333333333,1016.0,75.88888888888889,16.333333333333332,16.555555555555557,1.0,,,,,,,,,,0.0
2021-08-15 23:50:00,,,,,,,8.795855,23.204,51.9145,19.166666666666668,7.888888888888889,175.11111111111111,3.183333333333333,94.77777777777777,7.166666666666666,1016.0,76.44444444444444,16.166666666666668,16.77777777777778,1.0,,,,,,,,,,0.0
2021-08-16 00:00:00,,,,,,,8.96883,23.302799999999998,51.980500000000006,19.0,8.0,173.0,3.3,95.0,7.0,1016.0,77.0,16.0,17.0,1.0,,,,,,,,,,0.0
2021-08-16 00:10:00,,,,,,,9.110147368421053,23.137736842105266,52.015789473684215,18.833333333333332,8.0,173.66666666666666,3.194444444444444,94.94444444444444,7.055555555555555,1016.0,76.83333333333333,15.944444444444445,16.88888888888889,1.0,,,,,,,,,,0.0
2021-08-16 00:20:00,,,,,,,8.853,23.093700000000002,52.0576,18.666666666666668,8.0,174.33333333333334,3.0888888888888886,94.88888888888889,7.111111111111111,1016.0,76.66666666666667,15.88888888888889,16.77777777777778,1.0,,,,,,,,,,0.0
2021-08-16 00:30:00,,,,,,,8.920055000000001,23.1554,52.113800000000005,18.5,8.0,175.0,2.9833333333333334,94.83333333333333,7.166666666666667,1016.0,76.5,15.833333333333334,16.666666666666668,1.0,,,,,,,,,,0.0
2021-08-16 00:40:00,,,,,,,8.443375,22.922,52.003499999999995,18.333333333333332,8.0,175.66666666666666,2.8777777777777778,94.77777777777777,7.222222222222222,1016.0,76.33333333333333,15.777777777777779,16.555555555555557,1.0,,,,,,,,,,0.0
2021-08-16 00:50:00,,,,,,,7.473740000000001,22.8062,52.0256,18.166666666666668,8.0,176.33333333333334,2.772222222222222,94.72222222222223,7.277777777777778,1016.0,76.16666666666667,15.722222222222221,16.444444444444443,1.0,,,,,,,,,,0.0
2021-08-16 01:00:00,,,,,,,7.08854,22.6048,52.0659,18.0,8.0,177.0,2.6666666666666665,94.66666666666667,7.333333333333333,1016.0,76.0,15.666666666666666,16.333333333333332,1.0,,,,,,,,,,0.0
2021-08-16 01:10:00,,,,,,,7.011425,22.6489,52.112300000000005,17.833333333333332,8.0,177.66666666666666,2.561111111111111,94.61111111111111,7.388888888888889,1016.0,75.83333333333333,15.61111111111111,16.22222222222222,1.0,,,,,,,,,,0.0
2021-08-16 01:20:00,,,,,,,5.87245,22.485300000000002,52.1512,17.666666666666668,8.0,178.33333333333334,2.4555555555555557,94.55555555555556,7.444444444444445,1016.0,75.66666666666667,15.555555555555555,16.11111111111111,1.0,,,,,,,,,,0.0
2021-08-16 01:30:00,,,,,,,2.864055,22.1941,52.1065,17.5,8.0,179.0,2.3499999999999996,94.5,7.5,1016.0,75.5,15.5,16.0,1.0,,,,,,,,,,0.0
2021-08-16 01:40:00,,,,,,,3.9210599999999998,21.305600000000002,52.2182,17.333333333333332,8.0,179.66666666666666,2.2444444444444445,94.44444444444444,7.555555555555555,1016.0,75.33333333333333,15.444444444444445,15.88888888888889,1.0,,,,,,,,,,0.0
2021-08-16 01:50:00,,,,,,,2.975285,20.387900000000002,52.3747,17.166666666666668,8.0,180.33333333333334,2.138888888888889,94.38888888888889,7.611111111111111,1016.0,75.16666666666667,15.38888888888889,15.777777777777779,1.0,,,,,,,,,,0.0
2021-08-16 02:00:00,,,,,,,4.17035,20.645400000000002,52.801199999999994,17.0,8.0,181.0,2.033333333333333,94.33333333333333,7.666666666666667,1016.0,75.0,15.333333333333334,15.666666666666666,1.0,,,,,,,,,,0.0
2021-08-16 02:10:00,,,,,,,4.327495,20.862099999999998,53.009100000000004,16.833333333333332,8.0,181.66666666666666,1.9277777777777776,94.27777777777777,7.722222222222222,1016.0,74.83333333333333,15.277777777777779,15.555555555555555,1.0,,,,,,,,,,0.0
2021-08-16 02:20:00,,,,,,,4.224035,20.6072,53.0256,16.666666666666668,8.0,182.33333333333334,1.8222222222222222,94.22222222222223,7.777777777777778,1016.0,74.66666666666667,15.222222222222221,15.444444444444445,1.0,,,,,,,,,,0.0
2021-08-16 02:30:00,,,,,,,4.75448,21.2529,53.056200000000004,16.5,8.0,183.0,1.7166666666666666,94.16666666666667,7.833333333333333,1016.0,74.5,15.166666666666666,15.333333333333334,1.0,,,,,,,,,,0.0
2021-08-16 02:40:00,,,,,,,4.83545,21.4204,52.8318,16.333333333333332,8.0,183.66666666666666,1.6111111111111112,94.11111111111111,7.888888888888889,1016.0,74.33333333333333,15.11111111111111,15.222222222222221,1.0,,,,,,,,,,0.0
2021-08-16 02:50:00,,,,,,,4.87489,21.281299999999998,52.4328,16.166666666666668,8.0,184.33333333333334,1.5055555555555555,94.05555555555556,7.944444444444445,1016.0,74.16666666666667,15.055555555555555,15.11111111111111,1.0,,,,,,,,,,0.0
2021-08-16 03:00:00,,,,,,,4.450425,21.024099999999997,52.3486,16.0,8.0,185.0,1.4,94.0,8.0,1016.0,74.0,15.0,15.0,1.0,,,,,,,,,,0.0
2021-08-16 03:10:00,,,,,,,3.71879,20.1259,52.6351,16.055555555555557,7.888888888888889,186.55555555555554,1.4055555555555554,94.05555555555556,8.11111111111111,1016.0,74.22222222222223,15.055555555555555,14.777777777777779,1.1666666666666667,,,,,,,,,,0.0
2021-08-16 03:20:00,,,,,,,3.6536300000000006,20.211000000000002,52.8596,16.11111111111111,7.777777777777778,188.11111111111111,1.411111111111111,94.11111111111111,8.222222222222221,1016.0,74.44444444444444,15.11111111111111,14.555555555555555,1.3333333333333335,,,,,,,,,,0.0
2021-08-16 03:30:00,,,,,,,3.68915,20.2247,53.0033,16.166666666666668,7.666666666666667,189.66666666666666,1.4166666666666665,94.16666666666667,8.333333333333334,1016.0,74.66666666666667,15.166666666666666,14.333333333333334,1.5,,,,,,,,,,0.0
2021-08-16 03:40:00,,,,,,,3.8045999999999998,20.0363,53.068799999999996,16.22222222222222,7.555555555555555,191.22222222222223,1.422222222222222,94.22222222222223,8.444444444444445,1016.0,74.88888888888889,15.222222222222221,14.11111111111111,1.6666666666666667,,,,,,,,,,0.0
2021-08-16 03:50:00,,,,,,,3.74981,19.853299999999997,53.0712,16.27777777777778,7.444444444444445,192.77777777777777,1.4277777777777778,94.27777777777777,8.555555555555555,1016.0,75.11111111111111,15.277777777777779,13.88888888888889,1.8333333333333335,,,,,,,,,,0.0
2021-08-16 04:00:00,,,,,,,3.7574150000000004,19.7201,53.1121,16.333333333333332,7.333333333333333,194.33333333333334,1.4333333333333333,94.33333333333333,8.666666666666666,1016.0,75.33333333333333,15.333333333333334,13.666666666666666,2.0,,,,,,,,,,0.0
2021-08-16 04:10:00,,,,,,,3.7290799999999997,19.8796,53.171299999999995,16.38888888888889,7.222222222222222,195.88888888888889,1.4388888888888889,94.38888888888889,8.777777777777779,1016.0,75.55555555555556,15.38888888888889,13.444444444444445,2.166666666666667,,,,,,,,,,0.0
2021-08-16 04:20:00,,,,,,,3.93275,19.865199999999998,53.2168,16.444444444444443,7.111111111111111,197.44444444444446,1.4444444444444444,94.44444444444444,8.88888888888889,1016.0,75.77777777777777,15.444444444444445,13.222222222222221,2.3333333333333335,,,,,,,,,,0.0
2021-08-16 04:30:00,,,,,,,4.145165,19.9002,53.2347,16.5,7.0,199.0,1.45,94.5,9.0,1016.0,76.0,15.5,13.0,2.5,,,,,,,,,,0.0
2021-08-16 04:40:00,,,,,,,4.06427,19.8452,53.213800000000006,16.555555555555557,6.888888888888889,200.55555555555554,1.4555555555555555,94.55555555555556,9.11111111111111,1016.0,76.22222222222223,15.555555555555555,12.777777777777779,2.666666666666667,,,,,,,,,,0.0
2021-08-16 04:50:00,,,,,,,4.08176,19.9581,53.245799999999996,16.61111111111111,6.777777777777778,202.11111111111111,1.461111111111111,94.61111111111111,9.222222222222221,1016.0,76.44444444444444,15.61111111111111,12.555555555555555,2.8333333333333335,,,,,,,,,,0.0
2021-08-16 05:00:00,,,,,,,4.157195,19.825,53.0542,16.666666666666668,6.666666666666667,203.66666666666666,1.4666666666666666,94.66666666666667,9.333333333333334,1016.0,76.66666666666667,15.666666666666666,12.333333333333334,3.0,,,,,,,,,,0.0
2021-08-16 05:10:00,,,,,,,4.316865,19.9486,52.722500000000004,16.72222222222222,6.555555555555555,205.22222222222223,1.472222222222222,94.72222222222223,9.444444444444445,1016.0,76.88888888888889,15.722222222222221,12.11111111111111,3.166666666666667,,,,,,,,,,0.0
2021-08-16 05:20:00,,,,,,,4.30781,19.9782,52.5423,16.77777777777778,6.444444444444445,206.77777777777777,1.4777777777777779,94.77777777777777,9.555555555555555,1016.0,77.11111111111111,15.777777777777779,11.88888888888889,3.3333333333333335,,,,,,,,,,0.0
2021-08-16 05:30:00,,,,,,,4.281535,20.017500000000002,52.4573,16.833333333333332,6.333333333333334,208.33333333333334,1.4833333333333334,94.83333333333333,9.666666666666666,1016.0,77.33333333333333,15.833333333333334,11.666666666666668,3.5,,,,,,,,,,0.0
2021-08-16 05:40:00,,,,,,,4.06057,19.8472,52.4393,16.88888888888889,6.222222222222222,209.88888888888889,1.488888888888889,94.88888888888889,9.777777777777779,1016.0,77.55555555555556,15.88888888888889,11.444444444444445,3.666666666666667,,,,,,,,,,0.0
2021-08-16 05:50:00,,,,,,,4.293285,19.965799999999998,52.459799999999994,16.944444444444443,6.111111111111111,211.44444444444446,1.4944444444444445,94.94444444444444,9.88888888888889,1016.0,77.77777777777777,15.944444444444445,11.222222222222221,3.8333333333333335,,,,,,,,,,0.0
2021-08-16 06:00:00,,,,,,,4.40944,19.9949,52.450599999999994,17.0,6.0,213.0,1.5,95.0,10.0,1016.0,78.0,16.0,11.0,4.0,,,,,,,,,,0.0
2021-08-16 06:10:00,,,,,,,4.66031,20.026400000000002,52.4415,17.0,6.222222222222222,215.83333333333334,1.4833333333333334,94.61111111111111,9.944444444444445,1016.0555555555555,78.05555555555556,15.944444444444445,11.166666666666666,4.0,,,,,,,,,,0.0
2021-08-16 06:20:00,,,,,,,4.33144,20.118000000000002,52.497,17.0,6.444444444444445,218.66666666666666,1.4666666666666666,94.22222222222223,9.88888888888889,1016.1111111111111,78.11111111111111,15.88888888888889,11.333333333333334,4.0,,,,,,,,,,0.0
2021-08-16 06:30:00,,,,,,,4.521115,20.1055,52.53060000000001,17.0,6.666666666666667,221.5,1.45,93.83333333333333,9.833333333333334,1016.1666666666666,78.16666666666667,15.833333333333334,11.5,4.0,,,,,,,,,,0.0
2021-08-16 06:40:00,,,,,,,4.764695000000001,20.1133,52.5071,17.0,6.888888888888889,224.33333333333334,1.4333333333333333,93.44444444444444,9.777777777777779,1016.2222222222222,78.22222222222223,15.777777777777779,11.666666666666666,4.0,,,,,,,,,,0.0
2021-08-16 06:50:00,,,,,,,5.20668,20.1434,52.4914,17.0,7.111111111111111,227.16666666666666,1.4166666666666667,93.05555555555556,9.722222222222221,1016.2777777777778,78.27777777777777,15.722222222222221,11.833333333333334,4.0,,,,,,,,,,0.0
2021-08-16 07:00:00,,,,,,,5.30349,20.2288,52.4926,17.0,7.333333333333333,230.0,1.4,92.66666666666667,9.666666666666666,1016.3333333333334,78.33333333333333,15.666666666666666,12.0,4.0,,,,,,,,,,0.0
2021-08-16 07:10:00,,,,,,,5.847325,20.0488,52.530899999999995,17.0,7.555555555555555,232.83333333333334,1.3833333333333333,92.27777777777777,9.61111111111111,1016.3888888888889,78.38888888888889,15.61111111111111,12.166666666666666,4.0,,,,,,,,,,0.0
2021-08-16 07:20:00,,,,,,,5.94809,19.963,52.5708,17.0,7.777777777777778,235.66666666666666,1.3666666666666667,91.88888888888889,9.555555555555555,1016.4444444444445,78.44444444444444,15.555555555555555,12.333333333333334,4.0,,,,,,,,,,0.0
2021-08-16 07:30:00,,,,,,,6.1150199999999995,20.230600000000003,52.661500000000004,17.0,8.0,238.5,1.35,91.5,9.5,1016.5,78.5,15.5,12.5,4.0,,,,,,,,,,0.0
2021-08-16 07:40:00,,,,,,,10.157635,20.3682,52.651199999999996,17.0,8.222222222222221,241.33333333333334,1.3333333333333333,91.11111111111111,9.444444444444445,1016.5555555555555,78.55555555555556,15.444444444444445,12.666666666666666,4.0,,,,,,,,,,0.0
2021-08-16 07:50:00,,,,,,,5.19198,20.3963,52.5519,17.0,8.444444444444445,244.16666666666666,1.3166666666666667,90.72222222222223,9.38888888888889,1016.6111111111111,78.61111111111111,15.38888888888889,12.833333333333334,4.0,,,,,,,,,,0.0
2021-08-16 08:00:00,,,,,,,5.31927,20.458199999999998,52.45399999999999,17.0,8.666666666666666,247.0,1.3,90.33333333333333,9.333333333333334,1016.6666666666666,78.66666666666667,15.333333333333334,13.0,4.0,,,,,,,,,,0.0
2021-08-16 08:10:00,,,,,,,4.35515,20.421699999999998,52.4003,17.0,8.88888888888889,249.83333333333334,1.2833333333333332,89.94444444444444,9.277777777777779,1016.7222222222222,78.72222222222223,15.277777777777779,13.166666666666668,4.0,,,,,,,,,,0.0
2021-08-16 08:20:00,,,,,,,4.1928,20.4041,52.3505,17.0,9.11111111111111,252.66666666666669,1.2666666666666666,89.55555555555556,9.222222222222221,1016.7777777777778,78.77777777777777,15.222222222222221,13.333333333333334,4.0,,,,,,,,,,0.0
2021-08-16 08:30:00,,,,,,,3.714555,20.2615,52.3402,17.0,9.333333333333332,255.5,1.25,89.16666666666667,9.166666666666666,1016.8333333333334,78.83333333333333,15.166666666666666,13.5,4.0,,,,,,,,,,0.0
2021-08-16 08:40:00,,,,,,,3.65015,20.122,52.3073,17.0,9.555555555555555,258.3333333333333,1.2333333333333334,88.77777777777777,9.11111111111111,1016.8888888888889,78.88888888888889,15.11111111111111,13.666666666666668,4.0,,,,,,,,,,0.0
2021-08-16 08:50:00,,,,,,,3.732995,19.775,52.2965,17.0,9.777777777777779,261.1666666666667,1.2166666666666666,88.38888888888889,9.055555555555555,1016.9444444444445,78.94444444444444,15.055555555555555,13.833333333333334,4.0,,,,,,,,,,0.0
2021-08-16 09:00:00,,,,,,,3.5814099999999995,19.5063,52.3361,17.0,10.0,264.0,1.2,88.0,9.0,1017.0,79.0,15.0,14.0,4.0,,,,,,,,,,0.0
2021-08-16 09:10:00,,,,,,,3.394435,19.3885,52.424800000000005,17.055555555555557,10.166666666666666,265.3888888888889,1.15,87.38888888888889,9.055555555555555,1017.0,77.5,14.944444444444445,14.222222222222221,4.0,,,,,,,,,,0.0
2021-08-16 09:20:00,,,,,,,3.16147,19.3489,52.523900000000005,17.11111111111111,10.333333333333334,266.77777777777777,1.0999999999999999,86.77777777777777,9.11111111111111,1017.0,76.0,14.88888888888889,14.444444444444445,4.0,,,,,,,,,,0.0
2021-08-16 09:30:00,,,,,,,3.1178999999999997,19.5473,52.548,17.166666666666668,10.5,268.1666666666667,1.05,86.16666666666667,9.166666666666666,1017.0,74.5,14.833333333333334,14.666666666666666,4.0,,,,,,,,,,0.0
2021-08-16 09:40:00,,,,,,,3.13594,19.5963,52.488099999999996,17.22222222222222,10.666666666666666,269.55555555555554,1.0,85.55555555555556,9.222222222222221,1017.0,73.0,14.777777777777779,14.88888888888889,4.0,,,,,,,,,,0.0
2021-08-16 09:50:00,,,,,,,2.861215,19.4513,52.460699999999996,17.27777777777778,10.833333333333334,270.94444444444446,0.95,84.94444444444444,9.277777777777779,1017.0,71.5,14.722222222222221,15.11111111111111,4.0,,,,,,,,,,0.0
2021-08-16 10:00:00,,,,,,,3.4892499999999997,19.3065,52.474199999999996,17.333333333333332,11.0,272.3333333333333,0.8999999999999999,84.33333333333333,9.333333333333334,1017.0,70.0,14.666666666666666,15.333333333333334,4.0,,,,,,,,,,0.0
2021-08-16 10:10:00,,,,,,,3.06646,19.4207,52.4673,17.38888888888889,11.166666666666666,273.72222222222223,0.85,83.72222222222223,9.38888888888889,1017.0,68.5,14.61111111111111,15.555555555555555,4.0,,,,,,,,,,0.0
2021-08-16 10:20:00,,,,,,,3.0307500000000003,19.515800000000002,52.45360000000001,17.444444444444443,11.333333333333334,275.1111111111111,0.8,83.11111111111111,9.444444444444445,1017.0,67.0,14.555555555555555,15.777777777777779,4.0,,,,,,,,,,0.0
2021-08-16 10:30:00,,,,,,,3.03057,19.557499999999997,52.40650000000001,17.5,11.5,276.5,0.75,82.5,9.5,1017.0,65.5,14.5,16.0,4.0,,,,,,,,,,0.0
2021-08-16 10:40:00,,,,,,,2.830735,19.2138,52.2811,17.555555555555557,11.666666666666666,277.8888888888889,0.7,81.88888888888889,9.555555555555555,1017.0,64.0,14.444444444444445,16.22222222222222,4.0,,,,,,,,,,0.0
2021-08-16 10:50:00,,,,,,,3.020105,18.776500000000002,52.334500000000006,17.61111111111111,11.833333333333334,279.27777777777777,0.65,81.27777777777777,9.61111111111111,1017.0,62.5,14.38888888888889,16.444444444444443,4.0,,,,,,,,,,0.0
2021-08-16 11:00:00,,,,,,,3.2139200000000003,18.5762,52.475199999999994,17.666666666666668,12.0,280.6666666666667,0.6,80.66666666666667,9.666666666666666,1017.0,61.0,14.333333333333334,16.666666666666668,4.0,,,,,,,,,,0.0
2021-08-16 11:10:00,,,,,,,3.81891,17.985,52.630700000000004,17.72222222222222,12.166666666666668,282.05555555555554,0.55,80.05555555555556,9.722222222222221,1017.0,59.5,14.277777777777779,16.88888888888889,4.0,,,,,,,,,,0.0
2021-08-16 11:20:00,,,,,,,3.408335,17.963900000000002,52.9079,17.77777777777778,12.333333333333334,283.44444444444446,0.5,79.44444444444444,9.777777777777779,1017.0,58.0,14.222222222222221,17.11111111111111,4.0,,,,,,,,,,0.0
2021-08-16 11:30:00,,,,,,,3.46471,18.128999999999998,53.15840000000001,17.833333333333332,12.5,284.8333333333333,0.45000000000000007,78.83333333333333,9.833333333333334,1017.0,56.5,14.166666666666666,17.333333333333332,4.0,,,,,,,,,,0.0
2021-08-16 11:40:00,,,,,,,3.49965,18.1301,53.2924,17.88888888888889,12.666666666666668,286.22222222222223,0.4,78.22222222222223,9.88888888888889,1017.0,55.0,14.11111111111111,17.555555555555557,4.0,,,,,,,,,,0.0
2021-08-16 11:50:00,,,,,,,3.45955,18.1006,53.3374,17.944444444444443,12.833333333333334,287.6111111111111,0.3500000000000001,77.61111111111111,9.944444444444445,1017.0,53.5,14.055555555555555,17.77777777777778,4.0,,,,,,,,,,0.0
2021-08-16 12:00:00,,,,,,,2.9739,17.6755,53.362,18.0,13.0,289.0,0.3,77.0,10.0,1017.0,52.0,14.0,18.0,4.0,,,,,,,,,,122.0
2021-08-16 12:10:00,,,,,,,2.39999,17.7967,53.457100000000004,18.0,12.944444444444445,288.94444444444446,0.28888888888888886,76.66666666666667,10.0,1017.0555555555555,51.77777777777778,13.944444444444445,17.944444444444443,4.055555555555555,,,,,,,,,,0.0
2021-08-16 12:20:00,,,,,,,2.35112,17.810200000000002,53.5038,18.0,12.88888888888889,288.8888888888889,0.2777777777777778,76.33333333333333,10.0,1017.1111111111111,51.55555555555556,13.88888888888889,17.88888888888889,4.111111111111111,,,,,,,,,,0.0
2021-08-16 12:30:00,,,,,,,2.7499700000000002,17.8069,53.4772,18.0,12.833333333333334,288.8333333333333,0.26666666666666666,76.0,10.0,1017.1666666666666,51.333333333333336,13.833333333333334,17.833333333333332,4.166666666666667,,,,,,,,,,0.0
2021-08-16 12:40:00,,,,,,,3.2585949999999997,17.717599999999997,53.5135,18.0,12.777777777777779,288.77777777777777,0.25555555555555554,75.66666666666667,10.0,1017.2222222222222,51.111111111111114,13.777777777777779,17.77777777777778,4.222222222222222,,,,,,,,,,0.0
2021-08-16 12:50:00,,,,,,,3.113205,17.6961,53.5338,18.0,12.722222222222221,288.72222222222223,0.24444444444444444,75.33333333333333,10.0,1017.2777777777778,50.888888888888886,13.722222222222221,17.72222222222222,4.277777777777778,,,,,,,,,,0.0
2021-08-16 13:00:00,,,,,,,3.030057894736842,17.822736842105265,53.51621052631579,18.0,12.666666666666666,288.6666666666667,0.23333333333333334,75.0,10.0,1017.3333333333334,50.666666666666664,13.666666666666666,17.666666666666668,4.333333333333333,,,,,,,,,,0.0
2021-08-16 13:10:00,,,,,,,3.182575,17.8233,53.4837,18.0,12.61111111111111,288.6111111111111,0.2222222222222222,74.66666666666667,10.0,1017.3888888888889,50.44444444444444,13.61111111111111,17.61111111111111,4.388888888888889,,,,,,,,,,0.0
2021-08-16 13:20:00,,,,,,,3.6053699999999997,18.0338,53.479,18.0,12.555555555555555,288.55555555555554,0.2111111111111111,74.33333333333333,10.0,1017.4444444444445,50.22222222222222,13.555555555555555,17.555555555555557,4.444444444444445,,,,,,,,,,0.0
2021-08-16 13:30:00,,,,,,,3.40676,18.2549,53.407500000000006,18.0,12.5,288.5,0.2,74.0,10.0,1017.5,50.0,13.5,17.5,4.5,,,,,,,,,,0.0
2021-08-16 13:40:00,,,,,,,3.566145,18.3086,53.320299999999996,18.0,12.444444444444445,288.44444444444446,0.18888888888888888,73.66666666666667,10.0,1017.5555555555555,49.77777777777778,13.444444444444445,17.444444444444443,4.555555555555555,,,,,,,,,,0.0
2021-08-16 13:50:00,,,,,,,3.8741999999999996,18.930500000000002,53.219100000000005,18.0,12.38888888888889,288.3888888888889,0.17777777777777776,73.33333333333333,10.0,1017.6111111111111,49.55555555555556,13.38888888888889,17.38888888888889,4.611111111111111,,,,,,,,,,0.0
2021-08-16 14:00:00,,,,,,,3.25415,19.0113,52.952200000000005,18.0,12.333333333333334,288.3333333333333,0.16666666666666666,73.0,10.0,1017.6666666666666,49.333333333333336,13.333333333333334,17.333333333333332,4.666666666666667,,,,,,,,,,0.0
2021-08-16 14:10:00,,,,,,,3.394825,19.2095,52.654999999999994,18.0,12.277777777777779,288.27777777777777,0.15555555555555556,72.66666666666667,10.0,1017.7222222222222,49.111111111111114,13.277777777777779,17.27777777777778,4.722222222222222,,,,,,,,,,0.0
2021-08-16 14:20:00,,,,,,,3.4648499999999998,19.3685,52.459500000000006,18.0,12.222222222222221,288.22222222222223,0.14444444444444443,72.33333333333333,10.0,1017.7777777777778,48.888888888888886,13.222222222222221,17.22222222222222,4.777777777777778,,,,,,,,,,0.0
2021-08-16 14:30:00,,,,,,,3.4191000000000003,19.3626,52.3866,18.0,12.166666666666666,288.1666666666667,0.13333333333333333,72.0,10.0,1017.8333333333334,48.666666666666664,13.166666666666666,17.166666666666668,4.833333333333333,,,,,,,,,,0.0
2021-08-16 14:40:00,,,,,,,3.3855649999999997,19.4726,52.361599999999996,18.0,12.11111111111111,288.1111111111111,0.12222222222222223,71.66666666666667,10.0,1017.8888888888889,48.44444444444444,13.11111111111111,17.11111111111111,4.888888888888889,,,,,,,,,,0.0
2021-08-16 14:50:00,,,,,,,3.80114,19.3769,52.2509,18.0,12.055555555555555,288.05555555555554,0.1111111111111111,71.33333333333333,10.0,1017.9444444444445,48.22222222222222,13.055555555555555,17.055555555555557,4.944444444444445,,,,,,,,,,0.0
2021-08-16 15:00:00,,,,,,,3.71891,19.3236,52.16459999999999,18.0,12.0,288.0,0.1,71.0,10.0,1018.0,48.0,13.0,17.0,5.0,,,,,,,,,,0.0
2021-08-16 15:10:00,,,,,,,3.88817,18.6828,52.204499999999996,17.88888888888889,11.833333333333334,287.1111111111111,0.09444444444444446,71.38888888888889,10.0,1018.0555555555555,49.05555555555556,12.944444444444445,16.77777777777778,4.777777777777778,,,,,,,,,,0.0
2021-08-16 15:20:00,,,,,,,3.75054,18.5024,52.3556,17.77777777777778,11.666666666666666,286.22222222222223,0.08888888888888889,71.77777777777777,10.0,1018.1111111111111,50.111111111111114,12.88888888888889,16.555555555555557,4.555555555555555,,,,,,,,,,0.0
2021-08-16 15:30:00,,,,,,,3.852465,18.6294,52.5151,17.666666666666668,11.5,285.3333333333333,0.08333333333333334,72.16666666666667,10.0,1018.1666666666666,51.166666666666664,12.833333333333334,16.333333333333332,4.333333333333333,,,,,,,,,,0.0
2021-08-16 15:40:00,,,,,,,3.85513,18.8512,52.6502,17.555555555555557,11.333333333333334,284.44444444444446,0.07777777777777778,72.55555555555556,10.0,1018.2222222222222,52.22222222222222,12.777777777777779,16.11111111111111,4.111111111111111,,,,,,,,,,0.0
2021-08-16 15:50:00,,,,,,,3.824525,18.7262,52.7177,17.444444444444443,11.166666666666666,283.55555555555554,0.07222222222222223,72.94444444444444,10.0,1018.2777777777778,53.27777777777778,12.722222222222221,15.88888888888889,3.888888888888889,,,,,,,,,,0.0
2021-08-16 16:00:00,,,,,,,4.05755,18.8125,52.731700000000004,17.333333333333332,11.0,282.6666666666667,0.06666666666666667,73.33333333333333,10.0,1018.3333333333334,54.333333333333336,12.666666666666666,15.666666666666666,3.666666666666667,,,,,,,,,,0.0
2021-08-16 16:10:00,,,,,,,3.983665,19.1389,52.675,17.22222222222222,10.833333333333334,281.77777777777777,0.06111111111111111,73.72222222222223,10.0,1018.3888888888889,55.388888888888886,12.61111111111111,15.444444444444445,3.4444444444444446,,,,,,,,,,0.0
2021-08-16 16:20:00,,,,,,,3.8765650000000003,19.1054,52.6296,17.11111111111111,10.666666666666666,280.8888888888889,0.05555555555555556,74.11111111111111,10.0,1018.4444444444445,56.44444444444444,12.555555555555555,15.222222222222221,3.2222222222222223,,,,,,,,,,0.0
2021-08-16 16:30:00,,,,,,,3.831245,19.3538,52.6019,17.0,10.5,280.0,0.05,74.5,10.0,1018.5,57.5,12.5,15.0,3.0,,,,,,,,,,0.0
2021-08-16 16:40:00,,,,,,,3.6457900000000003,19.3949,52.5735,16.88888888888889,10.333333333333334,279.1111111111111,0.044444444444444446,74.88888888888889,10.0,1018.5555555555555,58.55555555555556,12.444444444444445,14.777777777777779,2.7777777777777777,,,,,,,,,,0.0
2021-08-16 16:50:00,,,,,,,3.536515,19.4775,52.528200000000005,16.77777777777778,10.166666666666666,278.22222222222223,0.03888888888888889,75.27777777777777,10.0,1018.6111111111111,59.611111111111114,12.38888888888889,14.555555555555555,2.555555555555556,,,,,,,,,,0.0
2021-08-16 17:00:00,,,,,,,3.01873,19.6857,52.5061,16.666666666666668,10.0,277.3333333333333,0.033333333333333326,75.66666666666667,10.0,1018.6666666666666,60.66666666666667,12.333333333333334,14.333333333333334,2.3333333333333335,,,,,,,,,,0.0
2021-08-16 17:10:00,,,,,,,2.52424,19.7475,52.4813,16.555555555555557,9.833333333333332,276.44444444444446,0.027777777777777776,76.05555555555556,10.0,1018.7222222222222,61.72222222222222,12.277777777777779,14.11111111111111,2.111111111111111,,,,,,,,,,0.0
2021-08-16 17:20:00,,,,,,,1.404355,19.5503,52.3818,16.444444444444443,9.666666666666666,275.55555555555554,0.022222222222222213,76.44444444444444,10.0,1018.7777777777778,62.77777777777778,12.222222222222221,13.88888888888889,1.8888888888888888,,,,,,,,,,0.0
2021-08-16 17:30:00,,,,,,,1.408345,19.690199999999997,52.3352,16.333333333333332,9.5,274.6666666666667,0.016666666666666663,76.83333333333333,10.0,1018.8333333333334,63.833333333333336,12.166666666666666,13.666666666666668,1.666666666666667,,,,,,,,,,0.0
