,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-08-16 17:40:00,,,,,,,1.30958,19.325,52.31230000000001,16.22222222222222,9.333333333333332,273.77777777777777,0.011111111111111113,77.22222222222223,10.0,1018.8888888888889,64.88888888888889,12.11111111111111,13.444444444444445,1.4444444444444446,,,,,,,,,,0.0
2021-08-16 17:50:00,,,,,,,1.3411899999999999,19.4882,52.339,16.11111111111111,9.166666666666666,272.8888888888889,0.00555555555555555,77.61111111111111,10.0,1018.9444444444445,65.94444444444444,12.055555555555555,13.222222222222221,1.2222222222222223,,,,,,,,,,0.0
2021-08-16 18:00:00,,,,,,,1.44387,19.5857,52.35119999999999,16.0,9.0,272.0,0.0,78.0,10.0,1019.0,67.0,12.0,13.0,1.0,,,,,,,,,,0.0
2021-08-16 18:10:00,,,,,,,1.47964,19.6255,52.310199999999995,15.88888888888889,8.833333333333334,270.0,0.0,78.38888888888889,10.0,1019.1111111111111,67.38888888888889,11.944444444444445,12.833333333333334,1.0,,,,,,,,,,0.0
2021-08-16 18:20:00,,,,,,,1.336755,19.0173,52.2811,15.777777777777779,8.666666666666666,268.0,0.0,78.77777777777777,10.0,1019.2222222222222,67.77777777777777,11.88888888888889,12.666666666666666,1.0,,,,,,,,,,0.0
2021-08-16 18:30:00,,,,,,,1.5436999999999999,18.8855,52.348699999999994,15.666666666666666,8.5,266.0,0.0,79.16666666666667,10.0,1019.3333333333334,68.16666666666667,11.833333333333334,12.5,1.0,,,,,,,,,,0.0
2021-08-16 18:40:00,,,,,,,1.501665,18.6693,52.4525,15.555555555555555,8.333333333333334,264.0,0.0,79.55555555555556,10.0,1019.4444444444445,68.55555555555556,11.777777777777779,12.333333333333334,1.0,,,,,,,,,,0.0
2021-08-16 18:50:00,,,,,,,1.374015,18.492,52.512800000000006,15.444444444444445,8.166666666666666,262.0,0.0,79.94444444444444,10.0,1019.5555555555555,68.94444444444444,11.722222222222221,12.166666666666666,1.0,,,,,,,,,,0.0
2021-08-16 19:00:00,,,,,,,1.43479,18.4465,52.5646,15.333333333333334,8.0,260.0,0.0,80.33333333333333,10.0,1019.6666666666666,69.33333333333333,11.666666666666666,12.0,1.0,,,,,,,,,,0.0
2021-08-16 19:10:00,,,,,,,1.4130150000000001,18.2321,52.568200000000004,15.222222222222221,7.833333333333333,258.0,0.0,80.72222222222223,10.0,1019.7777777777778,69.72222222222223,11.61111111111111,11.833333333333334,1.0,,,,,,,,,,0.0
2021-08-16 19:20:00,,,,,,,1.34492,17.7974,52.5739,15.11111111111111,7.666666666666666,256.0,0.0,81.11111111111111,10.0,1019.8888888888889,70.11111111111111,11.555555555555555,11.666666666666666,1.0,,,,,,,,,,0.0
2021-08-16 19:30:00,,,,,,,1.4499526315789473,17.559315789473686,52.71078947368421,15.0,7.5,254.0,0.0,81.5,10.0,1020.0,70.5,11.5,11.5,1.0,,,,,,,,,,0.0
2021-08-16 19:40:00,,,,,,,1.590085,17.6801,52.842,14.88888888888889,7.333333333333333,252.0,0.0,81.88888888888889,10.0,1020.1111111111111,70.88888888888889,11.444444444444445,11.333333333333334,1.0,,,,,,,,,,0.0
2021-08-16 19:50:00,,,,,,,1.4884,17.999000000000002,52.919799999999995,14.777777777777779,7.166666666666666,250.0,0.0,82.27777777777777,10.0,1020.2222222222222,71.27777777777777,11.38888888888889,11.166666666666666,1.0,,,,,,,,,,0.0
2021-08-16 20:00:00,,,,,,,1.54376,18.1816,52.8978,14.666666666666666,7.0,248.0,0.0,82.66666666666667,10.0,1020.3333333333334,71.66666666666667,11.333333333333334,11.0,1.0,,,,,,,,,,0.0
2021-08-16 20:10:00,,,,,,,1.456675,18.091,52.809900000000006,14.555555555555555,6.833333333333333,246.0,0.0,83.05555555555556,10.0,1020.4444444444445,72.05555555555556,11.277777777777779,10.833333333333332,1.0,,,,,,,,,,0.0
2021-08-16 20:20:00,,,,,,,1.427305,18.0122,52.759,14.444444444444445,6.666666666666666,244.0,0.0,83.44444444444444,10.0,1020.5555555555555,72.44444444444444,11.222222222222221,10.666666666666666,1.0,,,,,,,,,,0.0
2021-08-16 20:30:00,,,,,,,1.436935,17.8973,52.738099999999996,14.333333333333334,6.5,242.0,0.0,83.83333333333333,10.0,1020.6666666666666,72.83333333333333,11.166666666666666,10.5,1.0,,,,,,,,,,0.0
2021-08-16 20:40:00,,,,,,,1.4927300000000001,18.0077,52.74829999999999,14.222222222222221,6.333333333333333,240.0,0.0,84.22222222222223,10.0,1020.7777777777778,73.22222222222223,11.11111111111111,10.333333333333332,1.0,,,,,,,,,,0.0
2021-08-16 20:50:00,,,,,,,1.42964,18.4591,52.7336,14.11111111111111,6.166666666666666,238.0,0.0,84.61111111111111,10.0,1020.8888888888889,73.61111111111111,11.055555555555555,10.166666666666666,1.0,,,,,,,,,,0.0
2021-08-16 21:00:00,,,,,,,1.51424,19.082900000000002,52.62820000000001,14.0,6.0,236.0,0.0,85.0,10.0,1021.0,74.0,11.0,10.0,1.0,,,,,,,,,,0.0
2021-08-16 21:10:00,,,,,,,1.3795,19.1159,52.4696,13.944444444444445,6.055555555555555,234.44444444444446,0.016666666666666666,85.16666666666667,10.0,1020.8888888888889,73.27777777777777,11.0,10.11111111111111,1.0,,,,,,,,,,0.0
2021-08-16 21:20:00,,,,,,,1.40883,18.9867,52.3312,13.88888888888889,6.111111111111111,232.88888888888889,0.03333333333333333,85.33333333333333,10.0,1020.7777777777778,72.55555555555556,11.0,10.222222222222221,1.0,,,,,,,,,,0.0
2021-08-16 21:30:00,,,,,,,1.440845,18.931900000000002,52.242,13.833333333333334,6.166666666666667,231.33333333333334,0.05,85.5,10.0,1020.6666666666666,71.83333333333333,11.0,10.333333333333334,1.0,,,,,,,,,,0.0
2021-08-16 21:40:00,,,,,,,1.4601549999999999,18.8862,52.201,13.777777777777779,6.222222222222222,229.77777777777777,0.06666666666666667,85.66666666666667,10.0,1020.5555555555555,71.11111111111111,11.0,10.444444444444445,1.0,,,,,,,,,,0.0
2021-08-16 21:50:00,,,,,,,1.421415,18.8748,52.1665,13.722222222222221,6.277777777777778,228.22222222222223,0.08333333333333333,85.83333333333333,10.0,1020.4444444444445,70.38888888888889,11.0,10.555555555555555,1.0,,,,,,,,,,0.0
2021-08-16 22:00:00,,,,,,,1.2889315789473683,18.992263157894737,52.14205263157895,13.666666666666666,6.333333333333333,226.66666666666666,0.1,86.0,10.0,1020.3333333333334,69.66666666666667,11.0,10.666666666666666,1.0,,,,,,,,,,0.0
2021-08-16 22:10:00,,,,,,,1.314865,18.9512,52.120900000000006,13.61111111111111,6.388888888888889,225.11111111111111,0.11666666666666667,86.16666666666667,10.0,1020.2222222222222,68.94444444444444,11.0,10.777777777777779,1.0,,,,,,,,,,0.0
2021-08-16 22:20:00,,,,,,,1.32951,18.9191,52.089800000000004,13.555555555555555,6.444444444444445,223.55555555555554,0.13333333333333333,86.33333333333333,10.0,1020.1111111111111,68.22222222222223,11.0,10.88888888888889,1.0,,,,,,,,,,0.0
2021-08-16 22:30:00,,,,,,,1.1880954545454545,18.903363636363636,52.05445454545455,13.5,6.5,222.0,0.15,86.5,10.0,1020.0,67.5,11.0,11.0,1.0,,,,,,,,,,0.0
2021-08-16 22:40:00,,,,,,,1.1405,18.8307,51.980399999999996,13.444444444444445,6.555555555555555,220.44444444444446,0.16666666666666666,86.66666666666667,10.0,1019.8888888888889,66.77777777777777,11.0,11.11111111111111,1.0,,,,,,,,,,0.0
2021-08-16 22:50:00,,,,,,,1.03682,18.4493,51.9799,13.38888888888889,6.611111111111111,218.88888888888889,0.18333333333333332,86.83333333333333,10.0,1019.7777777777778,66.05555555555556,11.0,11.222222222222221,1.0,,,,,,,,,,0.0
2021-08-16 23:00:00,,,,,,,1.00612,18.3037,52.287,13.333333333333334,6.666666666666667,217.33333333333334,0.2,87.0,10.0,1019.6666666666666,65.33333333333333,11.0,11.333333333333334,1.0,,,,,,,,,,0.0
2021-08-16 23:10:00,,,,,,,1.0029299999999999,18.0029,52.626999999999995,13.277777777777779,6.722222222222222,215.77777777777777,0.21666666666666667,87.16666666666667,10.0,1019.5555555555555,64.61111111111111,11.0,11.444444444444445,1.0,,,,,,,,,,0.0
2021-08-16 23:20:00,,,,,,,0.94596,17.7596,52.831500000000005,13.222222222222221,6.777777777777778,214.22222222222223,0.23333333333333334,87.33333333333333,10.0,1019.4444444444445,63.888888888888886,11.0,11.555555555555555,1.0,,,,,,,,,,0.0
2021-08-16 23:30:00,,,,,,,0.9919800000000001,17.6035,52.986000000000004,13.166666666666666,6.833333333333333,212.66666666666666,0.25,87.5,10.0,1019.3333333333334,63.166666666666664,11.0,11.666666666666666,1.0,,,,,,,,,,0.0
2021-08-16 23:40:00,,,,,,,0.702895,17.4286,53.009699999999995,13.11111111111111,6.888888888888889,211.11111111111111,0.26666666666666666,87.66666666666667,10.0,1019.2222222222222,62.44444444444444,11.0,11.777777777777779,1.0,,,,,,,,,,0.0
2021-08-16 23:50:00,,,,,,,0.38829,16.5946,52.6309,13.055555555555555,6.944444444444445,209.55555555555554,0.2833333333333333,87.83333333333333,10.0,1019.1111111111111,61.72222222222222,11.0,11.88888888888889,1.0,,,,,,,,,,0.0
2021-08-17 00:00:00,,,,,,,0.6867949999999999,15.849799999999998,52.9408,13.0,7.0,208.0,0.3,88.0,10.0,1019.0,61.0,11.0,12.0,1.0,,,,,,,,,,0.0
2021-08-17 00:10:00,,,,,,,2.1938,15.4498,53.5755,12.88888888888889,7.0,206.77777777777777,0.2833333333333333,88.16666666666667,10.0,1018.9444444444445,59.111111111111114,10.88888888888889,12.11111111111111,1.0,,,,,,,,,,0.0
2021-08-17 00:20:00,,,,,,,2.493225,15.516499999999999,53.9751,12.777777777777779,7.0,205.55555555555554,0.26666666666666666,88.33333333333333,10.0,1018.8888888888889,57.22222222222222,10.777777777777779,12.222222222222221,1.0,,,,,,,,,,0.0
2021-08-17 00:30:00,,,,,,,3.005345,15.607400000000002,54.1774,12.666666666666666,7.0,204.33333333333334,0.25,88.5,10.0,1018.8333333333334,55.333333333333336,10.666666666666666,12.333333333333334,1.0,,,,,,,,,,0.0
2021-08-17 00:40:00,,,,,,,3.27612,15.2743,54.210699999999996,12.555555555555555,7.0,203.11111111111111,0.23333333333333334,88.66666666666667,10.0,1018.7777777777778,53.44444444444444,10.555555555555555,12.444444444444445,1.0,,,,,,,,,,0.0
2021-08-17 00:50:00,,,,,,,3.3984250000000005,15.190000000000001,54.280100000000004,12.444444444444445,7.0,201.88888888888889,0.21666666666666667,88.83333333333333,10.0,1018.7222222222222,51.55555555555556,10.444444444444445,12.555555555555555,1.0,,,,,,,,,,0.0
2021-08-17 01:00:00,,,,,,,3.654545,15.335399999999998,54.3753,12.333333333333334,7.0,200.66666666666666,0.19999999999999998,89.0,10.0,1018.6666666666666,49.66666666666667,10.333333333333334,12.666666666666666,1.0,,,,,,,,,,0.0
2021-08-17 01:10:00,,,,,,,4.55572,15.483600000000001,54.4086,12.222222222222221,7.0,199.44444444444446,0.18333333333333332,89.16666666666667,10.0,1018.6111111111111,47.77777777777778,10.222222222222221,12.777777777777779,1.0,,,,,,,,,,0.0
2021-08-17 01:20:00,,,,,,,9.056595,15.3262,54.4096,12.11111111111111,7.0,198.22222222222223,0.16666666666666666,89.33333333333333,10.0,1018.5555555555555,45.888888888888886,10.11111111111111,12.88888888888889,1.0,,,,,,,,,,0.0
2021-08-17 01:30:00,,,,,,,12.192205,15.399000000000001,54.4114,12.0,7.0,197.0,0.15,89.5,10.0,1018.5,44.0,10.0,13.0,1.0,,,,,,,,,,0.0
2021-08-17 01:40:00,,,,,,,13.274109999999999,15.4004,54.4331,11.88888888888889,7.0,195.77777777777777,0.13333333333333333,89.66666666666667,10.0,1018.4444444444445,42.111111111111114,9.88888888888889,13.11111111111111,1.0,,,,,,,,,,0.0
2021-08-17 01:50:00,,,,,,,13.96961,15.1597,54.4208,11.777777777777779,7.0,194.55555555555554,0.11666666666666667,89.83333333333333,10.0,1018.3888888888889,40.22222222222222,9.777777777777779,13.222222222222221,1.0,,,,,,,,,,0.0
2021-08-17 02:00:00,,,,,,,14.003499999999999,15.1591,54.370000000000005,11.666666666666666,7.0,193.33333333333334,0.09999999999999998,90.0,10.0,1018.3333333333334,38.333333333333336,9.666666666666666,13.333333333333334,1.0,,,,,,,,,,0.0
2021-08-17 02:10:00,,,,,,,14.077195,15.168899999999999,54.459500000000006,11.555555555555555,7.0,192.11111111111111,0.08333333333333331,90.16666666666667,10.0,1018.2777777777778,36.44444444444444,9.555555555555555,13.444444444444445,1.0,,,,,,,,,,0.0
2021-08-17 02:20:00,,,,,,,13.605425,15.143899999999999,54.4871,11.444444444444445,7.0,190.88888888888889,0.06666666666666665,90.33333333333333,10.0,1018.2222222222222,34.55555555555556,9.444444444444445,13.555555555555555,1.0,,,,,,,,,,0.0
2021-08-17 02:30:00,,,,,,,13.151990000000001,15.304400000000001,54.498599999999996,11.333333333333334,7.0,189.66666666666666,0.04999999999999999,90.5,10.0,1018.1666666666666,32.66666666666667,9.333333333333334,13.666666666666666,1.0,,,,,,,,,,0.0
2021-08-17 02:40:00,,,,,,,13.921610000000001,15.390600000000001,54.526199999999996,11.222222222222221,7.0,188.44444444444446,0.033333333333333326,90.66666666666667,10.0,1018.1111111111111,30.77777777777778,9.222222222222221,13.777777777777779,1.0,,,,,,,,,,0.0
2021-08-17 02:50:00,,,,,,,14.612860000000001,15.3221,54.5327,11.11111111111111,7.0,187.22222222222223,0.016666666666666663,90.83333333333333,10.0,1018.0555555555555,28.888888888888893,9.11111111111111,13.88888888888889,1.0,,,,,,,,,,0.0
2021-08-17 03:00:00,,,,,,,14.758135,15.168299999999999,54.5409,11.0,7.0,186.0,0.0,91.0,10.0,1018.0,27.0,9.0,14.0,1.0,,,,,,,,,,0.0
2021-08-17 03:10:00,,,,,,,15.602605,15.1917,54.539300000000004,11.055555555555555,6.888888888888889,186.66666666666666,0.0,90.88888888888889,10.0,1018.0,27.666666666666668,9.055555555555555,13.777777777777779,1.1666666666666667,,,,,,,,,,0.0
2021-08-17 03:20:00,,,,,,,16.348689999999998,15.281299999999998,54.5484,11.11111111111111,6.777777777777778,187.33333333333334,0.0,90.77777777777777,10.0,1018.0,28.333333333333332,9.11111111111111,13.555555555555555,1.3333333333333335,,,,,,,,,,0.0
2021-08-17 03:30:00,,,,,,,16.674690000000002,15.267199999999999,54.5705,11.166666666666666,6.666666666666667,188.0,0.0,90.66666666666667,10.0,1018.0,29.0,9.166666666666666,13.333333333333334,1.5,,,,,,,,,,0.0
2021-08-17 03:40:00,,,,,,,16.872275,15.1935,54.607299999999995,11.222222222222221,6.555555555555555,188.66666666666666,0.0,90.55555555555556,10.0,1018.0,29.666666666666668,9.222222222222221,13.11111111111111,1.6666666666666667,,,,,,,,,,0.0
2021-08-17 03:50:00,,,,,,,16.75001,15.2009,54.6005,11.277777777777779,6.444444444444445,189.33333333333334,0.0,90.44444444444444,10.0,1018.0,30.333333333333332,9.277777777777779,12.88888888888889,1.8333333333333335,,,,,,,,,,0.0
2021-08-17 04:00:00,,,,,,,17.030215000000002,15.2065,54.2792,11.333333333333334,6.333333333333333,190.0,0.0,90.33333333333333,10.0,1018.0,31.0,9.333333333333334,12.666666666666666,2.0,,,,,,,,,,0.0
2021-08-17 04:10:00,,,,,,,16.718719999999998,15.171100000000001,54.0013,11.38888888888889,6.222222222222222,190.66666666666666,0.0,90.22222222222223,10.0,1018.0,31.666666666666668,9.38888888888889,12.444444444444445,2.166666666666667,,,,,,,,,,0.0
2021-08-17 04:20:00,,,,,,,16.92329,15.3018,53.861599999999996,11.444444444444445,6.111111111111111,191.33333333333334,0.0,90.11111111111111,10.0,1018.0,32.333333333333336,9.444444444444445,12.222222222222221,2.3333333333333335,,,,,,,,,,0.0
2021-08-17 04:30:00,,,,,,,16.706175,15.412600000000001,53.775400000000005,11.5,6.0,192.0,0.0,90.0,10.0,1018.0,33.0,9.5,12.0,2.5,,,,,,,,,,0.0
2021-08-17 04:40:00,,,,,,,16.31892,15.4141,53.6958,11.555555555555555,5.888888888888889,192.66666666666666,0.0,89.88888888888889,10.0,1018.0,33.666666666666664,9.555555555555555,11.777777777777779,2.666666666666667,,,,,,,,,,0.0
2021-08-17 04:50:00,,,,,,,16.215889999999998,15.4661,53.6588,11.61111111111111,5.777777777777778,193.33333333333334,0.0,89.77777777777777,10.0,1018.0,34.333333333333336,9.61111111111111,11.555555555555555,2.8333333333333335,,,,,,,,,,0.0
2021-08-17 05:00:00,,,,,,,16.16978,15.6209,53.642399999999995,11.666666666666666,5.666666666666667,194.0,0.0,89.66666666666667,10.0,1018.0,35.0,9.666666666666666,11.333333333333334,3.0,,,,,,,,,,0.0
2021-08-17 05:10:00,,,,,,,15.74408,15.561699999999998,53.59160000000001,11.722222222222221,5.555555555555555,194.66666666666666,0.0,89.55555555555556,10.0,1018.0,35.66666666666667,9.722222222222221,11.11111111111111,3.166666666666667,,,,,,,,,,0.0
2021-08-17 05:20:00,,,,,,,15.174845,15.5392,53.548500000000004,11.777777777777779,5.444444444444445,195.33333333333334,0.0,89.44444444444444,10.0,1018.0,36.333333333333336,9.777777777777779,10.88888888888889,3.3333333333333335,,,,,,,,,,0.0
2021-08-17 05:30:00,,,,,,,15.248265,15.5958,53.50260000000001,11.833333333333334,5.333333333333334,196.0,0.0,89.33333333333333,10.0,1018.0,37.0,9.833333333333334,10.666666666666668,3.5,,,,,,,,,,0.0
2021-08-17 05:40:00,,,,,,,14.99515,15.6471,53.4424,11.88888888888889,5.222222222222222,196.66666666666666,0.0,89.22222222222223,10.0,1018.0,37.66666666666667,9.88888888888889,10.444444444444445,3.666666666666667,,,,,,,,,,0.0
2021-08-17 05:50:00,,,,,,,15.706735,15.3533,53.3866,11.944444444444445,5.111111111111111,197.33333333333334,0.0,89.11111111111111,10.0,1018.0,38.333333333333336,9.944444444444445,10.222222222222221,3.8333333333333335,,,,,,,,,,0.0
2021-08-17 06:00:00,,,,,,,15.97861,14.7567,53.3639,12.0,5.0,198.0,0.0,89.0,10.0,1018.0,39.0,10.0,10.0,4.0,,,,,,,,,,0.0
2021-08-17 06:10:00,,,,,,,15.528450000000001,14.698500000000001,53.4639,12.166666666666666,5.111111111111111,201.11111111111111,0.0,88.22222222222223,10.0,1018.0,39.77777777777778,10.0,9.944444444444445,4.0,,,,,,,,,,0.0
2021-08-17 06:20:00,,,,,,,15.04456,14.7857,53.571299999999994,12.333333333333334,5.222222222222222,204.22222222222223,0.0,87.44444444444444,10.0,1018.0,40.55555555555556,10.0,9.88888888888889,4.0,,,,,,,,,,0.0
2021-08-17 06:30:00,,,,,,,15.086310000000001,14.7861,53.6265,12.5,5.333333333333333,207.33333333333334,0.0,86.66666666666667,10.0,1018.0,41.333333333333336,10.0,9.833333333333334,4.0,,,,,,,,,,0.0
2021-08-17 06:40:00,,,,,,,15.263055,14.8877,53.6302,12.666666666666666,5.444444444444445,210.44444444444446,0.0,85.88888888888889,10.0,1018.0,42.111111111111114,10.0,9.777777777777779,4.0,,,,,,,,,,0.0
2021-08-17 06:50:00,,,,,,,15.60557,15.143,53.605399999999996,12.833333333333334,5.555555555555555,213.55555555555554,0.0,85.11111111111111,10.0,1018.0,42.888888888888886,10.0,9.722222222222221,4.0,,,,,,,,,,0.0
2021-08-17 07:00:00,,,,,,,15.420715000000001,14.936599999999999,53.539300000000004,13.0,5.666666666666667,216.66666666666666,0.0,84.33333333333333,10.0,1018.0,43.666666666666664,10.0,9.666666666666666,4.0,,,,,,,,,,0.0
2021-08-17 07:10:00,,,,,,,15.327995000000001,15.3025,53.521100000000004,13.166666666666666,5.777777777777778,219.77777777777777,0.0,83.55555555555556,10.0,1018.0,44.44444444444444,10.0,9.61111111111111,4.0,,,,,,,,,,0.0
2021-08-17 07:20:00,,,,,,,15.301955000000001,15.8198,53.4612,13.333333333333334,5.888888888888889,222.88888888888889,0.0,82.77777777777777,10.0,1018.0,45.22222222222222,10.0,9.555555555555555,4.0,,,,,,,,,,0.0
2021-08-17 07:30:00,,,,,,,15.425370000000001,16.404,53.3514,13.5,6.0,226.0,0.0,82.0,10.0,1018.0,46.0,10.0,9.5,4.0,,,,,,,,,,0.0
2021-08-17 07:40:00,,,,,,,13.584665000000001,18.0596,53.0432,13.666666666666666,6.111111111111111,229.11111111111111,0.0,81.22222222222223,10.0,1018.0,46.77777777777778,10.0,9.444444444444445,4.0,,,,,,,,,,0.0
2021-08-17 07:50:00,,,,,,,12.850595000000002,19.7231,50.5083,13.833333333333334,6.222222222222222,232.22222222222223,0.0,80.44444444444444,10.0,1018.0,47.55555555555556,10.0,9.38888888888889,4.0,,,,,,,,,,0.0
2021-08-17 08:00:00,,,,,,,12.658265,20.261699999999998,48.1577,14.0,6.333333333333333,235.33333333333334,0.0,79.66666666666667,10.0,1018.0,48.333333333333336,10.0,9.333333333333334,4.0,,,,,,,,,,0.0
2021-08-17 08:10:00,,,,,,,12.437515000000001,20.6102,46.700900000000004,14.166666666666668,6.444444444444445,238.44444444444446,0.0,78.88888888888889,10.0,1018.0,49.111111111111114,10.0,9.277777777777779,4.0,,,,,,,,,,0.0
2021-08-17 08:20:00,,,,,,,12.26597,20.9721,46.090999999999994,14.333333333333334,6.555555555555555,241.55555555555554,0.0,78.11111111111111,10.0,1018.0,49.888888888888886,10.0,9.222222222222221,4.0,,,,,,,,,,0.0
2021-08-17 08:30:00,,,,,,,11.90033,20.6518,46.054199999999994,14.5,6.666666666666666,244.66666666666666,0.0,77.33333333333333,10.0,1018.0,50.666666666666664,10.0,9.166666666666666,4.0,,,,,,,,,,0.0
2021-08-17 08:40:00,,,,,,,11.5444,20.9672,46.8519,14.666666666666668,6.777777777777778,247.77777777777777,0.0,76.55555555555556,10.0,1018.0,51.44444444444444,10.0,9.11111111111111,4.0,,,,,,,,,,0.0
2021-08-17 08:50:00,,,,,,,11.35543,19.8524,47.4045,14.833333333333334,6.888888888888889,250.88888888888889,0.0,75.77777777777777,10.0,1018.0,52.22222222222222,10.0,9.055555555555555,4.0,,,,,,,,,,0.0
2021-08-17 09:00:00,,,,,,,11.278400000000001,20.8473,48.165800000000004,15.0,7.0,254.0,0.0,75.0,10.0,1018.0,53.0,10.0,9.0,4.0,,,,,,,,,,0.0
2021-08-17 09:10:00,,,,,,,11.195350000000001,21.6261,47.815,15.055555555555555,7.166666666666667,255.55555555555554,0.016666666666666666,74.88888888888889,10.0,1018.0555555555555,53.166666666666664,10.055555555555555,9.222222222222221,4.055555555555555,,,,,,,,,,0.0
2021-08-17 09:20:00,,,,,,,11.20328,22.093899999999998,47.3019,15.11111111111111,7.333333333333333,257.1111111111111,0.03333333333333333,74.77777777777777,10.0,1018.1111111111111,53.333333333333336,10.11111111111111,9.444444444444445,4.111111111111111,,,,,,,,,,0.0
2021-08-17 09:30:00,,,,,,,11.392990000000001,23.5684,47.1472,15.166666666666666,7.5,258.6666666666667,0.05,74.66666666666667,10.0,1018.1666666666666,53.5,10.166666666666666,9.666666666666666,4.166666666666667,,,,,,,,,,0.0
2021-08-17 09:40:00,,,,,,,10.58821,23.1994,47.662,15.222222222222221,7.666666666666667,260.22222222222223,0.06666666666666667,74.55555555555556,10.0,1018.2222222222222,53.666666666666664,10.222222222222221,9.88888888888889,4.222222222222222,,,,,,,,,,0.0
2021-08-17 09:50:00,,,,,,,10.607054999999999,23.534299999999998,48.5627,15.277777777777779,7.833333333333333,261.77777777777777,0.08333333333333333,74.44444444444444,10.0,1018.2777777777778,53.833333333333336,10.277777777777779,10.11111111111111,4.277777777777778,,,,,,,,,,0.0
2021-08-17 10:00:00,,,,,,,10.64662,23.325499999999998,49.0542,15.333333333333334,8.0,263.3333333333333,0.1,74.33333333333333,10.0,1018.3333333333334,54.0,10.333333333333334,10.333333333333334,4.333333333333333,,,,,,,,,,0.0
2021-08-17 10:10:00,,,,,,,10.885765,22.1703,49.2949,15.38888888888889,8.166666666666666,264.8888888888889,0.11666666666666667,74.22222222222223,10.0,1018.3888888888889,54.166666666666664,10.38888888888889,10.555555555555555,4.388888888888889,,,,,,,,,,0.0
2021-08-17 10:20:00,,,,,,,11.292575,21.6357,49.5899,15.444444444444445,8.333333333333334,266.44444444444446,0.13333333333333333,74.11111111111111,10.0,1018.4444444444445,54.333333333333336,10.444444444444445,10.777777777777779,4.444444444444445,,,,,,,,,,0.0
2021-08-17 10:30:00,,,,,,,11.363634999999999,21.3014,49.8721,15.5,8.5,268.0,0.15,74.0,10.0,1018.5,54.5,10.5,11.0,4.5,,,,,,,,,,0.0
2021-08-17 10:40:00,,,,,,,11.382175,21.2103,50.1327,15.555555555555555,8.666666666666666,269.55555555555554,0.16666666666666666,73.88888888888889,10.0,1018.5555555555555,54.666666666666664,10.555555555555555,11.222222222222221,4.555555555555555,,,,,,,,,,0.0
2021-08-17 10:50:00,,,,,,,11.701725,21.299500000000002,50.4539,15.61111111111111,8.833333333333334,271.1111111111111,0.18333333333333332,73.77777777777777,10.0,1018.6111111111111,54.833333333333336,10.61111111111111,11.444444444444445,4.611111111111111,,,,,,,,,,0.0
2021-08-17 11:00:00,,,,,,,12.086105,21.316,50.6157,15.666666666666666,9.0,272.6666666666667,0.2,73.66666666666667,10.0,1018.6666666666666,55.0,10.666666666666666,11.666666666666666,4.666666666666667,,,,,,,,,,0.0
2021-08-17 11:10:00,,,,,,,12.192015000000001,21.797800000000002,50.6519,15.722222222222221,9.166666666666668,274.22222222222223,0.21666666666666667,73.55555555555556,10.0,1018.7222222222222,55.166666666666664,10.722222222222221,11.88888888888889,4.722222222222222,,,,,,,,,,0.0
2021-08-17 11:20:00,,,,,,,12.20747,22.1342,50.2924,15.777777777777779,9.333333333333334,275.77777777777777,0.23333333333333334,73.44444444444444,10.0,1018.7777777777778,55.333333333333336,10.777777777777779,12.11111111111111,4.777777777777778,,,,,,,,,,0.0
2021-08-17 11:30:00,,,,,,,12.347719999999999,22.0489,49.783,15.833333333333334,9.5,277.3333333333333,0.25,73.33333333333333,10.0,1018.8333333333334,55.5,10.833333333333334,12.333333333333332,4.833333333333333,,,,,,,,,,0.0
2021-08-17 11:40:00,,,,,,,12.127939999999999,22.1967,49.5533,15.88888888888889,9.666666666666668,278.8888888888889,0.26666666666666666,73.22222222222223,10.0,1018.8888888888889,55.666666666666664,10.88888888888889,12.555555555555555,4.888888888888889,,,,,,,,,,0.0
2021-08-17 11:50:00,,,,,,,12.412245,21.722900000000003,49.4756,15.944444444444445,9.833333333333334,280.44444444444446,0.2833333333333333,73.11111111111111,10.0,1018.9444444444445,55.833333333333336,10.944444444444445,12.777777777777779,4.944444444444445,,,,,,,,,,0.0
2021-08-17 12:00:00,,,,,,,12.238185,22.082,49.541199999999996,16.0,10.0,282.0,0.3,73.0,10.0,1019.0,56.0,11.0,13.0,5.0,,,,,,,,,,121.0
2021-08-17 12:10:00,,,,,,,12.740935,22.5797,49.582,16.0,9.944444444444445,279.22222222222223,0.29444444444444445,72.88888888888889,10.0,1019.0,57.0,10.944444444444445,12.944444444444445,4.944444444444445,,,,,,,,,,0.0
2021-08-17 12:20:00,,,,,,,12.188375,22.1948,49.5372,16.0,9.88888888888889,276.44444444444446,0.28888888888888886,72.77777777777777,10.0,1019.0,58.0,10.88888888888889,12.88888888888889,4.888888888888889,,,,,,,,,,0.0
2021-08-17 12:30:00,,,,,,,12.0085,22.6524,49.4529,16.0,9.833333333333334,273.6666666666667,0.2833333333333333,72.66666666666667,10.0,1019.0,59.0,10.833333333333334,12.833333333333334,4.833333333333333,,,,,,,,,,0.0
2021-08-17 12:40:00,,,,,,,12.073775000000001,22.8685,49.3298,16.0,9.777777777777779,270.8888888888889,0.2777777777777778,72.55555555555556,10.0,1019.0,60.0,10.777777777777779,12.777777777777779,4.777777777777778,,,,,,,,,,0.0
2021-08-17 12:50:00,,,,,,,12.44974,22.5688,49.1411,16.0,9.722222222222221,268.1111111111111,0.2722222222222222,72.44444444444444,10.0,1019.0,61.0,10.722222222222221,12.722222222222221,4.722222222222222,,,,,,,,,,0.0
2021-08-17 13:00:00,,,,,,,12.160684999999999,22.622700000000002,49.0861,16.0,9.666666666666666,265.3333333333333,0.26666666666666666,72.33333333333333,10.0,1019.0,62.0,10.666666666666666,12.666666666666666,4.666666666666667,,,,,,,,,,0.0
2021-08-17 13:10:00,,,,,,,11.83851,22.7778,49.1129,16.0,9.61111111111111,262.55555555555554,0.2611111111111111,72.22222222222223,10.0,1019.0,63.0,10.61111111111111,12.61111111111111,4.611111111111111,,,,,,,,,,0.0
2021-08-17 13:20:00,,,,,,,12.089220000000001,22.9831,49.1576,16.0,9.555555555555555,259.77777777777777,0.25555555555555554,72.11111111111111,10.0,1019.0,64.0,10.555555555555555,12.555555555555555,4.555555555555555,,,,,,,,,,0.0
2021-08-17 13:30:00,,,,,,,11.94501,22.884700000000002,49.222699999999996,16.0,9.5,257.0,0.25,72.0,10.0,1019.0,65.0,10.5,12.5,4.5,,,,,,,,,,0.0
2021-08-17 13:40:00,,,,,,,12.466955,22.6218,49.269600000000004,16.0,9.444444444444445,254.22222222222223,0.24444444444444444,71.88888888888889,10.0,1019.0,66.0,10.444444444444445,12.444444444444445,4.444444444444445,,,,,,,,,,0.0
2021-08-17 13:50:00,,,,,,,12.23708,23.237900000000003,49.3393,16.0,9.38888888888889,251.44444444444446,0.2388888888888889,71.77777777777777,10.0,1019.0,67.0,10.38888888888889,12.38888888888889,4.388888888888889,,,,,,,,,,0.0
2021-08-17 14:00:00,,,,,,,12.28057,23.402700000000003,49.263400000000004,16.0,9.333333333333334,248.66666666666669,0.23333333333333334,71.66666666666667,10.0,1019.0,68.0,10.333333333333334,12.333333333333334,4.333333333333333,,,,,,,,,,0.0
2021-08-17 14:10:00,,,,,,,12.08902,23.0613,49.107600000000005,16.0,9.277777777777779,245.88888888888889,0.2277777777777778,71.55555555555556,10.0,1019.0,69.0,10.277777777777779,12.277777777777779,4.277777777777778,,,,,,,,,,0.0
2021-08-17 14:20:00,,,,,,,12.657155,22.5143,49.0392,16.0,9.222222222222221,243.11111111111111,0.2222222222222222,71.44444444444444,10.0,1019.0,70.0,10.222222222222221,12.222222222222221,4.222222222222222,,,,,,,,,,0.0
2021-08-17 14:30:00,,,,,,,12.5736,23.3405,48.9914,16.0,9.166666666666666,240.33333333333334,0.21666666666666667,71.33333333333333,10.0,1019.0,71.0,10.166666666666666,12.166666666666666,4.166666666666667,,,,,,,,,,0.0
2021-08-17 14:40:00,,,,,,,12.212465,23.5747,48.867000000000004,16.0,9.11111111111111,237.55555555555554,0.21111111111111114,71.22222222222223,10.0,1019.0,72.0,10.11111111111111,12.11111111111111,4.111111111111111,,,,,,,,,,0.0
2021-08-17 14:50:00,,,,,,,12.046885,23.2059,48.7933,16.0,9.055555555555555,234.77777777777777,0.20555555555555555,71.11111111111111,10.0,1019.0,73.0,10.055555555555555,12.055555555555555,4.055555555555555,,,,,,,,,,0.0
2021-08-17 15:00:00,,,,,,,12.742075,22.711000000000002,48.8118,16.0,9.0,232.0,0.2,71.0,10.0,1019.0,74.0,10.0,12.0,4.0,,,,,,,,,,0.0
2021-08-17 15:10:00,,,,,,,12.75865,22.3159,48.9176,15.944444444444445,8.722222222222221,230.33333333333334,0.1888888888888889,71.27777777777777,10.0,1019.0,72.94444444444444,10.055555555555555,11.666666666666666,3.8333333333333335,,,,,,,,,,0.0
2021-08-17 15:20:00,,,,,,,12.755645,22.5691,49.0067,15.88888888888889,8.444444444444445,228.66666666666666,0.17777777777777778,71.55555555555556,10.0,1019.0,71.88888888888889,10.11111111111111,11.333333333333334,3.6666666666666665,,,,,,,,,,0.0
2021-08-17 15:30:00,,,,,,,12.47838,22.456200000000003,49.0315,15.833333333333334,8.166666666666666,227.0,0.16666666666666669,71.83333333333333,10.0,1019.0,70.83333333333333,10.166666666666666,11.0,3.5,,,,,,,,,,0.0
2021-08-17 15:40:00,,,,,,,12.889015,21.964100000000002,49.098,15.777777777777779,7.888888888888889,225.33333333333334,0.15555555555555556,72.11111111111111,10.0,1019.0,69.77777777777777,10.222222222222221,10.666666666666666,3.333333333333333,,,,,,,,,,0.0
2021-08-17 15:50:00,,,,,,,13.235400000000002,21.6097,49.208600000000004,15.722222222222221,7.611111111111111,223.66666666666666,0.14444444444444446,72.38888888888889,10.0,1019.0,68.72222222222223,10.277777777777779,10.333333333333334,3.1666666666666665,,,,,,,,,,0.0
2021-08-17 16:00:00,,,,,,,13.808824999999999,21.4869,49.4097,15.666666666666666,7.333333333333334,222.0,0.13333333333333333,72.66666666666667,10.0,1019.0,67.66666666666667,10.333333333333334,10.0,3.0,,,,,,,,,,0.0
2021-08-17 16:10:00,,,,,,,12.8465,21.6513,49.5355,15.61111111111111,7.055555555555555,220.33333333333334,0.12222222222222222,72.94444444444444,10.0,1019.0,66.61111111111111,10.38888888888889,9.666666666666666,2.833333333333333,,,,,,,,,,0.0
2021-08-17 16:20:00,,,,,,,12.70824,21.4811,49.599000000000004,15.555555555555555,6.777777777777779,218.66666666666666,0.11111111111111112,73.22222222222223,10.0,1019.0,65.55555555555556,10.444444444444445,9.333333333333332,2.6666666666666665,,,,,,,,,,0.0
2021-08-17 16:30:00,,,,,,,12.973634999999998,21.2662,49.6398,15.5,6.5,217.0,0.1,73.5,10.0,1019.0,64.5,10.5,9.0,2.5,,,,,,,,,,0.0
2021-08-17 16:40:00,,,,,,,13.349985,21.206,49.7448,15.444444444444445,6.222222222222222,215.33333333333334,0.08888888888888889,73.77777777777777,10.0,1019.0,63.44444444444444,10.555555555555555,8.666666666666666,2.333333333333333,,,,,,,,,,0.0
2021-08-17 16:50:00,,,,,,,13.31386,21.1509,49.8229,15.38888888888889,5.944444444444445,213.66666666666666,0.07777777777777778,74.05555555555556,10.0,1019.0,62.388888888888886,10.61111111111111,8.333333333333332,2.1666666666666665,,,,,,,,,,0.0
2021-08-17 17:00:00,,,,,,,13.368245454545455,20.823636363636364,49.86336363636363,15.333333333333334,5.666666666666667,212.0,0.06666666666666665,74.33333333333333,10.0,1019.0,61.33333333333333,10.666666666666666,8.0,2.0,,,,,,,,,,0.0
2021-08-17 17:10:00,,,,,,,13.51067,20.8111,49.956,15.277777777777779,5.388888888888889,210.33333333333334,0.05555555555555555,74.61111111111111,10.0,1019.0,60.27777777777778,10.722222222222221,7.666666666666666,1.833333333333333,,,,,,,,,,0.0
2021-08-17 17:20:00,,,,,,,13.743525,20.7105,50.0036,15.222222222222221,5.111111111111112,208.66666666666666,0.044444444444444425,74.88888888888889,10.0,1019.0,59.22222222222222,10.777777777777779,7.333333333333333,1.6666666666666665,,,,,,,,,,0.0
2021-08-17 17:30:00,,,,,,,14.897,20.4416,50.0307,15.166666666666666,4.833333333333334,207.0,0.033333333333333326,75.16666666666667,10.0,1019.0,58.166666666666664,10.833333333333334,7.0,1.5,,,,,,,,,,0.0
2021-08-17 17:40:00,,,,,,,14.470369999999999,20.3434,50.085,15.11111111111111,4.555555555555556,205.33333333333334,0.022222222222222227,75.44444444444444,10.0,1019.0,57.111111111111114,10.88888888888889,6.666666666666666,1.333333333333333,,,,,,,,,,0.0
2021-08-17 17:50:00,,,,,,,14.118125000000001,20.196,50.1353,15.055555555555555,4.277777777777779,203.66666666666666,0.0111111111111111,75.72222222222223,10.0,1019.0,56.05555555555556,10.944444444444445,6.333333333333333,1.1666666666666665,,,,,,,,,,0.0
2021-08-17 18:00:00,,,,,,,14.189609999999998,20.1444,50.179700000000004,15.0,4.0,202.0,0.0,76.0,10.0,1019.0,55.0,11.0,6.0,1.0,,,,,,,,,,0.0
2021-08-17 18:10:00,,,,,,,13.82012,20.1952,50.2168,14.944444444444445,3.8333333333333335,197.27777777777777,0.0,76.11111111111111,10.0,1019.0555555555555,55.5,10.944444444444445,5.833333333333333,1.0,,,,,,,,,,0.0
2021-08-17 18:20:00,,,,,,,12.890685,20.1171,50.2105,14.88888888888889,3.6666666666666665,192.55555555555554,0.0,76.22222222222223,10.0,1019.1111111111111,56.0,10.88888888888889,5.666666666666667,1.0,,,,,,,,,,0.0
2021-08-17 18:30:00,,,,,,,12.235135,19.8938,50.2221,14.833333333333334,3.5,187.83333333333334,0.0,76.33333333333333,10.0,1019.1666666666666,56.5,10.833333333333334,5.5,1.0,,,,,,,,,,0.0
2021-08-17 18:40:00,,,,,,,12.20324,19.9392,50.2476,14.777777777777779,3.333333333333333,183.11111111111111,0.0,76.44444444444444,10.0,1019.2222222222222,57.0,10.777777777777779,5.333333333333333,1.0,,,,,,,,,,0.0
2021-08-17 18:50:00,,,,,,,12.03626,19.9005,50.2532,14.722222222222221,3.1666666666666665,178.38888888888889,0.0,76.55555555555556,10.0,1019.2777777777778,57.5,10.722222222222221,5.166666666666667,1.0,,,,,,,,,,0.0
2021-08-17 19:00:00,,,,,,,11.55904,19.6774,50.3476,14.666666666666666,3.0,173.66666666666666,0.0,76.66666666666667,10.0,1019.3333333333334,58.0,10.666666666666666,5.0,1.0,,,,,,,,,,0.0
2021-08-17 19:10:00,,,,,,,11.255115,19.4212,50.718,14.61111111111111,2.833333333333333,168.94444444444446,0.0,76.77777777777777,10.0,1019.3888888888889,58.5,10.61111111111111,4.833333333333333,1.0,,,,,,,,,,0.0
2021-08-17 19:20:00,,,,,,,11.52234,19.3198,50.9322,14.555555555555555,2.6666666666666665,164.22222222222223,0.0,76.88888888888889,10.0,1019.4444444444445,59.0,10.555555555555555,4.666666666666666,1.0,,,,,,,,,,0.0
2021-08-17 19:30:00,,,,,,,11.621305,19.233,51.0696,14.5,2.5,159.5,0.0,77.0,10.0,1019.5,59.5,10.5,4.5,1.0,,,,,,,,,,0.0
2021-08-17 19:40:00,,,,,,,11.853385,19.1446,51.1498,14.444444444444445,2.333333333333333,154.77777777777777,0.0,77.11111111111111,10.0,1019.5555555555555,60.0,10.444444444444445,4.333333333333333,1.0,,,,,,,,,,0.0
2021-08-17 19:50:00,,,,,,,12.0068,19.0047,51.1808,14.38888888888889,2.1666666666666665,150.05555555555554,0.0,77.22222222222223,10.0,1019.6111111111111,60.5,10.38888888888889,4.166666666666666,1.0,,,,,,,,,,0.0
2021-08-17 20:00:00,,,,,,,12.18595,18.863599999999998,51.2337,14.333333333333334,2.0,145.33333333333331,0.0,77.33333333333333,10.0,1019.6666666666666,61.0,10.333333333333334,4.0,1.0,,,,,,,,,,0.0
2021-08-17 20:10:00,,,,,,,12.43281,18.9328,51.289,14.277777777777779,1.833333333333333,140.61111111111111,0.0,77.44444444444444,10.0,1019.7222222222222,61.5,10.277777777777779,3.833333333333333,1.0,,,,,,,,,,0.0
2021-08-17 20:20:00,,,,,,,12.980699999999999,18.6396,51.3014,14.222222222222221,1.6666666666666665,135.88888888888889,0.0,77.55555555555556,10.0,1019.7777777777778,62.0,10.222222222222221,3.6666666666666665,1.0,,,,,,,,,,0.0
2021-08-17 20:30:00,,,,,,,12.945195000000002,18.670099999999998,51.325199999999995,14.166666666666666,1.5,131.16666666666666,0.0,77.66666666666667,10.0,1019.8333333333334,62.5,10.166666666666666,3.5,1.0,,,,,,,,,,0.0
2021-08-17 20:40:00,,,,,,,13.244375,18.7777,51.334799999999994,14.11111111111111,1.333333333333333,126.44444444444444,0.0,77.77777777777777,10.0,1019.8888888888889,63.0,10.11111111111111,3.333333333333333,1.0,,,,,,,,,,0.0
2021-08-17 20:50:00,,,,,,,13.104544999999998,18.7604,51.356100000000005,14.055555555555555,1.1666666666666665,121.72222222222221,0.0,77.88888888888889,10.0,1019.9444444444445,63.5,10.055555555555555,3.1666666666666665,1.0,,,,,,,,,,0.0
2021-08-17 21:00:00,,,,,,,13.31792,18.5885,51.1959,14.0,1.0,117.0,0.0,78.0,10.0,1020.0,64.0,10.0,3.0,1.0,,,,,,,,,,0.0
2021-08-17 21:10:00,,,,,,,13.838425,18.6691,50.838,13.944444444444445,1.2222222222222223,122.11111111111111,0.0,78.22222222222223,10.0,1020.0,64.0,10.0,3.3333333333333335,1.0,,,,,,,,,,0.0
2021-08-17 21:20:00,,,,,,,13.79459,18.4705,50.674400000000006,13.88888888888889,1.4444444444444444,127.22222222222223,0.0,78.44444444444444,10.0,1020.0,64.0,10.0,3.666666666666667,1.0,,,,,,,,,,0.0
2021-08-17 21:30:00,,,,,,,13.785725,18.3896,50.6126,13.833333333333334,1.6666666666666665,132.33333333333334,0.0,78.66666666666667,10.0,1020.0,64.0,10.0,4.0,1.0,,,,,,,,,,0.0
2021-08-17 21:40:00,,,,,,,13.922415,18.433600000000002,50.5932,13.777777777777779,1.8888888888888888,137.44444444444446,0.0,78.88888888888889,10.0,1020.0,64.0,10.0,4.333333333333334,1.0,,,,,,,,,,0.0
2021-08-17 21:50:00,,,,,,,13.89443,18.084,50.5764,13.722222222222221,2.111111111111111,142.55555555555554,0.0,79.11111111111111,10.0,1020.0,64.0,10.0,4.666666666666667,1.0,,,,,,,,,,0.0
2021-08-17 22:00:00,,,,,,,13.766535,17.8845,50.6052,13.666666666666666,2.333333333333333,147.66666666666666,0.0,79.33333333333333,10.0,1020.0,64.0,10.0,5.0,1.0,,,,,,,,,,0.0
2021-08-17 22:10:00,,,,,,,14.443465,17.799500000000002,50.6722,13.61111111111111,2.5555555555555554,152.77777777777777,0.0,79.55555555555556,10.0,1020.0,64.0,10.0,5.333333333333334,1.0,,,,,,,,,,0.0
2021-08-17 22:20:00,,,,,,,14.360705,17.468899999999998,50.7579,13.555555555555555,2.7777777777777777,157.88888888888889,0.0,79.77777777777777,10.0,1020.0,64.0,10.0,5.666666666666667,1.0,,,,,,,,,,0.0
2021-08-17 22:30:00,,,,,,,14.683322222222223,16.896333333333335,50.87166666666666,13.5,3.0,163.0,0.0,80.0,10.0,1020.0,64.0,10.0,6.0,1.0,,,,,,,,,,0.0
2021-08-17 22:40:00,,,,,,,14.49545,16.9538,50.9631,13.444444444444445,3.2222222222222223,168.11111111111111,0.0,80.22222222222223,10.0,1020.0,64.0,10.0,6.333333333333334,1.0,,,,,,,,,,0.0
2021-08-17 22:50:00,,,,,,,14.752465,16.7856,51.1218,13.38888888888889,3.444444444444444,173.22222222222223,0.0,80.44444444444444,10.0,1020.0,64.0,10.0,6.666666666666667,1.0,,,,,,,,,,0.0
2021-08-17 23:00:00,,,,,,,14.41395,16.5099,51.248599999999996,13.333333333333334,3.6666666666666665,178.33333333333334,0.0,80.66666666666667,10.0,1020.0,64.0,10.0,7.0,1.0,,,,,,,,,,0.0
2021-08-17 23:10:00,,,,,,,14.607990000000001,16.389400000000002,51.376999999999995,13.277777777777779,3.888888888888889,183.44444444444446,0.0,80.88888888888889,10.0,1020.0,64.0,10.0,7.333333333333334,1.0,,,,,,,,,,0.0
2021-08-17 23:20:00,,,,,,,14.6839,16.3018,51.4971,13.222222222222221,4.111111111111111,188.55555555555554,0.0,81.11111111111111,10.0,1020.0,64.0,10.0,7.666666666666667,1.0,,,,,,,,,,0.0
2021-08-17 23:30:00,,,,,,,14.863364999999998,16.3078,51.5928,13.166666666666666,4.333333333333333,193.66666666666669,0.0,81.33333333333333,10.0,1020.0,64.0,10.0,8.0,1.0,,,,,,,,,,0.0
2021-08-17 23:40:00,,,,,,,14.308924999999999,16.3834,51.6308,13.11111111111111,4.555555555555555,198.77777777777777,0.0,81.55555555555556,10.0,1020.0,64.0,10.0,8.333333333333334,1.0,,,,,,,,,,0.0
2021-08-17 23:50:00,,,,,,,14.881754999999998,16.4889,51.684000000000005,13.055555555555555,4.777777777777778,203.88888888888889,0.0,81.77777777777777,10.0,1020.0,64.0,10.0,8.666666666666668,1.0,,,,,,,,,,0.0
2021-08-18 00:00:00,,,,,,,14.490540000000001,16.0945,51.6982,13.0,5.0,209.0,0.0,82.0,10.0,1020.0,64.0,10.0,9.0,1.0,,,,,,,,,,0.0
2021-08-18 00:10:00,,,,,,,14.710615,16.0169,51.78189999999999,13.0,5.0,208.22222222222223,0.0,81.94444444444444,10.0,1020.0,63.111111111111114,9.944444444444445,8.944444444444445,1.0,,,,,,,,,,0.0
2021-08-18 00:20:00,,,,,,,15.00724,16.0776,51.864999999999995,13.0,5.0,207.44444444444446,0.0,81.88888888888889,10.0,1020.0,62.22222222222222,9.88888888888889,8.88888888888889,1.0,,,,,,,,,,0.0
2021-08-18 00:30:00,,,,,,,14.534105,15.934899999999999,51.916,13.0,5.0,206.66666666666666,0.0,81.83333333333333,10.0,1020.0,61.333333333333336,9.833333333333334,8.833333333333334,1.0,,,,,,,,,,0.0
2021-08-18 00:40:00,,,,,,,15.015780000000001,16.121199999999998,51.972500000000004,13.0,5.0,205.88888888888889,0.0,81.77777777777777,10.0,1020.0,60.44444444444444,9.777777777777779,8.777777777777779,1.0,,,,,,,,,,0.0
2021-08-18 00:50:00,,,,,,,14.957905,15.904300000000001,51.97709999999999,13.0,5.0,205.11111111111111,0.0,81.72222222222223,10.0,1020.0,59.55555555555556,9.722222222222221,8.722222222222221,1.0,,,,,,,,,,0.0
2021-08-18 01:00:00,,,,,,,14.923824999999999,15.920300000000001,51.96939999999999,13.0,5.0,204.33333333333334,0.0,81.66666666666667,10.0,1020.0,58.666666666666664,9.666666666666666,8.666666666666666,1.0,,,,,,,,,,0.0
2021-08-18 01:10:00,,,,,,,14.90351,15.793899999999999,51.9953,13.0,5.0,203.55555555555554,0.0,81.61111111111111,10.0,1020.0,57.77777777777778,9.61111111111111,8.61111111111111,1.0,,,,,,,,,,0.0
2021-08-18 01:20:00,,,,,,,14.620099999999999,15.7099,52.0462,13.0,5.0,202.77777777777777,0.0,81.55555555555556,10.0,1020.0,56.888888888888886,9.555555555555555,8.555555555555555,1.0,,,,,,,,,,0.0
2021-08-18 01:30:00,,,,,,,14.866465,15.7055,52.0955,13.0,5.0,202.0,0.0,81.5,10.0,1020.0,56.0,9.5,8.5,1.0,,,,,,,,,,0.0
2021-08-18 01:40:00,,,,,,,14.98609,15.6938,52.12949999999999,13.0,5.0,201.22222222222223,0.0,81.44444444444444,10.0,1020.0,55.111111111111114,9.444444444444445,8.444444444444445,1.0,,,,,,,,,,0.0
2021-08-18 01:50:00,,,,,,,14.494745,15.6638,52.1668,13.0,5.0,200.44444444444446,0.0,81.38888888888889,10.0,1020.0,54.22222222222222,9.38888888888889,8.38888888888889,1.0,,,,,,,,,,0.0
2021-08-18 02:00:00,,,,,,,14.562104999999999,15.505199999999999,52.206500000000005,13.0,5.0,199.66666666666666,0.0,81.33333333333333,10.0,1020.0,53.333333333333336,9.333333333333334,8.333333333333334,1.0,,,,,,,,,,0.0
2021-08-18 02:10:00,,,,,,,14.78243,15.5665,52.2432,13.0,5.0,198.88888888888889,0.0,81.27777777777777,10.0,1020.0,52.44444444444444,9.277777777777779,8.277777777777779,1.0,,,,,,,,,,0.0
2021-08-18 02:20:00,,,,,,,14.771805,15.668199999999999,52.2657,13.0,5.0,198.11111111111111,0.0,81.22222222222223,10.0,1020.0,51.55555555555556,9.222222222222221,8.222222222222221,1.0,,,,,,,,,,0.0
2021-08-18 02:30:00,,,,,,,14.595040000000001,15.5669,52.2653,13.0,5.0,197.33333333333334,0.0,81.16666666666667,10.0,1020.0,50.66666666666667,9.166666666666666,8.166666666666666,1.0,,,,,,,,,,0.0
2021-08-18 02:40:00,,,,,,,14.88304,15.595099999999999,52.274300000000004,13.0,5.0,196.55555555555554,0.0,81.11111111111111,10.0,1020.0,49.77777777777778,9.11111111111111,8.11111111111111,1.0,,,,,,,,,,0.0
2021-08-18 02:50:00,,,,,,,14.97509,15.5739,52.2812,13.0,5.0,195.77777777777777,0.0,81.05555555555556,10.0,1020.0,48.888888888888886,9.055555555555555,8.055555555555555,1.0,,,,,,,,,,0.0
2021-08-18 03:00:00,,,,,,,14.590585,15.623099999999999,52.2783,13.0,5.0,195.0,0.0,81.0,10.0,1020.0,48.0,9.0,8.0,1.0,,,,,,,,,,0.0
2021-08-18 03:10:00,,,,,,,14.343622727272729,15.423272727272728,52.27390909090909,13.0,4.944444444444445,194.38888888888889,0.0,80.88888888888889,10.0,1020.0,48.111111111111114,9.055555555555555,7.888888888888889,1.1666666666666667,,,,,,,,,,0.0
2021-08-18 03:20:00,,,,,,,14.564494999999999,15.528,52.3053,13.0,4.888888888888889,193.77777777777777,0.0,80.77777777777777,10.0,1020.0,48.22222222222222,9.11111111111111,7.777777777777778,1.3333333333333335,,,,,,,,,,0.0
2021-08-18 03:30:00,,,,,,,14.54188,15.507200000000001,52.300700000000006,13.0,4.833333333333333,193.16666666666666,0.0,80.66666666666667,10.0,1020.0,48.333333333333336,9.166666666666666,7.666666666666667,1.5,,,,,,,,,,0.0
2021-08-18 03:40:00,,,,,,,14.559700000000001,15.5792,52.2823,13.0,4.777777777777778,192.55555555555554,0.0,80.55555555555556,10.0,1020.0,48.44444444444444,9.222222222222221,7.555555555555555,1.6666666666666667,,,,,,,,,,0.0
2021-08-18 03:50:00,,,,,,,14.37072,15.6644,52.30309999999999,13.0,4.722222222222222,191.94444444444446,0.0,80.44444444444444,10.0,1020.0,48.55555555555556,9.277777777777779,7.444444444444445,1.8333333333333335,,,,,,,,,,0.0
2021-08-18 04:00:00,,,,,,,14.231205,15.6624,52.2847,13.0,4.666666666666667,191.33333333333334,0.0,80.33333333333333,10.0,1020.0,48.666666666666664,9.333333333333334,7.333333333333333,2.0,,,,,,,,,,0.0
2021-08-18 04:10:00,,,,,,,14.445089999999999,15.601499999999998,52.2866,13.0,4.611111111111111,190.72222222222223,0.0,80.22222222222223,10.0,1020.0,48.77777777777778,9.38888888888889,7.222222222222222,2.166666666666667,,,,,,,,,,0.0
2021-08-18 04:20:00,,,,,,,14.343745000000002,15.8275,52.2943,13.0,4.555555555555555,190.11111111111111,0.0,80.11111111111111,10.0,1020.0,48.888888888888886,9.444444444444445,7.111111111111111,2.3333333333333335,,,,,,,,,,0.0
2021-08-18 04:30:00,,,,,,,14.564595,15.838,52.2888,13.0,4.5,189.5,0.0,80.0,10.0,1020.0,49.0,9.5,7.0,2.5,,,,,,,,,,0.0
2021-08-18 04:40:00,,,,,,,14.20147,15.7343,52.2818,13.0,4.444444444444445,188.88888888888889,0.0,79.88888888888889,10.0,1020.0,49.111111111111114,9.555555555555555,6.888888888888889,2.666666666666667,,,,,,,,,,0.0
2021-08-18 04:50:00,,,,,,,14.578370000000001,15.8649,52.291999999999994,13.0,4.388888888888889,188.27777777777777,0.0,79.77777777777777,10.0,1020.0,49.22222222222222,9.61111111111111,6.777777777777778,2.8333333333333335,,,,,,,,,,0.0
2021-08-18 05:00:00,,,,,,,14.301785,15.9874,52.28529999999999,13.0,4.333333333333333,187.66666666666666,0.0,79.66666666666667,10.0,1020.0,49.333333333333336,9.666666666666666,6.666666666666667,3.0,,,,,,,,,,0.0
2021-08-18 05:10:00,,,,,,,14.258690000000001,16.029500000000002,52.2745,13.0,4.277777777777778,187.05555555555554,0.0,79.55555555555556,10.0,1020.0,49.44444444444444,9.722222222222221,6.555555555555555,3.166666666666667,,,,,,,,,,0.0
2021-08-18 05:20:00,,,,,,,14.219615,16.0985,52.2462,13.0,4.222222222222222,186.44444444444446,0.0,79.44444444444444,10.0,1020.0,49.55555555555556,9.777777777777779,6.444444444444445,3.3333333333333335,,,,,,,,,,0.0
2021-08-18 05:30:00,,,,,,,14.3125,16.3288,52.21470000000001,13.0,4.166666666666667,185.83333333333334,0.0,79.33333333333333,10.0,1020.0,49.666666666666664,9.833333333333334,6.333333333333334,3.5,,,,,,,,,,0.0
2021-08-18 05:40:00,,,,,,,14.49415,16.6987,52.1496,13.0,4.111111111111111,185.22222222222223,0.0,79.22222222222223,10.0,1020.0,49.77777777777778,9.88888888888889,6.222222222222222,3.666666666666667,,,,,,,,,,0.0
2021-08-18 05:50:00,,,,,,,14.367835,16.8352,52.0428,13.0,4.055555555555555,184.61111111111111,0.0,79.11111111111111,10.0,1020.0,49.888888888888886,9.944444444444445,6.111111111111111,3.8333333333333335,,,,,,,,,,0.0
2021-08-18 06:00:00,,,,,,,13.229445000000002,16.8968,51.93429999999999,13.0,4.0,184.0,0.0,79.0,10.0,1020.0,50.0,10.0,6.0,4.0,,,,,,,,,,0.0
2021-08-18 06:10:00,,,,,,,12.82295,16.9241,51.8455,13.166666666666666,4.055555555555555,187.88888888888889,0.0,78.33333333333333,10.0,1020.0,50.388888888888886,10.0,6.055555555555555,4.055555555555555,,,,,,,,,,0.0
2021-08-18 06:20:00,,,,,,,12.657665,16.957,51.7804,13.333333333333334,4.111111111111111,191.77777777777777,0.0,77.66666666666667,10.0,1020.0,50.77777777777778,10.0,6.111111111111111,4.111111111111111,,,,,,,,,,0.0
2021-08-18 06:30:00,,,,,,,12.739799999999999,17.0856,51.7307,13.5,4.166666666666667,195.66666666666666,0.0,77.0,10.0,1020.0,51.166666666666664,10.0,6.166666666666667,4.166666666666667,,,,,,,,,,0.0
2021-08-18 06:40:00,,,,,,,13.10408,17.282999999999998,51.6675,13.666666666666666,4.222222222222222,199.55555555555554,0.0,76.33333333333333,10.0,1020.0,51.55555555555556,10.0,6.222222222222222,4.222222222222222,,,,,,,,,,0.0
2021-08-18 06:50:00,,,,,,,13.530005,17.6678,51.570100000000004,13.833333333333334,4.277777777777778,203.44444444444446,0.0,75.66666666666667,10.0,1020.0,51.94444444444444,10.0,6.277777777777778,4.277777777777778,,,,,,,,,,0.0
2021-08-18 07:00:00,,,,,,,16.17783,17.9683,51.4088,14.0,4.333333333333333,207.33333333333334,0.0,75.0,10.0,1020.0,52.333333333333336,10.0,6.333333333333333,4.333333333333333,,,,,,,,,,0.0
2021-08-18 07:10:00,,,,,,,18.439005,17.9671,51.1954,14.166666666666666,4.388888888888889,211.22222222222223,0.0,74.33333333333333,10.0,1020.0,52.72222222222222,10.0,6.388888888888889,4.388888888888889,,,,,,,,,,0.0
2021-08-18 07:20:00,,,,,,,12.990705,18.0984,51.0593,14.333333333333334,4.444444444444445,215.11111111111111,0.0,73.66666666666667,10.0,1020.0,53.111111111111114,10.0,6.444444444444445,4.444444444444445,,,,,,,,,,0.0
