,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-08-18 07:30:00,,,,,,,12.848724999999998,18.2001,50.9993,14.5,4.5,219.0,0.0,73.0,10.0,1020.0,53.5,10.0,6.5,4.5,,,,,,,,,,0.0
2021-08-18 07:40:00,,,,,,,13.093825,18.309800000000003,50.9474,14.666666666666666,4.555555555555555,222.88888888888889,0.0,72.33333333333333,10.0,1020.0,53.888888888888886,10.0,6.555555555555555,4.555555555555555,,,,,,,,,,0.0
2021-08-18 07:50:00,,,,,,,12.75966,18.4893,50.8592,14.833333333333334,4.611111111111111,226.77777777777777,0.0,71.66666666666667,10.0,1020.0,54.27777777777778,10.0,6.611111111111111,4.611111111111111,,,,,,,,,,0.0
2021-08-18 08:00:00,,,,,,,13.243775,18.9852,50.7517,15.0,4.666666666666667,230.66666666666666,0.0,71.0,10.0,1020.0,54.666666666666664,10.0,6.666666666666667,4.666666666666667,,,,,,,,,,0.0
2021-08-18 08:10:00,,,,,,,13.957624999999998,19.1573,50.5302,15.166666666666668,4.722222222222222,234.55555555555554,0.0,70.33333333333333,10.0,1020.0,55.05555555555556,10.0,6.722222222222222,4.722222222222222,,,,,,,,,,0.0
2021-08-18 08:20:00,,,,,,,13.957939999999999,19.0138,50.3425,15.333333333333334,4.777777777777778,238.44444444444446,0.0,69.66666666666667,10.0,1020.0,55.44444444444444,10.0,6.777777777777778,4.777777777777778,,,,,,,,,,0.0
2021-08-18 08:30:00,,,,,,,13.130950000000002,18.7667,50.2915,15.5,4.833333333333333,242.33333333333334,0.0,69.0,10.0,1020.0,55.833333333333336,10.0,6.833333333333333,4.833333333333333,,,,,,,,,,0.0
2021-08-18 08:40:00,,,,,,,13.503345,18.9832,50.3162,15.666666666666668,4.888888888888889,246.22222222222223,0.0,68.33333333333333,10.0,1020.0,56.22222222222222,10.0,6.888888888888889,4.888888888888889,,,,,,,,,,0.0
2021-08-18 08:50:00,,,,,,,13.186240000000002,19.526,50.2189,15.833333333333334,4.944444444444445,250.11111111111111,0.0,67.66666666666667,10.0,1020.0,56.611111111111114,10.0,6.944444444444445,4.944444444444445,,,,,,,,,,0.0
2021-08-18 09:00:00,,,,,,,13.156078571428571,19.735142857142858,50.05585714285714,16.0,5.0,254.0,0.0,67.0,10.0,1020.0,57.0,10.0,7.0,5.0,,,,,,,,,,0.0
2021-08-18 09:10:00,,,,,,,,,,16.166666666666668,5.166666666666667,255.88888888888889,0.0,66.38888888888889,10.0,1019.8888888888889,57.166666666666664,10.0,7.111111111111111,5.0,,,,,,,,,,0.0
2021-08-18 09:20:00,,,,,,,,,,16.333333333333332,5.333333333333333,257.77777777777777,0.0,65.77777777777777,10.0,1019.7777777777778,57.333333333333336,10.0,7.222222222222222,5.0,,,,,,,,,,0.0
2021-08-18 09:30:00,,,,,,,,,,16.5,5.5,259.6666666666667,0.0,65.16666666666667,10.0,1019.6666666666666,57.5,10.0,7.333333333333333,5.0,,,,,,,,,,0.0
2021-08-18 09:40:00,,,,,,,,,,16.666666666666668,5.666666666666667,261.55555555555554,0.0,64.55555555555556,10.0,1019.5555555555555,57.666666666666664,10.0,7.444444444444445,5.0,,,,,,,,,,0.0
2021-08-18 09:50:00,,,,,,,,,,16.833333333333332,5.833333333333333,263.44444444444446,0.0,63.94444444444444,10.0,1019.4444444444445,57.833333333333336,10.0,7.555555555555555,5.0,,,,,,,,,,0.0
2021-08-18 10:00:00,,,,,,,,,,17.0,6.0,265.3333333333333,0.0,63.333333333333336,10.0,1019.3333333333334,58.0,10.0,7.666666666666667,5.0,,,,,,,,,,0.0
2021-08-18 10:10:00,,,,,,,,,,17.166666666666668,6.166666666666667,267.22222222222223,0.0,62.72222222222222,10.0,1019.2222222222222,58.166666666666664,10.0,7.777777777777778,5.0,,,,,,,,,,0.0
2021-08-18 10:20:00,,,,,,,,,,17.333333333333332,6.333333333333334,269.1111111111111,0.0,62.111111111111114,10.0,1019.1111111111111,58.333333333333336,10.0,7.888888888888889,5.0,,,,,,,,,,0.0
2021-08-18 10:30:00,,,,,,,,,,17.5,6.5,271.0,0.0,61.5,10.0,1019.0,58.5,10.0,8.0,5.0,,,,,,,,,,0.0
2021-08-18 10:40:00,,,,,,,,,,17.666666666666668,6.666666666666667,272.8888888888889,0.0,60.888888888888886,10.0,1018.8888888888889,58.666666666666664,10.0,8.11111111111111,5.0,,,,,,,,,,0.0
2021-08-18 10:50:00,,,,,,,,,,17.833333333333332,6.833333333333334,274.77777777777777,0.0,60.27777777777778,10.0,1018.7777777777778,58.833333333333336,10.0,8.222222222222221,5.0,,,,,,,,,,0.0
2021-08-18 11:00:00,,,,,,,,,,18.0,7.0,276.6666666666667,0.0,59.666666666666664,10.0,1018.6666666666666,59.0,10.0,8.333333333333334,5.0,,,,,,,,,,0.0
2021-08-18 11:10:00,,,,,,,,,,18.166666666666668,7.166666666666667,278.55555555555554,0.0,59.05555555555556,10.0,1018.5555555555555,59.166666666666664,10.0,8.444444444444445,5.0,,,,,,,,,,0.0
2021-08-18 11:20:00,,,,,,,,,,18.333333333333332,7.333333333333334,280.44444444444446,0.0,58.44444444444444,10.0,1018.4444444444445,59.333333333333336,10.0,8.555555555555555,5.0,,,,,,,,,,0.0
2021-08-18 11:30:00,,,,,,,,,,18.5,7.5,282.3333333333333,0.0,57.83333333333333,10.0,1018.3333333333334,59.5,10.0,8.666666666666666,5.0,,,,,,,,,,0.0
2021-08-18 11:40:00,,,,,,,,,,18.666666666666668,7.666666666666667,284.22222222222223,0.0,57.22222222222222,10.0,1018.2222222222222,59.666666666666664,10.0,8.777777777777779,5.0,,,,,,,,,,0.0
2021-08-18 11:50:00,,,,,,,,,,18.833333333333332,7.833333333333334,286.1111111111111,0.0,56.611111111111114,10.0,1018.1111111111111,59.833333333333336,10.0,8.88888888888889,5.0,,,,,,,,,,0.0
2021-08-18 12:00:00,,,,,,,,,,19.0,8.0,288.0,0.0,56.0,10.0,1018.0,60.0,10.0,9.0,5.0,,,,,,,,,,127.0
2021-08-18 12:10:00,,,,,,,,,,19.0,7.888888888888889,288.0,0.0,56.333333333333336,10.0,1018.0,59.0,10.055555555555555,8.944444444444445,5.0,,,,,,,,,,0.0
2021-08-18 12:20:00,,,,,,,,,,19.0,7.777777777777778,288.0,0.0,56.666666666666664,10.0,1018.0,58.0,10.11111111111111,8.88888888888889,5.0,,,,,,,,,,0.0
2021-08-18 12:30:00,,,,,,,,,,19.0,7.666666666666667,288.0,0.0,57.0,10.0,1018.0,57.0,10.166666666666666,8.833333333333334,5.0,,,,,,,,,,0.0
2021-08-18 12:40:00,,,,,,,,,,19.0,7.555555555555555,288.0,0.0,57.333333333333336,10.0,1018.0,56.0,10.222222222222221,8.777777777777779,5.0,,,,,,,,,,0.0
2021-08-18 12:50:00,,,,,,,,,,19.0,7.444444444444445,288.0,0.0,57.666666666666664,10.0,1018.0,55.0,10.277777777777779,8.722222222222221,5.0,,,,,,,,,,0.0
2021-08-18 13:00:00,,,,,,,,,,19.0,7.333333333333333,288.0,0.0,58.0,10.0,1018.0,54.0,10.333333333333334,8.666666666666666,5.0,,,,,,,,,,0.0
2021-08-18 13:10:00,,,,,,,,,,19.0,7.222222222222222,288.0,0.0,58.333333333333336,10.0,1018.0,53.0,10.38888888888889,8.61111111111111,5.0,,,,,,,,,,0.0
2021-08-18 13:20:00,,,,,,,,,,19.0,7.111111111111111,288.0,0.0,58.666666666666664,10.0,1018.0,52.0,10.444444444444445,8.555555555555555,5.0,,,,,,,,,,0.0
2021-08-18 13:30:00,,,,,,,,,,19.0,7.0,288.0,0.0,59.0,10.0,1018.0,51.0,10.5,8.5,5.0,,,,,,,,,,0.0
2021-08-18 13:40:00,,,,,,,,,,19.0,6.888888888888889,288.0,0.0,59.333333333333336,10.0,1018.0,50.0,10.555555555555555,8.444444444444445,5.0,,,,,,,,,,0.0
2021-08-18 13:50:00,,,,,,,,,,19.0,6.777777777777778,288.0,0.0,59.666666666666664,10.0,1018.0,49.0,10.61111111111111,8.38888888888889,5.0,,,,,,,,,,0.0
2021-08-18 14:00:00,,,,,,,,,,19.0,6.666666666666667,288.0,0.0,60.0,10.0,1018.0,48.0,10.666666666666666,8.333333333333334,5.0,,,,,,,,,,0.0
2021-08-18 14:10:00,,,,,,,,,,19.0,6.555555555555555,288.0,0.0,60.333333333333336,10.0,1018.0,47.0,10.722222222222221,8.277777777777779,5.0,,,,,,,,,,0.0
2021-08-18 14:20:00,,,,,,,,,,19.0,6.444444444444445,288.0,0.0,60.666666666666664,10.0,1018.0,46.0,10.777777777777779,8.222222222222221,5.0,,,,,,,,,,0.0
2021-08-18 14:30:00,,,,,,,,,,19.0,6.333333333333334,288.0,0.0,61.0,10.0,1018.0,45.0,10.833333333333334,8.166666666666666,5.0,,,,,,,,,,0.0
2021-08-18 14:40:00,,,,,,,,,,19.0,6.222222222222222,288.0,0.0,61.333333333333336,10.0,1018.0,44.0,10.88888888888889,8.11111111111111,5.0,,,,,,,,,,0.0
2021-08-18 14:50:00,,,,,,,,,,19.0,6.111111111111111,288.0,0.0,61.666666666666664,10.0,1018.0,43.0,10.944444444444445,8.055555555555555,5.0,,,,,,,,,,0.0
2021-08-18 15:00:00,,,,,,,,,,19.0,6.0,288.0,0.0,62.0,10.0,1018.0,42.0,11.0,8.0,5.0,,,,,,,,,,0.0
2021-08-18 15:10:00,,,,,,,,,,18.88888888888889,5.888888888888889,285.1666666666667,0.005555555555555556,62.72222222222222,10.0,1018.0,43.27777777777778,11.055555555555555,7.888888888888889,4.777777777777778,,,,,,,,,,0.0
2021-08-18 15:20:00,,,,,,,,,,18.77777777777778,5.777777777777778,282.3333333333333,0.011111111111111112,63.44444444444444,10.0,1018.0,44.55555555555556,11.11111111111111,7.777777777777778,4.555555555555555,,,,,,,,,,0.0
2021-08-18 15:30:00,,,,,,,,,,18.666666666666668,5.666666666666667,279.5,0.01666666666666667,64.16666666666667,10.0,1018.0,45.833333333333336,11.166666666666666,7.666666666666667,4.333333333333333,,,,,,,,,,0.0
2021-08-18 15:40:00,,,,,,,,,,18.555555555555557,5.555555555555555,276.6666666666667,0.022222222222222223,64.88888888888889,10.0,1018.0,47.111111111111114,11.222222222222221,7.555555555555555,4.111111111111111,,,,,,,,,,0.0
2021-08-18 15:50:00,,,,,,,,,,18.444444444444443,5.444444444444445,273.8333333333333,0.02777777777777778,65.61111111111111,10.0,1018.0,48.388888888888886,11.277777777777779,7.444444444444445,3.888888888888889,,,,,,,,,,0.0
2021-08-18 16:00:00,,,,,,,,,,18.333333333333332,5.333333333333333,271.0,0.03333333333333334,66.33333333333333,10.0,1018.0,49.666666666666664,11.333333333333334,7.333333333333333,3.666666666666667,,,,,,,,,,0.0
2021-08-18 16:10:00,,,,,,,,,,18.22222222222222,5.222222222222222,268.1666666666667,0.038888888888888896,67.05555555555556,10.0,1018.0,50.94444444444444,11.38888888888889,7.222222222222222,3.4444444444444446,,,,,,,,,,0.0
2021-08-18 16:20:00,,,,,,,,,,18.11111111111111,5.111111111111111,265.3333333333333,0.044444444444444446,67.77777777777777,10.0,1018.0,52.22222222222222,11.444444444444445,7.111111111111111,3.2222222222222223,,,,,,,,,,0.0
2021-08-18 16:30:00,,,,,,,,,,18.0,5.0,262.5,0.05,68.5,10.0,1018.0,53.5,11.5,7.0,3.0,,,,,,,,,,0.0
2021-08-18 16:40:00,,,,,,,,,,17.88888888888889,4.888888888888889,259.6666666666667,0.05555555555555556,69.22222222222223,10.0,1018.0,54.77777777777778,11.555555555555555,6.888888888888889,2.7777777777777777,,,,,,,,,,0.0
2021-08-18 16:50:00,,,,,,,,,,17.77777777777778,4.777777777777778,256.8333333333333,0.061111111111111116,69.94444444444444,10.0,1018.0,56.05555555555556,11.61111111111111,6.777777777777778,2.555555555555556,,,,,,,,,,0.0
2021-08-18 17:00:00,,,,,,,,,,17.666666666666668,4.666666666666667,254.0,0.06666666666666668,70.66666666666667,10.0,1018.0,57.333333333333336,11.666666666666666,6.666666666666667,2.3333333333333335,,,,,,,,,,0.0
2021-08-18 17:10:00,,,,,,,,,,17.555555555555557,4.555555555555555,251.16666666666666,0.07222222222222223,71.38888888888889,10.0,1018.0,58.611111111111114,11.722222222222221,6.555555555555555,2.111111111111111,,,,,,,,,,0.0
2021-08-18 17:20:00,,,,,,,,,,17.444444444444443,4.444444444444445,248.33333333333331,0.07777777777777779,72.11111111111111,10.0,1018.0,59.888888888888886,11.777777777777779,6.444444444444445,1.8888888888888888,,,,,,,,,,0.0
2021-08-18 17:30:00,,,,,,,,,,17.333333333333332,4.333333333333334,245.5,0.08333333333333334,72.83333333333333,10.0,1018.0,61.16666666666667,11.833333333333334,6.333333333333334,1.666666666666667,,,,,,,,,,0.0
2021-08-18 17:40:00,,,,,,,,,,17.22222222222222,4.222222222222222,242.66666666666666,0.08888888888888889,73.55555555555556,10.0,1018.0,62.44444444444444,11.88888888888889,6.222222222222222,1.4444444444444446,,,,,,,,,,0.0
2021-08-18 17:50:00,,,,,,,,,,17.11111111111111,4.111111111111111,239.83333333333331,0.09444444444444446,74.27777777777777,10.0,1018.0,63.72222222222222,11.944444444444445,6.111111111111111,1.2222222222222223,,,,,,,,,,0.0
2021-08-18 18:00:00,,,,,,,,,,17.0,4.0,237.0,0.1,75.0,10.0,1018.0,65.0,12.0,6.0,1.0,,,,,,,,,,0.0
2021-08-18 18:10:00,,,,,,,,,,16.833333333333332,4.055555555555555,234.0,0.09444444444444446,75.55555555555556,10.0,1018.0,63.72222222222222,12.0,6.166666666666667,1.0,,,,,,,,,,0.0
2021-08-18 18:20:00,,,,,,,,,,16.666666666666668,4.111111111111111,231.0,0.08888888888888889,76.11111111111111,10.0,1018.0,62.44444444444444,12.0,6.333333333333333,1.0,,,,,,,,,,0.0
2021-08-18 18:30:00,,,,,,,,,,16.5,4.166666666666667,228.0,0.08333333333333334,76.66666666666667,10.0,1018.0,61.166666666666664,12.0,6.5,1.0,,,,,,,,,,0.0
2021-08-18 18:40:00,,,,,,,,,,16.333333333333332,4.222222222222222,225.0,0.07777777777777778,77.22222222222223,10.0,1018.0,59.888888888888886,12.0,6.666666666666667,1.0,,,,,,,,,,0.0
2021-08-18 18:50:00,,,,,,,,,,16.166666666666668,4.277777777777778,222.0,0.07222222222222223,77.77777777777777,10.0,1018.0,58.611111111111114,12.0,6.833333333333333,1.0,,,,,,,,,,0.0
2021-08-18 19:00:00,,,,,,,,,,16.0,4.333333333333333,219.0,0.06666666666666667,78.33333333333333,10.0,1018.0,57.333333333333336,12.0,7.0,1.0,,,,,,,,,,0.0
2021-08-18 19:10:00,,,,,,,,,,15.833333333333334,4.388888888888889,216.0,0.06111111111111111,78.88888888888889,10.0,1018.0,56.05555555555556,12.0,7.166666666666667,1.0,,,,,,,,,,0.0
2021-08-18 19:20:00,,,,,,,,,,15.666666666666666,4.444444444444445,213.0,0.05555555555555556,79.44444444444444,10.0,1018.0,54.77777777777778,12.0,7.333333333333334,1.0,,,,,,,,,,0.0
2021-08-18 19:30:00,,,,,,,,,,15.5,4.5,210.0,0.05,80.0,10.0,1018.0,53.5,12.0,7.5,1.0,,,,,,,,,,0.0
2021-08-18 19:40:00,,,,,,,,,,15.333333333333334,4.555555555555555,207.0,0.044444444444444446,80.55555555555556,10.0,1018.0,52.22222222222222,12.0,7.666666666666667,1.0,,,,,,,,,,0.0
2021-08-18 19:50:00,,,,,,,,,,15.166666666666666,4.611111111111111,204.0,0.03888888888888889,81.11111111111111,10.0,1018.0,50.94444444444444,12.0,7.833333333333334,1.0,,,,,,,,,,0.0
2021-08-18 20:00:00,,,,,,,,,,15.0,4.666666666666667,201.0,0.033333333333333326,81.66666666666667,10.0,1018.0,49.666666666666664,12.0,8.0,1.0,,,,,,,,,,0.0
2021-08-18 20:10:00,,,,,,,,,,14.833333333333332,4.722222222222222,198.0,0.027777777777777776,82.22222222222223,10.0,1018.0,48.388888888888886,12.0,8.166666666666668,1.0,,,,,,,,,,0.0
2021-08-18 20:20:00,,,,,,,,,,14.666666666666666,4.777777777777778,195.0,0.022222222222222213,82.77777777777777,10.0,1018.0,47.111111111111114,12.0,8.333333333333334,1.0,,,,,,,,,,0.0
2021-08-18 20:30:00,,,,,,,,,,14.5,4.833333333333333,192.0,0.016666666666666663,83.33333333333333,10.0,1018.0,45.83333333333333,12.0,8.5,1.0,,,,,,,,,,0.0
2021-08-18 20:40:00,,,,,,,,,,14.333333333333332,4.888888888888889,189.0,0.011111111111111113,83.88888888888889,10.0,1018.0,44.55555555555556,12.0,8.666666666666668,1.0,,,,,,,,,,0.0
2021-08-18 20:50:00,,,,,,,,,,14.166666666666666,4.944444444444445,186.0,0.00555555555555555,84.44444444444444,10.0,1018.0,43.27777777777778,12.0,8.833333333333334,1.0,,,,,,,,,,0.0
2021-08-18 21:00:00,,,,,,,,,,14.0,5.0,183.0,0.0,85.0,10.0,1018.0,42.0,12.0,9.0,1.0,,,,,,,,,,0.0
2021-08-18 21:10:00,,,,,,,,,,13.944444444444445,5.0,182.61111111111111,0.0,85.33333333333333,9.722222222222221,1018.0,41.388888888888886,12.0,9.11111111111111,1.0,,,,,,,,,,0.0
2021-08-18 21:20:00,,,,,,,,,,13.88888888888889,5.0,182.22222222222223,0.0,85.66666666666667,9.444444444444445,1018.0,40.77777777777778,12.0,9.222222222222221,1.0,,,,,,,,,,0.0
2021-08-18 21:30:00,,,,,,,,,,13.833333333333334,5.0,181.83333333333334,0.0,86.0,9.166666666666666,1018.0,40.166666666666664,12.0,9.333333333333334,1.0,,,,,,,,,,0.0
2021-08-18 21:40:00,,,,,,,,,,13.777777777777779,5.0,181.44444444444446,0.0,86.33333333333333,8.88888888888889,1018.0,39.55555555555556,12.0,9.444444444444445,1.0,,,,,,,,,,0.0
2021-08-18 21:50:00,,,,,,,,,,13.722222222222221,5.0,181.05555555555554,0.0,86.66666666666667,8.61111111111111,1018.0,38.94444444444444,12.0,9.555555555555555,1.0,,,,,,,,,,0.0
2021-08-18 22:00:00,,,,,,,,,,13.666666666666666,5.0,180.66666666666666,0.0,87.0,8.333333333333334,1018.0,38.333333333333336,12.0,9.666666666666666,1.0,,,,,,,,,,0.0
2021-08-18 22:10:00,,,,,,,,,,13.61111111111111,5.0,180.27777777777777,0.0,87.33333333333333,8.055555555555555,1018.0,37.72222222222222,12.0,9.777777777777779,1.0,,,,,,,,,,0.0
2021-08-18 22:20:00,,,,,,,,,,13.555555555555555,5.0,179.88888888888889,0.0,87.66666666666667,7.777777777777779,1018.0,37.111111111111114,12.0,9.88888888888889,1.0,,,,,,,,,,0.0
2021-08-18 22:30:00,,,,,,,,,,13.5,5.0,179.5,0.0,88.0,7.5,1018.0,36.5,12.0,10.0,1.0,,,,,,,,,,0.0
2021-08-18 22:40:00,,,,,,,,,,13.444444444444445,5.0,179.11111111111111,0.0,88.33333333333333,7.222222222222222,1018.0,35.888888888888886,12.0,10.11111111111111,1.0,,,,,,,,,,0.0
2021-08-18 22:50:00,,,,,,,,,,13.38888888888889,5.0,178.72222222222223,0.0,88.66666666666667,6.944444444444445,1018.0,35.27777777777778,12.0,10.222222222222221,1.0,,,,,,,,,,0.0
2021-08-18 23:00:00,,,,,,,,,,13.333333333333334,5.0,178.33333333333334,0.0,89.0,6.666666666666667,1018.0,34.666666666666664,12.0,10.333333333333334,1.0,,,,,,,,,,0.0
2021-08-18 23:10:00,,,,,,,,,,13.277777777777779,5.0,177.94444444444446,0.0,89.33333333333333,6.388888888888889,1018.0,34.05555555555556,12.0,10.444444444444445,1.0,,,,,,,,,,0.0
2021-08-18 23:20:00,,,,,,,,,,13.222222222222221,5.0,177.55555555555554,0.0,89.66666666666667,6.111111111111112,1018.0,33.44444444444444,12.0,10.555555555555555,1.0,,,,,,,,,,0.0
2021-08-18 23:30:00,,,,,,,,,,13.166666666666666,5.0,177.16666666666666,0.0,90.0,5.833333333333334,1018.0,32.83333333333333,12.0,10.666666666666666,1.0,,,,,,,,,,0.0
2021-08-18 23:40:00,,,,,,,,,,13.11111111111111,5.0,176.77777777777777,0.0,90.33333333333333,5.555555555555556,1018.0,32.22222222222222,12.0,10.777777777777779,1.0,,,,,,,,,,0.0
2021-08-18 23:50:00,,,,,,,,,,13.055555555555555,5.0,176.38888888888889,0.0,90.66666666666667,5.277777777777779,1018.0,31.61111111111111,12.0,10.88888888888889,1.0,,,,,,,,,,0.0
2021-08-19 00:00:00,,,,,,,,,,13.0,5.0,176.0,0.0,91.0,5.0,1018.0,31.0,12.0,11.0,1.0,438.1769186401367,,0.6211159111753022,109.71172619016829,,,,,,0.0
2021-08-19 00:10:00,,,,,,,,,,12.944444444444445,5.0,175.88888888888889,0.0,91.22222222222223,4.833333333333333,1018.0,31.166666666666668,11.944444444444445,11.0,1.0,431.73381064579405,,0.6792316313601483,109.72759825733422,,,,,,0.0
2021-08-19 00:20:00,,,,,,,,,,12.88888888888889,5.0,175.77777777777777,0.0,91.44444444444444,4.666666666666667,1018.0,31.333333333333332,11.88888888888889,11.0,1.0,428.70355372286394,,0.6121634972937363,112.45386808363057,,,,,,0.0
2021-08-19 00:30:00,,,,,,,,,,12.833333333333334,5.0,175.66666666666666,0.0,91.66666666666667,4.5,1018.0,31.5,11.833333333333334,11.0,1.0,431.5393976180855,,0.6190775532506954,112.97071538806635,,,,,,0.0
2021-08-19 00:40:00,,,,,,,,,,12.777777777777779,5.0,175.55555555555554,0.0,91.88888888888889,4.333333333333333,1018.0,31.666666666666668,11.777777777777779,11.0,1.0,432.706359761556,,0.6303056765528722,111.67199252952965,,,,,,0.0
2021-08-19 00:50:00,,,,,,,,,,12.722222222222221,5.0,175.44444444444446,0.0,92.11111111111111,4.166666666666667,1018.0,31.833333333333332,11.722222222222221,11.0,1.0,431.3991716512044,,0.5899772971077153,110.18032118156131,,,,,,0.0
2021-08-19 01:00:00,,,,,,,,,,12.666666666666666,5.0,175.33333333333334,0.0,92.33333333333333,4.0,1018.0,32.0,11.666666666666666,11.0,1.0,431.08428072874574,,0.5208044204267405,110.94090553305243,,,,,,0.0
2021-08-19 01:10:00,,,,,,,,,,12.61111111111111,5.0,175.22222222222223,0.0,92.55555555555556,3.833333333333333,1018.0,32.166666666666664,11.61111111111111,11.0,1.0,433.1559204101562,,0.5020465525685899,112.25606904778776,,,,,,0.0
2021-08-19 01:20:00,,,,,,,,,,12.555555555555555,5.0,175.11111111111111,0.0,92.77777777777777,3.6666666666666665,1018.0,32.333333333333336,11.555555555555555,11.0,1.0,434.4775399289186,,0.5109937885605682,110.68739843142234,,,,,,0.0
2021-08-19 01:30:00,,,,,,,,,,12.5,5.0,175.0,0.0,93.0,3.5,1018.0,32.5,11.5,11.0,1.0,430.6672137451172,,0.5539391079309296,110.41836144097108,,,,,,0.0
2021-08-19 01:40:00,,,,,,,,,,12.444444444444445,5.0,174.88888888888889,0.0,93.22222222222223,3.333333333333333,1018.0,32.666666666666664,11.444444444444445,11.0,1.0,426.52198463176865,,0.42540786791698065,110.5709905352835,,,,,,0.0
2021-08-19 01:50:00,,,,,,,,,,12.38888888888889,5.0,174.77777777777777,0.0,93.44444444444444,3.1666666666666665,1018.0,32.833333333333336,11.38888888888889,11.0,1.0,426.5398699565318,,0.5219869272301426,109.66828303170068,,,,,,0.0
2021-08-19 02:00:00,,,,,,,,,,12.333333333333334,5.0,174.66666666666666,0.0,93.66666666666667,3.0,1018.0,33.0,11.333333333333334,11.0,1.0,425.4027892049154,,0.5313599274244349,109.89153979931848,,,,,,0.0
2021-08-19 02:10:00,,,,,,,,,,12.277777777777779,5.0,174.55555555555554,0.0,93.88888888888889,2.833333333333333,1018.0,33.166666666666664,11.277777777777779,11.0,1.0,426.97978042076375,,0.48999688716678963,110.61031861213641,,,,,,0.0
2021-08-19 02:20:00,,,,,,,,,,12.222222222222221,5.0,174.44444444444446,0.0,94.11111111111111,2.6666666666666665,1018.0,33.333333333333336,11.222222222222221,11.0,1.0,427.0414137776693,,0.48272617246387367,111.34180647855423,,,,,,0.0
2021-08-19 02:30:00,,,,,,,,,,12.166666666666666,5.0,174.33333333333334,0.0,94.33333333333333,2.5,1018.0,33.5,11.166666666666666,11.0,1.0,431.7665654219704,,0.49439521757559585,109.25012017481745,,,,,,0.0
2021-08-19 02:40:00,,,,,,,,,,12.11111111111111,5.0,174.22222222222223,0.0,94.55555555555556,2.333333333333333,1018.0,33.666666666666664,11.11111111111111,11.0,1.0,430.7965520959613,,0.4959198082882469,108.44904826320499,,,,,,0.0
2021-08-19 02:50:00,,,,,,,,,,12.055555555555555,5.0,174.11111111111111,0.0,94.77777777777777,2.1666666666666665,1018.0,33.833333333333336,11.055555555555555,11.0,1.0,426.20324046869393,,0.4615782645681484,111.05325943100925,,,,,,0.0
2021-08-19 03:00:00,,,,,,,,,,12.0,5.0,174.0,0.0,95.0,2.0,1018.0,34.0,11.0,11.0,1.0,426.82830281575525,,0.4582119180304183,109.84950767344674,,,,,,0.0
2021-08-19 03:10:00,,,,,,,,,,12.055555555555555,4.888888888888889,174.77777777777777,0.0,94.72222222222223,2.2777777777777777,1017.9444444444445,34.166666666666664,11.0,10.722222222222221,1.1111111111111112,427.0891077677409,,0.42703766519403724,110.32143373219981,,,,,,0.0
2021-08-19 03:20:00,,,,,,,,,,12.11111111111111,4.777777777777778,175.55555555555554,0.0,94.44444444444444,2.5555555555555554,1017.8888888888889,34.333333333333336,11.0,10.444444444444445,1.2222222222222223,428.4422209676107,,0.44282519430258854,108.93640995004083,,,,,,0.0
2021-08-19 03:30:00,,,,,,,,,,12.166666666666666,4.666666666666667,176.33333333333334,0.0,94.16666666666667,2.833333333333333,1017.8333333333334,34.5,11.0,10.166666666666666,1.3333333333333333,429.89626129150395,,0.43876371864124203,108.90228114974028,,,,,,0.0
2021-08-19 03:40:00,,,,,,,,,,12.222222222222221,4.555555555555555,177.11111111111111,0.0,93.88888888888889,3.1111111111111107,1017.7777777777778,34.666666666666664,11.0,9.88888888888889,1.4444444444444444,429.2582317483836,,0.4287216064750643,110.48880272795252,,,,,,0.0
2021-08-19 03:50:00,,,,,,,,,,12.277777777777779,4.444444444444445,177.88888888888889,0.0,93.61111111111111,3.388888888888889,1017.7222222222222,34.833333333333336,11.0,9.61111111111111,1.5555555555555556,431.5458881632488,,0.4984861745504336,111.89704888597048,,,,,,0.0
2021-08-19 04:00:00,,,,,,,,,,12.333333333333334,4.333333333333333,178.66666666666666,0.0,93.33333333333333,3.6666666666666665,1017.6666666666666,35.0,11.0,9.333333333333334,1.6666666666666665,430.34134681789357,,0.42958238022223033,111.19402723150738,,,,,,0.0
2021-08-19 04:10:00,,,,,,,,,,12.38888888888889,4.222222222222222,179.44444444444446,0.0,93.05555555555556,3.944444444444444,1017.6111111111111,35.166666666666664,11.0,9.055555555555555,1.7777777777777777,431.29327992757163,,0.42666013148208126,110.98849003721764,,,,,,0.0
2021-08-19 04:20:00,,,,,,,,,,12.444444444444445,4.111111111111111,180.22222222222223,0.0,92.77777777777777,4.222222222222221,1017.5555555555555,35.333333333333336,11.0,8.777777777777779,1.8888888888888888,429.95312927246096,,0.5005818738800994,110.37163579908467,,,,,,0.0
2021-08-19 04:30:00,,,,,,,,,,12.5,4.0,181.0,0.0,92.5,4.5,1017.5,35.5,11.0,8.5,2.0,434.0167485028848,,0.48215440905195167,111.13485683936855,,,,,,0.0
2021-08-19 04:40:00,,,,,,,,,,12.555555555555555,3.888888888888889,181.77777777777777,0.0,92.22222222222223,4.777777777777778,1017.4444444444445,35.666666666666664,11.0,8.222222222222221,2.111111111111111,439.02534922281905,,0.46198087445591807,109.6195011906166,,,,,,0.0
2021-08-19 04:50:00,,,,,,,2.509845,17.2583,56.4245,12.61111111111111,3.7777777777777777,182.55555555555554,0.0,91.94444444444444,5.055555555555555,1017.3888888888889,35.833333333333336,11.0,7.944444444444445,2.2222222222222223,443.93496443825205,,0.43892713281520673,114.59748996993244,,,,,,0.0
2021-08-19 05:00:00,,,,,,,2.0673000000000004,17.437900000000003,54.5169,12.666666666666666,3.666666666666667,183.33333333333334,0.0,91.66666666666667,5.333333333333333,1017.3333333333334,36.0,11.0,7.666666666666667,2.333333333333333,444.3670012410482,,0.4784899344097423,130.50559600442142,,,,,,0.0
2021-08-19 05:10:00,,,,,,,2.073125,17.4594,53.8721,12.722222222222221,3.5555555555555554,184.11111111111111,0.0,91.38888888888889,5.611111111111111,1017.2777777777778,36.166666666666664,11.0,7.388888888888889,2.4444444444444446,443.3895547906283,,0.5448451399542181,122.62586911950407,,,,,,0.0
2021-08-19 05:20:00,,,,,,,1.9295650000000002,17.5714,53.619899999999994,12.777777777777779,3.4444444444444446,184.88888888888889,0.0,91.11111111111111,5.888888888888888,1017.2222222222222,36.333333333333336,11.0,7.111111111111112,2.5555555555555554,442.91745371500656,,0.5869632334796722,111.94115449873068,,,,,,0.0
2021-08-19 05:30:00,,,,,,,2.032615,17.7533,53.5056,12.833333333333334,3.3333333333333335,185.66666666666666,0.0,90.83333333333333,6.166666666666666,1017.1666666666666,36.5,11.0,6.833333333333334,2.6666666666666665,440.053188680013,,0.7439489377075332,134.03516104121667,,,,,,0.0
2021-08-19 05:40:00,,,,,,,1.9906549999999998,17.869400000000002,53.3985,12.88888888888889,3.2222222222222223,186.44444444444446,0.0,90.55555555555556,6.444444444444444,1017.1111111111111,36.666666666666664,11.0,6.555555555555556,2.7777777777777777,435.3165959430563,,0.7209551687075594,182.68719408024504,,,,,,0.0
2021-08-19 05:50:00,,,,,,,2.045905,17.932,53.3347,12.944444444444445,3.111111111111111,187.22222222222223,0.0,90.27777777777777,6.722222222222221,1017.0555555555555,36.833333333333336,11.0,6.277777777777779,2.888888888888889,440.12930786132813,,0.7608650145717597,242.43758216168249,,,,,,0.0
2021-08-19 06:00:00,,,,,,,2.0522549999999997,18.0077,53.2676,13.0,3.0,188.0,0.0,90.0,7.0,1017.0,37.0,11.0,6.0,3.0,443.6073034422425,,0.988603612893382,219.7457218881381,,,,,,0.0
2021-08-19 06:10:00,,,,,,,2.03733,18.191399999999998,53.201,13.222222222222221,3.111111111111111,192.16666666666666,0.0,89.05555555555556,7.166666666666667,1017.0,37.833333333333336,11.055555555555555,6.0,3.111111111111111,448.07321461995446,,0.9195608637763956,218.24463413260077,,,,,,0.0
2021-08-19 06:20:00,,,,,,,2.15462,18.2683,53.1092,13.444444444444445,3.2222222222222223,196.33333333333334,0.0,88.11111111111111,7.333333333333333,1017.0,38.666666666666664,11.11111111111111,6.0,3.2222222222222223,456.8743836466471,,0.9694984608046753,235.5179466437216,,,,,,0.0
2021-08-19 06:30:00,,,,,,,2.14315,18.4959,53.006600000000006,13.666666666666666,3.3333333333333335,200.5,0.0,87.16666666666667,7.5,1017.0,39.5,11.166666666666666,6.0,3.3333333333333335,476.3610700480143,,0.8838041261932943,209.44990503731418,,,,,,0.0
2021-08-19 06:40:00,,,,,,,2.364335,18.5619,52.9097,13.88888888888889,3.4444444444444446,204.66666666666666,0.0,86.22222222222223,7.666666666666667,1017.0,40.333333333333336,11.222222222222221,6.0,3.4444444444444446,504.00834935681576,,0.8694394291575346,171.81768113346422,,,,,,0.0
2021-08-19 06:50:00,,,,,,,2.33487,18.8077,52.721500000000006,14.11111111111111,3.5555555555555554,208.83333333333334,0.0,85.27777777777777,7.833333333333333,1017.0,41.166666666666664,11.277777777777779,6.0,3.5555555555555554,508.6777000935873,,0.9335374511652074,135.9451195821385,,,,,,0.0
2021-08-19 07:00:00,,,,,,,1.8707550000000002,19.1936,52.5579,14.333333333333334,3.6666666666666665,213.0,0.0,84.33333333333333,8.0,1017.0,42.0,11.333333333333334,6.0,3.6666666666666665,498.35265747070315,,0.9315880418775109,112.60541770094532,,,,,,0.0
2021-08-19 07:10:00,,,,,,,1.903425,19.3977,52.4327,14.555555555555555,3.7777777777777777,217.16666666666666,0.0,83.38888888888889,8.166666666666666,1017.0,42.833333333333336,11.38888888888889,6.0,3.7777777777777777,480.1302443896765,,0.946248427030057,103.45549728824594,,,,,,0.0
2021-08-19 07:20:00,,,,,,,2.0077849999999997,20.3248,52.2562,14.777777777777779,3.888888888888889,221.33333333333331,0.0,82.44444444444444,8.333333333333334,1017.0,43.666666666666664,11.444444444444445,6.0,3.888888888888889,476.5116055708665,,0.9273250321747945,98.59780812638576,,,,,,0.0
2021-08-19 07:30:00,,,,,,,2.05079,20.3937,51.44590000000001,15.0,4.0,225.5,0.0,81.5,8.5,1017.0,44.5,11.5,6.0,4.0,,,,,,,,,,0.0
2021-08-19 07:40:00,,,,,,,2.2376899999999997,20.7273,50.6021,15.222222222222221,4.111111111111111,229.66666666666666,0.0,80.55555555555556,8.666666666666666,1017.0,45.333333333333336,11.555555555555555,6.0,4.111111111111111,,,,,,,,,,0.0
2021-08-19 07:50:00,,,,,,,1.94005,20.534299999999998,50.4342,15.444444444444445,4.222222222222222,233.83333333333331,0.0,79.61111111111111,8.833333333333334,1017.0,46.166666666666664,11.61111111111111,6.0,4.222222222222222,,,,,,,,,,0.0
2021-08-19 08:00:00,,,,,,,1.8740400000000002,20.5608,50.6414,15.666666666666666,4.333333333333333,238.0,0.0,78.66666666666667,9.0,1017.0,47.0,11.666666666666666,6.0,4.333333333333333,,,,,,,,,,0.0
2021-08-19 08:10:00,,,,,,,2.33647,20.607400000000002,50.8425,15.88888888888889,4.444444444444445,242.16666666666666,0.0,77.72222222222223,9.166666666666668,1017.0,47.833333333333336,11.722222222222221,6.0,4.444444444444445,,,,,,,,,,0.0
2021-08-19 08:20:00,,,,,,,2.47262,21.2271,50.9268,16.11111111111111,4.555555555555555,246.33333333333331,0.0,76.77777777777777,9.333333333333334,1017.0,48.666666666666664,11.777777777777779,6.0,4.555555555555555,,,,,,,,,,0.0
2021-08-19 08:30:00,,,,,,,2.1364349999999996,20.869,50.714800000000004,16.333333333333332,4.666666666666666,250.5,0.0,75.83333333333333,9.5,1017.0,49.5,11.833333333333334,6.0,4.666666666666666,,,,,,,,,,0.0
2021-08-19 08:40:00,,,,,,,2.04576,21.278100000000002,50.6617,16.555555555555557,4.777777777777778,254.66666666666666,0.0,74.88888888888889,9.666666666666668,1017.0,50.333333333333336,11.88888888888889,6.0,4.777777777777778,,,,,,,,,,0.0
2021-08-19 08:50:00,,,,,,,1.98354,21.7785,50.589800000000004,16.77777777777778,4.888888888888889,258.8333333333333,0.0,73.94444444444444,9.833333333333334,1017.0,51.166666666666664,11.944444444444445,6.0,4.888888888888889,,,,,,,,,,0.0
2021-08-19 09:00:00,,,,,,,2.541365,21.9238,50.197,17.0,5.0,263.0,0.0,73.0,10.0,1017.0,52.0,12.0,6.0,5.0,505.02912700696925,,1.0321085352766313,124.80823362832444,,,,,,0.0
2021-08-19 09:10:00,,,,,,,1.6363299999999998,21.7452,50.0335,17.11111111111111,5.111111111111111,264.3888888888889,0.0,72.38888888888889,10.0,1016.9444444444445,53.888888888888886,12.0,6.111111111111111,5.0,502.90486602783204,,1.0002733700154192,190.30876991616805,,,,,,0.0
2021-08-19 09:20:00,,,,,,,1.555085,21.8948,49.9553,17.22222222222222,5.222222222222222,265.77777777777777,0.0,71.77777777777777,10.0,1016.8888888888889,55.77777777777778,12.0,6.222222222222222,5.0,490.8065309897236,,1.0185805761830955,189.31895840057547,,,,,,0.0
2021-08-19 09:30:00,,,,,,,1.5970900000000001,22.7154,49.7676,17.333333333333332,5.333333333333333,267.1666666666667,0.0,71.16666666666667,10.0,1016.8333333333334,57.666666666666664,12.0,6.333333333333333,5.0,481.43258678294995,,1.1315342187190962,192.5137226659645,,,,,,0.0
2021-08-19 09:40:00,,,,,,,1.70838,23.1186,49.416399999999996,17.444444444444443,5.444444444444445,268.55555555555554,0.0,70.55555555555556,10.0,1016.7777777777778,59.55555555555556,12.0,6.444444444444445,5.0,522.0685292561849,,0.9770069969390744,383.3661667434779,,,,,,0.0
2021-08-19 09:50:00,,,,,,,1.8043,22.935200000000002,49.1216,17.555555555555557,5.555555555555555,269.94444444444446,0.0,69.94444444444444,10.0,1016.7222222222222,61.44444444444444,12.0,6.555555555555555,5.0,568.9429955984532,,0.9553437004848725,444.61397108606025,,,,,,0.0
2021-08-19 10:00:00,,,,,,,2.597885,22.9761,48.9878,17.666666666666668,5.666666666666667,271.3333333333333,0.0,69.33333333333333,10.0,1016.6666666666666,63.33333333333333,12.0,6.666666666666667,5.0,581.3051409912109,,1.1432859760303955,477.8588028773076,,,,,,0.0
2021-08-19 10:10:00,,,,,,,1.612,23.0728,48.953,17.77777777777778,5.777777777777778,272.72222222222223,0.0,68.72222222222223,10.0,1016.6111111111111,65.22222222222223,12.0,6.777777777777778,5.0,584.8992774209208,,1.4634372705288525,498.7189214363745,,,,,,0.0
2021-08-19 10:20:00,,,,,,,1.61189,23.761699999999998,48.992399999999996,17.88888888888889,5.888888888888889,274.1111111111111,0.0,68.11111111111111,10.0,1016.5555555555555,67.11111111111111,12.0,6.888888888888889,5.0,580.8563014729818,,1.9735657157567936,420.48274403286524,,,,,,0.0
2021-08-19 10:30:00,,,,,,,2.8972,24.150799999999997,48.841300000000004,18.0,6.0,275.5,0.0,67.5,10.0,1016.5,69.0,12.0,7.0,5.0,590.5015487705975,,2.508663564294072,341.20522238779876,,,,,,0.0
2021-08-19 10:40:00,,,,,,,1.57473,23.569200000000002,48.669,18.11111111111111,6.111111111111111,276.8888888888889,0.0,66.88888888888889,10.0,1016.4444444444445,70.88888888888889,12.0,7.111111111111111,5.0,603.0196407063802,,2.764254958198569,348.91953458796786,,,,,,0.0
2021-08-19 10:50:00,,,,,,,1.6186399999999999,23.3538,48.7224,18.22222222222222,6.222222222222222,278.27777777777777,0.0,66.27777777777777,10.0,1016.3888888888889,72.77777777777777,12.0,7.222222222222222,5.0,588.4968245442708,,2.7565953828453345,268.0680286416092,,,,,,0.0
2021-08-19 11:00:00,,,,,,,1.7063199999999998,23.935200000000002,48.8851,18.333333333333332,6.333333333333333,279.6666666666667,0.0,65.66666666666667,10.0,1016.3333333333334,74.66666666666666,12.0,7.333333333333333,5.0,571.9311972992996,,2.998066339297483,245.89814677524026,,,,,,0.0
2021-08-19 11:10:00,,,,,,,1.82778,23.9517,48.8709,18.444444444444443,6.444444444444445,281.05555555555554,0.0,65.05555555555556,10.0,1016.2777777777778,76.55555555555556,12.0,7.444444444444445,5.0,562.4805230712891,,3.3435855628272235,305.5230154901709,,,,,,0.0
2021-08-19 11:20:00,,,,,,,1.85859,23.940199999999997,48.7654,18.555555555555557,6.555555555555555,282.44444444444446,0.0,64.44444444444444,10.0,1016.2222222222222,78.44444444444444,12.0,7.555555555555555,5.0,547.4394720108207,,3.739684901035438,212.58633482852224,,,,,,0.0
2021-08-19 11:30:00,,,,,,,1.79602,23.7928,48.6846,18.666666666666668,6.666666666666666,283.8333333333333,0.0,63.83333333333333,10.0,1016.1666666666666,80.33333333333333,12.0,7.666666666666666,5.0,531.5801621500651,,4.184360607485313,139.33574957292632,,,,,,0.0
2021-08-19 11:40:00,,,,,,,1.954805,24.0434,48.6985,18.77777777777778,6.777777777777778,285.22222222222223,0.0,63.22222222222222,10.0,1016.1111111111111,82.22222222222223,12.0,7.777777777777778,5.0,513.251534139699,,3.8656328638933473,142.1825145152464,,,,,,0.0
2021-08-19 11:50:00,,,,,,,2.024895,24.1091,48.7415,18.88888888888889,6.888888888888889,286.6111111111111,0.0,62.611111111111114,10.0,1016.0555555555555,84.11111111111111,12.0,7.888888888888889,5.0,502.46705657958984,,3.845043978677631,95.74034981398933,,,,,,0.0
2021-08-19 12:00:00,,,,,,,3.421335,24.0437,48.7726,19.0,7.0,288.0,0.0,62.0,10.0,1016.0,86.0,12.0,8.0,5.0,496.0529111735026,,4.327758186079015,62.81257988213146,,,,,,132.0
2021-08-19 12:10:00,,,,,,,2.543036363636364,24.188727272727274,48.836909090909096,19.055555555555557,7.0,287.6666666666667,0.0,62.22222222222222,10.0,1016.0,85.22222222222223,12.055555555555555,8.055555555555555,4.944444444444445,491.05300173704654,,3.5499126013995563,58.48196016764236,,,,,,0.0
2021-08-19 12:20:00,,,,,,,2.5831399999999998,24.009,48.8297,19.11111111111111,7.0,287.3333333333333,0.0,62.44444444444444,10.0,1016.0,84.44444444444444,12.11111111111111,8.11111111111111,4.888888888888889,476.8198696899414,,2.615983622208827,77.17994052218852,,,,,,0.0
2021-08-19 12:30:00,,,,,,,2.74622,24.2619,48.8414,19.166666666666668,7.0,287.0,0.0,62.666666666666664,10.0,1016.0,83.66666666666667,12.166666666666666,8.166666666666666,4.833333333333333,470.5942910977068,,2.1205657710025543,94.30105875931217,,,,,,0.0
2021-08-19 12:40:00,,,,,,,2.8543,24.5297,48.8189,19.22222222222222,7.0,286.6666666666667,0.0,62.888888888888886,10.0,1016.0,82.88888888888889,12.222222222222221,8.222222222222221,4.777777777777778,475.41363240559895,,1.6771991383557938,83.53595929420601,,,,,,0.0
2021-08-19 12:50:00,,,,,,,2.998085,24.267400000000002,48.7685,19.27777777777778,7.0,286.3333333333333,0.0,63.111111111111114,10.0,1016.0,82.11111111111111,12.277777777777779,8.277777777777779,4.722222222222222,484.13414485536777,,1.4422710590005594,116.2985648244653,,,,,,0.0
2021-08-19 13:00:00,,,,,,,3.0494,24.3197,48.789300000000004,19.333333333333332,7.0,286.0,0.0,63.333333333333336,10.0,1016.0,81.33333333333333,12.333333333333334,8.333333333333334,4.666666666666667,491.1323021443685,,1.4136644516927375,104.23237170267915,,,,,,0.0
2021-08-19 13:10:00,,,,,,,3.01667,24.420499999999997,48.7697,19.38888888888889,7.0,285.6666666666667,0.0,63.55555555555556,10.0,1016.0,80.55555555555556,12.38888888888889,8.38888888888889,4.611111111111111,488.6786847941081,,1.2313696563664802,85.27827476393705,,,,,,0.0
2021-08-19 13:20:00,,,,,,,2.97342,24.355,48.7004,19.444444444444443,7.0,285.3333333333333,0.0,63.77777777777778,10.0,1016.0,79.77777777777777,12.444444444444445,8.444444444444445,4.555555555555555,496.8263109264155,,1.293562719150115,73.97729048152428,,,,,,0.0
2021-08-19 13:30:00,,,,,,,3.06418,24.3999,48.7171,19.5,7.0,285.0,0.0,64.0,10.0,1016.0,79.0,12.5,8.5,4.5,501.52969624837243,,1.3147960598202748,65.87072098424879,,,,,,0.0
2021-08-19 13:40:00,,,,,,,3.067575,24.2736,48.7592,19.555555555555557,7.0,284.6666666666667,0.0,64.22222222222223,10.0,1016.0,78.22222222222223,12.555555555555555,8.555555555555555,4.444444444444445,496.0070539136865,,1.252481550518739,64.36738602611305,,,,,,0.0
2021-08-19 13:50:00,,,,,,,3.194535,24.5163,48.8035,19.61111111111111,7.0,284.3333333333333,0.0,64.44444444444444,10.0,1016.0,77.44444444444444,12.61111111111111,8.61111111111111,4.388888888888889,489.1020239257812,,1.3314879776040711,63.55911237080892,,,,,,0.0
2021-08-19 14:00:00,,,,,,,3.260445,24.547800000000002,48.8032,19.666666666666668,7.0,284.0,0.0,64.66666666666667,10.0,1016.0,76.66666666666667,12.666666666666666,8.666666666666666,4.333333333333333,486.09442394388134,,1.2029682024572528,64.29992246563151,,,,,,0.0
2021-08-19 14:10:00,,,,,,,3.147415,24.800900000000002,48.7594,19.72222222222222,7.0,283.6666666666667,0.0,64.88888888888889,10.0,1016.0,75.88888888888889,12.722222222222221,8.722222222222221,4.277777777777778,504.6086446126302,,1.2820392791497506,76.06999706246759,,,,,,0.0
2021-08-19 14:20:00,,,,,,,3.195505,24.787399999999998,48.6953,19.77777777777778,7.0,283.3333333333333,0.0,65.11111111111111,10.0,1016.0,75.11111111111111,12.777777777777779,8.777777777777779,4.222222222222222,510.3029260639761,,1.0995173333644193,80.25303816585217,,,,,,0.0
2021-08-19 14:30:00,,,,,,,3.2244450000000002,24.3073,48.6286,19.833333333333332,7.0,283.0,0.0,65.33333333333333,10.0,1016.0,74.33333333333333,12.833333333333334,8.833333333333334,4.166666666666667,508.4663943481445,,1.235189195079992,85.24754701905331,,,,,,0.0
2021-08-19 14:40:00,,,,,,,3.2282850000000005,24.4112,48.650400000000005,19.88888888888889,7.0,282.6666666666667,0.0,65.55555555555556,10.0,1016.0,73.55555555555556,12.88888888888889,8.88888888888889,4.111111111111111,522.8004917399088,,1.2556133227227098,98.56001895559709,,,,,,0.0
2021-08-19 14:50:00,,,,,,,3.332705,24.3328,48.7199,19.944444444444443,7.0,282.3333333333333,0.0,65.77777777777777,10.0,1016.0,72.77777777777777,12.944444444444445,8.944444444444445,4.055555555555555,505.9670511811355,,1.164889804884202,104.73839811249641,,,,,,0.0
2021-08-19 15:00:00,,,,,,,3.39815,24.1329,48.8544,20.0,7.0,282.0,0.0,66.0,10.0,1016.0,72.0,13.0,9.0,4.0,486.2005344645182,,1.1228676175498693,110.20304692047463,,,,,,0.0
2021-08-19 15:10:00,,,,,,,3.3552750000000002,23.8839,48.9781,19.88888888888889,6.833333333333333,281.0,0.0,66.66666666666667,10.0,1016.0,71.05555555555556,13.055555555555555,8.88888888888889,3.8333333333333335,471.1643398486609,,1.222122947459167,109.73390552369888,,,,,,0.0
2021-08-19 15:20:00,,,,,,,3.285145,24.3004,49.0407,19.77777777777778,6.666666666666667,280.0,0.0,67.33333333333333,10.0,1016.0,70.11111111111111,13.11111111111111,8.777777777777779,3.6666666666666665,460.29469919840494,,1.168777907379603,103.66693692051085,,,,,,0.0
2021-08-19 15:30:00,,,,,,,3.32303,24.4989,49.0319,19.666666666666668,6.5,279.0,0.0,68.0,10.0,1016.0,69.16666666666667,13.166666666666666,8.666666666666666,3.5,456.1324925600249,,1.0611860602083854,104.03317797429145,,,,,,0.0
2021-08-19 15:40:00,,,,,,,3.2883850000000003,24.3201,49.017,19.555555555555557,6.333333333333333,278.0,0.0,68.66666666666667,10.0,1016.0,68.22222222222223,13.222222222222221,8.555555555555555,3.333333333333333,450.6133815511068,,1.1309369188260896,106.18966714417195,,,,,,0.0
2021-08-19 15:50:00,,,,,,,3.44423,23.9855,49.023900000000005,19.444444444444443,6.166666666666667,277.0,0.0,69.33333333333333,10.0,1016.0,67.27777777777777,13.277777777777779,8.444444444444445,3.1666666666666665,451.24072825113933,,1.0769008417789545,107.41504589425642,,,,,,0.0
2021-08-19 16:00:00,,,,,,,3.695745,23.8347,49.050799999999995,19.333333333333332,6.0,276.0,0.0,70.0,10.0,1016.0,66.33333333333333,13.333333333333334,8.333333333333334,3.0,441.19579074552695,,1.1654360917412627,107.6094796974915,,,,,,0.0
2021-08-19 16:10:00,,,,,,,3.6911099999999997,23.6813,49.1385,19.22222222222222,5.833333333333333,275.0,0.0,70.66666666666667,10.0,1016.0,65.38888888888889,13.38888888888889,8.222222222222221,2.833333333333333,440.8833810424805,,1.1250511930840836,107.06532712171307,,,,,,0.0
2021-08-19 16:20:00,,,,,,,3.5906,23.4788,49.2104,19.11111111111111,5.666666666666666,274.0,0.0,71.33333333333333,10.0,1016.0,64.44444444444444,13.444444444444445,8.11111111111111,2.6666666666666665,438.73131937311985,,1.1367637637611163,105.2709424629858,,,,,,0.0
2021-08-19 16:30:00,,,,,,,3.80976,23.3514,49.257999999999996,19.0,5.5,273.0,0.0,72.0,10.0,1016.0,63.5,13.5,8.0,2.5,433.72034942626954,,1.109485361890941,108.30263524610443,,,,,,0.0
2021-08-19 16:40:00,,,,,,,3.76633,23.4152,49.301,18.88888888888889,5.333333333333333,272.0,0.0,72.66666666666667,10.0,1016.0,62.55555555555556,13.555555555555555,7.888888888888889,2.333333333333333,425.8189349751089,,1.190622036288687,110.9255417053309,,,,,,0.0
2021-08-19 16:50:00,,,,,,,3.93878,23.2103,49.248599999999996,18.77777777777778,5.166666666666666,271.0,0.0,73.33333333333333,10.0,1016.0,61.611111111111114,13.61111111111111,7.777777777777778,2.1666666666666665,423.19490020751954,,1.0863892574027434,109.02655781180172,,,,,,0.0
2021-08-19 17:00:00,,,,,,,3.7972799999999998,23.0129,49.3466,18.666666666666668,5.0,270.0,0.0,74.0,10.0,1016.0,60.66666666666667,13.666666666666666,7.666666666666667,2.0,418.377946472168,,1.096057963511028,107.46858067636435,,,,,,0.0
2021-08-19 17:10:00,,,,,,,3.727525,22.8861,49.4517,18.555555555555557,4.833333333333333,269.0,0.0,74.66666666666667,10.0,1016.0,59.72222222222222,13.722222222222221,7.555555555555555,1.833333333333333,417.7328295302117,,1.0808580980513056,112.2736448167273,,,,,,0.0
2021-08-19 17:20:00,,,,,,,3.6388350000000003,22.7756,49.5661,18.444444444444443,4.666666666666666,268.0,0.0,75.33333333333333,10.0,1016.0,58.77777777777778,13.777777777777779,7.444444444444445,1.6666666666666665,418.7898978678386,,1.1005849029654162,107.83684869432179,,,,,,0.0
2021-08-19 17:30:00,,,,,,,3.7192149999999997,22.5074,49.6871,18.333333333333332,4.5,267.0,0.0,76.0,10.0,1016.0,57.833333333333336,13.833333333333334,7.333333333333334,1.5,416.01396428952273,,1.0455899223163303,108.81498066961429,,,,,,0.0
2021-08-19 17:40:00,,,,,,,3.578755,22.3975,49.8212,18.22222222222222,4.333333333333333,266.0,0.0,76.66666666666667,10.0,1016.0,56.888888888888886,13.88888888888889,7.222222222222222,1.333333333333333,411.70274617513024,,1.097254550675888,106.17359419957393,,,,,,0.0
2021-08-19 17:50:00,,,,,,,3.8821649999999996,22.3279,49.9206,18.11111111111111,4.166666666666666,265.0,0.0,77.33333333333333,10.0,1016.0,55.94444444444444,13.944444444444445,7.111111111111111,1.1666666666666665,413.4439657627851,,1.0812325479502731,111.73165444390247,,,,,,0.0
2021-08-19 18:00:00,,,,,,,3.96984,22.1551,50.009100000000004,18.0,4.0,264.0,0.0,78.0,10.0,1016.0,55.0,14.0,7.0,1.0,418.46541015624996,,1.0647042471355639,109.50865580262436,,,,,,0.0
2021-08-19 18:10:00,,,,,,,3.623635,21.929000000000002,50.124,17.833333333333332,4.0,260.1111111111111,0.0,78.55555555555556,10.0,1016.0555555555555,55.22222222222222,13.944444444444445,7.055555555555555,1.0,429.7519819132487,,1.1334432399575993,111.5570110760705,,,,,,0.0
2021-08-19 18:20:00,,,,,,,3.83559,21.715,50.2346,17.666666666666668,4.0,256.22222222222223,0.0,79.11111111111111,10.0,1016.1111111111111,55.44444444444444,13.88888888888889,7.111111111111111,1.0,425.44925489754513,,1.1193748744867615,109.99932997967565,,,,,,0.0
2021-08-19 18:30:00,,,,,,,3.882865,21.6586,50.3364,17.5,4.0,252.33333333333334,0.0,79.66666666666667,10.0,1016.1666666666666,55.666666666666664,13.833333333333334,7.166666666666667,1.0,423.4648817952474,,1.173821684551441,110.1396747586956,,,,,,0.0
2021-08-19 18:40:00,,,,,,,3.7992350000000004,21.5447,50.4129,17.333333333333332,4.0,248.44444444444446,0.0,80.22222222222223,10.0,1016.2222222222222,55.888888888888886,13.777777777777779,7.222222222222222,1.0,422.70669801207794,,1.0591121289992738,108.97706521201269,,,,,,0.0
2021-08-19 18:50:00,,,,,,,3.98204,21.401999999999997,50.4791,17.166666666666668,4.0,244.55555555555554,0.0,80.77777777777777,10.0,1016.2777777777778,56.111111111111114,13.722222222222221,7.277777777777778,1.0,425.300237605654,,1.0542141766231612,109.15110248608778,,,,,,0.0
2021-08-19 19:00:00,,,,,,,3.8220149999999995,21.3068,50.5443,17.0,4.0,240.66666666666666,0.0,81.33333333333333,10.0,1016.3333333333334,56.333333333333336,13.666666666666666,7.333333333333333,1.0,422.9523461387897,,1.1054892725897374,111.30485631824213,,,,,,0.0
2021-08-19 19:10:00,,,,,,,3.8134949999999996,21.238300000000002,50.7273,16.833333333333332,4.0,236.77777777777777,0.0,81.88888888888889,10.0,1016.3888888888889,56.55555555555556,13.61111111111111,7.388888888888889,1.0,426.40256154378255,,1.175182837237746,107.69018181235103,,,,,,0.0
2021-08-19 19:20:00,,,,,,,3.9317450000000003,21.2598,51.1299,16.666666666666668,4.0,232.88888888888889,0.0,82.44444444444444,10.0,1016.4444444444445,56.77777777777778,13.555555555555555,7.444444444444445,1.0,426.9828954060873,,1.1006662940187641,110.13944278501522,,,,,,0.0
2021-08-19 19:30:00,,,,,,,3.930505,21.1922,51.330999999999996,16.5,4.0,229.0,0.0,83.0,10.0,1016.5,57.0,13.5,7.5,1.0,425.42001773878076,,1.1634004616518479,109.8183685662652,,,,,,0.0
2021-08-19 19:40:00,,,,,,,3.881675,20.9189,51.4285,16.333333333333332,4.0,225.11111111111111,0.0,83.55555555555556,10.0,1016.5555555555555,57.22222222222222,13.444444444444445,7.555555555555555,1.0,426.1235090128581,,1.1055151919035588,107.3963304461463,,,,,,0.0
2021-08-19 19:50:00,,,,,,,3.95784,20.463900000000002,51.565,16.166666666666668,4.0,221.22222222222223,0.0,84.11111111111111,10.0,1016.6111111111111,57.44444444444444,13.38888888888889,7.611111111111111,1.0,424.1992220122239,,1.1443354816372786,109.57632137794278,,,,,,0.0
2021-08-19 20:00:00,,,,,,,3.8992449999999996,20.383,51.7039,16.0,4.0,217.33333333333334,0.0,84.66666666666667,10.0,1016.6666666666666,57.666666666666664,13.333333333333334,7.666666666666667,1.0,424.20230255126955,,1.2894556564362036,107.98987123219979,,,,,,0.0
2021-08-19 20:10:00,,,,,,,3.9949800000000004,20.2608,51.8121,15.833333333333332,4.0,213.44444444444446,0.0,85.22222222222223,10.0,1016.7222222222222,57.888888888888886,13.277777777777779,7.722222222222222,1.0,436.45628937469127,,1.8198796256551635,94.17120795147568,,,,,,0.0
2021-08-19 20:20:00,,,,,,,4.288925000000001,20.0482,51.8913,15.666666666666666,4.0,209.55555555555554,0.0,85.77777777777777,10.0,1016.7777777777778,58.111111111111114,13.222222222222221,7.777777777777778,1.0,440.08506218570403,,1.9529285623764587,101.58994159763142,,,,,,0.0
