,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-08-19 20:30:00,,,,,,,4.24904,19.8369,51.9585,15.5,4.0,205.66666666666666,0.0,86.33333333333333,10.0,1016.8333333333334,58.333333333333336,13.166666666666666,7.833333333333333,1.0,438.0367677815755,,2.091709716340243,108.54025838065282,,,,,,0.0
2021-08-19 20:40:00,,,,,,,4.581995,19.795099999999998,52.0348,15.333333333333332,4.0,201.77777777777777,0.0,86.88888888888889,10.0,1016.8888888888889,58.55555555555556,13.11111111111111,7.888888888888889,1.0,439.2582854803677,,2.254038056350697,110.97624491783185,,,,,,0.0
2021-08-19 20:50:00,,,,,,,4.383455,20.0787,52.087199999999996,15.166666666666666,4.0,197.88888888888889,0.0,87.44444444444444,10.0,1016.9444444444445,58.77777777777778,13.055555555555555,7.944444444444445,1.0,441.1661441040039,,2.1433759691149503,107.21256167740471,,,,,,0.0
2021-08-19 21:00:00,,,,,,,4.410035,20.4136,52.108000000000004,15.0,4.0,194.0,0.0,88.0,10.0,1017.0,59.0,13.0,8.0,1.0,436.4784248404668,,2.289562692847629,112.9576827974912,,,,,,0.0
2021-08-19 21:10:00,,,,,,,4.171795,20.4453,51.876599999999996,14.944444444444445,4.0,192.33333333333334,0.0,88.16666666666667,10.0,1017.0,57.72222222222222,12.944444444444445,8.0,1.0,432.7917418416341,,2.135618527002927,106.52606871502549,,,,,,0.0
2021-08-19 21:20:00,,,,,,,4.017765,20.3691,51.4807,14.88888888888889,4.0,190.66666666666666,0.0,88.33333333333333,10.0,1017.0,56.44444444444444,12.88888888888889,8.0,1.0,429.8989741147798,,2.126783933090625,109.09594180521992,,,,,,0.0
2021-08-19 21:30:00,,,,,,,3.85447,20.1399,51.3024,14.833333333333334,4.0,189.0,0.0,88.5,10.0,1017.0,55.166666666666664,12.833333333333334,8.0,1.0,429.7740193684896,,2.212574197521991,110.38842254918848,,,,,,0.0
2021-08-19 21:40:00,,,,,,,3.75404,19.7421,51.273799999999994,14.777777777777779,4.0,187.33333333333334,0.0,88.66666666666667,10.0,1017.0,53.888888888888886,12.777777777777779,8.0,1.0,432.0832189941407,,2.129311170402893,108.12809761586163,,,,,,0.0
2021-08-19 21:50:00,,,,,,,4.10659,19.738300000000002,51.371,14.722222222222221,4.0,185.66666666666666,0.0,88.83333333333333,10.0,1017.0,52.611111111111114,12.722222222222221,8.0,1.0,432.3977373566025,,2.1170416356480053,111.12421573488052,,,,,,0.0
2021-08-19 22:00:00,,,,,,,3.701715,19.7147,51.464099999999995,14.666666666666666,4.0,184.0,0.0,89.0,10.0,1017.0,51.333333333333336,12.666666666666666,8.0,1.0,431.05245076497397,,2.0634435637084776,110.13890185663256,,,,,,0.0
2021-08-19 22:10:00,,,,,,,3.57513,19.249000000000002,51.5163,14.61111111111111,4.0,182.33333333333334,0.0,89.16666666666667,10.0,1017.0,50.05555555555556,12.61111111111111,8.0,1.0,432.8276329549153,,2.0082617209489735,113.89091355512372,,,,,,0.0
2021-08-19 22:20:00,,,,,,,3.69037,18.9833,51.5674,14.555555555555555,4.0,180.66666666666666,0.0,89.33333333333333,10.0,1017.0,48.77777777777778,12.555555555555555,8.0,1.0,429.3680558268229,,2.029965711377435,111.85876440576241,,,,,,0.0
2021-08-19 22:30:00,,,,,,,3.44848,18.8015,51.6167,14.5,4.0,179.0,0.0,89.5,10.0,1017.0,47.5,12.5,8.0,1.0,430.99114191164915,,1.96253986137735,110.1934381084119,,,,,,0.0
2021-08-19 22:40:00,,,,,,,3.745165,19.063,51.6734,14.444444444444445,4.0,177.33333333333334,0.0,89.66666666666667,10.0,1017.0,46.22222222222222,12.444444444444445,8.0,1.0,437.0603856404622,,1.8924262877339024,113.6861753737455,,,,,,0.0
2021-08-19 22:50:00,,,,,,,4.033605,19.160999999999998,51.721799999999995,14.38888888888889,4.0,175.66666666666666,0.0,89.83333333333333,10.0,1017.0,44.94444444444444,12.38888888888889,8.0,1.0,434.76220255533855,,1.89655878004718,113.39482269287109,,,,,,0.0
2021-08-19 23:00:00,,,,,,,4.011475,19.1889,51.7063,14.333333333333334,4.0,174.0,0.0,90.0,10.0,1017.0,43.666666666666664,12.333333333333334,8.0,1.0,441.5091169054755,,1.9881151839097342,109.46002753241586,,,,,,0.0
2021-08-19 23:10:00,,,,,,,3.9247199999999998,19.277,51.679899999999996,14.277777777777779,4.0,172.33333333333334,0.0,90.16666666666667,10.0,1017.0,42.388888888888886,12.277777777777779,8.0,1.0,444.5434968058268,,2.0206829161731537,110.56525807569255,,,,,,0.0
2021-08-19 23:20:00,,,,,,,4.215875,19.3072,51.6721,14.222222222222221,4.0,170.66666666666666,0.0,90.33333333333333,10.0,1017.0,41.111111111111114,12.222222222222221,8.0,1.0,450.9570257007117,,2.1554588315076075,110.06364847819012,,,,,,0.0
2021-08-19 23:30:00,,,,,,,4.4553899999999995,19.3335,51.686699999999995,14.166666666666666,4.0,169.0,0.0,90.5,10.0,1017.0,39.83333333333333,12.166666666666666,8.0,1.0,450.277651163737,,2.165719009196691,112.01851380989376,,,,,,0.0
2021-08-19 23:40:00,,,,,,,4.45948,19.2827,51.6965,14.11111111111111,4.0,167.33333333333334,0.0,90.66666666666667,10.0,1017.0,38.55555555555556,12.11111111111111,8.0,1.0,450.99667646736935,,2.1986870543195702,111.02410445067842,,,,,,0.0
2021-08-19 23:50:00,,,,,,,4.606185,19.8154,51.7057,14.055555555555555,4.0,165.66666666666666,0.0,90.83333333333333,10.0,1017.0,37.27777777777778,12.055555555555555,8.0,1.0,448.56031814049027,,2.3391402720495806,109.31832853241829,,,,,,0.0
2021-08-20 00:00:00,,,,,,,4.66275,19.976,51.670899999999996,14.0,4.0,164.0,0.0,91.0,10.0,1017.0,36.0,12.0,8.0,1.0,445.7530638631185,,2.031167041130659,115.5649440789088,,,,,,0.0
2021-08-20 00:10:00,,,,,,,4.527805,20.0266,51.619899999999994,13.944444444444445,4.0,163.66666666666666,0.0,91.16666666666667,9.722222222222221,1017.0,35.5,12.0,8.055555555555555,1.0,449.72975208852483,,1.705785562746269,126.55726656789834,,,,,,0.0
2021-08-20 00:20:00,,,,,,,4.744975,19.9252,51.558400000000006,13.88888888888889,4.0,163.33333333333334,0.0,91.33333333333333,9.444444444444445,1017.0,35.0,12.0,8.11111111111111,1.0,453.3969423421224,,1.4388474059205945,119.47213170865162,,,,,,0.0
2021-08-20 00:30:00,,,,,,,4.8935200000000005,19.8208,51.506899999999995,13.833333333333334,4.0,163.0,0.0,91.5,9.166666666666666,1017.0,34.5,12.0,8.166666666666666,1.0,447.8783460419753,,1.335464666149037,112.75622369302869,,,,,,0.0
2021-08-20 00:40:00,,,,,,,4.544045,19.4389,51.525400000000005,13.777777777777779,4.0,162.66666666666666,0.0,91.66666666666667,8.88888888888889,1017.0,34.0,12.0,8.222222222222221,1.0,442.58878061930335,,1.3568478777196449,111.40125756042826,,,,,,0.0
2021-08-20 00:50:00,,,,,,,4.6164499999999995,19.0687,51.610699999999994,13.722222222222221,4.0,162.33333333333334,0.0,91.83333333333333,8.61111111111111,1017.0,33.5,12.0,8.277777777777779,1.0,447.21390128300106,,1.376349878698419,111.91772766544321,,,,,,0.0
2021-08-20 01:00:00,,,,,,,4.531525,18.8249,51.7404,13.666666666666666,4.0,162.0,0.0,92.0,8.333333333333334,1017.0,33.0,12.0,8.333333333333334,1.0,449.69477722167966,,1.3417656051523268,111.00383225737319,,,,,,0.0
2021-08-20 01:10:00,,,,,,,4.560560000000001,18.788400000000003,51.8629,13.61111111111111,4.0,161.66666666666666,0.0,92.16666666666667,8.055555555555555,1017.0,32.5,12.0,8.38888888888889,1.0,444.51591054280595,,1.3890545135062966,109.3367807754689,,,,,,0.0
2021-08-20 01:20:00,,,,,,,4.51531,18.7945,51.9523,13.555555555555555,4.0,161.33333333333334,0.0,92.33333333333333,7.777777777777779,1017.0,32.0,12.0,8.444444444444445,1.0,453.53925900514093,,1.2134315297916785,109.90776639345677,,,,,,0.0
2021-08-20 01:30:00,,,,,,,4.663069999999999,18.6291,52.0253,13.5,4.0,161.0,0.0,92.5,7.5,1017.0,31.5,12.0,8.5,1.0,452.6047640991211,,1.2996618190811853,109.30947675047621,,,,,,0.0
2021-08-20 01:40:00,,,,,,,4.70691,18.1812,52.1259,13.444444444444445,4.0,160.66666666666666,0.0,92.66666666666667,7.222222222222222,1017.0,31.0,12.0,8.555555555555555,1.0,454.4790852092874,,1.18598520151471,110.67312397692838,,,,,,0.0
2021-08-20 01:50:00,,,,,,,4.904875,18.307,52.262,13.38888888888889,4.0,160.33333333333334,0.0,92.83333333333333,6.944444444444445,1017.0,30.5,12.0,8.61111111111111,1.0,453.6486470540364,,1.2122510337627541,110.40544962284928,,,,,,0.0
2021-08-20 02:00:00,,,,,,,4.905065,18.1863,52.3497,13.333333333333334,4.0,160.0,0.0,93.0,6.666666666666667,1017.0,30.0,12.0,8.666666666666666,1.0,454.33153070208675,,1.2174271240055898,110.33356482037043,,,,,,0.0
2021-08-20 02:10:00,,,,,,,5.2753,18.011000000000003,52.411199999999994,13.277777777777779,4.0,159.66666666666666,0.0,93.16666666666667,6.388888888888889,1017.0,29.5,12.0,8.722222222222221,1.0,453.05570241292315,,1.2613353220621746,110.71686513652908,,,,,,0.0
2021-08-20 02:20:00,,,,,,,5.1891300000000005,17.572200000000002,52.469899999999996,13.222222222222221,4.0,159.33333333333334,0.0,93.33333333333333,6.111111111111112,1017.0,29.0,12.0,8.777777777777779,1.0,452.3285190836588,,1.2746152200419352,109.98116121022716,,,,,,0.0
2021-08-20 02:30:00,,,,,,,5.326205,17.6961,52.563900000000004,13.166666666666666,4.0,159.0,0.0,93.5,5.833333333333334,1017.0,28.5,12.0,8.833333333333334,1.0,455.97520144057,,1.3077652806649773,110.52969334596966,,,,,,0.0
2021-08-20 02:40:00,,,,,,,5.3773800000000005,17.5118,52.6409,13.11111111111111,4.0,158.66666666666666,0.0,93.66666666666667,5.555555555555556,1017.0,28.0,12.0,8.88888888888889,1.0,461.2553506469727,,1.2853422575010418,108.11695826341877,,,,,,0.0
2021-08-20 02:50:00,,,,,,,5.331445,17.537200000000002,52.950199999999995,13.055555555555555,4.0,158.33333333333334,0.0,93.83333333333333,5.277777777777779,1017.0,27.5,12.0,8.944444444444445,1.0,462.58647964302156,,1.1875070234021898,109.60449920029289,,,,,,0.0
2021-08-20 03:00:00,,,,,,,5.2277450000000005,17.7057,53.3087,13.0,4.0,158.0,0.0,94.0,5.0,1017.0,27.0,12.0,9.0,1.0,461.69064465051406,,1.260810902556457,108.7957631304035,,,,,,0.0
2021-08-20 03:10:00,,,,,,,5.253915,17.6088,53.4196,13.055555555555555,3.9444444444444446,158.61111111111111,0.0,93.77777777777777,5.111111111111111,1017.0,26.72222222222222,12.0,8.777777777777779,1.1111111111111112,453.2166810414983,,1.2345407425111297,109.26338450113931,,,,,,0.0
2021-08-20 03:20:00,,,,,,,5.342525,17.722,53.4456,13.11111111111111,3.888888888888889,159.22222222222223,0.0,93.55555555555556,5.222222222222222,1017.0,26.444444444444443,12.0,8.555555555555555,1.2222222222222223,449.09957010904947,,1.1925684871831856,110.54892198939781,,,,,,0.0
2021-08-20 03:30:00,,,,,,,5.18882,17.8692,53.44449999999999,13.166666666666666,3.8333333333333335,159.83333333333334,0.0,93.33333333333333,5.333333333333333,1017.0,26.166666666666668,12.0,8.333333333333334,1.3333333333333333,451.764314066569,,1.2742495552429371,113.97722900843216,,,,,,0.0
2021-08-20 03:40:00,,,,,,,5.298425,17.7474,53.4237,13.222222222222221,3.7777777777777777,160.44444444444446,0.0,93.11111111111111,5.444444444444445,1017.0,25.88888888888889,12.0,8.11111111111111,1.4444444444444444,452.6107779737451,,1.2740104762595252,113.1612960313269,,,,,,0.0
2021-08-20 03:50:00,,,,,,,5.368634999999999,17.7237,53.4259,13.277777777777779,3.7222222222222223,161.05555555555554,0.0,92.88888888888889,5.555555555555555,1017.0,25.61111111111111,12.0,7.888888888888889,1.5555555555555556,459.3749318440755,,1.2451693195155111,112.41727410742119,,,,,,0.0
2021-08-20 04:00:00,,,,,,,5.42372,17.6874,53.44690000000001,13.333333333333334,3.6666666666666665,161.66666666666666,0.0,92.66666666666667,5.666666666666667,1017.0,25.333333333333332,12.0,7.666666666666667,1.6666666666666665,464.58663741539266,,1.2704572868885968,107.92725711908717,,,,,,0.0
2021-08-20 04:10:00,,,,,,,5.139265,17.6,53.4883,13.38888888888889,3.611111111111111,162.27777777777777,0.0,92.44444444444444,5.777777777777778,1017.0,25.055555555555557,12.0,7.444444444444445,1.7777777777777777,464.4624322509766,,1.2704145315491546,108.00772031859489,,,,,,0.0
2021-08-20 04:20:00,,,,,,,4.9447600000000005,17.4457,53.531600000000005,13.444444444444445,3.5555555555555554,162.88888888888889,0.0,92.22222222222223,5.888888888888889,1017.0,24.77777777777778,12.0,7.222222222222222,1.8888888888888888,463.4475661003727,,1.2260061715366475,111.15129455027606,,,,,,0.0
2021-08-20 04:30:00,,,,,,,4.7169,17.4598,53.5957,13.5,3.5,163.5,0.0,92.0,6.0,1017.0,24.5,12.0,7.0,2.0,464.74458251953126,,1.1331266652780063,110.68766306645452,,,,,,0.0
2021-08-20 04:40:00,,,,,,,4.45657,17.4269,53.6754,13.555555555555555,3.4444444444444446,164.11111111111111,0.0,91.77777777777777,6.111111111111111,1017.0,24.22222222222222,12.0,6.777777777777778,2.111111111111111,469.94556376139326,,1.1233706724727894,109.5628635757791,,,,,,0.0
2021-08-20 04:50:00,,,,,,,4.243465,17.3753,53.3685,13.61111111111111,3.388888888888889,164.72222222222223,0.0,91.55555555555556,6.222222222222222,1017.0,23.944444444444443,12.0,6.555555555555555,2.2222222222222223,466.37692997022606,,1.036550668750779,111.87239923660363,,,,,,0.0
2021-08-20 05:00:00,,,,,,,3.9136200000000003,17.699199999999998,53.0904,13.666666666666666,3.3333333333333335,165.33333333333334,0.0,91.33333333333333,6.333333333333333,1017.0,23.666666666666668,12.0,6.333333333333334,2.333333333333333,465.4331023152669,,1.1060096251863543,112.42804511980822,,,,,,0.0
2021-08-20 05:10:00,,,,,,,3.869735,17.9453,52.9227,13.722222222222221,3.2777777777777777,165.94444444444446,0.0,91.11111111111111,6.444444444444445,1017.0,23.38888888888889,12.0,6.111111111111111,2.4444444444444446,460.1476801308819,,1.0304390755110542,118.64265598577295,,,,,,0.0
2021-08-20 05:20:00,,,,,,,4.60143,17.954900000000002,52.76559999999999,13.777777777777779,3.2222222222222223,166.55555555555554,0.0,90.88888888888889,6.555555555555555,1017.0,23.11111111111111,12.0,5.888888888888889,2.5555555555555554,458.12253560384113,,1.0006492378280663,244.07524162723521,,,,,,0.0
2021-08-20 05:30:00,,,,,,,4.8688,18.0744,52.6462,13.833333333333334,3.166666666666667,167.16666666666666,0.0,90.66666666666667,6.666666666666666,1017.0,22.833333333333336,12.0,5.666666666666667,2.6666666666666665,462.4750387187388,,0.932983517257844,201.30466871617205,,,,,,0.0
2021-08-20 05:40:00,,,,,,,4.662705,18.3731,52.555899999999994,13.88888888888889,3.111111111111111,167.77777777777777,0.0,90.44444444444444,6.777777777777778,1017.0,22.555555555555557,12.0,5.444444444444445,2.7777777777777777,468.08107696533204,,1.0020385422494453,188.038718165597,,,,,,0.0
2021-08-20 05:50:00,,,,,,,4.509755,18.6446,52.426,13.944444444444445,3.0555555555555554,168.38888888888889,0.0,90.22222222222223,6.888888888888889,1017.0,22.27777777777778,12.0,5.222222222222222,2.888888888888889,474.37117156982424,,1.0782691433116542,153.8039146763861,,,,,,0.0
2021-08-20 06:00:00,,,,,,,4.2128250000000005,19.2143,52.3652,14.0,3.0,169.0,0.0,90.0,7.0,1017.0,22.0,12.0,5.0,3.0,487.87585204376575,,1.295521869970917,158.99206030376885,,,,,,0.0
2021-08-20 06:10:00,,,,,,,4.11157,21.452,51.690999999999995,14.222222222222221,3.0555555555555554,175.11111111111111,0.0,89.11111111111111,7.166666666666667,1017.0555555555555,21.555555555555557,12.055555555555555,5.0,3.111111111111111,497.222880452474,,1.3317057381157822,255.39271812783795,,,,,,0.0
2021-08-20 06:20:00,,,,,,,4.62933,22.6268,49.703700000000005,14.444444444444445,3.111111111111111,181.22222222222223,0.0,88.22222222222223,7.333333333333333,1017.1111111111111,21.11111111111111,12.11111111111111,5.0,3.2222222222222223,491.0620198778174,,1.1796203617456942,325.61057948139427,,,,,,0.0
2021-08-20 06:30:00,,,,,,,4.49768,22.2525,47.987700000000004,14.666666666666666,3.1666666666666665,187.33333333333334,0.0,87.33333333333333,7.5,1017.1666666666666,20.666666666666668,12.166666666666666,5.0,3.3333333333333335,488.98093688964843,,1.069930964204888,259.65586975658005,,,,,,0.0
2021-08-20 06:40:00,,,,,,,4.4656,23.0933,47.1678,14.88888888888889,3.2222222222222223,193.44444444444446,0.0,86.44444444444444,7.666666666666667,1017.2222222222222,20.22222222222222,12.222222222222221,5.0,3.4444444444444446,500.709620936602,,1.051568695872517,215.8997402406682,,,,,,0.0
2021-08-20 06:50:00,,,,,,,4.58664,23.5516,46.5447,15.11111111111111,3.2777777777777777,199.55555555555554,0.0,85.55555555555556,7.833333333333333,1017.2777777777778,19.77777777777778,12.277777777777779,5.0,3.5555555555555554,516.5466239420573,,1.3146051610576905,433.08175210424736,,,,,,0.0
2021-08-20 07:00:00,,,,,,,4.554460000000001,24.0953,45.937599999999996,15.333333333333334,3.3333333333333335,205.66666666666669,0.0,84.66666666666667,8.0,1017.3333333333334,19.333333333333332,12.333333333333334,5.0,3.6666666666666665,514.4018210610576,,1.2940601545033483,509.37715783760376,,,,,,0.0
2021-08-20 07:10:00,,,,,,,4.59239,24.4577,45.462,15.555555555555555,3.388888888888889,211.77777777777777,0.0,83.77777777777777,8.166666666666666,1017.3888888888889,18.88888888888889,12.38888888888889,5.0,3.7777777777777777,528.7706815592448,,1.3974420648392312,474.33070004048324,,,,,,0.0
2021-08-20 07:20:00,,,,,,,4.43532,24.666400000000003,44.9556,15.777777777777779,3.4444444444444446,217.88888888888889,0.0,82.88888888888889,8.333333333333334,1017.4444444444445,18.444444444444443,12.444444444444445,5.0,3.888888888888889,526.748803100586,,1.5015796123487128,383.2258458205401,,,,,,0.0
2021-08-20 07:30:00,,,,,,,4.227715,25.6509,44.673,16.0,3.5,224.0,0.0,82.0,8.5,1017.5,18.0,12.5,5.0,4.0,529.6899984179968,,1.2982532698808416,282.7155450866182,,,,,,0.0
2021-08-20 07:40:00,,,,,,,4.18771,25.6507,44.3086,16.22222222222222,3.5555555555555554,230.11111111111111,0.0,81.11111111111111,8.666666666666666,1017.5555555555555,17.555555555555557,12.555555555555555,5.0,4.111111111111111,524.528681640625,,1.273359871693587,223.7122511856165,,,,,,0.0
2021-08-20 07:50:00,,,,,,,4.101305,26.469900000000003,43.8856,16.444444444444443,3.611111111111111,236.22222222222223,0.0,80.22222222222223,8.833333333333334,1017.6111111111111,17.11111111111111,12.61111111111111,5.0,4.222222222222222,521.8588029116676,,1.2012128420957064,205.24426313971398,,,,,,0.0
2021-08-20 08:00:00,,,,,,,4.28606,26.485500000000002,43.806799999999996,16.666666666666668,3.6666666666666665,242.33333333333334,0.0,79.33333333333333,9.0,1017.6666666666666,16.666666666666668,12.666666666666666,5.0,4.333333333333333,518.0376403808593,,1.1845753555799607,183.1723878379865,,,,,,0.0
2021-08-20 08:10:00,,,,,,,4.22913,27.0174,43.976299999999995,16.88888888888889,3.7222222222222223,248.44444444444446,0.0,78.44444444444444,9.166666666666668,1017.7222222222222,16.22222222222222,12.722222222222221,5.0,4.444444444444445,514.2668676371958,,1.1520149406858082,133.32245734133963,,,,,,0.0
2021-08-20 08:20:00,,,,,,,4.352774999999999,27.2964,43.8714,17.11111111111111,3.7777777777777777,254.55555555555554,0.0,77.55555555555556,9.333333333333334,1017.7777777777778,15.777777777777779,12.777777777777779,5.0,4.555555555555555,522.7753228759766,,1.2127278749989925,159.76485783765546,,,,,,0.0
2021-08-20 08:30:00,,,,,,,4.56321,27.9947,43.6685,17.333333333333332,3.833333333333333,260.6666666666667,0.0,76.66666666666667,9.5,1017.8333333333334,15.333333333333334,12.833333333333334,5.0,4.666666666666666,528.9912318929037,,1.3551856340291137,120.89584340995313,,,,,,0.0
2021-08-20 08:40:00,,,,,,,4.460535,27.7836,43.4836,17.555555555555557,3.888888888888889,266.77777777777777,0.0,75.77777777777777,9.666666666666668,1017.8888888888889,14.88888888888889,12.88888888888889,5.0,4.777777777777778,531.1662623754041,,1.4594652664897132,114.41244606858592,,,,,,0.0
2021-08-20 08:50:00,,,,,,,4.67729,27.971300000000003,43.410199999999996,17.77777777777778,3.9444444444444446,272.8888888888889,0.0,74.88888888888889,9.833333333333334,1017.9444444444445,14.444444444444445,12.944444444444445,5.0,4.888888888888889,523.3075073242187,,1.610315355685471,102.37746608238436,,,,,,0.0
2021-08-20 09:00:00,,,,,,,4.69095,28.383100000000002,43.443,18.0,4.0,279.0,0.0,74.0,10.0,1018.0,14.0,13.0,5.0,5.0,509.1042289435726,,1.5884853048782563,115.05649286496437,,,,,,0.0
2021-08-20 09:10:00,,,,,,,5.050735,28.270100000000003,43.5172,18.22222222222222,4.166666666666667,281.94444444444446,0.0,73.16666666666667,10.0,1017.9444444444445,14.055555555555555,13.055555555555555,5.166666666666667,5.055555555555555,493.0822107950847,,1.7014972221716647,101.28596998462568,,,,,,0.0
2021-08-20 09:20:00,,,,,,,5.298285,28.603499999999997,43.6206,18.444444444444443,4.333333333333333,284.8888888888889,0.0,72.33333333333333,10.0,1017.8888888888889,14.11111111111111,13.11111111111111,5.333333333333333,5.111111111111111,479.92839301098354,,1.7713287890024776,94.30212568595584,,,,,,0.0
2021-08-20 09:30:00,,,,,,,5.467835,28.728699999999996,43.947199999999995,18.666666666666668,4.5,287.8333333333333,0.0,71.5,10.0,1017.8333333333334,14.166666666666666,13.166666666666666,5.5,5.166666666666667,469.8514662679037,,1.6139611254640893,114.0477490102908,,,,,,0.0
2021-08-20 09:40:00,,,,,,,5.59505,28.204500000000003,45.4857,18.88888888888889,4.666666666666667,290.77777777777777,0.0,70.66666666666667,10.0,1017.7777777777778,14.222222222222221,13.222222222222221,5.666666666666667,5.222222222222222,483.7275134277344,,1.840404312997888,143.25150993411825,,,,,,0.0
2021-08-20 09:50:00,,,,,,,5.67569,27.0947,47.0024,19.11111111111111,4.833333333333333,293.72222222222223,0.0,69.83333333333333,10.0,1017.7222222222222,14.277777777777779,13.277777777777779,5.833333333333333,5.277777777777778,492.5637534200734,,1.7760006881433692,235.05950455444682,,,,,,0.0
2021-08-20 10:00:00,,,,,,,5.69121,26.9829,47.9731,19.333333333333332,5.0,296.6666666666667,0.0,69.0,10.0,1017.6666666666666,14.333333333333334,13.333333333333334,6.0,5.333333333333333,503.0650670369466,,1.840193887834495,381.55620477191474,,,,,,0.0
2021-08-20 10:10:00,,,,,,,5.9097349999999995,26.6972,48.4341,19.555555555555557,5.166666666666667,299.6111111111111,0.0,68.16666666666667,10.0,1017.6111111111111,14.38888888888889,13.38888888888889,6.166666666666667,5.388888888888889,527.5108902328316,,1.8368578246656786,494.75275956579515,,,,,,0.0
2021-08-20 10:20:00,,,,,,,5.743555,27.2329,48.7162,19.77777777777778,5.333333333333334,302.55555555555554,0.0,67.33333333333333,10.0,1017.5555555555555,14.444444444444445,13.444444444444445,6.333333333333334,5.444444444444445,552.0317313709478,,2.0435362459710764,382.4256709194722,,,,,,0.0
2021-08-20 10:30:00,,,,,,,5.876215,27.0842,48.757,20.0,5.5,305.5,0.0,66.5,10.0,1017.5,14.5,13.5,6.5,5.5,567.0001781314543,,2.372318757351509,268.63651046666723,,,,,,0.0
2021-08-20 10:40:00,,,,,,,5.80988,27.5659,48.7641,20.22222222222222,5.666666666666667,308.44444444444446,0.0,65.66666666666667,10.0,1017.4444444444445,14.555555555555555,13.555555555555555,6.666666666666667,5.555555555555555,564.6353178458378,,2.45701373387528,225.25575135268735,,,,,,0.0
2021-08-20 10:50:00,,,,,,,5.76404,27.362599999999997,48.706,20.444444444444443,5.833333333333334,311.3888888888889,0.0,64.83333333333333,10.0,1017.3888888888889,14.61111111111111,13.61111111111111,6.833333333333334,5.611111111111111,552.338413289388,,2.5214632043191942,181.98411024535443,,,,,,0.0
2021-08-20 11:00:00,,,,,,,5.70784,27.406600000000005,48.6674,20.666666666666668,6.0,314.3333333333333,0.0,64.0,10.0,1017.3333333333334,14.666666666666666,13.666666666666666,7.0,5.666666666666667,528.5677847184805,,2.5839813573279624,122.7670294484715,,,,,,0.0
2021-08-20 11:10:00,,,,,,,5.876785,27.007299999999997,48.618399999999994,20.88888888888889,6.166666666666667,317.27777777777777,0.0,63.166666666666664,10.0,1017.2777777777778,14.722222222222221,13.722222222222221,7.166666666666667,5.722222222222222,505.67290535762396,,2.857424412299011,101.9293701424033,,,,,,0.0
2021-08-20 11:20:00,,,,,,,5.67841,27.1897,48.8155,21.11111111111111,6.333333333333334,320.22222222222223,0.0,62.333333333333336,10.0,1017.2222222222222,14.777777777777779,13.777777777777779,7.333333333333334,5.777777777777778,484.2572868294552,,2.78822985177323,86.4371141599666,,,,,,0.0
2021-08-20 11:30:00,,,,,,,5.586415000000001,27.870600000000003,49.0647,21.333333333333332,6.5,323.1666666666667,0.0,61.5,10.0,1017.1666666666666,14.833333333333334,13.833333333333334,7.5,5.833333333333333,471.58424407958984,,2.552312443337198,73.76062186354298,,,,,,0.0
2021-08-20 11:40:00,,,,,,,5.60838,26.996699999999997,49.0283,21.555555555555557,6.666666666666667,326.1111111111111,0.0,60.666666666666664,10.0,1017.1111111111111,14.88888888888889,13.88888888888889,7.666666666666667,5.888888888888889,466.27569139853296,,2.4759022987090935,86.10254737606155,,,,,,0.0
2021-08-20 11:50:00,,,,,,,5.316885,26.967000000000002,49.0596,21.77777777777778,6.833333333333334,329.05555555555554,0.0,59.833333333333336,10.0,1017.0555555555555,14.944444444444445,13.944444444444445,7.833333333333334,5.944444444444445,458.40217864990234,,2.4420458561350395,175.4600840940314,,,,,,0.0
2021-08-20 12:00:00,,,,,,,5.38281,27.1265,49.1007,22.0,7.0,332.0,0.0,59.0,10.0,1017.0,15.0,14.0,8.0,6.0,455.86034993489585,,2.6834415321565617,196.67129543412204,,,,,,97.0
2021-08-20 12:10:00,,,,,,,5.280625,27.3029,49.090700000000005,22.055555555555557,6.944444444444445,331.8333333333333,0.0,58.77777777777778,10.0,1016.9444444444445,15.38888888888889,14.0,7.888888888888889,6.0,453.67326011219245,,2.86494153653161,153.77714319520078,,,,,,0.0
2021-08-20 12:20:00,,,,,,,5.2878300000000005,26.9056,49.069100000000006,22.11111111111111,6.888888888888889,331.6666666666667,0.0,58.55555555555556,10.0,1016.8888888888889,15.777777777777779,14.0,7.777777777777778,6.0,451.28881378173827,,2.904013415251748,99.24439067150914,,,,,,0.0
2021-08-20 12:30:00,,,,,,,5.47727,26.6878,49.1001,22.166666666666668,6.833333333333333,331.5,0.0,58.333333333333336,10.0,1016.8333333333334,16.166666666666668,14.0,7.666666666666667,6.0,449.4957061837734,,2.717718751060087,70.01773410991088,,,,,,0.0
2021-08-20 12:40:00,,,,,,,5.77157,26.9303,49.175,22.22222222222222,6.777777777777778,331.3333333333333,0.0,58.111111111111114,10.0,1016.7777777777778,16.555555555555557,14.0,7.555555555555555,6.0,460.0893045043946,,2.3621839278229215,49.95051528230225,,,,,,0.0
2021-08-20 12:50:00,,,,,,,5.691235,26.452199999999998,49.1915,22.27777777777778,6.722222222222222,331.1666666666667,0.0,57.888888888888886,10.0,1016.7222222222222,16.944444444444443,14.0,7.444444444444445,6.0,473.8613892548659,,2.2760872610881506,36.04370836117847,,,,,,0.0
2021-08-20 13:00:00,,,,,,,5.72719,26.488400000000002,49.2569,22.333333333333332,6.666666666666667,331.0,0.0,57.666666666666664,10.0,1016.6666666666666,17.333333333333332,14.0,7.333333333333333,6.0,473.7014045206706,,2.171513789205228,27.83550209842833,,,,,,0.0
2021-08-20 13:10:00,,,,,,,5.61147,26.7065,49.2938,22.38888888888889,6.611111111111111,330.8333333333333,0.0,57.44444444444444,10.0,1016.6111111111111,17.72222222222222,14.0,7.222222222222222,6.0,468.99663411458334,,2.0952215126510394,23.923648240256444,,,,,,0.0
2021-08-20 13:20:00,,,,,,,5.854885,26.4048,48.9751,22.444444444444443,6.555555555555555,330.6666666666667,0.0,57.22222222222222,10.0,1016.5555555555555,18.11111111111111,14.0,7.111111111111111,6.0,464.08777575262667,,2.090255447110887,26.584674514242487,,,,,,0.0
2021-08-20 13:30:00,,,,,,,5.6284,26.462200000000003,48.7155,22.5,6.5,330.5,0.0,57.0,10.0,1016.5,18.5,14.0,7.0,6.0,448.02250569661464,,2.1103765177154274,42.351056320384394,,,,,,0.0
2021-08-20 13:40:00,,,,,,,5.8024450000000005,26.317200000000003,48.5945,22.555555555555557,6.444444444444445,330.3333333333333,0.0,56.77777777777778,10.0,1016.4444444444445,18.88888888888889,14.0,6.888888888888889,6.0,441.53185176454747,,2.215203939868232,47.47372935957828,,,,,,0.0
2021-08-20 13:50:00,,,,,,,5.79353,26.6214,48.564299999999996,22.61111111111111,6.388888888888889,330.1666666666667,0.0,56.55555555555556,10.0,1016.3888888888889,19.27777777777778,14.0,6.777777777777778,6.0,444.5919277954102,,2.2950146763978028,47.41558227873118,,,,,,0.0
2021-08-20 14:00:00,,,,,,,5.59741,26.71,48.5125,22.666666666666668,6.333333333333333,330.0,0.0,56.333333333333336,10.0,1016.3333333333334,19.666666666666668,14.0,6.666666666666667,6.0,437.9160432451621,,2.4570022014844217,47.89766291537528,,,,,,0.0
2021-08-20 14:10:00,,,,,,,5.90392,26.9849,48.4524,22.72222222222222,6.277777777777778,329.8333333333333,0.0,56.111111111111114,10.0,1016.2777777777778,20.055555555555557,14.0,6.555555555555555,6.0,432.9903057861328,,2.4281810011601044,48.83184945650693,,,,,,0.0
2021-08-20 14:20:00,,,,,,,6.390985,26.7575,48.3437,22.77777777777778,6.222222222222222,329.6666666666667,0.0,55.888888888888886,10.0,1016.2222222222222,20.444444444444443,14.0,6.444444444444445,6.0,430.5452760613101,,2.544310874447311,43.73532997088243,,,,,,0.0
2021-08-20 14:30:00,,,,,,,5.847765,26.667,48.2704,22.833333333333332,6.166666666666667,329.5,0.0,55.666666666666664,10.0,1016.1666666666666,20.833333333333332,14.0,6.333333333333334,6.0,429.93092200268273,,2.5167029333518722,46.677518706995215,,,,,,0.0
2021-08-20 14:40:00,,,,,,,5.865785,26.8947,48.259,22.88888888888889,6.111111111111111,329.3333333333333,0.0,55.44444444444444,10.0,1016.1111111111111,21.22222222222222,14.0,6.222222222222222,6.0,424.5589790852864,,2.420936665316086,50.01187119543216,,,,,,0.0
2021-08-20 14:50:00,,,,,,,6.020695,27.0491,48.2379,22.944444444444443,6.055555555555555,329.1666666666667,0.0,55.22222222222222,10.0,1016.0555555555555,21.61111111111111,14.0,6.111111111111111,6.0,423.3358892366256,,2.384304431582575,50.72844926241427,,,,,,0.0
2021-08-20 15:00:00,,,,,,,6.04735,26.821199999999997,48.3406,23.0,6.0,329.0,0.0,55.0,10.0,1016.0,22.0,14.0,6.0,6.0,419.80299204508464,,2.3520442176774394,56.83608889283433,,,,,,0.0
2021-08-20 15:10:00,,,,,,,5.9193750000000005,27.058300000000003,48.6739,22.88888888888889,5.833333333333333,319.8333333333333,0.0,55.94444444444444,10.0,1016.0555555555555,21.555555555555557,14.055555555555555,5.944444444444445,5.722222222222222,420.0455743408203,,2.4405062321956548,62.866993516178454,,,,,,0.0
2021-08-20 15:20:00,,,,,,,5.986535,27.005399999999998,48.8135,22.77777777777778,5.666666666666667,310.6666666666667,0.0,56.888888888888886,10.0,1016.1111111111111,21.11111111111111,14.11111111111111,5.888888888888889,5.444444444444445,430.53481311666553,,2.384216288139591,72.25717281945008,,,,,,0.0
2021-08-20 15:30:00,,,,,,,5.93314,26.8735,48.862,22.666666666666668,5.5,301.5,0.0,57.833333333333336,10.0,1016.1666666666666,20.666666666666668,14.166666666666666,5.833333333333333,5.166666666666667,428.4276372273763,,2.436718154714606,80.78034552299371,,,,,,0.0
2021-08-20 15:40:00,,,,,,,5.831395,26.801,48.888,22.555555555555557,5.333333333333333,292.3333333333333,0.0,58.77777777777778,10.0,1016.2222222222222,20.22222222222222,14.222222222222221,5.777777777777778,4.888888888888889,433.91355565915165,,2.4016500368158695,90.31507149690962,,,,,,0.0
2021-08-20 15:50:00,,,,,,,5.861435,26.5425,48.900400000000005,22.444444444444443,5.166666666666667,283.1666666666667,0.0,59.72222222222222,10.0,1016.2777777777778,19.77777777777778,14.277777777777779,5.722222222222222,4.611111111111111,432.6597841389974,,2.3171301670128344,96.89221565311237,,,,,,0.0
2021-08-20 16:00:00,,,,,,,6.131025,26.709699999999998,48.9567,22.333333333333332,5.0,274.0,0.0,60.666666666666664,10.0,1016.3333333333334,19.333333333333332,14.333333333333334,5.666666666666667,4.333333333333334,424.69547783161033,,2.5529179918159874,104.48348794085832,,,,,,0.0
2021-08-20 16:10:00,,,,,,,6.38991,26.4991,48.9959,22.22222222222222,4.833333333333333,264.8333333333333,0.0,61.611111111111114,10.0,1016.3888888888889,18.88888888888889,14.38888888888889,5.611111111111111,4.055555555555555,423.83018493652344,,2.4884576467403585,109.35957229290977,,,,,,0.0
2021-08-20 16:20:00,,,,,,,6.23445,26.3853,49.0503,22.11111111111111,4.666666666666666,255.66666666666669,0.0,62.55555555555556,10.0,1016.4444444444445,18.444444444444443,14.444444444444445,5.555555555555555,3.777777777777778,423.41366545929304,,2.483551955708003,106.75107401077358,,,,,,0.0
2021-08-20 16:30:00,,,,,,,6.052435,26.371999999999996,49.1051,22.0,4.5,246.5,0.0,63.5,10.0,1016.5,18.0,14.5,5.5,3.5,416.1306297039164,,2.4538130118483203,110.53135773157669,,,,,,0.0
2021-08-20 16:40:00,,,,,,,6.428534999999999,26.229300000000002,49.1429,21.88888888888889,4.333333333333333,237.33333333333331,0.0,64.44444444444444,10.0,1016.5555555555555,17.555555555555557,14.555555555555555,5.444444444444445,3.2222222222222223,418.0300115966796,,2.528640896856448,107.78700306908559,,,,,,0.0
2021-08-20 16:50:00,,,,,,,6.502689999999999,26.1213,49.1536,21.77777777777778,4.166666666666666,228.16666666666669,0.0,65.38888888888889,10.0,1016.6111111111111,17.11111111111111,14.61111111111111,5.388888888888889,2.9444444444444446,413.03603176423877,,2.4563250879682395,106.4935090219099,,,,,,0.0
2021-08-20 17:00:00,,,,,,,6.540145,25.9027,49.0584,21.666666666666668,4.0,219.0,0.0,66.33333333333333,10.0,1016.6666666666666,16.666666666666668,14.666666666666666,5.333333333333333,2.666666666666667,414.5440895378727,,2.544308587272288,108.60743187166204,,,,,,0.0
2021-08-20 17:10:00,,,,,,,6.221265,25.5908,48.8822,21.555555555555557,3.833333333333333,209.83333333333331,0.0,67.27777777777777,10.0,1016.7222222222222,16.22222222222222,14.722222222222221,5.277777777777778,2.3888888888888893,417.4759093256106,,2.5779996734285087,112.6885425227106,,,,,,0.0
2021-08-20 17:20:00,,,,,,,6.2978749999999994,25.534799999999997,48.8917,21.444444444444443,3.6666666666666665,200.66666666666666,0.0,68.22222222222223,10.0,1016.7777777777778,15.777777777777779,14.777777777777779,5.222222222222222,2.1111111111111116,411.2162251790364,,2.589466174901542,110.32205897552144,,,,,,0.0
2021-08-20 17:30:00,,,,,,,6.110580000000001,25.040799999999997,48.943,21.333333333333332,3.5,191.5,0.0,69.16666666666667,10.0,1016.8333333333334,15.333333333333334,14.833333333333334,5.166666666666667,1.833333333333334,413.42211283365884,,2.8325260367703304,105.98745976830605,,,,,,0.0
2021-08-20 17:40:00,,,,,,,7.624174999999999,24.4323,49.0443,21.22222222222222,3.333333333333333,182.33333333333334,0.0,70.11111111111111,10.0,1016.8888888888889,14.88888888888889,14.88888888888889,5.111111111111111,1.5555555555555562,412.64522330799326,,2.7709517562389374,107.0252928842663,,,,,,0.0
2021-08-20 17:50:00,,,,,,,7.41148,24.1465,49.2382,21.11111111111111,3.1666666666666665,173.16666666666666,0.0,71.05555555555556,10.0,1016.9444444444445,14.444444444444445,14.944444444444445,5.055555555555555,1.2777777777777786,417.79891225179034,,2.663846355292757,112.74929258421989,,,,,,0.0
2021-08-20 18:00:00,,,,,,,6.5056650000000005,23.6483,49.4471,21.0,3.0,164.0,0.0,72.0,10.0,1017.0,14.0,15.0,5.0,1.0,420.9513777879737,,2.6450836125807573,111.62454701935503,,,,,,0.0
2021-08-20 18:10:00,,,,,,,6.28266,23.2027,49.8399,20.77777777777778,3.111111111111111,161.5,0.0,72.77777777777777,10.0,1017.1111111111111,13.777777777777779,15.0,5.277777777777778,1.0,419.7209120686849,,2.5575201887700514,106.98230755908341,,,,,,0.0
2021-08-20 18:20:00,,,,,,,6.4508849999999995,23.031299999999998,50.3485,20.555555555555557,3.2222222222222223,159.0,0.0,73.55555555555556,10.0,1017.2222222222222,13.555555555555555,15.0,5.555555555555555,1.0,413.7837473796976,,2.5650339387769754,108.84763373488087,,,,,,0.0
2021-08-20 18:30:00,,,,,,,6.35848,22.503700000000002,50.6515,20.333333333333332,3.3333333333333335,156.5,0.0,74.33333333333333,10.0,1017.3333333333334,13.333333333333334,15.0,5.833333333333333,1.0,423.6637730916342,,2.5323888701907658,109.67341700925665,,,,,,0.0
2021-08-20 18:40:00,,,,,,,6.2336350000000005,22.025399999999998,50.8783,20.11111111111111,3.4444444444444446,154.0,0.0,75.11111111111111,10.0,1017.4444444444445,13.11111111111111,15.0,6.111111111111111,1.0,421.6829021480165,,2.6350643807750638,110.54339328011551,,,,,,0.0
2021-08-20 18:50:00,,,,,,,6.37329,21.8759,51.0766,19.88888888888889,3.5555555555555554,151.5,0.0,75.88888888888889,10.0,1017.5555555555555,12.88888888888889,15.0,6.388888888888889,1.0,423.52792755126956,,5.768965968695064,119.29576090516343,,,,,,0.0
2021-08-20 19:00:00,,,,,,,9.065445,21.7362,51.2068,19.666666666666668,3.6666666666666665,149.0,0.0,76.66666666666667,10.0,1017.6666666666666,12.666666666666666,15.0,6.666666666666666,1.0,427.6214434814453,,5.070391805845466,124.46617404312738,,,,,,0.0
2021-08-20 19:10:00,,,,,,,7.110585,21.434,51.3404,19.444444444444443,3.7777777777777777,146.5,0.0,77.44444444444444,10.0,1017.7777777777778,12.444444444444445,15.0,6.944444444444445,1.0,430.6102382580987,,4.454001261433639,112.55457352158714,,,,,,0.0
2021-08-20 19:20:00,,,,,,,6.739125,21.438,51.464800000000004,19.22222222222222,3.888888888888889,144.0,0.0,78.22222222222223,10.0,1017.8888888888889,12.222222222222221,15.0,7.222222222222221,1.0,424.12774871826167,,4.213580120707635,111.52078584250758,,,,,,0.0
2021-08-20 19:30:00,,,,,,,6.755565,21.5786,51.5774,19.0,4.0,141.5,0.0,79.0,10.0,1018.0,12.0,15.0,7.5,1.0,425.75372193084365,,3.5921173860326325,107.7373662405499,,,,,,0.0
2021-08-20 19:40:00,,,,,,,7.752405,21.2611,51.628,18.77777777777778,4.111111111111111,139.0,0.0,79.77777777777777,10.0,1018.1111111111111,11.777777777777779,15.0,7.777777777777778,1.0,427.93953694661457,,3.5665361960324864,109.05251259690624,,,,,,0.0
2021-08-20 19:50:00,,,,,,,7.919185000000001,21.1139,51.6869,18.555555555555557,4.222222222222222,136.5,0.0,80.55555555555556,10.0,1018.2222222222222,11.555555555555555,15.0,8.055555555555555,1.0,428.4484994261293,,3.259883777313987,109.29889301925054,,,,,,0.0
2021-08-20 20:00:00,,,,,,,8.202025,21.165,51.77380000000001,18.333333333333332,4.333333333333333,134.0,0.0,81.33333333333333,10.0,1018.3333333333334,11.333333333333334,15.0,8.333333333333332,1.0,428.2884690348307,,3.462800338517474,103.77194216453422,,,,,,0.0
2021-08-20 20:10:00,,,,,,,7.931744999999999,21.1171,51.48819999999999,18.11111111111111,4.444444444444445,131.5,0.0,82.11111111111111,10.0,1018.4444444444445,11.11111111111111,15.0,8.61111111111111,1.0,434.5111226960982,,4.701270766716219,94.41015485860534,,,,,,0.0
2021-08-20 20:20:00,,,,,,,8.172025000000001,21.0302,51.262699999999995,17.88888888888889,4.555555555555555,129.0,0.0,82.88888888888889,10.0,1018.5555555555555,10.88888888888889,15.0,8.88888888888889,1.0,438.30964844802327,,4.840690005741551,102.96466533596234,,,,,,0.0
2021-08-20 20:30:00,,,,,,,8.516325,20.5564,51.195,17.666666666666668,4.666666666666666,126.5,0.0,83.66666666666667,10.0,1018.6666666666666,10.666666666666668,15.0,9.166666666666666,1.0,437.12680450439456,,4.8898357804885695,103.22342178969734,,,,,,0.0
2021-08-20 20:40:00,,,,,,,9.090305,20.5172,51.2244,17.444444444444443,4.777777777777778,124.0,0.0,84.44444444444444,10.0,1018.7777777777778,10.444444444444445,15.0,9.444444444444443,1.0,439.39958454000543,,5.236187997066368,107.07539632096803,,,,,,0.0
2021-08-20 20:50:00,,,,,,,8.637285,20.6978,51.286699999999996,17.22222222222222,4.888888888888889,121.5,0.0,85.22222222222223,10.0,1018.8888888888889,10.222222222222221,15.0,9.722222222222221,1.0,440.674848429362,,5.161253040604672,108.82062219695183,,,,,,0.0
2021-08-20 21:00:00,,,,,,,8.53781,20.8859,51.3044,17.0,5.0,119.0,0.0,86.0,10.0,1019.0,10.0,15.0,10.0,1.0,437.9217944616559,,5.3038465474554375,112.75812390343617,,,,,,0.0
2021-08-20 21:10:00,,,,,,,7.941330000000001,20.490199999999998,51.2934,16.88888888888889,5.0,119.55555555555556,0.0,86.27777777777777,10.0,1019.0,9.88888888888889,14.944444444444445,10.055555555555555,1.0,441.7080194091797,,5.204766029732376,108.4804824557547,,,,,,0.0
2021-08-20 21:20:00,,,,,,,7.711636363636364,19.970545454545455,51.31509090909091,16.77777777777778,5.0,120.11111111111111,0.0,86.55555555555556,10.0,1019.0,9.777777777777779,14.88888888888889,10.11111111111111,1.0,444.2428233846029,,4.975676181882115,105.8260317575056,,,,,,0.0
2021-08-20 21:30:00,,,,,,,7.282125000000001,19.8221,51.410199999999996,16.666666666666668,5.0,120.66666666666667,0.0,86.83333333333333,10.0,1019.0,9.666666666666666,14.833333333333334,10.166666666666666,1.0,452.96594665527346,,5.031672860875641,108.58789856754454,,,,,,0.0
2021-08-20 21:40:00,,,,,,,7.957145,19.7744,51.51610000000001,16.555555555555557,5.0,121.22222222222223,0.0,87.11111111111111,10.0,1019.0,9.555555555555555,14.777777777777779,10.222222222222221,1.0,451.5976052856446,,4.872425244440467,105.43380218462755,,,,,,0.0
2021-08-20 21:50:00,,,,,,,8.11291,19.7607,51.602,16.444444444444443,5.0,121.77777777777777,0.0,87.38888888888889,10.0,1019.0,9.444444444444445,14.722222222222221,10.277777777777779,1.0,449.9743558686355,,4.7462629072544935,110.90228865995246,,,,,,0.0
2021-08-20 22:00:00,,,,,,,8.379735,19.760399999999997,51.6348,16.333333333333332,5.0,122.33333333333333,0.0,87.66666666666667,10.0,1019.0,9.333333333333334,14.666666666666666,10.333333333333334,1.0,445.6598719103583,,4.938070263660561,112.26150497156348,,,,,,0.0
2021-08-20 22:10:00,,,,,,,8.613575,19.7574,51.6846,16.22222222222222,5.0,122.88888888888889,0.0,87.94444444444444,10.0,1019.0,9.222222222222221,14.61111111111111,10.38888888888889,1.0,449.6587834956728,,4.866443077359496,108.87425211653196,,,,,,0.0
2021-08-20 22:20:00,,,,,,,8.715810000000001,19.6069,51.7134,16.11111111111111,5.0,123.44444444444444,0.0,88.22222222222223,10.0,1019.0,9.11111111111111,14.555555555555555,10.444444444444445,1.0,447.03488759358726,,5.056259642913516,110.9109320229999,,,,,,0.0
2021-08-20 22:30:00,,,,,,,8.893885000000001,19.5669,51.7294,16.0,5.0,124.0,0.0,88.5,10.0,1019.0,9.0,14.5,10.5,1.0,452.2854057820638,,5.2200687317255525,109.55389187785866,,,,,,0.0
2021-08-20 22:40:00,,,,,,,8.757165,19.3885,51.74980000000001,15.88888888888889,5.0,124.55555555555556,0.0,88.77777777777777,10.0,1019.0,8.88888888888889,14.444444444444445,10.555555555555555,1.0,451.28058787027993,,5.0703612568418865,110.79989125548109,,,,,,0.0
2021-08-20 22:50:00,,,,,,,8.57104,19.4764,51.786,15.777777777777779,5.0,125.11111111111111,0.0,89.05555555555556,10.0,1019.0,8.777777777777779,14.38888888888889,10.61111111111111,1.0,445.1635020078462,,5.181610163861075,105.69332544337558,,,,,,0.0
2021-08-20 23:00:00,,,,,,,8.47697,19.3704,51.78959999999999,15.666666666666666,5.0,125.66666666666667,0.0,89.33333333333333,10.0,1019.0,8.666666666666666,14.333333333333334,10.666666666666666,1.0,441.0782077833154,,5.038441090085412,109.24832682744258,,,,,,0.0
2021-08-20 23:10:00,,,,,,,8.55161,19.5655,51.814499999999995,15.555555555555555,5.0,126.22222222222223,0.0,89.61111111111111,10.0,1019.0,8.555555555555555,14.277777777777779,10.722222222222221,1.0,448.0540391031901,,5.150169989375745,109.87064297455179,,,,,,0.0
2021-08-20 23:20:00,,,,,,,8.760105,19.6946,51.8241,15.444444444444445,5.0,126.77777777777777,0.0,89.88888888888889,10.0,1019.0,8.444444444444445,14.222222222222221,10.777777777777779,1.0,444.8227646119567,,5.142891271626208,110.13838451665674,,,,,,0.0
2021-08-20 23:30:00,,,,,,,8.480500000000001,19.1323,51.799099999999996,15.333333333333334,5.0,127.33333333333333,0.0,90.16666666666667,10.0,1019.0,8.333333333333334,14.166666666666666,10.833333333333334,1.0,443.2909991455078,,5.146278006774557,110.3076005595148,,,,,,0.0
2021-08-20 23:40:00,,,,,,,8.6192,19.180500000000002,51.8337,15.222222222222221,5.0,127.88888888888889,0.0,90.44444444444444,10.0,1019.0,8.222222222222221,14.11111111111111,10.88888888888889,1.0,445.0630005900065,,4.938146925888493,107.38531824165818,,,,,,0.0
2021-08-20 23:50:00,,,,,,,8.415885,19.201,51.8901,15.11111111111111,5.0,128.44444444444446,0.0,90.72222222222223,10.0,1019.0,8.11111111111111,14.055555555555555,10.944444444444445,1.0,444.4110052279769,,5.202179002263452,111.31790481847558,,,,,,0.0
2021-08-21 00:00:00,,,,,,,8.228964999999999,19.1049,51.9236,15.0,5.0,129.0,0.0,91.0,10.0,1019.0,8.0,14.0,11.0,1.0,448.29808593750005,,5.102557250241102,108.97329924718136,,,,,,0.0
2021-08-21 00:10:00,,,,,,,8.58627,18.6602,51.9716,14.944444444444445,4.944444444444445,129.22222222222223,0.0,91.0,10.0,1019.0,7.888888888888889,13.944444444444445,10.833333333333334,1.0,444.99815559825674,,5.025347394916297,110.60393293111338,,,,,,0.0
2021-08-21 00:20:00,,,,,,,8.64186,18.3281,52.0298,14.88888888888889,4.888888888888889,129.44444444444446,0.0,91.0,10.0,1019.0,7.777777777777778,13.88888888888889,10.666666666666666,1.0,449.10624521891276,,4.818351316532846,112.54255138440321,,,,,,0.0
2021-08-21 00:30:00,,,,,,,8.49779,18.1644,52.102,14.833333333333334,4.833333333333333,129.66666666666666,0.0,91.0,10.0,1019.0,7.666666666666667,13.833333333333334,10.5,1.0,450.5507871009564,,4.79449261226223,110.58142042946682,,,,,,0.0
2021-08-21 00:40:00,,,,,,,8.56468,18.2201,52.1706,14.777777777777779,4.777777777777778,129.88888888888889,0.0,91.0,10.0,1019.0,7.555555555555555,13.777777777777779,10.333333333333334,1.0,451.7106047566732,,4.856052570625887,107.58193364094879,,,,,,0.0
2021-08-21 00:50:00,,,,,,,8.566284999999999,18.290100000000002,52.2341,14.722222222222221,4.722222222222222,130.11111111111111,0.0,91.0,10.0,1019.0,7.444444444444445,13.722222222222221,10.166666666666666,1.0,452.5264029947916,,4.905415244587397,109.02442814993992,,,,,,0.0
2021-08-21 01:00:00,,,,,,,8.59708,18.1308,52.2645,14.666666666666666,4.666666666666667,130.33333333333334,0.0,91.0,10.0,1019.0,7.333333333333333,13.666666666666666,10.0,1.0,452.7025580197289,,4.828181526782149,112.1487404167046,,,,,,0.0
2021-08-21 01:10:00,,,,,,,8.678945,18.2816,52.3011,14.61111111111111,4.611111111111111,130.55555555555554,0.0,91.0,10.0,1019.0,7.222222222222222,13.61111111111111,9.833333333333334,1.0,451.31804545084634,,4.787000329696526,111.03680535505046,,,,,,0.0
2021-08-21 01:20:00,,,,,,,8.85488,18.2229,52.325199999999995,14.555555555555555,4.555555555555555,130.77777777777777,0.0,91.0,10.0,1019.0,7.111111111111111,13.555555555555555,9.666666666666666,1.0,454.63478133629104,,4.641911779830685,112.5906154759725,,,,,,0.0
2021-08-21 01:30:00,,,,,,,8.55238,17.7793,52.3343,14.5,4.5,131.0,0.0,91.0,10.0,1019.0,7.0,13.5,9.5,1.0,450.987190653483,,4.77791404776654,110.60483432511153,,,,,,0.0
2021-08-21 01:40:00,,,,,,,8.77762,18.0305,52.376400000000004,14.444444444444445,4.444444444444445,131.22222222222223,0.0,91.0,10.0,1019.0,6.888888888888889,13.444444444444445,9.333333333333334,1.0,452.4421511630354,,4.986436035336747,110.18557073000461,,,,,,0.0
2021-08-21 01:50:00,,,,,,,8.47284,18.0744,52.403200000000005,14.38888888888889,4.388888888888889,131.44444444444446,0.0,91.0,10.0,1019.0,6.777777777777778,13.38888888888889,9.166666666666666,1.0,451.6419098917643,,4.571124272912235,111.70366759930627,,,,,,0.0
2021-08-21 02:00:00,,,,,,,8.39813,18.1818,52.406600000000005,14.333333333333334,4.333333333333333,131.66666666666666,0.0,91.0,10.0,1019.0,6.666666666666667,13.333333333333334,9.0,1.0,449.2134078979492,,4.417802245219549,111.72889938957947,,,,,,0.0
2021-08-21 02:10:00,,,,,,,8.316205,17.9449,52.40409999999999,14.277777777777779,4.277777777777778,131.88888888888889,0.0,91.0,10.0,1019.0,6.555555555555555,13.277777777777779,8.833333333333332,1.0,453.221966633413,,4.448658868633421,109.58368202640511,,,,,,0.0
2021-08-21 02:20:00,,,,,,,8.392734999999998,17.7815,52.4216,14.222222222222221,4.222222222222222,132.11111111111111,0.0,91.0,10.0,1019.0,6.444444444444445,13.222222222222221,8.666666666666666,1.0,452.30396352132163,,4.504774193965782,111.95493973899022,,,,,,0.0
2021-08-21 02:30:00,,,,,,,8.527845000000001,17.7986,52.4455,14.166666666666666,4.166666666666667,132.33333333333334,0.0,91.0,10.0,1019.0,6.333333333333334,13.166666666666666,8.5,1.0,454.760524762033,,4.642507173233787,109.06774545292396,,,,,,0.0
2021-08-21 02:40:00,,,,,,,8.85991,17.957,52.455799999999996,14.11111111111111,4.111111111111111,132.55555555555554,0.0,91.0,10.0,1019.0,6.222222222222222,13.11111111111111,8.333333333333332,1.0,456.7510480753581,,4.636506096165059,107.4043985418546,,,,,,0.0
2021-08-21 02:50:00,,,,,,,8.96627,17.925900000000002,52.492200000000004,14.055555555555555,4.055555555555555,132.77777777777777,0.0,91.0,10.0,1019.0,6.111111111111111,13.055555555555555,8.166666666666666,1.0,458.7106278483073,,4.773753108439473,111.17752217201189,,,,,,0.0
2021-08-21 03:00:00,,,,,,,9.20496,17.5379,52.5226,14.0,4.0,133.0,0.0,91.0,10.0,1019.0,6.0,13.0,8.0,1.0,464.72832446920455,,4.350672908085214,118.3531682828052,,,,,,0.0
2021-08-21 03:10:00,,,,,,,9.18874,17.538800000000002,52.5671,14.055555555555555,3.9444444444444446,133.44444444444446,0.0,90.77777777777777,10.0,1019.0,6.055555555555555,13.0,7.777777777777778,1.2222222222222223,464.34589447021483,,3.0134481870926035,136.5679747763596,,,,,,0.0
2021-08-21 03:20:00,,,,,,,9.16252,17.449599999999997,52.6072,14.11111111111111,3.888888888888889,133.88888888888889,0.0,90.55555555555556,10.0,1019.0,6.111111111111111,13.0,7.555555555555555,1.4444444444444444,464.31025010032215,,2.7805855999962756,136.0378489499712,,,,,,0.0
