,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-08-21 03:30:00,,,,,,,9.560535,17.5459,52.670500000000004,14.166666666666666,3.8333333333333335,134.33333333333334,0.0,90.33333333333333,10.0,1019.0,6.166666666666667,13.0,7.333333333333333,1.6666666666666665,465.44849171956383,,2.8145575036706227,127.74954687883626,,,,,,0.0
2021-08-21 03:40:00,,,,,,,9.68403,17.555600000000002,52.7094,14.222222222222221,3.7777777777777777,134.77777777777777,0.0,90.11111111111111,10.0,1019.0,6.222222222222222,13.0,7.111111111111111,1.8888888888888888,461.7821078035201,,2.7752119728131484,118.13274555400267,,,,,,0.0
2021-08-21 03:50:00,,,,,,,9.430405,17.2862,52.7236,14.277777777777779,3.7222222222222223,135.22222222222223,0.0,89.88888888888889,10.0,1019.0,6.277777777777778,13.0,6.888888888888889,2.111111111111111,466.51800790370197,,2.715767826124773,110.64370997326523,,,,,,0.0
2021-08-21 04:00:00,,,,,,,9.4703,17.2563,52.7615,14.333333333333334,3.6666666666666665,135.66666666666666,0.0,89.66666666666667,10.0,1019.0,6.333333333333333,13.0,6.666666666666667,2.333333333333333,461.7605928548177,,2.6119975287900807,109.69787409809348,,,,,,0.0
2021-08-21 04:10:00,,,,,,,9.60275,17.3706,52.802800000000005,14.38888888888889,3.611111111111111,136.11111111111111,0.0,89.44444444444444,10.0,1019.0,6.388888888888889,13.0,6.444444444444445,2.5555555555555554,461.6075888096601,,2.7552148984852485,108.92331639564642,,,,,,0.0
2021-08-21 04:20:00,,,,,,,9.55522,17.4754,52.8212,14.444444444444445,3.5555555555555554,136.55555555555554,0.0,89.22222222222223,10.0,1019.0,6.444444444444445,13.0,6.222222222222222,2.7777777777777777,459.5659771728516,,2.5762894790388096,109.54998522613008,,,,,,0.0
2021-08-21 04:30:00,,,,,,,9.204640000000001,17.532,52.810199999999995,14.5,3.5,137.0,0.0,89.0,10.0,1019.0,6.5,13.0,6.0,3.0,461.48376589720283,,2.542788555915073,108.69984006051963,,,,,,0.0
2021-08-21 04:40:00,,,,,,,9.340720000000001,17.473000000000003,52.7934,14.555555555555555,3.4444444444444446,137.44444444444446,0.0,88.77777777777777,10.0,1019.0,6.555555555555555,13.0,5.777777777777778,3.2222222222222223,455.14633219401037,,2.5067241861052434,108.7454516980877,,,,,,0.0
2021-08-21 04:50:00,,,,,,,9.016488888888889,17.36733333333333,52.77111111111111,14.61111111111111,3.388888888888889,137.88888888888889,0.0,88.55555555555556,10.0,1019.0,6.611111111111111,13.0,5.555555555555555,3.444444444444444,459.11785261483027,,2.5177030353088163,108.43288365703518,,,,,,0.0
2021-08-21 05:00:00,,,,,,,8.994745,17.0458,53.006600000000006,14.666666666666666,3.3333333333333335,138.33333333333334,0.0,88.33333333333333,10.0,1019.0,6.666666666666667,13.0,5.333333333333334,3.6666666666666665,457.4671915690104,,2.4334590856604654,111.452790261177,,,,,,0.0
2021-08-21 05:10:00,,,,,,,8.993970000000001,17.232599999999998,53.348,14.722222222222221,3.2777777777777777,138.77777777777777,0.0,88.11111111111111,10.0,1019.0,6.722222222222222,13.0,5.111111111111111,3.888888888888889,456.3703153483073,,2.4364436203275024,110.37633582292976,,,,,,0.0
2021-08-21 05:20:00,,,,,,,9.320205,17.657999999999998,53.4678,14.777777777777779,3.2222222222222223,139.22222222222223,0.0,87.88888888888889,10.0,1019.0,6.777777777777778,13.0,4.888888888888889,4.111111111111111,456.71735489066987,,2.5104232715684818,110.10127119700114,,,,,,0.0
2021-08-21 05:30:00,,,,,,,9.007085,18.012999999999998,53.438,14.833333333333334,3.166666666666667,139.66666666666666,0.0,87.66666666666667,10.0,1019.0,6.833333333333333,13.0,4.666666666666667,4.333333333333333,456.49812255859376,,2.468021004011402,109.73462917586505,,,,,,0.0
2021-08-21 05:40:00,,,,,,,9.161669999999999,18.5529,53.3043,14.88888888888889,3.111111111111111,140.11111111111111,0.0,87.44444444444444,10.0,1019.0,6.888888888888889,13.0,4.444444444444445,4.555555555555555,457.3211060306944,,2.537389517699258,108.34810670432398,,,,,,0.0
2021-08-21 05:50:00,,,,,,,9.674835,19.075400000000002,53.1182,14.944444444444445,3.0555555555555554,140.55555555555554,0.0,87.22222222222223,10.0,1019.0,6.944444444444445,13.0,4.222222222222222,4.777777777777778,456.2435221354167,,2.4557047514592187,109.00823138996707,,,,,,0.0
2021-08-21 06:00:00,,,,,,,9.887595000000001,19.3425,53.0033,15.0,3.0,141.0,0.0,87.0,10.0,1019.0,7.0,13.0,4.0,5.0,454.35734677369567,,2.421131838115595,112.96869642764162,,,,,,0.0
2021-08-21 06:10:00,,,,,,,10.465195,20.9514,52.521699999999996,15.277777777777779,3.0,148.77777777777777,0.0,86.05555555555556,10.0,1019.0,7.0,13.11111111111111,3.9444444444444446,5.055555555555555,455.44339460351,,2.430695867053533,112.13051844085003,,,,,,0.0
2021-08-21 06:20:00,,,,,,,10.004185,22.1062,50.7517,15.555555555555555,3.0,156.55555555555554,0.0,85.11111111111111,10.0,1019.0,7.0,13.222222222222221,3.888888888888889,5.111111111111111,453.50886962890627,,2.551557998142,113.63340596042784,,,,,,0.0
2021-08-21 06:30:00,,,,,,,9.704225,22.7909,49.0233,15.833333333333334,3.0,164.33333333333334,0.0,84.16666666666667,10.0,1019.0,7.0,13.333333333333334,3.8333333333333335,5.166666666666667,452.03238308961363,,2.3980293078880526,112.73730082775914,,,,,,0.0
2021-08-21 06:40:00,,,,,,,9.245545,23.3566,47.8635,16.11111111111111,3.0,172.11111111111111,0.0,83.22222222222223,10.0,1019.0,7.0,13.444444444444445,3.7777777777777777,5.222222222222222,453.07892466227213,,2.414316556979034,115.18735916805807,,,,,,0.0
2021-08-21 06:50:00,,,,,,,8.68131,24.4881,46.964600000000004,16.38888888888889,3.0,179.88888888888889,0.0,82.27777777777777,10.0,1019.0,7.0,13.555555555555555,3.7222222222222223,5.277777777777778,454.37844986137304,,2.3056935406977175,110.43304009863212,,,,,,0.0
2021-08-21 07:00:00,,,,,,,8.410225,25.5626,46.020799999999994,16.666666666666668,3.0,187.66666666666666,0.0,81.33333333333333,10.0,1019.0,7.0,13.666666666666666,3.6666666666666665,5.333333333333333,453.48326853434247,,2.4333849508311114,109.42335764480849,,,,,,0.0
2021-08-21 07:10:00,,,,,,,8.33519,26.3892,45.400999999999996,16.944444444444443,3.0,195.44444444444446,0.0,80.38888888888889,10.0,1019.0,7.0,13.777777777777779,3.611111111111111,5.388888888888889,450.2751684289691,,2.472982521609398,110.96693647848011,,,,,,0.0
2021-08-21 07:20:00,,,,,,,8.11043,26.4163,44.9092,17.22222222222222,3.0,203.22222222222223,0.0,79.44444444444444,10.0,1019.0,7.0,13.88888888888889,3.5555555555555554,5.444444444444445,447.08524892171226,,2.4672322198125602,111.95377242179913,,,,,,0.0
2021-08-21 07:30:00,,,,,,,8.29755,26.5068,44.6034,17.5,3.0,211.0,0.0,78.5,10.0,1019.0,7.0,14.0,3.5,5.5,446.44615173339844,,2.626267278103505,114.45219348584192,,,,,,0.0
2021-08-21 07:40:00,,,,,,,8.188555,26.4524,44.4292,17.77777777777778,3.0,218.77777777777777,0.0,77.55555555555556,10.0,1019.0,7.0,14.11111111111111,3.4444444444444446,5.555555555555555,451.5586934162008,,2.5889507862672967,111.4574682237873,,,,,,0.0
2021-08-21 07:50:00,,,,,,,8.16375,26.8671,44.3451,18.055555555555557,3.0,226.55555555555554,0.0,76.61111111111111,10.0,1019.0,7.0,14.222222222222221,3.388888888888889,5.611111111111111,446.6201685587565,,2.6409044420382397,110.90287859253965,,,,,,0.0
2021-08-21 08:00:00,,,,,,,7.9946399999999995,26.6897,44.248900000000006,18.333333333333332,3.0,234.33333333333331,0.0,75.66666666666667,10.0,1019.0,7.0,14.333333333333334,3.3333333333333335,5.666666666666667,442.0825748873305,,2.7374642266122633,109.89173948665123,,,,,,0.0
2021-08-21 08:10:00,,,,,,,7.816805,26.9166,44.0445,18.61111111111111,3.0,242.11111111111111,0.0,74.72222222222223,10.0,1019.0,7.0,14.444444444444445,3.2777777777777777,5.722222222222222,437.011023457845,,2.8239746754654385,110.53829189192777,,,,,,0.0
2021-08-21 08:20:00,,,,,,,7.730695,27.2705,43.9006,18.88888888888889,3.0,249.88888888888889,0.0,73.77777777777777,10.0,1019.0,7.0,14.555555555555555,3.2222222222222223,5.777777777777778,445.41698195183415,,2.7140839991327064,109.27651356411518,,,,,,0.0
2021-08-21 08:30:00,,,,,,,7.71343,28.102999999999998,43.802499999999995,19.166666666666664,3.0,257.6666666666667,0.0,72.83333333333333,10.0,1019.0,7.0,14.666666666666666,3.166666666666667,5.833333333333333,448.544244893392,,2.7188403931175924,111.97834082328669,,,,,,0.0
2021-08-21 08:40:00,,,,,,,7.607595000000001,27.5174,43.6656,19.444444444444443,3.0,265.44444444444446,0.0,71.88888888888889,10.0,1019.0,7.0,14.777777777777779,3.111111111111111,5.888888888888889,449.155162862142,,2.8043859801252013,110.6526756187482,,,,,,0.0
2021-08-21 08:50:00,,,,,,,7.5409049999999995,27.838099999999997,43.545500000000004,19.72222222222222,3.0,273.22222222222223,0.0,70.94444444444444,10.0,1019.0,7.0,14.88888888888889,3.0555555555555554,5.944444444444445,442.065001690744,,2.8426396052716143,111.45382715731691,,,,,,0.0
2021-08-21 09:00:00,,,,,,,7.349565,28.191700000000004,43.4183,20.0,3.0,281.0,0.0,70.0,10.0,1019.0,7.0,15.0,3.0,6.0,445.9679782104492,,2.9161163595840756,110.71200198415984,,,,,,0.0
2021-08-21 09:10:00,,,,,,,7.33019,28.317700000000002,43.3524,20.27777777777778,3.0555555555555554,283.8333333333333,0.0,69.16666666666667,10.0,1018.9444444444445,7.0,15.0,3.111111111111111,6.0,443.65601201199934,,2.9537694770198755,102.31538437816383,,,,,,0.0
2021-08-21 09:20:00,,,,,,,7.158365000000001,28.5248,43.2889,20.555555555555557,3.111111111111111,286.6666666666667,0.0,68.33333333333333,10.0,1018.8888888888889,7.0,15.0,3.2222222222222223,6.0,443.4654595947266,,3.0286861039420305,110.20900727331302,,,,,,0.0
2021-08-21 09:30:00,,,,,,,7.19214,28.590899999999998,43.277300000000004,20.833333333333332,3.1666666666666665,289.5,0.0,67.5,10.0,1018.8333333333334,7.0,15.0,3.3333333333333335,6.0,438.58392578125006,,3.0482520094092953,108.03862687536552,,,,,,0.0
2021-08-21 09:40:00,,,,,,,7.09953,28.6428,44.6556,21.11111111111111,3.2222222222222223,292.3333333333333,0.0,66.66666666666667,10.0,1018.7777777777778,7.0,15.0,3.4444444444444446,6.0,436.4354366784808,,3.0668994788530854,112.2173157955967,,,,,,0.0
2021-08-21 09:50:00,,,,,,,6.971044999999999,29.113999999999997,46.0369,21.38888888888889,3.2777777777777777,295.1666666666667,0.0,65.83333333333333,10.0,1018.7222222222222,7.0,15.0,3.5555555555555554,6.0,437.5965298461914,,2.8706488665079664,111.01724759225792,,,,,,0.0
2021-08-21 10:00:00,,,,,,,6.9685950000000005,29.6481,46.951,21.666666666666668,3.3333333333333335,298.0,0.0,65.0,10.0,1018.6666666666666,7.0,15.0,3.6666666666666665,6.0,431.8995032018903,,2.9206477222941016,112.39509656011721,,,,,,0.0
2021-08-21 10:10:00,,,,,,,7.05703,29.243000000000002,47.424,21.944444444444443,3.388888888888889,300.8333333333333,0.0,64.16666666666667,10.0,1018.6111111111111,7.0,15.0,3.7777777777777777,6.0,430.5557269287109,,2.9887772322172497,112.17149294707735,,,,,,0.0
2021-08-21 10:20:00,,,,,,,6.823765,29.4082,47.6558,22.22222222222222,3.4444444444444446,303.6666666666667,0.0,63.333333333333336,10.0,1018.5555555555555,7.0,15.0,3.888888888888889,6.0,427.6449253827676,,2.7448833079526653,133.76611625218794,,,,,,0.0
2021-08-21 10:30:00,,,,,,,6.966355,29.4423,47.744,22.5,3.5,306.5,0.0,62.5,10.0,1018.5,7.0,15.0,4.0,6.0,431.0334830729166,,2.821851867834727,124.24797279228599,,,,,,0.0
2021-08-21 10:40:00,,,,,,,6.712529999999999,29.4197,47.9414,22.77777777777778,3.5555555555555554,309.3333333333333,0.0,61.666666666666664,10.0,1018.4444444444445,7.0,15.0,4.111111111111111,6.0,434.12967163085943,,2.5911129209887513,113.63914050021415,,,,,,0.0
2021-08-21 10:50:00,,,,,,,6.800929999999999,29.025799999999997,48.177499999999995,23.055555555555557,3.611111111111111,312.1666666666667,0.0,60.833333333333336,10.0,1018.3888888888889,7.0,15.0,4.222222222222222,6.0,434.14606674369725,,2.5967434661199817,111.13771335472495,,,,,,0.0
2021-08-21 11:00:00,,,,,,,6.900239999999999,29.157100000000003,48.29,23.333333333333332,3.6666666666666665,315.0,0.0,60.0,10.0,1018.3333333333334,7.0,15.0,4.333333333333333,6.0,433.11786478678385,,2.5030691391398006,112.58927159045376,,,,,,0.0
2021-08-21 11:10:00,,,,,,,6.820595,29.261900000000004,48.307,23.61111111111111,3.7222222222222223,317.8333333333333,0.0,59.166666666666664,10.0,1018.2777777777778,7.0,15.0,4.444444444444445,6.0,432.69121965781034,,2.465029246793628,106.6385557978571,,,,,,0.0
2021-08-21 11:20:00,,,,,,,6.75461,29.1632,48.282799999999995,23.88888888888889,3.7777777777777777,320.6666666666667,0.0,58.333333333333336,10.0,1018.2222222222222,7.0,15.0,4.555555555555555,6.0,433.29487762451174,,2.424199772675832,109.9429900817009,,,,,,0.0
2021-08-21 11:30:00,,,,,,,7.053520000000001,28.995800000000003,48.2128,24.166666666666664,3.833333333333333,323.5,0.0,57.5,10.0,1018.1666666666666,7.0,15.0,4.666666666666666,6.0,431.9774854532878,,2.3956663143163346,109.42711739491608,,,,,,0.0
2021-08-21 11:40:00,,,,,,,6.61941,28.799400000000002,48.1931,24.444444444444443,3.888888888888889,326.3333333333333,0.0,56.666666666666664,10.0,1018.1111111111111,7.0,15.0,4.777777777777778,6.0,430.0540610933852,,2.3364128911865634,110.63996537418689,,,,,,0.0
2021-08-21 11:50:00,,,,,,,6.575325000000001,28.5051,48.1948,24.72222222222222,3.9444444444444446,329.1666666666667,0.0,55.833333333333336,10.0,1018.0555555555555,7.0,15.0,4.888888888888889,6.0,425.7992250569661,,2.2990646654636846,112.23540894955565,,,,,,0.0
2021-08-21 12:00:00,,,,,,,6.467065,28.316399999999998,48.2196,25.0,4.0,332.0,0.0,55.0,10.0,1018.0,7.0,15.0,5.0,6.0,423.30082968525505,,2.270352036016809,110.01368011388402,,,,,,0.0
2021-08-21 12:10:00,,,,,,,6.636685,29.0844,48.2436,25.055555555555557,4.055555555555555,331.0,0.0,54.72222222222222,10.0,1017.9444444444445,6.944444444444445,15.0,5.055555555555555,6.055555555555555,420.1926010131836,,2.4385438837675055,109.86569350485074,,,,,,0.0
2021-08-21 12:20:00,,,,,,,6.428395,28.543200000000002,48.178999999999995,25.11111111111111,4.111111111111111,330.0,0.0,54.44444444444444,10.0,1017.8888888888889,6.888888888888889,15.0,5.111111111111111,6.111111111111111,428.0809792810199,,2.2514377255763036,111.50749092015845,,,,,,0.0
2021-08-21 12:30:00,,,,,,,6.230875,28.5483,48.176,25.166666666666668,4.166666666666667,329.0,0.0,54.166666666666664,10.0,1017.8333333333334,6.833333333333333,15.0,5.166666666666667,6.166666666666667,429.15096638997403,,2.266201036781241,110.8904176908159,,,,,,0.0
2021-08-21 12:40:00,,,,,,,6.658105000000001,28.6282,47.9406,25.22222222222222,4.222222222222222,328.0,0.0,53.888888888888886,10.0,1017.7777777777778,6.777777777777778,15.0,5.222222222222222,6.222222222222222,428.3716999308268,,2.2322365608794543,111.38651979112356,,,,,,0.0
2021-08-21 12:50:00,,,,,,,6.601859999999999,28.6712,47.7362,25.27777777777778,4.277777777777778,327.0,0.0,53.611111111111114,10.0,1017.7222222222222,6.722222222222222,15.0,5.277777777777778,6.277777777777778,420.8786995197164,,2.314831005243932,114.31538006432314,,,,,,0.0
2021-08-21 13:00:00,,,,,,,6.321275,28.848599999999998,47.6335,25.333333333333332,4.333333333333333,326.0,0.0,53.333333333333336,10.0,1017.6666666666666,6.666666666666667,15.0,5.333333333333333,6.333333333333333,421.96101195236736,,2.16509782491094,113.56315499839135,,,,,,0.0
2021-08-21 13:10:00,,,,,,,6.33703,28.7185,47.564499999999995,25.38888888888889,4.388888888888889,325.0,0.0,53.05555555555556,10.0,1017.6111111111111,6.611111111111111,15.0,5.388888888888889,6.388888888888889,424.05745683691964,,2.2173898454069416,110.7094829809329,,,,,,0.0
2021-08-21 13:20:00,,,,,,,6.390569999999999,28.4081,47.5227,25.444444444444443,4.444444444444445,324.0,0.0,52.77777777777778,10.0,1017.5555555555555,6.555555555555555,15.0,5.444444444444445,6.444444444444445,426.8367494710286,,2.299905580662738,110.06812674182956,,,,,,0.0
2021-08-21 13:30:00,,,,,,,6.32607,28.7464,47.5527,25.5,4.5,323.0,0.0,52.5,10.0,1017.5,6.5,15.0,5.5,6.5,423.02522325888447,,2.6683585458152037,117.50357726792159,,,,,,0.0
2021-08-21 13:40:00,,,,,,,5.860275,29.4823,47.521499999999996,25.555555555555557,4.555555555555555,322.0,0.0,52.22222222222222,10.0,1017.4444444444445,6.444444444444445,15.0,5.555555555555555,6.555555555555555,425.31406056722005,,2.7898447641208346,83.5337908651061,,,,,,0.0
2021-08-21 13:50:00,,,,,,,5.558285,29.4201,47.3467,25.61111111111111,4.611111111111111,321.0,0.0,51.94444444444444,10.0,1017.3888888888889,6.388888888888889,15.0,5.611111111111111,6.611111111111111,425.88362335205073,,2.930748202733401,73.57990245517365,,,,,,0.0
2021-08-21 14:00:00,,,,,,,5.6013399999999995,29.3633,47.5428,25.666666666666668,4.666666666666667,320.0,0.0,51.666666666666664,10.0,1017.3333333333334,6.333333333333333,15.0,5.666666666666667,6.666666666666667,425.1285728542284,,2.854426626344185,73.07025724486442,,,,,,0.0
2021-08-21 14:10:00,,,,,,,5.6357349999999995,29.3024,47.7011,25.72222222222222,4.722222222222222,319.0,0.0,51.388888888888886,10.0,1017.2777777777778,6.277777777777778,15.0,5.722222222222222,6.722222222222222,419.37246612548824,,2.7955196674058667,79.68471557574084,,,,,,0.0
2021-08-21 14:20:00,,,,,,,5.646045,29.5563,47.7832,25.77777777777778,4.777777777777778,318.0,0.0,51.111111111111114,10.0,1017.2222222222222,6.222222222222222,15.0,5.777777777777778,6.777777777777778,412.85000028062143,,2.8456476141840725,90.27552291202007,,,,,,0.0
2021-08-21 14:30:00,,,,,,,5.515015,29.1228,47.8217,25.833333333333332,4.833333333333333,317.0,0.0,50.833333333333336,10.0,1017.1666666666666,6.166666666666667,15.0,5.833333333333333,6.833333333333333,410.8658388264974,,2.7528224734061184,101.062947521533,,,,,,0.0
2021-08-21 14:40:00,,,,,,,5.71586,29.012700000000002,47.8606,25.88888888888889,4.888888888888889,316.0,0.0,50.55555555555556,10.0,1017.1111111111111,6.111111111111111,15.0,5.888888888888889,6.888888888888889,412.7085159617457,,2.809684405023769,108.42494369162004,,,,,,0.0
2021-08-21 14:50:00,,,,,,,5.86576,28.704500000000003,47.946600000000004,25.944444444444443,4.944444444444445,315.0,0.0,50.27777777777778,10.0,1017.0555555555555,6.055555555555555,15.0,5.944444444444445,6.944444444444445,412.6816014607748,,2.763411331493302,110.2541885393218,,,,,,0.0
2021-08-21 15:00:00,,,,,,,5.82155,28.6264,48.0342,26.0,5.0,314.0,0.0,50.0,10.0,1017.0,6.0,15.0,6.0,7.0,415.52406707763674,,2.7687471244362114,110.12835456374,,,,,,0.0
2021-08-21 15:10:00,,,,,,,5.916005,28.6137,48.0954,25.944444444444443,5.055555555555555,307.0,0.0,50.94444444444444,10.0,1017.0,5.944444444444445,15.055555555555555,6.333333333333333,6.666666666666667,415.0716155795393,,2.824046014251009,109.90827542127188,,,,,,0.0
2021-08-21 15:20:00,,,,,,,5.885935,28.470800000000004,48.103500000000004,25.88888888888889,5.111111111111111,300.0,0.0,51.888888888888886,10.0,1017.0,5.888888888888889,15.11111111111111,6.666666666666667,6.333333333333333,414.9498315429688,,2.751109017046158,110.6661065794519,,,,,,0.0
2021-08-21 15:30:00,,,,,,,6.086945,28.3731,48.0998,25.833333333333332,5.166666666666667,293.0,0.0,52.833333333333336,10.0,1017.0,5.833333333333333,15.166666666666666,7.0,6.0,410.92865699504983,,2.9759462213785635,108.46403648807504,,,,,,0.0
2021-08-21 15:40:00,,,,,,,6.1101149999999995,28.206200000000003,48.1344,25.77777777777778,5.222222222222222,286.0,0.0,53.77777777777778,10.0,1017.0,5.777777777777778,15.222222222222221,7.333333333333334,5.666666666666666,409.87091746012374,,3.1508925756626884,114.71098659127446,,,,,,0.0
2021-08-21 15:50:00,,,,,,,6.02598,28.0856,48.1248,25.72222222222222,5.277777777777778,279.0,0.0,54.72222222222222,10.0,1017.0,5.722222222222222,15.277777777777779,7.666666666666667,5.333333333333333,404.80741010293195,,3.152250935142323,111.50707736861234,,,,,,0.0
2021-08-21 16:00:00,,,,,,,5.788235,28.2186,48.1485,25.666666666666668,5.333333333333333,272.0,0.0,55.666666666666664,10.0,1017.0,5.666666666666667,15.333333333333334,8.0,5.0,410.12675048828123,,3.097273746883802,106.7410269318058,,,,,,0.0
2021-08-21 16:10:00,,,,,,,5.927490000000001,28.0974,48.2155,25.61111111111111,5.388888888888889,265.0,0.0,56.611111111111114,10.0,1017.0,5.611111111111111,15.38888888888889,8.333333333333334,4.666666666666666,408.9996964833928,,2.8725374603069436,107.56681532778983,,,,,,0.0
2021-08-21 16:20:00,,,,,,,5.88909,28.0911,48.271,25.555555555555557,5.444444444444445,258.0,0.0,57.55555555555556,10.0,1017.0,5.555555555555555,15.444444444444445,8.666666666666668,4.333333333333333,405.9503670247396,,2.951933277778033,111.44580128341072,,,,,,0.0
2021-08-21 16:30:00,,,,,,,5.831815000000001,27.976999999999997,48.3298,25.5,5.5,251.0,0.0,58.5,10.0,1017.0,5.5,15.5,9.0,4.0,403.178589070638,,2.8103077297897663,111.97109884315964,,,,,,0.0
2021-08-21 16:40:00,,,,,,,5.965325,27.758999999999997,48.3899,25.444444444444443,5.555555555555555,244.0,0.0,59.44444444444444,10.0,1017.0,5.444444444444445,15.555555555555555,9.333333333333334,3.6666666666666665,400.0033762719165,,2.8663793947198295,109.27591436978787,,,,,,0.0
2021-08-21 16:50:00,,,,,,,6.0157,27.6776,48.441500000000005,25.38888888888889,5.611111111111111,237.0,0.0,60.388888888888886,10.0,1017.0,5.388888888888889,15.61111111111111,9.666666666666668,3.333333333333333,403.8581977335612,,2.9217727536198783,109.7809448071927,,,,,,0.0
2021-08-21 17:00:00,,,,,,,6.754215,27.6182,48.4816,25.333333333333332,5.666666666666667,230.0,0.0,61.33333333333333,10.0,1017.0,5.333333333333333,15.666666666666666,10.0,3.0,403.97799301322846,,2.9019974827833765,112.32381730138918,,,,,,0.0
2021-08-21 17:10:00,,,,,,,6.6432400000000005,27.4283,48.591300000000004,25.27777777777778,5.722222222222222,223.0,0.0,62.27777777777778,10.0,1017.0,5.277777777777778,15.722222222222221,10.333333333333334,2.666666666666666,408.4944217936198,,2.9200020344311235,117.30548663877498,,,,,,0.0
2021-08-21 17:20:00,,,,,,,6.659765,27.3377,48.7028,25.22222222222222,5.777777777777778,216.0,0.0,63.22222222222222,10.0,1017.0,5.222222222222222,15.777777777777779,10.666666666666668,2.333333333333333,409.9302546814667,,3.054691606908195,114.98011003009344,,,,,,0.0
2021-08-21 17:30:00,,,,,,,6.5141800000000005,26.7549,48.837,25.166666666666668,5.833333333333333,209.0,0.0,64.16666666666667,10.0,1017.0,5.166666666666667,15.833333333333334,11.0,2.0,408.2891252644857,,3.018790850464234,112.40922953330865,,,,,,0.0
2021-08-21 17:40:00,,,,,,,7.75972,26.338599999999996,49.001799999999996,25.11111111111111,5.888888888888889,202.0,0.0,65.11111111111111,10.0,1017.0,5.111111111111111,15.88888888888889,11.333333333333334,1.666666666666666,406.7742458089193,,3.093155323893337,111.53011942868852,,,,,,0.0
2021-08-21 17:50:00,,,,,,,10.58841,25.966199999999997,49.1548,25.055555555555557,5.944444444444445,195.0,0.0,66.05555555555556,10.0,1017.0,5.055555555555555,15.944444444444445,11.666666666666668,1.333333333333333,411.85364898330863,,3.150715205743488,113.60599738406597,,,,,,0.0
2021-08-21 18:00:00,,,,,,,7.527485,25.7146,49.322199999999995,25.0,6.0,188.0,0.0,67.0,10.0,1017.0,5.0,16.0,12.0,1.0,413.7532309977214,,3.25376330876081,113.93703416835118,,,,,,0.0
2021-08-21 18:10:00,,,,,,,6.83615,25.475272727272728,49.54618181818182,24.833333333333332,6.111111111111111,185.22222222222223,0.0,67.66666666666667,10.0,1017.0555555555555,5.0,15.944444444444445,12.277777777777779,1.0,410.20133508441097,,3.203574135404522,110.00757137471001,,,,,,0.0
2021-08-21 18:20:00,,,,,,,6.992794999999999,25.2416,49.7357,24.666666666666668,6.222222222222222,182.44444444444446,0.0,68.33333333333333,10.0,1017.1111111111111,5.0,15.88888888888889,12.555555555555555,1.0,417.3251895141601,,3.0829320681431875,109.97968018052268,,,,,,0.0
2021-08-21 18:30:00,,,,,,,7.56609,24.6082,49.8785,24.5,6.333333333333333,179.66666666666666,0.0,69.0,10.0,1017.1666666666666,5.0,15.833333333333334,12.833333333333334,1.0,414.7772077784045,,3.2563895100927622,112.68780464193915,,,,,,0.0
2021-08-21 18:40:00,,,,,,,7.87594,24.5345,50.0643,24.333333333333332,6.444444444444445,176.88888888888889,0.0,69.66666666666667,10.0,1017.2222222222222,5.0,15.777777777777779,13.11111111111111,1.0,417.86417958577476,,3.1672187437714827,113.99035864469022,,,,,,0.0
2021-08-21 18:50:00,,,,,,,7.902315,24.1321,50.2111,24.166666666666668,6.555555555555555,174.11111111111111,0.0,70.33333333333333,10.0,1017.2777777777778,5.0,15.722222222222221,13.38888888888889,1.0,420.7987369756589,,3.283211517037645,110.85620343332236,,,,,,0.0
2021-08-21 19:00:00,,,,,,,8.35037,23.8608,50.3447,24.0,6.666666666666667,171.33333333333334,0.0,71.0,10.0,1017.3333333333334,5.0,15.666666666666666,13.666666666666666,1.0,420.0307535807292,,3.3717932086408475,110.70628049494856,,,,,,0.0
2021-08-21 19:10:00,,,,,,,8.219825,23.8517,50.497,23.833333333333332,6.777777777777778,168.55555555555554,0.0,71.66666666666667,10.0,1017.3888888888889,5.0,15.61111111111111,13.944444444444445,1.0,420.10906188964844,,3.4060294067388197,110.92931680517681,,,,,,0.0
2021-08-21 19:20:00,,,,,,,8.235249999999999,23.4537,50.6045,23.666666666666668,6.888888888888889,165.77777777777777,0.0,72.33333333333333,10.0,1017.4444444444445,5.0,15.555555555555555,14.222222222222221,1.0,424.4156184755522,,3.417391978381044,109.65517356700143,,,,,,0.0
2021-08-21 19:30:00,,,,,,,8.215489999999999,23.6162,50.7291,23.5,7.0,163.0,0.0,73.0,10.0,1017.5,5.0,15.5,14.5,1.0,430.271430460612,,3.2602338479804454,110.26679490515069,,,,,,0.0
2021-08-21 19:40:00,,,,,,,8.16045,23.8849,50.804700000000004,23.333333333333332,7.111111111111111,160.22222222222223,0.0,73.66666666666667,10.0,1017.5555555555555,5.0,15.444444444444445,14.777777777777779,1.0,430.42733778679514,,3.2712642810641035,110.02101405278438,,,,,,0.0
2021-08-21 19:50:00,,,,,,,8.45753,24.1055,50.7552,23.166666666666668,7.222222222222222,157.44444444444446,0.0,74.33333333333333,10.0,1017.6111111111111,5.0,15.38888888888889,15.055555555555555,1.0,427.8081131998698,,3.215582768546659,111.92976941318834,,,,,,0.0
2021-08-21 20:00:00,,,,,,,8.46353,23.9163,50.346999999999994,23.0,7.333333333333333,154.66666666666669,0.0,75.0,10.0,1017.6666666666666,5.0,15.333333333333334,15.333333333333332,1.0,429.5605839029948,,3.500651854775046,111.03065061860165,,,,,,0.0
2021-08-21 20:10:00,,,,,,,8.45,24.0688,50.079899999999995,22.833333333333332,7.444444444444445,151.88888888888889,0.0,75.66666666666667,10.0,1017.7222222222222,5.0,15.277777777777779,15.61111111111111,1.0,434.30057716106546,,4.5500735815770215,103.09943080298645,,,,,,0.0
2021-08-21 20:20:00,,,,,,,8.181565,23.9925,49.913799999999995,22.666666666666668,7.555555555555555,149.11111111111111,0.0,76.33333333333333,10.0,1017.7777777777778,5.0,15.222222222222221,15.88888888888889,1.0,439.53872344970705,,4.96518705913576,102.00700151238738,,,,,,0.0
2021-08-21 20:30:00,,,,,,,8.4022,23.8293,49.8721,22.5,7.666666666666666,146.33333333333334,0.0,77.0,10.0,1017.8333333333334,5.0,15.166666666666666,16.166666666666664,1.0,436.2987343851725,,5.418470892798429,108.00553157655531,,,,,,0.0
2021-08-21 20:40:00,,,,,,,7.931430000000001,23.6082,49.902699999999996,22.333333333333332,7.777777777777778,143.55555555555554,0.0,77.66666666666667,10.0,1017.8888888888889,5.0,15.11111111111111,16.444444444444443,1.0,436.0689751180013,,5.570873349682759,105.58217176814537,,,,,,0.0
2021-08-21 20:50:00,,,,,,,7.8917850000000005,23.428199999999997,49.9525,22.166666666666668,7.888888888888889,140.77777777777777,0.0,78.33333333333333,10.0,1017.9444444444445,5.0,15.055555555555555,16.72222222222222,1.0,434.5431787565385,,5.534249656793088,102.76824221853482,,,,,,0.0
2021-08-21 21:00:00,,,,,,,7.834059999999999,23.281299999999998,50.0279,22.0,8.0,138.0,0.0,79.0,10.0,1018.0,5.0,15.0,17.0,1.0,437.15185750325526,,5.58105650008735,109.19942189448298,,,,,,0.0
2021-08-21 21:10:00,,,,,,,7.828754999999999,23.264400000000002,50.090700000000005,21.72222222222222,7.944444444444445,139.0,0.0,78.77777777777777,10.0,1018.0555555555555,5.388888888888889,14.88888888888889,16.88888888888889,1.0,435.4163357123013,,5.448403410318881,106.60529540067338,,,,,,0.0
2021-08-21 21:20:00,,,,,,,7.900255,22.9789,50.124900000000004,21.444444444444443,7.888888888888889,140.0,0.0,78.55555555555556,10.0,1018.1111111111111,5.777777777777778,14.777777777777779,16.77777777777778,1.0,434.3580824262246,,5.670030901485918,109.94447069631458,,,,,,0.0
2021-08-21 21:30:00,,,,,,,7.827805000000001,22.770599999999998,50.1856,21.166666666666668,7.833333333333333,141.0,0.0,78.33333333333333,10.0,1018.1666666666666,6.166666666666667,14.666666666666666,16.666666666666668,1.0,435.0829140218099,,5.555829892845477,109.57775434116861,,,,,,0.0
2021-08-21 21:40:00,,,,,,,7.38865,22.5141,50.2565,20.88888888888889,7.777777777777778,142.0,0.0,78.11111111111111,10.0,1018.2222222222222,6.555555555555555,14.555555555555555,16.555555555555557,1.0,445.47363254941746,,5.559968521123553,109.47934286990407,,,,,,0.0
2021-08-21 21:50:00,,,,,,,7.4158,22.487299999999998,50.3202,20.61111111111111,7.722222222222222,143.0,0.0,77.88888888888889,10.0,1018.2777777777778,6.944444444444445,14.444444444444445,16.444444444444443,1.0,442.4529090372721,,5.411424626940388,106.3578949103921,,,,,,0.0
2021-08-21 22:00:00,,,,,,,7.19835,22.588,50.3477,20.333333333333332,7.666666666666667,144.0,0.0,77.66666666666667,10.0,1018.3333333333334,7.333333333333334,14.333333333333334,16.333333333333332,1.0,438.15305118253866,,5.169737218396138,112.1700956866162,,,,,,0.0
2021-08-21 22:10:00,,,,,,,7.280495,22.5337,50.342200000000005,20.055555555555557,7.611111111111111,145.0,0.0,77.44444444444444,10.0,1018.3888888888889,7.722222222222222,14.222222222222221,16.22222222222222,1.0,437.6858823649089,,5.172951299686217,110.07608292057016,,,,,,0.0
2021-08-21 22:20:00,,,,,,,7.23973,22.3414,50.3426,19.77777777777778,7.555555555555555,146.0,0.0,77.22222222222223,10.0,1018.4444444444445,8.11111111111111,14.11111111111111,16.11111111111111,1.0,439.033757019043,,5.041441123189226,112.28578526448396,,,,,,0.0
2021-08-21 22:30:00,,,,,,,7.373690000000001,22.062199999999997,50.3896,19.5,7.5,147.0,0.0,77.0,10.0,1018.5,8.5,14.0,16.0,1.0,436.2888341548525,,5.1333152868384015,111.25574021592652,,,,,,0.0
2021-08-21 22:40:00,,,,,,,7.285705,22.048,50.4759,19.22222222222222,7.444444444444445,148.0,0.0,76.77777777777777,10.0,1018.5555555555555,8.88888888888889,13.88888888888889,15.88888888888889,1.0,439.24957570393883,,4.929367441403664,110.00304094023625,,,,,,0.0
2021-08-21 22:50:00,,,,,,,6.931234999999999,21.9778,50.5456,18.944444444444443,7.388888888888889,149.0,0.0,76.55555555555556,10.0,1018.6111111111111,9.277777777777779,13.777777777777779,15.777777777777779,1.0,441.24837820469645,,4.851436195777635,109.46537134935627,,,,,,0.0
2021-08-21 23:00:00,,,,,,,6.6664900000000005,22.0376,50.5811,18.666666666666668,7.333333333333333,150.0,0.0,76.33333333333333,10.0,1018.6666666666666,9.666666666666668,13.666666666666666,15.666666666666666,1.0,441.9342584123283,,4.903530645370483,106.0343377357957,,,,,,0.0
2021-08-21 23:10:00,,,,,,,6.485825,21.9464,50.5771,18.38888888888889,7.277777777777778,151.0,0.0,76.11111111111111,10.0,1018.7222222222222,10.055555555555555,13.555555555555555,15.555555555555555,1.0,443.9488735470827,,4.746208535688745,104.58333162771108,,,,,,0.0
2021-08-21 23:20:00,,,,,,,6.55556,22.0086,50.5847,18.11111111111111,7.222222222222222,152.0,0.0,75.88888888888889,10.0,1018.7777777777778,10.444444444444445,13.444444444444445,15.444444444444445,1.0,436.5845130411784,,4.583403359018477,109.30903126840538,,,,,,0.0
2021-08-21 23:30:00,,,,,,,6.436895,21.8134,50.5772,17.833333333333336,7.166666666666667,153.0,0.0,75.66666666666667,10.0,1018.8333333333334,10.833333333333332,13.333333333333334,15.333333333333334,1.0,432.1371207682291,,4.659559476833559,110.64661069643701,,,,,,0.0
2021-08-21 23:40:00,,,,,,,6.562455,21.512700000000002,50.5712,17.555555555555557,7.111111111111111,154.0,0.0,75.44444444444444,10.0,1018.8888888888889,11.222222222222221,13.222222222222221,15.222222222222221,1.0,434.0400577378547,,4.754282334982339,110.80823854500291,,,,,,0.0
2021-08-21 23:50:00,,,,,,,6.578805,21.4627,50.606700000000004,17.27777777777778,7.055555555555555,155.0,0.0,75.22222222222223,10.0,1018.9444444444445,11.61111111111111,13.11111111111111,15.11111111111111,1.0,437.8079145304362,,4.3136362516812685,113.53845777414612,,,,,,0.0
2021-08-22 00:00:00,,,,,,,7.165665,21.747999999999998,50.6687,17.0,7.0,156.0,0.0,75.0,10.0,1019.0,12.0,13.0,15.0,1.0,440.497260991239,,4.271171493267609,112.37641479276667,,,,,,0.0
2021-08-22 00:10:00,,,,,,,7.921635,21.9833,50.7061,17.0,6.944444444444445,156.5,0.0,74.72222222222223,10.0,1018.9444444444445,13.277777777777779,12.944444444444445,14.833333333333334,1.0,442.7703970336914,,4.651046503634102,117.4836980576165,,,,,,0.0
2021-08-22 00:20:00,,,,,,,7.984115,22.1792,50.7038,17.0,6.888888888888889,157.0,0.0,74.44444444444444,10.0,1018.8888888888889,14.555555555555555,12.88888888888889,14.666666666666666,1.0,446.8994926329865,,4.747160292749351,111.85429041048901,,,,,,0.0
2021-08-22 00:30:00,,,,,,,7.838905,22.064799999999998,50.6597,17.0,6.833333333333333,157.5,0.0,74.16666666666667,10.0,1018.8333333333334,15.833333333333334,12.833333333333334,14.5,1.0,445.464077351888,,4.827027905970644,109.84159320982162,,,,,,0.0
2021-08-22 00:40:00,,,,,,,8.21177,21.9203,50.644400000000005,17.0,6.777777777777778,158.0,0.0,73.88888888888889,10.0,1018.7777777777778,17.11111111111111,12.777777777777779,14.333333333333334,1.0,446.5592751022865,,4.814213422503175,111.96245724909723,,,,,,0.0
2021-08-22 00:50:00,,,,,,,8.33107,21.7636,50.7164,17.0,6.722222222222222,158.5,0.0,73.61111111111111,10.0,1018.7222222222222,18.38888888888889,12.722222222222221,14.166666666666666,1.0,446.7490232656194,,4.836225874397041,113.51011428789904,,,,,,0.0
2021-08-22 01:00:00,,,,,,,7.604635,21.7144,50.8151,17.0,6.666666666666667,159.0,0.0,73.33333333333333,10.0,1018.6666666666666,19.666666666666668,12.666666666666666,14.0,1.0,445.90992238362634,,4.6921117558115615,108.1413722483317,,,,,,0.0
2021-08-22 01:10:00,,,,,,,7.1370000000000005,21.2529,50.890100000000004,17.0,6.611111111111111,159.5,0.0,73.05555555555556,10.0,1018.6111111111111,20.944444444444443,12.61111111111111,13.833333333333334,1.0,445.9741290844446,,4.510995066529614,107.25368233761544,,,,,,0.0
2021-08-22 01:20:00,,,,,,,6.59481,20.7358,50.9684,17.0,6.555555555555555,160.0,0.0,72.77777777777777,10.0,1018.5555555555555,22.22222222222222,12.555555555555555,13.666666666666666,1.0,440.6542016601563,,4.347318607279137,110.38058428338691,,,,,,0.0
2021-08-22 01:30:00,,,,,,,6.117605,20.6861,51.0775,17.0,6.5,160.5,0.0,72.5,10.0,1018.5,23.5,12.5,13.5,1.0,442.3944716775828,,4.110481449971765,106.75213669405146,,,,,,0.0
2021-08-22 01:40:00,,,,,,,5.309025,20.540300000000002,51.175200000000004,17.0,6.444444444444445,161.0,0.0,72.22222222222223,10.0,1018.4444444444445,24.77777777777778,12.444444444444445,13.333333333333334,1.0,443.5767731730143,,3.7763221656400603,107.4442509546657,,,,,,0.0
2021-08-22 01:50:00,,,,,,,5.310155,20.474899999999998,51.283,17.0,6.388888888888889,161.5,0.0,71.94444444444444,10.0,1018.3888888888889,26.055555555555557,12.38888888888889,13.166666666666666,1.0,438.72165547688803,,3.6625966630143636,109.25978776037357,,,,,,0.0
2021-08-22 02:00:00,,,,,,,5.2013300000000005,19.9746,51.3246,17.0,6.333333333333333,162.0,0.0,71.66666666666667,10.0,1018.3333333333334,27.333333333333336,12.333333333333334,13.0,1.0,437.1346199930125,,3.31068853878032,113.96003508896479,,,,,,0.0
2021-08-22 02:10:00,,,,,,,4.82166,19.7055,51.3941,17.0,6.277777777777778,162.5,0.0,71.38888888888889,10.0,1018.2777777777778,28.61111111111111,12.277777777777779,12.833333333333332,1.0,440.1570159912109,,3.15355135683286,108.4570871260476,,,,,,0.0
2021-08-22 02:20:00,,,,,,,5.01208,19.7329,51.5826,17.0,6.222222222222222,163.0,0.0,71.11111111111111,10.0,1018.2222222222222,29.88888888888889,12.222222222222221,12.666666666666666,1.0,434.6197173440867,,3.1217024371785635,107.65290518270373,,,,,,0.0
2021-08-22 02:30:00,,,,,,,5.34242,19.848599999999998,51.711,17.0,6.166666666666667,163.5,0.0,70.83333333333333,10.0,1018.1666666666666,31.166666666666668,12.166666666666666,12.5,1.0,429.4398961385091,,3.233245662154451,107.81947321466134,,,,,,0.0
2021-08-22 02:40:00,,,,,,,5.495620000000001,19.7615,51.7476,17.0,6.111111111111111,164.0,0.0,70.55555555555556,10.0,1018.1111111111111,32.44444444444444,12.11111111111111,12.333333333333332,1.0,429.3704023198972,,3.1932180406952986,111.67290921809308,,,,,,0.0
2021-08-22 02:50:00,,,,,,,5.52679,19.6721,51.75750000000001,17.0,6.055555555555555,164.5,0.0,70.27777777777777,10.0,1018.0555555555555,33.72222222222222,12.055555555555555,12.166666666666666,1.0,430.6554323323568,,3.183648131102492,109.52751244087003,,,,,,0.0
2021-08-22 03:00:00,,,,,,,5.4321399999999995,19.6464,51.786500000000004,17.0,6.0,165.0,0.0,70.0,10.0,1018.0,35.0,12.0,12.0,1.0,430.02546836765333,,3.299502491176465,109.33840853351657,,,,,,0.0
2021-08-22 03:10:00,,,,,,,5.646605,19.5413,51.8442,17.0,5.944444444444445,166.83333333333334,0.011111111111111112,70.27777777777777,9.944444444444445,1018.0555555555555,37.0,12.055555555555555,11.88888888888889,1.2222222222222223,436.5654839070638,,3.270637474686412,110.03536278891697,,,,,,0.0
2021-08-22 03:20:00,,,,,,,5.98726,19.7626,51.907,17.0,5.888888888888889,168.66666666666666,0.022222222222222223,70.55555555555556,9.88888888888889,1018.1111111111111,39.0,12.11111111111111,11.777777777777779,1.4444444444444444,432.6595115152994,,3.2148865124600077,109.73925398120772,,,,,,0.0
2021-08-22 03:30:00,,,,,,,6.054575,19.814600000000002,51.915200000000006,17.0,5.833333333333333,170.5,0.03333333333333334,70.83333333333333,9.833333333333334,1018.1666666666666,41.0,12.166666666666666,11.666666666666666,1.6666666666666665,430.0842130007689,,3.167240129594749,111.85441414913889,,,,,,0.0
2021-08-22 03:40:00,,,,,,,5.975005,19.851,51.910900000000005,17.0,5.777777777777778,172.33333333333334,0.044444444444444446,71.11111111111111,9.777777777777779,1018.2222222222222,43.0,12.222222222222221,11.555555555555555,1.8888888888888888,435.99886342366534,,3.21657427670592,110.54854785035559,,,,,,0.0
2021-08-22 03:50:00,,,,,,,6.148325,19.4792,51.8806,17.0,5.722222222222222,174.16666666666666,0.05555555555555556,71.38888888888889,9.722222222222221,1018.2777777777778,45.0,12.277777777777779,11.444444444444445,2.111111111111111,430.8569627748687,,3.1568761813236494,113.36589093439997,,,,,,0.0
2021-08-22 04:00:00,,,,,,,5.00814,19.3103,51.9106,17.0,5.666666666666667,176.0,0.06666666666666668,71.66666666666667,9.666666666666666,1018.3333333333334,47.0,12.333333333333334,11.333333333333334,2.333333333333333,426.1503934733073,,2.9725820789498796,110.27863222520902,,,,,,0.0
2021-08-22 04:10:00,,,,,,,4.361135,19.305799999999998,52.0065,17.0,5.611111111111111,177.83333333333334,0.07777777777777779,71.94444444444444,9.61111111111111,1018.3888888888889,49.0,12.38888888888889,11.222222222222221,2.5555555555555554,426.9376576881847,,2.8031839118367534,103.72823129815569,,,,,,0.0
2021-08-22 04:20:00,,,,,,,4.086365,19.3237,52.068,17.0,5.555555555555555,179.66666666666666,0.08888888888888889,72.22222222222223,9.555555555555555,1018.4444444444445,51.0,12.444444444444445,11.11111111111111,2.7777777777777777,428.6110868326823,,2.4761374575371122,108.41379704168287,,,,,,0.0
2021-08-22 04:30:00,,,,,,,3.9755499999999997,19.2594,52.0683,17.0,5.5,181.5,0.1,72.5,9.5,1018.5,53.0,12.5,11.0,3.0,427.0835745695267,,2.5988921354450074,106.38030947690629,,,,,,0.0
2021-08-22 04:40:00,,,,,,,4.933895,18.8579,52.079499999999996,17.0,5.444444444444445,183.33333333333334,0.11111111111111112,72.77777777777777,9.444444444444445,1018.5555555555555,55.0,12.555555555555555,10.88888888888889,3.2222222222222223,423.8395599365234,,2.60021789127824,114.04050668684104,,,,,,0.0
2021-08-22 04:50:00,,,,,,,4.666261111111111,18.62211111111111,52.12811111111111,17.0,5.388888888888889,185.16666666666666,0.12222222222222223,73.05555555555556,9.38888888888889,1018.6111111111111,57.0,12.61111111111111,10.777777777777779,3.444444444444444,426.0238613891602,,2.5756948152167647,115.0459145107377,,,,,,0.0
2021-08-22 05:00:00,,,,,,,4.2155450000000005,18.4844,52.3891,17.0,5.333333333333333,187.0,0.13333333333333336,73.33333333333333,9.333333333333334,1018.6666666666666,59.0,12.666666666666666,10.666666666666666,3.6666666666666665,425.01277331122037,,2.3985471540184347,108.08161783186056,,,,,,0.0
2021-08-22 05:10:00,,,,,,,4.23395,18.6036,52.856500000000004,17.0,5.277777777777778,188.83333333333334,0.14444444444444446,73.61111111111111,9.277777777777779,1018.7222222222222,61.0,12.722222222222221,10.555555555555555,3.888888888888889,422.4942435709636,,2.4214982165051047,110.44562009886833,,,,,,0.0
2021-08-22 05:20:00,,,,,,,4.764015,18.5486,53.052499999999995,17.0,5.222222222222222,190.66666666666666,0.15555555555555559,73.88888888888889,9.222222222222221,1018.7777777777778,63.0,12.777777777777779,10.444444444444445,4.111111111111111,428.7939401315272,,2.4723531438098787,108.72543809879971,,,,,,0.0
2021-08-22 05:30:00,,,,,,,4.66243,18.808500000000002,53.122800000000005,17.0,5.166666666666667,192.5,0.16666666666666669,74.16666666666667,9.166666666666666,1018.8333333333334,65.0,12.833333333333334,10.333333333333334,4.333333333333333,423.4401481119792,,2.586335559783682,108.0100474343596,,,,,,0.0
2021-08-22 05:40:00,,,,,,,4.7551250000000005,18.798,53.1005,17.0,5.111111111111111,194.33333333333334,0.17777777777777778,74.44444444444444,9.11111111111111,1018.8888888888889,67.0,12.88888888888889,10.222222222222221,4.555555555555555,422.0463107440115,,2.5895666106137853,113.57984379762983,,,,,,0.0
2021-08-22 05:50:00,,,,,,,4.550825000000001,18.7086,53.0628,17.0,5.055555555555555,196.16666666666666,0.1888888888888889,74.72222222222223,9.055555555555555,1018.9444444444445,69.0,12.944444444444445,10.11111111111111,4.777777777777778,418.8952552286784,,2.550215303136804,108.48331234452414,,,,,,0.0
2021-08-22 06:00:00,,,,,,,4.22042,18.9331,53.0613,17.0,5.0,198.0,0.2,75.0,9.0,1019.0,71.0,13.0,10.0,5.0,419.57812032063805,,2.5261144394187607,104.71280420529641,,,,,,0.0
2021-08-22 06:10:00,,,,,,,4.070625000000001,18.8561,53.033100000000005,17.166666666666668,5.166666666666667,201.05555555555554,0.19444444444444445,74.66666666666667,9.055555555555555,1019.0,69.11111111111111,13.055555555555555,10.055555555555555,5.0,420.5608506581975,,2.397578493787744,112.47100465332721,,,,,,0.0
2021-08-22 06:20:00,,,,,,,3.8289099999999996,18.9935,53.0253,17.333333333333332,5.333333333333333,204.11111111111111,0.1888888888888889,74.33333333333333,9.11111111111111,1019.0,67.22222222222223,13.11111111111111,10.11111111111111,5.0,419.0050273640951,,2.355753044179604,108.05193849725238,,,,,,0.0
2021-08-22 06:30:00,,,,,,,3.74615,19.28,52.977999999999994,17.5,5.5,207.16666666666666,0.18333333333333335,74.0,9.166666666666666,1019.0,65.33333333333333,13.166666666666666,10.166666666666666,5.0,415.03890824942755,,2.3198406503160123,111.82097111351746,,,,,,0.0
2021-08-22 06:40:00,,,,,,,3.6580950000000003,19.3539,52.91029999999999,17.666666666666668,5.666666666666667,210.22222222222223,0.17777777777777778,73.66666666666667,9.222222222222221,1019.0,63.44444444444444,13.222222222222221,10.222222222222221,5.0,425.32344512939454,,2.1993346895976256,111.13761150360108,,,,,,0.0
2021-08-22 06:50:00,,,,,,,3.487845,19.5455,52.802,17.833333333333332,5.833333333333333,213.27777777777777,0.17222222222222222,73.33333333333333,9.277777777777779,1019.0,61.55555555555556,13.277777777777779,10.277777777777779,5.0,416.158636208019,,2.241634176383584,107.87307084552313,,,,,,0.0
2021-08-22 07:00:00,,,,,,,3.5474449999999997,19.696199999999997,52.6028,18.0,6.0,216.33333333333334,0.16666666666666669,73.0,9.333333333333334,1019.0,59.66666666666667,13.333333333333334,10.333333333333334,5.0,414.540526936849,,2.15910001908992,109.45929164089053,,,,,,0.0
2021-08-22 07:10:00,,,,,,,3.5758,20.0617,52.5712,18.166666666666668,6.166666666666667,219.38888888888889,0.16111111111111112,72.66666666666667,9.38888888888889,1019.0,57.77777777777778,13.38888888888889,10.38888888888889,5.0,414.2637053426107,,2.140775468470687,110.79511901920125,,,,,,0.0
2021-08-22 07:20:00,,,,,,,3.67758,20.2174,52.513400000000004,18.333333333333332,6.333333333333334,222.44444444444446,0.15555555555555556,72.33333333333333,9.444444444444445,1019.0,55.888888888888886,13.444444444444445,10.444444444444445,5.0,416.81127231290964,,2.2439917293409843,111.5012875687335,,,,,,0.0
2021-08-22 07:30:00,,,,,,,3.5762650000000002,20.1674,52.47709999999999,18.5,6.5,225.5,0.15000000000000002,72.0,9.5,1019.0,54.0,13.5,10.5,5.0,413.3891990152994,,2.1841966968808473,109.70724337863382,,,,,,0.0
2021-08-22 07:40:00,,,,,,,3.5831049999999998,20.5706,52.4471,18.666666666666668,6.666666666666667,228.55555555555554,0.14444444444444446,71.66666666666667,9.555555555555555,1019.0,52.111111111111114,13.555555555555555,10.555555555555555,5.0,414.0591847246543,,2.2500469447731297,116.3145927515407,,,,,,0.0
2021-08-22 07:50:00,,,,,,,3.64846,21.3314,52.2476,18.833333333333332,6.833333333333334,231.61111111111111,0.1388888888888889,71.33333333333333,9.61111111111111,1019.0,50.22222222222222,13.61111111111111,10.61111111111111,5.0,412.16722900390624,,2.2947705963338163,108.76279933627715,,,,,,0.0
2021-08-22 08:00:00,,,,,,,4.25697,21.341299999999997,51.8264,19.0,7.0,234.66666666666669,0.13333333333333333,71.0,9.666666666666666,1019.0,48.333333333333336,13.666666666666666,10.666666666666666,5.0,409.862294514974,,2.328328017461098,112.74361794293937,,,,,,0.0
2021-08-22 08:10:00,,,,,,,3.67574,21.1434,51.739,19.166666666666668,7.166666666666667,237.72222222222223,0.12777777777777777,70.66666666666667,9.722222222222221,1019.0,46.44444444444444,13.722222222222221,10.722222222222221,5.0,405.8381275326082,,2.189801421054339,106.70463992792334,,,,,,0.0
2021-08-22 08:20:00,,,,,,,3.35961,21.436500000000002,51.8597,19.333333333333332,7.333333333333334,240.77777777777777,0.12222222222222222,70.33333333333333,9.777777777777779,1019.0,44.55555555555556,13.777777777777779,10.777777777777779,5.0,408.31455352783206,,2.208083223370509,111.25637679450256,,,,,,0.0
2021-08-22 08:30:00,,,,,,,3.62094,21.5291,51.881899999999995,19.5,7.5,243.83333333333334,0.11666666666666667,70.0,9.833333333333334,1019.0,42.66666666666667,13.833333333333334,10.833333333333334,5.0,406.3440959535796,,2.1976814906442232,107.47432658222435,,,,,,0.0
2021-08-22 08:40:00,,,,,,,3.6793750000000003,21.7591,51.9443,19.666666666666668,7.666666666666667,246.88888888888889,0.11111111111111112,69.66666666666667,9.88888888888889,1019.0,40.77777777777778,13.88888888888889,10.88888888888889,5.0,411.0656960042317,,2.206467393768036,111.40565978745283,,,,,,0.0
2021-08-22 08:50:00,,,,,,,3.694955,21.9422,51.8856,19.833333333333332,7.833333333333334,249.94444444444446,0.10555555555555556,69.33333333333333,9.944444444444445,1019.0,38.88888888888889,13.944444444444445,10.944444444444445,5.0,407.0309793862529,,2.176819777259719,121.60983506563693,,,,,,0.0
2021-08-22 09:00:00,,,,,,,3.676495,22.2822,51.4644,20.0,8.0,253.0,0.1,69.0,10.0,1019.0,37.0,14.0,11.0,5.0,409.7166657511393,,1.8303808025182302,132.21093856509796,,,,,,0.0
2021-08-22 09:10:00,,,,,,,3.6487499999999997,22.7905,50.859899999999996,20.11111111111111,8.166666666666666,254.77777777777777,0.09444444444444446,68.77777777777777,10.0,1019.0,36.166666666666664,14.055555555555555,11.055555555555555,5.055555555555555,408.95989306921246,,1.649539772824379,126.74495604434256,,,,,,0.0
2021-08-22 09:20:00,,,,,,,3.890815,23.5749,50.4356,20.22222222222222,8.333333333333334,256.55555555555554,0.08888888888888889,68.55555555555556,10.0,1019.0,35.333333333333336,14.11111111111111,11.11111111111111,5.111111111111111,406.94298360188805,,1.7145676085302384,110.65977706090204,,,,,,0.0
2021-08-22 09:30:00,,,,,,,3.61439,23.7959,49.4908,20.333333333333332,8.5,258.3333333333333,0.08333333333333334,68.33333333333333,10.0,1019.0,34.5,14.166666666666666,11.166666666666666,5.166666666666667,409.8611548868815,,1.631589675555795,110.60687417563744,,,,,,0.0
2021-08-22 09:40:00,,,,,,,3.6537100000000002,22.7731,48.8296,20.444444444444443,8.666666666666666,260.1111111111111,0.07777777777777778,68.11111111111111,10.0,1019.0,33.666666666666664,14.222222222222221,11.222222222222221,5.222222222222222,406.72161145791245,,1.6080405157871838,108.77328056098376,,,,,,0.0
