,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-08-22 09:50:00,,,,,,,3.7365049999999997,22.709,49.03,20.555555555555557,8.833333333333334,261.8888888888889,0.07222222222222223,67.88888888888889,10.0,1019.0,32.833333333333336,14.277777777777779,11.277777777777779,5.277777777777778,402.85457224527994,,1.6400891338364552,111.39234266097935,,,,,,0.0
2021-08-22 10:00:00,,,,,,,3.7758200000000004,23.1677,49.3317,20.666666666666668,9.0,263.6666666666667,0.06666666666666667,67.66666666666667,10.0,1019.0,32.0,14.333333333333334,11.333333333333334,5.333333333333333,404.3724068792935,,1.5947742290887457,110.92834521514548,,,,,,0.0
2021-08-22 10:10:00,,,,,,,3.5926050000000003,23.5684,49.4139,20.77777777777778,9.166666666666666,265.44444444444446,0.06111111111111111,67.44444444444444,10.0,1019.0,31.166666666666668,14.38888888888889,11.38888888888889,5.388888888888889,402.32544728597003,,1.7121178923084237,109.76498542656334,,,,,,0.0
2021-08-22 10:20:00,,,,,,,3.8481949999999996,23.4513,49.3681,20.88888888888889,9.333333333333334,267.22222222222223,0.05555555555555556,67.22222222222223,10.0,1019.0,30.333333333333332,14.444444444444445,11.444444444444445,5.444444444444445,406.7299007722701,,1.7902925586397367,110.15599438963636,,,,,,0.0
2021-08-22 10:30:00,,,,,,,3.9092,24.2984,49.376,21.0,9.5,269.0,0.05,67.0,10.0,1019.0,29.5,14.5,11.5,5.5,409.1379353841146,,1.737238997261403,108.7196605221161,,,,,,0.0
2021-08-22 10:40:00,,,,,,,3.96981,24.573500000000003,49.118399999999994,21.11111111111111,9.666666666666666,270.77777777777777,0.044444444444444446,66.77777777777777,10.0,1019.0,28.666666666666664,14.555555555555555,11.555555555555555,5.555555555555555,409.3648185221354,,1.801305900145385,110.87039995958575,,,,,,0.0
2021-08-22 10:50:00,,,,,,,4.05179,24.4389,48.946600000000004,21.22222222222222,9.833333333333334,272.55555555555554,0.03888888888888889,66.55555555555556,10.0,1019.0,27.833333333333336,14.61111111111111,11.61111111111111,5.611111111111111,401.5593645468526,,1.7239888549187765,111.99683080166747,,,,,,0.0
2021-08-22 11:00:00,,,,,,,3.97703,24.5094,48.8909,21.333333333333332,10.0,274.3333333333333,0.033333333333333326,66.33333333333333,10.0,1019.0,27.0,14.666666666666666,11.666666666666666,5.666666666666667,409.79093434651696,,1.7690069422647778,110.4545327110075,,,,,,0.0
2021-08-22 11:10:00,,,,,,,4.063805,24.6001,48.9358,21.444444444444443,10.166666666666668,276.1111111111111,0.027777777777777776,66.11111111111111,10.0,1019.0,26.166666666666664,14.722222222222221,11.722222222222221,5.722222222222222,406.89553888079763,,1.8024879873910193,108.48505636506161,,,,,,0.0
2021-08-22 11:20:00,,,,,,,4.12603,24.8602,48.9955,21.555555555555557,10.333333333333334,277.8888888888889,0.022222222222222213,65.88888888888889,10.0,1019.0,25.333333333333336,14.777777777777779,11.777777777777779,5.777777777777778,408.21824818929036,,1.8048655070894857,111.65534271003162,,,,,,0.0
2021-08-22 11:30:00,,,,,,,3.88682,25.037100000000002,48.9837,21.666666666666668,10.5,279.6666666666667,0.016666666666666663,65.66666666666667,10.0,1019.0,24.5,14.833333333333334,11.833333333333334,5.833333333333333,407.5167205810547,,1.7427894732440259,111.47979472144175,,,,,,0.0
2021-08-22 11:40:00,,,,,,,3.86008,25.5873,48.9132,21.77777777777778,10.666666666666668,281.44444444444446,0.011111111111111113,65.44444444444444,10.0,1019.0,23.666666666666664,14.88888888888889,11.88888888888889,5.888888888888889,407.28051890756893,,1.850796502148364,110.55059037763519,,,,,,0.0
2021-08-22 11:50:00,,,,,,,3.9339399999999998,25.2944,48.7316,21.88888888888889,10.833333333333334,283.22222222222223,0.00555555555555555,65.22222222222223,10.0,1019.0,22.833333333333336,14.944444444444445,11.944444444444445,5.944444444444445,403.15642232259114,,1.7547088375940163,110.90472380427991,,,,,,0.0
2021-08-22 12:00:00,,,,,,,3.987825,24.856,48.7639,22.0,11.0,285.0,0.0,65.0,10.0,1019.0,22.0,15.0,12.0,6.0,405.5471202455718,,1.908868180725534,111.62164757550772,,,,,,0.0
2021-08-22 12:10:00,,,,,,,3.8938,25.044400000000003,49.2898,21.944444444444443,11.055555555555555,285.1666666666667,0.011111111111111112,65.27777777777777,10.0,1019.0,24.166666666666668,15.055555555555555,12.166666666666666,6.0,404.5250858561198,,1.867399033809786,108.45015103291658,,,,,,0.0
2021-08-22 12:20:00,,,,,,,3.743065,25.766,49.630900000000004,21.88888888888889,11.11111111111111,285.3333333333333,0.022222222222222223,65.55555555555556,10.0,1019.0,26.333333333333332,15.11111111111111,12.333333333333334,6.0,406.07194080221245,,1.9591516166622356,113.18143357616358,,,,,,0.0
2021-08-22 12:30:00,,,,,,,3.599185,25.8003,49.5627,21.833333333333332,11.166666666666666,285.5,0.03333333333333334,65.83333333333333,10.0,1019.0,28.5,15.166666666666666,12.5,6.0,406.653076171875,,1.8670631126158657,115.82980368662689,,,,,,0.0
2021-08-22 12:40:00,,,,,,,3.808735,25.006999999999998,49.5027,21.77777777777778,11.222222222222221,285.6666666666667,0.044444444444444446,66.11111111111111,10.0,1019.0,30.666666666666664,15.222222222222221,12.666666666666666,6.0,411.03555470784505,,1.8958931939514343,113.136146538298,,,,,,0.0
2021-08-22 12:50:00,,,,,,,3.6318449999999998,24.5441,49.5044,21.72222222222222,11.277777777777779,285.8333333333333,0.05555555555555556,66.38888888888889,10.0,1019.0,32.833333333333336,15.277777777777779,12.833333333333334,6.0,407.21477771276716,,1.8815652420763243,110.01325527751514,,,,,,0.0
2021-08-22 13:00:00,,,,,,,3.4265100000000004,23.763399999999997,49.743,21.666666666666668,11.333333333333334,286.0,0.06666666666666668,66.66666666666667,10.0,1019.0,35.0,15.333333333333334,13.0,6.0,404.1989623006185,,1.678529901787386,108.69162719144659,,,,,,0.0
2021-08-22 13:10:00,,,,,,,3.7737600000000002,22.828300000000002,50.0843,21.61111111111111,11.38888888888889,286.1666666666667,0.07777777777777779,66.94444444444444,10.0,1019.0,37.166666666666664,15.38888888888889,13.166666666666666,6.0,410.6293767889615,,1.768641626356685,108.03435970651228,,,,,,0.0
2021-08-22 13:20:00,,,,,,,3.688975,22.5918,50.500099999999996,21.555555555555557,11.444444444444445,286.3333333333333,0.08888888888888889,67.22222222222223,10.0,1019.0,39.33333333333333,15.444444444444445,13.333333333333334,6.0,412.90545979817705,,2.3515003854878205,90.75671510470116,,,,,,0.0
2021-08-22 13:30:00,,,,,,,3.92791,22.5645,50.9105,21.5,11.5,286.5,0.1,67.5,10.0,1019.0,41.5,15.5,13.5,6.0,410.9679410702059,,2.572919577084019,87.23210293139441,,,,,,0.0
2021-08-22 13:40:00,,,,,,,3.89277,22.5781,51.1984,21.444444444444443,11.555555555555555,286.6666666666667,0.11111111111111112,67.77777777777777,10.0,1019.0,43.66666666666667,15.555555555555555,13.666666666666666,6.0,412.9177263387044,,2.744832434320854,99.65470262839969,,,,,,0.0
2021-08-22 13:50:00,,,,,,,3.81848,22.2141,51.3442,21.38888888888889,11.61111111111111,286.8333333333333,0.12222222222222223,68.05555555555556,10.0,1019.0,45.83333333333333,15.61111111111111,13.833333333333334,6.0,412.3541679610329,,2.6275189962966294,105.76517981319105,,,,,,0.0
2021-08-22 14:00:00,,,,,,,4.19253,21.4149,51.4625,21.333333333333332,11.666666666666666,287.0,0.13333333333333336,68.33333333333333,10.0,1019.0,48.0,15.666666666666666,14.0,6.0,404.98411020914716,,2.567058840666787,111.9257656644832,,,,,,0.0
2021-08-22 14:10:00,,,,,,,3.5247100000000002,21.0771,51.4514,21.27777777777778,11.722222222222221,287.1666666666667,0.14444444444444446,68.61111111111111,10.0,1019.0,50.166666666666664,15.722222222222221,14.166666666666668,6.0,408.8607741292318,,2.4114284595123117,112.76322536834888,,,,,,0.0
2021-08-22 14:20:00,,,,,,,3.4298,21.0208,51.5391,21.22222222222222,11.777777777777779,287.3333333333333,0.15555555555555559,68.88888888888889,10.0,1019.0,52.33333333333333,15.777777777777779,14.333333333333334,6.0,407.3842876109858,,2.182715975989056,105.89230515905692,,,,,,0.0
2021-08-22 14:30:00,,,,,,,3.447365,20.912200000000002,51.63289999999999,21.166666666666668,11.833333333333334,287.5,0.16666666666666669,69.16666666666667,10.0,1019.0,54.5,15.833333333333334,14.5,6.0,409.48880594889323,,2.1796406975270664,112.77523815068821,,,,,,0.0
2021-08-22 14:40:00,,,,,,,3.41755,20.908,51.7254,21.11111111111111,11.88888888888889,287.6666666666667,0.17777777777777778,69.44444444444444,10.0,1019.0,56.666666666666664,15.88888888888889,14.666666666666668,6.0,406.92610540280396,,2.09668280719027,116.25513656163619,,,,,,0.0
2021-08-22 14:50:00,,,,,,,3.6023899999999998,21.1799,51.795899999999996,21.055555555555557,11.944444444444445,287.8333333333333,0.1888888888888889,69.72222222222223,10.0,1019.0,58.833333333333336,15.944444444444445,14.833333333333334,6.0,404.8486931355794,,2.2628927998152157,107.43890257948536,,,,,,0.0
2021-08-22 15:00:00,,,,,,,3.7492550000000002,21.100900000000003,51.723299999999995,21.0,12.0,288.0,0.2,70.0,10.0,1019.0,61.0,16.0,15.0,6.0,409.79792921395136,,2.1726626240432596,113.93211273516638,,,,,,0.0
2021-08-22 15:10:00,,,,,,,3.6162799999999997,21.3067,51.596500000000006,20.88888888888889,11.833333333333334,287.3888888888889,0.19444444444444445,71.0,9.722222222222221,1019.0,62.333333333333336,16.0,14.88888888888889,5.722222222222222,405.4317783610026,,2.177271819730936,111.46708591698253,,,,,,0.0
2021-08-22 15:20:00,,,,,,,3.5807499999999997,21.2195,51.489999999999995,20.77777777777778,11.666666666666666,286.77777777777777,0.1888888888888889,72.0,9.444444444444445,1019.0,63.666666666666664,16.0,14.777777777777779,5.444444444444445,402.8814293416341,,2.1849447897531222,109.79365481037203,,,,,,0.0
2021-08-22 15:30:00,,,,,,,3.6432650000000004,20.7505,51.473800000000004,20.666666666666668,11.5,286.1666666666667,0.18333333333333335,73.0,9.166666666666666,1019.0,65.0,16.0,14.666666666666666,5.166666666666667,403.5288550857018,,2.2485839168567443,110.75108175288486,,,,,,0.0
2021-08-22 15:40:00,,,,,,,3.766785,20.7237,51.607899999999994,20.555555555555557,11.333333333333334,285.55555555555554,0.17777777777777778,74.0,8.88888888888889,1019.0,66.33333333333333,16.0,14.555555555555555,4.888888888888889,404.3431455485026,,2.1372445237501863,111.9096173621571,,,,,,0.0
2021-08-22 15:50:00,,,,,,,3.890005,20.6704,51.7491,20.444444444444443,11.166666666666666,284.94444444444446,0.17222222222222222,75.0,8.61111111111111,1019.0,67.66666666666667,16.0,14.444444444444445,4.611111111111111,407.41395038823975,,2.1639177794106264,110.74049733975512,,,,,,0.0
2021-08-22 16:00:00,,,,,,,4.191285,20.4517,51.855399999999996,20.333333333333332,11.0,284.3333333333333,0.16666666666666669,76.0,8.333333333333334,1019.0,69.0,16.0,14.333333333333334,4.333333333333334,410.1044235229492,,2.232293712934532,113.55116790706829,,,,,,0.0
2021-08-22 16:10:00,,,,,,,4.106565,20.0932,51.9582,20.22222222222222,10.833333333333334,283.72222222222223,0.16111111111111112,77.0,8.055555555555555,1019.0,70.33333333333333,16.0,14.222222222222221,4.055555555555555,413.78942427361153,,2.3201225630004525,114.08691360559843,,,,,,0.0
2021-08-22 16:20:00,,,,,,,2.8861,19.3323,52.0587,20.11111111111111,10.666666666666666,283.1111111111111,0.15555555555555556,78.0,7.777777777777779,1019.0,71.66666666666667,16.0,14.11111111111111,3.777777777777778,414.9548847452799,,1.9429682784464402,109.67957525048553,,,,,,0.0
2021-08-22 16:30:00,,,,,,,2.43758,18.9632,52.38440000000001,20.0,10.5,282.5,0.15000000000000002,79.0,7.5,1019.0,73.0,16.0,14.0,3.5,413.2303220621745,,1.5702243963069162,105.18867369570974,,,,,,0.0
2021-08-22 16:40:00,,,,,,,2.5465150000000003,19.0454,52.7161,19.88888888888889,10.333333333333334,281.8888888888889,0.14444444444444446,80.0,7.222222222222222,1019.0,74.33333333333333,16.0,13.88888888888889,3.2222222222222223,414.52088945410713,,1.5310974344931079,108.95121816602804,,,,,,0.0
2021-08-22 16:50:00,,,,,,,2.6590949999999998,19.2253,52.83579999999999,19.77777777777778,10.166666666666666,281.27777777777777,0.1388888888888889,81.0,6.944444444444445,1019.0,75.66666666666667,16.0,13.777777777777779,2.9444444444444446,413.83930552164713,,1.6223276156153381,110.30551484382758,,,,,,0.0
2021-08-22 17:00:00,,,,,,,2.933035,19.3238,52.79110000000001,19.666666666666668,10.0,280.6666666666667,0.13333333333333333,82.0,6.666666666666667,1019.0,77.0,16.0,13.666666666666666,2.666666666666667,417.76827851394125,,1.5495906615998112,113.858399239233,,,,,,0.0
2021-08-22 17:10:00,,,,,,,3.3246049999999996,19.294400000000003,52.7462,19.555555555555557,9.833333333333332,280.05555555555554,0.12777777777777777,83.0,6.388888888888889,1019.0,78.33333333333334,16.0,13.555555555555555,2.3888888888888893,412.27511993408206,,1.5999991307655972,107.57337994785632,,,,,,0.0
2021-08-22 17:20:00,,,,,,,3.29882,19.1783,52.6904,19.444444444444443,9.666666666666666,279.44444444444446,0.12222222222222222,84.0,6.111111111111112,1019.0,79.66666666666667,16.0,13.444444444444445,2.1111111111111116,409.7133581016804,,1.6735890787940915,103.83563035350736,,,,,,0.0
2021-08-22 17:30:00,,,,,,,3.8408900000000004,19.2731,52.682,19.333333333333332,9.5,278.8333333333333,0.11666666666666667,85.0,5.833333333333334,1019.0,81.0,16.0,13.333333333333334,1.833333333333334,403.2813884480794,,2.217102088298501,109.92705716278593,,,,,,0.0
2021-08-22 17:40:00,,,,,,,3.7979999999999996,19.0066,52.7125,19.22222222222222,9.333333333333332,278.22222222222223,0.11111111111111112,86.0,5.555555555555556,1019.0,82.33333333333334,16.0,13.222222222222221,1.5555555555555562,404.8130699666341,,2.1794645695161012,114.97314899099749,,,,,,0.0
2021-08-22 17:50:00,,,,,,,3.51639,18.973599999999998,52.715700000000005,19.11111111111111,9.166666666666666,277.6111111111111,0.10555555555555556,87.0,5.277777777777779,1019.0,83.66666666666667,16.0,13.11111111111111,1.2777777777777786,404.63781513433344,,1.9038836845435665,107.21990152736169,,,,,,0.0
2021-08-22 18:00:00,,,,,,,3.45683,18.729300000000002,52.7183,19.0,9.0,277.0,0.1,88.0,5.0,1019.0,85.0,16.0,13.0,1.0,405.0193127441406,,1.883190595686099,112.18115596943656,,,,,,0.0
2021-08-22 18:10:00,,,,,,,3.561325,18.631800000000002,52.770500000000006,18.833333333333332,8.833333333333334,274.27777777777777,0.2222222222222222,88.5,5.0,1019.1111111111111,84.61111111111111,16.0,12.777777777777779,1.0,406.8086631196121,,1.9668486543328076,110.3831731404019,,,,,,0.0
2021-08-22 18:20:00,,,,,,,3.5982700000000003,18.4744,52.8224,18.666666666666668,8.666666666666666,271.55555555555554,0.34444444444444444,89.0,5.0,1019.2222222222222,84.22222222222223,16.0,12.555555555555555,1.0,400.98812123616534,,1.882462432323876,110.63780453892078,,,,,,0.0
2021-08-22 18:30:00,,,,,,,3.77183,18.557,52.885799999999996,18.5,8.5,268.8333333333333,0.4666666666666667,89.5,5.0,1019.3333333333334,83.83333333333333,16.0,12.333333333333334,1.0,405.6277719116211,,1.9081011218438715,108.89085046714308,,,,,,0.0
2021-08-22 18:40:00,,,,,,,3.520535,18.5304,52.914300000000004,18.333333333333332,8.333333333333334,266.1111111111111,0.5888888888888889,90.0,5.0,1019.4444444444445,83.44444444444444,16.0,12.11111111111111,1.0,405.40571435687184,,1.902565307280438,113.96933939615886,,,,,,0.0
2021-08-22 18:50:00,,,,,,,3.399231818181818,18.101545454545455,53.16881818181818,18.166666666666668,8.166666666666666,263.3888888888889,0.711111111111111,90.5,5.0,1019.5555555555555,83.05555555555556,16.0,11.88888888888889,1.0,417.37851898193355,,1.789582533108986,112.40703375024312,,,,,,0.0
2021-08-22 19:00:00,,,,,,,3.442835,18.2097,53.5767,18.0,8.0,260.6666666666667,0.8333333333333333,91.0,5.0,1019.6666666666666,82.66666666666667,16.0,11.666666666666666,1.0,412.0059047549895,,1.9592788908373837,109.31091533747096,,,,,,0.0
2021-08-22 19:10:00,,,,,,,3.4617600000000004,18.208099999999998,53.7426,17.833333333333332,7.833333333333333,257.94444444444446,0.9555555555555555,91.5,5.0,1019.7777777777778,82.27777777777777,16.0,11.444444444444445,1.0,410.8222720336914,,1.7466751531658873,113.35567612146926,,,,,,0.0
2021-08-22 19:20:00,,,,,,,3.5665349999999996,18.165100000000002,53.813,17.666666666666668,7.666666666666666,255.22222222222223,1.0777777777777777,92.0,5.0,1019.8888888888889,81.88888888888889,16.0,11.222222222222221,1.0,409.74602433829466,,1.9940488649357513,107.27105044478078,,,,,,0.0
2021-08-22 19:30:00,,,,,,,3.46,17.9507,53.8289,17.5,7.5,252.5,1.2,92.5,5.0,1020.0,81.5,16.0,11.0,1.0,408.43821461995446,,1.9308764510471268,109.78955512526345,,,,,,0.0
2021-08-22 19:40:00,,,,,,,3.459625,18.0685,53.8562,17.333333333333332,7.333333333333333,249.77777777777777,1.3222222222222222,93.0,5.0,1020.1111111111111,81.11111111111111,16.0,10.777777777777779,1.0,405.60190338134765,,1.7577565364009242,112.71772635896328,,,,,,0.0
2021-08-22 19:50:00,,,,,,,3.2600499999999997,18.1095,53.90689999999999,17.166666666666668,7.166666666666666,247.05555555555554,1.4444444444444444,93.5,5.0,1020.2222222222222,80.72222222222223,16.0,10.555555555555555,1.0,410.922528753171,,1.7445670718931208,110.49297871498065,,,,,,0.0
2021-08-22 20:00:00,,,,,,,3.04123,18.094,53.9114,17.0,7.0,244.33333333333334,1.5666666666666667,94.0,5.0,1020.3333333333334,80.33333333333333,16.0,10.333333333333334,1.0,413.9268860880534,,1.7202257542724664,108.4497575850406,,,,,,0.0
2021-08-22 20:10:00,,,,,,,2.5701,18.469900000000003,53.915800000000004,16.833333333333332,6.833333333333333,241.61111111111111,1.6888888888888889,94.5,5.0,1020.4444444444445,79.94444444444444,16.0,10.11111111111111,1.0,409.8965984300636,,1.3827601323693486,108.24737970298293,,,,,,0.0
2021-08-22 20:20:00,,,,,,,2.102485,18.4158,53.878499999999995,16.666666666666668,6.666666666666666,238.88888888888889,1.8111111111111111,95.0,5.0,1020.5555555555555,79.55555555555556,16.0,9.88888888888889,1.0,403.0341112263997,,1.2805228970582876,111.46375962553725,,,,,,0.0
2021-08-22 20:30:00,,,,,,,1.93368,18.3851,53.862300000000005,16.5,6.5,236.16666666666666,1.9333333333333333,95.5,5.0,1020.6666666666666,79.16666666666667,16.0,9.666666666666668,1.0,404.8944500662267,,1.2629814199050942,108.99513591421525,,,,,,0.0
2021-08-22 20:40:00,,,,,,,2.0048500000000002,18.1744,53.872699999999995,16.333333333333332,6.333333333333333,233.44444444444446,2.0555555555555554,96.0,5.0,1020.7777777777778,78.77777777777777,16.0,9.444444444444445,1.0,405.58730784098304,,1.2470307502706173,110.73896979660637,,,,,,0.0
2021-08-22 20:50:00,,,,,,,1.938335,18.360400000000002,53.8097,16.166666666666668,6.166666666666666,230.72222222222223,2.1777777777777776,96.5,5.0,1020.8888888888889,78.38888888888889,16.0,9.222222222222221,1.0,404.8888397216797,,1.087202521771361,113.39650740348686,,,,,,0.0
2021-08-22 21:00:00,,,,,,,2.95213,18.3931,53.865899999999996,16.0,6.0,228.0,2.3,97.0,5.0,1021.0,78.0,16.0,9.0,1.0,398.7904286597241,,1.0711455560572403,108.18854326797744,,,,,,0.0
2021-08-22 21:10:00,,,,,,,2.1972449999999997,18.0714,53.87570000000001,15.88888888888889,5.888888888888889,226.88888888888889,2.4555555555555553,96.83333333333333,5.166666666666667,1021.0555555555555,78.33333333333333,15.833333333333334,8.944444444444445,1.0,404.9284506225586,,1.1227283872217781,107.34538096541067,,,,,,0.0
2021-08-22 21:20:00,,,,,,,1.8797249999999999,17.921,53.9322,15.777777777777779,5.777777777777778,225.77777777777777,2.6111111111111107,96.66666666666667,5.333333333333333,1021.1111111111111,78.66666666666667,15.666666666666666,8.88888888888889,1.0,404.5706233934425,,1.0588133435094425,108.4691275649421,,,,,,0.0
2021-08-22 21:30:00,,,,,,,1.91847,17.9605,53.996900000000004,15.666666666666666,5.666666666666667,224.66666666666666,2.7666666666666666,96.5,5.5,1021.1666666666666,79.0,15.5,8.833333333333334,1.0,402.559848429362,,1.0624593449935402,111.97914927035401,,,,,,0.0
2021-08-22 21:40:00,,,,,,,1.907225,17.776400000000002,54.041399999999996,15.555555555555555,5.555555555555555,223.55555555555554,2.922222222222222,96.33333333333333,5.666666666666667,1021.2222222222222,79.33333333333333,15.333333333333334,8.777777777777779,1.0,404.6955345767668,,1.0886503607876556,110.63844333109883,,,,,,0.0
2021-08-22 21:50:00,,,,,,,1.7604549999999999,17.784,54.075300000000006,15.444444444444445,5.444444444444445,222.44444444444446,3.0777777777777775,96.16666666666667,5.833333333333333,1021.2777777777778,79.66666666666667,15.166666666666666,8.722222222222221,1.0,408.36143859863284,,0.9715409627826201,109.50045783112951,,,,,,0.0
2021-08-22 22:00:00,,,,,,,1.7284700000000002,17.6475,54.0554,15.333333333333334,5.333333333333333,221.33333333333334,3.2333333333333334,96.0,6.0,1021.3333333333334,80.0,15.0,8.666666666666666,1.0,411.64185129801433,,1.037141833684202,109.78015442131603,,,,,,0.0
2021-08-22 22:10:00,,,,,,,1.5576599999999998,17.4423,54.106500000000004,15.222222222222221,5.222222222222222,220.22222222222223,3.3888888888888884,95.83333333333333,6.166666666666667,1021.3888888888889,80.33333333333333,14.833333333333334,8.61111111111111,1.0,406.1938503782777,,0.8519097086164237,110.06466015961209,,,,,,0.0
2021-08-22 22:20:00,,,,,,,1.693705,17.5062,54.1625,15.11111111111111,5.111111111111111,219.11111111111111,3.5444444444444443,95.66666666666667,6.333333333333334,1021.4444444444445,80.66666666666667,14.666666666666666,8.555555555555555,1.0,407.8230177815755,,0.8564305744248595,112.01237497943944,,,,,,0.0
2021-08-22 22:30:00,,,,,,,1.640875,17.2262,54.17229999999999,15.0,5.0,218.0,3.6999999999999997,95.5,6.5,1021.5,81.0,14.5,8.5,1.0,411.09768626947516,,0.9635576993647941,111.96173328184139,,,,,,0.0
2021-08-22 22:40:00,,,,,,,1.5810600000000001,17.299,54.1927,14.88888888888889,4.888888888888889,216.88888888888889,3.855555555555555,95.33333333333333,6.666666666666667,1021.5555555555555,81.33333333333333,14.333333333333334,8.444444444444445,1.0,407.93060017903645,,0.8551533722254516,110.4725878608833,,,,,,0.0
2021-08-22 22:50:00,,,,,,,1.64533,17.3562,54.0654,14.777777777777779,4.777777777777778,215.77777777777777,4.011111111111111,95.16666666666667,6.833333333333334,1021.6111111111111,81.66666666666667,14.166666666666666,8.38888888888889,1.0,412.94844327378553,,0.8883960751473566,111.4355818784035,,,,,,0.0
2021-08-22 23:00:00,,,,,,,1.590445,17.438200000000002,54.1365,14.666666666666666,4.666666666666667,214.66666666666666,4.166666666666666,95.0,7.0,1021.6666666666666,82.0,14.0,8.333333333333334,1.0,412.0241192626953,,0.9091347037466232,109.03327098436948,,,,,,0.0
2021-08-22 23:10:00,,,,,,,1.56497,17.54,54.1645,14.555555555555555,4.555555555555555,213.55555555555554,4.322222222222222,94.83333333333333,7.166666666666667,1021.7222222222222,82.33333333333333,13.833333333333332,8.277777777777779,1.0,412.6967802937826,,0.8177765194558153,106.12997313181559,,,,,,0.0
2021-08-22 23:20:00,,,,,,,1.5043549999999999,17.6233,54.1477,14.444444444444445,4.444444444444445,212.44444444444446,4.477777777777778,94.66666666666667,7.333333333333334,1021.7777777777778,82.66666666666667,13.666666666666666,8.222222222222221,1.0,413.5161487763504,,0.9243842872472132,108.5625863813411,,,,,,0.0
2021-08-22 23:30:00,,,,,,,1.637715,17.213,54.111000000000004,14.333333333333334,4.333333333333334,211.33333333333334,4.633333333333333,94.5,7.5,1021.8333333333334,83.0,13.5,8.166666666666666,1.0,409.87413513183594,,0.9311307594617881,112.04887124207059,,,,,,0.0
2021-08-22 23:40:00,,,,,,,1.6459499999999998,17.195,54.109,14.222222222222221,4.222222222222222,210.22222222222223,4.788888888888889,94.33333333333333,7.666666666666667,1021.8888888888889,83.33333333333333,13.333333333333332,8.11111111111111,1.0,414.05967920412957,,0.8726381728633985,112.15009464824269,,,,,,0.0
2021-08-22 23:50:00,,,,,,,1.72981,17.0864,54.17380000000001,14.11111111111111,4.111111111111111,209.11111111111111,4.944444444444445,94.16666666666667,7.833333333333334,1021.9444444444445,83.66666666666667,13.166666666666666,8.055555555555555,1.0,422.69974998386425,,0.8419250310814312,112.69682802340405,,,,,,0.0
2021-08-23 00:00:00,,,,,,,1.659235,16.9037,54.2287,14.0,4.0,208.0,5.1,94.0,8.0,1022.0,84.0,13.0,8.0,1.0,423.9269935204517,,0.8393461598573768,117.77170414358882,,,,,,0.0
2021-08-23 00:10:00,,,,,,,1.688125,16.9049,54.2918,13.944444444444445,4.0,206.72222222222223,4.8999999999999995,93.88888888888889,8.055555555555555,1022.0,84.22222222222223,12.944444444444445,8.055555555555555,1.0,417.83126057942707,,0.5509211161968398,140.41867079653983,,,,,,0.0
2021-08-23 00:20:00,,,,,,,1.7697949999999998,16.8518,54.339800000000004,13.88888888888889,4.0,205.44444444444446,4.699999999999999,93.77777777777777,8.11111111111111,1022.0,84.44444444444444,12.88888888888889,8.11111111111111,1.0,420.4014541380433,,0.6046264316638311,144.45356742298537,,,,,,0.0
2021-08-23 00:30:00,,,,,,,1.81103,16.8567,54.367399999999996,13.833333333333334,4.0,204.16666666666666,4.5,93.66666666666667,8.166666666666666,1022.0,84.66666666666667,12.833333333333334,8.166666666666666,1.0,421.8127211752705,,0.5500764925365395,134.81135997750664,,,,,,0.0
2021-08-23 00:40:00,,,,,,,1.9443899999999998,16.8826,54.402499999999996,13.777777777777779,4.0,202.88888888888889,4.3,93.55555555555556,8.222222222222221,1022.0,84.88888888888889,12.777777777777779,8.222222222222221,1.0,420.84068186442056,,0.5092631285473452,124.4426066046246,,,,,,0.0
2021-08-23 00:50:00,,,,,,,1.83067,16.8206,54.3054,13.722222222222221,4.0,201.61111111111111,4.1,93.44444444444444,8.277777777777779,1022.0,85.11111111111111,12.722222222222221,8.277777777777779,1.0,423.374771858303,,0.536764713060216,113.93942121430305,,,,,,0.0
2021-08-23 01:00:00,,,,,,,1.91872,16.8374,54.3899,13.666666666666666,4.0,200.33333333333334,3.8999999999999995,93.33333333333333,8.333333333333334,1022.0,85.33333333333333,12.666666666666666,8.333333333333334,1.0,424.60552154541017,,0.4496032535044823,109.47688841738943,,,,,,0.0
2021-08-23 01:10:00,,,,,,,1.953265,16.7011,54.428,13.61111111111111,4.0,199.05555555555554,3.6999999999999997,93.22222222222223,8.38888888888889,1022.0,85.55555555555556,12.61111111111111,8.38888888888889,1.0,426.3211147369736,,0.49287575444764337,108.81482182432703,,,,,,0.0
2021-08-23 01:20:00,,,,,,,1.95043,16.7232,54.47279999999999,13.555555555555555,4.0,197.77777777777777,3.5,93.11111111111111,8.444444444444445,1022.0,85.77777777777777,12.555555555555555,8.444444444444445,1.0,428.1204348754883,,0.5115520775604383,107.5779775643214,,,,,,0.0
2021-08-23 01:30:00,,,,,,,1.8656700000000002,16.8775,54.512800000000006,13.5,4.0,196.5,3.3,93.0,8.5,1022.0,86.0,12.5,8.5,1.0,427.0121515909831,,0.47729927402684247,109.79724164262332,,,,,,0.0
2021-08-23 01:40:00,,,,,,,1.8840949999999999,16.922800000000002,54.529999999999994,13.444444444444445,4.0,195.22222222222223,3.0999999999999996,92.88888888888889,8.555555555555555,1022.0,86.22222222222223,12.444444444444445,8.555555555555555,1.0,420.47724812825516,,0.5150778443799855,109.11921752046058,,,,,,0.0
2021-08-23 01:50:00,,,,,,,1.84896,16.8505,54.5277,13.38888888888889,4.0,193.94444444444446,2.9,92.77777777777777,8.61111111111111,1022.0,86.44444444444444,12.38888888888889,8.61111111111111,1.0,419.9884695434571,,0.48424689183800906,112.08268626951228,,,,,,0.0
2021-08-23 02:00:00,,,,,,,1.959995,16.8443,54.5193,13.333333333333334,4.0,192.66666666666666,2.6999999999999997,92.66666666666667,8.666666666666666,1022.0,86.66666666666667,12.333333333333334,8.666666666666666,1.0,421.13776730241443,,0.4505785582563971,109.41153639928095,,,,,,0.0
2021-08-23 02:10:00,,,,,,,1.7980699999999998,16.7638,54.544,13.277777777777779,4.0,191.38888888888889,2.5,92.55555555555556,8.722222222222221,1022.0,86.88888888888889,12.277777777777779,8.722222222222221,1.0,419.86946828206385,,0.4743518379221191,108.99448953941044,,,,,,0.0
2021-08-23 02:20:00,,,,,,,1.9704799999999998,16.6655,54.5816,13.222222222222221,4.0,190.11111111111111,2.3,92.44444444444444,8.777777777777779,1022.0,87.11111111111111,12.222222222222221,8.777777777777779,1.0,425.43899288133645,,0.4930034006197574,111.01156951861194,,,,,,0.0
2021-08-23 02:30:00,,,,,,,1.94227,16.4937,54.6279,13.166666666666666,4.0,188.83333333333334,2.1,92.33333333333333,8.833333333333334,1022.0,87.33333333333333,12.166666666666666,8.833333333333334,1.0,429.6971524609095,,0.4447689882779525,109.79432558523061,,,,,,0.0
2021-08-23 02:40:00,,,,,,,1.994575,16.462899999999998,54.6865,13.11111111111111,4.0,187.55555555555554,1.9,92.22222222222223,8.88888888888889,1022.0,87.55555555555556,12.11111111111111,8.88888888888889,1.0,428.17142343806125,,0.46720203299896196,109.52469303756111,,,,,,0.0
2021-08-23 02:50:00,,,,,,,1.9684750000000002,16.3903,54.505100000000006,13.055555555555555,4.0,186.27777777777777,1.7000000000000002,92.11111111111111,8.944444444444445,1022.0,87.77777777777777,12.055555555555555,8.944444444444445,1.0,423.49778961181636,,0.4956417987861876,110.9112380408163,,,,,,0.0
2021-08-23 03:00:00,,,,,,,1.9420549999999999,16.311600000000002,54.224199999999996,13.0,4.0,185.0,1.5,92.0,9.0,1022.0,88.0,12.0,9.0,1.0,422.6310639444987,,0.468139413259713,109.0882390249651,,,,,,0.0
2021-08-23 03:10:00,,,,,,,1.79054,16.131800000000002,54.1342,13.0,4.055555555555555,184.16666666666666,1.4166666666666667,91.94444444444444,9.055555555555555,1021.9444444444445,86.16666666666667,11.944444444444445,9.0,1.1111111111111112,427.403714711858,,0.4551797640820344,109.09007682067526,,,,,,0.0
2021-08-23 03:20:00,,,,,,,1.7775500000000002,16.135399999999997,54.12050000000001,13.0,4.111111111111111,183.33333333333334,1.3333333333333333,91.88888888888889,9.11111111111111,1021.8888888888889,84.33333333333333,11.88888888888889,9.0,1.2222222222222223,426.06043986002607,,0.43197651725872765,107.69321218091889,,,,,,0.0
2021-08-23 03:30:00,,,,,,,1.784075,16.0877,54.1331,13.0,4.166666666666667,182.5,1.25,91.83333333333333,9.166666666666666,1021.8333333333334,82.5,11.833333333333334,9.0,1.3333333333333333,423.23306679210447,,0.4508297798193276,110.68755294476526,,,,,,0.0
2021-08-23 03:40:00,,,,,,,1.832735,15.953100000000001,54.127700000000004,13.0,4.222222222222222,181.66666666666666,1.1666666666666665,91.77777777777777,9.222222222222221,1021.7777777777778,80.66666666666667,11.777777777777779,9.0,1.4444444444444444,424.5908603922526,,0.470819075722563,108.90603927978688,,,,,,0.0
2021-08-23 03:50:00,,,,,,,1.746585,15.754,54.157000000000004,13.0,4.277777777777778,180.83333333333334,1.0833333333333333,91.72222222222223,9.277777777777779,1021.7222222222222,78.83333333333333,11.722222222222221,9.0,1.5555555555555556,425.11951499149717,,0.4042538304012374,110.80454183373747,,,,,,0.0
2021-08-23 04:00:00,,,,,,,1.68841,15.6039,54.207899999999995,13.0,4.333333333333333,180.0,1.0,91.66666666666667,9.333333333333334,1021.6666666666666,77.0,11.666666666666666,9.0,1.6666666666666665,425.66509724934895,,0.41271486017831976,110.15174383066469,,,,,,0.0
2021-08-23 04:10:00,,,,,,,1.6710550000000002,15.733799999999999,54.26369999999999,13.0,4.388888888888889,179.16666666666666,0.9166666666666666,91.61111111111111,9.38888888888889,1021.6111111111111,75.16666666666667,11.61111111111111,9.0,1.7777777777777777,424.08919635290385,,0.4158190989111271,109.94322140084822,,,,,,0.0
2021-08-23 04:20:00,,,,,,,1.8316849999999998,15.6674,54.261900000000004,13.0,4.444444444444445,178.33333333333334,0.8333333333333333,91.55555555555556,9.444444444444445,1021.5555555555555,73.33333333333333,11.555555555555555,9.0,1.8888888888888888,422.531179300944,,0.44600195684928,110.03773775650284,,,,,,0.0
2021-08-23 04:30:00,,,,,,,1.7267199999999998,15.7456,54.248000000000005,13.0,4.5,177.5,0.75,91.5,9.5,1021.5,71.5,11.5,9.0,2.0,427.5141939290364,,0.42387880590086596,111.09940241926809,,,,,,0.0
2021-08-23 04:40:00,,,,,,,1.7350750000000001,15.9095,54.210699999999996,13.0,4.555555555555555,176.66666666666666,0.6666666666666666,91.44444444444444,9.555555555555555,1021.4444444444445,69.66666666666667,11.444444444444445,9.0,2.111111111111111,427.59670463123547,,0.4068481484792158,110.78300039560781,,,,,,0.0
2021-08-23 04:50:00,,,,,,,1.733215,16.0583,54.136900000000004,13.0,4.611111111111111,175.83333333333334,0.5833333333333333,91.38888888888889,9.61111111111111,1021.3888888888889,67.83333333333333,11.38888888888889,9.0,2.2222222222222223,424.60009704589845,,0.44282315033388003,110.69654180365094,,,,,,0.0
2021-08-23 05:00:00,,,,,,,1.73521,16.185499999999998,54.0121,13.0,4.666666666666667,175.0,0.5,91.33333333333333,9.666666666666666,1021.3333333333334,66.0,11.333333333333334,9.0,2.333333333333333,427.67783314672005,,0.5010420435742807,113.67822613861601,,,,,,0.0
2021-08-23 05:10:00,,,,,,,1.8624500000000002,16.1119,54.0065,13.0,4.722222222222222,174.16666666666666,0.4166666666666665,91.27777777777777,9.722222222222221,1021.2777777777778,64.16666666666666,11.277777777777779,9.0,2.4444444444444446,429.5709734090169,,0.6456043491634608,113.46589531591383,,,,,,0.0
2021-08-23 05:20:00,,,,,,,1.7632750000000001,16.2446,53.9668,13.0,4.777777777777778,173.33333333333334,0.33333333333333326,91.22222222222223,9.777777777777779,1021.2222222222222,62.33333333333333,11.222222222222221,9.0,2.5555555555555554,432.9561050415039,,0.7463804123234951,118.28305666885808,,,,,,0.0
2021-08-23 05:30:00,,,,,,,1.9808800000000002,16.5989,53.8846,13.0,4.833333333333333,172.5,0.25,91.16666666666667,9.833333333333334,1021.1666666666666,60.5,11.166666666666666,9.0,2.6666666666666665,436.5370874409292,,0.7532672482484815,124.53594528435315,,,,,,0.0
2021-08-23 05:40:00,,,,,,,1.9266349999999999,16.569300000000002,53.76990000000001,13.0,4.888888888888889,171.66666666666666,0.16666666666666652,91.11111111111111,9.88888888888889,1021.1111111111111,58.666666666666664,11.11111111111111,9.0,2.7777777777777777,451.45277455647783,,0.6476988132079106,135.8826540387687,,,,,,0.0
2021-08-23 05:50:00,,,,,,,2.190475,16.8048,53.6878,13.0,4.944444444444445,170.83333333333334,0.08333333333333326,91.05555555555556,9.944444444444445,1021.0555555555555,56.83333333333333,11.055555555555555,9.0,2.888888888888889,459.4787536936793,,0.5798670271889301,133.71550522066107,,,,,,0.0
2021-08-23 06:00:00,,,,,,,2.207845,16.8374,53.549400000000006,13.0,5.0,170.0,0.0,91.0,10.0,1021.0,55.0,11.0,9.0,3.0,466.89551239013673,,0.5552692760636577,146.02970763513596,,,,,,0.0
2021-08-23 06:10:00,,,,,,,2.0923849999999997,16.7977,53.4222,13.166666666666666,5.0,174.0,0.011111111111111112,89.94444444444444,9.944444444444445,1021.0,55.72222222222222,11.0,8.88888888888889,3.111111111111111,468.1762357128626,,0.6677211016517575,167.51581337707864,,,,,,0.0
2021-08-23 06:20:00,,,,,,,2.1073399999999998,17.2303,53.3817,13.333333333333334,5.0,178.0,0.022222222222222223,88.88888888888889,9.88888888888889,1021.0,56.44444444444444,11.0,8.777777777777779,3.2222222222222223,480.7383866373698,,0.6127112564671847,173.5185242755265,,,,,,0.0
2021-08-23 06:30:00,,,,,,,2.00545,18.9864,53.420100000000005,13.5,5.0,182.0,0.03333333333333334,87.83333333333333,9.833333333333334,1021.0,57.166666666666664,11.0,8.666666666666666,3.3333333333333335,498.09259541829425,,0.7380774826367023,152.9722415777519,,,,,,0.0
2021-08-23 06:40:00,,,,,,,1.84935,18.560399999999998,51.761199999999995,13.666666666666666,5.0,186.0,0.044444444444444446,86.77777777777777,9.777777777777779,1021.0,57.888888888888886,11.0,8.555555555555555,3.4444444444444446,494.7851410929362,,0.6388777922135962,148.29565244082002,,,,,,0.0
2021-08-23 06:50:00,,,,,,,1.85793,18.0869,50.928,13.833333333333334,5.0,190.0,0.05555555555555556,85.72222222222223,9.722222222222221,1021.0,58.611111111111114,11.0,8.444444444444445,3.5555555555555554,495.1517483520508,,0.6166543799268324,152.38143739387814,,,,,,0.0
2021-08-23 07:00:00,,,,,,,1.720785,18.602600000000002,51.324,14.0,5.0,194.0,0.06666666666666668,84.66666666666667,9.666666666666666,1021.0,59.333333333333336,11.0,8.333333333333334,3.6666666666666665,492.7813924960433,,0.6879122311659789,117.9739202031712,,,,,,0.0
2021-08-23 07:10:00,,,,,,,1.921905,18.7973,51.28959999999999,14.166666666666666,5.0,198.0,0.07777777777777779,83.61111111111111,9.61111111111111,1021.0,60.05555555555556,11.0,8.222222222222221,3.7777777777777777,512.147092590332,,0.6203491923575011,165.5982203407072,,,,,,0.0
2021-08-23 07:20:00,,,,,,,1.7383250000000001,19.8277,51.36130000000001,14.333333333333334,5.0,202.0,0.08888888888888889,82.55555555555556,9.555555555555555,1021.0,60.77777777777778,11.0,8.11111111111111,3.888888888888889,534.4954217459142,,0.5660011967284195,238.04731055523717,,,,,,0.0
2021-08-23 07:30:00,,,,,,,1.67027,19.8217,50.520799999999994,14.5,5.0,206.0,0.1,81.5,9.5,1021.0,61.5,11.0,8.0,4.0,533.5649556477865,,0.5468224969506263,190.85573593355167,,,,,,0.0
2021-08-23 07:40:00,,,,,,,1.7324750000000002,19.825400000000002,50.145799999999994,14.666666666666666,5.0,210.0,0.11111111111111112,80.44444444444444,9.444444444444445,1021.0,62.22222222222222,11.0,7.888888888888889,4.111111111111111,528.6447731526694,,0.6840292394363274,127.84889571669412,,,,,,0.0
2021-08-23 07:50:00,,,,,,,1.8180599999999998,19.7542,50.0446,14.833333333333334,5.0,214.0,0.12222222222222223,79.38888888888889,9.38888888888889,1021.0,62.94444444444444,11.0,7.777777777777778,4.222222222222222,539.1963330709524,,0.8374812125873431,211.0236317840404,,,,,,0.0
2021-08-23 08:00:00,,,,,,,1.7062599999999999,19.939799999999998,50.3831,15.0,5.0,218.0,0.13333333333333336,78.33333333333333,9.333333333333334,1021.0,63.666666666666664,11.0,7.666666666666667,4.333333333333333,534.4467278035481,,0.8224448065762802,246.98710238009522,,,,,,0.0
2021-08-23 08:10:00,,,,,,,1.61246,20.4356,50.7994,15.166666666666668,5.0,222.0,0.14444444444444446,77.27777777777777,9.277777777777779,1021.0,64.38888888888889,11.0,7.555555555555555,4.444444444444445,552.9914569512729,,0.7518025665406116,254.44358673354327,,,,,,0.0
2021-08-23 08:20:00,,,,,,,1.6680700000000002,21.0981,50.4926,15.333333333333334,5.0,226.0,0.15555555555555559,76.22222222222223,9.222222222222221,1021.0,65.11111111111111,11.0,7.444444444444445,4.555555555555555,561.3778179931641,,0.8158655623190821,226.7163202507752,,,,,,0.0
2021-08-23 08:30:00,,,,,,,1.56866,22.8161,50.0684,15.5,5.0,230.0,0.16666666666666669,75.16666666666667,9.166666666666666,1021.0,65.83333333333333,11.0,7.333333333333334,4.666666666666666,544.3151923589596,,0.6679789939522743,136.55224311203605,,,,,,0.0
2021-08-23 08:40:00,,,,,,,1.594075,24.8083,47.898900000000005,15.666666666666668,5.0,234.0,0.17777777777777778,74.11111111111111,9.11111111111111,1021.0,66.55555555555556,11.0,7.222222222222222,4.777777777777778,520.8375629679362,,0.914772529101136,106.7928578261467,,,,,,0.0
2021-08-23 08:50:00,,,,,,,1.538175,26.2825,45.4476,15.833333333333334,5.0,238.0,0.1888888888888889,73.05555555555556,9.055555555555555,1021.0,67.27777777777777,11.0,7.111111111111111,4.888888888888889,503.392875773112,,1.1180727647017625,85.6787967716368,,,,,,0.0
2021-08-23 09:00:00,,,,,,,2.9805,25.0972,44.0974,16.0,5.0,242.0,0.2,72.0,9.0,1021.0,68.0,11.0,7.0,5.0,487.6038598948512,,1.0805233936205423,89.434285230906,,,,,,0.0
2021-08-23 09:10:00,,,,,,,1.386285,24.7928,44.7331,16.166666666666668,5.166666666666667,244.66666666666666,0.2,71.0,9.055555555555555,1020.8888888888889,68.94444444444444,10.944444444444445,7.111111111111111,4.944444444444445,485.4892118326823,,1.0444072548733592,109.24638450773423,,,,,,0.0
2021-08-23 09:20:00,,,,,,,1.33032,26.610300000000002,44.3958,16.333333333333332,5.333333333333333,247.33333333333334,0.2,70.0,9.11111111111111,1020.7777777777778,69.88888888888889,10.88888888888889,7.222222222222222,4.888888888888889,480.7674978813084,,1.0779907309183967,111.88389657640187,,,,,,0.0
2021-08-23 09:30:00,,,,,,,1.201405,27.0114,43.808299999999996,16.5,5.5,250.0,0.2,69.0,9.166666666666666,1020.6666666666666,70.83333333333333,10.833333333333334,7.333333333333333,4.833333333333333,483.9222341918945,,1.093752602790035,119.64064763257734,,,,,,0.0
2021-08-23 09:40:00,,,,,,,1.21476,27.4055,44.9905,16.666666666666668,5.666666666666667,252.66666666666666,0.2,68.0,9.222222222222221,1020.5555555555555,71.77777777777777,10.777777777777779,7.444444444444445,4.777777777777778,496.361999960713,,0.9795996373167821,196.0163957033319,,,,,,0.0
2021-08-23 09:50:00,,,,,,,1.121445,27.4252,46.6466,16.833333333333332,5.833333333333333,255.33333333333334,0.2,67.0,9.277777777777779,1020.4444444444445,72.72222222222223,10.722222222222221,7.555555555555555,4.722222222222222,512.0028349812826,,1.060239179639493,268.43829820018703,,,,,,0.0
2021-08-23 10:00:00,,,,,,,1.36052,26.1743,47.757600000000004,17.0,6.0,258.0,0.2,66.0,9.333333333333334,1020.3333333333334,73.66666666666667,10.666666666666666,7.666666666666667,4.666666666666667,514.8187043744667,,1.1622344618362221,487.0273855995997,,,,,,0.0
2021-08-23 10:10:00,,,,,,,1.6157800000000002,23.5985,48.6511,17.166666666666668,6.166666666666667,260.6666666666667,0.2,65.0,9.38888888888889,1020.2222222222222,74.61111111111111,10.61111111111111,7.777777777777778,4.611111111111111,529.8831587727865,,1.4631114228297089,759.4745259689073,,,,,,0.0
2021-08-23 10:20:00,,,,,,,1.362965,23.3374,49.6351,17.333333333333332,6.333333333333334,263.3333333333333,0.2,64.0,9.444444444444445,1020.1111111111111,75.55555555555556,10.555555555555555,7.888888888888889,4.555555555555555,531.293203125,,1.8083878461991325,588.5549110929844,,,,,,0.0
2021-08-23 10:30:00,,,,,,,1.620995,23.1325,49.9837,17.5,6.5,266.0,0.2,63.0,9.5,1020.0,76.5,10.5,8.0,4.5,545.933830299816,,2.127624813863787,448.9224592564469,,,,,,0.0
2021-08-23 10:40:00,,,,,,,1.654925,23.261000000000003,49.9914,17.666666666666668,6.666666666666667,268.6666666666667,0.2,62.0,9.555555555555555,1019.8888888888889,77.44444444444444,10.444444444444445,8.11111111111111,4.444444444444445,559.7681821695963,,2.6261674833062005,341.4611910614186,,,,,,0.0
2021-08-23 10:50:00,,,,,,,1.819775,23.003800000000002,49.9801,17.833333333333332,6.833333333333334,271.3333333333333,0.2,61.0,9.61111111111111,1019.7777777777778,78.38888888888889,10.38888888888889,8.222222222222221,4.388888888888889,555.2944095374799,,3.1013216683756832,296.5426390498102,,,,,,0.0
2021-08-23 11:00:00,,,,,,,1.58213,22.8422,50.0339,18.0,7.0,274.0,0.2,60.0,9.666666666666666,1019.6666666666666,79.33333333333333,10.333333333333334,8.333333333333334,4.333333333333333,549.7301330566406,,3.318439883081253,284.16124930257854,,,,,,0.0
2021-08-23 11:10:00,,,,,,,1.563335,23.632299999999997,50.417,18.166666666666668,7.166666666666667,276.6666666666667,0.2,59.0,9.722222222222221,1019.5555555555555,80.27777777777777,10.277777777777779,8.444444444444445,4.277777777777778,530.3359979318202,,3.6164038177802738,221.28827571286993,,,,,,0.0
2021-08-23 11:20:00,,,,,,,1.513515,24.6082,50.493399999999994,18.333333333333332,7.333333333333334,279.3333333333333,0.2,58.0,9.777777777777779,1019.4444444444445,81.22222222222223,10.222222222222221,8.555555555555555,4.222222222222222,515.2641454060872,,3.794402326170334,145.618585176414,,,,,,0.0
2021-08-23 11:30:00,,,,,,,1.439225,25.2583,50.4246,18.5,7.5,282.0,0.2,57.0,9.833333333333334,1019.3333333333334,82.16666666666667,10.166666666666666,8.666666666666666,4.166666666666667,504.59715999208646,,3.8130911938551457,192.4719407459841,,,,,,0.0
2021-08-23 11:40:00,,,,,,,1.45364,25.1768,50.317099999999996,18.666666666666668,7.666666666666667,284.6666666666667,0.2,56.0,9.88888888888889,1019.2222222222222,83.11111111111111,10.11111111111111,8.777777777777779,4.111111111111111,497.7131234741211,,3.2958927747624065,223.77923492259225,,,,,,0.0
2021-08-23 11:50:00,,,,,,,1.416715,24.602899999999998,50.2327,18.833333333333332,7.833333333333334,287.3333333333333,0.2,55.0,9.944444444444445,1019.1111111111111,84.05555555555556,10.055555555555555,8.88888888888889,4.055555555555555,479.6756419740874,,3.1262369074457785,182.3707062293446,,,,,,0.0
2021-08-23 12:00:00,,,,,,,1.51669,24.0912,50.261700000000005,19.0,8.0,290.0,0.2,54.0,10.0,1019.0,85.0,10.0,9.0,4.0,471.01683924532483,,2.4949769107803785,131.7122635167871,,,,,,127.0
2021-08-23 12:10:00,,,,,,,1.45337,24.3443,50.3461,19.055555555555557,7.944444444444445,290.5,0.19444444444444445,54.27777777777778,10.0,1019.0,84.55555555555556,10.055555555555555,9.0,4.0,468.74482350667324,,1.8163691496091374,87.67752239054879,,,,,,0.0
2021-08-23 12:20:00,,,,,,,1.402745,24.3083,50.3883,19.11111111111111,7.888888888888889,291.0,0.1888888888888889,54.55555555555556,10.0,1019.0,84.11111111111111,10.11111111111111,9.0,4.0,464.3508047730896,,1.4323593247223037,68.41811642813818,,,,,,0.0
2021-08-23 12:30:00,,,,,,,1.74434,24.6324,50.413599999999995,19.166666666666668,7.833333333333333,291.5,0.18333333333333335,54.833333333333336,10.0,1019.0,83.66666666666667,10.166666666666666,9.0,4.0,472.6665830485026,,1.3090223638805967,60.499499652129785,,,,,,0.0
2021-08-23 12:40:00,,,,,,,1.589175,24.4849,50.3169,19.22222222222222,7.777777777777778,292.0,0.17777777777777778,55.111111111111114,10.0,1019.0,83.22222222222223,10.222222222222221,9.0,4.0,492.2646343994141,,1.196457425199323,63.63491723971178,,,,,,0.0
2021-08-23 12:50:00,,,,,,,1.7139900000000001,24.299799999999998,50.2746,19.27777777777778,7.722222222222222,292.5,0.17222222222222222,55.388888888888886,10.0,1019.0,82.77777777777777,10.277777777777779,9.0,4.0,509.7069308261213,,1.1010096532594686,47.5534399672686,,,,,,0.0
2021-08-23 13:00:00,,,,,,,1.3817499999999998,24.5261,50.1765,19.333333333333332,7.666666666666667,293.0,0.16666666666666669,55.666666666666664,10.0,1019.0,82.33333333333333,10.333333333333334,9.0,4.0,521.0126059977214,,0.9711796979260985,36.353523123304726,,,,,,0.0
2021-08-23 13:10:00,,,,,,,1.91814,24.8457,50.1465,19.38888888888889,7.611111111111111,293.5,0.16111111111111112,55.94444444444444,10.0,1019.0,81.88888888888889,10.38888888888889,9.0,4.0,505.4121290220063,,0.92215783773169,24.233933574493324,,,,,,0.0
2021-08-23 13:20:00,,,,,,,1.453705,24.5942,50.095,19.444444444444443,7.555555555555555,294.0,0.15555555555555556,56.22222222222222,10.0,1019.0,81.44444444444444,10.444444444444445,9.0,4.0,495.3515327962239,,0.9705429515705607,17.701398595551314,,,,,,0.0
2021-08-23 13:30:00,,,,,,,1.45848,24.4435,50.097899999999996,19.5,7.5,294.5,0.15000000000000002,56.5,10.0,1019.0,81.0,10.5,9.0,4.0,481.2905017195077,,0.9499518242613071,28.140352673288117,,,,,,0.0
2021-08-23 13:40:00,,,,,,,1.5217800000000001,24.0475,50.103699999999996,19.555555555555557,7.444444444444445,295.0,0.14444444444444446,56.77777777777778,10.0,1019.0,80.55555555555556,10.555555555555555,9.0,4.0,478.9243682861328,,0.9613086828033804,43.77352655130591,,,,,,0.0
2021-08-23 13:50:00,,,,,,,1.36988,24.462799999999998,50.099199999999996,19.61111111111111,7.388888888888889,295.5,0.1388888888888889,57.05555555555556,10.0,1019.0,80.11111111111111,10.61111111111111,9.0,4.0,467.2116068206436,,0.7516082755429934,49.05827115980246,,,,,,0.0
2021-08-23 14:00:00,,,,,,,1.34453,24.6217,50.0476,19.666666666666668,7.333333333333333,296.0,0.13333333333333333,57.333333333333336,10.0,1019.0,79.66666666666667,10.666666666666666,9.0,4.0,478.70504272460937,,0.8031631854142847,57.44832834200671,,,,,,0.0
2021-08-23 14:10:00,,,,,,,1.4389800000000001,24.7508,49.976600000000005,19.72222222222222,7.277777777777778,296.5,0.12777777777777777,57.611111111111114,10.0,1019.0,79.22222222222223,10.722222222222221,9.0,4.0,477.18055155436195,,0.6749656139760367,111.52395412908436,,,,,,0.0
2021-08-23 14:20:00,,,,,,,1.598865,24.5106,49.8827,19.77777777777778,7.222222222222222,297.0,0.12222222222222222,57.888888888888886,10.0,1019.0,78.77777777777777,10.777777777777779,9.0,4.0,476.15273887897365,,0.6417986953797313,82.40505762994626,,,,,,0.0
2021-08-23 14:30:00,,,,,,,1.501615,24.0641,49.8093,19.833333333333332,7.166666666666667,297.5,0.11666666666666667,58.166666666666664,10.0,1019.0,78.33333333333333,10.833333333333334,9.0,4.0,471.25997731526695,,0.6037869675348034,58.04281739639024,,,,,,0.0
2021-08-23 14:40:00,,,,,,,1.7135650000000002,23.9185,49.828500000000005,19.88888888888889,7.111111111111111,298.0,0.11111111111111112,58.44444444444444,10.0,1019.0,77.88888888888889,10.88888888888889,9.0,4.0,464.2569496979111,,0.6118339049740362,44.67122108847408,,,,,,0.0
2021-08-23 14:50:00,,,,,,,1.67271,23.4649,49.9194,19.944444444444443,7.055555555555555,298.5,0.10555555555555556,58.72222222222222,10.0,1019.0,77.44444444444444,10.944444444444445,9.0,4.0,462.00985483805346,,0.6244950596617777,39.20767187161634,,,,,,0.0
2021-08-23 15:00:00,,,,,,,1.740055,23.765700000000002,49.873599999999996,20.0,7.0,299.0,0.1,59.0,10.0,1019.0,77.0,11.0,9.0,4.0,458.7592008884474,,0.6678409527806239,35.12653613020471,,,,,,0.0
