,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-08-23 15:10:00,,,,,,,1.805615,23.7072,49.535399999999996,19.833333333333332,6.833333333333333,288.3888888888889,0.11666666666666667,60.0,9.944444444444445,1019.0,77.16666666666667,11.11111111111111,8.833333333333334,3.8333333333333335,452.093812336538,,0.6689275135941761,36.16967489749025,,,,,,0.0
2021-08-23 15:20:00,,,,,,,1.9888249999999998,23.1062,49.394,19.666666666666668,6.666666666666667,277.77777777777777,0.13333333333333336,61.0,9.88888888888889,1019.0,77.33333333333333,11.222222222222221,8.666666666666666,3.6666666666666665,446.3636919534618,,0.643633066374114,43.1602372173805,,,,,,0.0
2021-08-23 15:30:00,,,,,,,1.666235,23.2228,49.4479,19.5,6.5,267.1666666666667,0.15000000000000002,62.0,9.833333333333334,1019.0,77.5,11.333333333333334,8.5,3.5,439.7281964567338,,0.6686216929327633,41.79921662400672,,,,,,0.0
2021-08-23 15:40:00,,,,,,,1.6324850000000002,23.105700000000002,49.4868,19.333333333333332,6.333333333333333,256.55555555555554,0.16666666666666669,63.0,9.777777777777779,1019.0,77.66666666666667,11.444444444444445,8.333333333333334,3.333333333333333,432.70613769531246,,0.6014978327993619,43.424929448359435,,,,,,0.0
2021-08-23 15:50:00,,,,,,,1.6130600000000002,23.0194,49.4989,19.166666666666668,6.166666666666667,245.94444444444446,0.18333333333333335,64.0,9.722222222222221,1019.0,77.83333333333333,11.555555555555555,8.166666666666666,3.1666666666666665,430.82049958327724,,0.5341991570962351,44.12923756141447,,,,,,0.0
2021-08-23 16:00:00,,,,,,,1.5865,22.9494,49.4848,19.0,6.0,235.33333333333334,0.2,65.0,9.666666666666666,1019.0,78.0,11.666666666666666,8.0,3.0,427.05106424967454,,0.6050866535558539,46.013173362279346,,,,,,0.0
2021-08-23 16:10:00,,,,,,,1.54776,23.0444,49.4984,18.833333333333332,5.833333333333333,224.72222222222223,0.21666666666666667,66.0,9.61111111111111,1019.0,78.16666666666667,11.777777777777779,7.833333333333333,2.833333333333333,425.2139837190474,,0.6513121719532093,52.95274184997472,,,,,,0.0
2021-08-23 16:20:00,,,,,,,1.621595,23.031200000000002,49.4915,18.666666666666668,5.666666666666666,214.11111111111111,0.23333333333333336,67.0,9.555555555555555,1019.0,78.33333333333333,11.88888888888889,7.666666666666666,2.6666666666666665,421.88419759114583,,0.6568363530807575,60.16130796917414,,,,,,0.0
2021-08-23 16:30:00,,,,,,,1.6010950000000002,23.137,49.4607,18.5,5.5,203.5,0.25,68.0,9.5,1019.0,78.5,12.0,7.5,2.5,421.7968982950846,,0.6231928703028939,67.03041415995797,,,,,,0.0
2021-08-23 16:40:00,,,,,,,1.602835,22.5303,49.4994,18.333333333333332,5.333333333333333,192.8888888888889,0.2666666666666667,69.0,9.444444444444445,1019.0,78.66666666666667,12.11111111111111,7.333333333333333,2.333333333333333,414.4711723801185,,0.5942621790958663,75.44684524018885,,,,,,0.0
2021-08-23 16:50:00,,,,,,,1.707815,22.409,49.6038,18.166666666666668,5.166666666666666,182.27777777777777,0.2833333333333333,70.0,9.38888888888889,1019.0,78.83333333333333,12.222222222222221,7.166666666666666,2.1666666666666665,413.8008544921875,,0.5968879460976959,83.17579192382468,,,,,,0.0
2021-08-23 17:00:00,,,,,,,1.6534400000000002,22.0826,49.652,18.0,5.0,171.66666666666669,0.30000000000000004,71.0,9.333333333333334,1019.0,79.0,12.333333333333334,7.0,2.0,411.48448092405823,,0.6417491043413763,91.9553977750789,,,,,,0.0
2021-08-23 17:10:00,,,,,,,1.801555,22.0721,49.825,17.833333333333332,4.833333333333333,161.05555555555557,0.3166666666666667,72.0,9.277777777777779,1019.0,79.16666666666667,12.444444444444445,6.833333333333333,1.833333333333333,412.833683573405,,0.5714893518775532,104.8821972798493,,,,,,0.0
2021-08-23 17:20:00,,,,,,,1.984595,21.8747,49.9675,17.666666666666668,4.666666666666666,150.44444444444446,0.33333333333333337,73.0,9.222222222222221,1019.0,79.33333333333333,12.555555555555555,6.666666666666666,1.6666666666666665,420.1006469551174,,0.6083657113424803,112.88865758044571,,,,,,0.0
2021-08-23 17:30:00,,,,,,,2.156805,21.8365,50.0596,17.5,4.5,139.83333333333334,0.35,74.0,9.166666666666666,1019.0,79.5,12.666666666666666,6.5,1.5,421.60416920979816,,0.5962147119043574,111.96479714129605,,,,,,0.0
2021-08-23 17:40:00,,,,,,,2.12596,21.5263,50.1343,17.333333333333332,4.333333333333333,129.22222222222223,0.3666666666666667,75.0,9.11111111111111,1019.0,79.66666666666667,12.777777777777779,6.333333333333333,1.333333333333333,415.33745366239,,0.6529546202609768,110.85537103405106,,,,,,0.0
2021-08-23 17:50:00,,,,,,,2.02758,21.5961,50.2039,17.166666666666668,4.166666666666666,118.61111111111111,0.3833333333333334,76.0,9.055555555555555,1019.0,79.83333333333333,12.88888888888889,6.166666666666666,1.1666666666666665,418.4745752970378,,0.6092580608350072,106.17165759652349,,,,,,0.0
2021-08-23 18:00:00,,,,,,,1.513415,21.4407,50.2295,17.0,4.0,108.0,0.4,77.0,9.0,1019.0,80.0,13.0,6.0,1.0,417.86677154541013,,0.6821894574291625,107.52391486345712,,,,,,0.0
2021-08-23 18:10:00,,,,,,,1.470425,21.2698,50.2784,16.77777777777778,4.055555555555555,105.61111111111111,0.3888888888888889,77.72222222222223,9.055555555555555,1019.0555555555555,80.27777777777777,12.944444444444445,6.166666666666667,1.0,417.6318358112204,,0.5744665436391945,108.1240805963204,,,,,,0.0
2021-08-23 18:20:00,,,,,,,1.420895,21.0252,50.3503,16.555555555555557,4.111111111111111,103.22222222222223,0.3777777777777778,78.44444444444444,9.11111111111111,1019.1111111111111,80.55555555555556,12.88888888888889,6.333333333333333,1.0,421.0687006632487,,0.5641590942905448,109.71055890422755,,,,,,0.0
2021-08-23 18:30:00,,,,,,,1.399325,21.0024,50.4382,16.333333333333332,4.166666666666667,100.83333333333333,0.3666666666666667,79.16666666666667,9.166666666666666,1019.1666666666666,80.83333333333333,12.833333333333334,6.5,1.0,416.8008137529746,,0.5107522568956944,111.82884886229779,,,,,,0.0
2021-08-23 18:40:00,,,,,,,1.640615,20.8227,50.5243,16.11111111111111,4.222222222222222,98.44444444444444,0.35555555555555557,79.88888888888889,9.222222222222221,1019.2222222222222,81.11111111111111,12.777777777777779,6.666666666666667,1.0,409.4614210001628,,0.4785368262930104,110.60585880214884,,,,,,0.0
2021-08-23 18:50:00,,,,,,,1.418495,20.6499,50.5988,15.88888888888889,4.277777777777778,96.05555555555556,0.34444444444444444,80.61111111111111,9.277777777777779,1019.2777777777778,81.38888888888889,12.722222222222221,6.833333333333333,1.0,413.1710390253177,,0.529503700925132,109.8002597326074,,,,,,0.0
2021-08-23 19:00:00,,,,,,,1.3824400000000001,20.5039,50.7294,15.666666666666666,4.333333333333333,93.66666666666667,0.33333333333333337,81.33333333333333,9.333333333333334,1019.3333333333334,81.66666666666667,12.666666666666666,7.0,1.0,417.7640414428711,,0.534160218674921,109.04588140692415,,,,,,0.0
2021-08-23 19:10:00,,,,,,,1.545505,20.5183,51.1594,15.444444444444445,4.388888888888889,91.27777777777777,0.32222222222222224,82.05555555555556,9.38888888888889,1019.3888888888889,81.94444444444444,12.61111111111111,7.166666666666667,1.0,416.4678933715821,,0.5106802562586331,111.27769222733666,,,,,,0.0
2021-08-23 19:20:00,,,,,,,1.6222999999999999,20.409100000000002,51.4163,15.222222222222221,4.444444444444445,88.88888888888889,0.3111111111111111,82.77777777777777,9.444444444444445,1019.4444444444445,82.22222222222223,12.555555555555555,7.333333333333334,1.0,416.31129220195197,,0.49361554666932694,110.01076317846439,,,,,,0.0
2021-08-23 19:30:00,,,,,,,1.7466300000000001,20.1578,51.5663,15.0,4.5,86.5,0.30000000000000004,83.5,9.5,1019.5,82.5,12.5,7.5,1.0,421.274780476888,,0.47898719612319585,110.78236383427334,,,,,,0.0
2021-08-23 19:40:00,,,,,,,1.7746849999999998,19.933,51.6956,14.777777777777779,4.555555555555555,84.11111111111111,0.2888888888888889,84.22222222222223,9.555555555555555,1019.5555555555555,82.77777777777777,12.444444444444445,7.666666666666667,1.0,420.7502792112855,,0.49323002249591763,109.93234264675507,,,,,,0.0
2021-08-23 19:50:00,,,,,,,1.9136600000000001,19.691200000000002,51.8001,14.555555555555555,4.611111111111111,81.72222222222223,0.2777777777777778,84.94444444444444,9.61111111111111,1019.6111111111111,83.05555555555556,12.38888888888889,7.833333333333334,1.0,416.4287107340495,,0.5430704142001727,109.4990256289035,,,,,,0.0
2021-08-23 20:00:00,,,,,,,1.8694250000000001,19.574099999999998,51.910900000000005,14.333333333333334,4.666666666666667,79.33333333333334,0.26666666666666666,85.66666666666667,9.666666666666666,1019.6666666666666,83.33333333333333,12.333333333333334,8.0,1.0,417.11300847196037,,0.635408310150191,102.71941525884941,,,,,,0.0
2021-08-23 20:10:00,,,,,,,1.8152249999999999,19.6372,51.9871,14.11111111111111,4.722222222222222,76.94444444444444,0.25555555555555554,86.38888888888889,9.722222222222221,1019.7222222222222,83.61111111111111,12.277777777777779,8.166666666666668,1.0,417.53104604085286,,0.8819749913091041,85.54431697435972,,,,,,0.0
2021-08-23 20:20:00,,,,,,,1.9471450000000001,19.4306,52.0,13.88888888888889,4.777777777777778,74.55555555555556,0.24444444444444444,87.11111111111111,9.777777777777779,1019.7777777777778,83.88888888888889,12.222222222222221,8.333333333333334,1.0,416.6497112019857,,0.9389300862005202,91.79589056629246,,,,,,0.0
2021-08-23 20:30:00,,,,,,,1.864365,19.3964,52.0138,13.666666666666668,4.833333333333333,72.16666666666667,0.23333333333333334,87.83333333333333,9.833333333333334,1019.8333333333334,84.16666666666667,12.166666666666666,8.5,1.0,417.403947332473,,1.012768817067483,96.92726421269994,,,,,,0.0
2021-08-23 20:40:00,,,,,,,1.93899,19.278,52.0457,13.444444444444445,4.888888888888889,69.77777777777777,0.22222222222222224,88.55555555555556,9.88888888888889,1019.8888888888889,84.44444444444444,12.11111111111111,8.666666666666668,1.0,415.9417754109701,,1.0469223867466222,103.63263259693727,,,,,,0.0
2021-08-23 20:50:00,,,,,,,1.8951,19.1567,52.1272,13.222222222222221,4.944444444444445,67.38888888888889,0.2111111111111111,89.27777777777777,9.944444444444445,1019.9444444444445,84.72222222222223,12.055555555555555,8.833333333333334,1.0,420.2424587205909,,1.054372359064676,108.84582969536216,,,,,,0.0
2021-08-23 21:00:00,,,,,,,1.94249,19.1272,52.0615,13.0,5.0,65.0,0.2,90.0,10.0,1020.0,85.0,12.0,9.0,1.0,417.8145656962778,,1.0336683236121458,108.30555444297144,,,,,,0.0
2021-08-23 21:10:00,,,,,,,1.87222,19.3066,51.7186,12.944444444444445,5.0,65.05555555555556,0.1888888888888889,90.33333333333333,9.5,1020.0555555555555,85.33333333333333,12.0,9.0,1.0,419.5773704791891,,1.0255665225800823,107.99572064006398,,,,,,0.0
2021-08-23 21:20:00,,,,,,,1.90976,19.1127,51.512800000000006,12.88888888888889,5.0,65.11111111111111,0.17777777777777778,90.66666666666667,9.0,1020.1111111111111,85.66666666666667,12.0,9.0,1.0,418.91832122802737,,1.0083277905963908,112.48505160401768,,,,,,0.0
2021-08-23 21:30:00,,,,,,,1.831725,18.9496,51.3971,12.833333333333334,5.0,65.16666666666667,0.16666666666666669,91.0,8.5,1020.1666666666666,86.0,12.0,9.0,1.0,423.442729695638,,1.0211956406851947,111.37758813028282,,,,,,0.0
2021-08-23 21:40:00,,,,,,,1.9096800000000003,18.816200000000002,51.429899999999996,12.777777777777779,5.0,65.22222222222223,0.15555555555555556,91.33333333333333,8.0,1020.2222222222222,86.33333333333333,12.0,9.0,1.0,421.4033431761292,,1.0495761868896456,109.27733186387745,,,,,,0.0
2021-08-23 21:50:00,,,,,,,1.8082699999999998,18.788,51.5037,12.722222222222221,5.0,65.27777777777777,0.14444444444444446,91.66666666666667,7.5,1020.2777777777778,86.66666666666667,12.0,9.0,1.0,419.8009659830729,,1.0971710593417539,110.23426311751544,,,,,,0.0
2021-08-23 22:00:00,,,,,,,1.86607,18.6167,51.55839999999999,12.666666666666666,5.0,65.33333333333333,0.13333333333333333,92.0,7.0,1020.3333333333334,87.0,12.0,9.0,1.0,418.5201154266007,,1.014222123417477,110.11551717876713,,,,,,0.0
2021-08-23 22:10:00,,,,,,,1.83643,18.5094,51.636300000000006,12.61111111111111,5.0,65.38888888888889,0.12222222222222222,92.33333333333333,6.5,1020.3888888888889,87.33333333333333,12.0,9.0,1.0,417.6553188069662,,1.0643071518358538,111.9884612506931,,,,,,0.0
2021-08-23 22:20:00,,,,,,,1.83014,18.4966,51.6677,12.555555555555555,5.0,65.44444444444444,0.11111111111111112,92.66666666666667,6.0,1020.4444444444445,87.66666666666667,12.0,9.0,1.0,414.64108571370446,,1.0524099024423097,111.22893990769899,,,,,,0.0
2021-08-23 22:30:00,,,,,,,1.820585,18.3941,51.6549,12.5,5.0,65.5,0.1,93.0,5.5,1020.5,88.0,12.0,9.0,1.0,416.9933110940868,,1.0165917976225836,112.32869015882245,,,,,,0.0
2021-08-23 22:40:00,,,,,,,1.950631818181818,18.471454545454545,51.65590909090909,12.444444444444445,5.0,65.55555555555556,0.08888888888888889,93.33333333333333,5.0,1020.5555555555555,88.33333333333333,12.0,9.0,1.0,424.67213195800787,,0.9638361895791554,111.31032502793997,,,,,,0.0
2021-08-23 22:50:00,,,,,,,2.068875,18.5639,51.6721,12.38888888888889,5.0,65.61111111111111,0.07777777777777778,93.66666666666667,4.5,1020.6111111111111,88.66666666666667,12.0,9.0,1.0,421.70976716491,,0.9888133030170101,111.23856689647093,,,,,,0.0
2021-08-23 23:00:00,,,,,,,2.204505,18.4232,51.62670000000001,12.333333333333334,5.0,65.66666666666667,0.06666666666666665,94.0,4.0,1020.6666666666666,89.0,12.0,9.0,1.0,426.1561139933268,,1.0814399120767237,109.56955339744266,,,,,,0.0
2021-08-23 23:10:00,,,,,,,2.20656,18.4313,51.6367,12.277777777777779,5.0,65.72222222222223,0.05555555555555555,94.33333333333333,3.5,1020.7222222222222,89.33333333333333,12.0,9.0,1.0,425.60524385298805,,1.0834760900826779,108.76024309729453,,,,,,0.0
2021-08-23 23:20:00,,,,,,,2.376685,18.204500000000003,51.65410000000001,12.222222222222221,5.0,65.77777777777777,0.044444444444444425,94.66666666666667,3.0,1020.7777777777778,89.66666666666667,12.0,9.0,1.0,432.32511149088543,,1.1110497087374918,109.21744054330945,,,,,,0.0
2021-08-23 23:30:00,,,,,,,2.57628,17.9469,51.6836,12.166666666666666,5.0,65.83333333333333,0.033333333333333326,95.0,2.500000000000001,1020.8333333333334,90.0,12.0,9.0,1.0,433.109057820638,,1.291206639696986,109.80365217607573,,,,,,0.0
2021-08-23 23:40:00,,,,,,,2.77427,17.9285,51.7512,12.11111111111111,5.0,65.88888888888889,0.022222222222222227,95.33333333333333,2.000000000000001,1020.8888888888889,90.33333333333333,12.0,9.0,1.0,436.7689446109465,,1.2785854288716776,112.67284372491352,,,,,,0.0
2021-08-23 23:50:00,,,,,,,2.624675,17.786099999999998,51.8414,12.055555555555555,5.0,65.94444444444444,0.0111111111111111,95.66666666666667,1.5,1020.9444444444445,90.66666666666667,12.0,9.0,1.0,428.73896372477213,,1.3137805804441878,110.56473822103382,,,,,,0.0
2021-08-24 00:00:00,,,,,,,2.4991499999999998,17.869300000000003,51.908100000000005,12.0,5.0,66.0,0.0,96.0,1.0,1021.0,91.0,12.0,9.0,1.0,430.55884024082934,,1.0481050762197393,116.53905265765002,,,,,,0.0
2021-08-24 00:10:00,,,,,,,2.641895,17.7954,51.985299999999995,12.0,5.055555555555555,64.66666666666667,0.0,96.16666666666667,0.9444444444444444,1021.0,91.5,11.944444444444445,9.055555555555555,1.0,425.4170344034831,,0.7278182589048046,140.61990454377425,,,,,,0.0
2021-08-24 00:20:00,,,,,,,2.6445,17.2966,52.0567,12.0,5.111111111111111,63.333333333333336,0.0,96.33333333333333,0.8888888888888888,1021.0,92.0,11.88888888888889,9.11111111111111,1.0,422.8639751636023,,0.6856069548049215,139.56702164084226,,,,,,0.0
2021-08-24 00:30:00,,,,,,,2.86611,17.1982,52.179100000000005,12.0,5.166666666666667,62.0,0.0,96.5,0.8333333333333334,1021.0,92.5,11.833333333333334,9.166666666666666,1.0,423.35409393310545,,0.7314731013934828,129.51130380641268,,,,,,0.0
2021-08-24 00:40:00,,,,,,,2.841275,17.8224,52.294399999999996,12.0,5.222222222222222,60.666666666666664,0.0,96.66666666666667,0.7777777777777778,1021.0,93.0,11.777777777777779,9.222222222222221,1.0,421.1011655680339,,0.7396943427117194,118.44349623922574,,,,,,0.0
2021-08-24 00:50:00,,,,,,,2.588165,17.361,52.297000000000004,12.0,5.277777777777778,59.333333333333336,0.0,96.83333333333333,0.7222222222222222,1021.0,93.5,11.722222222222221,9.277777777777779,1.0,425.09020567093773,,0.6544358872794837,110.30531954296563,,,,,,0.0
2021-08-24 01:00:00,,,,,,,2.5164999999999997,17.3999,52.28189999999999,12.0,5.333333333333333,58.0,0.0,97.0,0.6666666666666667,1021.0,94.0,11.666666666666666,9.333333333333334,1.0,424.43103413899746,,0.6514403576155503,107.8405155690511,,,,,,0.0
2021-08-24 01:10:00,,,,,,,2.46952,17.1961,52.3183,12.0,5.388888888888889,56.666666666666664,0.0,97.16666666666667,0.6111111111111112,1021.0,94.5,11.61111111111111,9.38888888888889,1.0,425.1525326573163,,0.6577178983962806,107.45064061245675,,,,,,0.0
2021-08-24 01:20:00,,,,,,,2.44841,17.2035,52.3726,12.0,5.444444444444445,55.33333333333333,0.0,97.33333333333333,0.5555555555555556,1021.0,95.0,11.555555555555555,9.444444444444445,1.0,424.9728095499675,,0.660023547410965,109.44433831532797,,,,,,0.0
2021-08-24 01:30:00,,,,,,,2.4914,17.0123,52.4005,12.0,5.5,54.0,0.0,97.5,0.5,1021.0,95.5,11.5,9.5,1.0,422.94012859826796,,0.6627635620677539,109.8625624836636,,,,,,0.0
2021-08-24 01:40:00,,,,,,,2.664245,17.0276,52.448800000000006,12.0,5.555555555555555,52.666666666666664,0.0,97.66666666666667,0.4444444444444444,1021.0,96.0,11.444444444444445,9.555555555555555,1.0,427.318168741862,,0.6976131773003413,109.46415911011778,,,,,,0.0
2021-08-24 01:50:00,,,,,,,2.796495,17.2042,52.6311,12.0,5.611111111111111,51.33333333333333,0.0,97.83333333333333,0.38888888888888895,1021.0,96.5,11.38888888888889,9.61111111111111,1.0,425.6840000406901,,0.803741931297348,110.47426135090112,,,,,,0.0
2021-08-24 02:00:00,,,,,,,2.981785,17.2583,52.990899999999996,12.0,5.666666666666667,50.0,0.0,98.0,0.33333333333333337,1021.0,97.0,11.333333333333334,9.666666666666666,1.0,425.7044934082031,,0.6893835509480055,111.14730191915048,,,,,,0.0
2021-08-24 02:10:00,,,,,,,2.97767,17.093799999999998,53.158500000000004,12.0,5.722222222222222,48.666666666666664,0.0,98.16666666666667,0.2777777777777778,1021.0,97.5,11.277777777777779,9.722222222222221,1.0,427.7554328760608,,0.6452251568933327,106.77101831576245,,,,,,0.0
2021-08-24 02:20:00,,,,,,,2.9306799999999997,17.2659,53.244899999999994,12.0,5.777777777777778,47.33333333333333,0.0,98.33333333333333,0.2222222222222222,1021.0,98.0,11.222222222222221,9.777777777777779,1.0,424.344919535319,,0.7001734866967982,110.58048090724621,,,,,,0.0
2021-08-24 02:30:00,,,,,,,2.744545,17.280700000000003,53.2682,12.0,5.833333333333333,46.0,0.0,98.5,0.16666666666666674,1021.0,98.5,11.166666666666666,9.833333333333334,1.0,426.3564882405599,,0.6572655386700805,109.39946196238199,,,,,,0.0
2021-08-24 02:40:00,,,,,,,2.56465,17.2387,53.259,12.0,5.888888888888889,44.666666666666664,0.0,98.66666666666667,0.11111111111111116,1021.0,99.0,11.11111111111111,9.88888888888889,1.0,423.35661586717623,,0.6634237028818346,110.0736009408121,,,,,,0.0
2021-08-24 02:50:00,,,,,,,3.11036,17.134,53.2719,12.0,5.944444444444445,43.33333333333333,0.0,98.83333333333333,0.05555555555555558,1021.0,99.5,11.055555555555555,9.944444444444445,1.0,417.95642628987633,,0.6714349570508393,107.79812396464374,,,,,,0.0
2021-08-24 03:00:00,,,,,,,2.9425499999999998,16.961599999999997,53.2989,12.0,6.0,42.0,0.0,99.0,0.0,1021.0,100.0,11.0,10.0,1.0,420.88956497718544,,0.6452163552505485,111.13091724999205,,,,,,0.0
2021-08-24 03:10:00,,,,,,,2.742615,16.899,53.33970000000001,11.944444444444445,6.055555555555555,41.888888888888886,0.0,98.94444444444444,0.05555555555555555,1021.0,99.33333333333333,11.0,10.055555555555555,1.1111111111111112,418.6761978640501,,0.6154237621786904,110.72981167917199,,,,,,0.0
2021-08-24 03:20:00,,,,,,,2.689515,16.8155,53.3689,11.88888888888889,6.111111111111111,41.77777777777778,0.0,98.88888888888889,0.1111111111111111,1021.0,98.66666666666667,11.0,10.11111111111111,1.2222222222222223,420.49869303385424,,0.6213197160592187,109.11586779190323,,,,,,0.0
2021-08-24 03:30:00,,,,,,,2.66658,16.6513,53.4076,11.833333333333334,6.166666666666667,41.666666666666664,0.0,98.83333333333333,0.16666666666666666,1021.0,98.0,11.0,10.166666666666666,1.3333333333333333,422.131247162216,,0.5591222990897753,110.20787428106965,,,,,,0.0
2021-08-24 03:40:00,,,,,,,2.4532049999999996,16.5721,53.4664,11.777777777777779,6.222222222222222,41.55555555555556,0.0,98.77777777777777,0.2222222222222222,1021.0,97.33333333333333,11.0,10.222222222222221,1.4444444444444444,416.43495877671523,,0.5433705276318188,110.19881269702805,,,,,,0.0
2021-08-24 03:50:00,,,,,,,2.48632,16.519,53.325599999999994,11.722222222222221,6.277777777777778,41.44444444444444,0.0,98.72222222222223,0.2777777777777778,1021.0,96.66666666666667,11.0,10.277777777777779,1.5555555555555556,418.135398187747,,0.5849399213863296,108.51241439258983,,,,,,0.0
2021-08-24 04:00:00,,,,,,,2.457395,16.3901,53.0141,11.666666666666666,6.333333333333333,41.333333333333336,0.0,98.66666666666667,0.3333333333333333,1021.0,96.0,11.0,10.333333333333334,1.6666666666666665,418.79306400693696,,0.560291505999821,109.25420324013058,,,,,,0.0
2021-08-24 04:10:00,,,,,,,2.5050149999999998,16.1927,52.884100000000004,11.61111111111111,6.388888888888889,41.22222222222222,0.0,98.61111111111111,0.3888888888888889,1021.0,95.33333333333333,11.0,10.38888888888889,1.7777777777777777,418.9272812977057,,0.5310162210009866,110.3063310920586,,,,,,0.0
2021-08-24 04:20:00,,,,,,,2.777865,15.807300000000001,52.8547,11.555555555555555,6.444444444444445,41.111111111111114,0.0,98.55555555555556,0.4444444444444444,1021.0,94.66666666666667,11.0,10.444444444444445,1.8888888888888888,415.65466674804685,,0.5387612604842348,110.15871892207088,,,,,,0.0
2021-08-24 04:30:00,,,,,,,2.69386,15.5751,52.9029,11.5,6.5,41.0,0.0,98.5,0.5,1021.0,94.0,11.0,10.5,2.0,419.681472360896,,0.539706488718084,109.65934988485216,,,,,,0.0
2021-08-24 04:40:00,,,,,,,2.723115,15.3482,52.9652,11.444444444444445,6.555555555555555,40.888888888888886,0.0,98.44444444444444,0.5555555555555556,1021.0,93.33333333333333,11.0,10.555555555555555,2.111111111111111,424.70374003092445,,0.4891880565789123,110.44483685919121,,,,,,0.0
2021-08-24 04:50:00,,,,,,,2.71704,15.2631,53.033899999999996,11.38888888888889,6.611111111111111,40.77777777777778,0.0,98.38888888888889,0.611111111111111,1021.0,92.66666666666667,11.0,10.61111111111111,2.2222222222222223,423.3118920898438,,0.4835226026093219,111.16055627230196,,,,,,0.0
2021-08-24 05:00:00,,,,,,,2.8876999999999997,15.2394,53.0221,11.333333333333334,6.666666666666667,40.666666666666664,0.0,98.33333333333333,0.6666666666666666,1021.0,92.0,11.0,10.666666666666666,2.333333333333333,428.6015160150638,,0.49359312886530055,111.22069806115103,,,,,,0.0
2021-08-24 05:10:00,,,,,,,3.1592849999999997,15.2734,53.0711,11.277777777777779,6.722222222222222,40.55555555555556,0.0,98.27777777777777,0.7222222222222222,1021.0,91.33333333333333,11.0,10.722222222222221,2.4444444444444446,425.80277043835866,,0.4547338599459095,111.1923070174826,,,,,,0.0
2021-08-24 05:20:00,,,,,,,2.781065,15.271799999999999,53.068200000000004,11.222222222222221,6.777777777777778,40.44444444444444,0.0,98.22222222222223,0.7777777777777778,1021.0,90.66666666666667,11.0,10.777777777777779,2.5555555555555554,426.98919655284664,,0.48649697036056194,109.80726401851675,,,,,,0.0
2021-08-24 05:30:00,,,,,,,2.9241800000000002,15.327000000000002,53.0202,11.166666666666666,6.833333333333333,40.333333333333336,0.0,98.16666666666667,0.8333333333333333,1021.0,90.0,11.0,10.833333333333334,2.6666666666666665,420.4185735066732,,0.43834696299528,114.51640894550387,,,,,,0.0
2021-08-24 05:40:00,,,,,,,2.53035,15.4989,52.9465,11.11111111111111,6.888888888888889,40.22222222222222,0.0,98.11111111111111,0.8888888888888888,1021.0,89.33333333333333,11.0,10.88888888888889,2.7777777777777777,432.1000714567338,,0.8282456563623611,124.28302741142315,,,,,,0.0
2021-08-24 05:50:00,,,,,,,2.22739,15.724799999999998,52.8328,11.055555555555555,6.944444444444445,40.111111111111114,0.0,98.05555555555556,0.9444444444444444,1021.0,88.66666666666667,11.0,10.944444444444445,2.888888888888889,438.1596721394857,,0.9578936291650191,136.61789436383435,,,,,,0.0
2021-08-24 06:00:00,,,,,,,2.188385,15.861500000000001,52.6865,11.0,7.0,40.0,0.0,98.0,1.0,1021.0,88.0,11.0,11.0,3.0,451.7152741495768,,0.7367160666906564,183.9136277628753,,,,,,0.0
2021-08-24 06:10:00,,,,,,,1.9387250000000003,16.071199999999997,52.5458,11.055555555555555,7.166666666666667,40.166666666666664,0.005555555555555556,97.55555555555556,1.3333333333333335,1021.0,87.44444444444444,10.944444444444445,11.11111111111111,3.0,456.3914769174861,,0.8034628787527314,272.1621476607673,,,,,,0.0
2021-08-24 06:20:00,,,,,,,1.78823,16.384,52.385799999999996,11.11111111111111,7.333333333333333,40.333333333333336,0.011111111111111112,97.11111111111111,1.6666666666666667,1021.0,86.88888888888889,10.88888888888889,11.222222222222221,3.0,479.9578516642253,,0.7114424792698211,292.00144252108987,,,,,,0.0
2021-08-24 06:30:00,,,,,,,1.66415,16.7319,52.229,11.166666666666666,7.5,40.5,0.01666666666666667,96.66666666666667,2.0,1021.0,86.33333333333333,10.833333333333334,11.333333333333334,3.0,502.34891969527325,,0.5582504065099072,304.5327876212772,,,,,,0.0
2021-08-24 06:40:00,,,,,,,1.588575,16.9013,52.067899999999995,11.222222222222221,7.666666666666667,40.666666666666664,0.022222222222222223,96.22222222222223,2.3333333333333335,1021.0,85.77777777777777,10.777777777777779,11.444444444444445,3.0,506.9248389689128,,0.4740096118671578,455.74058329178115,,,,,,0.0
2021-08-24 06:50:00,,,,,,,1.8096450000000002,17.1475,51.905100000000004,11.277777777777779,7.833333333333333,40.833333333333336,0.02777777777777778,95.77777777777777,2.666666666666667,1021.0,85.22222222222223,10.722222222222221,11.555555555555555,3.0,527.6808050537109,,0.45425507852376185,420.10316646080236,,,,,,0.0
2021-08-24 07:00:00,,,,,,,2.04351,17.2663,51.7327,11.333333333333334,8.0,41.0,0.03333333333333334,95.33333333333333,3.0,1021.0,84.66666666666667,10.666666666666666,11.666666666666666,3.0,554.5824324193494,,0.4066505889733463,324.33100851716296,,,,,,0.0
2021-08-24 07:10:00,,,,,,,1.508505,17.2795,51.9612,11.38888888888889,8.166666666666666,41.166666666666664,0.038888888888888896,94.88888888888889,3.3333333333333335,1021.0,84.11111111111111,10.61111111111111,11.777777777777779,3.0,547.0804461669921,,0.39970457656403713,304.07052762823594,,,,,,0.0
2021-08-24 07:20:00,,,,,,,1.51194,17.4137,52.047799999999995,11.444444444444445,8.333333333333334,41.333333333333336,0.044444444444444446,94.44444444444444,3.666666666666667,1021.0,83.55555555555556,10.555555555555555,11.88888888888889,3.0,519.1854356366738,,0.49869561625486714,258.57954361005017,,,,,,0.0
2021-08-24 07:30:00,,,,,,,1.6690200000000002,17.3455,51.9991,11.5,8.5,41.5,0.05,94.0,4.0,1021.0,83.0,10.5,12.0,3.0,513.7691458129882,,0.685641007601878,223.01173570234224,,,,,,0.0
2021-08-24 07:40:00,,,,,,,1.856545,17.1746,52.0563,11.555555555555555,8.666666666666666,41.666666666666664,0.05555555555555556,93.55555555555556,4.333333333333334,1021.0,82.44444444444444,10.444444444444445,12.11111111111111,3.0,510.7829681045708,,0.8445249743094552,194.14952581287105,,,,,,0.0
2021-08-24 07:50:00,,,,,,,1.900995,17.241300000000003,52.112300000000005,11.61111111111111,8.833333333333334,41.833333333333336,0.061111111111111116,93.11111111111111,4.666666666666667,1021.0,81.88888888888889,10.38888888888889,12.222222222222221,3.0,505.4014979044596,,0.5883902038465448,187.54120735858118,,,,,,0.0
2021-08-24 08:00:00,,,,,,,1.884535,17.0885,52.1597,11.666666666666666,9.0,42.0,0.06666666666666668,92.66666666666667,5.0,1021.0,81.33333333333333,10.333333333333334,12.333333333333334,3.0,505.708949991862,,0.5152315884045625,527.1579828527417,,,,,,0.0
2021-08-24 08:10:00,,,,,,,1.9882549999999999,17.7455,52.2737,11.722222222222221,9.166666666666668,42.166666666666664,0.07222222222222223,92.22222222222223,5.333333333333334,1021.0,80.77777777777777,10.277777777777779,12.444444444444445,3.0,532.9351353086274,,0.4810753244380493,573.3818709223688,,,,,,0.0
2021-08-24 08:20:00,,,,,,,1.98107,17.7845,52.2182,11.777777777777779,9.333333333333334,42.333333333333336,0.07777777777777779,91.77777777777777,5.666666666666667,1021.0,80.22222222222223,10.222222222222221,12.555555555555555,3.0,543.0149696858724,,0.434684592384824,511.1028677919894,,,,,,0.0
2021-08-24 08:30:00,,,,,,,2.349275,18.6876,52.2255,11.833333333333334,9.5,42.5,0.08333333333333334,91.33333333333333,6.0,1021.0,79.66666666666667,10.166666666666666,12.666666666666666,3.0,539.0673916661054,,0.7204649502552498,371.17316866599907,,,,,,0.0
2021-08-24 08:40:00,,,,,,,1.7529949999999999,17.999299999999998,51.275800000000004,11.88888888888889,9.666666666666668,42.666666666666664,0.08888888888888889,90.88888888888889,6.333333333333334,1021.0,79.11111111111111,10.11111111111111,12.777777777777779,3.0,529.9866693115234,,0.8577753637554283,271.47292044127727,,,,,,0.0
2021-08-24 08:50:00,,,,,,,1.77934,17.7762,51.3409,11.944444444444445,9.833333333333334,42.833333333333336,0.09444444444444446,90.44444444444444,6.666666666666667,1021.0,78.55555555555556,10.055555555555555,12.88888888888889,3.0,538.7547982472387,,0.8447570661047085,222.3920928230932,,,,,,0.0
2021-08-24 09:00:00,,,,,,,1.8670649999999998,17.627000000000002,51.653099999999995,12.0,10.0,43.0,0.1,90.0,7.0,1021.0,78.0,10.0,13.0,3.0,537.1776149495442,,0.7940312860577794,164.96115946106994,,,,,,0.0
2021-08-24 09:10:00,,,,,,,2.2163049999999997,17.6648,51.9616,12.11111111111111,10.222222222222221,43.44444444444444,0.09444444444444446,89.38888888888889,7.166666666666667,1020.9444444444445,78.38888888888889,10.0,13.277777777777779,3.0,541.0962400309245,,0.763064188753481,129.88651428933872,,,,,,0.0
2021-08-24 09:20:00,,,,,,,2.298715,17.5565,52.089099999999995,12.222222222222221,10.444444444444445,43.888888888888886,0.08888888888888889,88.77777777777777,7.333333333333333,1020.8888888888889,78.77777777777777,10.0,13.555555555555555,3.0,533.805527238517,,0.7050447763250036,106.62732210407148,,,,,,0.0
2021-08-24 09:30:00,,,,,,,2.321715,18.695,52.0909,12.333333333333334,10.666666666666666,44.333333333333336,0.08333333333333334,88.16666666666667,7.5,1020.8333333333334,79.16666666666667,10.0,13.833333333333334,3.0,534.7485957845053,,0.7707888713108618,102.42120878359692,,,,,,0.0
2021-08-24 09:40:00,,,,,,,2.55658,18.8856,51.7583,12.444444444444445,10.88888888888889,44.77777777777778,0.07777777777777778,87.55555555555556,7.666666666666667,1020.7777777777778,79.55555555555556,10.0,14.11111111111111,3.0,554.203367028949,,0.6383220130154642,156.88971626540362,,,,,,0.0
2021-08-24 09:50:00,,,,,,,2.3221049999999996,19.255000000000003,51.467499999999994,12.555555555555555,11.11111111111111,45.22222222222222,0.07222222222222223,86.94444444444444,7.833333333333333,1020.7222222222222,79.94444444444444,10.0,14.38888888888889,3.0,574.235986328125,,0.9356548671449645,203.61487534258998,,,,,,0.0
2021-08-24 10:00:00,,,,,,,2.078285,19.5446,51.241099999999996,12.666666666666666,11.333333333333334,45.666666666666664,0.06666666666666667,86.33333333333333,8.0,1020.6666666666666,80.33333333333333,10.0,14.666666666666666,3.0,590.9759922281901,,0.96131617290152,196.60738706771937,,,,,,0.0
2021-08-24 10:10:00,,,,,,,2.15308,19.3189,50.9658,12.777777777777779,11.555555555555555,46.111111111111114,0.06111111111111111,85.72222222222223,8.166666666666666,1020.6111111111111,80.72222222222223,10.0,14.944444444444445,3.0,605.7216816518498,,1.1022811447454375,360.14043451600156,,,,,,0.0
2021-08-24 10:20:00,,,,,,,2.281275,18.5454,50.930400000000006,12.88888888888889,11.777777777777779,46.55555555555556,0.05555555555555556,85.11111111111111,8.333333333333334,1020.5555555555555,81.11111111111111,10.0,15.222222222222221,3.0,622.3815411376953,,1.0777810368665868,591.9674792661506,,,,,,0.0
2021-08-24 10:30:00,,,,,,,2.380545,18.436,51.1903,13.0,12.0,47.0,0.05,84.5,8.5,1020.5,81.5,10.0,15.5,3.0,626.6754202936984,,1.504392383433668,494.28996851258364,,,,,,0.0
2021-08-24 10:40:00,,,,,,,2.7066950000000003,18.6255,51.452,13.11111111111111,12.222222222222221,47.44444444444444,0.044444444444444446,83.88888888888889,8.666666666666666,1020.4444444444445,81.88888888888889,10.0,15.777777777777779,3.0,635.5345808919271,,2.163337895163035,490.97868667861155,,,,,,0.0
2021-08-24 10:50:00,,,,,,,2.903975,18.7401,51.5484,13.222222222222221,12.444444444444445,47.888888888888886,0.03888888888888889,83.27777777777777,8.833333333333334,1020.3888888888889,82.27777777777777,10.0,16.055555555555557,3.0,648.4322266326553,,3.256454107370754,440.38748751020705,,,,,,0.0
2021-08-24 11:00:00,,,,,,,3.040445,19.0105,51.4273,13.333333333333334,12.666666666666666,48.333333333333336,0.033333333333333326,82.66666666666667,9.0,1020.3333333333334,82.66666666666667,10.0,16.333333333333332,3.0,644.5640966796875,,3.6818398283699816,360.7192267776748,,,,,,0.0
2021-08-24 11:10:00,,,,,,,3.21177,18.6702,51.3898,13.444444444444445,12.88888888888889,48.77777777777778,0.027777777777777776,82.05555555555556,9.166666666666668,1020.2777777777778,83.05555555555556,10.0,16.61111111111111,3.0,632.6512137858074,,4.994224836092211,284.80564251312427,,,,,,0.0
2021-08-24 11:20:00,,,,,,,3.2744549999999997,18.365000000000002,51.54,13.555555555555555,13.11111111111111,49.22222222222222,0.022222222222222213,81.44444444444444,9.333333333333334,1020.2222222222222,83.44444444444444,10.0,16.88888888888889,3.0,611.0802951435659,,5.263827884897674,208.61613482976364,,,,,,0.0
2021-08-24 11:30:00,,,,,,,3.294565,18.7059,52.188599999999994,13.666666666666666,13.333333333333332,49.666666666666664,0.016666666666666663,80.83333333333333,9.5,1020.1666666666666,83.83333333333333,10.0,17.166666666666664,3.0,602.6439044189453,,4.836522532748637,137.31855147453354,,,,,,0.0
2021-08-24 11:40:00,,,,,,,3.8107300000000004,18.9889,52.5202,13.777777777777779,13.555555555555555,50.111111111111114,0.011111111111111113,80.22222222222223,9.666666666666668,1020.1111111111111,84.22222222222223,10.0,17.444444444444443,3.0,591.6858799726114,,4.713435032852625,104.74332453323623,,,,,,0.0
2021-08-24 11:50:00,,,,,,,5.56821,19.1308,52.0154,13.88888888888889,13.777777777777779,50.55555555555556,0.00555555555555555,79.61111111111111,9.833333333333334,1020.0555555555555,84.61111111111111,10.0,17.72222222222222,3.0,581.6019915771484,,5.128511445778238,98.94160421252924,,,,,,0.0
2021-08-24 12:00:00,,,,,,,3.088615,19.1939,51.6863,14.0,14.0,51.0,0.0,79.0,10.0,1020.0,85.0,10.0,18.0,3.0,570.0081055599519,,5.5608594603727095,97.62023318813345,,,,,,140.0
2021-08-24 12:10:00,,,,,,,3.10245,18.9838,51.48049999999999,14.11111111111111,14.166666666666666,51.111111111111114,0.0,78.61111111111111,10.0,1019.9444444444445,84.27777777777777,10.055555555555555,18.22222222222222,3.0555555555555554,566.571000773112,,6.129740905384559,78.22283837205273,,,,,,0.0
2021-08-24 12:20:00,,,,,,,3.2930300000000003,19.0566,51.462,14.222222222222221,14.333333333333334,51.22222222222222,0.0,78.22222222222223,10.0,1019.8888888888889,83.55555555555556,10.11111111111111,18.444444444444443,3.111111111111111,569.7769242350261,,4.760067367142876,133.4258572208814,,,,,,0.0
2021-08-24 12:30:00,,,,,,,3.115335,18.939500000000002,51.525200000000005,14.333333333333334,14.5,51.333333333333336,0.0,77.83333333333333,10.0,1019.8333333333334,82.83333333333333,10.166666666666666,18.666666666666668,3.1666666666666665,562.1527450105514,,3.0710473484306013,121.78579011259778,,,,,,0.0
2021-08-24 12:40:00,,,,,,,3.187315,18.8537,51.616600000000005,14.444444444444445,14.666666666666666,51.44444444444444,0.0,77.44444444444444,10.0,1019.7777777777778,82.11111111111111,10.222222222222221,18.88888888888889,3.2222222222222223,546.8519691975911,,2.238330685391938,90.87549620892369,,,,,,0.0
2021-08-24 12:50:00,,,,,,,2.8165649999999998,18.878899999999998,51.6761,14.555555555555555,14.833333333333334,51.55555555555556,0.0,77.05555555555556,10.0,1019.7222222222222,81.38888888888889,10.277777777777779,19.11111111111111,3.2777777777777777,533.7493749719379,,1.7941107302365331,68.94045453076983,,,,,,0.0
2021-08-24 13:00:00,,,,,,,2.59889,19.211,51.6878,14.666666666666666,15.0,51.666666666666664,0.0,76.66666666666667,10.0,1019.6666666666666,80.66666666666667,10.333333333333334,19.333333333333332,3.3333333333333335,533.3268513997396,,1.62651618698896,55.53569636414953,,,,,,0.0
2021-08-24 13:10:00,,,,,,,2.17205,19.308,51.6271,14.777777777777779,15.166666666666666,51.77777777777778,0.0,76.27777777777777,10.0,1019.6111111111111,79.94444444444444,10.38888888888889,19.555555555555557,3.388888888888889,541.7290159098308,,1.3486536047788662,80.80463128375467,,,,,,0.0
2021-08-24 13:20:00,,,,,,,1.9737950000000002,19.3828,51.524800000000006,14.88888888888889,15.333333333333334,51.888888888888886,0.0,75.88888888888889,10.0,1019.5555555555555,79.22222222222223,10.444444444444445,19.77777777777778,3.4444444444444446,558.5477627177622,,1.1612046851411377,94.5637851639656,,,,,,0.0
2021-08-24 13:30:00,,,,,,,2.160585,19.281299999999998,51.4578,15.0,15.5,52.0,0.0,75.5,10.0,1019.5,78.5,10.5,20.0,3.5,555.64415629069,,1.1083417475358242,87.0614863237284,,,,,,0.0
2021-08-24 13:40:00,,,,,,,2.26755,19.1993,51.3276,15.11111111111111,15.666666666666666,52.111111111111114,0.0,75.11111111111111,10.0,1019.4444444444445,77.77777777777777,10.555555555555555,20.22222222222222,3.5555555555555554,547.9502518647292,,0.9054174541096902,74.1040044977436,,,,,,0.0
2021-08-24 13:50:00,,,,,,,2.04739,19.458,50.870999999999995,15.222222222222221,15.833333333333334,52.22222222222222,0.0,74.72222222222223,10.0,1019.3888888888889,77.05555555555556,10.61111111111111,20.444444444444443,3.611111111111111,544.0744917805989,,0.8354929804844036,55.43666733434645,,,,,,0.0
2021-08-24 14:00:00,,,,,,,1.79018,19.601300000000002,50.7171,15.333333333333334,16.0,52.333333333333336,0.0,74.33333333333333,10.0,1019.3333333333334,76.33333333333333,10.666666666666666,20.666666666666668,3.6666666666666665,539.1154136078933,,0.8179511948216096,51.79389485073629,,,,,,0.0
2021-08-24 14:10:00,,,,,,,2.003975,19.6357,51.0107,15.444444444444445,16.166666666666668,52.44444444444444,0.0,73.94444444444444,10.0,1019.2777777777778,75.61111111111111,10.722222222222221,20.88888888888889,3.7222222222222223,532.5520349121094,,0.7804788884453181,54.42819667826937,,,,,,0.0
2021-08-24 14:20:00,,,,,,,1.83246,19.7161,51.1783,15.555555555555555,16.333333333333332,52.55555555555556,0.0,73.55555555555556,10.0,1019.2222222222222,74.88888888888889,10.777777777777779,21.11111111111111,3.7777777777777777,534.128545328776,,0.8578547111027321,54.77422924408131,,,,,,0.0
2021-08-24 14:30:00,,,,,,,2.03141,19.6158,51.288599999999995,15.666666666666666,16.5,52.666666666666664,0.0,73.16666666666667,10.0,1019.1666666666666,74.16666666666667,10.833333333333334,21.333333333333332,3.833333333333333,533.7079711563285,,0.7251793789627862,58.58907910298493,,,,,,0.0
2021-08-24 14:40:00,,,,,,,2.36195,19.809199999999997,51.36900000000001,15.777777777777779,16.666666666666668,52.77777777777778,0.0,72.77777777777777,10.0,1019.1111111111111,73.44444444444444,10.88888888888889,21.555555555555557,3.888888888888889,528.0109693435143,,0.5730144826057604,70.75163578162758,,,,,,0.0
2021-08-24 14:50:00,,,,,,,3.3412750000000004,19.430799999999998,51.3729,15.88888888888889,16.833333333333332,52.888888888888886,0.0,72.38888888888889,10.0,1019.0555555555555,72.72222222222223,10.944444444444445,21.77777777777778,3.9444444444444446,518.4211911396596,,0.56857586715181,83.12527273921644,,,,,,0.0
2021-08-24 15:00:00,,,,,,,3.5616,19.3029,51.4972,16.0,17.0,53.0,0.0,72.0,10.0,1019.0,72.0,11.0,22.0,4.0,500.16020345052084,,0.7481525395936884,109.90702517148466,,,,,,0.0
2021-08-24 15:10:00,,,,,,,3.826365,19.072,51.6202,15.88888888888889,16.88888888888889,52.77777777777778,0.0,72.38888888888889,10.0,1019.0,70.83333333333333,11.0,22.055555555555557,3.8333333333333335,477.5457089163243,,0.6076081824891985,115.93909957584015,,,,,,0.0
2021-08-24 15:20:00,,,,,,,4.09492,18.8141,51.7173,15.777777777777779,16.77777777777778,52.55555555555556,0.0,72.77777777777777,10.0,1019.0,69.66666666666667,11.0,22.11111111111111,3.6666666666666665,462.6124774169922,,0.6873923089485721,92.18756013018937,,,,,,0.0
2021-08-24 15:30:00,,,,,,,4.27736,18.6321,51.83239999999999,15.666666666666666,16.666666666666668,52.333333333333336,0.0,73.16666666666667,10.0,1019.0,68.5,11.0,22.166666666666668,3.5,454.8939552815755,,0.6841270897112324,84.55195119566837,,,,,,0.0
2021-08-24 15:40:00,,,,,,,4.255235000000001,18.8077,51.946299999999994,15.555555555555555,16.555555555555557,52.111111111111114,0.0,73.55555555555556,10.0,1019.0,67.33333333333333,11.0,22.22222222222222,3.333333333333333,453.71511377794985,,0.6907772288677719,77.650900705844,,,,,,0.0
2021-08-24 15:50:00,,,,,,,4.244645,18.8144,52.0148,15.444444444444445,16.444444444444443,51.888888888888886,0.0,73.94444444444444,10.0,1019.0,66.16666666666667,11.0,22.27777777777778,3.1666666666666665,445.523298441569,,0.7574618853283467,74.16465784514692,,,,,,0.0
2021-08-24 16:00:00,,,,,,,4.13121,19.107599999999998,51.930600000000005,15.333333333333334,16.333333333333332,51.666666666666664,0.0,74.33333333333333,10.0,1019.0,65.0,11.0,22.333333333333332,3.0,443.9408418782552,,0.7974149940697487,76.92361592912405,,,,,,0.0
2021-08-24 16:10:00,,,,,,,4.701945,18.8726,51.5302,15.222222222222221,16.22222222222222,51.44444444444444,0.0,74.72222222222223,10.0,1019.0,63.833333333333336,11.0,22.38888888888889,2.833333333333333,439.8031312297952,,0.7177977390351605,80.87549960357322,,,,,,0.0
2021-08-24 16:20:00,,,,,,,4.667065,18.8898,51.351800000000004,15.11111111111111,16.11111111111111,51.22222222222222,0.0,75.11111111111111,10.0,1019.0,62.666666666666664,11.0,22.444444444444443,2.6666666666666665,437.2993534026749,,0.7648787948926963,83.62744913392149,,,,,,0.0
2021-08-24 16:30:00,,,,,,,4.8539900000000005,18.9227,51.2972,15.0,16.0,51.0,0.0,75.5,10.0,1019.0,61.5,11.0,22.5,2.5,435.45158223470054,,0.7303390657026216,91.51018696564066,,,,,,0.0
2021-08-24 16:40:00,,,,,,,4.287725,19.0452,51.274800000000006,14.88888888888889,15.88888888888889,50.77777777777778,0.0,75.88888888888889,10.0,1019.0,60.333333333333336,11.0,22.555555555555557,2.333333333333333,433.3247259416251,,0.8381928203200216,99.80010432722878,,,,,,0.0
2021-08-24 16:50:00,,,,,,,4.07738,19.0003,51.2487,14.777777777777779,15.777777777777779,50.55555555555556,0.0,76.27777777777777,10.0,1019.0,59.166666666666664,11.0,22.61111111111111,2.1666666666666665,430.4711155192057,,0.7957578745484353,107.06234074910483,,,,,,0.0
2021-08-24 17:00:00,,,,,,,3.5647100000000003,18.7885,51.3506,14.666666666666666,15.666666666666666,50.333333333333336,0.0,76.66666666666667,10.0,1019.0,58.0,11.0,22.666666666666668,2.0,429.33813924153645,,0.7691157811324475,109.74437039391469,,,,,,0.0
2021-08-24 17:10:00,,,,,,,3.273725,18.9524,51.7617,14.555555555555555,15.555555555555555,50.111111111111114,0.0,77.05555555555556,10.0,1019.0,56.833333333333336,11.0,22.72222222222222,1.833333333333333,428.62748490256826,,0.7390590818015869,107.79640380277472,,,,,,0.0
2021-08-24 17:20:00,,,,,,,3.0673649999999997,19.1815,51.9396,14.444444444444445,15.444444444444445,49.888888888888886,0.0,77.44444444444444,10.0,1019.0,55.66666666666667,11.0,22.77777777777778,1.6666666666666665,426.9629865519206,,0.8183378600181832,107.61742855330644,,,,,,0.0
2021-08-24 17:30:00,,,,,,,2.708,19.246000000000002,51.9876,14.333333333333334,15.333333333333334,49.666666666666664,0.0,77.83333333333333,10.0,1019.0,54.5,11.0,22.833333333333332,1.5,427.8384386049468,,0.7251219816396466,110.6065735828809,,,,,,0.0
2021-08-24 17:40:00,,,,,,,2.53353,19.2366,51.994899999999994,14.222222222222221,15.222222222222221,49.44444444444444,0.0,78.22222222222223,10.0,1019.0,53.33333333333333,11.0,22.88888888888889,1.333333333333333,428.2024665323894,,0.7530862089587471,107.37476242561124,,,,,,0.0
2021-08-24 17:50:00,,,,,,,2.6592,19.1218,51.98389999999999,14.11111111111111,15.11111111111111,49.22222222222222,0.0,78.61111111111111,10.0,1019.0,52.16666666666667,11.0,22.944444444444443,1.1666666666666665,425.69461324055993,,0.6678278602491328,108.18761452971205,,,,,,0.0
2021-08-24 18:00:00,,,,,,,2.272545,19.1055,52.0384,14.0,15.0,49.0,0.0,79.0,10.0,1019.0,51.0,11.0,23.0,1.0,420.6742846970331,,0.7486516773448152,108.05311881394036,,,,,,0.0
2021-08-24 18:10:00,,,,,,,2.564905,18.875700000000002,52.0927,13.88888888888889,14.722222222222221,48.888888888888886,0.0,79.66666666666667,9.722222222222221,1019.0555555555555,51.888888888888886,11.0,22.666666666666668,1.0,416.4784734090169,,0.6667305456388132,108.54036947498214,,,,,,0.0
2021-08-24 18:20:00,,,,,,,2.48191,18.6797,52.165099999999995,13.777777777777779,14.444444444444445,48.77777777777778,0.0,80.33333333333333,9.444444444444445,1019.1111111111111,52.77777777777778,11.0,22.333333333333332,1.0,418.1436280840293,,0.626876941765264,106.50019148767333,,,,,,0.0
2021-08-24 18:30:00,,,,,,,2.699025,18.4709,52.2577,13.666666666666666,14.166666666666666,48.666666666666664,0.0,81.0,9.166666666666666,1019.1666666666666,53.666666666666664,11.0,22.0,1.0,414.8039584350586,,0.6778012136079498,104.55603088637531,,,,,,0.0
2021-08-24 18:40:00,,,,,,,2.86164,18.394299999999998,51.99400000000001,13.555555555555555,13.88888888888889,48.55555555555556,0.0,81.66666666666667,8.88888888888889,1019.2222222222222,54.55555555555556,11.0,21.666666666666668,1.0,415.2162792898595,,0.7202985684262158,107.44556524287509,,,,,,0.0
2021-08-24 18:50:00,,,,,,,2.91422,18.384,51.76090000000001,13.444444444444445,13.61111111111111,48.44444444444444,0.0,82.33333333333333,8.61111111111111,1019.2777777777778,55.44444444444444,11.0,21.333333333333332,1.0,414.22645487467446,,0.7130320046320137,107.59943104285978,,,,,,0.0
2021-08-24 19:00:00,,,,,,,2.98771,18.3054,51.719500000000004,13.333333333333334,13.333333333333334,48.333333333333336,0.0,83.0,8.333333333333334,1019.3333333333334,56.333333333333336,11.0,21.0,1.0,417.84129028320314,,0.7404383068325493,108.18230699981,,,,,,0.0
2021-08-24 19:10:00,,,,,,,3.035575,18.1575,51.7377,13.222222222222221,13.055555555555555,48.22222222222222,0.0,83.66666666666667,8.055555555555555,1019.3888888888889,57.22222222222222,11.0,20.666666666666668,1.0,417.2725476144375,,0.7508775220323081,110.98504516709322,,,,,,0.0
2021-08-24 19:20:00,,,,,,,3.229705,18.0302,51.7568,13.11111111111111,12.777777777777779,48.111111111111114,0.0,84.33333333333333,7.777777777777779,1019.4444444444445,58.111111111111114,11.0,20.333333333333332,1.0,412.7840952555339,,0.7683877446582426,109.2025422196469,,,,,,0.0
2021-08-24 19:30:00,,,,,,,3.197445,17.9407,51.795500000000004,13.0,12.5,48.0,0.0,85.0,7.5,1019.5,59.0,11.0,20.0,1.0,414.16557902369004,,0.7063100485276368,110.58543945463364,,,,,,0.0
2021-08-24 19:40:00,,,,,,,3.16642,17.9827,51.8421,12.88888888888889,12.222222222222221,47.888888888888886,0.0,85.66666666666667,7.222222222222222,1019.5555555555555,59.888888888888886,11.0,19.666666666666668,1.0,413.5638986206055,,0.6735745844531194,109.58082671537238,,,,,,0.0
2021-08-24 19:50:00,,,,,,,3.015285,17.9617,51.8366,12.777777777777779,11.944444444444445,47.77777777777778,0.0,86.33333333333333,6.944444444444445,1019.6111111111111,60.77777777777778,11.0,19.333333333333332,1.0,412.1660363944919,,0.7121383332339046,109.3355870260896,,,,,,0.0
2021-08-24 20:00:00,,,,,,,2.99525,17.887999999999998,51.823699999999995,12.666666666666666,11.666666666666668,47.666666666666664,0.0,87.0,6.666666666666667,1019.6666666666666,61.666666666666664,11.0,19.0,1.0,411.22011778382046,,0.9290119234501979,100.98236345107946,,,,,,0.0
2021-08-24 20:10:00,,,,,,,3.081635,17.7543,51.8414,12.555555555555555,11.38888888888889,47.55555555555556,0.0,87.66666666666667,6.388888888888889,1019.7222222222222,62.55555555555556,11.0,18.666666666666664,1.0,414.0185149129232,,1.3429428978777875,76.17147961050777,,,,,,0.0
2021-08-24 20:20:00,,,,,,,3.004205,17.6934,51.8789,12.444444444444445,11.11111111111111,47.44444444444444,0.0,88.33333333333333,6.111111111111112,1019.7777777777778,63.44444444444444,11.0,18.333333333333332,1.0,415.37781511328683,,1.334915729372178,76.99105838969602,,,,,,0.0
2021-08-24 20:30:00,,,,,,,2.85172,17.5861,51.931200000000004,12.333333333333334,10.833333333333334,47.333333333333336,0.0,89.0,5.833333333333334,1019.8333333333334,64.33333333333333,11.0,18.0,1.0,414.74336110432944,,1.3573912877113805,79.93544214733576,,,,,,0.0
