,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-08-24 20:40:00,,,,,,,2.90727,17.3953,51.9889,12.222222222222221,10.555555555555557,47.22222222222222,0.0,89.66666666666667,5.555555555555556,1019.8888888888889,65.22222222222223,11.0,17.666666666666664,1.0,414.7858084878155,,1.4351602043472442,89.23696801568155,,,,,,0.0
2021-08-24 20:50:00,,,,,,,2.92577,17.0948,52.0489,12.11111111111111,10.277777777777779,47.111111111111114,0.0,90.33333333333333,5.277777777777779,1019.9444444444445,66.11111111111111,11.0,17.333333333333332,1.0,416.65234720865885,,1.410442596670598,95.64445573666674,,,,,,0.0
2021-08-24 21:00:00,,,,,,,2.975295,16.753,52.1226,12.0,10.0,47.0,0.0,91.0,5.0,1020.0,67.0,11.0,17.0,1.0,420.40763792892983,,1.5163647596176062,104.68370748681536,,,,,,0.0
2021-08-24 21:10:00,,,,,,,2.9514050000000003,16.9834,52.2316,12.0,9.944444444444445,47.22222222222222,0.0,90.94444444444444,5.277777777777778,1019.9444444444445,67.27777777777777,11.0,16.77777777777778,1.0,418.36327402750646,,1.4793901181221008,107.5172459982748,,,,,,0.0
2021-08-24 21:20:00,,,,,,,2.94309,16.8464,52.27720000000001,12.0,9.88888888888889,47.44444444444444,0.0,90.88888888888889,5.555555555555555,1019.8888888888889,67.55555555555556,11.0,16.555555555555557,1.0,420.4300111897786,,1.531736059033938,109.74628199647375,,,,,,0.0
2021-08-24 21:30:00,,,,,,,3.033515,16.880699999999997,52.3146,12.0,9.833333333333334,47.666666666666664,0.0,90.83333333333333,5.833333333333333,1019.8333333333334,67.83333333333333,11.0,16.333333333333332,1.0,419.72531549563354,,1.577186201948904,111.4645618880536,,,,,,0.0
2021-08-24 21:40:00,,,,,,,3.095695,17.0446,52.3627,12.0,9.777777777777779,47.888888888888886,0.0,90.77777777777777,6.111111111111111,1019.7777777777778,68.11111111111111,11.0,16.11111111111111,1.0,417.273535970052,,1.6801927648493127,107.94913243913382,,,,,,0.0
2021-08-24 21:50:00,,,,,,,2.9915849999999997,16.599700000000002,52.375099999999996,12.0,9.722222222222221,48.111111111111114,0.0,90.72222222222223,6.388888888888889,1019.7222222222222,68.38888888888889,11.0,15.88888888888889,1.0,414.80119253224336,,1.5676660421743231,112.23410265604655,,,,,,0.0
2021-08-24 22:00:00,,,,,,,3.01313,16.5309,52.419799999999995,12.0,9.666666666666666,48.333333333333336,0.0,90.66666666666667,6.666666666666666,1019.6666666666666,68.66666666666667,11.0,15.666666666666666,1.0,412.04843780517575,,1.5006703514365827,112.06681874765516,,,,,,0.0
2021-08-24 22:10:00,,,,,,,2.5876200000000003,16.4881,52.458000000000006,12.0,9.61111111111111,48.55555555555556,0.0,90.61111111111111,6.944444444444445,1019.6111111111111,68.94444444444444,11.0,15.444444444444445,1.0,409.694349884384,,1.4791068723410536,112.97810802998515,,,,,,0.0
2021-08-24 22:20:00,,,,,,,2.29549,16.4737,52.463,12.0,9.555555555555555,48.77777777777778,0.0,90.55555555555556,7.222222222222221,1019.5555555555555,69.22222222222223,11.0,15.222222222222221,1.0,407.81286397298175,,1.2953158601882768,106.95213535976947,,,,,,0.0
2021-08-24 22:30:00,,,,,,,2.542045,16.4921,52.472500000000004,12.0,9.5,49.0,0.0,90.5,7.5,1019.5,69.5,11.0,15.0,1.0,411.7533066813151,,1.3472516872923253,111.40554775625974,,,,,,0.0
2021-08-24 22:40:00,,,,,,,2.6223400000000003,16.4666,52.484500000000004,12.0,9.444444444444445,49.22222222222222,0.0,90.44444444444444,7.777777777777778,1019.4444444444445,69.77777777777777,11.0,14.777777777777779,1.0,413.93906761432515,,1.3723241614184136,111.4567851518103,,,,,,0.0
2021-08-24 22:50:00,,,,,,,2.64464,16.3199,52.6407,12.0,9.38888888888889,49.44444444444444,0.0,90.38888888888889,8.055555555555555,1019.3888888888889,70.05555555555556,11.0,14.555555555555555,1.0,415.53784362792965,,1.4142242125468065,110.89568803345416,,,,,,0.0
2021-08-24 23:00:00,,,,,,,2.49847,16.2537,53.0157,12.0,9.333333333333334,49.666666666666664,0.0,90.33333333333333,8.333333333333332,1019.3333333333334,70.33333333333333,11.0,14.333333333333334,1.0,415.1747362263997,,1.3383417132479996,112.59990341789978,,,,,,0.0
2021-08-24 23:10:00,,,,,,,2.23169,16.1938,53.2072,12.0,9.277777777777779,49.888888888888886,0.0,90.27777777777777,8.61111111111111,1019.2777777777778,70.61111111111111,11.0,14.11111111111111,1.0,412.63640299479164,,1.2112878246428602,111.93252086079053,,,,,,0.0
2021-08-24 23:20:00,,,,,,,2.15515,16.177699999999998,53.3097,12.0,9.222222222222221,50.111111111111114,0.0,90.22222222222223,8.88888888888889,1019.2222222222222,70.88888888888889,11.0,13.88888888888889,1.0,418.27281077067056,,1.1996825875451336,111.70350120091844,,,,,,0.0
2021-08-24 23:30:00,,,,,,,2.1934899999999997,16.1135,53.34160000000001,12.0,9.166666666666666,50.333333333333336,0.0,90.16666666666667,9.166666666666666,1019.1666666666666,71.16666666666667,11.0,13.666666666666668,1.0,414.2855907185873,,1.2234293196228265,106.60402080945376,,,,,,0.0
2021-08-24 23:40:00,,,,,,,2.24551,16.1023,53.2975,12.0,9.11111111111111,50.55555555555556,0.0,90.11111111111111,9.444444444444443,1019.1111111111111,71.44444444444444,11.0,13.444444444444445,1.0,412.1828938802083,,1.1342583118084462,108.17593879893676,,,,,,0.0
2021-08-24 23:50:00,,,,,,,2.34253,16.1957,53.2692,12.0,9.055555555555555,50.77777777777778,0.0,90.05555555555556,9.722222222222221,1019.0555555555555,71.72222222222223,11.0,13.222222222222221,1.0,422.820284199331,,1.1986154011110801,110.81565568762309,,,,,,0.0
2021-08-25 00:00:00,,,,,,,2.343865,16.2485,53.2324,12.0,9.0,51.0,0.0,90.0,10.0,1019.0,72.0,11.0,13.0,1.0,420.02017486572265,,1.048283076990964,121.8125712186738,,,,,,0.0
2021-08-25 00:10:00,,,,,,,2.471805,16.2688,53.2149,12.0,8.88888888888889,50.666666666666664,0.0,89.94444444444444,10.0,1019.0,72.66666666666667,10.944444444444445,12.833333333333334,1.0,415.9037070263392,,0.7248740827296414,152.2553642268639,,,,,,0.0
2021-08-25 00:20:00,,,,,,,2.57745,16.328200000000002,53.1871,12.0,8.777777777777779,50.333333333333336,0.0,89.88888888888889,10.0,1019.0,73.33333333333333,10.88888888888889,12.666666666666666,1.0,418.22236328125,,0.6745973684356711,159.04773130729373,,,,,,0.0
2021-08-25 00:30:00,,,,,,,2.58846,16.0315,53.1742,12.0,8.666666666666666,50.0,0.0,89.83333333333333,10.0,1019.0,74.0,10.833333333333334,12.5,1.0,414.7130726535841,,0.6557606674831803,151.62630736701232,,,,,,0.0
2021-08-25 00:40:00,,,,,,,2.66467,15.8661,53.2726,12.0,8.555555555555555,49.666666666666664,0.0,89.77777777777777,10.0,1019.0,74.66666666666667,10.777777777777779,12.333333333333334,1.0,417.4126941935221,,0.6101980770518214,142.44568013638428,,,,,,0.0
2021-08-25 00:50:00,,,,,,,2.844585,15.6528,53.149300000000004,12.0,8.444444444444445,49.333333333333336,0.0,89.72222222222223,10.0,1019.0,75.33333333333333,10.722222222222221,12.166666666666666,1.0,417.04268107096357,,0.6970542168196312,131.00307795659296,,,,,,0.0
2021-08-25 01:00:00,,,,,,,2.871725,15.4847,52.9251,12.0,8.333333333333334,49.0,0.0,89.66666666666667,10.0,1019.0,76.0,10.666666666666666,12.0,1.0,417.5844517745095,,0.6432779200097262,119.09194414020257,,,,,,0.0
2021-08-25 01:10:00,,,,,,,2.8159199999999998,15.443000000000001,52.8543,12.0,8.222222222222221,48.666666666666664,0.0,89.61111111111111,10.0,1019.0,76.66666666666667,10.61111111111111,11.833333333333334,1.0,417.7301230875652,,0.5528751270405653,110.0927847236159,,,,,,0.0
2021-08-25 01:20:00,,,,,,,2.722885,15.374799999999999,52.8691,12.0,8.11111111111111,48.333333333333336,0.0,89.55555555555556,10.0,1019.0,77.33333333333333,10.555555555555555,11.666666666666666,1.0,416.20137763012417,,0.5893232494845229,108.14457199958758,,,,,,0.0
2021-08-25 01:30:00,,,,,,,2.54347,15.406600000000001,52.8885,12.0,8.0,48.0,0.0,89.5,10.0,1019.0,78.0,10.5,11.5,1.0,417.1765740966797,,0.5594659192363421,109.95546585169215,,,,,,0.0
2021-08-25 01:40:00,,,,,,,2.4416450000000003,15.483600000000001,52.858799999999995,12.0,7.888888888888889,47.666666666666664,0.0,89.44444444444444,10.0,1019.0,78.66666666666667,10.444444444444445,11.333333333333334,1.0,418.6541020956806,,0.5514009745747356,108.82317761243398,,,,,,0.0
2021-08-25 01:50:00,,,,,,,2.401605,15.497300000000001,52.8254,12.0,7.777777777777778,47.333333333333336,0.0,89.38888888888889,10.0,1019.0,79.33333333333333,10.38888888888889,11.166666666666666,1.0,418.9375219726562,,0.48146979349565366,108.49983912559553,,,,,,0.0
2021-08-25 02:00:00,,,,,,,2.3894100000000003,15.577100000000002,52.7774,12.0,7.666666666666667,47.0,0.0,89.33333333333333,10.0,1019.0,80.0,10.333333333333334,11.0,1.0,419.7299657185872,,0.507479987092274,108.17269262173754,,,,,,0.0
2021-08-25 02:10:00,,,,,,,2.352615,15.6621,52.7352,12.0,7.555555555555555,46.666666666666664,0.0,89.27777777777777,10.0,1019.0,80.66666666666667,10.277777777777779,10.833333333333332,1.0,420.0316903090203,,0.49978669544818705,111.2697553057051,,,,,,0.0
2021-08-25 02:20:00,,,,,,,2.265405,15.7363,52.6942,12.0,7.444444444444445,46.333333333333336,0.0,89.22222222222223,10.0,1019.0,81.33333333333333,10.222222222222221,10.666666666666666,1.0,417.07712483723964,,0.5591266375493869,109.65268734603278,,,,,,0.0
2021-08-25 02:30:00,,,,,,,2.30819,15.694300000000002,52.6654,12.0,7.333333333333334,46.0,0.0,89.16666666666667,10.0,1019.0,82.0,10.166666666666666,10.5,1.0,416.3409279729032,,0.545419194017258,109.21598416258387,,,,,,0.0
2021-08-25 02:40:00,,,,,,,2.347445,15.7053,52.6453,12.0,7.222222222222222,45.666666666666664,0.0,89.11111111111111,10.0,1019.0,82.66666666666667,10.11111111111111,10.333333333333332,1.0,417.84807495117184,,0.4760351831865849,108.01546152923068,,,,,,0.0
2021-08-25 02:50:00,,,,,,,2.184885,15.7213,52.636199999999995,12.0,7.111111111111111,45.333333333333336,0.0,89.05555555555556,10.0,1019.0,83.33333333333333,10.055555555555555,10.166666666666666,1.0,418.35647169442007,,0.48790490395857783,110.43143588028386,,,,,,0.0
2021-08-25 03:00:00,,,,,,,2.28073,15.7787,52.634299999999996,12.0,7.0,45.0,0.0,89.0,10.0,1019.0,84.0,10.0,10.0,1.0,421.6926442464193,,0.5034198426274256,112.07060978431487,,,,,,0.0
2021-08-25 03:10:00,,,,,,,2.18079,15.823400000000001,52.6279,12.0,6.888888888888889,44.5,0.0,89.0,10.0,1019.0,84.55555555555556,10.0,9.88888888888889,1.1111111111111112,422.4551094563802,,0.47604466363787645,109.27516433758925,,,,,,0.0
2021-08-25 03:20:00,,,,,,,2.25347,15.8339,52.6185,12.0,6.777777777777778,44.0,0.0,89.0,10.0,1019.0,85.11111111111111,10.0,9.777777777777779,1.2222222222222223,427.6569573378289,,0.46567310800996875,111.39845666788392,,,,,,0.0
2021-08-25 03:30:00,,,,,,,2.2749300000000003,15.9528,52.6109,12.0,6.666666666666667,43.5,0.0,89.0,10.0,1019.0,85.66666666666667,10.0,9.666666666666666,1.3333333333333333,424.46028035481777,,0.4409711155303791,108.24002892424157,,,,,,0.0
2021-08-25 03:40:00,,,,,,,2.2554100000000004,15.992799999999999,52.5896,12.0,6.555555555555555,43.0,0.0,89.0,10.0,1019.0,86.22222222222223,10.0,9.555555555555555,1.4444444444444444,425.4017941670034,,0.4472633068781283,111.75355151720639,,,,,,0.0
2021-08-25 03:50:00,,,,,,,2.471965,16.066,52.580499999999994,12.0,6.444444444444445,42.5,0.0,89.0,10.0,1019.0,86.77777777777777,10.0,9.444444444444445,1.5555555555555556,420.98498992919923,,0.4576732699964511,109.72908976517155,,,,,,0.0
2021-08-25 04:00:00,,,,,,,2.51022,16.0798,52.672000000000004,12.0,6.333333333333333,42.0,0.0,89.0,10.0,1019.0,87.33333333333333,10.0,9.333333333333334,1.6666666666666665,422.8154685605806,,0.4987441322527363,109.54444508913548,,,,,,0.0
2021-08-25 04:10:00,,,,,,,2.479665,15.894200000000001,53.038700000000006,12.0,6.222222222222222,41.5,0.0,89.0,10.0,1019.0,87.88888888888889,10.0,9.222222222222221,1.7777777777777777,427.5289524332682,,0.5118411388664932,112.22446202552923,,,,,,0.0
2021-08-25 04:20:00,,,,,,,3.273915,15.9929,53.2342,12.0,6.111111111111111,41.0,0.0,89.0,10.0,1019.0,88.44444444444444,10.0,9.11111111111111,1.8888888888888888,429.64633846589885,,0.5252954145718766,110.67929267926407,,,,,,0.0
2021-08-25 04:30:00,,,,,,,3.9288000000000003,15.9903,53.329600000000006,12.0,6.0,40.5,0.0,89.0,10.0,1019.0,89.0,10.0,9.0,2.0,428.29815938313806,,0.635652118834567,109.87939438340354,,,,,,0.0
2021-08-25 04:40:00,,,,,,,4.355585,15.9285,53.3821,12.0,5.888888888888889,40.0,0.0,89.0,10.0,1019.0,89.55555555555556,10.0,8.88888888888889,2.111111111111111,423.39610493977864,,0.6615853085659318,110.31190884110617,,,,,,0.0
2021-08-25 04:50:00,,,,,,,4.34604,15.878300000000001,53.1429,12.0,5.777777777777778,39.5,0.0,89.0,10.0,1019.0,90.11111111111111,10.0,8.777777777777779,2.2222222222222223,422.8977900292408,,0.7251958421621956,110.55772077097058,,,,,,0.0
2021-08-25 05:00:00,,,,,,,4.515525,15.9235,52.8384,12.0,5.666666666666667,39.0,0.0,89.0,10.0,1019.0,90.66666666666667,10.0,8.666666666666666,2.333333333333333,424.04362803141277,,0.7887172315467549,111.81246450025483,,,,,,0.0
2021-08-25 05:10:00,,,,,,,4.58786,15.9291,53.12570000000001,12.0,5.555555555555555,38.5,0.0,89.0,10.0,1019.0,91.22222222222223,10.0,8.555555555555555,2.4444444444444446,424.1373280387089,,0.8133224997294825,115.83162488323146,,,,,,0.0
2021-08-25 05:20:00,,,,,,,4.710965,15.9859,53.3254,12.0,5.444444444444445,38.0,0.0,89.0,10.0,1019.0,91.77777777777777,10.0,8.444444444444445,2.5555555555555554,425.85802785237627,,1.2040763267706343,118.7018046270252,,,,,,0.0
2021-08-25 05:30:00,,,,,,,4.83316,15.9894,53.42190000000001,12.0,5.333333333333334,37.5,0.0,89.0,10.0,1019.0,92.33333333333333,10.0,8.333333333333334,2.6666666666666665,426.53320228664353,,1.026582642209395,119.4890339477453,,,,,,0.0
2021-08-25 05:40:00,,,,,,,4.420904999999999,15.967099999999999,53.4543,12.0,5.222222222222222,37.0,0.0,89.0,10.0,1019.0,92.88888888888889,10.0,8.222222222222221,2.7777777777777777,426.82937815348305,,1.368223512671088,122.78642868408376,,,,,,0.0
2021-08-25 05:50:00,,,,,,,5.940385,16.0981,53.4347,12.0,5.111111111111111,36.5,0.0,89.0,10.0,1019.0,93.44444444444444,10.0,8.11111111111111,2.888888888888889,433.8693667602539,,1.5923225658121756,123.93437129133838,,,,,,0.0
2021-08-25 06:00:00,,,,,,,4.16008,16.1089,53.434400000000004,12.0,5.0,36.0,0.0,89.0,10.0,1019.0,94.0,10.0,8.0,3.0,447.2942100998451,,1.386469129852656,169.54692704691053,,,,,,0.0
2021-08-25 06:10:00,,,,,,,4.0331649999999994,16.2399,53.4208,12.055555555555555,5.0,35.55555555555556,0.0,88.66666666666667,10.0,1019.0,93.72222222222223,10.0,7.888888888888889,3.0,470.2043447875976,,1.1770245430967903,178.21204358849823,,,,,,0.0
2021-08-25 06:20:00,,,,,,,4.23352,16.2759,53.3796,12.11111111111111,5.0,35.111111111111114,0.0,88.33333333333333,10.0,1019.0,93.44444444444444,10.0,7.777777777777778,3.0,509.1336687495791,,1.1798986387606394,202.81233627405544,,,,,,0.0
2021-08-25 06:30:00,,,,,,,3.761655,16.5156,53.338699999999996,12.166666666666666,5.0,34.666666666666664,0.0,88.0,10.0,1019.0,93.16666666666667,10.0,7.666666666666667,3.0,539.345611537188,,1.0625185105187744,233.0276964043224,,,,,,0.0
2021-08-25 06:40:00,,,,,,,3.8858850000000005,16.587300000000003,53.251999999999995,12.222222222222221,5.0,34.22222222222222,0.0,87.66666666666667,10.0,1019.0,92.88888888888889,10.0,7.555555555555555,3.0,541.8251954598262,,1.033097681184273,242.46376438895186,,,,,,0.0
2021-08-25 06:50:00,,,,,,,4.187250000000001,16.596899999999998,53.204600000000006,12.277777777777779,5.0,33.77777777777778,0.0,87.33333333333333,10.0,1019.0,92.61111111111111,10.0,7.444444444444445,3.0,550.0695184536637,,0.9925366226427974,212.60083972693837,,,,,,0.0
2021-08-25 07:00:00,,,,,,,4.010009999999999,16.7177,53.096199999999996,12.333333333333334,5.0,33.333333333333336,0.0,87.0,10.0,1019.0,92.33333333333333,10.0,7.333333333333333,3.0,548.4276310580384,,0.9056598794357742,389.24633370660547,,,,,,0.0
2021-08-25 07:10:00,,,,,,,3.81252,16.938499999999998,53.0065,12.38888888888889,5.0,32.888888888888886,0.0,86.66666666666667,10.0,1019.0,92.05555555555556,10.0,7.222222222222222,3.0,545.8651533385529,,1.3269863676132456,810.2650394469871,,,,,,0.0
2021-08-25 07:20:00,,,,,,,4.60184,17.062199999999997,52.9329,12.444444444444445,5.0,32.44444444444444,0.0,86.33333333333333,10.0,1019.0,91.77777777777777,10.0,7.111111111111111,3.0,559.5322674560547,,1.3379066788459901,687.5692247983427,,,,,,0.0
2021-08-25 07:30:00,,,,,,,5.705095,17.3542,52.8044,12.5,5.0,32.0,0.0,86.0,10.0,1019.0,91.5,10.0,7.0,3.0,559.5278754083041,,1.3157548873959963,487.233889586023,,,,,,0.0
2021-08-25 07:40:00,,,,,,,3.76992,17.5719,52.730399999999996,12.555555555555555,5.0,31.555555555555557,0.0,85.66666666666667,10.0,1019.0,91.22222222222223,10.0,6.888888888888889,3.0,559.0699984074735,,1.1698483378166533,406.4379144140556,,,,,,0.0
2021-08-25 07:50:00,,,,,,,3.62228,17.2021,52.6785,12.61111111111111,5.0,31.11111111111111,0.0,85.33333333333333,10.0,1019.0,90.94444444444444,10.0,6.777777777777778,3.0,565.7857918504736,,1.0190504713028166,295.9033897072312,,,,,,0.0
2021-08-25 08:00:00,,,,,,,4.16791,17.4708,52.7087,12.666666666666666,5.0,30.666666666666668,0.0,85.0,10.0,1019.0,90.66666666666667,10.0,6.666666666666667,3.0,562.8983068847656,,0.9291334230515916,209.18540086649233,,,,,,0.0
2021-08-25 08:10:00,,,,,,,3.326735,18.0536,52.598400000000005,12.722222222222221,5.0,30.22222222222222,0.0,84.66666666666667,10.0,1019.0,90.38888888888889,10.0,6.555555555555555,3.0,548.5086364184851,,0.87044240645938,152.7421368416824,,,,,,0.0
2021-08-25 08:20:00,,,,,,,3.0946000000000002,18.3275,52.4139,12.777777777777779,5.0,29.77777777777778,0.0,84.33333333333333,10.0,1019.0,90.11111111111111,10.0,6.444444444444445,3.0,559.9522174072265,,0.9466504686111111,141.4002626270359,,,,,,0.0
2021-08-25 08:30:00,,,,,,,2.9918199999999997,19.0172,52.2266,12.833333333333334,5.0,29.333333333333336,0.0,84.0,10.0,1019.0,89.83333333333333,10.0,6.333333333333334,3.0,558.0114607747396,,0.859087206394659,161.88516470483466,,,,,,0.0
2021-08-25 08:40:00,,,,,,,2.953555,19.4939,51.8044,12.88888888888889,5.0,28.88888888888889,0.0,83.66666666666667,10.0,1019.0,89.55555555555556,10.0,6.222222222222222,3.0,547.7807239471085,,0.9327938365650041,135.03847950886873,,,,,,0.0
2021-08-25 08:50:00,,,,,,,3.046455,18.718700000000002,51.3283,12.944444444444445,5.0,28.444444444444443,0.0,83.33333333333333,10.0,1019.0,89.27777777777777,10.0,6.111111111111111,3.0,544.5108685302735,,1.4446638140082357,115.3147156401812,,,,,,0.0
2021-08-25 09:00:00,,,,,,,2.4683450000000002,18.4146,51.4082,13.0,5.0,28.0,0.0,83.0,10.0,1019.0,89.0,10.0,6.0,3.0,543.5561216788457,,1.1956977360346221,108.12580779231874,,,,,,0.0
2021-08-25 09:10:00,,,,,,,2.6156800000000002,18.346700000000002,51.329100000000004,13.166666666666666,5.0,27.88888888888889,0.0,82.44444444444444,10.0,1019.0,89.05555555555556,10.055555555555555,6.0,3.0555555555555554,537.3761581736597,,1.30984548965248,104.6423918641085,,,,,,0.0
2021-08-25 09:20:00,,,,,,,2.7117899999999997,18.275,51.3267,13.333333333333334,5.0,27.77777777777778,0.0,81.88888888888889,10.0,1019.0,89.11111111111111,10.11111111111111,6.0,3.111111111111111,541.6305230362113,,1.1703972200013824,105.35363751039668,,,,,,0.0
2021-08-25 09:30:00,,,,,,,2.70309,18.5556,51.30309999999999,13.5,5.0,27.666666666666668,0.0,81.33333333333333,10.0,1019.0,89.16666666666667,10.166666666666666,6.0,3.1666666666666665,539.4531471761068,,1.0578820879092325,200.08019766640527,,,,,,0.0
2021-08-25 09:40:00,,,,,,,2.65292,18.7713,51.2033,13.666666666666666,5.0,27.555555555555557,0.0,80.77777777777777,10.0,1019.0,89.22222222222223,10.222222222222221,6.0,3.2222222222222223,571.753742683799,,0.9611880212348733,558.6530978859076,,,,,,0.0
2021-08-25 09:50:00,,,,,,,2.7100400000000002,18.8071,51.042899999999996,13.833333333333334,5.0,27.444444444444443,0.0,80.22222222222223,10.0,1019.0,89.27777777777777,10.277777777777779,6.0,3.2777777777777777,626.6339308043732,,1.4225285357876687,642.9835246526858,,,,,,0.0
2021-08-25 10:00:00,,,,,,,2.542305,19.4997,50.974900000000005,14.0,5.0,27.333333333333332,0.0,79.66666666666667,10.0,1019.0,89.33333333333333,10.333333333333334,6.0,3.3333333333333335,658.2064190673829,,1.9385609951901572,813.8577618649585,,,,,,0.0
2021-08-25 10:10:00,,,,,,,2.5250999999999997,19.9542,50.6634,14.166666666666666,5.0,27.22222222222222,0.0,79.11111111111111,10.0,1019.0,89.38888888888889,10.38888888888889,6.0,3.388888888888889,675.8277098977976,,1.8441800835341382,890.7300784405209,,,,,,0.0
2021-08-25 10:20:00,,,,,,,2.89639,20.1512,50.300200000000004,14.333333333333334,5.0,27.11111111111111,0.0,78.55555555555556,10.0,1019.0,89.44444444444444,10.444444444444445,6.0,3.4444444444444446,681.215991007487,,1.74849349655674,905.751577944998,,,,,,0.0
2021-08-25 10:30:00,,,,,,,3.0108,19.6335,50.1923,14.5,5.0,27.0,0.0,78.0,10.0,1019.0,89.5,10.5,6.0,3.5,685.3496378300108,,2.589251331279507,759.3802139799474,,,,,,0.0
2021-08-25 10:40:00,,,,,,,3.2783450000000003,19.072,50.3335,14.666666666666666,5.0,26.88888888888889,0.0,77.44444444444444,10.0,1019.0,89.55555555555556,10.555555555555555,6.0,3.5555555555555554,682.0773221842448,,3.227650028015934,580.7770496329615,,,,,,0.0
2021-08-25 10:50:00,,,,,,,3.20055,18.955099999999998,50.5379,14.833333333333334,5.0,26.77777777777778,0.0,76.88888888888889,10.0,1019.0,89.61111111111111,10.61111111111111,6.0,3.611111111111111,699.1713026936849,,3.248373038155884,424.4068937200342,,,,,,0.0
2021-08-25 11:00:00,,,,,,,3.03382,19.1997,50.6942,15.0,5.0,26.666666666666668,0.0,76.33333333333333,10.0,1019.0,89.66666666666667,10.666666666666666,6.0,3.6666666666666665,691.8650123052487,,4.080878320912183,342.28072161227294,,,,,,0.0
2021-08-25 11:10:00,,,,,,,2.90438,19.287799999999997,50.7845,15.166666666666668,5.0,26.555555555555557,0.0,75.77777777777777,10.0,1019.0,89.72222222222223,10.722222222222221,6.0,3.7222222222222223,661.3408709716797,,4.521343922608317,368.42554270167807,,,,,,0.0
2021-08-25 11:20:00,,,,,,,2.958055,19.090899999999998,50.8481,15.333333333333334,5.0,26.444444444444443,0.0,75.22222222222223,10.0,1019.0,89.77777777777777,10.777777777777779,6.0,3.7777777777777777,627.0733481220816,,5.00463573193146,307.5063231327035,,,,,,0.0
2021-08-25 11:30:00,,,,,,,3.08306,19.5268,50.9182,15.5,5.0,26.333333333333332,0.0,74.66666666666667,10.0,1019.0,89.83333333333333,10.833333333333334,6.0,3.833333333333333,595.5210225423177,,4.6995452758282585,264.7022217089982,,,,,,0.0
2021-08-25 11:40:00,,,,,,,5.636464999999999,19.485300000000002,50.8979,15.666666666666668,5.0,26.22222222222222,0.0,74.11111111111111,10.0,1019.0,89.88888888888889,10.88888888888889,6.0,3.888888888888889,570.3886302588452,,4.650104826378957,204.46131051920227,,,,,,0.0
2021-08-25 11:50:00,,,,,,,4.003745,19.4512,50.910399999999996,15.833333333333334,5.0,26.11111111111111,0.0,73.55555555555556,10.0,1019.0,89.94444444444444,10.944444444444445,6.0,3.9444444444444446,561.6893288167319,,4.347584992404711,214.854589942458,,,,,,0.0
2021-08-25 12:00:00,,,,,,,3.876415,18.9861,51.0317,16.0,5.0,26.0,0.0,73.0,10.0,1019.0,90.0,11.0,6.0,4.0,551.8327903168777,,4.413331191674464,271.22550399995794,,,,,,133.0
2021-08-25 12:10:00,,,,,,,3.793565,19.0811,51.5284,16.11111111111111,5.0,25.88888888888889,0.0,72.66666666666667,10.0,1018.9444444444445,88.77777777777777,11.0,6.0,4.0,544.2185211532417,,5.626482773096548,209.08369393472617,,,,,,0.0
2021-08-25 12:20:00,,,,,,,3.9885150000000005,19.278100000000002,51.840599999999995,16.22222222222222,5.0,25.77777777777778,0.0,72.33333333333333,10.0,1018.8888888888889,87.55555555555556,11.0,6.0,4.0,548.7379227701823,,5.503318871805223,167.37592073343566,,,,,,0.0
2021-08-25 12:30:00,,,,,,,4.397855,19.235599999999998,51.9046,16.333333333333332,5.0,25.666666666666668,0.0,72.0,10.0,1018.8333333333334,86.33333333333333,11.0,6.0,4.0,551.7719697798806,,3.7910636035129848,132.27168397655595,,,,,,0.0
2021-08-25 12:40:00,,,,,,,4.566625,19.2823,51.935500000000005,16.444444444444443,5.0,25.555555555555557,0.0,71.66666666666667,10.0,1018.7777777777778,85.11111111111111,11.0,6.0,4.0,542.1637298583985,,2.9121990659412016,96.09495542903404,,,,,,0.0
2021-08-25 12:50:00,,,,,,,3.86189,19.4645,51.91459999999999,16.555555555555557,5.0,25.444444444444443,0.0,71.33333333333333,10.0,1018.7222222222222,83.88888888888889,11.0,6.0,4.0,530.0865340379737,,2.27980381371948,77.2417342872404,,,,,,0.0
2021-08-25 13:00:00,,,,,,,3.7357950000000004,19.6232,51.8756,16.666666666666668,5.0,25.333333333333332,0.0,71.0,10.0,1018.6666666666666,82.66666666666667,11.0,6.0,4.0,523.0888439941407,,1.7302980483319126,45.09995056561831,,,,,,0.0
2021-08-25 13:10:00,,,,,,,3.7462850000000003,20.145699999999998,51.7826,16.77777777777778,5.0,25.22222222222222,0.0,70.66666666666667,10.0,1018.6111111111111,81.44444444444444,11.0,6.0,4.0,536.3929624430339,,1.5868554419279097,30.43025553891888,,,,,,0.0
2021-08-25 13:20:00,,,,,,,3.4514699999999996,20.2696,51.6297,16.88888888888889,5.0,25.11111111111111,0.0,70.33333333333333,10.0,1018.5555555555555,80.22222222222223,11.0,6.0,4.0,542.6700373647404,,1.723509760596658,19.221051937146377,,,,,,0.0
2021-08-25 13:30:00,,,,,,,4.90792,20.1644,51.494899999999994,17.0,5.0,25.0,0.0,70.0,10.0,1018.5,79.0,11.0,6.0,4.0,545.2598081461589,,1.3555219258241735,13.105768525452262,,,,,,0.0
2021-08-25 13:40:00,,,,,,,3.3933950000000004,20.5733,51.4414,17.11111111111111,5.0,24.88888888888889,0.0,69.66666666666667,10.0,1018.4444444444445,77.77777777777777,11.0,6.0,4.0,547.4004333776714,,1.2839817792884376,20.71149536472256,,,,,,0.0
2021-08-25 13:50:00,,,,,,,3.3561050000000003,20.8896,51.3485,17.22222222222222,5.0,24.77777777777778,0.0,69.33333333333333,10.0,1018.3888888888889,76.55555555555556,11.0,6.0,4.0,558.4921376546224,,1.26932994300026,32.89522869535759,,,,,,0.0
2021-08-25 14:00:00,,,,,,,3.0199000000000003,20.837200000000003,51.1154,17.333333333333332,5.0,24.666666666666668,0.0,69.0,10.0,1018.3333333333334,75.33333333333333,11.0,6.0,4.0,554.313006725092,,1.1443305930613126,40.24307785907034,,,,,,0.0
2021-08-25 14:10:00,,,,,,,3.02713,20.8103,50.6759,17.444444444444443,5.0,24.555555555555557,0.0,68.66666666666667,10.0,1018.2777777777778,74.11111111111111,11.0,6.0,4.0,541.162045694987,,1.1617390310360212,48.92274773872505,,,,,,0.0
2021-08-25 14:20:00,,,,,,,3.2691749999999997,20.73,50.4687,17.555555555555557,5.0,24.444444444444443,0.0,68.33333333333333,10.0,1018.2222222222222,72.88888888888889,11.0,6.0,4.0,526.2227842203777,,1.1682214033603668,49.964576227435956,,,,,,0.0
2021-08-25 14:30:00,,,,,,,3.37128,20.429,50.431200000000004,17.666666666666668,5.0,24.333333333333332,0.0,68.0,10.0,1018.1666666666666,71.66666666666666,11.0,6.0,4.0,517.3765782147988,,1.0012867518905866,43.30821573914781,,,,,,0.0
2021-08-25 14:40:00,,,,,,,3.12482,20.6959,50.4593,17.77777777777778,5.0,24.22222222222222,0.0,67.66666666666667,10.0,1018.1111111111111,70.44444444444444,11.0,6.0,4.0,508.39525655110674,,1.039329098094318,72.80660662688777,,,,,,0.0
2021-08-25 14:50:00,,,,,,,3.198395,20.8382,50.443200000000004,17.88888888888889,5.0,24.11111111111111,0.0,67.33333333333333,10.0,1018.0555555555555,69.22222222222223,11.0,6.0,4.0,506.486981183633,,1.0243482898436698,80.44139124035162,,,,,,0.0
2021-08-25 15:00:00,,,,,,,3.2978499999999995,20.6143,50.3675,18.0,5.0,24.0,0.0,67.0,10.0,1018.0,68.0,11.0,6.0,4.0,504.3256947835286,,1.0297112636226045,65.46158530520854,,,,,,0.0
2021-08-25 15:10:00,,,,,,,6.3296,20.8648,50.3645,17.944444444444443,4.944444444444445,24.944444444444443,0.0,67.22222222222223,10.0,1018.0,67.22222222222223,11.055555555555555,6.0,3.8333333333333335,499.8991830935423,,0.9756761719160162,69.53720130941963,,,,,,0.0
2021-08-25 15:20:00,,,,,,,3.348615,20.6764,50.373599999999996,17.88888888888889,4.888888888888889,25.88888888888889,0.0,67.44444444444444,10.0,1018.0,66.44444444444444,11.11111111111111,6.0,3.6666666666666665,493.7995539347331,,0.9426329118047058,65.95734782569153,,,,,,0.0
2021-08-25 15:30:00,,,,,,,3.38018,20.746199999999998,50.3862,17.833333333333332,4.833333333333333,26.833333333333332,0.0,67.66666666666667,10.0,1018.0,65.66666666666667,11.166666666666666,6.0,3.5,479.9963165248126,,1.0006265139243022,56.81623173104841,,,,,,0.0
2021-08-25 15:40:00,,,,,,,3.06843,20.7971,50.4013,17.77777777777778,4.777777777777778,27.77777777777778,0.0,67.88888888888889,10.0,1018.0,64.88888888888889,11.222222222222221,6.0,3.333333333333333,476.5598989868164,,0.9374061771200202,51.95741194299385,,,,,,0.0
2021-08-25 15:50:00,,,,,,,3.074335,20.7619,50.4307,17.72222222222222,4.722222222222222,28.72222222222222,0.0,68.11111111111111,10.0,1018.0,64.11111111111111,11.277777777777779,6.0,3.1666666666666665,471.23761566162113,,0.8613388906646584,48.98620650372263,,,,,,0.0
2021-08-25 16:00:00,,,,,,,3.020375,20.7521,50.4407,17.666666666666668,4.666666666666667,29.666666666666664,0.0,68.33333333333333,10.0,1018.0,63.333333333333336,11.333333333333334,6.0,3.0,467.4223548801466,,0.8576706663262372,47.177381122933944,,,,,,0.0
2021-08-25 16:10:00,,,,,,,2.9915399999999996,20.6883,50.492399999999996,17.61111111111111,4.611111111111111,30.61111111111111,0.0,68.55555555555556,10.0,1018.0,62.55555555555556,11.38888888888889,6.0,2.833333333333333,463.06080362955726,,0.8626116175856968,49.229503205940546,,,,,,0.0
2021-08-25 16:20:00,,,,,,,2.8270299999999997,20.386000000000003,50.5531,17.555555555555557,4.555555555555555,31.555555555555557,0.0,68.77777777777777,10.0,1018.0,61.77777777777778,11.444444444444445,6.0,2.6666666666666665,459.55306338606204,,0.806213861941281,54.07994638593857,,,,,,0.0
2021-08-25 16:30:00,,,,,,,2.714695,20.3691,50.5968,17.5,4.5,32.5,0.0,69.0,10.0,1018.0,61.0,11.5,6.0,2.5,456.64172790527346,,0.7523935034618539,52.73198878864785,,,,,,0.0
2021-08-25 16:40:00,,,,,,,2.873555,20.5248,50.675799999999995,17.444444444444443,4.444444444444445,33.44444444444444,0.0,69.22222222222223,10.0,1018.0,60.22222222222222,11.555555555555555,6.0,2.333333333333333,452.4946156819662,,0.8250880257886346,53.864881252137955,,,,,,0.0
2021-08-25 16:50:00,,,,,,,2.896745,20.2625,50.7145,17.38888888888889,4.388888888888889,34.388888888888886,0.0,69.44444444444444,10.0,1018.0,59.44444444444444,11.61111111111111,6.0,2.1666666666666665,445.9419210499731,,0.8345554946657628,60.7737438049963,,,,,,0.0
2021-08-25 17:00:00,,,,,,,2.68579,20.055799999999998,50.7041,17.333333333333332,4.333333333333333,35.33333333333333,0.0,69.66666666666667,10.0,1018.0,58.666666666666664,11.666666666666666,6.0,2.0,446.0168120320638,,0.8684055916485139,65.36816018131493,,,,,,0.0
2021-08-25 17:10:00,,,,,,,2.7165600000000003,19.9273,50.7876,17.27777777777778,4.277777777777778,36.27777777777778,0.0,69.88888888888889,10.0,1018.0,57.888888888888886,11.722222222222221,6.0,1.833333333333333,446.31314011146276,,0.8452384539209516,82.018551699536,,,,,,0.0
2021-08-25 17:20:00,,,,,,,2.64677,19.8833,50.9054,17.22222222222222,4.222222222222222,37.22222222222222,0.0,70.11111111111111,10.0,1018.0,57.111111111111114,11.777777777777779,6.0,1.6666666666666665,445.8823989868164,,0.8097414239651739,122.66172246254095,,,,,,0.0
2021-08-25 17:30:00,,,,,,,2.610185,19.624000000000002,51.023199999999996,17.166666666666668,4.166666666666667,38.166666666666664,0.0,70.33333333333333,10.0,1018.0,56.333333333333336,11.833333333333334,6.0,1.5,441.796451093301,,0.8270500629727786,107.93428219595872,,,,,,0.0
2021-08-25 17:40:00,,,,,,,2.5564150000000003,19.4249,51.1555,17.11111111111111,4.111111111111111,39.111111111111114,0.0,70.55555555555556,10.0,1018.0,55.55555555555556,11.88888888888889,6.0,1.333333333333333,437.62731533357464,,0.8409156268835067,97.13810694635251,,,,,,0.0
2021-08-25 17:50:00,,,,,,,2.69569,19.2152,51.2989,17.055555555555557,4.055555555555555,40.05555555555556,0.0,70.77777777777777,10.0,1018.0,54.77777777777778,11.944444444444445,6.0,1.1666666666666665,432.4949444580078,,0.8461859924931311,100.97246624854998,,,,,,0.0
2021-08-25 18:00:00,,,,,,,2.55484,18.872300000000003,51.4308,17.0,4.0,41.0,0.0,71.0,10.0,1018.0,54.0,12.0,6.0,1.0,428.5699767785785,,0.8053553665357794,99.58361315021408,,,,,,0.0
2021-08-25 18:10:00,,,,,,,2.60674,18.2516,51.6053,16.88888888888889,3.9444444444444446,43.22222222222222,0.0,71.44444444444444,10.0,1018.0,52.666666666666664,12.0,5.944444444444445,1.0,431.91231252034504,,0.8832495984923368,100.0153057958312,,,,,,0.0
2021-08-25 18:20:00,,,,,,,2.901805,17.700400000000002,51.8051,16.77777777777778,3.888888888888889,45.44444444444444,0.0,71.88888888888889,10.0,1018.0,51.333333333333336,12.0,5.888888888888889,1.0,430.34663461970183,,0.8445153492133496,103.4221422682509,,,,,,0.0
2021-08-25 18:30:00,,,,,,,2.916455,17.6037,52.0461,16.666666666666668,3.8333333333333335,47.666666666666664,0.0,72.33333333333333,10.0,1018.0,50.0,12.0,5.833333333333333,1.0,433.5015101114909,,0.8974224810613751,107.93698031689487,,,,,,0.0
2021-08-25 18:40:00,,,,,,,2.74771,17.0729,52.2342,16.555555555555557,3.7777777777777777,49.888888888888886,0.0,72.77777777777777,10.0,1018.0,48.666666666666664,12.0,5.777777777777778,1.0,434.03007069905595,,0.8614957317356335,105.32193413750602,,,,,,0.0
2021-08-25 18:50:00,,,,,,,2.82538,17.183,52.39020000000001,16.444444444444443,3.7222222222222223,52.111111111111114,0.0,73.22222222222223,10.0,1018.0,47.333333333333336,12.0,5.722222222222222,1.0,435.6740450067629,,0.8348627658062062,104.47968440319858,,,,,,0.0
2021-08-25 19:00:00,,,,,,,2.87054,16.7479,52.501,16.333333333333332,3.6666666666666665,54.33333333333333,0.0,73.66666666666667,10.0,1018.0,46.0,12.0,5.666666666666667,1.0,432.2635801188151,,0.8486923659285583,105.42144595496397,,,,,,0.0
2021-08-25 19:10:00,,,,,,,2.884235,16.7021,52.9268,16.22222222222222,3.611111111111111,56.55555555555556,0.0,74.11111111111111,10.0,1018.0,44.666666666666664,12.0,5.611111111111111,1.0,432.6937234005983,,0.8572533584516601,108.51743589218054,,,,,,0.0
2021-08-25 19:20:00,,,,,,,2.675325,16.460500000000003,53.2364,16.11111111111111,3.5555555555555554,58.77777777777777,0.0,74.55555555555556,10.0,1018.0,43.33333333333333,12.0,5.555555555555555,1.0,428.7511412556966,,0.7385395292356863,110.63168630546095,,,,,,0.0
2021-08-25 19:30:00,,,,,,,2.9640899999999997,16.723599999999998,53.1835,16.0,3.5,61.0,0.0,75.0,10.0,1018.0,42.0,12.0,5.5,1.0,424.76679028741245,,0.784919378596679,108.80085571590789,,,,,,0.0
2021-08-25 19:40:00,,,,,,,2.8111450000000002,16.2608,52.9542,15.88888888888889,3.4444444444444446,63.22222222222222,0.0,75.44444444444444,10.0,1018.0,40.666666666666664,12.0,5.444444444444445,1.0,418.3534535725912,,0.7509864037740702,109.43771836620267,,,,,,0.0
2021-08-25 19:50:00,,,,,,,2.9046600000000002,16.3149,52.912099999999995,15.777777777777779,3.388888888888889,65.44444444444444,0.0,75.88888888888889,10.0,1018.0,39.33333333333333,12.0,5.388888888888889,1.0,420.49580556233724,,0.8070446787159995,110.09034331887456,,,,,,0.0
2021-08-25 20:00:00,,,,,,,3.08913,15.9308,52.9178,15.666666666666666,3.3333333333333335,67.66666666666666,0.0,76.33333333333333,10.0,1018.0,38.0,12.0,5.333333333333333,1.0,419.97163208007817,,0.9837838179445537,106.73694649561651,,,,,,0.0
2021-08-25 20:10:00,,,,,,,3.472295,16.0601,52.9644,15.555555555555555,3.2777777777777777,69.88888888888889,0.0,76.77777777777777,10.0,1018.0,36.666666666666664,12.0,5.277777777777778,1.0,424.00324910481766,,1.4784771611427856,86.15598282442254,,,,,,0.0
2021-08-25 20:20:00,,,,,,,3.8928649999999996,15.826699999999999,53.0194,15.444444444444445,3.2222222222222223,72.11111111111111,0.0,77.22222222222223,10.0,1018.0,35.33333333333333,12.0,5.222222222222222,1.0,426.3338833127077,,1.7577549439634983,87.11705016809668,,,,,,0.0
2021-08-25 20:30:00,,,,,,,3.928845,15.822,53.07000000000001,15.333333333333334,3.166666666666667,74.33333333333333,0.0,77.66666666666667,10.0,1018.0,34.0,12.0,5.166666666666667,1.0,430.4142935180665,,1.8236235985580813,106.95204888101352,,,,,,0.0
2021-08-25 20:40:00,,,,,,,4.327795,15.7567,53.1117,15.222222222222221,3.111111111111111,76.55555555555554,0.0,78.11111111111111,10.0,1018.0,32.666666666666664,12.0,5.111111111111111,1.0,431.4290877278646,,1.931040049198657,112.33980210665257,,,,,,0.0
2021-08-25 20:50:00,,,,,,,4.414845,15.644499999999999,53.15650000000001,15.11111111111111,3.0555555555555554,78.77777777777777,0.0,78.55555555555556,10.0,1018.0,31.333333333333332,12.0,5.055555555555555,1.0,432.28157276372804,,1.926108328390256,113.16239421499651,,,,,,0.0
2021-08-25 21:00:00,,,,,,,4.26171,15.666,53.2144,15.0,3.0,81.0,0.0,79.0,10.0,1018.0,30.0,12.0,5.0,1.0,433.5195829264323,,2.132415821562379,108.09860192315053,,,,,,0.0
2021-08-25 21:10:00,,,,,,,4.352795454545454,15.533999999999999,53.25281818181818,14.722222222222221,3.0555555555555554,83.77777777777777,0.0,79.83333333333333,10.0,1018.0555555555555,29.11111111111111,11.833333333333334,5.166666666666667,1.0,433.0460929642601,,2.002969426650785,112.08452359625176,,,,,,0.0
2021-08-25 21:20:00,,,,,,,4.661465,15.4832,53.540200000000006,14.444444444444445,3.111111111111111,86.55555555555556,0.0,80.66666666666667,10.0,1018.1111111111111,28.22222222222222,11.666666666666666,5.333333333333333,1.0,440.0026989746094,,2.1556099030897444,108.29291595890024,,,,,,0.0
2021-08-25 21:30:00,,,,,,,5.105485,15.4035,53.9122,14.166666666666666,3.1666666666666665,89.33333333333333,0.0,81.5,10.0,1018.1666666666666,27.333333333333332,11.5,5.5,1.0,436.99115820172193,,2.210343996347007,106.38658928865766,,,,,,0.0
2021-08-25 21:40:00,,,,,,,4.541195,15.2024,54.104600000000005,13.88888888888889,3.2222222222222223,92.11111111111111,0.0,82.33333333333333,10.0,1018.2222222222222,26.444444444444443,11.333333333333334,5.666666666666667,1.0,436.32297943115236,,2.234059941670989,108.40063853851146,,,,,,0.0
2021-08-25 21:50:00,,,,,,,4.420275,15.1876,54.244299999999996,13.61111111111111,3.2777777777777777,94.88888888888889,0.0,83.16666666666667,10.0,1018.2777777777778,25.555555555555557,11.166666666666666,5.833333333333333,1.0,434.8877549235026,,2.2634215904393438,108.63802469846219,,,,,,0.0
2021-08-25 22:00:00,,,,,,,4.290445,15.0932,54.3119,13.333333333333334,3.3333333333333335,97.66666666666666,0.0,84.0,10.0,1018.3333333333334,24.666666666666668,11.0,6.0,1.0,434.2219472950903,,2.1526668455809523,110.04962610988294,,,,,,0.0
2021-08-25 22:10:00,,,,,,,4.405939999999999,14.980799999999999,54.3703,13.055555555555555,3.388888888888889,100.44444444444444,0.0,84.83333333333333,10.0,1018.3888888888889,23.77777777777778,10.833333333333334,6.166666666666667,1.0,433.8446720377604,,2.149209237145839,109.52982793883416,,,,,,0.0
2021-08-25 22:20:00,,,,,,,4.290375,14.8978,54.4269,12.777777777777779,3.4444444444444446,103.22222222222223,0.0,85.66666666666667,10.0,1018.4444444444445,22.88888888888889,10.666666666666666,6.333333333333334,1.0,443.09733766402326,,2.08466623398207,110.65459450824112,,,,,,0.0
2021-08-25 22:30:00,,,,,,,4.39767,14.8589,54.4836,12.5,3.5,106.0,0.0,86.5,10.0,1018.5,22.0,10.5,6.5,1.0,449.55326212565103,,2.0265653741864833,110.05882055077848,,,,,,0.0
2021-08-25 22:40:00,,,,,,,4.275745,14.7268,54.52569999999999,12.222222222222221,3.5555555555555554,108.77777777777777,0.0,87.33333333333333,10.0,1018.5555555555555,21.11111111111111,10.333333333333334,6.666666666666667,1.0,444.65123097036076,,2.1160172608275873,109.78961650589765,,,,,,0.0
2021-08-25 22:50:00,,,,,,,4.2193950000000005,14.727099999999998,54.545899999999996,11.944444444444445,3.611111111111111,111.55555555555556,0.0,88.16666666666667,10.0,1018.6111111111111,20.22222222222222,10.166666666666666,6.833333333333334,1.0,439.5144189453125,,2.0950633180040428,111.44664692399192,,,,,,0.0
2021-08-25 23:00:00,,,,,,,4.731475,14.720500000000001,54.5881,11.666666666666668,3.6666666666666665,114.33333333333333,0.0,89.0,10.0,1018.6666666666666,19.333333333333336,10.0,7.0,1.0,446.0804430135091,,2.018014516042451,110.58400414633886,,,,,,0.0
2021-08-25 23:10:00,,,,,,,4.6723550000000005,14.588,54.627300000000005,11.38888888888889,3.7222222222222223,117.11111111111111,0.0,89.83333333333333,10.0,1018.7222222222222,18.444444444444443,9.833333333333332,7.166666666666667,1.0,445.560457339232,,2.1289023656696924,110.79013034928316,,,,,,0.0
2021-08-25 23:20:00,,,,,,,4.84604,14.5322,54.5569,11.11111111111111,3.7777777777777777,119.88888888888889,0.0,90.66666666666667,10.0,1018.7777777777778,17.555555555555557,9.666666666666666,7.333333333333334,1.0,443.06466481526695,,2.1607603372187265,108.89637493155097,,,,,,0.0
2021-08-25 23:30:00,,,,,,,4.6852800000000006,14.553300000000002,54.673,10.833333333333334,3.833333333333333,122.66666666666666,0.0,91.5,10.0,1018.8333333333334,16.666666666666668,9.5,7.5,1.0,442.2077503879591,,2.268188553725259,109.880485447167,,,,,,0.0
2021-08-25 23:40:00,,,,,,,4.45756,14.5688,54.7127,10.555555555555557,3.888888888888889,125.44444444444444,0.0,92.33333333333333,10.0,1018.8888888888889,15.777777777777779,9.333333333333332,7.666666666666667,1.0,442.6274669392904,,2.1782869366030235,111.9894534864264,,,,,,0.0
2021-08-25 23:50:00,,,,,,,4.605675,14.5682,54.7645,10.277777777777779,3.9444444444444446,128.22222222222223,0.0,93.16666666666667,10.0,1018.9444444444445,14.88888888888889,9.166666666666666,7.833333333333334,1.0,444.32834706624345,,2.1025842874299334,110.8813053456538,,,,,,0.0
2021-08-26 00:00:00,,,,,,,4.329715,14.3616,54.801,10.0,4.0,131.0,0.0,94.0,10.0,1019.0,14.0,9.0,8.0,1.0,447.0760098266602,,1.8888845805731198,119.46771008313712,,,,,,0.0
2021-08-26 00:10:00,,,,,,,4.128265000000001,14.447,54.8479,9.944444444444445,4.0,133.22222222222223,0.0,94.0,9.555555555555555,1018.9444444444445,14.38888888888889,8.944444444444445,8.055555555555555,1.0,444.1820869954428,,1.1500474682046193,149.35468294089796,,,,,,0.0
2021-08-26 00:20:00,,,,,,,4.061415,14.334700000000002,54.8722,9.88888888888889,4.0,135.44444444444446,0.0,94.0,9.11111111111111,1018.8888888888889,14.777777777777779,8.88888888888889,8.11111111111111,1.0,443.37477389982377,,1.0974522286013695,153.7016191010556,,,,,,0.0
2021-08-26 00:30:00,,,,,,,4.088485,14.5457,54.8865,9.833333333333334,4.0,137.66666666666666,0.0,94.0,8.666666666666666,1018.8333333333334,15.166666666666666,8.833333333333334,8.166666666666666,1.0,445.8831507364909,,1.003310690202282,145.73234145687124,,,,,,0.0
2021-08-26 00:40:00,,,,,,,4.05522,14.206999999999999,54.908500000000004,9.777777777777779,4.0,139.88888888888889,0.0,94.0,8.222222222222221,1018.7777777777778,15.555555555555555,8.777777777777779,8.222222222222221,1.0,452.9055588399953,,1.0069070152845758,134.2664086534748,,,,,,0.0
2021-08-26 00:50:00,,,,,,,4.250545000000001,14.280899999999999,54.9421,9.722222222222221,4.0,142.11111111111111,0.0,94.0,7.777777777777778,1018.7222222222222,15.944444444444445,8.722222222222221,8.277777777777779,1.0,453.8869695027669,,0.888971729473879,121.03837828188966,,,,,,0.0
2021-08-26 01:00:00,,,,,,,4.355135,14.0498,54.954600000000006,9.666666666666666,4.0,144.33333333333334,0.0,94.0,7.333333333333334,1018.6666666666666,16.333333333333332,8.666666666666666,8.333333333333334,1.0,450.67608153946105,,0.8688072426221465,109.93548980648237,,,,,,0.0
2021-08-26 01:10:00,,,,,,,4.315355,13.870099999999999,54.9693,9.61111111111111,4.0,146.55555555555554,0.0,94.0,6.888888888888889,1018.6111111111111,16.72222222222222,8.61111111111111,8.38888888888889,1.0,446.9157932535807,,0.9404202665060254,107.08938579063631,,,,,,0.0
2021-08-26 01:20:00,,,,,,,4.19339,13.9023,54.8832,9.555555555555555,4.0,148.77777777777777,0.0,94.0,6.444444444444445,1018.5555555555555,17.11111111111111,8.555555555555555,8.444444444444445,1.0,442.94205851236984,,0.9934513701742652,106.81034053565418,,,,,,0.0
2021-08-26 01:30:00,,,,,,,4.339155,13.9468,55.0099,9.5,4.0,151.0,0.0,94.0,6.0,1018.5,17.5,8.5,8.5,1.0,445.91130399857445,,0.8866339271822892,108.39033199224096,,,,,,0.0
2021-08-26 01:40:00,,,,,,,4.4899700000000005,14.131200000000002,55.0972,9.444444444444445,4.0,153.22222222222223,0.0,94.0,5.555555555555555,1018.4444444444445,17.88888888888889,8.444444444444445,8.555555555555555,1.0,445.7041967773437,,0.9755544891397833,108.40106607620325,,,,,,0.0
2021-08-26 01:50:00,,,,,,,4.47708,14.0077,55.1444,9.38888888888889,4.0,155.44444444444446,0.0,94.0,5.111111111111112,1018.3888888888889,18.27777777777778,8.38888888888889,8.61111111111111,1.0,444.8953806945099,,0.8440676364908783,108.96892655367233,,,,,,0.0
2021-08-26 02:00:00,,,,,,,4.52535,13.9904,55.1466,9.333333333333334,4.0,157.66666666666666,0.0,94.0,4.666666666666667,1018.3333333333334,18.666666666666668,8.333333333333334,8.666666666666666,1.0,446.3619322713216,,0.9059696692160968,109.90762271126785,,,,,,0.0
2021-08-26 02:10:00,,,,,,,4.37645,13.649199999999999,55.1554,9.277777777777779,4.0,159.88888888888889,0.0,94.0,4.222222222222222,1018.2777777777778,19.055555555555557,8.277777777777779,8.722222222222221,1.0,449.61621317545575,,0.9243212327782043,110.83206091735322,,,,,,0.0
2021-08-26 02:20:00,,,,,,,4.85358,13.863499999999998,55.21130000000001,9.222222222222221,4.0,162.11111111111111,0.0,94.0,3.7777777777777777,1018.2222222222222,19.444444444444443,8.222222222222221,8.777777777777779,1.0,448.96345489501954,,0.8740497172030353,109.22349938236387,,,,,,0.0
2021-08-26 02:30:00,,,,,,,4.532575,13.8657,55.2488,9.166666666666666,4.0,164.33333333333331,0.0,94.0,3.333333333333334,1018.1666666666666,19.833333333333332,8.166666666666666,8.833333333333334,1.0,451.5061561075847,,0.8510241793811657,108.93220365254892,,,,,,0.0
2021-08-26 02:40:00,,,,,,,4.4880949999999995,13.8198,55.2521,9.11111111111111,4.0,166.55555555555554,0.0,94.0,2.8888888888888893,1018.1111111111111,20.22222222222222,8.11111111111111,8.88888888888889,1.0,450.86434938978874,,0.9121857009230361,108.64931967244983,,,,,,0.0
2021-08-26 02:50:00,,,,,,,4.4509050000000006,13.581,55.2306,9.055555555555555,4.0,168.77777777777777,0.0,94.0,2.4444444444444446,1018.0555555555555,20.61111111111111,8.055555555555555,8.944444444444445,1.0,449.77564788818364,,0.8555428051443423,109.3683134260016,,,,,,0.0
2021-08-26 03:00:00,,,,,,,4.39578,13.6119,55.251999999999995,9.0,4.0,171.0,0.0,94.0,2.0,1018.0,21.0,8.0,9.0,1.0,450.7935451042789,,0.8519550424090212,109.49526705919686,,,,,,0.0
2021-08-26 03:10:00,,,,,,,4.65405,13.6577,55.2975,9.0,4.055555555555555,171.38888888888889,0.0,94.05555555555556,2.0,1018.0,21.333333333333332,8.0,9.055555555555555,1.0555555555555556,446.69370914152296,,0.8328763769120819,109.45380324821687,,,,,,0.0
2021-08-26 03:20:00,,,,,,,4.6256450000000005,13.4162,55.079600000000006,9.0,4.111111111111111,171.77777777777777,0.0,94.11111111111111,2.0,1018.0,21.666666666666668,8.0,9.11111111111111,1.1111111111111112,449.0908180429744,,0.8573529661139526,110.5184202646805,,,,,,0.0
2021-08-26 03:30:00,,,,,,,4.610155000000001,13.2696,54.7512,9.0,4.166666666666667,172.16666666666666,0.0,94.16666666666667,2.0,1018.0,22.0,8.0,9.166666666666666,1.1666666666666667,449.4613646443685,,0.8684240867205932,110.22622118222512,,,,,,0.0
2021-08-26 03:40:00,,,,,,,4.7602,13.222,54.64300000000001,9.0,4.222222222222222,172.55555555555554,0.0,94.22222222222223,2.0,1018.0,22.333333333333332,8.0,9.222222222222221,1.2222222222222223,446.9805296202911,,0.9140785924492583,109.64611182347528,,,,,,0.0
2021-08-26 03:50:00,,,,,,,4.7706,13.2339,54.6168,9.0,4.277777777777778,172.94444444444446,0.0,94.27777777777777,2.0,1018.0,22.666666666666668,8.0,9.277777777777779,1.2777777777777777,449.0400778303475,,0.8829423744479815,111.22465233797406,,,,,,0.0
2021-08-26 04:00:00,,,,,,,4.865355,13.380799999999999,54.6134,9.0,4.333333333333333,173.33333333333334,0.0,94.33333333333333,2.0,1018.0,23.0,8.0,9.333333333333334,1.3333333333333333,448.5976326497395,,0.8139175824879926,110.0810273283619,,,,,,0.0
2021-08-26 04:10:00,,,,,,,4.73352,13.4406,54.6188,9.0,4.388888888888889,173.72222222222223,0.0,94.38888888888889,2.0,1018.0,23.333333333333332,8.0,9.38888888888889,1.3888888888888888,443.50542171434427,,0.849711936180201,110.90053446300958,,,,,,0.0
2021-08-26 04:20:00,,,,,,,4.793345,13.2811,54.6108,9.0,4.444444444444445,174.11111111111111,0.0,94.44444444444444,2.0,1018.0,23.666666666666668,8.0,9.444444444444445,1.4444444444444444,450.4397255452474,,0.8887386159102123,109.63353644527285,,,,,,0.0
2021-08-26 04:30:00,,,,,,,4.6916,13.2641,54.6109,9.0,4.5,174.5,0.0,94.5,2.0,1018.0,24.0,8.0,9.5,1.5,455.4152562529465,,0.8170013818228986,111.33217819321628,,,,,,0.0
2021-08-26 04:40:00,,,,,,,4.90503,13.211700000000002,54.6111,9.0,4.555555555555555,174.88888888888889,0.0,94.55555555555556,2.0,1018.0,24.333333333333332,8.0,9.555555555555555,1.5555555555555556,454.25988077799474,,0.8514266741629374,109.12482218036544,,,,,,0.0
