,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-08-26 04:50:00,,,,,,,4.816255,13.395900000000001,54.6108,9.0,4.611111111111111,175.27777777777777,0.0,94.61111111111111,2.0,1018.0,24.666666666666668,8.0,9.61111111111111,1.6111111111111112,450.86753428141276,,0.8753334728152738,110.51330466103418,,,,,,0.0
2021-08-26 05:00:00,,,,,,,4.7121949999999995,13.4649,54.4988,9.0,4.666666666666667,175.66666666666666,0.0,94.66666666666667,2.0,1018.0,25.0,8.0,9.666666666666666,1.6666666666666665,451.77429477033945,,0.9103361619798477,126.45924380846616,,,,,,0.0
2021-08-26 05:10:00,,,,,,,4.699865,13.520599999999998,54.473800000000004,9.0,4.722222222222222,176.05555555555554,0.0,94.72222222222223,2.0,1018.0,25.333333333333336,8.0,9.722222222222221,1.7222222222222223,449.0499516805013,,0.8914065024458756,392.4913969511905,,,,,,0.0
2021-08-26 05:20:00,,,,,,,4.878495,13.780600000000002,54.4307,9.0,4.777777777777778,176.44444444444446,0.0,94.77777777777777,2.0,1018.0,25.666666666666668,8.0,9.777777777777779,1.7777777777777777,452.06132079376573,,0.9251467097192835,384.9174702677754,,,,,,0.0
2021-08-26 05:30:00,,,,,,,5.11522,14.225,54.3087,9.0,4.833333333333333,176.83333333333334,0.0,94.83333333333333,2.0,1018.0,26.0,8.0,9.833333333333334,1.8333333333333333,453.37285237630215,,0.904916767193436,314.40220109152926,,,,,,0.0
2021-08-26 05:40:00,,,,,,,5.26451,14.459999999999999,54.0809,9.0,4.888888888888889,177.22222222222223,0.0,94.88888888888889,2.0,1018.0,26.333333333333336,8.0,9.88888888888889,1.8888888888888888,458.3371362059144,,0.8947436008682358,256.4233761738923,,,,,,0.0
2021-08-26 05:50:00,,,,,,,5.957795,14.8888,53.899,9.0,4.944444444444445,177.61111111111111,0.0,94.94444444444444,2.0,1018.0,26.666666666666668,8.0,9.944444444444445,1.9444444444444444,461.50062856038414,,1.078020722295268,209.3414114582471,,,,,,0.0
2021-08-26 06:00:00,,,,,,,5.66325,15.1923,53.734,9.0,5.0,178.0,0.0,95.0,2.0,1018.0,27.0,8.0,10.0,2.0,464.0882943304654,,1.3275676960628586,193.16648709744385,,,,,,0.0
2021-08-26 06:10:00,,,,,,,5.855895,15.738800000000001,53.613,9.38888888888889,5.0,183.61111111111111,0.0,93.61111111111111,2.4444444444444446,1017.8888888888889,25.77777777777778,8.11111111111111,9.777777777777779,2.1666666666666665,473.45970306396487,,1.8614614840011814,176.40728950931526,,,,,,0.0
2021-08-26 06:20:00,,,,,,,5.4085,15.931700000000001,52.8451,9.777777777777779,5.0,189.22222222222223,0.0,92.22222222222223,2.888888888888889,1017.7777777777778,24.555555555555557,8.222222222222221,9.555555555555555,2.3333333333333335,501.7333896891276,,2.132802907033155,185.08571943423166,,,,,,0.0
2021-08-26 06:30:00,,,,,,,5.539804999999999,16.371199999999998,52.7325,10.166666666666666,5.0,194.83333333333334,0.0,90.83333333333333,3.333333333333333,1017.6666666666666,23.333333333333332,8.333333333333334,9.333333333333334,2.5,518.6988781527815,,1.8750481483188728,195.57316601079737,,,,,,0.0
2021-08-26 06:40:00,,,,,,,5.276120000000001,18.5233,52.5052,10.555555555555555,5.0,200.44444444444446,0.0,89.44444444444444,3.7777777777777777,1017.5555555555555,22.11111111111111,8.444444444444445,9.11111111111111,2.666666666666667,505.1011794026693,,1.5516584241356555,192.5472267017257,,,,,,0.0
2021-08-26 06:50:00,,,,,,,5.099774999999999,18.573500000000003,50.445800000000006,10.944444444444445,5.0,206.05555555555554,0.0,88.05555555555556,4.222222222222222,1017.4444444444445,20.88888888888889,8.555555555555555,8.88888888888889,2.8333333333333335,497.5737003756118,,1.4029099011892652,157.62091911919373,,,,,,0.0
2021-08-26 07:00:00,,,,,,,5.25253,19.8823,48.7193,11.333333333333334,5.0,211.66666666666666,0.0,86.66666666666667,4.666666666666666,1017.3333333333334,19.666666666666664,8.666666666666666,8.666666666666666,3.0,501.2717111206055,,1.2604464362401748,132.70535128167793,,,,,,0.0
2021-08-26 07:10:00,,,,,,,5.0969050000000005,20.4654,47.534,11.722222222222221,5.0,217.27777777777777,0.0,85.27777777777777,5.111111111111111,1017.2222222222222,18.444444444444443,8.777777777777779,8.444444444444445,3.166666666666667,523.8966659440665,,1.274952402562745,130.24308175146243,,,,,,0.0
2021-08-26 07:20:00,,,,,,,5.32352,21.490199999999998,46.6986,12.11111111111111,5.0,222.88888888888889,0.0,83.88888888888889,5.555555555555555,1017.1111111111111,17.22222222222222,8.88888888888889,8.222222222222221,3.3333333333333335,552.6190533447266,,1.293238646446985,140.14946268049337,,,,,,0.0
2021-08-26 07:30:00,,,,,,,5.500565,21.8661,46.0192,12.5,5.0,228.5,0.0,82.5,6.0,1017.0,15.999999999999998,9.0,8.0,3.5,564.8595876057942,,1.4316030258108667,114.61224736962615,,,,,,0.0
2021-08-26 07:40:00,,,,,,,6.001205000000001,22.4525,45.2639,12.88888888888889,5.0,234.11111111111111,0.0,81.11111111111111,6.444444444444445,1016.8888888888889,14.777777777777777,9.11111111111111,7.777777777777778,3.666666666666667,555.403265009036,,1.4105336059251072,103.76146317735231,,,,,,0.0
2021-08-26 07:50:00,,,,,,,5.92178,23.0951,44.8189,13.277777777777779,5.0,239.72222222222223,0.0,79.72222222222223,6.888888888888888,1016.7777777777778,13.555555555555554,9.222222222222221,7.555555555555555,3.8333333333333335,539.9785612996419,,1.3358291818412011,100.35618775588644,,,,,,0.0
2021-08-26 08:00:00,,,,,,,6.1227350000000005,24.3206,44.5552,13.666666666666668,5.0,245.33333333333331,0.0,78.33333333333334,7.333333333333333,1016.6666666666666,12.333333333333332,9.333333333333334,7.333333333333334,4.0,540.5856934926702,,1.4375455197776106,105.83586625524833,,,,,,0.0
2021-08-26 08:10:00,,,,,,,6.420990000000001,24.86,44.1065,14.055555555555555,5.0,250.94444444444446,0.0,76.94444444444444,7.777777777777778,1016.5555555555555,11.111111111111109,9.444444444444445,7.111111111111111,4.166666666666667,530.1164725748698,,1.5825305950170183,119.19302200877735,,,,,,0.0
2021-08-26 08:20:00,,,,,,,5.72408,25.7558,43.83669999999999,14.444444444444445,5.0,256.55555555555554,0.0,75.55555555555556,8.222222222222221,1016.4444444444445,9.888888888888886,9.555555555555555,6.888888888888889,4.333333333333334,516.2710656106883,,1.6851203428890744,116.72165036993513,,,,,,0.0
2021-08-26 08:30:00,,,,,,,5.51314,25.213900000000002,43.6256,14.833333333333332,5.0,262.1666666666667,0.0,74.16666666666667,8.666666666666666,1016.3333333333334,8.666666666666664,9.666666666666666,6.666666666666667,4.5,511.0987555948894,,1.7658041761318841,129.5899225441884,,,,,,0.0
2021-08-26 08:40:00,,,,,,,5.553105,24.9531,43.5026,15.222222222222221,5.0,267.77777777777777,0.0,72.77777777777777,9.11111111111111,1016.2222222222222,7.444444444444443,9.777777777777779,6.444444444444445,4.666666666666667,517.6856383260091,,1.7228948902646029,193.52743740706794,,,,,,0.0
2021-08-26 08:50:00,,,,,,,4.901405,26.800600000000003,43.4838,15.61111111111111,5.0,273.3888888888889,0.0,71.38888888888889,9.555555555555555,1016.1111111111111,6.222222222222221,9.88888888888889,6.222222222222222,4.833333333333334,536.4674133511247,,1.752059156948564,187.39841940195546,,,,,,0.0
2021-08-26 09:00:00,,,,,,,4.401995,27.5229,43.2037,16.0,5.0,279.0,0.0,70.0,10.0,1016.0,5.0,10.0,6.0,5.0,535.5443566894531,,1.9025949319203697,138.31882013676528,,,,,,0.0
2021-08-26 09:10:00,,,,,,,5.07516,27.671,42.8648,16.22222222222222,5.277777777777778,279.5,0.0,68.83333333333333,10.0,1015.9444444444445,5.0,9.944444444444445,6.277777777777778,5.055555555555555,526.9457760444728,,2.0863698276591167,117.13153682493221,,,,,,0.0
2021-08-26 09:20:00,,,,,,,5.468185,28.0596,42.716300000000004,16.444444444444443,5.555555555555555,280.0,0.0,67.66666666666667,10.0,1015.8888888888889,5.0,9.88888888888889,6.555555555555555,5.111111111111111,518.4008740234375,,2.131610725548981,106.14545608369644,,,,,,0.0
2021-08-26 09:30:00,,,,,,,5.58329,28.0462,42.981,16.666666666666668,5.833333333333333,280.5,0.0,66.5,10.0,1015.8333333333334,5.0,9.833333333333334,6.833333333333333,5.166666666666667,522.2996748860677,,2.1512691147044554,110.30446196927862,,,,,,0.0
2021-08-26 09:40:00,,,,,,,6.7539299999999995,27.3911,44.8072,16.88888888888889,6.111111111111111,281.0,0.0,65.33333333333333,10.0,1015.7777777777778,5.0,9.777777777777779,7.111111111111111,5.222222222222222,528.9012512347342,,2.440290318990158,133.30134616700943,,,,,,0.0
2021-08-26 09:50:00,,,,,,,6.22766,27.645799999999998,46.8551,17.11111111111111,6.388888888888889,281.5,0.0,64.16666666666667,10.0,1015.7222222222222,5.0,9.722222222222221,7.388888888888889,5.277777777777778,539.4580507405599,,2.3472486503178116,155.87716736529507,,,,,,0.0
2021-08-26 10:00:00,,,,,,,6.743729999999999,26.854300000000002,48.189,17.333333333333332,6.666666666666666,282.0,0.0,63.0,10.0,1015.6666666666666,5.0,9.666666666666666,7.666666666666666,5.333333333333333,554.5007684887415,,2.873072837200542,182.71619153771695,,,,,,0.0
2021-08-26 10:10:00,,,,,,,6.983405,26.6906,48.9306,17.555555555555557,6.944444444444445,282.5,0.0,61.833333333333336,10.0,1015.6111111111111,5.0,9.61111111111111,7.944444444444445,5.388888888888889,559.6260378011068,,3.166906270206311,343.1307416077522,,,,,,0.0
2021-08-26 10:20:00,,,,,,,6.807745,26.8738,49.254900000000006,17.77777777777778,7.222222222222221,283.0,0.0,60.666666666666664,10.0,1015.5555555555555,5.0,9.555555555555555,8.222222222222221,5.444444444444445,573.560831074331,,3.2716312608072315,416.57445407587255,,,,,,0.0
2021-08-26 10:30:00,,,,,,,7.00689,26.5009,49.3159,18.0,7.5,283.5,0.0,59.5,10.0,1015.5,5.0,9.5,8.5,5.5,579.7265854899089,,3.483034726347627,461.3759622778596,,,,,,0.0
2021-08-26 10:40:00,,,,,,,8.116485,25.824900000000003,49.2248,18.22222222222222,7.777777777777778,284.0,0.0,58.333333333333336,10.0,1015.4444444444445,5.0,9.444444444444445,8.777777777777779,5.555555555555555,583.6381762695313,,3.7350760515261507,409.93741720943126,,,,,,0.0
2021-08-26 10:50:00,,,,,,,7.435135,25.7249,49.285000000000004,18.444444444444443,8.055555555555555,284.5,0.0,57.166666666666664,10.0,1015.3888888888889,5.0,9.38888888888889,9.055555555555555,5.611111111111111,589.1223449145789,,4.292482070269558,324.05840514447056,,,,,,0.0
2021-08-26 11:00:00,,,,,,,7.40122,25.0749,49.4501,18.666666666666668,8.333333333333332,285.0,0.0,56.0,10.0,1015.3333333333334,5.0,9.333333333333334,9.333333333333332,5.666666666666667,589.5101515706381,,4.548374019544677,245.1834318339892,,,,,,0.0
2021-08-26 11:10:00,,,,,,,8.73861,24.9361,49.6223,18.88888888888889,8.61111111111111,285.5,0.0,54.833333333333336,10.0,1015.2777777777778,5.0,9.277777777777779,9.61111111111111,5.722222222222222,589.8541728894463,,4.714910505302882,176.0822470101394,,,,,,0.0
2021-08-26 11:20:00,,,,,,,7.14444,25.3791,49.787400000000005,19.11111111111111,8.88888888888889,286.0,0.0,53.66666666666667,10.0,1015.2222222222222,5.0,9.222222222222221,9.88888888888889,5.777777777777778,585.6313228352865,,5.165273821488612,121.95937825994977,,,,,,0.0
2021-08-26 11:30:00,,,,,,,5.81629,26.220499999999998,49.586200000000005,19.333333333333332,9.166666666666666,286.5,0.0,52.5,10.0,1015.1666666666666,5.0,9.166666666666666,10.166666666666666,5.833333333333333,588.9051143462082,,4.677024055773256,103.92820612977452,,,,,,0.0
2021-08-26 11:40:00,,,,,,,5.632815,25.996499999999997,49.0839,19.555555555555557,9.444444444444443,287.0,0.0,51.33333333333333,10.0,1015.1111111111111,5.0,9.11111111111111,10.444444444444443,5.888888888888889,582.3112892659504,,4.222989699449917,89.96996127392613,,,,,,0.0
2021-08-26 11:50:00,,,,,,,5.141325,25.1766,48.8277,19.77777777777778,9.722222222222221,287.5,0.0,50.16666666666667,10.0,1015.0555555555555,5.0,9.055555555555555,10.722222222222221,5.944444444444445,571.4559826660156,,3.236253100303607,74.15607935285837,,,,,,0.0
2021-08-26 12:00:00,,,,,,,3.83559,25.0429,48.913,20.0,10.0,288.0,0.0,49.0,10.0,1015.0,5.0,9.0,11.0,6.0,557.7908904888986,,2.7481649334215175,60.63053463650289,,,,,,126.0
2021-08-26 12:10:00,,,,,,,4.539255,25.228299999999997,49.049099999999996,20.055555555555557,10.11111111111111,287.44444444444446,0.0,48.72222222222222,10.0,1014.9444444444445,5.277777777777778,9.0,11.166666666666666,6.0,546.6693548583984,,2.453976347412767,52.30190513039713,,,,,,0.0
2021-08-26 12:20:00,,,,,,,3.31916,25.424,49.0473,20.11111111111111,10.222222222222221,286.8888888888889,0.0,48.44444444444444,10.0,1014.8888888888889,5.555555555555555,9.0,11.333333333333334,6.0,539.1385551014166,,2.07314296655399,52.3027951882788,,,,,,0.0
2021-08-26 12:30:00,,,,,,,4.093605,25.8299,48.9076,20.166666666666668,10.333333333333334,286.3333333333333,0.0,48.166666666666664,10.0,1014.8333333333334,5.833333333333333,9.0,11.5,6.0,540.5568076578777,,2.226407192642406,55.71733030448526,,,,,,0.0
2021-08-26 12:40:00,,,,,,,3.4496,25.0054,48.736000000000004,20.22222222222222,10.444444444444445,285.77777777777777,0.0,47.888888888888886,10.0,1014.7777777777778,6.111111111111111,9.0,11.666666666666666,6.0,532.1319395218773,,3.0741220739466995,94.77565994154935,,,,,,0.0
2021-08-26 12:50:00,,,,,,,4.012214999999999,24.8092,48.814,20.27777777777778,10.555555555555555,285.22222222222223,0.0,47.611111111111114,10.0,1014.7222222222222,6.388888888888889,9.0,11.833333333333334,6.0,513.4522716267904,,3.6318053788923272,133.96855874939826,,,,,,0.0
2021-08-26 13:00:00,,,,,,,4.068905,24.7882,48.9893,20.333333333333332,10.666666666666666,284.6666666666667,0.0,47.333333333333336,10.0,1014.6666666666666,6.666666666666666,9.0,12.0,6.0,506.78797678629564,,2.977013541695762,115.40504399682168,,,,,,0.0
2021-08-26 13:10:00,,,,,,,4.05638,24.0471,49.1337,20.38888888888889,10.777777777777779,284.1111111111111,0.0,47.05555555555556,10.0,1014.6111111111111,6.944444444444445,9.0,12.166666666666666,6.0,506.44318101203305,,2.549631810572188,98.91153504948159,,,,,,0.0
2021-08-26 13:20:00,,,,,,,5.593415,24.5764,49.312400000000004,20.444444444444443,10.88888888888889,283.55555555555554,0.0,46.77777777777778,10.0,1014.5555555555555,7.222222222222221,9.0,12.333333333333334,6.0,527.5715562947591,,2.248135393915203,95.39302039755266,,,,,,0.0
2021-08-26 13:30:00,,,,,,,4.19125,24.5071,49.3174,20.5,11.0,283.0,0.0,46.5,10.0,1014.5,7.5,9.0,12.5,6.0,548.4202883314813,,2.169409418348539,81.60665242922508,,,,,,0.0
2021-08-26 13:40:00,,,,,,,5.1690249999999995,24.1254,49.2601,20.555555555555557,11.11111111111111,282.44444444444446,0.0,46.22222222222222,10.0,1014.4444444444445,7.777777777777778,9.0,12.666666666666666,6.0,569.5651741536458,,2.0512829049293604,82.5252904883347,,,,,,0.0
2021-08-26 13:50:00,,,,,,,5.281555,23.9243,49.2864,20.61111111111111,11.222222222222221,281.8888888888889,0.0,45.94444444444444,10.0,1014.3888888888889,8.055555555555555,9.0,12.833333333333334,6.0,559.6961049748563,,2.0582224095271804,72.46167104149943,,,,,,0.0
2021-08-26 14:00:00,,,,,,,4.88047,23.829900000000002,49.340500000000006,20.666666666666668,11.333333333333334,281.3333333333333,0.0,45.666666666666664,10.0,1014.3333333333334,8.333333333333332,9.0,13.0,6.0,520.0829997762045,,2.025982768909406,62.00971206923663,,,,,,0.0
2021-08-26 14:10:00,,,,,,,4.91762,24.2935,49.2937,20.72222222222222,11.444444444444445,280.77777777777777,0.0,45.388888888888886,10.0,1014.2777777777778,8.61111111111111,9.0,13.166666666666668,6.0,504.1210797119141,,1.9650262160994914,61.78933482897484,,,,,,0.0
2021-08-26 14:20:00,,,,,,,4.641450000000001,23.846799999999998,49.146699999999996,20.77777777777778,11.555555555555555,280.22222222222223,0.0,45.111111111111114,10.0,1014.2222222222222,8.88888888888889,9.0,13.333333333333334,6.0,498.4860733663625,,2.0763726810277516,56.178276627319676,,,,,,0.0
2021-08-26 14:30:00,,,,,,,4.711275,24.0576,49.112700000000004,20.833333333333332,11.666666666666666,279.6666666666667,0.0,44.833333333333336,10.0,1014.1666666666666,9.166666666666666,9.0,13.5,6.0,493.29519622802735,,2.1141285577534283,57.37587353884163,,,,,,0.0
2021-08-26 14:40:00,,,,,,,4.96641,24.120600000000003,49.0837,20.88888888888889,11.777777777777779,279.1111111111111,0.0,44.55555555555556,10.0,1014.1111111111111,9.444444444444443,9.0,13.666666666666668,6.0,487.87664807549834,,2.1077435686392976,65.55768144596769,,,,,,0.0
2021-08-26 14:50:00,,,,,,,5.22959,23.9868,49.0794,20.944444444444443,11.88888888888889,278.55555555555554,0.0,44.27777777777778,10.0,1014.0555555555555,9.722222222222221,9.0,13.833333333333334,6.0,481.6511775716146,,1.9034949403866537,82.87979507877328,,,,,,0.0
2021-08-26 15:00:00,,,,,,,5.22063,23.7086,49.1259,21.0,12.0,278.0,0.0,44.0,10.0,1014.0,10.0,9.0,14.0,6.0,465.97943074544276,,2.054573574823848,97.20652529247737,,,,,,0.0
2021-08-26 15:10:00,,,,,,,5.186565,23.3672,49.2231,20.77777777777778,11.61111111111111,263.3333333333333,0.0,45.888888888888886,10.0,1014.0555555555555,10.833333333333334,9.222222222222221,13.61111111111111,5.722222222222222,456.08101043701174,,1.9889950939794048,104.90618579217944,,,,,,0.0
2021-08-26 15:20:00,,,,,,,5.137735,23.4576,49.3748,20.555555555555557,11.222222222222221,248.66666666666666,0.0,47.77777777777778,10.0,1014.1111111111111,11.666666666666666,9.444444444444445,13.222222222222221,5.444444444444445,445.57048044840496,,2.056116718451182,105.44496886366505,,,,,,0.0
2021-08-26 15:30:00,,,,,,,5.281485,23.0248,49.4233,20.333333333333332,10.833333333333334,234.0,0.0,49.666666666666664,10.0,1014.1666666666666,12.5,9.666666666666666,12.833333333333334,5.166666666666667,443.04121355780245,,1.9713255440447963,112.31014043236857,,,,,,0.0
2021-08-26 15:40:00,,,,,,,5.595445,22.4646,49.5222,20.11111111111111,10.444444444444445,219.33333333333331,0.0,51.55555555555556,10.0,1014.2222222222222,13.333333333333334,9.88888888888889,12.444444444444445,4.888888888888889,440.63646677652997,,1.9912171069343212,114.16255954850192,,,,,,0.0
2021-08-26 15:50:00,,,,,,,5.37395,22.2732,49.6883,19.88888888888889,10.055555555555555,204.66666666666669,0.0,53.44444444444444,10.0,1014.2777777777778,14.166666666666668,10.11111111111111,12.055555555555555,4.611111111111111,435.7239121991739,,1.918566161208907,117.38602896997483,,,,,,0.0
2021-08-26 16:00:00,,,,,,,5.161385,21.9125,49.8143,19.666666666666668,9.666666666666666,190.0,0.0,55.33333333333333,10.0,1014.3333333333334,15.0,10.333333333333334,11.666666666666666,4.333333333333334,438.1550268554687,,1.9190655593851864,127.95483273414568,,,,,,0.0
2021-08-26 16:10:00,,,,,,,5.46489,21.559199999999997,49.9399,19.444444444444443,9.277777777777779,175.33333333333331,0.0,57.22222222222222,10.0,1014.3888888888889,15.833333333333332,10.555555555555555,11.277777777777779,4.055555555555555,435.0164891175018,,1.8306303554032481,141.9476819933875,,,,,,0.0
2021-08-26 16:20:00,,,,,,,5.411700000000001,21.2424,50.041399999999996,19.22222222222222,8.88888888888889,160.66666666666666,0.0,59.111111111111114,10.0,1014.4444444444445,16.666666666666668,10.777777777777779,10.88888888888889,3.777777777777778,433.0091296386719,,1.8343139402812483,128.0215595241051,,,,,,0.0
2021-08-26 16:30:00,,,,,,,5.54965,20.858600000000003,50.1445,19.0,8.5,146.0,0.0,61.0,10.0,1014.5,17.5,11.0,10.5,3.5,432.11204081919004,,1.894807380397441,114.14685784334517,,,,,,0.0
2021-08-26 16:40:00,,,,,,,5.65653,20.599899999999998,50.2896,18.77777777777778,8.11111111111111,131.33333333333334,0.0,62.888888888888886,10.0,1014.5555555555555,18.333333333333336,11.222222222222221,10.11111111111111,3.2222222222222223,429.10684803579045,,1.8346233752454069,108.7545595613038,,,,,,0.0
2021-08-26 16:50:00,,,,,,,5.71209,20.636599999999998,50.37,18.555555555555557,7.722222222222222,116.66666666666666,0.0,64.77777777777777,10.0,1014.6111111111111,19.166666666666664,11.444444444444445,9.722222222222221,2.9444444444444446,425.0990811157227,,1.8819108209906326,108.22837886853407,,,,,,0.0
2021-08-26 17:00:00,,,,,,,5.790484999999999,20.3022,50.3415,18.333333333333332,7.333333333333333,102.0,0.0,66.66666666666666,10.0,1014.6666666666666,20.0,11.666666666666666,9.333333333333332,2.666666666666667,422.44841039898745,,1.8905954558027667,102.92740085989742,,,,,,0.0
2021-08-26 17:10:00,,,,,,,5.311435,20.3216,50.481,18.11111111111111,6.944444444444445,87.33333333333331,0.0,68.55555555555556,10.0,1014.7222222222222,20.833333333333336,11.88888888888889,8.944444444444445,2.3888888888888893,421.1655900065104,,1.840850846043414,107.25928930142504,,,,,,0.0
2021-08-26 17:20:00,,,,,,,4.25683,20.3641,50.593,17.88888888888889,6.555555555555555,72.66666666666666,0.0,70.44444444444444,10.0,1014.7777777777778,21.666666666666664,12.11111111111111,8.555555555555555,2.1111111111111116,425.75971195264793,,1.7462305235256583,108.4283480408232,,,,,,0.0
2021-08-26 17:30:00,,,,,,,3.6826549999999996,19.924500000000002,50.607299999999995,17.666666666666668,6.166666666666667,58.0,0.0,72.33333333333333,10.0,1014.8333333333334,22.5,12.333333333333332,8.166666666666668,1.833333333333334,427.0726577758789,,1.6000064670871208,107.41859045061014,,,,,,0.0
2021-08-26 17:40:00,,,,,,,2.809885,19.6584,50.6477,17.444444444444443,5.777777777777778,43.333333333333314,0.0,74.22222222222223,10.0,1014.8888888888889,23.333333333333336,12.555555555555555,7.777777777777778,1.5555555555555562,424.02805775960286,,1.3879048448060192,103.49750510738394,,,,,,0.0
2021-08-26 17:50:00,,,,,,,1.8098500000000002,19.8995,50.697199999999995,17.22222222222222,5.388888888888888,28.666666666666657,0.0,76.11111111111111,10.0,1014.9444444444445,24.166666666666664,12.777777777777779,7.388888888888888,1.2777777777777786,420.77055530416555,,1.236532762247627,101.56643955898824,,,,,,0.0
2021-08-26 18:00:00,,,,,,,1.61063,19.479999999999997,50.6379,17.0,5.0,14.0,0.0,78.0,10.0,1015.0,25.0,13.0,7.0,1.0,422.12293752034503,,1.0010446738439092,101.95970394931945,,,,,,0.0
2021-08-26 18:10:00,,,,,,,1.5223499999999999,19.381899999999998,50.5912,16.77777777777778,4.888888888888889,15.777777777777779,0.005555555555555556,78.88888888888889,10.0,1015.0555555555555,29.166666666666664,12.944444444444445,6.888888888888889,1.0,420.5840177864864,,0.8372355920834057,97.16333989741437,,,,,,0.0
2021-08-26 18:20:00,,,,,,,1.7457999999999998,19.066300000000002,50.6551,16.555555555555557,4.777777777777778,17.555555555555557,0.011111111111111112,79.77777777777777,10.0,1015.1111111111111,33.33333333333333,12.88888888888889,6.777777777777778,1.0,415.6837023925781,,0.8091948057416468,98.46748038512838,,,,,,0.0
2021-08-26 18:30:00,,,,,,,1.776025,19.125,50.7262,16.333333333333332,4.666666666666667,19.333333333333332,0.01666666666666667,80.66666666666667,10.0,1015.1666666666666,37.5,12.833333333333334,6.666666666666667,1.0,417.87847095357955,,0.732067989281847,96.35991647795768,,,,,,0.0
2021-08-26 18:40:00,,,,,,,1.7090450000000001,19.1715,50.7622,16.11111111111111,4.555555555555555,21.11111111111111,0.022222222222222223,81.55555555555556,10.0,1015.2222222222222,41.666666666666664,12.777777777777779,6.555555555555555,1.0,416.18562235514327,,0.6981993715877587,101.9089509334672,,,,,,0.0
2021-08-26 18:50:00,,,,,,,1.7065100000000002,18.991,50.7746,15.88888888888889,4.444444444444445,22.88888888888889,0.02777777777777778,82.44444444444444,10.0,1015.2777777777778,45.83333333333333,12.722222222222221,6.444444444444445,1.0,414.47966019553695,,0.6298447169582386,99.79564817159189,,,,,,0.0
2021-08-26 19:00:00,,,,,,,1.822275,19.0317,50.7844,15.666666666666666,4.333333333333333,24.666666666666664,0.03333333333333334,83.33333333333333,10.0,1015.3333333333334,50.0,12.666666666666666,6.333333333333333,1.0,418.2464854378536,,0.5728144246583942,102.64845336202848,,,,,,0.0
2021-08-26 19:10:00,,,,,,,1.8109749999999998,19.038,50.7781,15.444444444444445,4.222222222222222,26.444444444444443,0.038888888888888896,84.22222222222223,10.0,1015.3888888888889,54.166666666666664,12.61111111111111,6.222222222222222,1.0,414.0139700317383,,0.6427667578019328,107.49401235655876,,,,,,0.0
2021-08-26 19:20:00,,,,,,,1.8234549999999998,19.0172,50.7411,15.222222222222221,4.111111111111111,28.22222222222222,0.044444444444444446,85.11111111111111,10.0,1015.4444444444445,58.33333333333333,12.555555555555555,6.111111111111111,1.0,414.25248048628885,,0.6676596722141498,107.70624607646532,,,,,,0.0
2021-08-26 19:30:00,,,,,,,1.57973,19.0271,50.6646,15.0,4.0,30.0,0.05,86.0,10.0,1015.5,62.5,12.5,6.0,1.0,412.5548691813151,,0.6488763471856966,109.0335255123936,,,,,,0.0
2021-08-26 19:40:00,,,,,,,1.53187,19.038999999999998,50.6556,14.777777777777779,3.888888888888889,31.77777777777778,0.05555555555555556,86.88888888888889,10.0,1015.5555555555555,66.66666666666666,12.444444444444445,5.888888888888889,1.0,413.4996951644722,,0.566149414888883,107.38582441362284,,,,,,0.0
2021-08-26 19:50:00,,,,,,,1.48146,18.9027,50.7,14.555555555555555,3.7777777777777777,33.55555555555556,0.061111111111111116,87.77777777777777,10.0,1015.6111111111111,70.83333333333333,12.38888888888889,5.777777777777778,1.0,413.2766075642903,,0.5613485504981488,109.02152033918995,,,,,,0.0
2021-08-26 20:00:00,,,,,,,1.480865,18.696,50.7628,14.333333333333334,3.666666666666667,35.33333333333333,0.06666666666666668,88.66666666666667,10.0,1015.6666666666666,75.0,12.333333333333334,5.666666666666667,1.0,410.6247307788367,,0.5974484073677979,101.16305667209086,,,,,,0.0
2021-08-26 20:10:00,,,,,,,2.559705,18.5636,50.838499999999996,14.11111111111111,3.5555555555555554,37.111111111111114,0.07222222222222223,89.55555555555556,10.0,1015.7222222222222,79.16666666666666,12.277777777777779,5.555555555555555,1.0,410.9125155639648,,0.8152183238951499,75.86474395989025,,,,,,0.0
2021-08-26 20:20:00,,,,,,,2.1091699999999998,18.596799999999998,50.8861,13.88888888888889,3.4444444444444446,38.888888888888886,0.07777777777777779,90.44444444444444,10.0,1015.7777777777778,83.33333333333333,12.222222222222221,5.444444444444445,1.0,408.1049962361654,,0.8623370300292296,76.29711891670011,,,,,,0.0
2021-08-26 20:30:00,,,,,,,1.526105,18.6946,50.9033,13.666666666666668,3.3333333333333335,40.666666666666664,0.08333333333333334,91.33333333333333,10.0,1015.8333333333334,87.5,12.166666666666666,5.333333333333334,1.0,405.79865075823903,,0.8508121267659853,83.27116568721621,,,,,,0.0
2021-08-26 20:40:00,,,,,,,1.63828,18.6238,50.910700000000006,13.444444444444445,3.2222222222222223,42.44444444444444,0.08888888888888889,92.22222222222223,10.0,1015.8888888888889,91.66666666666666,12.11111111111111,5.222222222222222,1.0,413.86022237141924,,0.8609164754515988,91.52237948272187,,,,,,0.0
2021-08-26 20:50:00,,,,,,,1.6126999999999998,18.5778,50.8834,13.222222222222221,3.111111111111111,44.22222222222222,0.09444444444444446,93.11111111111111,10.0,1015.9444444444445,95.83333333333333,12.055555555555555,5.111111111111111,1.0,416.1625427421483,,0.9351978591572767,100.61908852291646,,,,,,0.0
2021-08-26 21:00:00,,,,,,,1.7533699999999999,18.5349,50.8854,13.0,3.0,46.0,0.1,94.0,10.0,1016.0,100.0,12.0,5.0,1.0,413.41178660074877,,0.9177131612523126,106.84997546244476,,,,,,0.0
2021-08-26 21:10:00,,,,,,,1.790785,18.5308,50.916,12.833333333333334,2.888888888888889,51.44444444444444,0.11111111111111112,93.94444444444444,9.722222222222221,1016.1111111111111,98.16666666666667,11.833333333333334,4.888888888888889,1.0,410.7702178639379,,0.9322691684372006,111.25056602456475,,,,,,0.0
2021-08-26 21:20:00,,,,,,,1.841985,18.2975,50.9342,12.666666666666666,2.7777777777777777,56.888888888888886,0.12222222222222223,93.88888888888889,9.444444444444445,1016.2222222222222,96.33333333333333,11.666666666666666,4.777777777777778,1.0,412.5882940673828,,0.9926230604854007,110.7222763572305,,,,,,0.0
2021-08-26 21:30:00,,,,,,,1.94617,18.0425,50.9815,12.5,2.6666666666666665,62.33333333333333,0.13333333333333333,93.83333333333333,9.166666666666666,1016.3333333333334,94.5,11.5,4.666666666666667,1.0,414.44147384818945,,1.1065051475402998,108.00273679636294,,,,,,0.0
2021-08-26 21:40:00,,,,,,,1.911695,17.6586,51.033300000000004,12.333333333333334,2.5555555555555554,67.77777777777777,0.14444444444444443,93.77777777777777,8.88888888888889,1016.4444444444445,92.66666666666667,11.333333333333334,4.555555555555555,1.0,416.22530861339345,,1.0965413225118048,110.623010443348,,,,,,0.0
2021-08-26 21:50:00,,,,,,,1.9992,17.43,51.1065,12.166666666666666,2.4444444444444446,73.22222222222223,0.15555555555555556,93.72222222222223,8.61111111111111,1016.5555555555555,90.83333333333333,11.166666666666666,4.444444444444445,1.0,415.03586547851563,,1.2019943142257168,111.68456213697876,,,,,,0.0
2021-08-26 22:00:00,,,,,,,2.12089,17.4189,51.1832,12.0,2.3333333333333335,78.66666666666666,0.16666666666666669,93.66666666666667,8.333333333333334,1016.6666666666666,89.0,11.0,4.333333333333333,1.0,410.60407835160174,,1.088097280075321,110.0510098755831,,,,,,0.0
2021-08-26 22:10:00,,,,,,,2.19095,17.3432,51.240300000000005,11.833333333333334,2.2222222222222223,84.11111111111111,0.17777777777777778,93.61111111111111,8.055555555555555,1016.7777777777778,87.16666666666667,10.833333333333334,4.222222222222222,1.0,416.26775390625,,1.0957406573174364,110.29794353097172,,,,,,0.0
2021-08-26 22:20:00,,,,,,,2.1973700000000003,17.4249,51.249900000000004,11.666666666666666,2.111111111111111,89.55555555555556,0.18888888888888888,93.55555555555556,7.777777777777779,1016.8888888888889,85.33333333333333,10.666666666666666,4.111111111111111,1.0,412.94331616982646,,1.1951316832671057,111.49647178542143,,,,,,0.0
2021-08-26 22:30:00,,,,,,,2.2915300000000003,17.2181,51.4011,11.5,2.0,95.0,0.2,93.5,7.5,1017.0,83.5,10.5,4.0,1.0,413.93430277506513,,1.2301637858657515,111.84723194962842,,,,,,0.0
2021-08-26 22:40:00,,,,,,,2.655955,17.1092,51.802499999999995,11.333333333333334,1.8888888888888888,100.44444444444444,0.2111111111111111,93.44444444444444,7.222222222222222,1017.1111111111111,81.66666666666667,10.333333333333334,3.888888888888889,1.0,418.3579273969278,,1.1986819104218887,114.09655819111624,,,,,,0.0
2021-08-26 22:50:00,,,,,,,2.8226,17.0377,52.0255,11.166666666666666,1.777777777777778,105.88888888888889,0.2222222222222222,93.38888888888889,6.944444444444445,1017.2222222222222,79.83333333333333,10.166666666666666,3.7777777777777777,1.0,424.47455037434895,,1.3368160363610855,113.67046012921523,,,,,,0.0
2021-08-26 23:00:00,,,,,,,2.9417850000000003,17.1984,52.1595,11.0,1.6666666666666667,111.33333333333333,0.23333333333333334,93.33333333333333,6.666666666666667,1017.3333333333334,78.0,10.0,3.666666666666667,1.0,428.0602669270834,,1.3050312483394886,108.50000194635768,,,,,,0.0
2021-08-26 23:10:00,,,,,,,2.945105,17.3536,52.22619999999999,10.833333333333332,1.5555555555555556,116.77777777777777,0.24444444444444444,93.27777777777777,6.388888888888889,1017.4444444444445,76.16666666666666,9.833333333333332,3.5555555555555554,1.0,427.21232629885617,,1.3102939570303689,112.82948378223485,,,,,,0.0
2021-08-26 23:20:00,,,,,,,2.925555,17.284399999999998,52.24059999999999,10.666666666666666,1.4444444444444444,122.22222222222223,0.25555555555555554,93.22222222222223,6.111111111111112,1017.5555555555555,74.33333333333333,9.666666666666666,3.4444444444444446,1.0,425.2516442871094,,1.4124886457546284,113.18110614302468,,,,,,0.0
2021-08-26 23:30:00,,,,,,,2.79968,17.1706,52.27909999999999,10.5,1.3333333333333335,127.66666666666667,0.26666666666666666,93.16666666666667,5.833333333333334,1017.6666666666666,72.5,9.5,3.3333333333333335,1.0,424.52739224488704,,1.3851228922470815,110.60428270738677,,,,,,0.0
2021-08-26 23:40:00,,,,,,,2.930435,16.9938,52.307500000000005,10.333333333333332,1.2222222222222223,133.11111111111111,0.2777777777777778,93.11111111111111,5.555555555555556,1017.7777777777778,70.66666666666666,9.333333333333332,3.2222222222222223,1.0,418.70662373860677,,1.4347653612646005,104.60954904416187,,,,,,0.0
2021-08-26 23:50:00,,,,,,,3.076765,16.9748,52.3303,10.166666666666666,1.1111111111111112,138.55555555555554,0.28888888888888886,93.05555555555556,5.277777777777779,1017.8888888888889,68.83333333333333,9.166666666666666,3.111111111111111,1.0,417.61778194734416,,1.4997193063938685,102.39791693110924,,,,,,0.0
2021-08-27 00:00:00,,,,,,,3.2425550000000003,17.0931,52.338800000000006,10.0,1.0,144.0,0.3,93.0,5.0,1018.0,67.0,9.0,3.0,1.0,419.3954389444987,,1.387782292517565,116.3432679076114,,,,,,0.0
2021-08-27 00:10:00,,,,,,,3.4415,16.959,52.3137,9.944444444444445,1.0,141.16666666666666,0.2833333333333333,93.05555555555556,4.833333333333333,1017.9444444444445,65.22222222222223,8.944444444444445,2.9444444444444446,1.0,422.85361633300784,,0.9463469672809213,138.55924308216504,,,,,,0.0
2021-08-27 00:20:00,,,,,,,3.394005,16.6652,52.3073,9.88888888888889,1.0,138.33333333333334,0.26666666666666666,93.11111111111111,4.666666666666667,1017.8888888888889,63.44444444444444,8.88888888888889,2.888888888888889,1.0,420.92116805854886,,0.93678114819493,141.79321680963375,,,,,,0.0
2021-08-27 00:30:00,,,,,,,3.46915,16.6158,52.2433,9.833333333333334,1.0,135.5,0.25,93.16666666666667,4.5,1017.8333333333334,61.666666666666664,8.833333333333334,2.8333333333333335,1.0,413.78061330159505,,0.8525022908312788,136.44244100581454,,,,,,0.0
2021-08-27 00:40:00,,,,,,,3.371925,16.645400000000002,52.3181,9.777777777777779,1.0,132.66666666666666,0.23333333333333334,93.22222222222223,4.333333333333333,1017.7777777777778,59.888888888888886,8.777777777777779,2.7777777777777777,1.0,411.36228449678975,,0.9613775485855038,127.05449524593891,,,,,,0.0
2021-08-27 00:50:00,,,,,,,3.478875,16.4223,52.3495,9.722222222222221,1.0,129.83333333333334,0.21666666666666667,93.27777777777777,4.166666666666667,1017.7222222222222,58.111111111111114,8.722222222222221,2.7222222222222223,1.0,410.8504947916666,,0.8844661114343815,116.57875991562665,,,,,,0.0
2021-08-27 01:00:00,,,,,,,3.4753549999999995,16.4059,52.3937,9.666666666666666,1.0,127.0,0.19999999999999998,93.33333333333333,4.0,1017.6666666666666,56.333333333333336,8.666666666666666,2.6666666666666665,1.0,412.8539958068146,,0.8250663247241476,108.56987535358148,,,,,,0.0
2021-08-27 01:10:00,,,,,,,3.3331000000000004,16.509800000000002,52.4418,9.61111111111111,1.0,124.16666666666666,0.18333333333333332,93.38888888888889,3.833333333333333,1017.6111111111111,54.55555555555556,8.61111111111111,2.611111111111111,1.0,415.76053904215496,,0.8750716211381604,108.83408450218244,,,,,,0.0
2021-08-27 01:20:00,,,,,,,3.275505,16.7489,52.458600000000004,9.555555555555555,1.0,121.33333333333333,0.16666666666666666,93.44444444444444,3.6666666666666665,1017.5555555555555,52.77777777777778,8.555555555555555,2.5555555555555554,1.0,413.9030335209288,,0.7942130878062572,108.25126234862765,,,,,,0.0
2021-08-27 01:30:00,,,,,,,3.2118949999999997,16.793100000000003,52.44349999999999,9.5,1.0,118.5,0.15,93.5,3.5,1017.5,51.0,8.5,2.5,1.0,416.30657470703125,,0.8306024328143582,109.88659721396064,,,,,,0.0
2021-08-27 01:40:00,,,,,,,3.2891545454545454,16.564545454545456,52.381,9.444444444444445,1.0,115.66666666666666,0.13333333333333333,93.55555555555556,3.333333333333333,1017.4444444444445,49.22222222222222,8.444444444444445,2.4444444444444446,1.0,413.18766418457034,,0.7944489332040151,108.66195016225178,,,,,,0.0
2021-08-27 01:50:00,,,,,,,3.3045250000000004,16.2349,52.402499999999996,9.38888888888889,1.0,112.83333333333333,0.11666666666666667,93.61111111111111,3.1666666666666665,1017.3888888888889,47.44444444444444,8.38888888888889,2.388888888888889,1.0,413.9871211821457,,0.8755948150225278,110.27833176801434,,,,,,0.0
2021-08-27 02:00:00,,,,,,,3.482185,16.374100000000002,52.461400000000005,9.333333333333334,1.0,110.0,0.09999999999999998,93.66666666666667,3.0,1017.3333333333334,45.66666666666667,8.333333333333334,2.3333333333333335,1.0,412.23063476562504,,0.8285575416473682,109.85271219156557,,,,,,0.0
2021-08-27 02:10:00,,,,,,,3.44301,16.127100000000002,52.502199999999995,9.277777777777779,1.0,107.16666666666666,0.08333333333333331,93.72222222222223,2.833333333333333,1017.2777777777778,43.888888888888886,8.277777777777779,2.2777777777777777,1.0,414.34129197394714,,0.8082275477826257,111.40692349406959,,,,,,0.0
2021-08-27 02:20:00,,,,,,,3.301845,15.9936,52.5447,9.222222222222221,1.0,104.33333333333333,0.06666666666666665,93.77777777777777,2.6666666666666665,1017.2222222222222,42.111111111111114,8.222222222222221,2.2222222222222223,1.0,414.6729885864258,,0.8849200112435778,108.1128488284181,,,,,,0.0
2021-08-27 02:30:00,,,,,,,3.36518,15.9113,52.4808,9.166666666666666,1.0,101.5,0.04999999999999999,93.83333333333333,2.5,1017.1666666666666,40.333333333333336,8.166666666666666,2.166666666666667,1.0,419.7668260561187,,0.822064221971116,108.01251234776558,,,,,,0.0
2021-08-27 02:40:00,,,,,,,3.3822,16.1294,52.58239999999999,9.11111111111111,1.0,98.66666666666666,0.033333333333333326,93.88888888888889,2.333333333333333,1017.1111111111111,38.55555555555556,8.11111111111111,2.111111111111111,1.0,419.11915873209637,,0.8343795150350044,107.95759883428025,,,,,,0.0
2021-08-27 02:50:00,,,,,,,3.277505,16.1309,52.638200000000005,9.055555555555555,1.0,95.83333333333333,0.016666666666666663,93.94444444444444,2.1666666666666665,1017.0555555555555,36.77777777777778,8.055555555555555,2.0555555555555554,1.0,419.7011919148763,,0.8469824333446848,110.53032442146775,,,,,,0.0
2021-08-27 03:00:00,,,,,,,3.418705,15.6089,52.6519,9.0,1.0,93.0,0.0,94.0,2.0,1017.0,35.0,8.0,2.0,1.0,426.7382876236137,,0.8661978600473054,109.50494291704254,,,,,,0.0
2021-08-27 03:10:00,,,,,,,3.5624049999999996,15.5067,52.7145,8.88888888888889,1.0555555555555556,92.94444444444444,0.0,94.05555555555556,2.0,1017.0,34.72222222222222,7.888888888888889,2.111111111111111,1.0555555555555556,423.3601833089193,,0.934799153193579,107.64330875978631,,,,,,0.0
2021-08-27 03:20:00,,,,,,,3.5630800000000002,15.5821,52.77720000000001,8.777777777777779,1.1111111111111112,92.88888888888889,0.0,94.11111111111111,2.0,1017.0,34.44444444444444,7.777777777777778,2.2222222222222223,1.1111111111111112,427.09562804123453,,0.8417440050638328,111.26683643448823,,,,,,0.0
2021-08-27 03:30:00,,,,,,,3.6702350000000004,15.5414,52.814699999999995,8.666666666666666,1.1666666666666667,92.83333333333333,0.0,94.16666666666667,2.0,1017.0,34.166666666666664,7.666666666666667,2.3333333333333335,1.1666666666666667,428.29878424633506,,0.8594750017146605,110.85896963819945,,,,,,0.0
2021-08-27 03:40:00,,,,,,,3.4590850000000004,15.4071,52.8412,8.555555555555555,1.2222222222222223,92.77777777777777,0.0,94.22222222222223,2.0,1017.0,33.888888888888886,7.555555555555555,2.4444444444444446,1.2222222222222223,425.70378710867345,,0.913997217319106,110.37870713185455,,,,,,0.0
2021-08-27 03:50:00,,,,,,,3.4469299999999996,15.425299999999998,52.8824,8.444444444444445,1.2777777777777777,92.72222222222223,0.0,94.27777777777777,2.0,1017.0,33.611111111111114,7.444444444444445,2.5555555555555554,1.2777777777777777,431.5062328259698,,0.8512734971460649,111.24737566651598,,,,,,0.0
2021-08-27 04:00:00,,,,,,,3.3974,15.3567,52.9014,8.333333333333334,1.3333333333333333,92.66666666666667,0.0,94.33333333333333,2.0,1017.0,33.333333333333336,7.333333333333333,2.6666666666666665,1.3333333333333333,431.24990488688155,,0.8867812436802239,107.76992998737401,,,,,,0.0
2021-08-27 04:10:00,,,,,,,3.483585,15.451400000000001,52.908500000000004,8.222222222222221,1.3888888888888888,92.61111111111111,0.0,94.38888888888889,2.0,1017.0,33.05555555555556,7.222222222222222,2.7777777777777777,1.3888888888888888,431.6750030622811,,0.9044181512304619,109.63234877311577,,,,,,0.0
2021-08-27 04:20:00,,,,,,,3.424725,15.4786,52.915200000000006,8.11111111111111,1.4444444444444444,92.55555555555556,0.0,94.44444444444444,2.0,1017.0,32.77777777777778,7.111111111111111,2.888888888888889,1.4444444444444444,423.0269080116009,,0.8645826983401331,109.20333257556635,,,,,,0.0
2021-08-27 04:30:00,,,,,,,3.499465,15.2875,52.8248,8.0,1.5,92.5,0.0,94.5,2.0,1017.0,32.5,7.0,3.0,1.5,424.99777286924166,,0.8897839517714614,109.5567171055853,,,,,,0.0
2021-08-27 04:40:00,,,,,,,3.674035,14.453999999999999,52.909400000000005,7.888888888888889,1.5555555555555556,92.44444444444444,0.0,94.55555555555556,2.0,1017.0,32.22222222222222,6.888888888888889,3.111111111111111,1.5555555555555556,425.8739460245768,,0.9034777285453289,111.8585301109357,,,,,,0.0
2021-08-27 04:50:00,,,,,,,3.3745199999999995,14.741499999999998,53.068,7.777777777777778,1.6111111111111112,92.38888888888889,0.0,94.61111111111111,2.0,1017.0,31.944444444444443,6.777777777777778,3.2222222222222223,1.6111111111111112,429.56933280155573,,0.8285001658980793,108.3438471155113,,,,,,0.0
2021-08-27 05:00:00,,,,,,,3.5196555555555555,14.51311111111111,53.10788888888889,7.666666666666667,1.6666666666666665,92.33333333333333,0.0,94.66666666666667,2.0,1017.0,31.666666666666668,6.666666666666667,3.333333333333333,1.6666666666666665,429.5320469156901,,0.8303020058462849,109.7649512201514,,,,,,0.0
2021-08-27 05:10:00,,,,,,,3.727145,14.7513,53.112,7.555555555555555,1.7222222222222223,92.27777777777777,0.0,94.72222222222223,2.0,1017.0,31.38888888888889,6.555555555555555,3.4444444444444446,1.7222222222222223,426.6963151848453,,0.812564959532797,109.31901218091028,,,,,,0.0
2021-08-27 05:20:00,,,,,,,3.476585,14.9997,53.123400000000004,7.444444444444445,1.7777777777777777,92.22222222222223,0.0,94.77777777777777,2.0,1017.0,31.11111111111111,6.444444444444445,3.5555555555555554,1.7777777777777777,426.29735921223966,,0.8066710842985891,113.52195032302943,,,,,,0.0
2021-08-27 05:30:00,,,,,,,3.9287799999999997,15.052600000000002,53.0705,7.333333333333334,1.8333333333333333,92.16666666666667,0.0,94.83333333333333,2.0,1017.0,30.833333333333336,6.333333333333334,3.6666666666666665,1.8333333333333333,425.3780116780599,,0.6649676539071199,172.01569310075146,,,,,,0.0
2021-08-27 05:40:00,,,,,,,3.291625,15.282599999999999,53.0107,7.222222222222222,1.8888888888888888,92.11111111111111,0.0,94.88888888888889,2.0,1017.0,30.555555555555557,6.222222222222222,3.7777777777777777,1.8888888888888888,426.58865058986623,,0.573557467536401,480.858316643494,,,,,,0.0
2021-08-27 05:50:00,,,,,,,3.35428,15.742500000000001,52.9252,7.111111111111111,1.9444444444444444,92.05555555555556,0.0,94.94444444444444,2.0,1017.0,30.27777777777778,6.111111111111111,3.888888888888889,1.9444444444444444,434.14772450764974,,0.5332113424768556,489.6575817750403,,,,,,0.0
2021-08-27 06:00:00,,,,,,,3.2760249999999997,15.592500000000001,52.7798,7.0,2.0,92.0,0.0,95.0,2.0,1017.0,30.0,6.0,4.0,2.0,439.7288697972791,,0.4715786731857701,571.7058962710968,,,,,,0.0
2021-08-27 06:10:00,,,,,,,3.387505,15.4451,52.6943,7.277777777777778,2.111111111111111,106.05555555555556,0.0,94.11111111111111,2.4444444444444446,1016.9444444444445,29.5,6.166666666666667,4.055555555555555,2.111111111111111,441.1729366048177,,0.5280631245723215,545.6281566546597,,,,,,0.0
2021-08-27 06:20:00,,,,,,,3.64383,15.5602,52.68679999999999,7.555555555555555,2.2222222222222223,120.11111111111111,0.0,93.22222222222223,2.888888888888889,1016.8888888888889,29.0,6.333333333333333,4.111111111111111,2.2222222222222223,444.51548065185546,,0.5231089941913125,454.6583162003856,,,,,,0.0
2021-08-27 06:30:00,,,,,,,3.52339,16.2072,52.6059,7.833333333333333,2.3333333333333335,134.16666666666666,0.0,92.33333333333333,3.333333333333333,1016.8333333333334,28.5,6.5,4.166666666666667,2.3333333333333335,445.6162481689453,,0.5010678456757365,470.2192503813835,,,,,,0.0
2021-08-27 06:40:00,,,,,,,3.47307,16.7134,51.7198,8.11111111111111,2.4444444444444446,148.22222222222223,0.0,91.44444444444444,3.7777777777777777,1016.7777777777778,28.0,6.666666666666667,4.222222222222222,2.4444444444444446,449.78965882750765,,0.8975423634389026,592.7964829422256,,,,,,0.0
2021-08-27 06:50:00,,,,,,,3.1783200000000003,18.5904,51.32430000000001,8.38888888888889,2.5555555555555554,162.27777777777777,0.0,90.55555555555556,4.222222222222222,1016.7222222222222,27.5,6.833333333333333,4.277777777777778,2.5555555555555554,450.701032816569,,1.2608882695806902,635.9566550492971,,,,,,0.0
2021-08-27 07:00:00,,,,,,,2.81381,19.121000000000002,49.43,8.666666666666666,2.6666666666666665,176.33333333333331,0.0,89.66666666666667,4.666666666666666,1016.6666666666666,27.0,7.0,4.333333333333333,2.6666666666666665,450.78076395670575,,1.0498578401473957,542.1332772766802,,,,,,0.0
2021-08-27 07:10:00,,,,,,,2.8494900000000003,19.7658,48.0393,8.944444444444445,2.7777777777777777,190.38888888888889,0.0,88.77777777777777,5.111111111111111,1016.6111111111111,26.5,7.166666666666667,4.388888888888889,2.7777777777777777,447.94749807423557,,1.0411132571774686,500.1541627252439,,,,,,0.0
2021-08-27 07:20:00,,,,,,,2.56914,21.3261,46.8294,9.222222222222221,2.888888888888889,204.44444444444446,0.0,87.88888888888889,5.555555555555555,1016.5555555555555,26.0,7.333333333333334,4.444444444444445,2.888888888888889,453.0288981119792,,0.9816439797699787,412.95173553466793,,,,,,0.0
2021-08-27 07:30:00,,,,,,,2.818345,21.6038,45.2228,9.5,3.0,218.5,0.0,87.0,6.0,1016.5,25.5,7.5,4.5,3.0,464.49944494137816,,0.9793340305975601,376.1627604589085,,,,,,0.0
2021-08-27 07:40:00,,,,,,,2.81041,21.378999999999998,44.3137,9.777777777777779,3.111111111111111,232.55555555555554,0.0,86.11111111111111,6.444444444444445,1016.4444444444445,25.0,7.666666666666667,4.555555555555555,3.111111111111111,482.0767115275065,,0.9692264016082058,362.6707451323601,,,,,,0.0
2021-08-27 07:50:00,,,,,,,2.57051,22.9025,44.4146,10.055555555555555,3.2222222222222223,246.61111111111111,0.0,85.22222222222223,6.888888888888888,1016.3888888888889,24.5,7.833333333333334,4.611111111111111,3.2222222222222223,478.07685537754804,,0.9558981965254929,338.00675759956664,,,,,,0.0
2021-08-27 08:00:00,,,,,,,2.58434,23.3287,44.1342,10.333333333333332,3.333333333333333,260.66666666666663,0.0,84.33333333333333,7.333333333333333,1016.3333333333334,24.0,8.0,4.666666666666667,3.333333333333333,474.25875010172524,,0.905876874637469,302.479390225168,,,,,,0.0
2021-08-27 08:10:00,,,,,,,2.48797,23.0778,44.0976,10.61111111111111,3.4444444444444446,274.72222222222223,0.0,83.44444444444444,7.777777777777778,1016.2777777777778,23.5,8.166666666666668,4.722222222222222,3.4444444444444446,476.66561625162757,,0.822834911721911,256.09540313074143,,,,,,0.0
2021-08-27 08:20:00,,,,,,,2.418425,23.7297,44.3311,10.88888888888889,3.5555555555555554,288.77777777777777,0.0,82.55555555555556,8.222222222222221,1016.2222222222222,23.0,8.333333333333334,4.777777777777778,3.5555555555555554,473.3613983961083,,0.8045897943042428,225.17424012739107,,,,,,0.0
2021-08-27 08:30:00,,,,,,,2.64911,24.1908,43.9103,11.166666666666666,3.6666666666666665,302.8333333333333,0.0,81.66666666666667,8.666666666666666,1016.1666666666666,22.5,8.5,4.833333333333333,3.6666666666666665,469.8993347167969,,0.7624843764641864,209.13521654592395,,,,,,0.0
2021-08-27 08:40:00,,,,,,,2.44864,24.9077,43.1723,11.444444444444443,3.7777777777777777,316.8888888888889,0.0,80.77777777777777,9.11111111111111,1016.1111111111111,22.0,8.666666666666668,4.888888888888889,3.7777777777777777,464.0836026176365,,0.8024156121396075,194.16822359332932,,,,,,0.0
2021-08-27 08:50:00,,,,,,,2.2189699999999997,25.1704,42.5505,11.722222222222221,3.888888888888889,330.94444444444446,0.0,79.88888888888889,9.555555555555555,1016.0555555555555,21.5,8.833333333333334,4.944444444444445,3.888888888888889,466.7460735066732,,0.7249959897447777,185.85989323761504,,,,,,0.0
2021-08-27 09:00:00,,,,,,,2.168815,25.5882,42.3623,12.0,4.0,345.0,0.0,79.0,10.0,1016.0,21.0,9.0,5.0,4.0,478.980352271069,,0.7046333172858434,173.88328074654618,,,,,,0.0
2021-08-27 09:10:00,,,,,,,2.0551500000000003,25.7935,42.3363,12.222222222222221,4.111111111111111,344.55555555555554,0.0,77.61111111111111,10.0,1015.9444444444445,22.38888888888889,8.88888888888889,5.055555555555555,4.055555555555555,484.42438557942705,,0.7113262149641069,153.63856884196653,,,,,,0.0
2021-08-27 09:20:00,,,,,,,1.84281,25.8296,42.3185,12.444444444444445,4.222222222222222,344.1111111111111,0.0,76.22222222222223,10.0,1015.8888888888889,23.77777777777778,8.777777777777779,5.111111111111111,4.111111111111111,487.6550942677465,,0.6275230814087189,139.216849646703,,,,,,0.0
2021-08-27 09:30:00,,,,,,,1.795155,27.043599999999998,42.2429,12.666666666666666,4.333333333333333,343.6666666666667,0.0,74.83333333333333,10.0,1015.8333333333334,25.166666666666664,8.666666666666666,5.166666666666667,4.166666666666667,488.66053837217135,,0.6558602814140629,118.79907712257514,,,,,,0.0
2021-08-27 09:40:00,,,,,,,2.73526,26.9484,43.3596,12.88888888888889,4.444444444444445,343.22222222222223,0.0,73.44444444444444,10.0,1015.7777777777778,26.555555555555557,8.555555555555555,5.222222222222222,4.222222222222222,479.54283976236985,,0.7223209985063574,105.5027195013445,,,,,,0.0
