,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-08-27 09:50:00,,,,,,,3.866605,25.967200000000002,45.0467,13.11111111111111,4.555555555555555,342.77777777777777,0.0,72.05555555555556,10.0,1015.7222222222222,27.944444444444443,8.444444444444445,5.277777777777778,4.277777777777778,469.6133401664646,,0.6413994892648721,108.29185112538312,,,,,,0.0
2021-08-27 10:00:00,,,,,,,2.1661,25.9092,46.2167,13.333333333333334,4.666666666666667,342.3333333333333,0.0,70.66666666666667,10.0,1015.6666666666666,29.333333333333332,8.333333333333334,5.333333333333333,4.333333333333333,470.30746660605246,,0.7283041562813487,106.09106736996753,,,,,,0.0
2021-08-27 10:10:00,,,,,,,2.164255,26.747500000000002,47.050799999999995,13.555555555555555,4.777777777777778,341.8888888888889,0.0,69.27777777777777,10.0,1015.6111111111111,30.72222222222222,8.222222222222221,5.388888888888889,4.388888888888889,476.0029070483679,,0.7144616883294393,113.97041772465248,,,,,,0.0
2021-08-27 10:20:00,,,,,,,2.665315,25.942,47.39,13.777777777777779,4.888888888888889,341.44444444444446,0.0,67.88888888888889,10.0,1015.5555555555555,32.111111111111114,8.11111111111111,5.444444444444445,4.444444444444445,477.0980395507812,,0.7101989630378236,106.34231625486902,,,,,,0.0
2021-08-27 10:30:00,,,,,,,2.659345,23.7541,47.5214,14.0,5.0,341.0,0.0,66.5,10.0,1015.5,33.5,8.0,5.5,4.5,479.86228922526044,,0.6265599923180994,102.50941496444962,,,,,,0.0
2021-08-27 10:40:00,,,,,,,3.4451,23.532,47.920300000000005,14.222222222222221,5.111111111111111,340.55555555555554,0.0,65.11111111111111,10.0,1015.4444444444445,34.888888888888886,7.888888888888889,5.555555555555555,4.555555555555555,469.97739666467425,,0.5180654611804727,87.95432888828428,,,,,,0.0
2021-08-27 10:50:00,,,,,,,2.0399599999999998,25.3323,48.2298,14.444444444444445,5.222222222222222,340.1111111111111,0.0,63.72222222222222,10.0,1015.3888888888889,36.27777777777778,7.777777777777778,5.611111111111111,4.611111111111111,466.6632021077474,,0.5082915674789814,98.16220914765266,,,,,,0.0
2021-08-27 11:00:00,,,,,,,2.306515,25.5583,48.207,14.666666666666666,5.333333333333333,339.6666666666667,0.0,62.333333333333336,10.0,1015.3333333333334,37.666666666666664,7.666666666666667,5.666666666666667,4.666666666666667,472.3550409110935,,0.5354826169785133,106.79996233320506,,,,,,0.0
2021-08-27 11:10:00,,,,,,,2.5217549999999997,24.1396,47.9906,14.88888888888889,5.444444444444445,339.22222222222223,0.0,60.94444444444444,10.0,1015.2777777777778,39.05555555555556,7.555555555555555,5.722222222222222,4.722222222222222,469.8479533894857,,0.5890211546084301,113.24925551635397,,,,,,0.0
2021-08-27 11:20:00,,,,,,,2.59713,23.7455,48.018299999999996,15.11111111111111,5.555555555555555,338.77777777777777,0.0,59.55555555555556,10.0,1015.2222222222222,40.44444444444444,7.444444444444445,5.777777777777778,4.777777777777778,470.8852916743837,,0.5290657500636443,110.71889744602353,,,,,,0.0
2021-08-27 11:30:00,,,,,,,2.254215,25.4878,48.0368,15.333333333333332,5.666666666666666,338.3333333333333,0.0,58.16666666666667,10.0,1015.1666666666666,41.83333333333333,7.333333333333334,5.833333333333333,4.833333333333333,465.38941752115886,,0.5328172270574811,111.72647784260032,,,,,,0.0
2021-08-27 11:40:00,,,,,,,2.2714950000000003,24.808100000000003,47.768,15.555555555555555,5.777777777777778,337.8888888888889,0.0,56.77777777777778,10.0,1015.1111111111111,43.22222222222222,7.222222222222222,5.888888888888889,4.888888888888889,467.231782836914,,0.6047318630947569,112.23201511533921,,,,,,0.0
2021-08-27 11:50:00,,,,,,,2.295755,24.765800000000002,47.7159,15.777777777777779,5.888888888888889,337.44444444444446,0.0,55.388888888888886,10.0,1015.0555555555555,44.611111111111114,7.111111111111111,5.944444444444445,4.944444444444445,475.39950931943696,,0.9947924121456632,113.21718685581186,,,,,,0.0
2021-08-27 12:00:00,,,,,,,2.47344,24.0474,47.5604,16.0,6.0,337.0,0.0,54.0,10.0,1015.0,46.0,7.0,6.0,5.0,476.49585215250653,,1.094152532073401,112.17789814771231,,,,,,0.0
2021-08-27 12:10:00,,,,,,,2.40437,23.465,47.3392,15.944444444444445,6.111111111111111,318.5,0.0,54.611111111111114,10.0,1015.0555555555555,45.166666666666664,7.055555555555555,6.222222222222222,4.944444444444445,474.96360373310665,,1.131512495600908,114.94005983298783,,,,,,0.0
2021-08-27 12:20:00,,,,,,,2.286995,23.5522,47.3897,15.88888888888889,6.222222222222222,300.0,0.0,55.22222222222222,10.0,1015.1111111111111,44.333333333333336,7.111111111111111,6.444444444444445,4.888888888888889,479.8079653930664,,1.2084168846273826,108.1103491579476,,,,,,0.0
2021-08-27 12:30:00,,,,,,,2.163075,23.2992,47.477,15.833333333333334,6.333333333333333,281.5,0.0,55.833333333333336,10.0,1015.1666666666666,43.5,7.166666666666667,6.666666666666667,4.833333333333333,483.66166184348623,,1.1084012961842247,109.87549382570774,,,,,,0.0
2021-08-27 12:40:00,,,,,,,1.975365,23.548,47.5344,15.777777777777779,6.444444444444445,263.0,0.0,56.44444444444444,10.0,1015.2222222222222,42.666666666666664,7.222222222222222,6.888888888888889,4.777777777777778,488.4677486165365,,1.100100393429988,113.22219341903083,,,,,,0.0
2021-08-27 12:50:00,,,,,,,2.97613,23.4116,47.4637,15.722222222222221,6.555555555555555,244.5,0.0,57.05555555555556,10.0,1015.2777777777778,41.833333333333336,7.277777777777778,7.111111111111111,4.722222222222222,490.9060393304934,,0.9501170976384211,108.68403882538533,,,,,,0.0
2021-08-27 13:00:00,,,,,,,3.234125,23.3106,47.3625,15.666666666666666,6.666666666666667,226.0,0.0,57.666666666666664,10.0,1015.3333333333334,41.0,7.333333333333333,7.333333333333333,4.666666666666667,495.2525639851888,,0.8945379446404802,195.09540921162753,,,,,,0.0
2021-08-27 13:10:00,,,,,,,4.069885,22.7254,47.3449,15.61111111111111,6.777777777777778,207.5,0.0,58.27777777777778,10.0,1015.3888888888889,40.166666666666664,7.388888888888889,7.555555555555555,4.611111111111111,499.85901438395183,,0.9135134784582645,221.8015107619291,,,,,,0.0
2021-08-27 13:20:00,,,,,,,3.15541,22.1615,47.392399999999995,15.555555555555555,6.888888888888889,189.00000000000003,0.0,58.888888888888886,10.0,1015.4444444444445,39.333333333333336,7.444444444444445,7.777777777777778,4.555555555555555,496.453988465057,,0.888642924921324,138.86987660014697,,,,,,0.0
2021-08-27 13:30:00,,,,,,,5.852755,20.6994,47.6399,15.5,7.0,170.50000000000003,0.0,59.5,10.0,1015.5,38.5,7.5,8.0,4.5,466.0338477579753,,1.1768798123443194,73.47740534572277,,,,,,0.0
2021-08-27 13:40:00,,,,,,,3.0783,20.6802,48.121500000000005,15.444444444444445,7.111111111111111,152.00000000000003,0.0,60.111111111111114,10.0,1015.5555555555555,37.666666666666664,7.555555555555555,8.222222222222221,4.444444444444445,440.5435712722252,,1.2487361078713572,41.90387724730928,,,,,,0.0
2021-08-27 13:50:00,,,,,,,2.76592,21.1662,48.3275,15.38888888888889,7.222222222222222,133.50000000000003,0.0,60.72222222222222,10.0,1015.6111111111111,36.833333333333336,7.611111111111111,8.444444444444445,4.388888888888889,428.7932893880208,,1.0115468982956504,32.22460398878755,,,,,,0.0
2021-08-27 14:00:00,,,,,,,2.764585,20.5583,48.2297,15.333333333333334,7.333333333333333,115.00000000000003,0.0,61.333333333333336,10.0,1015.6666666666666,36.0,7.666666666666667,8.666666666666666,4.333333333333333,429.29391112579697,,0.9840530252894439,29.021723625377074,,,,,,0.0
2021-08-27 14:10:00,,,,,,,2.633185,20.822400000000002,48.1566,15.277777777777779,7.444444444444445,96.50000000000003,0.0,61.94444444444444,10.0,1015.7222222222222,35.166666666666664,7.722222222222222,8.88888888888889,4.277777777777778,419.6635159301758,,0.8462515893696392,26.29553691012711,,,,,,0.0
2021-08-27 14:20:00,,,,,,,2.671705,21.156299999999998,48.1509,15.222222222222221,7.555555555555555,78.0,0.0,62.55555555555556,10.0,1015.7777777777778,34.333333333333336,7.777777777777778,9.11111111111111,4.222222222222222,413.82155487060544,,0.8409873151442426,26.139315902203492,,,,,,0.0
2021-08-27 14:30:00,,,,,,,2.794115,20.697499999999998,48.0757,15.166666666666666,7.666666666666666,59.5,0.0,63.16666666666667,10.0,1015.8333333333334,33.5,7.833333333333333,9.333333333333332,4.166666666666667,414.84785617521436,,0.807156588342567,25.882519452477577,,,,,,0.0
2021-08-27 14:40:00,,,,,,,2.923215,20.6952,48.1226,15.11111111111111,7.777777777777778,41.00000000000006,0.0,63.77777777777778,10.0,1015.8888888888889,32.666666666666664,7.888888888888889,9.555555555555555,4.111111111111111,412.48548329671223,,0.8628283802432529,26.209950417340814,,,,,,0.0
2021-08-27 14:50:00,,,,,,,3.04203,20.508699999999997,48.271300000000004,15.055555555555555,7.888888888888889,22.500000000000057,0.0,64.38888888888889,10.0,1015.9444444444445,31.833333333333336,7.944444444444445,9.777777777777779,4.055555555555555,414.4791834934278,,0.894028498235732,31.86093231195784,,,,,,0.0
2021-08-27 15:00:00,,,,,,,5.68524,20.753999999999998,48.4606,15.0,8.0,4.0,0.0,65.0,10.0,1016.0,31.0,8.0,10.0,4.0,408.77350779215493,,1.0842727398333576,36.299389401883055,,,,,,0.0
2021-08-27 15:10:00,,,,,,,2.53335,20.6442,48.8502,14.88888888888889,7.666666666666667,10.0,0.0,65.66666666666667,10.0,1016.0555555555555,31.72222222222222,8.055555555555555,9.666666666666666,3.8333333333333335,405.0139573862361,,1.0099734305207337,42.18900285796257,,,,,,0.0
2021-08-27 15:20:00,,,,,,,2.3443549999999997,20.5226,49.0223,14.777777777777779,7.333333333333333,16.0,0.0,66.33333333333333,10.0,1016.1111111111111,32.44444444444444,8.11111111111111,9.333333333333334,3.6666666666666665,406.54487508138016,,0.8657015189680003,43.573595331698485,,,,,,0.0
2021-08-27 15:30:00,,,,,,,2.3028199999999996,20.9322,49.1134,14.666666666666666,7.0,22.0,0.0,67.0,10.0,1016.1666666666666,33.166666666666664,8.166666666666666,9.0,3.5,405.57365641276044,,0.7998596611029685,45.79663526610466,,,,,,0.0
2021-08-27 15:40:00,,,,,,,2.127515,20.655,49.1157,14.555555555555555,6.666666666666666,28.0,0.0,67.66666666666667,10.0,1016.2222222222222,33.888888888888886,8.222222222222221,8.666666666666666,3.333333333333333,401.336790687298,,0.804594020462979,48.16834390564827,,,,,,0.0
2021-08-27 15:50:00,,,,,,,2.1900950000000003,20.395699999999998,49.1148,14.444444444444445,6.333333333333333,34.0,0.0,68.33333333333333,10.0,1016.2777777777778,34.611111111111114,8.277777777777779,8.333333333333334,3.1666666666666665,398.1951599121094,,0.7658116519341698,48.24349158367868,,,,,,0.0
2021-08-27 16:00:00,,,,,,,2.189645,20.2758,49.154,14.333333333333334,6.0,40.0,0.0,69.0,10.0,1016.3333333333334,35.333333333333336,8.333333333333334,8.0,3.0,399.3933233888122,,0.7012955146539682,52.85193473384879,,,,,,0.0
2021-08-27 16:10:00,,,,,,,2.1073,20.2621,49.187599999999996,14.222222222222221,5.666666666666666,46.0,0.0,69.66666666666667,10.0,1016.3888888888889,36.05555555555556,8.38888888888889,7.666666666666666,2.833333333333333,401.468783976237,,0.7192813112515177,58.45349281882162,,,,,,0.0
2021-08-27 16:20:00,,,,,,,2.0324999999999998,20.2397,49.2635,14.11111111111111,5.333333333333333,52.0,0.0,70.33333333333333,10.0,1016.4444444444445,36.77777777777778,8.444444444444445,7.333333333333333,2.6666666666666665,401.8546688842774,,0.7124522417691131,64.43259382118613,,,,,,0.0
2021-08-27 16:30:00,,,,,,,2.10419,20.3468,49.3206,14.0,5.0,58.0,0.0,71.0,10.0,1016.5,37.5,8.5,7.0,2.5,400.1952688598633,,0.72795986804585,71.89052651960297,,,,,,0.0
2021-08-27 16:40:00,,,,,,,2.0050149999999998,20.108,49.331,13.88888888888889,4.666666666666666,63.99999999999999,0.0,71.66666666666667,10.0,1016.5555555555555,38.22222222222222,8.555555555555555,6.666666666666666,2.333333333333333,404.69237233479816,,0.6418280151705285,78.07079016259834,,,,,,0.0
2021-08-27 16:50:00,,,,,,,1.92347,19.9086,49.386199999999995,13.777777777777779,4.333333333333333,70.0,0.0,72.33333333333333,10.0,1016.6111111111111,38.94444444444444,8.61111111111111,6.333333333333333,2.1666666666666665,405.4561543677319,,0.6519886871987144,88.32740000751733,,,,,,0.0
2021-08-27 17:00:00,,,,,,,1.8199100000000001,20.0581,49.3463,13.666666666666666,4.0,76.0,0.0,73.0,10.0,1016.6666666666666,39.666666666666664,8.666666666666666,6.0,2.0,402.8667583211263,,0.6340879080987583,99.40664940074339,,,,,,0.0
2021-08-27 17:10:00,,,,,,,2.00761,19.9671,48.9644,13.555555555555555,3.666666666666666,82.0,0.0,73.66666666666667,10.0,1016.7222222222222,40.388888888888886,8.722222222222221,5.666666666666666,1.833333333333333,402.86948945144127,,0.651503973767414,107.86615296207579,,,,,,0.0
2021-08-27 17:20:00,,,,,,,1.9263649999999999,19.7436,48.785000000000004,13.444444444444445,3.333333333333333,88.0,0.0,74.33333333333333,10.0,1016.7777777777778,41.111111111111114,8.777777777777779,5.333333333333333,1.6666666666666665,401.80800486246744,,0.6120993193840912,113.38219934172551,,,,,,0.0
2021-08-27 17:30:00,,,,,,,1.962285,19.7063,48.7307,13.333333333333334,3.0,94.0,0.0,75.0,10.0,1016.8333333333334,41.833333333333336,8.833333333333334,5.0,1.5,402.55255224819837,,0.6750367136265936,111.15177546506547,,,,,,0.0
2021-08-27 17:40:00,,,,,,,1.9026399999999999,19.4466,48.689800000000005,13.222222222222221,2.666666666666666,100.0,0.0,75.66666666666667,10.0,1016.8888888888889,42.55555555555556,8.88888888888889,4.666666666666666,1.333333333333333,400.9008223189431,,0.6684927658526237,108.67311347250211,,,,,,0.0
2021-08-27 17:50:00,,,,,,,1.9555700000000003,19.229300000000002,48.645799999999994,13.11111111111111,2.333333333333333,106.0,0.0,76.33333333333333,10.0,1016.9444444444445,43.27777777777778,8.944444444444445,4.333333333333333,1.1666666666666665,398.1679011027019,,0.6428310730068361,109.16497167705816,,,,,,0.0
2021-08-27 18:00:00,,,,,,,1.6845299999999999,19.0428,48.7267,13.0,2.0,112.0,0.0,77.0,10.0,1017.0,44.0,9.0,4.0,1.0,403.41074998877514,,0.545631833063849,111.2151791162006,,,,,,0.0
2021-08-27 18:10:00,,,,,,,1.8354849999999998,18.6952,48.8408,12.833333333333334,1.8888888888888888,116.83333333333333,0.0,76.94444444444444,10.0,1017.0555555555555,42.888888888888886,8.833333333333334,3.8333333333333335,1.0,400.97045475751503,,0.5902648473425773,110.02242996517548,,,,,,0.0
2021-08-27 18:20:00,,,,,,,1.79548,18.517699999999998,48.9541,12.666666666666666,1.7777777777777777,121.66666666666667,0.0,76.88888888888889,10.0,1017.1111111111111,41.77777777777778,8.666666666666666,3.6666666666666665,1.0,402.08230460682137,,0.5408730984727541,109.33048878168657,,,,,,0.0
2021-08-27 18:30:00,,,,,,,1.858265,18.6191,48.989,12.5,1.6666666666666667,126.5,0.0,76.83333333333333,10.0,1017.1666666666666,40.666666666666664,8.5,3.5,1.0,408.84621683756507,,0.5696140898637853,110.98091337667347,,,,,,0.0
2021-08-27 18:40:00,,,,,,,2.22114,18.556,49.0044,12.333333333333334,1.5555555555555556,131.33333333333334,0.0,76.77777777777777,10.0,1017.2222222222222,39.55555555555556,8.333333333333334,3.333333333333333,1.0,409.64399291992186,,0.5491470445532582,111.4732012586001,,,,,,0.0
2021-08-27 18:50:00,,,,,,,2.108085,18.3919,49.088,12.166666666666666,1.4444444444444444,136.16666666666666,0.0,76.72222222222223,10.0,1017.2777777777778,38.44444444444444,8.166666666666666,3.1666666666666665,1.0,409.79441393271264,,0.695916686027737,108.27470361332435,,,,,,0.0
2021-08-27 19:00:00,,,,,,,2.34236,18.3093,49.1773,12.0,1.3333333333333335,141.0,0.0,76.66666666666667,10.0,1017.3333333333334,37.333333333333336,8.0,3.0,1.0,406.4172092692057,,0.5993798767703737,108.03470214455815,,,,,,0.0
2021-08-27 19:10:00,,,,,,,2.38936,17.9914,49.249900000000004,11.833333333333334,1.2222222222222223,145.83333333333334,0.0,76.61111111111111,10.0,1017.3888888888889,36.22222222222222,7.833333333333333,2.833333333333333,1.0,413.82089462806437,,0.5530210677715345,110.7812275831578,,,,,,0.0
2021-08-27 19:20:00,,,,,,,2.45057,17.961000000000002,49.3082,11.666666666666666,1.1111111111111112,150.66666666666666,0.0,76.55555555555556,10.0,1017.4444444444445,35.111111111111114,7.666666666666666,2.6666666666666665,1.0,412.9349084472657,,0.7261653802943768,109.71778694756287,,,,,,0.0
2021-08-27 19:30:00,,,,,,,2.3091999999999997,18.2197,49.2935,11.5,1.0,155.5,0.0,76.5,10.0,1017.5,34.0,7.5,2.5,1.0,412.33045959472656,,0.6676311261918249,109.4144593052406,,,,,,0.0
2021-08-27 19:40:00,,,,,,,2.2432950000000003,18.1542,49.180899999999994,11.333333333333334,0.8888888888888888,160.33333333333334,0.0,76.44444444444444,10.0,1017.5555555555555,32.888888888888886,7.333333333333333,2.333333333333333,1.0,411.64596649169926,,0.6552752956790102,109.2272711823889,,,,,,0.0
2021-08-27 19:50:00,,,,,,,2.15475,18.1804,49.054500000000004,11.166666666666666,0.7777777777777779,165.16666666666669,0.0,76.38888888888889,10.0,1017.6111111111111,31.77777777777778,7.166666666666666,2.1666666666666665,1.0,410.3824394734701,,0.6385780109094699,110.19313961481643,,,,,,0.0
2021-08-27 20:00:00,,,,,,,2.6001181818181816,17.75,49.03836363636364,11.0,0.6666666666666667,170.0,0.0,76.33333333333333,10.0,1017.6666666666666,30.666666666666668,7.0,2.0,1.0,408.4755019896058,,0.7905227040141651,103.63936401561155,,,,,,0.0
2021-08-27 20:10:00,,,,,,,2.195825,17.1964,49.2157,10.833333333333332,0.5555555555555556,174.83333333333334,0.0,76.27777777777777,10.0,1017.7222222222222,29.555555555555557,6.833333333333333,1.833333333333333,1.0,406.25678660074874,,1.1285327717224083,81.77671240747313,,,,,,0.0
2021-08-27 20:20:00,,,,,,,2.203695,16.8096,49.4051,10.666666666666666,0.4444444444444444,179.66666666666669,0.0,76.22222222222223,10.0,1017.7777777777778,28.444444444444446,6.666666666666666,1.6666666666666665,1.0,400.7054647020362,,1.2512171799786347,79.02286512083927,,,,,,0.0
2021-08-27 20:30:00,,,,,,,2.388715,16.2028,49.6085,10.5,0.3333333333333335,184.5,0.0,76.16666666666667,10.0,1017.8333333333334,27.333333333333336,6.5,1.5,1.0,400.1729606119792,,1.1708665318930216,87.20815677750582,,,,,,0.0
2021-08-27 20:40:00,,,,,,,2.473115,15.746199999999998,49.8405,10.333333333333332,0.22222222222222232,189.33333333333331,0.0,76.11111111111111,10.0,1017.8888888888889,26.222222222222225,6.333333333333333,1.333333333333333,1.0,402.9282216039197,,1.205573504243867,97.78563871071164,,,,,,0.0
2021-08-27 20:50:00,,,,,,,2.433015,15.756499999999999,50.0172,10.166666666666666,0.11111111111111116,194.16666666666669,0.0,76.05555555555556,10.0,1017.9444444444445,25.111111111111114,6.166666666666666,1.1666666666666665,1.0,406.8327197335781,,1.1856124743011038,106.53821108844996,,,,,,0.0
2021-08-27 21:00:00,,,,,,,2.55485,15.623500000000002,50.188900000000004,10.0,0.0,199.0,0.0,76.0,10.0,1018.0,24.0,6.0,1.0,1.0,409.84704772949215,,1.3160428879422656,113.83178381386452,,,,,,0.0
2021-08-27 21:10:00,,,,,,,2.476215,15.4958,50.3327,10.0,0.16666666666666669,192.38888888888889,0.0,76.44444444444444,10.0,1018.0,24.61111111111111,6.055555555555555,1.2222222222222223,1.0,412.8546051832177,,1.2323841333321932,115.1679139472401,,,,,,0.0
2021-08-27 21:20:00,,,,,,,2.5340599999999998,15.3465,50.433,10.0,0.33333333333333337,185.77777777777777,0.0,76.88888888888889,10.0,1018.0,25.22222222222222,6.111111111111111,1.4444444444444444,1.0,423.50850280761716,,1.2639968101823398,110.01961718047407,,,,,,0.0
2021-08-27 21:30:00,,,,,,,2.4482600000000003,14.9986,50.5406,10.0,0.5,179.16666666666666,0.0,77.33333333333333,10.0,1018.0,25.833333333333332,6.166666666666667,1.6666666666666665,1.0,427.7180159855985,,1.2820410659707198,115.60014176341774,,,,,,0.0
2021-08-27 21:40:00,,,,,,,2.47701,14.846799999999998,50.661,10.0,0.6666666666666667,172.55555555555554,0.0,77.77777777777777,10.0,1018.0,26.444444444444443,6.222222222222222,1.8888888888888888,1.0,422.46209167480464,,1.293633392212418,112.93982732180147,,,,,,0.0
2021-08-27 21:50:00,,,,,,,2.66146,15.199699999999998,50.830200000000005,10.0,0.8333333333333334,165.94444444444446,0.0,78.22222222222223,10.0,1018.0,27.055555555555557,6.277777777777778,2.111111111111111,1.0,421.81884504647087,,1.239611341491931,114.07976767782438,,,,,,0.0
2021-08-27 22:00:00,,,,,,,2.6232800000000003,14.7018,50.9217,10.0,1.0,159.33333333333334,0.0,78.66666666666667,10.0,1018.0,27.666666666666668,6.333333333333333,2.333333333333333,1.0,423.07465728759763,,1.3768047184998031,106.0396582919191,,,,,,0.0
2021-08-27 22:10:00,,,,,,,2.574935,15.0929,50.9423,10.0,1.1666666666666667,152.72222222222223,0.0,79.11111111111111,10.0,1018.0,28.27777777777778,6.388888888888889,2.5555555555555554,1.0,422.0764797973633,,1.3373308832109985,106.56359748150669,,,,,,0.0
2021-08-27 22:20:00,,,,,,,2.56645,15.5858,50.956900000000005,10.0,1.3333333333333335,146.11111111111111,0.0,79.55555555555556,10.0,1018.0,28.88888888888889,6.444444444444445,2.7777777777777777,1.0,417.5184578450521,,1.370282544055901,106.55299410286598,,,,,,0.0
2021-08-27 22:30:00,,,,,,,2.713285,15.1718,50.891000000000005,10.0,1.5,139.5,0.0,80.0,10.0,1018.0,29.5,6.5,3.0,1.0,417.6251756093694,,1.331812624209008,107.9594574147025,,,,,,0.0
2021-08-27 22:40:00,,,,,,,2.81578,14.505099999999999,50.881099999999996,10.0,1.6666666666666667,132.8888888888889,0.0,80.44444444444444,10.0,1018.0,30.11111111111111,6.555555555555555,3.2222222222222223,1.0,422.00116086411754,,1.3230476066891081,113.02025482479462,,,,,,0.0
2021-08-27 22:50:00,,,,,,,2.67425,14.496199999999998,50.9802,10.0,1.8333333333333335,126.27777777777779,0.0,80.88888888888889,10.0,1018.0,30.72222222222222,6.611111111111111,3.444444444444444,1.0,426.07530415852864,,1.377140164403929,111.0565525817871,,,,,,0.0
2021-08-27 23:00:00,,,,,,,2.8678850000000002,14.7927,51.044799999999995,10.0,2.0,119.66666666666667,0.0,81.33333333333333,10.0,1018.0,31.333333333333336,6.666666666666667,3.6666666666666665,1.0,432.5417453038008,,1.4344745361535562,110.66544767950889,,,,,,0.0
2021-08-27 23:10:00,,,,,,,2.8428899999999997,14.804300000000001,51.0614,10.0,2.166666666666667,113.05555555555556,0.0,81.77777777777777,10.0,1018.0,31.944444444444446,6.722222222222222,3.888888888888889,1.0,426.24142018636064,,1.3841963365354109,108.81216766443629,,,,,,0.0
2021-08-27 23:20:00,,,,,,,2.787115,14.729099999999999,51.035199999999996,10.0,2.3333333333333335,106.44444444444446,0.0,82.22222222222223,10.0,1018.0,32.55555555555556,6.777777777777778,4.111111111111111,1.0,427.71319875081383,,1.4001383188333214,107.15863762850142,,,,,,0.0
2021-08-27 23:30:00,,,,,,,2.82073,14.8483,51.0317,10.0,2.5,99.83333333333334,0.0,82.66666666666667,10.0,1018.0,33.16666666666667,6.833333333333333,4.333333333333333,1.0,427.5130193951486,,1.366003676615866,111.80167508788028,,,,,,0.0
2021-08-27 23:40:00,,,,,,,2.923095,15.1293,51.0522,10.0,2.666666666666667,93.22222222222223,0.0,83.11111111111111,10.0,1018.0,33.77777777777778,6.888888888888889,4.555555555555555,1.0,426.51903737386067,,1.3510499616682865,107.19889953677936,,,,,,0.0
2021-08-27 23:50:00,,,,,,,2.903755,14.9745,51.0083,10.0,2.8333333333333335,86.61111111111111,0.0,83.55555555555556,10.0,1018.0,34.388888888888886,6.944444444444445,4.777777777777778,1.0,425.54315955501863,,1.4078495204280324,111.48285404011354,,,,,,0.0
2021-08-28 00:00:00,,,,,,,2.945895,14.895900000000001,50.9953,10.0,3.0,80.0,0.0,84.0,10.0,1018.0,35.0,7.0,5.0,1.0,423.5691154988607,,1.434893145583107,109.7458184911437,,,,,,0.0
2021-08-28 00:10:00,,,,,,,3.00615,14.7249,51.0129,9.944444444444445,2.9444444444444446,81.22222222222223,0.0,84.27777777777777,10.0,1017.9444444444445,33.666666666666664,7.0,4.944444444444445,1.0,426.3753382364909,,1.5003889589491537,107.7856046424478,,,,,,0.0
2021-08-28 00:20:00,,,,,,,2.813335,13.9595,50.9974,9.88888888888889,2.888888888888889,82.44444444444444,0.0,84.55555555555556,10.0,1017.8888888888889,32.333333333333336,7.0,4.888888888888889,1.0,424.91492057011044,,1.455720101402978,109.40351446378028,,,,,,0.0
2021-08-28 00:30:00,,,,,,,2.8810200000000004,13.645199999999999,51.068200000000004,9.833333333333334,2.8333333333333335,83.66666666666667,0.0,84.83333333333333,10.0,1017.8333333333334,31.0,7.0,4.833333333333333,1.0,426.7353576660156,,1.435803689145099,111.14225475074208,,,,,,0.0
2021-08-28 00:40:00,,,,,,,2.83949,13.418600000000001,51.209799999999994,9.777777777777779,2.7777777777777777,84.88888888888889,0.0,85.11111111111111,10.0,1017.7777777777778,29.666666666666664,7.0,4.777777777777778,1.0,430.5244930819807,,1.4727786455147682,111.14783734941213,,,,,,0.0
2021-08-28 00:50:00,,,,,,,2.880165,13.337700000000002,51.3215,9.722222222222221,2.7222222222222223,86.11111111111111,0.0,85.38888888888889,10.0,1017.7222222222222,28.333333333333332,7.0,4.722222222222222,1.0,426.72264638264977,,1.4372433115701893,108.46319767558641,,,,,,0.0
2021-08-28 01:00:00,,,,,,,2.890615,13.4322,51.4252,9.666666666666666,2.6666666666666665,87.33333333333333,0.0,85.66666666666667,10.0,1017.6666666666666,27.0,7.0,4.666666666666667,1.0,428.12190158186286,,1.5478742122111346,110.28394005662304,,,,,,0.0
2021-08-28 01:10:00,,,,,,,2.9846150000000002,13.6567,51.491600000000005,9.61111111111111,2.611111111111111,88.55555555555556,0.0,85.94444444444444,10.0,1017.6111111111111,25.666666666666664,7.0,4.611111111111111,1.0,422.19731608072914,,1.460531341127083,109.42334561385678,,,,,,0.0
2021-08-28 01:20:00,,,,,,,2.953415,13.4224,51.4636,9.555555555555555,2.5555555555555554,89.77777777777777,0.0,86.22222222222223,10.0,1017.5555555555555,24.333333333333332,7.0,4.555555555555555,1.0,420.6279210408528,,1.5304800377828252,109.7974748620071,,,,,,0.0
2021-08-28 01:30:00,,,,,,,2.989795,12.923599999999999,51.4456,9.5,2.5,91.0,0.0,86.5,10.0,1017.5,23.0,7.0,4.5,1.0,425.1750358564004,,1.447434561831803,111.71850716283765,,,,,,0.0
2021-08-28 01:40:00,,,,,,,2.994675,12.7232,51.510799999999996,9.444444444444445,2.4444444444444446,92.22222222222223,0.0,86.77777777777777,10.0,1017.4444444444445,21.666666666666664,7.0,4.444444444444445,1.0,421.1594012451172,,1.4176719673171554,112.49552169217903,,,,,,0.0
2021-08-28 01:50:00,,,,,,,2.968325,12.6384,51.610699999999994,9.38888888888889,2.388888888888889,93.44444444444444,0.0,87.05555555555556,10.0,1017.3888888888889,20.333333333333332,7.0,4.388888888888889,1.0,424.51969955268953,,1.4930116836330984,109.64151538051453,,,,,,0.0
2021-08-28 02:00:00,,,,,,,2.9094100000000003,12.739799999999999,51.723299999999995,9.333333333333334,2.3333333333333335,94.66666666666667,0.0,87.33333333333333,10.0,1017.3333333333334,19.0,7.0,4.333333333333333,1.0,424.35036824544267,,1.4156207470688442,107.50908142736402,,,,,,0.0
2021-08-28 02:10:00,,,,,,,2.97021,12.780100000000001,51.778,9.277777777777779,2.2777777777777777,95.88888888888889,0.0,87.61111111111111,10.0,1017.2777777777778,17.666666666666664,7.0,4.277777777777778,1.0,425.1188446255388,,1.4237804492247306,108.10250207200563,,,,,,0.0
2021-08-28 02:20:00,,,,,,,2.9327099999999997,12.8155,51.788,9.222222222222221,2.2222222222222223,97.11111111111111,0.0,87.88888888888889,10.0,1017.2222222222222,16.333333333333332,7.0,4.222222222222222,1.0,422.0855938720703,,1.4389042044393086,109.17927599179544,,,,,,0.0
2021-08-28 02:30:00,,,,,,,2.985315,12.7743,51.7856,9.166666666666666,2.166666666666667,98.33333333333334,0.0,88.16666666666667,10.0,1017.1666666666666,15.0,7.0,4.166666666666667,1.0,422.1225937906901,,1.343461555949712,111.20543555329748,,,,,,0.0
2021-08-28 02:40:00,,,,,,,2.933735,13.018799999999999,51.794000000000004,9.11111111111111,2.111111111111111,99.55555555555556,0.0,88.44444444444444,10.0,1017.1111111111111,13.666666666666664,7.0,4.111111111111111,1.0,416.9282459688735,,1.460911997878282,108.51373241510768,,,,,,0.0
2021-08-28 02:50:00,,,,,,,2.86018,13.173300000000001,51.770399999999995,9.055555555555555,2.0555555555555554,100.77777777777777,0.0,88.72222222222223,10.0,1017.0555555555555,12.333333333333332,7.0,4.055555555555555,1.0,414.2782477894049,,1.3301407294876157,109.53971200608939,,,,,,0.0
2021-08-28 03:00:00,,,,,,,3.03127,12.8554,51.697500000000005,9.0,2.0,102.0,0.0,89.0,10.0,1017.0,11.0,7.0,4.0,1.0,419.08285787297393,,1.1206259551172875,118.51845701185323,,,,,,0.0
2021-08-28 03:10:00,,,,,,,3.09998,13.1772,51.6725,8.88888888888889,2.0555555555555554,105.38888888888889,0.0,89.38888888888889,9.555555555555555,1017.0555555555555,12.38888888888889,6.944444444444445,4.166666666666667,1.0555555555555556,408.0111380004883,,0.8675577733240558,147.5083335583358,,,,,,0.0
2021-08-28 03:20:00,,,,,,,2.99874,13.0454,51.6514,8.777777777777779,2.111111111111111,108.77777777777777,0.0,89.77777777777777,9.11111111111111,1017.1111111111111,13.777777777777779,6.888888888888889,4.333333333333333,1.1111111111111112,407.21478166952903,,0.7704204859976042,159.4799256220241,,,,,,0.0
2021-08-28 03:30:00,,,,,,,2.92013,12.8787,51.6672,8.666666666666666,2.1666666666666665,112.16666666666667,0.0,90.16666666666667,8.666666666666666,1017.1666666666666,15.166666666666666,6.833333333333333,4.5,1.1666666666666667,409.2054128011067,,0.6946378767886068,157.6686206584866,,,,,,0.0
2021-08-28 03:40:00,,,,,,,2.943915,12.4353,51.6697,8.555555555555555,2.2222222222222223,115.55555555555556,0.0,90.55555555555556,8.222222222222221,1017.2222222222222,16.555555555555557,6.777777777777778,4.666666666666667,1.2222222222222223,413.2863023885091,,0.6387397517440683,145.01288863661597,,,,,,0.0
2021-08-28 03:50:00,,,,,,,2.80667,12.2737,51.742200000000004,8.444444444444445,2.2777777777777777,118.94444444444444,0.0,90.94444444444444,7.777777777777778,1017.2777777777778,17.944444444444443,6.722222222222222,4.833333333333333,1.2777777777777777,412.05629674451103,,0.6432781619970072,133.42908322544423,,,,,,0.0
2021-08-28 04:00:00,,,,,,,2.841995,12.2421,51.830600000000004,8.333333333333334,2.3333333333333335,122.33333333333333,0.0,91.33333333333333,7.333333333333334,1017.3333333333334,19.333333333333332,6.666666666666667,5.0,1.3333333333333333,411.00427927653,,0.6023018568299585,120.85881804213011,,,,,,0.0
2021-08-28 04:10:00,,,,,,,3.084375,12.594800000000001,51.910900000000005,8.222222222222221,2.388888888888889,125.72222222222223,0.0,91.72222222222223,6.888888888888889,1017.3888888888889,20.72222222222222,6.611111111111111,5.166666666666667,1.3888888888888888,413.8368321912042,,0.6227966610430661,110.47554744677355,,,,,,0.0
2021-08-28 04:20:00,,,,,,,3.271375,12.7579,51.94070000000001,8.11111111111111,2.4444444444444446,129.11111111111111,0.0,92.11111111111111,6.444444444444445,1017.4444444444445,22.11111111111111,6.555555555555555,5.333333333333334,1.4444444444444444,417.19750874837234,,0.6337049012121845,108.22676730463061,,,,,,0.0
2021-08-28 04:30:00,,,,,,,3.30608,12.984800000000002,51.9224,8.0,2.5,132.5,0.0,92.5,6.0,1017.5,23.5,6.5,5.5,1.5,421.90547968371163,,0.61164164704539,109.05395894196074,,,,,,0.0
2021-08-28 04:40:00,,,,,,,3.41691,13.2022,51.883,7.888888888888889,2.5555555555555554,135.88888888888889,0.0,92.88888888888889,5.555555555555555,1017.5555555555555,24.888888888888886,6.444444444444445,5.666666666666667,1.5555555555555556,423.0432219441732,,0.6728069640325625,110.69944716221869,,,,,,0.0
2021-08-28 04:50:00,,,,,,,3.4885600000000005,13.4047,51.804700000000004,7.777777777777778,2.611111111111111,139.27777777777777,0.0,93.27777777777777,5.111111111111112,1017.6111111111111,26.27777777777778,6.388888888888889,5.833333333333334,1.6111111111111112,424.7274724324544,,0.6632101656841692,109.85682014314469,,,,,,0.0
2021-08-28 05:00:00,,,,,,,3.4570250000000002,13.5528,51.7054,7.666666666666667,2.6666666666666665,142.66666666666666,0.0,93.66666666666667,4.666666666666667,1017.6666666666666,27.666666666666664,6.333333333333333,6.0,1.6666666666666665,425.0231840146821,,0.6395569581551067,109.96267536745233,,,,,,0.0
2021-08-28 05:10:00,,,,,,,3.2990850000000003,13.8499,51.5877,7.555555555555555,2.7222222222222223,146.05555555555554,0.0,94.05555555555556,4.222222222222222,1017.7222222222222,29.055555555555554,6.277777777777778,6.166666666666667,1.7222222222222223,428.8661059570312,,0.6665995150661401,110.43151777450649,,,,,,0.0
2021-08-28 05:20:00,,,,,,,3.35401,13.9108,51.54,7.444444444444445,2.7777777777777777,149.44444444444446,0.0,94.44444444444444,3.7777777777777777,1017.7777777777778,30.444444444444443,6.222222222222222,6.333333333333334,1.7777777777777777,430.2681497613315,,0.7095034607470373,110.43936127592615,,,,,,0.0
2021-08-28 05:30:00,,,,,,,3.2818600000000004,13.9478,51.49059999999999,7.333333333333334,2.833333333333333,152.83333333333331,0.0,94.83333333333333,3.333333333333334,1017.8333333333334,31.833333333333332,6.166666666666667,6.5,1.8333333333333333,429.4737484741211,,0.7077149329776481,110.96022307336666,,,,,,0.0
2021-08-28 05:40:00,,,,,,,3.313425,13.9388,51.4562,7.222222222222222,2.888888888888889,156.22222222222223,0.0,95.22222222222223,2.8888888888888893,1017.8888888888889,33.22222222222222,6.111111111111111,6.666666666666667,1.8888888888888888,430.5613734769273,,0.6312581582822032,109.50765777329268,,,,,,0.0
2021-08-28 05:50:00,,,,,,,3.2112600000000002,14.0184,51.4203,7.111111111111111,2.9444444444444446,159.61111111111111,0.0,95.61111111111111,2.4444444444444446,1017.9444444444445,34.611111111111114,6.055555555555555,6.833333333333334,1.9444444444444444,429.5352998860677,,0.6527232185469172,108.79466040207168,,,,,,0.0
2021-08-28 06:00:00,,,,,,,3.655525,14.1069,51.356100000000005,7.0,3.0,163.0,0.0,96.0,2.0,1018.0,36.0,6.0,7.0,2.0,426.140703531901,,0.6568815112324421,108.06311053475417,,,,,,0.0
2021-08-28 06:10:00,,,,,,,3.6118499999999996,14.2534,51.2854,7.333333333333333,3.0555555555555554,172.05555555555554,0.0,94.77777777777777,2.4444444444444446,1017.9444444444445,35.666666666666664,6.111111111111111,6.888888888888889,2.111111111111111,425.6427892575319,,0.6714540594875139,109.6834514574816,,,,,,0.0
2021-08-28 06:20:00,,,,,,,3.41244,14.4546,51.258,7.666666666666667,3.111111111111111,181.11111111111111,0.0,93.55555555555556,2.888888888888889,1017.8888888888889,35.333333333333336,6.222222222222222,6.777777777777778,2.2222222222222223,425.24329833984376,,0.6610046005181673,109.82726292281502,,,,,,0.0
2021-08-28 06:30:00,,,,,,,3.25293,14.6147,51.2223,8.0,3.1666666666666665,190.16666666666666,0.0,92.33333333333333,3.333333333333333,1017.8333333333334,35.0,6.333333333333333,6.666666666666667,2.3333333333333335,422.5724657606805,,0.6042994302511215,110.8397007697585,,,,,,0.0
2021-08-28 06:40:00,,,,,,,3.32176,15.1089,51.1576,8.333333333333334,3.2222222222222223,199.22222222222223,0.0,91.11111111111111,3.7777777777777777,1017.7777777777778,34.666666666666664,6.444444444444445,6.555555555555555,2.4444444444444446,419.1146444702149,,0.6470844014452002,112.08124337708209,,,,,,0.0
2021-08-28 06:50:00,,,,,,,3.5316899999999998,15.454400000000001,51.0497,8.666666666666666,3.2777777777777777,208.27777777777777,0.0,89.88888888888889,4.222222222222222,1017.7222222222222,34.333333333333336,6.555555555555555,6.444444444444445,2.5555555555555554,420.2808983252515,,0.6825470622843606,113.31239835642153,,,,,,0.0
2021-08-28 07:00:00,,,,,,,3.9020449999999998,15.660400000000001,50.9516,9.0,3.3333333333333335,217.33333333333331,0.0,88.66666666666667,4.666666666666666,1017.6666666666666,34.0,6.666666666666667,6.333333333333333,2.6666666666666665,421.43128692626954,,0.6524849220032746,112.27709604037008,,,,,,0.0
2021-08-28 07:10:00,,,,,,,4.07459,15.247800000000002,50.823,9.333333333333334,3.388888888888889,226.38888888888889,0.0,87.44444444444444,5.111111111111111,1017.6111111111111,33.666666666666664,6.777777777777778,6.222222222222222,2.7777777777777777,420.96585673014323,,0.6594608121899899,111.9163329879847,,,,,,0.0
2021-08-28 07:20:00,,,,,,,3.8053600000000003,15.0304,50.7832,9.666666666666668,3.4444444444444446,235.44444444444446,0.0,86.22222222222223,5.555555555555555,1017.5555555555555,33.333333333333336,6.888888888888889,6.111111111111111,2.888888888888889,421.4445350629434,,0.7416946236326196,111.80746183341505,,,,,,0.0
2021-08-28 07:30:00,,,,,,,4.082645,14.975100000000001,50.9068,10.0,3.5,244.5,0.0,85.0,6.0,1017.5,33.0,7.0,6.0,3.0,423.94368611653647,,0.6779600067714513,109.75575507212493,,,,,,0.0
2021-08-28 07:40:00,,,,,,,4.08529,14.8833,50.9779,10.333333333333334,3.5555555555555554,253.55555555555554,0.0,83.77777777777777,6.444444444444445,1017.4444444444445,32.666666666666664,7.111111111111111,5.888888888888889,3.111111111111111,428.26912989473897,,0.7575911901512389,109.69283322587526,,,,,,0.0
2021-08-28 07:50:00,,,,,,,3.72804,15.2707,51.0137,10.666666666666668,3.611111111111111,262.6111111111111,0.0,82.55555555555556,6.888888888888888,1017.3888888888889,32.333333333333336,7.222222222222222,5.777777777777778,3.2222222222222223,425.20278004964194,,0.7514060157133361,109.84549405437406,,,,,,0.0
2021-08-28 08:00:00,,,,,,,3.66107,15.5635,50.964099999999995,11.0,3.6666666666666665,271.66666666666663,0.0,81.33333333333333,7.333333333333333,1017.3333333333334,32.0,7.333333333333333,5.666666666666667,3.333333333333333,426.9397750924648,,0.7124460862130768,109.94203669488766,,,,,,0.0
2021-08-28 08:10:00,,,,,,,3.4508249999999996,15.541300000000001,50.8414,11.333333333333334,3.7222222222222223,280.72222222222223,0.0,80.11111111111111,7.777777777777778,1017.2777777777778,31.666666666666664,7.444444444444445,5.555555555555555,3.4444444444444446,424.7221734619141,,0.7517624035704944,107.85567715445481,,,,,,0.0
2021-08-28 08:20:00,,,,,,,3.3756950000000003,15.809000000000001,50.7348,11.666666666666668,3.7777777777777777,289.77777777777777,0.0,78.88888888888889,8.222222222222221,1017.2222222222222,31.333333333333332,7.555555555555555,5.444444444444445,3.5555555555555554,421.0689615885417,,0.6753637611815485,107.95690294448939,,,,,,0.0
2021-08-28 08:30:00,,,,,,,3.40738,15.925299999999998,50.7046,12.0,3.833333333333333,298.8333333333333,0.0,77.66666666666666,8.666666666666666,1017.1666666666666,31.0,7.666666666666666,5.333333333333334,3.6666666666666665,421.41998452372934,,0.697056034393398,110.34923367020774,,,,,,0.0
2021-08-28 08:40:00,,,,,,,3.2359400000000003,15.8798,50.6496,12.333333333333334,3.888888888888889,307.8888888888889,0.0,76.44444444444444,9.11111111111111,1017.1111111111111,30.666666666666664,7.777777777777778,5.222222222222222,3.7777777777777777,422.5666712443034,,0.6955669897803143,108.56645238111248,,,,,,0.0
2021-08-28 08:50:00,,,,,,,2.97011,16.1365,50.6182,12.666666666666668,3.9444444444444446,316.94444444444446,0.0,75.22222222222223,9.555555555555555,1017.0555555555555,30.333333333333332,7.888888888888889,5.111111111111111,3.888888888888889,423.28985010256713,,0.6787269875912343,111.03399273026461,,,,,,0.0
2021-08-28 09:00:00,,,,,,,2.91749,16.3249,50.571799999999996,13.0,4.0,326.0,0.0,74.0,10.0,1017.0,30.0,8.0,5.0,4.0,418.19731079101564,,0.6830059949792711,110.38097006867835,,,,,,0.0
2021-08-28 09:10:00,,,,,,,2.24685,16.709600000000002,50.449,13.11111111111111,4.222222222222222,325.8888888888889,0.0,73.22222222222223,10.0,1016.9444444444445,33.888888888888886,8.0,5.222222222222222,4.0,416.4744050089518,,0.6625774622746443,108.14154499032402,,,,,,0.0
2021-08-28 09:20:00,,,,,,,2.56077,17.0567,50.291,13.222222222222221,4.444444444444445,325.77777777777777,0.0,72.44444444444444,10.0,1016.8888888888889,37.77777777777778,8.0,5.444444444444445,4.0,411.04356344990344,,0.6192193606487438,108.76056572456143,,,,,,0.0
2021-08-28 09:30:00,,,,,,,2.572535,17.148699999999998,50.0623,13.333333333333334,4.666666666666667,325.6666666666667,0.0,71.66666666666667,10.0,1016.8333333333334,41.666666666666664,8.0,5.666666666666667,4.0,413.6113028971355,,0.5667994150014246,109.19379254357288,,,,,,0.0
2021-08-28 09:40:00,,,,,,,2.657385,17.7939,49.893600000000006,13.444444444444445,4.888888888888889,325.55555555555554,0.0,70.88888888888889,10.0,1016.7777777777778,45.55555555555556,8.0,5.888888888888889,4.0,416.85486163610705,,0.5764622090554843,111.41049213538736,,,,,,0.0
2021-08-28 09:50:00,,,,,,,2.751035,18.6843,49.6164,13.555555555555555,5.111111111111111,325.44444444444446,0.0,70.11111111111111,10.0,1016.7222222222222,49.44444444444444,8.0,6.111111111111111,4.0,419.3645881144206,,0.618347830698315,110.05514096621066,,,,,,0.0
2021-08-28 10:00:00,,,,,,,3.5294600000000003,20.3474,49.1094,13.666666666666666,5.333333333333333,325.3333333333333,0.0,69.33333333333333,10.0,1016.6666666666666,53.33333333333333,8.0,6.333333333333333,4.0,419.66274709065755,,0.6510696845724758,112.24956326177565,,,,,,0.0
2021-08-28 10:10:00,,,,,,,3.16277,21.148,48.5031,13.777777777777779,5.555555555555555,325.22222222222223,0.0,68.55555555555556,10.0,1016.6111111111111,57.22222222222222,8.0,6.555555555555555,4.0,415.6417011515299,,0.817808597581198,115.04835887046856,,,,,,0.0
2021-08-28 10:20:00,,,,,,,2.88225,20.9694,48.1612,13.88888888888889,5.777777777777778,325.1111111111111,0.0,67.77777777777777,10.0,1016.5555555555555,61.111111111111114,8.0,6.777777777777778,4.0,413.68232543945317,,0.7505399649426089,110.26722183809443,,,,,,0.0
2021-08-28 10:30:00,,,,,,,4.216685,20.3298,48.1036,14.0,6.0,325.0,0.0,67.0,10.0,1016.5,65.0,8.0,7.0,4.0,415.1386416099811,,0.9924049466915722,114.24792247642904,,,,,,0.0
2021-08-28 10:40:00,,,,,,,3.1834800000000003,19.5638,48.1971,14.11111111111111,6.222222222222222,324.8888888888889,0.0,66.22222222222223,10.0,1016.4444444444445,68.88888888888889,8.0,7.222222222222222,4.0,414.01963673909506,,1.0221992231358243,109.62362810921533,,,,,,0.0
2021-08-28 10:50:00,,,,,,,3.1686900000000002,19.5928,48.3717,14.222222222222221,6.444444444444445,324.77777777777777,0.0,65.44444444444444,10.0,1016.3888888888889,72.77777777777777,8.0,7.444444444444445,4.0,410.59850532268655,,0.9077784902345662,112.07754004074354,,,,,,0.0
2021-08-28 11:00:00,,,,,,,2.654465,19.360599999999998,48.5141,14.333333333333334,6.666666666666666,324.6666666666667,0.0,64.66666666666667,10.0,1016.3333333333334,76.66666666666666,8.0,7.666666666666666,4.0,414.42226308186844,,0.7985082245159283,109.97299107007389,,,,,,0.0
2021-08-28 11:10:00,,,,,,,2.290295,19.7629,48.6104,14.444444444444445,6.888888888888889,324.55555555555554,0.0,63.888888888888886,10.0,1016.2777777777778,80.55555555555556,8.0,7.888888888888889,4.0,413.75406036376955,,0.8148581276269956,108.24873639704818,,,,,,0.0
2021-08-28 11:20:00,,,,,,,2.42653,20.0902,48.5291,14.555555555555555,7.111111111111111,324.44444444444446,0.0,63.111111111111114,10.0,1016.2222222222222,84.44444444444444,8.0,8.11111111111111,4.0,406.6441304454585,,0.749956738529569,109.61361325689629,,,,,,0.0
2021-08-28 11:30:00,,,,,,,2.378385,20.2725,48.4364,14.666666666666666,7.333333333333333,324.3333333333333,0.0,62.333333333333336,10.0,1016.1666666666666,88.33333333333334,8.0,8.333333333333332,4.0,406.5146684773763,,0.6860720169889388,111.322568743862,,,,,,0.0
2021-08-28 11:40:00,,,,,,,1.636635,21.1115,48.2958,14.777777777777779,7.555555555555555,324.22222222222223,0.0,61.55555555555556,10.0,1016.1111111111111,92.22222222222223,8.0,8.555555555555555,4.0,409.2216557855716,,0.6146997705261923,107.72595801854538,,,,,,0.0
2021-08-28 11:50:00,,,,,,,1.34634,20.5017,48.090199999999996,14.88888888888889,7.777777777777778,324.1111111111111,0.0,60.77777777777778,10.0,1016.0555555555555,96.11111111111111,8.0,8.777777777777779,4.0,408.9167935180664,,0.5602143294402098,106.62188667577539,,,,,,0.0
2021-08-28 12:00:00,,,,,,,1.610465,20.6974,48.0966,15.0,8.0,324.0,0.0,60.0,10.0,1016.0,100.0,8.0,9.0,4.0,405.14361823421785,,0.5687510117257045,106.71502523519226,,,,,,0.0
2021-08-28 12:10:00,,,,,,,2.45974,20.6327,48.0668,15.0,8.0,324.05555555555554,0.005555555555555556,60.333333333333336,9.944444444444445,1016.0,100.0,8.055555555555555,9.0,3.9444444444444446,402.86946197509764,,0.5922190326603792,110.4682731738333,,,,,,0.0
2021-08-28 12:20:00,,,,,,,1.908925,19.96,48.1883,15.0,8.0,324.1111111111111,0.011111111111111112,60.666666666666664,9.88888888888889,1016.0,100.0,8.11111111111111,9.0,3.888888888888889,410.69773549397786,,0.5752879205497645,111.43399375635352,,,,,,0.0
2021-08-28 12:30:00,,,,,,,2.68973,19.6949,48.480000000000004,15.0,8.0,324.1666666666667,0.01666666666666667,61.0,9.833333333333334,1016.0,100.0,8.166666666666666,9.0,3.8333333333333335,411.89727327544114,,0.4789326264284088,110.1279383755269,,,,,,0.0
2021-08-28 12:40:00,,,,,,,2.132785,19.775100000000002,48.7387,15.0,8.0,324.22222222222223,0.022222222222222223,61.333333333333336,9.777777777777779,1016.0,100.0,8.222222222222221,9.0,3.7777777777777777,406.5272212727865,,0.508453571498394,110.35111035945052,,,,,,0.0
2021-08-28 12:50:00,,,,,,,2.99414,19.7916,48.9071,15.0,8.0,324.27777777777777,0.02777777777777778,61.666666666666664,9.722222222222221,1016.0,100.0,8.277777777777779,9.0,3.7222222222222223,405.76361322512577,,0.4727775082421505,107.711732679033,,,,,,0.0
2021-08-28 13:00:00,,,,,,,2.74954,19.7653,49.0807,15.0,8.0,324.3333333333333,0.03333333333333334,62.0,9.666666666666666,1016.0,100.0,8.333333333333334,9.0,3.6666666666666665,406.43344655354815,,0.48076919932065704,112.01464668187718,,,,,,0.0
2021-08-28 13:10:00,,,,,,,2.441715,18.7304,49.4375,15.0,8.0,324.3888888888889,0.038888888888888896,62.333333333333336,9.61111111111111,1016.0,100.0,8.38888888888889,9.0,3.611111111111111,407.48430866109913,,0.507133234476639,111.58691685391011,,,,,,0.0
2021-08-28 13:20:00,,,,,,,3.00306,16.0992,49.6993,15.0,8.0,324.44444444444446,0.044444444444444446,62.666666666666664,9.555555555555555,1016.0,100.0,8.444444444444445,9.0,3.5555555555555554,405.7206058756511,,0.5219118117983058,112.77950739542644,,,,,,0.0
2021-08-28 13:30:00,,,,,,,2.39202,14.7761,50.2887,15.0,8.0,324.5,0.05,63.0,9.5,1016.0,100.0,8.5,9.0,3.5,402.69281477303343,,0.3903083498275044,113.77740490563171,,,,,,0.0
2021-08-28 13:40:00,,,,,,,1.76059,14.465700000000002,51.2121,15.0,8.0,324.55555555555554,0.05555555555555556,63.333333333333336,9.444444444444445,1016.0,100.0,8.555555555555555,9.0,3.4444444444444446,404.6775770867008,,0.34322510198263795,110.66484361336056,,,,,,0.0
2021-08-28 13:50:00,,,,,,,1.407695,14.2794,51.762,15.0,8.0,324.6111111111111,0.061111111111111116,63.666666666666664,9.38888888888889,1016.0,100.0,8.61111111111111,9.0,3.388888888888889,405.90707926432293,,0.3332137663064703,109.91875207847121,,,,,,0.0
2021-08-28 14:00:00,,,,,,,1.33621,14.0254,52.0908,15.0,8.0,324.6666666666667,0.06666666666666668,64.0,9.333333333333334,1016.0,100.0,8.666666666666666,9.0,3.3333333333333335,413.74775923104124,,0.36476655533168945,110.79279402479612,,,,,,0.0
2021-08-28 14:10:00,,,,,,,1.2091749999999999,14.009899999999998,52.30069999999999,15.0,8.0,324.72222222222223,0.07222222222222223,64.33333333333333,9.277777777777779,1016.0,100.0,8.722222222222221,9.0,3.2777777777777777,412.04773183186853,,0.3197151241215777,110.35606416044936,,,,,,0.0
2021-08-28 14:20:00,,,,,,,1.113345,14.1671,52.4928,15.0,8.0,324.77777777777777,0.07777777777777779,64.66666666666667,9.222222222222221,1016.0,100.0,8.777777777777779,9.0,3.2222222222222223,408.6073186308762,,0.24545553875929213,111.30471210371977,,,,,,0.0
2021-08-28 14:30:00,,,,,,,0.97197,14.12,52.584500000000006,15.0,8.0,324.8333333333333,0.08333333333333334,65.0,9.166666666666666,1016.0,100.0,8.833333333333334,9.0,3.166666666666667,407.9101752726237,,0.24409928443699563,111.34577938855705,,,,,,0.0
2021-08-28 14:40:00,,,,,,,0.882015,14.1471,52.61280000000001,15.0,8.0,324.8888888888889,0.08888888888888889,65.33333333333333,9.11111111111111,1016.0,100.0,8.88888888888889,9.0,3.111111111111111,408.76148712158204,,0.25077771617257494,110.65778301325221,,,,,,0.0
2021-08-28 14:50:00,,,,,,,1.114325,14.404599999999999,52.635400000000004,15.0,8.0,324.94444444444446,0.09444444444444446,65.66666666666667,9.055555555555555,1016.0,100.0,8.944444444444445,9.0,3.0555555555555554,404.770268154802,,0.24360604031737573,109.94932760098558,,,,,,0.0
2021-08-28 15:00:00,,,,,,,1.224205,14.078899999999999,52.3532,15.0,8.0,325.0,0.1,66.0,9.0,1016.0,100.0,9.0,9.0,3.0,405.4019237263998,,0.2923933198330345,111.26170354509084,,,,,,0.0
2021-08-28 15:10:00,,,,,,,1.195025,13.892199999999999,51.957899999999995,14.833333333333334,7.888888888888889,307.3333333333333,0.12222222222222223,67.5,9.055555555555555,1016.0555555555555,99.61111111111111,9.11111111111111,9.0,2.888888888888889,404.07544169809626,,0.3233176990017547,111.17961483734476,,,,,,0.0
2021-08-28 15:20:00,,,,,,,1.44556,13.91,51.8581,14.666666666666666,7.777777777777778,289.6666666666667,0.14444444444444446,69.0,9.11111111111111,1016.1111111111111,99.22222222222223,9.222222222222221,9.0,2.7777777777777777,414.3341526285808,,0.29654274466600117,110.39107295494296,,,,,,0.0
