,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-08-28 15:30:00,,,,,,,1.37234,13.8593,51.8121,14.5,7.666666666666667,272.0,0.16666666666666669,70.5,9.166666666666666,1016.1666666666666,98.83333333333333,9.333333333333334,9.0,2.6666666666666665,414.42982714422817,,0.3204152755906521,111.94498701429636,,,,,,0.0
2021-08-28 15:40:00,,,,,,,1.386085,13.7507,51.8735,14.333333333333334,7.555555555555555,254.33333333333331,0.18888888888888888,72.0,9.222222222222221,1016.2222222222222,98.44444444444444,9.444444444444445,9.0,2.5555555555555554,410.1910657755534,,0.25540906554014325,110.68626018933658,,,,,,0.0
2021-08-28 15:50:00,,,,,,,2.31331,13.76,51.965700000000005,14.166666666666666,7.444444444444445,236.66666666666669,0.21111111111111114,73.5,9.277777777777779,1016.2777777777778,98.05555555555556,9.555555555555555,9.0,2.4444444444444446,412.1981378173829,,0.323168592252637,111.1629118620878,,,,,,0.0
2021-08-28 16:00:00,,,,,,,1.3893772727272728,13.644181818181819,51.99581818181818,14.0,7.333333333333333,219.0,0.23333333333333336,75.0,9.333333333333334,1016.3333333333334,97.66666666666667,9.666666666666666,9.0,2.3333333333333335,411.01863920716033,,0.3418875519426192,112.76275001827608,,,,,,0.0
2021-08-28 16:10:00,,,,,,,1.219185,13.6875,51.943200000000004,13.833333333333334,7.222222222222222,201.33333333333331,0.2555555555555556,76.5,9.38888888888889,1016.3888888888889,97.27777777777777,9.777777777777779,9.0,2.2222222222222223,413.5824710083008,,0.3364766760759771,110.92869958845236,,,,,,0.0
2021-08-28 16:20:00,,,,,,,1.10991,13.918700000000001,51.9335,13.666666666666666,7.111111111111111,183.66666666666666,0.2777777777777778,78.0,9.444444444444445,1016.4444444444445,96.88888888888889,9.88888888888889,9.0,2.111111111111111,411.03520408893456,,0.32335637140450835,111.17050592670333,,,,,,0.0
2021-08-28 16:30:00,,,,,,,1.34826,13.888200000000001,51.915200000000006,13.5,7.0,166.0,0.30000000000000004,79.5,9.5,1016.5,96.5,10.0,9.0,2.0,411.5447157796224,,0.3533713905837408,110.19745866786289,,,,,,0.0
2021-08-28 16:40:00,,,,,,,1.988565,14.1204,51.883799999999994,13.333333333333334,6.888888888888889,148.33333333333334,0.32222222222222224,81.0,9.555555555555555,1016.5555555555555,96.11111111111111,10.11111111111111,9.0,1.8888888888888888,415.3404936726888,,0.4001783757374785,112.24076599789205,,,,,,0.0
2021-08-28 16:50:00,,,,,,,2.00275,14.1431,51.8612,13.166666666666666,6.777777777777778,130.66666666666666,0.34444444444444444,82.5,9.61111111111111,1016.6111111111111,95.72222222222223,10.222222222222221,9.0,1.777777777777778,413.556266044529,,0.39784292629083334,112.16845437992765,,,,,,0.0
2021-08-28 17:00:00,,,,,,,1.7405388888888889,13.936777777777777,51.81988888888889,13.0,6.666666666666667,113.0,0.3666666666666667,84.0,9.666666666666666,1016.6666666666666,95.33333333333333,10.333333333333334,9.0,1.6666666666666667,413.97306722005203,,0.3683094613864428,110.39477052160575,,,,,,0.0
2021-08-28 17:10:00,,,,,,,1.16806,13.7917,51.895,12.833333333333332,6.555555555555555,95.33333333333334,0.38888888888888895,85.5,9.722222222222221,1016.7222222222222,94.94444444444444,10.444444444444445,9.0,1.5555555555555556,407.05198294453237,,0.386939954194477,110.37914861948477,,,,,,0.0
2021-08-28 17:20:00,,,,,,,1.29184,13.8316,52.354499999999994,12.666666666666666,6.444444444444445,77.66666666666666,0.4111111111111112,87.0,9.777777777777779,1016.7777777777778,94.55555555555556,10.555555555555555,9.0,1.4444444444444444,412.1295710245769,,0.3013733057294693,108.72009072535457,,,,,,0.0
2021-08-28 17:30:00,,,,,,,1.18486,13.8543,52.598800000000004,12.5,6.333333333333334,60.0,0.43333333333333335,88.5,9.833333333333334,1016.8333333333334,94.16666666666667,10.666666666666666,9.0,1.3333333333333335,411.0398675361721,,0.3684057587641949,111.25769791533044,,,,,,0.0
2021-08-28 17:40:00,,,,,,,1.3189499999999998,13.6996,52.704100000000004,12.333333333333332,6.222222222222222,42.333333333333314,0.4555555555555556,90.0,9.88888888888889,1016.8888888888889,93.77777777777777,10.777777777777779,9.0,1.2222222222222223,416.9095316569011,,0.30619946175586366,110.76922229098734,,,,,,0.0
2021-08-28 17:50:00,,,,,,,1.68845,13.3231,52.751099999999994,12.166666666666666,6.111111111111111,24.666666666666686,0.47777777777777786,91.5,9.944444444444445,1016.9444444444445,93.38888888888889,10.88888888888889,9.0,1.1111111111111112,416.22873830159506,,0.2961570227478688,111.16462629479877,,,,,,0.0
2021-08-28 18:00:00,,,,,,,1.7589549999999998,13.2707,52.8898,12.0,6.0,7.0,0.5,93.0,10.0,1017.0,93.0,11.0,9.0,1.0,417.9630827419237,,0.29713779781266286,110.47225088647531,,,,,,0.0
2021-08-28 18:10:00,,,,,,,1.7967849999999999,13.083400000000001,53.1149,11.88888888888889,5.888888888888889,10.0,0.5222222222222223,93.27777777777777,10.0,1017.1111111111111,92.61111111111111,10.944444444444445,8.833333333333334,1.0,420.98753662109374,,0.3235210128882005,107.7262559528674,,,,,,0.0
2021-08-28 18:20:00,,,,,,,2.092965,13.2029,53.2857,11.777777777777779,5.777777777777778,13.0,0.5444444444444444,93.55555555555556,10.0,1017.2222222222222,92.22222222222223,10.88888888888889,8.666666666666666,1.0,421.8270871357534,,0.3319789945957182,112.4556306198896,,,,,,0.0
2021-08-28 18:30:00,,,,,,,1.947005,13.1748,53.348,11.666666666666666,5.666666666666667,16.0,0.5666666666666667,93.83333333333333,10.0,1017.3333333333334,91.83333333333333,10.833333333333334,8.5,1.0,418.1149236043294,,0.37912020224425413,111.65293820160257,,,,,,0.0
2021-08-28 18:40:00,,,,,,,1.80471,13.101400000000002,53.337900000000005,11.555555555555555,5.555555555555555,19.0,0.5888888888888889,94.11111111111111,10.0,1017.4444444444445,91.44444444444444,10.777777777777779,8.333333333333334,1.0,417.9522482299805,,0.3852307599622987,109.90121435456356,,,,,,0.0
2021-08-28 18:50:00,,,,,,,1.984565,13.2529,53.368100000000005,11.444444444444445,5.444444444444445,22.0,0.6111111111111112,94.38888888888889,10.0,1017.5555555555555,91.05555555555556,10.722222222222221,8.166666666666666,1.0,417.9552115674951,,0.34557079732333873,111.68163337405792,,,,,,0.0
2021-08-28 19:00:00,,,,,,,2.007895,13.098400000000002,53.383399999999995,11.333333333333334,5.333333333333333,25.0,0.6333333333333333,94.66666666666667,10.0,1017.6666666666666,90.66666666666667,10.666666666666666,8.0,1.0,422.00584472656254,,0.34778015523980566,112.78160226918882,,,,,,0.0
2021-08-28 19:10:00,,,,,,,1.82373,13.2105,53.2995,11.222222222222221,5.222222222222222,28.0,0.6555555555555556,94.94444444444444,10.0,1017.7777777777778,90.27777777777777,10.61111111111111,7.833333333333333,1.0,418.70369803943856,,0.3722805217043154,111.42324974404889,,,,,,0.0
2021-08-28 19:20:00,,,,,,,1.9731549999999998,13.337399999999999,53.338499999999996,11.11111111111111,5.111111111111111,31.0,0.6777777777777778,95.22222222222223,10.0,1017.8888888888889,89.88888888888889,10.555555555555555,7.666666666666666,1.0,420.70122711181637,,0.35285180319626785,109.71764896737655,,,,,,0.0
2021-08-28 19:30:00,,,,,,,1.9715699999999998,13.4904,53.3602,11.0,5.0,34.0,0.7,95.5,10.0,1018.0,89.5,10.5,7.5,1.0,420.18084472656255,,0.35815310328735805,112.4960187006805,,,,,,0.0
2021-08-28 19:40:00,,,,,,,1.788225,13.264600000000002,53.3612,10.88888888888889,4.888888888888889,37.0,0.7222222222222222,95.77777777777777,10.0,1018.1111111111111,89.11111111111111,10.444444444444445,7.333333333333333,1.0,421.06440090486376,,0.3691525336704348,108.67203988091418,,,,,,0.0
2021-08-28 19:50:00,,,,,,,1.53006,13.287299999999998,53.3941,10.777777777777779,4.777777777777778,40.0,0.7444444444444445,96.05555555555556,10.0,1018.2222222222222,88.72222222222223,10.38888888888889,7.166666666666666,1.0,425.51932332356773,,0.34641410860638155,110.49749476481293,,,,,,0.0
2021-08-28 20:00:00,,,,,,,1.423875,13.5454,53.4455,10.666666666666666,4.666666666666667,43.0,0.7666666666666667,96.33333333333333,10.0,1018.3333333333334,88.33333333333333,10.333333333333334,7.0,1.0,419.4223859309054,,0.4885440875139445,101.48339665342858,,,,,,0.0
2021-08-28 20:10:00,,,,,,,1.4270049999999999,13.5648,53.4375,10.555555555555555,4.555555555555555,46.0,0.788888888888889,96.61111111111111,10.0,1018.4444444444445,87.94444444444444,10.277777777777779,6.833333333333333,1.0,434.27493031819665,,0.7752182596181072,80.15753202039643,,,,,,0.0
2021-08-28 20:20:00,,,,,,,1.59188,13.4763,53.40650000000001,10.444444444444445,4.444444444444445,49.0,0.8111111111111111,96.88888888888889,10.0,1018.5555555555555,87.55555555555556,10.222222222222221,6.666666666666666,1.0,430.5516357421875,,0.7027350249827582,85.1203129043148,,,,,,0.0
2021-08-28 20:30:00,,,,,,,1.7733750000000001,13.1495,53.4125,10.333333333333334,4.333333333333334,52.0,0.8333333333333334,97.16666666666667,10.0,1018.6666666666666,87.16666666666667,10.166666666666666,6.5,1.0,428.89549804687505,,0.7827875593094166,94.18429294370662,,,,,,0.0
2021-08-28 20:40:00,,,,,,,1.8342500000000002,13.0457,53.462599999999995,10.222222222222221,4.222222222222222,55.0,0.8555555555555556,97.44444444444444,10.0,1018.7777777777778,86.77777777777777,10.11111111111111,6.333333333333333,1.0,431.43888732910153,,0.8301730316069167,101.79233478050448,,,,,,0.0
2021-08-28 20:50:00,,,,,,,1.838475,13.3323,53.5332,10.11111111111111,4.111111111111111,58.0,0.8777777777777778,97.72222222222223,10.0,1018.8888888888889,86.38888888888889,10.055555555555555,6.166666666666666,1.0,436.58299079631934,,0.8056481251726716,108.27754851432844,,,,,,0.0
2021-08-28 21:00:00,,,,,,,1.90567,13.308699999999998,53.54259999999999,10.0,4.0,61.0,0.9,98.0,10.0,1019.0,86.0,10.0,6.0,1.0,431.4874846394857,,1.2927476097517094,110.8616815010976,,,,,,0.0
2021-08-28 21:10:00,,,,,,,1.8231749999999998,13.078,53.3547,10.0,3.8333333333333335,65.44444444444444,0.85,97.77777777777777,9.555555555555555,1019.0,86.77777777777777,9.944444444444445,5.777777777777778,1.0,428.419851674047,,0.9083161360488436,110.62643573933401,,,,,,0.0
2021-08-28 21:20:00,,,,,,,1.7802600000000002,13.1219,53.0286,10.0,3.6666666666666665,69.88888888888889,0.8,97.55555555555556,9.11111111111111,1019.0,87.55555555555556,9.88888888888889,5.555555555555555,1.0,432.3156104532877,,0.8466038718937481,109.79949622547561,,,,,,0.0
2021-08-28 21:30:00,,,,,,,1.868185,13.1217,52.8848,10.0,3.5,74.33333333333333,0.75,97.33333333333333,8.666666666666666,1019.0,88.33333333333333,9.833333333333334,5.333333333333333,1.0,428.5525205765648,,0.8381047752667955,111.17645638999292,,,,,,0.0
2021-08-28 21:40:00,,,,,,,1.908785,13.0802,52.8078,10.0,3.333333333333333,78.77777777777777,0.7,97.11111111111111,8.222222222222221,1019.0,89.11111111111111,9.777777777777779,5.111111111111111,1.0,429.2669090779623,,0.7932123861727068,109.83192873141186,,,,,,0.0
2021-08-28 21:50:00,,,,,,,1.71789,13.221,52.741,10.0,3.1666666666666665,83.22222222222223,0.65,96.88888888888889,7.777777777777778,1019.0,89.88888888888889,9.722222222222221,4.888888888888889,1.0,428.3272731526693,,0.8462374588173661,111.76280809650314,,,,,,0.0
2021-08-28 22:00:00,,,,,,,1.7630050000000002,13.3291,52.742200000000004,10.0,3.0,87.66666666666666,0.6000000000000001,96.66666666666667,7.333333333333334,1019.0,90.66666666666667,9.666666666666666,4.666666666666667,1.0,428.2566438977472,,0.7458999167130156,109.25431778342038,,,,,,0.0
2021-08-28 22:10:00,,,,,,,2.05279,13.183600000000002,52.784400000000005,10.0,2.833333333333333,92.11111111111111,0.55,96.44444444444444,6.888888888888889,1019.0,91.44444444444444,9.61111111111111,4.444444444444445,1.0,429.67262949625655,,0.9206201447386526,109.11000853263727,,,,,,0.0
2021-08-28 22:20:00,,,,,,,1.9422599999999999,13.296600000000002,52.8202,10.0,2.6666666666666665,96.55555555555554,0.5,96.22222222222223,6.444444444444445,1019.0,92.22222222222223,9.555555555555555,4.222222222222222,1.0,435.7375377751493,,0.9316125537463501,109.69817315570378,,,,,,0.0
2021-08-28 22:30:00,,,,,,,1.8303550000000002,13.1655,52.8439,10.0,2.5,101.0,0.45,96.0,6.0,1019.0,93.0,9.5,4.0,1.0,428.26894724527995,,0.8510913903127282,110.7204740259203,,,,,,0.0
2021-08-28 22:40:00,,,,,,,1.530685,13.255199999999999,52.88100000000001,10.0,2.333333333333333,105.44444444444444,0.4,95.77777777777777,5.555555555555555,1019.0,93.77777777777777,9.444444444444445,3.7777777777777777,1.0,426.79647707182784,,0.8240899518889895,111.40896604053046,,,,,,0.0
2021-08-28 22:50:00,,,,,,,1.4681549999999999,13.0482,52.879200000000004,10.0,2.1666666666666665,109.88888888888889,0.35,95.55555555555556,5.111111111111112,1019.0,94.55555555555556,9.38888888888889,3.555555555555556,1.0,426.91616750081386,,0.7211224670497711,111.6229427891532,,,,,,0.0
2021-08-28 23:00:00,,,,,,,1.3979300000000001,12.9666,52.887800000000006,10.0,2.0,114.33333333333333,0.30000000000000004,95.33333333333333,4.666666666666667,1019.0,95.33333333333333,9.333333333333334,3.3333333333333335,1.0,425.73734069824224,,0.6796588343634443,110.9614816967377,,,,,,0.0
2021-08-28 23:10:00,,,,,,,1.3504099999999999,13.1571,52.9265,10.0,1.833333333333333,118.77777777777777,0.25,95.11111111111111,4.222222222222222,1019.0,96.11111111111111,9.277777777777779,3.111111111111111,1.0,432.14721535167473,,0.604614242084619,110.59779554550258,,,,,,0.0
2021-08-28 23:20:00,,,,,,,1.38001,13.070699999999999,52.946299999999994,10.0,1.6666666666666665,123.22222222222221,0.19999999999999996,94.88888888888889,3.7777777777777777,1019.0,96.88888888888889,9.222222222222221,2.888888888888889,1.0,422.6211331071525,,0.6438808086497636,107.87709060130146,,,,,,0.0
2021-08-28 23:30:00,,,,,,,1.61762,13.1757,52.959199999999996,10.0,1.5,127.66666666666666,0.15000000000000002,94.66666666666667,3.333333333333334,1019.0,97.66666666666667,9.166666666666666,2.666666666666667,1.0,423.6971355429463,,0.7392786991773015,108.57573380745063,,,,,,0.0
2021-08-28 23:40:00,,,,,,,1.2248649999999999,13.146800000000002,52.9483,10.0,1.333333333333333,132.1111111111111,0.09999999999999998,94.44444444444444,2.8888888888888893,1019.0,98.44444444444444,9.11111111111111,2.4444444444444446,1.0,422.09070668538413,,0.6592391158581453,112.16536657322597,,,,,,0.0
2021-08-28 23:50:00,,,,,,,0.91273,13.094100000000001,52.9292,10.0,1.1666666666666665,136.55555555555554,0.050000000000000044,94.22222222222223,2.4444444444444446,1019.0,99.22222222222223,9.055555555555555,2.2222222222222223,1.0,424.8987028205258,,0.5407900122793043,108.58176782726568,,,,,,0.0
2021-08-29 00:00:00,,,,,,,0.84121,12.981100000000001,52.918899999999994,10.0,1.0,141.0,0.0,94.0,2.0,1019.0,100.0,9.0,2.0,1.0,422.8908053588867,,0.485208679759654,111.35445449678237,,,,,,0.0
2021-08-29 00:10:00,,,,,,,0.90292,13.0328,52.9354,9.944444444444445,1.0555555555555556,142.83333333333334,0.0,94.11111111111111,2.0,1019.0,96.94444444444444,8.944444444444445,2.111111111111111,1.0,429.53734364827477,,0.49257247804627247,109.00389866888187,,,,,,0.0
2021-08-29 00:20:00,,,,,,,0.96416,12.918600000000001,52.9471,9.88888888888889,1.1111111111111112,144.66666666666666,0.0,94.22222222222223,2.0,1019.0,93.88888888888889,8.88888888888889,2.2222222222222223,1.0,431.16935361314097,,0.47769681282846604,111.50739769391421,,,,,,0.0
2021-08-29 00:30:00,,,,,,,0.948845,12.9576,52.9821,9.833333333333334,1.1666666666666667,146.5,0.0,94.33333333333333,2.0,1019.0,90.83333333333333,8.833333333333334,2.3333333333333335,1.0,427.7345034790039,,0.48080462545240665,111.34200425595213,,,,,,0.0
2021-08-29 00:40:00,,,,,,,0.83015,12.9608,53.003099999999996,9.777777777777779,1.2222222222222223,148.33333333333334,0.0,94.44444444444444,2.0,1019.0,87.77777777777777,8.777777777777779,2.4444444444444446,1.0,429.7135404108859,,0.4415802644824577,109.49383572853216,,,,,,0.0
2021-08-29 00:50:00,,,,,,,0.842455,12.942599999999999,53.006600000000006,9.722222222222221,1.2777777777777777,150.16666666666666,0.0,94.55555555555556,2.0,1019.0,84.72222222222223,8.722222222222221,2.5555555555555554,1.0,432.17469543457037,,0.43922753092848643,110.98809562790866,,,,,,0.0
2021-08-29 01:00:00,,,,,,,0.9078849999999999,12.8476,53.217600000000004,9.666666666666666,1.3333333333333333,152.0,0.0,94.66666666666667,2.0,1019.0,81.66666666666666,8.666666666666666,2.6666666666666665,1.0,429.6338998413086,,0.4894429313446168,111.8229653984544,,,,,,0.0
2021-08-29 01:10:00,,,,,,,0.764775,12.818299999999999,53.5847,9.61111111111111,1.3888888888888888,153.83333333333334,0.0,94.77777777777777,2.0,1019.0,78.61111111111111,8.61111111111111,2.7777777777777777,1.0,429.44216560802244,,0.42279956010438624,112.79458102511822,,,,,,0.0
2021-08-29 01:20:00,,,,,,,0.7926650000000001,12.9061,53.7721,9.555555555555555,1.4444444444444444,155.66666666666666,0.0,94.88888888888889,2.0,1019.0,75.55555555555556,8.555555555555555,2.888888888888889,1.0,436.9250169881185,,0.3946672504403665,109.10410779575844,,,,,,0.0
2021-08-29 01:30:00,,,,,,,0.8050200000000001,12.978,53.8721,9.5,1.5,157.5,0.0,95.0,2.0,1019.0,72.5,8.5,3.0,1.0,433.1425101374483,,0.4824751251068829,112.90829031238448,,,,,,0.0
2021-08-29 01:40:00,,,,,,,0.84812,12.9406,53.9199,9.444444444444445,1.5555555555555556,159.33333333333334,0.0,95.11111111111111,2.0,1019.0,69.44444444444444,8.444444444444445,3.111111111111111,1.0,433.0219225056966,,0.40010241435367166,111.61410425649524,,,,,,0.0
2021-08-29 01:50:00,,,,,,,0.759415,12.910499999999999,53.9375,9.38888888888889,1.6111111111111112,161.16666666666666,0.0,95.22222222222223,2.0,1019.0,66.38888888888889,8.38888888888889,3.2222222222222223,1.0,428.70864206949875,,0.41718013705085905,107.46375085151801,,,,,,0.0
2021-08-29 02:00:00,,,,,,,0.74037,12.9481,53.9562,9.333333333333334,1.6666666666666665,163.0,0.0,95.33333333333333,2.0,1019.0,63.33333333333333,8.333333333333334,3.333333333333333,1.0,427.6488508307797,,0.3952941979543637,114.61085855968929,,,,,,0.0
2021-08-29 02:10:00,,,,,,,0.72532,12.886000000000001,53.9581,9.277777777777779,1.7222222222222223,164.83333333333334,0.0,95.44444444444444,2.0,1019.0,60.27777777777778,8.277777777777779,3.4444444444444446,1.0,429.4435864257813,,0.40112932063512885,109.28214644049521,,,,,,0.0
2021-08-29 02:20:00,,,,,,,0.65208,12.891499999999999,53.97580000000001,9.222222222222221,1.7777777777777777,166.66666666666666,0.0,95.55555555555556,2.0,1019.0,57.22222222222222,8.222222222222221,3.5555555555555554,1.0,433.3989115432213,,0.3345768688947467,110.73470018699345,,,,,,0.0
2021-08-29 02:30:00,,,,,,,0.630325,12.7217,53.976800000000004,9.166666666666666,1.8333333333333333,168.5,0.0,95.66666666666667,2.0,1019.0,54.166666666666664,8.166666666666666,3.6666666666666665,1.0,436.3683543904623,,0.4000743296064731,109.47448409064341,,,,,,0.0
2021-08-29 02:40:00,,,,,,,0.647085,12.7507,53.997400000000006,9.11111111111111,1.8888888888888888,170.33333333333334,0.0,95.77777777777777,2.0,1019.0,51.11111111111111,8.11111111111111,3.7777777777777777,1.0,438.2388437906901,,0.3300143429847423,110.46188953485867,,,,,,0.0
2021-08-29 02:50:00,,,,,,,0.60784,12.741,54.02759999999999,9.055555555555555,1.9444444444444444,172.16666666666666,0.0,95.88888888888889,2.0,1019.0,48.05555555555555,8.055555555555555,3.888888888888889,1.0,435.3201871429093,,0.31883673572439253,109.28305658286574,,,,,,0.0
2021-08-29 03:00:00,,,,,,,0.517735,12.8563,53.7537,9.0,2.0,174.0,0.0,96.0,2.0,1019.0,45.0,8.0,4.0,1.0,432.9665152994792,,0.29340302457769873,108.83118570812678,,,,,,0.0
2021-08-29 03:10:00,,,,,,,0.50026,12.652,53.458299999999994,8.88888888888889,2.111111111111111,173.11111111111111,0.0,96.0,2.0,1019.0,45.44444444444444,7.888888888888889,4.222222222222222,1.0555555555555556,437.06808008303585,,0.3293683522337742,109.00367428063001,,,,,,0.0
2021-08-29 03:20:00,,,,,,,0.515975,12.587700000000002,53.358799999999995,8.777777777777779,2.2222222222222223,172.22222222222223,0.0,96.0,2.0,1019.0,45.888888888888886,7.777777777777778,4.444444444444445,1.1111111111111112,439.50910563151047,,0.29378884371180647,107.6483239968079,,,,,,0.0
2021-08-29 03:30:00,,,,,,,0.557595,12.7416,53.3135,8.666666666666666,2.3333333333333335,171.33333333333334,0.0,96.0,2.0,1019.0,46.333333333333336,7.666666666666667,4.666666666666667,1.1666666666666667,436.7460579637549,,0.2385630413578391,111.9458266319663,,,,,,0.0
2021-08-29 03:40:00,,,,,,,0.51047,12.5733,53.3143,8.555555555555555,2.4444444444444446,170.44444444444446,0.0,96.0,2.0,1019.0,46.77777777777778,7.555555555555555,4.888888888888889,1.2222222222222223,436.43630686442054,,0.2644902726483799,112.90318898130946,,,,,,0.0
2021-08-29 03:50:00,,,,,,,0.456625,12.550999999999998,53.33669999999999,8.444444444444445,2.5555555555555554,169.55555555555554,0.0,96.0,2.0,1019.0,47.22222222222222,7.444444444444445,5.111111111111111,1.2777777777777777,429.9171229851383,,0.2726455320967203,108.14506973439018,,,,,,0.0
2021-08-29 04:00:00,,,,,,,0.51411,12.7135,53.3553,8.333333333333334,2.6666666666666665,168.66666666666666,0.0,96.0,2.0,1019.0,47.666666666666664,7.333333333333333,5.333333333333333,1.3333333333333333,432.2700218183145,,0.29868376708047534,112.06303244854772,,,,,,0.0
2021-08-29 04:10:00,,,,,,,0.52432,12.6463,53.3181,8.222222222222221,2.7777777777777777,167.77777777777777,0.0,96.0,2.0,1019.0,48.111111111111114,7.222222222222222,5.555555555555555,1.3888888888888888,426.19331614176434,,0.2585033066948549,113.05549331104687,,,,,,0.0
2021-08-29 04:20:00,,,,,,,0.5822727272727273,12.688090909090908,53.317,8.11111111111111,2.888888888888889,166.88888888888889,0.0,96.0,2.0,1019.0,48.55555555555556,7.111111111111111,5.777777777777778,1.4444444444444444,427.18777861847275,,0.2750651212236554,109.97964955087437,,,,,,0.0
2021-08-29 04:30:00,,,,,,,0.59399,12.6237,53.3654,8.0,3.0,166.0,0.0,96.0,2.0,1019.0,49.0,7.0,6.0,1.5,429.99045308430993,,0.28850245722395884,112.13527392672954,,,,,,0.0
2021-08-29 04:40:00,,,,,,,0.537195,12.5968,53.380399999999995,7.888888888888889,3.111111111111111,165.11111111111111,0.0,96.0,2.0,1019.0,49.44444444444444,6.888888888888889,6.222222222222222,1.5555555555555556,426.4408721502896,,0.254652450040067,108.35393098669537,,,,,,0.0
2021-08-29 04:50:00,,,,,,,0.61686,12.6383,53.4259,7.777777777777778,3.2222222222222223,164.22222222222223,0.0,96.0,2.0,1019.0,49.888888888888886,6.777777777777778,6.444444444444445,1.6111111111111112,432.10222310384114,,0.2534980351703062,112.24825525768733,,,,,,0.0
2021-08-29 05:00:00,,,,,,,0.4997722222222223,12.693,53.815666666666665,7.666666666666667,3.333333333333333,163.33333333333334,0.0,96.0,2.0,1019.0,50.333333333333336,6.666666666666667,6.666666666666666,1.6666666666666665,430.9183078739561,,0.2476267741067008,111.24644706316587,,,,,,0.0
2021-08-29 05:10:00,,,,,,,0.563455,12.8703,53.960699999999996,7.555555555555555,3.4444444444444446,162.44444444444446,0.0,96.0,2.0,1019.0,50.77777777777778,6.555555555555555,6.888888888888889,1.7222222222222223,431.1774912025188,,0.303646659469495,112.4184522878787,,,,,,0.0
2021-08-29 05:20:00,,,,,,,0.58116,12.922300000000002,54.0769,7.444444444444445,3.5555555555555554,161.55555555555554,0.0,96.0,2.0,1019.0,51.22222222222222,6.444444444444445,7.111111111111111,1.7777777777777777,437.4364933548851,,0.2536267000921912,110.67131721733654,,,,,,0.0
2021-08-29 05:30:00,,,,,,,0.55372,13.019499999999999,54.117999999999995,7.333333333333334,3.6666666666666665,160.66666666666666,0.0,96.0,2.0,1019.0,51.666666666666664,6.333333333333334,7.333333333333333,1.8333333333333333,434.84469729719495,,0.2712880790850284,112.24702048953642,,,,,,0.0
2021-08-29 05:40:00,,,,,,,0.541395,13.0438,54.12820000000001,7.222222222222222,3.7777777777777777,159.77777777777777,0.0,96.0,2.0,1019.0,52.111111111111114,6.222222222222222,7.555555555555555,1.8888888888888888,435.1678262329102,,0.28136114336466045,112.99848351796467,,,,,,0.0
2021-08-29 05:50:00,,,,,,,0.596365,13.2267,54.132799999999996,7.111111111111111,3.888888888888889,158.88888888888889,0.0,96.0,2.0,1019.0,52.55555555555556,6.111111111111111,7.777777777777778,1.9444444444444444,437.94052347819013,,0.2602290294868713,112.04566247455145,,,,,,0.0
2021-08-29 06:00:00,,,,,,,0.56945,13.394900000000002,54.092600000000004,7.0,4.0,158.0,0.0,96.0,2.0,1019.0,53.0,6.0,8.0,2.0,439.7897069961723,,0.26421798737246094,112.43197468687586,,,,,,0.0
2021-08-29 06:10:00,,,,,,,0.58743,13.558699999999998,54.0465,7.277777777777778,3.9444444444444446,166.22222222222223,0.0,95.44444444444444,2.4444444444444446,1018.9444444444445,52.833333333333336,6.222222222222222,7.777777777777778,2.111111111111111,441.2515534464518,,0.26850107510505755,110.77030162164719,,,,,,0.0
2021-08-29 06:20:00,,,,,,,0.7242200000000001,13.623,53.9889,7.555555555555555,3.888888888888889,174.44444444444446,0.0,94.88888888888889,2.888888888888889,1018.8888888888889,52.666666666666664,6.444444444444445,7.555555555555555,2.2222222222222223,438.196980187427,,0.30207562305538327,109.47180822965115,,,,,,0.0
2021-08-29 06:30:00,,,,,,,0.8586449999999999,13.8673,53.9713,7.833333333333333,3.8333333333333335,182.66666666666666,0.0,94.33333333333333,3.333333333333333,1018.8333333333334,52.5,6.666666666666667,7.333333333333333,2.3333333333333335,442.38825083414713,,0.32852820793240417,113.08100319296628,,,,,,0.0
2021-08-29 06:40:00,,,,,,,0.930345,14.0064,53.86409999999999,8.11111111111111,3.7777777777777777,190.88888888888889,0.0,93.77777777777777,3.7777777777777777,1018.7777777777778,52.333333333333336,6.888888888888889,7.111111111111111,2.4444444444444446,441.0875058404331,,0.36725066965877334,114.25404960179733,,,,,,0.0
2021-08-29 06:50:00,,,,,,,1.09251,14.171600000000002,53.6117,8.38888888888889,3.7222222222222223,199.11111111111111,0.0,93.22222222222223,4.222222222222222,1018.7222222222222,52.166666666666664,7.111111111111111,6.888888888888889,2.5555555555555554,436.06838897705074,,0.36764230355494104,111.91451723906953,,,,,,0.0
2021-08-29 07:00:00,,,,,,,1.062345,14.127500000000001,53.434799999999996,8.666666666666666,3.6666666666666665,207.33333333333334,0.0,92.66666666666667,4.666666666666666,1018.6666666666666,52.0,7.333333333333333,6.666666666666667,2.6666666666666665,435.40200750942887,,0.40469099622240845,111.3204499129387,,,,,,0.0
2021-08-29 07:10:00,,,,,,,1.160825,14.1293,53.386300000000006,8.944444444444445,3.611111111111111,215.55555555555554,0.0,92.11111111111111,5.111111111111111,1018.6111111111111,51.833333333333336,7.555555555555555,6.444444444444445,2.7777777777777777,430.5090936279297,,0.43734442239595667,111.52119657678118,,,,,,0.0
2021-08-29 07:20:00,,,,,,,1.555075,14.0833,53.4828,9.222222222222221,3.5555555555555554,223.77777777777777,0.0,91.55555555555556,5.555555555555555,1018.5555555555555,51.666666666666664,7.777777777777778,6.222222222222222,2.888888888888889,431.72547668457025,,0.5849382387791986,108.3747586749233,,,,,,0.0
2021-08-29 07:30:00,,,,,,,1.37723,14.075399999999998,53.5877,9.5,3.5,232.0,0.0,91.0,6.0,1018.5,51.5,8.0,6.0,3.0,432.5682217933392,,0.562001975568506,113.14759467022569,,,,,,0.0
2021-08-29 07:40:00,,,,,,,1.12758,14.1007,53.64640000000001,9.777777777777779,3.4444444444444446,240.22222222222223,0.0,90.44444444444444,6.444444444444445,1018.4444444444445,51.333333333333336,8.222222222222221,5.777777777777778,3.111111111111111,427.96521433512373,,0.5114272661136705,108.11447244568733,,,,,,0.0
2021-08-29 07:50:00,,,,,,,1.073545,14.174299999999999,53.7001,10.055555555555555,3.388888888888889,248.44444444444446,0.0,89.88888888888889,6.888888888888888,1018.3888888888889,51.166666666666664,8.444444444444445,5.555555555555555,3.2222222222222223,427.11607269637886,,0.4329988563586931,111.52847753988146,,,,,,0.0
2021-08-29 08:00:00,,,,,,,1.09743,14.2701,53.738099999999996,10.333333333333332,3.3333333333333335,256.6666666666667,0.0,89.33333333333333,7.333333333333333,1018.3333333333334,51.0,8.666666666666666,5.333333333333334,3.333333333333333,428.623104865414,,0.4305766483568876,114.59367825890665,,,,,,0.0
2021-08-29 08:10:00,,,,,,,1.124675,14.1792,53.733799999999995,10.61111111111111,3.2777777777777777,264.8888888888889,0.0,88.77777777777777,7.777777777777778,1018.2777777777778,50.833333333333336,8.88888888888889,5.111111111111111,3.4444444444444446,429.5492123385525,,0.4595286865027274,107.59830763886877,,,,,,0.0
2021-08-29 08:20:00,,,,,,,1.48688,14.331800000000001,53.7254,10.88888888888889,3.2222222222222223,273.1111111111111,0.0,88.22222222222223,8.222222222222221,1018.2222222222222,50.666666666666664,9.11111111111111,4.888888888888889,3.5555555555555554,431.62904581705726,,0.5052392573364205,110.61915301328324,,,,,,0.0
2021-08-29 08:30:00,,,,,,,1.681755,14.519900000000002,53.740300000000005,11.166666666666666,3.166666666666667,281.3333333333333,0.0,87.66666666666667,8.666666666666666,1018.1666666666666,50.5,9.333333333333332,4.666666666666667,3.6666666666666665,423.79237894694006,,0.5768872941601074,111.55906228857525,,,,,,0.0
2021-08-29 08:40:00,,,,,,,1.6039999999999999,14.6829,53.743100000000005,11.444444444444443,3.111111111111111,289.55555555555554,0.0,87.11111111111111,9.11111111111111,1018.1111111111111,50.333333333333336,9.555555555555555,4.444444444444445,3.7777777777777777,427.8993037888099,,0.5709273246983013,110.83153150655455,,,,,,0.0
2021-08-29 08:50:00,,,,,,,1.4741900000000001,14.513300000000001,53.670500000000004,11.722222222222221,3.0555555555555554,297.77777777777777,0.0,86.55555555555556,9.555555555555555,1018.0555555555555,50.166666666666664,9.777777777777779,4.222222222222222,3.888888888888889,428.02860829671226,,0.5383744030146949,111.3646181947094,,,,,,0.0
2021-08-29 09:00:00,,,,,,,2.30242,14.621699999999999,53.64059999999999,12.0,3.0,306.0,0.0,86.0,10.0,1018.0,50.0,10.0,4.0,4.0,433.6238438397989,,0.840514267544962,111.24288325034965,,,,,,0.0
2021-08-29 09:10:00,,,,,,,2.0084,14.7118,53.6563,12.277777777777779,3.2777777777777777,306.5,0.0,84.38888888888889,10.0,1017.8888888888889,51.05555555555556,9.88888888888889,4.277777777777778,4.0,434.7021229430451,,1.1012501152103904,109.66530506371105,,,,,,0.0
2021-08-29 09:20:00,,,,,,,5.618925,15.252699999999999,53.663599999999995,12.555555555555555,3.5555555555555554,307.0,0.0,82.77777777777777,10.0,1017.7777777777778,52.111111111111114,9.777777777777779,4.555555555555555,4.0,442.5574678618333,,1.9117604549759526,106.68416875957769,,,,,,0.0
2021-08-29 09:30:00,,,,,,,6.09009,15.4391,53.626099999999994,12.833333333333334,3.833333333333333,307.5,0.0,81.16666666666667,10.0,1017.6666666666666,53.166666666666664,9.666666666666666,4.833333333333333,4.0,432.2392316691081,,2.1048895907166316,109.34949209439553,,,,,,0.0
2021-08-29 09:40:00,,,,,,,5.934725,15.8081,53.590599999999995,13.11111111111111,4.111111111111111,308.0,0.0,79.55555555555556,10.0,1017.5555555555555,54.22222222222222,9.555555555555555,5.111111111111111,4.0,426.3345685831706,,2.0661892399545443,112.1591422023881,,,,,,0.0
2021-08-29 09:50:00,,,,,,,5.099005,16.0084,53.509100000000004,13.38888888888889,4.388888888888889,308.5,0.0,77.94444444444444,10.0,1017.4444444444445,55.27777777777778,9.444444444444445,5.388888888888889,4.0,422.6765640258789,,2.0015213327185584,110.40637156642762,,,,,,0.0
2021-08-29 10:00:00,,,,,,,4.97734,16.145699999999998,53.14790000000001,13.666666666666666,4.666666666666666,309.0,0.0,76.33333333333333,10.0,1017.3333333333334,56.333333333333336,9.333333333333334,5.666666666666666,4.0,428.80211975097654,,1.9279725604138132,113.38501868468893,,,,,,0.0
2021-08-29 10:10:00,,,,,,,4.187895,16.1792,52.742200000000004,13.944444444444445,4.944444444444445,309.5,0.0,74.72222222222223,10.0,1017.2222222222222,57.388888888888886,9.222222222222221,5.944444444444445,4.0,434.8222541546,,1.7081673981139889,108.6390952076885,,,,,,0.0
2021-08-29 10:20:00,,,,,,,3.5484400000000003,16.4647,52.5307,14.222222222222221,5.222222222222221,310.0,0.0,73.11111111111111,10.0,1017.1111111111111,58.44444444444444,9.11111111111111,6.222222222222221,4.0,434.59506846110025,,1.4893562008499426,106.98491346628653,,,,,,0.0
2021-08-29 10:30:00,,,,,,,2.9695,16.547,52.37519999999999,14.5,5.5,310.5,0.0,71.5,10.0,1017.0,59.5,9.0,6.5,4.0,436.4153352583962,,1.3652940789083978,111.15039532031044,,,,,,0.0
2021-08-29 10:40:00,,,,,,,2.54959,16.57,52.2359,14.777777777777779,5.777777777777778,311.0,0.0,69.88888888888889,10.0,1016.8888888888889,60.55555555555556,8.88888888888889,6.777777777777778,4.0,426.8292118326823,,1.286875014010459,108.48979502273819,,,,,,0.0
2021-08-29 10:50:00,,,,,,,2.3692149999999996,16.6545,52.143100000000004,15.055555555555555,6.055555555555555,311.5,0.0,68.27777777777777,10.0,1016.7777777777778,61.611111111111114,8.777777777777779,7.055555555555555,4.0,428.9809337361654,,1.0689031392386403,112.91699917507711,,,,,,0.0
2021-08-29 11:00:00,,,,,,,2.42634,16.7231,52.0715,15.333333333333332,6.333333333333333,312.0,0.0,66.66666666666666,10.0,1016.6666666666666,62.66666666666667,8.666666666666666,7.333333333333333,4.0,435.41931349129516,,1.1240906601908516,111.76783480434094,,,,,,0.0
2021-08-29 11:10:00,,,,,,,2.6407499999999997,17.424500000000002,52.0098,15.61111111111111,6.611111111111111,312.5,0.0,65.05555555555556,10.0,1016.5555555555555,63.72222222222222,8.555555555555555,7.611111111111111,4.0,430.7887646484375,,0.9897779090256341,116.26284732172044,,,,,,0.0
2021-08-29 11:20:00,,,,,,,2.46292,17.9235,51.7749,15.88888888888889,6.888888888888888,313.0,0.0,63.44444444444444,10.0,1016.4444444444445,64.77777777777777,8.444444444444445,7.888888888888888,4.0,426.3507608312848,,0.7813214102471615,121.31055667446158,,,,,,0.0
2021-08-29 11:30:00,,,,,,,2.42046,18.5992,51.474199999999996,16.166666666666664,7.166666666666666,313.5,0.0,61.83333333333333,10.0,1016.3333333333334,65.83333333333333,8.333333333333334,8.166666666666666,4.0,422.4537681070964,,0.7181971327859467,117.41951567504366,,,,,,0.0
2021-08-29 11:40:00,,,,,,,2.32358,18.927100000000003,51.0573,16.444444444444443,7.444444444444444,314.0,0.0,60.22222222222222,10.0,1016.2222222222222,66.88888888888889,8.222222222222221,8.444444444444443,4.0,421.37781849828264,,0.7708286623025344,111.37969191750565,,,,,,0.0
2021-08-29 11:50:00,,,,,,,2.266945,18.5798,50.8054,16.72222222222222,7.722222222222221,314.5,0.0,58.611111111111114,10.0,1016.1111111111111,67.94444444444444,8.11111111111111,8.722222222222221,4.0,418.5895280965169,,0.7416178015867869,107.40410861731922,,,,,,0.0
2021-08-29 12:00:00,,,,,,,2.244405,18.3267,50.9425,17.0,8.0,315.0,0.0,57.0,10.0,1016.0,69.0,8.0,9.0,4.0,416.72981892903647,,0.8361889515034223,105.08282043500135,,,,,,0.0
2021-08-29 12:10:00,,,,,,,1.8681549999999998,18.3248,51.1369,16.944444444444443,8.11111111111111,315.94444444444446,0.0,57.333333333333336,10.0,1015.9444444444445,69.05555555555556,8.055555555555555,9.222222222222221,4.0,417.6652003110688,,0.8997340830739609,97.51092287095926,,,,,,0.0
2021-08-29 12:20:00,,,,,,,1.7158449999999998,18.7301,51.250800000000005,16.88888888888889,8.222222222222221,316.8888888888889,0.0,57.666666666666664,10.0,1015.8888888888889,69.11111111111111,8.11111111111111,9.444444444444445,4.0,422.8464991251628,,0.8492021891255837,112.05239973423845,,,,,,0.0
2021-08-29 12:30:00,,,,,,,1.514215,18.7976,51.202,16.833333333333332,8.333333333333334,317.8333333333333,0.0,58.0,10.0,1015.8333333333334,69.16666666666667,8.166666666666666,9.666666666666666,4.0,416.57261247656817,,0.7859400244301321,110.01479449708583,,,,,,0.0
2021-08-29 12:40:00,,,,,,,1.437295,18.0389,51.2476,16.77777777777778,8.444444444444445,318.77777777777777,0.0,58.333333333333336,10.0,1015.7777777777778,69.22222222222223,8.222222222222221,9.88888888888889,4.0,418.44631011962895,,0.829060268599098,94.44861151442015,,,,,,0.0
2021-08-29 12:50:00,,,,,,,1.37906,17.895400000000002,51.8753,16.72222222222222,8.555555555555555,319.72222222222223,0.0,58.666666666666664,10.0,1015.7222222222222,69.27777777777777,8.277777777777779,10.11111111111111,4.0,417.5216279233735,,0.7371011390179227,108.76546356244276,,,,,,0.0
2021-08-29 13:00:00,,,,,,,1.263275,17.8016,52.2727,16.666666666666668,8.666666666666666,320.6666666666667,0.0,59.0,10.0,1015.6666666666666,69.33333333333333,8.333333333333334,10.333333333333334,4.0,418.07056579589846,,0.7345890288686349,110.30220868859587,,,,,,0.0
2021-08-29 13:10:00,,,,,,,1.541865,17.7358,52.513099999999994,16.61111111111111,8.777777777777779,321.6111111111111,0.0,59.333333333333336,10.0,1015.6111111111111,69.38888888888889,8.38888888888889,10.555555555555555,4.0,411.35122456868487,,0.7610412739503518,112.88638642779851,,,,,,0.0
2021-08-29 13:20:00,,,,,,,1.7654699999999999,17.917399999999997,52.7192,16.555555555555557,8.88888888888889,322.55555555555554,0.0,59.666666666666664,10.0,1015.5555555555555,69.44444444444444,8.444444444444445,10.777777777777779,4.0,418.99657914435727,,0.8214412331530603,116.63193788086627,,,,,,0.0
2021-08-29 13:30:00,,,,,,,1.8088149999999998,18.247300000000003,52.7328,16.5,9.0,323.5,0.0,60.0,10.0,1015.5,69.5,8.5,11.0,4.0,417.0817840576172,,0.6538502722616586,121.87256289293536,,,,,,0.0
2021-08-29 13:40:00,,,,,,,1.572435,18.6413,52.647299999999994,16.444444444444443,9.11111111111111,324.44444444444446,0.0,60.333333333333336,10.0,1015.4444444444445,69.55555555555556,8.555555555555555,11.222222222222221,4.0,415.26588824041954,,0.6095934973093076,120.41317361131227,,,,,,0.0
2021-08-29 13:50:00,,,,,,,1.457965,18.8383,52.4784,16.38888888888889,9.222222222222221,325.3888888888889,0.0,60.666666666666664,10.0,1015.3888888888889,69.61111111111111,8.61111111111111,11.444444444444445,4.0,414.4840565999349,,0.585750263610297,114.10368853531315,,,,,,0.0
2021-08-29 14:00:00,,,,,,,1.453535,18.5857,52.3688,16.333333333333332,9.333333333333334,326.3333333333333,0.0,61.0,10.0,1015.3333333333334,69.66666666666667,8.666666666666666,11.666666666666666,4.0,418.5990764679306,,0.6192543961688624,112.69292366782152,,,,,,0.0
2021-08-29 14:10:00,,,,,,,1.38531,18.2625,52.339999999999996,16.27777777777778,9.444444444444445,327.27777777777777,0.0,61.333333333333336,10.0,1015.2777777777778,69.72222222222223,8.722222222222221,11.88888888888889,4.0,420.6518158976237,,0.6578493272913042,108.53736173166394,,,,,,0.0
2021-08-29 14:20:00,,,,,,,1.43286,18.0614,52.419000000000004,16.22222222222222,9.555555555555555,328.22222222222223,0.0,61.666666666666664,10.0,1015.2222222222222,69.77777777777777,8.777777777777779,12.11111111111111,4.0,420.9382196465855,,0.745747503382338,100.61073421219649,,,,,,0.0
2021-08-29 14:30:00,,,,,,,1.581765,18.1588,52.60080000000001,16.166666666666668,9.666666666666666,329.1666666666667,0.0,62.0,10.0,1015.1666666666666,69.83333333333333,8.833333333333334,12.333333333333332,4.0,419.7620013322501,,0.759281205361509,101.56938337358378,,,,,,0.0
2021-08-29 14:40:00,,,,,,,1.476995,18.183500000000002,52.656499999999994,16.11111111111111,9.777777777777779,330.1111111111111,0.0,62.333333333333336,10.0,1015.1111111111111,69.88888888888889,8.88888888888889,12.555555555555555,4.0,418.38722147623696,,0.7796408365069136,108.95650863151766,,,,,,0.0
2021-08-29 14:50:00,,,,,,,1.533975,18.508000000000003,52.643100000000004,16.055555555555557,9.88888888888889,331.05555555555554,0.0,62.666666666666664,10.0,1015.0555555555555,69.94444444444444,8.944444444444445,12.777777777777779,4.0,416.70842023126005,,0.8301857157783994,109.0637865536361,,,,,,0.0
2021-08-29 15:00:00,,,,,,,1.372085,18.6096,52.5862,16.0,10.0,332.0,0.0,63.0,10.0,1015.0,70.0,9.0,13.0,4.0,420.14069305419923,,0.7892593098461291,108.98876032963983,,,,,,0.0
2021-08-29 15:10:00,,,,,,,1.428215,18.3901,52.499,15.777777777777779,9.666666666666666,315.77777777777777,0.011111111111111112,64.72222222222223,10.0,1015.1111111111111,69.16666666666667,9.11111111111111,12.555555555555555,3.8333333333333335,419.357975769043,,0.8205194961494309,109.28894686402575,,,,,,0.0
2021-08-29 15:20:00,,,,,,,1.4573399999999999,18.0822,52.528200000000005,15.555555555555555,9.333333333333334,299.55555555555554,0.022222222222222223,66.44444444444444,10.0,1015.2222222222222,68.33333333333333,9.222222222222221,12.11111111111111,3.6666666666666665,415.21599878070003,,0.838303465715236,106.84799700031174,,,,,,0.0
2021-08-29 15:30:00,,,,,,,1.46526,18.0389,52.6148,15.333333333333334,9.0,283.3333333333333,0.03333333333333334,68.16666666666667,10.0,1015.3333333333334,67.5,9.333333333333334,11.666666666666666,3.5,417.6079398600261,,0.8309152397538646,111.93016372055656,,,,,,0.0
2021-08-29 15:40:00,,,,,,,1.6183800000000002,18.1077,52.740700000000004,15.11111111111111,8.666666666666666,267.1111111111111,0.044444444444444446,69.88888888888889,10.0,1015.4444444444445,66.66666666666667,9.444444444444445,11.222222222222221,3.333333333333333,412.97925964706246,,0.8968603352023721,116.21141492768197,,,,,,0.0
2021-08-29 15:50:00,,,,,,,1.9896,17.9029,52.7804,14.88888888888889,8.333333333333334,250.88888888888889,0.05555555555555556,71.61111111111111,10.0,1015.5555555555555,65.83333333333333,9.555555555555555,10.777777777777779,3.1666666666666665,419.770984395345,,1.50720807997352,109.52983801006596,,,,,,0.0
2021-08-29 16:00:00,,,,,,,2.1778649999999997,17.8176,52.843,14.666666666666666,8.0,234.66666666666666,0.06666666666666668,73.33333333333333,10.0,1015.6666666666666,65.0,9.666666666666666,10.333333333333334,3.0,423.3198122292004,,1.2893298605976806,108.05897908226919,,,,,,0.0
2021-08-29 16:10:00,,,,,,,1.9363949999999999,17.755000000000003,52.928,14.444444444444445,7.666666666666666,218.44444444444446,0.07777777777777779,75.05555555555556,10.0,1015.7777777777778,64.16666666666667,9.777777777777779,9.88888888888889,2.833333333333333,417.5063368733724,,1.2223056136046426,109.59002633154057,,,,,,0.0
2021-08-29 16:20:00,,,,,,,2.047295,17.6737,52.997400000000006,14.222222222222221,7.333333333333333,202.22222222222223,0.08888888888888889,76.77777777777777,10.0,1015.8888888888889,63.333333333333336,9.88888888888889,9.444444444444445,2.6666666666666665,421.93320566813156,,1.1004864101002445,113.17437271484548,,,,,,0.0
2021-08-29 16:30:00,,,,,,,2.21896,17.351499999999998,53.057100000000005,14.0,7.0,186.0,0.1,78.5,10.0,1016.0,62.5,10.0,9.0,2.5,422.78893137263157,,1.1710228203380175,111.07039881194378,,,,,,0.0
2021-08-29 16:40:00,,,,,,,2.380575,17.3567,53.0696,13.777777777777779,6.666666666666666,169.77777777777777,0.11111111111111112,80.22222222222223,10.0,1016.1111111111111,61.666666666666664,10.11111111111111,8.555555555555555,2.333333333333333,418.18037567138674,,1.3734363724636494,111.56708383570955,,,,,,0.0
2021-08-29 16:50:00,,,,,,,1.986055,17.322300000000002,53.08239999999999,13.555555555555555,6.333333333333333,153.55555555555554,0.12222222222222223,81.94444444444444,10.0,1016.2222222222222,60.833333333333336,10.222222222222221,8.11111111111111,2.1666666666666665,426.0804325673772,,1.2017837672095513,108.26037089547194,,,,,,0.0
2021-08-29 17:00:00,,,,,,,2.10737,17.067500000000003,53.1918,13.333333333333334,6.0,137.33333333333331,0.13333333333333336,83.66666666666667,10.0,1016.3333333333334,60.0,10.333333333333334,7.666666666666667,2.0,425.2253769938151,,1.1835422225304915,107.85483980857721,,,,,,0.0
2021-08-29 17:10:00,,,,,,,2.03109,16.7797,53.196600000000004,13.11111111111111,5.666666666666666,121.11111111111111,0.14444444444444446,85.38888888888889,10.0,1016.4444444444445,59.166666666666664,10.444444444444445,7.222222222222222,1.833333333333333,425.79175872802733,,1.1813887844701945,111.25208971292959,,,,,,0.0
2021-08-29 17:20:00,,,,,,,2.24727,16.7645,53.325,12.88888888888889,5.333333333333333,104.88888888888889,0.15555555555555559,87.11111111111111,10.0,1016.5555555555555,58.333333333333336,10.555555555555555,6.777777777777778,1.6666666666666665,423.86518163922193,,1.1864037884039393,113.55405102465787,,,,,,0.0
2021-08-29 17:30:00,,,,,,,2.330505,16.6583,53.4331,12.666666666666668,5.0,88.66666666666666,0.16666666666666669,88.83333333333334,10.0,1016.6666666666666,57.5,10.666666666666666,6.333333333333334,1.5,426.6452129109701,,1.25626682358273,109.27537737506933,,,,,,0.0
2021-08-29 17:40:00,,,,,,,2.35281,16.4912,53.5313,12.444444444444445,4.666666666666666,72.44444444444446,0.17777777777777778,90.55555555555556,10.0,1016.7777777777778,56.666666666666664,10.777777777777779,5.888888888888889,1.333333333333333,424.5276087969199,,1.2003169066505244,111.14402177390404,,,,,,0.0
2021-08-29 17:50:00,,,,,,,2.3455649999999997,16.3547,53.6031,12.222222222222221,4.333333333333333,56.22222222222223,0.1888888888888889,92.27777777777777,10.0,1016.8888888888889,55.833333333333336,10.88888888888889,5.444444444444445,1.1666666666666665,423.06882446289063,,1.256522493015575,109.95677830259679,,,,,,0.0
2021-08-29 18:00:00,,,,,,,2.56193,16.454500000000003,53.648900000000005,12.0,4.0,40.0,0.2,94.0,10.0,1017.0,55.0,11.0,5.0,1.0,426.87094338252626,,1.5785545980862978,111.62320111958994,,,,,,0.0
2021-08-29 18:10:00,,,,,,,2.538455,16.4868,53.702,11.944444444444445,3.9444444444444446,44.833333333333336,0.1888888888888889,94.05555555555556,9.555555555555555,1017.0,57.5,10.944444444444445,5.0,1.0,425.2763990275065,,1.4920463633604641,111.27336907963294,,,,,,0.0
2021-08-29 18:20:00,,,,,,,2.71827,16.387700000000002,53.739599999999996,11.88888888888889,3.888888888888889,49.666666666666664,0.17777777777777778,94.11111111111111,9.11111111111111,1017.0,60.0,10.88888888888889,5.0,1.0,420.34933237711596,,1.4704300034046172,109.2456611965201,,,,,,0.0
2021-08-29 18:30:00,,,,,,,2.52689,16.4041,53.7633,11.833333333333334,3.8333333333333335,54.5,0.16666666666666669,94.16666666666667,8.666666666666666,1017.0,62.5,10.833333333333334,5.0,1.0,416.69430651785314,,1.5049269930622673,111.47886422453628,,,,,,0.0
2021-08-29 18:40:00,,,,,,,2.650975,16.3581,53.7284,11.777777777777779,3.7777777777777777,59.33333333333333,0.15555555555555556,94.22222222222223,8.222222222222221,1017.0,65.0,10.777777777777779,5.0,1.0,426.59185831705724,,1.446124721028037,110.73340656129653,,,,,,0.0
2021-08-29 18:50:00,,,,,,,2.48039,16.4429,53.6591,11.722222222222221,3.7222222222222223,64.16666666666667,0.14444444444444446,94.27777777777777,7.777777777777778,1017.0,67.5,10.722222222222221,5.0,1.0,426.363083839855,,1.3019000918969597,110.08894070167325,,,,,,0.0
2021-08-29 19:00:00,,,,,,,2.587485,16.4187,53.714099999999995,11.666666666666666,3.6666666666666665,69.0,0.13333333333333333,94.33333333333333,7.333333333333334,1017.0,70.0,10.666666666666666,5.0,1.0,423.9290723673503,,1.3301558800656244,111.70086158666234,,,,,,0.0
2021-08-29 19:10:00,,,,,,,2.781795,16.4126,53.719899999999996,11.61111111111111,3.611111111111111,73.83333333333334,0.12222222222222222,94.38888888888889,6.888888888888889,1017.0,72.5,10.61111111111111,5.0,1.0,426.0139562391961,,1.3121429744396507,109.5312129862295,,,,,,0.0
2021-08-29 19:20:00,,,,,,,2.77391,16.4597,53.7274,11.555555555555555,3.5555555555555554,78.66666666666666,0.11111111111111112,94.44444444444444,6.444444444444445,1017.0,75.0,10.555555555555555,5.0,1.0,424.39542154947924,,1.4759968075156211,112.39001438442597,,,,,,0.0
2021-08-29 19:30:00,,,,,,,2.62077,16.4387,53.706100000000006,11.5,3.5,83.5,0.1,94.5,6.0,1017.0,77.5,10.5,5.0,1.0,426.93773366292316,,1.3149479583074144,108.54067192982818,,,,,,0.0
2021-08-29 19:40:00,,,,,,,2.658645,16.345499999999998,53.6936,11.444444444444445,3.4444444444444446,88.33333333333334,0.08888888888888889,94.55555555555556,5.555555555555555,1017.0,80.0,10.444444444444445,5.0,1.0,436.89457816989943,,1.323276735183883,110.63400806901146,,,,,,0.0
2021-08-29 19:50:00,,,,,,,2.8005649999999997,16.402099999999997,53.695299999999996,11.38888888888889,3.388888888888889,93.16666666666667,0.07777777777777778,94.61111111111111,5.111111111111112,1017.0,82.5,10.38888888888889,5.0,1.0,434.2690662638346,,1.310262188306973,109.77430688523978,,,,,,0.0
2021-08-29 20:00:00,,,,,,,2.803785,16.3597,53.699,11.333333333333334,3.3333333333333335,98.0,0.06666666666666665,94.66666666666667,4.666666666666667,1017.0,85.0,10.333333333333334,5.0,1.0,437.3539585262606,,1.4278153721491496,111.71853629591776,,,,,,0.0
2021-08-29 20:10:00,,,,,,,2.78241,16.2685,53.7048,11.277777777777779,3.2777777777777777,102.83333333333334,0.05555555555555555,94.72222222222223,4.222222222222222,1017.0,87.5,10.277777777777779,5.0,1.0,432.14454132080084,,1.424775514084067,111.28754234788107,,,,,,0.0
2021-08-29 20:20:00,,,,,,,2.8133,16.3232,53.6999,11.222222222222221,3.2222222222222223,107.66666666666667,0.044444444444444425,94.77777777777777,3.7777777777777777,1017.0,90.0,10.222222222222221,5.0,1.0,431.26331319173175,,1.4174069061909018,109.08841211135777,,,,,,0.0
