,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-08-29 20:30:00,,,,,,,2.77548,16.3732,53.7279,11.166666666666666,3.166666666666667,112.5,0.033333333333333326,94.83333333333333,3.333333333333334,1017.0,92.5,10.166666666666666,5.0,1.0,431.08031319804576,,1.281423580074041,111.68858567491088,,,,,,0.0
2021-08-29 20:40:00,,,,,,,2.96317,16.2088,53.719899999999996,11.11111111111111,3.111111111111111,117.33333333333333,0.022222222222222227,94.88888888888889,2.8888888888888893,1017.0,95.0,10.11111111111111,5.0,1.0,430.0899124145508,,1.5023148537894426,111.29117273600089,,,,,,0.0
2021-08-29 20:50:00,,,,,,,2.939085,16.3249,53.412800000000004,11.055555555555555,3.0555555555555554,122.16666666666667,0.0111111111111111,94.94444444444444,2.4444444444444446,1017.0,97.5,10.055555555555555,5.0,1.0,431.1402044011258,,1.3382490070357835,109.27673764546712,,,,,,0.0
2021-08-29 21:00:00,,,,,,,3.0107749999999998,16.343,53.1622,11.0,3.0,127.0,0.0,95.0,2.0,1017.0,100.0,10.0,5.0,1.0,433.30671773274736,,1.3047124197052025,112.77965908632441,,,,,,0.0
2021-08-29 21:10:00,,,,,,,2.80355,16.104,53.044799999999995,11.0,2.888888888888889,127.61111111111111,0.005555555555555556,95.0,2.0,1017.0,100.0,10.0,4.888888888888889,1.0,436.77061271229013,,1.3180872882018655,110.5145408904081,,,,,,0.0
2021-08-29 21:20:00,,,,,,,2.928645,15.918299999999999,52.9982,11.0,2.7777777777777777,128.22222222222223,0.011111111111111112,95.0,2.0,1017.0,100.0,10.0,4.777777777777778,1.0,434.29851084391277,,1.34757426597641,111.0472236219503,,,,,,0.0
2021-08-29 21:30:00,,,,,,,3.045945,15.994,53.0202,11.0,2.6666666666666665,128.83333333333334,0.01666666666666667,95.0,2.0,1017.0,100.0,10.0,4.666666666666667,1.0,438.137994893392,,1.3828296649321323,111.56625709856971,,,,,,0.0
2021-08-29 21:40:00,,,,,,,2.9768850000000002,16.049,53.042899999999996,11.0,2.5555555555555554,129.44444444444446,0.022222222222222223,95.0,2.0,1017.0,100.0,10.0,4.555555555555555,1.0,436.9183439408225,,1.4493369163193945,109.42784135161146,,,,,,0.0
2021-08-29 21:50:00,,,,,,,2.81603,16.1812,53.027499999999996,11.0,2.4444444444444446,130.05555555555554,0.02777777777777778,95.0,2.0,1017.0,100.0,10.0,4.444444444444445,1.0,432.1147349039714,,1.4091362662301898,110.69081279883952,,,,,,0.0
2021-08-29 22:00:00,,,,,,,2.88856,16.2143,52.9994,11.0,2.3333333333333335,130.66666666666666,0.03333333333333334,95.0,2.0,1017.0,100.0,10.0,4.333333333333333,1.0,435.15246556424546,,1.3871480019314815,108.42967632660084,,,,,,0.0
2021-08-29 22:10:00,,,,,,,3.0482181818181817,16.057363636363636,52.990818181818184,11.0,2.2222222222222223,131.27777777777777,0.038888888888888896,95.0,2.0,1017.0,100.0,10.0,4.222222222222222,1.0,433.5438221232096,,1.3838049741350325,112.40498779210665,,,,,,0.0
2021-08-29 22:20:00,,,,,,,3.059725,16.080099999999998,53.0019,11.0,2.111111111111111,131.88888888888889,0.044444444444444446,95.0,2.0,1017.0,100.0,10.0,4.111111111111111,1.0,431.31420278965743,,1.357420201473317,109.68097379264184,,,,,,0.0
2021-08-29 22:30:00,,,,,,,3.376825,16.1609,53.028499999999994,11.0,2.0,132.5,0.05,95.0,2.0,1017.0,100.0,10.0,4.0,1.0,430.1234442489449,,1.4943496927467443,110.97941872742217,,,,,,0.0
2021-08-29 22:40:00,,,,,,,4.128095,15.877099999999999,53.028099999999995,11.0,1.8888888888888888,133.11111111111111,0.05555555555555556,95.0,2.0,1017.0,100.0,10.0,3.888888888888889,1.0,427.6147148640951,,1.6720134153642223,111.78988459570932,,,,,,0.0
2021-08-29 22:50:00,,,,,,,4.494715,16.0372,53.0692,11.0,1.777777777777778,133.72222222222223,0.061111111111111116,95.0,2.0,1017.0,100.0,10.0,3.7777777777777777,1.0,431.7336012706537,,1.882384686315127,111.28452577709477,,,,,,0.0
2021-08-29 23:00:00,,,,,,,4.86781,15.8107,53.116099999999996,11.0,1.6666666666666667,134.33333333333334,0.06666666666666668,95.0,2.0,1017.0,100.0,10.0,3.666666666666667,1.0,437.95088063557944,,1.9090145472988571,112.2974988301595,,,,,,0.0
2021-08-29 23:10:00,,,,,,,4.172665,15.6786,53.142399999999995,11.0,1.5555555555555556,134.94444444444446,0.07222222222222223,95.0,2.0,1017.0,100.0,10.0,3.5555555555555554,1.0,434.04498229278914,,1.7953478944166907,107.31988777785652,,,,,,0.0
2021-08-29 23:20:00,,,,,,,3.97385,15.5695,53.2039,11.0,1.4444444444444444,135.55555555555554,0.07777777777777779,95.0,2.0,1017.0,100.0,10.0,3.4444444444444446,1.0,435.0415496826172,,1.8475878595666024,110.6424154402307,,,,,,0.0
2021-08-29 23:30:00,,,,,,,4.609165,15.550899999999999,53.2992,11.0,1.3333333333333335,136.16666666666666,0.08333333333333334,95.0,2.0,1017.0,100.0,10.0,3.3333333333333335,1.0,432.8920382690429,,1.943635605954181,111.68461253300897,,,,,,0.0
2021-08-29 23:40:00,,,,,,,5.37467,15.4874,53.356399999999994,11.0,1.2222222222222223,136.77777777777777,0.08888888888888889,95.0,2.0,1017.0,100.0,10.0,3.2222222222222223,1.0,438.9434865806843,,2.3365226597065307,109.13859374461201,,,,,,0.0
2021-08-29 23:50:00,,,,,,,5.67954,15.0475,53.4046,11.0,1.1111111111111112,137.38888888888889,0.09444444444444446,95.0,2.0,1017.0,100.0,10.0,3.111111111111111,1.0,437.349079284668,,2.3488885334386667,111.00439361055018,,,,,,0.0
2021-08-30 00:00:00,,,,,,,5.64585,14.970400000000001,53.4655,11.0,1.0,138.0,0.1,95.0,2.0,1017.0,100.0,10.0,3.0,1.0,441.36188227511,,2.074748803074077,116.55775525906665,,,,,,0.0
2021-08-30 00:10:00,,,,,,,5.203609999999999,14.882200000000001,53.55800000000001,10.944444444444445,1.1111111111111112,141.77777777777777,0.09444444444444446,95.05555555555556,2.0,1016.9444444444445,97.55555555555556,9.944444444444445,3.111111111111111,1.0,438.90426157633465,,1.238106758660179,143.5094182302184,,,,,,0.0
2021-08-30 00:20:00,,,,,,,4.650945,14.909600000000001,53.64020000000001,10.88888888888889,1.2222222222222223,145.55555555555554,0.08888888888888889,95.11111111111111,2.0,1016.8888888888889,95.11111111111111,9.88888888888889,3.2222222222222223,1.0,432.6898462019295,,1.147494068211418,147.91569693527654,,,,,,0.0
2021-08-30 00:30:00,,,,,,,4.9274450000000005,14.7381,53.6829,10.833333333333334,1.3333333333333333,149.33333333333334,0.08333333333333334,95.16666666666667,2.0,1016.8333333333334,92.66666666666667,9.833333333333334,3.3333333333333335,1.0,430.5098816935221,,1.043261777527925,139.37218406461724,,,,,,0.0
2021-08-30 00:40:00,,,,,,,5.088715,14.8252,53.7402,10.777777777777779,1.4444444444444444,153.11111111111111,0.07777777777777778,95.22222222222223,2.0,1016.7777777777778,90.22222222222223,9.777777777777779,3.4444444444444446,1.0,428.43885438414827,,0.9973940743447024,129.97172302914205,,,,,,0.0
2021-08-30 00:50:00,,,,,,,4.770945,14.709200000000001,53.790800000000004,10.722222222222221,1.5555555555555556,156.88888888888889,0.07222222222222223,95.27777777777777,2.0,1016.7222222222222,87.77777777777777,9.722222222222221,3.5555555555555554,1.0,431.3199050622699,,0.8780213469233218,118.72184322120106,,,,,,0.0
2021-08-30 01:00:00,,,,,,,4.4929250000000005,14.554599999999999,53.817899999999995,10.666666666666666,1.6666666666666665,160.66666666666666,0.06666666666666667,95.33333333333333,2.0,1016.6666666666666,85.33333333333333,9.666666666666666,3.6666666666666665,1.0,431.6384624226888,,0.9882797713367278,109.47365168576862,,,,,,0.0
2021-08-30 01:10:00,,,,,,,4.73232,14.6357,53.8679,10.61111111111111,1.7777777777777777,164.44444444444446,0.06111111111111111,95.38888888888889,2.0,1016.6111111111111,82.88888888888889,9.61111111111111,3.7777777777777777,1.0,437.3053844688678,,0.8399899518910775,109.28167829782949,,,,,,0.0
2021-08-30 01:20:00,,,,,,,4.637825,14.7513,53.879099999999994,10.555555555555555,1.8888888888888888,168.22222222222223,0.05555555555555556,95.44444444444444,2.0,1016.5555555555555,80.44444444444444,9.555555555555555,3.888888888888889,1.0,437.37916697184244,,0.7788534600847521,108.62291216079798,,,,,,0.0
2021-08-30 01:30:00,,,,,,,4.613239999999999,14.8764,53.836400000000005,10.5,2.0,172.0,0.05,95.5,2.0,1016.5,78.0,9.5,4.0,1.0,436.91804107666013,,0.7790428210668645,110.68685728514936,,,,,,0.0
2021-08-30 01:40:00,,,,,,,4.735875,14.726400000000002,53.871500000000005,10.444444444444445,2.111111111111111,175.77777777777777,0.044444444444444446,95.55555555555556,2.0,1016.4444444444445,75.55555555555556,9.444444444444445,4.111111111111111,1.0,430.9784997418283,,0.7571200407351142,109.98237944931634,,,,,,0.0
2021-08-30 01:50:00,,,,,,,4.7180599999999995,14.6968,53.9153,10.38888888888889,2.2222222222222223,179.55555555555554,0.03888888888888889,95.61111111111111,2.0,1016.3888888888889,73.11111111111111,9.38888888888889,4.222222222222222,1.0,432.07191731770837,,0.7840716537765864,110.40232173165359,,,,,,0.0
2021-08-30 02:00:00,,,,,,,4.72793,14.7197,53.9447,10.333333333333334,2.333333333333333,183.33333333333331,0.033333333333333326,95.66666666666667,2.0,1016.3333333333334,70.66666666666666,9.333333333333334,4.333333333333333,1.0,438.48260912314225,,0.7642609481631363,107.71938797923804,,,,,,0.0
2021-08-30 02:10:00,,,,,,,4.812455,14.8269,53.97240000000001,10.277777777777779,2.4444444444444446,187.11111111111111,0.027777777777777776,95.72222222222223,2.0,1016.2777777777778,68.22222222222221,9.277777777777779,4.444444444444445,1.0,436.2845798746745,,0.7655519132762306,109.36638233098606,,,,,,0.0
2021-08-30 02:20:00,,,,,,,5.020595,14.911000000000001,53.982899999999994,10.222222222222221,2.5555555555555554,190.88888888888889,0.022222222222222213,95.77777777777777,2.0,1016.2222222222222,65.77777777777777,9.222222222222221,4.555555555555555,1.0,437.20851170682363,,0.7899086010397154,111.05267053787318,,,,,,0.0
2021-08-30 02:30:00,,,,,,,4.982844999999999,14.9989,53.987199999999994,10.166666666666666,2.6666666666666665,194.66666666666666,0.016666666666666663,95.83333333333333,2.0,1016.1666666666666,63.33333333333333,9.166666666666666,4.666666666666666,1.0,435.3504843139648,,0.7878455066798771,110.72006636107707,,,,,,0.0
2021-08-30 02:40:00,,,,,,,4.60777,14.9511,53.97430000000001,10.11111111111111,2.7777777777777777,198.44444444444446,0.011111111111111113,95.88888888888889,2.0,1016.1111111111111,60.888888888888886,9.11111111111111,4.777777777777778,1.0,432.5346225992838,,0.773848410630967,110.51458963081662,,,,,,0.0
2021-08-30 02:50:00,,,,,,,4.805275,14.9369,53.96319999999999,10.055555555555555,2.888888888888889,202.22222222222223,0.00555555555555555,95.94444444444444,2.0,1016.0555555555555,58.44444444444444,9.055555555555555,4.888888888888889,1.0,428.8873772246262,,0.7189022790644802,110.71872459217653,,,,,,0.0
2021-08-30 03:00:00,,,,,,,4.997305,14.665899999999999,53.940999999999995,10.0,3.0,206.0,0.0,96.0,2.0,1016.0,56.0,9.0,5.0,1.0,428.66139333089194,,0.7679984421312472,110.79040989094536,,,,,,0.0
2021-08-30 03:10:00,,,,,,,4.8762550000000005,14.4669,53.9756,9.944444444444445,3.0555555555555554,205.22222222222223,0.0,96.0,2.0,1016.0,55.72222222222222,9.0,5.166666666666667,1.0555555555555556,431.92689242658946,,0.7094170396711867,110.73370276456498,,,,,,0.0
2021-08-30 03:20:00,,,,,,,5.2944249999999995,14.7043,54.065599999999996,9.88888888888889,3.111111111111111,204.44444444444446,0.0,96.0,2.0,1016.0,55.44444444444444,9.0,5.333333333333333,1.1111111111111112,436.5408169555664,,0.6975795787682304,110.39353593966382,,,,,,0.0
2021-08-30 03:30:00,,,,,,,4.958845,14.3858,54.104,9.833333333333334,3.1666666666666665,203.66666666666666,0.0,96.0,2.0,1016.0,55.166666666666664,9.0,5.5,1.1666666666666667,438.11920237223313,,0.6632768928642664,109.43013849204544,,,,,,0.0
2021-08-30 03:40:00,,,,,,,5.038485,14.344399999999998,54.1794,9.777777777777779,3.2222222222222223,202.88888888888889,0.0,96.0,2.0,1016.0,54.888888888888886,9.0,5.666666666666667,1.2222222222222223,438.25549329384995,,0.683647628199246,110.54018854345979,,,,,,0.0
2021-08-30 03:50:00,,,,,,,5.427035,14.4689,54.3205,9.722222222222221,3.2777777777777777,202.11111111111111,0.0,96.0,2.0,1016.0,54.611111111111114,9.0,5.833333333333333,1.2777777777777777,435.8453229777018,,0.7103487786936895,110.71693792892715,,,,,,0.0
2021-08-30 04:00:00,,,,,,,5.6294249999999995,14.4194,54.7075,9.666666666666666,3.3333333333333335,201.33333333333334,0.0,96.0,2.0,1016.0,54.333333333333336,9.0,6.0,1.3333333333333333,435.53632242487765,,0.7207048443237604,110.99337741313006,,,,,,0.0
2021-08-30 04:10:00,,,,,,,5.644299999999999,14.4369,54.9239,9.61111111111111,3.388888888888889,200.55555555555554,0.0,96.0,2.0,1016.0,54.05555555555556,9.0,6.166666666666667,1.3888888888888888,435.260083618164,,0.6952263670309452,110.29962260596497,,,,,,0.0
2021-08-30 04:20:00,,,,,,,5.82458,14.456999999999999,55.028600000000004,9.555555555555555,3.4444444444444446,199.77777777777777,0.0,96.0,2.0,1016.0,53.77777777777778,9.0,6.333333333333334,1.4444444444444444,441.9164667589911,,0.6536821954364831,109.52335455942962,,,,,,0.0
2021-08-30 04:30:00,,,,,,,5.9870849999999995,14.5375,55.07770000000001,9.5,3.5,199.0,0.0,96.0,2.0,1016.0,53.5,9.0,6.5,1.5,441.9604575602214,,0.6333778184054598,109.59652031957766,,,,,,0.0
2021-08-30 04:40:00,,,,,,,5.73485,14.4295,55.087,9.444444444444445,3.5555555555555554,198.22222222222223,0.0,96.0,2.0,1016.0,53.22222222222222,9.0,6.666666666666667,1.5555555555555556,437.28893035888666,,0.5808173935603624,111.70251134150446,,,,,,0.0
2021-08-30 04:50:00,,,,,,,6.00936,14.45,55.137800000000006,9.38888888888889,3.611111111111111,197.44444444444446,0.0,96.0,2.0,1016.0,52.94444444444444,9.0,6.833333333333334,1.6111111111111112,441.78526451373926,,0.5999053147191045,110.78874126197255,,,,,,0.0
2021-08-30 05:00:00,,,,,,,5.715565,14.662899999999999,55.1794,9.333333333333334,3.6666666666666665,196.66666666666666,0.0,96.0,2.0,1016.0,52.666666666666664,9.0,7.0,1.6666666666666665,451.831921081543,,0.6552125533236622,114.29415661159882,,,,,,0.0
2021-08-30 05:10:00,,,,,,,5.815634999999999,14.5292,55.098699999999994,9.277777777777779,3.7222222222222223,195.88888888888889,0.0,96.0,2.0,1016.0,52.388888888888886,9.0,7.166666666666667,1.7222222222222223,458.7954821917654,,0.5999330815487662,112.75445772461971,,,,,,0.0
2021-08-30 05:20:00,,,,,,,5.70588,14.5291,55.1702,9.222222222222221,3.7777777777777777,195.11111111111111,0.0,96.0,2.0,1016.0,52.111111111111114,9.0,7.333333333333334,1.7777777777777777,458.64881557069975,,0.6169340284412864,110.82087493465444,,,,,,0.0
2021-08-30 05:30:00,,,,,,,5.935935,14.6512,55.193200000000004,9.166666666666666,3.833333333333333,194.33333333333334,0.0,96.0,2.0,1016.0,51.833333333333336,9.0,7.5,1.8333333333333333,461.30558404681324,,0.6097936639568563,115.24725491755426,,,,,,0.0
2021-08-30 05:40:00,,,,,,,6.1588650000000005,14.886099999999999,55.182500000000005,9.11111111111111,3.888888888888889,193.55555555555554,0.0,96.0,2.0,1016.0,51.55555555555556,9.0,7.666666666666667,1.8888888888888888,464.23620015813015,,0.629486251864898,193.54263971468822,,,,,,0.0
2021-08-30 05:50:00,,,,,,,6.25437,15.009,54.980399999999996,9.055555555555555,3.9444444444444446,192.77777777777777,0.0,96.0,2.0,1016.0,51.27777777777778,9.0,7.833333333333334,1.9444444444444444,461.16976959228515,,0.6443771152114127,186.33304109217755,,,,,,0.0
2021-08-30 06:00:00,,,,,,,5.91918,15.2542,54.4543,9.0,4.0,192.0,0.0,96.0,2.0,1016.0,51.0,9.0,8.0,2.0,457.5125962180653,,0.6581181466352131,200.262880530061,,,,,,0.0
2021-08-30 06:10:00,,,,,,,5.747665,15.628,54.111000000000004,9.222222222222221,4.111111111111111,195.77777777777777,0.0,95.44444444444444,2.4444444444444446,1016.0,51.55555555555556,9.11111111111111,7.944444444444445,2.111111111111111,457.68252295483114,,0.6892239942102782,401.3302095936921,,,,,,0.0
2021-08-30 06:20:00,,,,,,,5.067255,16.542099999999998,53.8856,9.444444444444445,4.222222222222222,199.55555555555554,0.0,94.88888888888889,2.888888888888889,1016.0,52.111111111111114,9.222222222222221,7.888888888888889,2.2222222222222223,481.1378112617581,,0.6573951133563694,398.5141075073932,,,,,,0.0
2021-08-30 06:30:00,,,,,,,4.41567,16.918799999999997,52.381299999999996,9.666666666666666,4.333333333333333,203.33333333333334,0.0,94.33333333333333,3.333333333333333,1016.0,52.666666666666664,9.333333333333334,7.833333333333333,2.3333333333333335,510.8980765787761,,0.6865284377260734,424.5268619619251,,,,,,0.0
2021-08-30 06:40:00,,,,,,,4.315175,16.8276,51.57719999999999,9.88888888888889,4.444444444444445,207.11111111111111,0.0,93.77777777777777,3.7777777777777777,1016.0,53.22222222222222,9.444444444444445,7.777777777777778,2.4444444444444446,533.459210675119,,0.7636921879379763,313.2749499209991,,,,,,0.0
2021-08-30 06:50:00,,,,,,,4.302925,16.6866,51.6733,10.11111111111111,4.555555555555555,210.88888888888889,0.0,93.22222222222223,4.222222222222222,1016.0,53.77777777777778,9.555555555555555,7.722222222222222,2.5555555555555554,542.9538492838542,,0.7849739960433737,309.8820388888774,,,,,,0.0
2021-08-30 07:00:00,,,,,,,3.7901499999999997,16.7821,52.3396,10.333333333333334,4.666666666666667,214.66666666666666,0.0,92.66666666666667,4.666666666666666,1016.0,54.333333333333336,9.666666666666666,7.666666666666667,2.6666666666666665,562.338349202474,,0.7934733753217815,413.5899521365408,,,,,,0.0
2021-08-30 07:10:00,,,,,,,2.929985,17.0581,53.177,10.555555555555555,4.777777777777778,218.44444444444446,0.0,92.11111111111111,5.111111111111111,1016.0,54.888888888888886,9.777777777777779,7.611111111111111,2.7777777777777777,572.9280417536593,,0.7088208013461472,442.2674918059441,,,,,,0.0
2021-08-30 07:20:00,,,,,,,3.050245,17.171799999999998,53.57000000000001,10.777777777777779,4.888888888888889,222.22222222222223,0.0,91.55555555555556,5.555555555555555,1016.0,55.44444444444444,9.88888888888889,7.555555555555555,2.888888888888889,554.7554386393228,,0.7630575194727566,378.8941187635519,,,,,,0.0
2021-08-30 07:30:00,,,,,,,5.81637,17.3804,53.637699999999995,11.0,5.0,226.0,0.0,91.0,6.0,1016.0,56.0,10.0,7.5,3.0,541.770298567147,,0.7130820304273212,309.1201334902661,,,,,,0.0
2021-08-30 07:40:00,,,,,,,4.018800000000001,17.0688,53.6749,11.222222222222221,5.111111111111111,229.77777777777777,0.0,90.44444444444444,6.444444444444445,1016.0,56.55555555555556,10.11111111111111,7.444444444444445,3.111111111111111,538.922623494466,,1.0294124973931555,258.175065909348,,,,,,0.0
2021-08-30 07:50:00,,,,,,,3.36139,16.8934,53.7453,11.444444444444445,5.222222222222222,233.55555555555554,0.0,89.88888888888889,6.888888888888888,1016.0,57.111111111111114,10.222222222222221,7.388888888888889,3.2222222222222223,529.678168741862,,0.9241159544321104,210.42557701584983,,,,,,0.0
2021-08-30 08:00:00,,,,,,,3.7938549999999998,16.944499999999998,53.8735,11.666666666666666,5.333333333333333,237.33333333333331,0.0,89.33333333333333,7.333333333333333,1016.0,57.666666666666664,10.333333333333334,7.333333333333333,3.333333333333333,517.9210643934929,,0.80608398509396,177.27202496889623,,,,,,0.0
2021-08-30 08:10:00,,,,,,,3.44867,16.9758,53.9526,11.88888888888889,5.444444444444445,241.11111111111111,0.0,88.77777777777777,7.777777777777778,1016.0,58.22222222222222,10.444444444444445,7.277777777777778,3.4444444444444446,504.02518544514976,,0.8672022637034541,185.2357336619749,,,,,,0.0
2021-08-30 08:20:00,,,,,,,3.7010449999999997,17.1298,53.982600000000005,12.11111111111111,5.555555555555555,244.88888888888889,0.0,88.22222222222223,8.222222222222221,1016.0,58.77777777777778,10.555555555555555,7.222222222222222,3.5555555555555554,511.50578803051474,,0.8881411176936774,213.2808000321038,,,,,,0.0
2021-08-30 08:30:00,,,,,,,3.39703,17.0586,54.003499999999995,12.333333333333332,5.666666666666666,248.66666666666666,0.0,87.66666666666667,8.666666666666666,1016.0,59.33333333333333,10.666666666666666,7.166666666666667,3.6666666666666665,515.8351426188151,,0.8331170365483747,157.68222010165283,,,,,,0.0
2021-08-30 08:40:00,,,,,,,2.7988799999999996,17.2416,53.9763,12.555555555555555,5.777777777777778,252.44444444444446,0.0,87.11111111111111,9.11111111111111,1016.0,59.888888888888886,10.777777777777779,7.111111111111111,3.7777777777777777,519.7879297576553,,0.824059063511885,124.865048108505,,,,,,0.0
2021-08-30 08:50:00,,,,,,,2.1730050000000003,17.7771,53.911699999999996,12.777777777777779,5.888888888888889,256.22222222222223,0.0,86.55555555555556,9.555555555555555,1016.0,60.44444444444444,10.88888888888889,7.055555555555555,3.888888888888889,518.2091231282552,,0.7064776864833078,101.50111287564206,,,,,,0.0
2021-08-30 09:00:00,,,,,,,2.229425,18.045099999999998,53.4162,13.0,6.0,260.0,0.0,86.0,10.0,1016.0,61.0,11.0,7.0,4.0,509.0208793166588,,0.8949956776134375,97.89163076562396,,,,,,0.0
2021-08-30 09:10:00,,,,,,,2.1601150000000002,18.063,52.7688,13.166666666666666,6.388888888888889,261.3333333333333,0.005555555555555556,85.16666666666667,10.0,1016.0,61.0,11.0,7.444444444444445,4.0,512.8997212727865,,1.3518309501335446,110.68449967788438,,,,,,0.0
2021-08-30 09:20:00,,,,,,,1.909695,18.3129,52.53099999999999,13.333333333333334,6.777777777777778,262.6666666666667,0.011111111111111112,84.33333333333333,10.0,1016.0,61.0,11.0,7.888888888888889,4.0,514.9257226562501,,1.1288934449169594,192.82815197141832,,,,,,0.0
2021-08-30 09:30:00,,,,,,,1.43702,18.6341,52.3328,13.5,7.166666666666667,264.0,0.01666666666666667,83.5,10.0,1016.0,61.0,11.0,8.333333333333334,4.0,520.5902871669024,,0.9821604813290181,234.29201607181525,,,,,,0.0
2021-08-30 09:40:00,,,,,,,1.56378,18.6615,52.082100000000004,13.666666666666666,7.555555555555555,265.3333333333333,0.022222222222222223,82.66666666666667,10.0,1016.0,61.0,11.0,8.777777777777779,4.0,560.2910268147787,,0.8313047656400055,598.9230514578092,,,,,,0.0
2021-08-30 09:50:00,,,,,,,3.20319,18.3839,52.099199999999996,13.833333333333334,7.944444444444445,266.6666666666667,0.02777777777777778,81.83333333333333,10.0,1016.0,61.0,11.0,9.222222222222221,4.0,606.6863258309199,,0.9425857955528855,572.5858860201216,,,,,,0.0
2021-08-30 10:00:00,,,,,,,2.097335,17.9959,52.6188,14.0,8.333333333333334,268.0,0.03333333333333334,81.0,10.0,1016.0,61.0,11.0,9.666666666666666,4.0,651.3005711557673,,1.1807733654773842,822.5727969187935,,,,,,0.0
2021-08-30 10:10:00,,,,,,,3.59653,18.0198,53.0612,14.166666666666666,8.722222222222221,269.3333333333333,0.038888888888888896,80.16666666666667,10.0,1016.0,61.0,11.0,10.11111111111111,4.0,670.1427681477865,,1.5850330358440594,891.1690207547117,,,,,,0.0
2021-08-30 10:20:00,,,,,,,3.859565,18.1379,53.2592,14.333333333333334,9.11111111111111,270.6666666666667,0.044444444444444446,79.33333333333333,10.0,1016.0,61.0,11.0,10.555555555555555,4.0,687.4662378280465,,1.4501551054998978,809.2659416845289,,,,,,0.0
2021-08-30 10:30:00,,,,,,,3.9467100000000004,18.3417,53.3066,14.5,9.5,272.0,0.05,78.5,10.0,1016.0,61.0,11.0,11.0,4.0,678.2589044189453,,1.9108131990493356,674.1060685583427,,,,,,0.0
2021-08-30 10:40:00,,,,,,,3.1656,17.9285,53.241499999999995,14.666666666666666,9.88888888888889,273.3333333333333,0.05555555555555556,77.66666666666667,10.0,1016.0,61.0,11.0,11.444444444444445,4.0,661.769433607781,,2.591007349895219,541.28224446787,,,,,,0.0
2021-08-30 10:50:00,,,,,,,6.26818,17.971899999999998,53.284000000000006,14.833333333333334,10.277777777777779,274.6666666666667,0.061111111111111116,76.83333333333333,10.0,1016.0,61.0,11.0,11.88888888888889,4.0,654.3982598876953,,3.6936724334315394,479.2671254743156,,,,,,0.0
2021-08-30 11:00:00,,,,,,,2.042735,17.6726,53.3817,15.0,10.666666666666668,276.0,0.06666666666666668,76.0,10.0,1016.0,61.0,11.0,12.333333333333332,4.0,638.7776132307382,,3.973228252708575,397.5847552059195,,,,,,0.0
2021-08-30 11:10:00,,,,,,,1.823585,17.201,53.5356,15.166666666666668,11.055555555555555,277.3333333333333,0.07222222222222223,75.16666666666667,10.0,1016.0,61.0,11.0,12.777777777777779,4.0,623.2205291748047,,4.158147107780317,339.3712423723297,,,,,,0.0
2021-08-30 11:20:00,,,,,,,1.8070049999999998,17.2866,53.7154,15.333333333333334,11.444444444444445,278.6666666666667,0.07777777777777779,74.33333333333333,10.0,1016.0,61.0,11.0,13.222222222222221,4.0,609.7837006807875,,4.31937987164589,410.77054945520086,,,,,,0.0
2021-08-30 11:30:00,,,,,,,2.52583,17.691499999999998,53.7562,15.5,11.833333333333332,280.0,0.08333333333333334,73.5,10.0,1016.0,61.0,11.0,13.666666666666666,4.0,581.2688846842448,,3.8033628307830143,306.15839658791066,,,,,,0.0
2021-08-30 11:40:00,,,,,,,3.496485,17.7195,53.6465,15.666666666666668,12.222222222222221,281.3333333333333,0.08888888888888889,72.66666666666667,10.0,1016.0,61.0,11.0,14.11111111111111,4.0,573.4095763598914,,3.214361276545767,184.50987986376057,,,,,,0.0
2021-08-30 11:50:00,,,,,,,2.619685,18.034299999999998,53.457899999999995,15.833333333333334,12.61111111111111,282.6666666666667,0.09444444444444446,71.83333333333333,10.0,1016.0,61.0,11.0,14.555555555555555,4.0,568.0248228577362,,3.8145410154835653,127.6008342997233,,,,,,0.0
2021-08-30 12:00:00,,,,,,,2.371085,18.03,52.963499999999996,16.0,13.0,284.0,0.1,71.0,10.0,1016.0,61.0,11.0,15.0,4.0,561.0250089518229,,3.8026961051676906,160.35963937403793,,,,,,126.0
2021-08-30 12:10:00,,,,,,,2.16125,18.3558,52.7294,15.944444444444445,12.555555555555555,285.55555555555554,0.12222222222222223,72.0,10.0,1016.0,61.44444444444444,11.11111111111111,14.5,3.9444444444444446,558.2664939371746,,3.8255190905474,200.0984271796275,,,,,,0.0
2021-08-30 12:20:00,,,,,,,2.303995,18.3096,52.5019,15.88888888888889,12.11111111111111,287.1111111111111,0.14444444444444446,73.0,10.0,1016.0,61.888888888888886,11.222222222222221,14.0,3.888888888888889,563.1935380045572,,3.261585177876855,142.32538905709478,,,,,,0.0
2021-08-30 12:30:00,,,,,,,2.251645,18.0987,52.358799999999995,15.833333333333334,11.666666666666666,288.6666666666667,0.16666666666666669,74.0,10.0,1016.0,62.333333333333336,11.333333333333334,13.5,3.8333333333333335,572.8194047178071,,2.3924953776631654,93.77364652407371,,,,,,0.0
2021-08-30 12:40:00,,,,,,,2.29383,18.1493,52.3956,15.777777777777779,11.222222222222221,290.22222222222223,0.18888888888888888,75.0,10.0,1016.0,62.77777777777778,11.444444444444445,13.0,3.7777777777777777,573.9569073486329,,1.802284388431048,65.98538069439473,,,,,,0.0
2021-08-30 12:50:00,,,,,,,2.381595,18.4898,52.3513,15.722222222222221,10.777777777777779,291.77777777777777,0.21111111111111114,76.0,10.0,1016.0,63.22222222222222,11.555555555555555,12.5,3.7222222222222223,571.3374417079181,,1.5929049657360983,45.31513309974455,,,,,,0.0
2021-08-30 13:00:00,,,,,,,2.59926,18.5088,52.1663,15.666666666666666,10.333333333333334,293.3333333333333,0.23333333333333336,77.0,10.0,1016.0,63.666666666666664,11.666666666666666,12.0,3.6666666666666665,574.0739274088542,,1.6188373924244595,33.60413028749369,,,,,,0.0
2021-08-30 13:10:00,,,,,,,2.63938,18.7094,52.12330000000001,15.61111111111111,9.88888888888889,294.8888888888889,0.2555555555555556,78.0,10.0,1016.0,64.11111111111111,11.777777777777779,11.5,3.611111111111111,576.8259228515625,,1.45699411480777,30.001065122798337,,,,,,0.0
2021-08-30 13:20:00,,,,,,,2.756715,18.827800000000003,52.15070000000001,15.555555555555555,9.444444444444445,296.44444444444446,0.2777777777777778,79.0,10.0,1016.0,64.55555555555556,11.88888888888889,11.0,3.5555555555555554,580.2339268986334,,1.2972390790780386,40.01255910510109,,,,,,0.0
2021-08-30 13:30:00,,,,,,,2.785355,18.8953,52.084199999999996,15.5,9.0,298.0,0.30000000000000004,80.0,10.0,1016.0,65.0,12.0,10.5,3.5,,,,,,,,,,0.0
2021-08-30 13:40:00,,,,,,,2.70199,19.050800000000002,52.0274,15.444444444444445,8.555555555555555,299.55555555555554,0.32222222222222224,81.0,10.0,1016.0,65.44444444444444,12.11111111111111,10.0,3.4444444444444446,,,,,,,,,,0.0
2021-08-30 13:50:00,,,,,,,2.76423,18.732300000000002,52.075700000000005,15.38888888888889,8.11111111111111,301.1111111111111,0.34444444444444444,82.0,10.0,1016.0,65.88888888888889,12.222222222222221,9.5,3.388888888888889,,,,,,,,,,0.0
2021-08-30 14:00:00,,,,,,,2.8753149999999996,18.6763,52.235299999999995,15.333333333333334,7.666666666666667,302.6666666666667,0.3666666666666667,83.0,10.0,1016.0,66.33333333333333,12.333333333333334,9.0,3.3333333333333335,,,,,,,,,,0.0
2021-08-30 14:10:00,,,,,,,2.817095,18.7125,52.39059999999999,15.277777777777779,7.222222222222222,304.22222222222223,0.38888888888888895,84.0,10.0,1016.0,66.77777777777777,12.444444444444445,8.5,3.2777777777777777,,,,,,,,,,0.0
2021-08-30 14:20:00,,,,,,,3.114255,18.5594,52.466300000000004,15.222222222222221,6.777777777777778,305.77777777777777,0.4111111111111112,85.0,10.0,1016.0,67.22222222222223,12.555555555555555,8.0,3.2222222222222223,,,,,,,,,,0.0
2021-08-30 14:30:00,,,,,,,2.78755,18.4898,52.5099,15.166666666666666,6.333333333333334,307.3333333333333,0.43333333333333335,86.0,10.0,1016.0,67.66666666666667,12.666666666666666,7.500000000000001,3.166666666666667,,,,,,,,,,0.0
2021-08-30 14:40:00,,,,,,,2.5915600000000003,18.8685,52.569399999999995,15.11111111111111,5.888888888888889,308.8888888888889,0.4555555555555556,87.0,10.0,1016.0,68.11111111111111,12.777777777777779,7.000000000000001,3.111111111111111,,,,,,,,,,0.0
2021-08-30 14:50:00,,,,,,,2.28522,18.8488,52.5622,15.055555555555555,5.444444444444445,310.44444444444446,0.47777777777777786,88.0,10.0,1016.0,68.55555555555556,12.88888888888889,6.5,3.0555555555555554,,,,,,,,,,0.0
2021-08-30 15:00:00,,,,,,,2.533445,18.5363,52.5424,15.0,5.0,312.0,0.5,89.0,10.0,1016.0,69.0,13.0,6.0,3.0,,,,,,,,,,0.0
2021-08-30 15:10:00,,,,,,,2.380905,18.621199999999998,52.5434,14.944444444444445,4.833333333333333,311.5,0.5333333333333333,89.16666666666667,9.944444444444445,1016.0555555555555,69.11111111111111,13.0,5.888888888888889,2.888888888888889,,,,,,,,,,0.0
2021-08-30 15:20:00,,,,,,,2.455295,18.834300000000002,52.577099999999994,14.88888888888889,4.666666666666667,311.0,0.5666666666666667,89.33333333333333,9.88888888888889,1016.1111111111111,69.22222222222223,13.0,5.777777777777778,2.7777777777777777,,,,,,,,,,0.0
2021-08-30 15:30:00,,,,,,,2.53676,18.676,52.5758,14.833333333333334,4.5,310.5,0.6,89.5,9.833333333333334,1016.1666666666666,69.33333333333333,13.0,5.666666666666667,2.6666666666666665,,,,,,,,,,0.0
2021-08-30 15:40:00,,,,,,,2.678175,18.5151,52.53099999999999,14.777777777777779,4.333333333333333,310.0,0.6333333333333333,89.66666666666667,9.777777777777779,1016.2222222222222,69.44444444444444,13.0,5.555555555555555,2.5555555555555554,,,,,,,,,,0.0
2021-08-30 15:50:00,,,,,,,2.672135,18.593200000000003,52.5638,14.722222222222221,4.166666666666667,309.5,0.6666666666666667,89.83333333333333,9.722222222222221,1016.2777777777778,69.55555555555556,13.0,5.444444444444445,2.4444444444444446,,,,,,,,,,0.0
2021-08-30 16:00:00,,,,,,,2.63603,18.6663,52.7067,14.666666666666666,4.0,309.0,0.7,90.0,9.666666666666666,1016.3333333333334,69.66666666666667,13.0,5.333333333333333,2.3333333333333335,,,,,,,,,,0.0
2021-08-30 16:10:00,,,,,,,2.29211,18.6839,52.80460000000001,14.61111111111111,3.833333333333333,308.5,0.7333333333333334,90.16666666666667,9.61111111111111,1016.3888888888889,69.77777777777777,13.0,5.222222222222222,2.2222222222222223,,,,,,,,,,0.0
2021-08-30 16:20:00,,,,,,,2.30132,18.8714,52.8534,14.555555555555555,3.6666666666666665,308.0,0.7666666666666667,90.33333333333333,9.555555555555555,1016.4444444444445,69.88888888888889,13.0,5.111111111111111,2.111111111111111,,,,,,,,,,0.0
2021-08-30 16:30:00,,,,,,,2.37316,18.6281,52.84929999999999,14.5,3.5,307.5,0.8,90.5,9.5,1016.5,70.0,13.0,5.0,2.0,,,,,,,,,,0.0
2021-08-30 16:40:00,,,,,,,2.521865,18.4437,52.8729,14.444444444444445,3.333333333333333,307.0,0.8333333333333334,90.66666666666667,9.444444444444445,1016.5555555555555,70.11111111111111,13.0,4.888888888888889,1.8888888888888888,,,,,,,,,,0.0
2021-08-30 16:50:00,,,,,,,2.73361,18.119999999999997,52.908,14.38888888888889,3.1666666666666665,306.5,0.8666666666666667,90.83333333333333,9.38888888888889,1016.6111111111111,70.22222222222223,13.0,4.777777777777778,1.777777777777778,,,,,,,,,,0.0
2021-08-30 17:00:00,,,,,,,2.90754,17.8211,53.020799999999994,14.333333333333334,3.0,306.0,0.9,91.0,9.333333333333334,1016.6666666666666,70.33333333333333,13.0,4.666666666666667,1.6666666666666667,,,,,,,,,,0.0
2021-08-30 17:10:00,,,,,,,3.56187,17.2119,53.0783,14.277777777777779,2.833333333333333,305.5,0.9333333333333333,91.16666666666667,9.277777777777779,1016.7222222222222,70.44444444444444,13.0,4.555555555555555,1.5555555555555556,,,,,,,,,,0.0
2021-08-30 17:20:00,,,,,,,2.435495,16.964,53.3574,14.222222222222221,2.6666666666666665,305.0,0.9666666666666668,91.33333333333333,9.222222222222221,1016.7777777777778,70.55555555555556,13.0,4.444444444444445,1.4444444444444444,,,,,,,,,,0.0
2021-08-30 17:30:00,,,,,,,1.706025,16.8063,53.5995,14.166666666666666,2.5,304.5,1.0,91.5,9.166666666666666,1016.8333333333334,70.66666666666667,13.0,4.333333333333334,1.3333333333333335,,,,,,,,,,0.0
2021-08-30 17:40:00,,,,,,,1.823725,16.628700000000002,53.7356,14.11111111111111,2.333333333333333,304.0,1.0333333333333334,91.66666666666667,9.11111111111111,1016.8888888888889,70.77777777777777,13.0,4.222222222222222,1.2222222222222223,,,,,,,,,,0.0
2021-08-30 17:50:00,,,,,,,1.857845,16.5503,53.817499999999995,14.055555555555555,2.1666666666666665,303.5,1.0666666666666669,91.83333333333333,9.055555555555555,1016.9444444444445,70.88888888888889,13.0,4.111111111111111,1.1111111111111112,,,,,,,,,,0.0
2021-08-30 18:00:00,,,,,,,2.2270499999999998,16.4106,53.967,14.0,2.0,303.0,1.1,92.0,9.0,1017.0,71.0,13.0,4.0,1.0,,,,,,,,,,0.0
2021-08-30 18:10:00,,,,,,,1.698835,16.2972,54.077,13.777777777777779,2.1666666666666665,294.3333333333333,1.0444444444444445,92.16666666666667,8.61111111111111,1017.1111111111111,71.72222222222223,12.777777777777779,4.333333333333333,1.0,,,,,,,,,,0.0
2021-08-30 18:20:00,,,,,,,1.6742650000000001,16.2972,54.165099999999995,13.555555555555555,2.3333333333333335,285.6666666666667,0.9888888888888889,92.33333333333333,8.222222222222221,1017.2222222222222,72.44444444444444,12.555555555555555,4.666666666666667,1.0,,,,,,,,,,0.0
2021-08-30 18:30:00,,,,,,,1.6664999999999999,16.3512,54.24399999999999,13.333333333333334,2.5,277.0,0.9333333333333335,92.5,7.833333333333333,1017.3333333333334,73.16666666666667,12.333333333333334,5.0,1.0,,,,,,,,,,0.0
2021-08-30 18:40:00,,,,,,,1.7703700000000002,16.4865,54.2869,13.11111111111111,2.666666666666667,268.3333333333333,0.8777777777777779,92.66666666666667,7.444444444444445,1017.4444444444445,73.88888888888889,12.11111111111111,5.333333333333334,1.0,,,,,,,,,,0.0
2021-08-30 18:50:00,,,,,,,1.9100549999999998,16.4048,54.3095,12.88888888888889,2.8333333333333335,259.6666666666667,0.8222222222222223,92.83333333333333,7.055555555555555,1017.5555555555555,74.61111111111111,11.88888888888889,5.666666666666667,1.0,,,,,,,,,,0.0
2021-08-30 19:00:00,,,,,,,2.186395,16.2716,54.331399999999995,12.666666666666666,3.0,251.0,0.7666666666666668,93.0,6.666666666666666,1017.6666666666666,75.33333333333333,11.666666666666666,6.0,1.0,,,,,,,,,,0.0
2021-08-30 19:10:00,,,,,,,2.40206,16.2548,54.52329999999999,12.444444444444445,3.166666666666667,242.33333333333334,0.7111111111111112,93.16666666666667,6.277777777777778,1017.7777777777778,76.05555555555556,11.444444444444445,6.333333333333334,1.0,,,,,,,,,,0.0
2021-08-30 19:20:00,,,,,,,2.564445,16.1557,54.911,12.222222222222221,3.3333333333333335,233.66666666666669,0.6555555555555557,93.33333333333333,5.888888888888889,1017.8888888888889,76.77777777777777,11.222222222222221,6.666666666666667,1.0,,,,,,,,,,0.0
2021-08-30 19:30:00,,,,,,,2.40339,16.1127,55.1259,12.0,3.5,225.0,0.6000000000000001,93.5,5.5,1018.0,77.5,11.0,7.0,1.0,,,,,,,,,,0.0
2021-08-30 19:40:00,,,,,,,2.207465,16.0422,55.2371,11.777777777777779,3.666666666666667,216.33333333333331,0.5444444444444445,93.66666666666667,5.111111111111111,1018.1111111111111,78.22222222222223,10.777777777777779,7.333333333333334,1.0,,,,,,,,,,0.0
2021-08-30 19:50:00,,,,,,,2.320125,15.986799999999999,55.3258,11.555555555555555,3.8333333333333335,207.66666666666669,0.48888888888888904,93.83333333333333,4.722222222222222,1018.2222222222222,78.94444444444444,10.555555555555555,7.666666666666667,1.0,,,,,,,,,,0.0
2021-08-30 20:00:00,,,,,,,2.776945,15.997399999999999,55.3754,11.333333333333334,4.0,199.0,0.43333333333333346,94.0,4.333333333333333,1018.3333333333334,79.66666666666667,10.333333333333334,8.0,1.0,,,,,,,,,,0.0
2021-08-30 20:10:00,,,,,,,2.7487649999999997,16.103,55.4384,11.11111111111111,4.166666666666667,190.33333333333334,0.3777777777777779,94.16666666666667,3.9444444444444446,1018.4444444444445,80.38888888888889,10.11111111111111,8.333333333333334,1.0,,,,,,,,,,0.0
2021-08-30 20:20:00,,,,,,,2.455685,16.1762,55.4726,10.88888888888889,4.333333333333334,181.66666666666669,0.3222222222222223,94.33333333333333,3.5555555555555554,1018.5555555555555,81.11111111111111,9.88888888888889,8.666666666666668,1.0,,,,,,,,,,0.0
2021-08-30 20:30:00,,,,,,,2.0878,16.067500000000003,55.4901,10.666666666666668,4.5,173.0,0.26666666666666683,94.5,3.166666666666667,1018.6666666666666,81.83333333333333,9.666666666666668,9.0,1.0,,,,,,,,,,0.0
2021-08-30 20:40:00,,,,,,,2.477605,16.1927,55.5049,10.444444444444445,4.666666666666667,164.33333333333334,0.21111111111111125,94.66666666666667,2.7777777777777777,1018.7777777777778,82.55555555555556,9.444444444444445,9.333333333333334,1.0,,,,,,,,,,0.0
2021-08-30 20:50:00,,,,,,,2.23637,16.204900000000002,55.4926,10.222222222222221,4.833333333333334,155.66666666666666,0.15555555555555567,94.83333333333333,2.3888888888888884,1018.8888888888889,83.27777777777777,9.222222222222221,9.666666666666668,1.0,,,,,,,,,,0.0
2021-08-30 21:00:00,,,,,,,2.404235,16.070500000000003,55.4902,10.0,5.0,147.0,0.1,95.0,2.0,1019.0,84.0,9.0,10.0,1.0,,,,,,,,,,0.0
2021-08-30 21:10:00,,,,,,,3.016935,16.1635,55.2367,9.944444444444445,4.888888888888889,146.16666666666666,0.1,95.05555555555556,2.0,1019.1111111111111,84.22222222222223,9.0,9.777777777777779,1.0,,,,,,,,,,0.0
2021-08-30 21:20:00,,,,,,,3.6135800000000002,16.090700000000002,55.199400000000004,9.88888888888889,4.777777777777778,145.33333333333334,0.1,95.11111111111111,2.0,1019.2222222222222,84.44444444444444,9.0,9.555555555555555,1.0,,,,,,,,,,0.0
2021-08-30 21:30:00,,,,,,,4.30348,16.2581,55.388400000000004,9.833333333333334,4.666666666666667,144.5,0.1,95.16666666666667,2.0,1019.3333333333334,84.66666666666667,9.0,9.333333333333334,1.0,,,,,,,,,,0.0
2021-08-30 21:40:00,,,,,,,4.41437,16.3215,55.464800000000004,9.777777777777779,4.555555555555555,143.66666666666666,0.1,95.22222222222223,2.0,1019.4444444444445,84.88888888888889,9.0,9.11111111111111,1.0,,,,,,,,,,0.0
2021-08-30 21:50:00,,,,,,,4.51128,16.2337,55.5114,9.722222222222221,4.444444444444445,142.83333333333334,0.1,95.27777777777777,2.0,1019.5555555555555,85.11111111111111,9.0,8.88888888888889,1.0,,,,,,,,,,0.0
2021-08-30 22:00:00,,,,,,,4.840104999999999,15.8463,55.55459999999999,9.666666666666666,4.333333333333333,142.0,0.1,95.33333333333333,2.0,1019.6666666666666,85.33333333333333,9.0,8.666666666666666,1.0,,,,,,,,,,0.0
2021-08-30 22:10:00,,,,,,,4.8108249999999995,15.722900000000001,55.625800000000005,9.61111111111111,4.222222222222222,141.16666666666666,0.1,95.38888888888889,2.0,1019.7777777777778,85.55555555555556,9.0,8.444444444444445,1.0,,,,,,,,,,0.0
2021-08-30 22:20:00,,,,,,,4.8102800000000006,15.7915,55.7088,9.555555555555555,4.111111111111111,140.33333333333334,0.1,95.44444444444444,2.0,1019.8888888888889,85.77777777777777,9.0,8.222222222222221,1.0,,,,,,,,,,0.0
2021-08-30 22:30:00,,,,,,,4.475265,15.7347,55.763,9.5,4.0,139.5,0.1,95.5,2.0,1020.0,86.0,9.0,8.0,1.0,,,,,,,,,,0.0
2021-08-30 22:40:00,,,,,,,4.43322,15.7071,55.809000000000005,9.444444444444445,3.888888888888889,138.66666666666666,0.1,95.55555555555556,2.0,1020.1111111111111,86.22222222222223,9.0,7.777777777777778,1.0,,,,,,,,,,0.0
2021-08-30 22:50:00,,,,,,,4.468155,15.6323,55.8309,9.38888888888889,3.7777777777777777,137.83333333333334,0.1,95.61111111111111,2.0,1020.2222222222222,86.44444444444444,9.0,7.555555555555555,1.0,,,,,,,,,,0.0
2021-08-30 23:00:00,,,,,,,3.789305,15.6219,55.8614,9.333333333333334,3.666666666666667,137.0,0.1,95.66666666666667,2.0,1020.3333333333334,86.66666666666667,9.0,7.333333333333334,1.0,,,,,,,,,,0.0
2021-08-30 23:10:00,,,,,,,3.7865900000000003,15.6999,55.8712,9.277777777777779,3.5555555555555554,136.16666666666666,0.1,95.72222222222223,2.0,1020.4444444444445,86.88888888888889,9.0,7.111111111111111,1.0,,,,,,,,,,0.0
2021-08-30 23:20:00,,,,,,,4.320015,15.5327,55.510400000000004,9.222222222222221,3.4444444444444446,135.33333333333334,0.1,95.77777777777777,2.0,1020.5555555555555,87.11111111111111,9.0,6.888888888888889,1.0,,,,,,,,,,0.0
2021-08-30 23:30:00,,,,,,,4.44468,15.6887,55.2491,9.166666666666666,3.3333333333333335,134.5,0.1,95.83333333333333,2.0,1020.6666666666666,87.33333333333333,9.0,6.666666666666667,1.0,,,,,,,,,,0.0
2021-08-30 23:40:00,,,,,,,4.711235,15.6708,55.495799999999996,9.11111111111111,3.2222222222222223,133.66666666666666,0.1,95.88888888888889,2.0,1020.7777777777778,87.55555555555556,9.0,6.444444444444445,1.0,,,,,,,,,,0.0
2021-08-30 23:50:00,,,,,,,4.735395,15.597800000000001,55.763400000000004,9.055555555555555,3.111111111111111,132.83333333333334,0.1,95.94444444444444,2.0,1020.8888888888889,87.77777777777777,9.0,6.222222222222222,1.0,,,,,,,,,,0.0
2021-08-31 00:00:00,,,,,,,4.735422727272727,15.653090909090908,55.900636363636366,9.0,3.0,132.0,0.1,96.0,2.0,1021.0,88.0,9.0,6.0,1.0,,,,,,,,,,0.0
2021-08-31 00:10:00,,,,,,,4.5925199999999995,15.4736,55.9766,9.0,3.0,132.66666666666666,0.09444444444444446,96.0,2.0,1021.0,87.38888888888889,8.944444444444445,6.055555555555555,1.0,,,,,,,,,,0.0
2021-08-31 00:20:00,,,,,,,4.8134749999999995,15.468100000000002,56.028800000000004,9.0,3.0,133.33333333333334,0.08888888888888889,96.0,2.0,1021.0,86.77777777777777,8.88888888888889,6.111111111111111,1.0,,,,,,,,,,0.0
2021-08-31 00:30:00,,,,,,,5.12941,15.3071,56.0742,9.0,3.0,134.0,0.08333333333333334,96.0,2.0,1021.0,86.16666666666667,8.833333333333334,6.166666666666667,1.0,,,,,,,,,,0.0
2021-08-31 00:40:00,,,,,,,5.535235,15.345699999999999,56.1183,9.0,3.0,134.66666666666666,0.07777777777777778,96.0,2.0,1021.0,85.55555555555556,8.777777777777779,6.222222222222222,1.0,,,,,,,,,,0.0
2021-08-31 00:50:00,,,,,,,7.224315,15.352100000000002,56.159400000000005,9.0,3.0,135.33333333333334,0.07222222222222223,96.0,2.0,1021.0,84.94444444444444,8.722222222222221,6.277777777777778,1.0,,,,,,,,,,0.0
2021-08-31 01:00:00,,,,,,,8.888885,15.5826,56.189800000000005,9.0,3.0,136.0,0.06666666666666667,96.0,2.0,1021.0,84.33333333333333,8.666666666666666,6.333333333333333,1.0,,,,,,,,,,0.0
2021-08-31 01:10:00,,,,,,,9.69987,15.7349,56.150400000000005,9.0,3.0,136.66666666666666,0.06111111111111111,96.0,2.0,1021.0,83.72222222222223,8.61111111111111,6.388888888888889,1.0,,,,,,,,,,0.0
2021-08-31 01:20:00,,,,,,,9.585535,15.5879,56.136300000000006,9.0,3.0,137.33333333333334,0.05555555555555556,96.0,2.0,1021.0,83.11111111111111,8.555555555555555,6.444444444444445,1.0,,,,,,,,,,0.0
2021-08-31 01:30:00,,,,,,,10.242194999999999,15.437999999999999,56.1093,9.0,3.0,138.0,0.05,96.0,2.0,1021.0,82.5,8.5,6.5,1.0,,,,,,,,,,0.0
2021-08-31 01:40:00,,,,,,,9.48995,15.5983,56.0823,9.0,3.0,138.66666666666666,0.044444444444444446,96.0,2.0,1021.0,81.88888888888889,8.444444444444445,6.555555555555555,1.0,,,,,,,,,,0.0
2021-08-31 01:50:00,,,,,,,8.125435,15.581399999999999,56.1364,9.0,3.0,139.33333333333334,0.03888888888888889,96.0,2.0,1021.0,81.27777777777777,8.38888888888889,6.611111111111111,1.0,,,,,,,,,,0.0
2021-08-31 02:00:00,,,,,,,7.552169999999999,15.6298,55.7544,9.0,3.0,140.0,0.033333333333333326,96.0,2.0,1021.0,80.66666666666667,8.333333333333334,6.666666666666667,1.0,,,,,,,,,,0.0
2021-08-31 02:10:00,,,,,,,7.322159999999999,15.489600000000001,55.4187,9.0,3.0,140.66666666666666,0.027777777777777776,96.0,2.0,1021.0,80.05555555555556,8.277777777777779,6.722222222222222,1.0,,,,,,,,,,0.0
2021-08-31 02:20:00,,,,,,,7.4277050000000004,15.378800000000002,55.34779999999999,9.0,3.0,141.33333333333334,0.022222222222222213,96.0,2.0,1021.0,79.44444444444444,8.222222222222221,6.777777777777778,1.0,,,,,,,,,,0.0
2021-08-31 02:30:00,,,,,,,7.660185,15.232400000000002,55.367,9.0,3.0,142.0,0.016666666666666663,96.0,2.0,1021.0,78.83333333333333,8.166666666666666,6.833333333333333,1.0,,,,,,,,,,0.0
2021-08-31 02:40:00,,,,,,,7.620869999999999,15.3182,55.3999,9.0,3.0,142.66666666666666,0.011111111111111113,96.0,2.0,1021.0,78.22222222222223,8.11111111111111,6.888888888888889,1.0,,,,,,,,,,0.0
2021-08-31 02:50:00,,,,,,,7.4845250000000005,15.533600000000002,55.4221,9.0,3.0,143.33333333333334,0.00555555555555555,96.0,2.0,1021.0,77.61111111111111,8.055555555555555,6.944444444444445,1.0,,,,,,,,,,0.0
2021-08-31 03:00:00,,,,,,,7.4336150000000005,15.5607,55.388,9.0,3.0,144.0,0.0,96.0,2.0,1021.0,77.0,8.0,7.0,1.0,,,,,,,,,,0.0
2021-08-31 03:10:00,,,,,,,7.3683250000000005,15.361699999999999,55.3077,8.944444444444445,2.888888888888889,140.44444444444446,0.0,96.0,2.0,1021.0,77.61111111111111,8.0,6.777777777777778,1.0555555555555556,,,,,,,,,,0.0
2021-08-31 03:20:00,,,,,,,7.659085,15.2614,55.3297,8.88888888888889,2.7777777777777777,136.88888888888889,0.0,96.0,2.0,1021.0,78.22222222222223,8.0,6.555555555555555,1.1111111111111112,,,,,,,,,,0.0
2021-08-31 03:30:00,,,,,,,7.6533500000000005,15.1704,55.3763,8.833333333333334,2.6666666666666665,133.33333333333334,0.0,96.0,2.0,1021.0,78.83333333333333,8.0,6.333333333333333,1.1666666666666667,,,,,,,,,,0.0
2021-08-31 03:40:00,,,,,,,7.542855,15.1281,55.4011,8.777777777777779,2.5555555555555554,129.77777777777777,0.0,96.0,2.0,1021.0,79.44444444444444,8.0,6.111111111111111,1.2222222222222223,,,,,,,,,,0.0
2021-08-31 03:50:00,,,,,,,6.99761,15.2045,55.4504,8.722222222222221,2.4444444444444446,126.22222222222223,0.0,96.0,2.0,1021.0,80.05555555555556,8.0,5.888888888888889,1.2777777777777777,,,,,,,,,,0.0
2021-08-31 04:00:00,,,,,,,6.592345,15.3052,55.5452,8.666666666666666,2.3333333333333335,122.66666666666667,0.0,96.0,2.0,1021.0,80.66666666666667,8.0,5.666666666666667,1.3333333333333333,,,,,,,,,,0.0
2021-08-31 04:10:00,,,,,,,6.490304999999999,15.274799999999999,55.9477,8.61111111111111,2.2222222222222223,119.11111111111111,0.0,96.0,2.0,1021.0,81.27777777777777,8.0,5.444444444444445,1.3888888888888888,,,,,,,,,,0.0
2021-08-31 04:20:00,,,,,,,7.249795000000001,15.4227,56.168600000000005,8.555555555555555,2.111111111111111,115.55555555555556,0.0,96.0,2.0,1021.0,81.88888888888889,8.0,5.222222222222222,1.4444444444444444,,,,,,,,,,0.0
2021-08-31 04:30:00,,,,,,,7.6275900000000005,15.330699999999998,56.2546,8.5,2.0,112.0,0.0,96.0,2.0,1021.0,82.5,8.0,5.0,1.5,,,,,,,,,,0.0
2021-08-31 04:40:00,,,,,,,7.837795,15.259800000000002,56.291999999999994,8.444444444444445,1.8888888888888888,108.44444444444444,0.0,96.0,2.0,1021.0,83.11111111111111,8.0,4.777777777777778,1.5555555555555556,,,,,,,,,,0.0
2021-08-31 04:50:00,,,,,,,7.615325,15.0288,56.3103,8.38888888888889,1.777777777777778,104.88888888888889,0.0,96.0,2.0,1021.0,83.72222222222223,8.0,4.555555555555555,1.6111111111111112,,,,,,,,,,0.0
2021-08-31 05:00:00,,,,,,,7.557049999999999,15.0399,56.383399999999995,8.333333333333334,1.6666666666666667,101.33333333333334,0.0,96.0,2.0,1021.0,84.33333333333333,8.0,4.333333333333334,1.6666666666666665,,,,,,,,,,0.0
2021-08-31 05:10:00,,,,,,,7.701961111111111,15.165444444444445,56.18411111111111,8.277777777777779,1.5555555555555556,97.77777777777777,0.0,96.0,2.0,1021.0,84.94444444444444,8.0,4.111111111111111,1.7222222222222223,,,,,,,,,,0.0
2021-08-31 05:20:00,,,,,,,8.29871,15.183600000000002,56.162800000000004,8.222222222222221,1.4444444444444444,94.22222222222223,0.0,96.0,2.0,1021.0,85.55555555555556,8.0,3.888888888888889,1.7777777777777777,,,,,,,,,,0.0
2021-08-31 05:30:00,,,,,,,8.337295000000001,15.3335,56.3341,8.166666666666666,1.3333333333333335,90.66666666666667,0.0,96.0,2.0,1021.0,86.16666666666667,8.0,3.666666666666667,1.8333333333333333,,,,,,,,,,0.0
2021-08-31 05:40:00,,,,,,,8.692654999999998,15.486600000000001,56.3784,8.11111111111111,1.2222222222222223,87.11111111111111,0.0,96.0,2.0,1021.0,86.77777777777777,8.0,3.4444444444444446,1.8888888888888888,,,,,,,,,,0.0
2021-08-31 05:50:00,,,,,,,8.606395000000001,15.5562,56.3458,8.055555555555555,1.1111111111111112,83.55555555555556,0.0,96.0,2.0,1021.0,87.38888888888889,8.0,3.2222222222222223,1.9444444444444444,,,,,,,,,,0.0
2021-08-31 06:00:00,,,,,,,8.21321,15.622,56.225300000000004,8.0,1.0,80.0,0.0,96.0,2.0,1021.0,88.0,8.0,3.0,2.0,,,,,,,,,,0.0
