,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-08-31 06:10:00,,,,,,,9.098635,15.8526,56.1349,8.222222222222221,1.1666666666666667,76.44444444444444,0.0,95.88888888888889,2.4444444444444446,1021.0,88.38888888888889,8.166666666666666,3.111111111111111,2.0555555555555554,,,,,,,,,,0.0
2021-08-31 06:20:00,,,,,,,7.959270000000001,15.830400000000001,56.018499999999996,8.444444444444445,1.3333333333333335,72.88888888888889,0.0,95.77777777777777,2.888888888888889,1021.0,88.77777777777777,8.333333333333334,3.2222222222222223,2.111111111111111,,,,,,,,,,0.0
2021-08-31 06:30:00,,,,,,,7.740465,15.883000000000001,55.9927,8.666666666666666,1.5,69.33333333333333,0.0,95.66666666666667,3.333333333333333,1021.0,89.16666666666667,8.5,3.3333333333333335,2.1666666666666665,,,,,,,,,,0.0
2021-08-31 06:40:00,,,,,,,8.130115,16.0111,55.9732,8.88888888888889,1.6666666666666667,65.77777777777777,0.0,95.55555555555556,3.7777777777777777,1021.0,89.55555555555556,8.666666666666666,3.4444444444444446,2.2222222222222223,,,,,,,,,,0.0
2021-08-31 06:50:00,,,,,,,9.243265,16.273,55.893899999999995,9.11111111111111,1.8333333333333335,62.22222222222222,0.0,95.44444444444444,4.222222222222222,1021.0,89.94444444444444,8.833333333333334,3.5555555555555554,2.2777777777777777,,,,,,,,,,0.0
2021-08-31 07:00:00,,,,,,,8.06137,16.0765,55.77,9.333333333333334,2.0,58.66666666666667,0.0,95.33333333333333,4.666666666666666,1021.0,90.33333333333333,9.0,3.6666666666666665,2.3333333333333335,,,,,,,,,,0.0
2021-08-31 07:10:00,,,,,,,8.409295,16.125999999999998,55.7617,9.555555555555555,2.166666666666667,55.111111111111114,0.0,95.22222222222223,5.111111111111111,1021.0,90.72222222222223,9.166666666666666,3.7777777777777777,2.388888888888889,,,,,,,,,,0.0
2021-08-31 07:20:00,,,,,,,8.71041,16.553800000000003,55.6092,9.777777777777779,2.3333333333333335,51.55555555555556,0.0,95.11111111111111,5.555555555555555,1021.0,91.11111111111111,9.333333333333334,3.888888888888889,2.4444444444444446,,,,,,,,,,0.0
2021-08-31 07:30:00,,,,,,,9.976009999999999,17.1802,55.4563,10.0,2.5,48.0,0.0,95.0,6.0,1021.0,91.5,9.5,4.0,2.5,,,,,,,,,,0.0
2021-08-31 07:40:00,,,,,,,9.234005,17.3493,54.903499999999994,10.222222222222221,2.666666666666667,44.44444444444444,0.0,94.88888888888889,6.444444444444445,1021.0,91.88888888888889,9.666666666666666,4.111111111111111,2.5555555555555554,,,,,,,,,,0.0
2021-08-31 07:50:00,,,,,,,8.96661,19.3246,54.9788,10.444444444444445,2.8333333333333335,40.88888888888889,0.0,94.77777777777777,6.888888888888888,1021.0,92.27777777777777,9.833333333333334,4.222222222222222,2.611111111111111,,,,,,,,,,0.0
2021-08-31 08:00:00,,,,,,,6.767945,21.2423,52.8014,10.666666666666666,3.0,37.333333333333336,0.0,94.66666666666667,7.333333333333333,1021.0,92.66666666666667,10.0,4.333333333333333,2.6666666666666665,,,,,,,,,,0.0
2021-08-31 08:10:00,,,,,,,5.530060000000001,19.3334,50.1691,10.88888888888889,3.166666666666667,33.77777777777778,0.0,94.55555555555556,7.777777777777778,1021.0,93.05555555555556,10.166666666666668,4.444444444444445,2.7222222222222223,,,,,,,,,,0.0
2021-08-31 08:20:00,,,,,,,5.886625,20.288,51.386199999999995,11.11111111111111,3.3333333333333335,30.22222222222222,0.0,94.44444444444444,8.222222222222221,1021.0,93.44444444444444,10.333333333333334,4.555555555555555,2.7777777777777777,,,,,,,,,,0.0
2021-08-31 08:30:00,,,,,,,5.189845,21.2706,50.987700000000004,11.333333333333332,3.5,26.66666666666667,0.0,94.33333333333333,8.666666666666666,1021.0,93.83333333333333,10.5,4.666666666666666,2.833333333333333,,,,,,,,,,0.0
2021-08-31 08:40:00,,,,,,,5.351425000000001,21.8756,49.4753,11.555555555555555,3.666666666666667,23.111111111111114,0.0,94.22222222222223,9.11111111111111,1021.0,94.22222222222223,10.666666666666668,4.777777777777778,2.888888888888889,,,,,,,,,,0.0
2021-08-31 08:50:00,,,,,,,5.784515,20.1625,48.8408,11.777777777777779,3.8333333333333335,19.555555555555557,0.0,94.11111111111111,9.555555555555555,1021.0,94.61111111111111,10.833333333333334,4.888888888888889,2.9444444444444446,,,,,,,,,,0.0
2021-08-31 09:00:00,,,,,,,6.044325,19.1024,50.571799999999996,12.0,4.0,16.0,0.0,94.0,10.0,1021.0,95.0,11.0,5.0,3.0,,,,,,,,,,0.0
2021-08-31 09:10:00,,,,,,,6.969685,18.672800000000002,52.2769,12.11111111111111,4.0,17.72222222222222,0.0,93.38888888888889,10.0,1021.0555555555555,93.11111111111111,11.0,5.0,3.0555555555555554,,,,,,,,,,0.0
2021-08-31 09:20:00,,,,,,,8.5262,18.1004,53.282399999999996,12.222222222222221,4.0,19.444444444444443,0.0,92.77777777777777,10.0,1021.1111111111111,91.22222222222223,11.0,5.0,3.111111111111111,,,,,,,,,,0.0
2021-08-31 09:30:00,,,,,,,7.8003100000000005,18.4644,54.026599999999995,12.333333333333334,4.0,21.166666666666668,0.0,92.16666666666667,10.0,1021.1666666666666,89.33333333333333,11.0,5.0,3.1666666666666665,,,,,,,,,,0.0
2021-08-31 09:40:00,,,,,,,6.3635649999999995,19.1181,54.397299999999994,12.444444444444445,4.0,22.88888888888889,0.0,91.55555555555556,10.0,1021.2222222222222,87.44444444444444,11.0,5.0,3.2222222222222223,,,,,,,,,,0.0
2021-08-31 09:50:00,,,,,,,6.11162,19.512999999999998,54.3809,12.555555555555555,4.0,24.61111111111111,0.0,90.94444444444444,10.0,1021.2777777777778,85.55555555555556,11.0,5.0,3.2777777777777777,,,,,,,,,,0.0
2021-08-31 10:00:00,,,,,,,8.47359,19.68,54.169000000000004,12.666666666666666,4.0,26.333333333333336,0.0,90.33333333333333,10.0,1021.3333333333334,83.66666666666667,11.0,5.0,3.3333333333333335,,,,,,,,,,0.0
2021-08-31 10:10:00,,,,,,,5.559175,20.1095,53.9605,12.777777777777779,4.0,28.055555555555557,0.0,89.72222222222223,10.0,1021.3888888888889,81.77777777777777,11.0,5.0,3.388888888888889,,,,,,,,,,0.0
2021-08-31 10:20:00,,,,,,,5.35681,19.7564,53.8023,12.88888888888889,4.0,29.77777777777778,0.0,89.11111111111111,10.0,1021.4444444444445,79.88888888888889,11.0,5.0,3.4444444444444446,,,,,,,,,,0.0
2021-08-31 10:30:00,,,,,,,4.870839999999999,19.622999999999998,53.8248,13.0,4.0,31.5,0.0,88.5,10.0,1021.5,78.0,11.0,5.0,3.5,,,,,,,,,,0.0
2021-08-31 10:40:00,,,,,,,5.02097,19.4783,53.964800000000004,13.11111111111111,4.0,33.22222222222222,0.0,87.88888888888889,10.0,1021.5555555555555,76.11111111111111,11.0,5.0,3.5555555555555554,,,,,,,,,,0.0
2021-08-31 10:50:00,,,,,,,4.23325,19.5566,54.0124,13.222222222222221,4.0,34.94444444444444,0.0,87.27777777777777,10.0,1021.6111111111111,74.22222222222223,11.0,5.0,3.611111111111111,,,,,,,,,,0.0
2021-08-31 11:00:00,,,,,,,3.198035,19.621000000000002,53.9021,13.333333333333334,4.0,36.66666666666667,0.0,86.66666666666667,10.0,1021.6666666666666,72.33333333333334,11.0,5.0,3.6666666666666665,,,,,,,,,,0.0
2021-08-31 11:10:00,,,,,,,3.15196,19.8247,53.4236,13.444444444444445,4.0,38.388888888888886,0.0,86.05555555555556,10.0,1021.7222222222222,70.44444444444444,11.0,5.0,3.7222222222222223,,,,,,,,,,0.0
2021-08-31 11:20:00,,,,,,,3.207875,21.0942,53.11,13.555555555555555,4.0,40.111111111111114,0.0,85.44444444444444,10.0,1021.7777777777778,68.55555555555556,11.0,5.0,3.7777777777777777,,,,,,,,,,0.0
2021-08-31 11:30:00,,,,,,,3.110915,21.0647,52.6672,13.666666666666666,4.0,41.833333333333336,0.0,84.83333333333333,10.0,1021.8333333333334,66.66666666666667,11.0,5.0,3.833333333333333,,,,,,,,,,0.0
2021-08-31 11:40:00,,,,,,,2.63327,20.696,52.38099999999999,13.777777777777779,4.0,43.55555555555556,0.0,84.22222222222223,10.0,1021.8888888888889,64.77777777777777,11.0,5.0,3.888888888888889,,,,,,,,,,0.0
2021-08-31 11:50:00,,,,,,,2.421385,20.4986,52.329499999999996,13.88888888888889,4.0,45.27777777777778,0.0,83.61111111111111,10.0,1021.9444444444445,62.88888888888889,11.0,5.0,3.9444444444444446,,,,,,,,,,0.0
2021-08-31 12:00:00,,,,,,,2.49463,20.5125,52.3443,14.0,4.0,47.0,0.0,83.0,10.0,1022.0,61.0,11.0,5.0,4.0,,,,,,,,,,148.0
2021-08-31 12:10:00,,,,,,,2.50476,20.3977,52.3066,14.222222222222221,4.055555555555555,45.666666666666664,0.0,81.77777777777777,10.0,1021.9444444444445,59.72222222222222,10.944444444444445,5.0,4.055555555555555,,,,,,,,,,0.0
2021-08-31 12:20:00,,,,,,,2.38039,20.8491,52.2232,14.444444444444445,4.111111111111111,44.333333333333336,0.0,80.55555555555556,10.0,1021.8888888888889,58.44444444444444,10.88888888888889,5.0,4.111111111111111,,,,,,,,,,0.0
2021-08-31 12:30:00,,,,,,,2.200625,20.9959,52.0662,14.666666666666666,4.166666666666667,43.0,0.0,79.33333333333333,10.0,1021.8333333333334,57.166666666666664,10.833333333333334,5.0,4.166666666666667,,,,,,,,,,0.0
2021-08-31 12:40:00,,,,,,,2.203735,20.9486,52.020500000000006,14.88888888888889,4.222222222222222,41.666666666666664,0.0,78.11111111111111,10.0,1021.7777777777778,55.888888888888886,10.777777777777779,5.0,4.222222222222222,,,,,,,,,,0.0
2021-08-31 12:50:00,,,,,,,2.550855,20.9136,52.0434,15.11111111111111,4.277777777777778,40.333333333333336,0.0,76.88888888888889,10.0,1021.7222222222222,54.611111111111114,10.722222222222221,5.0,4.277777777777778,,,,,,,,,,0.0
2021-08-31 13:00:00,,,,,,,2.27948,20.639400000000002,52.1345,15.333333333333334,4.333333333333333,39.0,0.0,75.66666666666667,10.0,1021.6666666666666,53.333333333333336,10.666666666666666,5.0,4.333333333333333,,,,,,,,,,0.0
2021-08-31 13:10:00,,,,,,,2.32862,21.1557,52.177800000000005,15.555555555555555,4.388888888888889,37.666666666666664,0.0,74.44444444444444,10.0,1021.6111111111111,52.05555555555556,10.61111111111111,5.0,4.388888888888889,,,,,,,,,,0.0
2021-08-31 13:20:00,,,,,,,2.35697,21.0336,52.1909,15.777777777777779,4.444444444444445,36.33333333333333,0.0,73.22222222222223,10.0,1021.5555555555555,50.77777777777778,10.555555555555555,5.0,4.444444444444445,,,,,,,,,,0.0
2021-08-31 13:30:00,,,,,,,2.18368,21.267699999999998,52.1557,16.0,4.5,35.0,0.0,72.0,10.0,1021.5,49.5,10.5,5.0,4.5,,,,,,,,,,0.0
2021-08-31 13:40:00,,,,,,,2.18499,21.512,52.14829999999999,16.22222222222222,4.555555555555555,33.666666666666664,0.0,70.77777777777777,10.0,1021.4444444444445,48.22222222222222,10.444444444444445,5.0,4.555555555555555,,,,,,,,,,0.0
2021-08-31 13:50:00,,,,,,,1.926005,21.5492,52.1271,16.444444444444443,4.611111111111111,32.33333333333333,0.0,69.55555555555556,10.0,1021.3888888888889,46.94444444444444,10.38888888888889,5.0,4.611111111111111,,,,,,,,,,0.0
2021-08-31 14:00:00,,,,,,,1.85412,21.1785,51.9929,16.666666666666668,4.666666666666667,31.0,0.0,68.33333333333333,10.0,1021.3333333333334,45.666666666666664,10.333333333333334,5.0,4.666666666666667,,,,,,,,,,0.0
2021-08-31 14:10:00,,,,,,,2.06057,20.8185,51.9671,16.88888888888889,4.722222222222222,29.666666666666664,0.0,67.11111111111111,10.0,1021.2777777777778,44.388888888888886,10.277777777777779,5.0,4.722222222222222,,,,,,,,,,0.0
2021-08-31 14:20:00,,,,,,,2.1306000000000003,20.462,52.0903,17.11111111111111,4.777777777777778,28.333333333333332,0.0,65.88888888888889,10.0,1021.2222222222222,43.111111111111114,10.222222222222221,5.0,4.777777777777778,,,,,,,,,,0.0
2021-08-31 14:30:00,,,,,,,2.00778,20.5192,52.3061,17.333333333333332,4.833333333333333,27.0,0.0,64.66666666666666,10.0,1021.1666666666666,41.83333333333333,10.166666666666666,5.0,4.833333333333333,,,,,,,,,,0.0
2021-08-31 14:40:00,,,,,,,2.14647,20.358600000000003,52.427499999999995,17.555555555555557,4.888888888888889,25.666666666666664,0.0,63.44444444444444,10.0,1021.1111111111111,40.55555555555556,10.11111111111111,5.0,4.888888888888889,,,,,,,,,,0.0
2021-08-31 14:50:00,,,,,,,1.99005,19.820500000000003,52.499900000000004,17.77777777777778,4.944444444444445,24.333333333333332,0.0,62.22222222222222,10.0,1021.0555555555555,39.27777777777778,10.055555555555555,5.0,4.944444444444445,,,,,,,,,,0.0
2021-08-31 15:00:00,,,,,,,2.18011,19.900399999999998,52.5971,18.0,5.0,23.0,0.0,61.0,10.0,1021.0,38.0,10.0,5.0,5.0,,,,,,,,,,0.0
2021-08-31 15:10:00,,,,,,,1.97304,19.7074,52.6668,17.833333333333332,4.944444444444445,24.27777777777778,0.0,61.94444444444444,10.0,1021.0555555555555,39.0,10.055555555555555,5.111111111111111,4.777777777777778,,,,,,,,,,0.0
2021-08-31 15:20:00,,,,,,,1.9873750000000001,19.711199999999998,52.782399999999996,17.666666666666668,4.888888888888889,25.555555555555557,0.0,62.888888888888886,10.0,1021.1111111111111,40.0,10.11111111111111,5.222222222222222,4.555555555555555,,,,,,,,,,0.0
2021-08-31 15:30:00,,,,,,,2.2966550000000003,19.8568,52.85170000000001,17.5,4.833333333333333,26.833333333333332,0.0,63.833333333333336,10.0,1021.1666666666666,41.0,10.166666666666666,5.333333333333333,4.333333333333333,,,,,,,,,,0.0
2021-08-31 15:40:00,,,,,,,2.2126200000000003,19.949099999999998,52.854600000000005,17.333333333333332,4.777777777777778,28.11111111111111,0.0,64.77777777777777,10.0,1021.2222222222222,42.0,10.222222222222221,5.444444444444445,4.111111111111111,,,,,,,,,,0.0
2021-08-31 15:50:00,,,,,,,2.0499,19.6485,52.8067,17.166666666666668,4.722222222222222,29.38888888888889,0.0,65.72222222222223,10.0,1021.2777777777778,43.0,10.277777777777779,5.555555555555555,3.888888888888889,,,,,,,,,,0.0
2021-08-31 16:00:00,,,,,,,1.718575,19.4476,52.793600000000005,17.0,4.666666666666667,30.666666666666668,0.0,66.66666666666667,10.0,1021.3333333333334,44.0,10.333333333333334,5.666666666666667,3.666666666666667,,,,,,,,,,0.0
2021-08-31 16:10:00,,,,,,,1.689,19.5094,52.8319,16.833333333333332,4.611111111111111,31.944444444444443,0.0,67.61111111111111,10.0,1021.3888888888889,45.0,10.38888888888889,5.777777777777778,3.4444444444444446,,,,,,,,,,0.0
2021-08-31 16:20:00,,,,,,,1.67588,19.5077,52.8753,16.666666666666668,4.555555555555555,33.22222222222222,0.0,68.55555555555556,10.0,1021.4444444444445,46.0,10.444444444444445,5.888888888888889,3.2222222222222223,,,,,,,,,,0.0
2021-08-31 16:30:00,,,,,,,1.85607,19.3654,52.893100000000004,16.5,4.5,34.5,0.0,69.5,10.0,1021.5,47.0,10.5,6.0,3.0,,,,,,,,,,0.0
2021-08-31 16:40:00,,,,,,,1.7465499999999998,19.3187,52.850300000000004,16.333333333333332,4.444444444444445,35.77777777777778,0.0,70.44444444444444,10.0,1021.5555555555555,48.0,10.555555555555555,6.111111111111111,2.7777777777777777,,,,,,,,,,0.0
2021-08-31 16:50:00,,,,,,,1.9451899999999998,19.025299999999998,53.0341,16.166666666666668,4.388888888888889,37.05555555555556,0.0,71.38888888888889,10.0,1021.6111111111111,49.0,10.61111111111111,6.222222222222222,2.555555555555556,,,,,,,,,,0.0
2021-08-31 17:00:00,,,,,,,2.172555,18.9307,53.4251,16.0,4.333333333333333,38.333333333333336,0.0,72.33333333333333,10.0,1021.6666666666666,50.0,10.666666666666666,6.333333333333333,2.3333333333333335,,,,,,,,,,0.0
2021-08-31 17:10:00,,,,,,,2.2366727272727274,18.409727272727274,53.61554545454545,15.833333333333332,4.277777777777778,39.611111111111114,0.0,73.27777777777777,10.0,1021.7222222222222,51.0,10.722222222222221,6.444444444444445,2.111111111111111,,,,,,,,,,0.0
2021-08-31 17:20:00,,,,,,,2.22015,18.208199999999998,53.801199999999994,15.666666666666666,4.222222222222222,40.888888888888886,0.0,74.22222222222223,10.0,1021.7777777777778,52.0,10.777777777777779,6.555555555555555,1.8888888888888888,,,,,,,,,,0.0
2021-08-31 17:30:00,,,,,,,2.26409,18.2314,53.9523,15.5,4.166666666666667,42.16666666666667,0.0,75.16666666666667,10.0,1021.8333333333334,53.0,10.833333333333334,6.666666666666666,1.666666666666667,,,,,,,,,,0.0
2021-08-31 17:40:00,,,,,,,2.24477,18.218899999999998,54.049099999999996,15.333333333333332,4.111111111111111,43.44444444444444,0.0,76.11111111111111,10.0,1021.8888888888889,54.0,10.88888888888889,6.777777777777778,1.4444444444444446,,,,,,,,,,0.0
2021-08-31 17:50:00,,,,,,,2.34103,18.2333,54.1177,15.166666666666666,4.055555555555555,44.72222222222222,0.0,77.05555555555556,10.0,1021.9444444444445,55.0,10.944444444444445,6.888888888888889,1.2222222222222223,,,,,,,,,,0.0
2021-08-31 18:00:00,,,,,,,2.2937950000000003,18.155,54.107299999999995,15.0,4.0,46.0,0.0,78.0,10.0,1022.0,56.0,11.0,7.0,1.0,,,,,,,,,,0.0
2021-08-31 18:10:00,,,,,,,2.24234,17.9978,54.143899999999995,14.777777777777779,4.055555555555555,48.111111111111114,0.0,78.61111111111111,10.0,1022.0555555555555,54.72222222222222,10.944444444444445,7.166666666666667,1.0,,,,,,,,,,0.0
2021-08-31 18:20:00,,,,,,,2.20867,17.9243,54.2159,14.555555555555555,4.111111111111111,50.22222222222222,0.0,79.22222222222223,10.0,1022.1111111111111,53.44444444444444,10.88888888888889,7.333333333333333,1.0,,,,,,,,,,0.0
2021-08-31 18:30:00,,,,,,,2.200265,17.8814,54.3043,14.333333333333334,4.166666666666667,52.333333333333336,0.0,79.83333333333333,10.0,1022.1666666666666,52.166666666666664,10.833333333333334,7.5,1.0,,,,,,,,,,0.0
2021-08-31 18:40:00,,,,,,,2.273425,17.73,54.346799999999995,14.11111111111111,4.222222222222222,54.44444444444444,0.0,80.44444444444444,10.0,1022.2222222222222,50.888888888888886,10.777777777777779,7.666666666666667,1.0,,,,,,,,,,0.0
2021-08-31 18:50:00,,,,,,,2.3347550000000004,17.584699999999998,54.277,13.88888888888889,4.277777777777778,56.55555555555556,0.0,81.05555555555556,10.0,1022.2777777777778,49.611111111111114,10.722222222222221,7.833333333333333,1.0,,,,,,,,,,0.0
2021-08-31 19:00:00,,,,,,,2.248445,17.413400000000003,54.3968,13.666666666666666,4.333333333333333,58.66666666666667,0.0,81.66666666666667,10.0,1022.3333333333334,48.333333333333336,10.666666666666666,8.0,1.0,,,,,,,,,,0.0
2021-08-31 19:10:00,,,,,,,2.2826049999999998,17.3056,54.4726,13.444444444444445,4.388888888888889,60.77777777777778,0.0,82.27777777777777,10.0,1022.3888888888889,47.05555555555556,10.61111111111111,8.166666666666666,1.0,,,,,,,,,,0.0
2021-08-31 19:20:00,,,,,,,2.14611,17.151,54.5495,13.222222222222221,4.444444444444445,62.888888888888886,0.0,82.88888888888889,10.0,1022.4444444444445,45.77777777777778,10.555555555555555,8.333333333333334,1.0,,,,,,,,,,0.0
2021-08-31 19:30:00,,,,,,,2.452425,17.2713,54.5982,13.0,4.5,65.0,0.0,83.5,10.0,1022.5,44.5,10.5,8.5,1.0,,,,,,,,,,0.0
2021-08-31 19:40:00,,,,,,,2.43161,17.2103,54.611900000000006,12.777777777777779,4.555555555555555,67.11111111111111,0.0,84.11111111111111,10.0,1022.5555555555555,43.22222222222222,10.444444444444445,8.666666666666666,1.0,,,,,,,,,,0.0
2021-08-31 19:50:00,,,,,,,2.397485,17.3461,54.6521,12.555555555555555,4.611111111111111,69.22222222222223,0.0,84.72222222222223,10.0,1022.6111111111111,41.94444444444444,10.38888888888889,8.833333333333334,1.0,,,,,,,,,,0.0
2021-08-31 20:00:00,,,,,,,2.450865,16.9638,54.648900000000005,12.333333333333334,4.666666666666667,71.33333333333334,0.0,85.33333333333333,10.0,1022.6666666666666,40.666666666666664,10.333333333333334,9.0,1.0,,,,,,,,,,0.0
2021-08-31 20:10:00,,,,,,,2.42415,16.5063,54.690599999999996,12.11111111111111,4.722222222222222,73.44444444444444,0.0,85.94444444444444,10.0,1022.7222222222222,39.388888888888886,10.277777777777779,9.166666666666668,1.0,,,,,,,,,,0.0
2021-08-31 20:20:00,,,,,,,2.38969,16.2409,54.7821,11.88888888888889,4.777777777777778,75.55555555555556,0.0,86.55555555555556,10.0,1022.7777777777778,38.111111111111114,10.222222222222221,9.333333333333334,1.0,,,,,,,,,,0.0
2021-08-31 20:30:00,,,,,,,2.329715,15.6149,54.8833,11.666666666666668,4.833333333333333,77.66666666666667,0.0,87.16666666666667,10.0,1022.8333333333334,36.83333333333333,10.166666666666666,9.5,1.0,,,,,,,,,,0.0
2021-08-31 20:40:00,,,,,,,2.627205,15.614,55.0453,11.444444444444445,4.888888888888889,79.77777777777777,0.0,87.77777777777777,10.0,1022.8888888888889,35.55555555555556,10.11111111111111,9.666666666666668,1.0,,,,,,,,,,0.0
2021-08-31 20:50:00,,,,,,,2.76029,15.744800000000001,55.075599999999994,11.222222222222221,4.944444444444445,81.88888888888889,0.0,88.38888888888889,10.0,1022.9444444444445,34.27777777777778,10.055555555555555,9.833333333333334,1.0,,,,,,,,,,0.0
2021-08-31 21:00:00,,,,,,,2.92183,15.355,55.213800000000006,11.0,5.0,84.0,0.0,89.0,10.0,1023.0,33.0,10.0,10.0,1.0,,,,,,,,,,0.0
2021-08-31 21:10:00,,,,,,,3.01729,15.3045,55.3173,10.88888888888889,5.0,84.27777777777777,0.0,89.44444444444444,9.444444444444445,1023.0555555555555,36.72222222222222,9.944444444444445,10.055555555555555,1.0,,,,,,,,,,0.0
2021-08-31 21:20:00,,,,,,,2.90149,15.0257,55.397400000000005,10.777777777777779,5.0,84.55555555555556,0.0,89.88888888888889,8.88888888888889,1023.1111111111111,40.44444444444444,9.88888888888889,10.11111111111111,1.0,,,,,,,,,,0.0
2021-08-31 21:30:00,,,,,,,2.93229,14.8793,55.488800000000005,10.666666666666666,5.0,84.83333333333333,0.0,90.33333333333333,8.333333333333334,1023.1666666666666,44.166666666666664,9.833333333333334,10.166666666666666,1.0,,,,,,,,,,0.0
2021-08-31 21:40:00,,,,,,,3.10159,14.8108,55.5739,10.555555555555555,5.0,85.11111111111111,0.0,90.77777777777777,7.777777777777779,1023.2222222222222,47.888888888888886,9.777777777777779,10.222222222222221,1.0,,,,,,,,,,0.0
2021-08-31 21:50:00,,,,,,,3.0213349999999997,14.784199999999998,55.642100000000006,10.444444444444445,5.0,85.38888888888889,0.0,91.22222222222223,7.222222222222222,1023.2777777777778,51.611111111111114,9.722222222222221,10.277777777777779,1.0,,,,,,,,,,0.0
2021-08-31 22:00:00,,,,,,,3.039405,14.519900000000002,55.6734,10.333333333333334,5.0,85.66666666666667,0.0,91.66666666666667,6.666666666666667,1023.3333333333334,55.33333333333333,9.666666666666666,10.333333333333334,1.0,,,,,,,,,,0.0
2021-08-31 22:10:00,,,,,,,2.99988,14.8773,55.7386,10.222222222222221,5.0,85.94444444444444,0.0,92.11111111111111,6.111111111111112,1023.3888888888889,59.05555555555556,9.61111111111111,10.38888888888889,1.0,,,,,,,,,,0.0
2021-08-31 22:20:00,,,,,,,2.837785,14.5791,55.764599999999994,10.11111111111111,5.0,86.22222222222223,0.0,92.55555555555556,5.555555555555556,1023.4444444444445,62.77777777777778,9.555555555555555,10.444444444444445,1.0,,,,,,,,,,0.0
2021-08-31 22:30:00,,,,,,,2.857145,14.5508,55.7972,10.0,5.0,86.5,0.0,93.0,5.0,1023.5,66.5,9.5,10.5,1.0,,,,,,,,,,0.0
2021-08-31 22:40:00,,,,,,,2.93323,14.567699999999999,55.8297,9.88888888888889,5.0,86.77777777777777,0.0,93.44444444444444,4.444444444444445,1023.5555555555555,70.22222222222223,9.444444444444445,10.555555555555555,1.0,,,,,,,,,,0.0
2021-08-31 22:50:00,,,,,,,3.1259,14.527099999999999,55.572900000000004,9.777777777777779,5.0,87.05555555555556,0.0,93.88888888888889,3.8888888888888893,1023.6111111111111,73.94444444444444,9.38888888888889,10.61111111111111,1.0,,,,,,,,,,0.0
2021-08-31 23:00:00,,,,,,,3.17337,14.037600000000001,55.2174,9.666666666666666,5.0,87.33333333333333,0.0,94.33333333333333,3.333333333333334,1023.6666666666666,77.66666666666666,9.333333333333334,10.666666666666666,1.0,,,,,,,,,,0.0
2021-08-31 23:10:00,,,,,,,3.510365,14.502600000000001,55.1255,9.555555555555555,5.0,87.61111111111111,0.0,94.77777777777777,2.7777777777777786,1023.7222222222222,81.38888888888889,9.277777777777779,10.722222222222221,1.0,,,,,,,,,,0.0
2021-08-31 23:20:00,,,,,,,3.94953,14.9619,55.0889,9.444444444444445,5.0,87.88888888888889,0.0,95.22222222222223,2.222222222222223,1023.7777777777778,85.11111111111111,9.222222222222221,10.777777777777779,1.0,,,,,,,,,,0.0
2021-08-31 23:30:00,,,,,,,4.061895,14.987,55.00019999999999,9.333333333333334,5.0,88.16666666666667,0.0,95.66666666666667,1.6666666666666679,1023.8333333333334,88.83333333333334,9.166666666666666,10.833333333333334,1.0,,,,,,,,,,0.0
2021-08-31 23:40:00,,,,,,,4.04354,14.8637,54.9111,9.222222222222221,5.0,88.44444444444444,0.0,96.11111111111111,1.1111111111111125,1023.8888888888889,92.55555555555556,9.11111111111111,10.88888888888889,1.0,,,,,,,,,,0.0
2021-08-31 23:50:00,,,,,,,4.52336,14.749600000000001,54.88870000000001,9.11111111111111,5.0,88.72222222222223,0.0,96.55555555555556,0.5555555555555571,1023.9444444444445,96.27777777777777,9.055555555555555,10.944444444444445,1.0,,,,,,,,,,0.0
2021-09-01 00:00:00,,,,,,,4.608265,14.6507,54.903999999999996,9.0,5.0,89.0,0.0,97.0,0.0,1024.0,100.0,9.0,11.0,1.0,,,,,,,,,,0.0
2021-09-01 00:10:00,,,,,,,5.2393149999999995,14.602,55.1314,8.944444444444445,5.0,89.38888888888889,0.0,97.0,0.1111111111111111,1024.0,96.88888888888889,8.944444444444445,10.944444444444445,1.0,,,,,,,,,,0.0
2021-09-01 00:20:00,,,,,,,5.34744,14.4512,55.5501,8.88888888888889,5.0,89.77777777777777,0.0,97.0,0.2222222222222222,1024.0,93.77777777777777,8.88888888888889,10.88888888888889,1.0,,,,,,,,,,0.0
2021-09-01 00:30:00,,,,,,,5.59506,14.3867,55.758399999999995,8.833333333333334,5.0,90.16666666666667,0.0,97.0,0.3333333333333333,1024.0,90.66666666666667,8.833333333333334,10.833333333333334,1.0,,,,,,,,,,0.0
2021-09-01 00:40:00,,,,,,,6.06164,14.3125,55.8932,8.777777777777779,5.0,90.55555555555556,0.0,97.0,0.4444444444444444,1024.0,87.55555555555556,8.777777777777779,10.777777777777779,1.0,,,,,,,,,,0.0
2021-09-01 00:50:00,,,,,,,6.60968,14.572700000000001,55.9785,8.722222222222221,5.0,90.94444444444444,0.0,97.0,0.5555555555555556,1024.0,84.44444444444444,8.722222222222221,10.722222222222221,1.0,,,,,,,,,,0.0
2021-09-01 01:00:00,,,,,,,7.023300000000001,14.4956,56.002599999999994,8.666666666666666,5.0,91.33333333333333,0.0,97.0,0.6666666666666666,1024.0,81.33333333333333,8.666666666666666,10.666666666666666,1.0,,,,,,,,,,0.0
2021-09-01 01:10:00,,,,,,,6.752495000000001,14.429400000000001,56.0314,8.61111111111111,5.0,91.72222222222223,0.0,97.0,0.7777777777777778,1024.0,78.22222222222223,8.61111111111111,10.61111111111111,1.0,,,,,,,,,,0.0
2021-09-01 01:20:00,,,,,,,6.7242999999999995,14.429300000000001,56.0527,8.555555555555555,5.0,92.11111111111111,0.0,97.0,0.8888888888888888,1024.0,75.11111111111111,8.555555555555555,10.555555555555555,1.0,,,,,,,,,,0.0
2021-09-01 01:30:00,,,,,,,6.346325,14.1512,56.0692,8.5,5.0,92.5,0.0,97.0,1.0,1024.0,72.0,8.5,10.5,1.0,,,,,,,,,,0.0
2021-09-01 01:40:00,,,,,,,6.401425000000001,13.8684,56.0013,8.444444444444445,5.0,92.88888888888889,0.0,97.0,1.1111111111111112,1024.0,68.88888888888889,8.444444444444445,10.444444444444445,1.0,,,,,,,,,,0.0
2021-09-01 01:50:00,,,,,,,6.979735,13.9802,55.5831,8.38888888888889,5.0,93.27777777777777,0.0,97.0,1.222222222222222,1024.0,65.77777777777777,8.38888888888889,10.38888888888889,1.0,,,,,,,,,,0.0
2021-09-01 02:00:00,,,,,,,6.6852,13.6204,55.367999999999995,8.333333333333334,5.0,93.66666666666667,0.0,97.0,1.3333333333333333,1024.0,62.666666666666664,8.333333333333334,10.333333333333334,1.0,,,,,,,,,,0.0
2021-09-01 02:10:00,,,,,,,6.627495000000001,13.4346,55.587599999999995,8.277777777777779,5.0,94.05555555555556,0.0,97.0,1.4444444444444444,1024.0,59.55555555555556,8.277777777777779,10.277777777777779,1.0,,,,,,,,,,0.0
2021-09-01 02:20:00,,,,,,,6.880563636363636,13.383181818181818,56.06727272727273,8.222222222222221,5.0,94.44444444444444,0.0,97.0,1.5555555555555556,1024.0,56.44444444444444,8.222222222222221,10.222222222222221,1.0,,,,,,,,,,0.0
2021-09-01 02:30:00,,,,,,,6.803085,13.4257,56.300700000000006,8.166666666666666,5.0,94.83333333333333,0.0,97.0,1.6666666666666665,1024.0,53.333333333333336,8.166666666666666,10.166666666666666,1.0,,,,,,,,,,0.0
2021-09-01 02:40:00,,,,,,,6.80749,13.2839,56.4045,8.11111111111111,5.0,95.22222222222223,0.0,97.0,1.7777777777777777,1024.0,50.22222222222222,8.11111111111111,10.11111111111111,1.0,,,,,,,,,,0.0
2021-09-01 02:50:00,,,,,,,5.966005,13.2589,56.4422,8.055555555555555,5.0,95.61111111111111,0.0,97.0,1.8888888888888888,1024.0,47.11111111111111,8.055555555555555,10.055555555555555,1.0,,,,,,,,,,0.0
2021-09-01 03:00:00,,,,,,,5.3984499999999995,13.2984,56.50940000000001,8.0,5.0,96.0,0.0,97.0,2.0,1024.0,44.0,8.0,10.0,1.0,,,,,,,,,,0.0
2021-09-01 03:10:00,,,,,,,4.81877,13.2079,56.5607,7.944444444444445,5.0,95.66666666666667,0.0,97.0,1.8888888888888888,1024.0555555555557,47.111111111111114,7.944444444444445,10.0,1.0555555555555556,,,,,,,,,,0.0
2021-09-01 03:20:00,,,,,,,4.890835,13.4074,56.607899999999994,7.888888888888889,5.0,95.33333333333333,0.0,97.0,1.7777777777777777,1024.111111111111,50.22222222222222,7.888888888888889,10.0,1.1111111111111112,,,,,,,,,,0.0
2021-09-01 03:30:00,,,,,,,5.07508,13.129,56.618100000000005,7.833333333333333,5.0,95.0,0.0,97.0,1.6666666666666667,1024.1666666666667,53.333333333333336,7.833333333333333,10.0,1.1666666666666667,,,,,,,,,,0.0
2021-09-01 03:40:00,,,,,,,4.8995,13.1938,56.630700000000004,7.777777777777778,5.0,94.66666666666667,0.0,97.0,1.5555555555555556,1024.2222222222222,56.44444444444444,7.777777777777778,10.0,1.2222222222222223,,,,,,,,,,0.0
2021-09-01 03:50:00,,,,,,,5.16295,12.7098,56.646699999999996,7.722222222222222,5.0,94.33333333333333,0.0,97.0,1.4444444444444444,1024.2777777777778,59.55555555555556,7.722222222222222,10.0,1.2777777777777777,,,,,,,,,,0.0
2021-09-01 04:00:00,,,,,,,4.605765,12.5943,56.69539999999999,7.666666666666667,5.0,94.0,0.0,97.0,1.3333333333333335,1024.3333333333333,62.66666666666667,7.666666666666667,10.0,1.3333333333333333,,,,,,,,,,0.0
2021-09-01 04:10:00,,,,,,,5.084125,12.649199999999999,56.653600000000004,7.611111111111111,5.0,93.66666666666667,0.0,97.0,1.2222222222222223,1024.388888888889,65.77777777777777,7.611111111111111,10.0,1.3888888888888888,,,,,,,,,,0.0
2021-09-01 04:20:00,,,,,,,5.0771500000000005,12.6173,56.7678,7.555555555555555,5.0,93.33333333333333,0.0,97.0,1.1111111111111112,1024.4444444444443,68.88888888888889,7.555555555555555,10.0,1.4444444444444444,,,,,,,,,,0.0
2021-09-01 04:30:00,,,,,,,4.775425,12.7914,56.8138,7.5,5.0,93.0,0.0,97.0,1.0,1024.5,72.0,7.5,10.0,1.5,,,,,,,,,,0.0
2021-09-01 04:40:00,,,,,,,4.540005,12.9094,56.8548,7.444444444444445,5.0,92.66666666666667,0.0,97.0,0.8888888888888888,1024.5555555555557,75.11111111111111,7.444444444444445,10.0,1.5555555555555556,,,,,,,,,,0.0
2021-09-01 04:50:00,,,,,,,4.70052,12.7729,56.854200000000006,7.388888888888889,5.0,92.33333333333333,0.0,97.0,0.7777777777777779,1024.611111111111,78.22222222222223,7.388888888888889,10.0,1.6111111111111112,,,,,,,,,,0.0
2021-09-01 05:00:00,,,,,,,4.545075,12.6244,56.851099999999995,7.333333333333333,5.0,92.0,0.0,97.0,0.6666666666666667,1024.6666666666667,81.33333333333334,7.333333333333333,10.0,1.6666666666666665,,,,,,,,,,0.0
2021-09-01 05:10:00,,,,,,,5.703194444444445,12.870666666666667,56.59588888888889,7.277777777777778,5.0,91.66666666666667,0.0,97.0,0.5555555555555556,1024.7222222222222,84.44444444444444,7.277777777777778,10.0,1.7222222222222223,,,,,,,,,,0.0
2021-09-01 05:20:00,,,,,,,7.17594,13.254900000000001,56.08669999999999,7.222222222222222,5.0,91.33333333333333,0.0,97.0,0.4444444444444444,1024.7777777777778,87.55555555555556,7.222222222222222,10.0,1.7777777777777777,,,,,,,,,,0.0
2021-09-01 05:30:00,,,,,,,6.83349,13.6641,56.38869999999999,7.166666666666667,5.0,91.0,0.0,97.0,0.3333333333333335,1024.8333333333333,90.66666666666666,7.166666666666667,10.0,1.8333333333333333,,,,,,,,,,0.0
2021-09-01 05:40:00,,,,,,,5.4185,13.909600000000001,56.4414,7.111111111111111,5.0,90.66666666666667,0.0,97.0,0.22222222222222232,1024.888888888889,93.77777777777777,7.111111111111111,10.0,1.8888888888888888,,,,,,,,,,0.0
2021-09-01 05:50:00,,,,,,,4.85788,14.1923,56.340999999999994,7.055555555555555,5.0,90.33333333333333,0.0,97.0,0.11111111111111116,1024.9444444444443,96.88888888888889,7.055555555555555,10.0,1.9444444444444444,,,,,,,,,,0.0
2021-09-01 06:00:00,,,,,,,4.927625,14.3655,56.2082,7.0,5.0,90.0,0.0,97.0,0.0,1025.0,100.0,7.0,10.0,2.0,,,,,,,,,,0.0
2021-09-01 06:10:00,,,,,,,9.19243,14.5659,56.0578,7.333333333333333,5.055555555555555,87.27777777777777,0.0,96.44444444444444,0.5555555555555555,1024.9444444444443,96.27777777777777,7.222222222222222,9.88888888888889,2.111111111111111,,,,,,,,,,0.0
2021-09-01 06:20:00,,,,,,,11.855055,15.464699999999999,56.26090000000001,7.666666666666667,5.111111111111111,84.55555555555556,0.0,95.88888888888889,1.111111111111111,1024.888888888889,92.55555555555556,7.444444444444445,9.777777777777779,2.2222222222222223,,,,,,,,,,0.0
2021-09-01 06:30:00,,,,,,,7.285559999999999,16.9867,54.45,8.0,5.166666666666667,81.83333333333333,0.0,95.33333333333333,1.6666666666666665,1024.8333333333333,88.83333333333333,7.666666666666667,9.666666666666666,2.3333333333333335,,,,,,,,,,0.0
2021-09-01 06:40:00,,,,,,,8.834635,18.6479,51.887699999999995,8.333333333333334,5.222222222222222,79.11111111111111,0.0,94.77777777777777,2.222222222222222,1024.7777777777778,85.11111111111111,7.888888888888889,9.555555555555555,2.4444444444444446,,,,,,,,,,0.0
2021-09-01 06:50:00,,,,,,,7.614,19.573900000000002,49.950900000000004,8.666666666666666,5.277777777777778,76.38888888888889,0.0,94.22222222222223,2.7777777777777777,1024.7222222222222,81.38888888888889,8.11111111111111,9.444444444444445,2.5555555555555554,,,,,,,,,,0.0
2021-09-01 07:00:00,,,,,,,6.934255,20.0412,48.5646,9.0,5.333333333333333,73.66666666666667,0.0,93.66666666666667,3.333333333333333,1024.6666666666667,77.66666666666667,8.333333333333334,9.333333333333334,2.6666666666666665,,,,,,,,,,0.0
2021-09-01 07:10:00,,,,,,,5.70654,20.514599999999998,47.7915,9.333333333333334,5.388888888888889,70.94444444444444,0.0,93.11111111111111,3.8888888888888884,1024.611111111111,73.94444444444444,8.555555555555555,9.222222222222221,2.7777777777777777,,,,,,,,,,0.0
2021-09-01 07:20:00,,,,,,,5.26211,21.3091,47.4972,9.666666666666668,5.444444444444445,68.22222222222223,0.0,92.55555555555556,4.444444444444444,1024.5555555555557,70.22222222222223,8.777777777777779,9.11111111111111,2.888888888888889,,,,,,,,,,0.0
2021-09-01 07:30:00,,,,,,,4.689515,21.5567,46.913,10.0,5.5,65.5,0.0,92.0,5.0,1024.5,66.5,9.0,9.0,3.0,,,,,,,,,,0.0
2021-09-01 07:40:00,,,,,,,4.34534,22.3356,46.238,10.333333333333334,5.555555555555555,62.77777777777778,0.0,91.44444444444444,5.555555555555555,1024.4444444444443,62.77777777777778,9.222222222222221,8.88888888888889,3.111111111111111,,,,,,,,,,0.0
2021-09-01 07:50:00,,,,,,,7.540699999999999,22.053800000000003,45.7327,10.666666666666668,5.611111111111111,60.05555555555556,0.0,90.88888888888889,6.111111111111111,1024.388888888889,59.05555555555556,9.444444444444445,8.777777777777779,3.2222222222222223,,,,,,,,,,0.0
2021-09-01 08:00:00,,,,,,,4.3049,22.9301,45.532,11.0,5.666666666666667,57.333333333333336,0.0,90.33333333333333,6.666666666666666,1024.3333333333333,55.333333333333336,9.666666666666666,8.666666666666666,3.333333333333333,,,,,,,,,,0.0
2021-09-01 08:10:00,,,,,,,4.1835,23.469,45.2769,11.333333333333334,5.722222222222222,54.611111111111114,0.0,89.77777777777777,7.222222222222221,1024.2777777777778,51.611111111111114,9.88888888888889,8.555555555555555,3.4444444444444446,,,,,,,,,,0.0
2021-09-01 08:20:00,,,,,,,5.2027149999999995,23.714199999999998,45.056799999999996,11.666666666666668,5.777777777777778,51.888888888888886,0.0,89.22222222222223,7.777777777777777,1024.2222222222222,47.88888888888889,10.11111111111111,8.444444444444445,3.5555555555555554,,,,,,,,,,0.0
2021-09-01 08:30:00,,,,,,,4.220715,23.7042,44.8594,12.0,5.833333333333333,49.166666666666664,0.0,88.66666666666667,8.333333333333332,1024.1666666666667,44.166666666666664,10.333333333333332,8.333333333333334,3.6666666666666665,,,,,,,,,,0.0
2021-09-01 08:40:00,,,,,,,3.9145899999999996,24.300900000000002,44.8715,12.333333333333334,5.888888888888889,46.44444444444444,0.0,88.11111111111111,8.888888888888888,1024.111111111111,40.44444444444444,10.555555555555555,8.222222222222221,3.7777777777777777,,,,,,,,,,0.0
2021-09-01 08:50:00,,,,,,,3.7952500000000002,24.2912,44.7671,12.666666666666668,5.944444444444445,43.72222222222222,0.0,87.55555555555556,9.444444444444443,1024.0555555555557,36.72222222222222,10.777777777777779,8.11111111111111,3.888888888888889,,,,,,,,,,0.0
2021-09-01 09:00:00,,,,,,,4.549745,24.2389,44.7302,13.0,6.0,41.0,0.0,87.0,10.0,1024.0,33.0,11.0,8.0,4.0,,,,,,,,,,0.0
2021-09-01 09:10:00,,,,,,,3.11946,23.7446,44.735,13.277777777777779,6.333333333333333,41.333333333333336,0.0,85.27777777777777,10.0,1023.9444444444445,31.444444444444443,10.88888888888889,8.333333333333334,4.055555555555555,,,,,,,,,,0.0
2021-09-01 09:20:00,,,,,,,3.4451050000000003,23.918100000000003,44.8492,13.555555555555555,6.666666666666667,41.666666666666664,0.0,83.55555555555556,10.0,1023.8888888888889,29.88888888888889,10.777777777777779,8.666666666666666,4.111111111111111,,,,,,,,,,0.0
2021-09-01 09:30:00,,,,,,,2.6555050000000002,24.47,44.986599999999996,13.833333333333334,7.0,42.0,0.0,81.83333333333333,10.0,1023.8333333333334,28.333333333333332,10.666666666666666,9.0,4.166666666666667,,,,,,,,,,0.0
2021-09-01 09:40:00,,,,,,,2.60175,24.3127,46.0103,14.11111111111111,7.333333333333334,42.333333333333336,0.0,80.11111111111111,10.0,1023.7777777777778,26.77777777777778,10.555555555555555,9.333333333333334,4.222222222222222,,,,,,,,,,0.0
2021-09-01 09:50:00,,,,,,,2.86022,24.6513,47.9911,14.38888888888889,7.666666666666667,42.666666666666664,0.0,78.38888888888889,10.0,1023.7222222222222,25.22222222222222,10.444444444444445,9.666666666666666,4.277777777777778,,,,,,,,,,0.0
2021-09-01 10:00:00,,,,,,,3.3944650000000003,24.3394,49.469,14.666666666666666,8.0,43.0,0.0,76.66666666666667,10.0,1023.6666666666666,23.666666666666664,10.333333333333334,10.0,4.333333333333333,,,,,,,,,,0.0
2021-09-01 10:10:00,,,,,,,3.05265,24.807,50.4545,14.944444444444445,8.333333333333334,43.333333333333336,0.0,74.94444444444444,10.0,1023.6111111111111,22.11111111111111,10.222222222222221,10.333333333333334,4.388888888888889,,,,,,,,,,0.0
2021-09-01 10:20:00,,,,,,,3.1875,24.0668,51.0036,15.222222222222221,8.666666666666668,43.666666666666664,0.0,73.22222222222223,10.0,1023.5555555555555,20.555555555555557,10.11111111111111,10.666666666666668,4.444444444444445,,,,,,,,,,0.0
2021-09-01 10:30:00,,,,,,,3.610145,24.34,51.370000000000005,15.5,9.0,44.0,0.0,71.5,10.0,1023.5,19.0,10.0,11.0,4.5,,,,,,,,,,0.0
2021-09-01 10:40:00,,,,,,,3.7182500000000003,24.333,51.500099999999996,15.777777777777779,9.333333333333334,44.333333333333336,0.0,69.77777777777777,10.0,1023.4444444444445,17.444444444444443,9.88888888888889,11.333333333333334,4.555555555555555,,,,,,,,,,0.0
2021-09-01 10:50:00,,,,,,,3.842175,24.4938,51.472500000000004,16.055555555555557,9.666666666666668,44.666666666666664,0.0,68.05555555555556,10.0,1023.3888888888889,15.88888888888889,9.777777777777779,11.666666666666668,4.611111111111111,,,,,,,,,,0.0
2021-09-01 11:00:00,,,,,,,3.80643,24.931800000000003,51.4942,16.333333333333332,10.0,45.0,0.0,66.33333333333333,10.0,1023.3333333333334,14.333333333333332,9.666666666666666,12.0,4.666666666666667,,,,,,,,,,0.0
2021-09-01 11:10:00,,,,,,,3.5843000000000003,24.696199999999997,51.7509,16.61111111111111,10.333333333333334,45.333333333333336,0.0,64.61111111111111,10.0,1023.2777777777778,12.777777777777779,9.555555555555555,12.333333333333334,4.722222222222222,,,,,,,,,,0.0
2021-09-01 11:20:00,,,,,,,3.53731,24.744300000000003,51.7538,16.88888888888889,10.666666666666668,45.666666666666664,0.0,62.888888888888886,10.0,1023.2222222222222,11.222222222222221,9.444444444444445,12.666666666666668,4.777777777777778,,,,,,,,,,0.0
2021-09-01 11:30:00,,,,,,,3.39107,24.493199999999998,51.701800000000006,17.166666666666664,11.0,46.0,0.0,61.166666666666664,10.0,1023.1666666666666,9.666666666666668,9.333333333333334,13.0,4.833333333333333,,,,,,,,,,0.0
2021-09-01 11:40:00,,,,,,,3.372545,24.7417,51.657000000000004,17.444444444444443,11.333333333333334,46.333333333333336,0.0,59.44444444444444,10.0,1023.1111111111111,8.11111111111111,9.222222222222221,13.333333333333334,4.888888888888889,,,,,,,,,,0.0
2021-09-01 11:50:00,,,,,,,3.4247549999999998,23.7277,51.5979,17.72222222222222,11.666666666666668,46.666666666666664,0.0,57.72222222222222,10.0,1023.0555555555555,6.555555555555554,9.11111111111111,13.666666666666668,4.944444444444445,,,,,,,,,,0.0
2021-09-01 12:00:00,,,,,,,3.3126800000000003,23.5445,51.6549,18.0,12.0,47.0,0.0,56.0,10.0,1023.0,5.0,9.0,14.0,5.0,,,,,,,,,,138.0
2021-09-01 12:10:00,,,,,,,3.327075,23.5494,51.701499999999996,18.11111111111111,12.333333333333334,46.77777777777778,0.0,55.77777777777778,10.0,1022.9444444444445,5.722222222222222,9.055555555555555,14.333333333333334,5.055555555555555,,,,,,,,,,0.0
2021-09-01 12:20:00,,,,,,,3.2818300000000002,23.6275,51.739999999999995,18.22222222222222,12.666666666666666,46.55555555555556,0.0,55.55555555555556,10.0,1022.8888888888889,6.444444444444445,9.11111111111111,14.666666666666666,5.111111111111111,,,,,,,,,,0.0
2021-09-01 12:30:00,,,,,,,3.392345,23.6879,51.76989999999999,18.333333333333332,13.0,46.333333333333336,0.0,55.333333333333336,10.0,1022.8333333333334,7.166666666666666,9.166666666666666,15.0,5.166666666666667,,,,,,,,,,0.0
2021-09-01 12:40:00,,,,,,,3.484505,23.3827,51.7384,18.444444444444443,13.333333333333334,46.111111111111114,0.0,55.111111111111114,10.0,1022.7777777777778,7.888888888888889,9.222222222222221,15.333333333333334,5.222222222222222,,,,,,,,,,0.0
2021-09-01 12:50:00,,,,,,,3.198875,23.503700000000002,51.786699999999996,18.555555555555557,13.666666666666666,45.888888888888886,0.0,54.888888888888886,10.0,1022.7222222222222,8.61111111111111,9.277777777777779,15.666666666666666,5.277777777777778,,,,,,,,,,0.0
2021-09-01 13:00:00,,,,,,,3.30577,22.9394,51.642100000000006,18.666666666666668,14.0,45.666666666666664,0.0,54.666666666666664,10.0,1022.6666666666666,9.333333333333332,9.333333333333334,16.0,5.333333333333333,,,,,,,,,,0.0
2021-09-01 13:10:00,,,,,,,3.3551900000000003,22.537,51.283699999999996,18.77777777777778,14.333333333333334,45.44444444444444,0.0,54.44444444444444,10.0,1022.6111111111111,10.055555555555555,9.38888888888889,16.333333333333332,5.388888888888889,,,,,,,,,,0.0
2021-09-01 13:20:00,,,,,,,3.3572200000000003,22.975900000000003,51.2119,18.88888888888889,14.666666666666668,45.22222222222222,0.0,54.22222222222222,10.0,1022.5555555555555,10.777777777777779,9.444444444444445,16.666666666666668,5.444444444444445,,,,,,,,,,0.0
2021-09-01 13:30:00,,,,,,,3.3740250000000005,23.1458,51.189,19.0,15.0,45.0,0.0,54.0,10.0,1022.5,11.5,9.5,17.0,5.5,,,,,,,,,,0.0
2021-09-01 13:40:00,,,,,,,3.3108199999999997,23.308799999999998,51.104,19.11111111111111,15.333333333333334,44.77777777777778,0.0,53.77777777777778,10.0,1022.4444444444445,12.222222222222221,9.555555555555555,17.333333333333332,5.555555555555555,,,,,,,,,,0.0
2021-09-01 13:50:00,,,,,,,3.334355,23.3885,51.0473,19.22222222222222,15.666666666666668,44.55555555555556,0.0,53.55555555555556,10.0,1022.3888888888889,12.944444444444445,9.61111111111111,17.666666666666668,5.611111111111111,,,,,,,,,,0.0
2021-09-01 14:00:00,,,,,,,3.2452750000000004,23.0241,50.8765,19.333333333333332,16.0,44.333333333333336,0.0,53.333333333333336,10.0,1022.3333333333334,13.666666666666666,9.666666666666666,18.0,5.666666666666667,,,,,,,,,,0.0
2021-09-01 14:10:00,,,,,,,3.29455,22.794,50.828199999999995,19.444444444444443,16.333333333333336,44.111111111111114,0.0,53.111111111111114,10.0,1022.2777777777778,14.38888888888889,9.722222222222221,18.333333333333336,5.722222222222222,,,,,,,,,,0.0
2021-09-01 14:20:00,,,,,,,3.30636,22.795499999999997,50.890100000000004,19.555555555555557,16.666666666666668,43.888888888888886,0.0,52.888888888888886,10.0,1022.2222222222222,15.11111111111111,9.777777777777779,18.666666666666668,5.777777777777778,,,,,,,,,,0.0
2021-09-01 14:30:00,,,,,,,3.59234,22.4486,50.8762,19.666666666666668,17.0,43.666666666666664,0.0,52.666666666666664,10.0,1022.1666666666666,15.833333333333334,9.833333333333334,19.0,5.833333333333333,,,,,,,,,,0.0
2021-09-01 14:40:00,,,,,,,3.4075699999999998,22.4097,50.8778,19.77777777777778,17.333333333333336,43.44444444444444,0.0,52.44444444444444,10.0,1022.1111111111111,16.555555555555557,9.88888888888889,19.333333333333336,5.888888888888889,,,,,,,,,,0.0
2021-09-01 14:50:00,,,,,,,3.257935,22.521,50.872699999999995,19.88888888888889,17.666666666666668,43.22222222222222,0.0,52.22222222222222,10.0,1022.0555555555555,17.27777777777778,9.944444444444445,19.666666666666668,5.944444444444445,,,,,,,,,,0.0
2021-09-01 15:00:00,,,,,,,3.338315,22.5151,50.8377,20.0,18.0,43.0,0.0,52.0,10.0,1022.0,18.0,10.0,20.0,6.0,,,,,,,,,,0.0
2021-09-01 15:10:00,,,,,,,3.471915,22.433500000000002,50.8072,19.77777777777778,17.77777777777778,43.166666666666664,0.0,53.22222222222222,10.0,1022.0555555555555,17.444444444444443,10.055555555555555,20.11111111111111,5.722222222222222,,,,,,,,,,0.0
2021-09-01 15:20:00,,,,,,,3.4008049999999996,22.344900000000003,50.8009,19.555555555555557,17.555555555555557,43.333333333333336,0.0,54.44444444444444,10.0,1022.1111111111111,16.88888888888889,10.11111111111111,20.22222222222222,5.444444444444445,,,,,,,,,,0.0
2021-09-01 15:30:00,,,,,,,3.4154150000000003,22.4048,50.8004,19.333333333333332,17.333333333333332,43.5,0.0,55.666666666666664,10.0,1022.1666666666666,16.333333333333332,10.166666666666666,20.333333333333332,5.166666666666667,,,,,,,,,,0.0
2021-09-01 15:40:00,,,,,,,3.3931600000000004,22.2992,50.7605,19.11111111111111,17.11111111111111,43.666666666666664,0.0,56.888888888888886,10.0,1022.2222222222222,15.777777777777779,10.222222222222221,20.444444444444443,4.888888888888889,,,,,,,,,,0.0
2021-09-01 15:50:00,,,,,,,3.804785,22.1158,50.787400000000005,18.88888888888889,16.88888888888889,43.833333333333336,0.0,58.111111111111114,10.0,1022.2777777777778,15.222222222222221,10.277777777777779,20.555555555555557,4.611111111111111,,,,,,,,,,0.0
2021-09-01 16:00:00,,,,,,,3.8728499999999997,22.075200000000002,50.8267,18.666666666666668,16.666666666666668,44.0,0.0,59.333333333333336,10.0,1022.3333333333334,14.666666666666668,10.333333333333334,20.666666666666668,4.333333333333334,,,,,,,,,,0.0
2021-09-01 16:10:00,,,,,,,3.5716949999999996,21.9556,50.8758,18.444444444444443,16.444444444444443,44.166666666666664,0.0,60.55555555555556,10.0,1022.3888888888889,14.11111111111111,10.38888888888889,20.77777777777778,4.055555555555555,,,,,,,,,,0.0
2021-09-01 16:20:00,,,,,,,3.4958727272727272,21.817818181818183,50.92063636363636,18.22222222222222,16.22222222222222,44.333333333333336,0.0,61.77777777777778,10.0,1022.4444444444445,13.555555555555557,10.444444444444445,20.88888888888889,3.777777777777778,,,,,,,,,,0.0
2021-09-01 16:30:00,,,,,,,3.509315,21.655099999999997,50.988099999999996,18.0,16.0,44.5,0.0,63.0,10.0,1022.5,13.0,10.5,21.0,3.5,,,,,,,,,,0.0
2021-09-01 16:40:00,,,,,,,3.803325,21.4664,51.056599999999996,17.77777777777778,15.777777777777779,44.666666666666664,0.0,64.22222222222223,10.0,1022.5555555555555,12.444444444444445,10.555555555555555,21.11111111111111,3.2222222222222223,,,,,,,,,,0.0
2021-09-01 16:50:00,,,,,,,3.9653,21.2615,51.1366,17.555555555555557,15.555555555555555,44.833333333333336,0.0,65.44444444444444,10.0,1022.6111111111111,11.88888888888889,10.61111111111111,21.22222222222222,2.9444444444444446,,,,,,,,,,0.0
2021-09-01 17:00:00,,,,,,,3.85604,21.0896,51.22240000000001,17.333333333333332,15.333333333333334,45.0,0.0,66.66666666666667,10.0,1022.6666666666666,11.333333333333334,10.666666666666666,21.333333333333332,2.666666666666667,,,,,,,,,,0.0
2021-09-01 17:10:00,,,,,,,3.966538888888889,20.912555555555556,51.27911111111111,17.11111111111111,15.11111111111111,45.166666666666664,0.0,67.88888888888889,10.0,1022.7222222222222,10.777777777777779,10.722222222222221,21.444444444444443,2.3888888888888893,,,,,,,,,,0.0
2021-09-01 17:20:00,,,,,,,4.0809,20.6971,51.341899999999995,16.88888888888889,14.88888888888889,45.333333333333336,0.0,69.11111111111111,10.0,1022.7777777777778,10.222222222222223,10.777777777777779,21.555555555555557,2.1111111111111116,,,,,,,,,,0.0
2021-09-01 17:30:00,,,,,,,4.0655850000000004,20.4937,51.4396,16.666666666666668,14.666666666666668,45.5,0.0,70.33333333333334,10.0,1022.8333333333334,9.666666666666668,10.833333333333334,21.666666666666668,1.833333333333334,,,,,,,,,,0.0
2021-09-01 17:40:00,,,,,,,4.09075,20.2965,51.5264,16.444444444444443,14.444444444444445,45.666666666666664,0.0,71.55555555555556,10.0,1022.8888888888889,9.111111111111112,10.88888888888889,21.77777777777778,1.5555555555555562,,,,,,,,,,0.0
2021-09-01 17:50:00,,,,,,,4.05567,20.0638,51.6114,16.22222222222222,14.222222222222221,45.833333333333336,0.0,72.77777777777777,10.0,1022.9444444444445,8.555555555555557,10.944444444444445,21.88888888888889,1.2777777777777786,,,,,,,,,,0.0
2021-09-01 18:00:00,,,,,,,4.07796,19.6847,51.697500000000005,16.0,14.0,46.0,0.0,74.0,10.0,1023.0,8.0,11.0,22.0,1.0,,,,,,,,,,0.0
2021-09-01 18:10:00,,,,,,,4.14511,18.9607,51.7931,15.833333333333334,13.555555555555555,48.5,0.0,75.16666666666667,9.555555555555555,1023.0555555555555,8.166666666666666,10.944444444444445,21.5,1.0,,,,,,,,,,0.0
2021-09-01 18:20:00,,,,,,,4.09873,18.602,51.947,15.666666666666666,13.11111111111111,51.0,0.0,76.33333333333333,9.11111111111111,1023.1111111111111,8.333333333333334,10.88888888888889,21.0,1.0,,,,,,,,,,0.0
