,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-09-01 18:30:00,,,,,,,4.455395,18.9407,52.103300000000004,15.5,12.666666666666666,53.5,0.0,77.5,8.666666666666666,1023.1666666666666,8.5,10.833333333333334,20.5,1.0,,,,,,,,,,0.0
2021-09-01 18:40:00,,,,,,,4.6461500000000004,18.863,52.16759999999999,15.333333333333334,12.222222222222221,56.0,0.0,78.66666666666667,8.222222222222221,1023.2222222222222,8.666666666666666,10.777777777777779,20.0,1.0,,,,,,,,,,0.0
2021-09-01 18:50:00,,,,,,,4.784155,18.668,52.194399999999995,15.166666666666666,11.777777777777779,58.5,0.0,79.83333333333333,7.777777777777778,1023.2777777777778,8.833333333333334,10.722222222222221,19.5,1.0,,,,,,,,,,0.0
2021-09-01 19:00:00,,,,,,,4.680435,18.5908,52.214800000000004,15.0,11.333333333333334,61.0,0.0,81.0,7.333333333333334,1023.3333333333334,9.0,10.666666666666666,19.0,1.0,,,,,,,,,,0.0
2021-09-01 19:10:00,,,,,,,4.856655,18.4179,52.235699999999994,14.833333333333334,10.88888888888889,63.5,0.0,82.16666666666667,6.888888888888889,1023.3888888888889,9.166666666666666,10.61111111111111,18.5,1.0,,,,,,,,,,0.0
2021-09-01 19:20:00,,,,,,,5.2577750000000005,18.337,52.2793,14.666666666666666,10.444444444444445,66.0,0.0,83.33333333333333,6.444444444444445,1023.4444444444445,9.333333333333334,10.555555555555555,18.0,1.0,,,,,,,,,,0.0
2021-09-01 19:30:00,,,,,,,5.24338,18.2593,52.3155,14.5,10.0,68.5,0.0,84.5,6.0,1023.5,9.5,10.5,17.5,1.0,,,,,,,,,,0.0
2021-09-01 19:40:00,,,,,,,5.680675,18.1137,52.327999999999996,14.333333333333334,9.555555555555555,71.0,0.0,85.66666666666667,5.555555555555555,1023.5555555555555,9.666666666666666,10.444444444444445,17.0,1.0,,,,,,,,,,0.0
2021-09-01 19:50:00,,,,,,,5.49709,17.9771,52.3516,14.166666666666666,9.11111111111111,73.5,0.0,86.83333333333333,5.111111111111112,1023.6111111111111,9.833333333333334,10.38888888888889,16.5,1.0,,,,,,,,,,0.0
2021-09-01 20:00:00,,,,,,,5.34674,17.8136,52.370000000000005,14.0,8.666666666666668,76.0,0.0,88.0,4.666666666666667,1023.6666666666666,10.0,10.333333333333334,16.0,1.0,,,,,,,,,,0.0
2021-09-01 20:10:00,,,,,,,5.43989,17.697,52.408500000000004,13.833333333333332,8.222222222222221,78.5,0.0,89.16666666666667,4.222222222222222,1023.7222222222222,10.166666666666668,10.277777777777779,15.5,1.0,,,,,,,,,,0.0
2021-09-01 20:20:00,,,,,,,5.65158,17.7089,52.4539,13.666666666666666,7.777777777777778,81.0,0.0,90.33333333333333,3.7777777777777777,1023.7777777777778,10.333333333333334,10.222222222222221,15.0,1.0,,,,,,,,,,0.0
2021-09-01 20:30:00,,,,,,,5.58043,17.6385,52.487199999999994,13.5,7.333333333333334,83.5,0.0,91.5,3.333333333333334,1023.8333333333334,10.5,10.166666666666666,14.5,1.0,,,,,,,,,,0.0
2021-09-01 20:40:00,,,,,,,5.4670749999999995,17.5062,52.5046,13.333333333333332,6.888888888888889,86.0,0.0,92.66666666666667,2.8888888888888893,1023.8888888888889,10.666666666666668,10.11111111111111,14.0,1.0,,,,,,,,,,0.0
2021-09-01 20:50:00,,,,,,,5.601925,17.3039,52.528099999999995,13.166666666666666,6.444444444444445,88.5,0.0,93.83333333333333,2.4444444444444446,1023.9444444444445,10.833333333333334,10.055555555555555,13.5,1.0,,,,,,,,,,0.0
2021-09-01 21:00:00,,,,,,,5.52736,17.094,52.571299999999994,13.0,6.0,91.0,0.0,95.0,2.0,1024.0,11.0,10.0,13.0,1.0,,,,,,,,,,0.0
2021-09-01 21:10:00,,,,,,,5.85442,17.039,52.627300000000005,12.777777777777779,5.944444444444445,91.77777777777777,0.0,94.94444444444444,2.4444444444444446,1024.0,11.166666666666666,9.88888888888889,12.833333333333334,1.0,,,,,,,,,,0.0
2021-09-01 21:20:00,,,,,,,5.6828,16.9959,52.6675,12.555555555555555,5.888888888888889,92.55555555555556,0.0,94.88888888888889,2.888888888888889,1024.0,11.333333333333334,9.777777777777779,12.666666666666666,1.0,,,,,,,,,,0.0
2021-09-01 21:30:00,,,,,,,5.67837,16.892599999999998,52.713,12.333333333333334,5.833333333333333,93.33333333333333,0.0,94.83333333333333,3.333333333333333,1024.0,11.5,9.666666666666666,12.5,1.0,,,,,,,,,,0.0
2021-09-01 21:40:00,,,,,,,5.77129,16.8208,52.7451,12.11111111111111,5.777777777777778,94.11111111111111,0.0,94.77777777777777,3.7777777777777777,1024.0,11.666666666666666,9.555555555555555,12.333333333333334,1.0,,,,,,,,,,0.0
2021-09-01 21:50:00,,,,,,,5.6499299999999995,16.7632,52.777300000000004,11.88888888888889,5.722222222222222,94.88888888888889,0.0,94.72222222222223,4.222222222222222,1024.0,11.833333333333334,9.444444444444445,12.166666666666666,1.0,,,,,,,,,,0.0
2021-09-01 22:00:00,,,,,,,5.687305,16.6939,52.7713,11.666666666666666,5.666666666666667,95.66666666666667,0.0,94.66666666666667,4.666666666666666,1024.0,12.0,9.333333333333334,12.0,1.0,,,,,,,,,,0.0
2021-09-01 22:10:00,,,,,,,5.64281,16.5687,52.734500000000004,11.444444444444445,5.611111111111111,96.44444444444444,0.0,94.61111111111111,5.111111111111111,1024.0,12.166666666666666,9.222222222222221,11.833333333333334,1.0,,,,,,,,,,0.0
2021-09-01 22:20:00,,,,,,,5.85649,16.489600000000003,52.7589,11.222222222222221,5.555555555555555,97.22222222222223,0.0,94.55555555555556,5.555555555555555,1024.0,12.333333333333334,9.11111111111111,11.666666666666666,1.0,,,,,,,,,,0.0
2021-09-01 22:30:00,,,,,,,5.967665,16.604300000000002,52.852999999999994,11.0,5.5,98.0,0.0,94.5,6.0,1024.0,12.5,9.0,11.5,1.0,,,,,,,,,,0.0
2021-09-01 22:40:00,,,,,,,5.84947,16.4571,52.900999999999996,10.777777777777779,5.444444444444445,98.77777777777777,0.0,94.44444444444444,6.444444444444445,1024.0,12.666666666666666,8.88888888888889,11.333333333333334,1.0,,,,,,,,,,0.0
2021-09-01 22:50:00,,,,,,,5.99688,16.392699999999998,52.9413,10.555555555555555,5.388888888888889,99.55555555555556,0.0,94.38888888888889,6.888888888888888,1024.0,12.833333333333334,8.777777777777779,11.166666666666666,1.0,,,,,,,,,,0.0
2021-09-01 23:00:00,,,,,,,5.936445,16.2671,52.9634,10.333333333333334,5.333333333333333,100.33333333333333,0.0,94.33333333333333,7.333333333333333,1024.0,13.0,8.666666666666666,11.0,1.0,,,,,,,,,,0.0
2021-09-01 23:10:00,,,,,,,5.974485,16.162799999999997,52.955,10.11111111111111,5.277777777777778,101.11111111111111,0.0,94.27777777777777,7.777777777777778,1024.0,13.166666666666668,8.555555555555555,10.833333333333332,1.0,,,,,,,,,,0.0
2021-09-01 23:20:00,,,,,,,6.038075,16.1339,52.9781,9.88888888888889,5.222222222222222,101.88888888888889,0.0,94.22222222222223,8.222222222222221,1024.0,13.333333333333334,8.444444444444445,10.666666666666666,1.0,,,,,,,,,,0.0
2021-09-01 23:30:00,,,,,,,6.01338,15.909200000000002,53.0203,9.666666666666668,5.166666666666667,102.66666666666667,0.0,94.16666666666667,8.666666666666666,1024.0,13.5,8.333333333333334,10.5,1.0,,,,,,,,,,0.0
2021-09-01 23:40:00,,,,,,,6.268759999999999,15.6728,53.4688,9.444444444444445,5.111111111111111,103.44444444444444,0.0,94.11111111111111,9.11111111111111,1024.0,13.666666666666668,8.222222222222221,10.333333333333332,1.0,,,,,,,,,,0.0
2021-09-01 23:50:00,,,,,,,6.336875,15.578,53.704899999999995,9.222222222222221,5.055555555555555,104.22222222222223,0.0,94.05555555555556,9.555555555555555,1024.0,13.833333333333334,8.11111111111111,10.166666666666666,1.0,,,,,,,,,,0.0
2021-09-02 00:00:00,,,,,,,6.255995,15.632,53.446600000000004,9.0,5.0,105.0,0.0,94.0,10.0,1024.0,14.0,8.0,10.0,1.0,,,,,,,,,,0.0
2021-09-02 00:10:00,,,,,,,6.240805,15.5785,53.3581,8.944444444444445,5.0,104.33333333333333,0.0,93.94444444444444,10.0,1023.9444444444445,14.0,7.944444444444445,10.0,1.0,,,,,,,,,,0.0
2021-09-02 00:20:00,,,,,,,6.10996,15.4332,53.3394,8.88888888888889,5.0,103.66666666666667,0.0,93.88888888888889,10.0,1023.8888888888889,14.0,7.888888888888889,10.0,1.0,,,,,,,,,,0.0
2021-09-02 00:30:00,,,,,,,6.23469,15.3263,53.3058,8.833333333333334,5.0,103.0,0.0,93.83333333333333,10.0,1023.8333333333334,14.0,7.833333333333333,10.0,1.0,,,,,,,,,,0.0
2021-09-02 00:40:00,,,,,,,6.278175,15.0448,53.347,8.777777777777779,5.0,102.33333333333333,0.0,93.77777777777777,10.0,1023.7777777777778,14.0,7.777777777777778,10.0,1.0,,,,,,,,,,0.0
2021-09-02 00:50:00,,,,,,,6.261895,14.9757,53.4068,8.722222222222221,5.0,101.66666666666667,0.0,93.72222222222223,10.0,1023.7222222222222,14.0,7.722222222222222,10.0,1.0,,,,,,,,,,0.0
2021-09-02 01:00:00,,,,,,,6.545025,15.192699999999999,53.4569,8.666666666666666,5.0,101.0,0.0,93.66666666666667,10.0,1023.6666666666666,14.0,7.666666666666667,10.0,1.0,,,,,,,,,,0.0
2021-09-02 01:10:00,,,,,,,6.442845,15.0441,53.4455,8.61111111111111,5.0,100.33333333333333,0.0,93.61111111111111,10.0,1023.6111111111111,14.0,7.611111111111111,10.0,1.0,,,,,,,,,,0.0
2021-09-02 01:20:00,,,,,,,6.478315,14.798300000000001,53.5176,8.555555555555555,5.0,99.66666666666667,0.0,93.55555555555556,10.0,1023.5555555555555,14.0,7.555555555555555,10.0,1.0,,,,,,,,,,0.0
2021-09-02 01:30:00,,,,,,,6.442310000000001,14.7001,53.976800000000004,8.5,5.0,99.0,0.0,93.5,10.0,1023.5,14.0,7.5,10.0,1.0,,,,,,,,,,0.0
2021-09-02 01:40:00,,,,,,,6.542115,14.568700000000002,54.2428,8.444444444444445,5.0,98.33333333333333,0.0,93.44444444444444,10.0,1023.4444444444445,14.0,7.444444444444445,10.0,1.0,,,,,,,,,,0.0
2021-09-02 01:50:00,,,,,,,6.426730000000001,14.3606,54.383799999999994,8.38888888888889,5.0,97.66666666666667,0.0,93.38888888888889,10.0,1023.3888888888889,14.0,7.388888888888889,10.0,1.0,,,,,,,,,,0.0
2021-09-02 02:00:00,,,,,,,6.410469999999999,14.1939,54.478300000000004,8.333333333333334,5.0,97.0,0.0,93.33333333333333,10.0,1023.3333333333334,14.0,7.333333333333333,10.0,1.0,,,,,,,,,,0.0
2021-09-02 02:10:00,,,,,,,6.439310000000001,14.1476,54.275099999999995,8.277777777777779,5.0,96.33333333333333,0.0,93.27777777777777,10.0,1023.2777777777778,14.0,7.277777777777778,10.0,1.0,,,,,,,,,,0.0
2021-09-02 02:20:00,,,,,,,6.456144999999999,14.0203,54.4037,8.222222222222221,5.0,95.66666666666667,0.0,93.22222222222223,10.0,1023.2222222222222,14.0,7.222222222222222,10.0,1.0,,,,,,,,,,0.0
2021-09-02 02:30:00,,,,,,,6.706075,13.9556,54.60170000000001,8.166666666666666,5.0,95.0,0.0,93.16666666666667,10.0,1023.1666666666666,14.0,7.166666666666667,10.0,1.0,,,,,,,,,,0.0
2021-09-02 02:40:00,,,,,,,6.971044999999999,14.0982,54.717600000000004,8.11111111111111,5.0,94.33333333333333,0.0,93.11111111111111,10.0,1023.1111111111111,14.0,7.111111111111111,10.0,1.0,,,,,,,,,,0.0
2021-09-02 02:50:00,,,,,,,6.883275,13.843100000000002,54.7488,8.055555555555555,5.0,93.66666666666667,0.0,93.05555555555556,10.0,1023.0555555555555,14.0,7.055555555555555,10.0,1.0,,,,,,,,,,0.0
2021-09-02 03:00:00,,,,,,,6.850085,13.580699999999998,54.761300000000006,8.0,5.0,93.0,0.0,93.0,10.0,1023.0,14.0,7.0,10.0,1.0,,,,,,,,,,0.0
2021-09-02 03:10:00,,,,,,,6.95649,13.5137,54.8347,8.0,4.888888888888889,92.88888888888889,0.0,93.05555555555556,9.555555555555555,1023.0555555555555,14.277777777777779,7.0,9.722222222222221,1.0555555555555556,,,,,,,,,,0.0
2021-09-02 03:20:00,,,,,,,7.212805,13.392,54.9057,8.0,4.777777777777778,92.77777777777777,0.0,93.11111111111111,9.11111111111111,1023.1111111111111,14.555555555555555,7.0,9.444444444444445,1.1111111111111112,,,,,,,,,,0.0
2021-09-02 03:30:00,,,,,,,7.31811,13.4091,54.9732,8.0,4.666666666666667,92.66666666666667,0.0,93.16666666666667,8.666666666666666,1023.1666666666666,14.833333333333334,7.0,9.166666666666666,1.1666666666666667,,,,,,,,,,0.0
2021-09-02 03:40:00,,,,,,,7.495975,13.386600000000001,55.0226,8.0,4.555555555555555,92.55555555555556,0.0,93.22222222222223,8.222222222222221,1023.2222222222222,15.11111111111111,7.0,8.88888888888889,1.2222222222222223,,,,,,,,,,0.0
2021-09-02 03:50:00,,,,,,,7.521155,13.2233,55.0299,8.0,4.444444444444445,92.44444444444444,0.0,93.27777777777777,7.777777777777778,1023.2777777777778,15.38888888888889,7.0,8.61111111111111,1.2777777777777777,,,,,,,,,,0.0
2021-09-02 04:00:00,,,,,,,7.448385,13.0415,55.0869,8.0,4.333333333333333,92.33333333333333,0.0,93.33333333333333,7.333333333333334,1023.3333333333334,15.666666666666666,7.0,8.333333333333334,1.3333333333333333,,,,,,,,,,0.0
2021-09-02 04:10:00,,,,,,,7.1649199999999995,12.889500000000002,55.11130000000001,8.0,4.222222222222222,92.22222222222223,0.0,93.38888888888889,6.888888888888889,1023.3888888888889,15.944444444444445,7.0,8.055555555555555,1.3888888888888888,,,,,,,,,,0.0
2021-09-02 04:20:00,,,,,,,7.183929999999999,12.8356,55.1072,8.0,4.111111111111111,92.11111111111111,0.0,93.44444444444444,6.444444444444445,1023.4444444444445,16.22222222222222,7.0,7.777777777777779,1.4444444444444444,,,,,,,,,,0.0
2021-09-02 04:30:00,,,,,,,7.484295,12.9249,55.214999999999996,8.0,4.0,92.0,0.0,93.5,6.0,1023.5,16.5,7.0,7.5,1.5,,,,,,,,,,0.0
2021-09-02 04:40:00,,,,,,,7.400975,12.8853,54.946799999999996,8.0,3.888888888888889,91.88888888888889,0.0,93.55555555555556,5.555555555555555,1023.5555555555555,16.77777777777778,7.0,7.222222222222222,1.5555555555555556,,,,,,,,,,0.0
2021-09-02 04:50:00,,,,,,,13.117795000000001,13.129900000000001,54.634699999999995,8.0,3.7777777777777777,91.77777777777777,0.0,93.61111111111111,5.111111111111112,1023.6111111111111,17.055555555555557,7.0,6.944444444444445,1.6111111111111112,,,,,,,,,,0.0
2021-09-02 05:00:00,,,,,,,9.793863636363637,13.052,54.44618181818182,8.0,3.666666666666667,91.66666666666667,0.0,93.66666666666667,4.666666666666667,1023.6666666666666,17.333333333333332,7.0,6.666666666666667,1.6666666666666665,,,,,,,,,,0.0
2021-09-02 05:10:00,,,,,,,7.74303,12.842400000000001,54.6189,8.0,3.5555555555555554,91.55555555555556,0.0,93.72222222222223,4.222222222222222,1023.7222222222222,17.61111111111111,7.0,6.388888888888889,1.7222222222222223,,,,,,,,,,0.0
2021-09-02 05:20:00,,,,,,,7.83802,12.979099999999999,54.67909999999999,8.0,3.4444444444444446,91.44444444444444,0.0,93.77777777777777,3.7777777777777777,1023.7777777777778,17.88888888888889,7.0,6.111111111111112,1.7777777777777777,,,,,,,,,,0.0
2021-09-02 05:30:00,,,,,,,7.957269999999999,13.2379,54.96319999999999,8.0,3.3333333333333335,91.33333333333333,0.0,93.83333333333333,3.333333333333334,1023.8333333333334,18.166666666666664,7.0,5.833333333333334,1.8333333333333333,,,,,,,,,,0.0
2021-09-02 05:40:00,,,,,,,8.652485,13.6047,55.035199999999996,8.0,3.2222222222222223,91.22222222222223,0.0,93.88888888888889,2.8888888888888893,1023.8888888888889,18.444444444444443,7.0,5.555555555555556,1.8888888888888888,,,,,,,,,,0.0
2021-09-02 05:50:00,,,,,,,8.38595,13.8627,54.970600000000005,8.0,3.111111111111111,91.11111111111111,0.0,93.94444444444444,2.4444444444444446,1023.9444444444445,18.72222222222222,7.0,5.277777777777779,1.9444444444444444,,,,,,,,,,0.0
2021-09-02 06:00:00,,,,,,,8.277625,14.116399999999999,54.8184,8.0,3.0,91.0,0.0,94.0,2.0,1024.0,19.0,7.0,5.0,2.0,,,,,,,,,,0.0
2021-09-02 06:10:00,,,,,,,8.49417,14.711099999999998,54.6392,8.333333333333334,3.111111111111111,86.72222222222223,0.0,92.83333333333333,2.4444444444444446,1023.9444444444445,18.22222222222222,7.111111111111111,5.055555555555555,2.111111111111111,,,,,,,,,,0.0
2021-09-02 06:20:00,,,,,,,8.55454,15.4911,54.53099999999999,8.666666666666666,3.2222222222222223,82.44444444444444,0.0,91.66666666666667,2.888888888888889,1023.8888888888889,17.444444444444443,7.222222222222222,5.111111111111111,2.2222222222222223,,,,,,,,,,0.0
2021-09-02 06:30:00,,,,,,,8.227405000000001,16.537399999999998,53.010400000000004,9.0,3.3333333333333335,78.16666666666667,0.0,90.5,3.333333333333333,1023.8333333333334,16.666666666666668,7.333333333333333,5.166666666666667,2.3333333333333335,,,,,,,,,,0.0
2021-09-02 06:40:00,,,,,,,8.03258,18.7985,51.0717,9.333333333333334,3.4444444444444446,73.88888888888889,0.0,89.33333333333333,3.7777777777777777,1023.7777777777778,15.88888888888889,7.444444444444445,5.222222222222222,2.4444444444444446,,,,,,,,,,0.0
2021-09-02 06:50:00,,,,,,,8.94068,18.9356,48.78,9.666666666666666,3.5555555555555554,69.61111111111111,0.0,88.16666666666667,4.222222222222222,1023.7222222222222,15.11111111111111,7.555555555555555,5.277777777777778,2.5555555555555554,,,,,,,,,,0.0
2021-09-02 07:00:00,,,,,,,8.071415,17.7572,47.9482,10.0,3.6666666666666665,65.33333333333333,0.0,87.0,4.666666666666666,1023.6666666666666,14.333333333333332,7.666666666666667,5.333333333333333,2.6666666666666665,,,,,,,,,,0.0
2021-09-02 07:10:00,,,,,,,9.77505,18.505000000000003,48.916700000000006,10.333333333333334,3.7777777777777777,61.05555555555556,0.0,85.83333333333333,5.111111111111111,1023.6111111111111,13.555555555555555,7.777777777777778,5.388888888888889,2.7777777777777777,,,,,,,,,,0.0
2021-09-02 07:20:00,,,,,,,7.563895,20.6274,49.3313,10.666666666666668,3.888888888888889,56.77777777777778,0.0,84.66666666666667,5.555555555555555,1023.5555555555555,12.777777777777779,7.888888888888889,5.444444444444445,2.888888888888889,,,,,,,,,,0.0
2021-09-02 07:30:00,,,,,,,7.5992500000000005,20.9983,47.5933,11.0,4.0,52.5,0.0,83.5,6.0,1023.5,12.0,8.0,5.5,3.0,,,,,,,,,,0.0
2021-09-02 07:40:00,,,,,,,7.4051100000000005,21.726,46.14149999999999,11.333333333333334,4.111111111111111,48.22222222222222,0.0,82.33333333333333,6.444444444444445,1023.4444444444445,11.222222222222221,8.11111111111111,5.555555555555555,3.111111111111111,,,,,,,,,,0.0
2021-09-02 07:50:00,,,,,,,7.13308,22.5705,45.2107,11.666666666666668,4.222222222222222,43.94444444444444,0.0,81.16666666666667,6.888888888888888,1023.3888888888889,10.444444444444445,8.222222222222221,5.611111111111111,3.2222222222222223,,,,,,,,,,0.0
2021-09-02 08:00:00,,,,,,,6.950215,22.3117,44.6893,12.0,4.333333333333333,39.666666666666664,0.0,80.0,7.333333333333333,1023.3333333333334,9.666666666666666,8.333333333333334,5.666666666666667,3.333333333333333,,,,,,,,,,0.0
2021-09-02 08:10:00,,,,,,,7.14722,22.4594,44.3635,12.333333333333334,4.444444444444445,35.388888888888886,0.0,78.83333333333333,7.777777777777778,1023.2777777777778,8.88888888888889,8.444444444444445,5.722222222222222,3.4444444444444446,,,,,,,,,,0.0
2021-09-02 08:20:00,,,,,,,7.0558000000000005,22.2839,44.2933,12.666666666666668,4.555555555555555,31.111111111111107,0.0,77.66666666666667,8.222222222222221,1023.2222222222222,8.11111111111111,8.555555555555555,5.777777777777778,3.5555555555555554,,,,,,,,,,0.0
2021-09-02 08:30:00,,,,,,,7.037265,23.0785,44.2565,13.0,4.666666666666666,26.83333333333333,0.0,76.5,8.666666666666666,1023.1666666666666,7.333333333333334,8.666666666666666,5.833333333333333,3.6666666666666665,,,,,,,,,,0.0
2021-09-02 08:40:00,,,,,,,7.1733649999999995,23.4732,44.3942,13.333333333333334,4.777777777777778,22.555555555555557,0.0,75.33333333333333,9.11111111111111,1023.1111111111111,6.555555555555555,8.777777777777779,5.888888888888889,3.7777777777777777,,,,,,,,,,0.0
2021-09-02 08:50:00,,,,,,,6.869425,24.2123,44.4163,13.666666666666668,4.888888888888889,18.27777777777777,0.0,74.16666666666667,9.555555555555555,1023.0555555555555,5.777777777777777,8.88888888888889,5.944444444444445,3.888888888888889,,,,,,,,,,0.0
2021-09-02 09:00:00,,,,,,,6.508239999999999,23.863599999999998,44.1945,14.0,5.0,14.0,0.0,73.0,10.0,1023.0,5.0,9.0,6.0,4.0,,,,,,,,,,0.0
2021-09-02 09:10:00,,,,,,,5.759494999999999,23.6764,44.1689,14.333333333333334,5.166666666666667,14.277777777777779,0.0,72.22222222222223,10.0,1022.8888888888889,4.944444444444445,9.166666666666666,6.166666666666667,4.055555555555555,,,,,,,,,,0.0
2021-09-02 09:20:00,,,,,,,6.261945,24.2348,44.346199999999996,14.666666666666666,5.333333333333333,14.555555555555555,0.0,71.44444444444444,10.0,1022.7777777777778,4.888888888888889,9.333333333333334,6.333333333333333,4.111111111111111,,,,,,,,,,0.0
2021-09-02 09:30:00,,,,,,,7.004659999999999,24.083199999999998,44.4263,15.0,5.5,14.833333333333334,0.0,70.66666666666667,10.0,1022.6666666666666,4.833333333333333,9.5,6.5,4.166666666666667,,,,,,,,,,0.0
2021-09-02 09:40:00,,,,,,,6.857550000000001,24.6332,45.5263,15.333333333333334,5.666666666666667,15.11111111111111,0.0,69.88888888888889,10.0,1022.5555555555555,4.777777777777778,9.666666666666666,6.666666666666667,4.222222222222222,,,,,,,,,,0.0
2021-09-02 09:50:00,,,,,,,6.770085,24.027800000000003,47.530899999999995,15.666666666666666,5.833333333333333,15.38888888888889,0.0,69.11111111111111,10.0,1022.4444444444445,4.722222222222222,9.833333333333334,6.833333333333333,4.277777777777778,,,,,,,,,,0.0
2021-09-02 10:00:00,,,,,,,6.8063649999999996,23.8784,49.1412,16.0,6.0,15.666666666666666,0.0,68.33333333333333,10.0,1022.3333333333334,4.666666666666667,10.0,7.0,4.333333333333333,,,,,,,,,,0.0
2021-09-02 10:10:00,,,,,,,7.116395,23.9727,50.177800000000005,16.333333333333332,6.166666666666667,15.944444444444445,0.0,67.55555555555556,10.0,1022.2222222222222,4.611111111111111,10.166666666666666,7.166666666666667,4.388888888888889,,,,,,,,,,0.0
2021-09-02 10:20:00,,,,,,,7.20314,24.0161,50.763099999999994,16.666666666666668,6.333333333333334,16.22222222222222,0.0,66.77777777777777,10.0,1022.1111111111111,4.555555555555555,10.333333333333334,7.333333333333334,4.444444444444445,,,,,,,,,,0.0
2021-09-02 10:30:00,,,,,,,7.115035000000001,23.937,51.0669,17.0,6.5,16.5,0.0,66.0,10.0,1022.0,4.5,10.5,7.5,4.5,,,,,,,,,,0.0
2021-09-02 10:40:00,,,,,,,7.26207,23.8674,51.1616,17.333333333333332,6.666666666666667,16.77777777777778,0.0,65.22222222222223,10.0,1021.8888888888889,4.444444444444445,10.666666666666666,7.666666666666667,4.555555555555555,,,,,,,,,,0.0
2021-09-02 10:50:00,,,,,,,6.64237,24.0351,51.2462,17.666666666666668,6.833333333333334,17.055555555555557,0.0,64.44444444444444,10.0,1021.7777777777778,4.388888888888889,10.833333333333334,7.833333333333334,4.611111111111111,,,,,,,,,,0.0
2021-09-02 11:00:00,,,,,,,5.93363,24.6522,51.172399999999996,18.0,7.0,17.333333333333332,0.0,63.666666666666664,10.0,1021.6666666666666,4.333333333333333,11.0,8.0,4.666666666666667,,,,,,,,,,0.0
2021-09-02 11:10:00,,,,,,,6.24029,24.1064,51.1219,18.333333333333336,7.166666666666667,17.61111111111111,0.0,62.888888888888886,10.0,1021.5555555555555,4.277777777777778,11.166666666666668,8.166666666666668,4.722222222222222,,,,,,,,,,0.0
2021-09-02 11:20:00,,,,,,,7.09134,23.7742,51.0631,18.666666666666668,7.333333333333334,17.88888888888889,0.0,62.111111111111114,10.0,1021.4444444444445,4.222222222222222,11.333333333333334,8.333333333333334,4.777777777777778,,,,,,,,,,0.0
2021-09-02 11:30:00,,,,,,,7.808294999999999,24.1259,51.0154,19.0,7.5,18.166666666666664,0.0,61.333333333333336,10.0,1021.3333333333334,4.166666666666667,11.5,8.5,4.833333333333333,,,,,,,,,,0.0
2021-09-02 11:40:00,,,,,,,8.02901,23.7629,50.9527,19.333333333333336,7.666666666666667,18.444444444444443,0.0,60.55555555555556,10.0,1021.2222222222222,4.111111111111111,11.666666666666668,8.666666666666668,4.888888888888889,,,,,,,,,,0.0
2021-09-02 11:50:00,,,,,,,8.72392,23.642000000000003,50.9394,19.666666666666668,7.833333333333334,18.72222222222222,0.0,59.77777777777778,10.0,1021.1111111111111,4.055555555555555,11.833333333333334,8.833333333333334,4.944444444444445,,,,,,,,,,0.0
2021-09-02 12:00:00,,,,,,,8.485850000000001,23.826900000000002,50.9792,20.0,8.0,19.0,0.0,59.0,10.0,1021.0,4.0,12.0,9.0,5.0,,,,,,,,,,136.0
2021-09-02 12:10:00,,,,,,,8.83323,23.6494,50.9821,20.11111111111111,8.11111111111111,19.555555555555557,0.0,58.77777777777778,10.0,1020.9444444444445,3.8333333333333335,12.055555555555555,9.11111111111111,5.055555555555555,,,,,,,,,,0.0
2021-09-02 12:20:00,,,,,,,8.75788,23.6272,51.019,20.22222222222222,8.222222222222221,20.11111111111111,0.0,58.55555555555556,10.0,1020.8888888888889,3.6666666666666665,12.11111111111111,9.222222222222221,5.111111111111111,,,,,,,,,,0.0
2021-09-02 12:30:00,,,,,,,8.66724,23.4875,51.031400000000005,20.333333333333332,8.333333333333334,20.666666666666668,0.0,58.333333333333336,10.0,1020.8333333333334,3.5,12.166666666666666,9.333333333333334,5.166666666666667,,,,,,,,,,0.0
2021-09-02 12:40:00,,,,,,,8.55298,23.650100000000002,51.0615,20.444444444444443,8.444444444444445,21.22222222222222,0.0,58.111111111111114,10.0,1020.7777777777778,3.333333333333333,12.222222222222221,9.444444444444445,5.222222222222222,,,,,,,,,,0.0
2021-09-02 12:50:00,,,,,,,8.366060000000001,23.3668,51.0557,20.555555555555557,8.555555555555555,21.77777777777778,0.0,57.888888888888886,10.0,1020.7222222222222,3.1666666666666665,12.277777777777779,9.555555555555555,5.277777777777778,,,,,,,,,,0.0
2021-09-02 13:00:00,,,,,,,8.14583,23.567,50.876,20.666666666666668,8.666666666666666,22.333333333333332,0.0,57.666666666666664,10.0,1020.6666666666666,3.0,12.333333333333334,9.666666666666666,5.333333333333333,,,,,,,,,,0.0
2021-09-02 13:10:00,,,,,,,7.644674999999999,23.6358,50.5497,20.77777777777778,8.777777777777779,22.88888888888889,0.0,57.44444444444444,10.0,1020.6111111111111,2.833333333333333,12.38888888888889,9.777777777777779,5.388888888888889,,,,,,,,,,0.0
2021-09-02 13:20:00,,,,,,,7.6170599999999995,23.5661,50.3505,20.88888888888889,8.88888888888889,23.444444444444443,0.0,57.22222222222222,10.0,1020.5555555555555,2.6666666666666665,12.444444444444445,9.88888888888889,5.444444444444445,,,,,,,,,,0.0
2021-09-02 13:30:00,,,,,,,7.61083,23.6217,50.308,21.0,9.0,24.0,0.0,57.0,10.0,1020.5,2.5,12.5,10.0,5.5,,,,,,,,,,0.0
2021-09-02 13:40:00,,,,,,,7.0061599999999995,23.6806,50.2928,21.11111111111111,9.11111111111111,24.555555555555557,0.0,56.77777777777778,10.0,1020.4444444444445,2.333333333333333,12.555555555555555,10.11111111111111,5.555555555555555,,,,,,,,,,0.0
2021-09-02 13:50:00,,,,,,,6.791615,23.6876,50.2641,21.22222222222222,9.222222222222221,25.11111111111111,0.0,56.55555555555556,10.0,1020.3888888888889,2.1666666666666665,12.61111111111111,10.222222222222221,5.611111111111111,,,,,,,,,,0.0
2021-09-02 14:00:00,,,,,,,6.231085,23.913800000000002,50.2709,21.333333333333332,9.333333333333334,25.666666666666664,0.0,56.333333333333336,10.0,1020.3333333333334,2.0,12.666666666666666,10.333333333333334,5.666666666666667,,,,,,,,,,0.0
2021-09-02 14:10:00,,,,,,,5.954665,23.8465,50.211,21.444444444444443,9.444444444444445,26.22222222222222,0.0,56.111111111111114,10.0,1020.2777777777778,1.833333333333333,12.722222222222221,10.444444444444445,5.722222222222222,,,,,,,,,,0.0
2021-09-02 14:20:00,,,,,,,5.76421,23.822,50.2036,21.555555555555557,9.555555555555555,26.77777777777778,0.0,55.888888888888886,10.0,1020.2222222222222,1.6666666666666665,12.777777777777779,10.555555555555555,5.777777777777778,,,,,,,,,,0.0
2021-09-02 14:30:00,,,,,,,5.63753,23.9928,50.242599999999996,21.666666666666668,9.666666666666666,27.333333333333332,0.0,55.666666666666664,10.0,1020.1666666666666,1.5,12.833333333333334,10.666666666666666,5.833333333333333,,,,,,,,,,0.0
2021-09-02 14:40:00,,,,,,,5.3435749999999995,23.932,50.239,21.77777777777778,9.777777777777779,27.888888888888886,0.0,55.44444444444444,10.0,1020.1111111111111,1.333333333333333,12.88888888888889,10.777777777777779,5.888888888888889,,,,,,,,,,0.0
2021-09-02 14:50:00,,,,,,,5.4646300000000005,23.961599999999997,50.221500000000006,21.88888888888889,9.88888888888889,28.444444444444443,0.0,55.22222222222222,10.0,1020.0555555555555,1.1666666666666665,12.944444444444445,10.88888888888889,5.944444444444445,,,,,,,,,,0.0
2021-09-02 15:00:00,,,,,,,5.79493,23.8859,50.2205,22.0,10.0,29.0,0.0,55.0,10.0,1020.0,1.0,13.0,11.0,6.0,,,,,,,,,,0.0
2021-09-02 15:10:00,,,,,,,5.351125,23.6702,50.1811,21.77777777777778,10.0,28.944444444444443,0.0,56.333333333333336,10.0,1020.0,1.3333333333333335,13.055555555555555,11.166666666666666,5.722222222222222,,,,,,,,,,0.0
2021-09-02 15:20:00,,,,,,,5.1061700000000005,23.8874,50.1596,21.555555555555557,10.0,28.88888888888889,0.0,57.666666666666664,10.0,1020.0,1.6666666666666667,13.11111111111111,11.333333333333334,5.444444444444445,,,,,,,,,,0.0
2021-09-02 15:30:00,,,,,,,4.931515,23.9095,50.1151,21.333333333333332,10.0,28.833333333333332,0.0,59.0,10.0,1020.0,2.0,13.166666666666666,11.5,5.166666666666667,,,,,,,,,,0.0
2021-09-02 15:40:00,,,,,,,4.550765,24.0319,50.131600000000006,21.11111111111111,10.0,28.77777777777778,0.0,60.333333333333336,10.0,1020.0,2.3333333333333335,13.222222222222221,11.666666666666666,4.888888888888889,,,,,,,,,,0.0
2021-09-02 15:50:00,,,,,,,5.516535,23.9239,50.3445,20.88888888888889,10.0,28.72222222222222,0.0,61.666666666666664,10.0,1020.0,2.666666666666667,13.277777777777779,11.833333333333334,4.611111111111111,,,,,,,,,,0.0
2021-09-02 16:00:00,,,,,,,5.40443,23.7834,50.681,20.666666666666668,10.0,28.666666666666668,0.0,63.0,10.0,1020.0,3.0,13.333333333333334,12.0,4.333333333333334,,,,,,,,,,0.0
2021-09-02 16:10:00,,,,,,,5.15235,23.5891,50.8642,20.444444444444443,10.0,28.61111111111111,0.0,64.33333333333333,10.0,1020.0,3.3333333333333335,13.38888888888889,12.166666666666666,4.055555555555555,,,,,,,,,,0.0
2021-09-02 16:20:00,,,,,,,4.833315,23.4987,51.0,20.22222222222222,10.0,28.555555555555557,0.0,65.66666666666667,10.0,1020.0,3.666666666666667,13.444444444444445,12.333333333333334,3.777777777777778,,,,,,,,,,0.0
2021-09-02 16:30:00,,,,,,,4.869735,23.3868,51.086200000000005,20.0,10.0,28.5,0.0,67.0,10.0,1020.0,4.0,13.5,12.5,3.5,,,,,,,,,,0.0
2021-09-02 16:40:00,,,,,,,4.970575,23.133000000000003,51.1712,19.77777777777778,10.0,28.444444444444443,0.0,68.33333333333333,10.0,1020.0,4.333333333333334,13.555555555555555,12.666666666666666,3.2222222222222223,,,,,,,,,,0.0
2021-09-02 16:50:00,,,,,,,5.27263,23.2552,51.286699999999996,19.555555555555557,10.0,28.38888888888889,0.0,69.66666666666667,10.0,1020.0,4.666666666666667,13.61111111111111,12.833333333333334,2.9444444444444446,,,,,,,,,,0.0
2021-09-02 17:00:00,,,,,,,5.16798,23.0901,51.3831,19.333333333333332,10.0,28.333333333333332,0.0,71.0,10.0,1020.0,5.0,13.666666666666666,13.0,2.666666666666667,,,,,,,,,,0.0
2021-09-02 17:10:00,,,,,,,4.90909,22.7348,51.4337,19.11111111111111,10.0,28.27777777777778,0.0,72.33333333333334,10.0,1020.0,5.333333333333334,13.722222222222221,13.166666666666668,2.3888888888888893,,,,,,,,,,0.0
2021-09-02 17:20:00,,,,,,,6.99233,22.572,51.4812,18.88888888888889,10.0,28.22222222222222,0.0,73.66666666666667,10.0,1020.0,5.666666666666667,13.777777777777779,13.333333333333334,2.1111111111111116,,,,,,,,,,0.0
2021-09-02 17:30:00,,,,,,,4.80349,22.287,51.618100000000005,18.666666666666668,10.0,28.166666666666668,0.0,75.0,10.0,1020.0,6.0,13.833333333333334,13.5,1.833333333333334,,,,,,,,,,0.0
2021-09-02 17:40:00,,,,,,,5.055854999999999,22.024,51.7505,18.444444444444443,10.0,28.11111111111111,0.0,76.33333333333334,10.0,1020.0,6.333333333333334,13.88888888888889,13.666666666666668,1.5555555555555562,,,,,,,,,,0.0
2021-09-02 17:50:00,,,,,,,5.16524,21.7945,51.7857,18.22222222222222,10.0,28.055555555555557,0.0,77.66666666666667,10.0,1020.0,6.666666666666667,13.944444444444445,13.833333333333334,1.2777777777777786,,,,,,,,,,0.0
2021-09-02 18:00:00,,,,,,,5.4097349999999995,21.5776,51.9504,18.0,10.0,28.0,0.0,79.0,10.0,1020.0,7.0,14.0,14.0,1.0,,,,,,,,,,0.0
2021-09-02 18:10:00,,,,,,,5.300745,21.2648,52.0846,17.77777777777778,9.61111111111111,30.88888888888889,0.0,79.88888888888889,9.555555555555555,1020.0555555555555,7.555555555555555,13.833333333333334,13.61111111111111,1.0,,,,,,,,,,0.0
2021-09-02 18:20:00,,,,,,,5.47409,21.0213,52.2193,17.555555555555557,9.222222222222221,33.77777777777778,0.0,80.77777777777777,9.11111111111111,1020.1111111111111,8.11111111111111,13.666666666666666,13.222222222222221,1.0,,,,,,,,,,0.0
2021-09-02 18:30:00,,,,,,,5.65968,20.9135,52.344500000000004,17.333333333333332,8.833333333333334,36.666666666666664,0.0,81.66666666666667,8.666666666666666,1020.1666666666666,8.666666666666666,13.5,12.833333333333334,1.0,,,,,,,,,,0.0
2021-09-02 18:40:00,,,,,,,5.77913,20.7908,52.4294,17.11111111111111,8.444444444444445,39.55555555555556,0.0,82.55555555555556,8.222222222222221,1020.2222222222222,9.222222222222221,13.333333333333334,12.444444444444445,1.0,,,,,,,,,,0.0
2021-09-02 18:50:00,,,,,,,5.53339,20.7909,52.473400000000005,16.88888888888889,8.055555555555555,42.44444444444444,0.0,83.44444444444444,7.777777777777778,1020.2777777777778,9.777777777777779,13.166666666666666,12.055555555555555,1.0,,,,,,,,,,0.0
2021-09-02 19:00:00,,,,,,,5.58407,20.5225,52.5215,16.666666666666668,7.666666666666666,45.33333333333333,0.0,84.33333333333333,7.333333333333334,1020.3333333333334,10.333333333333332,13.0,11.666666666666666,1.0,,,,,,,,,,0.0
2021-09-02 19:10:00,,,,,,,5.685264999999999,20.3388,52.5766,16.444444444444443,7.277777777777778,48.22222222222222,0.0,85.22222222222223,6.888888888888889,1020.3888888888889,10.88888888888889,12.833333333333334,11.277777777777779,1.0,,,,,,,,,,0.0
2021-09-02 19:20:00,,,,,,,5.732825,20.227,52.619299999999996,16.22222222222222,6.888888888888889,51.111111111111114,0.0,86.11111111111111,6.444444444444445,1020.4444444444445,11.444444444444443,12.666666666666666,10.88888888888889,1.0,,,,,,,,,,0.0
2021-09-02 19:30:00,,,,,,,5.56361,20.094900000000003,52.676,16.0,6.5,54.0,0.0,87.0,6.0,1020.5,12.0,12.5,10.5,1.0,,,,,,,,,,0.0
2021-09-02 19:40:00,,,,,,,5.835165,19.9494,52.69840000000001,15.777777777777779,6.111111111111111,56.888888888888886,0.0,87.88888888888889,5.555555555555555,1020.5555555555555,12.555555555555555,12.333333333333334,10.11111111111111,1.0,,,,,,,,,,0.0
2021-09-02 19:50:00,,,,,,,5.62205,19.8247,52.6596,15.555555555555555,5.722222222222222,59.77777777777778,0.0,88.77777777777777,5.111111111111112,1020.6111111111111,13.11111111111111,12.166666666666666,9.722222222222221,1.0,,,,,,,,,,0.0
2021-09-02 20:00:00,,,,,,,5.90813,19.7588,52.764300000000006,15.333333333333334,5.333333333333333,62.666666666666664,0.0,89.66666666666667,4.666666666666667,1020.6666666666666,13.666666666666666,12.0,9.333333333333332,1.0,,,,,,,,,,0.0
2021-09-02 20:10:00,,,,,,,5.5424050000000005,19.5551,52.8529,15.11111111111111,4.944444444444445,65.55555555555556,0.0,90.55555555555556,4.222222222222222,1020.7222222222222,14.222222222222221,11.833333333333332,8.944444444444445,1.0,,,,,,,,,,0.0
2021-09-02 20:20:00,,,,,,,5.205015,19.1785,52.9009,14.88888888888889,4.555555555555555,68.44444444444444,0.0,91.44444444444444,3.7777777777777777,1020.7777777777778,14.777777777777777,11.666666666666666,8.555555555555555,1.0,,,,,,,,,,0.0
2021-09-02 20:30:00,,,,,,,5.25283,18.8412,52.9627,14.666666666666668,4.166666666666667,71.33333333333334,0.0,92.33333333333333,3.333333333333334,1020.8333333333334,15.333333333333332,11.5,8.166666666666668,1.0,,,,,,,,,,0.0
2021-09-02 20:40:00,,,,,,,6.378515,18.2806,53.0736,14.444444444444445,3.7777777777777777,74.22222222222223,0.0,93.22222222222223,2.8888888888888893,1020.8888888888889,15.888888888888888,11.333333333333332,7.777777777777778,1.0,,,,,,,,,,0.0
2021-09-02 20:50:00,,,,,,,6.38617,18.2483,53.2188,14.222222222222221,3.3888888888888884,77.11111111111111,0.0,94.11111111111111,2.4444444444444446,1020.9444444444445,16.444444444444443,11.166666666666666,7.388888888888888,1.0,,,,,,,,,,0.0
2021-09-02 21:00:00,,,,,,,6.47698,17.9846,53.333299999999994,14.0,3.0,80.0,0.0,95.0,2.0,1021.0,17.0,11.0,7.0,1.0,,,,,,,,,,0.0
2021-09-02 21:10:00,,,,,,,6.358485,17.8342,53.42569999999999,13.88888888888889,2.888888888888889,84.22222222222223,0.0,94.94444444444444,2.0,1021.0555555555555,17.27777777777778,11.0,6.777777777777778,1.0,,,,,,,,,,0.0
2021-09-02 21:20:00,,,,,,,5.73469,17.7591,53.488,13.777777777777779,2.7777777777777777,88.44444444444444,0.0,94.88888888888889,2.0,1021.1111111111111,17.555555555555557,11.0,6.555555555555555,1.0,,,,,,,,,,0.0
2021-09-02 21:30:00,,,,,,,5.20854,17.8909,53.5677,13.666666666666666,2.6666666666666665,92.66666666666667,0.0,94.83333333333333,2.0,1021.1666666666666,17.833333333333332,11.0,6.333333333333333,1.0,,,,,,,,,,0.0
2021-09-02 21:40:00,,,,,,,5.189220000000001,17.8268,53.60549999999999,13.555555555555555,2.5555555555555554,96.88888888888889,0.0,94.77777777777777,2.0,1021.2222222222222,18.11111111111111,11.0,6.111111111111111,1.0,,,,,,,,,,0.0
2021-09-02 21:50:00,,,,,,,5.150955,18.0108,53.4168,13.444444444444445,2.4444444444444446,101.11111111111111,0.0,94.72222222222223,2.0,1021.2777777777778,18.38888888888889,11.0,5.888888888888889,1.0,,,,,,,,,,0.0
2021-09-02 22:00:00,,,,,,,5.076535,17.209899999999998,52.9904,13.333333333333334,2.3333333333333335,105.33333333333334,0.0,94.66666666666667,2.0,1021.3333333333334,18.666666666666668,11.0,5.666666666666667,1.0,,,,,,,,,,0.0
2021-09-02 22:10:00,,,,,,,5.387475,17.6235,52.8212,13.222222222222221,2.2222222222222223,109.55555555555556,0.0,94.61111111111111,2.0,1021.3888888888889,18.944444444444443,11.0,5.444444444444445,1.0,,,,,,,,,,0.0
2021-09-02 22:20:00,,,,,,,5.19428,17.540799999999997,52.80030000000001,13.11111111111111,2.111111111111111,113.77777777777777,0.0,94.55555555555556,2.0,1021.4444444444445,19.22222222222222,11.0,5.222222222222222,1.0,,,,,,,,,,0.0
2021-09-02 22:30:00,,,,,,,5.056255,16.813399999999998,52.8317,13.0,2.0,118.0,0.0,94.5,2.0,1021.5,19.5,11.0,5.0,1.0,,,,,,,,,,0.0
2021-09-02 22:40:00,,,,,,,5.258615,16.4613,52.8968,12.88888888888889,1.8888888888888888,122.22222222222223,0.0,94.44444444444444,2.0,1021.5555555555555,19.77777777777778,11.0,4.777777777777778,1.0,,,,,,,,,,0.0
2021-09-02 22:50:00,,,,,,,5.85003,17.0581,52.99679999999999,12.777777777777779,1.777777777777778,126.44444444444444,0.0,94.38888888888889,2.0,1021.6111111111111,20.055555555555557,11.0,4.555555555555555,1.0,,,,,,,,,,0.0
2021-09-02 23:00:00,,,,,,,6.557474999999999,17.23,53.0746,12.666666666666666,1.6666666666666667,130.66666666666669,0.0,94.33333333333333,2.0,1021.6666666666666,20.333333333333332,11.0,4.333333333333334,1.0,,,,,,,,,,0.0
2021-09-02 23:10:00,,,,,,,6.251415,16.5396,53.0457,12.555555555555555,1.5555555555555556,134.88888888888889,0.0,94.27777777777777,2.0,1021.7222222222222,20.61111111111111,11.0,4.111111111111111,1.0,,,,,,,,,,0.0
2021-09-02 23:20:00,,,,,,,6.43912,16.2972,53.0998,12.444444444444445,1.4444444444444444,139.11111111111111,0.0,94.22222222222223,2.0,1021.7777777777778,20.88888888888889,11.0,3.888888888888889,1.0,,,,,,,,,,0.0
2021-09-02 23:30:00,,,,,,,5.8142499999999995,16.3776,53.201,12.333333333333334,1.3333333333333335,143.33333333333334,0.0,94.16666666666667,2.0,1021.8333333333334,21.166666666666664,11.0,3.666666666666667,1.0,,,,,,,,,,0.0
2021-09-02 23:40:00,,,,,,,5.60117,16.8201,53.234,12.222222222222221,1.2222222222222223,147.55555555555554,0.0,94.11111111111111,2.0,1021.8888888888889,21.444444444444443,11.0,3.4444444444444446,1.0,,,,,,,,,,0.0
2021-09-02 23:50:00,,,,,,,5.78049,16.981900000000003,53.1952,12.11111111111111,1.1111111111111112,151.77777777777777,0.0,94.05555555555556,2.0,1021.9444444444445,21.72222222222222,11.0,3.2222222222222223,1.0,,,,,,,,,,0.0
2021-09-03 00:00:00,,,,,,,5.949955,16.8782,53.2324,12.0,1.0,156.0,0.0,94.0,2.0,1022.0,22.0,11.0,3.0,1.0,,,,,,,,,,0.0
2021-09-03 00:10:00,,,,,,,5.844885,16.360400000000002,53.579899999999995,11.944444444444445,1.0,155.16666666666666,0.0,94.0,2.4444444444444446,1021.9444444444445,22.0,10.944444444444445,3.0,1.0,,,,,,,,,,0.0
2021-09-03 00:20:00,,,,,,,6.18127,16.1402,53.8112,11.88888888888889,1.0,154.33333333333334,0.0,94.0,2.888888888888889,1021.8888888888889,22.0,10.88888888888889,3.0,1.0,,,,,,,,,,0.0
2021-09-03 00:30:00,,,,,,,6.447475,16.225299999999997,53.9822,11.833333333333334,1.0,153.5,0.0,94.0,3.333333333333333,1021.8333333333334,22.0,10.833333333333334,3.0,1.0,,,,,,,,,,0.0
2021-09-03 00:40:00,,,,,,,6.14244,15.897300000000001,54.073,11.777777777777779,1.0,152.66666666666666,0.0,94.0,3.7777777777777777,1021.7777777777778,22.0,10.777777777777779,3.0,1.0,,,,,,,,,,0.0
2021-09-03 00:50:00,,,,,,,5.99695,15.8171,54.132799999999996,11.722222222222221,1.0,151.83333333333334,0.0,94.0,4.222222222222222,1021.7222222222222,22.0,10.722222222222221,3.0,1.0,,,,,,,,,,0.0
2021-09-03 01:00:00,,,,,,,6.337765,15.430700000000002,54.221199999999996,11.666666666666666,1.0,151.0,0.0,94.0,4.666666666666666,1021.6666666666666,22.0,10.666666666666666,3.0,1.0,,,,,,,,,,0.0
2021-09-03 01:10:00,,,,,,,6.0286,15.4436,54.3196,11.61111111111111,1.0,150.16666666666666,0.0,94.0,5.111111111111111,1021.6111111111111,22.0,10.61111111111111,3.0,1.0,,,,,,,,,,0.0
2021-09-03 01:20:00,,,,,,,6.10055,15.4629,54.3889,11.555555555555555,1.0,149.33333333333334,0.0,94.0,5.555555555555555,1021.5555555555555,22.0,10.555555555555555,3.0,1.0,,,,,,,,,,0.0
2021-09-03 01:30:00,,,,,,,6.423465,15.651599999999998,54.427200000000006,11.5,1.0,148.5,0.0,94.0,6.0,1021.5,22.0,10.5,3.0,1.0,,,,,,,,,,0.0
2021-09-03 01:40:00,,,,,,,6.7915149999999995,15.5726,54.426,11.444444444444445,1.0,147.66666666666666,0.0,94.0,6.444444444444445,1021.4444444444445,22.0,10.444444444444445,3.0,1.0,,,,,,,,,,0.0
2021-09-03 01:50:00,,,,,,,6.609475000000001,15.504499999999998,54.447900000000004,11.38888888888889,1.0,146.83333333333334,0.0,94.0,6.888888888888888,1021.3888888888889,22.0,10.38888888888889,3.0,1.0,,,,,,,,,,0.0
2021-09-03 02:00:00,,,,,,,6.734425,15.2851,54.252700000000004,11.333333333333334,1.0,146.0,0.0,94.0,7.333333333333333,1021.3333333333334,22.0,10.333333333333334,3.0,1.0,,,,,,,,,,0.0
2021-09-03 02:10:00,,,,,,,6.88358,15.4124,53.9174,11.277777777777779,1.0,145.16666666666666,0.0,94.0,7.777777777777778,1021.2777777777778,22.0,10.277777777777779,3.0,1.0,,,,,,,,,,0.0
2021-09-03 02:20:00,,,,,,,6.90528,15.3506,53.7078,11.222222222222221,1.0,144.33333333333334,0.0,94.0,8.222222222222221,1021.2222222222222,22.0,10.222222222222221,3.0,1.0,,,,,,,,,,0.0
2021-09-03 02:30:00,,,,,,,6.6435900000000006,15.0352,53.6521,11.166666666666666,1.0,143.5,0.0,94.0,8.666666666666666,1021.1666666666666,22.0,10.166666666666666,3.0,1.0,,,,,,,,,,0.0
2021-09-03 02:40:00,,,,,,,7.055525,15.203700000000001,53.6194,11.11111111111111,1.0,142.66666666666666,0.0,94.0,9.11111111111111,1021.1111111111111,22.0,10.11111111111111,3.0,1.0,,,,,,,,,,0.0
2021-09-03 02:50:00,,,,,,,6.913034999999999,15.2488,53.648,11.055555555555555,1.0,141.83333333333334,0.0,94.0,9.555555555555555,1021.0555555555555,22.0,10.055555555555555,3.0,1.0,,,,,,,,,,0.0
2021-09-03 03:00:00,,,,,,,6.950660000000001,15.2016,53.656600000000005,11.0,1.0,141.0,0.0,94.0,10.0,1021.0,22.0,10.0,3.0,1.0,,,,,,,,,,0.0
2021-09-03 03:10:00,,,,,,,6.9028599999999996,15.104499999999998,53.6577,10.944444444444445,1.0,140.83333333333334,0.0,94.0,10.0,1021.0,22.11111111111111,9.944444444444445,2.9444444444444446,1.1666666666666667,,,,,,,,,,0.0
2021-09-03 03:20:00,,,,,,,6.9344149999999996,15.0363,53.617999999999995,10.88888888888889,1.0,140.66666666666666,0.0,94.0,10.0,1021.0,22.22222222222222,9.88888888888889,2.888888888888889,1.3333333333333335,,,,,,,,,,0.0
2021-09-03 03:30:00,,,,,,,7.370665,14.860499999999998,53.60940000000001,10.833333333333334,1.0,140.5,0.0,94.0,10.0,1021.0,22.333333333333332,9.833333333333334,2.8333333333333335,1.5,,,,,,,,,,0.0
2021-09-03 03:40:00,,,,,,,7.30668,15.000399999999999,54.0587,10.777777777777779,1.0,140.33333333333334,0.0,94.0,10.0,1021.0,22.444444444444443,9.777777777777779,2.7777777777777777,1.6666666666666667,,,,,,,,,,0.0
2021-09-03 03:50:00,,,,,,,7.136190000000001,15.0564,54.387800000000006,10.722222222222221,1.0,140.16666666666666,0.0,94.0,10.0,1021.0,22.555555555555557,9.722222222222221,2.7222222222222223,1.8333333333333335,,,,,,,,,,0.0
2021-09-03 04:00:00,,,,,,,7.449129999999999,14.937700000000001,54.5222,10.666666666666666,1.0,140.0,0.0,94.0,10.0,1021.0,22.666666666666668,9.666666666666666,2.6666666666666665,2.0,,,,,,,,,,0.0
2021-09-03 04:10:00,,,,,,,7.388800000000001,14.862799999999998,54.6144,10.61111111111111,1.0,139.83333333333334,0.0,94.0,10.0,1021.0,22.77777777777778,9.61111111111111,2.611111111111111,2.166666666666667,,,,,,,,,,0.0
2021-09-03 04:20:00,,,,,,,7.601535,14.8031,54.662800000000004,10.555555555555555,1.0,139.66666666666666,0.0,94.0,10.0,1021.0,22.88888888888889,9.555555555555555,2.5555555555555554,2.3333333333333335,,,,,,,,,,0.0
2021-09-03 04:30:00,,,,,,,7.3498149999999995,14.8693,54.7364,10.5,1.0,139.5,0.0,94.0,10.0,1021.0,23.0,9.5,2.5,2.5,,,,,,,,,,0.0
2021-09-03 04:40:00,,,,,,,7.63528,14.8274,54.7882,10.444444444444445,1.0,139.33333333333334,0.0,94.0,10.0,1021.0,23.11111111111111,9.444444444444445,2.4444444444444446,2.666666666666667,,,,,,,,,,0.0
2021-09-03 04:50:00,,,,,,,8.048385,14.6321,54.810500000000005,10.38888888888889,1.0,139.16666666666666,0.0,94.0,10.0,1021.0,23.22222222222222,9.38888888888889,2.388888888888889,2.8333333333333335,,,,,,,,,,0.0
2021-09-03 05:00:00,,,,,,,7.6609549999999995,14.930699999999998,54.8322,10.333333333333334,1.0,139.0,0.0,94.0,10.0,1021.0,23.333333333333332,9.333333333333334,2.3333333333333335,3.0,,,,,,,,,,0.0
2021-09-03 05:10:00,,,,,,,7.620215,15.177699999999998,54.54880000000001,10.277777777777779,1.0,138.83333333333334,0.0,94.0,10.0,1021.0,23.444444444444443,9.277777777777779,2.2777777777777777,3.166666666666667,,,,,,,,,,0.0
2021-09-03 05:20:00,,,,,,,7.685495,15.4536,54.3026,10.222222222222221,1.0,138.66666666666666,0.0,94.0,10.0,1021.0,23.555555555555557,9.222222222222221,2.2222222222222223,3.3333333333333335,,,,,,,,,,0.0
2021-09-03 05:30:00,,,,,,,7.995375,15.3228,54.418600000000005,10.166666666666666,1.0,138.5,0.0,94.0,10.0,1021.0,23.666666666666668,9.166666666666666,2.166666666666667,3.5,,,,,,,,,,0.0
2021-09-03 05:40:00,,,,,,,8.039435000000001,15.559299999999999,54.4243,10.11111111111111,1.0,138.33333333333334,0.0,94.0,10.0,1021.0,23.77777777777778,9.11111111111111,2.111111111111111,3.666666666666667,,,,,,,,,,0.0
2021-09-03 05:50:00,,,,,,,8.415465000000001,15.9953,54.34400000000001,10.055555555555555,1.0,138.16666666666666,0.0,94.0,10.0,1021.0,23.88888888888889,9.055555555555555,2.0555555555555554,3.8333333333333335,,,,,,,,,,0.0
2021-09-03 06:00:00,,,,,,,8.745385,16.244300000000003,54.126099999999994,10.0,1.0,138.0,0.0,94.0,10.0,1021.0,24.0,9.0,2.0,4.0,,,,,,,,,,0.0
2021-09-03 06:10:00,,,,,,,8.658515,16.5245,53.8377,10.333333333333334,1.1111111111111112,148.44444444444446,0.0,93.05555555555556,10.0,1020.9444444444445,23.333333333333332,9.166666666666666,2.0555555555555554,4.055555555555555,,,,,,,,,,0.0
2021-09-03 06:20:00,,,,,,,8.712335,16.575499999999998,53.64880000000001,10.666666666666666,1.2222222222222223,158.88888888888889,0.0,92.11111111111111,10.0,1020.8888888888889,22.666666666666668,9.333333333333334,2.111111111111111,4.111111111111111,,,,,,,,,,0.0
2021-09-03 06:30:00,,,,,,,8.469100000000001,16.7201,53.323,11.0,1.3333333333333333,169.33333333333334,0.0,91.16666666666667,10.0,1020.8333333333334,22.0,9.5,2.1666666666666665,4.166666666666667,,,,,,,,,,0.0
2021-09-03 06:40:00,,,,,,,8.29241,16.7167,53.289300000000004,11.333333333333334,1.4444444444444444,179.77777777777777,0.0,90.22222222222223,10.0,1020.7777777777778,21.333333333333332,9.666666666666666,2.2222222222222223,4.222222222222222,,,,,,,,,,0.0
2021-09-03 06:50:00,,,,,,,8.35963,17.0579,53.4045,11.666666666666666,1.5555555555555556,190.22222222222223,0.0,89.27777777777777,10.0,1020.7222222222222,20.666666666666668,9.833333333333334,2.2777777777777777,4.277777777777778,,,,,,,,,,0.0
2021-09-03 07:00:00,,,,,,,8.34243,18.128400000000003,53.31,12.0,1.6666666666666665,200.66666666666666,0.0,88.33333333333333,10.0,1020.6666666666666,20.0,10.0,2.3333333333333335,4.333333333333333,,,,,,,,,,0.0
2021-09-03 07:10:00,,,,,,,8.618535,19.8627,52.03679999999999,12.333333333333334,1.7777777777777777,211.1111111111111,0.0,87.38888888888889,10.0,1020.6111111111111,19.333333333333332,10.166666666666666,2.388888888888889,4.388888888888889,,,,,,,,,,0.0
2021-09-03 07:20:00,,,,,,,8.357895000000001,20.1592,49.611599999999996,12.666666666666668,1.8888888888888888,221.55555555555554,0.0,86.44444444444444,10.0,1020.5555555555555,18.666666666666664,10.333333333333334,2.4444444444444446,4.444444444444445,,,,,,,,,,0.0
2021-09-03 07:30:00,,,,,,,8.04918,20.7832,48.269400000000005,13.0,2.0,232.0,0.0,85.5,10.0,1020.5,18.0,10.5,2.5,4.5,,,,,,,,,,0.0
2021-09-03 07:40:00,,,,,,,8.008239999999999,21.712600000000002,47.463800000000006,13.333333333333334,2.111111111111111,242.44444444444446,0.0,84.55555555555556,10.0,1020.4444444444445,17.333333333333332,10.666666666666666,2.5555555555555554,4.555555555555555,,,,,,,,,,0.0
2021-09-03 07:50:00,,,,,,,7.865600000000001,22.7517,46.410900000000005,13.666666666666668,2.2222222222222223,252.88888888888889,0.0,83.61111111111111,10.0,1020.3888888888889,16.666666666666664,10.833333333333334,2.611111111111111,4.611111111111111,,,,,,,,,,0.0
2021-09-03 08:00:00,,,,,,,7.79663,24.0395,45.519099999999995,14.0,2.333333333333333,263.3333333333333,0.0,82.66666666666667,10.0,1020.3333333333334,16.0,11.0,2.6666666666666665,4.666666666666667,,,,,,,,,,0.0
2021-09-03 08:10:00,,,,,,,7.45347,22.4743,45.1969,14.333333333333334,2.4444444444444446,273.77777777777777,0.0,81.72222222222223,10.0,1020.2777777777778,15.333333333333332,11.166666666666668,2.7222222222222223,4.722222222222222,,,,,,,,,,0.0
