,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-09-03 08:20:00,,,,,,,7.530305,22.8358,45.757799999999996,14.666666666666668,2.5555555555555554,284.2222222222222,0.0,80.77777777777777,10.0,1020.2222222222222,14.666666666666666,11.333333333333334,2.7777777777777777,4.777777777777778,,,,,,,,,,0.0
2021-09-03 08:30:00,,,,,,,7.232340000000001,23.594900000000003,45.9105,15.0,2.6666666666666665,294.66666666666663,0.0,79.83333333333333,10.0,1020.1666666666666,14.0,11.5,2.833333333333333,4.833333333333333,,,,,,,,,,0.0
2021-09-03 08:40:00,,,,,,,7.272565,23.7052,45.283300000000004,15.333333333333334,2.7777777777777777,305.1111111111111,0.0,78.88888888888889,10.0,1020.1111111111111,13.333333333333332,11.666666666666668,2.888888888888889,4.888888888888889,,,,,,,,,,0.0
2021-09-03 08:50:00,,,,,,,7.4552499999999995,24.743199999999998,44.92100000000001,15.666666666666668,2.888888888888889,315.55555555555554,0.0,77.94444444444444,10.0,1020.0555555555555,12.666666666666666,11.833333333333334,2.9444444444444446,4.944444444444445,,,,,,,,,,0.0
2021-09-03 09:00:00,,,,,,,7.302835,24.9573,44.7072,16.0,3.0,326.0,0.0,77.0,10.0,1020.0,12.0,12.0,3.0,5.0,,,,,,,,,,0.0
2021-09-03 09:10:00,,,,,,,7.043535,25.06,44.6263,16.333333333333332,3.1666666666666665,326.5,0.0,75.77777777777777,10.0,1019.9444444444445,11.61111111111111,12.055555555555555,3.1666666666666665,5.055555555555555,,,,,,,,,,0.0
2021-09-03 09:20:00,,,,,,,7.2125900000000005,25.317500000000003,44.42,16.666666666666668,3.3333333333333335,327.0,0.0,74.55555555555556,10.0,1019.8888888888889,11.222222222222221,12.11111111111111,3.3333333333333335,5.111111111111111,,,,,,,,,,0.0
2021-09-03 09:30:00,,,,,,,7.008385,25.4527,44.3425,17.0,3.5,327.5,0.0,73.33333333333333,10.0,1019.8333333333334,10.833333333333334,12.166666666666666,3.5,5.166666666666667,,,,,,,,,,0.0
2021-09-03 09:40:00,,,,,,,6.858815,26.229899999999997,44.9346,17.333333333333332,3.666666666666667,328.0,0.0,72.11111111111111,10.0,1019.7777777777778,10.444444444444445,12.222222222222221,3.666666666666667,5.222222222222222,,,,,,,,,,0.0
2021-09-03 09:50:00,,,,,,,7.2379050000000005,25.298099999999998,46.6595,17.666666666666668,3.8333333333333335,328.5,0.0,70.88888888888889,10.0,1019.7222222222222,10.055555555555555,12.277777777777779,3.8333333333333335,5.277777777777778,,,,,,,,,,0.0
2021-09-03 10:00:00,,,,,,,7.146039999999999,25.1334,48.1776,18.0,4.0,329.0,0.0,69.66666666666667,10.0,1019.6666666666666,9.666666666666666,12.333333333333334,4.0,5.333333333333333,,,,,,,,,,0.0
2021-09-03 10:10:00,,,,,,,7.5634749999999995,25.127,49.4194,18.333333333333332,4.166666666666667,329.5,0.0,68.44444444444444,10.0,1019.6111111111111,9.277777777777779,12.38888888888889,4.166666666666667,5.388888888888889,,,,,,,,,,0.0
2021-09-03 10:20:00,,,,,,,8.458195,25.2292,50.1834,18.666666666666668,4.333333333333334,330.0,0.0,67.22222222222223,10.0,1019.5555555555555,8.88888888888889,12.444444444444445,4.333333333333334,5.444444444444445,,,,,,,,,,0.0
2021-09-03 10:30:00,,,,,,,9.082130000000001,24.9918,50.572500000000005,19.0,4.5,330.5,0.0,66.0,10.0,1019.5,8.5,12.5,4.5,5.5,,,,,,,,,,0.0
2021-09-03 10:40:00,,,,,,,10.1646,24.4785,50.7365,19.333333333333332,4.666666666666667,331.0,0.0,64.77777777777777,10.0,1019.4444444444445,8.11111111111111,12.555555555555555,4.666666666666667,5.555555555555555,,,,,,,,,,0.0
2021-09-03 10:50:00,,,,,,,10.28819,24.7355,50.8272,19.666666666666668,4.833333333333334,331.5,0.0,63.55555555555556,10.0,1019.3888888888889,7.722222222222222,12.61111111111111,4.833333333333334,5.611111111111111,,,,,,,,,,0.0
2021-09-03 11:00:00,,,,,,,10.436150000000001,25.0141,50.8296,20.0,5.0,332.0,0.0,62.33333333333333,10.0,1019.3333333333334,7.333333333333333,12.666666666666666,5.0,5.666666666666667,,,,,,,,,,0.0
2021-09-03 11:10:00,,,,,,,9.79528,25.2333,50.7938,20.333333333333336,5.166666666666667,332.5,0.0,61.11111111111111,10.0,1019.2777777777778,6.944444444444445,12.722222222222221,5.166666666666667,5.722222222222222,,,,,,,,,,0.0
2021-09-03 11:20:00,,,,,,,9.775625,25.2103,50.6899,20.666666666666668,5.333333333333334,333.0,0.0,59.888888888888886,10.0,1019.2222222222222,6.555555555555555,12.777777777777779,5.333333333333334,5.777777777777778,,,,,,,,,,0.0
2021-09-03 11:30:00,,,,,,,9.5972,24.8725,50.6135,21.0,5.5,333.5,0.0,58.666666666666664,10.0,1019.1666666666666,6.166666666666667,12.833333333333334,5.5,5.833333333333333,,,,,,,,,,0.0
2021-09-03 11:40:00,,,,,,,9.39166,24.8588,50.5673,21.333333333333336,5.666666666666667,334.0,0.0,57.44444444444444,10.0,1019.1111111111111,5.777777777777778,12.88888888888889,5.666666666666667,5.888888888888889,,,,,,,,,,0.0
2021-09-03 11:50:00,,,,,,,10.39195,24.6145,50.576,21.666666666666668,5.833333333333334,334.5,0.0,56.22222222222222,10.0,1019.0555555555555,5.388888888888888,12.944444444444445,5.833333333333334,5.944444444444445,,,,,,,,,,0.0
2021-09-03 12:00:00,,,,,,,10.32063,24.4729,50.53529999999999,22.0,6.0,335.0,0.0,55.0,10.0,1019.0,5.0,13.0,6.0,6.0,,,,,,,,,,123.0
2021-09-03 12:10:00,,,,,,,11.62971,24.5295,50.2047,22.055555555555557,6.0,336.3333333333333,0.0,54.77777777777778,10.0,1018.8888888888889,5.111111111111111,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-03 12:20:00,,,,,,,11.51393,24.790799999999997,50.0304,22.11111111111111,6.0,337.6666666666667,0.0,54.55555555555556,10.0,1018.7777777777778,5.222222222222222,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-03 12:30:00,,,,,,,9.337625,24.9914,49.904,22.166666666666668,6.0,339.0,0.0,54.333333333333336,10.0,1018.6666666666666,5.333333333333333,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-03 12:40:00,,,,,,,8.505135,25.2895,49.785000000000004,22.22222222222222,6.0,340.3333333333333,0.0,54.111111111111114,10.0,1018.5555555555555,5.444444444444445,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-03 12:50:00,,,,,,,8.14222,25.131999999999998,49.6884,22.27777777777778,6.0,341.6666666666667,0.0,53.888888888888886,10.0,1018.4444444444445,5.555555555555555,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-03 13:00:00,,,,,,,8.508165,25.185200000000002,49.6003,22.333333333333332,6.0,343.0,0.0,53.666666666666664,10.0,1018.3333333333334,5.666666666666667,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-03 13:10:00,,,,,,,8.366859999999999,25.168699999999998,49.5997,22.38888888888889,6.0,344.3333333333333,0.0,53.44444444444444,10.0,1018.2222222222222,5.777777777777778,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-03 13:20:00,,,,,,,8.181144999999999,24.825,49.9948,22.444444444444443,6.0,345.6666666666667,0.0,53.22222222222222,10.0,1018.1111111111111,5.888888888888889,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-03 13:30:00,,,,,,,7.7020349999999995,24.8287,50.2881,22.5,6.0,347.0,0.0,53.0,10.0,1018.0,6.0,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-03 13:40:00,,,,,,,6.9009100000000005,24.7045,50.4118,22.555555555555557,6.0,348.3333333333333,0.0,52.77777777777778,10.0,1017.8888888888889,6.111111111111111,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-03 13:50:00,,,,,,,6.677645,24.8441,50.473,22.61111111111111,6.0,349.6666666666667,0.0,52.55555555555556,10.0,1017.7777777777778,6.222222222222222,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-03 14:00:00,,,,,,,7.039685,24.801,50.4597,22.666666666666668,6.0,351.0,0.0,52.333333333333336,10.0,1017.6666666666666,6.333333333333333,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-03 14:10:00,,,,,,,7.40338,24.9263,50.463800000000006,22.72222222222222,6.0,352.3333333333333,0.0,52.111111111111114,10.0,1017.5555555555555,6.444444444444445,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-03 14:20:00,,,,,,,7.902445,25.0193,50.4716,22.77777777777778,6.0,353.6666666666667,0.0,51.888888888888886,10.0,1017.4444444444445,6.555555555555555,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-03 14:30:00,,,,,,,7.188985,24.869999999999997,50.4992,22.833333333333332,6.0,355.0,0.0,51.666666666666664,10.0,1017.3333333333334,6.666666666666666,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-03 14:40:00,,,,,,,6.899514999999999,24.9778,50.495,22.88888888888889,6.0,356.3333333333333,0.0,51.44444444444444,10.0,1017.2222222222222,6.777777777777778,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-03 14:50:00,,,,,,,6.428395,24.8019,50.44,22.944444444444443,6.0,357.6666666666667,0.0,51.22222222222222,10.0,1017.1111111111111,6.888888888888889,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-03 15:00:00,,,,,,,7.03177,24.8761,50.4212,23.0,6.0,359.0,0.0,51.0,10.0,1017.0,7.0,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-03 15:10:00,,,,,,,7.13461,24.7512,50.3985,22.833333333333332,5.833333333333333,342.05555555555554,0.0,52.5,10.0,1017.0,7.055555555555555,13.166666666666666,5.944444444444445,5.722222222222222,,,,,,,,,,0.0
2021-09-03 15:20:00,,,,,,,7.281834999999999,24.7689,50.4077,22.666666666666668,5.666666666666667,325.1111111111111,0.0,54.0,10.0,1017.0,7.111111111111111,13.333333333333334,5.888888888888889,5.444444444444445,,,,,,,,,,0.0
2021-09-03 15:30:00,,,,,,,6.996854999999999,24.755000000000003,50.470299999999995,22.5,5.5,308.1666666666667,0.0,55.5,10.0,1017.0,7.166666666666667,13.5,5.833333333333333,5.166666666666667,,,,,,,,,,0.0
2021-09-03 15:40:00,,,,,,,6.564135,24.7649,50.4654,22.333333333333332,5.333333333333333,291.22222222222223,0.0,57.0,10.0,1017.0,7.222222222222222,13.666666666666666,5.777777777777778,4.888888888888889,,,,,,,,,,0.0
2021-09-03 15:50:00,,,,,,,6.484505,24.7261,50.4816,22.166666666666668,5.166666666666667,274.27777777777777,0.0,58.5,10.0,1017.0,7.277777777777778,13.833333333333334,5.722222222222222,4.611111111111111,,,,,,,,,,0.0
2021-09-03 16:00:00,,,,,,,6.27745,24.712799999999998,50.507400000000004,22.0,5.0,257.3333333333333,0.0,60.0,10.0,1017.0,7.333333333333333,14.0,5.666666666666667,4.333333333333334,,,,,,,,,,0.0
2021-09-03 16:10:00,,,,,,,5.80414,24.676,50.5289,21.833333333333332,4.833333333333333,240.38888888888889,0.0,61.5,10.0,1017.0,7.388888888888889,14.166666666666666,5.611111111111111,4.055555555555555,,,,,,,,,,0.0
2021-09-03 16:20:00,,,,,,,5.74625,24.6353,50.5382,21.666666666666668,4.666666666666666,223.44444444444446,0.0,63.0,10.0,1017.0,7.444444444444445,14.333333333333334,5.555555555555555,3.777777777777778,,,,,,,,,,0.0
2021-09-03 16:30:00,,,,,,,5.85575,24.471700000000002,50.5581,21.5,4.5,206.5,0.0,64.5,10.0,1017.0,7.5,14.5,5.5,3.5,,,,,,,,,,0.0
2021-09-03 16:40:00,,,,,,,5.807215,24.3519,50.6138,21.333333333333332,4.333333333333333,189.55555555555554,0.0,66.0,10.0,1017.0,7.555555555555555,14.666666666666666,5.444444444444445,3.2222222222222223,,,,,,,,,,0.0
2021-09-03 16:50:00,,,,,,,5.662945,24.240199999999998,50.687799999999996,21.166666666666668,4.166666666666666,172.61111111111111,0.0,67.5,10.0,1017.0,7.611111111111111,14.833333333333334,5.388888888888889,2.9444444444444446,,,,,,,,,,0.0
2021-09-03 17:00:00,,,,,,,5.686095,24.0368,50.777,21.0,4.0,155.66666666666666,0.0,69.0,10.0,1017.0,7.666666666666667,15.0,5.333333333333333,2.666666666666667,,,,,,,,,,0.0
2021-09-03 17:10:00,,,,,,,5.93579,23.8932,50.8254,20.833333333333332,3.833333333333333,138.72222222222223,0.0,70.5,10.0,1017.0,7.722222222222222,15.166666666666668,5.277777777777778,2.3888888888888893,,,,,,,,,,0.0
2021-09-03 17:20:00,,,,,,,6.07601,23.2136,50.8626,20.666666666666668,3.6666666666666665,121.77777777777777,0.0,72.0,10.0,1017.0,7.777777777777778,15.333333333333334,5.222222222222222,2.1111111111111116,,,,,,,,,,0.0
2021-09-03 17:30:00,,,,,,,5.891985,22.8838,51.1403,20.5,3.5,104.83333333333334,0.0,73.5,10.0,1017.0,7.833333333333333,15.5,5.166666666666667,1.833333333333334,,,,,,,,,,0.0
2021-09-03 17:40:00,,,,,,,6.047135,22.4768,51.369600000000005,20.333333333333332,3.333333333333333,87.88888888888891,0.0,75.0,10.0,1017.0,7.888888888888889,15.666666666666668,5.111111111111111,1.5555555555555562,,,,,,,,,,0.0
2021-09-03 17:50:00,,,,,,,6.56044,21.889,51.5615,20.166666666666668,3.1666666666666665,70.94444444444446,0.0,76.5,10.0,1017.0,7.944444444444445,15.833333333333334,5.055555555555555,1.2777777777777786,,,,,,,,,,0.0
2021-09-03 18:00:00,,,,,,,6.692114999999999,21.4482,51.724599999999995,20.0,3.0,54.0,0.0,78.0,10.0,1017.0,8.0,16.0,5.0,1.0,,,,,,,,,,0.0
2021-09-03 18:10:00,,,,,,,6.524254999999999,21.2805,51.533500000000004,19.88888888888889,3.1666666666666665,58.27777777777778,0.0,78.61111111111111,10.0,1017.0555555555555,8.277777777777779,15.777777777777779,5.5,1.0,,,,,,,,,,0.0
2021-09-03 18:20:00,,,,,,,6.430775,21.125400000000003,51.4942,19.77777777777778,3.3333333333333335,62.55555555555556,0.0,79.22222222222223,10.0,1017.1111111111111,8.555555555555555,15.555555555555555,6.0,1.0,,,,,,,,,,0.0
2021-09-03 18:30:00,,,,,,,6.4622399999999995,20.3933,51.5481,19.666666666666668,3.5,66.83333333333333,0.0,79.83333333333333,10.0,1017.1666666666666,8.833333333333334,15.333333333333334,6.5,1.0,,,,,,,,,,0.0
2021-09-03 18:40:00,,,,,,,6.564159999999999,20.2867,51.663199999999996,19.555555555555557,3.666666666666667,71.11111111111111,0.0,80.44444444444444,10.0,1017.2222222222222,9.11111111111111,15.11111111111111,7.0,1.0,,,,,,,,,,0.0
2021-09-03 18:50:00,,,,,,,6.678305,19.93,51.7653,19.444444444444443,3.8333333333333335,75.38888888888889,0.0,81.05555555555556,10.0,1017.2777777777778,9.38888888888889,14.88888888888889,7.5,1.0,,,,,,,,,,0.0
2021-09-03 19:00:00,,,,,,,6.17021,19.897,51.814099999999996,19.333333333333332,4.0,79.66666666666667,0.0,81.66666666666667,10.0,1017.3333333333334,9.666666666666666,14.666666666666666,8.0,1.0,,,,,,,,,,0.0
2021-09-03 19:10:00,,,,,,,5.886005,19.6164,51.8698,19.22222222222222,4.166666666666667,83.94444444444444,0.0,82.27777777777777,10.0,1017.3888888888889,9.944444444444445,14.444444444444445,8.5,1.0,,,,,,,,,,0.0
2021-09-03 19:20:00,,,,,,,5.3018149999999995,19.593200000000003,51.97860000000001,19.11111111111111,4.333333333333334,88.22222222222223,0.0,82.88888888888889,10.0,1017.4444444444445,10.222222222222221,14.222222222222221,9.0,1.0,,,,,,,,,,0.0
2021-09-03 19:30:00,,,,,,,5.741835,19.4842,52.02139999999999,19.0,4.5,92.5,0.0,83.5,10.0,1017.5,10.5,14.0,9.5,1.0,,,,,,,,,,0.0
2021-09-03 19:40:00,,,,,,,5.724355,19.421699999999998,52.0043,18.88888888888889,4.666666666666667,96.77777777777777,0.0,84.11111111111111,10.0,1017.5555555555555,10.777777777777779,13.777777777777779,10.0,1.0,,,,,,,,,,0.0
2021-09-03 19:50:00,,,,,,,5.635275,19.234299999999998,52.06699999999999,18.77777777777778,4.833333333333334,101.05555555555556,0.0,84.72222222222223,10.0,1017.6111111111111,11.055555555555555,13.555555555555555,10.5,1.0,,,,,,,,,,0.0
2021-09-03 20:00:00,,,,,,,6.00178,18.9927,52.1361,18.666666666666668,5.0,105.33333333333334,0.0,85.33333333333333,10.0,1017.6666666666666,11.333333333333332,13.333333333333334,11.0,1.0,,,,,,,,,,0.0
2021-09-03 20:10:00,,,,,,,6.533825,18.774700000000003,52.2214,18.555555555555557,5.166666666666667,109.61111111111111,0.0,85.94444444444444,10.0,1017.7222222222222,11.61111111111111,13.11111111111111,11.5,1.0,,,,,,,,,,0.0
2021-09-03 20:20:00,,,,,,,6.47434,18.9367,52.303,18.444444444444443,5.333333333333334,113.88888888888889,0.0,86.55555555555556,10.0,1017.7777777777778,11.88888888888889,12.88888888888889,12.0,1.0,,,,,,,,,,0.0
2021-09-03 20:30:00,,,,,,,6.36782,18.9072,52.3439,18.333333333333332,5.5,118.16666666666667,0.0,87.16666666666667,10.0,1017.8333333333334,12.166666666666666,12.666666666666668,12.5,1.0,,,,,,,,,,0.0
2021-09-03 20:40:00,,,,,,,6.49726,18.7464,52.369899999999994,18.22222222222222,5.666666666666667,122.44444444444444,0.0,87.77777777777777,10.0,1017.8888888888889,12.444444444444443,12.444444444444445,13.0,1.0,,,,,,,,,,0.0
2021-09-03 20:50:00,,,,,,,6.146235,18.441300000000002,52.404399999999995,18.11111111111111,5.833333333333334,126.72222222222223,0.0,88.38888888888889,10.0,1017.9444444444445,12.722222222222221,12.222222222222221,13.5,1.0,,,,,,,,,,0.0
2021-09-03 21:00:00,,,,,,,5.997125,18.226,52.4381,18.0,6.0,131.0,0.0,89.0,10.0,1018.0,13.0,12.0,14.0,1.0,,,,,,,,,,0.0
2021-09-03 21:10:00,,,,,,,6.13724,17.7524,52.47580000000001,17.666666666666668,5.944444444444445,130.77777777777777,0.0,89.22222222222223,10.0,1018.0555555555555,12.777777777777779,11.944444444444445,13.777777777777779,1.0,,,,,,,,,,0.0
2021-09-03 21:20:00,,,,,,,6.180680000000001,17.7268,52.5427,17.333333333333332,5.888888888888889,130.55555555555554,0.0,89.44444444444444,10.0,1018.1111111111111,12.555555555555555,11.88888888888889,13.555555555555555,1.0,,,,,,,,,,0.0
2021-09-03 21:30:00,,,,,,,6.206905,17.6964,52.6145,17.0,5.833333333333333,130.33333333333334,0.0,89.66666666666667,10.0,1018.1666666666666,12.333333333333334,11.833333333333334,13.333333333333334,1.0,,,,,,,,,,0.0
2021-09-03 21:40:00,,,,,,,6.291505,17.7574,52.6721,16.666666666666668,5.777777777777778,130.11111111111111,0.0,89.88888888888889,10.0,1018.2222222222222,12.11111111111111,11.777777777777779,13.11111111111111,1.0,,,,,,,,,,0.0
2021-09-03 21:50:00,,,,,,,6.319095,17.4888,52.7066,16.333333333333332,5.722222222222222,129.88888888888889,0.0,90.11111111111111,10.0,1018.2777777777778,11.88888888888889,11.722222222222221,12.88888888888889,1.0,,,,,,,,,,0.0
2021-09-03 22:00:00,,,,,,,6.425435,17.991999999999997,52.753499999999995,16.0,5.666666666666667,129.66666666666666,0.0,90.33333333333333,10.0,1018.3333333333334,11.666666666666666,11.666666666666666,12.666666666666666,1.0,,,,,,,,,,0.0
2021-09-03 22:10:00,,,,,,,6.3242899999999995,17.9888,52.723299999999995,15.666666666666666,5.611111111111111,129.44444444444446,0.0,90.55555555555556,10.0,1018.3888888888889,11.444444444444445,11.61111111111111,12.444444444444445,1.0,,,,,,,,,,0.0
2021-09-03 22:20:00,,,,,,,6.581995000000001,17.6012,52.653099999999995,15.333333333333332,5.555555555555555,129.22222222222223,0.0,90.77777777777777,10.0,1018.4444444444445,11.222222222222221,11.555555555555555,12.222222222222221,1.0,,,,,,,,,,0.0
2021-09-03 22:30:00,,,,,,,6.463705,17.107599999999998,52.639700000000005,15.0,5.5,129.0,0.0,91.0,10.0,1018.5,11.0,11.5,12.0,1.0,,,,,,,,,,0.0
2021-09-03 22:40:00,,,,,,,6.3738,17.015,52.7676,14.666666666666666,5.444444444444445,128.77777777777777,0.0,91.22222222222223,10.0,1018.5555555555555,10.777777777777779,11.444444444444445,11.777777777777779,1.0,,,,,,,,,,0.0
2021-09-03 22:50:00,,,,,,,6.21743,16.987299999999998,52.8731,14.333333333333332,5.388888888888889,128.55555555555554,0.0,91.44444444444444,10.0,1018.6111111111111,10.555555555555555,11.38888888888889,11.555555555555555,1.0,,,,,,,,,,0.0
2021-09-03 23:00:00,,,,,,,6.1051400000000005,16.7173,52.9116,14.0,5.333333333333333,128.33333333333334,0.0,91.66666666666667,10.0,1018.6666666666666,10.333333333333334,11.333333333333334,11.333333333333334,1.0,,,,,,,,,,0.0
2021-09-03 23:10:00,,,,,,,6.03903,16.5522,52.9166,13.666666666666666,5.277777777777778,128.11111111111111,0.0,91.88888888888889,10.0,1018.7222222222222,10.11111111111111,11.277777777777779,11.11111111111111,1.0,,,,,,,,,,0.0
2021-09-03 23:20:00,,,,,,,5.99845,16.869999999999997,52.996500000000005,13.333333333333332,5.222222222222222,127.88888888888889,0.0,92.11111111111111,10.0,1018.7777777777778,9.88888888888889,11.222222222222221,10.88888888888889,1.0,,,,,,,,,,0.0
2021-09-03 23:30:00,,,,,,,5.79207,16.544,53.235,13.0,5.166666666666667,127.66666666666667,0.0,92.33333333333333,10.0,1018.8333333333334,9.666666666666668,11.166666666666666,10.666666666666668,1.0,,,,,,,,,,0.0
2021-09-03 23:40:00,,,,,,,5.898885,16.072,53.5951,12.666666666666666,5.111111111111111,127.44444444444444,0.0,92.55555555555556,10.0,1018.8888888888889,9.444444444444445,11.11111111111111,10.444444444444445,1.0,,,,,,,,,,0.0
2021-09-03 23:50:00,,,,,,,5.969115,16.144,53.8033,12.333333333333332,5.055555555555555,127.22222222222223,0.0,92.77777777777777,10.0,1018.9444444444445,9.222222222222221,11.055555555555555,10.222222222222221,1.0,,,,,,,,,,0.0
2021-09-04 00:00:00,,,,,,,6.2690399999999995,16.3792,53.944500000000005,12.0,5.0,127.0,0.0,93.0,10.0,1019.0,9.0,11.0,10.0,1.0,,,,,,,,,,0.0
2021-09-04 00:10:00,,,,,,,6.34427,16.3174,53.999900000000004,11.944444444444445,4.944444444444445,127.33333333333333,0.0,93.05555555555556,10.0,1018.9444444444445,9.277777777777779,10.944444444444445,9.944444444444445,1.0,,,,,,,,,,0.0
2021-09-04 00:20:00,,,,,,,6.19525,16.046699999999998,53.9979,11.88888888888889,4.888888888888889,127.66666666666667,0.0,93.11111111111111,10.0,1018.8888888888889,9.555555555555555,10.88888888888889,9.88888888888889,1.0,,,,,,,,,,0.0
2021-09-04 00:30:00,,,,,,,6.230995,15.9809,54.042899999999996,11.833333333333334,4.833333333333333,128.0,0.0,93.16666666666667,10.0,1018.8333333333334,9.833333333333334,10.833333333333334,9.833333333333334,1.0,,,,,,,,,,0.0
2021-09-04 00:40:00,,,,,,,6.15079,16.3853,54.1173,11.777777777777779,4.777777777777778,128.33333333333334,0.0,93.22222222222223,10.0,1018.7777777777778,10.11111111111111,10.777777777777779,9.777777777777779,1.0,,,,,,,,,,0.0
2021-09-04 00:50:00,,,,,,,6.19393,15.9745,54.135000000000005,11.722222222222221,4.722222222222222,128.66666666666666,0.0,93.27777777777777,10.0,1018.7222222222222,10.38888888888889,10.722222222222221,9.722222222222221,1.0,,,,,,,,,,0.0
2021-09-04 01:00:00,,,,,,,6.27526,15.7437,54.143899999999995,11.666666666666666,4.666666666666667,129.0,0.0,93.33333333333333,10.0,1018.6666666666666,10.666666666666666,10.666666666666666,9.666666666666666,1.0,,,,,,,,,,0.0
2021-09-04 01:10:00,,,,,,,6.2868450000000005,15.8637,54.183299999999996,11.61111111111111,4.611111111111111,129.33333333333334,0.0,93.38888888888889,10.0,1018.6111111111111,10.944444444444445,10.61111111111111,9.61111111111111,1.0,,,,,,,,,,0.0
2021-09-04 01:20:00,,,,,,,6.33547,15.626900000000001,54.2325,11.555555555555555,4.555555555555555,129.66666666666666,0.0,93.44444444444444,10.0,1018.5555555555555,11.222222222222221,10.555555555555555,9.555555555555555,1.0,,,,,,,,,,0.0
2021-09-04 01:30:00,,,,,,,6.4027199999999995,15.5722,53.979,11.5,4.5,130.0,0.0,93.5,10.0,1018.5,11.5,10.5,9.5,1.0,,,,,,,,,,0.0
2021-09-04 01:40:00,,,,,,,6.340345,15.530199999999999,53.704100000000004,11.444444444444445,4.444444444444445,130.33333333333334,0.0,93.55555555555556,10.0,1018.4444444444445,11.777777777777779,10.444444444444445,9.444444444444445,1.0,,,,,,,,,,0.0
2021-09-04 01:50:00,,,,,,,6.35431,15.452000000000002,53.6253,11.38888888888889,4.388888888888889,130.66666666666666,0.0,93.61111111111111,10.0,1018.3888888888889,12.055555555555555,10.38888888888889,9.38888888888889,1.0,,,,,,,,,,0.0
2021-09-04 02:00:00,,,,,,,6.512685,15.6863,53.5909,11.333333333333334,4.333333333333333,131.0,0.0,93.66666666666667,10.0,1018.3333333333334,12.333333333333332,10.333333333333334,9.333333333333334,1.0,,,,,,,,,,0.0
2021-09-04 02:10:00,,,,,,,6.4963750000000005,15.394900000000002,53.5187,11.277777777777779,4.277777777777778,131.33333333333334,0.0,93.72222222222223,10.0,1018.2777777777778,12.61111111111111,10.277777777777779,9.277777777777779,1.0,,,,,,,,,,0.0
2021-09-04 02:20:00,,,,,,,6.41474,15.0425,53.474000000000004,11.222222222222221,4.222222222222222,131.66666666666666,0.0,93.77777777777777,10.0,1018.2222222222222,12.88888888888889,10.222222222222221,9.222222222222221,1.0,,,,,,,,,,0.0
2021-09-04 02:30:00,,,,,,,6.50617,15.319999999999999,53.4947,11.166666666666666,4.166666666666667,132.0,0.0,93.83333333333333,10.0,1018.1666666666666,13.166666666666666,10.166666666666666,9.166666666666666,1.0,,,,,,,,,,0.0
2021-09-04 02:40:00,,,,,,,6.106745,15.1651,53.537699999999994,11.11111111111111,4.111111111111111,132.33333333333334,0.0,93.88888888888889,10.0,1018.1111111111111,13.444444444444443,10.11111111111111,9.11111111111111,1.0,,,,,,,,,,0.0
2021-09-04 02:50:00,,,,,,,6.262874999999999,15.0893,53.6099,11.055555555555555,4.055555555555555,132.66666666666666,0.0,93.94444444444444,10.0,1018.0555555555555,13.722222222222221,10.055555555555555,9.055555555555555,1.0,,,,,,,,,,0.0
2021-09-04 03:00:00,,,,,,,6.38851,15.189699999999998,53.676700000000004,11.0,4.0,133.0,0.0,94.0,10.0,1018.0,14.0,10.0,9.0,1.0,,,,,,,,,,0.0
2021-09-04 03:10:00,,,,,,,6.406695000000001,14.8381,53.6777,10.944444444444445,4.0,133.77777777777777,0.0,94.0,10.0,1018.0,14.11111111111111,9.944444444444445,8.944444444444445,1.1666666666666667,,,,,,,,,,0.0
2021-09-04 03:20:00,,,,,,,6.50055,14.8708,53.704100000000004,10.88888888888889,4.0,134.55555555555554,0.0,94.0,10.0,1018.0,14.222222222222221,9.88888888888889,8.88888888888889,1.3333333333333335,,,,,,,,,,0.0
2021-09-04 03:30:00,,,,,,,6.713469999999999,14.731399999999999,53.7565,10.833333333333334,4.0,135.33333333333334,0.0,94.0,10.0,1018.0,14.333333333333334,9.833333333333334,8.833333333333334,1.5,,,,,,,,,,0.0
2021-09-04 03:40:00,,,,,,,6.64376,14.687000000000001,53.740700000000004,10.777777777777779,4.0,136.11111111111111,0.0,94.0,10.0,1018.0,14.444444444444445,9.777777777777779,8.777777777777779,1.6666666666666667,,,,,,,,,,0.0
2021-09-04 03:50:00,,,,,,,6.695775,14.699099999999998,53.70360000000001,10.722222222222221,4.0,136.88888888888889,0.0,94.0,10.0,1018.0,14.555555555555555,9.722222222222221,8.722222222222221,1.8333333333333335,,,,,,,,,,0.0
2021-09-04 04:00:00,,,,,,,6.538594999999999,14.637,53.7572,10.666666666666666,4.0,137.66666666666666,0.0,94.0,10.0,1018.0,14.666666666666666,9.666666666666666,8.666666666666666,2.0,,,,,,,,,,0.0
2021-09-04 04:10:00,,,,,,,6.927415000000001,14.8221,53.8346,10.61111111111111,4.0,138.44444444444446,0.0,94.0,10.0,1018.0,14.777777777777779,9.61111111111111,8.61111111111111,2.166666666666667,,,,,,,,,,0.0
2021-09-04 04:20:00,,,,,,,6.838025,14.687999999999999,53.8516,10.555555555555555,4.0,139.22222222222223,0.0,94.0,10.0,1018.0,14.88888888888889,9.555555555555555,8.555555555555555,2.3333333333333335,,,,,,,,,,0.0
2021-09-04 04:30:00,,,,,,,6.89029,14.7733,53.8688,10.5,4.0,140.0,0.0,94.0,10.0,1018.0,15.0,9.5,8.5,2.5,,,,,,,,,,0.0
2021-09-04 04:40:00,,,,,,,6.764194999999999,14.479400000000002,53.8217,10.444444444444445,4.0,140.77777777777777,0.0,94.0,10.0,1018.0,15.11111111111111,9.444444444444445,8.444444444444445,2.666666666666667,,,,,,,,,,0.0
2021-09-04 04:50:00,,,,,,,6.910209999999999,14.7631,54.105399999999996,10.38888888888889,4.0,141.55555555555554,0.0,94.0,10.0,1018.0,15.222222222222221,9.38888888888889,8.38888888888889,2.8333333333333335,,,,,,,,,,0.0
2021-09-04 05:00:00,,,,,,,6.691039999999999,14.8022,54.484,10.333333333333334,4.0,142.33333333333334,0.0,94.0,10.0,1018.0,15.333333333333334,9.333333333333334,8.333333333333334,3.0,,,,,,,,,,0.0
2021-09-04 05:10:00,,,,,,,6.71359090909091,14.72390909090909,54.61845454545455,10.277777777777779,4.0,143.11111111111111,0.0,94.0,10.0,1018.0,15.444444444444445,9.277777777777779,8.277777777777779,3.166666666666667,,,,,,,,,,0.0
2021-09-04 05:20:00,,,,,,,6.98691,14.746,54.6263,10.222222222222221,4.0,143.88888888888889,0.0,94.0,10.0,1018.0,15.555555555555555,9.222222222222221,8.222222222222221,3.3333333333333335,,,,,,,,,,0.0
2021-09-04 05:30:00,,,,,,,7.035185,15.0856,54.6881,10.166666666666666,4.0,144.66666666666666,0.0,94.0,10.0,1018.0,15.666666666666666,9.166666666666666,8.166666666666666,3.5,,,,,,,,,,0.0
2021-09-04 05:40:00,,,,,,,6.640479999999999,15.3637,54.6496,10.11111111111111,4.0,145.44444444444446,0.0,94.0,10.0,1018.0,15.777777777777779,9.11111111111111,8.11111111111111,3.666666666666667,,,,,,,,,,0.0
2021-09-04 05:50:00,,,,,,,6.91511,15.7085,54.5395,10.055555555555555,4.0,146.22222222222223,0.0,94.0,10.0,1018.0,15.88888888888889,9.055555555555555,8.055555555555555,3.8333333333333335,,,,,,,,,,0.0
2021-09-04 06:00:00,,,,,,,7.27002,16.0854,54.3824,10.0,4.0,147.0,0.0,94.0,10.0,1018.0,16.0,9.0,8.0,4.0,,,,,,,,,,0.0
2021-09-04 06:10:00,,,,,,,7.21447,16.4175,54.202099999999994,10.333333333333334,4.0,139.27777777777777,0.0,92.83333333333333,10.0,1018.0,15.333333333333334,9.166666666666666,7.777777777777778,4.055555555555555,,,,,,,,,,0.0
2021-09-04 06:20:00,,,,,,,6.89699,17.004399999999997,54.18429999999999,10.666666666666666,4.0,131.55555555555554,0.0,91.66666666666667,10.0,1018.0,14.666666666666666,9.333333333333334,7.555555555555555,4.111111111111111,,,,,,,,,,0.0
2021-09-04 06:30:00,,,,,,,6.7727949999999995,18.525299999999998,53.7625,11.0,4.0,123.83333333333334,0.0,90.5,10.0,1018.0,14.0,9.5,7.333333333333333,4.166666666666667,,,,,,,,,,0.0
2021-09-04 06:40:00,,,,,,,6.710915,20.3168,51.51649999999999,11.333333333333334,4.0,116.11111111111111,0.0,89.33333333333333,10.0,1018.0,13.333333333333332,9.666666666666666,7.111111111111111,4.222222222222222,,,,,,,,,,0.0
2021-09-04 06:50:00,,,,,,,6.4158349999999995,21.5373,49.265699999999995,11.666666666666666,4.0,108.38888888888889,0.0,88.16666666666667,10.0,1018.0,12.666666666666666,9.833333333333334,6.888888888888889,4.277777777777778,,,,,,,,,,0.0
2021-09-04 07:00:00,,,,,,,6.059935,22.111,47.8152,12.0,4.0,100.66666666666667,0.0,87.0,10.0,1018.0,12.0,10.0,6.666666666666667,4.333333333333333,,,,,,,,,,0.0
2021-09-04 07:10:00,,,,,,,5.808365,22.0886,46.8926,12.333333333333334,4.0,92.94444444444444,0.0,85.83333333333333,10.0,1018.0,11.333333333333332,10.166666666666666,6.444444444444445,4.388888888888889,,,,,,,,,,0.0
2021-09-04 07:20:00,,,,,,,5.7062,22.9119,46.3639,12.666666666666668,4.0,85.22222222222223,0.0,84.66666666666667,10.0,1018.0,10.666666666666666,10.333333333333334,6.222222222222222,4.444444444444445,,,,,,,,,,0.0
2021-09-04 07:30:00,,,,,,,5.660175000000001,23.2774,45.89149999999999,13.0,4.0,77.5,0.0,83.5,10.0,1018.0,10.0,10.5,6.0,4.5,,,,,,,,,,0.0
2021-09-04 07:40:00,,,,,,,5.659185,23.8357,45.5169,13.333333333333334,4.0,69.77777777777779,0.0,82.33333333333333,10.0,1018.0,9.333333333333332,10.666666666666666,5.777777777777778,4.555555555555555,,,,,,,,,,0.0
2021-09-04 07:50:00,,,,,,,5.562975,24.513399999999997,45.253699999999995,13.666666666666668,4.0,62.05555555555556,0.0,81.16666666666667,10.0,1018.0,8.666666666666666,10.833333333333334,5.555555555555555,4.611111111111111,,,,,,,,,,0.0
2021-09-04 08:00:00,,,,,,,5.18245,24.101300000000002,45.0161,14.0,4.0,54.33333333333334,0.0,80.0,10.0,1018.0,8.0,11.0,5.333333333333334,4.666666666666667,,,,,,,,,,0.0
2021-09-04 08:10:00,,,,,,,5.206995,24.6716,44.7705,14.333333333333334,4.0,46.611111111111114,0.0,78.83333333333333,10.0,1018.0,7.333333333333332,11.166666666666668,5.111111111111111,4.722222222222222,,,,,,,,,,0.0
2021-09-04 08:20:00,,,,,,,5.1345,24.816300000000002,44.6053,14.666666666666668,4.0,38.888888888888886,0.0,77.66666666666667,10.0,1018.0,6.666666666666666,11.333333333333334,4.888888888888889,4.777777777777778,,,,,,,,,,0.0
2021-09-04 08:30:00,,,,,,,5.1095500000000005,24.4983,44.5293,15.0,4.0,31.16666666666667,0.0,76.5,10.0,1018.0,6.0,11.5,4.666666666666667,4.833333333333333,,,,,,,,,,0.0
2021-09-04 08:40:00,,,,,,,5.099065,25.0536,44.705200000000005,15.333333333333334,4.0,23.444444444444443,0.0,75.33333333333333,10.0,1018.0,5.333333333333332,11.666666666666668,4.444444444444445,4.888888888888889,,,,,,,,,,0.0
2021-09-04 08:50:00,,,,,,,5.0443999999999996,25.602899999999998,44.5738,15.666666666666668,4.0,15.722222222222229,0.0,74.16666666666667,10.0,1018.0,4.666666666666666,11.833333333333334,4.222222222222222,4.944444444444445,,,,,,,,,,0.0
2021-09-04 09:00:00,,,,,,,4.899895,25.665300000000002,44.5726,16.0,4.0,8.0,0.0,73.0,10.0,1018.0,4.0,12.0,4.0,5.0,,,,,,,,,,0.0
2021-09-04 09:10:00,,,,,,,4.99116,25.9472,44.4294,16.333333333333332,4.111111111111111,27.333333333333332,0.0,72.05555555555556,10.0,1017.9444444444445,4.0,12.055555555555555,4.111111111111111,5.055555555555555,,,,,,,,,,0.0
2021-09-04 09:20:00,,,,,,,5.007385,26.1355,44.2258,16.666666666666668,4.222222222222222,46.666666666666664,0.0,71.11111111111111,10.0,1017.8888888888889,4.0,12.11111111111111,4.222222222222222,5.111111111111111,,,,,,,,,,0.0
2021-09-04 09:30:00,,,,,,,4.8307899999999995,26.946499999999997,43.9751,17.0,4.333333333333333,66.0,0.0,70.16666666666667,10.0,1017.8333333333334,4.0,12.166666666666666,4.333333333333333,5.166666666666667,,,,,,,,,,0.0
2021-09-04 09:40:00,,,,,,,4.85396,26.9621,44.6281,17.333333333333332,4.444444444444445,85.33333333333333,0.0,69.22222222222223,10.0,1017.7777777777778,4.0,12.222222222222221,4.444444444444445,5.222222222222222,,,,,,,,,,0.0
2021-09-04 09:50:00,,,,,,,4.685560000000001,27.4281,46.4676,17.666666666666668,4.555555555555555,104.66666666666667,0.0,68.27777777777777,10.0,1017.7222222222222,4.0,12.277777777777779,4.555555555555555,5.277777777777778,,,,,,,,,,0.0
2021-09-04 10:00:00,,,,,,,4.9961199999999995,27.017000000000003,47.865899999999996,18.0,4.666666666666667,124.0,0.0,67.33333333333333,10.0,1017.6666666666666,4.0,12.333333333333334,4.666666666666667,5.333333333333333,,,,,,,,,,0.0
2021-09-04 10:10:00,,,,,,,5.1293050000000004,26.8731,48.7632,18.333333333333332,4.777777777777778,143.33333333333334,0.0,66.38888888888889,10.0,1017.6111111111111,4.0,12.38888888888889,4.777777777777778,5.388888888888889,,,,,,,,,,0.0
2021-09-04 10:20:00,,,,,,,5.134975,26.557799999999997,49.2884,18.666666666666668,4.888888888888889,162.66666666666666,0.0,65.44444444444444,10.0,1017.5555555555555,4.0,12.444444444444445,4.888888888888889,5.444444444444445,,,,,,,,,,0.0
2021-09-04 10:30:00,,,,,,,4.75017,26.645100000000003,49.601600000000005,19.0,5.0,182.0,0.0,64.5,10.0,1017.5,4.0,12.5,5.0,5.5,,,,,,,,,,0.0
2021-09-04 10:40:00,,,,,,,4.47206,27.0916,49.7044,19.333333333333332,5.111111111111111,201.33333333333334,0.0,63.55555555555556,10.0,1017.4444444444445,4.0,12.555555555555555,5.111111111111111,5.555555555555555,,,,,,,,,,0.0
2021-09-04 10:50:00,,,,,,,4.4360550000000005,27.0582,49.3606,19.666666666666668,5.222222222222222,220.66666666666669,0.0,62.611111111111114,10.0,1017.3888888888889,4.0,12.61111111111111,5.222222222222222,5.611111111111111,,,,,,,,,,0.0
2021-09-04 11:00:00,,,,,,,4.354865,27.144799999999996,49.045100000000005,20.0,5.333333333333333,240.0,0.0,61.66666666666667,10.0,1017.3333333333334,4.0,12.666666666666666,5.333333333333333,5.666666666666667,,,,,,,,,,0.0
2021-09-04 11:10:00,,,,,,,4.439375,27.141199999999998,48.8036,20.333333333333336,5.444444444444445,259.33333333333337,0.0,60.72222222222222,10.0,1017.2777777777778,4.0,12.722222222222221,5.444444444444445,5.722222222222222,,,,,,,,,,0.0
2021-09-04 11:20:00,,,,,,,4.48532,26.930799999999998,48.6469,20.666666666666668,5.555555555555555,278.6666666666667,0.0,59.77777777777778,10.0,1017.2222222222222,4.0,12.777777777777779,5.555555555555555,5.777777777777778,,,,,,,,,,0.0
2021-09-04 11:30:00,,,,,,,4.78787,27.0165,48.939800000000005,21.0,5.666666666666666,298.0,0.0,58.833333333333336,10.0,1017.1666666666666,4.0,12.833333333333334,5.666666666666666,5.833333333333333,,,,,,,,,,0.0
2021-09-04 11:40:00,,,,,,,4.67024,26.7748,49.090999999999994,21.333333333333336,5.777777777777778,317.3333333333333,0.0,57.888888888888886,10.0,1017.1111111111111,4.0,12.88888888888889,5.777777777777778,5.888888888888889,,,,,,,,,,0.0
2021-09-04 11:50:00,,,,,,,4.655775,26.8238,49.1576,21.666666666666668,5.888888888888889,336.6666666666667,0.0,56.94444444444444,10.0,1017.0555555555555,4.0,12.944444444444445,5.888888888888889,5.944444444444445,,,,,,,,,,0.0
2021-09-04 12:00:00,,,,,,,5.396355,26.7143,49.197199999999995,22.0,6.0,356.0,0.0,56.0,10.0,1017.0,4.0,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-04 12:10:00,,,,,,,5.894634999999999,26.3602,49.233,22.055555555555557,6.0,336.77777777777777,0.0,55.77777777777778,10.0,1016.8888888888889,4.111111111111111,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-04 12:20:00,,,,,,,5.942065,26.296499999999998,49.2904,22.11111111111111,6.0,317.55555555555554,0.0,55.55555555555556,10.0,1016.7777777777778,4.222222222222222,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-04 12:30:00,,,,,,,6.001379999999999,26.157400000000003,49.3481,22.166666666666668,6.0,298.3333333333333,0.0,55.333333333333336,10.0,1016.6666666666666,4.333333333333333,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-04 12:40:00,,,,,,,6.100244999999999,26.2429,49.3921,22.22222222222222,6.0,279.1111111111111,0.0,55.111111111111114,10.0,1016.5555555555555,4.444444444444445,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-04 12:50:00,,,,,,,5.99686,26.0174,49.4056,22.27777777777778,6.0,259.8888888888889,0.0,54.888888888888886,10.0,1016.4444444444445,4.555555555555555,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-04 13:00:00,,,,,,,6.071,25.763599999999997,49.4382,22.333333333333332,6.0,240.66666666666666,0.0,54.666666666666664,10.0,1016.3333333333334,4.666666666666667,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-04 13:10:00,,,,,,,5.879345,26.1182,49.5323,22.38888888888889,6.0,221.44444444444443,0.0,54.44444444444444,10.0,1016.2222222222222,4.777777777777778,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-04 13:20:00,,,,,,,5.38095,26.6428,49.4875,22.444444444444443,6.0,202.2222222222222,0.0,54.22222222222222,10.0,1016.1111111111111,4.888888888888889,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-04 13:30:00,,,,,,,5.366155,26.7089,49.3809,22.5,6.0,182.99999999999997,0.0,54.0,10.0,1016.0,5.0,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-04 13:40:00,,,,,,,5.1417850000000005,26.6452,49.2849,22.555555555555557,6.0,163.77777777777777,0.0,53.77777777777778,10.0,1015.8888888888889,5.111111111111111,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-04 13:50:00,,,,,,,4.4201950000000005,26.563299999999998,48.8598,22.61111111111111,6.0,144.55555555555554,0.0,53.55555555555556,10.0,1015.7777777777778,5.222222222222222,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-04 14:00:00,,,,,,,3.9238549999999996,26.5982,48.686,22.666666666666668,6.0,125.33333333333331,0.0,53.333333333333336,10.0,1015.6666666666666,5.333333333333333,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-04 14:10:00,,,,,,,3.93481,26.6881,48.8755,22.72222222222222,6.0,106.11111111111109,0.0,53.111111111111114,10.0,1015.5555555555555,5.444444444444445,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-04 14:20:00,,,,,,,4.5022,26.138799999999996,48.9323,22.77777777777778,6.0,86.88888888888886,0.0,52.888888888888886,10.0,1015.4444444444445,5.555555555555555,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-04 14:30:00,,,,,,,4.358485,26.4185,49.0071,22.833333333333332,6.0,67.66666666666663,0.0,52.666666666666664,10.0,1015.3333333333334,5.666666666666666,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-04 14:40:00,,,,,,,4.112245,26.254200000000004,49.0121,22.88888888888889,6.0,48.4444444444444,0.0,52.44444444444444,10.0,1015.2222222222222,5.777777777777778,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-04 14:50:00,,,,,,,3.985615,26.2157,48.7104,22.944444444444443,6.0,29.22222222222217,0.0,52.22222222222222,10.0,1015.1111111111111,5.888888888888889,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-04 15:00:00,,,,,,,4.137585,26.037799999999997,48.571000000000005,23.0,6.0,10.0,0.0,52.0,10.0,1015.0,6.0,13.0,6.0,6.0,,,,,,,,,,0.0
2021-09-04 15:10:00,,,,,,,4.3517850000000005,26.0262,48.8154,22.833333333333332,5.833333333333333,12.222222222222221,0.0,53.44444444444444,10.0,1015.0555555555555,5.888888888888889,13.222222222222221,5.888888888888889,5.722222222222222,,,,,,,,,,0.0
2021-09-04 15:20:00,,,,,,,4.47053,25.8673,48.902300000000004,22.666666666666668,5.666666666666667,14.444444444444443,0.0,54.888888888888886,10.0,1015.1111111111111,5.777777777777778,13.444444444444445,5.777777777777778,5.444444444444445,,,,,,,,,,0.0
2021-09-04 15:30:00,,,,,,,4.510455,25.8007,48.9739,22.5,5.5,16.666666666666664,0.0,56.333333333333336,10.0,1015.1666666666666,5.666666666666667,13.666666666666666,5.666666666666667,5.166666666666667,,,,,,,,,,0.0
2021-09-04 15:40:00,,,,,,,4.579795,25.6875,49.0079,22.333333333333332,5.333333333333333,18.888888888888886,0.0,57.77777777777778,10.0,1015.2222222222222,5.555555555555555,13.88888888888889,5.555555555555555,4.888888888888889,,,,,,,,,,0.0
2021-09-04 15:50:00,,,,,,,4.18621,25.5904,49.0462,22.166666666666668,5.166666666666667,21.11111111111111,0.0,59.22222222222222,10.0,1015.2777777777778,5.444444444444445,14.11111111111111,5.444444444444445,4.611111111111111,,,,,,,,,,0.0
2021-09-04 16:00:00,,,,,,,4.06464,25.3039,49.1084,22.0,5.0,23.333333333333332,0.0,60.666666666666664,10.0,1015.3333333333334,5.333333333333333,14.333333333333334,5.333333333333333,4.333333333333334,,,,,,,,,,0.0
2021-09-04 16:10:00,,,,,,,4.180485,25.1877,49.1824,21.833333333333332,4.833333333333333,25.555555555555554,0.0,62.111111111111114,10.0,1015.3888888888889,5.222222222222222,14.555555555555555,5.222222222222222,4.055555555555555,,,,,,,,,,0.0
2021-09-04 16:20:00,,,,,,,4.03859,25.0092,49.257600000000004,21.666666666666668,4.666666666666666,27.777777777777775,0.0,63.55555555555556,10.0,1015.4444444444445,5.111111111111111,14.777777777777779,5.111111111111111,3.777777777777778,,,,,,,,,,0.0
2021-09-04 16:30:00,,,,,,,4.170920000000001,24.962600000000002,49.3251,21.5,4.5,30.0,0.0,65.0,10.0,1015.5,5.0,15.0,5.0,3.5,,,,,,,,,,0.0
2021-09-04 16:40:00,,,,,,,4.519565,24.9598,49.3998,21.333333333333332,4.333333333333333,32.22222222222222,0.0,66.44444444444444,10.0,1015.5555555555555,4.888888888888889,15.222222222222221,4.888888888888889,3.2222222222222223,,,,,,,,,,0.0
2021-09-04 16:50:00,,,,,,,4.42042,24.6428,49.4864,21.166666666666668,4.166666666666666,34.44444444444444,0.0,67.88888888888889,10.0,1015.6111111111111,4.777777777777778,15.444444444444445,4.777777777777778,2.9444444444444446,,,,,,,,,,0.0
2021-09-04 17:00:00,,,,,,,4.434465,24.3615,49.5029,21.0,4.0,36.666666666666664,0.0,69.33333333333333,10.0,1015.6666666666666,4.666666666666667,15.666666666666666,4.666666666666667,2.666666666666667,,,,,,,,,,0.0
2021-09-04 17:10:00,,,,,,,4.501595,24.1365,49.624399999999994,20.833333333333332,3.833333333333333,38.888888888888886,0.0,70.77777777777777,10.0,1015.7222222222222,4.555555555555555,15.88888888888889,4.555555555555555,2.3888888888888893,,,,,,,,,,0.0
2021-09-04 17:20:00,,,,,,,4.5605150000000005,23.854,49.7406,20.666666666666668,3.6666666666666665,41.11111111111111,0.0,72.22222222222223,10.0,1015.7777777777778,4.444444444444445,16.11111111111111,4.444444444444445,2.1111111111111116,,,,,,,,,,0.0
2021-09-04 17:30:00,,,,,,,4.542174999999999,23.3932,49.9313,20.5,3.5,43.33333333333333,0.0,73.66666666666667,10.0,1015.8333333333334,4.333333333333334,16.333333333333332,4.333333333333334,1.833333333333334,,,,,,,,,,0.0
2021-09-04 17:40:00,,,,,,,4.68233,22.3319,50.1109,20.333333333333332,3.333333333333333,45.55555555555555,0.0,75.11111111111111,10.0,1015.8888888888889,4.222222222222222,16.555555555555557,4.222222222222222,1.5555555555555562,,,,,,,,,,0.0
2021-09-04 17:50:00,,,,,,,5.256215,21.5958,50.353899999999996,20.166666666666668,3.1666666666666665,47.77777777777777,0.0,76.55555555555556,10.0,1015.9444444444445,4.111111111111111,16.77777777777778,4.111111111111111,1.2777777777777786,,,,,,,,,,0.0
2021-09-04 18:00:00,,,,,,,5.30267,21.468600000000002,50.6188,20.0,3.0,50.0,0.0,78.0,10.0,1016.0,4.0,17.0,4.0,1.0,,,,,,,,,,0.0
2021-09-04 18:10:00,,,,,,,5.36482,20.747,50.4658,19.833333333333332,3.1666666666666665,54.44444444444444,0.0,78.77777777777777,10.0,1016.1111111111111,4.111111111111111,16.72222222222222,4.555555555555555,1.0,,,,,,,,,,0.0
2021-09-04 18:20:00,,,,,,,5.43223,20.3094,50.4445,19.666666666666668,3.3333333333333335,58.888888888888886,0.0,79.55555555555556,10.0,1016.2222222222222,4.222222222222222,16.444444444444443,5.111111111111111,1.0,,,,,,,,,,0.0
2021-09-04 18:30:00,,,,,,,4.752325,20.1803,50.565,19.5,3.5,63.33333333333333,0.0,80.33333333333333,10.0,1016.3333333333334,4.333333333333333,16.166666666666668,5.666666666666666,1.0,,,,,,,,,,0.0
2021-09-04 18:40:00,,,,,,,4.6167050000000005,20.069200000000002,50.6619,19.333333333333332,3.666666666666667,67.77777777777777,0.0,81.11111111111111,10.0,1016.4444444444445,4.444444444444445,15.88888888888889,6.222222222222221,1.0,,,,,,,,,,0.0
2021-09-04 18:50:00,,,,,,,4.93323,20.2532,50.7387,19.166666666666668,3.8333333333333335,72.22222222222223,0.0,81.88888888888889,10.0,1016.5555555555555,4.555555555555555,15.61111111111111,6.777777777777778,1.0,,,,,,,,,,0.0
2021-09-04 19:00:00,,,,,,,5.18008,20.1483,50.7165,19.0,4.0,76.66666666666666,0.0,82.66666666666667,10.0,1016.6666666666666,4.666666666666667,15.333333333333334,7.333333333333333,1.0,,,,,,,,,,0.0
2021-09-04 19:10:00,,,,,,,5.440250000000001,19.6706,50.734500000000004,18.833333333333332,4.166666666666667,81.11111111111111,0.0,83.44444444444444,10.0,1016.7777777777778,4.777777777777778,15.055555555555555,7.888888888888888,1.0,,,,,,,,,,0.0
2021-09-04 19:20:00,,,,,,,5.52422,19.7895,50.7952,18.666666666666668,4.333333333333334,85.55555555555554,0.0,84.22222222222223,10.0,1016.8888888888889,4.888888888888889,14.777777777777779,8.444444444444443,1.0,,,,,,,,,,0.0
2021-09-04 19:30:00,,,,,,,5.44105,19.8869,50.8271,18.5,4.5,90.0,0.0,85.0,10.0,1017.0,5.0,14.5,9.0,1.0,,,,,,,,,,0.0
2021-09-04 19:40:00,,,,,,,5.674855,19.5055,51.1771,18.333333333333332,4.666666666666667,94.44444444444444,0.0,85.77777777777777,10.0,1017.1111111111111,5.111111111111111,14.222222222222221,9.555555555555555,1.0,,,,,,,,,,0.0
2021-09-04 19:50:00,,,,,,,5.695335,19.447,51.5553,18.166666666666668,4.833333333333334,98.88888888888889,0.0,86.55555555555556,10.0,1017.2222222222222,5.222222222222222,13.944444444444445,10.11111111111111,1.0,,,,,,,,,,0.0
2021-09-04 20:00:00,,,,,,,5.71638,18.7912,51.7454,18.0,5.0,103.33333333333333,0.0,87.33333333333333,10.0,1017.3333333333334,5.333333333333333,13.666666666666668,10.666666666666666,1.0,,,,,,,,,,0.0
2021-09-04 20:10:00,,,,,,,5.789365,18.4674,51.8923,17.833333333333332,5.166666666666667,107.77777777777777,0.0,88.11111111111111,10.0,1017.4444444444445,5.444444444444445,13.38888888888889,11.222222222222221,1.0,,,,,,,,,,0.0
2021-09-04 20:20:00,,,,,,,6.0829,18.652,52.0311,17.666666666666668,5.333333333333334,112.22222222222221,0.0,88.88888888888889,10.0,1017.5555555555555,5.555555555555555,13.11111111111111,11.777777777777777,1.0,,,,,,,,,,0.0
2021-09-04 20:30:00,,,,,,,6.056265,18.7228,52.1228,17.5,5.5,116.66666666666666,0.0,89.66666666666667,10.0,1017.6666666666666,5.666666666666666,12.833333333333334,12.333333333333332,1.0,,,,,,,,,,0.0
2021-09-04 20:40:00,,,,,,,5.8765,18.984,52.168600000000005,17.333333333333332,5.666666666666667,121.1111111111111,0.0,90.44444444444444,10.0,1017.7777777777778,5.777777777777778,12.555555555555557,12.888888888888888,1.0,,,,,,,,,,0.0
2021-09-04 20:50:00,,,,,,,5.77307,18.7202,52.161,17.166666666666668,5.833333333333334,125.55555555555554,0.0,91.22222222222223,10.0,1017.8888888888889,5.888888888888889,12.277777777777779,13.444444444444443,1.0,,,,,,,,,,0.0
2021-09-04 21:00:00,,,,,,,5.919235,18.072300000000002,52.1616,17.0,6.0,130.0,0.0,92.0,10.0,1018.0,6.0,12.0,14.0,1.0,,,,,,,,,,0.0
2021-09-04 21:10:00,,,,,,,6.01893,18.4471,52.193000000000005,16.72222222222222,5.944444444444445,130.22222222222223,0.0,91.88888888888889,10.0,1018.0,5.833333333333333,11.944444444444445,13.777777777777779,1.0,,,,,,,,,,0.0
2021-09-04 21:20:00,,,,,,,5.742425,18.287399999999998,52.2057,16.444444444444443,5.888888888888889,130.44444444444446,0.0,91.77777777777777,10.0,1018.0,5.666666666666667,11.88888888888889,13.555555555555555,1.0,,,,,,,,,,0.0
2021-09-04 21:30:00,,,,,,,7.237665,18.421699999999998,52.2149,16.166666666666668,5.833333333333333,130.66666666666666,0.0,91.66666666666667,10.0,1018.0,5.5,11.833333333333334,13.333333333333334,1.0,,,,,,,,,,0.0
2021-09-04 21:40:00,,,,,,,9.842305,17.878800000000002,52.133900000000004,15.88888888888889,5.777777777777778,130.88888888888889,0.0,91.55555555555556,10.0,1018.0,5.333333333333333,11.777777777777779,13.11111111111111,1.0,,,,,,,,,,0.0
2021-09-04 21:50:00,,,,,,,8.59141,17.7545,52.227999999999994,15.61111111111111,5.722222222222222,131.11111111111111,0.0,91.44444444444444,10.0,1018.0,5.166666666666667,11.722222222222221,12.88888888888889,1.0,,,,,,,,,,0.0
2021-09-04 22:00:00,,,,,,,7.0907350000000005,17.54,52.2839,15.333333333333334,5.666666666666667,131.33333333333334,0.0,91.33333333333333,10.0,1018.0,5.0,11.666666666666666,12.666666666666666,1.0,,,,,,,,,,0.0
2021-09-04 22:10:00,,,,,,,7.346175,17.6429,52.3529,15.055555555555555,5.611111111111111,131.55555555555554,0.0,91.22222222222223,10.0,1018.0,4.833333333333333,11.61111111111111,12.444444444444445,1.0,,,,,,,,,,0.0
2021-09-04 22:20:00,,,,,,,7.823189999999999,18.0885,52.3984,14.777777777777779,5.555555555555555,131.77777777777777,0.0,91.11111111111111,10.0,1018.0,4.666666666666666,11.555555555555555,12.222222222222221,1.0,,,,,,,,,,0.0
2021-09-04 22:30:00,,,,,,,6.009355,17.9088,52.3698,14.5,5.5,132.0,0.0,91.0,10.0,1018.0,4.5,11.5,12.0,1.0,,,,,,,,,,0.0
2021-09-04 22:40:00,,,,,,,6.2772,17.678800000000003,52.3549,14.222222222222221,5.444444444444445,132.22222222222223,0.0,90.88888888888889,10.0,1018.0,4.333333333333333,11.444444444444445,11.777777777777779,1.0,,,,,,,,,,0.0
2021-09-04 22:50:00,,,,,,,6.35768,17.7429,52.377700000000004,13.944444444444445,5.388888888888889,132.44444444444446,0.0,90.77777777777777,10.0,1018.0,4.166666666666666,11.38888888888889,11.555555555555555,1.0,,,,,,,,,,0.0
