,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-09-04 23:00:00,,,,,,,6.34271,17.1303,52.4288,13.666666666666668,5.333333333333333,132.66666666666666,0.0,90.66666666666667,10.0,1018.0,4.0,11.333333333333334,11.333333333333334,1.0,,,,,,,,,,0.0
2021-09-04 23:10:00,,,,,,,6.08165,16.7651,52.5059,13.38888888888889,5.277777777777778,132.88888888888889,0.0,90.55555555555556,10.0,1018.0,3.833333333333333,11.277777777777779,11.11111111111111,1.0,,,,,,,,,,0.0
2021-09-04 23:20:00,,,,,,,6.1196,16.8542,52.6206,13.11111111111111,5.222222222222222,133.11111111111111,0.0,90.44444444444444,10.0,1018.0,3.6666666666666665,11.222222222222221,10.88888888888889,1.0,,,,,,,,,,0.0
2021-09-04 23:30:00,,,,,,,6.102595,17.041900000000002,52.7043,12.833333333333334,5.166666666666667,133.33333333333334,0.0,90.33333333333333,10.0,1018.0,3.5,11.166666666666666,10.666666666666668,1.0,,,,,,,,,,0.0
2021-09-04 23:40:00,,,,,,,6.174785,16.8869,52.6337,12.555555555555557,5.111111111111111,133.55555555555554,0.0,90.22222222222223,10.0,1018.0,3.333333333333333,11.11111111111111,10.444444444444445,1.0,,,,,,,,,,0.0
2021-09-04 23:50:00,,,,,,,5.999280000000001,16.6672,52.7328,12.277777777777779,5.055555555555555,133.77777777777777,0.0,90.11111111111111,10.0,1018.0,3.1666666666666665,11.055555555555555,10.222222222222221,1.0,,,,,,,,,,0.0
2021-09-05 00:00:00,,,,,,,6.12472,16.6171,52.7898,12.0,5.0,134.0,0.0,90.0,10.0,1018.0,3.0,11.0,10.0,1.0,,,,,,,,,,0.0
2021-09-05 00:10:00,,,,,,,5.739205,16.2322,52.8549,12.0,4.944444444444445,133.94444444444446,0.0,90.05555555555556,10.0,1018.0555555555555,4.111111111111111,10.944444444444445,9.88888888888889,1.0,,,,,,,,,,0.0
2021-09-05 00:20:00,,,,,,,5.7775300000000005,16.1411,52.903099999999995,12.0,4.888888888888889,133.88888888888889,0.0,90.11111111111111,10.0,1018.1111111111111,5.222222222222221,10.88888888888889,9.777777777777779,1.0,,,,,,,,,,0.0
2021-09-05 00:30:00,,,,,,,5.729010000000001,16.4002,52.9716,12.0,4.833333333333333,133.83333333333334,0.0,90.16666666666667,10.0,1018.1666666666666,6.333333333333333,10.833333333333334,9.666666666666666,1.0,,,,,,,,,,0.0
2021-09-05 00:40:00,,,,,,,6.0167850000000005,16.3229,53.0277,12.0,4.777777777777778,133.77777777777777,0.0,90.22222222222223,10.0,1018.2222222222222,7.444444444444444,10.777777777777779,9.555555555555555,1.0,,,,,,,,,,0.0
2021-09-05 00:50:00,,,,,,,6.09111,16.2484,53.065,12.0,4.722222222222222,133.72222222222223,0.0,90.27777777777777,10.0,1018.2777777777778,8.555555555555555,10.722222222222221,9.444444444444445,1.0,,,,,,,,,,0.0
2021-09-05 01:00:00,,,,,,,6.00777,16.471600000000002,53.098299999999995,12.0,4.666666666666667,133.66666666666666,0.0,90.33333333333333,10.0,1018.3333333333334,9.666666666666666,10.666666666666666,9.333333333333334,1.0,,,,,,,,,,0.0
2021-09-05 01:10:00,,,,,,,5.929835,16.1144,53.0861,12.0,4.611111111111111,133.61111111111111,0.0,90.38888888888889,10.0,1018.3888888888889,10.777777777777777,10.61111111111111,9.222222222222221,1.0,,,,,,,,,,0.0
2021-09-05 01:20:00,,,,,,,6.106155,15.651900000000001,53.114200000000004,12.0,4.555555555555555,133.55555555555554,0.0,90.44444444444444,10.0,1018.4444444444445,11.888888888888888,10.555555555555555,9.11111111111111,1.0,,,,,,,,,,0.0
2021-09-05 01:30:00,,,,,,,6.636480000000001,15.636500000000002,53.192600000000006,12.0,4.5,133.5,0.0,90.5,10.0,1018.5,13.0,10.5,9.0,1.0,,,,,,,,,,0.0
2021-09-05 01:40:00,,,,,,,5.926045,15.8405,53.0003,12.0,4.444444444444445,133.44444444444446,0.0,90.55555555555556,10.0,1018.5555555555555,14.11111111111111,10.444444444444445,8.88888888888889,1.0,,,,,,,,,,0.0
2021-09-05 01:50:00,,,,,,,6.028375,16.1905,52.73780000000001,12.0,4.388888888888889,133.38888888888889,0.0,90.61111111111111,10.0,1018.6111111111111,15.222222222222221,10.38888888888889,8.777777777777779,1.0,,,,,,,,,,0.0
2021-09-05 02:00:00,,,,,,,6.276168181818182,16.121181818181817,52.57063636363637,12.0,4.333333333333333,133.33333333333334,0.0,90.66666666666667,10.0,1018.6666666666666,16.333333333333332,10.333333333333334,8.666666666666666,1.0,,,,,,,,,,0.0
2021-09-05 02:10:00,,,,,,,5.917835,15.8054,52.4927,12.0,4.277777777777778,133.27777777777777,0.0,90.72222222222223,10.0,1018.7222222222222,17.444444444444443,10.277777777777779,8.555555555555555,1.0,,,,,,,,,,0.0
2021-09-05 02:20:00,,,,,,,6.16865,15.389000000000001,52.4861,12.0,4.222222222222222,133.22222222222223,0.0,90.77777777777777,10.0,1018.7777777777778,18.555555555555554,10.222222222222221,8.444444444444445,1.0,,,,,,,,,,0.0
2021-09-05 02:30:00,,,,,,,5.878369999999999,15.373099999999999,52.5333,12.0,4.166666666666667,133.16666666666666,0.0,90.83333333333333,10.0,1018.8333333333334,19.666666666666664,10.166666666666666,8.333333333333334,1.0,,,,,,,,,,0.0
2021-09-05 02:40:00,,,,,,,5.9415,15.679599999999999,52.5804,12.0,4.111111111111111,133.11111111111111,0.0,90.88888888888889,10.0,1018.8888888888889,20.777777777777775,10.11111111111111,8.222222222222221,1.0,,,,,,,,,,0.0
2021-09-05 02:50:00,,,,,,,5.888554999999999,15.3279,52.5581,12.0,4.055555555555555,133.05555555555554,0.0,90.94444444444444,10.0,1018.9444444444445,21.888888888888886,10.055555555555555,8.11111111111111,1.0,,,,,,,,,,0.0
2021-09-05 03:00:00,,,,,,,5.872805,15.0671,52.5991,12.0,4.0,133.0,0.0,91.0,10.0,1019.0,23.0,10.0,8.0,1.0,,,,,,,,,,0.0
2021-09-05 03:10:00,,,,,,,5.936975,15.006499999999999,52.6582,11.944444444444445,4.0,132.38888888888889,0.0,91.0,10.0,1019.0555555555555,23.555555555555557,10.0,8.0,1.1666666666666667,,,,,,,,,,0.0
2021-09-05 03:20:00,,,,,,,5.8665199999999995,15.0173,52.729099999999995,11.88888888888889,4.0,131.77777777777777,0.0,91.0,10.0,1019.1111111111111,24.11111111111111,10.0,8.0,1.3333333333333335,,,,,,,,,,0.0
2021-09-05 03:30:00,,,,,,,5.802965,14.808600000000002,52.7543,11.833333333333334,4.0,131.16666666666666,0.0,91.0,10.0,1019.1666666666666,24.666666666666668,10.0,8.0,1.5,,,,,,,,,,0.0
2021-09-05 03:40:00,,,,,,,5.47068,14.888300000000001,52.778099999999995,11.777777777777779,4.0,130.55555555555554,0.0,91.0,10.0,1019.2222222222222,25.22222222222222,10.0,8.0,1.6666666666666667,,,,,,,,,,0.0
2021-09-05 03:50:00,,,,,,,5.564555,15.116200000000001,52.7281,11.722222222222221,4.0,129.94444444444446,0.0,91.0,10.0,1019.2777777777778,25.77777777777778,10.0,8.0,1.8333333333333335,,,,,,,,,,0.0
2021-09-05 04:00:00,,,,,,,5.670085,15.2553,52.687,11.666666666666666,4.0,129.33333333333334,0.0,91.0,10.0,1019.3333333333334,26.333333333333332,10.0,8.0,2.0,,,,,,,,,,0.0
2021-09-05 04:10:00,,,,,,,5.37671,15.171899999999999,52.7281,11.61111111111111,4.0,128.72222222222223,0.0,91.0,10.0,1019.3888888888889,26.88888888888889,10.0,8.0,2.166666666666667,,,,,,,,,,0.0
2021-09-05 04:20:00,,,,,,,5.6388750000000005,14.9847,52.6947,11.555555555555555,4.0,128.11111111111111,0.0,91.0,10.0,1019.4444444444445,27.444444444444443,10.0,8.0,2.3333333333333335,,,,,,,,,,0.0
2021-09-05 04:30:00,,,,,,,5.905625,14.7255,52.7285,11.5,4.0,127.5,0.0,91.0,10.0,1019.5,28.0,10.0,8.0,2.5,,,,,,,,,,0.0
2021-09-05 04:40:00,,,,,,,5.867595,14.9321,52.763099999999994,11.444444444444445,4.0,126.88888888888889,0.0,91.0,10.0,1019.5555555555555,28.555555555555557,10.0,8.0,2.666666666666667,,,,,,,,,,0.0
2021-09-05 04:50:00,,,,,,,5.67813,15.1337,52.79879999999999,11.38888888888889,4.0,126.27777777777777,0.0,91.0,10.0,1019.6111111111111,29.11111111111111,10.0,8.0,2.8333333333333335,,,,,,,,,,0.0
2021-09-05 05:00:00,,,,,,,5.63556,15.163499999999999,52.8033,11.333333333333334,4.0,125.66666666666667,0.0,91.0,10.0,1019.6666666666666,29.666666666666664,10.0,8.0,3.0,,,,,,,,,,0.0
2021-09-05 05:10:00,,,,,,,5.868238888888889,15.299777777777779,53.17211111111111,11.277777777777779,4.0,125.05555555555556,0.0,91.0,10.0,1019.7222222222222,30.22222222222222,10.0,8.0,3.166666666666667,,,,,,,,,,0.0
2021-09-05 05:20:00,,,,,,,5.76384,15.3185,53.277300000000004,11.222222222222221,4.0,124.44444444444444,0.0,91.0,10.0,1019.7777777777778,30.77777777777778,10.0,8.0,3.3333333333333335,,,,,,,,,,0.0
2021-09-05 05:30:00,,,,,,,5.73135,15.4897,53.3873,11.166666666666666,4.0,123.83333333333333,0.0,91.0,10.0,1019.8333333333334,31.333333333333332,10.0,8.0,3.5,,,,,,,,,,0.0
2021-09-05 05:40:00,,,,,,,6.053285,15.825999999999999,53.4003,11.11111111111111,4.0,123.22222222222223,0.0,91.0,10.0,1019.8888888888889,31.888888888888886,10.0,8.0,3.666666666666667,,,,,,,,,,0.0
2021-09-05 05:50:00,,,,,,,5.844915,16.170499999999997,53.3389,11.055555555555555,4.0,122.61111111111111,0.0,91.0,10.0,1019.9444444444445,32.44444444444444,10.0,8.0,3.8333333333333335,,,,,,,,,,0.0
2021-09-05 06:00:00,,,,,,,5.92573,16.360599999999998,53.2023,11.0,4.0,122.0,0.0,91.0,10.0,1020.0,33.0,10.0,8.0,4.0,,,,,,,,,,0.0
2021-09-05 06:10:00,,,,,,,5.885725,16.7205,53.0514,11.333333333333334,4.0,115.83333333333333,0.0,89.83333333333333,10.0,1019.9444444444445,32.05555555555556,10.11111111111111,7.833333333333333,4.055555555555555,,,,,,,,,,0.0
2021-09-05 06:20:00,,,,,,,5.787185,16.8892,52.964200000000005,11.666666666666666,4.0,109.66666666666667,0.0,88.66666666666667,10.0,1019.8888888888889,31.11111111111111,10.222222222222221,7.666666666666667,4.111111111111111,,,,,,,,,,0.0
2021-09-05 06:30:00,,,,,,,5.80447,18.255000000000003,52.736000000000004,12.0,4.0,103.5,0.0,87.5,10.0,1019.8333333333334,30.166666666666668,10.333333333333334,7.5,4.166666666666667,,,,,,,,,,0.0
2021-09-05 06:40:00,,,,,,,5.497725,20.4427,50.852999999999994,12.333333333333334,4.0,97.33333333333334,0.0,86.33333333333333,10.0,1019.7777777777778,29.22222222222222,10.444444444444445,7.333333333333333,4.222222222222222,,,,,,,,,,0.0
2021-09-05 06:50:00,,,,,,,4.9963299999999995,20.439600000000002,48.4928,12.666666666666666,4.0,91.16666666666667,0.0,85.16666666666667,10.0,1019.7222222222222,28.27777777777778,10.555555555555555,7.166666666666667,4.277777777777778,,,,,,,,,,0.0
2021-09-05 07:00:00,,,,,,,4.831305,20.6241,47.0733,13.0,4.0,85.0,0.0,84.0,10.0,1019.6666666666666,27.333333333333336,10.666666666666666,7.0,4.333333333333333,,,,,,,,,,0.0
2021-09-05 07:10:00,,,,,,,4.6557200000000005,21.6607,46.231399999999994,13.333333333333334,4.0,78.83333333333334,0.0,82.83333333333333,10.0,1019.6111111111111,26.38888888888889,10.777777777777779,6.833333333333333,4.388888888888889,,,,,,,,,,0.0
2021-09-05 07:20:00,,,,,,,4.49805,22.384800000000002,45.5034,13.666666666666668,4.0,72.66666666666667,0.0,81.66666666666667,10.0,1019.5555555555555,25.444444444444443,10.88888888888889,6.666666666666666,4.444444444444445,,,,,,,,,,0.0
2021-09-05 07:30:00,,,,,,,4.475965,23.4161,44.929500000000004,14.0,4.0,66.5,0.0,80.5,10.0,1019.5,24.5,11.0,6.5,4.5,,,,,,,,,,0.0
2021-09-05 07:40:00,,,,,,,4.386215,23.137700000000002,44.523199999999996,14.333333333333334,4.0,60.333333333333336,0.0,79.33333333333333,10.0,1019.4444444444445,23.555555555555557,11.11111111111111,6.333333333333333,4.555555555555555,,,,,,,,,,0.0
2021-09-05 07:50:00,,,,,,,4.310995,23.8675,44.3623,14.666666666666668,4.0,54.16666666666667,0.0,78.16666666666667,10.0,1019.3888888888889,22.61111111111111,11.222222222222221,6.166666666666666,4.611111111111111,,,,,,,,,,0.0
2021-09-05 08:00:00,,,,,,,4.41432,24.5743,43.8914,15.0,4.0,48.0,0.0,77.0,10.0,1019.3333333333334,21.666666666666668,11.333333333333334,6.0,4.666666666666667,,,,,,,,,,0.0
2021-09-05 08:10:00,,,,,,,4.407405,25.301099999999998,43.5312,15.333333333333334,4.0,41.83333333333334,0.0,75.83333333333333,10.0,1019.2777777777778,20.72222222222222,11.444444444444445,5.833333333333333,4.722222222222222,,,,,,,,,,0.0
2021-09-05 08:20:00,,,,,,,4.44452,25.2798,43.363299999999995,15.666666666666668,4.0,35.66666666666667,0.0,74.66666666666667,10.0,1019.2222222222222,19.77777777777778,11.555555555555555,5.666666666666666,4.777777777777778,,,,,,,,,,0.0
2021-09-05 08:30:00,,,,,,,4.315785,25.5463,43.1918,16.0,4.0,29.5,0.0,73.5,10.0,1019.1666666666666,18.833333333333336,11.666666666666666,5.5,4.833333333333333,,,,,,,,,,0.0
2021-09-05 08:40:00,,,,,,,4.174105,26.4557,43.0252,16.333333333333336,4.0,23.333333333333343,0.0,72.33333333333333,10.0,1019.1111111111111,17.88888888888889,11.777777777777779,5.333333333333333,4.888888888888889,,,,,,,,,,0.0
2021-09-05 08:50:00,,,,,,,4.11308,26.592599999999997,42.8445,16.666666666666668,4.0,17.16666666666667,0.0,71.16666666666667,10.0,1019.0555555555555,16.944444444444446,11.88888888888889,5.166666666666666,4.944444444444445,,,,,,,,,,0.0
2021-09-05 09:00:00,,,,,,,4.0244100000000005,26.805799999999998,42.7843,17.0,4.0,11.0,0.0,70.0,10.0,1019.0,16.0,12.0,5.0,5.0,,,,,,,,,,0.0
2021-09-05 09:10:00,,,,,,,4.081564999999999,26.8949,42.778800000000004,17.27777777777778,4.111111111111111,10.61111111111111,0.0,69.22222222222223,10.0,1019.0,16.0,12.0,5.111111111111111,5.055555555555555,,,,,,,,,,0.0
2021-09-05 09:20:00,,,,,,,4.05494,26.261599999999998,42.7469,17.555555555555557,4.222222222222222,10.222222222222221,0.0,68.44444444444444,10.0,1019.0,16.0,12.0,5.222222222222222,5.111111111111111,,,,,,,,,,0.0
2021-09-05 09:30:00,,,,,,,4.229325,26.875,42.853300000000004,17.833333333333332,4.333333333333333,9.833333333333334,0.0,67.66666666666667,10.0,1019.0,16.0,12.0,5.333333333333333,5.166666666666667,,,,,,,,,,0.0
2021-09-05 09:40:00,,,,,,,4.288855,27.163400000000003,43.5843,18.11111111111111,4.444444444444445,9.444444444444445,0.0,66.88888888888889,10.0,1019.0,16.0,12.0,5.444444444444445,5.222222222222222,,,,,,,,,,0.0
2021-09-05 09:50:00,,,,,,,4.32778,27.5117,45.5011,18.38888888888889,4.555555555555555,9.055555555555555,0.0,66.11111111111111,10.0,1019.0,16.0,12.0,5.555555555555555,5.277777777777778,,,,,,,,,,0.0
2021-09-05 10:00:00,,,,,,,4.437495,27.1082,46.9714,18.666666666666668,4.666666666666667,8.666666666666666,0.0,65.33333333333333,10.0,1019.0,16.0,12.0,5.666666666666667,5.333333333333333,,,,,,,,,,0.0
2021-09-05 10:10:00,,,,,,,4.31556,26.8474,47.958600000000004,18.944444444444443,4.777777777777778,8.277777777777779,0.0,64.55555555555556,10.0,1019.0,16.0,12.0,5.777777777777778,5.388888888888889,,,,,,,,,,0.0
2021-09-05 10:20:00,,,,,,,4.470975,26.7372,48.5148,19.22222222222222,4.888888888888889,7.888888888888889,0.0,63.77777777777778,10.0,1019.0,16.0,12.0,5.888888888888889,5.444444444444445,,,,,,,,,,0.0
2021-09-05 10:30:00,,,,,,,4.445645000000001,26.608600000000003,48.810500000000005,19.5,5.0,7.5,0.0,63.0,10.0,1019.0,16.0,12.0,6.0,5.5,,,,,,,,,,0.0
2021-09-05 10:40:00,,,,,,,4.58399,26.225599999999996,48.9249,19.77777777777778,5.111111111111111,7.111111111111111,0.0,62.22222222222222,10.0,1019.0,16.0,12.0,6.111111111111111,5.555555555555555,,,,,,,,,,0.0
2021-09-05 10:50:00,,,,,,,4.5671100000000004,26.6102,49.0253,20.055555555555557,5.222222222222222,6.722222222222222,0.0,61.44444444444444,10.0,1019.0,16.0,12.0,6.222222222222222,5.611111111111111,,,,,,,,,,0.0
2021-09-05 11:00:00,,,,,,,4.52006,27.0659,48.9722,20.333333333333332,5.333333333333333,6.333333333333333,0.0,60.666666666666664,10.0,1019.0,16.0,12.0,6.333333333333333,5.666666666666667,,,,,,,,,,0.0
2021-09-05 11:10:00,,,,,,,4.618575,27.2512,48.5717,20.61111111111111,5.444444444444445,5.944444444444445,0.0,59.888888888888886,10.0,1019.0,16.0,12.0,6.444444444444445,5.722222222222222,,,,,,,,,,0.0
2021-09-05 11:20:00,,,,,,,4.506795,27.1519,48.2456,20.88888888888889,5.555555555555555,5.555555555555555,0.0,59.111111111111114,10.0,1019.0,16.0,12.0,6.555555555555555,5.777777777777778,,,,,,,,,,0.0
2021-09-05 11:30:00,,,,,,,4.59065,27.054700000000004,48.0751,21.166666666666664,5.666666666666666,5.166666666666667,0.0,58.333333333333336,10.0,1019.0,16.0,12.0,6.666666666666666,5.833333333333333,,,,,,,,,,0.0
2021-09-05 11:40:00,,,,,,,4.579745,27.1735,48.0245,21.444444444444443,5.777777777777778,4.777777777777778,0.0,57.55555555555556,10.0,1019.0,16.0,12.0,6.777777777777778,5.888888888888889,,,,,,,,,,0.0
2021-09-05 11:50:00,,,,,,,4.918605,26.840300000000003,47.9188,21.72222222222222,5.888888888888889,4.388888888888888,0.0,56.77777777777778,10.0,1019.0,16.0,12.0,6.888888888888889,5.944444444444445,,,,,,,,,,0.0
2021-09-05 12:00:00,,,,,,,4.9201749999999995,26.6781,47.9933,22.0,6.0,4.0,0.0,56.0,10.0,1019.0,16.0,12.0,7.0,6.0,,,,,,,,,,0.0
2021-09-05 12:10:00,,,,,,,4.8855,26.317,48.3339,22.055555555555557,6.055555555555555,5.055555555555555,0.0,55.833333333333336,10.0,1018.9444444444445,15.777777777777779,12.055555555555555,7.055555555555555,6.0,,,,,,,,,,0.0
2021-09-05 12:20:00,,,,,,,4.65227,26.279899999999998,48.5692,22.11111111111111,6.111111111111111,6.111111111111111,0.0,55.666666666666664,10.0,1018.8888888888889,15.555555555555555,12.11111111111111,7.111111111111111,6.0,,,,,,,,,,0.0
2021-09-05 12:30:00,,,,,,,5.01877,26.0528,48.6891,22.166666666666668,6.166666666666667,7.166666666666667,0.0,55.5,10.0,1018.8333333333334,15.333333333333334,12.166666666666666,7.166666666666667,6.0,,,,,,,,,,0.0
2021-09-05 12:40:00,,,,,,,5.0295000000000005,26.533499999999997,48.7704,22.22222222222222,6.222222222222222,8.222222222222221,0.0,55.333333333333336,10.0,1018.7777777777778,15.11111111111111,12.222222222222221,7.222222222222222,6.0,,,,,,,,,,0.0
2021-09-05 12:50:00,,,,,,,5.2805349999999995,26.2618,48.7264,22.27777777777778,6.277777777777778,9.277777777777779,0.0,55.166666666666664,10.0,1018.7222222222222,14.88888888888889,12.277777777777779,7.277777777777778,6.0,,,,,,,,,,0.0
2021-09-05 13:00:00,,,,,,,5.358045,26.046,48.7442,22.333333333333332,6.333333333333333,10.333333333333334,0.0,55.0,10.0,1018.6666666666666,14.666666666666666,12.333333333333334,7.333333333333333,6.0,,,,,,,,,,0.0
2021-09-05 13:10:00,,,,,,,5.34756,26.2327,48.8058,22.38888888888889,6.388888888888889,11.38888888888889,0.0,54.833333333333336,10.0,1018.6111111111111,14.444444444444445,12.38888888888889,7.388888888888889,6.0,,,,,,,,,,0.0
2021-09-05 13:20:00,,,,,,,5.444225,26.274099999999997,48.8055,22.444444444444443,6.444444444444445,12.444444444444445,0.0,54.666666666666664,10.0,1018.5555555555555,14.222222222222221,12.444444444444445,7.444444444444445,6.0,,,,,,,,,,0.0
2021-09-05 13:30:00,,,,,,,5.44493,26.4771,48.788599999999995,22.5,6.5,13.5,0.0,54.5,10.0,1018.5,14.0,12.5,7.5,6.0,,,,,,,,,,0.0
2021-09-05 13:40:00,,,,,,,5.42054,26.637999999999998,48.7286,22.555555555555557,6.555555555555555,14.555555555555555,0.0,54.333333333333336,10.0,1018.4444444444445,13.777777777777779,12.555555555555555,7.555555555555555,6.0,,,,,,,,,,0.0
2021-09-05 13:50:00,,,,,,,5.224005,26.8973,48.667,22.61111111111111,6.611111111111111,15.61111111111111,0.0,54.166666666666664,10.0,1018.3888888888889,13.555555555555555,12.61111111111111,7.611111111111111,6.0,,,,,,,,,,0.0
2021-09-05 14:00:00,,,,,,,4.818885,26.976099999999995,48.4134,22.666666666666668,6.666666666666667,16.666666666666668,0.0,54.0,10.0,1018.3333333333334,13.333333333333334,12.666666666666666,7.666666666666667,6.0,,,,,,,,,,0.0
2021-09-05 14:10:00,,,,,,,4.52386,27.061,48.0363,22.72222222222222,6.722222222222222,17.72222222222222,0.0,53.833333333333336,10.0,1018.2777777777778,13.11111111111111,12.722222222222221,7.722222222222222,6.0,,,,,,,,,,0.0
2021-09-05 14:20:00,,,,,,,4.506905000000001,27.156799999999997,47.8391,22.77777777777778,6.777777777777778,18.77777777777778,0.0,53.666666666666664,10.0,1018.2222222222222,12.88888888888889,12.777777777777779,7.777777777777778,6.0,,,,,,,,,,0.0
2021-09-05 14:30:00,,,,,,,4.367035,26.9681,47.7046,22.833333333333332,6.833333333333333,19.833333333333336,0.0,53.5,10.0,1018.1666666666666,12.666666666666668,12.833333333333334,7.833333333333333,6.0,,,,,,,,,,0.0
2021-09-05 14:40:00,,,,,,,3.569305,26.7839,47.6369,22.88888888888889,6.888888888888889,20.88888888888889,0.0,53.333333333333336,10.0,1018.1111111111111,12.444444444444445,12.88888888888889,7.888888888888889,6.0,,,,,,,,,,0.0
2021-09-05 14:50:00,,,,,,,3.5996049999999995,26.8057,47.5976,22.944444444444443,6.944444444444445,21.944444444444446,0.0,53.166666666666664,10.0,1018.0555555555555,12.222222222222221,12.944444444444445,7.944444444444445,6.0,,,,,,,,,,0.0
2021-09-05 15:00:00,,,,,,,3.495885,26.604000000000003,47.8494,23.0,7.0,23.0,0.0,53.0,10.0,1018.0,12.0,13.0,8.0,6.0,,,,,,,,,,0.0
2021-09-05 15:10:00,,,,,,,3.626485,26.6787,48.0591,22.833333333333332,6.888888888888889,24.38888888888889,0.0,54.44444444444444,10.0,1018.0555555555555,11.722222222222221,13.166666666666666,7.944444444444445,5.722222222222222,,,,,,,,,,0.0
2021-09-05 15:20:00,,,,,,,3.42768,26.5584,48.1274,22.666666666666668,6.777777777777778,25.77777777777778,0.0,55.888888888888886,10.0,1018.1111111111111,11.444444444444445,13.333333333333334,7.888888888888889,5.444444444444445,,,,,,,,,,0.0
2021-09-05 15:30:00,,,,,,,3.717105,26.3354,48.1831,22.5,6.666666666666667,27.166666666666664,0.0,57.333333333333336,10.0,1018.1666666666666,11.166666666666666,13.5,7.833333333333333,5.166666666666667,,,,,,,,,,0.0
2021-09-05 15:40:00,,,,,,,3.935515,26.3815,48.2375,22.333333333333332,6.555555555555555,28.555555555555557,0.0,58.77777777777778,10.0,1018.2222222222222,10.88888888888889,13.666666666666666,7.777777777777778,4.888888888888889,,,,,,,,,,0.0
2021-09-05 15:50:00,,,,,,,4.175739999999999,26.1487,48.2681,22.166666666666668,6.444444444444445,29.944444444444443,0.0,60.22222222222222,10.0,1018.2777777777778,10.61111111111111,13.833333333333334,7.722222222222222,4.611111111111111,,,,,,,,,,0.0
2021-09-05 16:00:00,,,,,,,4.191375,26.0045,48.3217,22.0,6.333333333333333,31.333333333333332,0.0,61.666666666666664,10.0,1018.3333333333334,10.333333333333334,14.0,7.666666666666667,4.333333333333334,,,,,,,,,,0.0
2021-09-05 16:10:00,,,,,,,3.97172,25.8873,48.3667,21.833333333333332,6.222222222222222,32.72222222222222,0.0,63.111111111111114,10.0,1018.3888888888889,10.055555555555555,14.166666666666666,7.611111111111111,4.055555555555555,,,,,,,,,,0.0
2021-09-05 16:20:00,,,,,,,2.735005,25.826300000000003,48.3853,21.666666666666668,6.111111111111111,34.111111111111114,0.0,64.55555555555556,10.0,1018.4444444444445,9.777777777777779,14.333333333333334,7.555555555555555,3.777777777777778,,,,,,,,,,0.0
2021-09-05 16:30:00,,,,,,,2.7075050000000003,25.7241,48.3857,21.5,6.0,35.5,0.0,66.0,10.0,1018.5,9.5,14.5,7.5,3.5,,,,,,,,,,0.0
2021-09-05 16:40:00,,,,,,,2.97675,25.5667,48.4452,21.333333333333332,5.888888888888889,36.888888888888886,0.0,67.44444444444444,10.0,1018.5555555555555,9.222222222222221,14.666666666666666,7.444444444444445,3.2222222222222223,,,,,,,,,,0.0
2021-09-05 16:50:00,,,,,,,3.049785,25.2689,48.4953,21.166666666666668,5.777777777777778,38.27777777777778,0.0,68.88888888888889,10.0,1018.6111111111111,8.944444444444445,14.833333333333334,7.388888888888889,2.9444444444444446,,,,,,,,,,0.0
2021-09-05 17:00:00,,,,,,,2.92912,25.0991,48.5244,21.0,5.666666666666667,39.666666666666664,0.0,70.33333333333333,10.0,1018.6666666666666,8.666666666666668,15.0,7.333333333333333,2.666666666666667,,,,,,,,,,0.0
2021-09-05 17:10:00,,,,,,,2.9902550000000003,24.8137,48.6475,20.833333333333332,5.555555555555555,41.05555555555556,0.0,71.77777777777777,10.0,1018.7222222222222,8.38888888888889,15.166666666666668,7.277777777777778,2.3888888888888893,,,,,,,,,,0.0
2021-09-05 17:20:00,,,,,,,2.959715,24.4163,48.6794,20.666666666666668,5.444444444444445,42.44444444444444,0.0,73.22222222222223,10.0,1018.7777777777778,8.11111111111111,15.333333333333334,7.222222222222222,2.1111111111111116,,,,,,,,,,0.0
2021-09-05 17:30:00,,,,,,,3.358665,24.031399999999998,48.8435,20.5,5.333333333333334,43.83333333333333,0.0,74.66666666666667,10.0,1018.8333333333334,7.833333333333334,15.5,7.166666666666667,1.833333333333334,,,,,,,,,,0.0
2021-09-05 17:40:00,,,,,,,3.39318,23.7287,49.001400000000004,20.333333333333332,5.222222222222222,45.22222222222222,0.0,76.11111111111111,10.0,1018.8888888888889,7.555555555555556,15.666666666666668,7.111111111111111,1.5555555555555562,,,,,,,,,,0.0
2021-09-05 17:50:00,,,,,,,3.5224699999999998,23.444300000000002,49.1309,20.166666666666668,5.111111111111111,46.611111111111114,0.0,77.55555555555556,10.0,1018.9444444444445,7.277777777777779,15.833333333333334,7.055555555555555,1.2777777777777786,,,,,,,,,,0.0
2021-09-05 18:00:00,,,,,,,3.5028599999999996,23.2238,49.239999999999995,20.0,5.0,48.0,0.0,79.0,10.0,1019.0,7.0,16.0,7.0,1.0,,,,,,,,,,0.0
2021-09-05 18:10:00,,,,,,,3.357185,22.9362,49.3193,19.833333333333332,5.055555555555555,52.611111111111114,0.0,79.61111111111111,10.0,1019.1111111111111,7.055555555555555,15.833333333333334,7.333333333333333,1.0,,,,,,,,,,0.0
2021-09-05 18:20:00,,,,,,,3.46412,22.8828,49.4083,19.666666666666668,5.111111111111111,57.22222222222222,0.0,80.22222222222223,10.0,1019.2222222222222,7.111111111111111,15.666666666666666,7.666666666666667,1.0,,,,,,,,,,0.0
2021-09-05 18:30:00,,,,,,,3.3471649999999995,22.5426,49.470299999999995,19.5,5.166666666666667,61.83333333333333,0.0,80.83333333333333,10.0,1019.3333333333334,7.166666666666667,15.5,8.0,1.0,,,,,,,,,,0.0
2021-09-05 18:40:00,,,,,,,3.24955,21.4871,49.5456,19.333333333333332,5.222222222222222,66.44444444444444,0.0,81.44444444444444,10.0,1019.4444444444445,7.222222222222222,15.333333333333334,8.333333333333334,1.0,,,,,,,,,,0.0
2021-09-05 18:50:00,,,,,,,3.452755,21.0924,49.6661,19.166666666666668,5.277777777777778,71.05555555555556,0.0,82.05555555555556,10.0,1019.5555555555555,7.277777777777778,15.166666666666666,8.666666666666666,1.0,,,,,,,,,,0.0
2021-09-05 19:00:00,,,,,,,3.6683100000000004,20.8,49.5055,19.0,5.333333333333333,75.66666666666666,0.0,82.66666666666667,10.0,1019.6666666666666,7.333333333333333,15.0,9.0,1.0,,,,,,,,,,0.0
2021-09-05 19:10:00,,,,,,,3.9598799999999996,20.6952,49.451499999999996,18.833333333333332,5.388888888888889,80.27777777777777,0.0,83.27777777777777,10.0,1019.7777777777778,7.388888888888889,14.833333333333334,9.333333333333334,1.0,,,,,,,,,,0.0
2021-09-05 19:20:00,,,,,,,4.255190000000001,20.7094,49.4928,18.666666666666668,5.444444444444445,84.88888888888889,0.0,83.88888888888889,10.0,1019.8888888888889,7.444444444444445,14.666666666666666,9.666666666666668,1.0,,,,,,,,,,0.0
2021-09-05 19:30:00,,,,,,,4.22719,20.3254,49.525999999999996,18.5,5.5,89.5,0.0,84.5,10.0,1020.0,7.5,14.5,10.0,1.0,,,,,,,,,,0.0
2021-09-05 19:40:00,,,,,,,4.050955,19.5059,49.6083,18.333333333333332,5.555555555555555,94.11111111111111,0.0,85.11111111111111,10.0,1020.1111111111111,7.555555555555555,14.333333333333334,10.333333333333334,1.0,,,,,,,,,,0.0
2021-09-05 19:50:00,,,,,,,4.261885,19.2709,49.7668,18.166666666666668,5.611111111111111,98.72222222222223,0.0,85.72222222222223,10.0,1020.2222222222222,7.611111111111111,14.166666666666666,10.666666666666668,1.0,,,,,,,,,,0.0
2021-09-05 20:00:00,,,,,,,4.36451,19.5155,49.9194,18.0,5.666666666666667,103.33333333333333,0.0,86.33333333333333,10.0,1020.3333333333334,7.666666666666667,14.0,11.0,1.0,,,,,,,,,,0.0
2021-09-05 20:10:00,,,,,,,4.385455,19.2389,49.9394,17.833333333333332,5.722222222222222,107.94444444444444,0.0,86.94444444444444,10.0,1020.4444444444445,7.722222222222222,13.833333333333332,11.333333333333334,1.0,,,,,,,,,,0.0
2021-09-05 20:20:00,,,,,,,4.2753749999999995,18.930699999999998,50.2722,17.666666666666668,5.777777777777778,112.55555555555556,0.0,87.55555555555556,10.0,1020.5555555555555,7.777777777777778,13.666666666666666,11.666666666666668,1.0,,,,,,,,,,0.0
2021-09-05 20:30:00,,,,,,,4.343135,18.647399999999998,50.6415,17.5,5.833333333333333,117.16666666666666,0.0,88.16666666666667,10.0,1020.6666666666666,7.833333333333333,13.5,12.0,1.0,,,,,,,,,,0.0
2021-09-05 20:40:00,,,,,,,4.2805681818181816,18.379636363636365,50.873,17.333333333333332,5.888888888888889,121.77777777777777,0.0,88.77777777777777,10.0,1020.7777777777778,7.888888888888889,13.333333333333332,12.333333333333334,1.0,,,,,,,,,,0.0
2021-09-05 20:50:00,,,,,,,4.419725,18.383000000000003,51.0225,17.166666666666668,5.944444444444445,126.38888888888889,0.0,89.38888888888889,10.0,1020.8888888888889,7.944444444444445,13.166666666666666,12.666666666666668,1.0,,,,,,,,,,0.0
2021-09-05 21:00:00,,,,,,,4.471775,18.4982,51.1006,17.0,6.0,131.0,0.0,90.0,10.0,1021.0,8.0,13.0,13.0,1.0,,,,,,,,,,0.0
2021-09-05 21:10:00,,,,,,,4.478,18.721799999999998,51.1572,16.77777777777778,5.888888888888889,131.66666666666666,0.0,90.0,10.0,1021.0555555555555,8.277777777777779,12.88888888888889,12.722222222222221,1.0,,,,,,,,,,0.0
2021-09-05 21:20:00,,,,,,,4.958875,18.4397,51.164,16.555555555555557,5.777777777777778,132.33333333333334,0.0,90.0,10.0,1021.1111111111111,8.555555555555555,12.777777777777779,12.444444444444445,1.0,,,,,,,,,,0.0
2021-09-05 21:30:00,,,,,,,5.116960000000001,18.0351,51.1701,16.333333333333332,5.666666666666667,133.0,0.0,90.0,10.0,1021.1666666666666,8.833333333333334,12.666666666666666,12.166666666666666,1.0,,,,,,,,,,0.0
2021-09-05 21:40:00,,,,,,,4.870195,18.1936,51.220299999999995,16.11111111111111,5.555555555555555,133.66666666666666,0.0,90.0,10.0,1021.2222222222222,9.11111111111111,12.555555555555555,11.88888888888889,1.0,,,,,,,,,,0.0
2021-09-05 21:50:00,,,,,,,4.690225,17.911,51.071,15.88888888888889,5.444444444444445,134.33333333333334,0.0,90.0,10.0,1021.2777777777778,9.38888888888889,12.444444444444445,11.61111111111111,1.0,,,,,,,,,,0.0
2021-09-05 22:00:00,,,,,,,4.91297,17.9134,50.7667,15.666666666666666,5.333333333333333,135.0,0.0,90.0,10.0,1021.3333333333334,9.666666666666666,12.333333333333334,11.333333333333334,1.0,,,,,,,,,,0.0
2021-09-05 22:10:00,,,,,,,4.86526,17.6834,50.6637,15.444444444444445,5.222222222222222,135.66666666666666,0.0,90.0,10.0,1021.3888888888889,9.944444444444445,12.222222222222221,11.055555555555555,1.0,,,,,,,,,,0.0
2021-09-05 22:20:00,,,,,,,4.78215,17.3658,50.6375,15.222222222222221,5.111111111111111,136.33333333333334,0.0,90.0,10.0,1021.4444444444445,10.222222222222221,12.11111111111111,10.777777777777779,1.0,,,,,,,,,,0.0
2021-09-05 22:30:00,,,,,,,4.9851,17.3335,50.6576,15.0,5.0,137.0,0.0,90.0,10.0,1021.5,10.5,12.0,10.5,1.0,,,,,,,,,,0.0
2021-09-05 22:40:00,,,,,,,4.88863,17.6358,50.730599999999995,14.777777777777779,4.888888888888889,137.66666666666666,0.0,90.0,10.0,1021.5555555555555,10.777777777777779,11.88888888888889,10.222222222222221,1.0,,,,,,,,,,0.0
2021-09-05 22:50:00,,,,,,,5.216285,17.2924,50.7558,14.555555555555555,4.777777777777778,138.33333333333334,0.0,90.0,10.0,1021.6111111111111,11.055555555555555,11.777777777777779,9.944444444444445,1.0,,,,,,,,,,0.0
2021-09-05 23:00:00,,,,,,,5.236295,17.0879,50.7876,14.333333333333334,4.666666666666667,139.0,0.0,90.0,10.0,1021.6666666666666,11.333333333333332,11.666666666666666,9.666666666666668,1.0,,,,,,,,,,0.0
2021-09-05 23:10:00,,,,,,,5.0210099999999995,17.1877,50.8474,14.11111111111111,4.555555555555555,139.66666666666666,0.0,90.0,10.0,1021.7222222222222,11.61111111111111,11.555555555555555,9.38888888888889,1.0,,,,,,,,,,0.0
2021-09-05 23:20:00,,,,,,,4.951265,16.9225,50.866499999999995,13.88888888888889,4.444444444444445,140.33333333333334,0.0,90.0,10.0,1021.7777777777778,11.88888888888889,11.444444444444445,9.11111111111111,1.0,,,,,,,,,,0.0
2021-09-05 23:30:00,,,,,,,5.27858,17.010399999999997,50.9091,13.666666666666668,4.333333333333334,141.0,0.0,90.0,10.0,1021.8333333333334,12.166666666666666,11.333333333333334,8.833333333333334,1.0,,,,,,,,,,0.0
2021-09-05 23:40:00,,,,,,,5.024675,16.9889,50.911,13.444444444444445,4.222222222222222,141.66666666666666,0.0,90.0,10.0,1021.8888888888889,12.444444444444443,11.222222222222221,8.555555555555557,1.0,,,,,,,,,,0.0
2021-09-05 23:50:00,,,,,,,5.31651,16.816499999999998,51.167500000000004,13.222222222222221,4.111111111111111,142.33333333333334,0.0,90.0,10.0,1021.9444444444445,12.722222222222221,11.11111111111111,8.277777777777779,1.0,,,,,,,,,,0.0
2021-09-06 00:00:00,,,,,,,5.100105,16.4535,51.5597,13.0,4.0,143.0,0.0,90.0,10.0,1022.0,13.0,11.0,8.0,1.0,,,,,,,,,,0.0
2021-09-06 00:10:00,,,,,,,5.30526,16.7882,51.7759,12.944444444444445,4.0,142.55555555555554,0.0,90.05555555555556,10.0,1022.0,12.777777777777779,11.0,8.0,1.0,,,,,,,,,,0.0
2021-09-06 00:20:00,,,,,,,5.3399149999999995,16.4497,51.868100000000005,12.88888888888889,4.0,142.11111111111111,0.0,90.11111111111111,10.0,1022.0,12.555555555555555,11.0,8.0,1.0,,,,,,,,,,0.0
2021-09-06 00:30:00,,,,,,,5.3945,16.395699999999998,51.9217,12.833333333333334,4.0,141.66666666666666,0.0,90.16666666666667,10.0,1022.0,12.333333333333334,11.0,8.0,1.0,,,,,,,,,,0.0
2021-09-06 00:40:00,,,,,,,5.72114,16.5258,51.98780000000001,12.777777777777779,4.0,141.22222222222223,0.0,90.22222222222223,10.0,1022.0,12.11111111111111,11.0,8.0,1.0,,,,,,,,,,0.0
2021-09-06 00:50:00,,,,,,,5.925244999999999,16.1387,52.0307,12.722222222222221,4.0,140.77777777777777,0.0,90.27777777777777,10.0,1022.0,11.88888888888889,11.0,8.0,1.0,,,,,,,,,,0.0
2021-09-06 01:00:00,,,,,,,5.979,16.1423,52.079600000000006,12.666666666666666,4.0,140.33333333333334,0.0,90.33333333333333,10.0,1022.0,11.666666666666666,11.0,8.0,1.0,,,,,,,,,,0.0
2021-09-06 01:10:00,,,,,,,5.9853000000000005,16.247,52.1434,12.61111111111111,4.0,139.88888888888889,0.0,90.38888888888889,10.0,1022.0,11.444444444444445,11.0,8.0,1.0,,,,,,,,,,0.0
2021-09-06 01:20:00,,,,,,,5.92704,15.997399999999999,52.168600000000005,12.555555555555555,4.0,139.44444444444446,0.0,90.44444444444444,10.0,1022.0,11.222222222222221,11.0,8.0,1.0,,,,,,,,,,0.0
2021-09-06 01:30:00,,,,,,,5.725975,16.1267,52.21509999999999,12.5,4.0,139.0,0.0,90.5,10.0,1022.0,11.0,11.0,8.0,1.0,,,,,,,,,,0.0
2021-09-06 01:40:00,,,,,,,5.773035,15.877500000000001,52.2488,12.444444444444445,4.0,138.55555555555554,0.0,90.55555555555556,10.0,1022.0,10.777777777777779,11.0,8.0,1.0,,,,,,,,,,0.0
2021-09-06 01:50:00,,,,,,,5.8468800000000005,16.0042,52.1765,12.38888888888889,4.0,138.11111111111111,0.0,90.61111111111111,10.0,1022.0,10.555555555555555,11.0,8.0,1.0,,,,,,,,,,0.0
2021-09-06 02:00:00,,,,,,,5.902425,16.1684,52.2725,12.333333333333334,4.0,137.66666666666666,0.0,90.66666666666667,10.0,1022.0,10.333333333333334,11.0,8.0,1.0,,,,,,,,,,0.0
2021-09-06 02:10:00,,,,,,,5.554505000000001,16.1199,52.2983,12.277777777777779,4.0,137.22222222222223,0.0,90.72222222222223,10.0,1022.0,10.11111111111111,11.0,8.0,1.0,,,,,,,,,,0.0
2021-09-06 02:20:00,,,,,,,5.648490000000001,16.1256,52.3377,12.222222222222221,4.0,136.77777777777777,0.0,90.77777777777777,10.0,1022.0,9.88888888888889,11.0,8.0,1.0,,,,,,,,,,0.0
2021-09-06 02:30:00,,,,,,,5.768795,15.9184,52.373400000000004,12.166666666666666,4.0,136.33333333333334,0.0,90.83333333333333,10.0,1022.0,9.666666666666668,11.0,8.0,1.0,,,,,,,,,,0.0
2021-09-06 02:40:00,,,,,,,5.66136,15.9005,52.4068,12.11111111111111,4.0,135.88888888888889,0.0,90.88888888888889,10.0,1022.0,9.444444444444445,11.0,8.0,1.0,,,,,,,,,,0.0
2021-09-06 02:50:00,,,,,,,5.721685,15.6768,52.447900000000004,12.055555555555555,4.0,135.44444444444446,0.0,90.94444444444444,10.0,1022.0,9.222222222222221,11.0,8.0,1.0,,,,,,,,,,0.0
2021-09-06 03:00:00,,,,,,,5.6335999999999995,15.439699999999998,52.462,12.0,4.0,135.0,0.0,91.0,10.0,1022.0,9.0,11.0,8.0,1.0,,,,,,,,,,0.0
2021-09-06 03:10:00,,,,,,,5.583735,15.6744,52.5483,11.944444444444445,4.0,133.66666666666666,0.0,91.05555555555556,10.0,1022.0,9.11111111111111,10.944444444444445,8.0,1.1666666666666667,,,,,,,,,,0.0
2021-09-06 03:20:00,,,,,,,5.61561,15.635200000000001,52.591499999999996,11.88888888888889,4.0,132.33333333333334,0.0,91.11111111111111,10.0,1022.0,9.222222222222221,10.88888888888889,8.0,1.3333333333333335,,,,,,,,,,0.0
2021-09-06 03:30:00,,,,,,,5.457685,15.5254,52.6136,11.833333333333334,4.0,131.0,0.0,91.16666666666667,10.0,1022.0,9.333333333333334,10.833333333333334,8.0,1.5,,,,,,,,,,0.0
2021-09-06 03:40:00,,,,,,,5.56862,15.274000000000001,52.629099999999994,11.777777777777779,4.0,129.66666666666666,0.0,91.22222222222223,10.0,1022.0,9.444444444444445,10.777777777777779,8.0,1.6666666666666667,,,,,,,,,,0.0
2021-09-06 03:50:00,,,,,,,5.60615,15.1484,52.5278,11.722222222222221,4.0,128.33333333333334,0.0,91.27777777777777,10.0,1022.0,9.555555555555555,10.722222222222221,8.0,1.8333333333333335,,,,,,,,,,0.0
2021-09-06 04:00:00,,,,,,,5.6283,15.3131,52.6294,11.666666666666666,4.0,127.0,0.0,91.33333333333333,10.0,1022.0,9.666666666666666,10.666666666666666,8.0,2.0,,,,,,,,,,0.0
2021-09-06 04:10:00,,,,,,,5.70521,15.4234,52.7043,11.61111111111111,4.0,125.66666666666667,0.0,91.38888888888889,10.0,1022.0,9.777777777777779,10.61111111111111,8.0,2.166666666666667,,,,,,,,,,0.0
2021-09-06 04:20:00,,,,,,,6.0483649999999995,15.3642,52.739999999999995,11.555555555555555,4.0,124.33333333333333,0.0,91.44444444444444,10.0,1022.0,9.88888888888889,10.555555555555555,8.0,2.3333333333333335,,,,,,,,,,0.0
2021-09-06 04:30:00,,,,,,,6.4477850000000005,15.407599999999999,52.747,11.5,4.0,123.0,0.0,91.5,10.0,1022.0,10.0,10.5,8.0,2.5,,,,,,,,,,0.0
2021-09-06 04:40:00,,,,,,,6.657214999999999,15.4954,52.7399,11.444444444444445,4.0,121.66666666666667,0.0,91.55555555555556,10.0,1022.0,10.11111111111111,10.444444444444445,8.0,2.666666666666667,,,,,,,,,,0.0
2021-09-06 04:50:00,,,,,,,6.681064999999999,15.521799999999999,52.7495,11.38888888888889,4.0,120.33333333333333,0.0,91.61111111111111,10.0,1022.0,10.222222222222221,10.38888888888889,8.0,2.8333333333333335,,,,,,,,,,0.0
2021-09-06 05:00:00,,,,,,,6.5792649999999995,15.3927,52.7325,11.333333333333334,4.0,119.0,0.0,91.66666666666667,10.0,1022.0,10.333333333333334,10.333333333333334,8.0,3.0,,,,,,,,,,0.0
2021-09-06 05:10:00,,,,,,,6.52894,15.4964,52.7201,11.277777777777779,4.0,117.66666666666666,0.0,91.72222222222223,10.0,1022.0,10.444444444444445,10.277777777777779,8.0,3.166666666666667,,,,,,,,,,0.0
2021-09-06 05:20:00,,,,,,,6.544845,15.766900000000001,52.60119999999999,11.222222222222221,4.0,116.33333333333333,0.0,91.77777777777777,10.0,1022.0,10.555555555555555,10.222222222222221,8.0,3.3333333333333335,,,,,,,,,,0.0
2021-09-06 05:30:00,,,,,,,6.01549,15.977700000000002,52.5615,11.166666666666666,4.0,115.0,0.0,91.83333333333333,10.0,1022.0,10.666666666666666,10.166666666666666,8.0,3.5,,,,,,,,,,0.0
2021-09-06 05:40:00,,,,,,,6.62718,16.5756,52.4947,11.11111111111111,4.0,113.66666666666666,0.0,91.88888888888889,10.0,1022.0,10.777777777777779,10.11111111111111,8.0,3.666666666666667,,,,,,,,,,0.0
2021-09-06 05:50:00,,,,,,,6.6497649999999995,16.9484,52.2529,11.055555555555555,4.0,112.33333333333333,0.0,91.94444444444444,10.0,1022.0,10.88888888888889,10.055555555555555,8.0,3.8333333333333335,,,,,,,,,,0.0
2021-09-06 06:00:00,,,,,,,5.88121,17.246100000000002,52.06320000000001,11.0,4.0,111.0,0.0,92.0,10.0,1022.0,11.0,10.0,8.0,4.0,,,,,,,,,,0.0
2021-09-06 06:10:00,,,,,,,6.23769,17.223300000000002,51.8294,11.333333333333334,4.0,105.83333333333333,0.0,90.94444444444444,10.0,1022.0,10.777777777777779,10.11111111111111,7.833333333333333,4.055555555555555,,,,,,,,,,0.0
2021-09-06 06:20:00,,,,,,,6.4293000000000005,17.0209,51.690999999999995,11.666666666666666,4.0,100.66666666666667,0.0,89.88888888888889,10.0,1022.0,10.555555555555555,10.222222222222221,7.666666666666667,4.111111111111111,,,,,,,,,,0.0
2021-09-06 06:30:00,,,,,,,6.53369,18.6206,51.738800000000005,12.0,4.0,95.5,0.0,88.83333333333333,10.0,1022.0,10.333333333333334,10.333333333333334,7.5,4.166666666666667,,,,,,,,,,0.0
2021-09-06 06:40:00,,,,,,,6.643040000000001,19.9404,50.1593,12.333333333333334,4.0,90.33333333333333,0.0,87.77777777777777,10.0,1022.0,10.11111111111111,10.444444444444445,7.333333333333333,4.222222222222222,,,,,,,,,,0.0
2021-09-06 06:50:00,,,,,,,6.541580000000001,20.454900000000002,47.966300000000004,12.666666666666666,4.0,85.16666666666666,0.0,86.72222222222223,10.0,1022.0,9.88888888888889,10.555555555555555,7.166666666666667,4.277777777777778,,,,,,,,,,0.0
2021-09-06 07:00:00,,,,,,,6.4692750000000006,21.4572,46.502300000000005,13.0,4.0,80.0,0.0,85.66666666666667,10.0,1022.0,9.666666666666666,10.666666666666666,7.0,4.333333333333333,,,,,,,,,,0.0
2021-09-06 07:10:00,,,,,,,6.175610000000001,21.767000000000003,45.486200000000004,13.333333333333334,4.0,74.83333333333333,0.0,84.61111111111111,10.0,1022.0,9.444444444444445,10.777777777777779,6.833333333333333,4.388888888888889,,,,,,,,,,0.0
2021-09-06 07:20:00,,,,,,,5.915535,22.8273,44.8043,13.666666666666668,4.0,69.66666666666666,0.0,83.55555555555556,10.0,1022.0,9.222222222222221,10.88888888888889,6.666666666666666,4.444444444444445,,,,,,,,,,0.0
2021-09-06 07:30:00,,,,,,,5.742025,23.5917,44.3399,14.0,4.0,64.5,0.0,82.5,10.0,1022.0,9.0,11.0,6.5,4.5,,,,,,,,,,0.0
2021-09-06 07:40:00,,,,,,,5.62125,23.8463,43.9473,14.333333333333334,4.0,59.33333333333333,0.0,81.44444444444444,10.0,1022.0,8.777777777777779,11.11111111111111,6.333333333333333,4.555555555555555,,,,,,,,,,0.0
2021-09-06 07:50:00,,,,,,,5.486895,24.403100000000002,43.4714,14.666666666666668,4.0,54.166666666666664,0.0,80.38888888888889,10.0,1022.0,8.555555555555555,11.222222222222221,6.166666666666666,4.611111111111111,,,,,,,,,,0.0
2021-09-06 08:00:00,,,,,,,5.3061,24.9209,43.198,15.0,4.0,49.0,0.0,79.33333333333333,10.0,1022.0,8.333333333333334,11.333333333333334,6.0,4.666666666666667,,,,,,,,,,0.0
2021-09-06 08:10:00,,,,,,,5.422635,25.1816,42.957,15.333333333333334,4.0,43.83333333333333,0.0,78.27777777777777,10.0,1022.0,8.11111111111111,11.444444444444445,5.833333333333333,4.722222222222222,,,,,,,,,,0.0
2021-09-06 08:20:00,,,,,,,5.34146,24.7662,42.7221,15.666666666666668,4.0,38.66666666666666,0.0,77.22222222222223,10.0,1022.0,7.888888888888889,11.555555555555555,5.666666666666666,4.777777777777778,,,,,,,,,,0.0
2021-09-06 08:30:00,,,,,,,5.21989,25.710199999999997,42.5697,16.0,4.0,33.5,0.0,76.16666666666667,10.0,1022.0,7.666666666666667,11.666666666666666,5.5,4.833333333333333,,,,,,,,,,0.0
2021-09-06 08:40:00,,,,,,,4.83256,25.950599999999998,42.3328,16.333333333333336,4.0,28.33333333333333,0.0,75.11111111111111,10.0,1022.0,7.444444444444445,11.777777777777779,5.333333333333333,4.888888888888889,,,,,,,,,,0.0
2021-09-06 08:50:00,,,,,,,5.028215,25.861900000000002,42.222899999999996,16.666666666666668,4.0,23.166666666666657,0.0,74.05555555555556,10.0,1022.0,7.222222222222222,11.88888888888889,5.166666666666666,4.944444444444445,,,,,,,,,,0.0
2021-09-06 09:00:00,,,,,,,5.535165,26.262700000000002,42.0903,17.0,4.0,18.0,0.0,73.0,10.0,1022.0,7.0,12.0,5.0,5.0,,,,,,,,,,0.0
2021-09-06 09:10:00,,,,,,,5.520295,26.270100000000003,42.0162,17.27777777777778,4.111111111111111,17.27777777777778,0.0,72.16666666666667,10.0,1021.9444444444445,6.944444444444445,12.055555555555555,5.166666666666667,5.055555555555555,,,,,,,,,,0.0
2021-09-06 09:20:00,,,,,,,5.71373,26.5026,42.0158,17.555555555555557,4.222222222222222,16.555555555555557,0.0,71.33333333333333,10.0,1021.8888888888889,6.888888888888889,12.11111111111111,5.333333333333333,5.111111111111111,,,,,,,,,,0.0
2021-09-06 09:30:00,,,,,,,5.6235,27.1067,42.0921,17.833333333333332,4.333333333333333,15.833333333333334,0.0,70.5,10.0,1021.8333333333334,6.833333333333333,12.166666666666666,5.5,5.166666666666667,,,,,,,,,,0.0
2021-09-06 09:40:00,,,,,,,5.486395,27.669900000000002,42.7469,18.11111111111111,4.444444444444445,15.11111111111111,0.0,69.66666666666667,10.0,1021.7777777777778,6.777777777777778,12.222222222222221,5.666666666666667,5.222222222222222,,,,,,,,,,0.0
2021-09-06 09:50:00,,,,,,,5.72126,27.4401,44.626999999999995,18.38888888888889,4.555555555555555,14.38888888888889,0.0,68.83333333333333,10.0,1021.7222222222222,6.722222222222222,12.277777777777779,5.833333333333333,5.277777777777778,,,,,,,,,,0.0
2021-09-06 10:00:00,,,,,,,5.83395,26.7853,45.9195,18.666666666666668,4.666666666666667,13.666666666666668,0.0,68.0,10.0,1021.6666666666666,6.666666666666667,12.333333333333334,6.0,5.333333333333333,,,,,,,,,,0.0
2021-09-06 10:10:00,,,,,,,5.65848,26.8034,47.0096,18.944444444444443,4.777777777777778,12.944444444444445,0.0,67.16666666666667,10.0,1021.6111111111111,6.611111111111111,12.38888888888889,6.166666666666667,5.388888888888889,,,,,,,,,,0.0
2021-09-06 10:20:00,,,,,,,5.76773,26.7204,47.8423,19.22222222222222,4.888888888888889,12.222222222222221,0.0,66.33333333333333,10.0,1021.5555555555555,6.555555555555555,12.444444444444445,6.333333333333334,5.444444444444445,,,,,,,,,,0.0
2021-09-06 10:30:00,,,,,,,5.9413,27.052,48.2388,19.5,5.0,11.5,0.0,65.5,10.0,1021.5,6.5,12.5,6.5,5.5,,,,,,,,,,0.0
2021-09-06 10:40:00,,,,,,,5.911440000000001,26.8207,48.3922,19.77777777777778,5.111111111111111,10.777777777777779,0.0,64.66666666666667,10.0,1021.4444444444445,6.444444444444445,12.555555555555555,6.666666666666667,5.555555555555555,,,,,,,,,,0.0
2021-09-06 10:50:00,,,,,,,5.9201999999999995,26.9478,48.4523,20.055555555555557,5.222222222222222,10.055555555555555,0.0,63.833333333333336,10.0,1021.3888888888889,6.388888888888889,12.61111111111111,6.833333333333334,5.611111111111111,,,,,,,,,,0.0
2021-09-06 11:00:00,,,,,,,6.139139999999999,27.254,48.454,20.333333333333332,5.333333333333333,9.333333333333334,0.0,63.0,10.0,1021.3333333333334,6.333333333333333,12.666666666666666,7.0,5.666666666666667,,,,,,,,,,0.0
2021-09-06 11:10:00,,,,,,,6.484139999999999,26.9146,48.4366,20.61111111111111,5.444444444444445,8.61111111111111,0.0,62.166666666666664,10.0,1021.2777777777778,6.277777777777778,12.722222222222221,7.166666666666667,5.722222222222222,,,,,,,,,,0.0
2021-09-06 11:20:00,,,,,,,6.516719999999999,26.805200000000003,48.3625,20.88888888888889,5.555555555555555,7.888888888888889,0.0,61.333333333333336,10.0,1021.2222222222222,6.222222222222222,12.777777777777779,7.333333333333334,5.777777777777778,,,,,,,,,,0.0
2021-09-06 11:30:00,,,,,,,6.46138,26.670499999999997,48.3035,21.166666666666664,5.666666666666666,7.166666666666666,0.0,60.5,10.0,1021.1666666666666,6.166666666666667,12.833333333333334,7.5,5.833333333333333,,,,,,,,,,0.0
2021-09-06 11:40:00,,,,,,,6.23555,26.386000000000003,48.1197,21.444444444444443,5.777777777777778,6.444444444444445,0.0,59.666666666666664,10.0,1021.1111111111111,6.111111111111111,12.88888888888889,7.666666666666667,5.888888888888889,,,,,,,,,,0.0
2021-09-06 11:50:00,,,,,,,5.75468,26.217200000000002,48.2031,21.72222222222222,5.888888888888889,5.722222222222221,0.0,58.833333333333336,10.0,1021.0555555555555,6.055555555555555,12.944444444444445,7.833333333333334,5.944444444444445,,,,,,,,,,0.0
2021-09-06 12:00:00,,,,,,,5.76358,26.2038,48.2639,22.0,6.0,5.0,0.0,58.0,10.0,1021.0,6.0,13.0,8.0,6.0,,,,,,,,,,121.0
2021-09-06 12:10:00,,,,,,,5.80132,25.790300000000002,48.293899999999994,22.055555555555557,6.055555555555555,5.5,0.0,57.77777777777778,10.0,1021.0,6.166666666666667,13.0,8.0,6.0,,,,,,,,,,0.0
2021-09-06 12:20:00,,,,,,,6.27988,26.207600000000003,48.3535,22.11111111111111,6.111111111111111,6.0,0.0,57.55555555555556,10.0,1021.0,6.333333333333333,13.0,8.0,6.0,,,,,,,,,,0.0
2021-09-06 12:30:00,,,,,,,6.3412500000000005,26.2806,48.349900000000005,22.166666666666668,6.166666666666667,6.5,0.0,57.333333333333336,10.0,1021.0,6.5,13.0,8.0,6.0,,,,,,,,,,0.0
2021-09-06 12:40:00,,,,,,,6.495545,25.9384,48.3246,22.22222222222222,6.222222222222222,7.0,0.0,57.111111111111114,10.0,1021.0,6.666666666666667,13.0,8.0,6.0,,,,,,,,,,0.0
2021-09-06 12:50:00,,,,,,,6.504770000000001,26.2491,48.3553,22.27777777777778,6.277777777777778,7.5,0.0,56.888888888888886,10.0,1021.0,6.833333333333333,13.0,8.0,6.0,,,,,,,,,,0.0
2021-09-06 13:00:00,,,,,,,6.497539999999999,26.117,48.35,22.333333333333332,6.333333333333333,8.0,0.0,56.666666666666664,10.0,1021.0,7.0,13.0,8.0,6.0,,,,,,,,,,0.0
2021-09-06 13:10:00,,,,,,,6.483960000000001,25.8076,48.3063,22.38888888888889,6.388888888888889,8.5,0.0,56.44444444444444,10.0,1021.0,7.166666666666667,13.0,8.0,6.0,,,,,,,,,,0.0
2021-09-06 13:20:00,,,,,,,6.322965,25.799599999999998,48.0099,22.444444444444443,6.444444444444445,9.0,0.0,56.22222222222222,10.0,1021.0,7.333333333333334,13.0,8.0,6.0,,,,,,,,,,0.0
2021-09-06 13:30:00,,,,,,,5.8024450000000005,25.944,47.8678,22.5,6.5,9.5,0.0,56.0,10.0,1021.0,7.5,13.0,8.0,6.0,,,,,,,,,,0.0
2021-09-06 13:40:00,,,,,,,5.428075,26.0541,47.9875,22.555555555555557,6.555555555555555,10.0,0.0,55.77777777777778,10.0,1021.0,7.666666666666667,13.0,8.0,6.0,,,,,,,,,,0.0
2021-09-06 13:50:00,,,,,,,4.82362,25.944,47.9949,22.61111111111111,6.611111111111111,10.5,0.0,55.55555555555556,10.0,1021.0,7.833333333333334,13.0,8.0,6.0,,,,,,,,,,0.0
2021-09-06 14:00:00,,,,,,,5.273915000000001,25.9617,47.771100000000004,22.666666666666668,6.666666666666667,11.0,0.0,55.333333333333336,10.0,1021.0,8.0,13.0,8.0,6.0,,,,,,,,,,0.0
2021-09-06 14:10:00,,,,,,,5.060475,26.1159,48.002300000000005,22.72222222222222,6.722222222222222,11.5,0.0,55.111111111111114,10.0,1021.0,8.166666666666668,13.0,8.0,6.0,,,,,,,,,,0.0
