,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-09-06 14:20:00,,,,,,,5.347250000000001,26.174500000000002,47.9199,22.77777777777778,6.777777777777778,12.0,0.0,54.888888888888886,10.0,1021.0,8.333333333333334,13.0,8.0,6.0,,,,,,,,,,0.0
2021-09-06 14:30:00,,,,,,,5.400765,26.2209,47.9847,22.833333333333332,6.833333333333333,12.5,0.0,54.666666666666664,10.0,1021.0,8.5,13.0,8.0,6.0,,,,,,,,,,0.0
2021-09-06 14:40:00,,,,,,,5.13782,26.5779,48.050200000000004,22.88888888888889,6.888888888888889,13.0,0.0,54.44444444444444,10.0,1021.0,8.666666666666668,13.0,8.0,6.0,,,,,,,,,,0.0
2021-09-06 14:50:00,,,,,,,4.8779650000000006,26.5019,48.0092,22.944444444444443,6.944444444444445,13.5,0.0,54.22222222222222,10.0,1021.0,8.833333333333334,13.0,8.0,6.0,,,,,,,,,,0.0
2021-09-06 15:00:00,,,,,,,4.494885,26.4206,47.9486,23.0,7.0,14.0,0.0,54.0,10.0,1021.0,9.0,13.0,8.0,6.0,,,,,,,,,,0.0
2021-09-06 15:10:00,,,,,,,4.6102,26.4484,47.678,22.833333333333332,6.944444444444445,15.333333333333334,0.0,55.388888888888886,10.0,1021.0,8.777777777777779,13.166666666666666,8.055555555555555,5.722222222222222,,,,,,,,,,0.0
2021-09-06 15:20:00,,,,,,,5.49414,26.537799999999997,47.6034,22.666666666666668,6.888888888888889,16.666666666666668,0.0,56.77777777777778,10.0,1021.0,8.555555555555555,13.333333333333334,8.11111111111111,5.444444444444445,,,,,,,,,,0.0
2021-09-06 15:30:00,,,,,,,4.82763,26.373399999999997,47.717,22.5,6.833333333333333,18.0,0.0,58.166666666666664,10.0,1021.0,8.333333333333334,13.5,8.166666666666666,5.166666666666667,,,,,,,,,,0.0
2021-09-06 15:40:00,,,,,,,3.9410800000000004,26.187,47.7627,22.333333333333332,6.777777777777778,19.333333333333336,0.0,59.55555555555556,10.0,1021.0,8.11111111111111,13.666666666666666,8.222222222222221,4.888888888888889,,,,,,,,,,0.0
2021-09-06 15:50:00,,,,,,,4.15591,26.032099999999996,47.8264,22.166666666666668,6.722222222222222,20.666666666666668,0.0,60.94444444444444,10.0,1021.0,7.888888888888889,13.833333333333334,8.277777777777779,4.611111111111111,,,,,,,,,,0.0
2021-09-06 16:00:00,,,,,,,4.165375,26.0246,47.7567,22.0,6.666666666666667,22.0,0.0,62.33333333333333,10.0,1021.0,7.666666666666667,14.0,8.333333333333334,4.333333333333334,,,,,,,,,,0.0
2021-09-06 16:10:00,,,,,,,4.07744,25.7837,47.7057,21.833333333333332,6.611111111111111,23.333333333333336,0.0,63.72222222222222,10.0,1021.0,7.444444444444445,14.166666666666666,8.38888888888889,4.055555555555555,,,,,,,,,,0.0
2021-09-06 16:20:00,,,,,,,4.24938,25.7976,47.478,21.666666666666668,6.555555555555555,24.666666666666668,0.0,65.11111111111111,10.0,1021.0,7.222222222222222,14.333333333333334,8.444444444444445,3.777777777777778,,,,,,,,,,0.0
2021-09-06 16:30:00,,,,,,,4.2793149999999995,25.524700000000003,47.7005,21.5,6.5,26.0,0.0,66.5,10.0,1021.0,7.0,14.5,8.5,3.5,,,,,,,,,,0.0
2021-09-06 16:40:00,,,,,,,3.988035,25.4194,48.0071,21.333333333333332,6.444444444444445,27.333333333333336,0.0,67.88888888888889,10.0,1021.0,6.777777777777778,14.666666666666666,8.555555555555555,3.2222222222222223,,,,,,,,,,0.0
2021-09-06 16:50:00,,,,,,,3.8814750000000005,25.1754,48.1694,21.166666666666668,6.388888888888889,28.666666666666668,0.0,69.27777777777777,10.0,1021.0,6.555555555555555,14.833333333333334,8.61111111111111,2.9444444444444446,,,,,,,,,,0.0
2021-09-06 17:00:00,,,,,,,3.5897599999999996,24.9366,48.1839,21.0,6.333333333333333,30.0,0.0,70.66666666666666,10.0,1021.0,6.333333333333334,15.0,8.666666666666666,2.666666666666667,,,,,,,,,,0.0
2021-09-06 17:10:00,,,,,,,3.36327,24.765700000000002,48.142700000000005,20.833333333333332,6.277777777777778,31.333333333333336,0.0,72.05555555555556,10.0,1021.0,6.111111111111111,15.166666666666668,8.722222222222221,2.3888888888888893,,,,,,,,,,0.0
2021-09-06 17:20:00,,,,,,,3.274235,24.450200000000002,47.948899999999995,20.666666666666668,6.222222222222222,32.66666666666667,0.0,73.44444444444444,10.0,1021.0,5.888888888888889,15.333333333333334,8.777777777777779,2.1111111111111116,,,,,,,,,,0.0
2021-09-06 17:30:00,,,,,,,3.369115,24.1139,47.888099999999994,20.5,6.166666666666667,34.0,0.0,74.83333333333333,10.0,1021.0,5.666666666666667,15.5,8.833333333333334,1.833333333333334,,,,,,,,,,0.0
2021-09-06 17:40:00,,,,,,,3.3923650000000003,23.83,47.941500000000005,20.333333333333332,6.111111111111111,35.333333333333336,0.0,76.22222222222223,10.0,1021.0,5.444444444444445,15.666666666666668,8.88888888888889,1.5555555555555562,,,,,,,,,,0.0
2021-09-06 17:50:00,,,,,,,3.801725,23.473599999999998,48.3559,20.166666666666668,6.055555555555555,36.66666666666667,0.0,77.61111111111111,10.0,1021.0,5.222222222222222,15.833333333333334,8.944444444444445,1.2777777777777786,,,,,,,,,,0.0
2021-09-06 18:00:00,,,,,,,4.08732,23.241,48.6846,20.0,6.0,38.0,0.0,79.0,10.0,1021.0,5.0,16.0,9.0,1.0,,,,,,,,,,0.0
2021-09-06 18:10:00,,,,,,,4.09016,23.0382,48.8923,19.833333333333332,6.0,42.833333333333336,0.0,79.72222222222223,10.0,1021.1111111111111,5.388888888888889,15.833333333333334,9.166666666666666,1.0,,,,,,,,,,0.0
2021-09-06 18:20:00,,,,,,,4.35656,22.544900000000002,49.027499999999996,19.666666666666668,6.0,47.666666666666664,0.0,80.44444444444444,10.0,1021.2222222222222,5.777777777777778,15.666666666666666,9.333333333333334,1.0,,,,,,,,,,0.0
2021-09-06 18:30:00,,,,,,,4.3486899999999995,22.3228,49.13,19.5,6.0,52.5,0.0,81.16666666666667,10.0,1021.3333333333334,6.166666666666667,15.5,9.5,1.0,,,,,,,,,,0.0
2021-09-06 18:40:00,,,,,,,4.3575800000000005,21.8303,49.2644,19.333333333333332,6.0,57.33333333333333,0.0,81.88888888888889,10.0,1021.4444444444445,6.555555555555555,15.333333333333334,9.666666666666666,1.0,,,,,,,,,,0.0
2021-09-06 18:50:00,,,,,,,4.42739,21.964199999999998,49.4251,19.166666666666668,6.0,62.16666666666667,0.0,82.61111111111111,10.0,1021.5555555555555,6.944444444444445,15.166666666666666,9.833333333333334,1.0,,,,,,,,,,0.0
2021-09-06 19:00:00,,,,,,,4.65244,21.110599999999998,49.5137,19.0,6.0,67.0,0.0,83.33333333333333,10.0,1021.6666666666666,7.333333333333334,15.0,10.0,1.0,,,,,,,,,,0.0
2021-09-06 19:10:00,,,,,,,4.50383,20.3871,49.640100000000004,18.833333333333332,6.0,71.83333333333334,0.0,84.05555555555556,10.0,1021.7777777777778,7.722222222222222,14.833333333333334,10.166666666666666,1.0,,,,,,,,,,0.0
2021-09-06 19:20:00,,,,,,,4.76168,20.252699999999997,49.8065,18.666666666666668,6.0,76.66666666666666,0.0,84.77777777777777,10.0,1021.8888888888889,8.11111111111111,14.666666666666666,10.333333333333334,1.0,,,,,,,,,,0.0
2021-09-06 19:30:00,,,,,,,4.75502,20.0107,49.9925,18.5,6.0,81.5,0.0,85.5,10.0,1022.0,8.5,14.5,10.5,1.0,,,,,,,,,,0.0
2021-09-06 19:40:00,,,,,,,5.199,20.2168,50.0958,18.333333333333332,6.0,86.33333333333334,0.0,86.22222222222223,10.0,1022.1111111111111,8.88888888888889,14.333333333333334,10.666666666666666,1.0,,,,,,,,,,0.0
2021-09-06 19:50:00,,,,,,,5.2345950000000006,20.3345,50.1683,18.166666666666668,6.0,91.16666666666667,0.0,86.94444444444444,10.0,1022.2222222222222,9.277777777777779,14.166666666666666,10.833333333333334,1.0,,,,,,,,,,0.0
2021-09-06 20:00:00,,,,,,,4.80276,20.1014,50.2253,18.0,6.0,96.0,0.0,87.66666666666667,10.0,1022.3333333333334,9.666666666666668,14.0,11.0,1.0,,,,,,,,,,0.0
2021-09-06 20:10:00,,,,,,,4.783205000000001,19.529500000000002,49.9255,17.833333333333332,6.0,100.83333333333334,0.0,88.38888888888889,10.0,1022.4444444444445,10.055555555555555,13.833333333333332,11.166666666666668,1.0,,,,,,,,,,0.0
2021-09-06 20:20:00,,,,,,,4.808825000000001,19.290399999999998,49.7543,17.666666666666668,6.0,105.66666666666667,0.0,89.11111111111111,10.0,1022.5555555555555,10.444444444444445,13.666666666666666,11.333333333333334,1.0,,,,,,,,,,0.0
2021-09-06 20:30:00,,,,,,,4.79966,19.127299999999998,50.0606,17.5,6.0,110.5,0.0,89.83333333333333,10.0,1022.6666666666666,10.833333333333332,13.5,11.5,1.0,,,,,,,,,,0.0
2021-09-06 20:40:00,,,,,,,4.913555000000001,18.756999999999998,50.3857,17.333333333333332,6.0,115.33333333333333,0.0,90.55555555555556,10.0,1022.7777777777778,11.222222222222221,13.333333333333332,11.666666666666668,1.0,,,,,,,,,,0.0
2021-09-06 20:50:00,,,,,,,5.161565,18.9286,50.5935,17.166666666666668,6.0,120.16666666666667,0.0,91.27777777777777,10.0,1022.8888888888889,11.61111111111111,13.166666666666666,11.833333333333334,1.0,,,,,,,,,,0.0
2021-09-06 21:00:00,,,,,,,5.72118,19.2073,50.7041,17.0,6.0,125.0,0.0,92.0,10.0,1023.0,12.0,13.0,12.0,1.0,,,,,,,,,,0.0
2021-09-06 21:10:00,,,,,,,5.60638,19.1843,50.6522,16.77777777777778,5.888888888888889,124.72222222222223,0.0,92.05555555555556,10.0,1023.0555555555555,11.722222222222221,12.944444444444445,11.777777777777779,1.0,,,,,,,,,,0.0
2021-09-06 21:20:00,,,,,,,5.51694,18.752299999999998,50.217,16.555555555555557,5.777777777777778,124.44444444444444,0.0,92.11111111111111,10.0,1023.1111111111111,11.444444444444445,12.88888888888889,11.555555555555555,1.0,,,,,,,,,,0.0
2021-09-06 21:30:00,,,,,,,5.675235,18.86,50.1032,16.333333333333332,5.666666666666667,124.16666666666667,0.0,92.16666666666667,10.0,1023.1666666666666,11.166666666666666,12.833333333333334,11.333333333333334,1.0,,,,,,,,,,0.0
2021-09-06 21:40:00,,,,,,,5.53292,18.2197,50.103300000000004,16.11111111111111,5.555555555555555,123.88888888888889,0.0,92.22222222222223,10.0,1023.2222222222222,10.88888888888889,12.777777777777779,11.11111111111111,1.0,,,,,,,,,,0.0
2021-09-06 21:50:00,,,,,,,5.7924750000000005,18.060200000000002,50.1348,15.88888888888889,5.444444444444445,123.61111111111111,0.0,92.27777777777777,10.0,1023.2777777777778,10.61111111111111,12.722222222222221,10.88888888888889,1.0,,,,,,,,,,0.0
2021-09-06 22:00:00,,,,,,,5.839275,18.3397,50.130399999999995,15.666666666666666,5.333333333333333,123.33333333333333,0.0,92.33333333333333,10.0,1023.3333333333334,10.333333333333334,12.666666666666666,10.666666666666666,1.0,,,,,,,,,,0.0
2021-09-06 22:10:00,,,,,,,5.891715,18.0001,50.1245,15.444444444444445,5.222222222222222,123.05555555555556,0.0,92.38888888888889,10.0,1023.3888888888889,10.055555555555555,12.61111111111111,10.444444444444445,1.0,,,,,,,,,,0.0
2021-09-06 22:20:00,,,,,,,5.9754950000000004,17.7666,50.2011,15.222222222222221,5.111111111111111,122.77777777777777,0.0,92.44444444444444,10.0,1023.4444444444445,9.777777777777779,12.555555555555555,10.222222222222221,1.0,,,,,,,,,,0.0
2021-09-06 22:30:00,,,,,,,5.91833,17.972900000000003,50.2543,15.0,5.0,122.5,0.0,92.5,10.0,1023.5,9.5,12.5,10.0,1.0,,,,,,,,,,0.0
2021-09-06 22:40:00,,,,,,,5.77333,17.7284,50.2581,14.777777777777779,4.888888888888889,122.22222222222223,0.0,92.55555555555556,10.0,1023.5555555555555,9.222222222222221,12.444444444444445,9.777777777777779,1.0,,,,,,,,,,0.0
2021-09-06 22:50:00,,,,,,,5.843265000000001,17.6679,50.341300000000004,14.555555555555555,4.777777777777778,121.94444444444444,0.0,92.61111111111111,10.0,1023.6111111111111,8.944444444444445,12.38888888888889,9.555555555555555,1.0,,,,,,,,,,0.0
2021-09-06 23:00:00,,,,,,,5.9682900000000005,17.5978,50.407,14.333333333333334,4.666666666666667,121.66666666666667,0.0,92.66666666666667,10.0,1023.6666666666666,8.666666666666668,12.333333333333334,9.333333333333334,1.0,,,,,,,,,,0.0
2021-09-06 23:10:00,,,,,,,5.9612549999999995,17.6147,50.4521,14.11111111111111,4.555555555555555,121.38888888888889,0.0,92.72222222222223,10.0,1023.7222222222222,8.38888888888889,12.277777777777779,9.11111111111111,1.0,,,,,,,,,,0.0
2021-09-06 23:20:00,,,,,,,5.975965,17.4632,50.4264,13.88888888888889,4.444444444444445,121.11111111111111,0.0,92.77777777777777,10.0,1023.7777777777778,8.11111111111111,12.222222222222221,8.88888888888889,1.0,,,,,,,,,,0.0
2021-09-06 23:30:00,,,,,,,6.039445,17.224600000000002,50.4911,13.666666666666668,4.333333333333334,120.83333333333333,0.0,92.83333333333333,10.0,1023.8333333333334,7.833333333333334,12.166666666666666,8.666666666666668,1.0,,,,,,,,,,0.0
2021-09-06 23:40:00,,,,,,,5.81151,17.2453,50.5595,13.444444444444445,4.222222222222222,120.55555555555556,0.0,92.88888888888889,10.0,1023.8888888888889,7.555555555555556,12.11111111111111,8.444444444444445,1.0,,,,,,,,,,0.0
2021-09-06 23:50:00,,,,,,,5.90799,16.8805,50.5741,13.222222222222221,4.111111111111111,120.27777777777777,0.0,92.94444444444444,10.0,1023.9444444444445,7.277777777777779,12.055555555555555,8.222222222222221,1.0,,,,,,,,,,0.0
2021-09-07 00:00:00,,,,,,,6.84267,17.5208,50.807100000000005,13.0,4.0,120.0,0.0,93.0,10.0,1024.0,7.0,12.0,8.0,1.0,,,,,,,,,,0.0
2021-09-07 00:10:00,,,,,,,7.597475,17.7127,51.2011,12.944444444444445,3.9444444444444446,120.22222222222223,0.0,93.0,10.0,1024.0,7.277777777777778,11.944444444444445,7.944444444444445,1.0,,,,,,,,,,0.0
2021-09-07 00:20:00,,,,,,,7.42703,17.424699999999998,51.325300000000006,12.88888888888889,3.888888888888889,120.44444444444444,0.0,93.0,10.0,1024.0,7.555555555555555,11.88888888888889,7.888888888888889,1.0,,,,,,,,,,0.0
2021-09-07 00:30:00,,,,,,,7.82934,17.398400000000002,51.3972,12.833333333333334,3.8333333333333335,120.66666666666667,0.0,93.0,10.0,1024.0,7.833333333333333,11.833333333333334,7.833333333333333,1.0,,,,,,,,,,0.0
2021-09-07 00:40:00,,,,,,,7.45464,17.0622,51.4467,12.777777777777779,3.7777777777777777,120.88888888888889,0.0,93.0,10.0,1024.0,8.11111111111111,11.777777777777779,7.777777777777778,1.0,,,,,,,,,,0.0
2021-09-07 00:50:00,,,,,,,7.3507750000000005,16.6358,51.4942,12.722222222222221,3.7222222222222223,121.11111111111111,0.0,93.0,10.0,1024.0,8.38888888888889,11.722222222222221,7.722222222222222,1.0,,,,,,,,,,0.0
2021-09-07 01:00:00,,,,,,,7.490715,16.4696,51.6102,12.666666666666666,3.6666666666666665,121.33333333333333,0.0,93.0,10.0,1024.0,8.666666666666666,11.666666666666666,7.666666666666667,1.0,,,,,,,,,,0.0
2021-09-07 01:10:00,,,,,,,7.637445,16.6034,51.7214,12.61111111111111,3.611111111111111,121.55555555555556,0.0,93.0,10.0,1024.0,8.944444444444445,11.61111111111111,7.611111111111111,1.0,,,,,,,,,,0.0
2021-09-07 01:20:00,,,,,,,7.215095,16.276999999999997,51.779399999999995,12.555555555555555,3.5555555555555554,121.77777777777777,0.0,93.0,10.0,1024.0,9.222222222222221,11.555555555555555,7.555555555555555,1.0,,,,,,,,,,0.0
2021-09-07 01:30:00,,,,,,,7.050549999999999,16.212,51.836800000000004,12.5,3.5,122.0,0.0,93.0,10.0,1024.0,9.5,11.5,7.5,1.0,,,,,,,,,,0.0
2021-09-07 01:40:00,,,,,,,7.001345000000001,16.4086,51.8794,12.444444444444445,3.4444444444444446,122.22222222222223,0.0,93.0,10.0,1024.0,9.777777777777779,11.444444444444445,7.444444444444445,1.0,,,,,,,,,,0.0
2021-09-07 01:50:00,,,,,,,6.80159,16.1509,51.9273,12.38888888888889,3.388888888888889,122.44444444444444,0.0,93.0,10.0,1024.0,10.055555555555555,11.38888888888889,7.388888888888889,1.0,,,,,,,,,,0.0
2021-09-07 02:00:00,,,,,,,6.6332949999999995,16.106299999999997,51.7429,12.333333333333334,3.3333333333333335,122.66666666666667,0.0,93.0,10.0,1024.0,10.333333333333332,11.333333333333334,7.333333333333333,1.0,,,,,,,,,,0.0
2021-09-07 02:10:00,,,,,,,6.77408,16.055600000000002,51.479099999999995,12.277777777777779,3.2777777777777777,122.88888888888889,0.0,93.0,10.0,1024.0,10.61111111111111,11.277777777777779,7.277777777777778,1.0,,,,,,,,,,0.0
2021-09-07 02:20:00,,,,,,,7.290439999999999,16.0537,51.3516,12.222222222222221,3.2222222222222223,123.11111111111111,0.0,93.0,10.0,1024.0,10.88888888888889,11.222222222222221,7.222222222222222,1.0,,,,,,,,,,0.0
2021-09-07 02:30:00,,,,,,,7.8669150000000005,15.9001,51.294000000000004,12.166666666666666,3.166666666666667,123.33333333333333,0.0,93.0,10.0,1024.0,11.166666666666666,11.166666666666666,7.166666666666667,1.0,,,,,,,,,,0.0
2021-09-07 02:40:00,,,,,,,8.05165,15.7394,51.3255,12.11111111111111,3.111111111111111,123.55555555555556,0.0,93.0,10.0,1024.0,11.444444444444443,11.11111111111111,7.111111111111111,1.0,,,,,,,,,,0.0
2021-09-07 02:50:00,,,,,,,7.685595000000001,15.477500000000001,51.311699999999995,12.055555555555555,3.0555555555555554,123.77777777777777,0.0,93.0,10.0,1024.0,11.722222222222221,11.055555555555555,7.055555555555555,1.0,,,,,,,,,,0.0
2021-09-07 03:00:00,,,,,,,7.735505000000001,15.616800000000001,51.387800000000006,12.0,3.0,124.0,0.0,93.0,10.0,1024.0,12.0,11.0,7.0,1.0,,,,,,,,,,0.0
2021-09-07 03:10:00,,,,,,,8.050595,15.6548,51.3855,11.944444444444445,3.111111111111111,123.44444444444444,0.0,93.0,10.0,1024.0,12.222222222222221,10.944444444444445,7.166666666666667,1.1666666666666667,,,,,,,,,,0.0
2021-09-07 03:20:00,,,,,,,8.518519999999999,15.9515,51.448299999999996,11.88888888888889,3.2222222222222223,122.88888888888889,0.0,93.0,10.0,1024.0,12.444444444444445,10.88888888888889,7.333333333333333,1.3333333333333335,,,,,,,,,,0.0
2021-09-07 03:30:00,,,,,,,9.08037,16.047900000000002,51.4491,11.833333333333334,3.3333333333333335,122.33333333333333,0.0,93.0,10.0,1024.0,12.666666666666666,10.833333333333334,7.5,1.5,,,,,,,,,,0.0
2021-09-07 03:40:00,,,,,,,9.06754,15.973500000000001,51.778600000000004,11.777777777777779,3.4444444444444446,121.77777777777777,0.0,93.0,10.0,1024.0,12.88888888888889,10.777777777777779,7.666666666666667,1.6666666666666667,,,,,,,,,,0.0
2021-09-07 03:50:00,,,,,,,8.761855,15.9091,52.009100000000004,11.722222222222221,3.5555555555555554,121.22222222222223,0.0,93.0,10.0,1024.0,13.11111111111111,10.722222222222221,7.833333333333333,1.8333333333333335,,,,,,,,,,0.0
2021-09-07 04:00:00,,,,,,,8.824645,15.790199999999999,52.1289,11.666666666666666,3.6666666666666665,120.66666666666667,0.0,93.0,10.0,1024.0,13.333333333333334,10.666666666666666,8.0,2.0,,,,,,,,,,0.0
2021-09-07 04:10:00,,,,,,,8.928055,15.535900000000002,52.2026,11.61111111111111,3.7777777777777777,120.11111111111111,0.0,93.0,10.0,1024.0,13.555555555555555,10.61111111111111,8.166666666666666,2.166666666666667,,,,,,,,,,0.0
2021-09-07 04:20:00,,,,,,,9.135405,15.8847,52.248900000000006,11.555555555555555,3.888888888888889,119.55555555555556,0.0,93.0,10.0,1024.0,13.777777777777779,10.555555555555555,8.333333333333334,2.3333333333333335,,,,,,,,,,0.0
2021-09-07 04:30:00,,,,,,,9.207075,15.796699999999998,52.2847,11.5,4.0,119.0,0.0,93.0,10.0,1024.0,14.0,10.5,8.5,2.5,,,,,,,,,,0.0
2021-09-07 04:40:00,,,,,,,9.102405000000001,15.503899999999998,52.3009,11.444444444444445,4.111111111111111,118.44444444444444,0.0,93.0,10.0,1024.0,14.222222222222221,10.444444444444445,8.666666666666666,2.666666666666667,,,,,,,,,,0.0
2021-09-07 04:50:00,,,,,,,9.0607,15.0983,52.3129,11.38888888888889,4.222222222222222,117.88888888888889,0.0,93.0,10.0,1024.0,14.444444444444445,10.38888888888889,8.833333333333334,2.8333333333333335,,,,,,,,,,0.0
2021-09-07 05:00:00,,,,,,,8.925295,15.1287,52.369600000000005,11.333333333333334,4.333333333333333,117.33333333333333,0.0,93.0,10.0,1024.0,14.666666666666666,10.333333333333334,9.0,3.0,,,,,,,,,,0.0
2021-09-07 05:10:00,,,,,,,9.177724999999999,15.396199999999999,52.398199999999996,11.277777777777779,4.444444444444445,116.77777777777777,0.0,93.0,10.0,1024.0,14.88888888888889,10.277777777777779,9.166666666666668,3.166666666666667,,,,,,,,,,0.0
2021-09-07 05:20:00,,,,,,,8.790130000000001,15.605699999999999,52.3552,11.222222222222221,4.555555555555555,116.22222222222223,0.0,93.0,10.0,1024.0,15.11111111111111,10.222222222222221,9.333333333333334,3.3333333333333335,,,,,,,,,,0.0
2021-09-07 05:30:00,,,,,,,8.980905,15.6917,52.2753,11.166666666666666,4.666666666666666,115.66666666666667,0.0,93.0,10.0,1024.0,15.333333333333332,10.166666666666666,9.5,3.5,,,,,,,,,,0.0
2021-09-07 05:40:00,,,,,,,9.30761,16.0368,52.1817,11.11111111111111,4.777777777777778,115.11111111111111,0.0,93.0,10.0,1024.0,15.555555555555555,10.11111111111111,9.666666666666668,3.666666666666667,,,,,,,,,,0.0
2021-09-07 05:50:00,,,,,,,10.26816,16.4106,52.1481,11.055555555555555,4.888888888888889,114.55555555555556,0.0,93.0,10.0,1024.0,15.777777777777779,10.055555555555555,9.833333333333334,3.8333333333333335,,,,,,,,,,0.0
2021-09-07 06:00:00,,,,,,,9.71968,16.6314,52.0164,11.0,5.0,114.0,0.0,93.0,10.0,1024.0,16.0,10.0,10.0,4.0,,,,,,,,,,0.0
2021-09-07 06:10:00,,,,,,,9.851094999999999,16.9133,51.8322,11.333333333333334,5.0,109.22222222222223,0.0,91.88888888888889,10.0,1023.9444444444445,15.38888888888889,10.11111111111111,9.722222222222221,4.055555555555555,,,,,,,,,,0.0
2021-09-07 06:20:00,,,,,,,9.342414999999999,17.3208,51.671400000000006,11.666666666666666,5.0,104.44444444444444,0.0,90.77777777777777,10.0,1023.8888888888889,14.777777777777779,10.222222222222221,9.444444444444445,4.111111111111111,,,,,,,,,,0.0
2021-09-07 06:30:00,,,,,,,12.554345000000001,18.0345,51.4875,12.0,5.0,99.66666666666667,0.0,89.66666666666667,10.0,1023.8333333333334,14.166666666666666,10.333333333333334,9.166666666666666,4.166666666666667,,,,,,,,,,0.0
2021-09-07 06:40:00,,,,,,,9.227084999999999,19.201999999999998,50.7204,12.333333333333334,5.0,94.88888888888889,0.0,88.55555555555556,10.0,1023.7777777777778,13.555555555555555,10.444444444444445,8.88888888888889,4.222222222222222,,,,,,,,,,0.0
2021-09-07 06:50:00,,,,,,,8.908175,20.0821,49.385000000000005,12.666666666666666,5.0,90.11111111111111,0.0,87.44444444444444,10.0,1023.7222222222222,12.944444444444445,10.555555555555555,8.61111111111111,4.277777777777778,,,,,,,,,,0.0
2021-09-07 07:00:00,,,,,,,9.128175,21.9788,47.7785,13.0,5.0,85.33333333333334,0.0,86.33333333333333,10.0,1023.6666666666666,12.333333333333332,10.666666666666666,8.333333333333334,4.333333333333333,,,,,,,,,,0.0
2021-09-07 07:10:00,,,,,,,9.44125,21.6035,45.867599999999996,13.333333333333334,5.0,80.55555555555556,0.0,85.22222222222223,10.0,1023.6111111111111,11.722222222222221,10.777777777777779,8.055555555555555,4.388888888888889,,,,,,,,,,0.0
2021-09-07 07:20:00,,,,,,,9.085155,22.240199999999998,44.9927,13.666666666666668,5.0,75.77777777777777,0.0,84.11111111111111,10.0,1023.5555555555555,11.11111111111111,10.88888888888889,7.777777777777779,4.444444444444445,,,,,,,,,,0.0
2021-09-07 07:30:00,,,,,,,8.77285,23.2668,44.777,14.0,5.0,71.0,0.0,83.0,10.0,1023.5,10.5,11.0,7.5,4.5,,,,,,,,,,0.0
2021-09-07 07:40:00,,,,,,,8.5163,23.3071,44.2238,14.333333333333334,5.0,66.22222222222223,0.0,81.88888888888889,10.0,1023.4444444444445,9.88888888888889,11.11111111111111,7.222222222222222,4.555555555555555,,,,,,,,,,0.0
2021-09-07 07:50:00,,,,,,,8.57424,23.2607,43.7144,14.666666666666668,5.0,61.44444444444445,0.0,80.77777777777777,10.0,1023.3888888888889,9.277777777777777,11.222222222222221,6.944444444444445,4.611111111111111,,,,,,,,,,0.0
2021-09-07 08:00:00,,,,,,,8.67014,23.4833,43.6451,15.0,5.0,56.66666666666667,0.0,79.66666666666667,10.0,1023.3333333333334,8.666666666666666,11.333333333333334,6.666666666666667,4.666666666666667,,,,,,,,,,0.0
2021-09-07 08:10:00,,,,,,,8.85623,22.294400000000003,44.0197,15.333333333333334,5.0,51.88888888888889,0.0,78.55555555555556,10.0,1023.2777777777778,8.055555555555554,11.444444444444445,6.388888888888889,4.722222222222222,,,,,,,,,,0.0
2021-09-07 08:20:00,,,,,,,9.298365,21.7991,45.3127,15.666666666666668,5.0,47.111111111111114,0.0,77.44444444444444,10.0,1023.2222222222222,7.444444444444443,11.555555555555555,6.111111111111112,4.777777777777778,,,,,,,,,,0.0
2021-09-07 08:30:00,,,,,,,9.56255,22.6329,46.3368,16.0,5.0,42.33333333333334,0.0,76.33333333333334,10.0,1023.1666666666666,6.833333333333332,11.666666666666666,5.833333333333334,4.833333333333333,,,,,,,,,,0.0
2021-09-07 08:40:00,,,,,,,9.486585,22.8706,46.1877,16.333333333333336,5.0,37.55555555555556,0.0,75.22222222222223,10.0,1023.1111111111111,6.222222222222221,11.777777777777779,5.555555555555556,4.888888888888889,,,,,,,,,,0.0
2021-09-07 08:50:00,,,,,,,10.200005,23.15,45.9779,16.666666666666668,5.0,32.777777777777786,0.0,74.11111111111111,10.0,1023.0555555555555,5.611111111111111,11.88888888888889,5.277777777777779,4.944444444444445,,,,,,,,,,0.0
2021-09-07 09:00:00,,,,,,,10.14785,23.4972,45.8318,17.0,5.0,28.0,0.0,73.0,10.0,1023.0,5.0,12.0,5.0,5.0,,,,,,,,,,0.0
2021-09-07 09:10:00,,,,,,,8.951055,24.3845,45.2598,17.27777777777778,5.111111111111111,27.166666666666668,0.0,72.27777777777777,10.0,1022.9444444444445,5.0,12.11111111111111,5.166666666666667,5.055555555555555,,,,,,,,,,0.0
2021-09-07 09:20:00,,,,,,,8.972919999999998,24.5533,44.376099999999994,17.555555555555557,5.222222222222222,26.333333333333332,0.0,71.55555555555556,10.0,1022.8888888888889,5.0,12.222222222222221,5.333333333333333,5.111111111111111,,,,,,,,,,0.0
2021-09-07 09:30:00,,,,,,,9.03952,24.7268,43.8877,17.833333333333332,5.333333333333333,25.5,0.0,70.83333333333333,10.0,1022.8333333333334,5.0,12.333333333333334,5.5,5.166666666666667,517.4491163933415,,3.3690097019761875,153.1134991380262,,,,,,0.0
2021-09-07 09:40:00,,,,,,,9.38506,24.0118,44.2661,18.11111111111111,5.444444444444445,24.666666666666668,0.0,70.11111111111111,10.0,1022.7777777777778,5.0,12.444444444444445,5.666666666666667,5.222222222222222,531.2260426839192,,3.1300701361456835,371.6321625359314,,,,,,0.0
2021-09-07 09:50:00,,,,,,,8.96794,24.149099999999997,45.437799999999996,18.38888888888889,5.555555555555555,23.833333333333332,0.0,69.38888888888889,10.0,1022.7222222222222,5.0,12.555555555555555,5.833333333333333,5.277777777777778,555.4333873389234,,3.0829845843409416,486.5358708190918,,,,,,0.0
2021-09-07 10:00:00,,,,,,,8.61919,23.6576,46.3942,18.666666666666668,5.666666666666667,23.0,0.0,68.66666666666667,10.0,1022.6666666666666,5.0,12.666666666666666,6.0,5.333333333333333,593.9793823242187,,3.1027081441071074,530.2075120966853,,,,,,0.0
2021-09-07 10:10:00,,,,,,,8.140965,23.9053,47.4075,18.944444444444443,5.777777777777778,22.166666666666668,0.0,67.94444444444444,10.0,1022.6111111111111,5.0,12.777777777777779,6.166666666666667,5.388888888888889,659.0647816905756,,2.925805574002239,570.8476657380357,,,,,,0.0
2021-09-07 10:20:00,,,,,,,7.133175,24.7489,48.002300000000005,19.22222222222222,5.888888888888889,21.333333333333332,0.0,67.22222222222223,10.0,1022.5555555555555,5.0,12.88888888888889,6.333333333333334,5.444444444444445,688.1858964029948,,3.0923554767188377,651.3027311542749,,,,,,0.0
2021-09-07 10:30:00,,,,,,,7.081569999999999,24.7027,48.2021,19.5,6.0,20.5,0.0,66.5,10.0,1022.5,5.0,13.0,6.5,5.5,674.5410526529947,,3.421165702807701,694.1275172381213,,,,,,0.0
2021-09-07 10:40:00,,,,,,,7.1907250000000005,24.911,48.2749,19.77777777777778,6.111111111111111,19.666666666666664,0.0,65.77777777777777,10.0,1022.4444444444445,5.0,13.11111111111111,6.666666666666667,5.555555555555555,646.5844190365144,,3.9853335183017,449.1206104308737,,,,,,0.0
2021-09-07 10:50:00,,,,,,,6.48127,25.697899999999997,48.2984,20.055555555555557,6.222222222222222,18.833333333333336,0.0,65.05555555555556,10.0,1022.3888888888889,5.0,13.222222222222221,6.833333333333334,5.611111111111111,619.5690376887246,,4.11523508010782,313.84940670507075,,,,,,0.0
2021-09-07 11:00:00,,,,,,,6.854025,25.585900000000002,48.2438,20.333333333333332,6.333333333333333,18.0,0.0,64.33333333333333,10.0,1022.3333333333334,5.0,13.333333333333334,7.0,5.666666666666667,629.0520431042501,,4.314345747600937,252.8007957722046,,,,,,0.0
2021-09-07 11:10:00,,,,,,,7.022454999999999,26.214199999999998,48.1511,20.61111111111111,6.444444444444445,17.166666666666664,0.0,63.611111111111114,10.0,1022.2777777777778,5.0,13.444444444444445,7.166666666666667,5.722222222222222,636.4930106608074,,4.236773026966106,171.28614808120295,,,,,,0.0
2021-09-07 11:20:00,,,,,,,7.8992949999999995,25.812099999999997,48.0509,20.88888888888889,6.555555555555555,16.333333333333336,0.0,62.888888888888886,10.0,1022.2222222222222,5.0,13.555555555555555,7.333333333333334,5.777777777777778,609.4423374430338,,4.150175806028021,116.63716169540491,,,,,,0.0
2021-09-07 11:30:00,,,,,,,8.817595,25.212799999999998,48.0108,21.166666666666664,6.666666666666666,15.5,0.0,62.166666666666664,10.0,1022.1666666666666,5.0,13.666666666666666,7.5,5.833333333333333,577.7504448480715,,4.521591074998769,93.73701105688926,,,,,,0.0
2021-09-07 11:40:00,,,,,,,8.676115,24.6579,48.0246,21.444444444444443,6.777777777777778,14.666666666666666,0.0,61.44444444444444,10.0,1022.1111111111111,5.0,13.777777777777779,7.666666666666667,5.888888888888889,558.2344101197692,,4.265523213747531,80.44686032548462,,,,,,0.0
2021-09-07 11:50:00,,,,,,,7.95894,24.7733,48.1046,21.72222222222222,6.888888888888889,13.833333333333334,0.0,60.72222222222222,10.0,1022.0555555555555,5.0,13.88888888888889,7.833333333333334,5.944444444444445,549.5455474923672,,4.015164367532999,64.39355340117115,,,,,,0.0
2021-09-07 12:00:00,,,,,,,6.95902,24.6524,48.0974,22.0,7.0,13.0,0.0,60.0,10.0,1022.0,5.0,14.0,8.0,6.0,544.7568532307943,,4.026751148889295,78.19866526468999,,,,,,138.0
2021-09-07 12:10:00,,,,,,,5.861375000000001,25.124299999999998,48.126999999999995,22.055555555555557,7.055555555555555,13.833333333333334,0.0,59.77777777777778,10.0,1021.9444444444445,5.0,14.0,8.055555555555555,6.0,546.9535144954988,,3.677858332031864,74.28546897284728,,,,,,0.0
2021-09-07 12:20:00,,,,,,,6.9710849999999995,25.529400000000003,48.1277,22.11111111111111,7.111111111111111,14.666666666666666,0.0,59.55555555555556,10.0,1021.8888888888889,5.0,14.0,8.11111111111111,6.0,549.9311364746093,,3.5678712510793225,91.4241611834165,,,,,,0.0
2021-09-07 12:30:00,,,,,,,8.47161,25.2835,48.063900000000004,22.166666666666668,7.166666666666667,15.5,0.0,59.333333333333336,10.0,1021.8333333333334,5.0,14.0,8.166666666666666,6.0,556.9001682535807,,3.6264063530049087,107.66860497598596,,,,,,0.0
2021-09-07 12:40:00,,,,,,,9.92363,25.173099999999998,48.0907,22.22222222222222,7.222222222222222,16.333333333333332,0.0,59.111111111111114,10.0,1021.7777777777778,5.0,14.0,8.222222222222221,6.0,549.6496814105154,,3.296290775362381,113.87690701091358,,,,,,0.0
2021-09-07 12:50:00,,,,,,,9.432305,24.8833,48.1414,22.27777777777778,7.277777777777778,17.166666666666668,0.0,58.888888888888886,10.0,1021.7222222222222,5.0,14.0,8.277777777777779,6.0,536.7845127360026,,3.349941929215092,115.09289470176914,,,,,,0.0
2021-09-07 13:00:00,,,,,,,9.706465,24.8404,48.2234,22.333333333333332,7.333333333333333,18.0,0.0,58.666666666666664,10.0,1021.6666666666666,5.0,14.0,8.333333333333334,6.0,526.4493402871318,,3.2456566858291622,153.0432284927368,,,,,,0.0
2021-09-07 13:10:00,,,,,,,10.054155,24.7117,48.2647,22.38888888888889,7.388888888888889,18.833333333333332,0.0,58.44444444444444,10.0,1021.6111111111111,5.0,14.0,8.38888888888889,6.0,535.0856089274089,,3.3749463673095916,121.98735041084936,,,,,,0.0
2021-09-07 13:20:00,,,,,,,10.194915,24.838,48.3211,22.444444444444443,7.444444444444445,19.666666666666668,0.0,58.22222222222222,10.0,1021.5555555555555,5.0,14.0,8.444444444444445,6.0,537.5806108917587,,3.3160088829670924,118.3225238054351,,,,,,0.0
2021-09-07 13:30:00,,,,,,,8.7437,24.9063,48.3427,22.5,7.5,20.5,0.0,58.0,10.0,1021.5,5.0,14.0,8.5,6.0,542.3601631673178,,3.4232311805224014,89.63915671677239,,,,,,0.0
2021-09-07 13:40:00,,,,,,,8.642565000000001,25.249299999999998,48.3347,22.555555555555557,7.555555555555555,21.333333333333336,0.0,57.77777777777778,10.0,1021.4444444444445,5.0,14.0,8.555555555555555,6.0,550.3683028017242,,3.1082229436386775,105.51827687408964,,,,,,0.0
2021-09-07 13:50:00,,,,,,,8.859625,25.446199999999997,48.2673,22.61111111111111,7.611111111111111,22.166666666666664,0.0,57.55555555555556,10.0,1021.3888888888889,5.0,14.0,8.61111111111111,6.0,541.4334733072917,,3.046281524607017,114.43953741472319,,,,,,0.0
2021-09-07 14:00:00,,,,,,,8.54653,25.1342,48.146699999999996,22.666666666666668,7.666666666666667,23.0,0.0,57.333333333333336,10.0,1021.3333333333334,5.0,14.0,8.666666666666666,6.0,539.2506957797347,,3.0260971772536047,106.93305202074643,,,,,,0.0
2021-09-07 14:10:00,,,,,,,7.846769999999999,25.149,48.166399999999996,22.72222222222222,7.722222222222222,23.833333333333336,0.0,57.111111111111114,10.0,1021.2777777777778,5.0,14.0,8.722222222222221,6.0,521.2284749348958,,3.149731921651269,96.87879150972529,,,,,,0.0
2021-09-07 14:20:00,,,,,,,7.5886499999999995,25.2674,48.224199999999996,22.77777777777778,7.777777777777778,24.666666666666664,0.0,56.888888888888886,10.0,1021.2222222222222,5.0,14.0,8.777777777777779,6.0,517.5639440917969,,3.0338751922219487,107.58004987684346,,,,,,0.0
2021-09-07 14:30:00,,,,,,,7.5239,25.3108,48.214999999999996,22.833333333333332,7.833333333333333,25.5,0.0,56.666666666666664,10.0,1021.1666666666666,5.0,14.0,8.833333333333334,6.0,517.3912505717661,,3.0331479224714184,92.5253282590101,,,,,,0.0
2021-09-07 14:40:00,,,,,,,6.9575249999999995,25.4515,48.205200000000005,22.88888888888889,7.888888888888889,26.333333333333336,0.0,56.44444444444444,10.0,1021.1111111111111,5.0,14.0,8.88888888888889,6.0,490.63678192138667,,3.1370805525779724,90.54702103932699,,,,,,0.0
2021-09-07 14:50:00,,,,,,,7.1806399999999995,25.5332,48.1439,22.944444444444443,7.944444444444445,27.166666666666664,0.0,56.22222222222222,10.0,1021.0555555555555,5.0,14.0,8.944444444444445,6.0,469.1799982706706,,3.1221445570557806,77.59074856343243,,,,,,0.0
2021-09-07 15:00:00,,,,,,,7.157265,25.9298,48.1134,23.0,8.0,28.0,0.0,56.0,10.0,1021.0,5.0,14.0,9.0,6.0,462.00874250740844,,3.0040434284062036,82.94914237243307,,,,,,0.0
2021-09-07 15:10:00,,,,,,,6.6056550000000005,25.768099999999997,48.0407,22.88888888888889,7.888888888888889,28.72222222222222,0.0,57.388888888888886,10.0,1020.9444444444445,4.833333333333333,14.222222222222221,8.944444444444445,5.722222222222222,464.4133452351888,,3.1279923214750776,92.10589920065497,,,,,,0.0
2021-09-07 15:20:00,,,,,,,6.30677,25.661900000000003,47.9964,22.77777777777778,7.777777777777778,29.444444444444443,0.0,58.77777777777778,10.0,1020.8888888888889,4.666666666666667,14.444444444444445,8.88888888888889,5.444444444444445,480.46423646773417,,2.8186217375865765,131.73661746827895,,,,,,0.0
2021-09-07 15:30:00,,,,,,,6.4632249999999996,25.4143,47.993900000000004,22.666666666666668,7.666666666666667,30.166666666666668,0.0,60.166666666666664,10.0,1020.8333333333334,4.5,14.666666666666666,8.833333333333334,5.166666666666667,487.2038116455078,,2.9948406772424945,104.6870426656432,,,,,,0.0
2021-09-07 15:40:00,,,,,,,6.518890000000001,25.2091,48.0434,22.555555555555557,7.555555555555555,30.88888888888889,0.0,61.55555555555556,10.0,1020.7777777777778,4.333333333333333,14.88888888888889,8.777777777777779,4.888888888888889,468.6204240855952,,3.070126347104035,86.62470381181792,,,,,,0.0
2021-09-07 15:50:00,,,,,,,6.730295,24.993000000000002,48.1419,22.444444444444443,7.444444444444445,31.61111111111111,0.0,62.94444444444444,10.0,1020.7222222222222,4.166666666666667,15.11111111111111,8.722222222222221,4.611111111111111,458.21402760823565,,2.8341882927471636,101.42575990472137,,,,,,0.0
2021-09-07 16:00:00,,,,,,,6.76206,24.9627,48.1657,22.333333333333332,7.333333333333333,32.333333333333336,0.0,64.33333333333333,10.0,1020.6666666666666,4.0,15.333333333333334,8.666666666666666,4.333333333333334,454.856089659943,,2.90357438882192,97.3247950744629,,,,,,0.0
2021-09-07 16:10:00,,,,,,,6.618765000000001,24.7715,47.887299999999996,22.22222222222222,7.222222222222222,33.05555555555556,0.0,65.72222222222223,10.0,1020.6111111111111,3.833333333333333,15.555555555555555,8.61111111111111,4.055555555555555,451.78262898763023,,2.8795712984753195,97.19445236981926,,,,,,0.0
2021-09-07 16:20:00,,,,,,,7.124124999999999,24.503899999999998,47.8117,22.11111111111111,7.111111111111111,33.77777777777778,0.0,67.11111111111111,10.0,1020.5555555555555,3.6666666666666665,15.777777777777779,8.555555555555555,3.777777777777778,440.40099945068357,,2.8640838874127232,101.58976530172058,,,,,,0.0
2021-09-07 16:30:00,,,,,,,7.274514999999999,24.284100000000002,47.8381,22.0,7.0,34.5,0.0,68.5,10.0,1020.5,3.5,16.0,8.5,3.5,436.92013955302616,,2.882577285382707,105.54900160428494,,,,,,0.0
2021-09-07 16:40:00,,,,,,,7.374915,24.133000000000003,47.943,21.88888888888889,6.888888888888889,35.22222222222222,0.0,69.88888888888889,10.0,1020.4444444444445,3.333333333333333,16.22222222222222,8.444444444444445,3.2222222222222223,437.19490498860677,,2.8874159239779758,107.3413170072049,,,,,,0.0
2021-09-07 16:50:00,,,,,,,7.40213,23.8464,48.0598,21.77777777777778,6.777777777777778,35.94444444444444,0.0,71.27777777777777,10.0,1020.3888888888889,3.1666666666666665,16.444444444444443,8.38888888888889,2.9444444444444446,439.13098135060284,,2.8946412448963876,121.25873477396992,,,,,,0.0
2021-09-07 17:00:00,,,,,,,7.697045,23.3733,48.2162,21.666666666666668,6.666666666666667,36.666666666666664,0.0,72.66666666666666,10.0,1020.3333333333334,3.0,16.666666666666668,8.333333333333334,2.666666666666667,437.4933941650391,,2.8323303370556587,118.40564820219568,,,,,,0.0
2021-09-07 17:10:00,,,,,,,7.67986,23.349600000000002,48.6757,21.555555555555557,6.555555555555555,37.388888888888886,0.0,74.05555555555556,10.0,1020.2777777777778,2.833333333333333,16.88888888888889,8.277777777777779,2.3888888888888893,436.29422093533924,,2.821083493232727,107.37845839182538,,,,,,0.0
2021-09-07 17:20:00,,,,,,,7.367319999999999,23.0722,48.964999999999996,21.444444444444443,6.444444444444445,38.111111111111114,0.0,75.44444444444444,10.0,1020.2222222222222,2.6666666666666665,17.11111111111111,8.222222222222221,2.1111111111111116,435.42089060465497,,2.945787613694951,89.06652047108796,,,,,,0.0
2021-09-07 17:30:00,,,,,,,7.65796,22.8776,49.2134,21.333333333333332,6.333333333333334,38.833333333333336,0.0,76.83333333333333,10.0,1020.1666666666666,2.5,17.333333333333332,8.166666666666666,1.833333333333334,428.09783040364584,,2.930045467433283,77.68286153373072,,,,,,0.0
2021-09-07 17:40:00,,,,,,,6.9691,22.371299999999998,49.3857,21.22222222222222,6.222222222222222,39.55555555555556,0.0,78.22222222222223,10.0,1020.1111111111111,2.333333333333333,17.555555555555557,8.11111111111111,1.5555555555555562,427.44220620341684,,2.8122194954365662,83.73289823930816,,,,,,0.0
2021-09-07 17:50:00,,,,,,,6.940659999999999,21.5375,49.5565,21.11111111111111,6.111111111111111,40.27777777777778,0.0,79.61111111111111,10.0,1020.0555555555555,2.1666666666666665,17.77777777777778,8.055555555555555,1.2777777777777786,432.24128407796223,,2.914341465477216,93.87123890160167,,,,,,0.0
2021-09-07 18:00:00,,,,,,,6.656879999999999,20.9499,49.777100000000004,21.0,6.0,41.0,0.0,81.0,10.0,1020.0,2.0,18.0,8.0,1.0,426.7620088599194,,2.881411739506964,100.59244054223184,,,,,,0.0
2021-09-07 18:10:00,,,,,,,6.1101849999999995,20.9999,49.982,20.88888888888889,5.944444444444445,45.111111111111114,0.0,81.66666666666667,10.0,1020.0555555555555,2.2777777777777777,17.72222222222222,8.166666666666666,1.0,429.9889177449544,,2.695622150689195,100.88120311758613,,,,,,0.0
2021-09-07 18:20:00,,,,,,,5.752545,20.9674,50.1542,20.77777777777778,5.888888888888889,49.22222222222222,0.0,82.33333333333333,10.0,1020.1111111111111,2.5555555555555554,17.444444444444443,8.333333333333334,1.0,435.6040699575139,,2.6186290538849804,105.37193869574597,,,,,,0.0
2021-09-07 18:30:00,,,,,,,5.609245,20.8933,50.2456,20.666666666666668,5.833333333333333,53.333333333333336,0.0,83.0,10.0,1020.1666666666666,2.833333333333333,17.166666666666668,8.5,1.0,426.38270646018543,,2.4649415644818107,106.04538563464321,,,,,,0.0
2021-09-07 18:40:00,,,,,,,5.47603,20.8261,50.301,20.555555555555557,5.777777777777778,57.44444444444444,0.0,83.66666666666667,10.0,1020.2222222222222,3.1111111111111107,16.88888888888889,8.666666666666666,1.0,424.7051238557662,,2.4310430281209405,109.20364386154434,,,,,,0.0
2021-09-07 18:50:00,,,,,,,5.296135,20.537399999999998,50.3431,20.444444444444443,5.722222222222222,61.55555555555556,0.0,84.33333333333333,10.0,1020.2777777777778,3.388888888888889,16.61111111111111,8.833333333333334,1.0,425.40099749685703,,2.4395239376348288,107.23952110786222,,,,,,0.0
2021-09-07 19:00:00,,,,,,,5.617705,20.8227,50.2873,20.333333333333332,5.666666666666667,65.66666666666667,0.0,85.0,10.0,1020.3333333333334,3.6666666666666665,16.333333333333332,9.0,1.0,419.748291422526,,2.2245245488013254,109.02711379229012,,,,,,0.0
2021-09-07 19:10:00,,,,,,,5.4357500000000005,20.2154,49.9406,20.22222222222222,5.611111111111111,69.77777777777777,0.0,85.66666666666667,10.0,1020.3888888888889,3.944444444444444,16.055555555555557,9.166666666666666,1.0,419.84795422082664,,2.3247719546832606,108.7673396932742,,,,,,0.0
2021-09-07 19:20:00,,,,,,,5.578805,20.195,49.785700000000006,20.11111111111111,5.555555555555555,73.88888888888889,0.0,86.33333333333333,10.0,1020.4444444444445,4.222222222222221,15.777777777777779,9.333333333333334,1.0,430.2845913696289,,2.1867992810475627,108.26168507786119,,,,,,0.0
2021-09-07 19:30:00,,,,,,,5.569355,19.9732,49.767,20.0,5.5,78.0,0.0,87.0,10.0,1020.5,4.5,15.5,9.5,1.0,430.6043862950117,,2.353493766040452,108.73430344640872,,,,,,0.0
2021-09-07 19:40:00,,,,,,,5.81188,19.915100000000002,49.7859,19.88888888888889,5.444444444444445,82.11111111111111,0.0,87.66666666666667,10.0,1020.5555555555555,4.777777777777778,15.222222222222221,9.666666666666666,1.0,433.1599420166016,,2.2598259259583586,109.35052181394761,,,,,,0.0
2021-09-07 19:50:00,,,,,,,5.830895,19.2221,49.7997,19.77777777777778,5.388888888888889,86.22222222222223,0.0,88.33333333333333,10.0,1020.6111111111111,5.055555555555555,14.944444444444445,9.833333333333334,1.0,431.9255418904622,,2.3410089335973656,109.94196893357962,,,,,,0.0
2021-09-07 20:00:00,,,,,,,6.25103,18.8913,49.863600000000005,19.666666666666668,5.333333333333333,90.33333333333334,0.0,89.0,10.0,1020.6666666666666,5.333333333333333,14.666666666666668,10.0,1.0,430.59231449171045,,3.0559359787749707,98.63745546093095,,,,,,0.0
2021-09-07 20:10:00,,,,,,,6.74189,18.7561,49.9541,19.555555555555557,5.277777777777778,94.44444444444444,0.0,89.66666666666667,10.0,1020.7222222222222,5.611111111111111,14.38888888888889,10.166666666666668,1.0,445.4986801147461,,4.085261489038413,77.05734817009188,,,,,,0.0
2021-09-07 20:20:00,,,,,,,6.966655,18.8578,50.0136,19.444444444444443,5.222222222222222,98.55555555555556,0.0,90.33333333333333,10.0,1020.7777777777778,5.888888888888888,14.11111111111111,10.333333333333334,1.0,445.45157274618913,,4.215181027253469,84.4315804525688,,,,,,0.0
2021-09-07 20:30:00,,,,,,,6.923795,18.6427,50.1021,19.333333333333332,5.166666666666667,102.66666666666666,0.0,91.0,10.0,1020.8333333333334,6.166666666666666,13.833333333333334,10.5,1.0,448.2576584879557,,4.2917761797015945,93.20959207136079,,,,,,0.0
2021-09-07 20:40:00,,,,,,,7.185145,18.4969,50.122699999999995,19.22222222222222,5.111111111111111,106.77777777777777,0.0,91.66666666666667,10.0,1020.8888888888889,6.444444444444444,13.555555555555557,10.666666666666668,1.0,450.2895401211443,,4.340229881415933,102.58789497095313,,,,,,0.0
2021-09-07 20:50:00,,,,,,,7.192135,18.7174,50.112,19.11111111111111,5.055555555555555,110.88888888888889,0.0,92.33333333333333,10.0,1020.9444444444445,6.722222222222221,13.277777777777779,10.833333333333334,1.0,443.5211412556966,,4.566462562730757,110.60035935806016,,,,,,0.0
2021-09-07 21:00:00,,,,,,,6.97706,18.417,50.287800000000004,19.0,5.0,115.0,0.0,93.0,10.0,1021.0,7.0,13.0,11.0,1.0,445.6914475750101,,4.557026586552798,113.05228361700888,,,,,,0.0
2021-09-07 21:10:00,,,,,,,6.890555000000001,18.262999999999998,50.7188,18.666666666666668,5.0,115.05555555555556,0.0,92.94444444444444,10.0,1020.9444444444445,6.944444444444445,12.944444444444445,10.944444444444445,1.0,450.7718849690756,,4.520571611331681,109.9313480198316,,,,,,0.0
2021-09-07 21:20:00,,,,,,,7.1666799999999995,17.9351,50.956,18.333333333333332,5.0,115.11111111111111,0.0,92.88888888888889,10.0,1020.8888888888889,6.888888888888889,12.88888888888889,10.88888888888889,1.0,457.7071082560221,,4.397180570431348,110.06707931755628,,,,,,0.0
2021-09-07 21:30:00,,,,,,,7.057665,17.988,51.1051,18.0,5.0,115.16666666666667,0.0,92.83333333333333,10.0,1020.8333333333334,6.833333333333333,12.833333333333334,10.833333333333334,1.0,457.47245411839975,,4.4132112358653615,104.97459809815143,,,,,,0.0
2021-09-07 21:40:00,,,,,,,7.280325,18.2028,51.209900000000005,17.666666666666668,5.0,115.22222222222223,0.0,92.77777777777777,10.0,1020.7777777777778,6.777777777777778,12.777777777777779,10.777777777777779,1.0,454.62623952229814,,4.471434440457888,102.71870537774036,,,,,,0.0
2021-09-07 21:50:00,,,,,,,7.3889499999999995,18.2743,51.2269,17.333333333333332,5.0,115.27777777777777,0.0,92.72222222222223,10.0,1020.7222222222222,6.722222222222222,12.722222222222221,10.722222222222221,1.0,452.96352412782863,,4.614453027329203,108.9716278966268,,,,,,0.0
2021-09-07 22:00:00,,,,,,,7.187704999999999,17.8357,51.2413,17.0,5.0,115.33333333333333,0.0,92.66666666666667,10.0,1020.6666666666666,6.666666666666667,12.666666666666666,10.666666666666666,1.0,451.6270492764177,,4.472746230033832,112.82481931654074,,,,,,0.0
2021-09-07 22:10:00,,,,,,,7.60022,18.2857,51.285799999999995,16.666666666666668,5.0,115.38888888888889,0.0,92.61111111111111,10.0,1020.6111111111111,6.611111111111111,12.61111111111111,10.61111111111111,1.0,450.0095412155677,,4.5582357316165325,110.69393932967537,,,,,,0.0
2021-09-07 22:20:00,,,,,,,7.35844,18.601,51.2811,16.333333333333332,5.0,115.44444444444444,0.0,92.55555555555556,10.0,1020.5555555555555,6.555555555555555,12.555555555555555,10.555555555555555,1.0,448.2287443068932,,4.828878709663779,109.7690056978646,,,,,,0.0
2021-09-07 22:30:00,,,,,,,7.649505,17.7714,51.22670000000001,16.0,5.0,115.5,0.0,92.5,10.0,1020.5,6.5,12.5,10.5,1.0,446.90504455566406,,4.529068530319774,111.48718349435235,,,,,,0.0
2021-09-07 22:40:00,,,,,,,7.38484,17.6833,51.231399999999994,15.666666666666666,5.0,115.55555555555556,0.0,92.44444444444444,10.0,1020.4444444444445,6.444444444444445,12.444444444444445,10.444444444444445,1.0,449.0356751540611,,4.594698715883459,109.5903622507645,,,,,,0.0
2021-09-07 22:50:00,,,,,,,7.6025350000000005,17.3737,51.3112,15.333333333333332,5.0,115.61111111111111,0.0,92.38888888888889,10.0,1020.3888888888889,6.388888888888889,12.38888888888889,10.38888888888889,1.0,448.6064441935221,,4.574274099896856,113.0296822350712,,,,,,0.0
2021-09-07 23:00:00,,,,,,,7.6172200000000005,17.4249,51.184,15.0,5.0,115.66666666666667,0.0,92.33333333333333,10.0,1020.3333333333334,6.333333333333333,12.333333333333334,10.333333333333334,1.0,448.88553944905595,,4.763216248932531,111.89112280463094,,,,,,0.0
2021-09-07 23:10:00,,,,,,,7.809725,17.4653,50.9039,14.666666666666666,5.0,115.72222222222223,0.0,92.27777777777777,10.0,1020.2777777777778,6.277777777777778,12.277777777777779,10.277777777777779,1.0,456.2174626668295,,4.601455179708826,115.40934107160838,,,,,,0.0
2021-09-07 23:20:00,,,,,,,7.7694,17.1158,50.767399999999995,14.333333333333332,5.0,115.77777777777777,0.0,92.22222222222223,10.0,1020.2222222222222,6.222222222222222,12.222222222222221,10.222222222222221,1.0,459.6342678762852,,4.886061300120111,106.89744796214131,,,,,,0.0
2021-09-07 23:30:00,,,,,,,7.785469999999999,17.1751,50.784,14.0,5.0,115.83333333333333,0.0,92.16666666666667,10.0,1020.1666666666666,6.166666666666667,12.166666666666666,10.166666666666666,1.0,462.4472234090169,,4.84586251881163,111.5938309778332,,,,,,0.0
2021-09-07 23:40:00,,,,,,,7.696420000000001,16.8538,50.8207,13.666666666666666,5.0,115.88888888888889,0.0,92.11111111111111,10.0,1020.1111111111111,6.111111111111111,12.11111111111111,10.11111111111111,1.0,468.20928354899087,,4.8304255777967855,106.18000261964099,,,,,,0.0
2021-09-07 23:50:00,,,,,,,7.839969999999999,16.6416,50.8634,13.333333333333332,5.0,115.94444444444444,0.0,92.05555555555556,10.0,1020.0555555555555,6.055555555555555,12.055555555555555,10.055555555555555,1.0,462.86171585609173,,4.7739862868274,108.0048779581361,,,,,,0.0
2021-09-08 00:00:00,,,,,,,7.906165,16.5547,50.8423,13.0,5.0,116.0,0.0,92.0,10.0,1020.0,6.0,12.0,10.0,1.0,464.1188787841796,,4.121000593469641,124.01177040983728,,,,,,0.0
2021-09-08 00:10:00,,,,,,,7.971105,16.5898,50.9026,12.944444444444445,4.944444444444445,115.77777777777777,0.0,91.88888888888889,10.0,1019.9444444444445,6.0,11.944444444444445,9.944444444444445,1.0,454.9150485615347,,3.205899257585828,151.52338445501812,,,,,,0.0
2021-09-08 00:20:00,,,,,,,8.15652,16.6196,51.30159999999999,12.88888888888889,4.888888888888889,115.55555555555556,0.0,91.77777777777777,10.0,1019.8888888888889,6.0,11.88888888888889,9.88888888888889,1.0,451.9542203776042,,2.8852273910463193,153.93337101823192,,,,,,0.0
2021-09-08 00:30:00,,,,,,,8.83159,16.8293,51.618700000000004,12.833333333333334,4.833333333333333,115.33333333333333,0.0,91.66666666666667,10.0,1019.8333333333334,6.0,11.833333333333334,9.833333333333334,1.0,450.0693409255456,,2.8157785928855508,142.8041668658068,,,,,,0.0
