,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-09-08 00:40:00,,,,,,,8.83022,16.5222,51.7299,12.777777777777779,4.777777777777778,115.11111111111111,0.0,91.55555555555556,10.0,1019.7777777777778,6.0,11.777777777777779,9.777777777777779,1.0,449.35631561279297,,2.767886851157172,135.1744036641094,,,,,,0.0
2021-09-08 00:50:00,,,,,,,9.070350000000001,16.9535,51.812,12.722222222222221,4.722222222222222,114.88888888888889,0.0,91.44444444444444,10.0,1019.7222222222222,6.0,11.722222222222221,9.722222222222221,1.0,446.4770188395182,,2.7052882829089624,123.45728540560621,,,,,,0.0
2021-09-08 01:00:00,,,,,,,9.427299999999999,17.0043,51.7972,12.666666666666666,4.666666666666667,114.66666666666667,0.0,91.33333333333333,10.0,1019.6666666666666,6.0,11.666666666666666,9.666666666666666,1.0,442.4374770697232,,2.704820154144266,112.95506844795356,,,,,,0.0
2021-09-08 01:10:00,,,,,,,9.203990000000001,16.7999,51.770500000000006,12.61111111111111,4.611111111111111,114.44444444444444,0.0,91.22222222222223,10.0,1019.6111111111111,6.0,11.61111111111111,9.61111111111111,1.0,446.0331403605143,,2.5938043440196474,108.70303776800294,,,,,,0.0
2021-09-08 01:20:00,,,,,,,9.42532,16.8178,51.789199999999994,12.555555555555555,4.555555555555555,114.22222222222223,0.0,91.11111111111111,10.0,1019.5555555555555,6.0,11.555555555555555,9.555555555555555,1.0,447.8053369386169,,2.7232622956488766,109.78135279251357,,,,,,0.0
2021-09-08 01:30:00,,,,,,,9.421190909090909,16.663272727272727,51.81990909090909,12.5,4.5,114.0,0.0,91.0,10.0,1019.5,6.0,11.5,9.5,1.0,455.5581365966797,,2.522181154146033,109.65249534994868,,,,,,0.0
2021-09-08 01:40:00,,,,,,,9.55726,16.697,51.859,12.444444444444445,4.444444444444445,113.77777777777777,0.0,90.88888888888889,10.0,1019.4444444444445,6.0,11.444444444444445,9.444444444444445,1.0,453.66089853922523,,2.6183339721200154,109.36844561302055,,,,,,0.0
2021-09-08 01:50:00,,,,,,,9.690785,16.7471,51.747299999999996,12.38888888888889,4.388888888888889,113.55555555555556,0.0,90.77777777777777,10.0,1019.3888888888889,6.0,11.38888888888889,9.38888888888889,1.0,454.94999394910093,,2.6146763501530987,110.71141456582453,,,,,,0.0
2021-09-08 02:00:00,,,,,,,9.585925,16.496299999999998,51.7688,12.333333333333334,4.333333333333333,113.33333333333333,0.0,90.66666666666667,10.0,1019.3333333333334,6.0,11.333333333333334,9.333333333333334,1.0,454.16384155273437,,2.667387270024941,110.0542386295297,,,,,,0.0
2021-09-08 02:10:00,,,,,,,9.79358,16.3948,51.8836,12.277777777777779,4.277777777777778,113.11111111111111,0.0,90.55555555555556,10.0,1019.2777777777778,6.0,11.277777777777779,9.277777777777779,1.0,456.63363280548447,,2.6626346556547675,111.22561278844285,,,,,,0.0
2021-09-08 02:20:00,,,,,,,10.11313,16.2985,51.95309999999999,12.222222222222221,4.222222222222222,112.88888888888889,0.0,90.44444444444444,10.0,1019.2222222222222,6.0,11.222222222222221,9.222222222222221,1.0,458.3431648763021,,2.664424395312024,107.19608726285946,,,,,,0.0
2021-09-08 02:30:00,,,,,,,10.08844,16.176,52.0086,12.166666666666666,4.166666666666667,112.66666666666667,0.0,90.33333333333333,10.0,1019.1666666666666,6.0,11.166666666666666,9.166666666666666,1.0,456.4052358658013,,2.618861948864608,110.00883204637948,,,,,,0.0
2021-09-08 02:40:00,,,,,,,10.375035,15.988800000000001,52.033699999999996,12.11111111111111,4.111111111111111,112.44444444444444,0.0,90.22222222222223,10.0,1019.1111111111111,6.0,11.11111111111111,9.11111111111111,1.0,456.0763893636067,,2.6475915165809587,111.34354097075382,,,,,,0.0
2021-09-08 02:50:00,,,,,,,10.092324999999999,15.821299999999999,52.094100000000005,12.055555555555555,4.055555555555555,112.22222222222223,0.0,90.11111111111111,10.0,1019.0555555555555,6.0,11.055555555555555,9.055555555555555,1.0,456.3271065021383,,2.620498812387219,110.51674427441958,,,,,,0.0
2021-09-08 03:00:00,,,,,,,10.21687,15.7229,52.1611,12.0,4.0,112.0,0.0,90.0,10.0,1019.0,6.0,11.0,9.0,1.0,457.11762939453126,,2.774416006608198,109.9087155478957,,,,,,0.0
2021-09-08 03:10:00,,,,,,,10.33896,15.6667,52.22670000000001,12.0,4.0,111.55555555555556,0.0,89.94444444444444,10.0,1018.9444444444445,5.888888888888889,10.944444444444445,9.0,1.1666666666666667,458.2858488972982,,2.731595557032332,110.7502660126336,,,,,,0.0
2021-09-08 03:20:00,,,,,,,10.57722,15.722399999999999,52.27759999999999,12.0,4.0,111.11111111111111,0.0,89.88888888888889,10.0,1018.8888888888889,5.777777777777778,10.88888888888889,9.0,1.3333333333333335,458.2236294520586,,2.646727603007171,109.363976855736,,,,,,0.0
2021-09-08 03:30:00,,,,,,,10.411109999999999,15.8091,52.2894,12.0,4.0,110.66666666666667,0.0,89.83333333333333,10.0,1018.8333333333334,5.666666666666667,10.833333333333334,9.0,1.5,458.85023061116533,,2.5654439299389464,108.57085629242287,,,,,,0.0
2021-09-08 03:40:00,,,,,,,10.431270000000001,15.6006,52.317600000000006,12.0,4.0,110.22222222222223,0.0,89.77777777777777,10.0,1018.7777777777778,5.555555555555555,10.777777777777779,9.0,1.6666666666666667,457.64786205072517,,2.6053809824030276,112.7206111237693,,,,,,0.0
2021-09-08 03:50:00,,,,,,,10.485495,15.4476,52.2897,12.0,4.0,109.77777777777777,0.0,89.72222222222223,10.0,1018.7222222222222,5.444444444444445,10.722222222222221,9.0,1.8333333333333335,454.6645625813802,,2.6594277819065053,110.63035910891949,,,,,,0.0
2021-09-08 04:00:00,,,,,,,10.587675,15.538,52.2924,12.0,4.0,109.33333333333333,0.0,89.66666666666667,10.0,1018.6666666666666,5.333333333333333,10.666666666666666,9.0,2.0,452.75465179443364,,2.656066457888501,110.1878546743878,,,,,,0.0
2021-09-08 04:10:00,,,,,,,10.826395,15.3871,52.34159999999999,12.0,4.0,108.88888888888889,0.0,89.61111111111111,10.0,1018.6111111111111,5.222222222222222,10.61111111111111,9.0,2.166666666666667,453.7665298146215,,2.5441602837567947,110.9876947456834,,,,,,0.0
2021-09-08 04:20:00,,,,,,,11.243575,15.2319,51.98819999999999,12.0,4.0,108.44444444444444,0.0,89.55555555555556,10.0,1018.5555555555555,5.111111111111111,10.555555555555555,9.0,2.3333333333333335,453.2140994262695,,2.736970762465633,110.16237295333949,,,,,,0.0
2021-09-08 04:30:00,,,,,,,11.250055,15.2516,52.0924,12.0,4.0,108.0,0.0,89.5,10.0,1018.5,5.0,10.5,9.0,2.5,455.4420481434087,,2.7362771972155167,111.42463056230277,,,,,,0.0
2021-09-08 04:40:00,,,,,,,11.142415,15.1292,52.3326,12.0,4.0,107.55555555555556,0.0,89.44444444444444,10.0,1018.4444444444445,4.888888888888889,10.444444444444445,9.0,2.666666666666667,455.63846089680993,,2.605348055012482,112.52017601034736,,,,,,0.0
2021-09-08 04:50:00,,,,,,,10.9575,15.291300000000001,52.445100000000004,12.0,4.0,107.11111111111111,0.0,89.38888888888889,10.0,1018.3888888888889,4.777777777777778,10.38888888888889,9.0,2.8333333333333335,458.48437390206874,,2.703541982591489,109.17219550375212,,,,,,0.0
2021-09-08 05:00:00,,,,,,,11.621935,15.3276,52.4851,12.0,4.0,106.66666666666667,0.0,89.33333333333333,10.0,1018.3333333333334,4.666666666666667,10.333333333333334,9.0,3.0,462.3184023030599,,2.623578170888168,142.515506252569,,,,,,0.0
2021-09-08 05:10:00,,,,,,,11.722305,15.5454,52.4679,12.0,4.0,106.22222222222223,0.0,89.27777777777777,10.0,1018.2777777777778,4.555555555555555,10.277777777777779,9.0,3.166666666666667,460.93378783127355,,2.8712087548452585,152.70530663096972,,,,,,0.0
2021-09-08 05:20:00,,,,,,,11.5739,15.387999999999998,52.35322222222222,12.0,4.0,105.77777777777777,0.0,89.22222222222223,10.0,1018.2222222222222,4.444444444444445,10.222222222222221,9.0,3.3333333333333335,457.4162366739909,,2.973357773594937,133.8840314498729,,,,,,0.0
2021-09-08 05:30:00,,,,,,,11.51792,15.4887,52.3402,12.0,4.0,105.33333333333333,0.0,89.16666666666667,10.0,1018.1666666666666,4.333333333333334,10.166666666666666,9.0,3.5,459.7398336791992,,3.0346182855711143,116.95353173422947,,,,,,0.0
2021-09-08 05:40:00,,,,,,,11.53431,15.7001,52.3236,12.0,4.0,104.88888888888889,0.0,89.11111111111111,10.0,1018.1111111111111,4.222222222222222,10.11111111111111,9.0,3.666666666666667,467.9499827172291,,3.194973551230242,109.19389653760834,,,,,,0.0
2021-09-08 05:50:00,,,,,,,12.040225,16.0579,52.275,12.0,4.0,104.44444444444444,0.0,89.05555555555556,10.0,1018.0555555555555,4.111111111111111,10.055555555555555,9.0,3.8333333333333335,473.49899342854815,,3.426633280455056,114.29599715712382,,,,,,0.0
2021-09-08 06:00:00,,,,,,,11.700475,16.334,52.153999999999996,12.0,4.0,104.0,0.0,89.0,10.0,1018.0,4.0,10.0,9.0,4.0,481.28367756810684,,3.217302649885676,123.27885618381275,,,,,,0.0
2021-09-08 06:10:00,,,,,,,11.581595,16.6832,51.9893,12.277777777777779,3.9444444444444446,101.0,0.0,87.94444444444444,10.0,1018.0,3.9444444444444446,10.11111111111111,8.722222222222221,4.055555555555555,507.8196901683318,,3.174676988478809,144.75628898409875,,,,,,0.0
2021-09-08 06:20:00,,,,,,,12.564945,17.0577,51.834199999999996,12.555555555555555,3.888888888888889,98.0,0.0,86.88888888888889,10.0,1018.0,3.888888888888889,10.222222222222221,8.444444444444445,4.111111111111111,541.4943654378255,,3.2385195235276627,154.41187700648766,,,,,,0.0
2021-09-08 06:30:00,,,,,,,13.341804999999999,18.6706,51.6866,12.833333333333334,3.8333333333333335,95.0,0.0,85.83333333333333,10.0,1018.0,3.8333333333333335,10.333333333333334,8.166666666666666,4.166666666666667,542.8274399750808,,3.1402291447092585,136.6530773977506,,,,,,0.0
2021-09-08 06:40:00,,,,,,,11.899685,20.6496,50.0031,13.11111111111111,3.7777777777777777,92.0,0.0,84.77777777777777,10.0,1018.0,3.7777777777777777,10.444444444444445,7.888888888888889,4.222222222222222,534.0173181152344,,3.183799303298616,122.79750743542688,,,,,,0.0
2021-09-08 06:50:00,,,,,,,12.504724999999999,20.978,47.744299999999996,13.38888888888889,3.7222222222222223,89.0,0.0,83.72222222222223,10.0,1018.0,3.7222222222222223,10.555555555555555,7.611111111111111,4.277777777777778,527.5368303110407,,3.1988576074239226,112.21042701828951,,,,,,0.0
2021-09-08 07:00:00,,,,,,,12.862765,22.0567,46.367000000000004,13.666666666666666,3.6666666666666665,86.0,0.0,82.66666666666667,10.0,1018.0,3.6666666666666665,10.666666666666666,7.333333333333334,4.333333333333333,532.6062349446614,,3.280261407767312,117.25895549774171,,,,,,0.0
2021-09-08 07:10:00,,,,,,,12.140115,22.4263,45.4865,13.944444444444445,3.611111111111111,83.0,0.0,81.61111111111111,10.0,1018.0,3.611111111111111,10.777777777777779,7.055555555555555,4.388888888888889,552.9423165086768,,3.300471158620328,124.98895975813355,,,,,,0.0
2021-09-08 07:20:00,,,,,,,12.157,22.668799999999997,44.824,14.222222222222221,3.5555555555555554,80.0,0.0,80.55555555555556,10.0,1018.0,3.5555555555555554,10.88888888888889,6.777777777777779,4.444444444444445,559.9229036458333,,3.1800916090658156,111.79467817015568,,,,,,0.0
2021-09-08 07:30:00,,,,,,,11.164494999999999,22.557499999999997,44.379000000000005,14.5,3.5,77.0,0.0,79.5,10.0,1018.0,3.5,11.0,6.5,4.5,541.5723956298827,,3.2835574047444234,100.52372482666188,,,,,,0.0
2021-09-08 07:40:00,,,,,,,24.702895,23.1097,44.2068,14.777777777777779,3.4444444444444446,74.0,0.0,78.44444444444444,10.0,1018.0,3.4444444444444446,11.11111111111111,6.222222222222222,4.555555555555555,521.786127424569,,3.5910166907714585,101.79957110970707,,,,,,0.0
2021-09-08 07:50:00,,,,,,,10.942195,23.8043,43.9095,15.055555555555555,3.388888888888889,71.0,0.0,77.38888888888889,10.0,1018.0,3.388888888888889,11.222222222222221,5.944444444444445,4.611111111111111,551.2863102213541,,3.5569621352085283,141.71789891819498,,,,,,0.0
2021-09-08 08:00:00,,,,,,,10.883105,23.9586,43.5366,15.333333333333332,3.3333333333333335,68.0,0.0,76.33333333333333,10.0,1018.0,3.3333333333333335,11.333333333333334,5.666666666666667,4.666666666666667,565.9944149254109,,3.6352265796284216,204.5153140258789,,,,,,0.0
2021-09-08 08:10:00,,,,,,,10.861263636363637,24.003636363636364,43.300636363636364,15.61111111111111,3.2777777777777777,65.0,0.0,75.27777777777777,10.0,1018.0,3.2777777777777777,11.444444444444445,5.388888888888889,4.722222222222222,547.9198018391927,,3.6667452565290164,237.64237827236371,,,,,,0.0
2021-09-08 08:20:00,,,,,,,10.616765,25.024,43.097,15.88888888888889,3.2222222222222223,62.0,0.0,74.22222222222223,10.0,1018.0,3.2222222222222223,11.555555555555555,5.111111111111112,4.777777777777778,538.5895136410066,,3.6795027284366264,209.4797459101273,,,,,,0.0
2021-09-08 08:30:00,,,,,,,10.488715000000001,25.442500000000003,42.882999999999996,16.166666666666664,3.166666666666667,59.0,0.0,73.16666666666667,10.0,1018.0,3.166666666666667,11.666666666666666,4.833333333333334,4.833333333333333,542.5140954589845,,3.5555424775780935,156.50628894870562,,,,,,0.0
2021-09-08 08:40:00,,,,,,,10.63469,25.9221,42.8904,16.444444444444443,3.111111111111111,56.0,0.0,72.11111111111111,10.0,1018.0,3.111111111111111,11.777777777777779,4.555555555555556,4.888888888888889,534.7081632486979,,3.74263810677717,121.49402378621076,,,,,,0.0
2021-09-08 08:50:00,,,,,,,10.73873,26.269,42.714,16.72222222222222,3.0555555555555554,53.0,0.0,71.05555555555556,10.0,1018.0,3.0555555555555554,11.88888888888889,4.277777777777779,4.944444444444445,529.0910791787334,,3.8173163894879614,110.305860737084,,,,,,0.0
2021-09-08 09:00:00,,,,,,,10.399809999999999,26.0269,42.563900000000004,17.0,3.0,50.0,0.0,70.0,10.0,1018.0,3.0,12.0,4.0,5.0,528.9789080810547,,3.9411734857734317,111.29794080507959,,,,,,0.0
2021-09-08 09:10:00,,,,,,,10.617284999999999,26.4082,42.529399999999995,17.38888888888889,3.111111111111111,48.27777777777778,0.0,69.0,10.0,1017.8888888888889,3.0,12.11111111111111,4.055555555555555,5.055555555555555,538.4864570214282,,3.8614818947665435,105.64641910596083,,,,,,0.0
2021-09-08 09:20:00,,,,,,,10.42689,26.838099999999997,42.3304,17.77777777777778,3.2222222222222223,46.55555555555556,0.0,68.0,10.0,1017.7777777777778,3.0,12.222222222222221,4.111111111111111,5.111111111111111,533.9075961128323,,3.8962904787804447,101.54905433245298,,,,,,0.0
2021-09-08 09:30:00,,,,,,,10.0927,26.474400000000003,42.2564,18.166666666666668,3.3333333333333335,44.833333333333336,0.0,67.0,10.0,1017.6666666666666,3.0,12.333333333333334,4.166666666666667,5.166666666666667,541.118551004344,,3.705777800291945,112.30895469708632,,,,,,0.0
2021-09-08 09:40:00,,,,,,,9.986500000000001,26.9309,42.9033,18.555555555555557,3.4444444444444446,43.111111111111114,0.0,66.0,10.0,1017.5555555555555,3.0,12.444444444444445,4.222222222222222,5.222222222222222,549.4917148844401,,3.936044148913885,222.76269624914826,,,,,,0.0
2021-09-08 09:50:00,,,,,,,9.653535,26.815499999999997,44.6868,18.944444444444443,3.5555555555555554,41.388888888888886,0.0,65.0,10.0,1017.4444444444445,3.0,12.555555555555555,4.277777777777778,5.277777777777778,577.243711751302,,4.0083368337827885,427.6675911941097,,,,,,0.0
2021-09-08 10:00:00,,,,,,,9.605985,26.45,46.1155,19.333333333333332,3.6666666666666665,39.666666666666664,0.0,64.0,10.0,1017.3333333333334,3.0,12.666666666666666,4.333333333333333,5.333333333333333,577.8262354918731,,3.8367636605575255,514.8383004760742,,,,,,0.0
2021-09-08 10:10:00,,,,,,,8.87089,26.316899999999997,47.0077,19.72222222222222,3.7777777777777777,37.94444444444444,0.0,63.0,10.0,1017.2222222222222,3.0,12.777777777777779,4.388888888888889,5.388888888888889,591.6908675130209,,3.725318463885851,897.7405316006934,,,,,,0.0
2021-09-08 10:20:00,,,,,,,8.498985000000001,26.4173,47.283100000000005,20.11111111111111,3.888888888888889,36.22222222222222,0.0,62.0,10.0,1017.1111111111111,3.0,12.88888888888889,4.444444444444445,5.444444444444445,613.5813552751213,,3.5957194439704807,785.6308036019708,,,,,,0.0
2021-09-08 10:30:00,,,,,,,8.326185,26.0122,47.404700000000005,20.5,4.0,34.5,0.0,61.0,10.0,1017.0,3.0,13.0,4.5,5.5,628.2155181884766,,3.718575116133286,651.3952530855513,,,,,,0.0
2021-09-08 10:40:00,,,,,,,8.777555,26.5613,47.4969,20.88888888888889,4.111111111111111,32.77777777777778,0.0,60.0,10.0,1016.8888888888889,3.0,13.11111111111111,4.555555555555555,5.555555555555555,631.55099609375,,4.117035241052929,605.6742858076366,,,,,,0.0
2021-09-08 10:50:00,,,,,,,9.08335,26.8243,47.4855,21.27777777777778,4.222222222222222,31.055555555555554,0.0,59.0,10.0,1016.7777777777778,3.0,13.222222222222221,4.611111111111111,5.611111111111111,637.2725254593772,,4.183414895999229,433.3797943753172,,,,,,0.0
2021-09-08 11:00:00,,,,,,,37.365805,27.451,47.3852,21.666666666666668,4.333333333333333,29.333333333333332,0.0,58.0,10.0,1016.6666666666666,3.0,13.333333333333334,4.666666666666667,5.666666666666667,620.9364017740885,,4.468059751516008,288.62570199395304,,,,,,0.0
2021-09-08 11:10:00,,,,,,,8.292635,27.0724,47.2676,22.055555555555557,4.444444444444445,27.61111111111111,0.0,57.0,10.0,1016.5555555555555,3.0,13.444444444444445,4.722222222222222,5.722222222222222,599.5950599968571,,4.62801249366022,203.38100480462197,,,,,,0.0
2021-09-08 11:20:00,,,,,,,8.187415,26.4647,47.1298,22.444444444444443,4.555555555555555,25.88888888888889,0.0,56.0,10.0,1016.4444444444445,3.0,13.555555555555555,4.777777777777778,5.777777777777778,573.7770963541667,,4.954900467314962,150.61500130949722,,,,,,0.0
2021-09-08 11:30:00,,,,,,,8.649,26.681,47.1038,22.833333333333332,4.666666666666666,24.166666666666664,0.0,55.0,10.0,1016.3333333333334,3.0,13.666666666666666,4.833333333333333,5.833333333333333,565.8632609821188,,4.744228150467415,144.25970335707152,,,,,,0.0
2021-09-08 11:40:00,,,,,,,9.939465,26.628300000000003,47.1025,23.22222222222222,4.777777777777778,22.444444444444443,0.0,54.0,10.0,1016.2222222222222,3.0,13.777777777777779,4.888888888888889,5.888888888888889,560.2369324081245,,4.624526098245955,110.7173333934202,,,,,,0.0
2021-09-08 11:50:00,,,,,,,10.728995000000001,26.564600000000002,47.1001,23.61111111111111,4.888888888888889,20.72222222222222,0.0,53.0,10.0,1016.1111111111111,3.0,13.88888888888889,4.944444444444445,5.944444444444445,558.9231856282552,,4.464680295475459,143.01251760450458,,,,,,0.0
2021-09-08 12:00:00,,,,,,,10.743625,26.6178,47.0926,24.0,5.0,19.0,0.0,52.0,10.0,1016.0,3.0,14.0,5.0,6.0,566.6979091951217,,4.217571383936931,149.57487232143598,,,,,,137.0
2021-09-08 12:10:00,,,,,,,10.448699999999999,26.5327,47.0546,24.11111111111111,5.055555555555555,18.22222222222222,0.0,51.94444444444444,10.0,1015.8888888888889,2.9444444444444446,14.055555555555555,5.166666666666667,6.055555555555555,570.3932505289714,,4.480679106072517,94.02648042969784,,,,,,0.0
2021-09-08 12:20:00,,,,,,,10.22316,26.423099999999998,47.0815,24.22222222222222,5.111111111111111,17.444444444444443,0.0,51.888888888888886,10.0,1015.7777777777778,2.888888888888889,14.11111111111111,5.333333333333333,6.111111111111111,563.4294875712778,,4.587776506324273,66.72247251262772,,,,,,0.0
2021-09-08 12:30:00,,,,,,,10.037994999999999,26.3467,47.0709,24.333333333333332,5.166666666666667,16.666666666666668,0.0,51.833333333333336,10.0,1015.6666666666666,2.8333333333333335,14.166666666666666,5.5,6.166666666666667,564.4217881266276,,4.829465809865186,58.92159316693322,,,,,,0.0
2021-09-08 12:40:00,,,,,,,9.755725,26.290499999999998,47.1178,24.444444444444443,5.222222222222222,15.88888888888889,0.0,51.77777777777778,10.0,1015.5555555555555,2.7777777777777777,14.222222222222221,5.666666666666667,6.222222222222222,567.5734191894531,,4.527394277463525,54.14885883751562,,,,,,0.0
2021-09-08 12:50:00,,,,,,,9.194844999999999,26.674400000000002,47.1551,24.555555555555557,5.277777777777778,15.11111111111111,0.0,51.72222222222222,10.0,1015.4444444444445,2.7222222222222223,14.277777777777779,5.833333333333333,6.277777777777778,563.4628290917408,,4.300118463268388,59.94603131062568,,,,,,0.0
2021-09-08 13:00:00,,,,,,,9.136714999999999,26.9971,47.1003,24.666666666666668,5.333333333333333,14.333333333333332,0.0,51.666666666666664,10.0,1015.3333333333334,2.6666666666666665,14.333333333333334,6.0,6.333333333333333,562.8655975341796,,4.012185651023509,55.06230574634789,,,,,,0.0
2021-09-08 13:10:00,,,,,,,9.358725,26.918599999999998,47.036,24.77777777777778,5.388888888888889,13.555555555555555,0.0,51.611111111111114,10.0,1015.2222222222222,2.611111111111111,14.38888888888889,6.166666666666667,6.388888888888889,553.8948498535157,,3.8797055852278475,67.38464902479096,,,,,,0.0
2021-09-08 13:20:00,,,,,,,8.841745,26.9343,47.0067,24.88888888888889,5.444444444444445,12.777777777777779,0.0,51.55555555555556,10.0,1015.1111111111111,2.5555555555555554,14.444444444444445,6.333333333333334,6.444444444444445,561.2681622314453,,3.8876869787132677,106.44372209839901,,,,,,0.0
2021-09-08 13:30:00,,,,,,,9.14045,26.8182,46.981399999999994,25.0,5.5,12.0,0.0,51.5,10.0,1015.0,2.5,14.5,6.5,6.5,560.2569938877651,,3.693921454222189,113.71623279140495,,,,,,0.0
2021-09-08 13:40:00,,,,,,,8.661775,26.9394,46.9905,25.11111111111111,5.555555555555555,11.222222222222221,0.0,51.44444444444444,10.0,1014.8888888888889,2.4444444444444446,14.555555555555555,6.666666666666667,6.555555555555555,561.0287034098308,,3.626977271690207,121.02382125595868,,,,,,0.0
2021-09-08 13:50:00,,,,,,,8.506945,26.916800000000002,46.986000000000004,25.22222222222222,5.611111111111111,10.444444444444445,0.0,51.388888888888886,10.0,1014.7777777777778,2.388888888888889,14.61111111111111,6.833333333333334,6.611111111111111,551.8730845133464,,3.7291108439399694,116.43609817720403,,,,,,0.0
2021-09-08 14:00:00,,,,,,,8.84,26.5736,46.993,25.333333333333332,5.666666666666667,9.666666666666666,0.0,51.333333333333336,10.0,1014.6666666666666,2.3333333333333335,14.666666666666666,7.0,6.666666666666667,554.456939058852,,3.3945076105486875,119.86781966085489,,,,,,0.0
2021-09-08 14:10:00,,,,,,,8.639475000000001,26.367,47.031,25.444444444444443,5.722222222222222,8.88888888888889,0.0,51.27777777777778,10.0,1014.5555555555555,2.2777777777777777,14.722222222222221,7.166666666666667,6.722222222222222,543.4711576334636,,3.454675282980763,99.52461316771426,,,,,,0.0
2021-09-08 14:20:00,,,,,,,7.965904999999999,26.5918,47.074,25.555555555555557,5.777777777777778,8.11111111111111,0.0,51.22222222222222,10.0,1014.4444444444445,2.2222222222222223,14.777777777777779,7.333333333333334,6.777777777777778,542.0019532021709,,3.376607191528978,107.43475240200925,,,,,,0.0
2021-09-08 14:30:00,,,,,,,7.532005,26.4985,47.0848,25.666666666666668,5.833333333333333,7.333333333333334,0.0,51.166666666666664,10.0,1014.3333333333334,2.166666666666667,14.833333333333334,7.5,6.833333333333333,534.0846199544271,,3.5739353463070542,82.03360952344991,,,,,,0.0
2021-09-08 14:40:00,25.0,25.4,25.2,25.0,25.5,3.954,7.5962000000000005,26.555200000000003,47.0815,25.77777777777778,5.888888888888889,6.555555555555555,0.0,51.111111111111114,10.0,1014.2222222222222,2.111111111111111,14.88888888888889,7.666666666666667,6.888888888888889,527.2903907442641,,3.3440514654763,91.11032889781025,,,,,,0.0
2021-09-08 14:50:00,25.7,25.9,25.8,25.0,25.6,3.947,7.18256,26.5178,47.0635,25.88888888888889,5.944444444444445,5.777777777777777,0.0,51.05555555555556,10.0,1014.1111111111111,2.0555555555555554,14.944444444444445,7.833333333333334,6.944444444444445,544.194115207716,,2.830014061705541,112.34405230333576,,,,,,0.0
2021-09-08 15:00:00,24.7,25.2,25.1,25.0,25.5,3.97,7.256584999999999,26.526699999999998,47.0593,26.0,6.0,5.0,0.0,51.0,10.0,1014.0,2.0,15.0,8.0,7.0,538.2585019447064,,2.9206761053861197,97.09574256358174,,,,,,0.0
2021-09-08 15:10:00,25.2,25.5,25.3,25.0,25.5,3.939,7.243115,26.455599999999997,47.0464,25.77777777777778,5.833333333333333,8.777777777777779,0.0,52.611111111111114,10.0,1014.0,2.2222222222222223,15.166666666666666,7.833333333333333,6.666666666666667,539.0330432339372,,2.935918130268485,121.05699364247296,,,,,,0.0
2021-09-08 15:20:00,25.8,26.0,25.9,25.0,25.7,3.941,7.14308,26.377699999999997,47.0257,25.555555555555557,5.666666666666667,12.555555555555555,0.0,54.22222222222222,10.0,1014.0,2.4444444444444446,15.333333333333334,7.666666666666667,6.333333333333333,525.811240234375,,3.0921086832426363,196.0360064942958,,,,,,0.0
2021-09-08 15:30:00,25.4,25.8,25.7,25.0,25.6,3.978,7.17944,26.269600000000004,47.1523,25.333333333333332,5.5,16.333333333333332,0.0,55.833333333333336,10.0,1014.0,2.6666666666666665,15.5,7.5,6.0,515.4365374405082,,3.033489343325297,187.34240068424893,,,,,,0.0
2021-09-08 15:40:00,25.7,25.9,25.8,25.1,25.7,3.959,7.185174999999999,26.3624,47.4971,25.11111111111111,5.333333333333333,20.11111111111111,0.0,57.44444444444444,10.0,1014.0,2.888888888888889,15.666666666666666,7.333333333333333,5.666666666666666,508.94764750162756,,2.672865078051885,149.6364864095052,,,,,,0.0
2021-09-08 15:50:00,25.9,26.1,26.0,25.1,25.8,3.995,7.076585,26.301800000000004,47.6623,24.88888888888889,5.166666666666667,23.88888888888889,0.0,59.05555555555556,10.0,1014.0,3.111111111111111,15.833333333333334,7.166666666666667,5.333333333333333,507.6087051391602,,2.8313023870408873,108.1473090692294,,,,,,0.0
2021-09-08 16:00:00,26.3,26.4,26.3,25.1,25.9,3.987,7.23965,26.2149,47.7633,24.666666666666668,5.0,27.666666666666664,0.0,60.66666666666667,10.0,1014.0,3.333333333333333,16.0,7.0,5.0,496.45263370908543,,2.730942671043051,104.31404110838464,,,,,,0.0
2021-09-08 16:10:00,26.4,26.6,26.6,25.1,26.0,3.932,7.16716,26.1142,47.846999999999994,24.444444444444443,4.833333333333333,31.444444444444443,0.0,62.27777777777778,10.0,1014.0,3.5555555555555554,16.166666666666668,6.833333333333333,4.666666666666666,495.1013357543945,,2.561920745312157,110.25205608777408,,,,,,0.0
2021-09-08 16:20:00,26.5,26.7,26.6,25.2,26.0,3.955,7.221170000000001,25.9509,47.922900000000006,24.22222222222222,4.666666666666666,35.22222222222222,0.0,63.888888888888886,10.0,1014.0,3.7777777777777777,16.333333333333332,6.666666666666666,4.333333333333333,492.5770037210399,,2.5586012265911213,103.85154406035687,,,,,,0.0
2021-09-08 16:30:00,27.2,27.1,27.0,25.3,26.1,4.027,7.3637,25.7457,48.0172,24.0,4.5,39.0,0.0,65.5,10.0,1014.0,4.0,16.5,6.5,4.0,485.3401923624675,,2.4961629210589296,98.69908417760989,,,,,,0.0
2021-09-08 16:40:00,27.0,27.0,26.9,25.3,26.2,3.944,7.4108149999999995,25.3583,48.1171,23.77777777777778,4.333333333333333,42.77777777777778,0.0,67.11111111111111,10.0,1014.0,4.222222222222222,16.666666666666668,6.333333333333333,3.6666666666666665,476.4321860758463,,2.64740062446244,95.02080064159328,,,,,,0.0
2021-09-08 16:50:00,27.5,27.3,27.2,25.3,26.2,3.956,7.5459950000000005,24.9946,48.2353,23.555555555555557,4.166666666666666,46.55555555555556,0.0,68.72222222222223,10.0,1014.0,4.444444444444445,16.833333333333332,6.166666666666666,3.333333333333333,459.288579547049,,2.9613558840953695,70.37684789377417,,,,,,0.0
2021-09-08 17:00:00,27.3,27.3,27.2,25.4,26.3,3.993,7.079210000000001,24.655700000000003,48.3671,23.333333333333332,4.0,50.33333333333333,0.0,70.33333333333334,10.0,1014.0,4.666666666666666,17.0,6.0,3.0,450.4903973388672,,3.0240938834147264,66.09368910439271,,,,,,0.0
2021-09-08 17:10:00,27.4,27.3,27.2,25.4,26.3,3.932,7.26431,24.4197,48.5512,23.11111111111111,3.833333333333333,54.11111111111111,0.0,71.94444444444444,10.0,1014.0,4.888888888888889,17.166666666666668,5.833333333333333,2.666666666666666,450.93748426766234,,3.0439959044779763,82.88878401416844,,,,,,0.0
2021-09-08 17:20:00,27.4,27.4,27.3,25.3,26.3,3.977,7.987305555555555,24.453777777777777,48.669555555555554,22.88888888888889,3.6666666666666665,57.888888888888886,0.0,73.55555555555556,10.0,1014.0,5.111111111111111,17.333333333333332,5.666666666666666,2.333333333333333,449.4346547444661,,3.366020417354875,74.79980309006858,,,,,,0.0
2021-09-08 17:30:00,27.6,27.5,27.4,25.3,26.3,3.953,7.884510000000001,24.4184,48.6926,22.666666666666668,3.5,61.666666666666664,0.0,75.16666666666667,10.0,1014.0,5.333333333333333,17.5,5.5,2.0,442.398038407249,,3.4612317554492735,39.056754670978265,,,,,,0.0
2021-09-08 17:40:00,27.3,27.3,27.2,25.4,26.3,3.96,7.63887,23.9059,48.7849,22.444444444444443,3.333333333333333,65.44444444444444,0.0,76.77777777777777,10.0,1014.0,5.555555555555555,17.666666666666668,5.333333333333333,1.666666666666666,438.7023501586914,,3.379224441866417,43.22703562343188,,,,,,0.0
2021-09-08 17:50:00,27.3,27.3,27.3,25.4,26.3,3.957,7.556372727272727,23.584363636363637,48.95618181818182,22.22222222222222,3.1666666666666665,69.22222222222221,0.0,78.38888888888889,10.0,1014.0,5.777777777777778,17.833333333333332,5.166666666666666,1.333333333333333,436.68298237066153,,3.312477930918925,50.12574802280146,,,,,,0.0
2021-09-08 18:00:00,27.2,27.3,27.2,25.4,26.3,3.906,7.82732,23.6864,49.1277,22.0,3.0,73.0,0.0,80.0,10.0,1014.0,6.0,18.0,5.0,1.0,436.5598679711353,,3.45329551306148,56.10315101634311,,,,,,0.0
2021-09-08 18:10:00,27.0,27.1,27.0,25.3,26.2,3.933,9.02824,23.4083,49.2196,21.666666666666668,3.2222222222222223,76.88888888888889,0.0,80.0,10.0,1014.0555555555555,5.944444444444445,17.666666666666668,5.555555555555555,1.0,441.6907894897461,,3.609817185415386,70.14645544580148,,,,,,0.0
2021-09-08 18:20:00,27.0,27.1,27.0,25.3,26.2,3.965,8.829744999999999,23.243100000000002,49.333600000000004,21.333333333333332,3.4444444444444446,80.77777777777777,0.0,80.0,10.0,1014.1111111111111,5.888888888888889,17.333333333333332,6.111111111111111,1.0,449.5568109341326,,3.830254226566035,81.0444452587494,,,,,,0.0
2021-09-08 18:30:00,26.7,26.8,26.8,25.3,26.1,3.948,9.095324999999999,23.180799999999998,49.4514,21.0,3.6666666666666665,84.66666666666667,0.0,80.0,10.0,1014.1666666666666,5.833333333333333,17.0,6.666666666666666,1.0,449.88830413818357,,3.740745621933102,93.01620614843854,,,,,,0.0
2021-09-08 18:40:00,26.6,26.7,26.7,25.2,26.1,3.978,8.27561,22.5866,49.550799999999995,20.666666666666668,3.888888888888889,88.55555555555556,0.0,80.0,10.0,1014.2222222222222,5.777777777777778,16.666666666666668,7.222222222222221,1.0,451.6901383884474,,3.8735037006766104,101.63588536709715,,,,,,0.0
2021-09-08 18:50:00,26.1,26.4,26.4,25.2,25.9,3.973,8.396675,22.1685,49.6632,20.333333333333332,4.111111111111111,92.44444444444444,0.0,80.0,10.0,1014.2777777777778,5.722222222222222,16.333333333333332,7.777777777777778,1.0,447.17731842391794,,3.75611035844027,108.88332342611196,,,,,,0.0
2021-09-08 19:00:00,25.8,26.2,26.1,25.1,25.8,3.909,8.65743,22.4178,49.797399999999996,20.0,4.333333333333333,96.33333333333333,0.0,80.0,10.0,1014.3333333333334,5.666666666666667,16.0,8.333333333333332,1.0,446.47313120524086,,3.7593746784447277,111.06212339045638,,,,,,0.0
2021-09-08 19:10:00,25.1,25.7,25.8,25.0,25.7,3.956,8.435604999999999,22.3261,49.8857,19.666666666666668,4.555555555555555,100.22222222222223,0.0,80.0,10.0,1014.3888888888889,5.611111111111111,15.666666666666666,8.88888888888889,1.0,448.0809280921673,,3.7601686942375308,109.58946250570696,,,,,,0.0
2021-09-08 19:20:00,24.8,25.3,22.3,24.9,25.5,3.967,8.680445,22.3671,49.9488,19.333333333333332,4.777777777777778,104.11111111111111,0.0,80.0,10.0,1014.4444444444445,5.555555555555555,15.333333333333332,9.444444444444443,1.0,447.8329968261719,,3.7845058011604564,110.13741940018822,,,,,,0.0
2021-09-08 19:30:00,24.6,25.1,20.6,24.6,25.2,3.956,9.34634,22.179899999999996,49.9277,19.0,5.0,108.0,0.0,80.0,10.0,1014.5,5.5,15.0,10.0,1.0,447.1204822794596,,3.9063478465672943,112.13577045009633,,,,,,0.0
2021-09-08 19:40:00,24.1,24.7,20.8,24.4,25.0,3.959,9.75061,22.1554,50.0053,18.666666666666668,5.222222222222222,111.88888888888889,0.0,80.0,10.0,1014.5555555555555,5.444444444444445,14.666666666666666,10.555555555555555,1.0,445.17781474847897,,3.7722526787095148,110.7980513612564,,,,,,0.0
2021-09-08 19:50:00,23.6,24.3,21.1,24.3,24.8,3.98,9.556635,21.975299999999997,50.0678,18.333333333333332,5.444444444444445,115.77777777777777,0.0,80.0,10.0,1014.6111111111111,5.388888888888889,14.333333333333332,11.11111111111111,1.0,442.01962402343753,,3.9554169261320835,111.48443629097804,,,,,,0.0
2021-09-08 20:00:00,24.0,24.5,20.7,24.2,24.7,3.92,9.243500000000001,22.0719,50.138600000000004,18.0,5.666666666666666,119.66666666666666,0.0,80.0,10.0,1014.6666666666666,5.333333333333333,14.0,11.666666666666666,1.0,440.98887901920017,,4.719374924440169,96.38857406400692,,,,,,0.0
2021-09-08 20:10:00,23.1,24.0,20.8,24.1,24.5,3.968,8.72423,22.1012,50.1421,17.666666666666664,5.888888888888889,123.55555555555556,0.0,80.0,10.0,1014.7222222222222,5.277777777777778,13.666666666666666,12.222222222222221,1.0,441.676084980581,,5.942952251555556,68.91864711211899,,,,,,0.0
2021-09-08 20:20:00,22.8,23.6,21.0,24.0,24.4,3.94,8.151525,22.0054,50.0966,17.333333333333332,6.111111111111111,127.44444444444444,0.0,80.0,10.0,1014.7777777777778,5.222222222222222,13.333333333333332,12.777777777777777,1.0,438.28014923446483,,5.7725876631305715,68.59413116304214,,,,,,0.0
2021-09-08 20:30:00,23.0,23.7,21.2,24.0,24.3,3.94,7.737755,21.6971,50.0493,17.0,6.333333333333333,131.33333333333334,0.0,80.0,10.0,1014.8333333333334,5.166666666666667,13.0,13.333333333333332,1.0,441.6650634765625,,5.79588782241789,78.61759205489508,,,,,,0.0
2021-09-08 20:40:00,23.0,23.6,20.8,24.0,24.3,3.931,6.740935,21.552799999999998,50.0621,16.666666666666664,6.555555555555555,135.22222222222223,0.0,80.0,10.0,1014.8888888888889,5.111111111111111,12.666666666666666,13.888888888888888,1.0,444.9396917724609,,5.427092200335809,81.79829283417955,,,,,,0.0
2021-09-08 20:50:00,22.6,23.4,21.0,23.9,24.2,3.915,6.62646,21.4229,50.1006,16.333333333333332,6.777777777777778,139.11111111111111,0.0,80.0,10.0,1014.9444444444445,5.055555555555555,12.333333333333332,14.444444444444443,1.0,441.3411841486788,,5.140393755287773,82.28637769990048,,,,,,0.0
2021-09-08 21:00:00,22.6,23.3,20.9,23.9,24.1,3.97,6.532125000000001,21.2455,50.1392,16.0,7.0,143.0,0.0,80.0,10.0,1015.0,5.0,12.0,15.0,1.0,440.1519869995117,,5.1488385100553264,87.45742516447595,,,,,,0.0
2021-09-08 21:10:00,22.4,23.2,20.9,23.9,24.1,3.935,6.268885,21.2831,50.1552,15.88888888888889,7.055555555555555,144.22222222222223,0.0,79.66666666666667,10.0,1015.1111111111111,5.611111111111111,11.833333333333334,15.055555555555555,1.0,440.1284048496992,,4.775481122092339,96.47787004977297,,,,,,0.0
2021-09-08 21:20:00,22.6,23.3,21.1,23.8,24.1,3.926,5.893695,21.4459,50.1094,15.777777777777779,7.111111111111111,145.44444444444446,0.0,79.33333333333333,10.0,1015.2222222222222,6.222222222222222,11.666666666666666,15.11111111111111,1.0,433.1297948201497,,4.691264592752619,92.19399469580354,,,,,,0.0
2021-09-08 21:30:00,22.2,23.1,21.0,23.8,24.0,3.909,5.666735,21.627699999999997,49.9268,15.666666666666666,7.166666666666667,146.66666666666666,0.0,79.0,10.0,1015.3333333333334,6.833333333333334,11.5,15.166666666666666,1.0,432.0650753047548,,4.516977798608737,95.58378305683028,,,,,,0.0
2021-09-08 21:40:00,22.2,23.0,20.8,23.8,24.0,3.935,5.6191699999999996,21.6321,49.816700000000004,15.555555555555555,7.222222222222222,147.88888888888889,0.0,78.66666666666667,10.0,1015.4444444444445,7.444444444444445,11.333333333333334,15.222222222222221,1.0,431.14102935791016,,4.189607691549312,98.86523988691428,,,,,,0.0
2021-09-08 21:50:00,22.2,23.1,21.0,23.8,24.0,3.924,5.61482,21.544,49.751599999999996,15.444444444444445,7.277777777777778,149.11111111111111,0.0,78.33333333333333,10.0,1015.5555555555555,8.055555555555555,11.166666666666666,15.277777777777779,1.0,432.2776921590169,,4.350699565289384,105.71800526311843,,,,,,0.0
2021-09-08 22:00:00,21.8,22.7,21.0,23.8,23.9,3.895,5.58835,21.4409,49.680099999999996,15.333333333333334,7.333333333333333,150.33333333333334,0.0,78.0,10.0,1015.6666666666666,8.666666666666668,11.0,15.333333333333334,1.0,430.45340486723796,,4.262414989202036,106.62547634361826,,,,,,0.0
2021-09-08 22:10:00,,,,,,,5.6242600000000005,21.4343,49.6201,15.222222222222221,7.388888888888889,151.55555555555554,0.0,77.66666666666667,10.0,1015.7777777777778,9.277777777777779,10.833333333333334,15.38888888888889,1.0,433.53764485677084,,4.3402782237260356,105.52856719043969,,,,,,0.0
2021-09-08 22:20:00,,,,,,,5.513885,21.4835,49.613,15.11111111111111,7.444444444444445,152.77777777777777,0.0,77.33333333333333,10.0,1015.8888888888889,9.88888888888889,10.666666666666666,15.444444444444445,1.0,428.4344999572053,,4.192472836883728,106.82406820760608,,,,,,0.0
2021-09-08 22:30:00,,,,,,,5.81187,21.4158,49.5957,15.0,7.5,154.0,0.0,77.0,10.0,1016.0,10.5,10.5,15.5,1.0,430.4711420168822,,4.050657177954744,109.51700454453291,,,,,,0.0
2021-09-08 22:40:00,,,,,,,5.751775,21.315099999999997,49.5553,14.88888888888889,7.555555555555555,155.22222222222223,0.0,76.66666666666667,10.0,1016.1111111111111,11.11111111111111,10.333333333333334,15.555555555555555,1.0,427.28187564893705,,4.2101924117945,109.17326231013583,,,,,,0.0
2021-09-08 22:50:00,,,,,,,5.647195,21.308699999999998,49.5137,14.777777777777779,7.611111111111111,156.44444444444446,0.0,76.33333333333333,10.0,1016.2222222222222,11.722222222222223,10.166666666666666,15.61111111111111,1.0,427.69622385660807,,4.2161463042571725,110.30856803355246,,,,,,0.0
2021-09-08 23:00:00,,,,,,,5.59565,21.3519,49.4469,14.666666666666666,7.666666666666667,157.66666666666666,0.0,76.0,10.0,1016.3333333333334,12.333333333333334,10.0,15.666666666666666,1.0,427.39846084419344,,4.088374999869341,111.60417101283531,,,,,,0.0
2021-09-08 23:10:00,,,,,,,5.54677,21.236,49.4031,14.555555555555555,7.722222222222222,158.88888888888889,0.0,75.66666666666667,10.0,1016.4444444444445,12.944444444444446,9.833333333333332,15.722222222222221,1.0,425.8417033894857,,4.193483908055192,106.71022506735419,,,,,,0.0
2021-09-08 23:20:00,,,,,,,5.59035,21.2429,49.3723,14.444444444444445,7.777777777777778,160.11111111111111,0.0,75.33333333333333,10.0,1016.5555555555555,13.555555555555557,9.666666666666666,15.777777777777779,1.0,427.3442778523763,,4.125316374012305,112.30287496879275,,,,,,0.0
2021-09-08 23:30:00,,,,,,,5.57568,21.3178,49.2245,14.333333333333334,7.833333333333333,161.33333333333334,0.0,75.0,10.0,1016.6666666666666,14.166666666666668,9.5,15.833333333333334,1.0,434.2654792522562,,4.001501563309277,106.24976117559746,,,,,,0.0
2021-09-08 23:40:00,,,,,,,5.531375,21.2999,48.819900000000004,14.222222222222221,7.888888888888889,162.55555555555554,0.0,74.66666666666667,10.0,1016.7777777777778,14.777777777777779,9.333333333333332,15.88888888888889,1.0,429.52644734700516,,4.135390686133487,112.27895686564473,,,,,,0.0
2021-09-08 23:50:00,,,,,,,5.50695,21.28,48.6021,14.11111111111111,7.944444444444445,163.77777777777777,0.0,74.33333333333333,10.0,1016.8888888888889,15.38888888888889,9.166666666666666,15.944444444444445,1.0,429.1058684004861,,4.021750778485153,108.63070131075582,,,,,,0.0
2021-09-09 00:00:00,,,,,,,5.478009999999999,21.201900000000002,48.5016,14.0,8.0,165.0,0.0,74.0,10.0,1017.0,16.0,9.0,16.0,1.0,426.2323452758789,,3.5645637355618556,129.6441959868178,,,,,,0.0
2021-09-09 00:10:00,,,,,,,5.530945,21.1833,48.432,13.944444444444445,7.944444444444445,165.11111111111111,0.005555555555555556,73.83333333333333,10.0,1017.0555555555555,20.0,8.944444444444445,15.944444444444445,1.0,422.96576973399897,,2.8113873963032736,160.63946241561976,,,,,,0.0
2021-09-09 00:20:00,,,,,,,5.41975,21.2094,48.345299999999995,13.88888888888889,7.888888888888889,165.22222222222223,0.011111111111111112,73.66666666666667,10.0,1017.1111111111111,24.0,8.88888888888889,15.88888888888889,1.0,424.8531998417296,,2.6794824477373544,161.636125276641,,,,,,0.0
2021-09-09 00:30:00,,,,,,,5.496695,21.2201,48.2786,13.833333333333334,7.833333333333333,165.33333333333334,0.01666666666666667,73.5,10.0,1017.1666666666666,28.0,8.833333333333334,15.833333333333334,1.0,426.14873392740884,,2.5446470738063427,158.99208330617788,,,,,,0.0
2021-09-09 00:40:00,,,,,,,5.382445,21.2106,48.216899999999995,13.777777777777779,7.777777777777778,165.44444444444446,0.022222222222222223,73.33333333333333,10.0,1017.2222222222222,32.0,8.777777777777779,15.777777777777779,1.0,424.7547703394397,,2.503380980316529,145.7036198545984,,,,,,0.0
2021-09-09 00:50:00,,,,,,,5.4574,21.1725,48.1606,13.722222222222221,7.722222222222222,165.55555555555554,0.02777777777777778,73.16666666666667,10.0,1017.2777777777778,36.0,8.722222222222221,15.722222222222221,1.0,422.58953908284514,,2.373461208993432,134.442737879349,,,,,,0.0
2021-09-09 01:00:00,,,,,,,5.65689,21.142599999999998,48.1237,13.666666666666666,7.666666666666667,165.66666666666666,0.03333333333333334,73.0,10.0,1017.3333333333334,40.0,8.666666666666666,15.666666666666666,1.0,424.9395114907451,,2.3122074596558586,122.46199600974046,,,,,,0.0
2021-09-09 01:10:00,,,,,,,5.52167,21.3642,48.1231,13.61111111111111,7.611111111111111,165.77777777777777,0.038888888888888896,72.83333333333333,10.0,1017.3888888888889,44.0,8.61111111111111,15.61111111111111,1.0,425.7693695068359,,2.403037431725001,111.09208803166105,,,,,,0.0
2021-09-09 01:20:00,,,,,,,5.495195,21.4804,48.1128,13.555555555555555,7.555555555555555,165.88888888888889,0.044444444444444446,72.66666666666667,10.0,1017.4444444444445,48.0,8.555555555555555,15.555555555555555,1.0,424.04249013264973,,2.339101506643376,108.3342416987446,,,,,,0.0
2021-09-09 01:30:00,,,,,,,5.835245,20.6127,48.0788,13.5,7.5,166.0,0.05,72.5,10.0,1017.5,52.0,8.5,15.5,1.0,418.3708149350923,,2.4911931421460407,110.85859930350955,,,,,,0.0
2021-09-09 01:40:00,,,,,,,6.710035,19.4203,48.18,13.444444444444445,7.444444444444445,166.11111111111111,0.05555555555555556,72.33333333333333,10.0,1017.5555555555555,56.0,8.444444444444445,15.444444444444445,1.0,421.93220682779946,,2.2562211546082955,112.33890984400519,,,,,,0.0
2021-09-09 01:50:00,,,,,,,7.42577,18.275299999999998,48.5096,13.38888888888889,7.388888888888889,166.22222222222223,0.061111111111111116,72.16666666666667,10.0,1017.6111111111111,60.0,8.38888888888889,15.38888888888889,1.0,423.79833543448615,,2.259755374341361,111.33566957829362,,,,,,0.0
2021-09-09 02:00:00,,,,,,,7.49473,17.6678,48.9505,13.333333333333334,7.333333333333333,166.33333333333334,0.06666666666666668,72.0,10.0,1017.6666666666666,64.0,8.333333333333334,15.333333333333334,1.0,425.96374898274746,,2.1066707004733005,114.4491709731797,,,,,,0.0
2021-09-09 02:10:00,,,,,,,7.209009999999999,17.2264,49.3502,13.277777777777779,7.277777777777778,166.44444444444446,0.07222222222222223,71.83333333333333,10.0,1017.7222222222222,68.0,8.277777777777779,15.277777777777779,1.0,423.3952643243198,,2.1818162545511277,114.68077634692865,,,,,,0.0
2021-09-09 02:20:00,,,,,,,7.31311,17.1329,49.8232,13.222222222222221,7.222222222222222,166.55555555555554,0.07777777777777779,71.66666666666667,10.0,1017.7777777777778,72.0,8.222222222222221,15.222222222222221,1.0,426.8837672932943,,2.07888590427105,113.16910860093974,,,,,,0.0
2021-09-09 02:30:00,,,,,,,7.071075,17.3032,50.186400000000006,13.166666666666666,7.166666666666667,166.66666666666666,0.08333333333333334,71.5,10.0,1017.8333333333334,76.0,8.166666666666666,15.166666666666666,1.0,428.72354014078775,,2.119459059975915,113.96858825489626,,,,,,0.0
2021-09-09 02:40:00,,,,,,,7.255599999999999,17.1869,50.3322,13.11111111111111,7.111111111111111,166.77777777777777,0.08888888888888889,71.33333333333333,10.0,1017.8888888888889,80.0,8.11111111111111,15.11111111111111,1.0,425.1927794919069,,2.060168596684596,110.18156948563743,,,,,,0.0
2021-09-09 02:50:00,,,,,,,7.066235000000001,17.1806,50.4128,13.055555555555555,7.055555555555555,166.88888888888889,0.09444444444444446,71.16666666666667,10.0,1017.9444444444445,84.0,8.055555555555555,15.055555555555555,1.0,423.96322357177735,,2.0613344105892937,110.39163556179759,,,,,,0.0
2021-09-09 03:00:00,,,,,,,7.176425,16.9019,50.5064,13.0,7.0,167.0,0.1,71.0,10.0,1018.0,88.0,8.0,15.0,1.0,423.7576259639345,,2.1113369117517253,110.73749164667507,,,,,,0.0
2021-09-09 03:10:00,,,,,,,7.15296,17.0422,50.632799999999996,13.055555555555555,6.888888888888889,166.83333333333334,0.09444444444444446,70.72222222222223,10.0,1017.9444444444445,85.5,8.0,14.722222222222221,1.1666666666666667,420.799992167155,,2.165930692018089,110.70890904184117,,,,,,0.0
2021-09-09 03:20:00,,,,,,,6.96925,16.9499,50.6927,13.11111111111111,6.777777777777778,166.66666666666666,0.08888888888888889,70.44444444444444,10.0,1017.8888888888889,83.0,8.0,14.444444444444445,1.3333333333333335,420.91507833546603,,2.1706865649438845,111.92966130423682,,,,,,0.0
2021-09-09 03:30:00,,,,,,,6.9728449999999995,17.0002,50.6785,13.166666666666666,6.666666666666667,166.5,0.08333333333333334,70.16666666666667,10.0,1017.8333333333334,80.5,8.0,14.166666666666666,1.5,420.3274754842122,,2.15993134328201,109.8511005078332,,,,,,0.0
2021-09-09 03:40:00,,,,,,,6.68313,16.9418,50.603,13.222222222222221,6.555555555555555,166.33333333333334,0.07777777777777778,69.88888888888889,10.0,1017.7777777777778,78.0,8.0,13.88888888888889,1.6666666666666667,423.876321937298,,2.0539570845554107,109.93463999085506,,,,,,0.0
2021-09-09 03:50:00,,,,,,,6.74292,16.8411,50.6279,13.277777777777779,6.444444444444445,166.16666666666666,0.07222222222222223,69.61111111111111,10.0,1017.7222222222222,75.5,8.0,13.61111111111111,1.8333333333333335,425.7079934692383,,2.1635880646059067,110.53306662608001,,,,,,0.0
2021-09-09 04:00:00,,,,,,,6.694265,16.8654,50.683299999999996,13.333333333333334,6.333333333333333,166.0,0.06666666666666667,69.33333333333333,10.0,1017.6666666666666,73.0,8.0,13.333333333333334,2.0,421.88505452473964,,2.07093750549575,108.1793627056833,,,,,,0.0
2021-09-09 04:10:00,,,,,,,6.54142,17.0804,50.7047,13.38888888888889,6.222222222222222,165.83333333333334,0.06111111111111111,69.05555555555556,10.0,1017.6111111111111,70.5,8.0,13.055555555555555,2.166666666666667,423.7531455485026,,2.0680909385283788,111.39062969617251,,,,,,0.0
2021-09-09 04:20:00,,,,,,,6.575709999999999,17.1215,50.6957,13.444444444444445,6.111111111111111,165.66666666666666,0.05555555555555556,68.77777777777777,10.0,1017.5555555555555,68.0,8.0,12.777777777777779,2.3333333333333335,419.35625732421875,,2.0503592210502948,109.00121384054928,,,,,,0.0
2021-09-09 04:30:00,,,,,,,6.453865,17.182499999999997,50.6869,13.5,6.0,165.5,0.05,68.5,10.0,1017.5,65.5,8.0,12.5,2.5,418.1346663586846,,2.0459591071888554,110.59299771669893,,,,,,0.0
2021-09-09 04:40:00,,,,,,,6.389695000000001,17.223300000000002,50.6104,13.555555555555555,5.888888888888889,165.33333333333334,0.044444444444444446,68.22222222222223,10.0,1017.4444444444445,63.0,8.0,12.222222222222221,2.666666666666667,421.7438063557943,,2.0926899891755,111.94445401617364,,,,,,0.0
2021-09-09 04:50:00,,,,,,,6.361055,17.3281,50.5897,13.61111111111111,5.777777777777778,165.16666666666666,0.03888888888888889,67.94444444444444,10.0,1017.3888888888889,60.5,8.0,11.944444444444445,2.8333333333333335,418.73865458170576,,1.9930524595376462,110.64529173791746,,,,,,0.0
2021-09-09 05:00:00,,,,,,,7.944249999999999,17.4603,50.5161,13.666666666666666,5.666666666666667,165.0,0.033333333333333326,67.66666666666667,10.0,1017.3333333333334,58.0,8.0,11.666666666666668,3.0,418.91238881429035,,2.0400449792611397,112.57383335566117,,,,,,0.0
2021-09-09 05:10:00,,,,,,,6.3129800000000005,17.4938,50.4876,13.722222222222221,5.555555555555555,164.83333333333334,0.027777777777777776,67.38888888888889,10.0,1017.2777777777778,55.5,8.0,11.38888888888889,3.166666666666667,423.35175638834636,,2.0655795414771063,122.42133037588692,,,,,,0.0
2021-09-09 05:20:00,,,,,,,6.747145000000001,17.5687,50.4478,13.777777777777779,5.444444444444445,164.66666666666666,0.022222222222222213,67.11111111111111,10.0,1017.2222222222222,53.0,8.0,11.11111111111111,3.3333333333333335,421.7049434162009,,2.1407467146815553,137.14598359662935,,,,,,0.0
2021-09-09 05:30:00,,,,,,,6.008285,17.711199999999998,50.3898,13.833333333333334,5.333333333333334,164.5,0.016666666666666663,66.83333333333333,10.0,1017.1666666666666,50.5,8.0,10.833333333333334,3.5,425.7005567423503,,2.1892988446304353,140.94400408987272,,,,,,0.0
2021-09-09 05:40:00,,,,,,,15.680875,17.792,50.3605,13.88888888888889,5.222222222222222,164.33333333333334,0.011111111111111113,66.55555555555556,10.0,1017.1111111111111,48.0,8.0,10.555555555555557,3.666666666666667,433.63360315432493,,2.57842336984004,139.73914883672856,,,,,,0.0
2021-09-09 05:50:00,,,,,,,5.80092,17.863300000000002,50.311099999999996,13.944444444444445,5.111111111111111,164.16666666666666,0.00555555555555555,66.27777777777777,10.0,1017.0555555555555,45.5,8.0,10.277777777777779,3.8333333333333335,435.49779846191404,,2.693007996055366,131.72625824642722,,,,,,0.0
2021-09-09 06:00:00,16.5,18.4,18.2,22.9,22.0,3.902,5.77661,17.843,50.254000000000005,14.0,5.0,164.0,0.0,66.0,10.0,1017.0,43.0,8.0,10.0,4.0,442.7558376057943,,2.556839471829813,223.71509122773077,,,,,,0.0
