,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-09-09 06:10:00,16.7,18.5,18.3,22.9,22.0,3.93,5.73378,17.9954,50.1913,14.222222222222221,4.833333333333333,174.5,0.0,65.66666666666667,10.0,1017.0,41.666666666666664,8.11111111111111,9.61111111111111,4.055555555555555,464.13107702145635,,2.373288267110027,279.9359132721464,,,,,,0.0
2021-09-09 06:20:00,16.8,18.6,18.4,22.8,22.0,3.879,5.555575,18.4638,50.0757,14.444444444444445,4.666666666666667,185.0,0.0,65.33333333333333,10.0,1017.0,40.333333333333336,8.222222222222221,9.222222222222221,4.111111111111111,463.84933603922525,,2.4301331739742205,250.5759019681424,,,,,,0.0
2021-09-09 06:30:00,16.8,18.6,18.4,22.8,22.0,3.926,5.409755,19.3952,50.013600000000004,14.666666666666666,4.5,195.5,0.0,65.0,10.0,1017.0,39.0,8.333333333333334,8.833333333333334,4.166666666666667,464.08327655309915,,2.394119669795036,197.92112857366013,,,,,,0.0
2021-09-09 06:40:00,16.9,18.6,18.4,22.9,22.0,3.896,5.288774999999999,20.706799999999998,48.6864,14.88888888888889,4.333333333333333,206.0,0.0,64.66666666666667,10.0,1017.0,37.666666666666664,8.444444444444445,8.444444444444445,4.222222222222222,474.86844309488936,,2.522986180822728,172.72988408880718,,,,,,0.0
2021-09-09 06:50:00,17.0,18.7,18.5,22.9,22.0,3.915,5.135689999999999,21.0548,46.976299999999995,15.11111111111111,4.166666666666667,216.5,0.0,64.33333333333333,10.0,1017.0,36.333333333333336,8.555555555555555,8.055555555555555,4.277777777777778,478.8802074248215,,2.6241055271730174,139.27316480814812,,,,,,0.0
2021-09-09 07:00:00,17.2,18.9,18.7,22.8,22.1,3.915,5.09928,21.4172,45.861200000000004,15.333333333333334,4.0,227.0,0.0,64.0,10.0,1017.0,35.0,8.666666666666666,7.666666666666666,4.333333333333333,476.95867866954586,,2.5966731474022406,112.91946976009736,,,,,,0.0
2021-09-09 07:10:00,17.2,18.9,18.7,22.8,22.1,3.91,5.030935,21.6237,45.404999999999994,15.555555555555555,3.833333333333333,237.5,0.0,63.666666666666664,10.0,1017.0,33.666666666666664,8.777777777777779,7.277777777777778,4.388888888888889,482.02301086425786,,2.50742696447561,108.81682057741673,,,,,,0.0
2021-09-09 07:20:00,17.1,18.8,18.7,22.9,22.1,3.933,4.8769100000000005,22.348300000000002,45.0909,15.777777777777779,3.6666666666666665,248.0,0.0,63.333333333333336,10.0,1017.0,32.33333333333333,8.88888888888889,6.888888888888889,4.444444444444445,490.5690707011607,,2.3339114014543383,110.87468435858602,,,,,,0.0
2021-09-09 07:30:00,17.3,19.0,18.8,23.0,22.1,3.936,4.636195,23.374299999999998,44.6919,16.0,3.5,258.5,0.0,63.0,10.0,1017.0,31.0,9.0,6.5,4.5,489.5793901570638,,2.2875380967633197,102.87290005441439,,,,,,0.0
2021-09-09 07:40:00,17.4,19.1,18.9,23.1,22.3,3.887,4.604184999999999,21.5111,44.5306,16.22222222222222,3.333333333333333,269.0,0.0,62.666666666666664,10.0,1017.0,29.666666666666664,9.11111111111111,6.111111111111111,4.555555555555555,493.96723156106884,,2.2597207753739115,172.9251788935688,,,,,,0.0
2021-09-09 07:50:00,17.4,19.1,18.9,23.2,22.4,3.934,4.75698,21.601599999999998,45.673,16.444444444444443,3.1666666666666665,279.5,0.0,62.333333333333336,10.0,1017.0,28.333333333333332,9.222222222222221,5.722222222222222,4.611111111111111,498.39645395914715,,2.323702973467482,150.6037134653296,,,,,,0.0
2021-09-09 08:00:00,17.2,19.1,18.9,23.2,22.4,3.915,5.05311,20.502299999999998,46.7284,16.666666666666668,3.0,290.0,0.0,62.0,10.0,1017.0,27.0,9.333333333333334,5.333333333333333,4.666666666666667,481.34865370827157,,2.4255407059192655,115.62365046183268,,,,,,0.0
2021-09-09 08:10:00,17.3,19.1,18.9,23.2,22.4,3.977,5.370565,20.2988,47.6867,16.88888888888889,2.833333333333333,300.5,0.0,61.666666666666664,10.0,1017.0,25.666666666666664,9.444444444444445,4.944444444444445,4.722222222222222,470.7967109171549,,2.5197895827468506,105.94905425745215,,,,,,0.0
2021-09-09 08:20:00,17.5,19.2,19.0,23.2,22.5,3.94,4.861585,20.605,48.3224,17.11111111111111,2.6666666666666665,311.0,0.0,61.333333333333336,10.0,1017.0,24.333333333333332,9.555555555555555,4.555555555555555,4.777777777777778,480.6252142333984,,2.3712196117302793,114.73877775009069,,,,,,0.0
2021-09-09 08:30:00,17.8,19.5,19.2,23.3,22.6,3.969,4.873745,20.4544,48.5426,17.333333333333332,2.5,321.5,0.0,61.0,10.0,1017.0,23.0,9.666666666666666,4.166666666666667,4.833333333333333,490.60478847109033,,2.3773151725699,107.57681835778017,,,,,,0.0
2021-09-09 08:40:00,18.2,19.7,19.5,23.4,22.7,3.931,4.83734,20.1956,48.632799999999996,17.555555555555557,2.333333333333333,332.0,0.0,60.666666666666664,10.0,1017.0,21.666666666666664,9.777777777777779,3.7777777777777777,4.888888888888889,499.3642252604167,,2.3774827647175494,148.93521143379857,,,,,,0.0
2021-09-09 08:50:00,18.5,20.0,19.8,23.5,22.8,3.956,4.754099999999999,20.377699999999997,48.8876,17.77777777777778,2.1666666666666665,342.5,0.0,60.333333333333336,10.0,1017.0,20.333333333333332,9.88888888888889,3.3888888888888884,4.944444444444445,499.8620323268847,,2.6391455999269327,133.6416288037489,,,,,,0.0
2021-09-09 09:00:00,18.3,19.9,19.8,23.6,22.9,3.946,4.69331,20.314100000000003,49.0115,18.0,2.0,353.0,0.0,60.0,10.0,1017.0,19.0,10.0,3.0,5.0,497.2039823404948,,2.5787309765108564,121.61107436767404,,,,,,0.0
2021-09-09 09:10:00,18.6,20.1,19.9,23.7,23.0,3.941,4.498735,20.4899,49.0586,18.333333333333332,2.2222222222222223,352.6666666666667,0.0,59.333333333333336,10.0,1016.9444444444445,18.444444444444443,10.11111111111111,3.1666666666666665,5.055555555555555,487.2410350545248,,2.5811666293130755,114.21066852160092,,,,,,0.0
2021-09-09 09:20:00,18.6,20.2,20.0,23.7,23.0,3.937,4.480905,20.761400000000002,48.9266,18.666666666666668,2.4444444444444446,352.3333333333333,0.0,58.666666666666664,10.0,1016.8888888888889,17.88888888888889,10.222222222222221,3.3333333333333335,5.111111111111111,482.9483320284438,,2.4551986165471,114.70883979624946,,,,,,0.0
2021-09-09 09:30:00,19.0,20.4,20.2,23.8,23.2,3.943,4.500775,20.7309,48.731100000000005,19.0,2.6666666666666665,352.0,0.0,58.0,10.0,1016.8333333333334,17.333333333333332,10.333333333333334,3.5,5.166666666666667,477.25025665283204,,2.34698144769938,146.02877426341428,,,,,,0.0
2021-09-09 09:40:00,19.1,20.6,20.5,23.9,23.3,3.941,4.34316,20.9605,48.6186,19.333333333333332,2.888888888888889,351.6666666666667,0.0,57.333333333333336,10.0,1016.7777777777778,16.77777777777778,10.444444444444445,3.666666666666667,5.222222222222222,497.0925631994489,,2.353128531194676,484.906817461434,,,,,,0.0
2021-09-09 09:50:00,19.1,20.6,20.4,23.9,23.3,3.941,4.553935,21.0641,48.5553,19.666666666666668,3.111111111111111,351.3333333333333,0.0,56.666666666666664,10.0,1016.7222222222222,16.22222222222222,10.555555555555555,3.8333333333333335,5.277777777777778,530.4315416463216,,2.1500417511746037,1033.8749762635312,,,,,,0.0
2021-09-09 10:00:00,19.4,20.8,20.6,23.9,23.4,3.953,4.8327800000000005,20.7565,48.402300000000004,20.0,3.333333333333333,351.0,0.0,56.0,10.0,1016.6666666666666,15.666666666666668,10.666666666666666,4.0,5.333333333333333,586.1996250406901,,2.241820009488844,946.2826073046324,,,,,,0.0
2021-09-09 10:10:00,19.0,20.5,20.4,23.9,23.4,3.971,5.0532200000000005,19.953899999999997,48.411199999999994,20.333333333333332,3.5555555555555554,350.6666666666667,0.0,55.333333333333336,10.0,1016.6111111111111,15.11111111111111,10.777777777777779,4.166666666666667,5.388888888888889,658.7330122884115,,2.2980501338384918,911.6540833226436,,,,,,0.0
2021-09-09 10:20:00,19.3,20.7,20.5,24.0,23.5,3.89,4.804495,19.8237,48.7303,20.666666666666668,3.7777777777777777,350.3333333333333,0.0,54.666666666666664,10.0,1016.5555555555555,14.555555555555557,10.88888888888889,4.333333333333334,5.444444444444445,731.8296407063801,,2.3427148586006488,967.1117333242988,,,,,,0.0
2021-09-09 10:30:00,19.4,20.9,20.7,24.0,23.5,3.904,4.796405,19.6757,49.0546,21.0,4.0,350.0,0.0,54.0,10.0,1016.5,14.0,11.0,4.5,5.5,756.5096735040072,,2.5497892948631513,662.3175232261184,,,,,,0.0
2021-09-09 10:40:00,19.3,20.8,20.6,24.0,23.6,3.948,4.94546,19.9281,49.2485,21.333333333333332,4.222222222222222,349.6666666666667,0.0,53.333333333333336,10.0,1016.4444444444445,13.444444444444445,11.11111111111111,4.666666666666667,5.555555555555555,760.861889851888,,3.2562440509176525,553.7326115633,,,,,,0.0
2021-09-09 10:50:00,19.1,20.7,20.5,24.0,23.5,3.955,5.056275,20.1619,49.336200000000005,21.666666666666668,4.444444444444445,349.3333333333333,0.0,52.666666666666664,10.0,1016.3888888888889,12.88888888888889,11.222222222222221,4.833333333333334,5.611111111111111,719.0788420017286,,4.335265404699886,449.5555529586878,,,,,,0.0
2021-09-09 11:00:00,19.1,20.7,20.5,24.1,23.6,3.974,5.237715,20.1363,49.4058,22.0,4.666666666666666,349.0,0.0,52.0,10.0,1016.3333333333334,12.333333333333334,11.333333333333334,5.0,5.666666666666667,692.5476131184896,,4.274354737330291,317.44493976140427,,,,,,0.0
2021-09-09 11:10:00,19.4,20.9,20.7,24.1,23.6,3.92,4.88536,20.262099999999997,49.3731,22.333333333333336,4.888888888888889,348.6666666666667,0.0,51.33333333333333,10.0,1016.2777777777778,11.777777777777779,11.444444444444445,5.166666666666667,5.722222222222222,679.5071073404948,,4.033966076690598,268.41905236195714,,,,,,0.0
2021-09-09 11:20:00,19.2,20.8,20.6,24.3,23.7,3.912,4.936845,20.4929,49.2861,22.666666666666668,5.111111111111111,348.3333333333333,0.0,50.666666666666664,10.0,1016.2222222222222,11.222222222222223,11.555555555555555,5.333333333333334,5.777777777777778,673.0967404700971,,4.010433176075671,224.37950163070764,,,,,,0.0
2021-09-09 11:30:00,19.6,21.0,20.8,24.3,23.8,3.944,5.373340000000001,20.6406,49.1744,23.0,5.333333333333333,348.0,0.0,50.0,10.0,1016.1666666666666,10.666666666666668,11.666666666666666,5.5,5.833333333333333,679.6272275797526,,3.8909453672339014,190.08400506919386,,,,,,0.0
2021-09-09 11:40:00,19.5,21.0,20.9,24.3,23.8,3.963,5.799555,21.0824,49.098,23.333333333333336,5.555555555555555,347.6666666666667,0.0,49.33333333333333,10.0,1016.1111111111111,10.111111111111112,11.777777777777779,5.666666666666667,5.888888888888889,687.8812490739494,,3.5380039749374497,144.20662652182713,,,,,,0.0
2021-09-09 11:50:00,19.6,21.2,21.0,24.4,23.9,3.889,6.0510649999999995,21.3569,48.97,23.666666666666668,5.777777777777778,347.3333333333333,0.0,48.666666666666664,10.0,1016.0555555555555,9.555555555555557,11.88888888888889,5.833333333333334,5.944444444444445,655.3522267659505,,2.9484395846876046,91.23656284720211,,,,,,0.0
2021-09-09 12:00:00,19.5,21.1,20.9,24.4,23.9,3.951,6.601715,21.4084,48.8389,24.0,6.0,347.0,0.0,48.0,10.0,1016.0,9.0,12.0,6.0,6.0,616.2480582682291,,2.7295923381067264,66.65576134676314,,,,,,137.0
2021-09-09 12:10:00,18.9,20.7,20.6,24.5,23.9,3.928,6.762535,21.6489,48.7892,24.0,6.111111111111111,347.22222222222223,0.0,48.05555555555556,10.0,1015.9444444444445,9.055555555555555,12.055555555555555,6.166666666666667,6.0,584.8352560670348,,2.752782155713119,51.7849895418027,,,,,,0.0
2021-09-09 12:20:00,18.8,20.6,20.5,24.6,23.9,3.991,6.59305,21.7489,48.73350000000001,24.0,6.222222222222222,347.44444444444446,0.0,48.111111111111114,10.0,1015.8888888888889,9.11111111111111,12.11111111111111,6.333333333333333,6.0,548.000796101888,,3.2025456397008085,46.31793011724612,,,,,,0.0
2021-09-09 12:30:00,18.8,20.5,20.3,24.5,23.9,3.915,5.85839,22.0045,49.0631,24.0,6.333333333333333,347.6666666666667,0.0,48.166666666666664,10.0,1015.8333333333334,9.166666666666666,12.166666666666666,6.5,6.0,523.6273834373837,,3.5897167252618716,54.87174926606949,,,,,,0.0
2021-09-09 12:40:00,18.8,20.6,20.4,24.6,23.9,3.954,5.130565,22.2254,49.236900000000006,24.0,6.444444444444445,347.8888888888889,0.0,48.22222222222222,10.0,1015.7777777777778,9.222222222222221,12.222222222222221,6.666666666666667,6.0,516.9720865885417,,3.272348359035233,47.54285437427672,,,,,,0.0
2021-09-09 12:50:00,19.0,20.7,20.5,24.7,24.0,3.951,5.515115,22.509,49.2425,24.0,6.555555555555555,348.1111111111111,0.0,48.27777777777778,10.0,1015.7222222222222,9.277777777777779,12.277777777777779,6.833333333333333,6.0,526.8513897705078,,3.0368480053257807,87.54674200295055,,,,,,0.0
2021-09-09 13:00:00,19.0,20.7,20.6,24.6,24.0,3.976,4.75032,22.4267,49.2073,24.0,6.666666666666667,348.3333333333333,0.0,48.333333333333336,10.0,1015.6666666666666,9.333333333333334,12.333333333333334,7.0,6.0,538.1580927706312,,2.8387288258237353,77.63319126948124,,,,,,0.0
2021-09-09 13:10:00,19.4,20.9,20.7,24.7,24.0,3.966,5.16675,22.6291,49.1613,24.0,6.777777777777778,348.55555555555554,0.0,48.388888888888886,10.0,1015.6111111111111,9.38888888888889,12.38888888888889,7.166666666666667,6.0,539.8017978922526,,2.633485038953986,81.66872237146238,,,,,,0.0
2021-09-09 13:20:00,19.7,21.2,21.0,24.8,24.2,3.954,5.60015,22.649099999999997,49.0831,24.0,6.888888888888889,348.77777777777777,0.0,48.44444444444444,10.0,1015.5555555555555,9.444444444444445,12.444444444444445,7.333333333333334,6.0,530.5900378067192,,2.5869086258761627,92.89803365481103,,,,,,0.0
2021-09-09 13:30:00,19.6,21.3,21.1,24.9,24.3,3.938,5.89407,23.0503,49.0193,24.0,7.0,349.0,0.0,48.5,10.0,1015.5,9.5,12.5,7.5,6.0,512.781019701026,,2.610003606360511,103.8688733125676,,,,,,0.0
2021-09-09 13:40:00,19.9,21.4,21.2,24.8,24.3,3.904,5.617655,22.9882,48.9191,24.0,7.111111111111111,349.22222222222223,0.0,48.55555555555556,10.0,1015.4444444444445,9.555555555555555,12.555555555555555,7.666666666666667,6.0,502.9841789824387,,2.500898415941303,125.31536612106581,,,,,,0.0
2021-09-09 13:50:00,19.9,21.4,21.2,24.8,24.2,3.935,5.305365,23.2024,48.8795,24.0,7.222222222222222,349.44444444444446,0.0,48.611111111111114,10.0,1015.3888888888889,9.61111111111111,12.61111111111111,7.833333333333334,6.0,502.08103332519534,,2.3958053806205255,1269.385938071127,,,,,,0.0
2021-09-09 14:00:00,20.5,21.9,21.7,24.8,24.3,3.96,5.143275,23.4177,48.8442,24.0,7.333333333333333,349.6666666666667,0.0,48.666666666666664,10.0,1015.3333333333334,9.666666666666666,12.666666666666666,8.0,6.0,500.417016805013,,2.488231655834085,488.98746285303844,,,,,,0.0
2021-09-09 14:10:00,20.8,22.1,21.8,24.8,24.4,3.971,5.170285,23.403100000000002,48.8196,24.0,7.444444444444445,349.8888888888889,0.0,48.72222222222222,10.0,1015.2777777777778,9.722222222222221,12.722222222222221,8.166666666666668,6.0,499.3001495887494,,2.443807686210352,242.83813802988516,,,,,,0.0
2021-09-09 14:20:00,21.2,22.3,22.1,24.8,24.5,3.948,5.10064,23.426,48.7555,24.0,7.555555555555555,350.1111111111111,0.0,48.77777777777778,10.0,1015.2222222222222,9.777777777777779,12.777777777777779,8.333333333333334,6.0,505.7954922976439,,2.391995720179741,169.96614727559063,,,,,,0.0
2021-09-09 14:30:00,21.4,22.6,22.4,24.8,24.6,3.949,5.538795,23.2889,48.751999999999995,24.0,7.666666666666666,350.3333333333333,0.0,48.833333333333336,10.0,1015.1666666666666,9.833333333333334,12.833333333333334,8.5,6.0,496.9315254860363,,2.4175669840803256,139.92434162053684,,,,,,0.0
2021-09-09 14:40:00,21.6,22.7,22.5,24.8,24.6,3.988,5.82416,23.2807,48.830400000000004,24.0,7.777777777777778,350.55555555555554,0.0,48.888888888888886,10.0,1015.1111111111111,9.88888888888889,12.88888888888889,8.666666666666668,6.0,483.33349731445315,,2.4494490280595875,124.31170913329906,,,,,,0.0
2021-09-09 14:50:00,21.9,22.9,22.7,24.8,24.7,4.0,6.4841750000000005,23.250700000000002,48.6146,24.0,7.888888888888889,350.77777777777777,0.0,48.94444444444444,10.0,1015.0555555555555,9.944444444444445,12.944444444444445,8.833333333333334,6.0,473.7021964974239,,2.304714770852509,100.47531071377338,,,,,,0.0
2021-09-09 15:00:00,22.4,23.3,23.1,24.9,24.8,3.95,6.67059,23.4937,48.4481,24.0,8.0,351.0,0.0,49.0,10.0,1015.0,10.0,13.0,9.0,6.0,478.3925186157227,,2.411077980803231,79.3310643707965,,,,,,0.0
2021-09-09 15:10:00,22.4,23.4,23.3,24.9,24.9,3.998,6.403235,23.5519,48.3651,23.77777777777778,7.611111111111111,347.72222222222223,0.005555555555555556,50.666666666666664,10.0,1015.0555555555555,13.555555555555555,13.166666666666666,8.666666666666666,5.722222222222222,484.99064493815104,,2.274107442784444,75.13083212556138,,,,,,0.0
2021-09-09 15:20:00,22.7,23.6,23.4,24.9,24.9,3.959,5.902395,23.4897,48.2954,23.555555555555557,7.222222222222222,344.44444444444446,0.011111111111111112,52.333333333333336,10.0,1015.1111111111111,17.11111111111111,13.333333333333334,8.333333333333334,5.444444444444445,461.8939620550747,,2.414019680679855,69.37933694764045,,,,,,0.0
2021-09-09 15:30:00,23.0,23.8,23.6,25.0,25.0,3.941,5.52941,23.4752,48.2545,23.333333333333332,6.833333333333333,341.1666666666667,0.01666666666666667,54.0,10.0,1015.1666666666666,20.666666666666664,13.5,8.0,5.166666666666667,444.17644714355464,,2.388824490864398,52.173901703936906,,,,,,0.0
2021-09-09 15:40:00,22.9,23.8,23.7,25.0,25.1,3.939,5.671045,23.435,48.2588,23.11111111111111,6.444444444444445,337.8888888888889,0.022222222222222223,55.666666666666664,10.0,1015.2222222222222,24.22222222222222,13.666666666666666,7.666666666666666,4.888888888888889,440.93725090289934,,2.5530865726363188,61.23238690963573,,,,,,0.0
2021-09-09 15:50:00,22.9,23.8,23.7,25.0,25.1,3.95,5.36992,23.500700000000002,48.2605,22.88888888888889,6.055555555555555,334.6111111111111,0.02777777777777778,57.333333333333336,10.0,1015.2777777777778,27.77777777777778,13.833333333333334,7.333333333333333,4.611111111111111,444.8271709187826,,2.359408757888665,59.975185416916666,,,,,,0.0
2021-09-09 16:00:00,23.3,24.1,23.9,25.0,25.1,4.014,5.657445,23.5646,48.2663,22.666666666666668,5.666666666666666,331.3333333333333,0.03333333333333334,59.0,10.0,1015.3333333333334,31.333333333333332,14.0,7.0,4.333333333333334,441.14430820158157,,2.466399951122575,49.499640289026466,,,,,,0.0
2021-09-09 16:10:00,23.6,24.4,24.2,25.1,25.3,4.002,5.58561,23.5258,48.2946,22.444444444444443,5.277777777777778,328.05555555555554,0.038888888888888896,60.666666666666664,10.0,1015.3888888888889,34.888888888888886,14.166666666666666,6.666666666666666,4.055555555555555,434.6011414381005,,2.3701683574813908,47.12600281203534,,,,,,0.0
2021-09-09 16:20:00,23.6,24.3,24.2,25.1,25.3,3.93,6.175929999999999,23.3566,48.358799999999995,22.22222222222222,4.888888888888889,324.77777777777777,0.044444444444444446,62.333333333333336,10.0,1015.4444444444445,38.44444444444444,14.333333333333334,6.333333333333333,3.777777777777778,431.32205454508465,,2.426556036829275,43.01259622315229,,,,,,0.0
2021-09-09 16:30:00,23.3,24.2,24.1,25.1,25.2,3.949,7.837314999999999,23.1368,48.461200000000005,22.0,4.5,321.5,0.05,64.0,10.0,1015.5,42.0,14.5,6.0,3.5,425.4062317736395,,2.6073800457466794,44.36870811386971,,,,,,0.0
2021-09-09 16:40:00,23.4,24.2,24.1,25.1,25.2,3.989,7.6360600000000005,22.840899999999998,48.5582,21.77777777777778,4.111111111111111,318.22222222222223,0.05555555555555556,65.66666666666667,10.0,1015.5555555555555,45.55555555555556,14.666666666666666,5.666666666666666,3.2222222222222223,419.82363311767574,,2.8250365823945085,61.10699534583226,,,,,,0.0
2021-09-09 16:50:00,23.5,24.3,24.1,25.1,25.2,3.932,7.124465000000001,22.5886,48.6363,21.555555555555557,3.7222222222222223,314.94444444444446,0.061111111111111116,67.33333333333333,10.0,1015.6111111111111,49.11111111111111,14.833333333333334,5.333333333333333,2.9444444444444446,427.09603139241534,,2.7587881608602016,64.64335393873311,,,,,,0.0
2021-09-09 17:00:00,23.4,24.2,24.1,25.0,25.2,3.925,6.912295,22.237299999999998,48.787400000000005,21.333333333333332,3.333333333333333,311.6666666666667,0.06666666666666668,69.0,10.0,1015.6666666666666,52.666666666666664,15.0,5.0,2.666666666666667,433.14052108238485,,2.7781927442550662,61.425914910634354,,,,,,0.0
2021-09-09 17:10:00,23.6,24.4,24.2,25.0,25.2,3.933,6.717595,22.0864,48.957100000000004,21.11111111111111,2.9444444444444446,308.3888888888889,0.07222222222222223,70.66666666666667,10.0,1015.7222222222222,56.22222222222222,15.166666666666668,4.666666666666666,2.3888888888888893,429.1639133707682,,2.8091322366531286,60.528396916362524,,,,,,0.0
2021-09-09 17:20:00,23.8,24.5,24.4,25.0,25.3,3.962,6.5935299999999994,21.8799,49.0516,20.88888888888889,2.5555555555555554,305.1111111111111,0.07777777777777779,72.33333333333333,10.0,1015.7777777777778,59.77777777777778,15.333333333333334,4.333333333333333,2.1111111111111116,427.23060612821035,,2.8221134678522746,58.61475549062093,,,,,,0.0
2021-09-09 17:30:00,23.8,24.5,24.3,25.0,25.3,3.95,6.922594999999999,21.730600000000003,49.426,20.666666666666668,2.166666666666667,301.8333333333333,0.08333333333333334,74.0,10.0,1015.8333333333334,63.33333333333333,15.5,4.0,1.833333333333334,421.49726827687226,,2.787146363736546,67.45806056222,,,,,,0.0
2021-09-09 17:40:00,23.7,24.5,24.4,25.0,25.3,3.98,7.00484,21.5778,49.874900000000004,20.444444444444443,1.7777777777777777,298.55555555555554,0.08888888888888889,75.66666666666667,10.0,1015.8888888888889,66.88888888888889,15.666666666666668,3.666666666666666,1.5555555555555562,424.9623751795977,,2.8147129001657842,75.3830648331723,,,,,,0.0
2021-09-09 17:50:00,23.8,24.5,24.4,25.0,25.2,3.964,7.26335,21.502100000000002,50.1314,20.22222222222222,1.3888888888888884,295.27777777777777,0.09444444444444446,77.33333333333333,10.0,1015.9444444444445,70.44444444444444,15.833333333333334,3.333333333333333,1.2777777777777786,424.99881876627603,,2.8390403641145783,86.76522071687516,,,,,,0.0
2021-09-09 18:00:00,23.9,24.6,24.5,25.0,25.3,3.996,7.061075,20.7889,50.284800000000004,20.0,1.0,292.0,0.1,79.0,10.0,1016.0,74.0,16.0,3.0,1.0,422.1178041129277,,2.7404815427529607,97.54633526473395,,,,,,0.0
2021-09-09 18:10:00,23.9,24.6,24.5,25.0,25.3,3.889,6.36952,19.952099999999998,50.423199999999994,19.666666666666668,1.2777777777777777,285.1666666666667,0.14444444444444446,79.83333333333333,9.944444444444445,1016.1111111111111,74.0,15.833333333333334,3.5,1.0,420.8838133608062,,2.751817835966746,102.78210057576499,,,,,,0.0
2021-09-09 18:20:00,23.6,24.4,24.3,24.9,25.2,3.903,5.969469999999999,19.747899999999998,50.576499999999996,19.333333333333332,1.5555555555555554,278.3333333333333,0.18888888888888888,80.66666666666667,9.88888888888889,1016.2222222222222,74.0,15.666666666666666,4.0,1.0,422.8487781778971,,2.6722543119104567,106.29662676816606,,,,,,0.0
2021-09-09 18:30:00,23.0,24.0,23.9,24.9,25.1,3.913,5.833755,19.3745,50.7291,19.0,1.8333333333333333,271.5,0.23333333333333336,81.5,9.833333333333334,1016.3333333333334,74.0,15.5,4.5,1.0,424.72010638006805,,2.6522394547826154,106.47578408947099,,,,,,0.0
2021-09-09 18:40:00,22.5,23.5,23.4,24.8,24.9,3.932,5.6726399999999995,19.1246,50.8609,18.666666666666668,2.1111111111111107,264.6666666666667,0.2777777777777778,82.33333333333333,9.777777777777779,1016.4444444444445,74.0,15.333333333333334,5.0,1.0,424.32310963948566,,2.490216145481767,107.51030107250321,,,,,,0.0
2021-09-09 18:50:00,21.9,23.1,23.0,24.7,24.7,3.914,5.71209,19.023699999999998,50.9662,18.333333333333332,2.388888888888889,257.8333333333333,0.32222222222222224,83.16666666666667,9.722222222222221,1016.5555555555555,74.0,15.166666666666666,5.5,1.0,426.3059882468739,,2.565585002040459,107.37350983291022,,,,,,0.0
2021-09-09 19:00:00,21.5,22.7,22.6,24.6,24.5,3.843,5.76502,18.6926,51.0165,18.0,2.6666666666666665,251.0,0.3666666666666667,84.0,9.666666666666666,1016.6666666666666,74.0,15.0,6.0,1.0,433.2837630173256,,2.5019227416602905,109.20450654283081,,,,,,0.0
2021-09-09 19:10:00,21.3,22.5,22.4,24.5,24.4,3.892,5.9155,18.9241,51.124700000000004,17.666666666666668,2.944444444444444,244.16666666666666,0.4111111111111112,84.83333333333333,9.61111111111111,1016.7777777777778,74.0,14.833333333333334,6.5,1.0,432.77978902180996,,2.486233054210911,107.30474232689808,,,,,,0.0
2021-09-09 19:20:00,21.1,22.3,22.2,24.3,24.2,3.885,5.96013,18.8645,51.1988,17.333333333333332,3.222222222222222,237.33333333333334,0.4555555555555556,85.66666666666667,9.555555555555555,1016.8888888888889,74.0,14.666666666666666,7.0,1.0,434.96213450113936,,2.5071568508168403,107.87416905828789,,,,,,0.0
2021-09-09 19:30:00,20.8,22.1,22.0,24.3,24.1,3.963,6.270455,18.839199999999998,51.148399999999995,17.0,3.5,230.5,0.5,86.5,9.5,1017.0,74.0,14.5,7.5,1.0,437.2582095336914,,2.5579358932796845,111.10364750533454,,,,,,0.0
2021-09-09 19:40:00,20.6,21.9,21.8,24.2,24.0,3.878,6.236065,18.6762,51.2309,16.666666666666668,3.7777777777777777,223.66666666666669,0.5444444444444445,87.33333333333333,9.444444444444445,1017.1111111111111,74.0,14.333333333333334,8.0,1.0,432.8970355540308,,2.4466537215413346,110.00316228467867,,,,,,0.0
2021-09-09 19:50:00,20.5,21.8,21.6,24.1,23.9,3.927,6.45228,18.6393,51.251999999999995,16.333333333333332,4.055555555555555,216.83333333333331,0.5888888888888889,88.16666666666667,9.38888888888889,1017.2222222222222,74.0,14.166666666666666,8.5,1.0,430.1505331420898,,2.4403873366588926,109.40671725666455,,,,,,0.0
2021-09-09 20:00:00,20.3,21.6,21.4,24.0,23.8,3.971,6.928659999999999,18.384700000000002,51.2884,16.0,4.333333333333333,210.0,0.6333333333333334,89.0,9.333333333333334,1017.3333333333334,74.0,14.0,9.0,1.0,430.6224699244006,,2.964572563743861,103.23047087394586,,,,,,0.0
2021-09-09 20:10:00,19.9,21.4,21.3,24.0,23.7,3.928,6.4948250000000005,18.412799999999997,51.3438,15.666666666666666,4.611111111111111,203.16666666666669,0.6777777777777778,89.83333333333333,9.277777777777779,1017.4444444444445,74.0,13.833333333333332,9.5,1.0,439.95905935704025,,3.781223207038675,92.7138950190571,,,,,,0.0
2021-09-09 20:20:00,19.6,21.0,20.9,24.0,23.5,3.929,6.306825,18.2392,51.3942,15.333333333333332,4.888888888888888,196.33333333333331,0.7222222222222223,90.66666666666667,9.222222222222221,1017.5555555555555,74.0,13.666666666666666,10.0,1.0,440.0825541178386,,3.759281557320201,94.42411956593142,,,,,,0.0
2021-09-09 20:30:00,19.2,20.7,20.6,23.9,23.4,3.97,6.286405,18.0776,51.429700000000004,15.0,5.166666666666666,189.5,0.7666666666666667,91.5,9.166666666666666,1017.6666666666666,74.0,13.5,10.5,1.0,441.7063883849396,,3.7429823840405314,106.97665183870133,,,,,,0.0
2021-09-09 20:40:00,19.1,20.6,20.5,23.8,23.3,3.959,6.4544,18.2671,51.45889999999999,14.666666666666666,5.444444444444444,182.66666666666669,0.8111111111111111,92.33333333333333,9.11111111111111,1017.7777777777778,74.0,13.333333333333332,11.0,1.0,439.5092434692383,,3.854634047329089,108.29558631616797,,,,,,0.0
2021-09-09 20:50:00,18.9,20.4,20.3,23.8,23.2,3.885,6.451925,17.8911,51.4914,14.333333333333332,5.722222222222221,175.83333333333331,0.8555555555555556,93.16666666666667,9.055555555555555,1017.8888888888889,74.0,13.166666666666666,11.5,1.0,440.6478724407328,,3.614517135606647,106.14758525395798,,,,,,0.0
2021-09-09 21:00:00,18.5,20.1,20.0,23.7,23.1,3.908,6.963800000000001,18.096799999999998,51.5423,14.0,6.0,169.0,0.9,94.0,9.0,1018.0,74.0,13.0,12.0,1.0,446.63005673463323,,3.906625755089151,112.0410893583567,,,,,,0.0
2021-09-09 21:10:00,18.5,20.1,19.9,23.7,23.1,3.914,7.29821,18.4369,51.5678,13.944444444444445,6.0,168.94444444444446,0.8666666666666667,93.88888888888889,9.055555555555555,1017.9444444444445,73.05555555555556,12.944444444444445,12.0,1.0,444.40572113037103,,4.13135015453996,112.60402589463918,,,,,,0.0
2021-09-09 21:20:00,18.4,20.0,19.8,23.6,23.0,3.934,7.60415,18.4772,51.522400000000005,13.88888888888889,6.0,168.88888888888889,0.8333333333333334,93.77777777777777,9.11111111111111,1017.8888888888889,72.11111111111111,12.88888888888889,12.0,1.0,446.5497751591123,,4.194873984048596,113.27842693242648,,,,,,0.0
2021-09-09 21:30:00,18.1,19.8,19.7,23.6,22.9,3.973,8.06743,18.7834,51.1646,13.833333333333334,6.0,168.83333333333334,0.8,93.66666666666667,9.166666666666666,1017.8333333333334,71.16666666666667,12.833333333333334,12.0,1.0,442.7819833374024,,4.330049392065759,107.47125450285141,,,,,,0.0
2021-09-09 21:40:00,18.2,19.8,19.7,23.5,22.9,3.966,7.90685,18.9558,50.812799999999996,13.777777777777779,6.0,168.77777777777777,0.7666666666666666,93.55555555555556,9.222222222222221,1017.7777777777778,70.22222222222223,12.777777777777779,12.0,1.0,443.9834416707357,,4.672389347229974,108.27662948328222,,,,,,0.0
2021-09-09 21:50:00,18.4,19.9,19.8,23.5,22.9,3.944,8.19567,18.7259,50.6327,13.722222222222221,6.0,168.72222222222223,0.7333333333333334,93.44444444444444,9.277777777777779,1017.7222222222222,69.27777777777777,12.722222222222221,12.0,1.0,440.82754880707836,,4.542992674792553,112.32489019426248,,,,,,0.0
2021-09-09 22:00:00,18.3,19.9,19.7,23.5,22.9,3.913,8.169475,18.6279,50.5182,13.666666666666666,6.0,168.66666666666666,0.7,93.33333333333333,9.333333333333334,1017.6666666666666,68.33333333333333,12.666666666666666,12.0,1.0,447.94265126546225,,4.509935295783867,112.19470102407165,,,,,,0.0
2021-09-09 22:10:00,,,,,,,7.697635,18.6568,50.4879,13.61111111111111,6.0,168.61111111111111,0.6666666666666666,93.22222222222223,9.38888888888889,1017.6111111111111,67.38888888888889,12.61111111111111,12.0,1.0,445.5897893936332,,4.666584865090536,106.86219260630635,,,,,,0.0
2021-09-09 22:20:00,,,,,,,7.627195,18.5762,50.442099999999996,13.555555555555555,6.0,168.55555555555554,0.6333333333333333,93.11111111111111,9.444444444444445,1017.5555555555555,66.44444444444444,12.555555555555555,12.0,1.0,441.67722971598306,,4.667429743527019,109.08478119650803,,,,,,0.0
2021-09-09 22:30:00,,,,,,,7.765395,18.4754,50.4885,13.5,6.0,168.5,0.6,93.0,9.5,1017.5,65.5,12.5,12.0,1.0,441.24423193219064,,4.540042417541062,108.15763278120656,,,,,,0.0
2021-09-09 22:40:00,,,,,,,7.85275,18.393,50.5318,13.444444444444445,6.0,168.44444444444446,0.5666666666666667,92.88888888888889,9.555555555555555,1017.4444444444445,64.55555555555556,12.444444444444445,12.0,1.0,445.02965545654297,,4.5921241908491,110.67400519311764,,,,,,0.0
2021-09-09 22:50:00,,,,,,,7.453065,18.0824,50.57,13.38888888888889,6.0,168.38888888888889,0.5333333333333333,92.77777777777777,9.61111111111111,1017.3888888888889,63.611111111111114,12.38888888888889,12.0,1.0,446.19894500732426,,4.7036497432768005,109.92112149599582,,,,,,0.0
2021-09-09 23:00:00,,,,,,,7.82946,18.3024,50.6342,13.333333333333334,6.0,168.33333333333334,0.5,92.66666666666667,9.666666666666666,1017.3333333333334,62.66666666666667,12.333333333333334,12.0,1.0,447.84976888722383,,4.73234606370414,107.45308333445402,,,,,,0.0
2021-09-09 23:10:00,,,,,,,8.076215,18.313,50.653499999999994,13.277777777777779,6.0,168.27777777777777,0.4666666666666666,92.55555555555556,9.722222222222221,1017.2777777777778,61.72222222222222,12.277777777777779,12.0,1.0,446.3278153483073,,4.709337428141448,108.89914009115789,,,,,,0.0
2021-09-09 23:20:00,,,,,,,7.971030000000001,18.346,50.6626,13.222222222222221,6.0,168.22222222222223,0.4333333333333333,92.44444444444444,9.777777777777779,1017.2222222222222,60.77777777777778,12.222222222222221,12.0,1.0,441.51863347897586,,4.525344132151307,112.87265138572221,,,,,,0.0
2021-09-09 23:30:00,,,,,,,7.62311,18.310499999999998,50.654700000000005,13.166666666666666,6.0,168.16666666666666,0.4,92.33333333333333,9.833333333333334,1017.1666666666666,59.833333333333336,12.166666666666666,12.0,1.0,441.9678150431315,,4.434680635154583,109.30542347191417,,,,,,0.0
2021-09-09 23:40:00,,,,,,,7.234440000000001,18.3565,50.687,13.11111111111111,6.0,168.11111111111111,0.3666666666666666,92.22222222222223,9.88888888888889,1017.1111111111111,58.888888888888886,12.11111111111111,12.0,1.0,440.4081254349632,,4.403802552135651,110.2534135538306,,,,,,0.0
2021-09-09 23:50:00,,,,,,,6.889740000000001,17.8848,50.7397,13.055555555555555,6.0,168.05555555555554,0.33333333333333326,92.11111111111111,9.944444444444445,1017.0555555555555,57.94444444444444,12.055555555555555,12.0,1.0,442.49567830403646,,4.179087794668931,112.02521260105284,,,,,,0.0
2021-09-10 00:00:00,,,,,,,6.900085,17.5165,50.814,13.0,6.0,168.0,0.3,92.0,10.0,1017.0,57.0,12.0,12.0,1.0,447.4693636067708,,3.7781800518601627,118.03782353395798,,,,,,0.0
2021-09-10 00:10:00,,,,,,,6.88947,17.3394,50.925599999999996,12.944444444444445,6.0,167.22222222222223,0.2833333333333333,91.72222222222223,10.0,1017.0,55.55555555555556,11.88888888888889,12.055555555555555,1.0,438.3460348440587,,2.99938283408429,132.1567142790455,,,,,,0.0
2021-09-10 00:20:00,,,,,,,7.196054999999999,17.014,51.0113,12.88888888888889,6.0,166.44444444444446,0.26666666666666666,91.44444444444444,10.0,1017.0,54.111111111111114,11.777777777777779,12.11111111111111,1.0,443.04250712076816,,2.9895362024388072,123.11872148481466,,,,,,0.0
2021-09-10 00:30:00,,,,,,,7.2508349999999995,17.006999999999998,51.1248,12.833333333333334,6.0,165.66666666666666,0.25,91.16666666666667,10.0,1017.0,52.666666666666664,11.666666666666666,12.166666666666666,1.0,447.66518287746385,,2.954997809943506,114.35051847619525,,,,,,0.0
2021-09-10 00:40:00,,,,,,,7.24189,17.2141,51.2442,12.777777777777779,6.0,164.88888888888889,0.23333333333333334,90.88888888888889,10.0,1017.0,51.22222222222222,11.555555555555555,12.222222222222221,1.0,446.9437986246745,,2.779868273277067,111.4975193357737,,,,,,0.0
2021-09-10 00:50:00,,,,,,,7.156305000000001,17.094900000000003,51.3149,12.722222222222221,6.0,164.11111111111111,0.21666666666666667,90.61111111111111,10.0,1017.0,49.77777777777778,11.444444444444445,12.277777777777779,1.0,446.8915441894531,,2.760415150688193,109.78164997381005,,,,,,0.0
2021-09-10 01:00:00,,,,,,,7.293080000000001,17.2114,51.3399,12.666666666666666,6.0,163.33333333333334,0.19999999999999998,90.33333333333333,10.0,1017.0,48.333333333333336,11.333333333333334,12.333333333333334,1.0,447.8935180523752,,2.613409998036374,110.4639248935247,,,,,,0.0
2021-09-10 01:10:00,,,,,,,7.1715,17.0669,51.363699999999994,12.61111111111111,6.0,162.55555555555554,0.18333333333333332,90.05555555555556,10.0,1017.0,46.888888888888886,11.222222222222221,12.38888888888889,1.0,452.5251258341471,,2.5077944764882156,110.0305312256894,,,,,,0.0
2021-09-10 01:20:00,,,,,,,7.0066299999999995,17.1161,51.3892,12.555555555555555,6.0,161.77777777777777,0.16666666666666666,89.77777777777777,10.0,1017.0,45.44444444444444,11.11111111111111,12.444444444444445,1.0,451.14472809188663,,2.5728224717762513,110.92089246846862,,,,,,0.0
2021-09-10 01:30:00,,,,,,,7.2309849999999996,17.3352,51.3694,12.5,6.0,161.0,0.15,89.5,10.0,1017.0,44.0,11.0,12.5,1.0,453.1364687093099,,2.4090965336258128,111.31517246871347,,,,,,0.0
2021-09-10 01:40:00,,,,,,,6.9596350000000005,17.316499999999998,51.3833,12.444444444444445,6.0,160.22222222222223,0.13333333333333333,89.22222222222223,10.0,1017.0,42.55555555555556,10.88888888888889,12.555555555555555,1.0,451.6924834257981,,2.396334235385313,111.15729547683802,,,,,,0.0
2021-09-10 01:50:00,,,,,,,6.9311549999999995,17.5391,51.378099999999996,12.38888888888889,6.0,159.44444444444446,0.11666666666666667,88.94444444444444,10.0,1017.0,41.111111111111114,10.777777777777779,12.61111111111111,1.0,451.51190450032556,,2.41513184605682,109.88632532971053,,,,,,0.0
2021-09-10 02:00:00,,,,,,,6.974164999999999,17.6997,51.308400000000006,12.333333333333334,6.0,158.66666666666666,0.09999999999999998,88.66666666666667,10.0,1017.0,39.66666666666667,10.666666666666666,12.666666666666666,1.0,453.90813975016283,,2.3699326206432225,107.87928091922049,,,,,,0.0
2021-09-10 02:10:00,,,,,,,7.04166,17.5012,51.1873,12.277777777777779,6.0,157.88888888888889,0.08333333333333331,88.38888888888889,10.0,1017.0,38.22222222222222,10.555555555555555,12.722222222222221,1.0,451.71201323761335,,2.5074482599254386,111.6448631528003,,,,,,0.0
2021-09-10 02:20:00,,,,,,,6.7319249999999995,17.566300000000002,51.123200000000004,12.222222222222221,6.0,157.11111111111111,0.06666666666666665,88.11111111111111,10.0,1017.0,36.77777777777778,10.444444444444445,12.777777777777779,1.0,450.1000433349609,,2.3477804685783927,110.41548697498558,,,,,,0.0
2021-09-10 02:30:00,,,,,,,6.654259999999999,17.4914,51.1136,12.166666666666666,6.0,156.33333333333334,0.04999999999999999,87.83333333333333,10.0,1017.0,35.33333333333333,10.333333333333334,12.833333333333334,1.0,451.6983831225866,,2.3029830184124287,110.06053928957147,,,,,,0.0
2021-09-10 02:40:00,,,,,,,6.478775000000001,17.5863,51.0921,12.11111111111111,6.0,155.55555555555554,0.033333333333333326,87.55555555555556,10.0,1017.0,33.888888888888886,10.222222222222221,12.88888888888889,1.0,450.55197275797525,,2.28752363665966,110.5824019834012,,,,,,0.0
2021-09-10 02:50:00,,,,,,,6.7400400000000005,17.5041,51.1045,12.055555555555555,6.0,154.77777777777777,0.016666666666666663,87.27777777777777,10.0,1017.0,32.44444444444444,10.11111111111111,12.944444444444445,1.0,456.85127831119235,,2.307361939828948,110.60599125662766,,,,,,0.0
2021-09-10 03:00:00,,,,,,,6.982315,17.3418,51.1141,12.0,6.0,154.0,0.0,87.0,10.0,1017.0,31.0,10.0,13.0,1.0,453.56580830891926,,2.3739406953255338,111.532174707833,,,,,,0.0
2021-09-10 03:10:00,,,,,,,7.0136650000000005,17.2896,51.1716,12.0,6.0,153.72222222222223,0.0,86.72222222222223,10.0,1017.0,30.27777777777778,9.944444444444445,13.0,1.1666666666666667,453.5683932495117,,2.354642369945844,110.92332400564419,,,,,,0.0
2021-09-10 03:20:00,,,,,,,7.230849999999999,17.136400000000002,51.2419,12.0,6.0,153.44444444444446,0.0,86.44444444444444,10.0,1017.0,29.555555555555557,9.88888888888889,13.0,1.3333333333333335,451.9250346637594,,2.3059295127149353,110.23740408385541,,,,,,0.0
2021-09-10 03:30:00,,,,,,,7.00317,17.2502,51.306799999999996,12.0,6.0,153.16666666666666,0.0,86.16666666666667,10.0,1017.0,28.833333333333332,9.833333333333334,13.0,1.5,451.7584459431966,,2.3161820858279194,112.10309625550178,,,,,,0.0
2021-09-10 03:40:00,,,,,,,7.121275,17.258,51.3033,12.0,6.0,152.88888888888889,0.0,85.88888888888889,10.0,1017.0,28.11111111111111,9.777777777777779,13.0,1.6666666666666667,449.5360863731647,,2.251215472521081,110.30404025535799,,,,,,0.0
2021-09-10 03:50:00,,,,,,,7.38882,17.2147,51.343,12.0,6.0,152.61111111111111,0.0,85.61111111111111,10.0,1017.0,27.38888888888889,9.722222222222221,13.0,1.8333333333333335,451.74970316569016,,2.245527306502148,110.77289887293584,,,,,,0.0
2021-09-10 04:00:00,,,,,,,7.369395,17.2271,51.310900000000004,12.0,6.0,152.33333333333334,0.0,85.33333333333333,10.0,1017.0,26.666666666666668,9.666666666666666,13.0,2.0,451.93232692674667,,2.2995723027159265,110.00387396645411,,,,,,0.0
2021-09-10 04:10:00,,,,,,,7.416785,17.1205,51.322,12.0,6.0,152.05555555555554,0.0,85.05555555555556,10.0,1017.0,25.944444444444443,9.61111111111111,13.0,2.166666666666667,454.490565757313,,2.270033074038177,112.09873841237213,,,,,,0.0
2021-09-10 04:20:00,,,,,,,7.437645000000001,17.0172,51.374,12.0,6.0,151.77777777777777,0.0,84.77777777777777,10.0,1017.0,25.22222222222222,9.555555555555555,13.0,2.3333333333333335,456.60895001290856,,2.34934685156507,111.67389836349057,,,,,,0.0
2021-09-10 04:30:00,,,,,,,7.616159999999999,17.1673,51.4606,12.0,6.0,151.5,0.0,84.5,10.0,1017.0,24.5,9.5,13.0,2.5,453.5964106487406,,2.359663514568981,109.60102734323274,,,,,,0.0
2021-09-10 04:40:00,,,,,,,7.7243200000000005,17.2043,51.509699999999995,12.0,6.0,151.22222222222223,0.0,84.22222222222223,10.0,1017.0,23.77777777777778,9.444444444444445,13.0,2.666666666666667,460.04252634684246,,2.268733497932132,113.75803945940095,,,,,,0.0
2021-09-10 04:50:00,,,,,,,7.7742949999999995,17.2531,51.5255,12.0,6.0,150.94444444444446,0.0,83.94444444444444,10.0,1017.0,23.055555555555557,9.38888888888889,13.0,2.8333333333333335,466.3029462546864,,2.2609037762543576,117.02488051010391,,,,,,0.0
2021-09-10 05:00:00,,,,,,,7.5337950000000005,17.2618,51.5227,12.0,6.0,150.66666666666666,0.0,83.66666666666667,10.0,1017.0,22.333333333333336,9.333333333333334,13.0,3.0,467.05496754964196,,2.41608955696141,109.8282900393211,,,,,,0.0
2021-09-10 05:10:00,,,,,,,7.5965050000000005,17.342599999999997,51.5102,12.0,6.0,150.38888888888889,0.0,83.38888888888889,10.0,1017.0,21.61111111111111,9.277777777777779,13.0,3.166666666666667,464.57234291865905,,2.4119818560619137,112.68898967010152,,,,,,0.0
2021-09-10 05:20:00,,,,,,,7.719855,17.4322,51.455200000000005,12.0,6.0,150.11111111111111,0.0,83.11111111111111,10.0,1017.0,20.88888888888889,9.222222222222221,13.0,3.3333333333333335,462.5247059719042,,2.421212058111099,115.23233355656855,,,,,,0.0
2021-09-10 05:30:00,,,,,,,7.82511,17.517400000000002,51.3593,12.0,6.0,149.83333333333334,0.0,82.83333333333333,10.0,1017.0,20.166666666666664,9.166666666666666,13.0,3.5,465.35673044840496,,2.5458237187875867,122.03711414186296,,,,,,0.0
2021-09-10 05:40:00,,,,,,,7.74121,17.663400000000003,51.299400000000006,12.0,6.0,149.55555555555554,0.0,82.55555555555556,10.0,1017.0,19.444444444444443,9.11111111111111,13.0,3.666666666666667,473.62207256799456,,2.5739922075790203,122.33750096509687,,,,,,0.0
2021-09-10 05:50:00,,,,,,,7.93699,17.815800000000003,51.2528,12.0,6.0,149.27777777777777,0.0,82.27777777777777,10.0,1017.0,18.72222222222222,9.055555555555555,13.0,3.8333333333333335,475.32656819661463,,2.9360836148262024,127.60027760155455,,,,,,0.0
2021-09-10 06:00:00,16.7,18.6,18.4,22.8,22.0,3.947,8.20103,18.0014,51.153800000000004,12.0,6.0,149.0,0.0,82.0,10.0,1017.0,18.0,9.0,13.0,4.0,475.9175577448703,,2.9358875996783627,231.66657888768086,,,,,,0.0
2021-09-10 06:10:00,16.9,18.6,18.4,22.8,22.0,3.93,8.208205,18.3084,51.0021,12.277777777777779,5.777777777777778,157.27777777777777,0.0,81.22222222222223,10.0,1017.0,17.72222222222222,9.11111111111111,12.38888888888889,4.055555555555555,493.1519948323568,,3.071175910564466,202.22798953557418,,,,,,0.0
2021-09-10 06:20:00,16.7,18.6,18.5,22.8,21.9,3.919,8.05776,18.6433,50.7774,12.555555555555555,5.555555555555555,165.55555555555554,0.0,80.44444444444444,10.0,1017.0,17.444444444444443,9.222222222222221,11.777777777777779,4.111111111111111,500.3754542032878,,3.129471930090317,158.69982633860099,,,,,,0.0
2021-09-10 06:30:00,17.0,18.7,18.4,22.8,21.9,3.945,8.05484,18.5886,50.4357,12.833333333333334,5.333333333333333,173.83333333333334,0.0,79.66666666666667,10.0,1017.0,17.166666666666668,9.333333333333334,11.166666666666666,4.166666666666667,490.266625078574,,2.8089625958803683,127.10831694392834,,,,,,0.0
2021-09-10 06:40:00,16.5,18.5,18.4,22.8,22.0,3.896,7.89101,18.8231,50.1719,13.11111111111111,5.111111111111111,182.11111111111111,0.0,78.88888888888889,10.0,1017.0,16.88888888888889,9.444444444444445,10.555555555555555,4.222222222222222,484.62583323160806,,2.7880313233803893,111.81947028704283,,,,,,0.0
2021-09-10 06:50:00,16.8,18.6,18.4,22.7,21.9,3.908,8.31429,19.4272,50.1048,13.38888888888889,4.888888888888889,190.38888888888889,0.0,78.11111111111111,10.0,1017.0,16.61111111111111,9.555555555555555,9.944444444444445,4.277777777777778,490.359610234403,,2.8064232557304836,126.76827608377921,,,,,,0.0
2021-09-10 07:00:00,16.9,18.6,18.4,22.8,21.9,3.918,7.4159999999999995,19.9541,49.7956,13.666666666666666,4.666666666666667,198.66666666666669,0.0,77.33333333333333,10.0,1017.0,16.333333333333332,9.666666666666666,9.333333333333332,4.333333333333333,499.1278736368815,,2.832302392727911,154.67474115533344,,,,,,0.0
2021-09-10 07:10:00,16.8,18.6,18.4,22.8,22.0,3.897,10.309615,21.337899999999998,49.3691,13.944444444444445,4.444444444444445,206.94444444444446,0.0,76.55555555555556,10.0,1017.0,16.055555555555557,9.777777777777779,8.722222222222221,4.388888888888889,508.4098913574218,,2.8511710835244024,123.56767039950958,,,,,,0.0
2021-09-10 07:20:00,16.6,18.4,18.1,22.9,21.9,3.964,7.293640000000001,21.3651,48.436,14.222222222222221,4.222222222222222,215.22222222222223,0.0,75.77777777777777,10.0,1017.0,15.777777777777779,9.88888888888889,8.11111111111111,4.444444444444445,503.9217830123024,,2.7328637127014206,104.1736341372991,,,,,,0.0
2021-09-10 07:30:00,16.7,18.6,18.5,22.9,22.0,3.953,7.457515000000001,21.1965,48.179199999999994,14.5,4.0,223.5,0.0,75.0,10.0,1017.0,15.5,10.0,7.499999999999999,4.5,502.7415067545573,,2.991919733676533,103.74931004281771,,,,,,0.0
2021-09-10 07:40:00,17.0,18.7,18.5,23.0,22.1,3.93,7.362345,21.2298,48.4863,14.777777777777779,3.7777777777777777,231.77777777777777,0.0,74.22222222222223,10.0,1017.0,15.222222222222221,10.11111111111111,6.888888888888888,4.555555555555555,516.5424574437635,,3.119363478981169,184.80234621662206,,,,,,0.0
2021-09-10 07:50:00,16.8,18.7,18.5,23.1,22.2,3.907,7.6301749999999995,21.4621,48.7038,15.055555555555555,3.555555555555556,240.05555555555554,0.0,73.44444444444444,10.0,1017.0,14.944444444444445,10.222222222222221,6.277777777777777,4.611111111111111,520.052588297526,,2.8889739241303696,193.35482634248032,,,,,,0.0
2021-09-10 08:00:00,17.2,19.0,18.8,23.1,22.3,3.954,9.05725,21.800900000000002,48.8096,15.333333333333332,3.3333333333333335,248.33333333333334,0.0,72.66666666666667,10.0,1017.0,14.666666666666668,10.333333333333334,5.666666666666666,4.666666666666667,507.0045198357242,,2.859295656593506,162.45739497384108,,,,,,0.0
2021-09-10 08:10:00,17.8,19.4,19.1,23.2,22.5,3.915,9.810095,22.0897,48.4928,15.61111111111111,3.111111111111111,256.6111111111111,0.0,71.88888888888889,10.0,1017.0,14.38888888888889,10.444444444444445,5.0555555555555545,4.722222222222222,508.3265431722005,,2.9351593419050763,143.54101700518765,,,,,,0.0
2021-09-10 08:20:00,17.7,19.3,19.1,23.3,22.4,3.932,8.29657,22.3166,47.946600000000004,15.88888888888889,2.888888888888889,264.8888888888889,0.0,71.11111111111111,10.0,1017.0,14.11111111111111,10.555555555555555,4.444444444444443,4.777777777777778,517.2769678751628,,2.9696739417482902,280.2959703680351,,,,,,0.0
2021-09-10 08:30:00,17.6,19.3,19.2,23.3,22.5,3.939,8.966435,22.2317,47.8573,16.166666666666664,2.666666666666667,273.1666666666667,0.0,70.33333333333333,10.0,1017.0,13.833333333333334,10.666666666666666,3.833333333333332,4.833333333333333,529.0065216345074,,3.4895731198383593,292.1887793201511,,,,,,0.0
2021-09-10 08:40:00,18.0,19.6,19.4,23.3,22.7,3.961,10.22678,22.3396,48.0753,16.444444444444443,2.4444444444444446,281.44444444444446,0.0,69.55555555555556,10.0,1017.0,13.555555555555557,10.777777777777779,3.2222222222222214,4.888888888888889,537.9253967285156,,3.7882620719664515,249.29399077032917,,,,,,0.0
2021-09-10 08:50:00,17.9,19.6,19.4,23.4,22.7,3.98,8.254290000000001,22.2636,48.3227,16.72222222222222,2.2222222222222223,289.72222222222223,0.0,68.77777777777777,10.0,1017.0,13.277777777777779,10.88888888888889,2.6111111111111107,4.944444444444445,539.3795507742345,,3.4689579790864284,206.09161295486706,,,,,,0.0
2021-09-10 09:00:00,18.0,19.5,19.2,23.4,22.6,3.998,8.117521052631579,22.316842105263156,48.5448947368421,17.0,2.0,298.0,0.0,68.0,10.0,1017.0,13.0,11.0,2.0,5.0,528.0309735107422,,3.6043062028440382,139.33344338928913,,,,,,0.0
2021-09-10 09:10:00,17.8,19.5,19.2,23.5,22.7,3.973,8.107875,22.459200000000003,48.618700000000004,17.27777777777778,2.2222222222222223,298.44444444444446,0.0,67.33333333333333,10.0,1016.9444444444445,13.166666666666666,11.11111111111111,2.2222222222222223,5.055555555555555,510.50926404580304,,3.449028707069192,103.23964781507934,,,,,,0.0
2021-09-10 09:20:00,18.3,19.9,19.7,23.5,22.8,3.936,8.01229,23.0512,48.3711,17.555555555555557,2.4444444444444446,298.8888888888889,0.0,66.66666666666667,10.0,1016.8888888888889,13.333333333333334,11.222222222222221,2.4444444444444446,5.111111111111111,504.09912027994795,,3.5879933791780205,88.68051842296191,,,,,,0.0
2021-09-10 09:30:00,18.3,19.9,19.7,23.5,22.9,4.003,8.125375,23.341,48.1339,17.833333333333332,2.6666666666666665,299.3333333333333,0.0,66.0,10.0,1016.8333333333334,13.5,11.333333333333334,2.6666666666666665,5.166666666666667,500.0909228515625,,3.8391486577260294,104.79728183746337,,,,,,0.0
2021-09-10 09:40:00,18.5,20.1,19.9,23.5,22.9,3.981,8.349065,24.0286,47.7918,18.11111111111111,2.888888888888889,299.77777777777777,0.0,65.33333333333333,10.0,1016.7777777777778,13.666666666666666,11.444444444444445,2.888888888888889,5.222222222222222,512.0159325856176,,3.6654330486429614,330.8369031395347,,,,,,0.0
2021-09-10 09:50:00,18.5,20.1,19.9,23.6,23.0,3.937,8.221084999999999,23.8846,47.4419,18.38888888888889,3.111111111111111,300.22222222222223,0.0,64.66666666666667,10.0,1016.7222222222222,13.833333333333334,11.555555555555555,3.111111111111111,5.277777777777778,543.8968286132813,,3.6946091649155157,375.50501593121027,,,,,,0.0
2021-09-10 10:00:00,18.5,20.1,19.9,23.7,23.0,3.969,8.15386,23.535800000000002,47.3893,18.666666666666668,3.333333333333333,300.6666666666667,0.0,64.0,10.0,1016.6666666666666,14.0,11.666666666666666,3.333333333333333,5.333333333333333,570.766933502548,,3.5003650591400386,342.8215476532845,,,,,,0.0
