,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-09-10 10:10:00,18.5,20.1,19.9,23.6,23.0,3.959,8.34324,23.249000000000002,47.4615,18.944444444444443,3.5555555555555554,301.1111111111111,0.0,63.333333333333336,10.0,1016.6111111111111,14.166666666666666,11.777777777777779,3.5555555555555554,5.388888888888889,624.3644270833333,,3.303995835585783,478.4192609797763,,,,,,0.0
2021-09-10 10:20:00,18.6,20.4,20.4,23.8,23.0,3.932,8.66058,23.2488,47.7442,19.22222222222222,3.7777777777777777,301.55555555555554,0.0,62.666666666666664,10.0,1016.5555555555555,14.333333333333334,11.88888888888889,3.7777777777777777,5.444444444444445,676.5971649169921,,3.437548302836337,438.8215171934656,,,,,,0.0
2021-09-10 10:30:00,18.9,20.5,20.3,23.8,23.2,3.983,8.56711,23.2887,47.8953,19.5,4.0,302.0,0.0,62.0,10.0,1016.5,14.5,12.0,4.0,5.5,714.1658688038793,,3.5913206234086035,353.38975811543435,,,,,,0.0
2021-09-10 10:40:00,18.9,20.5,20.3,23.9,23.3,3.931,8.459985,23.656299999999998,47.9062,19.77777777777778,4.222222222222222,302.44444444444446,0.0,61.333333333333336,10.0,1016.4444444444445,14.666666666666666,12.11111111111111,4.222222222222222,5.555555555555555,700.3141387939453,,3.978682021003658,273.9599775570799,,,,,,0.0
2021-09-10 10:50:00,19.3,23.2,22.8,24.1,21.2,4.111,8.554359999999999,24.0376,47.893,20.055555555555557,4.444444444444445,302.8888888888889,0.0,60.666666666666664,10.0,1016.3888888888889,14.833333333333334,12.222222222222221,4.444444444444445,5.611111111111111,663.296834955325,,4.491742406564917,227.30775656662416,,,,,,0.0
2021-09-10 11:00:00,19.7,22.3,22.2,24.2,22.5,3.92,8.286285,24.2834,47.8103,20.333333333333332,4.666666666666666,303.3333333333333,0.0,60.0,10.0,1016.3333333333334,15.0,12.333333333333334,4.666666666666666,5.666666666666667,661.346553141276,,5.007105334303473,184.55420930118885,,,,,,0.0
2021-09-10 11:10:00,19.8,21.4,21.3,24.4,23.8,3.954,8.446195,24.4038,47.765100000000004,20.61111111111111,4.888888888888889,303.77777777777777,0.0,59.33333333333333,10.0,1016.2777777777778,15.166666666666668,12.444444444444445,4.888888888888889,5.722222222222222,636.2072709778533,,5.201116703782378,135.39987594755354,,,,,,0.0
2021-09-10 11:20:00,20.0,21.4,21.3,24.4,23.8,3.944,8.367155,24.4015,47.772800000000004,20.88888888888889,5.111111111111111,304.22222222222223,0.0,58.666666666666664,10.0,1016.2222222222222,15.333333333333334,12.555555555555555,5.111111111111111,5.777777777777778,613.2443534342449,,5.173497183147797,98.83199392954509,,,,,,0.0
2021-09-10 11:30:00,20.1,21.6,21.4,24.4,23.9,3.936,8.368385,24.267400000000002,47.876599999999996,21.166666666666664,5.333333333333333,304.6666666666667,0.0,58.0,10.0,1016.1666666666666,15.5,12.666666666666666,5.333333333333333,5.833333333333333,592.9300457763673,,5.111963878250391,88.97498487203134,,,,,,0.0
2021-09-10 11:40:00,20.2,21.6,21.4,24.4,24.0,3.999,8.549505263157894,24.54,47.907105263157895,21.444444444444443,5.555555555555555,305.1111111111111,0.0,57.33333333333333,10.0,1016.1111111111111,15.666666666666668,12.777777777777779,5.555555555555555,5.888888888888889,575.9779089565934,,4.837655090531387,72.87196417857025,,,,,,0.0
2021-09-10 11:50:00,20.6,21.9,21.7,24.6,24.1,3.957,8.390004999999999,24.5797,47.9032,21.72222222222222,5.777777777777778,305.55555555555554,0.0,56.666666666666664,10.0,1016.0555555555555,15.833333333333334,12.88888888888889,5.777777777777778,5.944444444444445,558.7095025634766,,4.735852645325795,53.72104417617711,,,,,,0.0
2021-09-10 12:00:00,21.2,22.4,22.1,24.8,24.4,3.914,8.21091,24.523,47.8997,22.0,6.0,306.0,0.0,56.0,10.0,1016.0,16.0,13.0,6.0,6.0,529.2592160420033,,4.93671388405191,43.04652928670247,,,,,,108.0
2021-09-10 12:10:00,21.3,22.5,22.4,24.8,24.5,3.937,8.048455,24.3402,47.9599,22.0,6.166666666666667,306.1666666666667,0.0,56.05555555555556,10.0,1016.0,16.61111111111111,13.0,6.222222222222222,6.0,503.7949150594075,,5.0836904847150475,42.53732168682551,,,,,,0.0
2021-09-10 12:20:00,21.0,22.4,20.9,24.8,24.5,3.965,7.17457,24.7071,47.9882,22.0,6.333333333333333,306.3333333333333,0.0,56.111111111111114,10.0,1016.0,17.22222222222222,13.0,6.444444444444445,6.0,497.6171725463867,,4.606532431632112,43.75760359888023,,,,,,0.0
2021-09-10 12:30:00,21.1,22.4,21.0,24.8,24.5,3.964,7.33112,25.0737,47.9574,22.0,6.5,306.5,0.0,56.166666666666664,10.0,1016.0,17.833333333333332,13.0,6.666666666666667,6.0,512.5243394136977,,4.1604555201193705,48.077829024212505,,,,,,0.0
2021-09-10 12:40:00,21.2,22.5,20.8,24.8,24.5,3.991,8.814525,25.0733,47.9112,22.0,6.666666666666667,306.6666666666667,0.0,56.22222222222222,10.0,1016.0,18.444444444444443,13.0,6.888888888888889,6.0,514.1375698852539,,4.019104755288463,49.81254936584645,,,,,,0.0
2021-09-10 12:50:00,21.4,22.6,21.0,24.8,24.6,4.002,7.8567149999999994,25.143700000000003,47.8761,22.0,6.833333333333333,306.8333333333333,0.0,56.27777777777778,10.0,1016.0,19.055555555555557,13.0,7.111111111111111,6.0,494.6792898875269,,3.8565354655287356,48.71083179042838,,,,,,0.0
2021-09-10 13:00:00,21.8,22.9,21.2,24.9,24.7,3.945,8.25193,24.9391,47.894400000000005,22.0,7.0,307.0,0.0,56.333333333333336,10.0,1016.0,19.666666666666668,13.0,7.333333333333333,6.0,496.4407285563151,,3.728423457623875,51.23751104861329,,,,,,0.0
2021-09-10 13:10:00,21.7,22.9,21.2,24.8,24.7,3.906,8.908125,24.7559,47.9388,22.0,7.166666666666667,307.1666666666667,0.0,56.388888888888886,10.0,1016.0,20.27777777777778,13.0,7.555555555555555,6.0,516.4023848470052,,3.5161395836549962,59.68673623478345,,,,,,0.0
2021-09-10 13:20:00,21.9,23.0,20.7,24.8,24.7,4.001,8.769495000000001,24.349,48.025400000000005,22.0,7.333333333333334,307.3333333333333,0.0,56.44444444444444,10.0,1016.0,20.88888888888889,13.0,7.777777777777778,6.0,536.4472245490414,,3.6106406684245096,75.17450924027438,,,,,,0.0
2021-09-10 13:30:00,22.1,23.1,21.1,24.7,24.6,3.987,8.92694,24.6006,48.196,22.0,7.5,307.5,0.0,56.5,10.0,1016.0,21.5,13.0,8.0,6.0,538.6533237711589,,3.7193658726632934,92.16375947187176,,,,,,0.0
2021-09-10 13:40:00,22.1,23.1,20.8,24.7,24.6,3.984,9.78097,24.4538,48.218599999999995,22.0,7.666666666666667,307.6666666666667,0.0,56.55555555555556,10.0,1016.0,22.11111111111111,13.0,8.222222222222221,6.0,518.9509562069246,,3.711844830108901,79.71869904943779,,,,,,0.0
2021-09-10 13:50:00,22.3,23.2,21.1,24.6,24.6,3.958,10.738809999999999,23.9236,48.2641,22.0,7.833333333333334,307.8333333333333,0.0,56.611111111111114,10.0,1016.0,22.72222222222222,13.0,8.444444444444445,6.0,496.49594187418614,,3.765002383040843,80.73393330417784,,,,,,0.0
2021-09-10 14:00:00,22.4,23.3,21.4,24.6,24.6,3.972,10.45676,23.805,48.410399999999996,22.0,8.0,308.0,0.0,56.666666666666664,10.0,1016.0,23.333333333333336,13.0,8.666666666666666,6.0,478.490709011034,,3.949996761043193,79.40635444425592,,,,,,0.0
2021-09-10 14:10:00,22.3,23.3,20.8,24.6,24.6,3.958,10.468794736842106,23.843736842105262,48.575736842105265,22.0,8.166666666666668,308.1666666666667,0.0,56.72222222222222,10.0,1016.0,23.944444444444446,13.0,8.88888888888889,6.0,470.17580075669565,,3.7586137314502808,114.86340774363718,,,,,,0.0
2021-09-10 14:20:00,22.2,23.3,21.0,24.5,24.6,3.958,10.336369999999999,24.1405,48.7003,22.0,8.333333333333334,308.3333333333333,0.0,56.77777777777778,10.0,1016.0,24.555555555555557,13.0,9.11111111111111,6.0,463.05962138559624,,3.910610968197807,159.72727734323274,,,,,,0.0
2021-09-10 14:30:00,22.3,23.3,21.2,24.5,24.5,3.975,10.070025,24.2148,48.6995,22.0,8.5,308.5,0.0,56.833333333333336,10.0,1016.0,25.166666666666668,13.0,9.333333333333332,6.0,461.90974853515627,,4.034570934610852,128.17645671521203,,,,,,0.0
2021-09-10 14:40:00,22.4,23.3,20.9,24.5,24.6,3.947,9.959140000000001,24.034,48.9808,22.0,8.666666666666668,308.6666666666667,0.0,56.888888888888886,10.0,1016.0,25.77777777777778,13.0,9.555555555555555,6.0,457.38729095458984,,3.7495896498294874,109.95930756822145,,,,,,0.0
2021-09-10 14:50:00,22.4,23.3,21.1,24.4,24.5,3.959,10.932224999999999,23.921100000000003,49.1652,22.0,8.833333333333334,308.8333333333333,0.0,56.94444444444444,10.0,1016.0,26.38888888888889,13.0,9.777777777777779,6.0,452.85918553144086,,3.866337844941576,103.55987362295893,,,,,,0.0
2021-09-10 15:00:00,22.3,23.3,20.9,24.4,24.5,3.945,10.333235,23.9792,49.2781,22.0,9.0,309.0,0.0,57.0,10.0,1016.0,27.0,13.0,10.0,6.0,454.02540985107424,,3.8545946598793828,97.2389137462034,,,,,,0.0
2021-09-10 15:10:00,22.2,23.2,21.0,24.4,24.4,3.999,10.015845,23.9648,49.3454,21.77777777777778,8.722222222222221,306.3333333333333,0.016666666666666666,58.611111111111114,9.944444444444445,1016.0555555555555,29.444444444444443,13.11111111111111,9.833333333333334,5.722222222222222,448.2377311513616,,3.9487774343207733,95.47876727368198,,,,,,0.0
2021-09-10 15:20:00,21.9,22.9,21.0,24.4,24.4,3.974,10.32549,23.935200000000002,49.363299999999995,21.555555555555557,8.444444444444445,303.6666666666667,0.03333333333333333,60.22222222222222,9.88888888888889,1016.1111111111111,31.88888888888889,13.222222222222221,9.666666666666666,5.444444444444445,441.2434454345703,,4.004551731752137,97.20889925337107,,,,,,0.0
2021-09-10 15:30:00,22.1,23.0,20.8,24.4,24.4,3.933,9.874865,23.7515,49.4262,21.333333333333332,8.166666666666666,301.0,0.05,61.833333333333336,9.833333333333334,1016.1666666666666,34.333333333333336,13.333333333333334,9.5,5.166666666666667,440.3995056152344,,4.004245148499807,100.10089223225911,,,,,,0.0
2021-09-10 15:40:00,22.1,23.1,21.0,24.4,24.4,3.979,9.104865,23.630000000000003,49.5068,21.11111111111111,7.888888888888889,298.3333333333333,0.06666666666666667,63.44444444444444,9.777777777777779,1016.2222222222222,36.77777777777778,13.444444444444445,9.333333333333334,4.888888888888889,436.3276391180631,,3.7641410770052572,101.83519241419216,,,,,,0.0
2021-09-10 15:50:00,21.7,22.8,21.1,24.3,24.3,3.984,8.86041,23.4866,49.5847,20.88888888888889,7.611111111111111,295.6666666666667,0.08333333333333333,65.05555555555556,9.722222222222221,1016.2777777777778,39.22222222222222,13.555555555555555,9.166666666666666,4.611111111111111,433.8620744832357,,3.714900931510548,108.13970312431033,,,,,,0.0
2021-09-10 16:00:00,21.6,22.7,20.9,24.3,24.2,4.012,8.559805,23.1174,49.6727,20.666666666666668,7.333333333333334,293.0,0.1,66.66666666666667,9.666666666666666,1016.3333333333334,41.66666666666667,13.666666666666666,9.0,4.333333333333334,434.09464750092604,,3.7395455302357,109.52933565107443,,,,,,0.0
2021-09-10 16:10:00,21.8,22.8,21.2,24.2,24.2,3.965,8.510295,22.6054,49.8227,20.444444444444443,7.055555555555555,290.3333333333333,0.11666666666666667,68.27777777777777,9.61111111111111,1016.3888888888889,44.111111111111114,13.777777777777779,8.833333333333334,4.055555555555555,432.6555149332682,,3.86581636724499,109.34263566873842,,,,,,0.0
2021-09-10 16:20:00,21.5,22.7,20.8,24.3,24.2,3.971,8.65372,22.5765,50.0321,20.22222222222222,6.777777777777779,287.6666666666667,0.13333333333333333,69.88888888888889,9.555555555555555,1016.4444444444445,46.55555555555556,13.88888888888889,8.666666666666666,3.777777777777778,435.36971323649084,,3.8109262499701506,108.0706286931442,,,,,,0.0
2021-09-10 16:30:00,21.8,22.7,21.4,24.3,24.2,3.963,8.660509999999999,22.2392,50.1301,20.0,6.5,285.0,0.15,71.5,9.5,1016.5,49.0,14.0,8.5,3.5,437.19349096539383,,3.7608416243933016,111.34091166846494,,,,,,0.0
2021-09-10 16:40:00,21.5,22.6,21.4,24.2,24.1,3.976,10.29193,21.908,50.220299999999995,19.77777777777778,6.222222222222222,282.3333333333333,0.16666666666666666,73.11111111111111,9.444444444444445,1016.5555555555555,51.44444444444444,14.11111111111111,8.333333333333334,3.2222222222222223,438.04050903320314,,3.7188517123427096,114.01018129553499,,,,,,0.0
2021-09-10 16:50:00,21.7,22.7,21.1,24.2,24.1,3.995,10.274899999999999,21.433,50.3788,19.555555555555557,5.944444444444445,279.6666666666667,0.18333333333333332,74.72222222222223,9.38888888888889,1016.6111111111111,53.88888888888889,14.222222222222221,8.166666666666666,2.9444444444444446,439.16512753190665,,3.809533122973254,112.15855039090086,,,,,,0.0
2021-09-10 17:00:00,21.6,22.7,20.8,24.1,24.1,3.965,10.335145,20.750999999999998,50.2596,19.333333333333332,5.666666666666667,277.0,0.2,76.33333333333334,9.333333333333334,1016.6666666666666,56.333333333333336,14.333333333333334,8.0,2.666666666666667,437.0421366373698,,3.6628355145858507,110.69994570414227,,,,,,0.0
2021-09-10 17:10:00,21.5,22.7,20.8,24.1,24.1,3.955,9.599075000000001,20.4167,50.2927,19.11111111111111,5.388888888888889,274.3333333333333,0.21666666666666667,77.94444444444444,9.277777777777779,1016.7222222222222,58.777777777777786,14.444444444444445,7.833333333333333,2.3888888888888893,430.731663688572,,3.7061059959796863,109.31014275222176,,,,,,0.0
2021-09-10 17:20:00,21.9,22.9,21.3,24.1,24.1,4.011,10.24893,20.0063,50.5053,18.88888888888889,5.111111111111112,271.6666666666667,0.23333333333333334,79.55555555555556,9.222222222222221,1016.7777777777778,61.22222222222223,14.555555555555555,7.666666666666666,2.1111111111111116,423.9243642171224,,3.589621985443568,110.46219395653675,,,,,,0.0
2021-09-10 17:30:00,21.9,22.9,20.8,24.1,24.1,3.963,11.0948,19.82,50.6827,18.666666666666668,4.833333333333334,269.0,0.25,81.16666666666667,9.166666666666666,1016.8333333333334,63.66666666666667,14.666666666666666,7.5,1.833333333333334,425.49284962972007,,3.4692167822048487,114.10196813529494,,,,,,0.0
2021-09-10 17:40:00,22.0,22.9,21.1,24.0,24.1,3.94,10.879760000000001,19.628999999999998,50.853500000000004,18.444444444444443,4.555555555555556,266.3333333333333,0.26666666666666666,82.77777777777777,9.11111111111111,1016.8888888888889,66.11111111111111,14.777777777777779,7.333333333333333,1.5555555555555562,425.0760505939352,,3.4460233103218725,108.24941758128882,,,,,,0.0
2021-09-10 17:50:00,21.9,22.8,21.0,24.0,24.0,3.985,10.675385,19.4713,51.0262,18.22222222222222,4.277777777777779,263.6666666666667,0.2833333333333333,84.38888888888889,9.055555555555555,1016.9444444444445,68.55555555555556,14.88888888888889,7.166666666666666,1.2777777777777786,421.0025133260091,,3.129724479206538,107.603049181922,,,,,,0.0
2021-09-10 18:00:00,21.7,22.7,21.2,23.9,24.0,3.963,11.29812,19.311799999999998,51.1562,18.0,4.0,261.0,0.3,86.0,9.0,1017.0,71.0,15.0,7.0,1.0,417.4563596457997,,3.1152652264314855,108.08717599017473,,,,,,0.0
2021-09-10 18:10:00,21.6,22.6,21.0,23.9,23.9,3.979,11.490585,19.3082,51.229600000000005,17.77777777777778,4.166666666666667,256.8333333333333,0.3055555555555555,86.44444444444444,9.0,1017.1111111111111,71.77777777777777,14.88888888888889,7.444444444444445,1.0,420.6063889567057,,3.2927002686699907,113.41295294810149,,,,,,0.0
2021-09-10 18:20:00,21.4,22.4,20.9,23.9,23.8,3.963,12.15057,19.0103,51.2725,17.555555555555557,4.333333333333333,252.66666666666666,0.3111111111111111,86.88888888888889,9.0,1017.2222222222222,72.55555555555556,14.777777777777779,7.888888888888889,1.0,421.1428965250651,,3.4189697799103405,114.21100245588916,,,,,,0.0
2021-09-10 18:30:00,21.2,22.3,20.9,23.9,23.8,3.988,12.584275,18.392599999999998,51.346799999999995,17.333333333333332,4.5,248.5,0.31666666666666665,87.33333333333333,9.0,1017.3333333333334,73.33333333333333,14.666666666666666,8.333333333333334,1.0,422.77335342231845,,3.3785485208236565,106.29263891618805,,,,,,0.0
2021-09-10 18:40:00,21.2,22.3,21.2,23.8,23.7,3.926,12.323224999999999,18.2275,51.456500000000005,17.11111111111111,4.666666666666667,244.33333333333334,0.32222222222222224,87.77777777777777,9.0,1017.4444444444445,74.11111111111111,14.555555555555555,8.777777777777779,1.0,426.15899535431265,,3.2555831075186115,104.97451458279022,,,,,,0.0
2021-09-10 18:50:00,20.0,21.4,21.1,23.8,23.5,3.881,12.417505,18.3034,51.5812,16.88888888888889,4.833333333333333,240.16666666666666,0.3277777777777778,88.22222222222223,9.0,1017.5555555555555,74.88888888888889,14.444444444444445,9.222222222222221,1.0,427.23024171675763,,3.3806731446786116,109.60557145048669,,,,,,0.0
2021-09-10 19:00:00,19.6,21.1,20.8,23.7,23.4,3.856,12.59091,18.3294,51.674,16.666666666666668,5.0,236.0,0.3333333333333333,88.66666666666667,9.0,1017.6666666666666,75.66666666666667,14.333333333333334,9.666666666666666,1.0,430.4070952351888,,3.3312284409797797,110.41661347922631,,,,,,0.0
2021-09-10 19:10:00,18.9,20.5,20.5,23.7,23.2,3.91,12.228725,18.3099,51.6657,16.444444444444443,5.166666666666667,231.83333333333334,0.3388888888888889,89.11111111111111,9.0,1017.7777777777778,76.44444444444444,14.222222222222221,10.11111111111111,1.0,427.34847775864876,,3.540724213527421,113.22119104439257,,,,,,0.0
2021-09-10 19:20:00,18.8,20.4,20.3,23.6,23.1,3.932,12.20394,18.2992,51.68579999999999,16.22222222222222,5.333333333333334,227.66666666666669,0.34444444444444444,89.55555555555556,9.0,1017.8888888888889,77.22222222222223,14.11111111111111,10.555555555555555,1.0,425.88329185748927,,3.391087341160424,110.68882137190823,,,,,,0.0
2021-09-10 19:30:00,18.2,20.0,19.9,23.6,23.0,3.865,12.112824999999999,17.794999999999998,51.70989999999999,16.0,5.5,223.5,0.35,90.0,9.0,1018.0,78.0,14.0,11.0,1.0,431.254496866862,,3.34324779820981,108.14626293182373,,,,,,0.0
2021-09-10 19:40:00,17.8,20.9,20.4,23.5,21.7,3.86,11.0296,17.7062,51.791399999999996,15.777777777777779,5.666666666666667,219.33333333333334,0.35555555555555557,90.44444444444444,9.0,1018.1111111111111,78.77777777777777,13.88888888888889,11.444444444444445,1.0,427.7372357423278,,3.297642286153837,106.08204627990722,,,,,,0.0
2021-09-10 19:50:00,17.5,21.5,21.0,23.5,20.9,3.923,9.379085,17.7443,51.86409999999999,15.555555555555555,5.833333333333334,215.16666666666669,0.3611111111111111,90.88888888888889,9.0,1018.2222222222222,79.55555555555556,13.777777777777779,11.88888888888889,1.0,422.83699025472004,,3.4417771610230377,106.58156548451568,,,,,,0.0
2021-09-10 20:00:00,17.6,21.7,21.1,23.5,20.7,3.937,9.27236,17.955099999999998,51.8909,15.333333333333334,6.0,211.0,0.3666666666666667,91.33333333333333,9.0,1018.3333333333334,80.33333333333333,13.666666666666666,12.333333333333332,1.0,427.03677642822265,,3.281378013777867,105.16525431164241,,,,,,0.0
2021-09-10 20:10:00,17.7,21.8,21.2,23.5,20.8,3.953,9.942035,18.002299999999998,51.8768,15.11111111111111,6.166666666666667,206.83333333333334,0.37222222222222223,91.77777777777777,9.0,1018.4444444444445,81.11111111111111,13.555555555555555,12.777777777777779,1.0,419.0970789837015,,3.543132449940773,103.91633987663829,,,,,,0.0
2021-09-10 20:20:00,17.6,21.8,21.2,23.5,20.8,3.926,10.20979,17.9022,51.8697,14.88888888888889,6.333333333333334,202.66666666666669,0.37777777777777777,92.22222222222223,9.0,1018.5555555555555,81.88888888888889,13.444444444444445,13.222222222222221,1.0,421.46181610107425,,4.202901474237442,90.13227163950602,,,,,,0.0
2021-09-10 20:30:00,17.3,21.6,21.0,23.5,20.6,3.92,10.542440000000001,18.0678,51.8817,14.666666666666668,6.5,198.5,0.38333333333333336,92.66666666666667,9.0,1018.6666666666666,82.66666666666667,13.333333333333334,13.666666666666666,1.0,420.41263186399965,,4.331852459658338,96.42081575059622,,,,,,0.0
2021-09-10 20:40:00,17.4,21.6,21.0,23.5,20.6,3.952,10.799035,17.9789,51.88719999999999,14.444444444444445,6.666666666666667,194.33333333333334,0.3888888888888889,93.11111111111111,9.0,1018.7777777777778,83.44444444444444,13.222222222222221,14.11111111111111,1.0,419.13366923014325,,4.613949210805408,100.4135333249798,,,,,,0.0
2021-09-10 20:50:00,17.5,21.6,21.1,23.5,20.8,3.932,11.037569999999999,17.9092,51.8935,14.222222222222221,6.833333333333334,190.16666666666669,0.3944444444444445,93.55555555555556,9.0,1018.8888888888889,84.22222222222223,13.11111111111111,14.555555555555555,1.0,418.45500995504443,,4.74469515838192,105.48497459691797,,,,,,0.0
2021-09-10 21:00:00,17.4,21.4,20.8,23.5,20.6,3.917,10.45286,17.7952,51.8796,14.0,7.0,186.0,0.4,94.0,9.0,1019.0,85.0,13.0,15.0,1.0,420.22485690763625,,4.758841404719542,108.53327761827889,,,,,,0.0
2021-09-10 21:10:00,17.8,21.7,21.1,23.5,20.9,3.923,10.32823,17.6832,51.9304,13.944444444444445,6.944444444444445,185.11111111111111,0.3777777777777778,94.0,8.61111111111111,1019.0555555555555,85.77777777777777,12.944444444444445,14.833333333333334,1.0,424.00122192382815,,4.567352614988716,112.09090267418466,,,,,,0.0
2021-09-10 21:20:00,17.5,21.5,21.0,23.5,20.8,3.903,10.247060000000001,17.7645,51.98479999999999,13.88888888888889,6.888888888888889,184.22222222222223,0.35555555555555557,94.0,8.222222222222221,1019.1111111111111,86.55555555555556,12.88888888888889,14.666666666666666,1.0,433.827058494831,,4.643061320269849,111.12516977428716,,,,,,0.0
2021-09-10 21:30:00,17.4,21.3,20.8,23.5,20.8,3.925,10.052299999999999,17.6695,51.9875,13.833333333333334,6.833333333333333,183.33333333333334,0.33333333333333337,94.0,7.833333333333333,1019.1666666666666,87.33333333333333,12.833333333333334,14.5,1.0,432.08898803710935,,4.592242680026986,111.56721029572569,,,,,,0.0
2021-09-10 21:40:00,17.1,21.2,20.7,23.4,20.6,3.898,10.282336842105263,17.61857894736842,52.015157894736845,13.777777777777779,6.777777777777778,182.44444444444446,0.3111111111111111,94.0,7.444444444444445,1019.2222222222222,88.11111111111111,12.777777777777779,14.333333333333334,1.0,428.6632645670573,,4.4706185189950265,107.06146184436345,,,,,,0.0
2021-09-10 21:50:00,17.2,21.2,20.7,23.4,20.6,3.935,10.77166,17.6616,52.0981,13.722222222222221,6.722222222222222,181.55555555555554,0.2888888888888889,94.0,7.055555555555555,1019.2777777777778,88.88888888888889,12.722222222222221,14.166666666666666,1.0,429.57977499424726,,4.710369612362426,111.43555098776089,,,,,,0.0
2021-09-10 22:00:00,17.4,21.3,20.8,23.4,20.8,3.924,10.554965,17.5811,52.15689999999999,13.666666666666666,6.666666666666667,180.66666666666666,0.26666666666666666,94.0,6.666666666666666,1019.3333333333334,89.66666666666667,12.666666666666666,14.0,1.0,428.5005555812792,,4.249006163925775,115.1998735973121,,,,,,0.0
2021-09-10 22:10:00,,,,,,,9.8107,17.4339,52.1939,13.61111111111111,6.611111111111111,179.77777777777777,0.24444444444444444,94.0,6.277777777777778,1019.3888888888889,90.44444444444444,12.61111111111111,13.833333333333334,1.0,431.83193839939156,,4.28231365197796,108.93013947977185,,,,,,0.0
2021-09-10 22:20:00,,,,,,,9.606375,17.3518,52.2279,13.555555555555555,6.555555555555555,178.88888888888889,0.22222222222222224,94.0,5.888888888888889,1019.4444444444445,91.22222222222223,12.555555555555555,13.666666666666666,1.0,437.21455535888674,,4.14479115530596,109.17915981400486,,,,,,0.0
2021-09-10 22:30:00,,,,,,,9.29518,17.375,52.258,13.5,6.5,178.0,0.2,94.0,5.5,1019.5,92.0,12.5,13.5,1.0,430.5784225148168,,4.135697258340437,109.02569635380459,,,,,,0.0
2021-09-10 22:40:00,,,,,,,9.155705000000001,17.223599999999998,52.2943,13.444444444444445,6.444444444444445,177.11111111111111,0.17777777777777778,94.0,5.111111111111111,1019.5555555555555,92.77777777777777,12.444444444444445,13.333333333333334,1.0,426.77519673665364,,4.1408060837263445,110.6682205426491,,,,,,0.0
2021-09-10 22:50:00,,,,,,,9.37805,17.2434,52.3516,13.38888888888889,6.388888888888889,176.22222222222223,0.15555555555555556,94.0,4.722222222222222,1019.6111111111111,93.55555555555556,12.38888888888889,13.166666666666666,1.0,425.15299509684246,,3.8587913082077008,109.58296919828081,,,,,,0.0
2021-09-10 23:00:00,,,,,,,10.395015,17.3145,52.3798,13.333333333333334,6.333333333333333,175.33333333333334,0.1333333333333333,94.0,4.333333333333333,1019.6666666666666,94.33333333333333,12.333333333333334,13.0,1.0,431.74192282139575,,4.307795152071506,106.57734661166951,,,,,,0.0
2021-09-10 23:10:00,,,,,,,10.834309999999999,17.165399999999998,52.360699999999994,13.277777777777779,6.277777777777778,174.44444444444446,0.1111111111111111,94.0,3.9444444444444446,1019.7222222222222,95.11111111111111,12.277777777777779,12.833333333333332,1.0,430.77575124104817,,4.10512135372997,113.91918449703583,,,,,,0.0
2021-09-10 23:20:00,,,,,,,10.70575,17.1506,52.3504,13.222222222222221,6.222222222222222,173.55555555555554,0.08888888888888885,94.0,3.5555555555555554,1019.7777777777778,95.88888888888889,12.222222222222221,12.666666666666666,1.0,426.68718562334436,,4.123501796682002,111.80624072123382,,,,,,0.0
2021-09-10 23:30:00,,,,,,,10.48977,17.0256,52.3473,13.166666666666666,6.166666666666667,172.66666666666666,0.06666666666666665,94.0,3.166666666666667,1019.8333333333334,96.66666666666667,12.166666666666666,12.5,1.0,431.86684275309244,,4.348827061215363,107.24952675749353,,,,,,0.0
2021-09-10 23:40:00,,,,,,,10.15316,17.0836,52.45309999999999,13.11111111111111,6.111111111111111,171.77777777777777,0.04444444444444445,94.0,2.7777777777777777,1019.8888888888889,97.44444444444444,12.11111111111111,12.333333333333332,1.0,434.9044499434548,,4.405603580158309,108.93095930929238,,,,,,0.0
2021-09-10 23:50:00,,,,,,,10.241185,17.009999999999998,52.62480000000001,13.055555555555555,6.055555555555555,170.88888888888889,0.0222222222222222,94.0,2.3888888888888884,1019.9444444444445,98.22222222222223,12.055555555555555,12.166666666666666,1.0,434.57203124999995,,4.168257482260634,109.28546525017688,,,,,,0.0
2021-09-11 00:00:00,,,,,,,9.76377,16.9607,53.0476,13.0,6.0,170.0,0.0,94.0,2.0,1020.0,99.0,12.0,12.0,1.0,434.3200229899088,,4.075307856831847,112.11137475353175,,,,,,0.0
2021-09-11 00:10:00,,,,,,,10.30794,16.965,53.26950000000001,13.055555555555555,5.944444444444445,170.72222222222223,0.0,93.88888888888889,2.4444444444444446,1020.0,98.05555555555556,12.0,11.833333333333334,1.0,436.3657992308167,,4.062865812333963,107.52919608854305,,,,,,0.0
2021-09-11 00:20:00,,,,,,,10.446375,17.0283,53.36130000000001,13.11111111111111,5.888888888888889,171.44444444444446,0.0,93.77777777777777,2.888888888888889,1020.0,97.11111111111111,12.0,11.666666666666666,1.0,434.41504892985023,,4.005320520192216,114.28416843931555,,,,,,0.0
2021-09-11 00:30:00,,,,,,,10.38467,16.868299999999998,53.3994,13.166666666666666,5.833333333333333,172.16666666666666,0.0,93.66666666666667,3.333333333333333,1020.0,96.16666666666667,12.0,11.5,1.0,435.62461831629963,,3.92745156270636,109.80916832315047,,,,,,0.0
2021-09-11 00:40:00,,,,,,,10.51048,17.0044,53.411699999999996,13.222222222222221,5.777777777777778,172.88888888888889,0.0,93.55555555555556,3.7777777777777777,1020.0,95.22222222222223,12.0,11.333333333333334,1.0,436.8580258178711,,3.8761191928386687,109.01913265745517,,,,,,0.0
2021-09-11 00:50:00,,,,,,,9.86404,17.0094,53.4563,13.277777777777779,5.722222222222222,173.61111111111111,0.0,93.44444444444444,4.222222222222222,1020.0,94.27777777777777,12.0,11.166666666666666,1.0,435.4468668619792,,3.864031340355253,107.87900030039125,,,,,,0.0
2021-09-11 01:00:00,,,,,,,8.837565,16.889400000000002,53.4788,13.333333333333334,5.666666666666667,174.33333333333334,0.0,93.33333333333333,4.666666666666666,1020.0,93.33333333333333,12.0,11.0,1.0,437.31267996952454,,3.869252197250808,107.6913826499551,,,,,,0.0
2021-09-11 01:10:00,,,,,,,8.2704,16.8485,53.5059,13.38888888888889,5.611111111111111,175.05555555555554,0.0,93.22222222222223,5.111111111111111,1020.0,92.38888888888889,12.0,10.833333333333334,1.0,443.21926167805987,,3.7303488193595475,110.69586807703567,,,,,,0.0
2021-09-11 01:20:00,,,,,,,7.98904,16.449599999999997,53.5434,13.444444444444445,5.555555555555555,175.77777777777777,0.0,93.11111111111111,5.555555555555555,1020.0,91.44444444444444,12.0,10.666666666666666,1.0,433.7836444407496,,3.6063015447834794,107.24015821877174,,,,,,0.0
2021-09-11 01:30:00,,,,,,,7.9388499999999995,16.403200000000002,53.6068,13.5,5.5,176.5,0.0,93.0,6.0,1020.0,90.5,12.0,10.5,1.0,439.8785750325521,,3.589329938922225,108.31651372122899,,,,,,0.0
2021-09-11 01:40:00,,,,,,,7.7834900000000005,16.5389,53.682500000000005,13.555555555555555,5.444444444444445,177.22222222222223,0.0,92.88888888888889,6.444444444444445,1020.0,89.55555555555556,12.0,10.333333333333334,1.0,441.18442718155086,,3.6157497146574116,110.99365591426354,,,,,,0.0
2021-09-11 01:50:00,,,,,,,7.9254549999999995,16.5743,53.5412,13.61111111111111,5.388888888888889,177.94444444444446,0.0,92.77777777777777,6.888888888888888,1020.0,88.61111111111111,12.0,10.166666666666666,1.0,437.68380177815754,,3.4802709097848776,110.85619135754257,,,,,,0.0
2021-09-11 02:00:00,,,,,,,7.99438,16.3605,53.222699999999996,13.666666666666666,5.333333333333333,178.66666666666666,0.0,92.66666666666667,7.333333333333333,1020.0,87.66666666666667,12.0,10.0,1.0,437.8300798543294,,3.3045024575217297,107.12192168090303,,,,,,0.0
2021-09-11 02:10:00,,,,,,,7.807250000000001,16.5315,53.1275,13.722222222222221,5.277777777777778,179.38888888888889,0.0,92.55555555555556,7.777777777777778,1020.0,86.72222222222223,12.0,9.833333333333332,1.0,438.9851469263537,,3.2677010025883795,111.77799805075435,,,,,,0.0
2021-09-11 02:20:00,,,,,,,7.885665,16.7351,53.0673,13.777777777777779,5.222222222222222,180.11111111111111,0.0,92.44444444444444,8.222222222222221,1020.0,85.77777777777777,12.0,9.666666666666666,1.0,432.73731190999354,,3.3046147759081954,108.344632877199,,,,,,0.0
2021-09-11 02:30:00,,,,,,,7.69627,16.8582,52.969500000000004,13.833333333333334,5.166666666666667,180.83333333333334,0.0,92.33333333333333,8.666666666666666,1020.0,84.83333333333333,12.0,9.5,1.0,433.98795833193026,,3.3222529028297147,111.00798917479435,,,,,,0.0
2021-09-11 02:40:00,,,,,,,7.48025,16.7484,52.93920000000001,13.88888888888889,5.111111111111111,181.55555555555554,0.0,92.22222222222223,9.11111111111111,1020.0,83.88888888888889,12.0,9.333333333333332,1.0,434.38199920654296,,3.2604789074800786,108.97162875417936,,,,,,0.0
2021-09-11 02:50:00,,,,,,,7.633,16.642000000000003,52.9412,13.944444444444445,5.055555555555555,182.27777777777777,0.0,92.11111111111111,9.555555555555555,1020.0,82.94444444444444,12.0,9.166666666666666,1.0,435.09228515625,,3.289740824948596,109.7861141062591,,,,,,0.0
2021-09-11 03:00:00,,,,,,,7.7111149999999995,16.7425,52.95399999999999,14.0,5.0,183.0,0.0,92.0,10.0,1020.0,82.0,12.0,9.0,1.0,450.4394222145519,,2.8599210393294103,118.47563454320876,,,,,,0.0
2021-09-11 03:10:00,,,,,,,7.67958,16.7595,52.9486,14.0,4.944444444444445,182.33333333333334,0.0,92.0,10.0,1020.0,81.61111111111111,12.0,8.944444444444445,1.1111111111111112,440.3148617553711,,2.472254655213006,135.0541924510029,,,,,,0.0
2021-09-11 03:20:00,,,,,,,7.859865000000001,16.8231,52.9394,14.0,4.888888888888889,181.66666666666666,0.0,92.0,10.0,1020.0,81.22222222222223,12.0,8.88888888888889,1.2222222222222223,435.0596639032474,,2.3906958721956966,130.55889386947544,,,,,,0.0
2021-09-11 03:30:00,,,,,,,7.48551,16.5835,52.939099999999996,14.0,4.833333333333333,181.0,0.0,92.0,10.0,1020.0,80.83333333333333,12.0,8.833333333333334,1.3333333333333333,438.8276760864258,,2.3781340633509522,121.43704085700256,,,,,,0.0
2021-09-11 03:40:00,,,,,,,7.50955,16.6893,52.9615,14.0,4.777777777777778,180.33333333333334,0.0,92.0,10.0,1020.0,80.44444444444444,12.0,8.777777777777779,1.4444444444444444,440.0053200276693,,2.3104943540204044,113.70631626387774,,,,,,0.0
2021-09-11 03:50:00,,,,,,,7.576309999999999,16.5792,52.9689,14.0,4.722222222222222,179.66666666666666,0.0,92.0,10.0,1020.0,80.05555555555556,12.0,8.722222222222221,1.5555555555555556,436.775141562977,,2.2110356958370425,112.18469712316653,,,,,,0.0
2021-09-11 04:00:00,,,,,,,7.38853,16.619,53.0192,14.0,4.666666666666667,179.0,0.0,92.0,10.0,1020.0,79.66666666666667,12.0,8.666666666666666,1.6666666666666665,432.06937204996746,,2.1455513385291827,108.58428697510628,,,,,,0.0
2021-09-11 04:10:00,,,,,,,7.4199150000000005,16.690199999999997,53.400400000000005,14.0,4.611111111111111,178.33333333333334,0.0,92.0,10.0,1020.0,79.27777777777777,12.0,8.61111111111111,1.7777777777777777,438.24301021882854,,2.1733375384814324,109.55754559640829,,,,,,0.0
2021-09-11 04:20:00,,,,,,,7.0289649999999995,16.5261,53.6678,14.0,4.555555555555555,177.66666666666666,0.0,92.0,10.0,1020.0,78.88888888888889,12.0,8.555555555555555,1.8888888888888888,437.003113301595,,2.0754950074691556,110.77729218714656,,,,,,0.0
2021-09-11 04:30:00,,,,,,,6.885680000000001,16.5622,53.8115,14.0,4.5,177.0,0.0,92.0,10.0,1020.0,78.5,12.0,8.5,2.0,441.59951431099023,,1.966856995676197,114.24286035139008,,,,,,0.0
2021-09-11 04:40:00,,,,,,,6.92786,16.7381,53.88440000000001,14.0,4.444444444444445,176.33333333333334,0.0,92.0,10.0,1020.0,78.11111111111111,12.0,8.444444444444445,2.111111111111111,441.97322072347004,,1.9979031033940235,112.25587222643492,,,,,,0.0
2021-09-11 04:50:00,,,,,,,7.077249999999999,16.6822,53.868399999999994,14.0,4.388888888888889,175.66666666666666,0.0,92.0,10.0,1020.0,77.72222222222223,12.0,8.38888888888889,2.2222222222222223,436.87315165201824,,2.027285904608204,110.47013613533838,,,,,,0.0
2021-09-11 05:00:00,,,,,,,7.027115,16.6127,53.8909,14.0,4.333333333333333,175.0,0.0,92.0,10.0,1020.0,77.33333333333333,12.0,8.333333333333334,2.333333333333333,436.04582553556594,,2.0060426042174213,106.35155488698497,,,,,,0.0
2021-09-11 05:10:00,,,,,,,7.357469999999999,16.6268,53.9211,14.0,4.277777777777778,174.33333333333334,0.0,92.0,10.0,1020.0,76.94444444444444,12.0,8.277777777777779,2.4444444444444446,443.01228200276694,,2.0055018194684875,110.23548333852304,,,,,,0.0
2021-09-11 05:20:00,,,,,,,7.319710000000001,16.7378,53.9413,14.0,4.222222222222222,173.66666666666666,0.0,92.0,10.0,1020.0,76.55555555555556,12.0,8.222222222222221,2.5555555555555554,443.58846691613905,,2.0402219663063685,109.15092918568412,,,,,,0.0
2021-09-11 05:30:00,,,,,,,7.173045,16.5335,53.89020000000001,14.0,4.166666666666667,173.0,0.0,92.0,10.0,1020.0,76.16666666666667,12.0,8.166666666666666,2.6666666666666665,438.64627156575517,,1.948901378357478,112.29616498009632,,,,,,0.0
2021-09-11 05:40:00,,,,,,,7.67851,16.8726,53.9523,14.0,4.111111111111111,172.33333333333334,0.0,92.0,10.0,1020.0,75.77777777777777,12.0,8.11111111111111,2.7777777777777777,440.335583190918,,1.9596998899164846,108.65026962474242,,,,,,0.0
2021-09-11 05:50:00,,,,,,,7.560545,16.8182,53.8899,14.0,4.055555555555555,171.66666666666666,0.0,92.0,10.0,1020.0,75.38888888888889,12.0,8.055555555555555,2.888888888888889,442.6998679430732,,2.0772090192602177,113.49231003217105,,,,,,0.0
2021-09-11 06:00:00,16.3,21.8,21.0,23.0,18.9,4.041,7.583119999999999,16.8849,53.8224,14.0,4.0,171.0,0.0,92.0,10.0,1020.0,75.0,12.0,8.0,3.0,441.16699340820315,,2.125451309418274,110.34259576894469,,,,,,0.0
2021-09-11 06:10:00,15.8,21.7,20.8,23.1,18.8,4.028,7.4270499999999995,17.1176,53.748900000000006,14.166666666666666,3.9444444444444446,176.77777777777777,0.0,91.44444444444444,10.0,1020.0,73.83333333333333,12.11111111111111,7.722222222222222,3.111111111111111,443.02237442893545,,2.0734230935472553,112.30848655937754,,,,,,0.0
2021-09-11 06:20:00,16.1,21.7,20.9,23.0,18.9,4.034,7.6751949999999995,17.717599999999997,53.6872,14.333333333333334,3.888888888888889,182.55555555555554,0.0,90.88888888888889,10.0,1020.0,72.66666666666667,12.222222222222221,7.444444444444445,3.2222222222222223,440.8244118245442,,2.1085740779416033,108.34110969478802,,,,,,0.0
2021-09-11 06:30:00,16.4,21.7,20.9,23.0,19.0,4.031,7.679384999999999,18.3275,53.669,14.5,3.8333333333333335,188.33333333333334,0.0,90.33333333333333,10.0,1020.0,71.5,12.333333333333334,7.166666666666667,3.3333333333333335,444.21191727210737,,2.120488442741545,108.82861239115398,,,,,,0.0
2021-09-11 06:40:00,16.7,21.8,21.0,23.0,19.1,4.052,7.33673,18.6109,52.0683,14.666666666666666,3.7777777777777777,194.11111111111111,0.0,89.77777777777777,10.0,1020.0,70.33333333333333,12.444444444444445,6.888888888888889,3.4444444444444446,441.18209055582685,,2.127459786729624,108.23888894592974,,,,,,0.0
2021-09-11 06:50:00,16.6,21.8,21.1,23.0,19.2,4.041,7.35224,18.7149,51.400999999999996,14.833333333333334,3.7222222222222223,199.88888888888889,0.0,89.22222222222223,10.0,1020.0,69.16666666666667,12.555555555555555,6.611111111111111,3.5555555555555554,447.31319295247397,,2.1222833171773092,113.80262316644527,,,,,,0.0
2021-09-11 07:00:00,16.3,21.7,20.9,23.0,19.0,4.032,7.0348500000000005,20.511599999999998,51.20119999999999,15.0,3.6666666666666665,205.66666666666666,0.0,88.66666666666667,10.0,1020.0,68.0,12.666666666666666,6.333333333333334,3.6666666666666665,443.3903170776367,,2.1454805141249618,111.62549914494745,,,,,,0.0
2021-09-11 07:10:00,16.4,21.8,21.0,23.0,19.1,4.046,6.674675000000001,21.8367,49.2233,15.166666666666666,3.611111111111111,211.44444444444446,0.0,88.11111111111111,10.0,1020.0,66.83333333333333,12.777777777777779,6.055555555555555,3.7777777777777777,446.1966069539388,,2.1060797797724353,112.00482401723916,,,,,,0.0
2021-09-11 07:20:00,16.2,21.8,21.0,23.0,19.0,4.04,5.88456,23.221,47.5202,15.333333333333334,3.5555555555555554,217.22222222222223,0.0,87.55555555555556,10.0,1020.0,65.66666666666667,12.88888888888889,5.777777777777779,3.888888888888889,436.4589659592201,,1.9569438736115472,113.74659213761151,,,,,,0.0
2021-09-11 07:30:00,16.4,21.8,21.0,23.0,19.1,4.037,6.30497,24.0109,46.32,15.5,3.5,223.0,0.0,87.0,10.0,1020.0,64.5,13.0,5.5,4.0,442.7678063964844,,2.0664392754688103,109.32935923193808,,,,,,0.0
2021-09-11 07:40:00,16.1,21.7,20.9,23.0,18.8,4.059,6.166635,23.479400000000002,45.185500000000005,15.666666666666666,3.4444444444444446,228.77777777777777,0.0,86.44444444444444,10.0,1020.0,63.333333333333336,13.11111111111111,5.222222222222222,4.111111111111111,437.5398566270149,,2.445234730088778,109.62771443857312,,,,,,0.0
2021-09-11 07:50:00,16.3,21.8,21.1,23.0,19.1,4.086,6.0678350000000005,23.7712,45.3955,15.833333333333334,3.388888888888889,234.55555555555554,0.0,85.88888888888889,10.0,1020.0,62.166666666666664,13.222222222222221,4.944444444444445,4.222222222222222,453.19866373697914,,2.183348088577642,116.91403028714456,,,,,,0.0
2021-09-11 08:00:00,16.5,21.8,21.1,23.0,19.0,4.071,5.787345,24.151699999999998,45.36,16.0,3.3333333333333335,240.33333333333331,0.0,85.33333333333333,10.0,1020.0,61.0,13.333333333333334,4.666666666666667,4.333333333333333,445.7647163899739,,2.1693756422585686,119.04489686373263,,,,,,0.0
2021-09-11 08:10:00,16.7,21.9,21.2,23.0,19.2,4.074,5.238865,24.7873,44.6856,16.166666666666668,3.2777777777777777,246.11111111111111,0.0,84.77777777777777,10.0,1020.0,59.833333333333336,13.444444444444445,4.388888888888889,4.444444444444445,446.25277514578283,,2.1082559178710656,114.04823280485337,,,,,,0.0
2021-09-11 08:20:00,16.9,22.0,21.2,23.1,19.2,4.064,4.4905100000000004,24.6142,44.1979,16.333333333333332,3.2222222222222223,251.88888888888889,0.0,84.22222222222223,10.0,1020.0,58.66666666666667,13.555555555555555,4.111111111111112,4.555555555555555,444.4038432820638,,2.2199916460857554,111.62107052021781,,,,,,0.0
2021-09-11 08:30:00,17.0,22.1,21.4,23.1,19.6,4.014,4.604395,25.6187,43.8485,16.5,3.166666666666667,257.6666666666667,0.0,83.66666666666667,10.0,1020.0,57.5,13.666666666666666,3.833333333333334,4.666666666666666,446.1571441860857,,2.23909273300804,109.04956723229358,,,,,,0.0
2021-09-11 08:40:00,17.4,22.0,21.2,23.2,20.0,3.971,4.790775,25.5441,43.454899999999995,16.666666666666668,3.111111111111111,263.44444444444446,0.0,83.11111111111111,10.0,1020.0,56.33333333333333,13.777777777777779,3.5555555555555562,4.777777777777778,440.6293887329101,,2.2546911063234685,112.82223711196984,,,,,,0.0
2021-09-11 08:50:00,17.3,21.8,21.0,23.2,20.2,3.928,4.647995,26.112000000000002,43.5264,16.833333333333332,3.0555555555555554,269.22222222222223,0.0,82.55555555555556,10.0,1020.0,55.16666666666667,13.88888888888889,3.2777777777777786,4.888888888888889,426.50142130533857,,2.2337433690977635,112.28845592412571,,,,,,0.0
2021-09-11 09:00:00,17.1,21.7,21.0,23.2,20.2,3.974,4.573245,25.7563,43.612700000000004,17.0,3.0,275.0,0.0,82.0,10.0,1020.0,54.0,14.0,3.0,5.0,427.2462533639491,,2.305988141638411,111.70746276467534,,,,,,0.0
2021-09-11 09:10:00,17.2,21.7,21.0,23.2,20.3,3.968,4.73084,26.9181,43.5901,17.166666666666668,3.2222222222222223,275.55555555555554,0.005555555555555556,81.05555555555556,10.0,1019.9444444444445,54.833333333333336,13.944444444444445,3.2777777777777777,4.944444444444445,428.9414345296224,,2.258692150247299,111.05634616183696,,,,,,0.0
2021-09-11 09:20:00,17.9,21.9,21.2,23.3,20.5,3.945,4.3564300000000005,27.080399999999997,43.5225,17.333333333333332,3.4444444444444446,276.1111111111111,0.011111111111111112,80.11111111111111,10.0,1019.8888888888889,55.666666666666664,13.88888888888889,3.5555555555555554,4.888888888888889,426.44427059129737,,2.2072048284744814,110.96384353034242,,,,,,0.0
2021-09-11 09:30:00,18.3,21.9,21.3,23.3,20.7,3.938,4.34261,26.840600000000002,43.3678,17.5,3.6666666666666665,276.6666666666667,0.01666666666666667,79.16666666666667,10.0,1019.8333333333334,56.5,13.833333333333334,3.833333333333333,4.833333333333333,429.1628080240886,,2.353408946684525,113.31513833751785,,,,,,0.0
2021-09-11 09:40:00,17.9,21.7,21.2,23.4,20.8,3.931,4.28134,26.940499999999997,43.557,17.666666666666668,3.888888888888889,277.22222222222223,0.022222222222222223,78.22222222222223,10.0,1019.7777777777778,57.333333333333336,13.777777777777779,4.111111111111111,4.777777777777778,424.2062084960938,,2.2734671359176692,115.13238432997363,,,,,,0.0
2021-09-11 09:50:00,17.9,21.5,21.1,23.4,21.1,3.925,4.2377650000000004,27.5106,45.2765,17.833333333333332,4.111111111111111,277.77777777777777,0.02777777777777778,77.27777777777777,10.0,1019.7222222222222,58.166666666666664,13.722222222222221,4.388888888888889,4.722222222222222,419.0371634226832,,2.3275879250542593,112.85216918428065,,,,,,0.0
2021-09-11 10:00:00,18.6,21.5,21.1,23.4,21.4,3.902,4.375985,27.0049,46.8185,18.0,4.333333333333333,278.3333333333333,0.03333333333333334,76.33333333333333,10.0,1019.6666666666666,59.0,13.666666666666666,4.666666666666666,4.666666666666667,419.4615573120117,,2.3804010235926527,112.99032794952393,,,,,,0.0
2021-09-11 10:10:00,18.5,21.4,21.1,23.4,21.7,3.907,4.256729999999999,26.4609,47.7858,18.166666666666668,4.555555555555555,278.8888888888889,0.038888888888888896,75.38888888888889,10.0,1019.6111111111111,59.833333333333336,13.61111111111111,4.944444444444445,4.611111111111111,423.2881734913793,,2.400098528531985,114.134219859495,,,,,,0.0
2021-09-11 10:20:00,19.3,21.5,21.2,23.5,22.0,3.906,4.195905,26.5731,48.4168,18.333333333333332,4.777777777777778,279.44444444444446,0.044444444444444446,74.44444444444444,10.0,1019.5555555555555,60.666666666666664,13.555555555555555,5.222222222222221,4.555555555555555,416.93056030273436,,2.3485328996518238,112.52429698211327,,,,,,0.0
2021-09-11 10:30:00,19.4,21.4,21.2,23.5,22.3,3.92,4.24735,26.617,48.7131,18.5,5.0,280.0,0.05,73.5,10.0,1019.5,61.5,13.5,5.5,4.5,419.45698459318317,,2.268580932273703,110.1313309446432,,,,,,0.0
2021-09-11 10:40:00,19.7,21.3,21.1,23.6,22.7,3.912,4.378316666666667,26.25611111111111,48.82611111111111,18.666666666666668,5.222222222222222,280.55555555555554,0.05555555555555556,72.55555555555556,10.0,1019.4444444444445,62.333333333333336,13.444444444444445,5.777777777777778,4.444444444444445,424.75262166341145,,2.357390244781634,118.03977059294274,,,,,,0.0
2021-09-11 10:50:00,19.7,21.3,21.1,23.6,22.8,3.89,4.644075,26.490499999999997,48.8445,18.833333333333332,5.444444444444445,281.1111111111111,0.061111111111111116,71.61111111111111,10.0,1019.3888888888889,63.166666666666664,13.38888888888889,6.055555555555555,4.388888888888889,419.04797709147135,,2.2535662035383073,111.25636166243903,,,,,,0.0
2021-09-11 11:00:00,19.3,20.9,20.7,23.6,22.8,3.918,4.674745,26.582100000000004,48.8266,19.0,5.666666666666666,281.6666666666667,0.06666666666666668,70.66666666666667,10.0,1019.3333333333334,64.0,13.333333333333334,6.333333333333333,4.333333333333333,416.7075763395463,,2.2247932996150466,113.3932787279894,,,,,,0.0
2021-09-11 11:10:00,19.8,21.2,20.9,23.6,22.9,3.9,4.71864,26.508100000000002,48.7526,19.166666666666668,5.888888888888889,282.22222222222223,0.07222222222222223,69.72222222222223,10.0,1019.2777777777778,64.83333333333333,13.277777777777779,6.611111111111111,4.277777777777778,415.09229815252894,,2.2629780202733594,104.3570633005692,,,,,,0.0
2021-09-11 11:20:00,19.8,21.3,21.0,23.6,23.0,3.906,4.7158549999999995,25.9998,48.7484,19.333333333333332,6.111111111111111,282.77777777777777,0.07777777777777779,68.77777777777777,10.0,1019.2222222222222,65.66666666666667,13.222222222222221,6.888888888888888,4.222222222222222,413.0762718323455,,2.25455234464279,107.08153883896304,,,,,,0.0
2021-09-11 11:30:00,19.9,21.4,21.2,23.6,23.1,3.882,4.577455,25.9327,48.77419999999999,19.5,6.333333333333333,283.3333333333333,0.08333333333333334,67.83333333333333,10.0,1019.1666666666666,66.5,13.166666666666666,7.166666666666666,4.166666666666667,415.64307668050134,,2.1954088054538445,108.37470423768468,,,,,,0.0
2021-09-11 11:40:00,20.2,21.6,21.3,23.6,23.1,3.898,4.304965,25.2648,48.7014,19.666666666666668,6.555555555555555,283.8888888888889,0.08888888888888889,66.88888888888889,10.0,1019.1111111111111,67.33333333333333,13.11111111111111,7.444444444444444,4.111111111111111,415.8040456065913,,2.2012803948935815,106.44519762890486,,,,,,0.0
2021-09-11 11:50:00,20.0,21.3,21.2,23.6,23.3,3.922,4.18637,25.7733,48.747699999999995,19.833333333333332,6.777777777777778,284.44444444444446,0.09444444444444446,65.94444444444444,10.0,1019.0555555555555,68.16666666666667,13.055555555555555,7.722222222222221,4.055555555555555,411.7061600748698,,2.1018497502130304,101.41031437523621,,,,,,0.0
2021-09-11 12:00:00,20.5,21.6,21.4,23.6,23.3,3.922,4.2734049999999995,25.668799999999997,48.7501,20.0,7.0,285.0,0.1,65.0,10.0,1019.0,69.0,13.0,8.0,4.0,406.8897713216146,,2.1504460627480415,108.48817252487785,,,,,,0.0
2021-09-11 12:10:00,20.7,21.8,21.6,23.6,23.4,3.905,4.32293,25.3112,48.7447,20.11111111111111,6.944444444444445,285.0,0.09444444444444446,64.5,10.0,1018.8888888888889,66.33333333333333,13.0,7.888888888888889,4.111111111111111,406.349618281222,,1.9995760470628738,108.49155877926928,,,,,,0.0
2021-09-11 12:20:00,20.9,21.9,21.8,23.7,23.5,3.959,4.340935,25.145400000000002,48.8132,20.22222222222222,6.888888888888889,285.0,0.08888888888888889,64.0,10.0,1018.7777777777778,63.666666666666664,13.0,7.777777777777778,4.222222222222222,409.7917658487956,,2.0374308362519002,107.8784750540782,,,,,,0.0
2021-09-11 12:30:00,20.7,21.9,21.7,23.8,23.5,3.924,4.2526052631578946,25.124947368421054,48.878894736842106,20.333333333333332,6.833333333333333,285.0,0.08333333333333334,63.5,10.0,1018.6666666666666,61.0,13.0,7.666666666666667,4.333333333333333,408.5704461880388,,2.049299432668982,108.95083117598195,,,,,,0.0
2021-09-11 12:40:00,21.2,22.1,21.9,23.7,23.6,3.922,4.17934,25.0507,48.918400000000005,20.444444444444443,6.777777777777778,285.0,0.07777777777777778,63.0,10.0,1018.5555555555555,58.33333333333333,13.0,7.555555555555555,4.444444444444445,408.76397692800936,,1.952843581330305,110.70933564266916,,,,,,0.0
2021-09-11 12:50:00,21.1,22.1,22.0,23.8,23.6,3.92,4.159375,25.0076,48.9132,20.555555555555557,6.722222222222222,285.0,0.07222222222222223,62.5,10.0,1018.4444444444445,55.666666666666664,13.0,7.444444444444445,4.555555555555555,407.97505493865617,,1.945297673220015,108.80779443622309,,,,,,0.0
2021-09-11 13:00:00,21.1,22.2,22.0,23.8,23.6,3.962,4.3298499999999995,24.9563,48.9283,20.666666666666668,6.666666666666667,285.0,0.06666666666666667,62.0,10.0,1018.3333333333334,53.0,13.0,7.333333333333333,4.666666666666667,407.1913037109375,,1.9761355180693212,110.45770359685866,,,,,,0.0
2021-09-11 13:10:00,21.5,22.4,20.8,23.8,23.7,3.962,4.136875,25.0745,48.970800000000004,20.77777777777778,6.611111111111111,285.0,0.06111111111111111,61.5,10.0,1018.2222222222222,50.33333333333333,13.0,7.222222222222222,4.777777777777778,407.2899831136068,,2.031266811628126,107.27375369831668,,,,,,0.0
2021-09-11 13:20:00,21.8,22.6,21.4,23.7,23.7,3.995,4.02919,25.208199999999998,48.9545,20.88888888888889,6.555555555555555,285.0,0.05555555555555556,61.0,10.0,1018.1111111111111,47.666666666666664,13.0,7.111111111111111,4.888888888888889,405.3667288839406,,1.977867493195049,112.19765193443513,,,,,,0.0
2021-09-11 13:30:00,22.0,22.8,21.0,23.8,23.8,3.951,3.86496,25.1491,48.9286,21.0,6.5,285.0,0.05,60.5,10.0,1018.0,45.0,13.0,7.0,5.0,400.7391376749675,,2.00246021255935,108.9336004222719,,,,,,0.0
2021-09-11 13:40:00,22.1,22.9,21.3,23.7,23.8,3.997,3.5945650000000002,25.0303,48.8651,21.11111111111111,6.444444444444445,285.0,0.044444444444444446,60.0,10.0,1017.8888888888889,42.33333333333333,13.0,6.888888888888889,5.111111111111111,404.42990366968615,,1.9823146682910326,109.64525772611974,,,,,,0.0
