,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-09-11 13:50:00,21.9,22.9,21.2,23.7,23.9,3.98,3.308695,25.2089,48.797399999999996,21.22222222222222,6.388888888888889,285.0,0.03888888888888889,59.5,10.0,1017.7777777777778,39.666666666666664,13.0,6.777777777777778,5.222222222222222,406.3511656697591,,1.8777605575255756,110.67162132176978,,,,,,0.0
2021-09-11 14:00:00,23.0,23.5,21.3,23.7,23.9,3.924,3.19502,25.302500000000002,48.759,21.333333333333332,6.333333333333333,285.0,0.033333333333333326,59.0,10.0,1017.6666666666666,37.0,13.0,6.666666666666667,5.333333333333333,406.7236368815104,,1.7898352867196508,106.22543464595988,,,,,,0.0
2021-09-11 14:10:00,22.7,23.4,21.0,23.8,24.0,4.001,3.54142,25.1952,48.7758,21.444444444444443,6.277777777777778,285.0,0.027777777777777776,58.5,10.0,1017.5555555555555,34.33333333333333,13.0,6.555555555555555,5.444444444444445,405.9469652653837,,1.7336216086384941,107.18353825908596,,,,,,0.0
2021-09-11 14:20:00,22.8,23.4,21.4,23.8,24.0,3.924,3.4617199999999997,24.9497,48.7952,21.555555555555557,6.222222222222222,285.0,0.022222222222222213,58.0,10.0,1017.4444444444445,31.666666666666664,13.0,6.444444444444445,5.555555555555555,409.10383829752607,,1.8504487260788849,112.77147362876073,,,,,,0.0
2021-09-11 14:30:00,23.2,23.8,21.1,23.8,24.1,3.977,3.4806049999999997,25.0427,49.149,21.666666666666668,6.166666666666667,285.0,0.016666666666666663,57.5,10.0,1017.3333333333334,29.0,13.0,6.333333333333334,5.666666666666666,406.2117943774695,,1.7834300357137025,106.9645616046453,,,,,,0.0
2021-09-11 14:40:00,23.2,23.8,20.8,23.8,24.1,3.962,3.3541499999999997,25.1891,49.3802,21.77777777777778,6.111111111111111,285.0,0.011111111111111113,57.0,10.0,1017.2222222222222,26.33333333333333,13.0,6.222222222222222,5.777777777777778,404.9420304467212,,1.7855324320032095,107.37704196973036,,,,,,0.0
2021-09-11 14:50:00,23.5,24.0,21.3,23.8,24.2,3.966,3.68012,24.8599,49.4495,21.88888888888889,6.055555555555555,285.0,0.00555555555555555,56.5,10.0,1017.1111111111111,23.666666666666664,13.0,6.111111111111111,5.888888888888889,406.40294281005856,,1.7432423637546388,108.3493935305924,,,,,,0.0
2021-09-11 15:00:00,23.4,23.9,21.0,23.8,24.2,3.923,3.5164299999999997,24.9059,49.5356,22.0,6.0,285.0,0.0,56.0,10.0,1017.0,21.0,13.0,6.0,6.0,409.30648340334835,,1.8162293906434108,102.02269348252291,,,,,,0.0
2021-09-11 15:10:00,23.5,24.0,21.0,23.8,24.2,3.931,3.49615,24.9773,49.5311,21.77777777777778,5.888888888888889,284.77777777777777,0.011111111111111112,57.55555555555556,10.0,1017.0555555555555,22.666666666666668,13.11111111111111,6.166666666666667,5.722222222222222,407.3836932373047,,1.8511982602823926,108.77951860805015,,,,,,0.0
2021-09-11 15:20:00,23.7,24.2,21.2,23.8,24.2,3.9,4.3469500000000005,24.311799999999998,49.562400000000004,21.555555555555557,5.777777777777778,284.55555555555554,0.022222222222222223,59.111111111111114,10.0,1017.1111111111111,24.333333333333332,13.222222222222221,6.333333333333333,5.444444444444445,399.8280795954562,,1.8510422039031984,110.62922984042409,,,,,,0.0
2021-09-11 15:30:00,23.7,24.2,20.7,23.9,24.3,3.982,4.6941749999999995,23.5636,49.7463,21.333333333333332,5.666666666666667,284.3333333333333,0.03333333333333334,60.666666666666664,10.0,1017.1666666666666,26.0,13.333333333333334,6.5,5.166666666666667,402.8559107462565,,1.9270896945565432,108.39652781535003,,,,,,0.0
2021-09-11 15:40:00,24.0,24.4,21.4,23.9,24.4,3.939,4.456125,23.246100000000002,49.9951,21.11111111111111,5.555555555555555,284.1111111111111,0.044444444444444446,62.22222222222222,10.0,1017.2222222222222,27.666666666666668,13.444444444444445,6.666666666666667,4.888888888888889,404.13462023154074,,1.9943433803757706,105.45340435394459,,,,,,0.0
2021-09-11 15:50:00,24.0,24.3,20.7,23.9,24.3,3.96,4.504085,22.9799,50.2179,20.88888888888889,5.444444444444445,283.8888888888889,0.05555555555555556,63.77777777777778,10.0,1017.2777777777778,29.333333333333336,13.555555555555555,6.833333333333333,4.611111111111111,406.612853902181,,2.023366909929588,110.9441945204223,,,,,,0.0
2021-09-11 16:00:00,24.2,24.5,21.3,23.9,24.4,3.965,4.305055,23.2549,50.2605,20.666666666666668,5.333333333333333,283.6666666666667,0.06666666666666668,65.33333333333333,10.0,1017.3333333333334,31.0,13.666666666666666,7.0,4.333333333333334,401.9603961181641,,2.1201334213974787,110.56332143104683,,,,,,0.0
2021-09-11 16:10:00,23.8,24.2,21.3,23.8,24.3,3.975,4.111865,23.2529,50.3523,20.444444444444443,5.222222222222222,283.44444444444446,0.07777777777777779,66.88888888888889,10.0,1017.3888888888889,32.666666666666664,13.777777777777779,7.166666666666667,4.055555555555555,405.24862296268856,,1.9869307147176927,105.65917528077034,,,,,,0.0
2021-09-11 16:20:00,23.9,24.4,20.9,23.9,24.4,3.938,3.60062,23.1322,50.4647,20.22222222222222,5.111111111111111,283.22222222222223,0.08888888888888889,68.44444444444444,10.0,1017.4444444444445,34.333333333333336,13.88888888888889,7.333333333333334,3.777777777777778,403.20257873535155,,1.868585948944092,107.50321408331058,,,,,,0.0
2021-09-11 16:30:00,23.9,24.3,20.9,23.9,24.4,3.944,3.4337649999999997,23.249299999999998,50.522000000000006,20.0,5.0,283.0,0.1,70.0,10.0,1017.5,36.0,14.0,7.5,3.5,409.85875539494657,,1.776164235580439,113.47735429063354,,,,,,0.0
2021-09-11 16:40:00,23.9,24.3,21.3,23.9,24.4,4.0,3.30317,23.2804,50.5218,19.77777777777778,4.888888888888889,282.77777777777777,0.11111111111111112,71.55555555555556,10.0,1017.5555555555555,37.66666666666667,14.11111111111111,7.666666666666667,3.2222222222222223,401.1046012369792,,1.6253241476130351,113.85227184511174,,,,,,0.0
2021-09-11 16:50:00,23.5,24.1,20.8,23.9,24.4,3.934,3.07383,22.830000000000002,50.484300000000005,19.555555555555557,4.777777777777778,282.55555555555554,0.12222222222222223,73.11111111111111,10.0,1017.6111111111111,39.33333333333333,14.222222222222221,7.833333333333334,2.9444444444444446,403.9705864461263,,1.4861033947184934,108.9498352005522,,,,,,0.0
2021-09-11 17:00:00,23.1,23.7,20.9,23.8,24.2,3.926,2.838825,22.7291,50.5942,19.333333333333332,4.666666666666667,282.3333333333333,0.13333333333333336,74.66666666666667,10.0,1017.6666666666666,41.0,14.333333333333334,8.0,2.666666666666667,407.03539489044545,,1.425862259938892,110.0810167760903,,,,,,0.0
2021-09-11 17:10:00,23.2,23.8,21.3,23.8,24.2,3.943,2.075721052631579,22.718,50.672105263157896,19.11111111111111,4.555555555555555,282.1111111111111,0.14444444444444446,76.22222222222223,10.0,1017.7222222222222,42.66666666666667,14.444444444444445,8.166666666666668,2.3888888888888893,408.16494740804035,,1.2855462970555165,108.84860501219323,,,,,,0.0
2021-09-11 17:20:00,22.7,23.5,20.8,23.8,24.1,3.961,1.88779,22.5951,50.7195,18.88888888888889,4.444444444444445,281.8888888888889,0.15555555555555559,77.77777777777777,10.0,1017.7777777777778,44.33333333333333,14.555555555555555,8.333333333333334,2.1111111111111116,409.5938394094884,,1.1704791177447234,109.74488868454755,,,,,,0.0
2021-09-11 17:30:00,21.9,22.9,21.1,23.7,23.9,3.87,1.98746,22.155700000000003,50.7346,18.666666666666668,4.333333333333334,281.6666666666667,0.16666666666666669,79.33333333333333,10.0,1017.8333333333334,46.0,14.666666666666666,8.5,1.833333333333334,407.48497985839845,,1.0786955345855593,107.70238843799311,,,,,,0.0
2021-09-11 17:40:00,21.2,22.2,20.7,23.7,23.7,3.929,1.9471250000000002,21.8368,50.899,18.444444444444443,4.222222222222222,281.44444444444446,0.17777777777777778,80.88888888888889,10.0,1017.8888888888889,47.66666666666667,14.777777777777779,8.666666666666668,1.5555555555555562,403.8041043231131,,1.0401071320954016,111.21604850208692,,,,,,0.0
2021-09-11 17:50:00,21.2,22.3,20.8,23.6,23.6,3.952,2.055105,21.5796,51.0501,18.22222222222222,4.111111111111111,281.22222222222223,0.1888888888888889,82.44444444444444,10.0,1017.9444444444445,49.33333333333333,14.88888888888889,8.833333333333334,1.2777777777777786,400.22595774332683,,0.980060539781037,109.34812948690296,,,,,,0.0
2021-09-11 18:00:00,21.0,22.0,21.3,23.6,23.5,3.941,1.7874849999999998,21.4139,51.1281,18.0,4.0,281.0,0.2,84.0,10.0,1018.0,51.0,15.0,9.0,1.0,407.1580623372396,,0.9461785897595736,106.78016074466166,,,,,,0.0
2021-09-11 18:10:00,21.1,22.1,21.1,23.6,23.5,3.966,1.841385,21.130699999999997,51.2028,17.77777777777778,4.111111111111111,275.3333333333333,0.1888888888888889,84.61111111111111,9.555555555555555,1018.1111111111111,52.94444444444444,14.88888888888889,9.222222222222221,1.0,408.78326671030334,,0.8528011279910972,109.2873289983286,,,,,,0.0
2021-09-11 18:20:00,21.0,22.0,20.8,23.6,23.5,3.959,1.779945,21.0293,51.2957,17.555555555555557,4.222222222222222,269.6666666666667,0.17777777777777778,85.22222222222223,9.11111111111111,1018.2222222222222,54.888888888888886,14.777777777777779,9.444444444444445,1.0,406.68962209065756,,0.7674786883415813,109.78793904363772,,,,,,0.0
2021-09-11 18:30:00,21.1,22.1,21.2,23.5,23.5,3.959,1.833955,21.0457,51.3578,17.333333333333332,4.333333333333333,264.0,0.16666666666666669,85.83333333333333,8.666666666666666,1018.3333333333334,56.833333333333336,14.666666666666666,9.666666666666666,1.0,413.44881975195875,,0.8634264895656688,110.20972778880665,,,,,,0.0
2021-09-11 18:40:00,21.3,22.3,20.7,23.5,23.5,3.929,1.7358799999999999,21.0546,51.3645,17.11111111111111,4.444444444444445,258.3333333333333,0.15555555555555556,86.44444444444444,8.222222222222221,1018.4444444444445,58.77777777777778,14.555555555555555,9.88888888888889,1.0,412.4820613606771,,0.799322478143172,112.96978715627206,,,,,,0.0
2021-09-11 18:50:00,20.9,22.0,21.1,23.5,23.4,3.913,1.7855899999999998,21.3699,51.351099999999995,16.88888888888889,4.555555555555555,252.66666666666666,0.14444444444444446,87.05555555555556,7.777777777777778,1018.5555555555555,60.72222222222222,14.444444444444445,10.11111111111111,1.0,408.7878445995813,,0.7353136224707978,110.81022468114304,,,,,,0.0
2021-09-11 19:00:00,20.7,21.8,21.1,23.5,23.4,3.962,2.29712,21.3537,51.292100000000005,16.666666666666668,4.666666666666667,247.0,0.13333333333333333,87.66666666666667,7.333333333333334,1018.6666666666666,62.666666666666664,14.333333333333334,10.333333333333334,1.0,406.33256947835287,,0.8194792696631561,114.54841444715942,,,,,,0.0
2021-09-11 19:10:00,21.0,22.0,20.9,23.5,23.4,3.948,1.9494099999999999,20.7221,51.2659,16.444444444444443,4.777777777777778,241.33333333333331,0.12222222222222222,88.27777777777777,6.888888888888889,1018.7777777777778,64.61111111111111,14.222222222222221,10.555555555555555,1.0,407.88239705403646,,0.8818899402375948,114.63253438550873,,,,,,0.0
2021-09-11 19:20:00,20.7,21.8,21.1,23.5,23.4,3.936,2.299725,20.5317,51.3355,16.22222222222222,4.888888888888889,235.66666666666666,0.11111111111111112,88.88888888888889,6.444444444444445,1018.8888888888889,66.55555555555556,14.11111111111111,10.777777777777779,1.0,415.86892705456967,,0.8820950072313434,115.91617299634859,,,,,,0.0
2021-09-11 19:30:00,20.3,21.5,20.8,23.5,23.3,3.927,2.45676,20.0379,51.4123,16.0,5.0,230.0,0.1,89.5,6.0,1019.0,68.5,14.0,11.0,1.0,423.94804789225265,,0.9196187278561,114.39704168718413,,,,,,0.0
2021-09-11 19:40:00,20.0,21.3,21.2,23.5,23.2,3.963,2.55862,20.0159,51.5431,15.777777777777779,5.111111111111111,224.33333333333331,0.08888888888888889,90.11111111111111,5.555555555555555,1019.1111111111111,70.44444444444444,13.88888888888889,11.222222222222221,1.0,427.8639267985026,,0.9740576889454309,113.62653202918963,,,,,,0.0
2021-09-11 19:50:00,19.9,21.2,20.8,23.4,23.1,3.921,2.384595,19.7692,51.644499999999994,15.555555555555555,5.222222222222222,218.66666666666666,0.07777777777777778,90.72222222222223,5.111111111111112,1019.2222222222222,72.38888888888889,13.777777777777779,11.444444444444445,1.0,428.5140825398763,,1.005289778552823,111.95139215738759,,,,,,0.0
2021-09-11 20:00:00,19.8,21.0,20.8,23.4,23.1,3.938,2.341365,19.749299999999998,51.686,15.333333333333334,5.333333333333333,213.0,0.06666666666666665,91.33333333333333,4.666666666666667,1019.3333333333334,74.33333333333333,13.666666666666666,11.666666666666666,1.0,430.0701292051118,,1.2254884169078142,106.91010559901005,,,,,,0.0
2021-09-11 20:10:00,19.6,20.9,20.8,23.4,23.0,3.957,2.41066,19.7908,51.381600000000006,15.11111111111111,5.444444444444445,207.33333333333331,0.05555555555555555,91.94444444444444,4.222222222222222,1019.4444444444445,76.27777777777777,13.555555555555555,11.88888888888889,1.0,436.7103163655599,,1.3902232171738216,96.3604141558631,,,,,,0.0
2021-09-11 20:20:00,19.6,20.9,20.8,23.3,23.0,3.923,2.5500499999999997,19.9655,51.2155,14.88888888888889,5.555555555555555,201.66666666666666,0.044444444444444425,92.55555555555556,3.7777777777777777,1019.5555555555555,78.22222222222223,13.444444444444445,12.11111111111111,1.0,443.123112487793,,1.3978835518952817,98.04461441643494,,,,,,0.0
2021-09-11 20:30:00,19.7,20.9,20.8,23.3,23.0,3.936,2.6095300000000003,20.0724,51.1354,14.666666666666668,5.666666666666666,196.0,0.033333333333333326,93.16666666666667,3.333333333333334,1019.6666666666666,80.16666666666667,13.333333333333334,12.333333333333332,1.0,441.30351402896576,,1.3468387541781037,108.76927694245246,,,,,,0.0
2021-09-11 20:40:00,19.6,20.9,20.8,23.3,22.9,3.951,2.7147200000000002,19.9895,51.0983,14.444444444444445,5.777777777777778,190.33333333333331,0.022222222222222227,93.77777777777777,2.8888888888888893,1019.7777777777778,82.11111111111111,13.222222222222221,12.555555555555555,1.0,448.84503784179685,,1.4852612996673853,112.41062473167808,,,,,,0.0
2021-09-11 20:50:00,19.6,20.9,20.8,23.3,23.0,3.93,2.946795,19.7006,51.0664,14.222222222222221,5.888888888888889,184.66666666666666,0.0111111111111111,94.38888888888889,2.4444444444444446,1019.8888888888889,84.05555555555556,13.11111111111111,12.777777777777779,1.0,452.1416143939139,,1.5606687737790879,112.83322108468094,,,,,,0.0
2021-09-11 21:00:00,19.6,20.9,20.8,23.3,23.0,3.933,2.860105,19.8948,51.132400000000004,14.0,6.0,179.0,0.0,95.0,2.0,1020.0,86.0,13.0,13.0,1.0,449.8770710245768,,1.6161813580956164,109.70580016637253,,,,,,0.0
2021-09-11 21:10:00,19.5,20.8,20.7,23.3,22.9,3.922,2.76645,19.6469,51.1597,13.944444444444445,5.944444444444445,178.61111111111111,0.005555555555555556,95.0,2.0,1020.0,86.0,12.944444444444445,12.833333333333334,1.0,452.1668980916341,,1.6518916623269095,110.88150328727765,,,,,,0.0
2021-09-11 21:20:00,19.5,20.8,20.7,23.3,22.9,3.93,2.98111,19.603,51.189800000000005,13.88888888888889,5.888888888888889,178.22222222222223,0.011111111111111112,95.0,2.0,1020.0,86.0,12.88888888888889,12.666666666666666,1.0,447.35140961044135,,1.5830187428098614,111.6418729303651,,,,,,0.0
2021-09-11 21:30:00,19.1,20.6,20.5,23.2,22.9,3.93,2.92282,19.324099999999998,51.283899999999996,13.833333333333334,5.833333333333333,177.83333333333334,0.01666666666666667,95.0,2.0,1020.0,86.0,12.833333333333334,12.5,1.0,450.9787978108724,,1.5335436212982834,111.40996832443496,,,,,,0.0
2021-09-11 21:40:00,19.0,20.4,20.3,23.3,22.8,3.987,2.7718499999999997,19.381999999999998,51.35170000000001,13.777777777777779,5.777777777777778,177.44444444444446,0.022222222222222223,95.0,2.0,1020.0,86.0,12.777777777777779,12.333333333333334,1.0,448.1455678304037,,1.6061914250877618,110.6161639132742,,,,,,0.0
2021-09-11 21:50:00,19.0,20.4,20.3,23.2,22.8,3.912,2.947595,19.3661,51.3943,13.722222222222221,5.722222222222222,177.05555555555554,0.02777777777777778,95.0,2.0,1020.0,86.0,12.722222222222221,12.166666666666666,1.0,450.6622790106412,,1.5971383797987706,109.5961253755645,,,,,,0.0
2021-09-11 22:00:00,18.9,20.4,20.2,23.2,22.7,3.966,2.9281200000000003,19.2416,51.4328,13.666666666666666,5.666666666666667,176.66666666666666,0.03333333333333334,95.0,2.0,1020.0,86.0,12.666666666666666,12.0,1.0,451.1456356811524,,1.6822648135416927,111.27393312508104,,,,,,0.0
2021-09-11 22:10:00,18.8,20.3,20.1,23.2,22.7,3.94,3.026465,19.281100000000002,51.47709999999999,13.61111111111111,5.611111111111111,176.27777777777777,0.038888888888888896,95.0,2.0,1020.0,86.0,12.61111111111111,11.833333333333334,1.0,449.31326622272366,,1.6860786528573872,109.41227803461967,,,,,,0.0
2021-09-11 22:20:00,18.8,20.2,20.0,23.1,22.7,3.94,2.72062,19.017500000000002,51.50840000000001,13.555555555555555,5.555555555555555,175.88888888888889,0.044444444444444446,95.0,2.0,1020.0,86.0,12.555555555555555,11.666666666666666,1.0,447.524560546875,,1.6282692370374323,107.58980216807565,,,,,,0.0
2021-09-11 22:30:00,19.2,20.4,20.2,23.1,22.7,4.018,2.733585,18.8024,51.5741,13.5,5.5,175.5,0.05,95.0,2.0,1020.0,86.0,12.5,11.5,1.0,445.1415240303128,,1.6701756217789516,110.17365505196953,,,,,,0.0
2021-09-11 22:40:00,19.0,20.3,20.1,23.1,22.6,3.971,2.52549,18.399,51.6795,13.444444444444445,5.444444444444445,175.11111111111111,0.05555555555555556,95.0,2.0,1020.0,86.0,12.444444444444445,11.333333333333334,1.0,444.30918965657554,,1.4358982400469862,108.63688702685685,,,,,,0.0
2021-09-11 22:50:00,18.6,20.2,20.1,23.1,22.6,3.986,2.617435,18.3143,51.7932,13.38888888888889,5.388888888888889,174.72222222222223,0.061111111111111116,95.0,2.0,1020.0,86.0,12.38888888888889,11.166666666666666,1.0,440.4745668538411,,1.4827896801832705,110.19193533342437,,,,,,0.0
2021-09-11 23:00:00,18.6,20.2,20.0,23.1,22.4,4.047,2.76042,18.031299999999998,51.9188,13.333333333333334,5.333333333333333,174.33333333333334,0.06666666666666668,95.0,2.0,1020.0,86.0,12.333333333333334,11.0,1.0,438.28930065988123,,1.5417597337126057,108.86648098078152,,,,,,0.0
2021-09-11 23:10:00,18.6,21.3,21.0,23.1,21.4,3.947,3.0862950000000002,18.1755,52.3393,13.277777777777779,5.277777777777778,173.94444444444446,0.07222222222222223,95.0,2.0,1020.0,86.0,12.277777777777779,10.833333333333332,1.0,443.35626220703125,,1.497375306736278,111.49287158642785,,,,,,0.0
2021-09-11 23:20:00,18.5,21.5,21.1,23.1,21.3,3.938,3.3009549999999996,17.6545,52.629,13.222222222222221,5.222222222222222,173.55555555555554,0.07777777777777779,95.0,2.0,1020.0,86.0,12.222222222222221,10.666666666666666,1.0,450.8176469053071,,1.5773096628983816,110.70411774953206,,,,,,0.0
2021-09-11 23:30:00,18.4,21.4,21.1,23.1,21.2,3.931,3.471335,17.627000000000002,52.813700000000004,13.166666666666666,5.166666666666667,173.16666666666666,0.08333333333333334,95.0,2.0,1020.0,86.0,12.166666666666666,10.5,1.0,451.208317565918,,1.6350229524555853,110.60054553188175,,,,,,0.0
2021-09-11 23:40:00,18.4,21.4,21.1,23.1,21.2,3.953,3.67614,17.545499999999997,52.936099999999996,13.11111111111111,5.111111111111111,172.77777777777777,0.08888888888888889,95.0,2.0,1020.0,86.0,12.11111111111111,10.333333333333332,1.0,447.9111653645833,,1.6937210923770052,109.41401670402054,,,,,,0.0
2021-09-11 23:50:00,18.4,21.5,21.1,23.2,21.2,3.941,3.838935,17.4189,53.008799999999994,13.055555555555555,5.055555555555555,172.38888888888889,0.09444444444444446,95.0,2.0,1020.0,86.0,12.055555555555555,10.166666666666666,1.0,453.4803048986676,,1.762879984011758,109.6533972049433,,,,,,0.0
2021-09-12 00:00:00,18.3,21.4,21.1,23.2,21.2,3.952,3.9020449999999998,17.5705,53.1019,13.0,5.0,172.0,0.1,95.0,2.0,1020.0,86.0,12.0,10.0,1.0,453.58070353190107,,1.7414001129576042,111.90546386352366,,,,,,0.0
2021-09-12 00:10:00,18.3,21.3,21.0,23.2,21.2,3.948,3.82151,16.9164,53.145900000000005,12.944444444444445,4.944444444444445,171.11111111111111,0.09444444444444446,95.0,2.0,1019.9444444444445,83.05555555555556,11.944444444444445,9.88888888888889,1.0,455.63518858460174,,1.6806641389421153,109.90198390615862,,,,,,0.0
2021-09-12 00:20:00,18.0,21.1,20.8,23.1,21.2,3.928,3.841165,16.8792,53.23780000000001,12.88888888888889,4.888888888888889,170.22222222222223,0.08888888888888889,95.0,2.0,1019.8888888888889,80.11111111111111,11.88888888888889,9.777777777777779,1.0,455.17966562906906,,1.6951477128233612,110.7037280256196,,,,,,0.0
2021-09-12 00:30:00,18.0,21.1,20.8,23.1,21.1,3.951,4.058685,17.2227,53.3164,12.833333333333334,4.833333333333333,169.33333333333334,0.08333333333333334,95.0,2.0,1019.8333333333334,77.16666666666667,11.833333333333334,9.666666666666666,1.0,456.2406649008564,,1.7246787566754775,109.95316482781018,,,,,,0.0
2021-09-12 00:40:00,18.0,21.1,20.7,23.1,21.0,3.929,4.13915,17.675800000000002,53.3359,12.777777777777779,4.777777777777778,168.44444444444446,0.07777777777777778,95.0,2.0,1019.7777777777778,74.22222222222223,11.777777777777779,9.555555555555555,1.0,450.45949096679686,,1.79122951564479,108.30297000303105,,,,,,0.0
2021-09-12 00:50:00,17.7,21.0,20.6,23.1,21.0,3.937,3.91047,17.476499999999998,53.311,12.722222222222221,4.722222222222222,167.55555555555554,0.07222222222222223,95.0,2.0,1019.7222222222222,71.27777777777777,11.722222222222221,9.444444444444445,1.0,445.3448075077452,,1.824618262113151,110.62343047535353,,,,,,0.0
2021-09-12 01:00:00,18.1,21.6,21.1,23.1,20.9,3.972,3.825945,17.0963,53.2376,12.666666666666666,4.666666666666667,166.66666666666666,0.06666666666666667,95.0,2.0,1019.6666666666666,68.33333333333333,11.666666666666666,9.333333333333334,1.0,445.75558827718106,,1.6976043873924318,109.12565656543453,,,,,,0.0
2021-09-12 01:10:00,17.7,21.5,21.0,23.0,20.7,3.94,3.98433,17.02,52.9134,12.61111111111111,4.611111111111111,165.77777777777777,0.06111111111111111,95.0,2.0,1019.6111111111111,65.38888888888889,11.61111111111111,9.222222222222221,1.0,445.3333700561523,,1.63120449693863,109.98052489523161,,,,,,0.0
2021-09-12 01:20:00,17.4,21.3,20.7,23.0,20.4,3.979,4.018365,17.3243,52.785900000000005,12.555555555555555,4.555555555555555,164.88888888888889,0.05555555555555556,95.0,2.0,1019.5555555555555,62.44444444444444,11.555555555555555,9.11111111111111,1.0,443.6134748892949,,1.6566817118118038,110.01704630426096,,,,,,0.0
2021-09-12 01:30:00,16.9,21.5,20.7,23.0,19.9,3.993,3.8878749999999997,17.1233,52.709,12.5,4.5,164.0,0.05,95.0,2.0,1019.5,59.5,11.5,9.0,1.0,442.3962370808919,,1.7300261320535746,108.1114647206883,,,,,,0.0
2021-09-12 01:40:00,17.1,21.8,21.0,23.0,19.8,4.021,3.666835,16.896800000000002,52.6665,12.444444444444445,4.444444444444445,163.11111111111111,0.044444444444444446,95.0,2.0,1019.4444444444445,56.55555555555556,11.444444444444445,8.88888888888889,1.0,449.7094698009272,,1.7659081751242869,112.00444320139911,,,,,,0.0
2021-09-12 01:50:00,16.8,21.8,21.0,23.0,19.6,4.018,3.98361,17.0303,52.687400000000004,12.38888888888889,4.388888888888889,162.22222222222223,0.03888888888888889,95.0,2.0,1019.3888888888889,53.611111111111114,11.38888888888889,8.777777777777779,1.0,441.3287045288086,,1.6386298549343639,114.18007728188725,,,,,,0.0
2021-09-12 02:00:00,16.6,21.8,21.0,23.0,19.5,4.029,4.960405,17.349600000000002,52.7302,12.333333333333334,4.333333333333333,161.33333333333334,0.033333333333333326,95.0,2.0,1019.3333333333334,50.666666666666664,11.333333333333334,8.666666666666666,1.0,441.6427737426758,,1.7845355952021766,109.78625425392624,,,,,,0.0
2021-09-12 02:10:00,16.9,21.8,21.0,23.0,19.4,4.028,4.85877,17.3737,52.6999,12.277777777777779,4.277777777777778,160.44444444444446,0.027777777777777776,95.0,2.0,1019.2777777777778,47.72222222222222,11.277777777777779,8.555555555555555,1.0,445.20567667292454,,1.7800456242137037,109.82789660782464,,,,,,0.0
2021-09-12 02:20:00,17.1,21.9,21.1,23.0,19.6,4.049,4.542795,17.1987,52.686400000000006,12.222222222222221,4.222222222222222,159.55555555555554,0.022222222222222213,95.0,2.0,1019.2222222222222,44.77777777777778,11.222222222222221,8.444444444444445,1.0,445.1851802571615,,1.8385025528325873,109.15414820633366,,,,,,0.0
2021-09-12 02:30:00,16.9,21.8,21.0,23.0,19.5,4.042,4.45716,16.7936,52.68150000000001,12.166666666666666,4.166666666666667,158.66666666666666,0.016666666666666663,95.0,2.0,1019.1666666666666,41.833333333333336,11.166666666666666,8.333333333333334,1.0,443.4636054869904,,1.809615492877987,112.2184578474228,,,,,,0.0
2021-09-12 02:40:00,16.9,21.9,21.1,23.0,19.5,4.033,4.474915,16.9531,52.7239,12.11111111111111,4.111111111111111,157.77777777777777,0.011111111111111113,95.0,2.0,1019.1111111111111,38.88888888888889,11.11111111111111,8.222222222222221,1.0,441.4302891031901,,1.7807727043877886,111.99117977336303,,,,,,0.0
2021-09-12 02:50:00,16.5,21.8,21.0,23.0,19.3,4.035,4.638645,16.9076,52.7642,12.055555555555555,4.055555555555555,156.88888888888889,0.00555555555555555,95.0,2.0,1019.0555555555555,35.94444444444444,11.055555555555555,8.11111111111111,1.0,439.4217973836263,,1.8040883492682613,107.5126239772301,,,,,,0.0
2021-09-12 03:00:00,16.4,21.7,20.9,23.0,19.2,4.019,4.37141,16.9196,52.9249,12.0,4.0,156.0,0.0,95.0,2.0,1019.0,33.0,11.0,8.0,1.0,448.1081722741839,,1.8646479709404336,109.64185891447767,,,,,,0.0
2021-09-12 03:10:00,16.3,21.7,20.8,22.9,19.1,4.022,4.58478,16.7755,53.3208,11.944444444444445,4.0,155.16666666666666,0.0,95.05555555555556,2.0,1019.0,33.22222222222222,11.0,8.0,1.1111111111111112,446.11641408284504,,1.8044166191621016,110.88771737653656,,,,,,0.0
2021-09-12 03:20:00,16.6,21.7,20.9,22.9,19.3,4.047,4.309455,16.7234,53.5312,11.88888888888889,4.0,154.33333333333334,0.0,95.11111111111111,2.0,1019.0,33.44444444444444,11.0,8.0,1.2222222222222223,443.5339529418945,,1.8324821954123718,109.1340979376755,,,,,,0.0
2021-09-12 03:30:00,16.5,21.7,20.9,22.9,19.2,4.047,4.246435,16.4328,53.639300000000006,11.833333333333334,4.0,153.5,0.0,95.16666666666667,2.0,1019.0,33.666666666666664,11.0,8.0,1.3333333333333333,448.54224477132163,,1.7828536988584336,111.48564472047624,,,,,,0.0
2021-09-12 03:40:00,16.4,21.8,20.9,22.9,19.1,4.086,4.176955,16.6163,53.7389,11.777777777777779,4.0,152.66666666666666,0.0,95.22222222222223,2.0,1019.0,33.888888888888886,11.0,8.0,1.4444444444444444,442.80237897851003,,1.661630157535359,112.17639072763045,,,,,,0.0
2021-09-12 03:50:00,15.8,21.6,20.8,22.9,18.6,4.098,4.0872399999999995,16.5547,53.769600000000004,11.722222222222221,4.0,151.83333333333334,0.0,95.27777777777777,2.0,1019.0,34.111111111111114,11.0,8.0,1.5555555555555556,446.1227707926432,,1.7593392522085858,109.06809122247212,,,,,,0.0
2021-09-12 04:00:00,16.0,21.6,20.9,22.9,18.6,4.118,4.05335,16.4386,53.79449999999999,11.666666666666666,4.0,151.0,0.0,95.33333333333333,2.0,1019.0,34.333333333333336,11.0,8.0,1.6666666666666665,453.1991083780925,,1.8129596792540308,109.82143650723042,,,,,,0.0
2021-09-12 04:10:00,16.2,21.7,21.0,22.9,18.7,4.149,4.23273,16.3351,53.8276,11.61111111111111,4.0,150.16666666666666,0.0,95.38888888888889,2.0,1019.0,34.55555555555556,11.0,8.0,1.7777777777777777,446.3727462067001,,1.729142253752482,108.33261450277209,,,,,,0.0
2021-09-12 04:20:00,15.9,21.6,21.0,22.9,18.6,4.143,4.16128,16.339199999999998,53.884100000000004,11.555555555555555,4.0,149.33333333333334,0.0,95.44444444444444,2.0,1019.0,34.77777777777778,11.0,8.0,1.8888888888888888,448.8146118164062,,1.6738054411458432,112.6592988985137,,,,,,0.0
2021-09-12 04:30:00,15.8,21.6,21.0,22.9,18.5,4.157,4.47001,16.2994,53.9196,11.5,4.0,148.5,0.0,95.5,2.0,1019.0,35.0,11.0,8.0,2.0,443.24400248560414,,1.7475870213804945,110.40840068493858,,,,,,0.0
2021-09-12 04:40:00,15.7,21.5,20.9,22.9,18.3,4.15,4.588445,16.292099999999998,53.938900000000004,11.444444444444445,4.0,147.66666666666666,0.0,95.55555555555556,2.0,1019.0,35.22222222222222,11.0,8.0,2.111111111111111,449.8154295857747,,1.683265015479535,111.33484387457034,,,,,,0.0
2021-09-12 04:50:00,15.8,21.6,20.9,22.8,18.4,4.167,4.774044999999999,16.2238,53.9851,11.38888888888889,4.0,146.83333333333334,0.0,95.61111111111111,2.0,1019.0,35.44444444444444,11.0,8.0,2.2222222222222223,449.38491729736324,,1.7355554890194855,112.1761225404039,,,,,,0.0
2021-09-12 05:00:00,16.0,21.6,21.0,22.8,18.5,4.185,4.487325,15.828300000000002,53.8057,11.333333333333334,4.0,146.0,0.0,95.66666666666667,2.0,1019.0,35.666666666666664,11.0,8.0,2.333333333333333,444.72008971817195,,1.6842476306796748,113.01050350124554,,,,,,0.0
2021-09-12 05:10:00,16.0,21.6,21.1,22.9,18.5,4.204,4.543374999999999,15.9632,53.510400000000004,11.277777777777779,4.0,145.16666666666666,0.0,95.72222222222223,2.0,1019.0,35.888888888888886,11.0,8.0,2.4444444444444446,448.23946136474603,,1.7445061828962154,109.64727219899495,,,,,,0.0
2021-09-12 05:20:00,15.9,21.5,21.0,22.9,18.3,4.188,4.295135,16.2404,53.377199999999995,11.222222222222221,4.0,144.33333333333334,0.0,95.77777777777777,2.0,1019.0,36.111111111111114,11.0,8.0,2.5555555555555554,450.6883444248945,,1.7518216359143879,108.2872958249022,,,,,,0.0
2021-09-12 05:30:00,15.6,21.5,21.0,22.8,18.2,4.206,4.740045,16.343200000000003,53.158699999999996,11.166666666666666,4.0,143.5,0.0,95.83333333333333,2.0,1019.0,36.333333333333336,11.0,8.0,2.6666666666666665,456.7839269002278,,1.7719366261952338,110.26884563532253,,,,,,0.0
2021-09-12 05:40:00,15.5,21.4,20.9,22.8,18.1,4.178,5.12136,16.7427,53.0658,11.11111111111111,4.0,142.66666666666666,0.0,95.88888888888889,2.0,1019.0,36.55555555555556,11.0,8.0,2.7777777777777777,448.93863159179693,,1.7240079627569114,114.35171546914482,,,,,,0.0
2021-09-12 05:50:00,15.7,21.4,20.9,22.8,18.2,4.186,4.891595000000001,16.9848,52.9616,11.055555555555555,4.0,141.83333333333334,0.0,95.94444444444444,2.0,1019.0,36.77777777777778,11.0,8.0,2.888888888888889,457.1574063846982,,1.703312746626509,111.57138322065104,,,,,,0.0
2021-09-12 06:00:00,15.5,21.4,20.9,22.8,18.1,4.182,4.169919999999999,17.1669,52.80309999999999,11.0,4.0,141.0,0.0,96.0,2.0,1019.0,37.0,11.0,8.0,3.0,457.42182830108993,,1.669869069537874,110.76062340968072,,,,,,0.0
2021-09-12 06:10:00,15.5,21.4,21.0,22.8,18.0,4.241,4.523285,17.920099999999998,52.6183,11.277777777777779,3.888888888888889,133.33333333333334,0.0,95.44444444444444,2.4444444444444446,1018.9444444444445,36.44444444444444,11.166666666666666,7.722222222222222,3.111111111111111,461.1705293116076,,1.8469309053077534,111.84526990685758,,,,,,0.0
2021-09-12 06:20:00,15.4,21.4,21.0,22.8,17.9,4.243,4.992905,18.3213,52.299400000000006,11.555555555555555,3.7777777777777777,125.66666666666667,0.0,94.88888888888889,2.888888888888889,1018.8888888888889,35.888888888888886,11.333333333333334,7.444444444444445,3.2222222222222223,457.985991007487,,2.032825871803666,107.52134149260442,,,,,,0.0
2021-09-12 06:30:00,15.4,21.4,21.1,22.8,18.0,4.23,5.133805000000001,18.2421,51.9095,11.833333333333334,3.6666666666666665,118.0,0.0,94.33333333333333,3.333333333333333,1018.8333333333334,35.333333333333336,11.5,7.166666666666667,3.3333333333333335,459.6054858398437,,1.917274966509329,112.31815506929732,,,,,,0.0
2021-09-12 06:40:00,15.4,21.3,21.0,22.7,17.9,4.236,4.999070000000001,18.092000000000002,51.7263,12.11111111111111,3.5555555555555554,110.33333333333333,0.0,93.77777777777777,3.7777777777777777,1018.7777777777778,34.77777777777778,11.666666666666666,6.888888888888889,3.4444444444444446,462.161525973616,,1.9106006004278266,113.10979636801164,,,,,,0.0
2021-09-12 06:50:00,15.3,21.3,21.0,22.7,17.9,4.248,5.140655000000001,18.0004,51.7919,12.38888888888889,3.4444444444444446,102.66666666666666,0.0,93.22222222222223,4.222222222222222,1018.7222222222222,34.22222222222222,11.833333333333334,6.611111111111111,3.5555555555555554,471.33959554036454,,1.9925023643344137,113.0944397739906,,,,,,0.0
2021-09-12 07:00:00,15.1,21.2,20.9,22.8,17.6,4.237,5.113315,18.0162,51.8769,12.666666666666666,3.3333333333333335,95.0,0.0,92.66666666666667,4.666666666666666,1018.6666666666666,33.666666666666664,12.0,6.333333333333334,3.6666666666666665,475.4930765436984,,1.945193924934177,111.1922559229533,,,,,,0.0
2021-09-12 07:10:00,14.8,21.2,20.9,22.8,17.5,4.239,5.371025,18.285500000000003,51.8428,12.944444444444445,3.2222222222222223,87.33333333333333,0.0,92.11111111111111,5.111111111111111,1018.6111111111111,33.111111111111114,12.166666666666666,6.055555555555555,3.7777777777777777,465.28756825764975,,2.170742703420294,107.98477034725038,,,,,,0.0
2021-09-12 07:20:00,14.9,21.2,20.9,22.7,17.5,4.218,5.138170000000001,18.3094,51.7182,13.222222222222221,3.111111111111111,79.66666666666666,0.0,91.55555555555556,5.555555555555555,1018.5555555555555,32.55555555555556,12.333333333333334,5.777777777777779,3.888888888888889,469.4036484781901,,2.1635360537747204,111.12555366796289,,,,,,0.0
2021-09-12 07:30:00,15.1,21.2,20.9,22.7,17.6,4.254,5.239275,18.5262,51.7174,13.5,3.0,72.0,0.0,91.0,6.0,1018.5,32.0,12.5,5.5,4.0,466.11150387468007,,2.127661152168856,112.4801321941311,,,,,,0.0
2021-09-12 07:40:00,15.3,21.3,21.0,22.7,17.8,4.253,5.371840000000001,18.625899999999998,51.705600000000004,13.777777777777779,2.888888888888889,64.33333333333333,0.0,90.44444444444444,6.444444444444445,1018.4444444444445,31.444444444444443,12.666666666666666,5.222222222222222,4.111111111111111,463.5027626546224,,2.1822457584957617,111.00230662696106,,,,,,0.0
2021-09-12 07:50:00,15.5,21.3,21.1,22.7,17.9,4.237,5.108155,18.7359,51.657399999999996,14.055555555555555,2.7777777777777777,56.66666666666666,0.0,89.88888888888889,6.888888888888888,1018.3888888888889,30.88888888888889,12.833333333333334,4.944444444444445,4.222222222222222,465.6894570080987,,2.2307654022901073,111.32552354715638,,,,,,0.0
2021-09-12 08:00:00,15.8,21.4,21.1,22.7,18.1,4.261,5.012275,18.957900000000002,51.5351,14.333333333333332,2.666666666666667,49.0,0.0,89.33333333333333,7.333333333333333,1018.3333333333334,30.333333333333336,13.0,4.666666666666667,4.333333333333333,465.4083967081706,,2.2082976825695253,113.47218007922848,,,,,,0.0
2021-09-12 08:10:00,16.6,21.5,21.2,22.8,18.5,4.249,5.00468,19.225,51.342499999999994,14.61111111111111,2.5555555555555554,41.33333333333333,0.0,88.77777777777777,7.777777777777778,1018.2777777777778,29.77777777777778,13.166666666666668,4.388888888888889,4.444444444444445,464.31346903483075,,2.188562410584951,109.64865821084061,,,,,,0.0
2021-09-12 08:20:00,16.5,21.7,21.4,22.9,18.6,4.252,5.192175000000001,19.3622,51.2145,14.88888888888889,2.4444444444444446,33.66666666666666,0.0,88.22222222222223,8.222222222222221,1018.2222222222222,29.22222222222222,13.333333333333334,4.111111111111112,4.555555555555555,459.6750956498069,,2.0702830514901103,110.09394326247738,,,,,,0.0
2021-09-12 08:30:00,16.5,21.7,21.4,22.9,18.7,4.223,5.2520299999999995,19.8904,51.131299999999996,15.166666666666666,2.3333333333333335,26.0,0.0,87.66666666666667,8.666666666666666,1018.1666666666666,28.666666666666668,13.5,3.833333333333334,4.666666666666666,456.4096230061849,,2.452010396782961,111.50408015924658,,,,,,0.0
2021-09-12 08:40:00,16.5,21.8,21.2,22.9,18.9,4.141,5.154545000000001,20.5822,51.0253,15.444444444444443,2.2222222222222223,18.33333333333333,0.0,87.11111111111111,9.11111111111111,1018.1111111111111,28.111111111111114,13.666666666666668,3.5555555555555562,4.777777777777778,456.1011706297425,,2.2404053330051026,111.08295736366748,,,,,,0.0
2021-09-12 08:50:00,17.0,21.8,21.2,22.9,19.2,4.094,5.3818150000000005,22.0787,50.6925,15.722222222222221,2.111111111111111,10.666666666666657,0.0,86.55555555555556,9.555555555555555,1018.0555555555555,27.555555555555557,13.833333333333334,3.2777777777777786,4.888888888888889,454.84962666829426,,2.082558154393051,124.23894818451444,,,,,,0.0
2021-09-12 09:00:00,16.7,21.8,21.2,22.9,19.2,4.106,5.13562,22.7101,49.0904,16.0,2.0,3.0,0.0,86.0,10.0,1018.0,27.0,14.0,3.0,5.0,456.7706130420203,,1.7524005371096443,121.98373838694081,,,,,,0.0
2021-09-12 09:10:00,16.8,21.8,21.1,22.9,19.3,4.057,5.33461,22.4191,48.078700000000005,16.27777777777778,2.2222222222222223,22.5,0.0,84.72222222222223,10.0,1017.9444444444445,27.166666666666668,14.0,3.2222222222222223,5.055555555555555,460.5760895792643,,1.666030738050655,118.2421671568876,,,,,,0.0
2021-09-12 09:20:00,16.9,21.8,21.1,23.0,19.4,4.052,5.485165,22.217000000000002,48.0993,16.555555555555557,2.4444444444444446,42.0,0.0,83.44444444444444,10.0,1017.8888888888889,27.333333333333332,14.0,3.4444444444444446,5.111111111111111,459.05630462646485,,1.686480980229243,113.36377542549607,,,,,,0.0
2021-09-12 09:30:00,16.7,21.8,21.0,22.9,19.4,4.038,5.62228,22.384,48.4975,16.833333333333332,2.6666666666666665,61.49999999999999,0.0,82.16666666666667,10.0,1017.8333333333334,27.5,14.0,3.6666666666666665,5.166666666666667,462.22219428753033,,1.6676069880979885,108.2890917936422,,,,,,0.0
2021-09-12 09:40:00,16.8,21.7,21.0,22.9,19.4,4.031,5.43294,23.6924,48.653800000000004,17.11111111111111,2.888888888888889,81.0,0.0,80.88888888888889,10.0,1017.7777777777778,27.666666666666668,14.0,3.888888888888889,5.222222222222222,463.1116142781576,,1.7027603533611457,113.17891110781223,,,,,,0.0
2021-09-12 09:50:00,17.0,21.8,21.0,22.9,19.5,4.029,5.27649,24.203899999999997,48.3626,17.38888888888889,3.111111111111111,100.49999999999999,0.0,79.61111111111111,10.0,1017.7222222222222,27.833333333333332,14.0,4.111111111111111,5.277777777777778,464.1834626261393,,1.6355282074044653,116.46967995336499,,,,,,0.0
2021-09-12 10:00:00,17.3,21.8,21.1,22.9,19.7,4.011,5.156795,24.163800000000002,48.311,17.666666666666668,3.333333333333333,119.99999999999999,0.0,78.33333333333333,10.0,1017.6666666666666,28.0,14.0,4.333333333333333,5.333333333333333,458.31558176676435,,1.657653221959448,124.35416121897724,,,,,,0.0
2021-09-12 10:10:00,17.3,21.9,21.2,23.0,19.9,4.041,5.113426315789474,23.315368421052632,48.54573684210526,17.944444444444443,3.5555555555555554,139.5,0.0,77.05555555555556,10.0,1017.6111111111111,28.166666666666668,14.0,4.555555555555555,5.388888888888889,458.9005332438152,,1.657476492298525,115.394166027651,,,,,,0.0
2021-09-12 10:20:00,17.6,22.0,21.3,23.0,20.0,4.05,5.61051,23.1339,49.117399999999996,18.22222222222222,3.7777777777777777,159.0,0.0,75.77777777777777,10.0,1017.5555555555555,28.333333333333332,14.0,4.777777777777778,5.444444444444445,453.00329536525686,,1.6624693613065837,107.92266183195815,,,,,,0.0
2021-09-12 10:30:00,17.8,22.0,21.3,23.0,20.2,3.995,5.144135,23.4511,49.716899999999995,18.5,4.0,178.5,0.0,74.5,10.0,1017.5,28.5,14.0,5.0,5.5,453.9120134480794,,1.7151293949387167,108.09951804274219,,,,,,0.0
2021-09-12 10:40:00,17.9,22.0,21.3,23.0,20.3,3.981,4.626025,23.2963,50.0578,18.77777777777778,4.222222222222222,197.99999999999997,0.0,73.22222222222223,10.0,1017.4444444444445,28.666666666666668,14.0,5.222222222222222,5.555555555555555,449.0193109551791,,1.755046843718001,108.1262370632193,,,,,,0.0
2021-09-12 10:50:00,18.5,22.0,21.3,23.0,20.6,3.983,3.92755,23.453899999999997,50.2958,19.055555555555557,4.444444444444445,217.49999999999997,0.0,71.94444444444444,10.0,1017.3888888888889,28.833333333333332,14.0,5.444444444444445,5.611111111111111,441.15341573079434,,1.727272445030805,108.6698371119957,,,,,,0.0
2021-09-12 11:00:00,18.8,21.7,21.3,23.1,21.2,3.938,3.83078,23.5471,50.3559,19.333333333333332,4.666666666666666,236.99999999999997,0.0,70.66666666666667,10.0,1017.3333333333334,29.0,14.0,5.666666666666666,5.666666666666667,437.38809977213543,,1.7582001839552894,108.18890168098406,,,,,,0.0
2021-09-12 11:10:00,18.7,21.3,21.0,23.2,21.6,3.897,3.718865,23.2518,50.3557,19.61111111111111,4.888888888888889,256.5,0.0,69.38888888888889,10.0,1017.2777777777778,29.166666666666668,14.0,5.888888888888889,5.722222222222222,434.9118817278983,,1.707863409488888,108.76602106256,,,,,,0.0
2021-09-12 11:20:00,18.6,21.1,20.9,23.1,21.6,3.921,3.4751199999999995,23.5171,50.4028,19.88888888888889,5.111111111111111,276.0,0.0,68.11111111111111,10.0,1017.2222222222222,29.333333333333332,14.0,6.111111111111111,5.777777777777778,429.77189137776696,,1.6020498408267727,105.42061451798777,,,,,,0.0
2021-09-12 11:30:00,18.6,21.2,20.9,23.2,21.6,3.93,3.205095,23.6796,50.394600000000004,20.166666666666664,5.333333333333333,295.5,0.0,66.83333333333333,10.0,1017.1666666666666,29.5,14.0,6.333333333333333,5.833333333333333,426.6800753538636,,1.5600405493395475,109.00983457425221,,,,,,0.0
2021-09-12 11:40:00,18.7,21.2,20.9,23.2,21.6,3.931,3.11288,23.768,50.333299999999994,20.444444444444443,5.555555555555555,315.0,0.0,65.55555555555556,10.0,1017.1111111111111,29.666666666666668,14.0,6.555555555555555,5.888888888888889,420.3222280883789,,1.5739095332393538,105.99365434829797,,,,,,0.0
2021-09-12 11:50:00,19.5,21.6,21.3,23.2,21.9,3.886,3.21882,23.776699999999998,50.2453,20.72222222222222,5.777777777777778,334.5,0.0,64.27777777777777,10.0,1017.0555555555555,29.833333333333332,14.0,6.777777777777778,5.944444444444445,417.34165079752603,,1.683278141419093,109.46205909729004,,,,,,0.0
2021-09-12 12:00:00,19.9,21.8,21.5,23.3,22.2,3.901,3.0539650000000003,23.8824,50.2382,21.0,6.0,354.0,0.0,63.0,10.0,1017.0,30.0,14.0,7.0,6.0,418.1630053851248,,1.5904658192800265,109.1964021734464,,,,,,0.0
2021-09-12 12:10:00,19.5,21.2,21.0,23.3,22.6,3.919,2.958815,23.6958,50.2105,21.055555555555557,6.055555555555555,335.1111111111111,0.0,62.833333333333336,10.0,1016.8888888888889,29.72222222222222,14.0,7.055555555555555,6.0,418.1688374837239,,1.5740725647628644,111.3016368551308,,,,,,0.0
2021-09-12 12:20:00,19.4,21.1,20.8,23.3,22.5,3.924,3.10837,23.8012,49.8988,21.11111111111111,6.111111111111111,316.22222222222223,0.0,62.666666666666664,10.0,1016.7777777777778,29.444444444444443,14.0,7.111111111111111,6.0,418.72643982635145,,1.5155598757091888,106.92977035975052,,,,,,0.0
2021-09-12 12:30:00,19.8,21.3,21.0,23.3,22.6,3.915,3.012365,23.6667,49.660700000000006,21.166666666666668,6.166666666666667,297.3333333333333,0.0,62.5,10.0,1016.6666666666666,29.166666666666668,14.0,7.166666666666667,6.0,418.4616757202149,,1.5639335822048834,115.01297794945496,,,,,,0.0
2021-09-12 12:40:00,19.8,21.3,21.1,23.3,22.6,3.929,2.90906,23.677799999999998,49.6335,21.22222222222222,6.222222222222222,278.44444444444446,0.0,62.333333333333336,10.0,1016.5555555555555,28.88888888888889,14.0,7.222222222222222,6.0,417.9458180254355,,1.5709766412623183,113.11143089553056,,,,,,0.0
2021-09-12 12:50:00,20.1,21.6,21.3,23.3,22.8,3.903,3.09455,23.715,49.578500000000005,21.27777777777778,6.277777777777778,259.55555555555554,0.0,62.166666666666664,10.0,1016.4444444444445,28.61111111111111,14.0,7.277777777777778,6.0,412.6967575073242,,1.5546112542839372,106.07684979756672,,,,,,0.0
2021-09-12 13:00:00,20.3,21.5,21.3,23.3,22.9,3.903,2.9044350000000003,23.857300000000002,49.6038,21.333333333333332,6.333333333333333,240.66666666666666,0.0,62.0,10.0,1016.3333333333334,28.333333333333332,14.0,7.333333333333333,6.0,412.08133433024085,,1.619504325383127,111.66796390404136,,,,,,0.0
2021-09-12 13:10:00,20.2,21.3,21.2,23.3,23.0,3.951,3.051745,24.0078,49.601600000000005,21.38888888888889,6.388888888888889,221.77777777777777,0.0,61.833333333333336,10.0,1016.2222222222222,28.055555555555557,14.0,7.388888888888889,6.0,411.55848795222136,,1.5917545708963425,105.30561162571448,,,,,,0.0
2021-09-12 13:20:00,20.4,21.4,21.2,23.3,23.0,3.943,2.9486350000000003,23.8801,49.6178,21.444444444444443,6.444444444444445,202.88888888888889,0.0,61.666666666666664,10.0,1016.1111111111111,27.77777777777778,14.0,7.444444444444445,6.0,412.8884869384766,,1.6788786889435883,111.4543244515974,,,,,,0.0
2021-09-12 13:30:00,19.9,21.2,21.1,23.3,23.0,3.982,3.0690649999999997,23.6085,49.6245,21.5,6.5,184.0,0.0,61.5,10.0,1016.0,27.5,14.0,7.5,6.0,410.0801056083592,,1.5817072434714958,112.58179931382001,,,,,,0.0
2021-09-12 13:40:00,20.5,21.6,21.4,23.3,23.1,3.98,3.12696,23.4197,49.7611,21.555555555555557,6.555555555555555,165.1111111111111,0.0,61.333333333333336,10.0,1015.8888888888889,27.22222222222222,14.0,7.555555555555555,6.0,409.23968587239585,,1.662006614817738,113.7550997366609,,,,,,0.0
2021-09-12 13:50:00,20.4,21.5,21.4,23.3,23.1,3.958,3.074425,23.3335,49.912,21.61111111111111,6.611111111111111,146.2222222222222,0.0,61.166666666666664,10.0,1015.7777777777778,26.944444444444443,14.0,7.611111111111111,6.0,406.8584093677038,,1.6615972638130188,109.18405797947598,,,,,,0.0
2021-09-12 14:00:00,21.1,22.0,21.8,23.3,23.3,3.959,3.1436699999999997,23.3459,49.999,21.666666666666668,6.666666666666667,127.33333333333331,0.0,61.0,10.0,1015.6666666666666,26.666666666666668,14.0,7.666666666666667,6.0,401.9393500773112,,1.7250098483912688,112.31102369427008,,,,,,0.0
2021-09-12 14:10:00,21.1,22.0,21.9,23.3,23.3,3.924,3.2523899999999997,23.3179,50.0566,21.72222222222222,6.722222222222222,108.44444444444443,0.0,60.833333333333336,10.0,1015.5555555555555,26.38888888888889,14.0,7.722222222222222,6.0,402.7484066772461,,1.663315031515003,113.86601331419865,,,,,,0.0
2021-09-12 14:20:00,21.4,22.2,22.1,23.4,23.4,3.953,3.2200049999999996,23.377,50.0955,21.77777777777778,6.777777777777778,89.55555555555554,0.0,60.666666666666664,10.0,1015.4444444444445,26.11111111111111,14.0,7.777777777777778,6.0,400.00962840113147,,1.7080483371524486,113.05841096824172,,,,,,0.0
2021-09-12 14:30:00,21.6,22.4,21.8,23.4,23.5,3.914,3.23097,23.2179,50.0907,21.833333333333332,6.833333333333333,70.66666666666663,0.0,60.5,10.0,1015.3333333333334,25.833333333333336,14.0,7.833333333333333,6.0,404.6497481282552,,1.6787929108183264,113.47148683731166,,,,,,0.0
2021-09-12 14:40:00,21.4,22.3,21.0,23.4,23.5,3.986,3.2734900000000002,23.2459,50.0921,21.88888888888889,6.888888888888889,51.77777777777777,0.0,60.333333333333336,10.0,1015.2222222222222,25.555555555555557,14.0,7.888888888888889,6.0,404.52039130901466,,1.766563434381943,108.90619274915275,,,,,,0.0
2021-09-12 14:50:00,21.4,22.3,21.1,23.4,23.4,3.945,3.2032049999999996,23.2095,50.072500000000005,21.944444444444443,6.944444444444445,32.88888888888886,0.0,60.166666666666664,10.0,1015.1111111111111,25.27777777777778,14.0,7.944444444444445,6.0,401.474018351237,,1.7264452837045585,110.86281053381451,,,,,,0.0
2021-09-12 15:00:00,21.3,22.2,21.1,23.3,23.4,3.962,3.19924,23.090899999999998,50.1214,22.0,7.0,14.0,0.0,60.0,10.0,1015.0,25.0,14.0,8.0,6.0,400.9944441731771,,1.7468457407937883,106.35079544778598,,,,,,0.0
2021-09-12 15:10:00,21.4,22.3,21.2,23.3,23.4,3.977,3.2304850000000003,23.205099999999998,50.5056,21.833333333333332,6.777777777777778,17.22222222222222,0.011111111111111112,61.388888888888886,9.944444444444445,1015.0555555555555,28.444444444444443,14.11111111111111,7.777777777777778,5.722222222222222,403.9997066664422,,1.8344695948375818,107.3430412749382,,,,,,0.0
2021-09-12 15:20:00,21.0,22.1,20.6,23.4,23.4,3.956,3.38765,22.9401,50.7351,21.666666666666668,6.555555555555555,20.444444444444443,0.022222222222222223,62.77777777777778,9.88888888888889,1015.1111111111111,31.88888888888889,14.222222222222221,7.555555555555555,5.444444444444445,406.2129866536458,,1.739452519723251,109.54501481137034,,,,,,0.0
2021-09-12 15:30:00,21.8,22.5,20.9,23.4,23.5,3.98,3.3428150000000003,22.8945,50.8951,21.5,6.333333333333333,23.666666666666668,0.03333333333333334,64.16666666666667,9.833333333333334,1015.1666666666666,35.333333333333336,14.333333333333334,7.333333333333333,5.166666666666667,404.09314486448795,,1.792722008487599,111.92331541912704,,,,,,0.0
2021-09-12 15:40:00,21.8,22.6,21.3,23.4,23.5,3.927,3.25034,22.8691,51.0083,21.333333333333332,6.111111111111111,26.88888888888889,0.044444444444444446,65.55555555555556,9.777777777777779,1015.2222222222222,38.77777777777778,14.444444444444445,7.111111111111111,4.888888888888889,399.1977459716797,,1.7672254713005937,104.28063535399356,,,,,,0.0
2021-09-12 15:50:00,21.7,22.5,20.8,23.4,23.5,3.971,3.3722700000000003,22.927699999999998,51.0631,21.166666666666668,5.888888888888889,30.11111111111111,0.05555555555555556,66.94444444444444,9.722222222222221,1015.2777777777778,42.22222222222222,14.555555555555555,6.888888888888889,4.611111111111111,407.55690297444664,,1.8186806459211362,104.64490248038945,,,,,,0.0
2021-09-12 16:00:00,22.1,22.7,20.9,23.4,23.5,3.991,3.43803,22.866300000000003,51.1353,21.0,5.666666666666667,33.333333333333336,0.06666666666666668,68.33333333333333,9.666666666666666,1015.3333333333334,45.66666666666667,14.666666666666666,6.666666666666667,4.333333333333334,402.9613564502234,,1.8768873435999716,111.15727100243002,,,,,,0.0
2021-09-12 16:10:00,22.5,23.1,20.9,23.4,23.7,3.957,3.365405,22.813200000000002,51.2008,20.833333333333332,5.444444444444445,36.55555555555556,0.07777777777777779,69.72222222222223,9.61111111111111,1015.3888888888889,49.111111111111114,14.777777777777779,6.444444444444445,4.055555555555555,403.3951504516602,,1.7997326690733098,107.85407582126768,,,,,,0.0
2021-09-12 16:20:00,22.6,23.2,21.1,23.5,23.7,3.936,3.5089599999999996,22.7969,51.2795,20.666666666666668,5.222222222222222,39.77777777777778,0.08888888888888889,71.11111111111111,9.555555555555555,1015.4444444444445,52.55555555555556,14.88888888888889,6.222222222222222,3.777777777777778,406.59432706635573,,1.8262797729915146,110.08836561860338,,,,,,0.0
