,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-09-12 16:30:00,22.4,23.1,21.1,23.5,23.8,3.991,3.483175,22.6314,51.313900000000004,20.5,5.0,43.0,0.1,72.5,9.5,1015.5,56.0,15.0,6.0,3.5,406.81544799804686,,1.8349908477539398,111.52108078714146,,,,,,0.0
2021-09-12 16:40:00,22.8,23.3,20.6,23.5,23.8,3.977,3.5081350000000002,22.634800000000002,51.364999999999995,20.333333333333332,4.777777777777778,46.22222222222222,0.11111111111111112,73.88888888888889,9.444444444444445,1015.5555555555555,59.44444444444444,15.11111111111111,5.777777777777778,3.2222222222222223,404.41978875872735,,1.8526787027733476,114.2120864911268,,,,,,0.0
2021-09-12 16:50:00,22.9,23.5,20.8,23.6,23.9,3.98,3.63605,22.4027,51.4534,20.166666666666668,4.555555555555555,49.44444444444445,0.12222222222222223,75.27777777777777,9.38888888888889,1015.6111111111111,62.88888888888889,15.222222222222221,5.555555555555555,2.9444444444444446,409.56218600919874,,1.7705845662833606,110.14909764521539,,,,,,0.0
2021-09-12 17:00:00,22.7,23.4,21.3,23.6,23.9,3.965,3.465305,22.3298,51.4294,20.0,4.333333333333334,52.66666666666667,0.13333333333333336,76.66666666666666,9.333333333333334,1015.6666666666666,66.33333333333334,15.333333333333334,5.333333333333334,2.666666666666667,409.6122948201497,,1.825965909530214,108.38636276008046,,,,,,0.0
2021-09-12 17:10:00,23.0,23.5,21.1,23.7,24.0,3.988,3.466195,22.017599999999998,51.158699999999996,19.833333333333332,4.111111111111111,55.88888888888889,0.14444444444444446,78.05555555555556,9.277777777777779,1015.7222222222222,69.77777777777777,15.444444444444445,5.111111111111111,2.3888888888888893,414.2272957321693,,1.831057397110314,107.54223494254936,,,,,,0.0
2021-09-12 17:20:00,22.9,23.5,20.9,23.6,24.0,3.991,3.56541,21.1519,51.0343,19.666666666666668,3.888888888888889,59.111111111111114,0.15555555555555559,79.44444444444444,9.222222222222221,1015.7777777777778,73.22222222222223,15.555555555555555,4.888888888888889,2.1111111111111116,404.9899138562433,,1.8471850927569773,114.47344884258204,,,,,,0.0
2021-09-12 17:30:00,23.0,23.6,21.3,23.6,24.0,3.969,3.751665,20.398699999999998,51.063,19.5,3.666666666666667,62.333333333333336,0.16666666666666669,80.83333333333333,9.166666666666666,1015.8333333333334,76.66666666666667,15.666666666666666,4.666666666666667,1.833333333333334,406.0994140940699,,2.030981189096715,113.1549722290039,,,,,,0.0
2021-09-12 17:40:00,22.7,23.5,20.9,23.7,24.0,3.972,5.035775,20.1521,51.29,19.333333333333332,3.4444444444444446,65.55555555555556,0.17777777777777778,82.22222222222223,9.11111111111111,1015.8888888888889,80.11111111111111,15.777777777777779,4.444444444444445,1.5555555555555562,423.07529591878256,,2.5811789374297622,104.35136881510417,,,,,,0.0
2021-09-12 17:50:00,22.6,23.4,20.9,23.7,24.0,3.99,5.894385,20.1158,51.5212,19.166666666666668,3.2222222222222223,68.77777777777777,0.1888888888888889,83.61111111111111,9.055555555555555,1015.9444444444445,83.55555555555556,15.88888888888889,4.222222222222222,1.2777777777777786,424.85527669270834,,2.781531549857161,111.88270211429919,,,,,,0.0
2021-09-12 18:00:00,22.7,23.4,21.0,23.7,24.0,3.985,6.555719999999999,19.647100000000002,51.6783,19.0,3.0,72.0,0.2,85.0,9.0,1016.0,87.0,16.0,4.0,1.0,420.53321963606214,,3.104722527036559,113.37083608314815,,,,,,0.0
2021-09-12 18:10:00,22.6,23.3,21.2,23.7,24.0,4.03,4.83094,19.4219,51.817499999999995,18.72222222222222,3.1666666666666665,75.0,0.1888888888888889,85.5,9.055555555555555,1016.0555555555555,83.05555555555556,15.833333333333334,4.5,1.0,423.9285120646159,,3.2024447019490823,108.97136137472035,,,,,,0.0
2021-09-12 18:20:00,22.5,23.2,20.9,23.6,23.9,3.993,4.5282,19.1998,51.9525,18.444444444444443,3.3333333333333335,78.0,0.17777777777777778,86.0,9.11111111111111,1016.1111111111111,79.11111111111111,15.666666666666666,5.0,1.0,427.948873662839,,2.930252409627882,113.49277659637107,,,,,,0.0
2021-09-12 18:30:00,22.6,23.3,21.3,23.6,23.9,4.005,4.359075,19.0854,52.0669,18.166666666666668,3.5,81.0,0.16666666666666669,86.5,9.166666666666666,1016.1666666666666,75.16666666666667,15.5,5.5,1.0,425.25645141601564,,2.7739155655796246,108.85356217098774,,,,,,0.0
2021-09-12 18:40:00,22.3,23.1,20.8,23.6,23.9,3.998,4.544585,19.0529,52.1722,17.88888888888889,3.666666666666667,84.0,0.15555555555555556,87.0,9.222222222222221,1016.2222222222222,71.22222222222223,15.333333333333334,6.0,1.0,434.95633219401043,,2.6849776980903863,112.52659135893914,,,,,,0.0
2021-09-12 18:50:00,22.2,23.0,20.9,23.6,23.9,3.988,4.62507,18.889,52.227999999999994,17.61111111111111,3.8333333333333335,87.0,0.14444444444444446,87.5,9.277777777777779,1016.2777777777778,67.27777777777777,15.166666666666666,6.5,1.0,439.35005560162426,,2.7943187562691962,112.87726717544813,,,,,,0.0
2021-09-12 19:00:00,22.0,22.8,20.8,23.5,23.8,3.979,4.90322,18.8453,52.2855,17.333333333333332,4.0,90.0,0.13333333333333333,88.0,9.333333333333334,1016.3333333333334,63.333333333333336,15.0,7.0,1.0,430.64883965503213,,2.6795143751774804,111.20274724863343,,,,,,0.0
2021-09-12 19:10:00,21.9,22.7,21.1,23.5,23.7,3.982,5.04612,18.7524,52.3063,17.055555555555557,4.166666666666667,93.0,0.12222222222222222,88.5,9.38888888888889,1016.3888888888889,59.388888888888886,14.833333333333334,7.5,1.0,436.235225710814,,2.624594122892046,111.41936205783134,,,,,,0.0
2021-09-12 19:20:00,21.5,22.4,20.7,23.4,23.5,3.971,5.016065,18.5222,52.3423,16.77777777777778,4.333333333333334,96.0,0.11111111111111112,89.0,9.444444444444445,1016.4444444444445,55.44444444444444,14.666666666666666,8.0,1.0,438.1335876464844,,2.773045146067937,108.24460508141814,,,,,,0.0
2021-09-12 19:30:00,21.1,22.2,21.0,23.4,23.5,3.934,5.1219,18.4067,52.4114,16.5,4.5,99.0,0.1,89.5,9.5,1016.5,51.5,14.5,8.5,1.0,436.64690572102865,,2.7290105772961333,107.67152213964084,,,,,,0.0
2021-09-12 19:40:00,20.4,21.6,20.9,23.3,23.2,3.989,5.278725,18.476,52.491499999999995,16.22222222222222,4.666666666666667,102.0,0.08888888888888889,90.0,9.555555555555555,1016.5555555555555,47.55555555555556,14.333333333333334,9.0,1.0,440.30967810970617,,2.7312555930506712,107.82194084253688,,,,,,0.0
2021-09-12 19:50:00,20.0,21.3,21.2,23.3,23.1,3.971,5.3946950000000005,18.3307,52.5379,15.944444444444445,4.833333333333334,105.0,0.07777777777777778,90.5,9.61111111111111,1016.6111111111111,43.611111111111114,14.166666666666666,9.5,1.0,434.60802266438805,,2.8448458070606835,110.42998274161991,,,,,,0.0
2021-09-12 20:00:00,20.0,21.3,20.7,23.3,23.1,3.955,5.23622,18.256999999999998,52.56699999999999,15.666666666666668,5.0,108.0,0.06666666666666665,91.0,9.666666666666666,1016.6666666666666,39.66666666666667,14.0,10.0,1.0,444.4311892138952,,2.7522728458030077,110.17622269948325,,,,,,0.0
2021-09-12 20:10:00,19.6,20.9,20.8,23.2,22.9,3.944,4.8183300000000004,18.1496,52.611799999999995,15.38888888888889,5.166666666666667,111.0,0.05555555555555555,91.5,9.722222222222221,1016.7222222222222,35.72222222222222,13.833333333333332,10.5,1.0,449.3162109375,,2.708954966735032,110.10970947330279,,,,,,0.0
2021-09-12 20:20:00,19.7,21.0,20.8,23.2,22.9,3.958,4.829715,18.0297,52.6337,15.11111111111111,5.333333333333334,114.0,0.044444444444444425,92.0,9.777777777777779,1016.7777777777778,31.77777777777778,13.666666666666666,11.0,1.0,444.2560584057336,,2.6036646638617005,108.93041894233833,,,,,,0.0
2021-09-12 20:30:00,19.1,20.5,20.5,23.2,22.8,3.985,4.946025000000001,18.1297,52.704499999999996,14.833333333333334,5.5,117.0,0.033333333333333326,92.5,9.833333333333334,1016.8333333333334,27.833333333333336,13.5,11.5,1.0,447.67121856689454,,2.6537895402531166,108.43708856959802,,,,,,0.0
2021-09-12 20:40:00,19.3,20.6,20.5,23.1,22.8,3.94,5.023145,18.1064,52.7196,14.555555555555557,5.666666666666667,120.0,0.022222222222222227,93.0,9.88888888888889,1016.8888888888889,23.888888888888893,13.333333333333332,12.0,1.0,442.2138271077474,,2.5966479018987236,109.80466471634342,,,,,,0.0
2021-09-12 20:50:00,18.9,20.4,20.3,23.1,22.7,3.952,5.08431,18.1565,52.713,14.277777777777779,5.833333333333334,123.0,0.0111111111111111,93.5,9.944444444444445,1016.9444444444445,19.944444444444443,13.166666666666666,12.5,1.0,442.8354312624877,,2.5711460820901193,111.00499835019733,,,,,,0.0
2021-09-12 21:00:00,18.9,20.4,20.2,23.1,22.7,3.91,5.229525000000001,18.1533,52.712,14.0,6.0,126.0,0.0,94.0,10.0,1017.0,16.0,13.0,13.0,1.0,447.4920637003581,,2.63136070436677,110.61967600547662,,,,,,0.0
2021-09-12 21:10:00,18.7,20.2,20.0,23.0,22.6,3.985,5.234895,18.0781,52.7202,13.944444444444445,5.944444444444445,126.27777777777777,0.0,94.0,9.555555555555555,1017.0555555555555,16.22222222222222,12.944444444444445,12.833333333333334,1.0,445.8223033299939,,2.5976895152242845,111.39945444591974,,,,,,0.0
2021-09-12 21:20:00,18.2,19.8,19.7,23.0,22.5,3.963,5.036695,17.7571,52.73779999999999,13.88888888888889,5.888888888888889,126.55555555555556,0.0,94.0,9.11111111111111,1017.1111111111111,16.444444444444443,12.88888888888889,12.666666666666666,1.0,442.97070027318495,,2.4864541812097958,111.08634739288502,,,,,,0.0
2021-09-12 21:30:00,17.8,21.2,20.7,23.0,20.9,3.956,4.958925,17.5565,52.7869,13.833333333333334,5.833333333333333,126.83333333333333,0.0,94.0,8.666666666666666,1017.1666666666666,16.666666666666668,12.833333333333334,12.5,1.0,440.28549285888676,,2.683885224579418,110.74201878197448,,,,,,0.0
2021-09-12 21:40:00,17.8,21.6,21.0,23.0,20.7,3.98,5.014390000000001,17.5639,52.855399999999996,13.777777777777779,5.777777777777778,127.11111111111111,0.0,94.0,8.222222222222221,1017.2222222222222,16.88888888888889,12.777777777777779,12.333333333333334,1.0,438.74188423945986,,2.593593142773472,110.26992585586288,,,,,,0.0
2021-09-12 21:50:00,18.0,21.7,21.1,23.0,20.6,3.978,4.993105,17.4792,52.9037,13.722222222222221,5.722222222222222,127.38888888888889,0.0,94.0,7.777777777777778,1017.2777777777778,17.11111111111111,12.722222222222221,12.166666666666666,1.0,437.1643557809413,,2.60427118916296,109.9540512985833,,,,,,0.0
2021-09-12 22:00:00,17.7,21.6,21.0,23.0,20.4,3.981,4.91289,17.2318,52.9473,13.666666666666666,5.666666666666667,127.66666666666667,0.0,94.0,7.333333333333334,1017.3333333333334,17.333333333333332,12.666666666666666,12.0,1.0,438.19918658026336,,2.431149404907631,110.05504041294594,,,,,,0.0
2021-09-12 22:10:00,17.7,21.6,21.0,23.0,20.4,4.008,4.99413,17.2471,53.0074,13.61111111111111,5.611111111111111,127.94444444444444,0.0,94.0,6.888888888888889,1017.3888888888889,17.555555555555557,12.61111111111111,11.833333333333334,1.0,437.92311889648437,,2.4716367762910445,108.78753601225083,,,,,,0.0
2021-09-12 22:20:00,18.1,21.8,21.2,23.0,20.7,3.971,5.162515,17.4346,53.0665,13.555555555555555,5.555555555555555,128.22222222222223,0.0,94.0,6.444444444444445,1017.4444444444445,17.77777777777778,12.555555555555555,11.666666666666666,1.0,444.8472421054183,,2.557281988869279,109.2881667689954,,,,,,0.0
2021-09-12 22:30:00,18.0,21.7,21.1,23.0,20.6,3.982,5.113519999999999,17.5715,53.45890000000001,13.5,5.5,128.5,0.0,94.0,6.0,1017.5,18.0,12.5,11.5,1.0,443.04665043271825,,2.4667106076350995,108.0693550566765,,,,,,0.0
2021-09-12 22:40:00,17.9,21.6,21.0,23.0,20.5,3.983,5.21003,17.8414,53.6914,13.444444444444445,5.444444444444445,128.77777777777777,0.0,94.0,5.555555555555555,1017.5555555555555,18.22222222222222,12.444444444444445,11.333333333333334,1.0,444.1799180094401,,2.6024934548779397,110.23453524206991,,,,,,0.0
2021-09-12 22:50:00,17.7,21.4,20.9,22.9,20.5,3.966,5.033440000000001,17.8678,53.7783,13.38888888888889,5.388888888888889,129.05555555555554,0.0,94.0,5.111111111111112,1017.6111111111111,18.444444444444443,12.38888888888889,11.166666666666666,1.0,434.8315592272528,,2.6210449650597436,110.52120775535282,,,,,,0.0
2021-09-12 23:00:00,17.4,21.4,20.9,23.0,20.5,3.948,5.052255000000001,17.700499999999998,53.811800000000005,13.333333333333334,5.333333333333333,129.33333333333334,0.0,94.0,4.666666666666667,1017.6666666666666,18.666666666666668,12.333333333333334,11.0,1.0,436.87038299560544,,2.4860816295672272,110.93056535796259,,,,,,0.0
2021-09-12 23:10:00,17.5,21.4,20.9,22.9,20.5,3.984,4.95537,17.6886,53.803,13.277777777777779,5.277777777777778,129.61111111111111,0.0,94.0,4.222222222222222,1017.7222222222222,18.88888888888889,12.277777777777779,10.833333333333332,1.0,435.4236099804407,,2.5178450836973676,107.17063444105247,,,,,,0.0
2021-09-12 23:20:00,17.4,21.3,20.8,22.9,20.4,3.967,4.87679,17.5293,53.8445,13.222222222222221,5.222222222222222,129.88888888888889,0.0,94.0,3.7777777777777777,1017.7777777777778,19.11111111111111,12.222222222222221,10.666666666666666,1.0,436.59083028157556,,2.435138148422969,109.886619440499,,,,,,0.0
2021-09-12 23:30:00,17.5,21.4,20.8,22.9,20.4,3.981,4.89773,17.159299999999998,53.883799999999994,13.166666666666666,5.166666666666667,130.16666666666666,0.0,94.0,3.333333333333334,1017.8333333333334,19.333333333333332,12.166666666666666,10.5,1.0,438.59854410807293,,2.607558604552921,111.18538008199573,,,,,,0.0
2021-09-12 23:40:00,17.4,21.4,20.8,22.9,20.3,3.994,5.0449,17.154,53.929700000000004,13.11111111111111,5.111111111111111,130.44444444444446,0.0,94.0,2.8888888888888893,1017.8888888888889,19.555555555555557,12.11111111111111,10.333333333333332,1.0,441.7440840938173,,2.613073809786705,110.87408415217858,,,,,,0.0
2021-09-12 23:50:00,17.0,21.4,20.7,22.9,20.0,3.989,5.159689999999999,17.1115,53.9616,13.055555555555555,5.055555555555555,130.72222222222223,0.0,94.0,2.4444444444444446,1017.9444444444445,19.77777777777778,12.055555555555555,10.166666666666666,1.0,438.60851664225254,,2.549953271419988,109.97833203224138,,,,,,0.0
2021-09-13 00:00:00,17.1,21.5,20.7,22.9,19.9,4.009,5.18726,17.1864,53.98350000000001,13.0,5.0,131.0,0.0,94.0,2.0,1018.0,20.0,12.0,10.0,1.0,448.50539819827026,,2.334831828030489,117.18953831430208,,,,,,0.0
2021-09-13 00:10:00,17.0,21.6,20.8,22.9,19.8,4.015,5.06029,17.3678,54.034299999999995,12.944444444444445,4.944444444444445,131.38888888888889,0.0,94.05555555555556,2.0,1018.0,20.11111111111111,11.944444444444445,9.88888888888889,1.0,444.36838429768875,,1.9357757729291918,130.3483251526396,,,,,,0.0
2021-09-13 00:20:00,17.4,21.8,21.0,22.8,19.9,4.009,5.10033,17.1762,53.99249999999999,12.88888888888889,4.888888888888889,131.77777777777777,0.0,94.11111111111111,2.0,1018.0,20.22222222222222,11.88888888888889,9.777777777777779,1.0,443.22467736956713,,1.8672329071281992,119.04923664502503,,,,,,0.0
2021-09-13 00:30:00,17.2,21.7,20.9,22.8,19.7,4.023,5.016915,17.4065,53.9782,12.833333333333334,4.833333333333333,132.16666666666666,0.0,94.16666666666667,2.0,1018.0,20.333333333333332,11.833333333333334,9.666666666666666,1.0,447.0134339396159,,1.8235449892854958,112.4125104785639,,,,,,0.0
2021-09-13 00:40:00,17.3,21.8,21.0,22.8,19.7,4.009,4.893735,17.2301,53.979099999999995,12.777777777777779,4.777777777777778,132.55555555555554,0.0,94.22222222222223,2.0,1018.0,20.444444444444443,11.777777777777779,9.555555555555555,1.0,447.61287556966147,,1.877902310339071,110.30003966487735,,,,,,0.0
2021-09-13 00:50:00,17.1,21.8,21.0,22.8,19.6,4.024,5.0232,16.948,53.600199999999994,12.722222222222221,4.722222222222222,132.94444444444446,0.0,94.27777777777777,2.0,1018.0,20.555555555555557,11.722222222222221,9.444444444444445,1.0,443.20302682810814,,1.8189447426930658,112.47900378361935,,,,,,0.0
2021-09-13 01:00:00,17.3,21.8,21.1,22.8,19.6,4.035,5.146605,16.7048,53.3849,12.666666666666666,4.666666666666667,133.33333333333334,0.0,94.33333333333333,2.0,1018.0,20.666666666666668,11.666666666666666,9.333333333333334,1.0,444.03974446614586,,1.7986215821497857,112.22564083530403,,,,,,0.0
2021-09-13 01:10:00,17.1,21.8,21.0,22.8,19.6,4.014,5.049645,16.7919,53.407000000000004,12.61111111111111,4.611111111111111,133.72222222222223,0.0,94.38888888888889,2.0,1018.0,20.77777777777778,11.61111111111111,9.222222222222221,1.0,446.2155301324252,,1.7051994502712777,110.1277111439247,,,,,,0.0
2021-09-13 01:20:00,17.3,21.8,21.1,22.9,19.7,4.037,5.15389,16.7837,53.4328,12.555555555555555,4.555555555555555,134.11111111111111,0.0,94.44444444444444,2.0,1018.0,20.88888888888889,11.555555555555555,9.11111111111111,1.0,452.7867912801107,,1.7477165834108987,109.60837991552837,,,,,,0.0
2021-09-13 01:30:00,16.9,21.8,21.0,22.8,19.5,4.035,5.261215,16.6302,53.4627,12.5,4.5,134.5,0.0,94.5,2.0,1018.0,21.0,11.5,9.0,1.0,446.63084971110027,,1.6451110176851522,110.36626692238501,,,,,,0.0
2021-09-13 01:40:00,17.1,21.7,21.0,22.8,19.5,4.035,5.28556,16.448900000000002,53.5065,12.444444444444445,4.444444444444445,134.88888888888889,0.0,94.55555555555556,2.0,1018.0,21.11111111111111,11.444444444444445,8.88888888888889,1.0,441.5715761732781,,1.7150925630432063,109.98655620790471,,,,,,0.0
2021-09-13 01:50:00,16.6,21.6,20.8,22.8,19.3,4.039,5.466794999999999,16.4357,53.5511,12.38888888888889,4.388888888888889,135.27777777777777,0.0,94.61111111111111,2.0,1018.0,21.22222222222222,11.38888888888889,8.777777777777779,1.0,440.6906998697917,,1.736481053808988,109.86486691254007,,,,,,0.0
2021-09-13 02:00:00,16.6,21.6,20.8,22.8,19.3,4.014,5.215515,16.4617,53.5509,12.333333333333334,4.333333333333333,135.66666666666666,0.0,94.66666666666667,2.0,1018.0,21.333333333333332,11.333333333333334,8.666666666666666,1.0,440.64540762013405,,1.741211401746098,109.55334525307694,,,,,,0.0
2021-09-13 02:10:00,16.2,21.5,20.7,22.8,19.0,4.022,5.44653,16.3232,53.606100000000005,12.277777777777779,4.277777777777778,136.05555555555554,0.0,94.72222222222223,2.0,1018.0,21.444444444444443,11.277777777777779,8.555555555555555,1.0,441.28118306477865,,1.7116247917063494,110.30905022076968,,,,,,0.0
2021-09-13 02:20:00,16.3,21.6,20.8,22.9,19.1,4.005,5.377005,16.2797,53.651300000000006,12.222222222222221,4.222222222222222,136.44444444444446,0.0,94.77777777777777,2.0,1018.0,21.555555555555557,11.222222222222221,8.444444444444445,1.0,442.24435604051615,,1.7611437196246649,111.22749735428116,,,,,,0.0
2021-09-13 02:30:00,16.4,21.6,20.8,22.8,19.1,4.012,5.398149999999999,16.056,53.68150000000001,12.166666666666666,4.166666666666667,136.83333333333334,0.0,94.83333333333333,2.0,1018.0,21.666666666666668,11.166666666666666,8.333333333333334,1.0,445.52287302652996,,1.6521631376083288,110.32999780665682,,,,,,0.0
2021-09-13 02:40:00,16.4,21.7,20.9,22.8,19.2,4.035,5.79189,16.1017,53.747299999999996,12.11111111111111,4.111111111111111,137.22222222222223,0.0,94.88888888888889,2.0,1018.0,21.77777777777778,11.11111111111111,8.222222222222221,1.0,450.3468206015401,,1.6197500009253876,111.3806066439785,,,,,,0.0
2021-09-13 02:50:00,16.2,21.6,20.9,22.8,18.9,4.072,6.0151449999999995,16.1151,53.7989,12.055555555555555,4.055555555555555,137.61111111111111,0.0,94.94444444444444,2.0,1018.0,21.88888888888889,11.055555555555555,8.11111111111111,1.0,446.0950085449219,,1.686306436122474,111.20382239713508,,,,,,0.0
2021-09-13 03:00:00,16.3,21.7,20.9,22.8,18.8,4.073,6.17013,15.8366,53.9485,12.0,4.0,138.0,0.0,95.0,2.0,1018.0,22.0,11.0,8.0,1.0,446.3011408487956,,1.72283844477376,109.28896155793788,,,,,,0.0
2021-09-13 03:10:00,16.2,21.7,21.0,22.9,18.8,4.109,6.151005,16.0463,54.388099999999994,12.0,4.0,137.33333333333334,0.0,95.0,2.0,1018.0,22.166666666666668,11.0,8.0,1.1111111111111112,448.74505410731524,,1.7224717406095085,111.16284367685265,,,,,,0.0
2021-09-13 03:20:00,16.1,21.7,21.0,22.9,18.7,4.103,6.38488,16.1188,54.6097,12.0,4.0,136.66666666666666,0.0,95.0,2.0,1018.0,22.333333333333332,11.0,8.0,1.2222222222222223,444.8694197591146,,1.6704256621861862,110.5739525261572,,,,,,0.0
2021-09-13 03:30:00,15.9,21.6,21.0,22.8,18.5,4.104,6.5769850000000005,15.9862,54.713699999999996,12.0,4.0,136.0,0.0,95.0,2.0,1018.0,22.5,11.0,8.0,1.3333333333333333,447.8244556120072,,1.6891224114874661,112.58752637572209,,,,,,0.0
2021-09-13 03:40:00,16.7,21.7,21.1,22.8,18.9,4.093,6.396965,15.5835,54.7675,12.0,4.0,135.33333333333334,0.0,95.0,2.0,1018.0,22.666666666666668,11.0,8.0,1.4444444444444444,445.2198350016276,,1.734360690877936,110.56413935106352,,,,,,0.0
2021-09-13 03:50:00,16.2,21.7,21.1,22.8,18.7,4.098,6.388825,15.606,54.829600000000006,12.0,4.0,134.66666666666666,0.0,95.0,2.0,1018.0,22.833333333333332,11.0,8.0,1.5555555555555556,447.16158686495373,,1.5792403027937236,110.49420722982977,,,,,,0.0
2021-09-13 04:00:00,15.8,21.6,20.9,22.8,18.5,4.125,6.465327272727273,15.776545454545454,54.92118181818182,12.0,4.0,134.0,0.0,95.0,2.0,1018.0,23.0,11.0,8.0,1.6666666666666665,449.58452687581376,,1.6334596674523112,110.877234197067,,,,,,0.0
2021-09-13 04:10:00,15.6,21.5,20.8,22.8,18.3,4.096,6.616455,15.8868,54.959799999999994,12.0,4.0,133.33333333333334,0.0,95.0,2.0,1018.0,23.166666666666668,11.0,8.0,1.7777777777777777,450.36883249918617,,1.6796943254187955,111.31540789695782,,,,,,0.0
2021-09-13 04:20:00,15.6,21.5,20.8,22.8,18.3,4.124,6.56944,16.134999999999998,54.936,12.0,4.0,132.66666666666666,0.0,95.0,2.0,1018.0,23.333333333333332,11.0,8.0,1.8888888888888888,449.7059355672201,,1.6760640529791515,110.37313421885173,,,,,,0.0
2021-09-13 04:30:00,15.5,21.5,20.8,22.8,18.3,4.14,6.726649999999999,16.422900000000002,54.856899999999996,12.0,4.0,132.0,0.0,95.0,2.0,1018.0,23.5,11.0,8.0,2.0,454.2325774129232,,1.6650505950659682,111.08203956970388,,,,,,0.0
2021-09-13 04:40:00,15.4,21.5,20.8,22.8,18.2,4.152,6.847575000000001,16.4947,54.745000000000005,12.0,4.0,131.33333333333334,0.0,95.0,2.0,1018.0,23.666666666666668,11.0,8.0,2.111111111111111,454.0553974370847,,1.6517496007680894,110.64748310455495,,,,,,0.0
2021-09-13 04:50:00,15.3,21.4,20.9,22.8,18.1,4.146,7.184565000000001,16.4239,54.684000000000005,12.0,4.0,130.66666666666666,0.0,95.0,2.0,1018.0,23.833333333333332,11.0,8.0,2.2222222222222223,454.6357142130534,,1.63204027794512,111.52765996663584,,,,,,0.0
2021-09-13 05:00:00,15.3,21.4,20.9,22.8,18.0,4.179,7.070359999999999,16.678,54.516999999999996,12.0,4.0,130.0,0.0,95.0,2.0,1018.0,24.0,11.0,8.0,2.333333333333333,456.30437879891235,,1.6881530004403011,122.45409875126208,,,,,,0.0
2021-09-13 05:10:00,15.2,21.3,20.9,22.8,17.8,4.222,6.9295100000000005,16.6224,54.5163,12.0,4.0,129.33333333333334,0.0,95.0,2.0,1018.0,24.166666666666668,11.0,8.0,2.4444444444444446,467.6833524576823,,1.7327519037864978,153.59138866015073,,,,,,0.0
2021-09-13 05:20:00,15.1,21.3,20.9,22.8,17.7,4.155,6.90273,16.8832,54.5086,12.0,4.0,128.66666666666666,0.0,95.0,2.0,1018.0,24.333333333333332,11.0,8.0,2.5555555555555554,482.62685729980467,,1.7180600692828496,154.4763749186198,,,,,,0.0
2021-09-13 05:30:00,15.3,21.3,21.0,22.8,17.8,4.199,8.320883333333335,17.03,54.41,12.0,4.0,128.0,0.0,95.0,2.0,1018.0,24.5,11.0,8.0,2.6666666666666665,486.67102966308596,,1.8367528514841855,161.90448998747573,,,,,,0.0
2021-09-13 05:40:00,15.1,21.3,21.0,22.8,17.7,4.234,7.598715,17.345499999999998,54.3926,12.0,4.0,127.33333333333333,0.0,95.0,2.0,1018.0,24.666666666666668,11.0,8.0,2.7777777777777777,484.2211491095883,,1.8705382979151892,333.48297189917264,,,,,,0.0
2021-09-13 05:50:00,15.2,21.3,21.0,22.8,17.7,4.244,7.65642,17.6815,54.33200000000001,12.0,4.0,126.66666666666667,0.0,95.0,2.0,1018.0,24.833333333333332,11.0,8.0,2.888888888888889,486.192489132936,,1.8720860981065677,340.80662898349226,,,,,,0.0
2021-09-13 06:00:00,15.2,21.3,21.0,22.7,17.8,4.234,7.63884,18.0486,54.2044,12.0,4.0,126.0,0.0,95.0,2.0,1018.0,25.0,11.0,8.0,3.0,488.5390287272136,,1.9664910107009157,318.8186886458747,,,,,,0.0
2021-09-13 06:10:00,15.2,21.3,21.0,22.7,17.8,4.226,7.400074999999999,18.1165,53.9519,12.277777777777779,3.888888888888889,119.5,0.0,94.16666666666667,2.4444444444444446,1018.0,24.333333333333332,11.11111111111111,7.722222222222222,3.111111111111111,508.2583831787109,,2.3670696440760026,280.4536484337931,,,,,,0.0
2021-09-13 06:20:00,15.3,21.3,21.0,22.7,17.8,4.228,7.284439999999999,18.2304,53.7332,12.555555555555555,3.7777777777777777,113.0,0.0,93.33333333333333,2.888888888888889,1018.0,23.666666666666668,11.222222222222221,7.444444444444445,3.2222222222222223,518.3924636279578,,2.3121467888355256,232.01344868977867,,,,,,0.0
2021-09-13 06:30:00,15.4,21.3,21.0,22.8,17.9,4.225,7.2398,18.6794,53.5793,12.833333333333334,3.6666666666666665,106.5,0.0,92.5,3.333333333333333,1018.0,23.0,11.333333333333334,7.166666666666667,3.3333333333333335,517.5272785441081,,2.183073633080822,197.67348259704934,,,,,,0.0
2021-09-13 06:40:00,15.6,21.4,21.1,22.8,18.0,4.218,6.822884999999999,19.3892,52.874199999999995,13.11111111111111,3.5555555555555554,100.0,0.0,91.66666666666667,3.7777777777777777,1018.0,22.333333333333332,11.444444444444445,6.888888888888889,3.4444444444444446,510.6262893887224,,2.216921001484165,199.2343191998153,,,,,,0.0
2021-09-13 06:50:00,15.5,21.4,21.0,22.7,18.0,4.215,6.938095,19.671799999999998,51.98389999999999,13.38888888888889,3.4444444444444446,93.5,0.0,90.83333333333333,4.222222222222222,1018.0,21.666666666666668,11.555555555555555,6.611111111111111,3.5555555555555554,519.1586737060546,,2.016191490019782,160.90282701395327,,,,,,0.0
2021-09-13 07:00:00,15.7,21.4,21.0,22.7,18.1,4.21,7.851085,21.598,51.2952,13.666666666666666,3.3333333333333335,87.0,0.0,90.0,4.666666666666666,1018.0,21.0,11.666666666666666,6.333333333333334,3.6666666666666665,504.46378002298286,,2.417017983076936,173.72268577187748,,,,,,0.0
2021-09-13 07:10:00,15.8,21.5,21.0,22.8,18.3,4.196,6.9201,22.2368,49.1644,13.944444444444445,3.2222222222222223,80.5,0.0,89.16666666666667,5.111111111111111,1018.0,20.333333333333332,11.777777777777779,6.055555555555555,3.7777777777777777,500.934667561849,,2.2730158119585555,157.3248857586532,,,,,,0.0
2021-09-13 07:20:00,15.8,21.6,21.0,22.8,18.4,4.158,7.1431700000000005,22.5474,47.4002,14.222222222222221,3.111111111111111,74.0,0.0,88.33333333333333,5.555555555555555,1018.0,19.666666666666664,11.88888888888889,5.777777777777779,3.888888888888889,496.0114897664388,,2.8872362636576936,114.58076729467359,,,,,,0.0
2021-09-13 07:30:00,15.8,21.6,21.0,22.9,18.4,4.151,6.9764,23.1078,46.3461,14.5,3.0,67.5,0.0,87.5,6.0,1018.0,19.0,12.0,5.5,4.0,493.235644426017,,2.7745311891022375,111.40995314474159,,,,,,0.0
2021-09-13 07:40:00,16.0,21.7,21.1,23.0,18.6,4.171,6.714180000000001,23.3893,45.7294,14.777777777777779,2.888888888888889,61.0,0.0,86.66666666666667,6.444444444444445,1018.0,18.333333333333332,12.11111111111111,5.222222222222222,4.111111111111111,504.64485890706385,,2.796574865209181,123.5805017145879,,,,,,0.0
2021-09-13 07:50:00,16.1,21.7,21.1,23.0,18.6,4.191,6.773770000000001,24.0982,45.2579,15.055555555555555,2.7777777777777777,54.5,0.0,85.83333333333333,6.888888888888888,1018.0,17.666666666666664,12.222222222222221,4.944444444444445,4.222222222222222,513.3114984797336,,2.8946892467528413,110.76887490310237,,,,,,0.0
2021-09-13 08:00:00,16.4,21.8,21.2,23.1,18.8,4.14,6.763965000000001,24.144299999999998,44.8252,15.333333333333332,2.666666666666667,48.0,0.0,85.0,7.333333333333333,1018.0,17.0,12.333333333333334,4.666666666666667,4.333333333333333,518.1315851847331,,2.686458085445361,104.08400605454956,,,,,,0.0
2021-09-13 08:10:00,16.2,21.9,21.2,23.2,18.9,4.117,6.884494999999999,24.1054,44.6157,15.61111111111111,2.5555555555555554,41.5,0.0,84.16666666666667,7.777777777777778,1018.0,16.333333333333332,12.444444444444445,4.388888888888889,4.444444444444445,520.8657895283316,,2.4173324949997292,137.03068398664226,,,,,,0.0
2021-09-13 08:20:00,16.5,22.0,21.3,23.3,19.1,4.093,6.573180000000001,24.8999,44.4691,15.88888888888889,2.4444444444444446,35.0,0.0,83.33333333333333,8.222222222222221,1018.0,15.666666666666666,12.555555555555555,4.111111111111112,4.555555555555555,514.7747136433919,,2.2384728648500927,156.2515465334445,,,,,,0.0
2021-09-13 08:30:00,16.7,22.1,21.3,23.3,19.3,4.071,6.24089,25.7605,44.255,16.166666666666664,2.3333333333333335,28.5,0.0,82.5,8.666666666666666,1018.0,15.0,12.666666666666666,3.833333333333334,4.666666666666666,509.01417572021484,,2.3635139777936507,160.8741775741146,,,,,,0.0
2021-09-13 08:40:00,16.8,22.1,21.3,23.4,19.4,4.035,5.88913,25.641000000000002,43.9889,16.444444444444443,2.2222222222222223,22.0,0.0,81.66666666666667,9.11111111111111,1018.0,14.333333333333332,12.777777777777779,3.5555555555555562,4.777777777777778,508.36889052467785,,2.597288327537014,137.8350603381658,,,,,,0.0
2021-09-13 08:50:00,16.7,22.1,21.3,23.5,19.5,4.043,6.07578,25.825400000000002,43.861599999999996,16.72222222222222,2.111111111111111,15.5,0.0,80.83333333333333,9.555555555555555,1018.0,13.666666666666666,12.88888888888889,3.2777777777777786,4.888888888888889,511.04880391438803,,2.4357621082949774,108.370917413787,,,,,,0.0
2021-09-13 09:00:00,17.0,22.1,21.3,23.5,19.6,4.011,6.25712,25.1757,43.8036,17.0,2.0,9.0,0.0,80.0,10.0,1018.0,13.0,13.0,3.0,5.0,505.16648142847527,,2.5939593784283783,109.02661598658158,,,,,,0.0
2021-09-13 09:10:00,17.1,22.2,21.3,23.6,19.9,3.995,6.2716,25.9101,43.9547,17.22222222222222,2.1666666666666665,28.0,0.0,79.11111111111111,10.0,1017.9444444444445,12.944444444444445,13.055555555555555,3.1666666666666665,5.055555555555555,503.5985814412435,,2.527546697248847,100.9949942176086,,,,,,0.0
2021-09-13 09:20:00,17.2,22.2,21.3,23.6,20.1,3.991,6.5261,26.0228,44.0453,17.444444444444443,2.3333333333333335,47.0,0.0,78.22222222222223,10.0,1017.8888888888889,12.88888888888889,13.11111111111111,3.3333333333333335,5.111111111111111,503.432935180664,,2.4721147492241724,87.86776473050737,,,,,,0.0
2021-09-13 09:30:00,17.4,22.2,21.3,23.7,20.3,3.984,6.305235,26.393900000000002,43.999,17.666666666666668,2.5,66.0,0.0,77.33333333333333,10.0,1017.8333333333334,12.833333333333334,13.166666666666666,3.5,5.166666666666667,515.8412766414949,,2.606485250703359,138.59559174144334,,,,,,0.0
2021-09-13 09:40:00,17.4,21.6,21.2,23.7,20.8,3.966,6.54704,27.150599999999997,44.175799999999995,17.88888888888889,2.666666666666667,85.0,0.0,76.44444444444444,10.0,1017.7777777777778,12.777777777777779,13.222222222222221,3.666666666666667,5.222222222222222,555.1945151774089,,2.3732290286431876,503.1891453616901,,,,,,0.0
2021-09-13 09:50:00,17.7,21.5,21.1,23.8,21.1,3.949,6.66674,27.1376,45.763799999999996,18.11111111111111,2.8333333333333335,104.0,0.0,75.55555555555556,10.0,1017.7222222222222,12.722222222222221,13.277777777777779,3.8333333333333335,5.277777777777778,569.2215790145699,,2.306480587912818,1157.4870366259215,,,,,,0.0
2021-09-13 10:00:00,17.9,21.3,21.0,23.9,21.4,3.935,6.62753,26.511000000000003,47.3404,18.333333333333332,3.0,123.0,0.0,74.66666666666667,10.0,1017.6666666666666,12.666666666666666,13.333333333333334,4.0,5.333333333333333,575.4156545003254,,2.3831424551865474,998.9461434246862,,,,,,0.0
2021-09-13 10:10:00,18.0,21.3,20.9,23.9,21.5,3.941,6.7273499999999995,27.0349,48.4964,18.555555555555557,3.166666666666667,142.0,0.0,73.77777777777777,10.0,1017.6111111111111,12.61111111111111,13.38888888888889,4.166666666666667,5.388888888888889,607.5168391997238,,2.2998366266691077,1740.0823101013527,,,,,,0.0
2021-09-13 10:20:00,18.2,21.5,21.1,24.1,21.7,3.916,6.756130000000001,26.404700000000002,49.172200000000004,18.77777777777778,3.3333333333333335,161.0,0.0,72.88888888888889,10.0,1017.5555555555555,12.555555555555555,13.444444444444445,4.333333333333334,5.444444444444445,610.5604550065666,,2.185198500745714,1089.6198425292969,,,,,,0.0
2021-09-13 10:30:00,18.6,21.6,21.3,24.1,22.0,3.923,6.575620000000001,26.2197,49.5263,19.0,3.5,180.0,0.0,72.0,10.0,1017.5,12.5,13.5,4.5,5.5,601.1619254557293,,2.4462512406454247,532.2964358856718,,,,,,0.0
2021-09-13 10:40:00,18.7,21.3,21.0,24.2,22.6,3.98,6.01484,26.098399999999998,49.7154,19.22222222222222,3.666666666666667,199.0,0.0,71.11111111111111,10.0,1017.4444444444445,12.444444444444445,13.555555555555555,4.666666666666667,5.555555555555555,595.2803774217628,,2.793546361599938,361.9869588492011,,,,,,0.0
2021-09-13 10:50:00,18.8,21.3,21.0,24.2,22.6,3.936,6.636265,26.159699999999997,49.8064,19.444444444444443,3.8333333333333335,218.0,0.0,70.22222222222223,10.0,1017.3888888888889,12.38888888888889,13.61111111111111,4.833333333333334,5.611111111111111,604.4390362548828,,3.2084562763655926,268.92744813865187,,,,,,0.0
2021-09-13 11:00:00,19.1,21.5,21.2,24.3,22.7,3.945,6.82756,26.467599999999997,49.9479,19.666666666666668,4.0,237.0,0.0,69.33333333333333,10.0,1017.3333333333334,12.333333333333334,13.666666666666666,5.0,5.666666666666667,585.4952011003165,,3.58404173694088,179.9205908785028,,,,,,0.0
2021-09-13 11:10:00,19.0,21.5,21.3,24.3,22.8,3.938,6.302295454545455,26.163999999999998,50.26381818181819,19.88888888888889,4.166666666666667,256.0,0.0,68.44444444444444,10.0,1017.2777777777778,12.277777777777779,13.722222222222221,5.166666666666667,5.722222222222222,579.247382405599,,3.655383929101761,129.99525886988235,,,,,,0.0
2021-09-13 11:20:00,19.1,21.3,21.0,24.3,23.0,3.938,5.81894,26.5202,50.3735,20.11111111111111,4.333333333333334,275.0,0.0,67.55555555555556,10.0,1017.2222222222222,12.222222222222221,13.777777777777779,5.333333333333334,5.777777777777778,573.536587117513,,3.7632979316900004,99.49309017052084,,,,,,0.0
2021-09-13 11:30:00,19.4,21.3,21.1,24.6,23.4,3.947,5.711095,26.1058,50.3466,20.333333333333332,4.5,294.0,0.0,66.66666666666667,10.0,1017.1666666666666,12.166666666666666,13.833333333333334,5.5,5.833333333333333,565.5367808234554,,3.5055956014603544,94.8148662888263,,,,,,0.0
2021-09-13 11:40:00,19.8,21.3,21.2,24.7,24.0,4.012,5.510185,25.337899999999998,50.384699999999995,20.555555555555557,4.666666666666667,313.0,0.0,65.77777777777777,10.0,1017.1111111111111,12.11111111111111,13.88888888888889,5.666666666666667,5.888888888888889,552.1394736735026,,3.4331703969516325,82.691458384627,,,,,,0.0
2021-09-13 11:50:00,20.2,21.6,21.4,24.7,24.1,3.979,5.44257,24.8626,50.4572,20.77777777777778,4.833333333333334,332.0,0.0,64.88888888888889,10.0,1017.0555555555555,12.055555555555555,13.944444444444445,5.833333333333334,5.944444444444445,523.8654333320706,,3.3764611293434426,73.43322748367396,,,,,,0.0
2021-09-13 12:00:00,20.2,21.7,21.5,24.8,24.2,4.028,6.14658,24.9895,50.6062,21.0,5.0,351.0,0.0,64.0,10.0,1017.0,12.0,14.0,6.0,6.0,506.1993713378906,,3.8063255098984063,86.38741836741819,,,,,,141.0
2021-09-13 12:10:00,20.5,21.9,21.7,24.8,24.3,3.959,6.889435000000001,24.9987,50.6952,21.055555555555557,4.944444444444445,351.05555555555554,0.0,63.833333333333336,10.0,1016.9444444444445,11.944444444444445,14.055555555555555,5.944444444444445,6.0,507.66411193146104,,3.9171445655890103,74.29160955116575,,,,,,0.0
2021-09-13 12:20:00,20.9,22.2,22.0,24.9,24.5,3.937,6.5769,25.0847,50.7513,21.11111111111111,4.888888888888889,351.1111111111111,0.0,63.666666666666664,10.0,1016.8888888888889,11.88888888888889,14.11111111111111,5.888888888888889,6.0,511.1685847981771,,3.7223585557937624,66.20401937743364,,,,,,0.0
2021-09-13 12:30:00,21.0,22.4,22.2,24.9,24.5,3.973,6.2449449999999995,25.2669,50.7568,21.166666666666668,4.833333333333333,351.1666666666667,0.0,63.5,10.0,1016.8333333333334,11.833333333333334,14.166666666666666,5.833333333333333,6.0,515.0531939697265,,3.5136652398984984,222.37326703044656,,,,,,0.0
2021-09-13 12:40:00,20.9,22.3,22.2,25.0,24.6,3.936,5.948385,25.3328,50.7025,21.22222222222222,4.777777777777778,351.22222222222223,0.0,63.333333333333336,10.0,1016.7777777777778,11.777777777777779,14.222222222222221,5.777777777777778,6.0,513.6685173858993,,3.5005265291329835,112.29739601480085,,,,,,0.0
2021-09-13 12:50:00,21.6,22.7,22.5,25.0,24.7,3.999,5.417175,25.6442,50.658,21.27777777777778,4.722222222222222,351.27777777777777,0.0,63.166666666666664,10.0,1016.7222222222222,11.722222222222221,14.277777777777779,5.722222222222222,6.0,507.38519521077467,,3.2648747552316744,73.3053654880847,,,,,,0.0
2021-09-13 13:00:00,21.7,22.9,20.8,25.0,24.8,3.953,5.740545,25.4411,50.381099999999996,21.333333333333332,4.666666666666667,351.3333333333333,0.0,63.0,10.0,1016.6666666666666,11.666666666666666,14.333333333333334,5.666666666666667,6.0,506.33995505497376,,3.1416128505084475,79.2781714597799,,,,,,0.0
2021-09-13 13:10:00,22.3,23.3,21.2,24.9,24.8,3.98,4.85093,25.1554,50.050200000000004,21.38888888888889,4.611111111111111,351.3888888888889,0.0,62.833333333333336,10.0,1016.6111111111111,11.61111111111111,14.38888888888889,5.611111111111111,6.0,505.04231878872577,,3.130857690417834,80.09069110331562,,,,,,0.0
2021-09-13 13:20:00,22.5,23.4,20.9,24.9,24.8,3.96,4.025695000000001,25.3116,49.8802,21.444444444444443,4.555555555555555,351.44444444444446,0.0,62.666666666666664,10.0,1016.5555555555555,11.555555555555555,14.444444444444445,5.555555555555555,6.0,507.4131572469076,,2.967947602615518,90.44982546639308,,,,,,0.0
2021-09-13 13:30:00,22.7,23.7,20.9,24.9,25.0,3.975,4.05415,25.8003,49.7428,21.5,4.5,351.5,0.0,62.5,10.0,1016.5,11.5,14.5,5.5,6.0,505.15912422543477,,2.8325932211054248,79.24479713159766,,,,,,0.0
2021-09-13 13:40:00,23.1,23.9,21.1,24.9,25.0,3.957,3.645295,25.5151,49.5967,21.555555555555557,4.444444444444445,351.55555555555554,0.0,62.333333333333336,10.0,1016.4444444444445,11.444444444444445,14.555555555555555,5.444444444444445,6.0,509.36233469645185,,2.612484567818669,67.10552689934855,,,,,,0.0
2021-09-13 13:50:00,23.3,24.0,21.0,24.9,25.0,3.967,3.42589,25.7125,49.494099999999996,21.61111111111111,4.388888888888889,351.6111111111111,0.0,62.166666666666664,10.0,1016.3888888888889,11.38888888888889,14.61111111111111,5.388888888888889,6.0,502.3471227887033,,2.3526658660914266,51.72387273702244,,,,,,0.0
2021-09-13 14:00:00,23.2,24.0,21.3,24.8,25.0,3.995,3.43763,26.0634,49.4173,21.666666666666668,4.333333333333333,351.6666666666667,0.0,62.0,10.0,1016.3333333333334,11.333333333333334,14.666666666666666,5.333333333333333,6.0,499.02746022542317,,2.1922874792652616,60.092436461583375,,,,,,0.0
2021-09-13 14:10:00,23.6,24.3,21.0,24.8,25.0,3.966,3.5940350000000003,25.7651,49.320100000000004,21.72222222222222,4.277777777777778,351.72222222222223,0.0,61.833333333333336,10.0,1016.2777777777778,11.277777777777779,14.722222222222221,5.277777777777778,6.0,501.45365175444505,,2.1822173316094835,90.61246945914576,,,,,,0.0
2021-09-13 14:20:00,23.6,24.3,21.0,24.6,24.9,4.013,3.3907649999999996,25.8872,49.2969,21.77777777777778,4.222222222222222,351.77777777777777,0.0,61.666666666666664,10.0,1016.2222222222222,11.222222222222221,14.777777777777779,5.222222222222222,6.0,508.95820251464846,,2.0262813699447504,106.76523187863624,,,,,,0.0
2021-09-13 14:30:00,24.0,24.5,21.1,24.5,24.9,3.965,3.9002899999999996,25.8582,49.560700000000004,21.833333333333332,4.166666666666667,351.8333333333333,0.0,61.5,10.0,1016.1666666666666,11.166666666666666,14.833333333333334,5.166666666666667,6.0,508.4502312706257,,1.9616239161275875,102.81729839755992,,,,,,0.0
2021-09-13 14:40:00,24.1,24.7,20.8,24.5,25.0,3.993,3.93673,25.8328,49.7562,21.88888888888889,4.111111111111111,351.8888888888889,0.0,61.333333333333336,10.0,1016.1111111111111,11.11111111111111,14.88888888888889,5.111111111111111,6.0,507.9109965357287,,2.0762335254007813,109.71389208734372,,,,,,0.0
2021-09-13 14:50:00,24.5,24.9,21.3,24.5,25.0,4.0,3.816075,25.832,49.8789,21.944444444444443,4.055555555555555,351.94444444444446,0.0,61.166666666666664,10.0,1016.0555555555555,11.055555555555555,14.944444444444445,5.055555555555555,6.0,497.7107157389323,,2.1831106663154345,115.76262991738186,,,,,,0.0
2021-09-13 15:00:00,24.9,25.2,21.1,24.5,25.0,3.95,3.84302,25.7568,49.9474,22.0,4.0,352.0,0.0,61.0,10.0,1016.0,11.0,15.0,5.0,6.0,487.0588923381937,,2.2545067443180895,109.46394646962483,,,,,,0.0
2021-09-13 15:10:00,25.0,25.3,21.2,24.5,25.1,4.02,3.6251100000000003,25.851999999999997,49.9673,21.88888888888889,4.0,336.1666666666667,0.005555555555555556,62.27777777777778,10.0,1016.0555555555555,14.88888888888889,15.11111111111111,5.0,5.722222222222222,483.92652038574215,,2.071073474786376,90.74822845890024,,,,,,0.0
2021-09-13 15:20:00,25.0,25.3,21.1,24.5,25.1,4.036,5.51757,25.873700000000003,49.966,21.77777777777778,4.0,320.3333333333333,0.011111111111111112,63.55555555555556,10.0,1016.1111111111111,18.77777777777778,15.222222222222221,5.0,5.444444444444445,470.506553383312,,2.094980118365611,108.4730597846252,,,,,,0.0
2021-09-13 15:30:00,25.5,25.7,21.3,24.5,25.2,4.088,3.90243,25.8185,49.9458,21.666666666666668,4.0,304.5,0.01666666666666667,64.83333333333333,10.0,1016.1666666666666,22.666666666666664,15.333333333333334,5.0,5.166666666666667,464.9386495375359,,2.133281648219642,180.1870350694387,,,,,,0.0
2021-09-13 15:40:00,25.3,25.7,21.2,24.4,25.2,4.026,3.929265,25.719299999999997,49.9499,21.555555555555557,4.0,288.6666666666667,0.022222222222222223,66.11111111111111,10.0,1016.2222222222222,26.555555555555557,15.444444444444445,5.0,4.888888888888889,447.21669311523436,,2.1542051614711513,138.8087088879084,,,,,,0.0
2021-09-13 15:50:00,25.5,25.7,20.8,24.4,25.2,4.004,3.9283650000000003,25.6838,49.9915,21.444444444444443,4.0,272.8333333333333,0.02777777777777778,67.38888888888889,10.0,1016.2777777777778,30.444444444444443,15.555555555555555,5.0,4.611111111111111,440.2691811046381,,2.1296479934757038,116.06327129751949,,,,,,0.0
2021-09-13 16:00:00,25.8,26.0,21.3,24.4,25.2,3.987,3.8552549999999997,25.5891,50.005900000000004,21.333333333333332,4.0,257.0,0.03333333333333334,68.66666666666667,10.0,1016.3333333333334,34.33333333333333,15.666666666666666,5.0,4.333333333333334,436.5139049275716,,2.0154762039245187,99.55355466530148,,,,,,0.0
2021-09-13 16:10:00,26.0,26.0,21.1,24.4,25.2,4.01,3.8318350000000003,25.564600000000002,50.0822,21.22222222222222,4.0,241.16666666666666,0.038888888888888896,69.94444444444444,10.0,1016.3888888888889,38.22222222222222,15.777777777777779,5.0,4.055555555555555,430.3410053402255,,2.0730229428966167,88.35549597336073,,,,,,0.0
2021-09-13 16:20:00,26.3,26.3,21.3,24.4,25.4,3.989,3.887935,25.4516,50.1063,21.11111111111111,4.0,225.33333333333331,0.044444444444444446,71.22222222222223,10.0,1016.4444444444445,42.111111111111114,15.88888888888889,5.0,3.777777777777778,425.39384908040364,,2.1015038487870816,82.39126344734666,,,,,,0.0
2021-09-13 16:30:00,26.0,26.2,20.9,24.4,25.3,4.044,3.780855,25.4019,49.8063,21.0,4.0,209.5,0.05,72.5,10.0,1016.5,46.0,16.0,5.0,3.5,422.79534037272134,,2.027640489272479,80.18024145783679,,,,,,0.0
2021-09-13 16:40:00,26.0,26.1,21.1,24.4,25.3,3.977,3.526975,25.3143,49.6409,20.88888888888889,4.0,193.66666666666666,0.05555555555555556,73.77777777777777,10.0,1016.5555555555555,49.888888888888886,16.11111111111111,5.0,3.2222222222222223,419.6583942667643,,1.947881753202212,75.26689115017821,,,,,,0.0
2021-09-13 16:50:00,25.8,26.0,20.9,24.4,25.3,4.022,3.60758,24.7862,49.6244,20.77777777777778,4.0,177.83333333333331,0.061111111111111116,75.05555555555556,10.0,1016.6111111111111,53.77777777777778,16.22222222222222,5.0,2.9444444444444446,413.98448506322404,,1.8906985268619774,75.30126429498532,,,,,,0.0
2021-09-13 17:00:00,25.8,26.0,21.1,24.4,25.2,4.053,4.351405,23.928400000000003,49.6996,20.666666666666668,4.0,162.0,0.06666666666666668,76.33333333333333,10.0,1016.6666666666666,57.666666666666664,16.333333333333332,5.0,2.666666666666667,417.01562723444795,,1.9128344240296358,78.37869702807927,,,,,,0.0
2021-09-13 17:10:00,25.9,26.0,20.9,24.4,25.3,4.027,5.77644,23.2422,49.8486,20.555555555555557,4.0,146.16666666666666,0.07222222222222223,77.61111111111111,10.0,1016.7222222222222,61.55555555555556,16.444444444444443,5.0,2.3888888888888893,417.05055277506506,,1.8999942891308144,87.57073196561997,,,,,,0.0
2021-09-13 17:20:00,26.1,26.1,21.0,24.4,25.3,4.045,4.4921500000000005,23.0084,50.1085,20.444444444444443,4.0,130.33333333333331,0.07777777777777779,78.88888888888889,10.0,1016.7777777777778,65.44444444444444,16.555555555555557,5.0,2.1111111111111116,417.80170683060567,,1.931511977756091,103.66208176629019,,,,,,0.0
2021-09-13 17:30:00,26.2,26.3,20.9,24.4,25.4,3.988,4.204538888888889,23.391666666666666,50.25644444444444,20.333333333333332,4.0,114.5,0.08333333333333334,80.16666666666667,10.0,1016.8333333333334,69.33333333333334,16.666666666666668,5.0,1.833333333333334,415.5097943115235,,2.001721065556262,111.85670755655751,,,,,,0.0
2021-09-13 17:40:00,26.2,26.3,21.1,24.4,25.3,4.006,4.41319,23.9012,50.668099999999995,20.22222222222222,4.0,98.66666666666666,0.08888888888888889,81.44444444444444,10.0,1016.8888888888889,73.22222222222223,16.77777777777778,5.0,1.5555555555555562,416.4478044637044,,2.0657226867392913,106.77200204622947,,,,,,0.0
2021-09-13 17:50:00,25.8,26.0,20.8,24.3,25.2,4.022,4.32003,23.4257,50.9531,20.11111111111111,4.0,82.83333333333331,0.09444444444444446,82.72222222222223,10.0,1016.9444444444445,77.11111111111111,16.88888888888889,5.0,1.2777777777777786,416.2442055958715,,2.073097375267643,111.09892581896592,,,,,,0.0
2021-09-13 18:00:00,25.6,25.8,20.9,24.2,25.1,4.021,4.39844,23.4003,51.1156,20.0,4.0,67.0,0.1,84.0,10.0,1017.0,81.0,17.0,5.0,1.0,419.1205171712239,,2.116229059160766,109.11818537027823,,,,,,0.0
2021-09-13 18:10:00,25.6,25.8,21.0,24.2,25.1,3.97,4.39704,22.645599999999998,51.25449999999999,19.666666666666668,4.111111111111111,70.55555555555556,0.09444444444444446,84.5,10.0,1017.0555555555555,77.11111111111111,16.77777777777778,5.444444444444445,1.0,421.5827121778466,,2.1172538633568814,110.61245778293933,,,,,,0.0
2021-09-13 18:20:00,25.5,25.7,20.8,24.2,25.0,4.002,4.661755,22.0373,51.401199999999996,19.333333333333332,4.222222222222222,74.11111111111111,0.08888888888888889,85.0,10.0,1017.1111111111111,73.22222222222223,16.555555555555557,5.888888888888889,1.0,431.49313486735025,,2.1289011650907117,111.651180877039,,,,,,0.0
2021-09-13 18:30:00,25.5,25.6,21.1,24.1,25.0,4.025,4.556150000000001,22.0898,51.6028,19.0,4.333333333333333,77.66666666666667,0.08333333333333334,85.5,10.0,1017.1666666666666,69.33333333333333,16.333333333333332,6.333333333333333,1.0,431.72501938743153,,2.1871691206114443,108.85523328468625,,,,,,0.0
2021-09-13 18:40:00,25.5,25.6,20.8,24.1,24.9,3.984,4.5346400000000004,22.2501,51.7623,18.666666666666668,4.444444444444445,81.22222222222223,0.07777777777777778,86.0,10.0,1017.2222222222222,65.44444444444444,16.11111111111111,6.777777777777778,1.0,434.76433135986326,,2.1122764929304014,110.60384857716534,,,,,,0.0
2021-09-13 18:50:00,25.2,25.4,21.0,24.0,24.9,4.031,4.20998,22.0277,51.825,18.333333333333332,4.555555555555555,84.77777777777777,0.07222222222222223,86.5,10.0,1017.2777777777778,61.55555555555556,15.88888888888889,7.222222222222222,1.0,430.09073354085285,,2.077272509312899,107.35931116589045,,,,,,0.0
2021-09-13 19:00:00,24.8,25.1,20.9,23.9,24.7,3.987,4.0334449999999995,21.8811,51.873799999999996,18.0,4.666666666666667,88.33333333333333,0.06666666666666667,87.0,10.0,1017.3333333333334,57.66666666666667,15.666666666666666,7.666666666666666,1.0,430.64481121896324,,2.0539770483667565,109.10245244020795,,,,,,0.0
2021-09-13 19:10:00,23.8,24.4,20.6,23.9,24.5,3.954,4.28727,21.4526,51.9049,17.666666666666668,4.777777777777778,91.88888888888889,0.06111111111111111,87.5,10.0,1017.3888888888889,53.77777777777778,15.444444444444445,8.11111111111111,1.0,429.1652978515625,,1.997372091254272,110.6892931182775,,,,,,0.0
2021-09-13 19:20:00,23.1,23.8,20.6,23.8,24.3,3.982,4.165575,21.3969,51.9862,17.333333333333332,4.888888888888889,95.44444444444444,0.05555555555555556,88.0,10.0,1017.4444444444445,49.888888888888886,15.222222222222221,8.555555555555555,1.0,427.45491282145184,,1.9982913634298884,109.4225783258643,,,,,,0.0
2021-09-13 19:30:00,23.2,23.8,21.1,23.8,24.2,3.937,3.945925,21.3587,52.0314,17.0,5.0,99.0,0.05,88.5,10.0,1017.5,46.0,15.0,9.0,1.0,432.329342956543,,1.9016492350896201,109.29388306935627,,,,,,0.0
2021-09-13 19:40:00,22.9,23.6,20.8,23.8,24.1,3.915,3.9893949999999996,21.2798,52.0329,16.666666666666668,5.111111111111111,102.55555555555556,0.044444444444444446,89.0,10.0,1017.5555555555555,42.111111111111114,14.777777777777779,9.444444444444445,1.0,436.9676958211263,,1.9663332122362267,111.98860641759669,,,,,,0.0
2021-09-13 19:50:00,22.9,23.6,21.3,23.7,24.1,3.947,3.90146,20.9333,52.1152,16.333333333333332,5.222222222222222,106.11111111111111,0.03888888888888889,89.5,10.0,1017.6111111111111,38.22222222222222,14.555555555555555,9.88888888888889,1.0,436.4921712906059,,1.8065262976810756,110.15347759634763,,,,,,0.0
2021-09-13 20:00:00,22.4,23.2,20.9,23.7,24.0,3.975,4.0724350000000005,20.7392,52.1622,16.0,5.333333333333333,109.66666666666666,0.033333333333333326,90.0,10.0,1017.6666666666666,34.333333333333336,14.333333333333334,10.333333333333332,1.0,430.0674914550781,,2.250927130071457,106.23498618152855,,,,,,0.0
