,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-09-13 20:10:00,22.0,22.9,21.0,23.6,23.8,3.924,7.497775,20.5332,52.24400000000001,15.666666666666666,5.444444444444445,113.22222222222223,0.027777777777777776,90.5,10.0,1017.7222222222222,30.444444444444443,14.11111111111111,10.777777777777779,1.0,430.4966141588934,,2.478193484588531,102.33268885747188,,,,,,0.0
2021-09-13 20:20:00,21.5,22.5,20.7,23.6,23.7,3.948,5.14029,20.5743,52.3408,15.333333333333332,5.555555555555555,116.77777777777777,0.022222222222222213,91.0,10.0,1017.7777777777778,26.555555555555557,13.88888888888889,11.222222222222221,1.0,434.0404951985677,,2.7407199820556207,107.08978483577232,,,,,,0.0
2021-09-13 20:30:00,21.7,22.6,21.1,23.6,23.7,3.943,4.32026,20.3841,52.4178,15.0,5.666666666666666,120.33333333333333,0.016666666666666663,91.5,10.0,1017.8333333333334,22.666666666666664,13.666666666666668,11.666666666666666,1.0,432.2317249973341,,2.439457122363613,113.7298067373071,,,,,,0.0
2021-09-13 20:40:00,22.0,22.8,21.1,23.6,23.7,3.956,4.228875,20.296799999999998,52.4572,14.666666666666666,5.777777777777778,123.88888888888889,0.011111111111111113,92.0,10.0,1017.8888888888889,18.77777777777778,13.444444444444445,12.11111111111111,1.0,427.19236399332686,,2.459087444308114,107.56653865102994,,,,,,0.0
2021-09-13 20:50:00,21.8,22.6,20.7,23.6,23.7,3.957,4.227445,20.5824,52.479499999999994,14.333333333333332,5.888888888888889,127.44444444444444,0.00555555555555555,92.5,10.0,1017.9444444444445,14.888888888888886,13.222222222222221,12.555555555555555,1.0,432.30790323893234,,2.5242201346327358,105.8332606784368,,,,,,0.0
2021-09-13 21:00:00,21.5,22.5,21.0,23.5,23.6,3.922,4.126545,20.4944,52.486599999999996,14.0,6.0,131.0,0.0,93.0,10.0,1018.0,11.0,13.0,13.0,1.0,435.8104891687152,,2.623072393129101,108.24549627961412,,,,,,0.0
2021-09-13 21:10:00,21.4,22.3,21.1,23.5,23.5,3.974,5.369059999999999,20.3309,52.483399999999996,14.0,6.055555555555555,131.27777777777777,0.0,92.72222222222223,10.0,1017.9444444444445,10.88888888888889,12.944444444444445,13.11111111111111,1.0,430.8411527506511,,2.6024284909000506,107.43432692684023,,,,,,0.0
2021-09-13 21:20:00,21.1,22.2,20.7,23.5,23.5,3.961,6.106615,20.122700000000002,52.5067,14.0,6.111111111111111,131.55555555555554,0.0,92.44444444444444,10.0,1017.8888888888889,10.777777777777779,12.88888888888889,13.222222222222221,1.0,433.433870916257,,2.5019129065470507,110.2045080904772,,,,,,0.0
2021-09-13 21:30:00,21.1,22.1,21.0,23.5,23.4,3.926,3.94923,20.1096,52.5049,14.0,6.166666666666667,131.83333333333334,0.0,92.16666666666667,10.0,1017.8333333333334,10.666666666666666,12.833333333333334,13.333333333333334,1.0,432.7897778320313,,2.571494859914995,109.9510935424546,,,,,,0.0
2021-09-13 21:40:00,20.5,21.7,21.0,23.5,23.4,3.918,3.9798549999999997,20.1233,52.1998,14.0,6.222222222222222,132.11111111111111,0.0,91.88888888888889,10.0,1017.7777777777778,10.555555555555555,12.777777777777779,13.444444444444445,1.0,432.34176887249123,,2.5653369518121085,105.6695010503133,,,,,,0.0
2021-09-13 21:50:00,20.6,21.7,21.2,23.5,23.3,3.979,3.80727,19.9052,51.9883,14.0,6.277777777777778,132.38888888888889,0.0,91.61111111111111,10.0,1017.7222222222222,10.444444444444445,12.722222222222221,13.555555555555555,1.0,433.8981365966797,,2.558483175130214,107.51661774069575,,,,,,0.0
2021-09-13 22:00:00,20.5,21.6,21.0,23.5,23.3,3.959,3.82783,19.7349,51.8811,14.0,6.333333333333333,132.66666666666666,0.0,91.33333333333333,10.0,1017.6666666666666,10.333333333333334,12.666666666666666,13.666666666666666,1.0,433.6640078735351,,2.3917509706478333,110.0301795086618,,,,,,0.0
2021-09-13 22:10:00,20.1,21.4,21.2,23.4,23.2,3.961,3.850615,19.6453,51.8679,14.0,6.388888888888889,132.94444444444446,0.0,91.05555555555556,10.0,1017.6111111111111,10.222222222222221,12.61111111111111,13.777777777777779,1.0,435.0354542067956,,2.40508841173797,110.28948297813113,,,,,,0.0
2021-09-13 22:20:00,20.2,21.4,21.1,23.4,23.2,3.95,4.11188,19.706,51.884299999999996,14.0,6.444444444444445,133.22222222222223,0.0,90.77777777777777,10.0,1017.5555555555555,10.11111111111111,12.555555555555555,13.88888888888889,1.0,430.1582801310222,,2.291307067342397,112.01772927860755,,,,,,0.0
2021-09-13 22:30:00,19.9,21.3,21.2,23.4,23.2,3.949,3.9873200000000004,19.738599999999998,51.888,14.0,6.5,133.5,0.0,90.5,10.0,1017.5,10.0,12.5,14.0,1.0,432.2001706669248,,2.4535704666376112,108.56856360117595,,,,,,0.0
2021-09-13 22:40:00,20.0,21.2,20.8,23.4,23.1,3.937,3.8856699999999997,19.476,51.865899999999996,14.0,6.555555555555555,133.77777777777777,0.0,90.22222222222223,10.0,1017.4444444444445,9.88888888888889,12.444444444444445,14.11111111111111,1.0,428.72748708089193,,2.4141569408589163,109.67861680909066,,,,,,0.0
2021-09-13 22:50:00,20.1,21.2,21.0,23.3,23.0,3.912,3.98132,19.594900000000003,51.8815,14.0,6.611111111111111,134.05555555555554,0.0,89.94444444444444,10.0,1017.3888888888889,9.777777777777779,12.38888888888889,14.222222222222221,1.0,433.79474507298966,,2.3500738071452423,108.96203710674565,,,,,,0.0
2021-09-13 23:00:00,19.9,21.2,21.0,23.3,23.1,3.991,4.047665,19.5944,51.911699999999996,14.0,6.666666666666667,134.33333333333334,0.0,89.66666666666667,10.0,1017.3333333333334,9.666666666666666,12.333333333333334,14.333333333333334,1.0,434.4590492757162,,2.3744631747067984,112.50848838870809,,,,,,0.0
2021-09-13 23:10:00,20.0,21.2,20.9,23.3,23.1,3.951,4.048955,19.602700000000002,51.926,14.0,6.722222222222222,134.61111111111111,0.0,89.38888888888889,10.0,1017.2777777777778,9.555555555555555,12.277777777777779,14.444444444444445,1.0,430.68523559570315,,2.5236038287851095,109.18725150437005,,,,,,0.0
2021-09-13 23:20:00,19.5,20.9,20.9,23.3,23.0,3.968,4.111795,19.4942,51.921299999999995,14.0,6.777777777777778,134.88888888888889,0.0,89.11111111111111,10.0,1017.2222222222222,9.444444444444445,12.222222222222221,14.555555555555555,1.0,430.39555821912046,,2.304978261162332,112.7597374936551,,,,,,0.0
2021-09-13 23:30:00,19.9,21.2,21.0,23.3,23.0,3.979,4.166175,19.2893,51.885000000000005,14.0,6.833333333333333,135.16666666666666,0.0,88.83333333333333,10.0,1017.1666666666666,9.333333333333334,12.166666666666666,14.666666666666666,1.0,428.8909890747071,,2.42426319805579,109.66089515104132,,,,,,0.0
2021-09-13 23:40:00,20.0,21.3,21.1,23.3,23.0,3.924,4.1633700000000005,19.2711,51.9449,14.0,6.888888888888889,135.44444444444446,0.0,88.55555555555556,10.0,1017.1111111111111,9.222222222222221,12.11111111111111,14.777777777777779,1.0,430.44943150312054,,2.470346228665551,109.4257702134558,,,,,,0.0
2021-09-13 23:50:00,19.9,21.1,21.0,23.3,23.0,3.971,4.1074600000000006,19.252699999999997,51.9923,14.0,6.944444444444445,135.72222222222223,0.0,88.27777777777777,10.0,1017.0555555555555,9.11111111111111,12.055555555555555,14.88888888888889,1.0,429.85883138020836,,2.477526577101589,113.49707616622838,,,,,,0.0
2021-09-14 00:00:00,19.9,21.1,21.0,23.2,23.0,3.948,4.15251,19.2452,52.011199999999995,14.0,7.0,136.0,0.0,88.0,10.0,1017.0,9.0,12.0,15.0,1.0,435.09208028157553,,2.3039754735076494,114.05523908496578,,,,,,0.0
2021-09-14 00:10:00,19.6,21.0,21.0,23.3,23.0,3.981,4.20137,19.2642,52.021,13.944444444444445,7.055555555555555,136.27777777777777,0.0,87.83333333333333,10.0,1017.0,9.277777777777779,11.944444444444445,15.11111111111111,1.0,432.8466883867636,,1.9565278085274884,123.87674280996377,,,,,,0.0
2021-09-14 00:20:00,19.5,20.8,20.7,23.2,22.9,3.991,4.281135,19.184800000000003,52.033,13.88888888888889,7.111111111111111,136.55555555555554,0.0,87.66666666666667,10.0,1017.0,9.555555555555555,11.88888888888889,15.222222222222221,1.0,429.9229286702474,,1.9397071864207587,115.3442277654012,,,,,,0.0
2021-09-14 00:30:00,19.2,20.7,20.6,23.2,22.8,4.003,4.30246,19.0883,52.0406,13.833333333333334,7.166666666666667,136.83333333333334,0.0,87.5,10.0,1017.0,9.833333333333334,11.833333333333334,15.333333333333334,1.0,431.85213735996996,,1.8951726818421466,112.21807074961688,,,,,,0.0
2021-09-14 00:40:00,19.3,20.6,20.5,23.2,22.8,4.0,4.2898000000000005,19.0505,52.0603,13.777777777777779,7.222222222222222,137.11111111111111,0.0,87.33333333333333,10.0,1017.0,10.11111111111111,11.777777777777779,15.444444444444445,1.0,429.5955891927084,,1.8342630894574743,109.8274953271036,,,,,,0.0
2021-09-14 00:50:00,19.2,20.6,20.4,23.1,22.7,3.944,4.209149999999999,18.8852,52.073299999999996,13.722222222222221,7.277777777777778,137.38888888888889,0.0,87.16666666666667,10.0,1017.0,10.38888888888889,11.722222222222221,15.555555555555555,1.0,430.3832937727303,,1.7692474618368905,109.70757739072465,,,,,,0.0
2021-09-14 01:00:00,19.2,20.6,20.3,23.1,22.7,3.98,4.29766,18.9163,52.0981,13.666666666666666,7.333333333333333,137.66666666666666,0.0,87.0,10.0,1017.0,10.666666666666666,11.666666666666666,15.666666666666666,1.0,429.3380034383138,,1.839186766723455,109.85097680086469,,,,,,0.0
2021-09-14 01:10:00,19.0,20.4,20.2,23.1,22.6,3.92,4.3180250000000004,18.9083,52.14149999999999,13.61111111111111,7.388888888888889,137.94444444444446,0.0,86.83333333333333,10.0,1017.0,10.944444444444445,11.61111111111111,15.777777777777779,1.0,428.87184753417966,,1.752562750820386,110.77696033542438,,,,,,0.0
2021-09-14 01:20:00,19.1,20.5,20.3,23.1,22.7,4.005,4.263735,18.6715,52.159299999999995,13.555555555555555,7.444444444444445,138.22222222222223,0.0,86.66666666666667,10.0,1017.0,11.222222222222221,11.555555555555555,15.88888888888889,1.0,429.3750034165656,,1.8707831480105717,111.24540913899739,,,,,,0.0
2021-09-14 01:30:00,19.1,20.5,20.3,23.1,22.7,3.971,4.305445000000001,18.696,52.174099999999996,13.5,7.5,138.5,0.0,86.5,10.0,1017.0,11.5,11.5,16.0,1.0,431.3466622924805,,1.828760180052391,109.75696186345849,,,,,,0.0
2021-09-14 01:40:00,19.0,20.4,20.2,23.1,22.6,3.958,4.121065,18.6199,52.1811,13.444444444444445,7.555555555555555,138.77777777777777,0.0,86.33333333333333,10.0,1017.0,11.777777777777779,11.444444444444445,16.11111111111111,1.0,434.3512103552106,,1.824063575958128,108.63302359801901,,,,,,0.0
2021-09-14 01:50:00,18.9,20.3,20.1,23.1,22.6,3.981,4.297804999999999,18.6629,52.1837,13.38888888888889,7.611111111111111,139.05555555555554,0.0,86.16666666666667,10.0,1017.0,12.055555555555555,11.38888888888889,16.22222222222222,1.0,433.7306123860677,,1.6482347578921561,109.46519720971921,,,,,,0.0
2021-09-14 02:00:00,18.8,20.3,20.1,23.0,22.6,3.972,4.34323,18.6413,52.1746,13.333333333333334,7.666666666666667,139.33333333333334,0.0,86.0,10.0,1017.0,12.333333333333332,11.333333333333334,16.333333333333332,1.0,430.5343480743759,,1.8093982403190796,109.44942153154793,,,,,,0.0
2021-09-14 02:10:00,18.9,20.3,20.1,23.0,22.6,3.941,4.2879249999999995,18.4874,52.153,13.277777777777779,7.722222222222222,139.61111111111111,0.0,85.83333333333333,10.0,1017.0,12.61111111111111,11.277777777777779,16.444444444444443,1.0,431.7878378295898,,1.7595735470487575,111.54360591953085,,,,,,0.0
2021-09-14 02:20:00,19.0,20.3,20.1,23.0,22.6,3.922,4.219735,17.9813,52.0861,13.222222222222221,7.777777777777778,139.88888888888889,0.0,85.66666666666667,10.0,1017.0,12.88888888888889,11.222222222222221,16.555555555555557,1.0,430.8619635009765,,1.8089886492052993,109.46209165993382,,,,,,0.0
2021-09-14 02:30:00,18.7,20.2,20.0,23.0,22.5,3.917,4.279815789473685,17.917736842105263,52.17657894736842,13.166666666666666,7.833333333333333,140.16666666666666,0.0,85.5,10.0,1017.0,13.166666666666666,11.166666666666666,16.666666666666668,1.0,434.15514744199555,,1.7194083273478147,112.04781942098154,,,,,,0.0
2021-09-14 02:40:00,18.6,20.1,19.9,23.0,22.4,4.007,4.284595,17.9217,52.3112,13.11111111111111,7.888888888888889,140.44444444444446,0.0,85.33333333333333,10.0,1017.0,13.444444444444443,11.11111111111111,16.77777777777778,1.0,434.2018961588542,,1.7877010337275974,109.89217815765554,,,,,,0.0
2021-09-14 02:50:00,18.6,21.4,20.9,23.1,21.3,3.953,4.317765,17.6986,52.7587,13.055555555555555,7.944444444444445,140.72222222222223,0.0,85.16666666666667,10.0,1017.0,13.722222222222221,11.055555555555555,16.88888888888889,1.0,434.7093766942518,,1.7115472909050475,110.23972536981441,,,,,,0.0
2021-09-14 03:00:00,18.6,21.5,21.2,23.1,21.3,3.889,4.354,17.3838,53.0271,13.0,8.0,141.0,0.0,85.0,10.0,1017.0,14.0,11.0,17.0,1.0,432.8205480957031,,1.8820994055338498,113.77261060854809,,,,,,0.0
2021-09-14 03:10:00,18.5,21.5,21.1,23.1,21.3,3.928,4.356885,17.255000000000003,53.2087,13.0,7.888888888888889,141.72222222222223,0.0,84.83333333333333,10.0,1016.9444444444445,14.333333333333334,10.944444444444445,16.72222222222222,1.1666666666666667,436.2968649362148,,1.7327382376975258,109.50807317141084,,,,,,0.0
2021-09-14 03:20:00,18.4,21.4,21.1,23.1,21.2,3.93,4.546735,17.0893,53.3404,13.0,7.777777777777778,142.44444444444446,0.0,84.66666666666667,10.0,1016.8888888888889,14.666666666666666,10.88888888888889,16.444444444444443,1.3333333333333335,433.84159200032553,,1.7930840165096487,110.69598983398267,,,,,,0.0
2021-09-14 03:30:00,18.3,21.3,21.0,23.1,21.1,3.936,4.49109,16.833000000000002,53.4162,13.0,7.666666666666667,143.16666666666666,0.0,84.5,10.0,1016.8333333333334,15.0,10.833333333333334,16.166666666666668,1.5,439.3806634521485,,1.7542119213315726,109.41576151680813,,,,,,0.0
2021-09-14 03:40:00,18.3,21.3,20.9,23.1,21.2,3.944,4.623645,16.8039,53.5231,13.0,7.555555555555555,143.88888888888889,0.0,84.33333333333333,10.0,1016.7777777777778,15.333333333333334,10.777777777777779,15.88888888888889,1.6666666666666667,439.8205110080763,,1.689788336009629,110.3993965097201,,,,,,0.0
2021-09-14 03:50:00,18.4,21.3,21.0,23.1,21.2,3.923,4.61717,16.875899999999998,53.608399999999996,13.0,7.444444444444445,144.61111111111111,0.0,84.16666666666667,10.0,1016.7222222222222,15.666666666666666,10.722222222222221,15.61111111111111,1.8333333333333335,434.73974355061847,,1.7959123091778513,111.33310461874062,,,,,,0.0
2021-09-14 04:00:00,18.4,21.3,21.0,23.1,21.2,3.919,4.865795,16.7151,53.661500000000004,13.0,7.333333333333333,145.33333333333334,0.0,84.0,10.0,1016.6666666666666,16.0,10.666666666666666,15.333333333333334,2.0,437.5295085512359,,1.8227283665756722,111.13507416719771,,,,,,0.0
2021-09-14 04:10:00,18.4,21.4,21.0,23.1,21.2,3.913,4.8605,16.5758,53.69200000000001,13.0,7.222222222222222,146.05555555555554,0.0,83.83333333333333,10.0,1016.6111111111111,16.333333333333332,10.61111111111111,15.055555555555555,2.166666666666667,437.8691945393881,,1.8059878664333269,116.87259352172161,,,,,,0.0
2021-09-14 04:20:00,18.0,21.3,20.9,23.1,21.1,3.903,4.774395,16.601,53.7216,13.0,7.111111111111111,146.77777777777777,0.0,83.66666666666667,10.0,1016.5555555555555,16.666666666666668,10.555555555555555,14.777777777777779,2.3333333333333335,437.6581038972701,,1.8330186285507881,110.57447475562662,,,,,,0.0
2021-09-14 04:30:00,17.8,21.2,20.9,23.1,21.0,3.945,4.716725,17.0071,53.694500000000005,13.0,7.0,147.5,0.0,83.5,10.0,1016.5,17.0,10.5,14.5,2.5,441.2450413004557,,1.9738540662715665,107.79225315546584,,,,,,0.0
2021-09-14 04:40:00,18.0,21.4,20.9,23.1,20.8,3.948,5.344955000000001,16.9216,53.3192,13.0,6.888888888888889,148.22222222222223,0.0,83.33333333333333,10.0,1016.4444444444445,17.333333333333332,10.444444444444445,14.222222222222221,2.666666666666667,449.14584391276037,,1.899665038626073,114.39700465746519,,,,,,0.0
2021-09-14 04:50:00,18.0,21.6,21.1,23.1,20.8,3.925,5.0773150000000005,16.458199999999998,53.11559999999999,13.0,6.777777777777778,148.94444444444446,0.0,83.16666666666667,10.0,1016.3888888888889,17.666666666666668,10.38888888888889,13.944444444444445,2.8333333333333335,449.59690931298263,,1.8569125122943166,117.30867220366743,,,,,,0.0
2021-09-14 05:00:00,17.4,21.4,20.8,23.0,20.4,3.937,5.1967,16.761599999999998,53.00599999999999,13.0,6.666666666666667,149.66666666666666,0.0,83.0,10.0,1016.3333333333334,18.0,10.333333333333334,13.666666666666668,3.0,445.84563608805337,,1.9386763963355857,110.31457754555395,,,,,,0.0
2021-09-14 05:10:00,16.8,21.3,20.7,23.1,20.2,3.931,5.215435,16.7715,52.9268,13.0,6.555555555555555,150.38888888888889,0.0,82.83333333333333,10.0,1016.2777777777778,18.333333333333336,10.277777777777779,13.38888888888889,3.166666666666667,450.34868503263624,,1.8868568673881434,118.55888009346138,,,,,,0.0
2021-09-14 05:20:00,16.8,21.4,20.7,23.1,19.8,3.967,5.321225,16.9097,52.925,13.0,6.444444444444445,151.11111111111111,0.0,82.66666666666667,10.0,1016.2222222222222,18.666666666666668,10.222222222222221,13.11111111111111,3.3333333333333335,452.157561340332,,2.166181113315841,114.09789000473454,,,,,,0.0
2021-09-14 05:30:00,16.9,21.6,20.8,23.0,19.9,3.994,5.54407,17.237000000000002,52.8212,13.0,6.333333333333334,151.83333333333334,0.0,82.5,10.0,1016.1666666666666,19.0,10.166666666666666,12.833333333333334,3.5,452.02408050537116,,2.2381032726959993,150.48222563382598,,,,,,0.0
2021-09-14 05:40:00,16.5,21.6,20.7,23.0,19.5,3.992,5.330579999999999,17.561799999999998,52.7144,13.0,6.222222222222222,152.55555555555554,0.0,82.33333333333333,10.0,1016.1111111111111,19.333333333333336,10.11111111111111,12.555555555555557,3.666666666666667,465.126801266725,,2.6245352305463476,186.86678654945504,,,,,,0.0
2021-09-14 05:50:00,17.0,21.8,20.9,23.0,19.7,3.973,5.62433,18.2103,52.576,13.0,6.111111111111111,153.27777777777777,0.0,82.16666666666667,10.0,1016.0555555555555,19.666666666666668,10.055555555555555,12.277777777777779,3.8333333333333335,470.9334357706706,,2.6366629395915964,172.0373611631232,,,,,,0.0
2021-09-14 06:00:00,17.3,21.9,21.1,23.0,19.8,3.983,5.5450800000000005,18.4427,52.367999999999995,13.0,6.0,154.0,0.0,82.0,10.0,1016.0,20.0,10.0,12.0,4.0,475.83109713499573,,2.6079495216560904,142.06274213305974,,,,,,0.0
2021-09-14 06:10:00,16.4,21.7,20.8,23.0,19.4,3.988,5.54991,18.5706,52.17100000000001,13.277777777777779,5.777777777777778,160.83333333333334,0.0,81.11111111111111,10.0,1016.0555555555555,20.444444444444443,10.11111111111111,11.5,4.055555555555555,484.1047132364909,,2.4199286715391666,151.2974443864553,,,,,,0.0
2021-09-14 06:20:00,16.8,21.8,20.9,23.0,19.5,4.008,5.880535,18.8701,51.984500000000004,13.555555555555555,5.555555555555555,167.66666666666666,0.0,80.22222222222223,10.0,1016.1111111111111,20.88888888888889,10.222222222222221,11.0,4.111111111111111,517.470260079921,,2.393225913522607,158.9395815466757,,,,,,0.0
2021-09-14 06:30:00,16.8,21.8,21.0,23.0,19.5,4.007,5.540995000000001,19.066300000000002,51.85209999999999,13.833333333333334,5.333333333333333,174.5,0.0,79.33333333333333,10.0,1016.1666666666666,21.333333333333332,10.333333333333334,10.5,4.166666666666667,528.6989711507161,,2.487695917557862,152.1125442616953,,,,,,0.0
2021-09-14 06:40:00,16.6,21.8,21.0,23.0,19.4,4.02,5.69289,19.8626,51.4624,14.11111111111111,5.111111111111111,181.33333333333334,0.0,78.44444444444444,10.0,1016.2222222222222,21.77777777777778,10.444444444444445,10.0,4.222222222222222,504.94814423659756,,2.3928436065730403,150.40437731640486,,,,,,0.0
2021-09-14 06:50:00,16.3,21.7,20.9,23.0,19.2,4.014,5.400925,21.0151,50.3911,14.38888888888889,4.888888888888889,188.16666666666666,0.0,77.55555555555556,10.0,1016.2777777777778,22.22222222222222,10.555555555555555,9.5,4.277777777777778,492.67381147011946,,2.5075202844371907,157.81691362585724,,,,,,0.0
2021-09-14 07:00:00,16.7,21.8,21.0,23.0,19.3,4.046,5.242625,21.7191,49.069599999999994,14.666666666666666,4.666666666666667,195.0,0.0,76.66666666666667,10.0,1016.3333333333334,22.666666666666668,10.666666666666666,9.0,4.333333333333333,490.40584564208984,,2.5571535102795746,141.02677692995232,,,,,,0.0
2021-09-14 07:10:00,16.7,21.9,21.1,23.1,19.3,4.035,5.45416,22.939600000000002,48.0764,14.944444444444445,4.444444444444445,201.83333333333334,0.0,75.77777777777777,10.0,1016.3888888888889,23.11111111111111,10.777777777777779,8.5,4.388888888888889,508.2121809369668,,2.705593279788723,117.65770950791526,,,,,,0.0
2021-09-14 07:20:00,16.8,22.0,21.2,23.1,19.5,4.01,5.144595,23.4888,46.9763,15.222222222222221,4.222222222222222,208.66666666666666,0.0,74.88888888888889,10.0,1016.4444444444445,23.555555555555557,10.88888888888889,8.0,4.444444444444445,567.4796014404297,,2.698051454179031,207.49225476927677,,,,,,0.0
2021-09-14 07:30:00,17.1,22.1,21.3,23.2,19.6,4.008,5.122815,23.3795,46.1206,15.5,4.0,215.5,0.0,74.0,10.0,1016.5,24.0,11.0,7.5,4.5,582.3363842773438,,2.9967609738023944,300.7649662552311,,,,,,0.0
2021-09-14 07:40:00,17.3,22.2,21.4,23.3,19.8,4.036,5.019464999999999,23.7057,45.7693,15.777777777777779,3.7777777777777777,222.33333333333331,0.0,73.11111111111111,10.0,1016.5555555555555,24.444444444444443,11.11111111111111,7.0,4.555555555555555,575.1058734411481,,2.7701994387308755,314.9744300243141,,,,,,0.0
2021-09-14 07:50:00,17.6,22.2,21.4,23.4,20.2,3.99,4.881005,25.2769,45.2192,16.055555555555557,3.555555555555556,229.16666666666669,0.0,72.22222222222223,10.0,1016.6111111111111,24.88888888888889,11.222222222222221,6.5,4.611111111111111,552.5555104573567,,2.6450378719224767,214.21504198149773,,,,,,0.0
2021-09-14 08:00:00,17.9,21.9,21.3,23.4,20.7,3.973,4.73513,25.0429,44.6183,16.333333333333332,3.3333333333333335,236.0,0.0,71.33333333333333,10.0,1016.6666666666666,25.333333333333332,11.333333333333334,6.0,4.666666666666667,532.7984944801768,,2.608106380633715,148.64254294099106,,,,,,0.0
2021-09-14 08:10:00,18.0,21.5,21.1,23.5,21.1,3.977,4.655785,25.682299999999998,44.2993,16.61111111111111,3.111111111111111,242.83333333333331,0.0,70.44444444444444,10.0,1016.7222222222222,25.77777777777778,11.444444444444445,5.5,4.722222222222222,545.0505444335938,,2.520005105491412,121.03800998127394,,,,,,0.0
2021-09-14 08:20:00,18.1,21.3,20.9,23.5,21.3,3.926,4.804345,25.4622,44.4844,16.88888888888889,2.888888888888889,249.66666666666669,0.0,69.55555555555556,10.0,1016.7777777777778,26.22222222222222,11.555555555555555,5.0,4.777777777777778,558.4433417168979,,2.6176773997349927,100.41353539935614,,,,,,0.0
2021-09-14 08:30:00,18.1,21.4,21.1,23.6,21.5,3.925,5.00496,25.0248,44.8823,17.166666666666664,2.666666666666667,256.5,0.0,68.66666666666667,10.0,1016.8333333333334,26.666666666666664,11.666666666666666,4.500000000000001,4.833333333333333,551.6375575484352,,2.8683456993035676,111.38775804077838,,,,,,0.0
2021-09-14 08:40:00,18.3,21.5,21.2,23.6,21.6,3.905,5.071994999999999,26.006400000000003,45.2471,17.444444444444443,2.4444444444444446,263.3333333333333,0.0,67.77777777777777,10.0,1016.8888888888889,27.11111111111111,11.777777777777779,4.000000000000001,4.888888888888889,547.8576485188802,,3.167790575445035,154.38235279449637,,,,,,0.0
2021-09-14 08:50:00,18.3,21.3,21.0,23.7,21.8,3.923,5.4890799999999995,26.6984,45.1148,17.72222222222222,2.2222222222222223,270.1666666666667,0.0,66.88888888888889,10.0,1016.9444444444445,27.555555555555557,11.88888888888889,3.5,4.944444444444445,539.6214653208065,,3.1121946895593977,137.06056334608692,,,,,,0.0
2021-09-14 09:00:00,18.4,21.2,20.9,23.7,22.1,3.9,5.55697,26.6988,44.5452,18.0,2.0,277.0,0.0,66.0,10.0,1017.0,28.0,12.0,3.0,5.0,525.0470631917317,,3.336462424474921,108.68495748121185,,,,,,0.0
2021-09-14 09:10:00,18.5,21.3,21.1,23.8,22.1,3.951,5.14481,27.4484,43.720600000000005,18.27777777777778,2.1666666666666665,279.3888888888889,0.0,65.27777777777777,10.0,1016.9444444444445,28.944444444444443,12.055555555555555,3.1666666666666665,5.055555555555555,513.8902134616895,,3.4490378754960616,102.49363292327708,,,,,,0.0
2021-09-14 09:20:00,19.2,21.6,21.3,23.9,22.3,3.934,4.991825,27.118599999999997,43.495799999999996,18.555555555555557,2.3333333333333335,281.77777777777777,0.0,64.55555555555556,10.0,1016.8888888888889,29.88888888888889,12.11111111111111,3.3333333333333335,5.111111111111111,513.2207120768229,,3.283495770389751,116.99482625411729,,,,,,0.0
2021-09-14 09:30:00,19.3,21.3,21.3,23.9,22.8,4.007,5.297905,27.793599999999998,43.3528,18.833333333333332,2.5,284.1666666666667,0.0,63.833333333333336,10.0,1016.8333333333334,30.833333333333332,12.166666666666666,3.5,5.166666666666667,512.6863150024413,,3.198294778705317,128.45601771618686,,,,,,0.0
2021-09-14 09:40:00,19.6,21.2,21.0,24.0,23.2,4.017,5.350655000000001,26.804700000000004,43.7278,19.11111111111111,2.666666666666667,286.55555555555554,0.0,63.111111111111114,10.0,1016.7777777777778,31.77777777777778,12.222222222222221,3.666666666666667,5.222222222222222,507.6651209934278,,3.467241668425037,258.6252766547769,,,,,,0.0
2021-09-14 09:50:00,19.6,21.1,20.9,24.0,23.5,3.987,5.33998,27.8979,45.2816,19.38888888888889,2.8333333333333335,288.94444444444446,0.0,62.388888888888886,10.0,1016.7222222222222,32.72222222222222,12.277777777777779,3.8333333333333335,5.277777777777778,514.5441775302229,,3.562709140333079,346.40358828097413,,,,,,0.0
2021-09-14 10:00:00,19.9,21.3,21.1,24.0,23.6,3.96,6.024179999999999,28.2303,46.5577,19.666666666666668,3.0,291.3333333333333,0.0,61.666666666666664,10.0,1016.6666666666666,33.666666666666664,12.333333333333334,4.0,5.333333333333333,526.028970308852,,3.5237678117334506,618.9921518133993,,,,,,0.0
2021-09-14 10:10:00,20.2,21.5,21.3,24.1,23.7,3.967,6.184065,27.392200000000003,47.3087,19.944444444444443,3.166666666666667,293.72222222222223,0.0,60.94444444444444,10.0,1016.6111111111111,34.611111111111114,12.38888888888889,4.166666666666667,5.388888888888889,558.3934842936198,,3.5994513742667804,596.067043839794,,,,,,0.0
2021-09-14 10:20:00,20.3,21.6,21.4,24.2,23.8,3.957,6.388425,27.6267,47.7608,20.22222222222222,3.3333333333333335,296.1111111111111,0.0,60.22222222222222,10.0,1016.5555555555555,35.55555555555556,12.444444444444445,4.333333333333334,5.444444444444445,591.336297937152,,3.931152829194473,426.1132911242469,,,,,,0.0
2021-09-14 10:30:00,20.0,21.5,21.3,24.3,23.8,3.968,5.69881,27.445800000000002,48.019999999999996,20.5,3.5,298.5,0.0,59.5,10.0,1016.5,36.5,12.5,4.5,5.5,626.3109608968099,,3.8348873031476125,423.5183287738003,,,,,,0.0
2021-09-14 10:40:00,20.3,21.7,21.5,24.4,24.0,3.96,5.7270473684210526,27.362105263157893,48.15363157894737,20.77777777777778,3.666666666666667,300.8888888888889,0.0,58.77777777777778,10.0,1016.4444444444445,37.44444444444444,12.555555555555555,4.666666666666667,5.555555555555555,641.9223642985025,,4.300123853461217,336.8128351424913,,,,,,0.0
2021-09-14 10:50:00,20.7,22.0,21.9,24.5,24.1,3.971,5.782970000000001,28.007799999999996,48.123000000000005,21.055555555555557,3.8333333333333335,303.27777777777777,0.0,58.05555555555556,10.0,1016.3888888888889,38.388888888888886,12.61111111111111,4.833333333333334,5.611111111111111,639.4865705047257,,4.759387069246864,236.6441479375807,,,,,,0.0
2021-09-14 11:00:00,20.8,22.1,22.0,24.5,24.2,3.964,5.149185,28.3699,47.900999999999996,21.333333333333332,4.0,305.6666666666667,0.0,57.333333333333336,10.0,1016.3333333333334,39.33333333333333,12.666666666666666,5.0,5.666666666666667,619.2643094889323,,5.054586746450198,171.83506978223554,,,,,,0.0
2021-09-14 11:10:00,21.6,22.7,22.5,24.6,24.4,3.962,4.71724,28.787,47.596,21.61111111111111,4.166666666666667,308.05555555555554,0.0,56.611111111111114,10.0,1016.2777777777778,40.27777777777778,12.722222222222221,5.166666666666667,5.722222222222222,609.3472153727214,,5.126288615007185,122.61769226483707,,,,,,0.0
2021-09-14 11:20:00,21.8,22.9,21.0,24.6,24.4,3.955,5.131255,28.493399999999998,47.382600000000004,21.88888888888889,4.333333333333334,310.44444444444446,0.0,55.888888888888886,10.0,1016.2222222222222,41.22222222222222,12.777777777777779,5.333333333333334,5.777777777777778,584.8648685709635,,4.836723856090826,89.45067595832093,,,,,,0.0
2021-09-14 11:30:00,21.9,23.0,20.8,24.8,24.6,3.981,5.076955,28.756,47.2912,22.166666666666664,4.5,312.8333333333333,0.0,55.166666666666664,10.0,1016.1666666666666,42.166666666666664,12.833333333333334,5.5,5.833333333333333,534.8678306070963,,4.852608414504488,66.16323439344848,,,,,,0.0
2021-09-14 11:40:00,22.2,23.2,21.4,24.7,24.6,4.04,4.90401,27.993299999999998,47.2561,22.444444444444443,4.666666666666667,315.22222222222223,0.0,54.44444444444444,10.0,1016.1111111111111,43.111111111111114,12.88888888888889,5.666666666666667,5.888888888888889,508.53704306065356,,4.785236269686855,47.058005114840924,,,,,,0.0
2021-09-14 11:50:00,22.3,23.3,21.3,24.7,24.7,4.003,4.445035,27.4483,47.358,22.72222222222222,4.833333333333334,317.6111111111111,0.0,53.72222222222222,10.0,1016.0555555555555,44.05555555555556,12.944444444444445,5.833333333333334,5.944444444444445,508.98047129313153,,4.642662536680362,61.28513472594784,,,,,,0.0
2021-09-14 12:00:00,22.6,23.5,20.9,24.7,24.7,4.043,4.791125,27.4269,47.4846,23.0,5.0,320.0,0.0,53.0,10.0,1016.0,45.0,13.0,6.0,6.0,500.6035860294035,,4.946199005458315,40.160632028849115,,,,,,142.0
2021-09-14 12:10:00,23.2,24.0,21.4,24.7,24.9,3.991,4.985040909090909,27.696545454545454,47.56627272727273,22.944444444444443,5.055555555555555,319.22222222222223,0.0,53.611111111111114,10.0,1015.9444444444445,45.166666666666664,13.11111111111111,6.111111111111111,6.0,495.3757517496745,,4.795896642841188,29.92980302277258,,,,,,0.0
2021-09-14 12:20:00,23.6,24.3,21.2,24.9,25.0,4.021,5.005294999999999,27.383999999999997,47.6129,22.88888888888889,5.111111111111111,318.44444444444446,0.0,54.22222222222222,10.0,1015.8888888888889,45.333333333333336,13.222222222222221,6.222222222222222,6.0,483.71135325113926,,4.55302747679969,28.15829409804048,,,,,,0.0
2021-09-14 12:30:00,23.7,24.3,21.0,24.9,25.1,4.031,5.643465,27.2289,47.7271,22.833333333333332,5.166666666666667,317.6666666666667,0.0,54.833333333333336,10.0,1015.8333333333334,45.5,13.333333333333334,6.333333333333333,6.0,481.717517373973,,4.146508919741474,44.98469348702727,,,,,,0.0
2021-09-14 12:40:00,23.6,24.3,20.9,24.9,25.1,3.958,5.400015,27.6025,47.8217,22.77777777777778,5.222222222222222,316.8888888888889,0.0,55.44444444444444,10.0,1015.7777777777778,45.666666666666664,13.444444444444445,6.444444444444445,6.0,499.73326314290364,,3.8088718288160317,82.79557334953782,,,,,,0.0
2021-09-14 12:50:00,23.6,24.4,21.5,24.9,25.2,4.009,5.4505,27.642105263157898,47.74573684210526,22.72222222222222,5.277777777777778,316.1111111111111,0.0,56.05555555555556,10.0,1015.7222222222222,45.833333333333336,13.555555555555555,6.555555555555555,6.0,516.3949734602304,,3.6244863822972038,117.0243966853686,,,,,,0.0
2021-09-14 13:00:00,24.2,24.9,21.0,24.9,25.3,4.009,5.404590000000001,28.0285,47.6144,22.666666666666668,5.333333333333333,315.3333333333333,0.0,56.666666666666664,10.0,1015.6666666666666,46.0,13.666666666666666,6.666666666666667,6.0,506.00336924235023,,3.4363802183886705,105.60807788374734,,,,,,0.0
2021-09-14 13:10:00,25.2,25.5,21.3,25.0,25.5,4.037,5.18172,28.193400000000004,47.3872,22.61111111111111,5.388888888888889,314.55555555555554,0.0,57.27777777777778,10.0,1015.6111111111111,46.166666666666664,13.777777777777779,6.777777777777778,6.0,498.7432817726573,,3.4198416389449164,118.32678329058285,,,,,,0.0
2021-09-14 13:20:00,25.7,26.0,21.2,25.0,25.7,3.995,5.067159999999999,28.214999999999996,47.1738,22.555555555555557,5.444444444444445,313.77777777777777,0.0,57.888888888888886,10.0,1015.5555555555555,46.333333333333336,13.88888888888889,6.888888888888889,6.0,519.9410588582357,,3.4672421941447396,141.5854421303097,,,,,,0.0
2021-09-14 13:30:00,25.7,26.0,20.9,25.0,25.7,4.033,4.59596,28.5622,47.06,22.5,5.5,313.0,0.0,58.5,10.0,1015.5,46.5,14.0,7.0,6.0,528.4377827471152,,3.1846682025214372,136.3189862625208,,,,,,0.0
2021-09-14 13:40:00,25.5,25.9,21.2,24.9,25.6,4.027,4.60851,28.3618,46.9965,22.444444444444443,5.555555555555555,312.22222222222223,0.0,59.111111111111114,10.0,1015.4444444444445,46.666666666666664,14.11111111111111,7.111111111111111,6.0,532.5249296061198,,3.1224011326913783,108.91070881708868,,,,,,0.0
2021-09-14 13:50:00,26.1,26.2,21.0,24.9,25.7,3.986,4.585859999999999,28.1346,47.0452,22.38888888888889,5.611111111111111,311.44444444444446,0.0,59.72222222222222,10.0,1015.3888888888889,46.833333333333336,14.222222222222221,7.222222222222222,6.0,527.3892515055338,,3.092602899337219,84.35205862206928,,,,,,0.0
2021-09-14 14:00:00,26.1,26.2,21.0,24.8,25.7,4.019,4.701545,27.961399999999998,47.1588,22.333333333333332,5.666666666666667,310.6666666666667,0.0,60.333333333333336,10.0,1015.3333333333334,47.0,14.333333333333334,7.333333333333333,6.0,520.7618851023707,,3.081810647107787,74.08718468315857,,,,,,0.0
2021-09-14 14:10:00,25.8,26.1,20.9,24.8,25.6,4.029,4.81845,27.7654,47.282,22.27777777777778,5.722222222222222,309.8888888888889,0.0,60.94444444444444,10.0,1015.2777777777778,47.166666666666664,14.444444444444445,7.444444444444445,6.0,500.42472086588543,,2.9746961586354144,57.11921280974049,,,,,,0.0
2021-09-14 14:20:00,25.7,26.0,21.1,24.8,25.6,4.002,4.80551,27.7297,47.424400000000006,22.22222222222222,5.777777777777778,309.1111111111111,0.0,61.55555555555556,10.0,1015.2222222222222,47.333333333333336,14.555555555555555,7.555555555555555,6.0,472.9056792756881,,2.90858653059787,45.042668887208414,,,,,,0.0
2021-09-14 14:30:00,25.6,25.8,21.1,24.7,25.5,3.999,5.21426,27.722199999999997,47.5597,22.166666666666668,5.833333333333333,308.3333333333333,0.0,62.16666666666667,10.0,1015.1666666666666,47.5,14.666666666666666,7.666666666666666,6.0,461.01398935953773,,2.88459639772857,48.680194780813096,,,,,,0.0
2021-09-14 14:40:00,25.6,25.9,20.9,24.7,25.4,4.011,5.181326315789474,27.63642105263158,47.63263157894737,22.11111111111111,5.888888888888889,307.55555555555554,0.0,62.77777777777778,10.0,1015.1111111111111,47.666666666666664,14.777777777777779,7.777777777777778,6.0,452.3343720745218,,2.9912995221655247,72.79621673411569,,,,,,0.0
2021-09-14 14:50:00,25.6,25.9,21.2,24.6,25.5,4.031,6.670109999999999,27.7423,47.708299999999994,22.055555555555557,5.944444444444445,306.77777777777777,0.0,63.388888888888886,10.0,1015.0555555555555,47.833333333333336,14.88888888888889,7.888888888888889,6.0,457.9766429822198,,2.826630461000453,100.91811726974228,,,,,,0.0
2021-09-14 15:00:00,26.1,26.1,21.0,24.6,25.5,4.052,5.34073,27.5896,47.7589,22.0,6.0,306.0,0.0,64.0,10.0,1015.0,48.0,15.0,8.0,6.0,500.4506605021159,,2.5532421384423465,198.1692471645377,,,,,,0.0
2021-09-14 15:10:00,26.6,26.5,21.1,24.6,25.5,3.99,5.376765000000001,27.5362,47.935900000000004,21.72222222222222,6.0,296.05555555555554,0.016666666666666666,65.5,10.0,1015.1111111111111,48.94444444444444,15.0,8.11111111111111,5.722222222222222,487.59711722538384,,2.8747347379269574,129.78259714719266,,,,,,0.0
2021-09-14 15:20:00,27.2,25.9,20.7,24.6,26.9,4.296,5.512575,27.3046,48.2995,21.444444444444443,6.0,286.1111111111111,0.03333333333333333,67.0,10.0,1015.2222222222222,49.888888888888886,15.0,8.222222222222221,5.444444444444445,456.71114267985024,,3.106071813126742,79.84401990211616,,,,,,0.0
2021-09-14 15:30:00,27.9,26.0,21.1,24.7,27.3,4.305,5.585765,27.106900000000003,48.5192,21.166666666666668,6.0,276.1666666666667,0.05,68.5,10.0,1015.3333333333334,50.833333333333336,15.0,8.333333333333334,5.166666666666667,447.0242543538411,,2.9631226252229874,69.04095251719157,,,,,,0.0
2021-09-14 15:40:00,27.6,26.0,20.9,24.7,27.3,4.308,5.88806,26.96,48.6733,20.88888888888889,6.0,266.22222222222223,0.06666666666666667,70.0,10.0,1015.4444444444445,51.77777777777778,15.0,8.444444444444445,4.888888888888889,440.7355210753693,,3.0795864193924403,63.34713847273487,,,,,,0.0
2021-09-14 15:50:00,27.0,25.8,21.1,24.6,26.9,4.321,5.58536,26.805500000000002,48.8132,20.61111111111111,6.0,256.27777777777777,0.08333333333333333,71.5,10.0,1015.5555555555555,52.72222222222222,15.0,8.555555555555555,4.611111111111111,429.51354064941404,,3.0711615591399415,63.87242987659691,,,,,,0.0
2021-09-14 16:00:00,26.7,25.7,20.5,24.6,26.6,4.32,5.665435,26.343700000000002,48.9987,20.333333333333332,6.0,246.33333333333334,0.1,73.0,10.0,1015.6666666666666,53.666666666666664,15.0,8.666666666666666,4.333333333333334,427.3394454114191,,2.937545450501523,68.05949311660508,,,,,,0.0
2021-09-14 16:10:00,26.5,25.6,21.0,24.5,26.4,4.333,5.740865,26.131999999999998,49.166000000000004,20.055555555555557,6.0,236.3888888888889,0.11666666666666667,74.5,10.0,1015.7777777777778,54.611111111111114,15.0,8.777777777777779,4.055555555555555,424.44765574137375,,3.1284714788501544,71.27904461467332,,,,,,0.0
2021-09-14 16:20:00,26.3,25.5,21.1,24.5,26.3,4.312,5.694265,25.887400000000003,49.1725,19.77777777777778,6.0,226.44444444444446,0.13333333333333333,76.0,10.0,1015.8888888888889,55.55555555555556,15.0,8.88888888888889,3.777777777777778,417.8575284409797,,2.909151175520514,71.87353520431087,,,,,,0.0
2021-09-14 16:30:00,26.0,25.4,20.8,24.4,26.0,4.311,5.908994736842105,25.46294736842105,49.012578947368425,19.5,6.0,216.5,0.15,77.5,10.0,1016.0,56.5,15.0,9.0,3.5,416.0594093831381,,2.975404266287378,74.95022620896161,,,,,,0.0
2021-09-14 16:40:00,25.7,25.3,21.0,24.4,25.9,4.317,6.076255000000001,25.4405,49.0512,19.22222222222222,6.0,206.55555555555557,0.16666666666666666,79.0,10.0,1016.1111111111111,57.44444444444444,15.0,9.11111111111111,3.2222222222222223,420.0246805826823,,3.0978110004346924,85.50738973843849,,,,,,0.0
2021-09-14 16:50:00,25.6,25.7,21.3,24.3,25.2,3.997,6.905155000000001,24.9691,49.114,18.944444444444443,6.0,196.61111111111114,0.18333333333333332,80.5,10.0,1016.2222222222222,58.388888888888886,15.0,9.222222222222221,2.9444444444444446,420.2701101824881,,3.0346106142243423,93.35190465894797,,,,,,0.0
2021-09-14 17:00:00,25.6,25.7,21.3,24.3,25.2,3.983,6.583844999999999,24.913,49.2258,18.666666666666668,6.0,186.66666666666669,0.2,82.0,10.0,1016.3333333333334,59.33333333333333,15.0,9.333333333333334,2.666666666666667,419.66031036376955,,3.13176930579762,104.36316587760624,,,,,,0.0
2021-09-14 17:10:00,25.4,25.6,24.4,24.4,25.2,4.03,5.94972,24.6589,49.318200000000004,18.38888888888889,6.0,176.72222222222223,0.21666666666666667,83.5,10.0,1016.4444444444445,60.27777777777778,15.0,9.444444444444445,2.3888888888888893,415.9620765422953,,3.053382090256039,109.97437362735555,,,,,,0.0
2021-09-14 17:20:00,25.5,25.7,21.1,24.4,25.2,3.985,6.08828,24.086000000000002,49.4234,18.11111111111111,6.0,166.7777777777778,0.23333333333333334,85.0,10.0,1016.5555555555555,61.22222222222222,15.0,9.555555555555555,2.1111111111111116,422.2426499430338,,3.107500216206588,108.83221640656897,,,,,,0.0
2021-09-14 17:30:00,25.5,25.7,21.1,24.3,25.1,4.067,6.076505555555555,24.38422222222222,49.525888888888886,17.833333333333336,6.0,156.83333333333334,0.25,86.5,10.0,1016.6666666666666,62.166666666666664,15.0,9.666666666666666,1.833333333333334,426.0581454643162,,2.9469354344693954,110.87241714628404,,,,,,0.0
2021-09-14 17:40:00,25.5,25.6,21.0,24.2,25.1,4.001,5.733695,24.032,49.603500000000004,17.555555555555557,6.0,146.8888888888889,0.26666666666666666,88.0,10.0,1016.7777777777778,63.111111111111114,15.0,9.777777777777779,1.5555555555555562,425.6625153605143,,3.0269295575187707,111.82775369460974,,,,,,0.0
2021-09-14 17:50:00,24.9,25.3,20.7,24.2,24.9,3.968,6.09154,23.5776,49.7167,17.27777777777778,6.0,136.94444444444446,0.2833333333333333,89.5,10.0,1016.8888888888889,64.05555555555556,15.0,9.88888888888889,1.2777777777777786,424.8365021769206,,2.942291291514359,111.33282479302359,,,,,,0.0
2021-09-14 18:00:00,25.2,25.4,21.1,24.1,24.9,3.988,6.09752,22.901400000000002,49.990899999999996,17.0,6.0,127.0,0.3,91.0,10.0,1017.0,65.0,15.0,10.0,1.0,430.9975030552656,,2.9567793208933146,108.76267605883928,,,,,,0.0
2021-09-14 18:10:00,25.1,25.3,20.9,24.1,24.9,3.993,6.041795,22.9889,50.5421,16.944444444444443,5.888888888888889,131.38888888888889,0.28888888888888886,91.27777777777777,9.555555555555555,1017.1111111111111,64.22222222222223,15.0,9.833333333333334,1.0,433.4982626342773,,3.0437030398037472,110.7624291679684,,,,,,0.0
2021-09-14 18:20:00,24.6,25.0,21.0,24.1,24.8,4.014,6.598470000000001,22.6729,50.8795,16.88888888888889,5.777777777777778,135.77777777777777,0.2777777777777778,91.55555555555556,9.11111111111111,1017.2222222222222,63.44444444444444,15.0,9.666666666666666,1.0,435.64338484490054,,2.9376572858277012,110.29581646267305,,,,,,0.0
2021-09-14 18:30:00,24.5,24.9,20.9,24.0,24.7,4.004,6.9054199999999994,22.8337,51.1241,16.833333333333332,5.666666666666667,140.16666666666666,0.26666666666666666,91.83333333333333,8.666666666666666,1017.3333333333334,62.666666666666664,15.0,9.5,1.0,440.6632107543945,,3.037087738278222,109.71366261606163,,,,,,0.0
2021-09-14 18:40:00,24.2,24.6,21.0,24.0,24.6,3.994,6.835685,22.775399999999998,51.239,16.77777777777778,5.555555555555555,144.55555555555554,0.25555555555555554,92.11111111111111,8.222222222222221,1017.4444444444445,61.888888888888886,15.0,9.333333333333334,1.0,440.26969543457034,,3.0753017579566286,108.31878803576453,,,,,,0.0
2021-09-14 18:50:00,24.1,24.5,20.9,24.0,24.5,3.951,6.453035,22.679,51.2759,16.72222222222222,5.444444444444445,148.94444444444446,0.24444444444444444,92.38888888888889,7.777777777777778,1017.5555555555555,61.111111111111114,15.0,9.166666666666666,1.0,438.2116526075341,,2.8738600432131927,110.45857172260176,,,,,,0.0
2021-09-14 19:00:00,24.5,24.7,21.0,23.9,24.5,3.969,6.337975,22.400100000000002,51.3069,16.666666666666668,5.333333333333333,153.33333333333334,0.23333333333333334,92.66666666666667,7.333333333333334,1017.6666666666666,60.333333333333336,15.0,9.0,1.0,436.7727416992187,,3.019929126595373,110.96443559420311,,,,,,0.0
2021-09-14 19:10:00,24.5,24.8,20.8,23.9,24.6,3.957,6.145925,22.4356,51.3548,16.61111111111111,5.222222222222222,157.72222222222223,0.2222222222222222,92.94444444444444,6.888888888888889,1017.7777777777778,59.55555555555556,15.0,8.833333333333334,1.0,436.0553596443966,,2.802080610020686,108.7453860156819,,,,,,0.0
2021-09-14 19:20:00,23.8,24.4,20.8,23.9,24.4,3.94,6.0219000000000005,22.303,51.3923,16.555555555555557,5.111111111111111,162.11111111111111,0.2111111111111111,93.22222222222223,6.444444444444445,1017.8888888888889,58.77777777777778,15.0,8.666666666666666,1.0,436.9464133707682,,2.870678446851881,107.96413390682241,,,,,,0.0
2021-09-14 19:30:00,23.5,24.1,21.1,23.9,24.3,3.943,5.98719,22.3934,51.444100000000006,16.5,5.0,166.5,0.2,93.5,6.0,1018.0,58.0,15.0,8.5,1.0,436.32131570399497,,2.7732078176299058,108.31643478781491,,,,,,0.0
2021-09-14 19:40:00,23.2,23.8,20.6,23.9,24.2,3.98,5.898825,22.339199999999998,51.46900000000001,16.444444444444443,4.888888888888889,170.88888888888889,0.18888888888888888,93.77777777777777,5.555555555555555,1018.1111111111111,57.22222222222222,15.0,8.333333333333334,1.0,432.46640126546225,,2.794415250242093,109.7851001289066,,,,,,0.0
2021-09-14 19:50:00,23.1,23.8,21.0,23.9,24.2,3.932,5.845695,21.8917,51.533699999999996,16.38888888888889,4.777777777777778,175.27777777777777,0.17777777777777776,94.05555555555556,5.111111111111112,1018.2222222222222,56.44444444444444,15.0,8.166666666666666,1.0,426.9085500782934,,2.767763252211156,111.21150969015002,,,,,,0.0
2021-09-14 20:00:00,22.7,23.5,20.9,23.8,24.1,3.939,5.942690000000001,21.3961,51.423199999999994,16.333333333333332,4.666666666666667,179.66666666666669,0.16666666666666666,94.33333333333333,4.666666666666667,1018.3333333333334,55.666666666666664,15.0,8.0,1.0,434.4071097047302,,2.8723170468093313,109.87284577558269,,,,,,0.0
2021-09-14 20:10:00,22.4,23.2,20.7,23.8,24.0,3.962,6.36787,21.8429,51.2084,16.27777777777778,4.555555555555555,184.05555555555554,0.15555555555555556,94.61111111111111,4.222222222222222,1018.4444444444445,54.888888888888886,15.0,7.833333333333333,1.0,439.1627008056641,,3.5187306430582277,102.81542144085729,,,,,,0.0
2021-09-14 20:20:00,22.0,22.9,20.8,23.8,23.9,3.945,6.03001,21.3443,51.1072,16.22222222222222,4.444444444444445,188.44444444444446,0.14444444444444443,94.88888888888889,3.7777777777777777,1018.5555555555555,54.111111111111114,15.0,7.666666666666666,1.0,439.87398488713404,,3.279621556101546,113.49906291379766,,,,,,0.0
2021-09-14 20:30:00,22.1,22.9,21.1,23.8,23.9,3.934,6.27984,21.6958,51.0738,16.166666666666668,4.333333333333334,192.83333333333334,0.13333333333333333,95.16666666666667,3.333333333333334,1018.6666666666666,53.333333333333336,15.0,7.5,1.0,443.70404266357417,,3.3461785258950485,109.71026621522203,,,,,,0.0
2021-09-14 20:40:00,21.8,22.8,20.8,23.8,23.9,3.917,6.306025,22.1549,51.04,16.11111111111111,4.222222222222222,197.22222222222223,0.12222222222222223,95.44444444444444,2.8888888888888893,1018.7777777777778,52.55555555555556,15.0,7.333333333333333,1.0,442.84917861412316,,3.88303021018788,104.63248099504892,,,,,,0.0
2021-09-14 20:50:00,21.6,22.6,21.0,23.7,23.8,3.984,6.32087,22.3352,50.951100000000004,16.055555555555557,4.111111111111111,201.61111111111111,0.1111111111111111,95.72222222222223,2.4444444444444446,1018.8888888888889,51.77777777777778,15.0,7.166666666666666,1.0,440.29578613281245,,4.116865247541901,102.52918789664231,,,,,,0.0
2021-09-14 21:00:00,21.8,22.7,21.3,23.7,23.8,3.933,5.93793,22.1153,50.8744,16.0,4.0,206.0,0.1,96.0,2.0,1019.0,51.0,15.0,7.0,1.0,439.06492126464843,,3.744994019997322,107.89008136555299,,,,,,0.0
2021-09-14 21:10:00,21.9,22.8,20.8,23.7,23.8,3.959,6.27215,22.0847,50.8425,15.944444444444445,4.055555555555555,203.44444444444446,0.10555555555555556,95.88888888888889,2.4444444444444446,1018.9444444444445,53.72222222222222,14.944444444444445,7.166666666666667,1.0,440.44301016971986,,3.665043061567565,108.47527911751956,,,,,,0.0
2021-09-14 21:20:00,22.3,23.0,21.2,23.7,23.8,3.95,6.3308100000000005,21.9632,50.8387,15.88888888888889,4.111111111111111,200.88888888888889,0.11111111111111112,95.77777777777777,2.888888888888889,1018.8888888888889,56.44444444444444,14.88888888888889,7.333333333333333,1.0,435.9010775756836,,3.637368204243439,112.49829178740076,,,,,,0.0
2021-09-14 21:30:00,22.5,23.1,20.8,23.7,23.9,3.939,6.004700000000001,21.683500000000002,50.8623,15.833333333333334,4.166666666666667,198.33333333333334,0.11666666666666667,95.66666666666667,3.333333333333333,1018.8333333333334,59.166666666666664,14.833333333333334,7.5,1.0,443.23097581183777,,3.523528211871109,113.03885498477914,,,,,,0.0
2021-09-14 21:40:00,22.4,23.1,20.9,23.7,23.9,4.004,6.482575,21.3677,50.918899999999994,15.777777777777779,4.222222222222222,195.77777777777777,0.12222222222222223,95.55555555555556,3.7777777777777777,1018.7777777777778,61.888888888888886,14.777777777777779,7.666666666666667,1.0,444.9013381958008,,3.291194590660138,115.64887265006027,,,,,,0.0
2021-09-14 21:50:00,22.2,22.9,20.9,23.7,23.8,3.978,6.80287,21.4503,51.013999999999996,15.722222222222221,4.277777777777778,193.22222222222223,0.1277777777777778,95.44444444444444,4.222222222222222,1018.7222222222222,64.61111111111111,14.722222222222221,7.833333333333333,1.0,447.230427060182,,3.5844123601442006,107.86951129525394,,,,,,0.0
2021-09-14 22:00:00,21.1,22.2,20.7,23.7,23.6,3.913,6.8455449999999995,21.211599999999997,51.0935,15.666666666666666,4.333333333333333,190.66666666666666,0.13333333333333336,95.33333333333333,4.666666666666666,1018.6666666666666,67.33333333333333,14.666666666666666,8.0,1.0,450.3962405395508,,3.7160976587715795,110.47827379625396,,,,,,0.0
2021-09-14 22:10:00,20.8,21.9,21.0,23.6,23.5,3.962,6.81856,21.0375,51.158699999999996,15.61111111111111,4.388888888888889,188.11111111111111,0.1388888888888889,95.22222222222223,5.111111111111111,1018.6111111111111,70.05555555555556,14.61111111111111,8.166666666666666,1.0,455.9367626953125,,4.355887582618638,102.29256932511842,,,,,,0.0
2021-09-14 22:20:00,20.9,22.0,20.9,23.6,23.5,3.971,6.50351,21.1178,51.21849999999999,15.555555555555555,4.444444444444445,185.55555555555554,0.14444444444444446,95.11111111111111,5.555555555555555,1018.5555555555555,72.77777777777777,14.555555555555555,8.333333333333334,1.0,457.5963049877649,,4.251171260466011,113.3539753464521,,,,,,0.0
2021-09-14 22:30:00,20.7,21.8,21.1,23.6,23.4,3.991,6.745184999999999,21.4264,51.293899999999994,15.5,4.5,183.0,0.15000000000000002,95.0,6.0,1018.5,75.5,14.5,8.5,1.0,464.549762878418,,4.336342057582349,107.37028692838162,,,,,,0.0
2021-09-14 22:40:00,20.9,21.9,21.3,23.6,23.5,3.968,6.85416,21.2001,51.3284,15.444444444444445,4.555555555555555,180.44444444444446,0.15555555555555556,94.88888888888889,6.444444444444445,1018.4444444444445,78.22222222222223,14.444444444444445,8.666666666666666,1.0,458.9064608168328,,4.561890164694544,110.88626590254617,,,,,,0.0
2021-09-14 22:50:00,20.9,22.0,20.8,23.6,23.5,3.942,6.90534,21.101300000000002,51.345000000000006,15.38888888888889,4.611111111111111,177.88888888888889,0.16111111111111112,94.77777777777777,6.888888888888888,1018.3888888888889,80.94444444444444,14.38888888888889,8.833333333333334,1.0,468.3829455566406,,4.287526458488346,109.4744093137407,,,,,,0.0
