,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-09-14 23:00:00,21.1,22.1,21.2,23.6,23.5,3.929,7.0429,21.2302,51.3516,15.333333333333334,4.666666666666667,175.33333333333334,0.16666666666666669,94.66666666666667,7.333333333333333,1018.3333333333334,83.66666666666666,14.333333333333334,9.0,1.0,469.4087686157227,,4.336755188090653,109.66515976232324,,,,,,0.0
2021-09-14 23:10:00,21.1,22.1,21.3,23.6,23.5,3.924,7.14885,21.2215,51.343399999999995,15.277777777777779,4.722222222222222,172.77777777777777,0.17222222222222222,94.55555555555556,7.777777777777778,1018.2777777777778,86.38888888888889,14.277777777777779,9.166666666666668,1.0,470.69499921426006,,4.352725863072832,110.16323347555041,,,,,,0.0
2021-09-14 23:20:00,21.3,22.3,20.9,23.5,23.5,4.009,7.2785150000000005,21.2427,51.3421,15.222222222222221,4.777777777777778,170.22222222222223,0.1777777777777778,94.44444444444444,8.222222222222221,1018.2222222222222,89.11111111111111,14.222222222222221,9.333333333333334,1.0,469.60381322049545,,4.3428138218222365,110.83796113245906,,,,,,0.0
2021-09-14 23:30:00,20.8,22.0,21.0,23.6,23.5,3.977,6.9569149999999995,21.0641,51.3572,15.166666666666666,4.833333333333333,167.66666666666666,0.18333333333333335,94.33333333333333,8.666666666666666,1018.1666666666666,91.83333333333334,14.166666666666666,9.5,1.0,474.3206826712071,,4.249458650626705,110.57988553149553,,,,,,0.0
2021-09-14 23:40:00,20.8,21.9,21.0,23.6,23.4,3.966,6.66507,20.962899999999998,51.363200000000006,15.11111111111111,4.888888888888889,165.11111111111111,0.18888888888888888,94.22222222222223,9.11111111111111,1018.1111111111111,94.55555555555556,14.11111111111111,9.666666666666668,1.0,477.26421346028644,,4.315947213172913,104.7925096688567,,,,,,0.0
2021-09-14 23:50:00,20.7,21.8,21.1,23.5,23.4,3.961,6.48659,20.854599999999998,51.3704,15.055555555555555,4.944444444444445,162.55555555555554,0.19444444444444448,94.11111111111111,9.555555555555555,1018.0555555555555,97.27777777777777,14.055555555555555,9.833333333333334,1.0,464.385360528354,,4.109086159561987,103.7968168795311,,,,,,0.0
2021-09-15 00:00:00,20.5,21.7,21.0,23.5,23.3,3.996,6.44713,20.830000000000002,51.391200000000005,15.0,5.0,160.0,0.2,94.0,10.0,1018.0,100.0,14.0,10.0,1.0,465.47378184000655,,3.5496851332780333,116.85180625161209,,,,,,0.0
2021-09-15 00:10:00,20.6,21.7,21.2,23.5,23.3,3.949,5.9989550000000005,20.6502,51.4366,14.944444444444445,5.0,159.22222222222223,0.1888888888888889,93.88888888888889,10.0,1017.9444444444445,97.0,13.944444444444445,10.0,1.0,459.5501538085938,,3.1141784462753663,124.11408621599446,,,,,,0.0
2021-09-15 00:20:00,20.3,21.5,20.8,23.5,23.3,4.005,6.403115,20.438200000000002,51.4954,14.88888888888889,5.0,158.44444444444446,0.17777777777777778,93.77777777777777,10.0,1017.8888888888889,94.0,13.88888888888889,10.0,1.0,458.4837896132195,,2.9056096719281146,114.0509151312187,,,,,,0.0
2021-09-15 00:30:00,20.6,21.7,20.9,23.5,23.3,4.008,6.08131,20.356,51.556200000000004,14.833333333333334,5.0,157.66666666666666,0.16666666666666669,93.66666666666667,10.0,1017.8333333333334,91.0,13.833333333333334,10.0,1.0,459.26115488688157,,2.9242800415976573,110.22086044742564,,,,,,0.0
2021-09-15 00:40:00,20.6,21.8,21.3,23.5,23.3,4.007,6.094704999999999,20.3314,51.6197,14.777777777777779,5.0,156.88888888888889,0.15555555555555556,93.55555555555556,10.0,1017.7777777777778,88.0,13.777777777777779,10.0,1.0,452.4056011612114,,2.7733012594476256,108.26383520891439,,,,,,0.0
2021-09-15 00:50:00,20.4,21.6,21.1,23.5,23.3,3.946,6.082675,19.932499999999997,51.665499999999994,14.722222222222221,5.0,156.11111111111111,0.14444444444444446,93.44444444444444,10.0,1017.7222222222222,85.0,13.722222222222221,10.0,1.0,450.67115000406903,,2.7606887680460503,110.90841275058897,,,,,,0.0
2021-09-15 01:00:00,20.5,21.6,20.8,23.5,23.3,3.951,6.327415,20.1903,51.82090000000001,14.666666666666666,5.0,155.33333333333334,0.13333333333333333,93.33333333333333,10.0,1017.6666666666666,82.0,13.666666666666666,10.0,1.0,453.52828908635286,,2.652700218635764,110.9327783653561,,,,,,0.0
2021-09-15 01:10:00,20.3,21.5,21.2,23.5,23.3,4.017,6.236995,20.012,52.1933,14.61111111111111,5.0,154.55555555555554,0.12222222222222222,93.22222222222223,10.0,1017.6111111111111,79.0,13.61111111111111,10.0,1.0,457.088585524285,,2.671568811128368,110.70235894844356,,,,,,0.0
2021-09-15 01:20:00,20.4,21.6,21.2,23.5,23.2,3.931,6.179285,19.835900000000002,52.380700000000004,14.555555555555555,5.0,153.77777777777777,0.11111111111111112,93.11111111111111,10.0,1017.5555555555555,76.0,13.555555555555555,10.0,1.0,458.721157430013,,2.7136214726388794,110.41355703407763,,,,,,0.0
2021-09-15 01:30:00,20.5,21.6,20.9,23.4,23.2,3.951,6.558835,19.985599999999998,52.487199999999994,14.5,5.0,153.0,0.1,93.0,10.0,1017.5,73.0,13.5,10.0,1.0,457.88302324083116,,2.7301743878258597,108.281314807468,,,,,,0.0
2021-09-15 01:40:00,20.3,21.5,21.2,23.5,23.2,3.969,6.536695,20.1523,52.532799999999995,14.444444444444445,5.0,152.22222222222223,0.08888888888888889,92.88888888888889,10.0,1017.4444444444445,70.0,13.444444444444445,10.0,1.0,,,,,,,,,,0.0
2021-09-15 01:50:00,20.3,21.5,20.9,23.5,23.2,3.961,6.798905,20.112199999999998,52.5105,14.38888888888889,5.0,151.44444444444446,0.07777777777777778,92.77777777777777,10.0,1017.3888888888889,67.0,13.38888888888889,10.0,1.0,,,,,,,,,,0.0
2021-09-15 02:00:00,20.1,21.4,21.0,23.4,23.2,3.916,6.8939,20.362099999999998,52.528499999999994,14.333333333333334,5.0,150.66666666666666,0.06666666666666665,92.66666666666667,10.0,1017.3333333333334,64.0,13.333333333333334,10.0,1.0,,,,,,,,,,0.0
2021-09-15 02:10:00,20.0,21.3,21.0,23.4,23.1,3.915,6.814069999999999,20.3144,52.526199999999996,14.277777777777779,5.0,149.88888888888889,0.05555555555555555,92.55555555555556,10.0,1017.2777777777778,61.0,13.277777777777779,10.0,1.0,,,,,,,,,,0.0
2021-09-15 02:20:00,20.0,21.2,21.1,23.4,23.1,3.926,6.49188,19.7718,52.546299999999995,14.222222222222221,5.0,149.11111111111111,0.044444444444444425,92.44444444444444,10.0,1017.2222222222222,58.0,13.222222222222221,10.0,1.0,,,,,,,,,,0.0
2021-09-15 02:30:00,19.9,21.2,21.1,23.4,23.1,3.973,6.182315,19.7165,52.61710000000001,14.166666666666666,5.0,148.33333333333334,0.033333333333333326,92.33333333333333,10.0,1017.1666666666666,55.0,13.166666666666666,10.0,1.0,,,,,,,,,,0.0
2021-09-15 02:40:00,19.8,21.1,21.0,23.4,23.1,3.97,6.44012,19.4015,52.666700000000006,14.11111111111111,5.0,147.55555555555554,0.022222222222222227,92.22222222222223,10.0,1017.1111111111111,52.0,13.11111111111111,10.0,1.0,,,,,,,,,,0.0
2021-09-15 02:50:00,19.2,20.7,20.7,23.4,23.0,3.94,6.282665,19.6884,52.74980000000001,14.055555555555555,5.0,146.77777777777777,0.0111111111111111,92.11111111111111,10.0,1017.0555555555555,49.0,13.055555555555555,10.0,1.0,,,,,,,,,,0.0
2021-09-15 03:00:00,19.6,21.0,20.9,23.4,23.0,3.97,6.033675000000001,19.6138,52.6934,14.0,5.0,146.0,0.0,92.0,10.0,1017.0,46.0,13.0,10.0,1.0,,,,,,,,,,0.0
2021-09-15 03:10:00,19.3,20.7,20.6,23.4,23.0,3.97,5.967665,19.6673,52.72670000000001,13.944444444444445,5.055555555555555,144.94444444444446,0.0,91.94444444444444,10.0,1017.0,44.72222222222222,12.944444444444445,10.166666666666666,1.1666666666666667,,,,,,,,,,0.0
2021-09-15 03:20:00,19.3,20.7,20.6,23.4,22.9,3.958,5.98531,19.8732,52.786199999999994,13.88888888888889,5.111111111111111,143.88888888888889,0.0,91.88888888888889,10.0,1017.0,43.44444444444444,12.88888888888889,10.333333333333334,1.3333333333333335,,,,,,,,,,0.0
2021-09-15 03:30:00,19.7,21.0,20.7,23.4,22.9,3.925,5.82472,19.7314,52.7869,13.833333333333334,5.166666666666667,142.83333333333334,0.0,91.83333333333333,10.0,1017.0,42.166666666666664,12.833333333333334,10.5,1.5,,,,,,,,,,0.0
2021-09-15 03:40:00,19.7,21.0,20.9,23.4,23.0,3.948,5.97492,19.9197,52.7987,13.777777777777779,5.222222222222222,141.77777777777777,0.0,91.77777777777777,10.0,1017.0,40.888888888888886,12.777777777777779,10.666666666666666,1.6666666666666667,,,,,,,,,,0.0
2021-09-15 03:50:00,19.7,21.0,20.8,23.4,22.9,3.892,6.1760649999999995,19.746000000000002,52.7669,13.722222222222221,5.277777777777778,140.72222222222223,0.0,91.72222222222223,10.0,1017.0,39.611111111111114,12.722222222222221,10.833333333333334,1.8333333333333335,,,,,,,,,,0.0
2021-09-15 04:00:00,19.6,21.0,20.8,23.4,23.0,3.949,6.05798,19.8903,52.7802,13.666666666666666,5.333333333333333,139.66666666666666,0.0,91.66666666666667,10.0,1017.0,38.333333333333336,12.666666666666666,11.0,2.0,,,,,,,,,,0.0
2021-09-15 04:10:00,19.7,21.0,20.9,23.4,23.0,3.94,6.0056449999999995,19.621199999999998,52.7842,13.61111111111111,5.388888888888889,138.61111111111111,0.0,91.61111111111111,10.0,1017.0,37.05555555555556,12.61111111111111,11.166666666666666,2.166666666666667,,,,,,,,,,0.0
2021-09-15 04:20:00,19.0,20.6,20.5,23.4,22.9,3.924,6.05479,19.6034,52.803700000000006,13.555555555555555,5.444444444444445,137.55555555555554,0.0,91.55555555555556,10.0,1017.0,35.77777777777778,12.555555555555555,11.333333333333334,2.3333333333333335,,,,,,,,,,0.0
2021-09-15 04:30:00,18.9,20.4,20.2,23.4,22.8,3.964,6.064685,19.8009,52.8143,13.5,5.5,136.5,0.0,91.5,10.0,1017.0,34.5,12.5,11.5,2.5,,,,,,,,,,0.0
2021-09-15 04:40:00,18.8,20.3,20.2,23.3,22.8,3.922,6.18704,19.7632,52.7875,13.444444444444445,5.555555555555555,135.44444444444446,0.0,91.44444444444444,10.0,1017.0,33.22222222222222,12.444444444444445,11.666666666666666,2.666666666666667,,,,,,,,,,0.0
2021-09-15 04:50:00,18.6,20.2,20.0,23.3,22.7,3.922,6.21812,19.6675,52.795399999999994,13.38888888888889,5.611111111111111,134.38888888888889,0.0,91.38888888888889,10.0,1017.0,31.944444444444443,12.38888888888889,11.833333333333334,2.8333333333333335,,,,,,,,,,0.0
2021-09-15 05:00:00,19.0,20.4,20.2,23.3,22.8,3.937,6.187150000000001,19.9113,52.69500000000001,13.333333333333334,5.666666666666667,133.33333333333334,0.0,91.33333333333333,10.0,1017.0,30.666666666666664,12.333333333333334,12.0,3.0,,,,,,,,,,0.0
2021-09-15 05:10:00,19.3,20.6,20.4,23.3,22.8,3.927,6.23585,19.6219,52.3455,13.277777777777779,5.722222222222222,132.27777777777777,0.0,91.27777777777777,10.0,1017.0,29.38888888888889,12.277777777777779,12.166666666666668,3.166666666666667,,,,,,,,,,0.0
2021-09-15 05:20:00,19.6,20.8,20.6,23.3,22.8,3.925,6.670165,19.509800000000002,52.204600000000006,13.222222222222221,5.777777777777778,131.22222222222223,0.0,91.22222222222223,10.0,1017.0,28.11111111111111,12.222222222222221,12.333333333333334,3.3333333333333335,,,,,,,,,,0.0
2021-09-15 05:30:00,19.0,20.5,20.4,23.3,22.8,3.961,6.897329999999999,19.7217,52.1311,13.166666666666666,5.833333333333333,130.16666666666666,0.0,91.16666666666667,10.0,1017.0,26.833333333333332,12.166666666666666,12.5,3.5,,,,,,,,,,0.0
2021-09-15 05:40:00,18.8,20.3,20.2,23.3,22.7,3.899,6.682554999999999,19.8422,52.0739,13.11111111111111,5.888888888888889,129.11111111111111,0.0,91.11111111111111,10.0,1017.0,25.555555555555557,12.11111111111111,12.666666666666668,3.666666666666667,,,,,,,,,,0.0
2021-09-15 05:50:00,18.9,20.3,20.1,23.3,22.7,3.956,8.678585,19.7913,52.075300000000006,13.055555555555555,5.944444444444445,128.05555555555554,0.0,91.05555555555556,10.0,1017.0,24.27777777777778,12.055555555555555,12.833333333333334,3.8333333333333335,,,,,,,,,,0.0
2021-09-15 06:00:00,19.1,20.5,20.3,23.2,22.8,3.932,6.5857,19.9888,52.045100000000005,13.0,6.0,127.0,0.0,91.0,10.0,1017.0,23.0,12.0,13.0,4.0,,,,,,,,,,0.0
2021-09-15 06:10:00,19.3,20.5,20.2,23.2,22.7,3.935,12.58801,20.0048,52.0237,13.277777777777779,5.888888888888889,124.27777777777777,0.0,90.11111111111111,10.0,1016.8888888888889,23.444444444444443,12.11111111111111,12.61111111111111,4.055555555555555,,,,,,,,,,0.0
2021-09-15 06:20:00,19.3,20.7,20.4,23.2,22.7,3.957,7.4585099999999995,20.526400000000002,51.9961,13.555555555555555,5.777777777777778,121.55555555555556,0.0,89.22222222222223,10.0,1016.7777777777778,23.88888888888889,12.222222222222221,12.222222222222221,4.111111111111111,,,,,,,,,,0.0
2021-09-15 06:30:00,19.1,20.5,20.4,23.2,22.7,3.938,7.801335,20.633100000000002,51.89919999999999,13.833333333333334,5.666666666666667,118.83333333333333,0.0,88.33333333333333,10.0,1016.6666666666666,24.333333333333332,12.333333333333334,11.833333333333334,4.166666666666667,,,,,,,,,,0.0
2021-09-15 06:40:00,19.2,20.6,20.4,23.2,22.8,3.987,8.002930000000001,20.669800000000002,51.8393,14.11111111111111,5.555555555555555,116.11111111111111,0.0,87.44444444444444,10.0,1016.5555555555555,24.77777777777778,12.444444444444445,11.444444444444445,4.222222222222222,,,,,,,,,,0.0
2021-09-15 06:50:00,19.4,20.8,20.6,23.2,22.8,3.925,9.68428,20.7608,51.77140000000001,14.38888888888889,5.444444444444445,113.38888888888889,0.0,86.55555555555556,10.0,1016.4444444444445,25.22222222222222,12.555555555555555,11.055555555555555,4.277777777777778,,,,,,,,,,0.0
2021-09-15 07:00:00,18.8,20.5,20.4,23.2,22.7,3.945,8.415815,21.0979,51.7088,14.666666666666666,5.333333333333333,110.66666666666667,0.0,85.66666666666667,10.0,1016.3333333333334,25.666666666666668,12.666666666666666,10.666666666666666,4.333333333333333,,,,,,,,,,0.0
2021-09-15 07:10:00,19.2,20.5,20.3,23.3,22.8,3.949,8.987245,20.955099999999998,51.6394,14.944444444444445,5.222222222222222,107.94444444444444,0.0,84.77777777777777,10.0,1016.2222222222222,26.11111111111111,12.777777777777779,10.277777777777779,4.388888888888889,,,,,,,,,,0.0
2021-09-15 07:20:00,18.9,20.4,20.3,23.4,22.8,3.974,8.812235,20.600900000000003,51.6677,15.222222222222221,5.111111111111111,105.22222222222223,0.0,83.88888888888889,10.0,1016.1111111111111,26.555555555555557,12.88888888888889,9.88888888888889,4.444444444444445,,,,,,,,,,0.0
2021-09-15 07:30:00,18.5,20.2,20.0,23.4,22.8,3.972,8.19424,20.542099999999998,51.7719,15.5,5.0,102.5,0.0,83.0,10.0,1016.0,27.0,13.0,9.5,4.5,,,,,,,,,,0.0
2021-09-15 07:40:00,18.8,20.3,20.1,23.5,22.9,3.959,8.182805,20.3363,51.8529,15.777777777777779,4.888888888888889,99.77777777777777,0.0,82.11111111111111,10.0,1015.8888888888889,27.444444444444443,13.11111111111111,9.11111111111111,4.555555555555555,,,,,,,,,,0.0
2021-09-15 07:50:00,18.6,20.2,20.0,23.5,22.9,3.892,8.825804999999999,20.1541,51.89739999999999,16.055555555555557,4.777777777777778,97.05555555555556,0.0,81.22222222222223,10.0,1015.7777777777778,27.88888888888889,13.222222222222221,8.722222222222221,4.611111111111111,,,,,,,,,,0.0
2021-09-15 08:00:00,18.9,20.4,20.2,23.6,23.0,3.931,8.28396,20.0489,51.9418,16.333333333333332,4.666666666666667,94.33333333333334,0.0,80.33333333333333,10.0,1015.6666666666666,28.333333333333332,13.333333333333334,8.333333333333332,4.666666666666667,511.00425898234045,,3.3300470101519046,144.50400040369698,,,,,,0.0
2021-09-15 08:10:00,18.8,20.4,20.3,23.6,23.0,3.909,8.32062,20.247899999999998,51.9901,16.61111111111111,4.555555555555555,91.61111111111111,0.0,79.44444444444444,10.0,1015.5555555555555,28.77777777777778,13.444444444444445,7.944444444444445,4.722222222222222,517.8745714314779,,3.390304144903765,114.57727706219517,,,,,,0.0
2021-09-15 08:20:00,19.1,20.6,20.4,23.7,23.1,3.95,8.36348,20.430799999999998,51.9859,16.88888888888889,4.444444444444445,88.88888888888889,0.0,78.55555555555556,10.0,1015.4444444444445,29.22222222222222,13.555555555555555,7.555555555555555,4.777777777777778,546.3390796740302,,3.2730508527850026,102.72022820704402,,,,,,0.0
2021-09-15 08:30:00,19.1,20.7,20.5,23.7,23.1,3.912,8.5623,20.5112,51.948699999999995,17.166666666666664,4.333333333333334,86.16666666666666,0.0,77.66666666666667,10.0,1015.3333333333334,29.666666666666664,13.666666666666666,7.166666666666667,4.833333333333333,563.8778452555339,,3.1570387528239,97.56842117783712,,,,,,0.0
2021-09-15 08:40:00,19.1,20.6,20.5,23.8,23.1,3.979,9.497675,20.5596,51.8972,17.444444444444443,4.222222222222222,83.44444444444444,0.0,76.77777777777777,10.0,1015.2222222222222,30.11111111111111,13.777777777777779,6.777777777777778,4.888888888888889,579.4037546302532,,3.4994583861976016,110.93772538761634,,,,,,0.0
2021-09-15 08:50:00,19.0,20.7,20.5,24.0,23.3,3.984,8.23705,20.8798,51.8618,17.72222222222222,4.111111111111111,80.72222222222223,0.0,75.88888888888889,10.0,1015.1111111111111,30.555555555555557,13.88888888888889,6.388888888888888,4.944444444444445,574.5314436287715,,3.504907583031951,101.81598835013007,,,,,,0.0
2021-09-15 09:00:00,19.2,20.8,20.6,24.0,23.4,3.978,8.489664999999999,21.2489,51.7574,18.0,4.0,78.0,0.0,75.0,10.0,1015.0,31.0,14.0,6.0,5.0,558.627764668081,,3.370017295934386,101.48564492780609,,,,,,0.0
2021-09-15 09:10:00,19.4,21.0,20.8,24.0,23.4,3.985,8.714870000000001,22.031399999999998,51.5129,18.166666666666668,4.0,76.05555555555556,0.0,74.55555555555556,10.0,1014.9444444444445,31.944444444444443,14.055555555555555,6.0,5.055555555555555,549.7971177936422,,3.358819757349747,135.0211387160134,,,,,,0.0
2021-09-15 09:20:00,19.4,20.9,20.8,24.0,23.4,3.95,8.903778947368421,22.314947368421052,51.15936842105263,18.333333333333332,4.0,74.11111111111111,0.0,74.11111111111111,10.0,1014.8888888888889,32.888888888888886,14.11111111111111,6.0,5.111111111111111,553.2951871744792,,3.506154528600348,141.23130567906267,,,,,,0.0
2021-09-15 09:30:00,19.6,21.1,20.9,24.0,23.5,3.94,11.44584,22.559800000000003,50.9649,18.5,4.0,72.16666666666667,0.0,73.66666666666667,10.0,1014.8333333333334,33.833333333333336,14.166666666666666,6.0,5.166666666666667,564.0404301084321,,3.5698032559782775,138.66000354098736,,,,,,0.0
2021-09-15 09:40:00,19.6,21.2,21.1,24.0,23.5,3.985,11.264068181818182,23.31472727272727,50.735818181818175,18.666666666666668,4.0,70.22222222222223,0.0,73.22222222222223,10.0,1014.7777777777778,34.77777777777778,14.222222222222221,6.0,5.222222222222222,576.034575398763,,3.5957427242920224,310.84618109234304,,,,,,0.0
2021-09-15 09:50:00,19.7,21.3,21.1,24.0,23.5,3.918,9.780315,22.8833,50.2097,18.833333333333332,4.0,68.27777777777777,0.0,72.77777777777777,10.0,1014.7222222222222,35.72222222222222,14.277777777777779,6.0,5.277777777777778,612.8922391694167,,3.6210163179966015,417.14979879174535,,,,,,0.0
2021-09-15 10:00:00,19.6,21.1,20.9,24.0,23.5,3.934,8.569795000000001,23.327599999999997,50.1317,19.0,4.0,66.33333333333333,0.0,72.33333333333333,10.0,1014.6666666666666,36.666666666666664,14.333333333333334,6.0,5.333333333333333,654.5655698649089,,3.5890979041218083,546.0841438508976,,,,,,0.0
2021-09-15 10:10:00,19.6,21.1,20.9,24.0,23.5,4.017,9.801590000000001,23.3478,49.9662,19.166666666666668,4.0,64.38888888888889,0.0,71.88888888888889,10.0,1014.6111111111111,37.611111111111114,14.38888888888889,6.0,5.388888888888889,702.5748821881174,,3.641881175142223,524.9950180751995,,,,,,0.0
2021-09-15 10:20:00,19.8,21.2,21.0,24.0,23.5,3.954,9.93287,23.935200000000002,49.8454,19.333333333333332,4.0,62.44444444444444,0.0,71.44444444444444,10.0,1014.5555555555555,38.55555555555556,14.444444444444445,6.0,5.444444444444445,701.4015464274088,,3.750533460493142,542.3269203539487,,,,,,0.0
2021-09-15 10:30:00,19.7,21.2,21.1,24.1,23.6,3.962,9.708200000000001,23.2849,49.708,19.5,4.0,60.5,0.0,71.0,10.0,1014.5,39.5,14.5,6.0,5.5,685.4310294596354,,4.009906840425427,478.19973419706696,,,,,,0.0
2021-09-15 10:40:00,19.5,20.9,20.7,24.2,23.6,3.967,10.396155,22.912799999999997,49.8399,19.666666666666668,4.0,58.55555555555556,0.0,70.55555555555556,10.0,1014.4444444444445,40.44444444444444,14.555555555555555,6.0,5.555555555555555,695.1927313232421,,4.246977468250835,351.3790843217925,,,,,,0.0
2021-09-15 10:50:00,19.6,21.1,20.9,24.3,23.7,3.937,10.377345,23.5355,50.0238,19.833333333333332,4.0,56.611111111111114,0.0,70.11111111111111,10.0,1014.3888888888889,41.388888888888886,14.61111111111111,6.0,5.611111111111111,701.5843741861979,,4.4017957246775,236.1506186607059,,,,,,0.0
2021-09-15 11:00:00,19.6,21.1,21.0,24.3,23.7,3.949,10.318000000000001,24.1918,49.9808,20.0,4.0,54.66666666666667,0.0,69.66666666666667,10.0,1014.3333333333334,42.33333333333333,14.666666666666666,6.0,5.666666666666667,625.4549492215563,,4.655346266974163,130.6408995556158,,,,,,0.0
2021-09-15 11:10:00,19.9,21.3,21.0,24.4,23.8,3.941,8.58712,24.3675,49.699400000000004,20.166666666666668,4.0,52.72222222222222,0.0,69.22222222222223,10.0,1014.2777777777778,43.27777777777778,14.722222222222221,6.0,5.722222222222222,578.783578491211,,4.595351175386353,125.16591749762411,,,,,,0.0
2021-09-15 11:20:00,20.1,21.6,21.5,24.4,23.9,3.941,6.786055,24.962600000000002,49.5007,20.333333333333332,4.0,50.77777777777778,0.0,68.77777777777777,10.0,1014.2222222222222,44.22222222222222,14.777777777777779,6.0,5.777777777777778,555.3357997639974,,4.859340909557828,95.55183920736367,,,,,,0.0
2021-09-15 11:30:00,20.4,21.8,21.5,24.5,24.0,3.994,10.533575,24.6164,49.3365,20.5,4.0,48.83333333333333,0.0,68.33333333333333,10.0,1014.1666666666666,45.166666666666664,14.833333333333334,6.0,5.833333333333333,538.0673539856659,,4.518495742089331,71.8029411524972,,,,,,0.0
2021-09-15 11:40:00,20.3,21.8,20.6,24.6,24.2,4.022,10.4153,24.6928,49.4268,20.666666666666668,4.0,46.888888888888886,0.0,67.88888888888889,10.0,1014.1111111111111,46.111111111111114,14.88888888888889,6.0,5.888888888888889,529.5691409898079,,4.650516835538681,53.633944857861366,,,,,,0.0
2021-09-15 11:50:00,20.9,22.2,21.4,24.7,24.3,3.948,9.291920000000001,25.187,49.5514,20.833333333333332,4.0,44.94444444444444,0.0,67.44444444444444,10.0,1014.0555555555555,47.05555555555556,14.944444444444445,6.0,5.944444444444445,513.3109966690239,,4.501552760567369,53.47746949384441,,,,,,0.0
2021-09-15 12:00:00,21.3,22.4,21.1,24.8,24.4,3.979,9.59633,25.6536,49.5089,21.0,4.0,43.0,0.0,67.0,10.0,1014.0,48.0,15.0,6.0,6.0,506.87458455403646,,4.703137918185379,85.6517348978075,,,,,,135.0
2021-09-15 12:10:00,21.5,22.7,20.7,24.8,24.6,3.964,10.44496,25.3512,49.4262,21.11111111111111,4.111111111111111,40.77777777777778,0.0,66.72222222222223,10.0,1013.8888888888889,48.05555555555556,15.0,6.111111111111111,6.0,494.866497294108,,4.937718201855482,85.83152484807592,,,,,,0.0
2021-09-15 12:20:00,22.1,23.2,20.9,24.9,24.8,3.954,5.34221,25.8918,49.3559,21.22222222222222,4.222222222222222,38.55555555555556,0.0,66.44444444444444,10.0,1013.7777777777778,48.111111111111114,15.0,6.222222222222222,6.0,484.2123555711768,,4.385726673515503,63.867228323941845,,,,,,0.0
2021-09-15 12:30:00,22.0,23.2,21.2,24.9,24.8,3.975,4.534190000000001,25.8084,49.238600000000005,21.333333333333332,4.333333333333333,36.333333333333336,0.0,66.16666666666667,10.0,1013.6666666666666,48.166666666666664,15.0,6.333333333333333,6.0,485.58890248616535,,3.77406695774046,52.693751521353,,,,,,0.0
2021-09-15 12:40:00,22.1,23.2,20.8,24.9,24.9,3.96,5.0959,24.7623,49.2649,21.444444444444443,4.444444444444445,34.111111111111114,0.0,65.88888888888889,10.0,1013.5555555555555,48.22222222222222,15.0,6.444444444444445,6.0,481.18366938799284,,3.2381524280572345,46.97231986794768,,,,,,0.0
2021-09-15 12:50:00,22.1,23.2,21.3,25.0,24.8,3.971,5.66854,24.3514,49.5755,21.555555555555557,4.555555555555555,31.88888888888889,0.0,65.61111111111111,10.0,1013.4444444444445,48.27777777777778,15.0,6.555555555555555,6.0,476.4773842366537,,2.9786964319924176,45.15641205588303,,,,,,0.0
2021-09-15 13:00:00,22.2,23.2,20.8,24.9,24.8,3.962,5.048955,23.906299999999998,49.936099999999996,21.666666666666668,4.666666666666667,29.666666666666668,0.0,65.33333333333333,10.0,1013.3333333333334,48.333333333333336,15.0,6.666666666666667,6.0,469.68573254815465,,2.7592595901933765,42.78622817519021,,,,,,0.0
2021-09-15 13:10:00,22.3,23.3,21.0,24.9,24.8,3.981,4.908575,23.7211,50.2452,21.77777777777778,4.777777777777778,27.444444444444446,0.0,65.05555555555556,10.0,1013.2222222222222,48.388888888888886,15.0,6.777777777777778,6.0,471.3406301879883,,2.6705117120920767,97.23586069510864,,,,,,0.0
2021-09-15 13:20:00,22.6,23.6,21.5,24.9,24.9,3.953,4.868285,23.3316,50.4738,21.88888888888889,4.888888888888889,25.222222222222225,0.0,64.77777777777777,10.0,1013.1111111111111,48.44444444444444,15.0,6.888888888888889,6.0,493.4062762556405,,2.631087206878231,113.61074271272132,,,,,,0.0
2021-09-15 13:30:00,22.7,23.5,20.8,24.9,24.9,4.007,7.022125,23.6971,50.6716,22.0,5.0,23.0,0.0,64.5,10.0,1013.0,48.5,15.0,7.0,6.0,499.07771362304686,,2.391391283317474,109.58748824749962,,,,,,0.0
2021-09-15 13:40:00,23.5,24.1,21.1,24.9,25.0,3.981,5.106895,24.1351,50.6117,22.11111111111111,5.111111111111111,20.77777777777778,0.0,64.22222222222223,10.0,1012.8888888888889,48.55555555555556,15.0,7.111111111111111,6.0,476.99705087595976,,2.1884486124710847,103.07201293190994,,,,,,0.0
2021-09-15 13:50:00,23.2,24.2,21.0,24.9,25.1,3.988,4.7771349999999995,23.7499,50.4633,22.22222222222222,5.222222222222222,18.555555555555557,0.0,63.94444444444444,10.0,1012.7777777777778,48.611111111111114,15.0,7.222222222222222,6.0,468.27868047253844,,2.2447397522401,106.95446854090287,,,,,,0.0
2021-09-15 14:00:00,23.0,24.0,21.1,24.8,25.0,3.99,6.494490000000001,22.7387,50.528,22.333333333333332,5.333333333333333,16.333333333333336,0.0,63.666666666666664,10.0,1012.6666666666666,48.666666666666664,15.0,7.333333333333333,6.0,457.57749004495554,,2.1278624591753306,109.05514662252308,,,,,,0.0
2021-09-15 14:10:00,23.2,24.0,21.0,24.8,24.9,4.004,6.05661,22.9899,50.8472,22.444444444444443,5.444444444444445,14.111111111111114,0.0,63.388888888888886,10.0,1012.5555555555555,48.72222222222222,15.0,7.444444444444445,6.0,449.6536106363932,,2.3795782398436702,115.16595017492435,,,,,,0.0
2021-09-15 14:20:00,22.9,23.8,21.3,24.7,24.9,3.978,6.027705,22.7723,50.9516,22.555555555555557,5.555555555555555,11.888888888888893,0.0,63.111111111111114,10.0,1012.4444444444445,48.77777777777778,15.0,7.555555555555555,6.0,456.6819362280835,,2.3538421291517,111.39097549373821,,,,,,0.0
2021-09-15 14:30:00,23.5,24.2,21.0,24.7,24.9,3.943,6.188205,22.9633,51.0206,22.666666666666668,5.666666666666666,9.666666666666671,0.0,62.833333333333336,10.0,1012.3333333333334,48.833333333333336,15.0,7.666666666666666,6.0,458.01144154866535,,2.296491328309485,107.31127852660788,,,,,,0.0
2021-09-15 14:40:00,23.1,23.9,20.7,24.6,24.8,3.945,6.26942,22.8948,51.0315,22.77777777777778,5.777777777777778,7.44444444444445,0.0,62.55555555555556,10.0,1012.2222222222222,48.888888888888886,15.0,7.777777777777778,6.0,456.56371649731165,,2.206949815756857,108.73539752917102,,,,,,0.0
2021-09-15 14:50:00,22.3,23.4,20.7,24.5,24.7,3.972,7.03801,22.916900000000002,50.9873,22.88888888888889,5.888888888888889,5.2222222222222285,0.0,62.27777777777778,10.0,1012.1111111111111,48.94444444444444,15.0,7.888888888888889,6.0,450.96887654622395,,2.2408998978441046,107.42211906196034,,,,,,0.0
2021-09-15 15:00:00,21.8,23.0,20.9,24.5,24.5,4.019,7.0829949999999995,22.8068,51.0803,23.0,6.0,3.0,0.0,62.0,10.0,1012.0,49.0,15.0,8.0,6.0,444.9625783038961,,2.2960296299060188,112.44961676279704,,,,,,0.0
2021-09-15 15:10:00,,,,,,,7.926489999999999,22.593899999999998,51.5006,22.77777777777778,5.888888888888889,4.277777777777778,0.0,63.44444444444444,10.0,1012.0,47.388888888888886,15.11111111111111,7.888888888888889,5.722222222222222,439.3095705159505,,2.428015769060049,116.08392560387736,,,,,,0.0
2021-09-15 15:20:00,21.2,22.5,21.0,24.4,24.3,3.985,8.856404999999999,22.3534,51.8103,22.555555555555557,5.777777777777778,5.555555555555555,0.0,64.88888888888889,10.0,1012.0,45.77777777777778,15.222222222222221,7.777777777777778,5.444444444444445,440.53769033497775,,2.4761428182340612,111.34519563599494,,,,,,0.0
2021-09-15 15:30:00,21.3,22.5,21.1,24.4,24.3,3.952,7.558974999999999,22.2026,52.028999999999996,22.333333333333332,5.666666666666667,6.833333333333334,0.0,66.33333333333333,10.0,1012.0,44.166666666666664,15.333333333333334,7.666666666666667,5.166666666666667,436.96752563476565,,2.47492644625195,107.44516323930127,,,,,,0.0
2021-09-15 15:40:00,21.7,22.7,20.9,24.4,24.3,3.923,7.798215000000001,21.955199999999998,52.20740000000001,22.11111111111111,5.555555555555555,8.11111111111111,0.0,67.77777777777777,10.0,1012.0,42.55555555555556,15.444444444444445,7.555555555555555,4.888888888888889,434.6832435660526,,2.394525486762914,112.21964359585175,,,,,,0.0
2021-09-15 15:50:00,21.6,22.7,21.1,24.3,24.2,4.026,7.37391,21.9183,52.3851,21.88888888888889,5.444444444444445,9.38888888888889,0.0,69.22222222222223,10.0,1012.0,40.94444444444444,15.555555555555555,7.444444444444445,4.611111111111111,436.984777730306,,2.468132754459893,111.91312750627765,,,,,,0.0
2021-09-15 16:00:00,21.5,22.6,20.7,24.3,24.2,3.936,6.77846,22.028100000000002,52.548,21.666666666666668,5.333333333333333,10.666666666666668,0.0,70.66666666666667,10.0,1012.0,39.33333333333333,15.666666666666666,7.333333333333333,4.333333333333334,436.48376482382594,,2.4233161160164634,109.32467199207026,,,,,,0.0
2021-09-15 16:10:00,20.6,22.0,20.7,24.3,24.0,3.967,6.648009999999999,21.6423,52.644600000000004,21.444444444444443,5.222222222222222,11.944444444444445,0.0,72.11111111111111,10.0,1012.0,37.72222222222222,15.777777777777779,7.222222222222222,4.055555555555555,431.13395019531254,,2.3617151833388763,119.25323451888089,,,,,,0.0
2021-09-15 16:20:00,20.6,22.0,21.1,24.3,24.0,3.984,6.612175000000001,21.415799999999997,52.7359,21.22222222222222,5.111111111111111,13.222222222222221,0.0,73.55555555555556,10.0,1012.0,36.111111111111114,15.88888888888889,7.111111111111111,3.777777777777778,431.0865036782451,,2.2281852385553265,253.26131180973374,,,,,,0.0
2021-09-15 16:30:00,20.5,21.8,21.1,24.3,24.0,3.926,6.70505,21.6363,52.8278,21.0,5.0,14.5,0.0,75.0,10.0,1012.0,34.5,16.0,7.0,3.5,433.2270697021484,,2.2164151753813535,451.7789046948104,,,,,,0.0
2021-09-15 16:40:00,21.0,22.1,21.1,24.3,24.0,3.972,7.0128,21.4811,52.8601,20.77777777777778,4.888888888888889,15.777777777777777,0.0,76.44444444444444,10.0,1012.0,32.888888888888886,16.11111111111111,6.888888888888889,3.2222222222222223,432.71831372491243,,2.2738150880734125,409.37152715995484,,,,,,0.0
2021-09-15 16:50:00,21.3,22.5,20.7,24.4,24.2,3.984,7.445715,21.2174,52.9422,20.555555555555557,4.777777777777778,17.055555555555557,0.0,77.88888888888889,10.0,1012.0,31.277777777777775,16.22222222222222,6.777777777777778,2.9444444444444446,434.51659169514977,,2.251991660298601,457.1146344485525,,,,,,0.0
2021-09-15 17:00:00,21.0,22.3,21.0,24.3,24.1,3.981,7.35263,21.3157,52.9788,20.333333333333332,4.666666666666667,18.333333333333336,0.0,79.33333333333333,10.0,1012.0,29.666666666666664,16.333333333333332,6.666666666666667,2.666666666666667,431.02001583055517,,2.3035468722736767,468.73659967454813,,,,,,0.0
2021-09-15 17:10:00,21.5,22.5,21.3,24.3,24.1,3.951,7.607695,21.2004,52.7605,20.11111111111111,4.555555555555555,19.61111111111111,0.0,80.77777777777777,10.0,1012.0,28.055555555555554,16.444444444444443,6.555555555555555,2.3888888888888893,427.6438242594401,,2.203826749634608,437.5328998647571,,,,,,0.0
2021-09-15 17:20:00,21.6,22.6,21.1,24.3,24.2,3.939,7.6240250000000005,20.9743,52.7059,19.88888888888889,4.444444444444445,20.88888888888889,0.0,82.22222222222223,10.0,1012.0,26.444444444444443,16.555555555555557,6.444444444444445,2.1111111111111116,424.2093675003929,,2.2332390205974635,393.12902593580344,,,,,,0.0
2021-09-15 17:30:00,21.1,22.3,20.7,24.3,24.1,3.942,7.735766666666667,20.882666666666665,52.69088888888889,19.666666666666668,4.333333333333334,22.166666666666668,0.0,83.66666666666667,10.0,1012.0,24.833333333333332,16.666666666666668,6.333333333333334,1.833333333333334,424.63080078125006,,2.1674198054088714,302.58211031380347,,,,,,0.0
2021-09-15 17:40:00,21.2,22.4,20.9,24.2,24.1,3.982,8.092279999999999,20.8755,52.6798,19.444444444444443,4.222222222222222,23.444444444444443,0.0,85.11111111111111,10.0,1012.0,23.22222222222222,16.77777777777778,6.222222222222222,1.5555555555555562,423.8056919352213,,2.2294093927050715,247.36735482900158,,,,,,0.0
2021-09-15 17:50:00,21.3,22.4,21.3,24.2,24.0,3.917,7.954689999999999,20.8701,52.7417,19.22222222222222,4.111111111111111,24.72222222222222,0.0,86.55555555555556,10.0,1012.0,21.61111111111111,16.88888888888889,6.111111111111111,1.2777777777777786,421.3890302821568,,2.1186792672050876,194.65998874427234,,,,,,0.0
2021-09-15 18:00:00,21.2,22.4,21.1,24.1,24.0,3.945,7.630015,20.874200000000002,52.8386,19.0,4.0,26.0,0.0,88.0,10.0,1012.0,20.0,17.0,6.0,1.0,421.69885091145835,,2.165870945827436,143.5410003866853,,,,,,0.0
2021-09-15 18:10:00,21.2,22.3,20.8,24.1,23.9,3.962,8.143155,20.7619,53.184400000000004,18.833333333333332,4.055555555555555,34.44444444444444,0.005555555555555556,88.33333333333333,9.555555555555555,1012.1111111111111,23.77777777777778,16.88888888888889,6.222222222222222,1.0,422.91066062839553,,2.0983369100464264,115.56297860420356,,,,,,0.0
2021-09-15 18:20:00,21.1,22.3,20.8,24.0,23.9,3.926,8.055485000000001,20.6827,53.4405,18.666666666666668,4.111111111111111,42.888888888888886,0.011111111111111112,88.66666666666667,9.11111111111111,1012.2222222222222,27.555555555555557,16.77777777777778,6.444444444444445,1.0,423.60557250976564,,2.124989330906652,99.831270228887,,,,,,0.0
2021-09-15 18:30:00,21.0,22.2,21.0,24.0,23.9,3.979,7.936915000000001,20.6342,53.5746,18.5,4.166666666666667,51.333333333333336,0.01666666666666667,89.0,8.666666666666666,1012.3333333333334,31.333333333333332,16.666666666666668,6.666666666666667,1.0,419.97184399835,,2.0879924944228376,91.55850907708292,,,,,,0.0
2021-09-15 18:40:00,20.9,22.1,21.0,24.0,23.8,3.995,8.39298,20.799500000000002,53.6677,18.333333333333332,4.222222222222222,59.77777777777778,0.022222222222222223,89.33333333333333,8.222222222222221,1012.4444444444445,35.111111111111114,16.555555555555557,6.888888888888889,1.0,430.31997955322265,,2.0020786342445738,86.83515582801257,,,,,,0.0
2021-09-15 18:50:00,20.7,22.0,21.0,24.0,23.8,3.902,8.141605,20.5476,53.7053,18.166666666666668,4.277777777777778,68.22222222222223,0.02777777777777778,89.66666666666667,7.777777777777778,1012.5555555555555,38.888888888888886,16.444444444444443,7.111111111111111,1.0,425.71249924583,,2.0999284143198684,88.7144204151563,,,,,,0.0
2021-09-15 19:00:00,20.6,21.8,21.2,24.0,23.7,3.945,8.671175,20.3518,53.7744,18.0,4.333333333333333,76.66666666666667,0.03333333333333334,90.0,7.333333333333334,1012.6666666666666,42.666666666666664,16.333333333333332,7.333333333333333,1.0,431.2531535847982,,2.010033327698034,92.09869441835221,,,,,,0.0
2021-09-15 19:10:00,20.5,21.8,21.0,23.9,23.7,3.951,8.695805,20.3357,53.8344,17.833333333333332,4.388888888888889,85.11111111111111,0.038888888888888896,90.33333333333333,6.888888888888889,1012.7777777777778,46.44444444444444,16.22222222222222,7.555555555555555,1.0,426.9961202055832,,2.147274046402193,93.92128616505424,,,,,,0.0
2021-09-15 19:20:00,20.4,21.7,20.6,23.9,23.6,3.976,8.76313,20.3637,53.8926,17.666666666666668,4.444444444444445,93.55555555555556,0.044444444444444446,90.66666666666667,6.444444444444445,1012.8888888888889,50.22222222222222,16.11111111111111,7.777777777777778,1.0,432.95693349202475,,2.0321549784463677,94.27391189273467,,,,,,0.0
2021-09-15 19:30:00,19.9,21.3,20.7,23.9,23.5,3.901,9.058629999999999,20.339599999999997,53.946400000000004,17.5,4.5,102.0,0.05,91.0,6.0,1013.0,54.0,16.0,8.0,1.0,429.79867388144305,,2.106505120918576,94.17626938469667,,,,,,0.0
2021-09-15 19:40:00,20.3,21.5,21.0,23.8,23.5,3.95,9.366589999999999,20.425800000000002,53.9861,17.333333333333332,4.555555555555555,110.44444444444444,0.05555555555555556,91.33333333333333,5.555555555555555,1013.1111111111111,57.77777777777778,15.88888888888889,8.222222222222221,1.0,431.12478810628255,,1.9749162883947124,100.96109457328495,,,,,,0.0
2021-09-15 19:50:00,20.2,21.5,21.2,23.8,23.5,3.892,9.489605000000001,20.2393,54.0399,17.166666666666668,4.611111111111111,118.88888888888889,0.061111111111111116,91.66666666666667,5.111111111111112,1013.2222222222222,61.55555555555556,15.777777777777779,8.444444444444445,1.0,428.9382857960668,,2.013827066606721,105.57802330922273,,,,,,0.0
2021-09-15 20:00:00,20.2,21.4,20.8,23.8,23.5,3.917,9.8236,20.1476,54.017999999999994,17.0,4.666666666666667,127.33333333333334,0.06666666666666668,92.0,4.666666666666667,1013.3333333333334,65.33333333333333,15.666666666666666,8.666666666666666,1.0,427.3164326529667,,2.8052388560367842,99.05323905147402,,,,,,0.0
2021-09-15 20:10:00,20.1,21.4,20.8,23.8,23.4,3.959,9.769915000000001,20.099600000000002,53.6847,16.833333333333332,4.722222222222222,135.77777777777777,0.07222222222222223,92.33333333333333,4.222222222222222,1013.4444444444445,69.11111111111111,15.555555555555555,8.88888888888889,1.0,433.53247304280603,,3.722223065269869,88.98171826680502,,,,,,0.0
2021-09-15 20:20:00,20.2,21.4,20.9,23.7,23.4,3.915,10.17293,20.0595,53.533,16.666666666666668,4.777777777777778,144.22222222222223,0.07777777777777779,92.66666666666667,3.7777777777777777,1013.5555555555555,72.88888888888889,15.444444444444445,9.11111111111111,1.0,434.8940253702799,,4.046887053406172,85.73915153999113,,,,,,0.0
2021-09-15 20:30:00,20.1,21.4,21.2,23.7,23.4,3.936,10.693529999999999,19.9845,53.489200000000004,16.5,4.833333333333333,152.66666666666669,0.08333333333333334,93.0,3.333333333333334,1013.6666666666666,76.66666666666666,15.333333333333334,9.333333333333332,1.0,435.83914466594825,,4.120368403277155,87.45375664576298,,,,,,0.0
2021-09-15 20:40:00,19.9,21.3,21.2,23.7,23.4,3.964,10.209925,19.962,53.497,16.333333333333332,4.888888888888889,161.11111111111111,0.08888888888888889,93.33333333333333,2.8888888888888893,1013.7777777777778,80.44444444444444,15.222222222222221,9.555555555555555,1.0,435.22709472656254,,3.9000001972408618,94.78311949627548,,,,,,0.0
2021-09-15 20:50:00,20.1,21.4,21.1,23.7,23.3,3.926,10.11162,19.7415,53.5187,16.166666666666668,4.944444444444445,169.55555555555557,0.09444444444444446,93.66666666666667,2.4444444444444446,1013.8888888888889,84.22222222222221,15.11111111111111,9.777777777777779,1.0,436.5168726883811,,4.21839874052732,97.53465954882951,,,,,,0.0
2021-09-15 21:00:00,19.8,21.1,20.8,23.7,23.2,3.982,9.52511,19.8138,53.539,16.0,5.0,178.0,0.1,94.0,2.0,1014.0,88.0,15.0,10.0,1.0,438.2441841634115,,4.078874323341132,103.982571215441,,,,,,0.0
2021-09-15 21:10:00,19.9,21.2,21.1,23.7,23.3,3.883,9.36882,19.462899999999998,53.5458,15.88888888888889,5.055555555555555,178.72222222222223,0.11666666666666667,94.16666666666667,2.4444444444444446,1014.1666666666666,86.66666666666667,14.944444444444445,10.11111111111111,1.0,434.34455708821616,,4.09400363693803,109.9658223898936,,,,,,0.0
2021-09-15 21:20:00,19.7,21.1,21.0,23.7,23.3,3.987,8.906025,19.503700000000002,53.6434,15.777777777777779,5.111111111111111,179.44444444444446,0.13333333333333336,94.33333333333333,2.888888888888889,1014.3333333333334,85.33333333333333,14.88888888888889,10.222222222222221,1.0,438.16604585844897,,3.7615501726818623,108.6601593774052,,,,,,0.0
2021-09-15 21:30:00,19.8,21.1,21.0,23.7,23.3,3.931,8.97667,19.527,53.7265,15.666666666666666,5.166666666666667,180.16666666666666,0.15000000000000002,94.5,3.333333333333333,1014.5,84.0,14.833333333333334,10.333333333333334,1.0,445.1330918375651,,3.864923703939901,111.8585394765563,,,,,,0.0
2021-09-15 21:40:00,19.8,21.1,21.0,23.6,23.2,3.959,8.955825,19.622300000000003,53.74829999999999,15.555555555555555,5.222222222222222,180.88888888888889,0.16666666666666669,94.66666666666667,3.7777777777777777,1014.6666666666666,82.66666666666667,14.777777777777779,10.444444444444445,1.0,445.2836310866784,,3.5550762114888528,107.74319062507759,,,,,,0.0
2021-09-15 21:50:00,19.6,21.0,20.9,23.6,23.2,3.933,8.68735,19.2414,53.74829999999999,15.444444444444445,5.277777777777778,181.61111111111111,0.18333333333333335,94.83333333333333,4.222222222222222,1014.8333333333334,81.33333333333333,14.722222222222221,10.555555555555555,1.0,442.6410688273112,,3.843454712784223,108.14329373526706,,,,,,0.0
2021-09-15 22:00:00,19.6,20.9,20.8,23.6,23.2,3.955,8.48163,19.2578,53.7814,15.333333333333334,5.333333333333333,182.33333333333334,0.2,95.0,4.666666666666666,1015.0,80.0,14.666666666666666,10.666666666666666,1.0,448.2852743635506,,3.580085063627211,109.55213040691311,,,,,,0.0
2021-09-15 22:10:00,19.5,21.0,20.8,23.6,23.2,3.965,8.421235,19.1003,53.8248,15.222222222222221,5.388888888888889,183.05555555555554,0.21666666666666667,95.16666666666667,5.111111111111111,1015.1666666666666,78.66666666666667,14.61111111111111,10.777777777777779,1.0,452.3183451334636,,3.620021244314431,108.9824389499729,,,,,,0.0
2021-09-15 22:20:00,19.3,20.8,20.7,23.6,23.1,3.944,8.46791,19.236600000000003,53.8461,15.11111111111111,5.444444444444445,183.77777777777777,0.23333333333333336,95.33333333333333,5.555555555555555,1015.3333333333334,77.33333333333333,14.555555555555555,10.88888888888889,1.0,451.5598284947188,,3.661350504947921,109.93269309329449,,,,,,0.0
2021-09-15 22:30:00,19.3,20.8,20.7,23.5,23.1,4.003,8.574345,19.3734,53.849199999999996,15.0,5.5,184.5,0.25,95.5,6.0,1015.5,76.0,14.5,11.0,1.0,451.268635152181,,3.684528451349776,109.64048895992127,,,,,,0.0
2021-09-15 22:40:00,19.4,20.8,20.7,23.5,23.0,4.03,8.653215,19.4788,53.848,14.88888888888889,5.555555555555555,185.22222222222223,0.2666666666666667,95.66666666666667,6.444444444444445,1015.6666666666666,74.66666666666667,14.444444444444445,11.11111111111111,1.0,453.661628852932,,3.600191583586278,111.13489256648695,,,,,,0.0
2021-09-15 22:50:00,19.1,20.8,20.7,23.5,23.1,3.991,8.99934,19.3685,53.8338,14.777777777777779,5.611111111111111,185.94444444444446,0.2833333333333333,95.83333333333333,6.888888888888888,1015.8333333333334,73.33333333333333,14.38888888888889,11.222222222222221,1.0,453.92530059814453,,3.7651930360066688,110.28050008331988,,,,,,0.0
2021-09-15 23:00:00,19.2,20.7,20.5,23.5,23.0,3.985,8.9072,19.2823,53.8279,14.666666666666666,5.666666666666667,186.66666666666666,0.30000000000000004,96.0,7.333333333333333,1016.0,72.0,14.333333333333334,11.333333333333334,1.0,453.7185884357321,,3.743020359021796,111.8167594614406,,,,,,0.0
2021-09-15 23:10:00,18.7,20.4,20.3,23.4,22.9,3.938,8.911805,19.4389,53.833299999999994,14.555555555555555,5.722222222222222,187.38888888888889,0.3166666666666667,96.16666666666667,7.777777777777778,1016.1666666666666,70.66666666666666,14.277777777777779,11.444444444444445,1.0,448.9061209211678,,3.748664886405913,109.67143996028577,,,,,,0.0
2021-09-15 23:20:00,18.7,20.3,20.1,23.4,22.8,3.958,9.296145,19.4082,54.2967,14.444444444444445,5.777777777777778,188.11111111111111,0.33333333333333337,96.33333333333333,8.222222222222221,1016.3333333333334,69.33333333333333,14.222222222222221,11.555555555555555,1.0,456.4883574001268,,3.834414660816139,110.24868350573179,,,,,,0.0
2021-09-15 23:30:00,18.9,20.4,20.2,23.4,22.8,3.958,8.980145,19.331200000000003,54.5751,14.333333333333334,5.833333333333333,188.83333333333334,0.35,96.5,8.666666666666666,1016.5,68.0,14.166666666666666,11.666666666666666,1.0,458.64680959065754,,3.7012062046218057,108.01939126483464,,,,,,0.0
2021-09-15 23:40:00,18.3,20.0,19.9,23.4,22.7,3.97,8.56996,19.2166,54.6462,14.222222222222221,5.888888888888889,189.55555555555554,0.3666666666666667,96.66666666666667,9.11111111111111,1016.6666666666666,66.66666666666666,14.11111111111111,11.777777777777779,1.0,457.45309370720526,,3.8160179133334404,109.40484675563661,,,,,,0.0
2021-09-15 23:50:00,18.5,21.1,20.6,23.4,21.9,3.938,8.38521,19.0629,54.732299999999995,14.11111111111111,5.944444444444445,190.27777777777777,0.3833333333333334,96.83333333333333,9.555555555555555,1016.8333333333334,65.33333333333333,14.055555555555555,11.88888888888889,1.0,451.4203856474778,,3.799373913545393,109.82156700931701,,,,,,0.0
2021-09-16 00:00:00,18.5,21.4,21.1,23.4,21.5,3.932,8.37316,19.0686,54.804700000000004,14.0,6.0,191.0,0.4,97.0,10.0,1017.0,64.0,14.0,12.0,1.0,443.70383809056773,,3.1432930046555687,117.15297408432612,,,,,,0.0
2021-09-16 00:10:00,18.4,21.3,21.0,23.4,21.5,3.903,9.092615,19.286700000000003,54.8552,14.0,6.0,192.05555555555554,0.3944444444444445,97.0,10.0,1017.0,64.5,14.0,11.944444444444445,1.0,442.6301866658529,,2.492814037176849,129.40097591917393,,,,,,0.0
2021-09-16 00:20:00,18.6,21.4,21.0,23.4,21.5,3.926,9.552235,19.354400000000002,54.85510000000001,14.0,6.0,193.11111111111111,0.3888888888888889,97.0,10.0,1017.0,65.0,14.0,11.88888888888889,1.0,438.4214175730738,,2.5409287294459206,120.55936966179453,,,,,,0.0
2021-09-16 00:30:00,18.3,21.3,21.0,23.4,21.5,3.939,9.185055,19.0806,54.831100000000006,14.0,6.0,194.16666666666666,0.38333333333333336,97.0,10.0,1017.0,65.5,14.0,11.833333333333334,1.0,445.35001963297526,,2.4417609330355114,113.95367654789638,,,,,,0.0
2021-09-16 00:40:00,18.3,21.3,21.0,23.4,21.5,3.933,9.235025,19.1578,54.84349999999999,14.0,6.0,195.22222222222223,0.37777777777777777,97.0,10.0,1017.0,66.0,14.0,11.777777777777779,1.0,443.5392315077508,,2.4010035469033624,110.04846427141611,,,,,,0.0
2021-09-16 00:50:00,18.3,21.2,20.9,23.4,21.5,3.934,9.54077,19.348,54.860699999999994,14.0,6.0,196.27777777777777,0.37222222222222223,97.0,10.0,1017.0,66.5,14.0,11.722222222222221,1.0,446.02608530680334,,2.5194361422391935,110.35861164911992,,,,,,0.0
2021-09-16 01:00:00,18.5,21.3,20.9,23.4,21.5,3.936,9.366965,19.2744,54.7818,14.0,6.0,197.33333333333334,0.3666666666666667,97.0,10.0,1017.0,67.0,14.0,11.666666666666666,1.0,447.15790218660203,,2.3027100016707083,113.5714525362866,,,,,,0.0
2021-09-16 01:10:00,18.3,21.2,20.9,23.4,21.5,3.921,8.923975,19.1707,54.81269999999999,14.0,6.0,198.38888888888889,0.3611111111111111,97.0,10.0,1017.0,67.5,14.0,11.61111111111111,1.0,450.55500712076827,,2.2485775291751335,111.29704721246063,,,,,,0.0
2021-09-16 01:20:00,18.9,21.5,21.2,23.3,21.7,3.957,9.05293,19.398000000000003,54.8817,14.0,6.0,199.44444444444446,0.35555555555555557,97.0,10.0,1017.0,68.0,14.0,11.555555555555555,1.0,451.0409463220355,,2.2732468552845346,111.40116221066921,,,,,,0.0
2021-09-16 01:30:00,19.0,21.5,21.2,23.4,21.7,3.945,9.19245,19.204,54.9042,14.0,6.0,200.5,0.35,97.0,10.0,1017.0,68.5,14.0,11.5,1.0,447.8068231201172,,2.2336171514098924,111.08097180899927,,,,,,0.0
2021-09-16 01:40:00,18.6,21.4,21.1,23.4,21.7,3.923,9.339015,19.0563,54.928,14.0,6.0,201.55555555555554,0.34444444444444444,97.0,10.0,1017.0,69.0,14.0,11.444444444444445,1.0,451.3025209483882,,2.290576259473623,109.90155983035848,,,,,,0.0
2021-09-16 01:50:00,18.6,21.2,21.0,23.3,21.8,3.937,9.53431,19.1497,54.9516,14.0,6.0,202.61111111111111,0.3388888888888889,97.0,10.0,1017.0,69.5,14.0,11.38888888888889,1.0,449.4186164347331,,2.288134996540802,111.26674377635375,,,,,,0.0
2021-09-16 02:00:00,18.2,20.9,20.7,23.3,21.7,3.919,9.49122,19.061799999999998,54.987199999999994,14.0,6.0,203.66666666666666,0.33333333333333337,97.0,10.0,1017.0,70.0,14.0,11.333333333333334,1.0,453.3672977701823,,2.146109341999232,109.63195966149456,,,,,,0.0
2021-09-16 02:10:00,18.7,21.1,20.8,23.3,21.8,3.906,9.36495,19.1147,55.034000000000006,14.0,6.0,204.72222222222223,0.3277777777777778,97.0,10.0,1017.0,70.5,14.0,11.277777777777779,1.0,454.2365235181786,,2.1136945364805264,108.17619548754503,,,,,,0.0
2021-09-16 02:20:00,19.2,21.4,21.1,23.4,22.0,3.89,9.350069999999999,19.1077,55.075700000000005,14.0,6.0,205.77777777777777,0.32222222222222224,97.0,10.0,1017.0,71.0,14.0,11.222222222222221,1.0,452.3136440934806,,2.196785818159917,109.87767660130214,,,,,,0.0
2021-09-16 02:30:00,18.7,21.3,21.0,23.4,21.9,3.909,9.390965,19.0291,55.1099,14.0,6.0,206.83333333333334,0.31666666666666665,97.0,10.0,1017.0,71.5,14.0,11.166666666666666,1.0,456.0327072529409,,2.078039217591286,112.14432665506999,,,,,,0.0
2021-09-16 02:40:00,18.7,21.2,21.0,23.4,21.9,3.898,9.42393,18.845499999999998,55.1183,14.0,6.0,207.88888888888889,0.3111111111111111,97.0,10.0,1017.0,72.0,14.0,11.11111111111111,1.0,451.6195098876953,,2.1181126762345683,111.93355351528878,,,,,,0.0
2021-09-16 02:50:00,18.2,21.0,20.7,23.3,21.6,3.894,8.992149999999999,18.688200000000002,55.1697,14.0,6.0,208.94444444444446,0.3055555555555556,97.0,10.0,1017.0,72.5,14.0,11.055555555555555,1.0,445.1525732772652,,2.190715312735509,110.53178922189832,,,,,,0.0
2021-09-16 03:00:00,18.2,21.1,20.8,23.3,21.6,3.879,9.11063,18.698,55.056000000000004,14.0,6.0,210.0,0.3,97.0,10.0,1017.0,73.0,14.0,11.0,1.0,441.62946543375654,,2.140123790317336,108.45195965028752,,,,,,0.0
2021-09-16 03:10:00,18.1,21.2,20.9,23.3,21.4,3.912,9.00764,18.508000000000003,54.7565,14.0,5.944444444444445,208.83333333333334,0.29444444444444445,97.0,10.0,1017.0,72.88888888888889,14.0,10.88888888888889,1.1111111111111112,446.8016230089911,,2.1441580853859583,109.06848639170327,,,,,,0.0
