,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-09-16 03:20:00,18.2,21.4,21.0,23.4,21.2,3.915,8.85157,18.3465,54.66080000000001,14.0,5.888888888888889,207.66666666666666,0.28888888888888886,97.0,10.0,1017.0,72.77777777777777,14.0,10.777777777777779,1.2222222222222223,447.4459600830079,,2.1877273802770736,110.78803550073656,,,,,,0.0
2021-09-16 03:30:00,18.4,21.6,21.2,23.3,21.3,3.921,9.198425,18.2558,54.666599999999995,14.0,5.833333333333333,206.5,0.2833333333333333,97.0,10.0,1017.0,72.66666666666667,14.0,10.666666666666666,1.3333333333333333,450.1356769851159,,2.0448435588543026,111.15558156977939,,,,,,0.0
2021-09-16 03:40:00,18.2,21.5,21.1,23.4,21.2,3.939,9.323163157894736,18.306894736842107,54.69352631578947,14.0,5.777777777777778,205.33333333333334,0.2777777777777778,97.0,10.0,1017.0,72.55555555555556,14.0,10.555555555555555,1.4444444444444444,449.66291707356766,,2.0419423697459496,111.1429565983573,,,,,,0.0
2021-09-16 03:50:00,18.2,21.5,21.1,23.4,21.3,3.926,9.19529,18.2883,54.67909999999999,14.0,5.722222222222222,204.16666666666666,0.2722222222222222,97.0,10.0,1017.0,72.44444444444444,14.0,10.444444444444445,1.5555555555555556,446.84385523653583,,2.093663869793132,110.11794073999265,,,,,,0.0
2021-09-16 04:00:00,18.0,21.5,21.1,23.4,21.2,3.886,9.596160000000001,18.5332,54.6823,14.0,5.666666666666667,203.0,0.26666666666666666,97.0,10.0,1017.0,72.33333333333333,14.0,10.333333333333334,1.6666666666666665,450.00321207682293,,2.1020605500269745,112.20008871520307,,,,,,0.0
2021-09-16 04:10:00,18.2,21.4,21.0,23.4,21.2,3.909,9.70377,18.596,54.666399999999996,14.0,5.611111111111111,201.83333333333334,0.2611111111111111,97.0,10.0,1017.0,72.22222222222223,14.0,10.222222222222221,1.7777777777777777,452.84952848237134,,2.0637860747919246,111.6445064921837,,,,,,0.0
2021-09-16 04:20:00,18.1,21.3,20.9,23.3,21.2,3.944,9.48866,18.465799999999998,54.6505,14.0,5.555555555555555,200.66666666666666,0.25555555555555554,97.0,10.0,1017.0,72.11111111111111,14.0,10.11111111111111,1.8888888888888888,449.44010406494147,,2.1677232148249947,109.265926806132,,,,,,0.0
2021-09-16 04:30:00,18.2,21.3,20.9,23.3,21.2,3.93,10.057615,18.4915,54.64919999999999,14.0,5.5,199.5,0.25,97.0,10.0,1017.0,72.0,14.0,10.0,2.0,454.7450514273808,,2.0392135323339935,111.14356609883282,,,,,,0.0
2021-09-16 04:40:00,18.3,21.4,21.0,23.3,21.3,3.916,9.718715,18.4399,54.653099999999995,14.0,5.444444444444445,198.33333333333334,0.24444444444444444,97.0,10.0,1017.0,71.88888888888889,14.0,9.88888888888889,2.111111111111111,457.5700425211588,,1.9654102912932465,111.4592159794953,,,,,,0.0
2021-09-16 04:50:00,18.2,21.4,21.0,23.3,21.3,3.924,9.619065,18.444499999999998,54.674699999999994,14.0,5.388888888888889,197.16666666666666,0.2388888888888889,97.0,10.0,1017.0,71.77777777777777,14.0,9.777777777777779,2.2222222222222223,457.038014287839,,1.9685488689787642,109.57818475109036,,,,,,0.0
2021-09-16 05:00:00,18.1,21.3,21.0,23.3,21.2,3.917,10.26218,18.2939,54.7062,14.0,5.333333333333333,196.0,0.23333333333333334,97.0,10.0,1017.0,71.66666666666667,14.0,9.666666666666666,2.333333333333333,461.1141634114583,,1.999476088352796,116.55385196103889,,,,,,0.0
2021-09-16 05:10:00,18.0,21.3,20.9,23.3,21.2,3.915,12.46498,18.425900000000002,54.7515,14.0,5.277777777777778,194.83333333333334,0.2277777777777778,97.0,10.0,1017.0,71.55555555555556,14.0,9.555555555555555,2.4444444444444446,467.9414234836622,,2.206635617610425,118.71674846649168,,,,,,0.0
2021-09-16 05:20:00,17.8,21.2,20.8,23.3,21.1,3.891,10.993889999999999,18.5995,54.7675,14.0,5.222222222222222,193.66666666666666,0.2222222222222222,97.0,10.0,1017.0,71.44444444444444,14.0,9.444444444444445,2.5555555555555554,475.9227642822266,,2.3605057478254126,114.93312319739391,,,,,,0.0
2021-09-16 05:30:00,17.7,21.1,20.7,23.3,21.0,3.903,11.780745454545455,18.66872727272727,54.70872727272728,14.0,5.166666666666667,192.5,0.21666666666666667,97.0,10.0,1017.0,71.33333333333333,14.0,9.333333333333334,2.6666666666666665,489.16021769205724,,2.370611714673581,113.66239915018028,,,,,,0.0
2021-09-16 05:40:00,17.8,21.2,20.8,23.3,21.0,3.901,10.36412,18.825300000000002,54.6534,14.0,5.111111111111111,191.33333333333334,0.21111111111111114,97.0,10.0,1017.0,71.22222222222223,14.0,9.222222222222221,2.7777777777777777,487.6668615722657,,2.3705400085449218,110.66288408915202,,,,,,0.0
2021-09-16 05:50:00,18.2,21.4,21.0,23.3,21.2,3.938,10.32901,18.9761,54.6105,14.0,5.055555555555555,190.16666666666666,0.20555555555555555,97.0,10.0,1017.0,71.11111111111111,14.0,9.11111111111111,2.888888888888889,486.72342907784997,,2.5257987480783193,115.64020805639063,,,,,,0.0
2021-09-16 06:00:00,18.2,21.6,21.1,23.3,21.0,3.927,10.164605,19.019,54.535799999999995,14.0,5.0,189.0,0.2,97.0,10.0,1017.0,71.0,14.0,9.0,3.0,488.80188720703126,,2.4779346977586796,115.33363106937732,,,,,,0.0
2021-09-16 06:10:00,17.9,21.5,21.0,23.3,20.9,3.923,10.3191,19.0422,54.5284,14.11111111111111,4.944444444444445,191.55555555555554,0.1888888888888889,96.77777777777777,10.0,1017.0555555555555,71.05555555555556,14.055555555555555,8.777777777777779,3.0555555555555554,503.99415253036324,,2.6124717053720508,131.1147502054333,,,,,,0.0
2021-09-16 06:20:00,17.8,21.5,21.0,23.3,20.9,3.931,10.34248,19.079,54.4932,14.222222222222221,4.888888888888889,194.11111111111111,0.17777777777777778,96.55555555555556,10.0,1017.1111111111111,71.11111111111111,14.11111111111111,8.555555555555555,3.111111111111111,509.01963602701824,,2.848432915695643,159.540621858155,,,,,,0.0
2021-09-16 06:30:00,17.6,21.4,20.9,23.3,20.8,3.949,10.33676,19.320500000000003,54.4538,14.333333333333334,4.833333333333333,196.66666666666666,0.16666666666666669,96.33333333333333,10.0,1017.1666666666666,71.16666666666667,14.166666666666666,8.333333333333334,3.1666666666666665,514.4346738091831,,2.655859184891491,151.01951285755567,,,,,,0.0
2021-09-16 06:40:00,17.8,21.5,21.0,23.3,20.9,3.955,10.32204,19.5881,54.340999999999994,14.444444444444445,4.777777777777778,199.22222222222223,0.15555555555555556,96.11111111111111,10.0,1017.2222222222222,71.22222222222223,14.222222222222221,8.11111111111111,3.2222222222222223,518.4829913330078,,2.5924492935103887,215.89360861869855,,,,,,0.0
2021-09-16 06:50:00,18.0,21.5,21.0,23.3,20.8,3.971,10.615275,19.747999999999998,54.1502,14.555555555555555,4.722222222222222,201.77777777777777,0.14444444444444446,95.88888888888889,10.0,1017.2777777777778,71.27777777777777,14.277777777777779,7.888888888888889,3.2777777777777777,518.9556190823961,,2.5312457172682055,201.94246123836538,,,,,,0.0
2021-09-16 07:00:00,17.8,21.6,21.0,23.3,20.7,3.97,10.876945,19.726499999999998,54.0601,14.666666666666666,4.666666666666667,204.33333333333334,0.13333333333333333,95.66666666666667,10.0,1017.3333333333334,71.33333333333333,14.333333333333334,7.666666666666667,3.3333333333333335,528.416031697591,,2.484204608996709,160.5076968383789,,,,,,0.0
2021-09-16 07:10:00,17.6,21.6,21.1,23.3,20.7,3.96,10.39808,19.8067,54.0938,14.777777777777779,4.611111111111111,206.88888888888889,0.12222222222222222,95.44444444444444,10.0,1017.3888888888889,71.38888888888889,14.38888888888889,7.444444444444445,3.388888888888889,542.9394796367076,,2.5173748210055678,139.64091511958063,,,,,,0.0
2021-09-16 07:20:00,17.9,21.7,21.2,23.4,20.8,3.983,10.610955,19.8829,54.080799999999996,14.88888888888889,4.555555555555555,209.44444444444446,0.11111111111111112,95.22222222222223,10.0,1017.4444444444445,71.44444444444444,14.444444444444445,7.222222222222222,3.4444444444444446,556.1733459472656,,2.461678938949849,115.56668551084013,,,,,,0.0
2021-09-16 07:30:00,18.3,21.8,21.3,23.5,21.0,3.967,11.04026,19.943199999999997,54.1133,15.0,4.5,212.0,0.1,95.0,10.0,1017.5,71.5,14.5,7.0,3.5,551.5894522480581,,2.3685533352221473,106.58592964258571,,,,,,0.0
2021-09-16 07:40:00,17.9,21.8,21.3,23.5,20.9,3.952,8.011875,19.921699999999998,54.1059,15.11111111111111,4.444444444444445,214.55555555555554,0.08888888888888889,94.77777777777777,10.0,1017.5555555555555,71.55555555555556,14.555555555555555,6.777777777777778,3.5555555555555554,539.765346883138,,2.3259615686283275,115.12721484168101,,,,,,0.0
2021-09-16 07:50:00,18.2,21.7,21.3,23.6,21.3,3.936,7.327535,20.1182,54.1066,15.222222222222221,4.388888888888889,217.11111111111111,0.07777777777777778,94.55555555555556,10.0,1017.6111111111111,71.61111111111111,14.61111111111111,6.555555555555555,3.611111111111111,527.9158740234375,,2.1359876873466255,112.0609363167973,,,,,,0.0
2021-09-16 08:00:00,18.1,21.2,20.9,23.6,21.7,3.933,6.47474,20.1607,54.0664,15.333333333333334,4.333333333333333,219.66666666666666,0.06666666666666665,94.33333333333333,10.0,1017.6666666666666,71.66666666666667,14.666666666666666,6.333333333333334,3.6666666666666665,523.0551663032619,,2.0436193615198137,129.27509476979574,,,,,,0.0
2021-09-16 08:10:00,18.4,21.2,20.9,23.6,21.7,3.925,4.227655,20.1154,54.061,15.444444444444445,4.277777777777778,222.22222222222223,0.05555555555555555,94.11111111111111,10.0,1017.7222222222222,71.72222222222223,14.722222222222221,6.111111111111111,3.7222222222222223,530.5748665364583,,1.822706943602212,117.8046210981897,,,,,,0.0
2021-09-16 08:20:00,18.1,21.2,20.9,23.7,21.7,3.937,4.4922249999999995,20.3106,54.0681,15.555555555555555,4.222222222222222,224.77777777777777,0.044444444444444425,93.88888888888889,10.0,1017.7777777777778,71.77777777777777,14.777777777777779,5.888888888888889,3.7777777777777777,539.4977452140018,,1.7785927967062105,103.4038976951642,,,,,,0.0
2021-09-16 08:30:00,18.0,21.2,20.9,23.8,21.7,3.902,6.666455000000001,20.5089,53.9058,15.666666666666666,4.166666666666667,227.33333333333334,0.033333333333333326,93.66666666666667,10.0,1017.8333333333334,71.83333333333333,14.833333333333334,5.666666666666667,3.833333333333333,538.6701861572266,,1.522915093275787,175.00840966564115,,,,,,0.0
2021-09-16 08:40:00,18.4,21.4,21.1,24.0,21.9,3.936,2.91024,22.615299999999998,53.9217,15.777777777777779,4.111111111111111,229.88888888888889,0.022222222222222227,93.44444444444444,10.0,1017.8888888888889,71.88888888888889,14.88888888888889,5.444444444444445,3.888888888888889,546.4530933809829,,1.4438559490307576,225.86706981637386,,,,,,0.0
2021-09-16 08:50:00,18.3,21.5,21.2,24.1,22.0,3.917,4.316635,23.534399999999998,52.1155,15.88888888888889,4.055555555555555,232.44444444444446,0.0111111111111111,93.22222222222223,10.0,1017.9444444444445,71.94444444444444,14.944444444444445,5.222222222222222,3.9444444444444446,547.2443579101562,,1.6676447975164082,191.05428525849248,,,,,,0.0
2021-09-16 09:00:00,18.5,21.6,21.2,24.1,22.0,3.936,2.28002,23.9065,50.4382,16.0,4.0,235.0,0.0,93.0,10.0,1018.0,72.0,15.0,5.0,4.0,543.4458020370308,,1.7178412102373308,185.11757820603538,,,,,,0.0
2021-09-16 09:10:00,18.4,21.5,21.2,24.1,22.0,3.945,2.1206,25.7314,49.223,16.0,4.055555555555555,235.83333333333334,0.027777777777777776,93.11111111111111,10.0,1018.0,72.5,15.0,5.166666666666667,4.0,521.0587506103516,,1.6761566349342043,160.84335713445802,,,,,,0.0
2021-09-16 09:20:00,18.3,21.5,21.2,24.1,22.0,3.927,2.381895,24.1361,47.5766,16.0,4.111111111111111,236.66666666666666,0.05555555555555555,93.22222222222223,10.0,1018.0,73.0,15.0,5.333333333333333,4.0,509.1017001868939,,1.5379772653839008,135.8519815847968,,,,,,0.0
2021-09-16 09:30:00,18.5,21.4,21.1,24.1,22.2,3.902,1.89444,23.889699999999998,48.223400000000005,16.0,4.166666666666667,237.5,0.08333333333333333,93.33333333333333,10.0,1018.0,73.5,15.0,5.5,4.0,486.3140640258789,,1.3171767204814713,116.87532932820292,,,,,,0.0
2021-09-16 09:40:00,18.5,21.1,20.9,24.1,22.4,3.972,1.96209,23.9841,49.1336,16.0,4.222222222222222,238.33333333333334,0.1111111111111111,93.44444444444444,10.0,1018.0,74.0,15.0,5.666666666666667,4.0,481.9403725459658,,1.1919768784729776,134.6779513894636,,,,,,0.0
2021-09-16 09:50:00,18.4,21.0,20.8,24.1,22.5,3.922,2.631215,24.500400000000003,50.0095,16.0,4.277777777777778,239.16666666666666,0.1388888888888889,93.55555555555556,10.0,1018.0,74.5,15.0,5.833333333333333,4.0,504.6673931884766,,1.0400934200014098,204.47999036584196,,,,,,0.0
2021-09-16 10:00:00,18.4,21.1,20.8,24.1,22.5,3.974,5.407290000000001,25.8849,50.6805,16.0,4.333333333333333,240.0,0.16666666666666666,93.66666666666667,10.0,1018.0,75.0,15.0,6.0,4.0,548.1610486892174,,1.0211272036288417,274.3560275458212,,,,,,0.0
2021-09-16 10:10:00,18.3,21.0,20.8,24.2,22.5,3.956,2.0111499999999998,26.069499999999998,50.838499999999996,16.0,4.388888888888889,240.83333333333334,0.19444444444444445,93.77777777777777,10.0,1018.0,75.5,15.0,6.166666666666667,4.0,601.8247255452474,,0.9813877778807601,268.2130929884399,,,,,,0.0
2021-09-16 10:20:00,18.2,21.0,20.8,24.2,22.5,3.952,2.5419842105263157,26.340473684210526,50.919736842105266,16.0,4.444444444444445,241.66666666666666,0.2222222222222222,93.88888888888889,10.0,1018.0,76.0,15.0,6.333333333333334,4.0,637.6308159558527,,0.9934743964150128,248.1134029435842,,,,,,0.0
2021-09-16 10:30:00,18.2,21.1,20.8,24.3,22.5,3.934,1.958755,26.7218,50.958,16.0,4.5,242.5,0.25,94.0,10.0,1018.0,76.5,15.0,6.5,4.0,632.1618804931641,,1.3222492138090107,287.8723462672691,,,,,,0.0
2021-09-16 10:40:00,18.6,21.4,21.1,24.3,22.5,3.904,1.8545850000000002,25.837,50.9024,16.0,4.555555555555555,243.33333333333334,0.2777777777777778,94.11111111111111,10.0,1018.0,77.0,15.0,6.666666666666667,4.0,628.1664074215944,,1.7032600209672573,259.99540059967904,,,,,,0.0
2021-09-16 10:50:00,18.9,21.7,21.4,24.5,22.7,3.904,1.6901800000000002,24.9215,50.999700000000004,16.0,4.611111111111111,244.16666666666666,0.3055555555555555,94.22222222222223,10.0,1018.0,77.5,15.0,6.833333333333334,4.0,627.6926151529948,,1.893947472350072,212.7854014548609,,,,,,0.0
2021-09-16 11:00:00,19.2,21.5,21.3,24.5,23.2,3.961,1.630915,24.1094,51.3303,16.0,4.666666666666667,245.0,0.3333333333333333,94.33333333333333,10.0,1018.0,78.0,15.0,7.0,4.0,595.7636019020518,,2.1550831509747748,172.8592260384425,,,,,,0.0
2021-09-16 11:10:00,19.6,21.5,21.2,24.7,23.8,3.906,1.439875,24.2712,51.662099999999995,16.0,4.722222222222222,245.83333333333334,0.3611111111111111,94.44444444444444,10.0,1018.0,78.5,15.0,7.166666666666667,4.0,559.7910699462891,,2.5025100784382577,119.96315138455839,,,,,,0.0
2021-09-16 11:20:00,19.9,21.4,21.2,24.7,24.1,3.917,1.2972263157894737,24.102789473684208,51.826,16.0,4.777777777777778,246.66666666666666,0.3888888888888889,94.55555555555556,10.0,1018.0,79.0,15.0,7.333333333333334,4.0,532.407335962756,,3.0140533063506,92.61936069035934,,,,,,0.0
2021-09-16 11:30:00,19.7,21.3,21.1,24.8,24.1,3.926,1.506995,24.0427,51.886199999999995,16.0,4.833333333333333,247.5,0.41666666666666663,94.66666666666667,10.0,1018.0,79.5,15.0,7.5,4.0,509.5306618245442,,3.243039636127019,76.38549359122239,,,,,,0.0
2021-09-16 11:40:00,19.9,21.4,21.3,24.8,24.2,3.984,1.5093299999999998,23.8079,51.9384,16.0,4.888888888888889,248.33333333333334,0.4444444444444444,94.77777777777777,10.0,1018.0,80.0,15.0,7.666666666666667,4.0,491.8144646199545,,3.476337229612857,54.89918106757989,,,,,,0.0
2021-09-16 11:50:00,20.0,21.5,21.3,24.9,24.2,3.987,2.07151,23.447300000000002,52.020799999999994,16.0,4.944444444444445,249.16666666666666,0.4722222222222222,94.88888888888889,10.0,1018.0,80.5,15.0,7.833333333333334,4.0,476.9318717412839,,3.7607179572016505,40.77262313433286,,,,,,0.0
2021-09-16 12:00:00,20.5,21.8,21.6,24.9,24.4,3.996,4.167526315789474,22.745473684210527,52.34026315789474,16.0,5.0,250.0,0.5,95.0,10.0,1018.0,81.0,15.0,8.0,4.0,474.78390553792315,,4.111552945079103,34.74889187742762,,,,,,144.0
2021-09-16 12:10:00,20.4,21.9,21.8,25.0,24.5,3.961,2.36246,22.677,52.6865,16.0,4.888888888888889,246.11111111111111,0.4777777777777778,95.11111111111111,9.444444444444445,1018.0,82.05555555555556,15.0,7.777777777777778,4.0,497.3085631377122,,4.7187426291010475,56.2701381945206,,,,,,0.0
2021-09-16 12:20:00,20.4,22.0,21.8,25.1,24.6,3.962,4.2411,22.5843,52.8677,16.0,4.777777777777778,242.22222222222223,0.45555555555555555,95.22222222222223,8.88888888888889,1018.0,83.11111111111111,15.0,7.555555555555555,4.0,508.8420491536458,,3.904725614058769,65.34002227082765,,,,,,0.0
2021-09-16 12:30:00,20.6,22.1,21.9,25.1,24.7,3.978,9.953140000000001,22.5867,53.00449999999999,16.0,4.666666666666667,238.33333333333334,0.43333333333333335,95.33333333333333,8.333333333333334,1018.0,84.16666666666667,15.0,7.333333333333333,4.0,515.3136796096276,,2.9986271076013815,59.47630040799157,,,,,,0.0
2021-09-16 12:40:00,20.9,22.4,22.3,25.2,24.9,3.966,7.504305,21.993299999999998,53.068200000000004,16.0,4.555555555555555,234.44444444444446,0.4111111111111111,95.44444444444444,7.777777777777779,1018.0,85.22222222222223,15.0,7.111111111111111,4.0,504.44392100016273,,2.4823019312802006,52.09888944474991,,,,,,0.0
2021-09-16 12:50:00,21.0,22.4,20.8,25.2,24.9,3.988,1.9586,21.7267,53.1515,16.0,4.444444444444445,230.55555555555554,0.3888888888888889,95.55555555555556,7.222222222222222,1018.0,86.27777777777777,15.0,6.888888888888889,4.0,512.4407522442697,,1.8736622049276437,62.34212469359576,,,,,,0.0
2021-09-16 13:00:00,20.9,22.3,21.1,25.0,24.7,4.036,2.7056750000000003,21.334,53.278999999999996,16.0,4.333333333333333,226.66666666666666,0.36666666666666664,95.66666666666667,6.666666666666667,1018.0,87.33333333333333,15.0,6.666666666666667,4.0,502.21696217854816,,1.4728144902226616,52.42942365312307,,,,,,0.0
2021-09-16 13:10:00,20.7,22.2,21.1,25.0,24.6,4.017,2.58505,21.3187,53.4098,16.0,4.222222222222222,222.77777777777777,0.34444444444444444,95.77777777777777,6.111111111111112,1018.0,88.38888888888889,15.0,6.444444444444445,4.0,495.4114431587307,,1.2530768883615564,53.44117821343201,,,,,,0.0
2021-09-16 13:20:00,20.9,22.3,21.2,24.9,24.5,3.96,2.0702789473684207,21.250105263157895,53.41321052631579,16.0,4.111111111111111,218.88888888888889,0.3222222222222222,95.88888888888889,5.555555555555556,1018.0,89.44444444444444,15.0,6.222222222222222,4.0,502.38685343424476,,1.1105295873951104,66.42572948973057,,,,,,0.0
2021-09-16 13:30:00,21.0,22.3,20.9,24.8,24.5,3.949,2.025435,21.0673,53.3908,16.0,4.0,215.0,0.3,96.0,5.0,1018.0,90.5,15.0,6.0,4.0,526.2921998859274,,1.2500615409252334,86.44797712358378,,,,,,0.0
2021-09-16 13:40:00,21.1,22.4,20.8,24.8,24.5,3.986,1.9257950000000001,21.1402,53.4471,16.0,3.888888888888889,211.11111111111111,0.2777777777777778,96.11111111111111,4.444444444444445,1018.0,91.55555555555556,15.0,5.777777777777778,4.0,541.0511881510417,,1.0959898320143506,90.8613642501831,,,,,,0.0
2021-09-16 13:50:00,21.0,22.4,21.1,24.8,24.5,3.987,1.9187100000000001,20.9166,53.466899999999995,16.0,3.7777777777777777,207.22222222222223,0.25555555555555554,96.22222222222223,3.8888888888888893,1018.0,92.61111111111111,15.0,5.555555555555555,4.0,531.3836701632093,,0.97496853574016,86.54267714850647,,,,,,0.0
2021-09-16 14:00:00,20.3,21.9,20.9,24.6,24.3,4.003,2.336865,21.0687,53.4696,16.0,3.666666666666667,203.33333333333334,0.23333333333333328,96.33333333333333,3.333333333333334,1018.0,93.66666666666667,15.0,5.333333333333334,4.0,504.3783884684244,,0.9543576254901913,88.52461341340663,,,,,,0.0
2021-09-16 14:10:00,19.9,21.5,21.1,24.7,24.2,3.972,2.0523599999999997,20.874299999999998,53.495000000000005,16.0,3.5555555555555554,199.44444444444446,0.21111111111111108,96.44444444444444,2.7777777777777786,1018.0,94.72222222222223,15.0,5.111111111111111,4.0,475.70293437387755,,0.8855802155315539,96.91305962018374,,,,,,0.0
2021-09-16 14:20:00,20.0,21.5,21.1,24.7,24.2,3.963,1.9218499999999998,21.162200000000002,53.523,16.0,3.4444444444444446,195.55555555555554,0.18888888888888883,96.55555555555556,2.222222222222223,1018.0,95.77777777777777,15.0,4.888888888888889,4.0,467.39045015883164,,0.8308173277822591,127.79335915452343,,,,,,0.0
2021-09-16 14:30:00,20.1,21.5,20.8,24.6,24.1,3.988,2.055675,20.9722,53.5274,16.0,3.3333333333333335,191.66666666666666,0.16666666666666663,96.66666666666667,1.6666666666666679,1018.0,96.83333333333333,15.0,4.666666666666667,4.0,460.0968039080741,,0.8762299584416346,133.9903699689531,,,,,,0.0
2021-09-16 14:40:00,20.1,21.6,21.2,24.5,24.1,4.006,2.3898,20.825899999999997,53.5351,16.0,3.2222222222222223,187.77777777777777,0.14444444444444443,96.77777777777777,1.1111111111111125,1018.0,97.88888888888889,15.0,4.444444444444445,4.0,460.5860336303711,,0.9530835024785187,121.08192447382177,,,,,,0.0
2021-09-16 14:50:00,19.7,21.3,21.0,24.5,24.0,3.943,2.19618,20.871199999999998,53.5776,16.0,3.111111111111111,183.88888888888889,0.12222222222222218,96.88888888888889,0.5555555555555571,1018.0,98.94444444444444,15.0,4.222222222222222,4.0,466.45834311649713,,0.861559801657321,105.54400375667937,,,,,,0.0
2021-09-16 15:00:00,19.6,21.1,21.0,24.4,23.8,3.958,2.157295,20.7242,53.613800000000005,16.0,3.0,180.0,0.1,97.0,0.0,1018.0,100.0,15.0,4.0,4.0,465.1019511922201,,0.8482107654500142,102.77928544125314,,,,,,0.0
2021-09-16 15:10:00,18.8,20.7,20.6,24.3,23.7,3.983,2.12214,20.898400000000002,53.666399999999996,16.0,3.0555555555555554,175.44444444444446,0.11111111111111112,96.94444444444444,0.49999999999999994,1018.0,98.66666666666667,15.0,4.111111111111111,3.8333333333333335,463.26534540286013,,0.8430064872446034,117.93752214765819,,,,,,0.0
2021-09-16 15:20:00,19.6,21.1,20.9,24.3,23.8,3.966,2.1407,20.8348,53.7174,16.0,3.111111111111111,170.88888888888889,0.12222222222222223,96.88888888888889,0.9999999999999999,1018.0,97.33333333333333,15.0,4.222222222222222,3.6666666666666665,453.26693837483725,,0.8094124096901403,104.74566365150409,,,,,,0.0
2021-09-16 15:30:00,19.5,21.0,20.9,24.3,23.8,4.003,2.2319199999999997,20.7708,53.7644,16.0,3.1666666666666665,166.33333333333334,0.13333333333333333,96.83333333333333,1.5,1018.0,96.0,15.0,4.333333333333333,3.5,440.4893004353841,,0.8161128051806305,98.94634517173982,,,,,,0.0
2021-09-16 15:40:00,19.7,21.2,21.1,24.3,23.8,3.961,3.33512,20.686,53.8273,16.0,3.2222222222222223,161.77777777777777,0.14444444444444443,96.77777777777777,1.9999999999999998,1018.0,94.66666666666667,15.0,4.444444444444445,3.333333333333333,438.2874821980794,,0.7641434688100034,106.71331276370981,,,,,,0.0
2021-09-16 15:50:00,19.8,21.3,21.3,24.3,23.9,3.907,1.9990750000000002,20.4969,53.9098,16.0,3.2777777777777777,157.22222222222223,0.15555555555555556,96.72222222222223,2.5,1018.0,93.33333333333333,15.0,4.555555555555555,3.1666666666666665,437.61811991373696,,0.697831148444596,121.47297805096471,,,,,,0.0
2021-09-16 16:00:00,20.0,21.4,21.3,24.3,23.9,3.965,1.69774,20.1129,53.977700000000006,16.0,3.3333333333333335,152.66666666666666,0.16666666666666669,96.66666666666667,3.0,1018.0,92.0,15.0,4.666666666666667,3.0,437.04570783242417,,0.657081067483809,124.6218177278163,,,,,,0.0
2021-09-16 16:10:00,20.1,21.5,21.3,24.3,23.9,3.955,1.8243749999999999,20.0709,54.092499999999994,16.0,3.388888888888889,148.11111111111111,0.17777777777777778,96.61111111111111,3.5,1018.0,90.66666666666667,15.0,4.777777777777778,2.833333333333333,431.40116912841796,,0.5656816718049642,139.18844452033608,,,,,,0.0
2021-09-16 16:20:00,19.8,21.3,20.7,24.3,23.8,3.974,1.77493,19.8627,54.2005,16.0,3.4444444444444446,143.55555555555554,0.18888888888888888,96.55555555555556,3.9999999999999996,1018.0,89.33333333333333,15.0,4.888888888888889,2.6666666666666665,429.5293700505399,,0.5828005580157883,169.88993929846814,,,,,,0.0
2021-09-16 16:30:00,19.8,21.4,21.0,24.2,23.8,3.961,2.081805,19.8418,54.2846,16.0,3.5,139.0,0.2,96.5,4.5,1018.0,88.0,15.0,5.0,2.5,430.3135048421224,,0.6182714797110207,178.13080801020908,,,,,,0.0
2021-09-16 16:40:00,20.1,21.5,20.9,24.2,23.8,3.95,2.283805,19.7581,54.3445,16.0,3.5555555555555554,134.44444444444446,0.2111111111111111,96.44444444444444,5.0,1018.0,86.66666666666667,15.0,5.111111111111111,2.333333333333333,431.5858690178531,,0.8527093923394963,206.14563610443287,,,,,,0.0
2021-09-16 16:50:00,20.0,21.4,21.2,24.2,23.8,3.961,2.17564,19.348599999999998,54.3934,16.0,3.611111111111111,129.88888888888889,0.2222222222222222,96.38888888888889,5.5,1018.0,85.33333333333333,15.0,5.222222222222222,2.1666666666666665,435.5163732910156,,1.0540418837417316,181.07127998308948,,,,,,0.0
2021-09-16 17:00:00,19.9,21.4,21.0,24.2,23.7,3.995,2.1315649999999997,19.4443,54.479600000000005,16.0,3.6666666666666665,125.33333333333333,0.23333333333333334,96.33333333333333,6.0,1018.0,84.0,15.0,5.333333333333333,2.0,434.55696118935776,,0.9971793359972663,162.2044808192711,,,,,,0.0
2021-09-16 17:10:00,19.3,21.0,20.9,24.1,23.6,3.993,2.166785,19.2174,54.5373,16.0,3.7222222222222223,120.77777777777777,0.24444444444444444,96.27777777777777,6.5,1018.0,82.66666666666666,15.0,5.444444444444445,1.833333333333333,427.34946065266934,,0.8543183088479406,139.95693368728553,,,,,,0.0
2021-09-16 17:20:00,19.3,20.8,20.7,24.1,23.5,3.976,1.9326599999999998,18.7495,54.5903,16.0,3.7777777777777777,116.22222222222221,0.25555555555555554,96.22222222222223,7.0,1018.0,81.33333333333333,15.0,5.555555555555555,1.6666666666666665,430.1298249097802,,0.7465218773004362,118.22735065460206,,,,,,0.0
2021-09-16 17:30:00,19.2,20.8,20.6,24.1,23.5,3.95,2.171127777777778,19.144,54.67677777777778,16.0,3.833333333333333,111.66666666666666,0.26666666666666666,96.16666666666667,7.499999999999999,1018.0,80.0,15.0,5.666666666666666,1.5,429.65379831949866,,0.6758465296888756,107.16218705236574,,,,,,0.0
2021-09-16 17:40:00,19.0,20.7,20.6,24.0,23.4,3.982,2.2323899999999997,19.4125,54.8023,16.0,3.888888888888889,107.1111111111111,0.2777777777777778,96.11111111111111,7.999999999999999,1018.0,78.66666666666666,15.0,5.777777777777778,1.333333333333333,431.8751096072142,,0.736311379510299,106.93856542296328,,,,,,0.0
2021-09-16 17:50:00,19.0,20.6,20.5,24.0,23.4,3.961,2.15415,18.9347,55.159000000000006,16.0,3.9444444444444446,102.55555555555556,0.28888888888888886,96.05555555555556,8.5,1018.0,77.33333333333333,15.0,5.888888888888889,1.1666666666666665,426.87490732828775,,0.7214551140628965,103.65525065405896,,,,,,0.0
2021-09-16 18:00:00,18.5,20.3,20.2,23.9,23.3,3.947,2.121095,18.5861,55.348400000000005,16.0,4.0,98.0,0.3,96.0,9.0,1018.0,76.0,15.0,6.0,1.0,425.0308502127111,,0.7159837597625404,98.02084185347044,,,,,,0.0
2021-09-16 18:10:00,18.2,20.0,19.9,23.8,23.1,3.955,1.4727000000000001,18.186500000000002,55.5323,15.833333333333334,4.0,99.0,0.2833333333333333,96.0,8.61111111111111,1018.0,74.61111111111111,14.833333333333334,6.111111111111111,1.0,425.26835286458333,,0.555175146868,100.26087291264938,,,,,,0.0
2021-09-16 18:20:00,18.0,21.3,20.8,23.8,21.7,3.92,1.66587,18.0376,55.727,15.666666666666666,4.0,100.0,0.26666666666666666,96.0,8.222222222222221,1018.0,73.22222222222223,14.666666666666666,6.222222222222222,1.0,426.09684829536525,,0.534192586014163,101.25141739279537,,,,,,0.0
2021-09-16 18:30:00,18.0,21.5,21.1,23.8,21.6,3.894,2.1425,18.044999999999998,55.856899999999996,15.5,4.0,101.0,0.25,96.0,7.833333333333333,1018.0,71.83333333333333,14.5,6.333333333333333,1.0,425.9702228800455,,0.6063145356233848,97.31067577448268,,,,,,0.0
2021-09-16 18:40:00,17.8,21.5,21.1,23.9,21.6,3.925,2.40808,18.003,55.96810000000001,15.333333333333334,4.0,102.0,0.23333333333333334,96.0,7.444444444444445,1018.0,70.44444444444444,14.333333333333334,6.444444444444445,1.0,419.3244071065968,,0.6443675478509927,87.05348385352872,,,,,,0.0
2021-09-16 18:50:00,17.9,21.4,21.1,23.9,21.5,3.882,2.499015,17.9116,56.0492,15.166666666666666,4.0,103.0,0.21666666666666667,96.0,7.055555555555555,1018.0,69.05555555555556,14.166666666666666,6.555555555555555,1.0,415.15728434244795,,0.626009476809515,78.3806072888132,,,,,,0.0
2021-09-16 19:00:00,17.9,21.4,21.0,23.8,21.4,3.901,2.5669,17.9624,56.08290000000001,15.0,4.0,104.0,0.19999999999999998,96.0,6.666666666666666,1018.0,67.66666666666667,14.0,6.666666666666667,1.0,410.5098151967717,,0.6679186120183117,72.25963282245701,,,,,,0.0
2021-09-16 19:10:00,18.2,21.5,21.1,23.8,21.6,3.941,2.632535,17.9331,56.084500000000006,14.833333333333334,4.0,105.0,0.18333333333333332,96.0,6.277777777777778,1018.0,66.27777777777777,13.833333333333334,6.777777777777778,1.0,412.6587294514974,,0.7148299895008068,69.49461875980184,,,,,,0.0
2021-09-16 19:20:00,17.8,21.2,20.9,23.8,21.6,3.911,2.725225,17.881800000000002,56.101,14.666666666666666,4.0,106.0,0.16666666666666666,96.0,5.888888888888889,1018.0,64.88888888888889,13.666666666666666,6.888888888888889,1.0,416.3382084322524,,0.7177489685288256,69.88033715156512,,,,,,0.0
2021-09-16 19:30:00,17.7,21.2,20.8,23.8,21.5,3.924,2.8578599999999996,18.2051,56.1419,14.5,4.0,107.0,0.15,96.0,5.5,1018.0,63.5,13.5,7.0,1.0,412.4748674519857,,0.7769403422552313,69.55932601454568,,,,,,0.0
2021-09-16 19:40:00,18.2,21.3,20.9,23.7,21.6,3.917,3.03199,18.198500000000003,55.9336,14.333333333333334,4.0,108.0,0.13333333333333333,96.0,5.111111111111111,1018.0,62.111111111111114,13.333333333333334,7.111111111111111,1.0,413.80640948065394,,0.7674391933618966,70.2521033749338,,,,,,0.0
2021-09-16 19:50:00,18.2,21.3,21.0,23.7,21.6,3.902,3.294755,18.176,55.53530000000001,14.166666666666666,4.0,109.0,0.11666666666666667,96.0,4.722222222222222,1018.0,60.72222222222222,13.166666666666666,7.222222222222222,1.0,412.81726308186853,,0.8140444312585613,72.00608241819393,,,,,,0.0
2021-09-16 20:00:00,17.8,21.1,20.8,23.7,21.5,3.877,3.208385,18.2034,55.320899999999995,14.0,4.0,110.0,0.09999999999999998,96.0,4.333333333333333,1018.0,59.333333333333336,13.0,7.333333333333333,1.0,416.18733723958337,,0.9104455075846554,72.798994228557,,,,,,0.0
2021-09-16 20:10:00,16.9,21.2,20.7,23.6,20.9,3.922,3.464485,18.2375,55.23630000000001,13.833333333333332,4.0,111.0,0.08333333333333331,96.0,3.9444444444444446,1018.0,57.94444444444444,12.833333333333332,7.444444444444445,1.0,415.21667437323214,,0.9828228492437109,74.36874546826895,,,,,,0.0
2021-09-16 20:20:00,16.8,21.8,20.9,23.6,20.2,3.946,3.277095,18.0113,55.1879,13.666666666666666,4.0,112.0,0.06666666666666665,96.0,3.5555555555555554,1018.0,56.55555555555556,12.666666666666666,7.555555555555555,1.0,411.7307206217448,,0.9895391387824958,71.93966281222758,,,,,,0.0
2021-09-16 20:30:00,16.7,21.9,21.0,23.6,20.1,3.976,3.3345100000000003,17.9434,55.1835,13.5,4.0,113.0,0.04999999999999999,96.0,3.166666666666667,1018.0,55.16666666666667,12.5,7.666666666666666,1.0,415.056981485301,,0.8923000903924306,80.70475637360481,,,,,,0.0
2021-09-16 20:40:00,16.6,21.9,21.0,23.5,19.9,4.001,3.424345,17.9507,55.1765,13.333333333333332,4.0,114.0,0.033333333333333326,96.0,2.7777777777777777,1018.0,53.77777777777778,12.333333333333332,7.777777777777778,1.0,412.9733436075846,,1.0734598100976755,78.24206148783365,,,,,,0.0
2021-09-16 20:50:00,16.6,21.9,20.9,23.5,19.8,3.96,3.62403,17.9994,55.1947,13.166666666666666,4.0,115.0,0.016666666666666663,96.0,2.3888888888888884,1018.0,52.388888888888886,12.166666666666666,7.888888888888889,1.0,413.239926010658,,1.162279462329412,80.2067572489162,,,,,,0.0
2021-09-16 21:00:00,16.5,21.9,20.9,23.5,19.8,3.989,4.35411,17.8213,55.1985,13.0,4.0,116.0,0.0,96.0,2.0,1018.0,51.0,12.0,8.0,1.0,414.4968943277995,,1.0144417299641728,91.10579932821672,,,,,,0.0
2021-09-16 21:10:00,16.4,21.9,20.9,23.5,19.7,3.982,4.28311,17.9289,55.212,13.055555555555555,3.8333333333333335,113.72222222222223,0.28888888888888886,96.16666666666667,2.2777777777777777,1017.8888888888889,53.72222222222222,12.11111111111111,7.666666666666667,1.0,411.04197329115595,,0.9812208869228256,100.04851164758543,,,,,,0.0
2021-09-16 21:20:00,16.4,22.0,21.0,23.5,19.5,3.989,3.969355,17.9119,55.2379,13.11111111111111,3.6666666666666665,111.44444444444444,0.5777777777777777,96.33333333333333,2.5555555555555554,1017.7777777777778,56.44444444444444,12.222222222222221,7.333333333333333,1.0,416.8839566040039,,1.0610887112944138,105.32476360622772,,,,,,0.0
2021-09-16 21:30:00,16.5,22.0,21.1,23.4,19.5,3.964,4.008375,17.8892,55.2506,13.166666666666666,3.5,109.16666666666667,0.8666666666666666,96.5,2.833333333333333,1017.6666666666666,59.166666666666664,12.333333333333334,7.0,1.0,419.70039962593165,,1.0308124862872274,108.52391264403607,,,,,,0.0
2021-09-16 21:40:00,16.5,22.0,21.1,23.4,19.6,3.976,4.118735,17.7267,55.25750000000001,13.222222222222221,3.333333333333333,106.88888888888889,1.1555555555555554,96.66666666666667,3.1111111111111107,1017.5555555555555,61.888888888888886,12.444444444444445,6.666666666666666,1.0,416.71797149658204,,1.0609856852367099,109.27316998023771,,,,,,0.0
2021-09-16 21:50:00,16.5,22.0,21.1,23.4,19.5,3.967,4.428335,17.7317,55.2736,13.277777777777779,3.1666666666666665,104.61111111111111,1.4444444444444444,96.83333333333333,3.388888888888889,1017.4444444444445,64.61111111111111,12.555555555555555,6.333333333333333,1.0,415.67304010500857,,1.287008704627301,105.07959060367219,,,,,,0.0
2021-09-16 22:00:00,16.5,22.0,21.1,23.4,19.5,3.98,4.472555,17.8427,55.2765,13.333333333333334,3.0,102.33333333333333,1.7333333333333332,97.0,3.6666666666666665,1017.3333333333334,67.33333333333333,12.666666666666666,6.0,1.0,420.1576145531665,,1.4339940304557481,105.37011902954619,,,,,,0.0
2021-09-16 22:10:00,16.6,22.0,21.1,23.4,19.6,3.997,4.69267,17.6272,55.251099999999994,13.38888888888889,2.833333333333333,100.05555555555556,2.022222222222222,97.16666666666667,3.944444444444444,1017.2222222222222,70.05555555555556,12.777777777777779,5.666666666666666,1.0,422.8580793288658,,1.366332912187455,107.23600618502515,,,,,,0.0
2021-09-16 22:20:00,16.6,21.9,21.0,23.4,19.5,3.989,4.84541,17.7203,55.247699999999995,13.444444444444445,2.6666666666666665,97.77777777777777,2.311111111111111,97.33333333333333,4.222222222222221,1017.1111111111111,72.77777777777777,12.88888888888889,5.333333333333333,1.0,421.5358627319336,,1.4544600639269176,111.45710618099925,,,,,,0.0
2021-09-16 22:30:00,16.4,21.9,21.0,23.3,19.5,3.973,5.002975,17.846,55.273199999999996,13.5,2.5,95.5,2.6,97.5,4.5,1017.0,75.5,13.0,5.0,1.0,423.3627182076992,,1.5199863933809732,108.93172994128729,,,,,,0.0
2021-09-16 22:40:00,16.4,21.9,20.9,23.3,19.5,3.969,5.129435,17.5888,55.2812,13.555555555555555,2.333333333333333,93.22222222222223,2.888888888888889,97.66666666666667,4.777777777777778,1016.8888888888889,78.22222222222223,13.11111111111111,4.666666666666666,1.0,425.827738556259,,1.3533229613539863,113.46161330551749,,,,,,0.0
2021-09-16 22:50:00,16.5,21.9,20.9,23.3,19.5,3.979,5.44531,17.5541,55.3079,13.61111111111111,2.1666666666666665,90.94444444444444,3.1777777777777776,97.83333333333333,5.055555555555555,1016.7777777777778,80.94444444444444,13.222222222222221,4.333333333333333,1.0,422.7065926071693,,1.346499367445539,110.46285355885823,,,,,,0.0
2021-09-16 23:00:00,16.3,21.8,20.9,23.3,19.5,3.989,6.12181,17.5041,55.324,13.666666666666666,2.0,88.66666666666666,3.4666666666666663,98.0,5.333333333333333,1016.6666666666666,83.66666666666666,13.333333333333334,4.0,1.0,424.84950266520184,,1.2895438249030355,111.50399995857713,,,,,,0.0
2021-09-16 23:10:00,16.3,21.8,20.8,23.3,19.4,3.984,6.340574999999999,17.494899999999998,55.333299999999994,13.722222222222221,1.833333333333333,86.38888888888889,3.7555555555555555,98.16666666666667,5.611111111111111,1016.5555555555555,86.38888888888889,13.444444444444445,3.666666666666666,1.0,418.46488092181323,,1.5235317433419202,107.02239591286006,,,,,,0.0
2021-09-16 23:20:00,16.3,21.8,20.8,23.3,19.4,3.954,6.802885000000001,17.3701,55.36749999999999,13.777777777777779,1.6666666666666665,84.11111111111111,4.044444444444444,98.33333333333333,5.888888888888888,1016.4444444444445,89.11111111111111,13.555555555555555,3.333333333333333,1.0,426.854064839681,,1.360002894903307,110.9556286427126,,,,,,0.0
2021-09-16 23:30:00,16.3,21.8,20.8,23.2,19.3,3.977,7.120775,17.3206,55.393299999999996,13.833333333333334,1.5,81.83333333333333,4.333333333333333,98.5,6.166666666666666,1016.3333333333334,91.83333333333334,13.666666666666666,3.0,1.0,422.53763117998494,,1.440809935927391,108.91497689565024,,,,,,0.0
2021-09-16 23:40:00,16.5,21.8,20.9,23.2,19.4,3.981,7.107380000000001,17.354599999999998,55.414300000000004,13.88888888888889,1.333333333333333,79.55555555555554,4.622222222222222,98.66666666666667,6.444444444444444,1016.2222222222222,94.55555555555556,13.777777777777779,2.666666666666666,1.0,420.77534474690754,,1.7053369069941298,104.8445140377411,,,,,,0.0
2021-09-16 23:50:00,16.3,21.8,21.0,23.2,19.3,3.998,7.201285,17.284699999999997,55.43579999999999,13.944444444444445,1.1666666666666665,77.27777777777777,4.9111111111111105,98.83333333333333,6.722222222222221,1016.1111111111111,97.27777777777777,13.88888888888889,2.333333333333333,1.0,419.53151978240624,,1.7726883339410449,107.53331582969193,,,,,,0.0
2021-09-17 00:00:00,16.4,21.9,21.1,23.3,19.2,4.016,7.31964,17.2623,55.4436,14.0,1.0,75.0,5.2,99.0,7.0,1016.0,100.0,14.0,2.0,1.0,428.53434071858726,,1.4252927914463869,115.57636546075682,,,,,,0.0
2021-09-17 00:10:00,16.3,21.9,21.1,23.2,19.2,4.02,7.37791,17.1385,55.46079999999999,14.0,0.9444444444444444,82.77777777777777,5.038888888888889,99.0,7.111111111111111,1016.0,100.0,13.944444444444445,1.9444444444444444,1.0,424.1516091006926,,1.4736220793518642,113.55936561519816,,,,,,0.0
2021-09-17 00:20:00,16.3,21.9,21.0,23.2,19.2,4.019,7.471774999999999,17.1028,55.497,14.0,0.8888888888888888,90.55555555555556,4.877777777777778,99.0,7.222222222222222,1016.0,100.0,13.88888888888889,1.8888888888888888,1.0,421.22870249430343,,1.3706949878008352,113.83857504311254,,,,,,0.0
2021-09-17 00:30:00,16.3,21.8,21.0,23.2,19.1,4.021,7.590864999999999,17.068199999999997,55.5235,14.0,0.8333333333333334,98.33333333333333,4.716666666666667,99.0,7.333333333333333,1016.0,100.0,13.833333333333334,1.8333333333333333,1.0,421.84952107396623,,1.4025085777397883,110.94812635173905,,,,,,0.0
2021-09-17 00:40:00,16.2,21.8,21.0,23.2,19.1,4.021,8.114965,16.932,55.535900000000005,14.0,0.7777777777777778,106.11111111111111,4.555555555555555,99.0,7.444444444444445,1016.0,100.0,13.777777777777779,1.7777777777777777,1.0,423.84266072591146,,1.5017249549563323,111.34238844036383,,,,,,0.0
2021-09-17 00:50:00,16.1,21.8,20.9,23.2,19.0,4.001,8.296915,16.8171,55.5504,14.0,0.7222222222222222,113.88888888888889,4.394444444444445,99.0,7.555555555555555,1016.0,100.0,13.722222222222221,1.7222222222222223,1.0,422.16559568558614,,1.3634371008846045,111.68176650138898,,,,,,0.0
2021-09-17 01:00:00,16.1,21.8,20.9,23.2,19.0,4.023,8.488335000000001,16.715600000000002,55.5838,14.0,0.6666666666666667,121.66666666666666,4.233333333333333,99.0,7.666666666666667,1016.0,100.0,13.666666666666666,1.6666666666666667,1.0,424.63319152832037,,1.2696031533105898,111.62950174579512,,,,,,0.0
2021-09-17 01:10:00,16.1,21.8,20.9,23.2,19.0,4.018,8.537685,16.6893,55.6321,14.0,0.6111111111111112,129.44444444444446,4.072222222222223,99.0,7.777777777777778,1016.0,100.0,13.61111111111111,1.6111111111111112,1.0,426.37023478190105,,1.3698731705091767,109.26142970866404,,,,,,0.0
2021-09-17 01:20:00,16.3,21.8,21.0,23.2,19.1,4.009,8.830124999999999,16.6709,55.666,14.0,0.5555555555555556,137.22222222222223,3.9111111111111114,99.0,7.888888888888889,1016.0,100.0,13.555555555555555,1.5555555555555556,1.0,429.51054338477127,,1.375398066188656,108.79019431313552,,,,,,0.0
2021-09-17 01:30:00,16.2,21.8,21.0,23.2,19.1,4.001,8.720274999999999,16.6266,55.6737,14.0,0.5,145.0,3.75,99.0,8.0,1016.0,100.0,13.5,1.5,1.0,429.2266793262,,1.2550416574454577,108.42262246773069,,,,,,0.0
2021-09-17 01:40:00,16.2,21.8,20.9,23.1,19.0,4.025,8.904585,16.5941,55.692499999999995,14.0,0.4444444444444444,152.77777777777777,3.588888888888889,99.0,8.11111111111111,1016.0,100.0,13.444444444444445,1.4444444444444444,1.0,427.4776560465495,,1.240475477493752,110.92212977608719,,,,,,0.0
2021-09-17 01:50:00,16.0,21.8,21.0,23.1,18.8,4.059,8.506575,16.616300000000003,55.6986,14.0,0.38888888888888895,160.55555555555554,3.427777777777778,99.0,8.222222222222221,1016.0,100.0,13.38888888888889,1.3888888888888888,1.0,434.7224100362843,,1.255298535025726,109.22272004876433,,,,,,0.0
2021-09-17 02:00:00,15.9,21.8,21.0,23.1,18.8,4.066,8.330455,16.631700000000002,55.6835,14.0,0.33333333333333337,168.33333333333331,3.2666666666666666,99.0,8.333333333333334,1016.0,100.0,13.333333333333334,1.3333333333333335,1.0,430.65185648600266,,1.2054462499773435,107.85441504893329,,,,,,0.0
2021-09-17 02:10:00,15.9,21.9,21.1,23.1,18.7,4.079,8.51614,16.5762,55.666399999999996,14.0,0.2777777777777778,176.11111111111111,3.1055555555555556,99.0,8.444444444444445,1016.0,100.0,13.277777777777779,1.2777777777777777,1.0,427.58558787027994,,1.218426131791314,110.28600116729736,,,,,,0.0
2021-09-17 02:20:00,15.8,21.8,21.1,23.2,18.6,4.093,8.880635,16.5537,55.93429999999999,14.0,0.2222222222222222,183.88888888888889,2.9444444444444446,99.0,8.555555555555555,1016.0,100.0,13.222222222222221,1.2222222222222223,1.0,425.14502756754564,,1.1462564843404766,108.34146091568941,,,,,,0.0
2021-09-17 02:30:00,15.8,21.8,21.0,23.2,18.6,4.085,9.42257,16.4678,56.2857,14.0,0.16666666666666674,191.66666666666669,2.783333333333333,99.0,8.666666666666666,1016.0,100.0,13.166666666666666,1.1666666666666667,1.0,425.6668371406643,,1.1641723220227127,108.65543324637547,,,,,,0.0
2021-09-17 02:40:00,15.7,21.8,21.0,23.2,18.6,4.08,10.04184,16.4253,56.459,14.0,0.11111111111111116,199.44444444444446,2.6222222222222222,99.0,8.777777777777779,1016.0,100.0,13.11111111111111,1.1111111111111112,1.0,423.3443513997396,,1.0881101238592872,109.96133460373528,,,,,,0.0
2021-09-17 02:50:00,15.8,21.8,21.1,23.2,18.7,4.076,10.548235,16.3825,56.5373,14.0,0.05555555555555558,207.22222222222223,2.4611111111111112,99.0,8.88888888888889,1016.0,100.0,13.055555555555555,1.0555555555555556,1.0,431.0550868768802,,1.1167089383783988,108.88064043400652,,,,,,0.0
2021-09-17 03:00:00,15.8,21.8,21.0,23.1,18.7,4.047,11.402190000000001,16.3263,56.575599999999994,14.0,0.0,215.0,2.3,99.0,9.0,1016.0,100.0,13.0,1.0,1.0,429.08909027099605,,1.2891836811745234,111.37769293143924,,,,,,0.0
2021-09-17 03:10:00,15.9,21.8,21.0,23.1,18.7,4.055,12.319365000000001,16.2106,56.5948,13.944444444444445,0.05555555555555555,221.55555555555554,2.283333333333333,99.0,9.0,1016.0,100.0,13.0,1.0555555555555556,1.1111111111111112,425.9837853547897,,1.1613605231097188,109.27640314543987,,,,,,0.0
2021-09-17 03:20:00,15.9,21.8,21.0,23.2,18.7,4.026,12.318470000000001,16.2057,56.6477,13.88888888888889,0.1111111111111111,228.11111111111111,2.2666666666666666,99.0,9.0,1016.0,100.0,13.0,1.1111111111111112,1.2222222222222223,423.24429229736324,,1.3328226179153906,108.77835495318398,,,,,,0.0
2021-09-17 03:30:00,15.8,21.8,20.9,23.1,18.7,4.043,12.44045,16.118199999999998,56.681999999999995,13.833333333333334,0.16666666666666666,234.66666666666666,2.25,99.0,9.0,1016.0,100.0,13.0,1.1666666666666667,1.3333333333333333,427.4244833374023,,1.2536965841324315,109.11810978194414,,,,,,0.0
2021-09-17 03:40:00,15.7,21.7,20.9,23.1,18.6,4.046,12.518525,16.0677,56.683899999999994,13.777777777777779,0.2222222222222222,241.22222222222223,2.2333333333333334,99.0,9.0,1016.0,100.0,13.0,1.2222222222222223,1.4444444444444444,431.9141856191351,,1.2731418312084204,110.05455823952195,,,,,,0.0
2021-09-17 03:50:00,15.6,21.7,20.8,23.1,18.6,4.041,12.538885,16.0822,56.6863,13.722222222222221,0.2777777777777778,247.77777777777777,2.2166666666666663,99.0,9.0,1016.0,100.0,13.0,1.2777777777777777,1.5555555555555556,436.43857452392587,,1.2862788660058193,109.29298111737785,,,,,,0.0
2021-09-17 04:00:00,15.6,21.7,20.9,23.1,18.6,4.054,12.52707,16.0711,56.696799999999996,13.666666666666666,0.3333333333333333,254.33333333333334,2.1999999999999997,99.0,9.0,1016.0,100.0,13.0,1.3333333333333333,1.6666666666666665,436.0899026875112,,1.2960489114563345,109.39926751260703,,,,,,0.0
2021-09-17 04:10:00,15.6,21.7,20.9,23.1,18.6,4.055,13.126185000000001,16.0517,56.7013,13.61111111111111,0.3888888888888889,260.8888888888889,2.183333333333333,99.0,9.0,1016.0,100.0,13.0,1.3888888888888888,1.7777777777777777,435.9892663574219,,1.3585068563889648,110.16995200744456,,,,,,0.0
2021-09-17 04:20:00,15.4,21.7,20.9,23.1,18.4,4.076,13.196535,15.993100000000002,56.37570000000001,13.555555555555555,0.4444444444444444,267.44444444444446,2.1666666666666665,99.0,9.0,1016.0,100.0,13.0,1.4444444444444444,1.8888888888888888,437.6422080309638,,1.374219953796621,114.2244696055698,,,,,,0.0
2021-09-17 04:30:00,15.5,21.7,21.0,23.1,18.4,4.101,13.425115,15.9285,56.089200000000005,13.5,0.5,274.0,2.15,99.0,9.0,1016.0,100.0,13.0,1.5,2.0,436.85331949869794,,1.3560584477145794,110.17922030799132,,,,,,0.0
2021-09-17 04:40:00,15.4,21.7,21.1,23.1,18.3,4.104,13.53502,15.9275,55.967600000000004,13.444444444444445,0.5555555555555556,280.55555555555554,2.1333333333333333,99.0,9.0,1016.0,100.0,13.0,1.5555555555555556,2.111111111111111,435.82402482306827,,1.3117873055483662,108.93442513956188,,,,,,0.0
2021-09-17 04:50:00,15.4,21.7,21.0,23.1,18.2,4.12,13.562055,15.977100000000002,55.909400000000005,13.38888888888889,0.611111111111111,287.1111111111111,2.1166666666666667,99.0,9.0,1016.0,100.0,13.0,1.6111111111111112,2.2222222222222223,433.1612111023651,,1.3940996946655424,110.65627418302547,,,,,,0.0
2021-09-17 05:00:00,15.4,21.6,21.0,23.1,18.2,4.125,13.607555,15.970499999999998,55.8755,13.333333333333334,0.6666666666666666,293.6666666666667,2.1,99.0,9.0,1016.0,100.0,13.0,1.6666666666666665,2.333333333333333,435.9530833663063,,1.3128788260770383,113.081004365393,,,,,,0.0
2021-09-17 05:10:00,15.4,21.6,21.0,23.0,18.2,4.105,13.845134999999999,15.993199999999998,55.855999999999995,13.277777777777779,0.7222222222222222,300.22222222222223,2.0833333333333335,99.0,9.0,1016.0,100.0,13.0,1.7222222222222223,2.4444444444444446,434.9049296061198,,1.3453377445572514,118.28040358419472,,,,,,0.0
2021-09-17 05:20:00,15.2,21.6,20.9,23.1,18.1,4.122,13.6418,16.093600000000002,55.8652,13.222222222222221,0.7777777777777778,306.77777777777777,2.0666666666666664,99.0,9.0,1016.0,100.0,13.0,1.7777777777777777,2.5555555555555554,438.883533963609,,1.2976697867553113,121.61248624683101,,,,,,0.0
2021-09-17 05:30:00,15.1,21.6,20.9,23.0,18.0,4.133,14.461685,16.0762,56.200199999999995,13.166666666666666,0.8333333333333333,313.33333333333337,2.05,99.0,9.0,1016.0,100.0,13.0,1.8333333333333333,2.6666666666666665,449.8319219900548,,1.3985799945949835,209.49452108480165,,,,,,0.0
2021-09-17 05:40:00,15.1,21.5,20.9,23.0,17.9,4.127,13.405655,16.1208,56.204600000000006,13.11111111111111,0.8888888888888888,319.8888888888889,2.033333333333333,99.0,9.0,1016.0,100.0,13.0,1.8888888888888888,2.7777777777777777,462.70157124486457,,1.5857834199491867,321.03401747881355,,,,,,0.0
2021-09-17 05:50:00,15.1,21.5,21.0,23.0,17.9,4.166,13.229949999999999,16.1715,56.4326,13.055555555555555,0.9444444444444444,326.44444444444446,2.0166666666666666,99.0,9.0,1016.0,100.0,13.0,1.9444444444444444,2.888888888888889,475.2834637451172,,1.911781923959484,367.973659176584,,,,,,0.0
2021-09-17 06:00:00,15.0,21.5,21.0,23.0,17.8,4.19,12.603155,16.2542,56.51989999999999,13.0,1.0,333.0,2.0,99.0,9.0,1016.0,100.0,13.0,2.0,3.0,473.65865639872936,,1.7682273988939277,396.6592963629254,,,,,,0.0
2021-09-17 06:10:00,15.1,21.5,21.1,23.0,17.8,4.187,12.2812,16.3896,56.527,13.055555555555555,1.1111111111111112,315.55555555555554,1.8944444444444444,98.94444444444444,8.5,1016.0,100.0,13.055555555555555,2.111111111111111,3.0,468.7534454345703,,1.8013977862684065,338.910838898912,,,,,,0.0
2021-09-17 06:20:00,14.9,21.5,21.0,23.0,17.7,4.182,12.74874,16.4269,56.4473,13.11111111111111,1.2222222222222223,298.1111111111111,1.788888888888889,98.88888888888889,8.0,1016.0,100.0,13.11111111111111,2.2222222222222223,3.0,459.34854687219377,,1.561163602242362,315.44458184452384,,,,,,0.0
2021-09-17 06:30:00,15.0,21.4,21.0,23.0,17.7,4.213,13.19658,16.457,56.3495,13.166666666666666,1.3333333333333333,280.6666666666667,1.6833333333333333,98.83333333333333,7.5,1016.0,100.0,13.166666666666666,2.3333333333333335,3.0,461.93535451253257,,1.6506673914396157,313.3753310657221,,,,,,0.0
2021-09-17 06:40:00,15.0,21.5,21.0,23.0,17.8,4.207,12.833585,16.6007,56.3309,13.222222222222221,1.4444444444444444,263.22222222222223,1.577777777777778,98.77777777777777,7.0,1016.0,100.0,13.222222222222221,2.4444444444444446,3.0,493.6483898013762,,1.6344731126902468,291.6252612132272,,,,,,0.0
2021-09-17 06:50:00,14.9,21.4,21.0,23.0,17.7,4.188,12.581045,16.7862,56.262,13.277777777777779,1.5555555555555556,245.77777777777777,1.4722222222222223,98.72222222222223,6.5,1016.0,100.0,13.277777777777779,2.5555555555555554,3.0,514.8475828148853,,1.8409340828993899,382.12908182952367,,,,,,0.0
