,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-09-17 07:00:00,15.1,21.5,21.0,23.0,17.8,4.206,12.5395,17.1661,56.1425,13.333333333333334,1.6666666666666665,228.33333333333331,1.3666666666666667,98.66666666666667,6.0,1016.0,100.0,13.333333333333334,2.6666666666666665,3.0,529.3260478964619,,1.564555187050232,317.78455253816594,,,,,,0.0
2021-09-17 07:10:00,15.0,21.5,21.0,23.1,17.8,4.216,11.70718,17.7351,55.9014,13.38888888888889,1.7777777777777777,210.88888888888889,1.261111111111111,98.61111111111111,5.5,1016.0,100.0,13.38888888888889,2.7777777777777777,3.0,529.0649609375,,1.7687383393513954,235.40050327063955,,,,,,0.0
2021-09-17 07:20:00,14.9,21.5,21.0,23.1,17.7,4.211,11.519074999999999,18.805,55.46169999999999,13.444444444444445,1.8888888888888888,193.44444444444443,1.1555555555555557,98.55555555555556,5.0,1016.0,100.0,13.444444444444445,2.888888888888889,3.0,527.8180415852864,,1.7745397593072578,164.81395386905996,,,,,,0.0
2021-09-17 07:30:00,14.9,21.5,21.0,23.1,17.7,4.2,11.037,18.5526,54.25940000000001,13.5,2.0,176.0,1.05,98.5,4.5,1016.0,100.0,13.5,3.0,3.0,512.5506986701351,,1.5949541727365073,138.53390684095478,,,,,,0.0
2021-09-17 07:40:00,15.0,21.6,21.1,23.2,17.8,4.212,10.859125,18.9576,53.5133,13.555555555555555,2.111111111111111,158.55555555555554,0.9444444444444444,98.44444444444444,4.0,1016.0,100.0,13.555555555555555,3.111111111111111,3.0,513.5383946736654,,1.7512943545169075,121.89955143944692,,,,,,0.0
2021-09-17 07:50:00,15.1,21.7,21.2,23.4,17.8,4.212,10.817150000000002,19.781200000000002,53.3165,13.61111111111111,2.2222222222222223,141.11111111111111,0.838888888888889,98.38888888888889,3.5,1016.0,100.0,13.61111111111111,3.2222222222222223,3.0,524.057148346298,,1.670129372905203,102.44486862549002,,,,,,0.0
2021-09-17 08:00:00,15.0,21.9,21.4,23.6,17.9,4.218,9.54266,21.2786,52.504,13.666666666666666,2.333333333333333,123.66666666666666,0.7333333333333334,98.33333333333333,3.0,1016.0,100.0,13.666666666666666,3.333333333333333,3.0,527.9264333089193,,1.5852799200169785,113.29191920458261,,,,,,0.0
2021-09-17 08:10:00,15.0,22.0,21.3,23.6,18.1,4.173,8.371599999999999,22.7115,50.5574,13.722222222222221,2.4444444444444446,106.22222222222223,0.6277777777777778,98.27777777777777,2.5,1016.0,100.0,13.722222222222221,3.4444444444444446,3.0,522.0946979671785,,1.7097008756358747,98.21535056227344,,,,,,0.0
2021-09-17 08:20:00,15.1,21.9,21.1,23.6,18.2,4.106,7.4561399999999995,23.1458,48.588499999999996,13.777777777777779,2.5555555555555554,88.77777777777777,0.5222222222222224,98.22222222222223,2.0,1016.0,100.0,13.777777777777779,3.5555555555555554,3.0,514.655232035319,,1.78886524455022,137.4285939655196,,,,,,0.0
2021-09-17 08:30:00,15.2,22.0,21.1,23.7,18.3,4.073,7.470155,22.7042,47.5377,13.833333333333334,2.6666666666666665,71.33333333333331,0.41666666666666674,98.16666666666667,1.5000000000000009,1016.0,100.0,13.833333333333334,3.6666666666666665,3.0,543.7408484939049,,2.3880958408454047,198.30699290647345,,,,,,0.0
2021-09-17 08:40:00,15.2,22.0,21.1,23.7,18.5,4.067,6.883125,23.561799999999998,46.9283,13.88888888888889,2.7777777777777777,53.88888888888886,0.31111111111111134,98.11111111111111,1.0000000000000009,1016.0,100.0,13.88888888888889,3.7777777777777777,3.0,577.1312489827474,,3.762786077247501,215.53556832437462,,,,,,0.0
2021-09-17 08:50:00,15.3,22.0,21.0,23.7,18.6,4.048,6.54665,24.4441,46.6695,13.944444444444445,2.888888888888889,36.44444444444446,0.2055555555555557,98.05555555555556,0.5,1016.0,100.0,13.944444444444445,3.888888888888889,3.0,584.7078955428902,,4.109256212980734,289.05259721486584,,,,,,0.0
2021-09-17 09:00:00,15.5,22.0,21.0,23.8,18.8,4.038,6.420225,24.569300000000002,46.2973,14.0,3.0,19.0,0.1,98.0,0.0,1016.0,100.0,14.0,4.0,3.0,611.2439766438803,,4.141191727508933,430.58422328194655,,,,,,0.0
2021-09-17 09:10:00,15.4,22.0,21.0,23.8,18.9,4.026,6.263154999999999,25.0415,46.081599999999995,14.11111111111111,3.111111111111111,19.944444444444443,0.10555555555555556,97.61111111111111,0.5555555555555555,1015.9444444444445,98.88888888888889,14.0,4.111111111111111,3.0555555555555554,603.319811674973,,3.4092764195951366,306.4769340088408,,,,,,0.0
2021-09-17 09:20:00,15.7,22.1,21.0,23.9,19.1,4.003,8.289375,23.406200000000002,47.312799999999996,14.222222222222221,3.2222222222222223,20.88888888888889,0.11111111111111112,97.22222222222223,1.111111111111111,1015.8888888888889,97.77777777777777,14.0,4.222222222222222,3.111111111111111,543.2899436442057,,2.7675797517791305,179.93498787831453,,,,,,0.0
2021-09-17 09:30:00,15.9,22.2,21.2,23.9,19.2,4.013,8.066469999999999,21.2125,49.0043,14.333333333333334,3.3333333333333335,21.833333333333332,0.11666666666666667,96.83333333333333,1.6666666666666665,1015.8333333333334,96.66666666666667,14.0,4.333333333333333,3.1666666666666665,502.69269721020225,,2.47515992461288,127.91407051797641,,,,,,0.0
2021-09-17 09:40:00,16.4,22.2,21.2,23.9,19.4,3.989,7.281650000000001,22.7415,50.7399,14.444444444444445,3.4444444444444446,22.77777777777778,0.12222222222222223,96.44444444444444,2.222222222222222,1015.7777777777778,95.55555555555556,14.0,4.444444444444445,3.2222222222222223,502.53285990397137,,2.2988142718265285,139.76685759894593,,,,,,0.0
2021-09-17 09:50:00,16.3,22.3,21.2,24.0,19.7,4.003,6.875249999999999,24.4696,51.2231,14.555555555555555,3.5555555555555554,23.72222222222222,0.1277777777777778,96.05555555555556,2.7777777777777777,1015.7222222222222,94.44444444444444,14.0,4.555555555555555,3.2777777777777777,532.4642780733657,,2.0697631004334847,177.01756094808633,,,,,,0.0
2021-09-17 10:00:00,16.0,22.1,21.0,24.0,19.7,3.97,8.05991,24.084,51.357899999999994,14.666666666666666,3.6666666666666665,24.666666666666664,0.13333333333333336,95.66666666666667,3.333333333333333,1015.6666666666666,93.33333333333333,14.0,4.666666666666667,3.3333333333333335,554.8786692301433,,1.9820782616953392,198.29469480525304,,,,,,0.0
2021-09-17 10:10:00,17.1,22.2,21.3,24.1,20.3,4.0,7.15493,23.6403,51.4139,14.777777777777779,3.7777777777777777,25.61111111111111,0.1388888888888889,95.27777777777777,3.8888888888888884,1015.6111111111111,92.22222222222223,14.0,4.777777777777778,3.388888888888889,611.083575018521,,1.8672242810901274,351.9923166884945,,,,,,0.0
2021-09-17 10:20:00,17.3,22.1,21.3,24.2,20.7,3.956,7.706950000000001,23.500999999999998,51.4961,14.88888888888889,3.888888888888889,26.555555555555557,0.14444444444444446,94.88888888888889,4.444444444444444,1015.5555555555555,91.11111111111111,14.0,4.888888888888889,3.4444444444444446,637.6709375,,1.7486337326778532,357.5325856414623,,,,,,0.0
2021-09-17 10:30:00,17.4,21.5,21.4,24.0,20.5,96.0,7.11932,24.378999999999998,51.7032,15.0,4.0,27.5,0.15000000000000002,94.5,5.0,1015.5,90.0,14.0,5.0,3.5,630.3630880000674,,2.0038196543381037,296.97649829842953,,,,,,0.0
2021-09-17 10:40:00,17.5,21.7,21.5,23.5,20.4,95.0,7.144979999999999,24.424799999999998,51.682,15.11111111111111,4.111111111111111,28.444444444444443,0.15555555555555556,94.11111111111111,5.555555555555555,1015.4444444444445,88.88888888888889,14.0,5.111111111111111,3.5555555555555554,618.0629665120443,,2.808075833462053,192.6558709652141,,,,,,0.0
2021-09-17 10:50:00,17.7,21.9,21.5,23.1,20.4,95.0,6.76155,24.0668,51.706,15.222222222222221,4.222222222222222,29.38888888888889,0.16111111111111112,93.72222222222223,6.111111111111111,1015.3888888888889,87.77777777777777,14.0,5.222222222222222,3.611111111111111,647.0758974202474,,2.7457813766379813,136.60391236278298,,,,,,0.0
2021-09-17 11:00:00,17.9,22.0,21.6,22.7,20.5,95.0,6.460315,24.5079,51.8428,15.333333333333334,4.333333333333333,30.333333333333332,0.16666666666666669,93.33333333333333,6.666666666666666,1015.3333333333334,86.66666666666667,14.0,5.333333333333333,3.6666666666666665,616.9910577392578,,3.1943165081369003,93.70307676326084,,,,,,0.0
2021-09-17 11:10:00,17.9,20.0,20.0,24.6,23.0,4.021,6.455814999999999,24.172800000000002,51.8547,15.444444444444445,4.444444444444445,31.27777777777778,0.17222222222222222,92.94444444444444,7.222222222222221,1015.2777777777778,85.55555555555556,14.0,5.444444444444445,3.7222222222222223,584.0076839052398,,3.680041593232397,77.00340656560692,,,,,,0.0
2021-09-17 11:20:00,17.9,21.4,20.9,24.8,22.1,3.951,6.181615,24.0844,51.8448,15.555555555555555,4.555555555555555,32.22222222222222,0.1777777777777778,92.55555555555556,7.777777777777777,1015.2222222222222,84.44444444444444,14.0,5.555555555555555,3.7777777777777777,552.6631917317708,,3.7618874394354846,57.1815179264478,,,,,,0.0
2021-09-17 11:30:00,17.6,21.4,21.1,24.7,22.0,3.945,4.979775,24.1154,51.8257,15.666666666666666,4.666666666666666,33.166666666666664,0.18333333333333335,92.16666666666667,8.333333333333332,1015.1666666666666,83.33333333333334,14.0,5.666666666666666,3.833333333333333,522.9172076451093,,3.6116586858741306,45.67498711774578,,,,,,0.0
2021-09-17 11:40:00,17.7,21.4,21.0,24.7,21.9,3.944,5.14129,23.7757,51.7529,15.777777777777779,4.777777777777778,34.111111111111114,0.18888888888888888,91.77777777777777,8.888888888888888,1015.1111111111111,82.22222222222223,14.0,5.777777777777778,3.888888888888889,500.21106404622395,,3.4789884034590535,38.33315722837286,,,,,,0.0
2021-09-17 11:50:00,17.9,21.6,21.2,24.8,22.0,3.944,4.0844949999999995,22.8408,51.774800000000006,15.88888888888889,4.888888888888889,35.05555555555556,0.19444444444444448,91.38888888888889,9.444444444444443,1015.0555555555555,81.11111111111111,14.0,5.888888888888889,3.9444444444444446,484.77038554575256,,3.8063134445982465,47.94970749224647,,,,,,0.0
2021-09-17 12:00:00,18.7,22.0,21.6,24.8,22.5,3.917,2.907615,23.534,51.854499999999994,16.0,5.0,36.0,0.2,91.0,10.0,1015.0,80.0,14.0,6.0,4.0,491.4054227105503,,4.169355143982139,66.84521956556935,,,,,,123.0
2021-09-17 12:10:00,18.5,21.1,20.8,24.9,23.2,3.931,3.168505,23.5935,51.7494,16.11111111111111,4.888888888888889,35.166666666666664,0.1888888888888889,90.27777777777777,10.0,1014.9444444444445,79.55555555555556,14.0,5.888888888888889,4.0,497.5283437058021,,3.9490012232395215,88.00394330428819,,,,,,0.0
2021-09-17 12:20:00,18.7,21.3,21.1,24.9,23.3,3.957,3.3679900000000003,22.9319,51.6151,16.22222222222222,4.777777777777778,34.333333333333336,0.17777777777777778,89.55555555555556,10.0,1014.8888888888889,79.11111111111111,14.0,5.777777777777778,4.0,488.11012074788414,,3.4611337300276355,121.76130971639171,,,,,,0.0
2021-09-17 12:30:00,18.9,21.4,21.1,24.9,23.4,3.945,5.155495,22.1598,51.6862,16.333333333333332,4.666666666666667,33.5,0.16666666666666669,88.83333333333333,10.0,1014.8333333333334,78.66666666666667,14.0,5.666666666666667,4.0,498.86852558355224,,3.0520961844517016,114.25994381360415,,,,,,0.0
2021-09-17 12:40:00,19.2,21.4,21.1,25.0,23.7,3.925,4.819255,22.8168,51.8667,16.444444444444443,4.555555555555555,32.666666666666664,0.15555555555555556,88.11111111111111,10.0,1014.7777777777778,78.22222222222223,14.0,5.555555555555555,4.0,523.0542473347981,,2.5611211450086477,109.55889650484937,,,,,,0.0
2021-09-17 12:50:00,19.2,21.4,21.1,25.0,23.9,3.928,3.281915,22.7464,51.8923,16.555555555555557,4.444444444444445,31.833333333333332,0.14444444444444446,87.38888888888889,10.0,1014.7222222222222,77.77777777777777,14.0,5.444444444444445,4.0,533.7477147455326,,2.09683514458985,118.79787911043329,,,,,,0.0
2021-09-17 13:00:00,19.4,21.2,21.1,25.0,24.2,4.034,3.3618250000000005,22.7709,51.924,16.666666666666668,4.333333333333333,31.0,0.13333333333333333,86.66666666666667,10.0,1014.6666666666666,77.33333333333333,14.0,5.333333333333333,4.0,517.7453325398762,,1.9062677933570356,140.71659382146632,,,,,,0.0
2021-09-17 13:10:00,19.7,21.3,21.0,24.9,24.2,3.938,3.1906299999999996,22.4148,52.0271,16.77777777777778,4.222222222222222,30.166666666666668,0.12222222222222222,85.94444444444444,10.0,1014.6111111111111,76.88888888888889,14.0,5.222222222222222,4.0,514.0150397991313,,1.7092829295841312,116.45058845024323,,,,,,0.0
2021-09-17 13:20:00,20.0,21.5,21.3,24.9,24.2,3.958,3.27828,22.526,52.038599999999995,16.88888888888889,4.111111111111111,29.333333333333332,0.11111111111111112,85.22222222222223,10.0,1014.5555555555555,76.44444444444444,14.0,5.111111111111111,4.0,507.5430893891433,,1.644763912376711,102.1547875377418,,,,,,0.0
2021-09-17 13:30:00,19.9,21.5,21.3,24.9,24.3,3.938,3.6695599999999997,22.3279,52.0841,17.0,4.0,28.5,0.1,84.5,10.0,1014.5,76.0,14.0,5.0,4.0,510.5926058293485,,1.7055253475635066,95.34648850241624,,,,,,0.0
2021-09-17 13:40:00,19.9,21.4,21.2,24.9,24.2,3.98,4.621965,22.227600000000002,52.15259999999999,17.11111111111111,3.888888888888889,27.666666666666664,0.08888888888888889,83.77777777777777,10.0,1014.4444444444445,75.55555555555556,14.0,4.888888888888889,4.0,508.5997489420573,,1.5591165176690636,84.64824253082276,,,,,,0.0
2021-09-17 13:50:00,20.0,21.6,21.4,24.8,24.2,3.994,3.14031,22.27,52.2119,17.22222222222222,3.7777777777777777,26.833333333333336,0.07777777777777778,83.05555555555556,10.0,1014.3888888888889,75.11111111111111,14.0,4.777777777777778,4.0,506.3425996241076,,1.5029265931332851,73.63375164743198,,,,,,0.0
2021-09-17 14:00:00,19.6,21.3,21.3,24.7,24.3,2.865,3.047475,22.076,52.204499999999996,17.333333333333332,3.666666666666667,26.0,0.06666666666666665,82.33333333333333,10.0,1014.3333333333334,74.66666666666667,14.0,4.666666666666667,4.0,499.0221630859375,,1.4722295732333162,81.13025937225859,,,,,,0.0
2021-09-17 14:10:00,20.5,21.8,21.6,24.7,24.3,2.841,2.71868,22.479300000000002,52.2073,17.444444444444443,3.5555555555555554,25.166666666666664,0.05555555555555555,81.61111111111111,10.0,1014.2777777777778,74.22222222222223,14.0,4.555555555555555,4.0,490.35208375075774,,1.2869090383554584,73.55959274744583,,,,,,0.0
2021-09-17 14:20:00,20.1,21.6,21.6,24.7,24.3,2.839,3.14508,22.419,52.1583,17.555555555555557,3.4444444444444446,24.333333333333336,0.044444444444444425,80.88888888888889,10.0,1014.2222222222222,73.77777777777777,14.0,4.444444444444445,4.0,479.8283116658528,,1.3838743368212112,81.57293895053326,,,,,,0.0
2021-09-17 14:30:00,20.1,21.6,21.5,24.7,24.3,2.783,2.70381,22.5684,52.0928,17.666666666666668,3.3333333333333335,23.5,0.033333333333333326,80.16666666666667,10.0,1014.1666666666666,73.33333333333333,14.0,4.333333333333334,4.0,472.024596455892,,1.336523629162608,95.04705638066524,,,,,,0.0
2021-09-17 14:40:00,19.7,21.3,21.1,24.7,24.2,2.834,2.459705,22.5213,52.0523,17.77777777777778,3.2222222222222223,22.666666666666664,0.022222222222222227,79.44444444444444,10.0,1014.1111111111111,72.88888888888889,14.0,4.222222222222222,4.0,466.7702557267814,,1.1586532685312174,119.42770488631254,,,,,,0.0
2021-09-17 14:50:00,20.2,21.5,21.2,24.6,24.2,2.831,2.894895,21.9618,52.03490000000001,17.88888888888889,3.111111111111111,21.833333333333336,0.0111111111111111,78.72222222222223,10.0,1014.0555555555555,72.44444444444444,14.0,4.111111111111111,4.0,458.4819248453776,,1.1295411238478403,108.2710603468297,,,,,,0.0
2021-09-17 15:00:00,19.9,21.4,21.2,24.6,24.2,2.816,2.978465,21.9762,52.11749999999999,18.0,3.0,21.0,0.0,78.0,10.0,1014.0,72.0,14.0,4.0,4.0,448.99227062006105,,1.0641596543805747,100.63766369490973,,,,,,0.0
2021-09-17 15:10:00,19.7,21.3,21.1,24.6,24.1,2.809,3.4729750000000004,22.0226,52.17620000000001,17.88888888888889,2.9444444444444446,23.0,0.005555555555555556,78.61111111111111,10.0,1014.0,72.94444444444444,14.0,3.9444444444444446,3.8333333333333335,446.98714975992834,,1.0270095198083733,96.67309249748618,,,,,,0.0
2021-09-17 15:20:00,19.7,21.3,21.1,24.5,24.1,2.841,3.3784199999999998,21.8402,52.2236,17.77777777777778,2.888888888888889,25.0,0.011111111111111112,79.22222222222223,10.0,1014.0,73.88888888888889,14.0,3.888888888888889,3.6666666666666665,445.3190900289601,,1.0036053578159903,104.08219329898641,,,,,,0.0
2021-09-17 15:30:00,20.2,21.6,21.5,24.5,24.2,2.815,2.5726,21.676499999999997,52.26090000000001,17.666666666666668,2.8333333333333335,27.0,0.01666666666666667,79.83333333333333,10.0,1014.0,74.83333333333333,14.0,3.8333333333333335,3.5,446.4507405598959,,0.9666799196971338,103.04449174611582,,,,,,0.0
2021-09-17 15:40:00,20.0,21.4,21.3,24.5,24.1,2.828,2.634665,21.8429,52.308299999999996,17.555555555555557,2.7777777777777777,29.0,0.022222222222222223,80.44444444444444,10.0,1014.0,75.77777777777777,14.0,3.7777777777777777,3.333333333333333,455.3346356622104,,1.0107764254914502,96.99183234586553,,,,,,0.0
2021-09-17 15:50:00,20.1,21.5,21.3,24.5,24.1,2.809,2.896175,21.5823,52.294200000000004,17.444444444444443,2.7222222222222223,31.0,0.02777777777777778,81.05555555555556,10.0,1014.0,76.72222222222223,14.0,3.7222222222222223,3.1666666666666665,448.1366501871745,,1.0936066502770463,98.30106574882896,,,,,,0.0
2021-09-17 16:00:00,20.4,21.7,21.5,24.5,24.1,2.829,3.2360549999999995,21.5474,52.3119,17.333333333333332,2.6666666666666665,33.0,0.03333333333333334,81.66666666666667,10.0,1014.0,77.66666666666667,14.0,3.6666666666666665,3.0,446.12073451601225,,0.9891898293919482,94.60523579635189,,,,,,0.0
2021-09-17 16:10:00,20.5,21.8,21.6,24.5,24.2,2.803,3.1417100000000002,21.566399999999998,52.337,17.22222222222222,2.611111111111111,35.0,0.038888888888888896,82.27777777777777,10.0,1014.0,78.61111111111111,14.0,3.611111111111111,2.833333333333333,440.59762095133465,,0.933723754286766,95.16939496875483,,,,,,0.0
2021-09-17 16:20:00,20.9,22.0,21.8,24.6,24.2,2.809,3.1124400000000003,21.1702,52.3707,17.11111111111111,2.5555555555555554,37.0,0.044444444444444446,82.88888888888889,10.0,1014.0,79.55555555555556,14.0,3.5555555555555554,2.6666666666666665,438.1908830348924,,0.9249207622873581,102.13509009474416,,,,,,0.0
2021-09-17 16:30:00,20.8,22.1,21.9,24.6,24.3,2.81,2.65563,20.846700000000002,52.455200000000005,17.0,2.5,39.0,0.05,83.5,10.0,1014.0,80.5,14.0,3.5,2.5,436.0157224527995,,0.9002197710100541,111.46528482103079,,,,,,0.0
2021-09-17 16:40:00,20.4,21.8,21.8,24.5,24.2,2.806,2.63129,20.5847,52.55929999999999,16.88888888888889,2.4444444444444446,41.0,0.05555555555555556,84.11111111111111,10.0,1014.0,81.44444444444444,14.0,3.4444444444444446,2.333333333333333,432.3594371436108,,0.879689919749054,106.81499502235886,,,,,,0.0
2021-09-17 16:50:00,20.3,21.7,21.6,24.5,24.2,2.808,2.72426,20.4273,52.63250000000001,16.77777777777778,2.388888888888889,43.0,0.061111111111111116,84.72222222222223,10.0,1014.0,82.38888888888889,14.0,3.388888888888889,2.1666666666666665,432.20341369628903,,0.906853671110956,107.63120010893223,,,,,,0.0
2021-09-17 17:00:00,20.1,21.5,21.4,24.5,24.1,2.832,2.6909549999999998,20.2952,52.6996,16.666666666666668,2.3333333333333335,45.0,0.06666666666666668,85.33333333333333,10.0,1014.0,83.33333333333333,14.0,3.3333333333333335,2.0,431.3323685499169,,0.8881604215738463,105.25239056237001,,,,,,0.0
2021-09-17 17:10:00,20.0,21.4,21.3,24.4,24.0,2.814,2.707695,20.238599999999998,52.7321,16.555555555555557,2.2777777777777777,47.0,0.07222222222222223,85.94444444444444,10.0,1014.0,84.27777777777777,14.0,3.2777777777777777,1.833333333333333,428.88208190917965,,0.869608724030566,103.4566592995595,,,,,,0.0
2021-09-17 17:20:00,20.0,21.4,21.3,24.4,24.0,2.793,2.803625,20.0465,52.7581,16.444444444444443,2.2222222222222223,49.0,0.07777777777777779,86.55555555555556,10.0,1014.0,85.22222222222223,14.0,3.2222222222222223,1.6666666666666665,430.41474959450204,,0.8802358785406345,102.24340247288936,,,,,,0.0
2021-09-17 17:30:00,20.1,21.5,21.4,24.3,24.0,2.829,2.65643,19.8167,52.7971,16.333333333333332,2.166666666666667,51.0,0.08333333333333334,87.16666666666667,10.0,1014.0,86.16666666666667,14.0,3.166666666666667,1.5,426.58382629394526,,0.8713414928249721,107.93731579602775,,,,,,0.0
2021-09-17 17:40:00,20.1,21.5,21.3,24.3,23.9,2.826,2.65167,19.7103,52.79299999999999,16.22222222222222,2.111111111111111,53.0,0.08888888888888889,87.77777777777777,10.0,1014.0,87.11111111111111,14.0,3.111111111111111,1.333333333333333,429.39597539441337,,0.8015253301874056,108.78697299246059,,,,,,0.0
2021-09-17 17:50:00,20.3,21.6,21.5,24.3,24.0,2.83,3.013485,19.514,52.8485,16.11111111111111,2.0555555555555554,55.0,0.09444444444444446,88.38888888888889,10.0,1014.0,88.05555555555556,14.0,3.0555555555555554,1.1666666666666665,430.9738091023763,,0.8918030957481955,105.50116666287352,,,,,,0.0
2021-09-17 18:00:00,20.4,21.7,21.5,24.3,24.0,2.838,3.350275,19.439600000000002,52.9028,16.0,2.0,57.0,0.1,89.0,10.0,1014.0,89.0,14.0,3.0,1.0,427.54852610620964,,0.8731511862382376,111.69666796581893,,,,,,0.0
2021-09-17 18:10:00,20.3,21.6,21.5,24.3,24.0,2.858,3.088155,19.377100000000002,52.950900000000004,15.88888888888889,2.111111111111111,61.72222222222222,0.09444444444444446,89.16666666666667,10.0,1014.0555555555555,88.0,13.944444444444445,3.2222222222222223,1.0,425.36781911214194,,0.8716023613133673,110.69343960368701,,,,,,0.0
2021-09-17 18:20:00,19.9,21.4,21.3,24.2,23.9,2.815,3.106035,19.2449,52.984,15.777777777777779,2.2222222222222223,66.44444444444444,0.08888888888888889,89.33333333333333,10.0,1014.1111111111111,87.0,13.88888888888889,3.4444444444444446,1.0,425.8961295151985,,0.8631588103660082,110.08624943275235,,,,,,0.0
2021-09-17 18:30:00,19.8,21.2,21.1,24.2,23.8,2.761,3.38971,18.9377,53.016099999999994,15.666666666666666,2.3333333333333335,71.16666666666667,0.08333333333333334,89.5,10.0,1014.1666666666666,86.0,13.833333333333334,3.6666666666666665,1.0,425.8434726408158,,0.7962314660720906,107.24007189799163,,,,,,0.0
2021-09-17 18:40:00,19.6,21.0,20.9,24.1,23.7,2.727,3.42511,18.9054,53.086400000000005,15.555555555555555,2.4444444444444446,75.88888888888889,0.07777777777777778,89.66666666666667,10.0,1014.2222222222222,85.0,13.777777777777779,3.888888888888889,1.0,430.0360023761617,,0.8524653109453493,109.97533223146772,,,,,,0.0
2021-09-17 18:50:00,19.3,20.8,20.7,24.0,23.6,2.75,3.4539099999999996,18.7866,53.154399999999995,15.444444444444445,2.5555555555555554,80.61111111111111,0.07222222222222223,89.83333333333333,10.0,1014.2777777777778,84.0,13.722222222222221,4.111111111111111,1.0,423.8941246541341,,0.9064662724059854,108.7629690114253,,,,,,0.0
2021-09-17 19:00:00,19.1,20.7,20.5,24.0,23.5,2.759,3.4114449999999996,18.631800000000002,53.185,15.333333333333334,2.6666666666666665,85.33333333333334,0.06666666666666667,90.0,10.0,1014.3333333333334,83.0,13.666666666666666,4.333333333333333,1.0,422.9900496419271,,0.8801086635256217,109.29413555015951,,,,,,0.0
2021-09-17 19:10:00,18.9,21.0,20.7,23.9,23.0,2.747,3.2454349999999996,18.441300000000002,53.214099999999995,15.222222222222221,2.7777777777777777,90.05555555555556,0.06111111111111111,90.16666666666667,10.0,1014.3888888888889,82.0,13.61111111111111,4.555555555555555,1.0,426.85896445088,,0.8775019435980227,109.95155521866965,,,,,,0.0
2021-09-17 19:20:00,18.8,21.3,21.0,23.9,22.5,2.71,3.3122549999999995,18.3702,53.251400000000004,15.11111111111111,2.888888888888889,94.77777777777777,0.05555555555555556,90.33333333333333,10.0,1014.4444444444445,81.0,13.555555555555555,4.777777777777778,1.0,423.98238087972004,,0.8862564698905594,108.15097986382952,,,,,,0.0
2021-09-17 19:30:00,18.7,21.3,21.1,23.9,22.4,2.701,3.178875,18.2271,53.283,15.0,3.0,99.5,0.05,90.5,10.0,1014.5,80.0,13.5,5.0,1.0,424.3474597062735,,0.8993142391042521,109.6177416315456,,,,,,0.0
2021-09-17 19:40:00,18.5,21.2,20.9,23.8,22.3,2.695,3.2715699999999996,18.0941,53.3472,14.88888888888889,3.111111111111111,104.22222222222223,0.044444444444444446,90.66666666666667,10.0,1014.5555555555555,79.0,13.444444444444445,5.222222222222222,1.0,423.61498555501305,,0.8808633147070637,109.4248090748329,,,,,,0.0
2021-09-17 19:50:00,18.4,21.1,20.8,23.8,22.3,2.679,3.1240200000000002,17.8822,53.430899999999994,14.777777777777779,3.2222222222222223,108.94444444444446,0.03888888888888889,90.83333333333333,10.0,1014.6111111111111,78.0,13.38888888888889,5.444444444444445,1.0,423.2614554008396,,0.905519815956132,108.95484034759177,,,,,,0.0
2021-09-17 20:00:00,18.4,21.3,20.9,23.8,22.2,2.703,3.159305,17.5417,53.494499999999995,14.666666666666666,3.333333333333333,113.66666666666667,0.033333333333333326,91.0,10.0,1014.6666666666666,77.0,13.333333333333334,5.666666666666666,1.0,426.7045750935872,,1.0999477269083766,95.6605298483035,,,,,,0.0
2021-09-17 20:10:00,18.2,21.4,21.0,23.8,21.9,2.709,3.265585,17.3077,53.59349999999999,14.555555555555555,3.4444444444444446,118.38888888888889,0.027777777777777776,91.16666666666667,10.0,1014.7222222222222,76.0,13.277777777777779,5.888888888888889,1.0,429.9103008822737,,1.2663580462319703,82.05837321545445,,,,,,0.0
2021-09-17 20:20:00,18.0,21.4,21.1,23.7,21.7,2.712,3.17881,16.8017,53.683299999999996,14.444444444444445,3.5555555555555554,123.11111111111111,0.022222222222222213,91.33333333333333,10.0,1014.7777777777778,75.0,13.222222222222221,6.111111111111111,1.0,425.74507334391274,,1.226565065572491,89.71689531078447,,,,,,0.0
2021-09-17 20:30:00,17.9,21.3,21.0,23.7,21.7,2.701,3.269355,16.573,53.792899999999996,14.333333333333334,3.6666666666666665,127.83333333333334,0.016666666666666663,91.5,10.0,1014.8333333333334,74.0,13.166666666666666,6.333333333333333,1.0,427.1080019650514,,1.2982308673488219,100.49639829969675,,,,,,0.0
2021-09-17 20:40:00,17.8,21.2,20.9,23.7,21.6,2.693,3.3276449999999995,16.3004,53.899,14.222222222222221,3.7777777777777777,132.55555555555554,0.011111111111111113,91.66666666666667,10.0,1014.8888888888889,73.0,13.11111111111111,6.555555555555555,1.0,425.66771209716796,,1.455891158287808,106.7730260991242,,,,,,0.0
2021-09-17 20:50:00,17.7,21.2,20.8,23.7,21.5,2.714,3.183145,16.5565,54.018600000000006,14.11111111111111,3.888888888888889,137.27777777777777,0.00555555555555555,91.83333333333333,10.0,1014.9444444444445,72.0,13.055555555555555,6.777777777777778,1.0,430.4154551223229,,1.4144088809571023,108.5219991311111,,,,,,0.0
2021-09-17 21:00:00,17.5,21.3,20.8,23.6,21.3,2.71,3.2536,16.851499999999998,54.061099999999996,14.0,4.0,142.0,0.0,92.0,10.0,1015.0,71.0,13.0,7.0,1.0,430.41930104573566,,1.3755949964412189,107.57705751451394,,,,,,0.0
2021-09-17 21:10:00,17.4,21.5,20.9,23.6,21.1,2.727,3.9133249999999995,16.8592,54.036199999999994,13.88888888888889,4.0,141.55555555555554,0.0,91.94444444444444,10.0,1015.0,70.77777777777777,12.88888888888889,7.055555555555555,1.0,429.36505092577,,1.4340043933613826,109.33959917790472,,,,,,0.0
2021-09-17 21:20:00,17.2,21.6,21.0,23.6,20.9,2.728,3.824085,16.6776,54.013400000000004,13.777777777777779,4.0,141.11111111111111,0.0,91.88888888888889,10.0,1015.0,70.55555555555556,12.777777777777779,7.111111111111111,1.0,433.5269100952149,,1.5342849222785335,109.26602426539708,,,,,,0.0
2021-09-17 21:30:00,17.2,21.7,21.1,23.6,20.7,2.725,3.928635,16.6173,54.0141,13.666666666666666,4.0,140.66666666666666,0.0,91.83333333333333,10.0,1015.0,70.33333333333333,12.666666666666666,7.166666666666667,1.0,428.86555320652053,,1.5735580390220307,107.3048174861326,,,,,,0.0
2021-09-17 21:40:00,17.0,21.6,21.0,23.6,20.6,2.752,4.157665,16.589199999999998,54.0192,13.555555555555555,4.0,140.22222222222223,0.0,91.77777777777777,10.0,1015.0,70.11111111111111,12.555555555555555,7.222222222222222,1.0,426.35035552978513,,1.5664166874569014,109.16577057725291,,,,,,0.0
2021-09-17 21:50:00,17.1,21.7,21.0,23.6,20.7,2.734,3.93412,16.3891,54.0046,13.444444444444445,4.0,139.77777777777777,0.0,91.72222222222223,10.0,1015.0,69.88888888888889,12.444444444444445,7.277777777777778,1.0,432.22183870863637,,1.6269437084426985,107.17787606923594,,,,,,0.0
2021-09-17 22:00:00,16.9,21.6,21.0,23.5,20.6,2.737,3.773375,16.189500000000002,54.01090000000001,13.333333333333334,4.0,139.33333333333334,0.0,91.66666666666667,10.0,1015.0,69.66666666666667,12.333333333333334,7.333333333333333,1.0,432.5833509318034,,1.6393596444560985,109.73615640392411,,,,,,0.0
2021-09-17 22:10:00,16.6,21.5,20.8,23.5,20.4,2.755,3.7743349999999998,16.121699999999997,54.060500000000005,13.222222222222221,4.0,138.88888888888889,0.0,91.61111111111111,10.0,1015.0,69.44444444444444,12.222222222222221,7.388888888888889,1.0,430.35549894837123,,1.691347836801561,109.97264400697698,,,,,,0.0
2021-09-17 22:20:00,16.3,21.3,20.6,23.4,20.2,2.761,3.842365,16.0213,54.1019,13.11111111111111,4.0,138.44444444444446,0.0,91.55555555555556,10.0,1015.0,69.22222222222223,12.11111111111111,7.444444444444445,1.0,436.87137726531626,,1.5093772469503057,110.14679908903307,,,,,,0.0
2021-09-17 22:30:00,16.1,21.6,20.8,23.4,19.9,2.76,4.142405,15.812999999999999,54.1274,13.0,4.0,138.0,0.0,91.5,10.0,1015.0,69.0,12.0,7.5,1.0,438.1231084678913,,1.6121166705411707,109.86316931298897,,,,,,0.0
2021-09-17 22:40:00,16.0,21.7,21.0,23.4,19.5,2.757,4.2283349999999995,15.612,54.1499,12.88888888888889,4.0,137.55555555555554,0.0,91.44444444444444,10.0,1015.0,68.77777777777777,11.88888888888889,7.555555555555555,1.0,428.8328657128345,,1.695827408921247,110.65687189263812,,,,,,0.0
2021-09-17 22:50:00,15.8,21.7,21.0,23.4,19.4,2.777,4.116194999999999,15.5494,54.2146,12.777777777777779,4.0,137.11111111111111,0.0,91.38888888888889,10.0,1015.0,68.55555555555556,11.777777777777779,7.611111111111111,1.0,435.11972147623703,,1.5752370311446109,110.44704450294796,,,,,,0.0
2021-09-17 23:00:00,16.0,21.8,21.0,23.3,19.3,2.778,4.333115,15.4899,54.2668,12.666666666666666,4.0,136.66666666666666,0.0,91.33333333333333,10.0,1015.0,68.33333333333333,11.666666666666666,7.666666666666667,1.0,438.0718903605143,,1.584641679427718,109.074111998391,,,,,,0.0
2021-09-17 23:10:00,15.9,21.8,21.0,23.3,19.2,2.767,4.339589999999999,15.4445,54.3197,12.555555555555555,4.0,136.22222222222223,0.0,91.27777777777777,10.0,1015.0,68.11111111111111,11.555555555555555,7.722222222222222,1.0,436.0915844551174,,1.666552705781608,110.34400941320732,,,,,,0.0
2021-09-17 23:20:00,15.7,21.7,21.0,23.3,19.2,2.777,4.426755,15.395900000000001,54.3645,12.444444444444445,4.0,135.77777777777777,0.0,91.22222222222223,10.0,1015.0,67.88888888888889,11.444444444444445,7.777777777777778,1.0,437.223815205892,,1.6394824700436348,111.53573190764519,,,,,,0.0
2021-09-17 23:30:00,15.5,21.7,21.0,23.3,19.0,2.771,4.58683,15.402000000000001,54.394600000000004,12.333333333333334,4.0,135.33333333333334,0.0,91.16666666666667,10.0,1015.0,67.66666666666667,11.333333333333334,7.833333333333333,1.0,435.08844265641835,,1.6152288698308213,109.55283728109241,,,,,,0.0
2021-09-17 23:40:00,15.4,21.6,20.9,23.3,19.0,2.753,4.927575,15.328,54.413199999999996,12.222222222222221,4.0,134.88888888888889,0.0,91.11111111111111,10.0,1015.0,67.44444444444444,11.222222222222221,7.888888888888889,1.0,433.55602050781255,,1.6509395236753472,108.75787791386836,,,,,,0.0
2021-09-17 23:50:00,15.7,21.7,21.0,23.2,19.1,2.774,4.842925,15.1079,54.430499999999995,12.11111111111111,4.0,134.44444444444446,0.0,91.05555555555556,10.0,1015.0,67.22222222222223,11.11111111111111,7.944444444444445,1.0,429.3944179280599,,1.7153745042806292,110.23511508187332,,,,,,0.0
2021-09-18 00:00:00,15.3,21.6,20.9,23.2,18.9,2.783,4.940440000000001,15.0773,54.4707,12.0,4.0,134.0,0.0,91.0,10.0,1015.0,67.0,11.0,8.0,1.0,431.02826096808775,,1.71652977624182,111.0925481352294,,,,,,0.0
2021-09-18 00:10:00,15.2,21.6,20.9,23.2,18.7,2.796,4.9302,14.99,54.511300000000006,11.944444444444445,4.0,133.38888888888889,0.0,91.16666666666667,9.555555555555555,1015.0,65.22222222222223,10.944444444444445,8.0,1.0,434.5140922037761,,1.781624234187401,108.12650390818968,,,,,,0.0
2021-09-18 00:20:00,15.1,21.7,20.9,23.2,18.5,2.826,4.98606,14.8249,54.5477,11.88888888888889,4.0,132.77777777777777,0.0,91.33333333333333,9.11111111111111,1015.0,63.44444444444444,10.88888888888889,8.0,1.0,433.6376019252032,,1.7540542991147876,110.90934863419182,,,,,,0.0
2021-09-18 00:30:00,14.8,21.7,20.9,23.2,18.3,2.849,5.25286,14.766399999999999,54.5967,11.833333333333334,4.0,132.16666666666666,0.0,91.5,8.666666666666666,1015.0,61.666666666666664,10.833333333333334,8.0,1.0,439.82630971272783,,1.7786393975268648,109.93845966080487,,,,,,0.0
2021-09-18 00:40:00,14.6,21.6,20.9,23.2,18.0,2.886,5.6289,14.8078,54.6622,11.777777777777779,4.0,131.55555555555554,0.0,91.66666666666667,8.222222222222221,1015.0,59.888888888888886,10.777777777777779,8.0,1.0,437.2885421402153,,1.7756615715242376,109.38894130275749,,,,,,0.0
2021-09-18 00:50:00,14.5,21.6,21.0,23.1,17.9,2.888,5.62977,14.4606,54.6913,11.722222222222221,4.0,130.94444444444446,0.0,91.83333333333333,7.777777777777778,1015.0,58.111111111111114,10.722222222222221,8.0,1.0,431.38321695963543,,1.7936084421475726,110.98971551259358,,,,,,0.0
2021-09-18 01:00:00,14.5,21.6,21.0,23.1,17.7,2.911,5.575985,14.2684,54.73440000000001,11.666666666666666,4.0,130.33333333333334,0.0,92.0,7.333333333333334,1015.0,56.333333333333336,10.666666666666666,8.0,1.0,426.13378558279453,,1.68804485845027,110.89433269263661,,,,,,0.0
2021-09-18 01:10:00,14.5,21.6,21.1,23.1,17.8,2.906,5.805345,14.151900000000001,54.7915,11.61111111111111,4.0,129.72222222222223,0.0,92.16666666666667,6.888888888888889,1015.0,54.55555555555556,10.61111111111111,8.0,1.0,426.37363403320313,,1.793093003593596,111.6532149841826,,,,,,0.0
2021-09-18 01:20:00,14.5,21.6,21.1,23.1,17.8,2.926,6.03048,14.353800000000001,54.86,11.555555555555555,4.0,129.11111111111111,0.0,92.33333333333333,6.444444444444445,1015.0,52.77777777777778,10.555555555555555,8.0,1.0,429.1873971592695,,1.7775391662794315,108.99558216224281,,,,,,0.0
2021-09-18 01:30:00,14.5,21.6,21.1,23.1,17.7,2.913,6.08786,14.1293,54.8858,11.5,4.0,128.5,0.0,92.5,6.0,1015.0,51.0,10.5,8.0,1.0,429.82623819986975,,1.6663641731213716,110.64522626305704,,,,,,0.0
2021-09-18 01:40:00,14.3,21.6,21.0,23.1,17.6,2.911,6.344295000000001,14.0958,54.9024,11.444444444444445,4.0,127.88888888888889,0.0,92.66666666666667,5.555555555555555,1015.0,49.22222222222222,10.444444444444445,8.0,1.0,430.84104310485134,,1.8379444682261366,110.33702986140709,,,,,,0.0
2021-09-18 01:50:00,14.3,21.6,21.0,23.1,17.6,2.904,6.399145,14.1377,54.952200000000005,11.38888888888889,4.0,127.27777777777777,0.0,92.83333333333333,5.111111111111112,1015.0,47.44444444444444,10.38888888888889,8.0,1.0,429.9373918660482,,1.7899795713094668,109.99737221561581,,,,,,0.0
2021-09-18 02:00:00,14.1,21.5,20.9,23.0,17.5,2.903,6.678319999999999,14.1505,54.9836,11.333333333333334,4.0,126.66666666666667,0.0,93.0,4.666666666666667,1015.0,45.66666666666667,10.333333333333334,8.0,1.0,431.2136979236822,,1.9198829445562793,109.89923508315437,,,,,,0.0
2021-09-18 02:10:00,14.1,21.5,20.9,23.0,17.5,2.897,6.69541,13.8781,54.9879,11.277777777777779,4.0,126.05555555555556,0.0,93.16666666666667,4.222222222222222,1015.0,43.888888888888886,10.277777777777779,8.0,1.0,430.86026835123704,,1.9872420637048571,111.19945793151855,,,,,,0.0
2021-09-18 02:20:00,13.8,21.4,20.8,23.0,17.3,2.904,6.775915,14.0161,55.0295,11.222222222222221,4.0,125.44444444444444,0.0,93.33333333333333,3.7777777777777777,1015.0,42.111111111111114,10.222222222222221,8.0,1.0,430.7817671466696,,1.8761341557024562,110.45027402220474,,,,,,0.0
2021-09-18 02:30:00,13.7,21.4,20.8,23.0,17.2,2.91,6.989189999999999,13.8978,55.051700000000004,11.166666666666666,4.0,124.83333333333333,0.0,93.5,3.333333333333334,1015.0,40.333333333333336,10.166666666666666,8.0,1.0,435.8770958455404,,1.8332917760287302,110.32623156488278,,,,,,0.0
2021-09-18 02:40:00,13.6,21.3,20.8,23.0,17.1,2.915,7.236565000000001,13.6232,55.0671,11.11111111111111,4.0,124.22222222222223,0.0,93.66666666666667,2.8888888888888893,1015.0,38.55555555555556,10.11111111111111,8.0,1.0,443.449785745555,,1.8472708744686201,112.2121023072496,,,,,,0.0
2021-09-18 02:50:00,13.3,21.3,20.7,23.0,17.0,2.921,7.419115,13.648599999999998,55.1206,11.055555555555555,4.0,123.61111111111111,0.0,93.83333333333333,2.4444444444444446,1015.0,36.77777777777778,10.055555555555555,8.0,1.0,440.8702839152018,,1.9213496765107085,110.44793362569001,,,,,,0.0
2021-09-18 03:00:00,13.2,21.2,20.7,23.0,16.8,2.929,7.536149999999999,13.6958,55.174,11.0,4.0,123.0,0.0,94.0,2.0,1015.0,35.0,10.0,8.0,1.0,439.265722807084,,1.6965046109385409,117.26816906384829,,,,,,0.0
2021-09-18 03:10:00,13.1,21.2,20.7,22.9,16.6,2.943,7.65664,13.203399999999998,55.1948,10.944444444444445,4.0,123.61111111111111,0.0,94.05555555555556,2.0,1015.0,34.666666666666664,9.944444444444445,8.0,1.1111111111111112,439.8595904541015,,1.4176490471390006,134.0365349923689,,,,,,0.0
2021-09-18 03:20:00,13.0,21.1,20.7,22.9,16.5,2.94,7.91548,13.2132,55.2525,10.88888888888889,4.0,124.22222222222223,0.0,94.11111111111111,2.0,1015.0,34.333333333333336,9.88888888888889,8.0,1.2222222222222223,441.7795360030251,,1.2279599502345937,126.96246227932515,,,,,,0.0
2021-09-18 03:30:00,12.9,21.1,20.8,22.9,16.4,2.946,8.048784999999999,13.353,55.302800000000005,10.833333333333334,4.0,124.83333333333333,0.0,94.16666666666667,2.0,1015.0,34.0,9.833333333333334,8.0,1.3333333333333333,441.76098551432295,,1.2554344444052647,117.68555316558665,,,,,,0.0
2021-09-18 03:40:00,13.0,21.1,20.8,22.9,16.4,2.946,8.045365,13.3739,55.3162,10.777777777777779,4.0,125.44444444444444,0.0,94.22222222222223,2.0,1015.0,33.666666666666664,9.777777777777779,8.0,1.4444444444444444,443.33308644612634,,1.1331687893200728,111.05994074740651,,,,,,0.0
2021-09-18 03:50:00,13.0,21.1,20.8,22.9,16.4,2.954,7.63411,13.415899999999999,55.3273,10.722222222222221,4.0,126.05555555555556,0.0,94.27777777777777,2.0,1015.0,33.333333333333336,9.722222222222221,8.0,1.5555555555555556,447.0999480254075,,1.1018592109703749,111.2806480487457,,,,,,0.0
2021-09-18 04:00:00,12.9,21.1,20.8,22.9,16.4,2.952,7.523000000000001,13.4214,55.34740000000001,10.666666666666666,4.0,126.66666666666667,0.0,94.33333333333333,2.0,1015.0,33.0,9.666666666666666,8.0,1.6666666666666665,447.0848405965169,,1.0232543516428456,111.8353245484088,,,,,,0.0
2021-09-18 04:10:00,12.8,21.1,20.7,22.8,16.3,2.947,7.836855,13.4817,55.384699999999995,10.61111111111111,4.0,127.27777777777777,0.0,94.38888888888889,2.0,1015.0,32.666666666666664,9.61111111111111,8.0,1.7777777777777777,444.4258580210018,,0.9806511740967379,111.17765120640986,,,,,,0.0
2021-09-18 04:20:00,12.9,21.1,20.7,22.8,16.3,2.942,8.153515,13.3981,55.3875,10.555555555555555,4.0,127.88888888888889,0.0,94.44444444444444,2.0,1015.0,32.333333333333336,9.555555555555555,8.0,1.8888888888888888,447.33249582926436,,1.0667200981392024,111.44735879628672,,,,,,0.0
2021-09-18 04:30:00,12.8,21.1,20.7,22.8,16.3,2.95,9.16005,13.324099999999998,55.387800000000006,10.5,4.0,128.5,0.0,94.5,2.0,1015.0,32.0,9.5,8.0,2.0,452.42859732792294,,0.9811296813484638,111.15613685457045,,,,,,0.0
2021-09-18 04:40:00,12.7,21.0,20.7,22.8,16.2,2.946,9.71499,13.244399999999999,55.3851,10.444444444444445,4.0,129.11111111111111,0.0,94.55555555555556,2.0,1015.0,31.666666666666668,9.444444444444445,8.0,2.111111111111111,454.7903643798828,,0.892417232650148,111.32746565479344,,,,,,0.0
2021-09-18 04:50:00,12.5,21.0,20.6,22.8,16.1,2.948,10.08721,13.1189,55.405100000000004,10.38888888888889,4.0,129.72222222222223,0.0,94.61111111111111,2.0,1015.0,31.333333333333332,9.38888888888889,8.0,2.2222222222222223,459.955041054912,,0.9490214175423659,108.77767059132205,,,,,,0.0
2021-09-18 05:00:00,12.4,20.9,20.6,22.8,16.1,2.939,10.363455,13.0027,55.4175,10.333333333333334,4.0,130.33333333333334,0.0,94.66666666666667,2.0,1015.0,31.0,9.333333333333334,8.0,2.333333333333333,460.13976998164736,,0.9229127426268692,110.77592183064607,,,,,,0.0
2021-09-18 05:10:00,12.4,21.0,20.6,22.8,16.0,2.912,10.14863,12.842500000000001,55.450599999999994,10.277777777777779,4.0,130.94444444444446,0.0,94.72222222222223,2.0,1015.0,30.666666666666664,9.277777777777779,8.0,2.4444444444444446,458.9001511216437,,0.9199140101805918,110.35105822654766,,,,,,0.0
2021-09-18 05:20:00,12.4,21.0,20.6,22.8,16.0,2.913,9.93717,12.718,55.4918,10.222222222222221,4.0,131.55555555555554,0.0,94.77777777777777,2.0,1015.0,30.333333333333332,9.222222222222221,8.0,2.5555555555555554,454.4347916666667,,0.9125529145605146,110.8813467478348,,,,,,0.0
2021-09-18 05:30:00,12.3,21.0,20.6,22.8,16.0,2.921,9.845180000000001,12.972100000000001,55.516200000000005,10.166666666666666,4.0,132.16666666666666,0.0,94.83333333333333,2.0,1015.0,30.0,9.166666666666666,8.0,2.6666666666666665,458.8098816163512,,0.9000579130043418,111.30983298307085,,,,,,0.0
2021-09-18 05:40:00,12.3,21.0,20.6,22.8,16.0,2.912,9.437265,13.416300000000001,55.392700000000005,10.11111111111111,4.0,132.77777777777777,0.0,94.88888888888889,2.0,1015.0,29.666666666666664,9.11111111111111,8.0,2.7777777777777777,464.2669086710612,,0.8257051441292305,110.27303621022716,,,,,,0.0
2021-09-18 05:50:00,12.3,21.0,20.6,22.8,16.0,2.913,9.02533,13.7179,55.2933,10.055555555555555,4.0,133.38888888888889,0.0,94.94444444444444,2.0,1015.0,29.333333333333332,9.055555555555555,8.0,2.888888888888889,465.08212296409164,,0.9586338381545019,108.2579523504656,,,,,,0.0
2021-09-18 06:00:00,12.3,21.0,20.6,22.8,16.0,2.918,8.853915,13.8577,55.1299,10.0,4.0,134.0,0.0,95.0,2.0,1015.0,29.0,9.0,8.0,3.0,461.44733489990233,,0.9092389420971358,109.51308834054376,,,,,,0.0
2021-09-18 06:10:00,12.3,21.0,20.6,22.8,16.0,2.916,8.412385,13.9274,54.915,10.333333333333334,3.888888888888889,127.33333333333333,0.0,93.88888888888889,2.4444444444444446,1015.0,28.944444444444443,9.11111111111111,7.722222222222222,3.111111111111111,457.59009159131983,,0.8927374416589737,110.26186519019348,,,,,,0.0
2021-09-18 06:20:00,12.6,21.0,20.7,22.8,16.1,2.923,8.58943,14.405199999999999,54.7435,10.666666666666666,3.7777777777777777,120.66666666666667,0.0,92.77777777777777,2.888888888888889,1015.0,28.88888888888889,9.222222222222221,7.444444444444445,3.2222222222222223,461.1267496744792,,0.7979608038909691,111.54471493478547,,,,,,0.0
2021-09-18 06:30:00,12.4,21.0,20.7,22.8,16.0,2.919,9.478005,14.630099999999999,54.5852,11.0,3.6666666666666665,114.0,0.0,91.66666666666667,3.333333333333333,1015.0,28.833333333333332,9.333333333333334,7.166666666666667,3.3333333333333335,455.5439847047302,,0.8692609656825241,109.87629834859385,,,,,,0.0
2021-09-18 06:40:00,12.2,21.0,20.6,22.8,16.0,2.923,9.558629999999999,14.8762,54.4064,11.333333333333334,3.5555555555555554,107.33333333333333,0.0,90.55555555555556,3.7777777777777777,1015.0,28.77777777777778,9.444444444444445,6.888888888888889,3.4444444444444446,460.92574198404947,,0.9154225674473633,110.40883637897039,,,,,,0.0
2021-09-18 06:50:00,12.0,20.9,20.6,22.8,15.9,2.918,9.622305,15.037899999999999,54.1649,11.666666666666666,3.4444444444444446,100.66666666666666,0.0,89.44444444444444,4.222222222222222,1015.0,28.72222222222222,9.555555555555555,6.611111111111111,3.5555555555555554,460.3926093546549,,0.865504366818626,111.97460675040206,,,,,,0.0
2021-09-18 07:00:00,11.9,20.9,20.5,22.8,15.8,2.919,9.981860000000001,15.0264,53.962,12.0,3.3333333333333335,94.0,0.0,88.33333333333333,4.666666666666666,1015.0,28.666666666666668,9.666666666666666,6.333333333333334,3.6666666666666665,453.5566056350182,,0.9074971611115892,111.52536750470179,,,,,,0.0
2021-09-18 07:10:00,11.8,20.9,20.5,22.8,15.7,2.923,10.622355,15.024000000000001,54.028200000000005,12.333333333333334,3.2222222222222223,87.33333333333334,0.0,87.22222222222223,5.111111111111111,1015.0,28.61111111111111,9.777777777777779,6.055555555555555,3.7777777777777777,450.71409556070967,,0.9239639155575112,111.28905208027295,,,,,,0.0
2021-09-18 07:20:00,11.8,20.9,20.5,22.8,15.7,2.923,11.21603,15.1895,54.121500000000005,12.666666666666668,3.111111111111111,80.66666666666666,0.0,86.11111111111111,5.555555555555555,1015.0,28.555555555555557,9.88888888888889,5.777777777777779,3.888888888888889,450.73746558879986,,0.9951090064324901,111.8130118131907,,,,,,0.0
2021-09-18 07:30:00,12.0,20.9,20.5,22.8,15.8,2.922,11.652065,15.4333,54.10850000000001,13.0,3.0,74.0,0.0,85.0,6.0,1015.0,28.5,10.0,5.5,4.0,455.9334558105469,,1.0637983157995057,111.91405598419536,,,,,,0.0
2021-09-18 07:40:00,12.3,20.9,20.6,22.8,15.9,2.922,11.343625,15.6648,54.018100000000004,13.333333333333334,2.888888888888889,67.33333333333333,0.0,83.88888888888889,6.444444444444445,1015.0,28.444444444444443,10.11111111111111,5.222222222222222,4.111111111111111,458.60679111875334,,1.0237857077266537,111.73492118619929,,,,,,0.0
2021-09-18 07:50:00,12.4,21.0,20.6,22.8,16.0,2.937,10.933915,16.2048,53.886799999999994,13.666666666666668,2.7777777777777777,60.66666666666667,0.0,82.77777777777777,6.888888888888888,1015.0,28.38888888888889,10.222222222222221,4.944444444444445,4.222222222222222,461.3469327799479,,1.0619532473882038,111.17352309297034,,,,,,0.0
2021-09-18 08:00:00,12.7,21.0,20.7,22.8,16.2,2.927,10.45628,16.7209,53.6751,14.0,2.666666666666667,54.0,0.0,81.66666666666667,7.333333333333333,1015.0,28.333333333333332,10.333333333333334,4.666666666666667,4.333333333333333,457.58726819970144,,1.109893012491323,109.43534718012407,,,,,,0.0
2021-09-18 08:10:00,13.0,21.0,20.7,22.8,16.3,2.919,10.34807,16.7372,53.4097,14.333333333333334,2.5555555555555554,47.33333333333333,0.0,80.55555555555556,7.777777777777778,1015.0,28.27777777777778,10.444444444444445,4.388888888888889,4.444444444444445,453.7889362589518,,1.0357968042243673,111.9621852467424,,,,,,0.0
2021-09-18 08:20:00,12.9,21.1,20.8,22.8,16.5,2.921,10.106985,18.5171,53.484,14.666666666666668,2.4444444444444446,40.66666666666667,0.0,79.44444444444444,8.222222222222221,1015.0,28.22222222222222,10.555555555555555,4.111111111111112,4.555555555555555,454.4616293685738,,1.1447318000460076,109.82318314870199,,,,,,0.0
2021-09-18 08:30:00,13.0,21.1,20.8,22.9,16.5,2.927,9.66696,20.4025,52.2838,15.0,2.3333333333333335,34.0,0.0,78.33333333333334,8.666666666666666,1015.0,28.166666666666668,10.666666666666666,3.833333333333334,4.666666666666666,450.36113332112626,,1.2482882727185884,106.80530590057374,,,,,,0.0
2021-09-18 08:40:00,13.1,21.1,20.8,22.9,16.5,2.921,9.086625,21.2629,49.2599,15.333333333333334,2.2222222222222223,27.33333333333333,0.0,77.22222222222223,9.11111111111111,1015.0,28.11111111111111,10.777777777777779,3.5555555555555562,4.777777777777778,451.7842122395833,,1.6056355851349857,107.73044155077746,,,,,,0.0
2021-09-18 08:50:00,13.2,21.2,20.8,22.9,16.6,2.932,8.578545,22.0017,47.0858,15.666666666666668,2.111111111111111,20.66666666666667,0.0,76.11111111111111,9.555555555555555,1015.0,28.055555555555557,10.88888888888889,3.2777777777777786,4.888888888888889,452.6259034992087,,1.9398878840167644,106.07061654128597,,,,,,0.0
2021-09-18 09:00:00,13.3,21.2,20.9,22.9,16.7,2.928,8.22157,22.509800000000002,45.9517,16.0,2.0,14.0,0.0,75.0,10.0,1015.0,28.0,11.0,3.0,5.0,447.7239678849845,,1.4650561041296537,121.50433711962512,,,,,,0.0
2021-09-18 09:10:00,13.5,21.3,20.9,22.9,16.7,2.921,8.00567,22.9756,45.5215,16.0,2.0555555555555554,31.833333333333336,0.0,75.16666666666667,10.0,1014.9444444444445,29.88888888888889,11.055555555555555,3.0555555555555554,5.0,446.51784637451175,,1.281323258721896,116.1290898647416,,,,,,0.0
2021-09-18 09:20:00,13.6,21.3,20.9,22.9,16.8,2.923,8.017825,22.8755,45.3663,16.0,2.111111111111111,49.66666666666667,0.0,75.33333333333333,10.0,1014.8888888888889,31.77777777777778,11.11111111111111,3.111111111111111,5.0,443.342293308803,,1.271973710209973,118.82909930342335,,,,,,0.0
2021-09-18 09:30:00,13.6,21.3,21.0,22.9,16.9,2.919,8.316095,23.3306,45.364999999999995,16.0,2.1666666666666665,67.5,0.0,75.5,10.0,1014.8333333333334,33.666666666666664,11.166666666666666,3.1666666666666665,5.0,446.65781921386724,,1.4051086361765188,120.06620895321086,,,,,,0.0
2021-09-18 09:40:00,13.7,21.3,21.0,22.9,17.0,2.927,8.0261,23.5797,45.5156,16.0,2.2222222222222223,85.33333333333334,0.0,75.66666666666667,10.0,1014.7777777777778,35.55555555555556,11.222222222222221,3.2222222222222223,5.0,447.4927968869264,,1.2360567298346319,114.26346825163243,,,,,,0.0
2021-09-18 09:50:00,13.8,21.4,21.0,23.0,17.0,2.921,8.091615000000001,23.555600000000002,47.005700000000004,16.0,2.2777777777777777,103.16666666666667,0.0,75.83333333333333,10.0,1014.7222222222222,37.44444444444444,11.277777777777779,3.2777777777777777,5.0,443.1436343383789,,1.2964064662655193,110.38730865478514,,,,,,0.0
2021-09-18 10:00:00,14.1,21.4,21.1,23.0,17.1,2.913,8.517055000000001,23.168599999999998,48.9968,16.0,2.3333333333333335,121.00000000000001,0.0,76.0,10.0,1014.6666666666666,39.33333333333333,11.333333333333334,3.3333333333333335,5.0,447.35537982809126,,1.2345591779448892,111.64999064838818,,,,,,0.0
2021-09-18 10:10:00,14.3,21.5,21.2,23.0,17.3,2.917,8.498745,22.8916,50.4625,16.0,2.388888888888889,138.83333333333334,0.0,76.16666666666667,10.0,1014.6111111111111,41.22222222222222,11.38888888888889,3.388888888888889,5.0,449.98686920166017,,1.2386179080167732,114.28348080672785,,,,,,0.0
