,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-09-18 10:20:00,14.4,21.5,21.2,23.0,17.4,2.93,9.029395,22.7723,51.268100000000004,16.0,2.4444444444444446,156.66666666666669,0.0,76.33333333333333,10.0,1014.5555555555555,43.111111111111114,11.444444444444445,3.4444444444444446,5.0,447.0947370331863,,1.4474474497131036,108.61343536269194,,,,,,0.0
2021-09-18 10:30:00,15.0,21.6,21.3,23.0,17.7,2.918,9.139045,22.5899,51.7573,16.0,2.5,174.50000000000003,0.0,76.5,10.0,1014.5,45.0,11.5,3.5,5.0,443.91401000976566,,1.456985299405405,104.50064405408958,,,,,,0.0
2021-09-18 10:40:00,15.4,21.8,21.5,23.1,18.1,2.925,9.37136,22.802500000000002,52.0102,16.0,2.5555555555555554,192.33333333333334,0.0,76.66666666666667,10.0,1014.4444444444445,46.888888888888886,11.555555555555555,3.5555555555555554,5.0,444.7167257725508,,1.6119152538318418,108.57445465454275,,,,,,0.0
2021-09-18 10:50:00,15.3,21.8,21.5,23.2,18.1,2.934,8.970735000000001,23.0834,52.1016,16.0,2.611111111111111,210.16666666666669,0.0,76.83333333333333,10.0,1014.3888888888889,48.77777777777778,11.61111111111111,3.611111111111111,5.0,442.6445056152344,,1.6153367731732835,109.25844287613691,,,,,,0.0
2021-09-18 11:00:00,15.7,22.0,21.7,23.3,18.4,2.93,7.59989,23.285400000000003,52.0489,16.0,2.6666666666666665,228.00000000000003,0.0,77.0,10.0,1014.3333333333334,50.666666666666664,11.666666666666666,3.6666666666666665,5.0,443.6259849039714,,1.638940154994275,106.42426749558099,,,,,,0.0
2021-09-18 11:10:00,15.8,22.0,21.8,23.3,18.5,2.919,7.85763,22.916,51.9434,16.0,2.7222222222222223,245.83333333333334,0.0,77.16666666666667,10.0,1014.2777777777778,52.55555555555556,11.722222222222221,3.7222222222222223,5.0,437.42339830069704,,1.5674859899282456,108.78835385640461,,,,,,0.0
2021-09-18 11:20:00,15.9,22.1,21.8,23.3,18.6,2.921,8.648914999999999,22.7584,51.8808,16.0,2.7777777777777777,263.6666666666667,0.0,77.33333333333333,10.0,1014.2222222222222,54.44444444444444,11.777777777777779,3.7777777777777777,5.0,439.6652809651693,,1.653585745045694,105.82542009191998,,,,,,0.0
2021-09-18 11:30:00,16.0,22.1,21.9,23.4,18.6,2.927,8.59543,22.5726,51.8557,16.0,2.833333333333333,281.5,0.0,77.5,10.0,1014.1666666666666,56.33333333333333,11.833333333333334,3.833333333333333,5.0,435.00338368382944,,1.6228111506956444,109.06672367419227,,,,,,0.0
2021-09-18 11:40:00,16.3,22.2,22.0,23.4,18.8,2.929,8.663005,22.439799999999998,51.8732,16.0,2.888888888888889,299.33333333333337,0.0,77.66666666666667,10.0,1014.1111111111111,58.22222222222222,11.88888888888889,3.888888888888889,5.0,433.66572469075516,,1.6014086032082133,112.60057961868029,,,,,,0.0
2021-09-18 11:50:00,16.4,22.3,22.0,23.5,18.9,2.922,7.67046,22.294,51.9243,16.0,2.9444444444444446,317.1666666666667,0.0,77.83333333333333,10.0,1014.0555555555555,60.11111111111111,11.944444444444445,3.9444444444444446,5.0,439.2350254909472,,1.5834400398145287,111.59985308458576,,,,,,0.0
2021-09-18 12:00:00,16.9,22.4,22.1,23.5,19.2,2.907,6.709300000000001,22.5803,51.9757,16.0,3.0,335.0,0.0,78.0,10.0,1014.0,62.0,12.0,4.0,5.0,436.9827431233724,,1.6044915056666411,107.5533585883534,,,,,,0.0
2021-09-18 12:10:00,17.0,19.4,20.3,23.5,22.0,2.699,6.497310000000001,22.179399999999998,51.927800000000005,16.166666666666668,3.0555555555555554,316.5,0.0,77.27777777777777,10.0,1013.9444444444445,60.611111111111114,12.0,4.055555555555555,5.0,430.0625290793934,,1.5899367398932829,109.72919358722234,,,,,,0.0
2021-09-18 12:20:00,17.5,21.4,20.5,23.4,20.9,2.741,5.941755,22.2304,51.97090000000001,16.333333333333332,3.111111111111111,298.0,0.0,76.55555555555556,10.0,1013.8888888888889,59.22222222222222,12.0,4.111111111111111,5.0,428.2744029744466,,1.4713180681069693,109.82365772247314,,,,,,0.0
2021-09-18 12:30:00,17.7,21.8,21.2,23.4,20.7,2.751,5.44883,22.2448,52.01219999999999,16.5,3.1666666666666665,279.5,0.0,75.83333333333333,10.0,1013.8333333333334,57.833333333333336,12.0,4.166666666666667,5.0,429.0868563667385,,1.4539928824989135,111.60287572957702,,,,,,0.0
2021-09-18 12:40:00,17.8,21.8,21.2,23.4,20.8,2.734,4.38251,22.3874,51.9928,16.666666666666668,3.2222222222222223,261.0,0.0,75.11111111111111,10.0,1013.7777777777778,56.44444444444444,12.0,4.222222222222222,5.0,429.9145170084636,,1.5167878759277742,110.56838919063073,,,,,,0.0
2021-09-18 12:50:00,18.2,22.0,21.4,23.4,21.0,2.729,3.818,22.3446,51.9369,16.833333333333332,3.2777777777777777,242.5,0.0,74.38888888888889,10.0,1013.7222222222222,55.05555555555556,12.0,4.277777777777778,5.0,432.44189529945106,,1.4372395778746254,109.37456562322411,,,,,,0.0
2021-09-18 13:00:00,18.2,21.7,21.3,23.5,21.2,2.705,4.151925,22.371299999999998,51.9052,17.0,3.3333333333333335,224.0,0.0,73.66666666666667,10.0,1013.6666666666666,53.66666666666667,12.0,4.333333333333333,5.0,428.2032017008463,,1.2935258954426663,112.50903575573936,,,,,,0.0
2021-09-18 13:10:00,18.4,21.3,21.1,23.4,21.7,2.694,4.29748,22.385399999999997,51.88719999999999,17.166666666666668,3.388888888888889,205.5,0.0,72.94444444444444,10.0,1013.6111111111111,52.27777777777778,12.0,4.388888888888889,5.0,430.2480938966247,,1.300186814780289,114.68373601062152,,,,,,0.0
2021-09-18 13:20:00,18.5,21.2,21.0,23.4,21.9,2.671,4.38081,22.2542,51.884,17.333333333333332,3.4444444444444446,187.00000000000003,0.0,72.22222222222223,10.0,1013.5555555555555,50.888888888888886,12.0,4.444444444444445,5.0,433.05308268229163,,1.2140379114423767,121.17376288591804,,,,,,0.0
2021-09-18 13:30:00,19.1,21.4,21.1,23.4,22.1,2.685,3.977715,22.3979,51.8934,17.5,3.5,168.50000000000003,0.0,71.5,10.0,1013.5,49.5,12.0,4.5,5.0,431.2469199415185,,1.352218296046311,106.04999592193776,,,,,,0.0
2021-09-18 13:40:00,19.0,21.3,21.1,23.5,22.1,2.684,3.8435200000000003,22.4569,51.8972,17.666666666666668,3.5555555555555554,150.00000000000003,0.0,70.77777777777777,10.0,1013.4444444444445,48.111111111111114,12.0,4.555555555555555,5.0,435.12773162841796,,1.3477187207122308,102.93869033813476,,,,,,0.0
2021-09-18 13:50:00,19.2,21.2,21.1,23.5,22.4,2.71,3.5763350000000003,22.5256,51.8608,17.833333333333332,3.611111111111111,131.50000000000003,0.0,70.05555555555556,10.0,1013.3888888888889,46.72222222222222,12.0,4.611111111111111,5.0,431.03385977207927,,1.347196980615457,109.03400695800781,,,,,,0.0
2021-09-18 14:00:00,19.8,21.4,21.3,23.5,22.7,2.701,3.606345,22.3853,51.8112,18.0,3.6666666666666665,113.00000000000003,0.0,69.33333333333333,10.0,1013.3333333333334,45.333333333333336,12.0,4.666666666666667,5.0,428.2894911702474,,1.3120022018851532,105.8160899042679,,,,,,0.0
2021-09-18 14:10:00,20.1,21.5,21.3,23.5,23.0,2.692,3.33433,22.4597,51.8082,18.166666666666668,3.7222222222222223,94.50000000000003,0.0,68.61111111111111,10.0,1013.2777777777778,43.94444444444444,12.0,4.722222222222222,5.0,425.07208428393835,,1.3324444683493868,110.37075748292739,,,,,,0.0
2021-09-18 14:20:00,20.2,21.4,21.3,23.5,23.2,2.706,3.288025,22.6729,51.7857,18.333333333333332,3.7777777777777777,76.0,0.0,67.88888888888889,10.0,1013.2222222222222,42.55555555555556,12.0,4.777777777777778,5.0,419.9292473347982,,1.3745406451501414,110.22962162017822,,,,,,0.0
2021-09-18 14:30:00,20.4,21.5,21.3,23.5,23.3,2.729,3.1978549999999997,22.4635,51.7399,18.5,3.833333333333333,57.5,0.0,67.16666666666667,10.0,1013.1666666666666,41.16666666666667,12.0,4.833333333333333,5.0,420.6756381400975,,1.2477010456956712,109.4813324715997,,,,,,0.0
2021-09-18 14:40:00,20.4,21.5,21.3,23.5,23.3,2.719,2.77591,22.285899999999998,51.7183,18.666666666666668,3.888888888888889,39.00000000000006,0.0,66.44444444444444,10.0,1013.1111111111111,39.77777777777778,12.0,4.888888888888889,5.0,418.2244037145856,,1.2379981777021443,107.8637515566982,,,,,,0.0
2021-09-18 14:50:00,20.7,21.7,21.5,23.6,23.4,2.741,2.5242999999999998,22.5316,51.6785,18.833333333333332,3.9444444444444446,20.500000000000057,0.0,65.72222222222223,10.0,1013.0555555555555,38.388888888888886,12.0,4.944444444444445,5.0,412.4139529945111,,1.2255008647973928,108.81391584320932,,,,,,0.0
2021-09-18 15:00:00,21.3,22.1,21.8,23.6,23.4,2.711,2.620175,22.4393,51.6149,19.0,4.0,2.0,0.0,65.0,10.0,1013.0,37.0,12.0,5.0,5.0,417.7896172078451,,1.1692605585280784,110.48135754967811,,,,,,0.0
2021-09-18 15:10:00,21.0,22.0,21.9,23.6,23.5,2.714,2.50349,22.6708,51.5881,18.77777777777778,3.9444444444444446,19.833333333333336,0.005555555555555556,66.11111111111111,10.0,1012.9444444444445,38.72222222222222,12.055555555555555,5.0,4.777777777777778,417.35983551376165,,1.1343498814105988,112.80254146575928,,,,,,0.0
2021-09-18 15:20:00,21.2,22.1,22.0,23.6,23.5,2.707,2.500495,22.5093,51.5548,18.555555555555557,3.888888888888889,37.66666666666667,0.011111111111111112,67.22222222222223,10.0,1012.8888888888889,40.44444444444444,12.11111111111111,5.0,4.555555555555555,418.5026705932617,,1.0874068016874587,111.25741506522658,,,,,,0.0
2021-09-18 15:30:00,21.1,22.1,22.1,23.6,23.6,2.697,2.44893,22.3814,51.5558,18.333333333333332,3.8333333333333335,55.50000000000001,0.01666666666666667,68.33333333333333,10.0,1012.8333333333334,42.166666666666664,12.166666666666666,5.0,4.333333333333333,413.8787450224778,,1.0548042982934558,112.03106500507076,,,,,,0.0
2021-09-18 15:40:00,21.3,22.2,20.6,23.7,23.6,2.717,2.4966049999999997,22.3391,51.59349999999999,18.11111111111111,3.7777777777777777,73.33333333333334,0.022222222222222223,69.44444444444444,10.0,1012.7777777777778,43.888888888888886,12.222222222222221,5.0,4.111111111111111,414.3821085611979,,1.0235380968889274,111.43826836171124,,,,,,0.0
2021-09-18 15:50:00,21.4,22.3,20.5,23.7,23.6,2.743,2.490495,22.2008,51.652300000000004,17.88888888888889,3.7222222222222223,91.16666666666667,0.02777777777777778,70.55555555555556,10.0,1012.7222222222222,45.611111111111114,12.277777777777779,5.0,3.888888888888889,411.4643873648808,,0.9861687326666999,111.58686340892382,,,,,,0.0
2021-09-18 16:00:00,21.6,22.4,21.0,23.6,23.6,2.735,2.54,22.026699999999998,51.721000000000004,17.666666666666668,3.6666666666666665,109.00000000000001,0.03333333333333334,71.66666666666667,10.0,1012.6666666666666,47.333333333333336,12.333333333333334,5.0,3.666666666666667,407.6336122324275,,1.0746396114799261,111.81393963506666,,,,,,0.0
2021-09-18 16:10:00,21.7,22.6,21.5,23.6,23.7,2.73,2.89253,21.735300000000002,51.78150000000001,17.444444444444443,3.611111111111111,126.83333333333334,0.038888888888888896,72.77777777777777,10.0,1012.6111111111111,49.05555555555556,12.38888888888889,5.0,3.4444444444444446,406.98287979301364,,0.9690624957721112,112.14799123925677,,,,,,0.0
2021-09-18 16:20:00,21.8,22.6,21.4,23.7,23.7,2.723,3.15247,21.5293,51.875699999999995,17.22222222222222,3.5555555555555554,144.66666666666669,0.044444444444444446,73.88888888888889,10.0,1012.5555555555555,50.77777777777778,12.444444444444445,5.0,3.2222222222222223,407.7127856445312,,1.0498957511361708,114.73748762788072,,,,,,0.0
2021-09-18 16:30:00,21.6,22.5,21.2,23.7,23.7,2.75,3.4160649999999997,21.2819,52.001999999999995,17.0,3.5,162.50000000000003,0.05,75.0,10.0,1012.5,52.5,12.5,5.0,3.0,409.55238857576217,,1.0278592316225423,113.94457895526777,,,,,,0.0
2021-09-18 16:40:00,22.0,22.7,20.8,23.7,23.7,2.739,3.61723,21.1381,52.1117,16.77777777777778,3.4444444444444446,180.33333333333334,0.05555555555555556,76.11111111111111,10.0,1012.4444444444445,54.22222222222222,12.555555555555555,5.0,2.7777777777777777,412.86981994628906,,1.0792635553334393,112.63839220919851,,,,,,0.0
2021-09-18 16:50:00,21.8,22.6,20.8,23.7,23.7,2.714,3.7333100000000004,20.857599999999998,52.220299999999995,16.555555555555557,3.388888888888889,198.16666666666669,0.061111111111111116,77.22222222222223,10.0,1012.3888888888889,55.94444444444444,12.61111111111111,5.0,2.555555555555556,411.34797566731766,,1.1932259808623857,113.80768861975373,,,,,,0.0
2021-09-18 17:00:00,21.6,22.5,21.2,23.7,23.7,2.733,3.7252400000000003,20.6479,52.3197,16.333333333333332,3.3333333333333335,216.00000000000003,0.06666666666666668,78.33333333333333,10.0,1012.3333333333334,57.66666666666667,12.666666666666666,5.0,2.3333333333333335,413.576909730407,,1.1052620781798148,110.30530102293369,,,,,,0.0
2021-09-18 17:10:00,21.5,22.4,21.3,23.7,23.7,2.716,3.661855,20.3528,52.403999999999996,16.11111111111111,3.2777777777777777,233.83333333333334,0.07222222222222223,79.44444444444444,10.0,1012.2777777777778,59.388888888888886,12.722222222222221,5.0,2.111111111111111,414.54925129857554,,1.1436299586801204,108.96622462385793,,,,,,0.0
2021-09-18 17:20:00,21.9,22.6,20.9,23.7,23.8,2.736,3.6323549999999996,19.948700000000002,52.522299999999994,15.88888888888889,3.2222222222222223,251.66666666666669,0.07777777777777779,80.55555555555556,10.0,1012.2222222222222,61.111111111111114,12.777777777777779,5.0,1.8888888888888888,412.47352907728873,,1.205027546838852,109.11287429184563,,,,,,0.0
2021-09-18 17:30:00,21.6,22.5,20.6,23.7,23.8,2.712,3.5237600000000002,19.6586,52.645399999999995,15.666666666666668,3.166666666666667,269.5,0.08333333333333334,81.66666666666666,10.0,1012.1666666666666,62.833333333333336,12.833333333333334,5.0,1.666666666666667,410.1796712239583,,1.1534608702302651,104.3097237952281,,,,,,0.0
2021-09-18 17:40:00,21.8,22.5,20.7,23.8,23.8,2.718,3.45223,19.433799999999998,52.7833,15.444444444444445,3.111111111111111,287.33333333333337,0.08888888888888889,82.77777777777777,10.0,1012.1111111111111,64.55555555555556,12.88888888888889,5.0,1.4444444444444446,407.2455863338777,,1.186370185595111,104.64752608024469,,,,,,0.0
2021-09-18 17:50:00,21.4,22.3,20.9,23.7,23.7,2.695,3.349495,19.3042,53.2266,15.222222222222221,3.0555555555555554,305.1666666666667,0.09444444444444446,83.88888888888889,10.0,1012.0555555555555,66.27777777777777,12.944444444444445,5.0,1.2222222222222223,414.51714983008367,,1.2298054300880028,107.65935531831731,,,,,,0.0
2021-09-18 18:00:00,21.4,22.4,21.2,23.7,23.7,2.701,3.15793,19.223599999999998,53.51649999999999,15.0,3.0,323.0,0.1,85.0,10.0,1012.0,68.0,13.0,5.0,1.0,417.7629155091034,,1.213571775806489,112.22228392735713,,,,,,0.0
2021-09-18 18:10:00,21.3,22.3,21.1,23.8,23.7,2.724,2.93234,19.0139,53.658100000000005,14.88888888888889,3.0,314.0,0.1,85.5,10.0,1012.0555555555555,69.77777777777777,12.944444444444445,5.0,1.0,417.64731750488284,,1.1651491552321924,105.97477694107315,,,,,,0.0
2021-09-18 18:20:00,21.1,22.2,21.0,23.8,23.7,2.682,2.99236,18.5991,53.7334,14.777777777777779,3.0,305.0,0.1,86.0,10.0,1012.1111111111111,71.55555555555556,12.88888888888889,5.0,1.0,418.8351136621935,,1.0642942947452352,108.9734450321952,,,,,,0.0
2021-09-18 18:30:00,21.0,22.0,20.9,23.7,23.6,2.711,3.114255,18.4541,53.7925,14.666666666666666,3.0,296.0,0.1,86.5,10.0,1012.1666666666666,73.33333333333333,12.833333333333334,5.0,1.0,416.5800701904297,,1.0498310969391111,111.72299715203754,,,,,,0.0
2021-09-18 18:40:00,20.8,21.8,20.7,23.7,23.6,2.685,2.9794799999999997,18.128999999999998,53.89399999999999,14.555555555555555,3.0,287.0,0.1,87.0,10.0,1012.2222222222222,75.11111111111111,12.777777777777779,5.0,1.0,418.80479451497393,,1.1375268442432085,108.24004817962646,,,,,,0.0
2021-09-18 18:50:00,20.5,21.6,21.2,23.7,23.5,2.713,3.1512000000000002,17.4409,53.9634,14.444444444444445,3.0,278.0,0.1,87.5,10.0,1012.2777777777778,76.88888888888889,12.722222222222221,5.0,1.0,417.4706043497721,,1.0331373237233379,109.10652051677812,,,,,,0.0
2021-09-18 19:00:00,20.2,21.4,20.9,23.6,23.4,2.71,3.469895,17.6793,54.1134,14.333333333333334,3.0,269.0,0.1,88.0,10.0,1012.3333333333334,78.66666666666667,12.666666666666666,5.0,1.0,419.2617898699881,,1.050986497415661,112.42581802885411,,,,,,0.0
2021-09-18 19:10:00,19.8,21.2,20.7,23.6,23.3,2.72,3.46657,17.4416,54.21900000000001,14.222222222222221,3.0,260.0,0.1,88.5,10.0,1012.3888888888889,80.44444444444444,12.61111111111111,5.0,1.0,420.8189899698893,,1.1454947289150987,112.03360386584438,,,,,,0.0
2021-09-18 19:20:00,19.6,20.9,20.8,23.5,23.2,2.7,3.6035049999999997,17.4196,54.28150000000001,14.11111111111111,3.0,251.0,0.1,89.0,10.0,1012.4444444444445,82.22222222222223,12.555555555555555,5.0,1.0,426.01683133180114,,1.1023726724079774,111.65712466008247,,,,,,0.0
2021-09-18 19:30:00,19.2,20.6,20.6,23.5,23.1,2.721,3.8906349999999996,17.1649,54.37179999999999,14.0,3.0,242.0,0.1,89.5,10.0,1012.5,84.0,12.5,5.0,1.0,425.7852934773763,,1.0873202944172304,110.77494713325287,,,,,,0.0
2021-09-18 19:40:00,18.9,20.4,20.3,23.4,23.0,2.735,3.8886200000000004,16.8876,54.38869999999999,13.88888888888889,3.0,233.0,0.1,90.0,10.0,1012.5555555555555,85.77777777777777,12.444444444444445,5.0,1.0,428.27097169371854,,1.154367735310126,110.11476217819472,,,,,,0.0
2021-09-18 19:50:00,18.7,20.2,20.1,23.4,22.9,2.704,3.988315,17.0208,54.4499,13.777777777777779,3.0,224.0,0.1,90.5,10.0,1012.6111111111111,87.55555555555556,12.38888888888889,5.0,1.0,430.1195835367839,,1.191627115060044,111.76260470137083,,,,,,0.0
2021-09-18 20:00:00,18.5,20.0,19.9,23.3,22.8,2.727,3.854065,16.9461,54.5504,13.666666666666666,3.0,215.0,0.1,91.0,10.0,1012.6666666666666,89.33333333333333,12.333333333333334,5.0,1.0,434.3818080261932,,1.3611402979274254,96.66662556621314,,,,,,0.0
2021-09-18 20:10:00,18.5,21.2,20.7,23.3,21.7,2.718,3.5327399999999995,17.0113,54.592,13.555555555555555,3.0,206.0,0.1,91.5,10.0,1012.7222222222222,91.11111111111111,12.277777777777779,5.0,1.0,431.129224243164,,1.5682769213726293,85.17048466806358,,,,,,0.0
2021-09-18 20:20:00,18.5,21.5,21.1,23.3,21.5,2.698,3.5113999999999996,17.265,54.6029,13.444444444444445,3.0,197.0,0.1,92.0,10.0,1012.7777777777778,92.88888888888889,12.222222222222221,5.0,1.0,426.1356095763459,,1.5713630460076413,85.42692160245389,,,,,,0.0
2021-09-18 20:30:00,18.3,21.4,21.1,23.3,21.4,2.714,3.64521,17.267500000000002,54.552,13.333333333333334,3.0,188.0,0.1,92.5,10.0,1012.8333333333334,94.66666666666666,12.166666666666666,5.0,1.0,426.65040964762375,,1.6491257166391038,88.46140454868812,,,,,,0.0
2021-09-18 20:40:00,17.9,21.3,21.0,23.3,21.3,2.719,4.364895,17.0609,54.488699999999994,13.222222222222221,3.0,179.0,0.1,93.0,10.0,1012.8888888888889,96.44444444444444,12.11111111111111,5.0,1.0,424.0182261254322,,1.8520382515016922,95.25964060551703,,,,,,0.0
2021-09-18 20:50:00,17.4,21.2,20.9,23.3,21.1,2.719,4.020635,16.8582,54.454100000000004,13.11111111111111,3.0,170.0,0.1,93.5,10.0,1012.9444444444445,98.22222222222223,12.055555555555555,5.0,1.0,424.9899238077799,,1.6966730557491552,103.7345555894927,,,,,,0.0
2021-09-18 21:00:00,17.7,21.2,20.7,23.2,21.0,2.707,3.8594700000000004,16.7875,54.4867,13.0,3.0,161.0,0.1,94.0,10.0,1013.0,100.0,12.0,5.0,1.0,421.8758754510989,,1.6244677004571688,107.89720697543041,,,,,,0.0
2021-09-18 21:10:00,17.3,21.0,20.7,23.2,21.0,2.715,3.927255,16.503,54.54299999999999,12.833333333333334,3.0555555555555554,157.72222222222223,0.09444444444444446,94.05555555555556,9.555555555555555,1013.0555555555555,95.94444444444444,11.833333333333334,5.222222222222222,1.0,421.3403294846107,,1.7447577457441448,110.82500653067552,,,,,,0.0
2021-09-18 21:20:00,17.0,21.5,20.8,23.2,20.5,2.745,3.7722450000000003,16.416900000000002,54.6229,12.666666666666666,3.111111111111111,154.44444444444446,0.08888888888888889,94.11111111111111,9.11111111111111,1013.1111111111111,91.88888888888889,11.666666666666666,5.444444444444445,1.0,419.57122153095816,,1.7810908313828002,109.68329880967651,,,,,,0.0
2021-09-18 21:30:00,17.0,21.6,20.9,23.2,20.2,2.753,3.903885,16.0143,54.6759,12.5,3.1666666666666665,151.16666666666666,0.08333333333333334,94.16666666666667,8.666666666666666,1013.1666666666666,87.83333333333333,11.5,5.666666666666667,1.0,429.5487599690755,,1.6614763493861182,111.54653526974263,,,,,,0.0
2021-09-18 21:40:00,16.5,21.6,20.9,23.2,19.9,2.751,3.9726,15.580000000000002,54.657000000000004,12.333333333333334,3.2222222222222223,147.88888888888889,0.07777777777777778,94.22222222222223,8.222222222222221,1013.2222222222222,83.77777777777777,11.333333333333334,5.888888888888889,1.0,432.45411199460085,,1.674139351050059,111.71707069526285,,,,,,0.0
2021-09-18 21:50:00,16.3,21.6,20.8,23.2,19.6,2.752,4.023025,15.473500000000001,54.3814,12.166666666666666,3.2777777777777777,144.61111111111111,0.07222222222222223,94.27777777777777,7.777777777777778,1013.2777777777778,79.72222222222223,11.166666666666666,6.111111111111111,1.0,432.0222302246094,,1.715411290987737,111.03296070357501,,,,,,0.0
2021-09-18 22:00:00,16.1,21.6,20.8,23.2,19.4,2.767,4.908955000000001,15.479,54.2586,12.0,3.3333333333333335,141.33333333333334,0.06666666666666667,94.33333333333333,7.333333333333334,1013.3333333333334,75.66666666666666,11.0,6.333333333333333,1.0,429.9870946528994,,1.7590627801923429,110.01731277961514,,,,,,0.0
2021-09-18 22:10:00,16.4,21.7,21.0,23.2,19.4,2.781,4.272735,15.5505,54.2183,11.833333333333334,3.388888888888889,138.05555555555554,0.06111111111111111,94.38888888888889,6.888888888888889,1013.3888888888889,71.61111111111111,10.833333333333334,6.555555555555555,1.0,424.79011423746744,,1.7112621558453405,108.89019397002828,,,,,,0.0
2021-09-18 22:20:00,16.5,21.7,21.1,23.1,19.5,2.782,4.214435,15.6972,54.215599999999995,11.666666666666666,3.4444444444444446,134.77777777777777,0.05555555555555556,94.44444444444444,6.444444444444445,1013.4444444444445,67.55555555555556,10.666666666666666,6.777777777777778,1.0,425.96236441075115,,1.8707852885682705,109.04824209288688,,,,,,0.0
2021-09-18 22:30:00,16.6,21.7,21.1,23.0,19.6,2.781,4.840165,16.0539,54.205200000000005,11.5,3.5,131.5,0.05,94.5,6.0,1013.5,63.5,10.5,7.0,1.0,425.4386501057943,,1.7253092957384843,112.94179402087369,,,,,,0.0
2021-09-18 22:40:00,16.4,21.7,21.0,23.0,19.5,2.772,4.514555,16.0033,54.1568,11.333333333333334,3.5555555555555554,128.22222222222223,0.044444444444444446,94.55555555555556,5.555555555555555,1013.5555555555555,59.44444444444444,10.333333333333334,7.222222222222222,1.0,426.0701680922234,,1.8223347131983707,110.87146469590354,,,,,,0.0
2021-09-18 22:50:00,16.5,21.6,21.0,23.0,19.4,2.77,4.4089100000000006,15.7897,54.110699999999994,11.166666666666666,3.611111111111111,124.94444444444444,0.03888888888888889,94.61111111111111,5.111111111111112,1013.6111111111111,55.388888888888886,10.166666666666666,7.444444444444445,1.0,422.10283610026045,,1.8775513322137845,114.26252044893253,,,,,,0.0
2021-09-18 23:00:00,16.5,21.6,20.9,23.0,19.4,2.766,4.960414999999999,15.315199999999999,54.1259,11.0,3.6666666666666665,121.66666666666666,0.033333333333333326,94.66666666666667,4.666666666666667,1013.6666666666666,51.33333333333333,10.0,7.666666666666666,1.0,422.16032217091526,,1.8657742606414913,114.93411766073798,,,,,,0.0
2021-09-18 23:10:00,16.2,21.6,20.9,23.0,19.3,2.776,4.84324,15.3002,54.1706,10.833333333333332,3.7222222222222223,118.38888888888889,0.027777777777777776,94.72222222222223,4.222222222222222,1013.7222222222222,47.27777777777778,9.833333333333332,7.888888888888889,1.0,426.4871940104167,,1.9308974104244156,111.19384320576985,,,,,,0.0
2021-09-18 23:20:00,16.0,21.5,20.8,23.0,19.1,2.759,4.82753,15.542300000000001,54.2221,10.666666666666666,3.7777777777777777,115.11111111111111,0.022222222222222213,94.77777777777777,3.7777777777777777,1013.7777777777778,43.22222222222222,9.666666666666666,8.11111111111111,1.0,427.24427815755206,,1.8929440685483694,110.54335187427068,,,,,,0.0
2021-09-18 23:30:00,15.7,21.4,20.7,22.9,19.0,2.782,5.03914,15.3642,54.241,10.5,3.833333333333333,111.83333333333333,0.016666666666666663,94.83333333333333,3.333333333333334,1013.8333333333334,39.166666666666664,9.5,8.333333333333332,1.0,425.1867498463598,,1.9558063476031784,112.40705034396069,,,,,,0.0
2021-09-18 23:40:00,15.5,21.4,20.7,22.9,18.9,2.789,5.21909,14.8923,54.237199999999994,10.333333333333332,3.888888888888889,108.55555555555556,0.011111111111111113,94.88888888888889,2.8888888888888893,1013.8888888888889,35.111111111111114,9.333333333333332,8.555555555555555,1.0,422.8778753662109,,1.92626931039627,112.88014509470449,,,,,,0.0
2021-09-18 23:50:00,15.4,21.4,20.7,22.9,18.7,2.796,5.382605,14.9652,54.3147,10.166666666666666,3.9444444444444446,105.27777777777777,0.00555555555555555,94.94444444444444,2.4444444444444446,1013.9444444444445,31.055555555555557,9.166666666666666,8.777777777777779,1.0,431.04738040967925,,1.8809430335672563,113.26368852475268,,,,,,0.0
2021-09-19 00:00:00,15.3,21.4,20.7,22.9,18.4,2.813,5.23038,14.907499999999999,54.3818,10.0,4.0,102.0,0.0,95.0,2.0,1014.0,27.0,9.0,9.0,1.0,427.1434415690104,,1.9123956203123942,112.24507644567113,,,,,,0.0
2021-09-19 00:10:00,15.4,21.5,20.8,22.9,18.5,2.843,5.020325,14.8369,54.4071,9.944444444444445,4.0,101.44444444444444,0.0,95.0,2.0,1013.9444444444445,27.333333333333332,9.0,8.944444444444445,1.0,430.888263514727,,1.9860848217259695,108.81033142262258,,,,,,0.0
2021-09-19 00:20:00,15.4,21.5,20.9,22.9,18.4,2.86,4.910035,14.7696,54.4384,9.88888888888889,4.0,100.88888888888889,0.0,95.0,2.0,1013.8888888888889,27.666666666666668,9.0,8.88888888888889,1.0,433.32008097330726,,1.9845119587411986,108.21527216377903,,,,,,0.0
2021-09-19 00:30:00,15.2,21.5,20.9,22.8,18.2,2.875,4.86071,14.5989,54.470000000000006,9.833333333333334,4.0,100.33333333333333,0.0,95.0,2.0,1013.8333333333334,28.0,9.0,8.833333333333334,1.0,431.86932778194034,,1.939948015017698,107.95739243868381,,,,,,0.0
2021-09-19 00:40:00,15.0,21.5,20.9,22.8,18.0,2.893,5.010445,14.808600000000002,54.510000000000005,9.777777777777779,4.0,99.77777777777777,0.0,95.0,2.0,1013.7777777777778,28.333333333333332,9.0,8.777777777777779,1.0,431.4626495361328,,1.9056748748297072,109.07883663586976,,,,,,0.0
2021-09-19 00:50:00,15.0,21.5,21.0,22.8,17.9,2.922,4.84051,14.4622,54.523199999999996,9.722222222222221,4.0,99.22222222222223,0.0,95.0,2.0,1013.7222222222222,28.666666666666668,9.0,8.722222222222221,1.0,433.7015032327587,,1.8660914082075917,107.79320619701666,,,,,,0.0
2021-09-19 01:00:00,14.9,21.5,21.0,22.8,17.8,2.926,4.9534,14.7103,54.576,9.666666666666666,4.0,98.66666666666667,0.0,95.0,2.0,1013.6666666666666,29.0,9.0,8.666666666666666,1.0,432.5791719563802,,1.8864965628870465,110.00089180488371,,,,,,0.0
2021-09-19 01:10:00,14.9,21.4,21.0,22.8,17.7,2.925,4.967225,14.749600000000001,54.5917,9.61111111111111,4.0,98.11111111111111,0.0,95.0,2.0,1013.6111111111111,29.333333333333332,9.0,8.61111111111111,1.0,427.7725766657687,,2.014771091631577,109.14846981846009,,,,,,0.0
2021-09-19 01:20:00,14.4,21.3,21.0,22.8,17.5,2.935,5.2634799999999995,14.9341,54.5767,9.555555555555555,4.0,97.55555555555556,0.0,95.0,2.0,1013.5555555555555,29.666666666666668,9.0,8.555555555555555,1.0,421.31554636637367,,1.969355414597328,108.80717248410156,,,,,,0.0
2021-09-19 01:30:00,14.4,21.3,21.0,22.8,17.4,2.932,5.732065,14.9815,54.537099999999995,9.5,4.0,97.0,0.0,95.0,2.0,1013.5,30.0,9.0,8.5,1.0,423.9427270051803,,1.949960826938435,113.11542313936738,,,,,,0.0
2021-09-19 01:40:00,14.4,21.3,21.0,22.8,17.5,2.933,5.557605000000001,14.8667,54.4788,9.444444444444445,4.0,96.44444444444444,0.0,95.0,2.0,1013.4444444444445,30.333333333333332,9.0,8.444444444444445,1.0,426.47642537434893,,2.000345825340788,111.08153516693976,,,,,,0.0
2021-09-19 01:50:00,14.3,21.3,20.9,22.8,17.3,2.94,5.89131,14.7129,54.4689,9.38888888888889,4.0,95.88888888888889,0.0,95.0,2.0,1013.3888888888889,30.666666666666668,9.0,8.38888888888889,1.0,425.71316940132226,,1.9931411592872803,110.9454915194323,,,,,,0.0
2021-09-19 02:00:00,14.4,21.3,20.9,22.8,17.4,2.934,5.95507,14.6484,54.50019999999999,9.333333333333334,4.0,95.33333333333333,0.0,95.0,2.0,1013.3333333333334,31.0,9.0,8.333333333333334,1.0,426.003076578776,,2.0079715302131946,111.36195984705694,,,,,,0.0
2021-09-19 02:10:00,14.3,21.3,21.0,22.8,17.3,2.94,5.946275,14.5828,54.5178,9.277777777777779,4.0,94.77777777777777,0.0,95.0,2.0,1013.2777777777778,31.333333333333336,9.0,8.277777777777779,1.0,427.1945271564352,,2.1652013832802153,110.6382191566424,,,,,,0.0
2021-09-19 02:20:00,14.0,21.2,20.9,22.7,17.0,2.929,5.856965000000001,14.5291,54.5504,9.222222222222221,4.0,94.22222222222223,0.0,95.0,2.0,1013.2222222222222,31.666666666666668,9.0,8.222222222222221,1.0,426.12105393332996,,2.149680521498292,110.29413462364066,,,,,,0.0
2021-09-19 02:30:00,13.9,21.2,20.9,22.7,17.0,2.944,5.87946,14.4121,54.584,9.166666666666666,4.0,93.66666666666667,0.0,95.0,2.0,1013.1666666666666,32.0,9.0,8.166666666666666,1.0,428.04657709582096,,2.202465126578417,109.17838463346837,,,,,,0.0
2021-09-19 02:40:00,13.8,21.2,20.8,22.7,16.9,2.941,5.85575,14.474,54.6112,9.11111111111111,4.0,93.11111111111111,0.0,95.0,2.0,1013.1111111111111,32.333333333333336,9.0,8.11111111111111,1.0,426.1218961062376,,2.1899943409430778,109.89563953097931,,,,,,0.0
2021-09-19 02:50:00,13.6,21.1,20.8,22.7,16.8,2.94,5.8655,14.3209,54.628099999999996,9.055555555555555,4.0,92.55555555555556,0.0,95.0,2.0,1013.0555555555555,32.666666666666664,9.0,8.055555555555555,1.0,425.38864092245865,,2.1235153515998926,108.95003898512846,,,,,,0.0
2021-09-19 03:00:00,14.0,21.1,20.8,22.7,16.8,2.947,5.939555,14.355500000000001,54.6591,9.0,4.0,92.0,0.0,95.0,2.0,1013.0,33.0,9.0,8.0,1.0,423.3717646280925,,2.1784589723644956,110.37565068239546,,,,,,0.0
2021-09-19 03:10:00,13.9,21.1,20.8,22.7,16.9,2.935,6.1747950000000005,14.2778,54.676199999999994,8.944444444444445,4.0,90.44444444444444,0.0,95.11111111111111,2.0,1012.9444444444445,33.833333333333336,8.944444444444445,7.944444444444445,1.0555555555555556,422.55139031421174,,2.0654041266306646,109.93290567042463,,,,,,0.0
2021-09-19 03:20:00,14.2,21.2,20.8,22.7,17.0,2.945,6.07776,14.139599999999998,54.7131,8.88888888888889,4.0,88.88888888888889,0.0,95.22222222222223,2.0,1012.8888888888889,34.666666666666664,8.88888888888889,7.888888888888889,1.1111111111111112,429.2162862141927,,2.033283233204804,111.68281325259451,,,,,,0.0
2021-09-19 03:30:00,14.1,21.2,20.9,22.7,17.1,2.934,6.064125,14.0506,54.7562,8.833333333333334,4.0,87.33333333333333,0.0,95.33333333333333,2.0,1012.8333333333334,35.5,8.833333333333334,7.833333333333333,1.1666666666666667,428.9601896018544,,2.0890091533175967,110.7770038074558,,,,,,0.0
2021-09-19 03:40:00,14.1,21.1,20.9,22.6,17.0,2.945,6.011655,14.002199999999998,54.787699999999994,8.777777777777779,4.0,85.77777777777777,0.0,95.44444444444444,2.0,1012.7777777777778,36.333333333333336,8.777777777777779,7.777777777777778,1.2222222222222223,429.9016161092122,,2.019909850190588,110.49149165956314,,,,,,0.0
2021-09-19 03:50:00,13.8,21.1,20.8,22.7,16.9,2.941,5.886699999999999,14.017199999999999,54.8129,8.722222222222221,4.0,84.22222222222223,0.0,95.55555555555556,2.0,1012.7222222222222,37.166666666666664,8.722222222222221,7.722222222222222,1.2777777777777777,427.9245685305541,,2.098145383832145,109.34728664355089,,,,,,0.0
2021-09-19 04:00:00,13.8,21.1,20.8,22.7,16.9,2.941,6.18443,13.956299999999999,54.8197,8.666666666666666,4.0,82.66666666666667,0.0,95.66666666666667,2.0,1012.6666666666666,38.0,8.666666666666666,7.666666666666667,1.3333333333333333,435.354548034668,,2.2503170027133437,111.05606039058016,,,,,,0.0
2021-09-19 04:10:00,13.8,21.1,20.8,22.6,16.8,2.94,6.368515,13.913499999999999,54.8332,8.61111111111111,4.0,81.11111111111111,0.0,95.77777777777777,2.0,1012.6111111111111,38.833333333333336,8.61111111111111,7.611111111111111,1.3888888888888888,437.57075299843973,,2.240786906480789,109.82757003633317,,,,,,0.0
2021-09-19 04:20:00,13.6,21.0,20.7,22.6,16.8,2.946,6.742985,13.8303,54.8639,8.555555555555555,4.0,79.55555555555556,0.0,95.88888888888889,2.0,1012.5555555555555,39.666666666666664,8.555555555555555,7.555555555555555,1.4444444444444444,439.71270823160813,,2.2445096844939862,112.24468551312461,,,,,,0.0
2021-09-19 04:30:00,13.6,21.0,20.7,22.6,16.6,2.947,6.919615,13.7865,54.8806,8.5,4.0,78.0,0.0,96.0,2.0,1012.5,40.5,8.5,7.5,1.5,435.86787293532797,,2.166267946561178,111.64660700480144,,,,,,0.0
2021-09-19 04:40:00,13.5,21.0,20.7,22.6,16.7,2.943,7.298265000000001,13.6855,54.8713,8.444444444444445,4.0,76.44444444444444,0.0,96.11111111111111,2.0,1012.4444444444445,41.333333333333336,8.444444444444445,7.444444444444445,1.5555555555555556,434.72890574137375,,2.230483317004759,109.78348704235702,,,,,,0.0
2021-09-19 04:50:00,13.6,21.0,20.7,22.6,16.7,2.94,7.10055,13.5655,54.886900000000004,8.38888888888889,4.0,74.88888888888889,0.0,96.22222222222223,2.0,1012.3888888888889,42.166666666666664,8.38888888888889,7.388888888888889,1.6111111111111112,437.85700453484196,,2.2469919036471913,109.37884033849684,,,,,,0.0
2021-09-19 05:00:00,13.3,20.9,20.6,22.6,16.6,2.935,6.791175,13.274099999999999,54.915200000000006,8.333333333333334,4.0,73.33333333333333,0.0,96.33333333333333,2.0,1012.3333333333334,43.0,8.333333333333334,7.333333333333333,1.6666666666666665,435.3735192871094,,2.127463601191165,111.49034964480643,,,,,,0.0
2021-09-19 05:10:00,13.4,20.9,20.6,22.6,16.6,2.929,6.941374999999999,13.3487,54.9285,8.277777777777779,4.0,71.77777777777777,0.0,96.44444444444444,2.0,1012.2777777777778,43.833333333333336,8.277777777777779,7.277777777777778,1.7222222222222223,438.8590498439745,,2.2538449868711377,112.64345497540835,,,,,,0.0
2021-09-19 05:20:00,13.0,20.9,20.6,22.5,16.4,2.925,7.09211,13.8828,54.9562,8.222222222222221,4.0,70.22222222222223,0.0,96.55555555555556,2.0,1012.2222222222222,44.666666666666664,8.222222222222221,7.222222222222222,1.7777777777777777,446.1239842732747,,2.1730052368351296,110.52824557115802,,,,,,0.0
2021-09-19 05:30:00,13.1,20.8,20.5,22.5,16.3,2.943,7.161825,14.347,54.888,8.166666666666666,4.0,68.66666666666667,0.0,96.66666666666667,2.0,1012.1666666666666,45.5,8.166666666666666,7.166666666666667,1.8333333333333333,445.07366129206514,,2.3643466967748386,113.13011556420622,,,,,,0.0
2021-09-19 05:40:00,13.0,20.8,20.5,22.5,16.3,2.943,7.50521,14.493100000000002,54.6437,8.11111111111111,4.0,67.11111111111111,0.0,96.77777777777777,2.0,1012.1111111111111,46.333333333333336,8.11111111111111,7.111111111111111,1.8888888888888888,442.3548462931315,,2.225704509656308,112.3865406596728,,,,,,0.0
2021-09-19 05:50:00,13.2,20.8,20.5,22.5,16.4,2.939,7.772995,14.508600000000001,54.500699999999995,8.055555555555555,4.0,65.55555555555556,0.0,96.88888888888889,2.0,1012.0555555555555,47.166666666666664,8.055555555555555,7.055555555555555,1.9444444444444444,444.3029334829045,,2.250780994316279,109.6294172711561,,,,,,0.0
2021-09-19 06:00:00,13.0,20.8,20.5,22.5,16.3,2.945,8.062245,14.6707,54.440999999999995,8.0,4.0,64.0,0.0,97.0,2.0,1012.0,48.0,8.0,7.0,2.0,444.9558470662435,,2.406432126699868,109.78051046339132,,,,,,0.0
2021-09-19 06:10:00,12.9,20.8,20.4,22.5,16.2,2.933,8.229569999999999,14.6625,54.367399999999996,8.222222222222221,4.0,60.666666666666664,0.0,96.11111111111111,2.4444444444444446,1011.9444444444445,47.94444444444444,8.055555555555555,6.888888888888889,2.111111111111111,449.2280002251987,,2.479298604895166,112.63051893826932,,,,,,0.0
2021-09-19 06:20:00,12.8,20.7,20.4,22.5,16.1,2.928,8.317165,14.7698,54.3377,8.444444444444445,4.0,57.333333333333336,0.0,95.22222222222223,2.888888888888889,1011.8888888888889,47.888888888888886,8.11111111111111,6.777777777777778,2.2222222222222223,441.92596415201825,,2.5412557327747343,108.41066994467697,,,,,,0.0
2021-09-19 06:30:00,12.7,20.7,20.4,22.5,16.0,2.935,8.647780000000001,14.9959,54.3294,8.666666666666666,4.0,54.0,0.0,94.33333333333333,3.333333333333333,1011.8333333333334,47.833333333333336,8.166666666666666,6.666666666666667,2.3333333333333335,439.34478057861327,,2.580426892220637,110.38543808048055,,,,,,0.0
2021-09-19 06:40:00,12.7,20.7,20.4,22.4,16.0,2.931,9.38513,14.9605,54.2915,8.88888888888889,4.0,50.666666666666664,0.0,93.44444444444444,3.7777777777777777,1011.7777777777778,47.77777777777778,8.222222222222221,6.555555555555555,2.4444444444444446,436.84494908475324,,2.7952893732025124,108.04761152817032,,,,,,0.0
2021-09-19 06:50:00,12.5,20.6,20.3,22.4,15.9,2.938,10.249175,14.9977,54.2753,9.11111111111111,4.0,47.33333333333333,0.0,92.55555555555556,4.222222222222222,1011.7222222222222,47.72222222222222,8.277777777777779,6.444444444444445,2.5555555555555554,437.11573638916013,,2.8954284121020364,108.97774674539512,,,,,,0.0
2021-09-19 07:00:00,12.4,20.6,20.3,22.4,15.8,2.951,9.51537,15.1093,54.2856,9.333333333333334,4.0,44.0,0.0,91.66666666666667,4.666666666666666,1011.6666666666666,47.666666666666664,8.333333333333334,6.333333333333333,2.6666666666666665,438.27047628468483,,3.065777011874032,107.2436261732026,,,,,,0.0
2021-09-19 07:10:00,12.3,20.6,20.2,22.4,15.7,2.945,7.982895000000001,15.0031,54.2602,9.555555555555555,4.0,40.66666666666667,0.0,90.77777777777777,5.111111111111111,1011.6111111111111,47.611111111111114,8.38888888888889,6.222222222222222,2.7777777777777777,436.5232877604167,,2.8432568148098425,109.23015749936721,,,,,,0.0
2021-09-19 07:20:00,12.5,20.6,20.2,22.4,15.8,2.944,7.673515,15.149899999999999,54.2675,9.777777777777779,4.0,37.33333333333333,0.0,89.88888888888889,5.555555555555555,1011.5555555555555,47.55555555555556,8.444444444444445,6.111111111111111,2.888888888888889,440.22347165864085,,2.7112818427341807,112.83904463536321,,,,,,0.0
2021-09-19 07:30:00,12.8,20.6,20.3,22.4,16.1,2.933,7.7768749999999995,15.1707,54.2596,10.0,4.0,34.0,0.0,89.0,6.0,1011.5,47.5,8.5,6.0,3.0,437.8496186319987,,2.705460951725642,108.61855774098197,,,,,,0.0
2021-09-19 07:40:00,13.0,20.7,20.4,22.4,16.2,2.913,7.239579999999999,15.4125,54.235400000000006,10.222222222222221,4.0,30.666666666666664,0.0,88.11111111111111,6.444444444444445,1011.4444444444445,47.44444444444444,8.555555555555555,5.888888888888889,3.111111111111111,433.06087756277503,,2.799345031767915,108.19935371377373,,,,,,0.0
2021-09-19 07:50:00,13.1,20.7,20.4,22.4,16.3,2.935,6.2299750000000005,15.5213,54.212,10.444444444444445,4.0,27.333333333333336,0.0,87.22222222222223,6.888888888888888,1011.3888888888889,47.388888888888886,8.61111111111111,5.777777777777778,3.2222222222222223,431.1255081176758,,2.4761551664003543,109.24976856576522,,,,,,0.0
2021-09-19 08:00:00,13.1,20.8,20.4,22.4,16.3,2.931,4.384675,15.497399999999999,54.1731,10.666666666666666,4.0,24.0,0.0,86.33333333333333,7.333333333333333,1011.3333333333334,47.333333333333336,8.666666666666666,5.666666666666667,3.333333333333333,427.39633632265287,,2.0417648011041902,105.8926644612975,,,,,,0.0
2021-09-19 08:10:00,13.3,20.8,20.4,22.4,16.4,2.933,2.96009,15.5715,54.1534,10.88888888888889,4.0,20.666666666666664,0.0,85.44444444444444,7.777777777777778,1011.2777777777778,47.27777777777778,8.722222222222221,5.555555555555555,3.4444444444444446,429.525578104655,,1.8583389619413744,106.61186680163367,,,,,,0.0
2021-09-19 08:20:00,13.3,20.8,20.5,22.4,16.4,2.943,1.366915,15.372899999999998,54.1649,11.11111111111111,4.0,17.333333333333336,0.0,84.55555555555556,8.222222222222221,1011.2222222222222,47.22222222222222,8.777777777777779,5.444444444444445,3.5555555555555554,426.1345141776951,,1.2704477972162647,109.52318657955882,,,,,,0.0
2021-09-19 08:30:00,13.4,20.8,20.5,22.4,16.5,2.937,0.9039300000000001,15.0594,54.2229,11.333333333333332,4.0,14.0,0.0,83.66666666666667,8.666666666666666,1011.1666666666666,47.166666666666664,8.833333333333334,5.333333333333334,3.6666666666666665,420.943515625,,1.0955302548425343,106.4545145485226,,,,,,0.0
2021-09-19 08:40:00,13.4,20.8,20.5,22.4,16.6,2.914,0.62688,14.6862,54.3284,11.555555555555555,4.0,10.666666666666664,0.0,82.77777777777777,9.11111111111111,1011.1111111111111,47.111111111111114,8.88888888888889,5.222222222222222,3.7777777777777777,418.2658656258419,,0.841960620859922,110.56186092333606,,,,,,0.0
2021-09-19 08:50:00,13.4,20.8,20.5,22.4,16.6,2.915,0.5627850000000001,14.7166,54.4711,11.777777777777779,4.0,7.333333333333336,0.0,81.88888888888889,9.555555555555555,1011.0555555555555,47.05555555555556,8.944444444444445,5.111111111111111,3.888888888888889,410.75898366292313,,0.6817836910982926,111.32521807352703,,,,,,0.0
2021-09-19 09:00:00,13.4,20.8,20.5,22.4,16.6,2.934,0.59864,14.608,54.5404,12.0,4.0,4.0,0.0,81.0,10.0,1011.0,47.0,9.0,5.0,4.0,407.8114572108477,,0.6188192830483119,110.9304239204105,,,,,,0.0
2021-09-19 09:10:00,13.5,20.8,20.5,22.4,16.6,2.899,0.564765,14.7417,54.580600000000004,12.166666666666666,4.111111111111111,22.11111111111111,0.0,80.55555555555556,10.0,1011.0555555555555,49.94444444444444,9.055555555555555,5.111111111111111,3.9444444444444446,409.1483409627279,,0.48899678274147257,111.82974207150735,,,,,,0.0
2021-09-19 09:20:00,13.5,20.8,20.5,22.4,16.6,2.921,0.54817,14.8794,54.585,12.333333333333334,4.222222222222222,40.22222222222222,0.0,80.11111111111111,10.0,1011.1111111111111,52.888888888888886,9.11111111111111,5.222222222222222,3.888888888888889,412.4383008478976,,0.4063767525115929,109.79371450133242,,,,,,0.0
2021-09-19 09:30:00,13.6,20.8,20.5,22.4,16.6,2.929,0.627155,15.1274,54.5269,12.5,4.333333333333333,58.33333333333333,0.0,79.66666666666667,10.0,1011.1666666666666,55.833333333333336,9.166666666666666,5.333333333333333,3.8333333333333335,412.73910339355473,,0.42332022068106523,105.5867959204636,,,,,,0.0
2021-09-19 09:40:00,13.8,20.8,20.5,22.3,16.7,2.935,0.58335,15.2137,54.4396,12.666666666666666,4.444444444444445,76.44444444444444,0.0,79.22222222222223,10.0,1011.2222222222222,58.77777777777778,9.222222222222221,5.444444444444445,3.7777777777777777,418.02902065233246,,0.3838233083583372,114.26843668468928,,,,,,0.0
2021-09-19 09:50:00,14.0,20.9,20.6,22.4,16.9,2.95,0.6726650000000001,15.1918,54.393100000000004,12.833333333333334,4.555555555555555,94.55555555555554,0.0,78.77777777777777,10.0,1011.2777777777778,61.72222222222222,9.277777777777779,5.555555555555555,3.7222222222222223,413.99156107584633,,0.3981101535799476,108.93080589208225,,,,,,0.0
2021-09-19 10:00:00,14.0,20.9,20.6,22.4,16.9,2.939,0.727525,15.3238,54.3173,13.0,4.666666666666667,112.66666666666666,0.0,78.33333333333333,10.0,1011.3333333333334,64.66666666666667,9.333333333333334,5.666666666666667,3.6666666666666665,411.86418262700926,,0.3982084340517972,108.84786573248394,,,,,,0.0
2021-09-19 10:10:00,14.1,20.9,20.6,22.4,17.0,2.936,0.584815,15.1172,54.2456,13.166666666666666,4.777777777777778,130.77777777777777,0.0,77.88888888888889,10.0,1011.3888888888889,67.61111111111111,9.38888888888889,5.777777777777778,3.611111111111111,413.7164275105794,,0.45538654294391134,101.43364824693757,,,,,,0.0
2021-09-19 10:20:00,14.0,20.9,20.6,22.4,16.9,2.932,0.540245,15.1692,54.281499999999994,13.333333333333334,4.888888888888889,148.88888888888889,0.0,77.44444444444444,10.0,1011.4444444444445,70.55555555555556,9.444444444444445,5.888888888888889,3.5555555555555554,413.02398741272674,,0.3391198615813996,107.09194500098792,,,,,,0.0
2021-09-19 10:30:00,13.6,20.9,20.6,22.4,16.8,2.909,0.440445,14.9667,54.573800000000006,13.5,5.0,167.0,0.0,77.0,10.0,1011.5,73.5,9.5,6.0,3.5,412.1898015340169,,0.3429309565456068,109.7948130350059,,,,,,0.0
2021-09-19 10:40:00,13.2,20.8,20.5,22.4,16.5,2.926,0.48261000000000004,14.895599999999998,54.9832,13.666666666666666,5.111111111111111,185.1111111111111,0.0,76.55555555555556,10.0,1011.5555555555555,76.44444444444444,9.555555555555555,6.111111111111111,3.4444444444444446,409.371133854307,,0.33563152351327197,112.75412934513415,,,,,,0.0
2021-09-19 10:50:00,13.1,20.7,20.4,22.3,16.3,2.904,0.428775,14.387,55.1803,13.833333333333334,5.222222222222222,203.2222222222222,0.0,76.11111111111111,10.0,1011.6111111111111,79.38888888888889,9.61111111111111,6.222222222222222,3.388888888888889,410.5622506713868,,0.28923356140527007,112.0847634290706,,,,,,0.0
2021-09-19 11:00:00,13.1,20.7,20.4,22.3,16.3,2.923,0.49366000000000004,14.624600000000001,55.3525,14.0,5.333333333333333,221.33333333333331,0.0,75.66666666666667,10.0,1011.6666666666666,82.33333333333334,9.666666666666666,6.333333333333333,3.3333333333333335,407.572845027529,,0.3219742984522534,105.3895751119064,,,,,,0.0
2021-09-19 11:10:00,13.0,20.7,20.4,22.3,16.3,2.917,0.352375,14.4408,55.3932,14.166666666666668,5.444444444444445,239.44444444444443,0.0,75.22222222222223,10.0,1011.7222222222222,85.27777777777777,9.722222222222221,6.444444444444445,3.2777777777777777,403.0606612141927,,0.22742793601216732,114.89640005467302,,,,,,0.0
2021-09-19 11:20:00,13.0,20.7,20.4,22.3,16.2,2.917,0.30029,14.122399999999999,55.4548,14.333333333333334,5.555555555555555,257.55555555555554,0.0,74.77777777777777,10.0,1011.7777777777778,88.22222222222223,9.777777777777779,6.555555555555555,3.2222222222222223,402.68612217694863,,0.20516617432005152,108.72053033968822,,,,,,0.0
2021-09-19 11:30:00,13.2,20.7,20.4,22.3,16.3,2.935,0.35007,14.1705,55.5957,14.5,5.666666666666666,275.66666666666663,0.0,74.33333333333333,10.0,1011.8333333333334,91.16666666666666,9.833333333333334,6.666666666666666,3.166666666666667,401.3998270670573,,0.20277859986859686,110.3278105665735,,,,,,0.0
2021-09-19 11:40:00,13.2,20.7,20.4,22.3,16.3,2.909,0.34339,14.284199999999998,55.6606,14.666666666666668,5.777777777777778,293.77777777777777,0.0,73.88888888888889,10.0,1011.8888888888889,94.11111111111111,9.88888888888889,6.777777777777778,3.111111111111111,400.0787420057976,,0.2047442579862929,109.81330733541715,,,,,,0.0
2021-09-19 11:50:00,13.2,20.7,20.4,22.3,16.4,2.93,0.323695,14.320599999999999,55.6639,14.833333333333334,5.888888888888889,311.88888888888886,0.0,73.44444444444444,10.0,1011.9444444444445,97.05555555555556,9.944444444444445,6.888888888888889,3.0555555555555554,402.8233403523763,,0.2029609384366684,103.92229061945685,,,,,,0.0
2021-09-19 12:00:00,13.3,20.7,20.4,22.3,16.4,2.946,0.331455,14.589400000000001,55.66029999999999,15.0,6.0,330.0,0.0,73.0,10.0,1012.0,100.0,10.0,7.0,3.0,400.3602463926118,,0.19469393201856366,111.28308024993723,,,,,,0.0
2021-09-19 12:10:00,13.4,20.7,20.4,22.3,16.5,2.948,0.36493000000000003,14.6214,55.6302,14.88888888888889,5.888888888888889,324.1111111111111,0.0,73.77777777777777,10.0,1012.1111111111111,99.0,10.055555555555555,6.944444444444445,3.0,401.4213517252605,,0.19069648385047905,110.41838220671745,,,,,,0.0
2021-09-19 12:20:00,13.4,20.7,20.4,22.3,16.5,2.937,0.34707,14.581800000000001,55.61659999999999,14.777777777777779,5.777777777777778,318.22222222222223,0.0,74.55555555555556,10.0,1012.2222222222222,98.0,10.11111111111111,6.888888888888889,3.0,405.986353738719,,0.18169322266837967,110.01498509250791,,,,,,0.0
2021-09-19 12:30:00,13.3,20.7,20.4,22.3,16.4,2.937,0.417375,14.5375,55.2657,14.666666666666666,5.666666666666667,312.3333333333333,0.0,75.33333333333333,10.0,1012.3333333333334,97.0,10.166666666666666,6.833333333333333,3.0,400.6625712076823,,0.21170890828584038,113.09281217047051,,,,,,0.0
2021-09-19 12:40:00,13.1,20.7,20.4,22.3,16.3,2.939,0.33195,14.3901,54.9408,14.555555555555555,5.555555555555555,306.44444444444446,0.0,76.11111111111111,10.0,1012.4444444444445,96.0,10.222222222222221,6.777777777777778,3.0,400.8335680836645,,0.17617111518410802,110.03633517723298,,,,,,0.0
2021-09-19 12:50:00,12.9,20.6,20.3,22.3,16.3,2.937,0.34308,14.2429,54.82809999999999,14.444444444444445,5.444444444444445,300.55555555555554,0.0,76.88888888888889,10.0,1012.5555555555555,95.0,10.277777777777779,6.722222222222222,3.0,401.6093522135417,,0.17800590607953265,108.70581994460801,,,,,,0.0
2021-09-19 13:00:00,12.7,20.6,20.2,22.3,16.0,2.94,0.384525,14.1658,54.79690000000001,14.333333333333334,5.333333333333333,294.6666666666667,0.0,77.66666666666667,10.0,1012.6666666666666,94.0,10.333333333333334,6.666666666666667,3.0,401.7812365652501,,0.1914191796670083,106.38937587932006,,,,,,0.0
2021-09-19 13:10:00,12.9,20.6,20.3,22.3,16.1,2.932,0.2617,14.082699999999999,54.807399999999994,14.222222222222221,5.222222222222222,288.77777777777777,0.0,78.44444444444444,10.0,1012.7777777777778,93.0,10.38888888888889,6.611111111111111,3.0,399.0245114556675,,0.13333155540228514,104.97703980375817,,,,,,0.0
2021-09-19 13:20:00,12.5,20.5,20.2,22.3,16.0,2.914,0.381575,14.065700000000001,54.8683,14.11111111111111,5.111111111111111,282.8888888888889,0.0,79.22222222222223,10.0,1012.8888888888889,92.0,10.444444444444445,6.555555555555555,3.0,401.4207126871745,,0.14982333846695417,110.12691727417337,,,,,,0.0
2021-09-19 13:30:00,12.3,20.5,20.1,22.2,15.8,2.939,0.43997,14.191300000000002,54.89059999999999,14.0,5.0,277.0,0.0,80.0,10.0,1013.0,91.0,10.5,6.5,3.0,398.48605562407397,,0.15987014494899462,112.47323512837038,,,,,,0.0
2021-09-19 13:40:00,12.7,20.5,20.1,22.2,15.9,2.925,0.6123999999999999,14.359800000000002,54.8928,13.88888888888889,4.888888888888889,271.1111111111111,0.0,80.77777777777777,10.0,1013.1111111111111,90.0,10.555555555555555,6.444444444444445,3.0,396.1377677408854,,0.1845898291651727,112.95071534819522,,,,,,0.0
