,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-09-19 13:50:00,12.4,20.5,20.2,22.2,15.8,2.925,0.8497350000000001,14.3036,54.8676,13.777777777777779,4.777777777777778,265.22222222222223,0.0,81.55555555555556,10.0,1013.2222222222222,89.0,10.61111111111111,6.388888888888889,3.0,396.2309532288299,,0.15857136120777676,109.35508400265107,,,,,,0.0
2021-09-19 14:00:00,12.4,20.4,20.1,22.2,15.8,2.923,0.879565,14.287,54.8404,13.666666666666666,4.666666666666667,259.3333333333333,0.0,82.33333333333333,10.0,1013.3333333333334,88.0,10.666666666666666,6.333333333333333,3.0,396.2011868286133,,0.19527862818816955,113.48636445363363,,,,,,0.0
2021-09-19 14:10:00,12.5,20.4,20.1,22.2,15.8,2.931,0.344115,14.0588,54.8004,13.555555555555555,4.555555555555555,253.44444444444446,0.0,83.11111111111111,10.0,1013.4444444444445,87.0,10.722222222222221,6.277777777777778,3.0,392.80664304535964,,0.2192461525726705,113.77348033754166,,,,,,0.0
2021-09-19 14:20:00,12.5,20.4,20.1,22.2,15.8,2.937,0.424045,14.0136,54.7823,13.444444444444445,4.444444444444445,247.55555555555554,0.0,83.88888888888889,10.0,1013.5555555555555,86.0,10.777777777777779,6.222222222222222,3.0,394.4160021972656,,0.18579712481316865,111.76349262065132,,,,,,0.0
2021-09-19 14:30:00,12.5,20.4,20.1,22.2,15.8,2.947,0.40390499999999996,13.816999999999998,54.814499999999995,13.333333333333334,4.333333333333334,241.66666666666669,0.0,84.66666666666667,10.0,1013.6666666666666,85.0,10.833333333333334,6.166666666666667,3.0,401.59926974592537,,0.2578490104046413,111.97959103772868,,,,,,0.0
2021-09-19 14:40:00,12.4,20.4,20.1,22.2,15.8,2.938,0.31394500000000003,13.983699999999999,54.891200000000005,13.222222222222221,4.222222222222222,235.77777777777777,0.0,85.44444444444444,10.0,1013.7777777777778,84.0,10.88888888888889,6.111111111111111,3.0,403.09873229980474,,0.1873449919570637,107.79844529340497,,,,,,0.0
2021-09-19 14:50:00,12.4,20.4,20.1,22.1,15.7,2.939,0.33149,14.0477,54.9184,13.11111111111111,4.111111111111111,229.88888888888889,0.0,86.22222222222223,10.0,1013.8888888888889,83.0,10.944444444444445,6.055555555555555,3.0,395.3247863383677,,0.1806721986537683,111.12270446885104,,,,,,0.0
2021-09-19 15:00:00,12.4,20.4,20.0,22.2,15.7,2.905,0.31873,14.0899,55.041999999999994,13.0,4.0,224.0,0.0,87.0,10.0,1014.0,82.0,11.0,6.0,3.0,393.6905191040039,,0.1553914716226274,110.94813580098125,,,,,,0.0
2021-09-19 15:10:00,12.2,20.3,20.0,22.1,15.6,2.918,0.256505,14.1638,55.4413,12.944444444444445,4.055555555555555,223.61111111111111,0.011111111111111112,87.27777777777777,10.0,1014.0555555555555,81.22222222222223,11.0,6.166666666666667,2.888888888888889,393.51006029150955,,0.17216079615635296,108.14515430730614,,,,,,0.0
2021-09-19 15:20:00,12.2,20.3,19.9,22.1,15.6,2.931,0.30795,14.2172,55.5751,12.88888888888889,4.111111111111111,223.22222222222223,0.022222222222222223,87.55555555555556,10.0,1014.1111111111111,80.44444444444444,11.0,6.333333333333333,2.7777777777777777,393.5019886271159,,0.152538577649153,109.45888328703109,,,,,,0.0
2021-09-19 15:30:00,12.3,20.3,19.9,22.1,15.6,2.951,0.461345,13.935300000000002,55.5966,12.833333333333334,4.166666666666667,222.83333333333334,0.03333333333333334,87.83333333333333,10.0,1014.1666666666666,79.66666666666667,11.0,6.5,2.6666666666666665,393.53015281940327,,0.1508953593175668,114.77976206957283,,,,,,0.0
2021-09-19 15:40:00,12.3,20.3,19.9,22.1,15.6,2.945,0.5374950000000001,13.8978,55.667100000000005,12.777777777777779,4.222222222222222,222.44444444444446,0.044444444444444446,88.11111111111111,10.0,1014.2222222222222,78.88888888888889,11.0,6.666666666666667,2.5555555555555554,394.36071217854817,,0.17818331739039148,112.69742928154724,,,,,,0.0
2021-09-19 15:50:00,12.4,20.3,19.9,22.1,15.7,2.941,2.46338,13.5502,55.72330000000001,12.722222222222221,4.277777777777778,222.05555555555554,0.05555555555555556,88.38888888888889,10.0,1014.2777777777778,78.11111111111111,11.0,6.833333333333333,2.4444444444444446,395.25206670300713,,0.3414864649232161,112.0738852872687,,,,,,0.0
2021-09-19 16:00:00,12.2,20.3,19.9,22.1,15.6,2.941,1.120075,13.4058,55.843999999999994,12.666666666666666,4.333333333333333,221.66666666666666,0.06666666666666668,88.66666666666667,10.0,1014.3333333333334,77.33333333333333,11.0,7.0,2.3333333333333335,394.03405924479165,,0.3836336942324362,111.5612944912237,,,,,,0.0
2021-09-19 16:10:00,12.1,20.2,19.9,22.1,15.5,2.948,0.35571,13.2651,55.958000000000006,12.61111111111111,4.388888888888889,221.27777777777777,0.07777777777777779,88.94444444444444,10.0,1014.3888888888889,76.55555555555556,11.0,7.166666666666667,2.2222222222222223,394.9528904531194,,0.39161486277556684,110.39634594308454,,,,,,0.0
2021-09-19 16:20:00,12.1,20.2,19.9,22.1,15.5,2.934,0.51594,13.1423,56.0625,12.555555555555555,4.444444444444445,220.88888888888889,0.08888888888888889,89.22222222222223,10.0,1014.4444444444445,75.77777777777777,11.0,7.333333333333334,2.111111111111111,396.1347813924154,,0.27870843577540694,110.90784479324427,,,,,,0.0
2021-09-19 16:30:00,11.9,20.2,19.8,22.1,15.4,2.932,0.52817,13.072,56.1456,12.5,4.5,220.5,0.1,89.5,10.0,1014.5,75.0,11.0,7.5,2.0,397.4038624099206,,0.2413712861422596,110.89924360307596,,,,,,0.0
2021-09-19 16:40:00,12.1,20.2,19.8,22.0,15.4,2.936,0.9517849999999999,13.015899999999998,56.199,12.444444444444445,4.555555555555555,220.11111111111111,0.11111111111111112,89.77777777777777,10.0,1014.5555555555555,74.22222222222223,11.0,7.666666666666667,1.8888888888888888,394.34574147542315,,0.2689850849550911,109.09809299468994,,,,,,0.0
2021-09-19 16:50:00,12.3,20.2,19.9,22.0,15.6,2.923,1.138115,12.8212,56.29600000000001,12.38888888888889,4.611111111111111,219.72222222222223,0.12222222222222223,90.05555555555556,10.0,1014.6111111111111,73.44444444444444,11.0,7.833333333333334,1.777777777777778,396.614950719373,,0.3453071274418952,113.35815620982714,,,,,,0.0
2021-09-19 17:00:00,12.2,20.2,19.9,22.0,15.5,2.925,0.6618350000000001,12.8199,56.2059,12.333333333333334,4.666666666666667,219.33333333333334,0.13333333333333336,90.33333333333333,10.0,1014.6666666666666,72.66666666666667,11.0,8.0,1.6666666666666667,395.2642425537109,,0.3255499260114916,108.23702723034357,,,,,,0.0
2021-09-19 17:10:00,12.3,20.2,19.9,22.0,15.6,2.929,1.7769749999999997,12.6995,55.852700000000006,12.277777777777779,4.722222222222222,218.94444444444446,0.14444444444444446,90.61111111111111,10.0,1014.7222222222222,71.88888888888889,11.0,8.166666666666668,1.5555555555555556,402.6817598575285,,0.4268820894168595,110.6050925921855,,,,,,0.0
2021-09-19 17:20:00,12.4,20.2,19.9,22.0,15.6,2.932,0.67262,12.6987,55.729,12.222222222222221,4.777777777777778,218.55555555555554,0.15555555555555559,90.88888888888889,10.0,1014.7777777777778,71.11111111111111,11.0,8.333333333333334,1.4444444444444444,402.0172205607097,,0.34975194483784966,112.77473741175766,,,,,,0.0
2021-09-19 17:30:00,12.2,20.2,19.9,22.0,15.6,2.931,0.96494,12.6764,55.6863,12.166666666666666,4.833333333333333,218.16666666666666,0.16666666666666669,91.16666666666667,10.0,1014.8333333333334,70.33333333333333,11.0,8.5,1.3333333333333335,399.2381692575038,,0.3470204868247616,111.14999424713479,,,,,,0.0
2021-09-19 17:40:00,12.2,20.2,19.9,22.0,15.5,2.926,0.548705,12.7551,55.6339,12.11111111111111,4.888888888888889,217.77777777777777,0.17777777777777778,91.44444444444444,10.0,1014.8888888888889,69.55555555555556,11.0,8.666666666666668,1.2222222222222223,399.6048895263672,,0.32501160659401085,106.35416479013733,,,,,,0.0
2021-09-19 17:50:00,12.2,20.2,19.9,22.0,15.5,2.935,0.6389750000000001,12.718,55.627700000000004,12.055555555555555,4.944444444444445,217.38888888888889,0.1888888888888889,91.72222222222223,10.0,1014.9444444444445,68.77777777777777,11.0,8.833333333333334,1.1111111111111112,402.1132159669372,,0.21495443969575606,109.9699701011787,,,,,,0.0
2021-09-19 18:00:00,12.2,20.2,19.8,22.0,15.5,2.94,1.1476700000000002,12.857,55.645500000000006,12.0,5.0,217.0,0.2,92.0,10.0,1015.0,68.0,11.0,9.0,1.0,400.4677399698893,,0.3063252069152849,111.65496753304691,,,,,,0.0
2021-09-19 18:10:00,12.1,20.1,19.8,22.0,15.4,2.94,1.42137,12.883099999999999,55.6429,11.944444444444445,5.0,216.16666666666666,0.1888888888888889,92.05555555555556,10.0,1015.1111111111111,66.94444444444444,10.944444444444445,9.0,1.0,403.93297512361374,,0.4366544712570596,113.26562120297535,,,,,,0.0
2021-09-19 18:20:00,12.1,20.2,19.8,22.0,15.5,2.934,0.72661,12.6485,55.614999999999995,11.88888888888889,5.0,215.33333333333334,0.17777777777777778,92.11111111111111,10.0,1015.2222222222222,65.88888888888889,10.88888888888889,9.0,1.0,406.3445677693685,,0.3789415170917403,112.8859792429175,,,,,,0.0
2021-09-19 18:30:00,12.1,20.2,19.8,22.0,15.5,2.936,0.5655300000000001,12.5944,55.61900000000001,11.833333333333334,5.0,214.5,0.16666666666666669,92.16666666666667,10.0,1015.3333333333334,64.83333333333333,10.833333333333334,9.0,1.0,403.61967650665633,,0.30389658848044726,109.26558781187411,,,,,,0.0
2021-09-19 18:40:00,11.8,20.1,19.8,22.0,15.3,2.944,0.53125,12.6814,55.6614,11.777777777777779,5.0,213.66666666666666,0.15555555555555556,92.22222222222223,10.0,1015.4444444444445,63.77777777777778,10.777777777777779,9.0,1.0,406.8866125488281,,0.28357791405991983,107.63502665266478,,,,,,0.0
2021-09-19 18:50:00,11.7,20.0,19.7,22.0,15.1,2.907,0.57612,12.5244,55.7019,11.722222222222221,5.0,212.83333333333334,0.14444444444444446,92.27777777777777,10.0,1015.5555555555555,62.72222222222222,10.722222222222221,9.0,1.0,404.0830550375752,,0.2936255308329049,109.83025932247355,,,,,,0.0
2021-09-19 19:00:00,11.6,20.0,19.7,22.0,15.1,2.911,0.58277,12.532599999999999,55.7332,11.666666666666666,5.0,212.0,0.13333333333333333,92.33333333333333,10.0,1015.6666666666666,61.666666666666664,10.666666666666666,9.0,1.0,405.91589986165366,,0.27634938577305795,108.82879734901385,,,,,,0.0
2021-09-19 19:10:00,11.7,20.0,19.7,21.9,15.1,2.898,0.536665,12.741299999999999,55.7672,11.61111111111111,5.0,211.16666666666666,0.12222222222222222,92.38888888888889,10.0,1015.7777777777778,60.611111111111114,10.61111111111111,9.0,1.0,406.61325568538973,,0.2296318401368913,107.04618047789666,,,,,,0.0
2021-09-19 19:20:00,11.9,20.1,19.7,21.9,15.2,2.91,0.518755,12.492,55.7654,11.555555555555555,5.0,210.33333333333334,0.11111111111111112,92.44444444444444,10.0,1015.8888888888889,59.55555555555556,10.555555555555555,9.0,1.0,405.5987459309896,,0.2980493550116227,113.36410973457293,,,,,,0.0
2021-09-19 19:30:00,11.9,20.0,19.7,21.9,15.2,2.906,0.49979000000000007,12.4142,55.7814,11.5,5.0,209.5,0.1,92.5,10.0,1016.0,58.5,10.5,9.0,1.0,408.4710976962386,,0.28938389355201,110.21857261118916,,,,,,0.0
2021-09-19 19:40:00,11.7,20.1,19.7,21.9,15.3,2.902,0.45104,12.5395,55.813700000000004,11.444444444444445,5.0,208.66666666666666,0.08888888888888889,92.55555555555556,10.0,1016.1111111111111,57.44444444444444,10.444444444444445,9.0,1.0,408.7146692911784,,0.2665611136170093,112.08248254463497,,,,,,0.0
2021-09-19 19:50:00,11.7,20.1,19.7,21.9,15.3,2.914,0.42268,12.6783,55.82860000000001,11.38888888888889,5.0,207.83333333333334,0.07777777777777778,92.61111111111111,10.0,1016.2222222222222,56.388888888888886,10.38888888888889,9.0,1.0,404.4728502365639,,0.2406773398976541,112.07621771365237,,,,,,0.0
2021-09-19 20:00:00,11.6,20.0,19.6,21.9,15.1,2.898,0.41319999999999996,12.5096,55.8019,11.333333333333334,5.0,207.0,0.06666666666666665,92.66666666666667,10.0,1016.3333333333334,55.33333333333333,10.333333333333334,9.0,1.0,407.8419585164388,,0.2474475259403303,110.88130929979226,,,,,,0.0
2021-09-19 20:10:00,12.1,20.0,19.7,21.9,15.3,2.914,0.5032099999999999,12.592400000000001,55.8011,11.277777777777779,5.0,206.16666666666666,0.05555555555555555,92.72222222222223,10.0,1016.4444444444445,54.27777777777778,10.277777777777779,9.0,1.0,411.3486048380534,,0.2452684553818892,111.1208549227957,,,,,,0.0
2021-09-19 20:20:00,12.1,20.1,19.7,21.9,15.5,2.904,0.5715950000000001,12.3679,55.793499999999995,11.222222222222221,5.0,205.33333333333334,0.044444444444444425,92.77777777777777,10.0,1016.5555555555555,53.22222222222222,10.222222222222221,9.0,1.0,407.8098678659023,,0.24235761376066223,109.42568386379608,,,,,,0.0
2021-09-19 20:30:00,11.7,20.0,19.7,21.8,15.1,2.912,0.686005,12.4431,55.8297,11.166666666666666,5.0,204.5,0.033333333333333326,92.83333333333333,10.0,1016.6666666666666,52.166666666666664,10.166666666666666,9.0,1.0,407.3861139196637,,0.2938694302958704,111.35090287677312,,,,,,0.0
2021-09-19 20:40:00,11.6,19.9,19.6,21.8,15.0,2.905,0.9220318181818182,12.55918181818182,55.85409090909091,11.11111111111111,5.0,203.66666666666666,0.022222222222222227,92.88888888888889,10.0,1016.7777777777778,51.111111111111114,10.11111111111111,9.0,1.0,411.572509358724,,0.31428308570873265,113.96548825538764,,,,,,0.0
2021-09-19 20:50:00,11.5,19.9,19.6,21.8,15.0,2.891,0.884625,12.654399999999999,55.7919,11.055555555555555,5.0,202.83333333333334,0.0111111111111111,92.94444444444444,10.0,1016.8888888888889,50.05555555555556,10.055555555555555,9.0,1.0,409.84331944257366,,0.31118395553870215,109.65309273455776,,,,,,0.0
2021-09-19 21:00:00,11.4,19.9,19.6,21.8,15.0,2.909,1.1442999999999999,12.4346,55.696600000000004,11.0,5.0,202.0,0.0,93.0,10.0,1017.0,49.0,10.0,9.0,1.0,408.0870985921224,,0.4011973582212366,110.4694737118651,,,,,,0.0
2021-09-19 21:10:00,11.4,19.9,19.5,21.8,15.0,2.889,1.04526,12.3645,55.75410000000001,10.777777777777779,5.0,198.55555555555554,0.0,93.11111111111111,9.555555555555555,1017.0,48.0,9.777777777777779,9.055555555555555,1.0,411.25059573118716,,0.352263342981032,111.38119537892314,,,,,,0.0
2021-09-19 21:20:00,11.5,19.9,19.5,21.8,15.1,2.904,1.07605,12.4949,55.8206,10.555555555555555,5.0,195.11111111111111,0.0,93.22222222222223,9.11111111111111,1017.0,47.0,9.555555555555555,9.11111111111111,1.0,410.01992553710943,,0.4204501161766422,111.25665172620009,,,,,,0.0
2021-09-19 21:30:00,11.5,19.9,19.5,21.8,15.0,2.908,1.000275,12.6312,55.85889999999999,10.333333333333334,5.0,191.66666666666666,0.0,93.33333333333333,8.666666666666666,1017.0,46.0,9.333333333333334,9.166666666666666,1.0,407.6096200386135,,0.37000610799270833,110.41132907910534,,,,,,0.0
2021-09-19 21:40:00,11.5,19.9,19.5,21.8,15.0,2.905,0.8013999999999999,12.4276,55.866,10.11111111111111,5.0,188.22222222222223,0.0,93.44444444444444,8.222222222222221,1017.0,45.0,9.11111111111111,9.222222222222221,1.0,404.50498382568355,,0.4174605137105547,107.88620429195252,,,,,,0.0
2021-09-19 21:50:00,11.5,19.9,19.5,21.8,15.0,2.897,0.6643399999999999,12.6655,55.8678,9.88888888888889,5.0,184.77777777777777,0.0,93.55555555555556,7.777777777777778,1017.0,44.0,8.88888888888889,9.277777777777779,1.0,408.40246429443357,,0.3403184651229846,105.86528714691852,,,,,,0.0
2021-09-19 22:00:00,11.5,19.9,19.5,21.8,15.0,2.906,0.56239,12.657900000000001,55.8851,9.666666666666666,5.0,181.33333333333334,0.0,93.66666666666667,7.333333333333334,1017.0,43.0,8.666666666666666,9.333333333333334,1.0,408.87903250507924,,0.30113830123664964,108.87021582177803,,,,,,0.0
2021-09-19 22:10:00,11.7,19.9,19.5,21.8,15.0,2.899,0.48599499999999995,12.7611,55.884299999999996,9.444444444444445,5.0,177.88888888888889,0.0,93.77777777777777,6.888888888888889,1017.0,42.0,8.444444444444445,9.38888888888889,1.0,406.59504486083983,,0.21270662999022644,110.4498838319078,,,,,,0.0
2021-09-19 22:20:00,11.6,19.9,19.6,21.8,15.1,2.897,0.42177499999999996,12.7825,55.886300000000006,9.222222222222221,5.0,174.44444444444446,0.0,93.88888888888889,6.444444444444445,1017.0,41.0,8.222222222222221,9.444444444444445,1.0,406.41381220324286,,0.22021922381100173,112.6442946581652,,,,,,0.0
2021-09-19 22:30:00,11.5,19.8,19.5,21.7,14.9,2.903,0.45979000000000003,12.537,55.877199999999995,9.0,5.0,171.0,0.0,94.0,6.0,1017.0,40.0,8.0,9.5,1.0,405.6247814941406,,0.23082472448505578,110.79158572159244,,,,,,0.0
2021-09-19 22:40:00,11.8,19.9,19.6,21.7,15.3,2.905,0.602195,12.611,55.905100000000004,8.777777777777779,5.0,167.55555555555554,0.0,94.11111111111111,5.555555555555555,1017.0,39.0,7.777777777777778,9.555555555555555,1.0,405.9364535452306,,0.2951853653914847,111.62186082333494,,,,,,0.0
2021-09-19 22:50:00,12.0,20.0,19.6,21.8,15.3,2.903,1.17058,12.4566,55.923,8.555555555555555,5.0,164.11111111111111,0.0,94.22222222222223,5.111111111111112,1017.0,38.0,7.555555555555555,9.61111111111111,1.0,406.71238962809247,,0.34100472812051486,113.27796360813292,,,,,,0.0
2021-09-19 23:00:00,11.9,20.0,19.6,21.7,15.3,2.893,0.941975,12.3077,55.9455,8.333333333333334,5.0,160.66666666666666,0.0,94.33333333333333,4.666666666666667,1017.0,37.0,7.333333333333334,9.666666666666666,1.0,405.5476257429452,,0.2793082233703574,110.50713642271225,,,,,,0.0
2021-09-19 23:10:00,11.8,19.9,19.6,21.7,15.2,2.891,0.74856,12.2789,55.98350000000001,8.11111111111111,5.0,157.22222222222223,0.0,94.44444444444444,4.222222222222222,1017.0,36.0,7.111111111111111,9.722222222222221,1.0,406.330134379069,,0.2986756905698675,111.60582483884305,,,,,,0.0
2021-09-19 23:20:00,11.7,19.9,19.6,21.7,15.3,2.898,0.63351,12.1258,56.013,7.888888888888889,5.0,153.77777777777777,0.0,94.55555555555556,3.7777777777777777,1017.0,35.0,6.888888888888889,9.777777777777779,1.0,406.4770669801208,,0.23848962513277416,109.58913287685417,,,,,,0.0
2021-09-19 23:30:00,11.9,19.9,19.6,21.7,15.3,2.9,0.669385,12.2807,56.075599999999994,7.666666666666667,5.0,150.33333333333331,0.0,94.66666666666667,3.333333333333334,1017.0,34.0,6.666666666666667,9.833333333333334,1.0,399.402171108202,,0.309921493862603,108.85757571764584,,,,,,0.0
2021-09-19 23:40:00,11.8,19.9,19.5,21.7,15.1,2.906,0.8248150000000001,12.332699999999999,56.1192,7.444444444444445,5.0,146.88888888888889,0.0,94.77777777777777,2.8888888888888893,1017.0,33.0,6.444444444444445,9.88888888888889,1.0,399.3580765857916,,0.23682863687475514,109.91226140340169,,,,,,0.0
2021-09-19 23:50:00,12.1,19.9,19.6,21.7,15.3,2.917,0.73962,12.357800000000001,56.129,7.222222222222222,5.0,143.44444444444446,0.0,94.88888888888889,2.4444444444444446,1017.0,32.0,6.222222222222222,9.944444444444445,1.0,405.96158986409506,,0.2442910475881591,111.66872659478483,,,,,,0.0
2021-09-20 00:00:00,12.0,19.9,19.6,21.7,15.3,2.902,0.53117,12.3724,56.119600000000005,7.0,5.0,140.0,0.0,95.0,2.0,1017.0,31.0,6.0,10.0,1.0,402.0964087089451,,0.21176784017096967,119.58033739208501,,,,,,0.0
2021-09-20 00:10:00,11.6,19.9,19.6,21.7,15.2,2.891,0.4464,12.147,56.125699999999995,7.0,5.0,140.44444444444446,0.0,94.94444444444444,2.4444444444444446,1017.0,33.833333333333336,6.0,10.0,1.0,407.7425522867839,,0.14748009472043577,136.29932781370346,,,,,,0.0
2021-09-20 00:20:00,11.7,19.9,19.5,21.7,15.2,2.898,0.43520000000000003,12.212399999999999,56.160199999999996,7.0,5.0,140.88888888888889,0.0,94.88888888888889,2.888888888888889,1017.0,36.666666666666664,6.0,10.0,1.0,404.84309660462134,,0.20640738274081274,127.59991465207547,,,,,,0.0
2021-09-20 00:30:00,12.0,19.9,19.5,21.7,15.2,2.884,0.386985,12.206,56.194,7.0,5.0,141.33333333333334,0.0,94.83333333333333,3.333333333333333,1017.0,39.5,6.0,10.0,1.0,404.8898149617513,,0.16092740690335622,119.55436281840007,,,,,,0.0
2021-09-20 00:40:00,12.2,19.9,19.6,21.7,15.4,2.895,0.359735,12.1135,56.2019,7.0,5.0,141.77777777777777,0.0,94.77777777777777,3.7777777777777777,1017.0,42.333333333333336,6.0,10.0,1.0,408.54661211035716,,0.16612192743478893,112.93181654073423,,,,,,0.0
2021-09-20 00:50:00,12.0,19.9,19.6,21.7,15.3,2.895,0.318135,12.1944,56.224599999999995,7.0,5.0,142.22222222222223,0.0,94.72222222222223,4.222222222222222,1017.0,45.16666666666667,6.0,10.0,1.0,416.0872798665365,,0.11412324618979605,111.92328968565343,,,,,,0.0
2021-09-20 01:00:00,11.7,19.9,19.6,21.7,15.2,2.896,0.33189,12.1813,56.24589999999999,7.0,5.0,142.66666666666666,0.0,94.66666666666667,4.666666666666666,1017.0,48.0,6.0,10.0,1.0,413.4513023323849,,0.12326543432613038,109.72797714987716,,,,,,0.0
2021-09-20 01:10:00,11.7,19.9,19.5,21.7,15.1,2.898,0.44499000000000005,12.1819,56.267999999999994,7.0,5.0,143.11111111111111,0.0,94.61111111111111,5.111111111111111,1017.0,50.833333333333336,6.0,10.0,1.0,411.5857223510742,,0.08970552417268116,111.2779275432953,,,,,,0.0
2021-09-20 01:20:00,11.5,19.8,19.5,21.6,15.0,2.901,0.50292,12.3371,56.2423,7.0,5.0,143.55555555555554,0.0,94.55555555555556,5.555555555555555,1017.0,53.66666666666667,6.0,10.0,1.0,414.6381818082963,,0.08635711253153042,113.17631256836282,,,,,,0.0
2021-09-20 01:30:00,11.6,19.8,19.4,21.6,15.0,2.897,0.39268000000000003,12.2994,56.2413,7.0,5.0,144.0,0.0,94.5,6.0,1017.0,56.5,6.0,10.0,1.0,414.1558385213217,,0.1329723724903338,111.17910749403097,,,,,,0.0
2021-09-20 01:40:00,11.4,19.8,19.5,21.6,15.0,2.889,0.311135,12.1834,56.25320000000001,7.0,5.0,144.44444444444446,0.0,94.44444444444444,6.444444444444445,1017.0,59.333333333333336,6.0,10.0,1.0,408.11203812873225,,0.09202786150607428,111.73817452209816,,,,,,0.0
2021-09-20 01:50:00,11.9,19.8,19.5,21.6,15.2,2.905,0.33142499999999997,12.2183,56.2861,7.0,5.0,144.88888888888889,0.0,94.38888888888889,6.888888888888888,1017.0,62.16666666666667,6.0,10.0,1.0,410.8273503621419,,0.0629333329371399,109.55790057942019,,,,,,0.0
2021-09-20 02:00:00,11.6,19.8,19.5,21.6,15.1,2.903,0.25533,12.1269,56.3173,7.0,5.0,145.33333333333334,0.0,94.33333333333333,7.333333333333333,1017.0,65.0,6.0,10.0,1.0,415.64101472350376,,0.07351607097320692,109.46692064964164,,,,,,0.0
2021-09-20 02:10:00,11.7,19.9,19.5,21.6,15.2,2.873,0.175305,12.2065,56.3429,7.0,5.0,145.77777777777777,0.0,94.27777777777777,7.777777777777778,1017.0,67.83333333333334,6.0,10.0,1.0,415.2450293845692,,0.08190490488361528,110.88478905823271,,,,,,0.0
2021-09-20 02:20:00,11.8,19.9,19.6,21.7,15.2,2.863,0.2022,12.3311,56.3738,7.0,5.0,146.22222222222223,0.0,94.22222222222223,8.222222222222221,1017.0,70.66666666666667,6.0,10.0,1.0,412.96172001429966,,0.05572185991985035,109.57551517271051,,,,,,0.0
2021-09-20 02:30:00,11.8,19.9,19.6,21.7,15.2,2.884,0.20370499999999997,12.254900000000001,56.3663,7.0,5.0,146.66666666666666,0.0,94.16666666666667,8.666666666666666,1017.0,73.5,6.0,10.0,1.0,409.64500030517576,,0.05251055503610154,109.47116689822096,,,,,,0.0
2021-09-20 02:40:00,11.8,19.9,19.6,21.7,15.3,2.874,0.208605,11.982299999999999,56.3509,7.0,5.0,147.11111111111111,0.0,94.11111111111111,9.11111111111111,1017.0,76.33333333333334,6.0,10.0,1.0,409.7303155622811,,0.06061358563403826,111.19601528728076,,,,,,0.0
2021-09-20 02:50:00,11.8,19.9,19.6,21.7,15.2,2.876,0.23325,11.969899999999999,56.37570000000001,7.0,5.0,147.55555555555554,0.0,94.05555555555556,9.555555555555555,1017.0,79.16666666666667,6.0,10.0,1.0,408.6185999552409,,0.05777584355287265,110.67984944489042,,,,,,0.0
2021-09-20 03:00:00,11.8,19.9,19.6,21.7,15.2,2.874,0.207065,12.0935,56.4178,7.0,5.0,148.0,0.0,94.0,10.0,1017.0,82.0,6.0,10.0,1.0,407.4126916574061,,0.05775622655949503,111.12798786184882,,,,,,0.0
2021-09-20 03:10:00,11.9,20.0,19.6,21.7,15.2,2.88,0.200405,12.2186,56.4415,7.0,5.055555555555555,147.5,0.0,93.94444444444444,10.0,1016.9444444444445,83.0,6.0,10.055555555555555,1.0555555555555556,411.0163946533203,,0.05595587721649905,109.81519715648588,,,,,,0.0
2021-09-20 03:20:00,11.7,20.0,19.6,21.7,15.2,2.866,0.175435,12.284,56.4149,7.0,5.111111111111111,147.0,0.0,93.88888888888889,10.0,1016.8888888888889,84.0,6.0,10.11111111111111,1.1111111111111112,409.17909169514974,,0.037815543274377174,110.39719542444091,,,,,,0.0
2021-09-20 03:30:00,11.8,20.0,19.6,21.8,15.2,2.874,0.151005,12.3613,56.4191,7.0,5.166666666666667,146.5,0.0,93.83333333333333,10.0,1016.8333333333334,85.0,6.0,10.166666666666666,1.1666666666666667,413.44726420084635,,0.05202924333766431,111.37907194277662,,,,,,0.0
2021-09-20 03:40:00,11.6,19.9,19.6,21.7,15.1,2.878,0.18929500000000002,12.3783,56.4449,7.0,5.222222222222222,146.0,0.0,93.77777777777777,10.0,1016.7777777777778,86.0,6.0,10.222222222222221,1.2222222222222223,410.58369107301206,,0.09086560892107816,112.4710176329963,,,,,,0.0
2021-09-20 03:50:00,11.6,19.9,19.6,21.7,15.1,2.88,0.19885,12.3465,56.44160000000001,7.0,5.277777777777778,145.5,0.0,93.72222222222223,10.0,1016.7222222222222,87.0,6.0,10.277777777777779,1.2777777777777777,415.51931915283205,,0.07965096926245586,109.5352099314113,,,,,,0.0
2021-09-20 04:00:00,11.6,19.9,19.6,21.7,15.1,2.868,0.24150999999999997,12.4565,56.4394,7.0,5.333333333333333,145.0,0.0,93.66666666666667,10.0,1016.6666666666666,88.0,6.0,10.333333333333334,1.3333333333333333,412.72705620075095,,0.06717092620719907,109.11321867711126,,,,,,0.0
2021-09-20 04:10:00,11.7,19.9,19.6,21.7,15.1,2.858,0.24789500000000003,12.3743,56.44010000000001,7.0,5.388888888888889,144.5,0.0,93.61111111111111,10.0,1016.6111111111111,89.0,6.0,10.38888888888889,1.3888888888888888,414.03361277262377,,0.07622072539453398,112.29754362375722,,,,,,0.0
2021-09-20 04:20:00,11.6,19.9,19.6,21.7,15.1,2.868,0.29322,12.4672,56.4366,7.0,5.444444444444445,144.0,0.0,93.55555555555556,10.0,1016.5555555555555,90.0,6.0,10.444444444444445,1.4444444444444444,411.78744262695307,,0.07683702103189353,108.75166652765651,,,,,,0.0
2021-09-20 04:30:00,11.7,19.9,19.6,21.7,15.2,2.876,0.39261500000000005,12.5531,56.4436,7.0,5.5,143.5,0.0,93.5,10.0,1016.5,91.0,6.0,10.5,1.5,407.6105350187455,,0.06105812484247991,113.12585123029805,,,,,,0.0
2021-09-20 04:40:00,11.7,19.9,19.6,21.7,15.2,2.866,0.8771850000000001,12.6333,56.4516,7.0,5.555555555555555,143.0,0.0,93.44444444444444,10.0,1016.4444444444445,92.0,6.0,10.555555555555555,1.5555555555555556,410.16336842854815,,0.06460163507686187,109.26509280533439,,,,,,0.0
2021-09-20 04:50:00,11.8,19.9,19.6,21.7,15.2,2.882,0.24012000000000003,12.5368,56.434900000000006,7.0,5.611111111111111,142.5,0.0,93.38888888888889,10.0,1016.3888888888889,93.0,6.0,10.61111111111111,1.6111111111111112,409.6919397498821,,0.09706751970709085,113.00264150285452,,,,,,0.0
2021-09-20 05:00:00,11.9,19.9,19.6,21.7,15.2,2.876,0.38447,12.7187,56.44840000000001,7.0,5.666666666666667,142.0,0.0,93.33333333333333,10.0,1016.3333333333334,94.0,6.0,10.666666666666666,1.6666666666666665,412.67296030680336,,0.08489006620871241,113.54950913790256,,,,,,0.0
2021-09-20 05:10:00,11.7,19.9,19.6,21.7,15.2,2.852,0.5247900000000001,12.5954,56.43429999999999,7.0,5.722222222222222,141.5,0.0,93.27777777777777,10.0,1016.2777777777778,95.0,6.0,10.722222222222221,1.7222222222222223,414.0436938722106,,0.07752188855726025,116.0538824279699,,,,,,0.0
2021-09-20 05:20:00,11.7,19.9,19.6,21.7,15.2,2.852,0.59385,12.6494,56.441700000000004,7.0,5.777777777777778,141.0,0.0,93.22222222222223,10.0,1016.2222222222222,96.0,6.0,10.777777777777779,1.7777777777777777,414.00542032877604,,0.10136225866742812,119.97749488399526,,,,,,0.0
2021-09-20 05:30:00,11.7,19.9,19.6,21.7,15.2,2.852,0.7296750000000001,12.7615,56.4319,7.0,5.833333333333333,140.5,0.0,93.16666666666667,10.0,1016.1666666666666,97.0,6.0,10.833333333333334,1.8333333333333333,421.59058855078683,,0.10544000110396907,142.0982494660286,,,,,,0.0
2021-09-20 05:40:00,11.7,19.9,19.6,21.7,15.2,2.852,0.6952722222222223,12.696666666666665,56.42488888888889,7.0,5.888888888888889,140.0,0.0,93.11111111111111,10.0,1016.1111111111111,98.0,6.0,10.88888888888889,1.8888888888888888,429.90989674886066,,0.508313478746604,177.14068604636327,,,,,,0.0
2021-09-20 05:50:00,11.7,19.9,19.6,21.7,15.2,2.852,0.47454,12.645700000000001,56.761300000000006,7.0,5.944444444444445,139.5,0.0,93.05555555555556,10.0,1016.0555555555555,99.0,6.0,10.944444444444445,1.9444444444444444,432.3516798979661,,0.3509280328751452,242.0363131679384,,,,,,0.0
2021-09-20 06:00:00,11.7,19.9,19.6,21.7,15.2,2.852,0.59046,12.683,57.1308,7.0,6.0,139.0,0.0,93.0,10.0,1016.0,100.0,6.0,11.0,2.0,452.33638509114587,,0.2874018868528264,332.3494851391464,,,,,,0.0
2021-09-20 06:10:00,11.7,19.9,19.6,21.7,15.2,2.852,0.34153500000000003,12.5362,57.274800000000006,7.111111111111111,5.888888888888889,135.83333333333334,0.0,92.88888888888889,10.0,1016.0,99.0,6.111111111111111,10.722222222222221,2.0,463.6070943021226,,0.25324544743292743,478.3411479678396,,,,,,0.0
2021-09-20 06:20:00,11.7,19.9,19.6,21.7,15.2,2.852,0.471075,12.7164,57.3725,7.222222222222222,5.777777777777778,132.66666666666666,0.0,92.77777777777777,10.0,1016.0,98.0,6.222222222222222,10.444444444444445,2.0,466.6283460489909,,0.40401421524584286,469.55663066282114,,,,,,0.0
2021-09-20 06:30:00,11.7,19.9,19.6,21.7,15.2,2.852,0.56579,12.6642,57.403600000000004,7.333333333333333,5.666666666666667,129.5,0.0,92.66666666666667,10.0,1016.0,97.0,6.333333333333333,10.166666666666666,2.0,473.1246700278096,,0.8472873221943944,507.29813547252934,,,,,,0.0
2021-09-20 06:40:00,11.7,19.9,19.6,21.7,15.2,2.852,0.7240772727272727,12.838727272727272,57.42481818181818,7.444444444444445,5.555555555555555,126.33333333333333,0.0,92.55555555555556,10.0,1016.0,96.0,6.444444444444445,9.88888888888889,2.0,493.0194529215495,,0.8774947894612948,516.7899391665701,,,,,,0.0
2021-09-20 06:50:00,11.7,19.9,19.6,21.7,15.2,2.852,0.741285,12.8609,57.4292,7.555555555555555,5.444444444444445,123.16666666666667,0.0,92.44444444444444,10.0,1016.0,95.0,6.555555555555555,9.61111111111111,2.0,508.57797937152026,,0.7389374376656646,478.0760079568119,,,,,,0.0
2021-09-20 07:00:00,11.7,19.9,19.6,21.7,15.2,2.852,0.70842,12.980799999999999,57.4052,7.666666666666667,5.333333333333333,120.0,0.0,92.33333333333333,10.0,1016.0,94.0,6.666666666666667,9.333333333333334,2.0,528.5353677368164,,0.604053411780946,500.0490212702347,,,,,,0.0
2021-09-20 07:10:00,11.7,19.9,19.6,21.7,15.2,2.852,0.7758700000000001,12.9446,57.3928,7.777777777777778,5.222222222222222,116.83333333333334,0.0,92.22222222222223,10.0,1016.0,93.0,6.777777777777778,9.055555555555555,2.0,558.1982353122755,,0.5250935524415835,462.1202099273164,,,,,,0.0
2021-09-20 07:20:00,11.7,19.9,19.6,21.7,15.2,2.852,0.88211,12.9542,57.34400000000001,7.888888888888889,5.111111111111111,113.66666666666667,0.0,92.11111111111111,10.0,1016.0,92.0,6.888888888888889,8.777777777777779,2.0,548.212475382487,,0.4150979314171998,377.82720734504653,,,,,,0.0
2021-09-20 07:30:00,11.7,19.9,19.6,21.7,15.2,2.852,0.77035,13.1311,57.3429,8.0,5.0,110.5,0.0,92.0,10.0,1016.0,91.0,7.0,8.5,2.0,548.25713808257,,0.6505834316373881,335.17208003674523,,,,,,0.0
2021-09-20 07:40:00,11.7,19.9,19.6,21.7,15.2,2.852,0.9568749999999999,13.206399999999999,57.2913,8.11111111111111,4.888888888888889,107.33333333333334,0.0,91.88888888888889,10.0,1016.0,90.0,7.111111111111111,8.222222222222221,2.0,558.3200671386719,,0.7639233517343715,307.12247097295557,,,,,,0.0
2021-09-20 07:50:00,11.7,19.9,19.6,21.7,15.2,2.852,1.441735,13.095099999999999,57.1745,8.222222222222221,4.777777777777778,104.16666666666667,0.0,91.77777777777777,10.0,1016.0,89.0,7.222222222222222,7.944444444444445,2.0,564.4675608737989,,0.5288828343384515,288.40147632620426,,,,,,0.0
2021-09-20 08:00:00,11.7,19.9,19.6,21.7,15.2,2.852,1.5717,13.499199999999998,57.2128,8.333333333333334,4.666666666666667,101.0,0.0,91.66666666666667,10.0,1016.0,88.0,7.333333333333333,7.666666666666667,2.0,566.5443528238932,,0.4701482053075806,246.47825059448934,,,,,,0.0
2021-09-20 08:10:00,11.7,19.9,19.6,21.7,15.2,2.852,0.6821849999999999,13.509,57.153600000000004,8.444444444444445,4.555555555555555,97.83333333333334,0.0,91.55555555555556,10.0,1016.0,87.0,7.444444444444445,7.388888888888889,2.0,558.2995166576868,,0.47289485867624564,194.66504639663265,,,,,,0.0
2021-09-20 08:20:00,11.7,19.9,19.6,21.7,15.2,2.852,0.562125,13.5221,57.105,8.555555555555555,4.444444444444445,94.66666666666667,0.0,91.44444444444444,10.0,1016.0,86.0,7.555555555555555,7.111111111111112,2.0,547.6340484619141,,0.3665910311965114,170.13063895360224,,,,,,0.0
2021-09-20 08:30:00,11.7,19.9,19.6,21.7,15.2,2.852,1.00515,13.399700000000001,57.0634,8.666666666666666,4.333333333333334,91.5,0.0,91.33333333333333,10.0,1016.0,85.0,7.666666666666666,6.833333333333334,2.0,551.8937119477371,,0.6112651986380417,250.60469785054525,,,,,,0.0
2021-09-20 08:40:00,11.7,19.9,19.6,21.7,15.2,2.852,0.99468,13.755199999999999,57.0625,8.777777777777779,4.222222222222222,88.33333333333334,0.0,91.22222222222223,10.0,1016.0,84.0,7.777777777777778,6.555555555555556,2.0,563.0085217285157,,0.8806645212857063,300.83733389989135,,,,,,0.0
2021-09-20 08:50:00,11.7,19.9,19.6,21.7,15.2,2.852,0.48380999999999996,13.966800000000001,56.9827,8.88888888888889,4.111111111111111,85.16666666666667,0.0,91.11111111111111,10.0,1016.0,83.0,7.888888888888889,6.277777777777779,2.0,567.4082502904432,,1.2049704808872297,286.1537350920769,,,,,,0.0
2021-09-20 09:00:00,11.7,19.9,19.6,21.7,15.2,2.852,0.603575,14.128800000000002,56.844500000000004,9.0,4.0,82.0,0.0,91.0,10.0,1016.0,82.0,8.0,6.0,2.0,555.6971897028781,,1.1800878259489092,329.0134000452764,,,,,,0.0
2021-09-20 09:10:00,11.7,19.9,19.6,21.7,15.2,2.852,0.541925,14.4107,56.71,9.166666666666666,4.111111111111111,96.0,0.0,90.5,10.0,1016.0555555555555,81.0,8.055555555555555,6.055555555555555,2.0555555555555554,555.5073569742839,,0.9680476124306857,319.51786876355186,,,,,,0.0
2021-09-20 09:20:00,11.7,19.9,19.6,21.7,15.2,2.852,0.512895,14.552000000000001,56.571000000000005,9.333333333333334,4.222222222222222,110.0,0.0,90.0,10.0,1016.1111111111111,80.0,8.11111111111111,6.111111111111111,2.111111111111111,552.7860576620869,,0.9246702726682028,273.51251388549804,,,,,,0.0
2021-09-20 09:30:00,11.7,19.9,19.6,21.7,15.2,2.852,0.46349,14.824099999999998,56.4399,9.5,4.333333333333333,124.0,0.0,89.5,10.0,1016.1666666666666,79.0,8.166666666666666,6.166666666666667,2.1666666666666665,571.9779606119791,,0.8239665106275661,327.0591360719325,,,,,,0.0
2021-09-20 09:40:00,11.7,19.9,19.6,21.7,15.2,2.852,0.5011,15.143600000000001,56.191100000000006,9.666666666666666,4.444444444444445,138.0,0.0,89.0,10.0,1016.2222222222222,78.0,8.222222222222221,6.222222222222222,2.2222222222222223,686.552899787289,,0.593064235130609,490.9532717800679,,,,,,0.0
2021-09-20 09:50:00,11.7,19.9,19.6,21.7,15.2,2.852,0.47429,15.618,55.5817,9.833333333333334,4.555555555555555,152.0,0.0,88.5,10.0,1016.2777777777778,77.0,8.277777777777779,6.277777777777778,2.2777777777777777,755.7020585123698,,0.5252484464098168,394.8546775610972,,,,,,0.0
2021-09-20 10:00:00,11.7,19.9,19.6,21.7,15.2,2.852,0.5513600000000001,15.7988,55.088800000000006,10.0,4.666666666666667,166.0,0.0,88.0,10.0,1016.3333333333334,76.0,8.333333333333334,6.333333333333333,2.3333333333333335,755.0835360191608,,0.6336152282988621,561.8746764653955,,,,,,0.0
2021-09-20 10:10:00,11.7,19.9,19.6,21.7,15.2,2.852,0.50284,15.839500000000001,54.8002,10.166666666666666,4.777777777777778,180.0,0.0,87.5,10.0,1016.3888888888889,75.0,8.38888888888889,6.388888888888889,2.388888888888889,775.257396850586,,0.6783489773451945,937.7113490441964,,,,,,0.0
2021-09-20 10:20:00,11.7,19.9,19.6,21.7,15.2,2.852,0.420955,16.109299999999998,54.6453,10.333333333333334,4.888888888888889,194.0,0.0,87.0,10.0,1016.4444444444445,74.0,8.444444444444445,6.444444444444445,2.4444444444444446,838.2835528564453,,1.0312012575255276,806.2748416603218,,,,,,0.0
2021-09-20 10:30:00,11.7,19.9,19.6,21.7,15.2,2.852,0.47717,16.5439,54.456100000000006,10.5,5.0,208.0,0.0,86.5,10.0,1016.5,73.0,8.5,6.5,2.5,848.9270524088543,,2.4250131255623986,605.1818070716643,,,,,,0.0
2021-09-20 10:40:00,11.7,19.9,19.6,21.7,15.2,2.852,0.5179199999999999,17.0674,54.1777,10.666666666666666,5.111111111111111,222.0,0.0,86.0,10.0,1016.5555555555555,72.0,8.555555555555555,6.555555555555555,2.5555555555555554,857.1616634044428,,3.109984748680039,490.97057776499605,,,,,,0.0
2021-09-20 10:50:00,11.7,19.9,19.6,21.7,15.2,2.852,0.50682,17.9266,53.9473,10.833333333333334,5.222222222222222,236.0,0.0,85.5,10.0,1016.6111111111111,71.0,8.61111111111111,6.611111111111111,2.611111111111111,845.3428397623699,,4.32654878953756,471.63464251157257,,,,,,0.0
2021-09-20 11:00:00,11.7,19.9,19.6,21.7,15.2,2.852,1.145535,17.8147,53.636199999999995,11.0,5.333333333333333,250.0,0.0,85.0,10.0,1016.6666666666666,70.0,8.666666666666666,6.666666666666667,2.6666666666666665,788.9434627278646,,4.865019578462267,312.4601718768966,,,,,,0.0
2021-09-20 11:10:00,11.7,19.9,19.6,21.7,15.2,2.852,0.9247500000000001,17.4809,53.4452,11.166666666666668,5.444444444444445,264.0,0.0,84.5,10.0,1016.7222222222222,69.0,8.722222222222221,6.722222222222222,2.7222222222222223,727.5791001383463,,4.829092032431209,226.1612733924995,,,,,,0.0
2021-09-20 11:20:00,11.7,19.9,19.6,21.7,15.2,2.852,0.582405,17.1846,53.4933,11.333333333333334,5.555555555555555,278.0,0.0,84.0,10.0,1016.7777777777778,68.0,8.777777777777779,6.777777777777778,2.7777777777777777,685.1120165735003,,5.292670264836759,168.4499135680118,,,,,,0.0
2021-09-20 11:30:00,11.7,19.9,19.6,21.7,15.2,2.852,0.52157,17.133000000000003,53.7073,11.5,5.666666666666666,292.0,0.0,83.5,10.0,1016.8333333333334,67.0,8.833333333333334,6.833333333333333,2.833333333333333,643.4174743652344,,5.214113125120853,117.47791817336433,,,,,,0.0
2021-09-20 11:40:00,11.7,19.9,19.6,21.7,15.2,2.852,0.5373,16.9648,53.886,11.666666666666668,5.777777777777778,306.0,0.0,83.0,10.0,1016.8888888888889,66.0,8.88888888888889,6.888888888888889,2.888888888888889,622.4114806497507,,4.567681143546508,99.93208491826462,,,,,,0.0
2021-09-20 11:50:00,11.7,19.9,19.6,21.7,15.2,2.852,0.88582,17.2969,54.049099999999996,11.833333333333334,5.888888888888889,320.0,0.0,82.5,10.0,1016.9444444444445,65.0,8.944444444444445,6.944444444444445,2.9444444444444446,603.9129646809896,,4.856758407071486,80.47967995077877,,,,,,0.0
2021-09-20 12:00:00,11.7,19.9,19.6,21.7,15.2,2.852,1.7980049999999999,17.3881,54.14110000000001,12.0,6.0,334.0,0.0,82.0,10.0,1017.0,64.0,9.0,7.0,3.0,592.5299442826193,,4.886850272989543,73.88938435484461,,,,,,144.0
2021-09-20 12:10:00,11.7,19.9,19.6,21.7,15.2,2.852,0.9892749999999999,17.596600000000002,54.5144,12.0,5.944444444444445,329.8888888888889,0.0,82.0,10.0,1017.0,65.66666666666667,9.0,6.944444444444445,3.0,597.7036887613933,,3.9223154456601974,80.60771715368928,,,,,,0.0
2021-09-20 12:20:00,11.7,19.9,19.6,21.7,15.2,2.852,0.73944,17.6374,54.7784,12.0,5.888888888888889,325.77777777777777,0.0,82.0,10.0,1017.0,67.33333333333333,9.0,6.888888888888889,3.0,609.2732186153017,,3.1527184496222245,73.6324502897532,,,,,,0.0
2021-09-20 12:30:00,11.7,19.9,19.6,21.7,15.2,2.852,1.342375,17.4494,54.8789,12.0,5.833333333333333,321.6666666666667,0.0,82.0,10.0,1017.0,69.0,9.0,6.833333333333333,3.0,610.6223415120443,,2.4254376132912556,64.93011318152908,,,,,,0.0
2021-09-20 12:40:00,11.7,19.9,19.6,21.7,15.2,2.852,0.89678,17.5946,54.980399999999996,12.0,5.777777777777778,317.55555555555554,0.0,82.0,10.0,1017.0,70.66666666666667,9.0,6.777777777777778,3.0,612.7841911228223,,1.7448687290151916,72.23004415264238,,,,,,0.0
2021-09-20 12:50:00,11.7,19.9,19.6,21.7,15.2,2.852,0.709495,17.5386,54.999900000000004,12.0,5.722222222222222,313.44444444444446,0.0,82.0,10.0,1017.0,72.33333333333333,9.0,6.722222222222222,3.0,602.9358536783855,,1.4578093142344453,61.91724784452363,,,,,,0.0
2021-09-20 13:00:00,11.7,19.9,19.6,21.7,15.2,2.852,1.3412000000000002,17.7283,55.0265,12.0,5.666666666666667,309.3333333333333,0.0,82.0,10.0,1017.0,74.0,9.0,6.666666666666667,3.0,577.7647662213205,,1.2928456592239903,59.39066000986908,,,,,,0.0
2021-09-20 13:10:00,11.7,19.9,19.6,21.7,15.2,2.852,0.59216,17.7688,55.0364,12.0,5.611111111111111,305.22222222222223,0.0,82.0,10.0,1017.0,75.66666666666667,9.0,6.611111111111111,3.0,553.2795484380613,,1.6972699089878696,54.67123637829796,,,,,,0.0
2021-09-20 13:20:00,11.7,19.9,19.6,21.7,15.2,2.852,0.7112350000000001,17.7222,55.033,12.0,5.555555555555555,301.1111111111111,0.0,82.0,10.0,1017.0,77.33333333333333,9.0,6.555555555555555,3.0,564.9834895693023,,1.4830861616505069,59.358281778777396,,,,,,0.0
2021-09-20 13:30:00,11.7,19.9,19.6,21.7,15.2,2.852,4.10655,18.046100000000003,55.06079999999999,12.0,5.5,297.0,0.0,82.0,10.0,1017.0,79.0,9.0,6.5,3.0,579.0036051432292,,1.283951293016221,64.68634653931957,,,,,,0.0
2021-09-20 13:40:00,11.7,19.9,19.6,21.7,15.2,2.852,0.930175,17.767599999999998,55.024699999999996,12.0,5.444444444444445,292.8888888888889,0.0,82.0,10.0,1017.0,80.66666666666667,9.0,6.444444444444445,3.0,605.4269487893991,,1.085628841310571,83.27435321484582,,,,,,0.0
2021-09-20 13:50:00,11.7,19.9,19.6,21.7,15.2,2.852,0.749225,17.737199999999998,55.0761,12.0,5.388888888888889,288.77777777777777,0.0,82.0,10.0,1017.0,82.33333333333333,9.0,6.388888888888889,3.0,632.8587591552734,,0.8315639316000171,68.65970045337569,,,,,,0.0
2021-09-20 14:00:00,11.7,19.9,19.6,21.7,15.2,2.852,1.000255,17.799,55.104,12.0,5.333333333333333,284.6666666666667,0.0,82.0,10.0,1017.0,84.0,9.0,6.333333333333333,3.0,626.2194447835286,,0.7559458067920585,73.62953570802333,,,,,,0.0
2021-09-20 14:10:00,,,,,,,1.08613,17.658099999999997,54.753600000000006,12.0,5.277777777777778,280.55555555555554,0.0,82.0,10.0,1017.0,85.66666666666667,9.0,6.277777777777778,3.0,626.9511604537087,,0.7270105941593646,90.9536468887329,,,,,,0.0
2021-09-20 14:20:00,,,,,,,1.4102700000000001,17.4019,54.5465,12.0,5.222222222222222,276.44444444444446,0.0,82.0,10.0,1017.0,87.33333333333333,9.0,6.222222222222222,3.0,632.291875,,0.7447852464365421,108.39694259061653,,,,,,0.0
2021-09-20 14:30:00,15.4,22.2,21.9,23.5,18.4,3.176,0.783175,17.506899999999998,54.5024,12.0,5.166666666666667,272.3333333333333,0.0,82.0,10.0,1017.0,89.0,9.0,6.166666666666667,3.0,622.4851585651265,,0.6730763017339896,132.82760611302436,,,,,,0.0
2021-09-20 14:40:00,15.2,22.1,21.8,23.4,18.2,3.167,0.761595,17.343700000000002,54.509699999999995,12.0,5.111111111111111,268.22222222222223,0.0,82.0,10.0,1017.0,90.66666666666667,9.0,6.111111111111111,3.0,593.206131998698,,0.6975481414525522,110.54743760146664,,,,,,0.0
2021-09-20 14:50:00,15.6,22.2,21.9,23.5,18.4,3.148,0.8473649999999999,17.2451,54.5823,12.0,5.055555555555555,264.1111111111111,0.0,82.0,10.0,1017.0,92.33333333333333,9.0,6.055555555555555,3.0,558.6524139123676,,0.4609445089489054,94.94006303173,,,,,,0.0
2021-09-20 15:00:00,15.4,22.0,21.8,23.4,18.2,3.166,0.78453,17.1758,54.690099999999994,12.0,5.0,260.0,0.0,82.0,10.0,1017.0,94.0,9.0,6.0,3.0,535.0924900309244,,0.4006810834713407,86.88457330218816,,,,,,0.0
2021-09-20 15:10:00,15.4,22.0,21.7,23.4,18.2,3.158,0.91568,17.0704,54.7479,11.944444444444445,5.0,256.5,0.0,82.16666666666667,10.0,1017.1111111111111,91.55555555555556,8.944444444444445,6.111111111111111,2.888888888888889,524.0591434522606,,0.37298524736642497,83.62023732093768,,,,,,0.0
2021-09-20 15:20:00,15.8,22.1,21.8,23.4,18.4,3.175,0.89748,17.0811,54.813599999999994,11.88888888888889,5.0,253.0,0.0,82.33333333333333,10.0,1017.2222222222222,89.11111111111111,8.88888888888889,6.222222222222222,2.7777777777777777,502.53575042724617,,0.2761209664544311,80.85124829696397,,,,,,0.0
2021-09-20 15:30:00,15.6,22.0,21.8,23.4,18.3,3.193,1.0091100000000002,16.9964,54.8947,11.833333333333334,5.0,249.5,0.0,82.5,10.0,1017.3333333333334,86.66666666666667,8.833333333333334,6.333333333333333,2.6666666666666665,490.49764532906664,,0.29379846803002097,81.65989432534255,,,,,,0.0
2021-09-20 15:40:00,15.7,22.1,21.8,23.4,18.4,3.029,0.82331,16.9508,54.939,11.777777777777779,5.0,246.0,0.0,82.66666666666667,10.0,1017.4444444444445,84.22222222222223,8.777777777777779,6.444444444444445,2.5555555555555554,482.0734634399414,,0.30572822876442957,83.40817232961709,,,,,,0.0
2021-09-20 15:50:00,15.7,22.1,21.8,23.4,18.3,3.027,1.02287,16.8572,54.974900000000005,11.722222222222221,5.0,242.5,0.0,82.83333333333333,10.0,1017.5555555555555,81.77777777777777,8.722222222222221,6.555555555555555,2.4444444444444446,476.8383105258284,,0.27591113088410446,90.24467421644826,,,,,,0.0
2021-09-20 16:00:00,15.7,22.2,21.9,23.4,18.5,3.03,1.03659,16.7908,54.9812,11.666666666666666,5.0,239.0,0.0,83.0,10.0,1017.6666666666666,79.33333333333333,8.666666666666666,6.666666666666667,2.3333333333333335,466.31132161458333,,0.2655230936273343,94.32534194278178,,,,,,0.0
2021-09-20 16:10:00,15.6,22.1,21.8,23.4,18.4,3.037,1.10978,16.8587,54.9316,11.61111111111111,5.0,235.5,0.0,83.16666666666667,10.0,1017.7777777777778,76.88888888888889,8.61111111111111,6.777777777777778,2.2222222222222223,462.01260195677304,,0.27836995845502716,102.00638501011045,,,,,,0.0
2021-09-20 16:20:00,15.9,22.1,21.8,23.4,18.5,3.027,1.18863,16.9042,55.001099999999994,11.555555555555555,5.0,232.0,0.0,83.33333333333333,10.0,1017.8888888888889,74.44444444444444,8.555555555555555,6.888888888888889,2.111111111111111,458.58287333170574,,0.26699985614562094,109.57780865211271,,,,,,0.0
2021-09-20 16:30:00,15.6,22.1,21.8,23.4,18.4,3.022,1.11435,16.8245,55.0726,11.5,5.0,228.5,0.0,83.5,10.0,1018.0,72.0,8.5,7.0,2.0,453.4749631158237,,0.27110586026651873,109.26482766727943,,,,,,0.0
2021-09-20 16:40:00,15.8,22.1,21.8,23.3,18.5,3.029,1.149095,16.571,55.1237,11.444444444444445,5.0,225.0,0.0,83.66666666666667,10.0,1018.1111111111111,69.55555555555556,8.444444444444445,7.111111111111111,1.8888888888888888,446.61120707194016,,0.27747379486149143,105.09220834915247,,,,,,0.0
2021-09-20 16:50:00,15.6,22.0,21.8,23.3,18.3,3.055,1.072255,16.5864,55.2106,11.38888888888889,5.0,221.5,0.0,83.83333333333333,10.0,1018.2222222222222,67.11111111111111,8.38888888888889,7.222222222222222,1.777777777777778,440.02298729306176,,0.28657812013906436,104.60521806124241,,,,,,0.0
2021-09-20 17:00:00,15.4,21.9,21.7,23.2,18.2,3.057,1.194785,16.4566,55.25070000000001,11.333333333333334,5.0,218.0,0.0,84.0,10.0,1018.3333333333334,64.66666666666666,8.333333333333334,7.333333333333333,1.6666666666666667,439.5872524007162,,0.3025732312143101,109.0847869127349,,,,,,0.0
2021-09-20 17:10:00,15.3,21.8,21.6,23.2,18.1,3.034,1.5447250000000001,16.183600000000002,55.2976,11.277777777777779,5.0,214.5,0.0,84.16666666666667,10.0,1018.4444444444445,62.222222222222214,8.277777777777779,7.444444444444445,1.5555555555555556,439.934563188224,,0.27933187332656756,108.87625361060017,,,,,,0.0
2021-09-20 17:20:00,15.3,21.8,21.5,23.1,18.0,3.084,1.7713899999999998,16.3114,55.377700000000004,11.222222222222221,5.0,211.0,0.0,84.33333333333333,10.0,1018.5555555555555,59.77777777777777,8.222222222222221,7.555555555555555,1.4444444444444444,435.1113925170898,,0.31963984419228664,109.66335542021497,,,,,,0.0
2021-09-20 17:30:00,15.5,21.8,21.5,23.1,18.1,3.106,1.75181,15.984100000000002,55.4413,11.166666666666666,5.0,207.5,0.0,84.5,10.0,1018.6666666666666,57.33333333333333,8.166666666666666,7.666666666666666,1.3333333333333335,437.3554610574656,,0.35736606863343107,107.9189846178906,,,,,,0.0
2021-09-20 17:40:00,15.5,21.8,21.5,23.1,18.1,3.084,2.093065,16.1036,55.467200000000005,11.11111111111111,5.0,204.0,0.0,84.66666666666667,10.0,1018.7777777777778,54.888888888888886,8.11111111111111,7.777777777777778,1.2222222222222223,435.02061981201166,,0.3652570660593314,109.01892719376558,,,,,,0.0
2021-09-20 17:50:00,15.4,21.7,21.4,23.0,18.1,3.065,2.2706399999999998,16.0754,55.5107,11.055555555555555,5.0,200.5,0.0,84.83333333333333,10.0,1018.8888888888889,52.44444444444444,8.055555555555555,7.888888888888889,1.1111111111111112,434.8604947460657,,0.3433000313090739,109.40915038092662,,,,,,0.0
2021-09-20 18:00:00,15.2,21.7,21.4,23.0,18.0,3.065,2.54888,16.05,55.596799999999995,11.0,5.0,197.0,0.0,85.0,10.0,1019.0,50.0,8.0,8.0,1.0,434.689299621582,,0.3991252715330002,108.6686172041381,,,,,,0.0
2021-09-20 18:10:00,15.2,21.6,21.3,22.9,17.9,3.081,2.8248249999999997,16.0406,55.634299999999996,10.944444444444445,5.0,195.33333333333334,0.0,84.94444444444444,10.0,1019.1111111111111,52.77777777777778,7.944444444444445,8.055555555555555,1.0,430.8696678600092,,0.43001947668102164,105.91375840073924,,,,,,0.0
2021-09-20 18:20:00,15.4,21.6,21.4,22.9,18.0,3.088,3.0189,15.8927,55.6693,10.88888888888889,5.0,193.66666666666666,0.0,84.88888888888889,10.0,1019.2222222222222,55.55555555555556,7.888888888888889,8.11111111111111,1.0,424.2068535359701,,0.3881976841579554,107.95730168315652,,,,,,0.0
2021-09-20 18:30:00,15.3,21.6,21.4,22.9,18.0,3.05,3.08599,15.961400000000001,55.7173,10.833333333333334,5.0,192.0,0.0,84.83333333333333,10.0,1019.3333333333334,58.33333333333333,7.833333333333333,8.166666666666666,1.0,421.8057976242591,,0.3932133550028511,110.71148099694548,,,,,,0.0
2021-09-20 18:40:00,15.2,21.6,21.3,22.9,17.9,3.044,3.54585,15.761099999999999,55.751400000000004,10.777777777777779,5.0,190.33333333333334,0.0,84.77777777777777,10.0,1019.4444444444445,61.111111111111114,7.777777777777778,8.222222222222221,1.0,421.5411122639974,,0.44360972637342194,110.52721135737531,,,,,,0.0
