,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-09-20 18:50:00,15.3,21.6,21.3,22.8,17.9,3.026,3.9140050000000004,15.657300000000001,55.785900000000005,10.722222222222221,5.0,188.66666666666666,0.0,84.72222222222223,10.0,1019.5555555555555,63.888888888888886,7.722222222222222,8.277777777777779,1.0,424.64567403157554,,0.3868832699121055,110.1626745816678,,,,,,0.0
2021-09-20 19:00:00,15.2,21.5,21.2,22.8,17.9,3.029,4.18002,15.580699999999998,55.839,10.666666666666666,5.0,187.0,0.0,84.66666666666667,10.0,1019.6666666666666,66.66666666666666,7.666666666666667,8.333333333333334,1.0,422.7152117358679,,0.4396294557669405,109.39346925616937,,,,,,0.0
2021-09-20 19:10:00,15.1,21.4,21.2,22.7,17.8,3.033,4.495125,15.437999999999999,55.8846,10.61111111111111,5.0,185.33333333333334,0.0,84.61111111111111,10.0,1019.7777777777778,69.44444444444444,7.611111111111111,8.38888888888889,1.0,427.9248839525245,,0.47204765639146845,108.01055019378661,,,,,,0.0
2021-09-20 19:20:00,15.1,21.4,21.1,22.7,17.7,3.038,4.85116,15.326699999999999,55.9354,10.555555555555555,5.0,183.66666666666666,0.0,84.55555555555556,10.0,1019.8888888888889,72.22222222222223,7.555555555555555,8.444444444444445,1.0,426.14240946451827,,0.4571134560967737,108.96840841907564,,,,,,0.0
2021-09-20 19:30:00,15.0,21.3,21.1,22.7,17.7,3.023,4.8717,15.252500000000001,55.99059999999999,10.5,5.0,182.0,0.0,84.5,10.0,1020.0,75.0,7.5,8.5,1.0,423.7322357528511,,0.48103751896885827,111.44566056741833,,,,,,0.0
2021-09-20 19:40:00,14.8,21.3,21.0,22.6,17.6,3.017,4.76609,15.1767,56.0347,10.444444444444445,5.0,180.33333333333334,0.0,84.44444444444444,10.0,1020.1111111111111,77.77777777777777,7.444444444444445,8.555555555555555,1.0,421.26899068196616,,0.4870764593931578,108.29787591772565,,,,,,0.0
2021-09-20 19:50:00,14.8,21.3,21.0,22.6,17.5,3.02,4.74028,15.079400000000001,56.08819999999999,10.38888888888889,5.0,178.66666666666666,0.0,84.38888888888889,10.0,1020.2222222222222,80.55555555555556,7.388888888888889,8.61111111111111,1.0,421.0198864746094,,0.5419710658465402,108.9947642639936,,,,,,0.0
2021-09-20 20:00:00,14.8,21.2,21.0,22.6,17.5,3.021,4.63218,15.0119,56.1485,10.333333333333334,5.0,177.0,0.0,84.33333333333333,10.0,1020.3333333333334,83.33333333333333,7.333333333333333,8.666666666666666,1.0,421.62255620496023,,1.1833529079793874,90.59458351049045,,,,,,0.0
2021-09-20 20:10:00,14.9,21.2,20.9,22.6,17.5,3.025,4.553915,15.049700000000001,56.2703,10.277777777777779,5.0,175.33333333333334,0.0,84.27777777777777,10.0,1020.4444444444445,86.11111111111111,7.277777777777778,8.722222222222221,1.0,430.1283210245768,,1.5846230351285073,65.4341794525836,,,,,,0.0
2021-09-20 20:20:00,14.7,21.2,20.9,22.5,17.4,3.027,5.05711,14.968200000000001,56.7073,10.222222222222221,5.0,173.66666666666666,0.0,84.22222222222223,10.0,1020.5555555555555,88.88888888888889,7.222222222222222,8.777777777777779,1.0,426.57861122920593,,1.7035792547464372,66.37317402963585,,,,,,0.0
2021-09-20 20:30:00,14.7,21.2,20.9,22.5,17.4,3.026,4.8813200000000005,14.9422,56.977599999999995,10.166666666666666,5.0,172.0,0.0,84.16666666666667,10.0,1020.6666666666666,91.66666666666666,7.166666666666667,8.833333333333334,1.0,421.5267873128256,,1.7684528642892836,71.08547729686155,,,,,,0.0
2021-09-20 20:40:00,14.8,21.2,20.9,22.5,17.5,2.995,5.014705,14.7887,57.1038,10.11111111111111,5.0,170.33333333333334,0.0,84.11111111111111,10.0,1020.7777777777778,94.44444444444444,7.111111111111111,8.88888888888889,1.0,421.0491088446255,,1.9237020420455664,78.47673715063408,,,,,,0.0
2021-09-20 20:50:00,14.9,21.2,20.9,22.5,17.5,2.979,4.961415000000001,14.6554,57.1897,10.055555555555555,5.0,168.66666666666666,0.0,84.05555555555556,10.0,1020.8888888888889,97.22222222222223,7.055555555555555,8.944444444444445,1.0,422.0670967610678,,1.7491331788308202,85.96666784038652,,,,,,0.0
2021-09-20 21:00:00,14.8,21.2,20.9,22.5,17.5,2.985,4.764735,14.5661,57.2581,10.0,5.0,167.0,0.0,84.0,10.0,1021.0,100.0,7.0,9.0,1.0,424.2002182989011,,1.763090344394668,93.10769513383424,,,,,,0.0
2021-09-20 21:10:00,14.7,21.2,20.9,22.5,17.5,2.927,4.720655,14.619499999999999,57.3395,9.833333333333334,5.0,165.77777777777777,0.0,84.55555555555556,9.555555555555555,1021.2222222222222,95.83333333333333,7.0,9.055555555555555,1.0,423.21826711018883,,1.834988530150241,100.0867568062389,,,,,,0.0
2021-09-20 21:20:00,14.6,21.2,20.9,22.4,17.5,2.93,5.1414,14.671199999999999,57.374199999999995,9.666666666666666,5.0,164.55555555555554,0.0,85.11111111111111,9.11111111111111,1021.4444444444445,91.66666666666667,7.0,9.11111111111111,1.0,422.83239637703736,,1.8911552730758312,105.47627195261293,,,,,,0.0
2021-09-20 21:30:00,14.5,21.1,20.9,22.4,17.4,2.928,5.338369999999999,14.837700000000002,57.3717,9.5,5.0,163.33333333333334,0.0,85.66666666666667,8.666666666666666,1021.6666666666666,87.5,7.0,9.166666666666666,1.0,425.1708819580078,,2.052842467780841,110.55862845426225,,,,,,0.0
2021-09-20 21:40:00,14.5,21.1,20.9,22.4,17.4,2.936,5.56142,14.863999999999999,57.3447,9.333333333333334,5.0,162.11111111111111,0.0,86.22222222222223,8.222222222222221,1021.8888888888889,83.33333333333334,7.0,9.222222222222221,1.0,419.1947894743119,,2.1865991169551,110.91138539696817,,,,,,0.0
2021-09-20 21:50:00,14.5,21.1,20.8,22.4,17.3,2.93,5.60202,14.790799999999999,57.2827,9.166666666666666,5.0,160.88888888888889,0.0,86.77777777777777,7.777777777777778,1022.1111111111111,79.16666666666667,7.0,9.277777777777779,1.0,421.8008969116211,,2.088936041677739,111.81533001721914,,,,,,0.0
2021-09-20 22:00:00,14.4,21.1,20.8,22.4,17.3,2.938,5.718645,14.853100000000001,57.27290000000001,9.0,5.0,159.66666666666666,0.0,87.33333333333333,7.333333333333334,1022.3333333333334,75.0,7.0,9.333333333333334,1.0,425.40355271613464,,2.2011381008227664,107.39366565704344,,,,,,0.0
2021-09-20 22:10:00,14.2,20.9,20.6,22.3,17.0,2.995,5.746180000000001,14.8633,57.13680000000001,8.833333333333334,5.0,158.44444444444446,0.0,87.88888888888889,6.888888888888889,1022.5555555555555,70.83333333333334,7.0,9.38888888888889,1.0,424.5295137532552,,2.0950015711178214,110.05893664947337,,,,,,0.0
2021-09-20 22:20:00,14.2,20.8,20.6,22.2,16.9,2.987,6.25614,14.989099999999999,56.7038,8.666666666666666,5.0,157.22222222222223,0.0,88.44444444444444,6.444444444444445,1022.7777777777778,66.66666666666667,7.0,9.444444444444445,1.0,425.9664990409763,,2.280536010884969,110.00621490780243,,,,,,0.0
2021-09-20 22:30:00,14.1,20.8,20.5,22.2,16.9,3.005,6.354145,15.005,56.477,8.5,5.0,156.0,0.0,89.0,6.0,1023.0,62.5,7.0,9.5,1.0,423.9617006429036,,2.273217906211056,111.09267933365989,,,,,,0.0
2021-09-20 22:40:00,14.1,20.7,20.5,22.2,16.9,2.994,6.48569,14.9957,56.3611,8.333333333333334,5.0,154.77777777777777,0.0,89.55555555555556,5.555555555555555,1023.2222222222222,58.333333333333336,7.0,9.555555555555555,1.0,429.1737659077261,,2.2903002064645626,110.69175843448961,,,,,,0.0
2021-09-20 22:50:00,13.9,20.7,20.4,22.1,16.7,2.997,6.151635000000001,15.0275,56.298199999999994,8.166666666666666,5.0,153.55555555555554,0.0,90.11111111111111,5.111111111111112,1023.4444444444445,54.16666666666667,7.0,9.61111111111111,1.0,423.19563151041666,,2.3041494805058518,111.37666844815185,,,,,,0.0
2021-09-20 23:00:00,13.8,20.6,20.4,22.1,16.7,3.0,6.23528,14.9257,56.2731,8.0,5.0,152.33333333333334,0.0,90.66666666666667,4.666666666666667,1023.6666666666666,50.0,7.0,9.666666666666666,1.0,421.8226353928138,,2.1773624528969746,112.40674513369632,,,,,,0.0
2021-09-20 23:10:00,14.0,20.6,20.3,22.1,16.7,2.992,6.315285,14.931000000000001,56.27570000000001,7.833333333333333,5.0,151.11111111111111,0.0,91.22222222222223,4.222222222222222,1023.8888888888889,45.833333333333336,7.0,9.722222222222221,1.0,427.29199849446616,,2.3096177216000475,110.3348571822603,,,,,,0.0
2021-09-20 23:20:00,13.9,20.6,20.3,22.1,16.7,3.001,6.739320000000001,14.877799999999999,56.274699999999996,7.666666666666666,5.0,149.88888888888889,0.0,91.77777777777777,3.7777777777777777,1024.111111111111,41.66666666666667,7.0,9.777777777777779,1.0,422.50937919178233,,2.3832884238163627,109.79767279005321,,,,,,0.0
2021-09-20 23:30:00,14.0,20.6,20.3,22.0,16.7,2.987,7.09455,14.8393,56.300700000000006,7.5,5.0,148.66666666666666,0.0,92.33333333333333,3.333333333333334,1024.3333333333333,37.5,7.0,9.833333333333334,1.0,423.5917088826497,,2.397815821551334,112.0804577475079,,,,,,0.0
2021-09-20 23:40:00,14.0,20.6,20.3,22.0,16.7,2.992,7.62891,14.7486,56.3421,7.333333333333333,5.0,147.44444444444446,0.0,92.88888888888889,2.8888888888888893,1024.5555555555557,33.33333333333334,7.0,9.88888888888889,1.0,427.353452141422,,2.7071492353940414,112.59012762123582,,,,,,0.0
2021-09-20 23:50:00,13.9,20.5,20.3,22.0,16.6,3.011,7.7933449999999995,14.687899999999999,56.3756,7.166666666666666,5.0,146.22222222222223,0.0,93.44444444444444,2.4444444444444446,1024.7777777777778,29.16666666666667,7.0,9.944444444444445,1.0,426.5269045003255,,2.830347828595652,111.33913853230449,,,,,,0.0
2021-09-21 00:00:00,13.9,20.6,20.3,22.0,16.7,2.992,8.125255,14.6346,56.422900000000006,7.0,5.0,145.0,0.0,94.0,2.0,1025.0,25.0,7.0,10.0,1.0,424.5966826375326,,1.9482880469786246,125.71900208166089,,,,,,0.0
2021-09-21 00:10:00,13.9,20.6,20.3,22.0,16.7,2.992,8.461955,14.5125,56.473,7.0,5.0,145.61111111111111,0.0,94.0,2.4444444444444446,1025.0,25.0,6.944444444444445,10.0,1.0,432.773747116615,,1.0004528160149095,161.88187673450187,,,,,,0.0
2021-09-21 00:20:00,14.0,20.6,20.3,22.0,16.7,2.996,9.007415,14.4304,56.5366,7.0,5.0,146.22222222222223,0.0,94.0,2.888888888888889,1025.0,25.0,6.888888888888889,10.0,1.0,437.8922662353516,,0.8185887190312316,169.8669327665857,,,,,,0.0
2021-09-21 00:30:00,14.1,20.6,20.3,22.0,16.8,2.992,9.440805000000001,14.274600000000001,56.5947,7.0,5.0,146.83333333333334,0.0,94.0,3.333333333333333,1025.0,25.0,6.833333333333333,10.0,1.0,437.6563603719075,,0.8143183649621777,163.94618881872145,,,,,,0.0
2021-09-21 00:40:00,14.1,20.5,20.3,21.9,16.7,3.006,9.838495,14.1427,56.672000000000004,7.0,5.0,147.44444444444446,0.0,94.0,3.7777777777777777,1025.0,25.0,6.777777777777778,10.0,1.0,434.39722368262284,,0.7545053076390492,154.3476188375182,,,,,,0.0
2021-09-21 00:50:00,14.0,20.5,20.3,21.9,16.8,2.997,10.475059090909092,14.072909090909091,56.7370909090909,7.0,5.0,148.05555555555554,0.0,94.0,4.222222222222222,1025.0,25.0,6.722222222222222,10.0,1.0,433.9043204752605,,0.7237686947728954,142.3167606819282,,,,,,0.0
2021-09-21 01:00:00,14.0,20.5,20.3,21.9,16.7,2.986,10.918865,13.9459,56.7992,7.0,5.0,148.66666666666666,0.0,94.0,4.666666666666666,1025.0,25.0,6.666666666666667,10.0,1.0,435.33787633435475,,0.7159199351981534,130.443835896853,,,,,,0.0
2021-09-21 01:10:00,14.0,20.5,20.3,21.9,16.7,2.999,11.13891,13.841,56.8549,7.0,5.0,149.27777777777777,0.0,94.0,5.111111111111111,1025.0,25.0,6.611111111111111,10.0,1.0,429.2543890801791,,0.6914143228118366,117.03942498826711,,,,,,0.0
2021-09-21 01:20:00,14.0,20.5,20.2,21.9,16.6,2.993,11.371065,13.822,56.9086,7.0,5.0,149.88888888888889,0.0,94.0,5.555555555555555,1025.0,25.0,6.555555555555555,10.0,1.0,429.5214970906576,,0.6824493493796405,110.17690304362841,,,,,,0.0
2021-09-21 01:30:00,13.9,20.5,20.3,21.9,16.7,3.0,11.64183,13.757,56.93429999999999,7.0,5.0,150.5,0.0,94.0,6.0,1025.0,25.0,6.5,10.0,1.0,433.76726086145163,,0.7173300046974657,107.38962575664627,,,,,,0.0
2021-09-21 01:40:00,13.9,20.5,20.2,21.9,16.6,2.996,11.656635,13.6102,56.9539,7.0,5.0,151.11111111111111,0.0,94.0,6.444444444444445,1025.0,25.0,6.444444444444445,10.0,1.0,435.212541809082,,0.661269418073576,106.22234905156711,,,,,,0.0
2021-09-21 01:50:00,13.9,20.4,20.2,21.9,16.6,2.991,11.882365,13.5491,57.0116,7.0,5.0,151.72222222222223,0.0,94.0,6.888888888888888,1025.0,25.0,6.388888888888889,10.0,1.0,436.6178861911818,,0.743337833629658,109.58498174699687,,,,,,0.0
2021-09-21 02:00:00,13.9,20.5,20.2,21.9,16.7,2.99,12.414415,13.600999999999999,57.0395,7.0,5.0,152.33333333333334,0.0,94.0,7.333333333333333,1025.0,25.0,6.333333333333333,10.0,1.0,439.91442769368484,,0.6889742936480181,111.30613491273868,,,,,,0.0
2021-09-21 02:10:00,13.9,20.6,20.3,22.0,16.8,2.942,12.583645,13.506799999999998,56.9797,7.0,5.0,152.94444444444446,0.0,94.0,7.777777777777778,1025.0,25.0,6.277777777777778,10.0,1.0,436.3766020676186,,0.6960042155942338,108.45472891856048,,,,,,0.0
2021-09-21 02:20:00,13.7,20.6,20.4,22.0,16.7,2.935,13.238470000000001,13.355,56.94539999999999,7.0,5.0,153.55555555555554,0.0,94.0,8.222222222222221,1025.0,25.0,6.222222222222222,10.0,1.0,442.12311600257607,,0.7322509778000541,110.86442321669583,,,,,,0.0
2021-09-21 02:30:00,13.6,20.6,20.4,22.1,16.6,2.934,13.47578,13.1962,56.96659999999999,7.0,5.0,154.16666666666666,0.0,94.0,8.666666666666666,1025.0,25.0,6.166666666666667,10.0,1.0,441.7764013671875,,0.7605035653264173,108.93462069344386,,,,,,0.0
2021-09-21 02:40:00,13.5,20.6,20.4,22.0,16.6,2.934,14.066085000000001,13.0264,56.997,7.0,5.0,154.77777777777777,0.0,94.0,9.11111111111111,1025.0,25.0,6.111111111111111,10.0,1.0,442.3446308705999,,0.6339663149913152,107.8884922917684,,,,,,0.0
2021-09-21 02:50:00,13.3,20.6,20.3,22.1,16.5,2.927,14.33363,13.038999999999998,57.058299999999996,7.0,5.0,155.38888888888889,0.0,94.0,9.555555555555555,1025.0,25.0,6.055555555555555,10.0,1.0,437.64305887858075,,0.702170901776707,111.57444452188784,,,,,,0.0
2021-09-21 03:00:00,13.2,20.6,20.3,22.0,16.4,2.935,14.236304999999998,13.037600000000001,57.1207,7.0,5.0,156.0,0.0,94.0,10.0,1025.0,25.0,6.0,10.0,1.0,438.37936167399096,,0.7045088443387363,110.93150789875094,,,,,,0.0
2021-09-21 03:10:00,13.2,20.5,20.3,22.0,16.4,2.94,14.193565000000001,13.0902,57.1493,6.944444444444445,5.0,155.72222222222223,0.0,94.0,10.0,1025.111111111111,24.72222222222222,5.944444444444445,10.0,1.1111111111111112,438.0193458820211,,0.7190118122808004,109.66032461996133,,,,,,0.0
2021-09-21 03:20:00,13.1,20.5,20.2,22.0,16.3,2.94,14.388024999999999,13.0577,57.153800000000004,6.888888888888889,5.0,155.44444444444446,0.0,94.0,10.0,1025.2222222222222,24.444444444444443,5.888888888888889,10.0,1.2222222222222223,441.32801286368533,,0.7173517398477274,109.69890884830454,,,,,,0.0
2021-09-21 03:30:00,13.1,20.5,20.2,22.0,16.3,2.931,14.563390000000002,12.9412,57.158500000000004,6.833333333333333,5.0,155.16666666666666,0.0,94.0,10.0,1025.3333333333333,24.166666666666668,5.833333333333333,10.0,1.3333333333333333,440.72528981526693,,0.7300167010631939,108.11780299687788,,,,,,0.0
2021-09-21 03:40:00,12.9,20.5,20.2,22.0,16.2,2.937,14.347845000000001,12.8433,57.1579,6.777777777777778,5.0,154.88888888888889,0.0,94.0,10.0,1025.4444444444443,23.88888888888889,5.777777777777778,10.0,1.4444444444444444,440.70295658856975,,0.7912371973112478,110.99259631895077,,,,,,0.0
2021-09-21 03:50:00,12.9,20.4,20.2,22.0,16.1,2.93,14.457835,12.894,57.1823,6.722222222222222,5.0,154.61111111111111,0.0,94.0,10.0,1025.5555555555557,23.61111111111111,5.722222222222222,10.0,1.5555555555555556,442.0417252604167,,0.6768841737113094,110.17109853647523,,,,,,0.0
2021-09-21 04:00:00,12.9,20.4,20.2,22.0,16.1,2.941,14.529480000000001,12.8096,57.339099999999995,6.666666666666667,5.0,154.33333333333334,0.0,94.0,10.0,1025.6666666666667,23.333333333333332,5.666666666666667,10.0,1.6666666666666665,441.99151239855536,,0.7307985769734208,111.92335465167203,,,,,,0.0
2021-09-21 04:10:00,12.8,20.4,20.1,22.0,16.1,2.93,14.54992,12.7496,57.7898,6.611111111111111,5.0,154.05555555555554,0.0,94.0,10.0,1025.7777777777778,23.055555555555557,5.611111111111111,10.0,1.7777777777777777,442.59599426269534,,0.7029310578756076,112.29549522787838,,,,,,0.0
2021-09-21 04:20:00,12.6,20.4,20.1,22.0,16.0,2.93,13.876555,12.8214,58.04260000000001,6.555555555555555,5.0,153.77777777777777,0.0,94.0,10.0,1025.888888888889,22.77777777777778,5.555555555555555,10.0,1.8888888888888888,443.2835277969536,,0.7338690569188635,109.54994337502171,,,,,,0.0
2021-09-21 04:30:00,12.3,20.3,20.1,22.0,15.8,2.916,13.555465000000002,13.077700000000002,58.122699999999995,6.5,5.0,153.5,0.0,94.0,10.0,1026.0,22.5,5.5,10.0,2.0,439.856726175944,,0.6464924080248944,109.23360434882383,,,,,,0.0
2021-09-21 04:40:00,12.3,20.3,20.0,22.0,15.7,2.934,12.955860000000001,13.2343,58.123400000000004,6.444444444444445,5.0,153.22222222222223,0.0,94.0,10.0,1026.111111111111,22.22222222222222,5.444444444444445,10.0,2.111111111111111,438.9716933186849,,0.6827130851351608,109.51309357120492,,,,,,0.0
2021-09-21 04:50:00,12.2,20.3,20.0,22.0,15.7,2.898,12.648235,13.1846,58.0587,6.388888888888889,5.0,152.94444444444446,0.0,94.0,10.0,1026.2222222222222,21.944444444444443,5.388888888888889,10.0,2.2222222222222223,443.4738243997508,,0.667055920159581,110.6078204093545,,,,,,0.0
2021-09-21 05:00:00,12.1,20.3,20.0,21.9,15.6,2.915,12.74785,13.0766,58.025,6.333333333333333,5.0,152.66666666666666,0.0,94.0,10.0,1026.3333333333333,21.666666666666668,5.333333333333333,10.0,2.333333333333333,438.8958660888672,,0.7645268854751425,113.80943367888025,,,,,,0.0
2021-09-21 05:10:00,12.2,20.2,20.0,21.9,15.6,2.921,12.415495,13.036000000000001,58.011300000000006,6.277777777777778,5.0,152.38888888888889,0.0,94.0,10.0,1026.4444444444443,21.38888888888889,5.277777777777778,10.0,2.4444444444444446,440.0567665187792,,0.7556721711832252,115.54904318340755,,,,,,0.0
2021-09-21 05:20:00,12.2,20.2,20.0,21.9,15.6,2.919,11.93701,13.1618,58.045100000000005,6.222222222222222,5.0,152.11111111111111,0.0,94.0,10.0,1026.5555555555557,21.11111111111111,5.222222222222222,10.0,2.5555555555555554,450.2132784016927,,0.7372567975125407,119.07058586745613,,,,,,0.0
2021-09-21 05:30:00,12.0,20.2,19.9,21.9,15.5,2.913,11.730545,13.107400000000002,58.0527,6.166666666666667,5.0,151.83333333333334,0.0,94.0,10.0,1026.6666666666667,20.833333333333336,5.166666666666667,10.0,2.6666666666666665,458.089884699679,,0.7694439962034845,122.00203830331058,,,,,,0.0
2021-09-21 05:40:00,12.0,20.1,19.9,21.9,15.4,2.933,11.313422222222222,13.113222222222223,58.031666666666666,6.111111111111111,5.0,151.55555555555554,0.0,94.0,10.0,1026.7777777777778,20.555555555555557,5.111111111111111,10.0,2.7777777777777777,467.25879445393883,,0.7906861555441624,135.73499350079038,,,,,,0.0
2021-09-21 05:50:00,11.9,20.1,19.9,21.9,15.4,2.95,11.039785,13.379,58.06079999999999,6.055555555555555,5.0,151.27777777777777,0.0,94.0,10.0,1026.888888888889,20.27777777777778,5.055555555555555,10.0,2.888888888888889,478.6007228912705,,0.8760890483182703,182.35291012823245,,,,,,0.0
2021-09-21 06:00:00,11.9,20.1,19.9,21.9,15.4,2.937,11.537365,13.2808,57.8917,6.0,5.0,151.0,0.0,94.0,10.0,1027.0,20.0,5.0,10.0,3.0,480.52549763997393,,1.2714192719429227,380.2514482181355,,,,,,0.0
2021-09-21 06:10:00,11.8,20.1,19.8,21.9,15.3,2.924,11.17145,13.4388,57.41420000000001,6.333333333333333,4.944444444444445,143.11111111111111,0.0,93.05555555555556,10.0,1026.9444444444443,20.22222222222222,5.166666666666667,9.666666666666666,3.0555555555555554,497.8617247552981,,1.383713924766934,1029.9022327229127,,,,,,0.0
2021-09-21 06:20:00,11.7,20.0,19.8,21.9,15.2,2.922,9.797655,13.5411,57.14450000000001,6.666666666666667,4.888888888888889,135.22222222222223,0.0,92.11111111111111,10.0,1026.888888888889,20.444444444444443,5.333333333333333,9.333333333333334,3.111111111111111,526.3894421386719,,1.2883973458392473,1113.6695763522218,,,,,,0.0
2021-09-21 06:30:00,11.8,20.0,19.8,21.8,15.3,2.936,8.859440000000001,13.657900000000001,56.9717,7.0,4.833333333333333,127.33333333333334,0.0,91.16666666666667,10.0,1026.8333333333333,20.666666666666668,5.5,9.0,3.1666666666666665,592.4832362944504,,1.2220800403518193,917.5554071751827,,,,,,0.0
2021-09-21 06:40:00,11.8,20.0,19.8,21.8,15.3,2.925,8.484935,14.1863,57.101699999999994,7.333333333333334,4.777777777777778,119.44444444444444,0.0,90.22222222222223,10.0,1026.7777777777778,20.88888888888889,5.666666666666667,8.666666666666666,3.2222222222222223,631.0659865315755,,1.2261201567804745,847.7443556790971,,,,,,0.0
2021-09-21 06:50:00,12.4,20.2,19.9,21.8,15.7,2.931,8.575355,15.877199999999998,56.2525,7.666666666666667,4.722222222222222,111.55555555555556,0.0,89.27777777777777,10.0,1026.7222222222222,21.11111111111111,5.833333333333333,8.333333333333334,3.2777777777777777,616.4104446376056,,1.2735107444016274,1339.4069044123935,,,,,,0.0
2021-09-21 07:00:00,12.5,20.2,19.9,21.8,15.8,2.933,8.080905,17.094900000000003,53.7827,8.0,4.666666666666667,103.66666666666667,0.0,88.33333333333333,10.0,1026.6666666666667,21.333333333333332,6.0,8.0,3.3333333333333335,574.9177630615234,,1.688819004593596,1811.8277698857369,,,,,,0.0
2021-09-21 07:10:00,12.3,20.2,20.0,21.9,15.7,2.947,9.70695,17.7903,51.8888,8.333333333333334,4.611111111111111,95.77777777777777,0.0,87.38888888888889,10.0,1026.611111111111,21.555555555555557,6.166666666666667,7.666666666666666,3.388888888888889,554.5990930386248,,1.8434473254047543,1613.0086007121458,,,,,,0.0
2021-09-21 07:20:00,12.7,20.2,20.0,21.9,15.8,2.944,11.899835,17.023699999999998,50.530199999999994,8.666666666666668,4.555555555555555,87.88888888888889,0.0,86.44444444444444,10.0,1026.5555555555557,21.77777777777778,6.333333333333334,7.333333333333333,3.4444444444444446,555.3258841959635,,1.5115104553339171,1462.2134458311264,,,,,,0.0
2021-09-21 07:30:00,12.7,20.3,20.0,22.0,15.8,2.93,13.43505,17.682,50.207100000000004,9.0,4.5,80.0,0.0,85.5,10.0,1026.5,22.0,6.5,7.0,3.5,572.702873282597,,1.4537653393934002,1361.9175899320269,,,,,,0.0
2021-09-21 07:40:00,12.1,20.3,20.0,22.0,15.6,2.928,11.873205,18.5334,50.1075,9.333333333333334,4.444444444444445,72.11111111111111,0.0,84.55555555555556,10.0,1026.4444444444443,22.22222222222222,6.666666666666667,6.666666666666666,3.5555555555555554,596.8077774012775,,1.5300770551471388,1143.161368822001,,,,,,0.0
2021-09-21 07:50:00,12.9,20.4,20.1,22.1,15.9,2.922,10.600525000000001,18.830000000000002,49.5678,9.666666666666668,4.388888888888889,64.22222222222223,0.0,83.61111111111111,10.0,1026.388888888889,22.444444444444443,6.833333333333334,6.333333333333333,3.611111111111111,599.7076679869904,,1.6866347167013729,928.8416866324042,,,,,,0.0
2021-09-21 08:00:00,12.8,20.5,20.2,22.2,16.0,2.931,9.678725,19.6101,48.831,10.0,4.333333333333333,56.33333333333334,0.0,82.66666666666667,10.0,1026.3333333333333,22.666666666666668,7.0,6.0,3.6666666666666665,595.3194394938151,,1.5369577847597964,707.6665482101871,,,,,,0.0
2021-09-21 08:10:00,13.1,20.6,20.4,22.3,16.2,2.923,8.951640000000001,19.753800000000002,48.3251,10.333333333333334,4.277777777777778,48.44444444444444,0.0,81.72222222222223,10.0,1026.2777777777778,22.88888888888889,7.166666666666667,5.666666666666666,3.7222222222222223,592.433447265625,,1.5244130075078899,789.1399130145574,,,,,,0.0
2021-09-21 08:20:00,13.1,20.7,20.4,22.4,16.2,2.945,9.01037,19.7552,47.9682,10.666666666666668,4.222222222222222,40.55555555555556,0.0,80.77777777777777,10.0,1026.2222222222222,23.11111111111111,7.333333333333334,5.333333333333333,3.7777777777777777,632.7279580372777,,1.4217140725844324,704.172642199845,,,,,,0.0
2021-09-21 08:30:00,13.2,20.8,20.5,22.4,16.4,2.922,12.34444,19.996000000000002,47.8154,11.0,4.166666666666667,32.66666666666667,0.0,79.83333333333333,10.0,1026.1666666666667,23.333333333333332,7.5,5.0,3.833333333333333,661.2090580240886,,1.5153854846752295,908.7318869949601,,,,,,0.0
2021-09-21 08:40:00,13.2,20.8,20.5,22.5,16.4,2.949,8.281855,20.4907,47.6656,11.333333333333334,4.111111111111111,24.777777777777786,0.0,78.88888888888889,10.0,1026.111111111111,23.555555555555557,7.666666666666667,4.666666666666666,3.888888888888889,672.6724006600216,,1.7440658069162047,1096.6953133931133,,,,,,0.0
2021-09-21 08:50:00,13.2,20.9,20.7,22.6,16.5,2.937,9.41014,21.5182,47.3951,11.666666666666668,4.055555555555555,16.888888888888886,0.0,77.94444444444444,10.0,1026.0555555555557,23.77777777777778,7.833333333333334,4.333333333333333,3.9444444444444446,670.0497599283855,,2.2900587863908646,1392.1647690871073,,,,,,0.0
2021-09-21 09:00:00,13.3,21.0,20.7,22.7,16.5,2.969,7.41027,21.628700000000002,47.1706,12.0,4.0,9.0,0.0,77.0,10.0,1026.0,24.0,8.0,4.0,4.0,659.8141072801611,,2.438863301381553,1244.8641645252637,,,,,,0.0
2021-09-21 09:10:00,13.7,21.1,20.8,22.7,16.8,2.949,7.597295,22.6744,46.9325,12.222222222222221,4.222222222222222,9.38888888888889,0.0,76.0,10.0,1026.0,23.833333333333332,8.0,4.277777777777778,4.055555555555555,640.7940437825521,,2.2981511737869282,1034.581597684871,,,,,,0.0
2021-09-21 09:20:00,12.8,21.1,20.8,22.8,16.4,2.955,7.66451,23.1341,46.7194,12.444444444444445,4.444444444444445,9.777777777777779,0.0,75.0,10.0,1026.0,23.666666666666668,8.0,4.555555555555555,4.111111111111111,633.200008951823,,2.1592788685816156,959.5471063439321,,,,,,0.0
2021-09-21 09:30:00,12.7,21.0,20.7,22.8,16.2,2.949,7.49488,23.6482,46.7248,12.666666666666666,4.666666666666667,10.166666666666666,0.0,74.0,10.0,1026.0,23.5,8.0,4.833333333333333,4.166666666666667,624.8436440022786,,1.9346099249084117,1086.7556092136188,,,,,,0.0
2021-09-21 09:40:00,12.8,21.0,20.7,22.9,16.2,2.972,7.1108199999999995,24.4959,46.678999999999995,12.88888888888889,4.888888888888889,10.555555555555555,0.0,73.0,10.0,1026.0,23.333333333333332,8.0,5.111111111111111,4.222222222222222,632.1943697243175,,1.7189253905398698,905.1321599238336,,,,,,0.0
2021-09-21 09:50:00,13.4,21.2,20.8,23.0,16.5,2.975,7.192955,23.6071,47.7235,13.11111111111111,5.111111111111111,10.944444444444445,0.0,72.0,10.0,1026.0,23.166666666666668,8.0,5.388888888888889,4.277777777777778,638.4750828043619,,1.523001306525058,782.7059958592647,,,,,,0.0
2021-09-21 10:00:00,14.0,21.4,21.0,23.0,17.0,2.979,8.16576,22.6926,49.737,13.333333333333334,5.333333333333333,11.333333333333334,0.0,71.0,10.0,1026.0,23.0,8.0,5.666666666666666,4.333333333333333,668.2418030837487,,1.4158338298972717,651.2400548057772,,,,,,0.0
2021-09-21 10:10:00,13.8,21.3,21.0,23.1,16.8,2.987,8.465485,21.766,51.2463,13.555555555555555,5.555555555555555,11.722222222222221,0.0,70.0,10.0,1026.0,22.833333333333332,8.0,5.944444444444445,4.388888888888889,683.4002787973689,,1.651018802543818,661.8809277636857,,,,,,0.0
2021-09-21 10:20:00,14.3,21.5,21.2,23.2,17.2,2.984,9.84817,21.8572,52.335699999999996,13.777777777777779,5.777777777777778,12.11111111111111,0.0,69.0,10.0,1026.0,22.666666666666668,8.0,6.222222222222221,4.444444444444445,727.8358492094895,,1.8905719565334966,658.5704864260572,,,,,,0.0
2021-09-21 10:30:00,14.2,21.7,21.4,23.3,17.4,2.997,9.090715,22.6521,52.898199999999996,14.0,6.0,12.5,0.0,68.0,10.0,1026.0,22.5,8.0,6.5,4.5,802.0079595947266,,2.040884844249925,566.1722773716813,,,,,,0.0
2021-09-21 10:40:00,14.8,21.8,21.5,23.3,17.6,2.985,8.257025,22.6303,53.2059,14.222222222222221,6.222222222222222,12.88888888888889,0.0,67.0,10.0,1026.0,22.333333333333332,8.0,6.777777777777778,4.555555555555555,808.3706699555496,,2.0790545062392445,413.2260043688413,,,,,,0.0
2021-09-21 10:50:00,14.4,21.8,21.5,23.4,17.4,3.035,10.74483,22.3689,53.392100000000006,14.444444444444445,6.444444444444445,13.277777777777779,0.0,66.0,10.0,1026.0,22.166666666666668,8.0,7.055555555555555,4.611111111111111,781.2116479492188,,2.7462943105340676,330.1990061597231,,,,,,0.0
2021-09-21 11:00:00,14.8,21.9,21.6,23.5,17.7,3.039,7.972505,22.2959,53.431799999999996,14.666666666666666,6.666666666666666,13.666666666666668,0.0,65.0,10.0,1026.0,22.0,8.0,7.333333333333333,4.666666666666667,756.9613765111463,,3.7772224576055664,275.3635606035135,,,,,,0.0
2021-09-21 11:10:00,15.0,22.1,21.7,23.6,17.9,3.016,6.55344,21.8655,53.375,14.88888888888889,6.888888888888889,14.055555555555555,0.0,64.0,10.0,1026.0,21.833333333333332,8.0,7.611111111111111,4.722222222222222,702.8573264567058,,4.50459429267436,183.83808981469798,,,,,,0.0
2021-09-21 11:20:00,15.3,22.2,21.8,23.7,18.1,3.021,6.293825,21.506,53.3242,15.11111111111111,7.111111111111111,14.444444444444445,0.0,63.0,10.0,1026.0,21.666666666666668,8.0,7.888888888888888,4.777777777777778,693.8304188695447,,5.246943068625564,127.95106309233412,,,,,,0.0
2021-09-21 11:30:00,15.4,22.2,22.0,23.8,18.2,3.018,6.46058,21.892599999999998,53.335800000000006,15.333333333333332,7.333333333333333,14.833333333333332,0.0,62.0,10.0,1026.0,21.5,8.0,8.166666666666666,4.833333333333333,684.2145493570963,,5.6740348898893025,98.57114718701206,,,,,,0.0
2021-09-21 11:40:00,15.8,22.4,22.1,23.8,18.5,3.019,6.40893,21.5308,53.3039,15.555555555555555,7.555555555555555,15.222222222222221,0.0,61.0,10.0,1026.0,21.333333333333332,8.0,8.444444444444443,4.888888888888889,656.7147986892174,,5.817787017175707,84.75024337251307,,,,,,0.0
2021-09-21 11:50:00,16.1,22.5,22.2,23.8,18.7,3.014,6.635035,21.229599999999998,53.347,15.777777777777779,7.777777777777778,15.61111111111111,0.0,60.0,10.0,1026.0,21.166666666666668,8.0,8.722222222222221,4.944444444444445,639.4676475016277,,5.356633820708862,78.32580319399214,,,,,,0.0
2021-09-21 12:00:00,16.6,22.5,22.2,23.8,18.8,3.036,6.14116,20.9038,53.3732,16.0,8.0,16.0,0.0,59.0,10.0,1026.0,21.0,8.0,9.0,5.0,624.284655502144,,5.2714366973187285,83.90365581383139,,,,,,148.0
2021-09-21 12:10:00,16.0,22.6,22.3,23.9,18.8,3.036,6.103455,20.4238,53.4346,16.055555555555557,8.0,16.38888888888889,0.0,58.833333333333336,10.0,1025.9444444444443,21.11111111111111,8.0,9.0,5.0,595.0684729003906,,4.778110239532707,91.70305685420495,,,,,,0.0
2021-09-21 12:20:00,15.7,22.5,22.2,23.9,18.6,3.008,5.564965,21.0095,53.507600000000004,16.11111111111111,8.0,16.77777777777778,0.0,58.666666666666664,10.0,1025.888888888889,21.22222222222222,8.0,9.0,5.0,583.9351674397788,,4.110831768903355,109.03304230016504,,,,,,0.0
2021-09-21 12:30:00,16.0,22.7,22.4,24.1,18.8,3.019,5.47485,21.1674,53.5086,16.166666666666668,8.0,17.166666666666668,0.0,58.5,10.0,1025.8333333333333,21.333333333333332,8.0,9.0,5.0,585.1221059163412,,3.5003345292099453,112.50999050916252,,,,,,0.0
2021-09-21 12:40:00,16.1,22.7,22.5,24.0,18.9,3.025,5.279425,21.0201,53.4269,16.22222222222222,8.0,17.555555555555557,0.0,58.333333333333336,10.0,1025.7777777777778,21.444444444444443,8.0,9.0,5.0,602.1147625732422,,2.8372080901383008,95.65733482770327,,,,,,0.0
2021-09-21 12:50:00,16.3,22.8,22.5,24.1,19.2,3.021,5.463735,21.093600000000002,53.336400000000005,16.27777777777778,8.0,17.944444444444443,0.0,58.166666666666664,10.0,1025.7222222222222,21.555555555555557,8.0,9.0,5.0,625.2947151271776,,2.4912153917652065,86.9687874376976,,,,,,0.0
2021-09-21 13:00:00,16.6,22.9,22.6,24.2,19.4,3.025,3.84772,20.9901,53.2308,16.333333333333332,8.0,18.333333333333332,0.0,58.0,10.0,1025.6666666666667,21.666666666666668,8.0,9.0,5.0,646.7945115152995,,2.1859054349135545,95.4516792271501,,,,,,0.0
2021-09-21 13:10:00,16.9,23.0,22.7,24.2,19.5,3.078,3.9691099999999997,20.7044,53.1111,16.38888888888889,8.0,18.72222222222222,0.0,57.833333333333336,10.0,1025.611111111111,21.77777777777778,8.0,9.0,5.0,662.1528831745015,,1.9124032007806044,99.51322486877442,,,,,,0.0
2021-09-21 13:20:00,17.5,23.1,22.8,24.1,19.8,3.104,3.761805,20.342,53.086400000000005,16.444444444444443,8.0,19.11111111111111,0.0,57.666666666666664,10.0,1025.5555555555557,21.88888888888889,8.0,9.0,5.0,652.6383664957682,,1.7311023837530009,107.42577909458828,,,,,,0.0
2021-09-21 13:30:00,17.8,23.1,22.8,24.1,20.0,3.131,3.788805,20.2561,53.090700000000005,16.5,8.0,19.5,0.0,57.5,10.0,1025.5,22.0,8.0,9.0,5.0,633.8144113825656,,1.8185551267862319,111.06519449891343,,,,,,0.0
2021-09-21 13:40:00,17.9,23.2,22.9,24.1,20.2,3.116,3.790585,20.343,53.12330000000001,16.555555555555557,8.0,19.88888888888889,0.0,57.333333333333336,10.0,1025.4444444444443,22.11111111111111,8.0,9.0,5.0,598.7393487548828,,1.7243755446988984,108.88353806921319,,,,,,0.0
2021-09-21 13:50:00,18.0,23.1,22.9,24.1,20.1,3.118,3.87207,20.2308,53.121900000000004,16.61111111111111,8.0,20.27777777777778,0.0,57.166666666666664,10.0,1025.388888888889,22.22222222222222,8.0,9.0,5.0,594.1908595082953,,1.505432617165948,113.31015325944978,,,,,,0.0
2021-09-21 14:00:00,18.3,23.2,23.0,24.1,20.4,3.132,3.63745,20.1916,53.040499999999994,16.666666666666668,8.0,20.666666666666668,0.0,57.0,10.0,1025.3333333333333,22.333333333333332,8.0,9.0,5.0,578.4768436686197,,1.5992681909078932,105.42258769277798,,,,,,0.0
2021-09-21 14:10:00,18.1,23.2,23.0,24.1,20.3,3.14,3.792115,20.2899,52.9774,16.72222222222222,8.0,21.055555555555557,0.0,56.833333333333336,10.0,1025.2777777777778,22.444444444444443,8.0,9.0,5.0,569.1874079912558,,1.9410219482008348,120.90160642052774,,,,,,0.0
2021-09-21 14:20:00,18.4,23.2,23.0,24.0,20.5,3.12,3.5647849999999996,20.247999999999998,52.900999999999996,16.77777777777778,8.0,21.444444444444443,0.0,56.666666666666664,10.0,1025.2222222222222,22.555555555555557,8.0,9.0,5.0,578.3726601155599,,1.8952363588513628,113.77776675100381,,,,,,0.0
2021-09-21 14:30:00,18.6,23.2,23.0,24.0,20.6,3.131,3.4010800000000003,20.3214,52.8399,16.833333333333332,8.0,21.833333333333332,0.0,56.5,10.0,1025.1666666666667,22.666666666666668,8.0,9.0,5.0,586.7728139381846,,1.6883720591950548,110.82838036574886,,,,,,0.0
2021-09-21 14:40:00,18.6,23.2,23.0,24.0,20.6,3.143,3.605155,20.3096,52.7836,16.88888888888889,8.0,22.22222222222222,0.0,56.333333333333336,10.0,1025.111111111111,22.77777777777778,8.0,9.0,5.0,587.7525085449219,,1.5724626879436148,137.62580654316702,,,,,,0.0
2021-09-21 14:50:00,19.0,23.3,23.0,24.0,20.8,3.141,3.568455,19.5457,52.72279999999999,16.944444444444443,8.0,22.61111111111111,0.0,56.166666666666664,10.0,1025.0555555555557,22.88888888888889,8.0,9.0,5.0,599.163687407395,,1.440016222633211,134.81124476589054,,,,,,0.0
2021-09-21 15:00:00,18.6,23.2,23.0,24.0,20.6,3.153,3.7223599999999997,19.188200000000002,52.795100000000005,17.0,8.0,23.0,0.0,56.0,10.0,1025.0,23.0,8.0,9.0,5.0,616.6071329752605,,1.3602981067528832,275.5771856392036,,,,,,0.0
2021-09-21 15:10:00,18.9,23.3,23.2,24.0,20.9,3.141,3.7034599999999998,19.383699999999997,53.0003,16.77777777777778,7.777777777777778,25.444444444444443,0.0,57.388888888888886,10.0,1025.111111111111,22.944444444444443,8.11111111111111,8.944444444444445,4.777777777777778,627.1910933080213,,1.4027943586595988,312.7641307119596,,,,,,0.0
2021-09-21 15:20:00,18.8,23.2,23.0,24.0,20.7,3.145,3.8027450000000003,19.5383,53.3744,16.555555555555557,7.555555555555555,27.88888888888889,0.0,58.77777777777778,10.0,1025.2222222222222,22.88888888888889,8.222222222222221,8.88888888888889,4.555555555555555,639.6294805908203,,1.2994731360606555,299.0261733810511,,,,,,0.0
2021-09-21 15:30:00,18.8,23.2,23.0,24.0,20.7,3.147,3.7173900000000004,19.7697,53.6472,16.333333333333332,7.333333333333333,30.333333333333336,0.0,60.166666666666664,10.0,1025.3333333333333,22.833333333333332,8.333333333333334,8.833333333333334,4.333333333333333,632.5324533537065,,1.345105782400417,221.80692748247566,,,,,,0.0
2021-09-21 15:40:00,19.0,23.2,23.0,23.9,20.8,3.019,4.243460000000001,19.9021,53.665,16.11111111111111,7.111111111111111,32.77777777777778,0.0,61.55555555555556,10.0,1025.4444444444443,22.77777777777778,8.444444444444445,8.777777777777779,4.111111111111111,603.3264821370442,,1.30865272039074,151.69786206369346,,,,,,0.0
2021-09-21 15:50:00,19.1,23.2,23.0,23.9,20.8,3.041,4.599975,19.6253,53.603300000000004,15.88888888888889,6.888888888888889,35.22222222222222,0.0,62.94444444444444,10.0,1025.5555555555557,22.72222222222222,8.555555555555555,8.722222222222221,3.888888888888889,574.0721767592156,,1.2167628986788335,108.3079316043315,,,,,,0.0
2021-09-21 16:00:00,18.7,23.2,23.0,23.9,20.7,3.042,3.788955,19.3296,53.5902,15.666666666666666,6.666666666666667,37.66666666666667,0.0,64.33333333333333,10.0,1025.6666666666667,22.666666666666668,8.666666666666666,8.666666666666666,3.666666666666667,547.9314892578125,,1.2966966337655896,87.29456528076344,,,,,,0.0
2021-09-21 16:10:00,18.7,23.2,23.0,23.9,20.7,3.032,3.908295,19.0971,53.6788,15.444444444444445,6.444444444444445,40.111111111111114,0.0,65.72222222222223,10.0,1025.7777777777778,22.61111111111111,8.777777777777779,8.61111111111111,3.4444444444444446,525.1357667559043,,1.1774358367717874,101.97402642805024,,,,,,0.0
2021-09-21 16:20:00,18.4,23.1,22.9,23.9,20.5,3.033,4.109515,18.9118,53.7713,15.222222222222221,6.222222222222222,42.55555555555556,0.0,67.11111111111111,10.0,1025.888888888889,22.555555555555557,8.88888888888889,8.555555555555555,3.2222222222222223,509.16149190266924,,1.1495808195360637,95.30119483947753,,,,,,0.0
2021-09-21 16:30:00,18.5,23.1,22.9,23.8,20.5,3.022,4.110335,18.7131,53.8375,15.0,6.0,45.0,0.0,68.5,10.0,1026.0,22.5,9.0,8.5,3.0,494.9759727986654,,1.1544254786634849,69.69829359862764,,,,,,0.0
2021-09-21 16:40:00,18.5,23.1,22.8,23.8,20.5,3.029,4.053050000000001,18.627299999999998,53.9114,14.777777777777779,5.777777777777778,47.44444444444444,0.0,69.88888888888889,10.0,1026.111111111111,22.444444444444443,9.11111111111111,8.444444444444445,2.7777777777777777,478.036781328574,,1.145793324222336,65.05273526057012,,,,,,0.0
2021-09-21 16:50:00,18.5,23.1,22.9,23.8,20.5,3.042,4.049799999999999,18.4817,53.94,14.555555555555555,5.555555555555555,49.88888888888889,0.0,71.27777777777777,10.0,1026.2222222222222,22.38888888888889,9.222222222222221,8.38888888888889,2.555555555555556,469.4855241902669,,1.2216770447260241,72.87316567243155,,,,,,0.0
2021-09-21 17:00:00,18.3,23.0,22.8,23.8,20.3,3.028,4.209245,18.3782,53.9738,14.333333333333334,5.333333333333334,52.333333333333336,0.0,72.66666666666666,10.0,1026.3333333333333,22.333333333333332,9.333333333333334,8.333333333333334,2.3333333333333335,458.9050615578136,,1.172129066116729,76.54439321765793,,,,,,0.0
2021-09-21 17:10:00,18.4,23.0,22.7,23.8,20.3,3.031,4.34382,18.413800000000002,54.004200000000004,14.11111111111111,5.111111111111111,54.777777777777786,0.0,74.05555555555556,10.0,1026.4444444444443,22.27777777777778,9.444444444444445,8.277777777777779,2.111111111111111,452.2387048339844,,1.2225340703820105,73.24950733184815,,,,,,0.0
2021-09-21 17:20:00,18.1,22.9,22.7,23.7,20.2,3.035,4.758319999999999,18.183,53.7072,13.88888888888889,4.888888888888889,57.22222222222223,0.0,75.44444444444444,10.0,1026.5555555555557,22.22222222222222,9.555555555555555,8.222222222222221,1.8888888888888888,449.05085854365905,,1.3254857770029436,65.19575033888304,,,,,,0.0
2021-09-21 17:30:00,18.3,22.9,22.7,23.7,20.3,3.025,5.08505,18.0625,53.4952,13.666666666666668,4.666666666666667,59.66666666666667,0.0,76.83333333333333,10.0,1026.6666666666667,22.166666666666668,9.666666666666666,8.166666666666666,1.666666666666667,444.6408443196615,,1.1491583555785276,54.36344477087765,,,,,,0.0
2021-09-21 17:40:00,18.4,22.9,22.7,23.7,20.3,3.026,5.40071,17.8752,53.412699999999994,13.444444444444445,4.444444444444445,62.111111111111114,0.0,78.22222222222223,10.0,1026.7777777777778,22.11111111111111,9.777777777777779,8.11111111111111,1.4444444444444446,441.79033243113554,,1.2713964105443767,46.28053537573518,,,,,,0.0
2021-09-21 17:50:00,18.5,22.9,22.7,23.6,20.3,3.008,5.54936,17.6822,53.3904,13.222222222222221,4.222222222222222,64.55555555555556,0.0,79.61111111111111,10.0,1026.888888888889,22.055555555555557,9.88888888888889,8.055555555555555,1.2222222222222223,438.305493774414,,1.3189244367763149,41.747383350221455,,,,,,0.0
2021-09-21 18:00:00,18.1,22.8,22.6,23.6,20.2,3.01,6.7488399999999995,17.5327,53.4696,13.0,4.0,67.0,0.0,81.0,10.0,1027.0,22.0,10.0,8.0,1.0,436.62879893335804,,1.317185058095361,37.519518105673924,,,,,,0.0
2021-09-21 18:10:00,18.1,22.8,22.6,23.6,20.1,3.03,6.65848,17.677500000000002,53.5308,12.777777777777779,4.111111111111111,70.11111111111111,0.0,81.5,10.0,1027.111111111111,21.5,9.88888888888889,8.333333333333334,1.0,433.36212561596403,,1.3561052574714023,36.56669338862101,,,,,,0.0
2021-09-21 18:20:00,17.6,22.7,22.4,23.5,19.8,3.012,7.22081,17.4056,53.5496,12.555555555555555,4.222222222222222,73.22222222222223,0.0,82.0,10.0,1027.2222222222222,21.0,9.777777777777779,8.666666666666666,1.0,429.13715209960935,,1.343917652198487,33.961020170847576,,,,,,0.0
2021-09-21 18:30:00,17.4,22.6,22.4,23.4,19.7,2.968,7.5566,17.1846,53.5995,12.333333333333334,4.333333333333333,76.33333333333333,0.0,82.5,10.0,1027.3333333333333,20.5,9.666666666666666,9.0,1.0,430.81832122802734,,1.4621044824352372,32.35361236820113,,,,,,0.0
2021-09-21 18:40:00,17.4,22.5,22.3,23.3,19.6,2.941,7.923795,17.1198,53.6841,12.11111111111111,4.444444444444445,79.44444444444444,0.0,83.0,10.0,1027.4444444444443,20.0,9.555555555555555,9.333333333333334,1.0,430.60050023922975,,1.407051172439998,33.9043904613775,,,,,,0.0
2021-09-21 18:50:00,17.2,22.4,22.2,23.3,19.6,2.951,8.322230000000001,16.8821,53.776599999999995,11.88888888888889,4.555555555555555,82.55555555555556,0.0,83.5,10.0,1027.5555555555557,19.5,9.444444444444445,9.666666666666666,1.0,428.9319128417968,,1.4875042745454163,34.65638031232155,,,,,,0.0
2021-09-21 19:00:00,17.1,22.4,22.1,23.2,19.4,2.962,8.734715,16.7688,53.8755,11.666666666666666,4.666666666666667,85.66666666666667,0.0,84.0,10.0,1027.6666666666667,19.0,9.333333333333334,10.0,1.0,428.4357836878985,,1.51469022476067,36.69902446154147,,,,,,0.0
2021-09-21 19:10:00,17.1,22.3,22.1,23.2,19.4,2.97,8.739215,16.781,53.97430000000001,11.444444444444445,4.777777777777778,88.77777777777777,0.0,84.5,10.0,1027.7777777777778,18.5,9.222222222222221,10.333333333333334,1.0,425.79779632568363,,1.6105359643091588,37.754131265306206,,,,,,0.0
2021-09-21 19:20:00,17.1,22.2,22.0,23.2,19.3,2.963,8.634705,16.5828,54.0458,11.222222222222221,4.888888888888889,91.88888888888889,0.0,85.0,10.0,1027.888888888889,18.0,9.11111111111111,10.666666666666668,1.0,424.9084328136225,,1.4972201417563327,41.96591343540256,,,,,,0.0
2021-09-21 19:30:00,17.0,22.2,22.0,23.1,19.3,2.955,9.026885,16.3073,54.1217,11.0,5.0,95.0,0.0,85.5,10.0,1028.0,17.5,9.0,11.0,1.0,423.87530609130863,,1.511868763879194,47.496317636091156,,,,,,0.0
2021-09-21 19:40:00,16.8,22.2,21.9,23.1,19.1,2.952,9.474934999999999,16.1423,54.200300000000006,10.777777777777779,5.111111111111111,98.11111111111111,0.0,86.0,10.0,1028.111111111111,17.0,8.88888888888889,11.333333333333334,1.0,422.9801674432864,,1.5419592029933875,50.17231462521742,,,,,,0.0
2021-09-21 19:50:00,16.5,22.1,21.8,23.0,19.0,2.951,9.718695,15.8899,54.279399999999995,10.555555555555555,5.222222222222222,101.22222222222223,0.0,86.5,10.0,1028.2222222222222,16.5,8.777777777777779,11.666666666666668,1.0,427.1795650227865,,1.5492961363873239,55.8011547845097,,,,,,0.0
2021-09-21 20:00:00,16.5,22.0,21.8,23.0,18.9,2.954,9.641214999999999,15.660300000000001,54.3624,10.333333333333334,5.333333333333333,104.33333333333334,0.0,87.0,10.0,1028.3333333333333,16.0,8.666666666666666,12.0,1.0,428.90534525553386,,2.8910144723572975,40.22973001463939,,,,,,0.0
2021-09-21 20:10:00,16.6,22.0,21.8,23.0,18.9,2.965,9.808515,15.443100000000001,54.446799999999996,10.11111111111111,5.444444444444445,107.44444444444444,0.0,87.5,10.0,1028.4444444444443,15.5,8.555555555555555,12.333333333333334,1.0,433.7726038614909,,3.8392051111574226,19.070898379255823,,,,,,0.0
2021-09-21 20:20:00,16.2,21.9,21.7,23.0,18.7,2.96,10.169685,15.3387,54.5182,9.88888888888889,5.555555555555555,110.55555555555556,0.0,88.0,10.0,1028.5555555555557,15.0,8.444444444444445,12.666666666666668,1.0,429.47173566445537,,4.143345617237737,18.278426168948243,,,,,,0.0
2021-09-21 20:30:00,16.2,21.9,21.6,22.9,18.6,2.962,10.76504,15.3128,54.592499999999994,9.666666666666668,5.666666666666666,113.66666666666666,0.0,88.5,10.0,1028.6666666666667,14.5,8.333333333333334,13.0,1.0,428.3371337890625,,4.299028347003258,19.532762954140786,,,,,,0.0
2021-09-21 20:40:00,15.9,21.8,21.6,22.9,18.5,2.957,11.160515,15.190999999999999,54.6308,9.444444444444445,5.777777777777778,116.77777777777777,0.0,89.0,10.0,1028.7777777777778,14.0,8.222222222222221,13.333333333333334,1.0,422.9181441489033,,4.41026179985138,21.627635616852064,,,,,,0.0
2021-09-21 20:50:00,15.7,21.7,21.5,22.9,18.3,2.961,11.162215,15.160900000000002,54.6395,9.222222222222221,5.888888888888889,119.88888888888889,0.0,89.5,10.0,1028.888888888889,13.5,8.11111111111111,13.666666666666668,1.0,421.4019296264649,,4.476868659507083,25.497629037307483,,,,,,0.0
2021-09-21 21:00:00,15.8,21.8,21.5,22.9,18.4,2.98,11.53171,15.128300000000001,54.6346,9.0,6.0,123.0,0.0,90.0,10.0,1029.0,13.0,8.0,14.0,1.0,423.60387982598667,,4.588200983172756,27.98206154839467,,,,,,0.0
2021-09-21 21:10:00,15.7,21.7,21.4,22.8,18.3,2.961,11.727475,15.1036,54.9714,8.88888888888889,5.944444444444445,121.55555555555556,0.0,90.05555555555556,10.0,1028.888888888889,12.777777777777779,7.888888888888889,13.777777777777779,1.0,423.8545738728841,,4.7131018312772115,35.65809396318123,,,,,,0.0
2021-09-21 21:20:00,15.4,21.6,21.3,22.8,18.1,2.967,11.73914,15.136000000000001,55.2494,8.777777777777779,5.888888888888889,120.11111111111111,0.0,90.11111111111111,10.0,1028.7777777777778,12.555555555555555,7.777777777777778,13.555555555555555,1.0,418.6347532004872,,4.665827066965695,40.612659765987075,,,,,,0.0
2021-09-21 21:30:00,15.3,21.6,21.3,22.8,18.0,2.951,11.51124,14.989099999999999,55.415200000000006,8.666666666666666,5.833333333333333,118.66666666666667,0.0,90.16666666666667,10.0,1028.6666666666667,12.333333333333334,7.666666666666667,13.333333333333334,1.0,418.3182339477539,,4.6390902264576175,47.3576556030101,,,,,,0.0
2021-09-21 21:40:00,15.2,21.5,21.3,22.8,17.9,2.961,11.671455,14.8062,55.5347,8.555555555555555,5.777777777777778,117.22222222222223,0.0,90.22222222222223,10.0,1028.5555555555557,12.11111111111111,7.555555555555555,13.11111111111111,1.0,419.14889638966525,,4.689774034838218,54.90007556785971,,,,,,0.0
2021-09-21 21:50:00,15.0,21.5,21.2,22.8,17.8,2.979,11.86684,14.675,55.60940000000001,8.444444444444445,5.722222222222222,115.77777777777777,0.0,90.27777777777777,10.0,1028.4444444444443,11.88888888888889,7.444444444444445,12.88888888888889,1.0,421.624361354784,,4.843773210331545,62.32496709220153,,,,,,0.0
2021-09-21 22:00:00,14.9,21.4,21.2,22.7,17.7,2.952,12.391055,14.6945,55.706399999999995,8.333333333333334,5.666666666666667,114.33333333333333,0.0,90.33333333333333,10.0,1028.3333333333333,11.666666666666666,7.333333333333333,12.666666666666666,1.0,423.04147851352036,,4.882047613838972,65.95437744032866,,,,,,0.0
2021-09-21 22:10:00,14.5,21.2,21.0,22.7,17.3,3.026,12.41854,14.648599999999998,55.7615,8.222222222222221,5.611111111111111,112.88888888888889,0.0,90.38888888888889,10.0,1028.2222222222222,11.444444444444445,7.222222222222222,12.444444444444445,1.0,426.41082468668617,,5.08998005538337,73.45772177313681,,,,,,0.0
2021-09-21 22:20:00,14.4,21.1,20.9,22.6,17.2,3.024,12.295829999999999,14.553899999999999,55.7915,8.11111111111111,5.555555555555555,111.44444444444444,0.0,90.44444444444444,10.0,1028.111111111111,11.222222222222221,7.111111111111111,12.222222222222221,1.0,422.342176496133,,4.943999757807133,82.34077248395499,,,,,,0.0
2021-09-21 22:30:00,14.3,21.1,20.8,22.6,17.2,3.024,12.470369999999999,14.405000000000001,55.817600000000006,8.0,5.5,110.0,0.0,90.5,10.0,1028.0,11.0,7.0,12.0,1.0,421.21983907063805,,5.020426246715805,92.74222038850947,,,,,,0.0
2021-09-21 22:40:00,14.5,21.1,20.7,22.6,17.2,3.013,12.7927,14.187700000000001,55.8292,7.888888888888889,5.444444444444445,108.55555555555556,0.0,90.55555555555556,10.0,1027.888888888889,10.777777777777779,6.888888888888889,11.777777777777779,1.0,423.69470643843727,,5.070680039508194,104.909927087342,,,,,,0.0
2021-09-21 22:50:00,14.2,21.0,20.7,22.5,17.0,3.026,12.919614999999999,14.0799,55.8913,7.777777777777778,5.388888888888889,107.11111111111111,0.0,90.61111111111111,10.0,1027.7777777777778,10.555555555555555,6.777777777777778,11.555555555555555,1.0,419.33238657633467,,5.145177393148175,109.00186336301815,,,,,,0.0
2021-09-21 23:00:00,14.1,20.9,20.6,22.5,17.0,2.993,13.404374999999998,13.899700000000001,55.916700000000006,7.666666666666667,5.333333333333333,105.66666666666667,0.0,90.66666666666667,10.0,1027.6666666666667,10.333333333333334,6.666666666666667,11.333333333333334,1.0,420.24291567046066,,5.162219590305609,112.19935213681667,,,,,,0.0
2021-09-21 23:10:00,14.1,21.0,20.7,22.5,17.0,2.999,13.55811,13.7028,55.579100000000004,7.555555555555555,5.277777777777778,104.22222222222223,0.0,90.72222222222223,10.0,1027.5555555555557,10.11111111111111,6.555555555555555,11.11111111111111,1.0,422.55571075439457,,5.16247906361596,110.8953625617593,,,,,,0.0
