,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-09-21 23:20:00,14.0,21.0,20.7,22.5,17.0,2.935,13.76438,13.581399999999999,55.3918,7.444444444444445,5.222222222222222,102.77777777777777,0.0,90.77777777777777,10.0,1027.4444444444443,9.88888888888889,6.444444444444445,10.88888888888889,1.0,423.78539300326645,,5.325203963430588,110.271337703985,,,,,,0.0
2021-09-21 23:30:00,14.1,21.0,20.6,22.4,17.0,2.936,14.177905,13.528,55.3592,7.333333333333334,5.166666666666667,101.33333333333333,0.0,90.83333333333333,10.0,1027.3333333333333,9.666666666666668,6.333333333333334,10.666666666666668,1.0,419.75996337890626,,5.29490671691248,111.82434703977769,,,,,,0.0
2021-09-21 23:40:00,13.9,20.9,20.6,22.4,16.8,2.943,14.040505,13.3736,55.3601,7.222222222222222,5.111111111111111,99.88888888888889,0.0,90.88888888888889,10.0,1027.2222222222222,9.444444444444445,6.222222222222222,10.444444444444445,1.0,421.132775233477,,5.404192395668245,107.94994322846837,,,,,,0.0
2021-09-21 23:50:00,13.7,20.8,20.5,22.4,16.6,2.929,14.554660000000002,13.1795,55.359,7.111111111111111,5.055555555555555,98.44444444444444,0.0,90.94444444444444,10.0,1027.111111111111,9.222222222222221,6.111111111111111,10.222222222222221,1.0,419.6132302856446,,5.449228487513159,110.23855646338166,,,,,,0.0
2021-09-22 00:00:00,13.8,20.8,20.5,22.4,16.7,2.952,14.598400000000002,13.190299999999999,55.3895,7.0,5.0,97.0,0.0,91.0,10.0,1027.0,9.0,6.0,10.0,1.0,425.5698739273247,,4.0879016134833215,131.1528139937665,,,,,,0.0
2021-09-22 00:10:00,13.8,20.8,20.5,22.4,16.7,2.943,14.82921,13.2274,55.439699999999995,6.944444444444445,4.944444444444445,96.44444444444444,0.0,91.11111111111111,10.0,1027.0,9.166666666666666,5.944444444444445,9.88888888888889,1.0,425.14294799804685,,2.6272715215831157,172.41841091565493,,,,,,0.0
2021-09-22 00:20:00,13.9,20.8,20.5,22.4,16.7,2.937,15.13482,13.064699999999998,55.45889999999999,6.888888888888889,4.888888888888889,95.88888888888889,0.0,91.22222222222223,10.0,1027.0,9.333333333333334,5.888888888888889,9.777777777777779,1.0,427.34555104573565,,2.3311926976705,180.84879637335652,,,,,,0.0
2021-09-22 00:30:00,13.5,20.8,20.5,22.3,16.6,2.936,15.392525000000001,12.9762,55.4809,6.833333333333333,4.833333333333333,95.33333333333333,0.0,91.33333333333333,10.0,1027.0,9.5,5.833333333333333,9.666666666666666,1.0,429.73625112599336,,2.166394686463189,175.5966494535457,,,,,,0.0
2021-09-22 00:40:00,13.4,20.7,20.4,22.3,16.5,2.945,15.566415000000001,12.9008,55.508500000000005,6.777777777777778,4.777777777777778,94.77777777777777,0.0,91.44444444444444,10.0,1027.0,9.666666666666666,5.777777777777778,9.555555555555555,1.0,426.5408169660897,,2.0477303089260386,161.62017068377995,,,,,,0.0
2021-09-22 00:50:00,13.3,20.7,20.4,22.3,16.4,2.941,15.555064999999999,12.8092,55.5354,6.722222222222222,4.722222222222222,94.22222222222223,0.0,91.55555555555556,10.0,1027.0,9.833333333333334,5.722222222222222,9.444444444444445,1.0,429.8761073811849,,1.92464010917871,149.48655648312325,,,,,,0.0
2021-09-22 01:00:00,13.1,20.6,20.3,22.3,16.3,2.939,15.812524999999999,12.6842,55.555600000000005,6.666666666666667,4.666666666666667,93.66666666666667,0.0,91.66666666666667,10.0,1027.0,10.0,5.666666666666667,9.333333333333334,1.0,432.2068094117614,,1.9355179591737897,136.7423794312127,,,,,,0.0
2021-09-22 01:10:00,12.8,20.6,20.3,22.3,16.1,2.942,15.988015,12.543600000000001,55.59740000000001,6.611111111111111,4.611111111111111,93.11111111111111,0.0,91.77777777777777,10.0,1027.0,10.166666666666666,5.611111111111111,9.222222222222221,1.0,429.99316752115885,,1.922467750637545,120.07391359275343,,,,,,0.0
2021-09-22 01:20:00,12.7,20.5,20.2,22.2,16.0,2.934,16.15833,12.3473,55.628499999999995,6.555555555555555,4.555555555555555,92.55555555555556,0.0,91.88888888888889,10.0,1027.0,10.333333333333334,5.555555555555555,9.11111111111111,1.0,426.65474337172236,,1.8175605819252252,110.25751973146774,,,,,,0.0
2021-09-22 01:30:00,12.6,20.5,20.1,22.2,16.0,2.95,16.288825,12.133,55.674099999999996,6.5,4.5,92.0,0.0,92.0,10.0,1027.0,10.5,5.5,9.0,1.0,432.61634785970057,,1.6543225042900798,107.0781821284321,,,,,,0.0
2021-09-22 01:40:00,12.3,20.4,20.1,22.2,15.7,2.944,16.720925,12.0912,55.732299999999995,6.444444444444445,4.444444444444445,91.44444444444444,0.0,92.11111111111111,10.0,1027.0,10.666666666666666,5.444444444444445,8.88888888888889,1.0,429.2626333723397,,1.7620576883372614,110.1083112434344,,,,,,0.0
2021-09-22 01:50:00,12.2,20.4,20.0,22.2,15.7,2.938,17.18025,12.0685,55.794000000000004,6.388888888888889,4.388888888888889,90.88888888888889,0.0,92.22222222222223,10.0,1027.0,10.833333333333334,5.388888888888889,8.777777777777779,1.0,426.0706043497721,,1.7271074945980545,109.66229257055595,,,,,,0.0
2021-09-22 02:00:00,12.2,20.3,20.0,22.2,15.6,2.933,17.603905,12.029900000000001,55.814,6.333333333333333,4.333333333333333,90.33333333333333,0.0,92.33333333333333,10.0,1027.0,11.0,5.333333333333333,8.666666666666666,1.0,426.1542270984869,,1.7692498205374865,109.64079406285691,,,,,,0.0
2021-09-22 02:10:00,12.3,20.5,20.1,22.2,15.8,2.856,17.6122,11.962,55.853300000000004,6.277777777777778,4.277777777777778,89.77777777777777,0.0,92.44444444444444,10.0,1027.0,11.166666666666668,5.277777777777778,8.555555555555555,1.0,427.0056552124023,,1.6931941393169307,110.61370139752403,,,,,,0.0
2021-09-22 02:20:00,12.3,20.5,20.1,22.2,15.8,2.876,17.432499999999997,11.9157,55.87519999999999,6.222222222222222,4.222222222222222,89.22222222222223,0.0,92.55555555555556,10.0,1027.0,11.333333333333334,5.222222222222222,8.444444444444445,1.0,428.8054924800478,,1.6768520766968105,109.0808054828105,,,,,,0.0
2021-09-22 02:30:00,12.0,20.5,20.1,22.2,15.7,2.862,17.054045,11.8388,55.879999999999995,6.166666666666667,4.166666666666667,88.66666666666667,0.0,92.66666666666667,10.0,1027.0,11.5,5.166666666666667,8.333333333333334,1.0,433.8753771972656,,1.755309651342489,107.16453628302968,,,,,,0.0
2021-09-22 02:40:00,11.9,20.4,20.1,22.2,15.6,2.861,16.72224,11.6599,55.8909,6.111111111111111,4.111111111111111,88.11111111111111,0.0,92.77777777777777,10.0,1027.0,11.666666666666668,5.111111111111111,8.222222222222221,1.0,436.2399239796606,,1.7084409968765442,110.55401061860854,,,,,,0.0
2021-09-22 02:50:00,12.0,20.4,20.1,22.2,15.6,2.872,16.92518,11.6167,55.8966,6.055555555555555,4.055555555555555,87.55555555555556,0.0,92.88888888888889,10.0,1027.0,11.833333333333334,5.055555555555555,8.11111111111111,1.0,438.50693287465765,,1.7321525224790737,111.24983682923398,,,,,,0.0
2021-09-22 03:00:00,11.9,20.4,20.1,22.2,15.6,2.857,17.428675000000002,11.576600000000001,55.911,6.0,4.0,87.0,0.0,93.0,10.0,1027.0,12.0,5.0,8.0,1.0,440.9345061554306,,1.678574118779204,109.56898593967244,,,,,,0.0
2021-09-22 03:10:00,11.7,20.4,20.0,22.2,15.4,2.869,17.361420000000003,11.5013,55.9168,6.0,3.9444444444444446,88.55555555555556,0.0,93.0,10.0,1027.0,12.944444444444445,5.0,7.888888888888889,1.1111111111111112,438.05088785807294,,1.715941956100491,108.06990728453727,,,,,,0.0
2021-09-22 03:20:00,11.4,20.3,19.9,22.2,15.2,2.877,17.255029999999998,11.336400000000001,55.9449,6.0,3.888888888888889,90.11111111111111,0.0,93.0,10.0,1027.0,13.88888888888889,5.0,7.777777777777778,1.2222222222222223,435.14955124778305,,1.7112533990340044,110.6013327157834,,,,,,0.0
2021-09-22 03:30:00,11.3,20.3,19.9,22.2,15.2,2.887,17.29008,11.321200000000001,56.011,6.0,3.8333333333333335,91.66666666666667,0.0,93.0,10.0,1027.0,14.833333333333332,5.0,7.666666666666667,1.3333333333333333,435.0082240804037,,1.793773627553956,110.11069782321735,,,,,,0.0
2021-09-22 03:40:00,11.0,20.2,19.8,22.2,15.0,2.872,17.21416,11.2514,56.034000000000006,6.0,3.7777777777777777,93.22222222222223,0.0,93.0,10.0,1027.0,15.777777777777779,5.0,7.555555555555555,1.4444444444444444,430.0394604492188,,1.766164883580585,110.25278288911291,,,,,,0.0
2021-09-22 03:50:00,11.0,20.2,19.8,22.1,14.9,2.877,17.726570000000002,11.3136,56.02139999999999,6.0,3.7222222222222223,94.77777777777777,0.0,93.0,10.0,1027.0,16.72222222222222,5.0,7.444444444444445,1.5555555555555556,429.5938000172582,,1.6957849513878258,109.13773837073374,,,,,,0.0
2021-09-22 04:00:00,11.0,20.2,19.8,22.1,14.9,2.874,18.191049999999997,11.4511,56.016200000000005,6.0,3.6666666666666665,96.33333333333333,0.0,93.0,10.0,1027.0,17.666666666666664,5.0,7.333333333333333,1.6666666666666665,430.5719672648112,,1.7667229663753239,109.69511770927299,,,,,,0.0
2021-09-22 04:10:00,10.9,20.1,19.7,22.1,14.8,2.862,18.66738,11.4527,56.032799999999995,6.0,3.611111111111111,97.88888888888889,0.0,93.0,10.0,1027.0,18.61111111111111,5.0,7.222222222222222,1.7777777777777777,427.10113944568855,,1.7353110018759796,110.32031182671672,,,,,,0.0
2021-09-22 04:20:00,10.8,20.1,19.7,22.1,14.8,2.862,19.150615,11.3521,56.0489,6.0,3.5555555555555554,99.44444444444444,0.0,93.0,10.0,1027.0,19.555555555555557,5.0,7.111111111111111,1.8888888888888888,431.83366556803384,,1.7016021198000613,110.8740806956749,,,,,,0.0
2021-09-22 04:30:00,10.7,20.1,19.7,22.1,14.7,2.866,19.148564999999998,11.3256,56.0601,6.0,3.5,101.0,0.0,93.0,10.0,1027.0,20.5,5.0,7.0,2.0,433.1850207975541,,1.712292792901481,109.98033475994391,,,,,,0.0
2021-09-22 04:40:00,10.6,20.1,19.7,22.1,14.7,2.858,19.893345,11.346,56.043899999999994,6.0,3.4444444444444446,102.55555555555556,0.0,93.0,10.0,1027.0,21.444444444444443,5.0,6.888888888888889,2.111111111111111,434.31955383300783,,1.745299559946114,110.75210101930436,,,,,,0.0
2021-09-22 04:50:00,10.5,20.0,19.7,22.1,14.6,2.868,19.657075,11.469,55.999900000000004,6.0,3.388888888888889,104.11111111111111,0.0,93.0,10.0,1027.0,22.38888888888889,5.0,6.777777777777778,2.2222222222222223,432.95314695862515,,1.8017130615953671,112.88633942986613,,,,,,0.0
2021-09-22 05:00:00,10.4,20.0,19.6,22.1,14.5,2.868,19.675024999999998,11.469100000000001,55.916999999999994,6.0,3.3333333333333335,105.66666666666667,0.0,93.0,10.0,1027.0,23.333333333333332,5.0,6.666666666666667,2.333333333333333,439.3663244628907,,1.8440485538197102,113.84161495876852,,,,,,0.0
2021-09-22 05:10:00,10.6,20.0,19.6,22.0,14.6,2.875,19.903015,11.4036,55.880399999999995,6.0,3.2777777777777777,107.22222222222223,0.0,93.0,10.0,1027.0,24.27777777777778,5.0,6.555555555555555,2.4444444444444446,438.7066246927196,,1.8702521578672915,110.36725317227638,,,,,,0.0
2021-09-22 05:20:00,10.3,20.0,19.6,22.0,14.5,2.861,19.836235,11.415000000000001,55.9132,6.0,3.2222222222222223,108.77777777777777,0.0,93.0,10.0,1027.0,25.22222222222222,5.0,6.444444444444445,2.5555555555555554,441.6050321451823,,1.8835471645149133,113.6329400430022,,,,,,0.0
2021-09-22 05:30:00,10.2,19.9,19.5,22.0,14.4,2.882,19.949605,11.4875,55.974199999999996,6.0,3.166666666666667,110.33333333333333,0.0,93.0,10.0,1027.0,26.166666666666664,5.0,6.333333333333334,2.6666666666666665,451.0372581289006,,1.9042241398055677,118.84539047198106,,,,,,0.0
2021-09-22 05:40:00,10.1,19.9,19.5,22.0,14.3,2.857,20.19983,11.7259,55.9489,6.0,3.111111111111111,111.88888888888889,0.0,93.0,10.0,1027.0,27.11111111111111,5.0,6.222222222222222,2.7777777777777777,455.28295430501305,,2.0645984072537074,159.4336904058079,,,,,,0.0
2021-09-22 05:50:00,10.2,19.9,19.5,22.0,14.3,2.874,20.247585,11.810599999999999,55.8439,6.0,3.0555555555555554,113.44444444444444,0.0,93.0,10.0,1027.0,28.055555555555554,5.0,6.111111111111111,2.888888888888889,465.9362800405217,,2.6036332620402516,348.89226941124866,,,,,,0.0
2021-09-22 06:00:00,10.2,19.8,19.5,22.0,14.3,2.868,20.16386,11.817400000000001,55.7968,6.0,3.0,115.0,0.0,93.0,10.0,1027.0,29.0,5.0,6.0,3.0,477.93559356689445,,3.1240747113618474,446.54472656939663,,,,,,0.0
2021-09-22 06:10:00,10.3,19.9,19.5,22.0,14.3,2.882,19.45172,11.947199999999999,55.756600000000006,6.277777777777778,3.0555555555555554,110.33333333333333,0.0,92.05555555555556,10.0,1027.0,27.944444444444443,5.111111111111111,5.944444444444445,3.0555555555555554,514.6907548680799,,3.1627140607874273,633.6430042021153,,,,,,0.0
2021-09-22 06:20:00,10.4,19.9,19.5,22.0,14.4,2.878,19.84002,12.2147,55.6965,6.555555555555555,3.111111111111111,105.66666666666667,0.0,91.11111111111111,10.0,1027.0,26.88888888888889,5.222222222222222,5.888888888888889,3.111111111111111,548.006759338379,,3.2609521484577053,1181.5339463900982,,,,,,0.0
2021-09-22 06:30:00,10.2,19.8,19.5,22.0,14.3,2.92,20.30684,12.6119,55.5933,6.833333333333333,3.1666666666666665,101.0,0.0,90.16666666666667,10.0,1027.0,25.833333333333332,5.333333333333333,5.833333333333333,3.1666666666666665,575.0369159566945,,3.311078276829531,1222.7955711821646,,,,,,0.0
2021-09-22 06:40:00,10.3,19.8,19.4,21.9,14.3,2.933,20.78279,12.57,55.35,7.111111111111111,3.2222222222222223,96.33333333333333,0.0,89.22222222222223,10.0,1027.0,24.77777777777778,5.444444444444445,5.777777777777778,3.2222222222222223,578.2235632324218,,3.034236223381118,989.0472288676978,,,,,,0.0
2021-09-22 06:50:00,10.3,19.8,19.4,22.0,14.3,2.922,22.43038,12.4856,55.17719999999999,7.388888888888889,3.2777777777777777,91.66666666666667,0.0,88.27777777777777,10.0,1027.0,23.72222222222222,5.555555555555555,5.722222222222222,3.2777777777777777,582.6220533068426,,2.9968138725340028,814.0691824461512,,,,,,0.0
2021-09-22 07:00:00,10.4,19.8,19.5,22.0,14.4,2.911,20.89788,12.9911,55.1317,7.666666666666666,3.3333333333333335,87.0,0.0,87.33333333333333,10.0,1027.0,22.666666666666664,5.666666666666667,5.666666666666667,3.3333333333333335,590.087416381836,,3.1174216525972227,762.2216027521683,,,,,,0.0
2021-09-22 07:10:00,10.4,19.9,19.5,22.0,14.4,2.954,19.467175,13.636099999999999,54.9659,7.944444444444445,3.388888888888889,82.33333333333334,0.0,86.38888888888889,10.0,1027.0,21.61111111111111,5.777777777777778,5.611111111111111,3.388888888888889,584.3161082511112,,3.6001293527945286,899.2688653547211,,,,,,0.0
2021-09-22 07:20:00,10.4,19.9,19.5,22.1,14.4,2.945,18.47446,13.787700000000001,54.44070000000001,8.222222222222221,3.4444444444444446,77.66666666666666,0.0,85.44444444444444,10.0,1027.0,20.555555555555557,5.888888888888889,5.555555555555555,3.4444444444444446,592.8345605468751,,3.465139838046274,757.3909907540359,,,,,,0.0
2021-09-22 07:30:00,10.3,20.0,19.6,22.1,14.4,2.905,23.011924999999998,14.2108,54.165800000000004,8.5,3.5,73.0,0.0,84.5,10.0,1027.0,19.5,6.0,5.5,3.5,602.1052715082278,,3.1953415627600785,616.9007485651566,,,,,,0.0
2021-09-22 07:40:00,10.5,20.0,19.6,22.2,14.5,2.923,18.177222727272728,15.632454545454545,53.99845454545454,8.777777777777779,3.5555555555555554,68.33333333333334,0.0,83.55555555555556,10.0,1027.0,18.444444444444443,6.111111111111111,5.444444444444445,3.5555555555555554,587.8616440836588,,3.3190775341839442,477.71214775128556,,,,,,0.0
2021-09-22 07:50:00,10.4,20.0,19.7,22.2,14.5,2.894,16.855385000000002,17.180699999999998,52.48049999999999,9.055555555555555,3.611111111111111,63.666666666666664,0.0,82.61111111111111,10.0,1027.0,17.38888888888889,6.222222222222222,5.388888888888889,3.611111111111111,589.8152377635035,,3.6643696023784793,548.9596557901674,,,,,,0.0
2021-09-22 08:00:00,10.6,20.1,19.7,22.3,14.5,2.923,15.333265,16.8151,50.8099,9.333333333333332,3.6666666666666665,59.0,0.0,81.66666666666667,10.0,1027.0,16.333333333333332,6.333333333333333,5.333333333333333,3.6666666666666665,579.4233925374349,,3.06835776063682,481.02930649752,,,,,,0.0
2021-09-22 08:10:00,10.5,20.2,19.8,22.3,14.6,2.932,18.40186,15.933000000000002,50.886,9.61111111111111,3.7222222222222223,54.333333333333336,0.0,80.72222222222223,10.0,1027.0,15.277777777777777,6.444444444444445,5.277777777777778,3.7222222222222223,591.3888131398169,,2.942158521811167,438.9955885314942,,,,,,0.0
2021-09-22 08:20:00,10.7,20.2,19.8,22.4,14.7,2.923,14.673535000000001,15.4522,51.779999999999994,9.88888888888889,3.7777777777777777,49.66666666666667,0.0,79.77777777777777,10.0,1027.0,14.222222222222221,6.555555555555555,5.222222222222222,3.7777777777777777,611.1140529378256,,3.107631532149126,335.1262764563264,,,,,,0.0
2021-09-22 08:30:00,10.8,20.3,19.9,22.5,14.8,2.919,16.62128,15.4051,52.588300000000004,10.166666666666666,3.833333333333333,45.0,0.0,78.83333333333333,10.0,1027.0,13.166666666666666,6.666666666666666,5.166666666666667,3.833333333333333,598.4584853108724,,3.1282670013042493,403.641809826005,,,,,,0.0
2021-09-22 08:40:00,11.0,20.4,20.0,22.6,14.9,2.893,16.266534999999998,15.457699999999999,53.1644,10.444444444444443,3.888888888888889,40.33333333333333,0.0,77.88888888888889,10.0,1027.0,12.11111111111111,6.777777777777778,5.111111111111111,3.888888888888889,623.9467668695559,,3.4635910594463346,577.6145636494955,,,,,,0.0
2021-09-22 08:50:00,10.9,20.5,20.1,22.6,14.9,2.923,15.82956,16.0753,53.4437,10.722222222222221,3.9444444444444446,35.66666666666667,0.0,76.94444444444444,10.0,1027.0,11.055555555555554,6.888888888888889,5.055555555555555,3.9444444444444446,621.3702852376302,,3.187428286243967,884.3760805481303,,,,,,0.0
2021-09-22 09:00:00,11.0,20.5,20.1,22.7,14.9,2.984,18.51504,16.0225,53.3908,11.0,4.0,31.0,0.0,76.0,10.0,1027.0,10.0,7.0,5.0,4.0,616.2034164814565,,3.021225416424584,989.0517369967531,,,,,,0.0
2021-09-22 09:10:00,11.4,20.5,20.1,22.7,15.0,2.96,16.19616,16.104599999999998,53.4202,11.277777777777779,4.222222222222222,30.88888888888889,0.0,75.05555555555556,10.0,1026.888888888889,9.777777777777779,7.055555555555555,5.222222222222222,4.055555555555555,592.8986326090495,,2.96371627067442,870.5858353023207,,,,,,0.0
2021-09-22 09:20:00,11.5,20.7,20.3,22.8,15.3,2.962,16.647945,16.5721,53.3312,11.555555555555555,4.444444444444445,30.77777777777778,0.0,74.11111111111111,10.0,1026.7777777777778,9.555555555555555,7.111111111111111,5.444444444444445,4.111111111111111,574.2574953416846,,3.140810220241547,878.3465205891928,,,,,,0.0
2021-09-22 09:30:00,11.9,20.7,20.4,22.8,15.4,3.03,16.20088,17.411,52.412800000000004,11.833333333333334,4.666666666666667,30.666666666666668,0.0,73.16666666666667,10.0,1026.6666666666667,9.333333333333334,7.166666666666667,5.666666666666667,4.166666666666667,571.3339172363281,,3.079158041780278,893.7064953199484,,,,,,0.0
2021-09-22 09:40:00,11.8,20.8,20.4,22.8,15.6,3.027,17.417415,19.4841,52.1837,12.11111111111111,4.888888888888889,30.555555555555557,0.0,72.22222222222223,10.0,1026.5555555555557,9.11111111111111,7.222222222222222,5.888888888888889,4.222222222222222,643.7338798926343,,2.822335545572184,856.0458633664233,,,,,,0.0
2021-09-22 09:50:00,12.3,21.0,20.6,22.9,15.9,3.016,17.39535,19.395599999999998,51.2076,12.38888888888889,5.111111111111111,30.444444444444443,0.0,71.27777777777777,10.0,1026.4444444444443,8.88888888888889,7.277777777777778,6.111111111111111,4.277777777777778,709.819673055013,,2.7920481473914647,769.9840738328837,,,,,,0.0
2021-09-22 10:00:00,12.2,21.0,20.6,23.0,15.8,3.01,17.314375000000002,18.069,51.3169,12.666666666666666,5.333333333333333,30.333333333333332,0.0,70.33333333333333,10.0,1026.3333333333333,8.666666666666666,7.333333333333333,6.333333333333333,4.333333333333333,730.4203219358949,,2.981006974594741,593.4215711535437,,,,,,0.0
2021-09-22 10:10:00,12.4,21.1,20.8,23.1,16.1,3.023,18.054025,17.5633,51.8639,12.944444444444445,5.555555555555555,30.22222222222222,0.0,69.38888888888889,10.0,1026.2222222222222,8.444444444444445,7.388888888888889,6.555555555555555,4.388888888888889,782.9252663167317,,3.3266170585222836,663.762621416857,,,,,,0.0
2021-09-22 10:20:00,12.5,21.1,20.8,23.1,16.1,2.996,18.301155,17.5364,52.3078,13.222222222222221,5.777777777777778,30.11111111111111,0.0,68.44444444444444,10.0,1026.111111111111,8.222222222222221,7.444444444444445,6.777777777777778,4.444444444444445,809.5067699002672,,3.9437603771686556,534.3686725870768,,,,,,0.0
2021-09-22 10:30:00,12.9,21.3,20.9,23.2,16.4,3.015,18.27686,17.647100000000002,52.572399999999995,13.5,6.0,30.0,0.0,67.5,10.0,1026.0,8.0,7.5,7.0,4.5,808.1833327229817,,4.621044119003803,430.5880106332208,,,,,,0.0
2021-09-22 10:40:00,12.6,21.3,21.0,23.2,16.3,3.006,18.83321,17.6201,52.7266,13.777777777777779,6.222222222222222,29.88888888888889,0.0,66.55555555555556,10.0,1025.888888888889,7.777777777777778,7.555555555555555,7.222222222222222,4.555555555555555,805.5597620751392,,5.4217816392984775,495.7565530352405,,,,,,0.0
2021-09-22 10:50:00,13.3,21.5,21.1,23.3,16.6,3.008,19.997355,18.1977,52.8506,14.055555555555555,6.444444444444445,29.77777777777778,0.0,65.61111111111111,10.0,1025.7777777777778,7.555555555555555,7.611111111111111,7.444444444444445,4.611111111111111,819.7456587727866,,5.946715528789887,480.53781479916336,,,,,,0.0
2021-09-22 11:00:00,13.5,21.5,21.2,23.4,16.7,3.01,18.726995,18.5256,52.846399999999996,14.333333333333332,6.666666666666666,29.666666666666668,0.0,64.66666666666667,10.0,1025.6666666666667,7.333333333333334,7.666666666666667,7.666666666666666,4.666666666666667,779.9869105266703,,5.940783370807346,376.4206253456935,,,,,,0.0
2021-09-22 11:10:00,13.4,21.6,21.3,23.4,16.8,3.021,18.02523,18.9866,52.7213,14.61111111111111,6.888888888888889,29.555555555555557,0.0,63.72222222222222,10.0,1025.5555555555557,7.111111111111111,7.722222222222222,7.888888888888889,4.722222222222222,741.7675311279297,,6.321786137826026,307.12227160782464,,,,,,0.0
2021-09-22 11:20:00,14.0,21.7,21.4,23.5,17.1,3.015,18.27601,18.8654,52.58050000000001,14.88888888888889,7.111111111111111,29.444444444444443,0.0,62.77777777777778,10.0,1025.4444444444443,6.888888888888889,7.777777777777778,8.11111111111111,4.777777777777778,708.5499085945919,,6.314005257073095,257.27443805198885,,,,,,0.0
2021-09-22 11:30:00,14.1,21.9,21.6,23.8,17.3,3.027,17.614045,18.7352,52.5322,15.166666666666666,7.333333333333333,29.333333333333332,0.0,61.833333333333336,10.0,1025.3333333333333,6.666666666666667,7.833333333333333,8.333333333333332,4.833333333333333,680.9679439290364,,5.548279955009956,176.65039427245404,,,,,,0.0
2021-09-22 11:40:00,14.1,22.0,21.6,23.7,17.3,3.015,17.963185,18.5543,52.516,15.444444444444443,7.555555555555555,29.22222222222222,0.0,60.888888888888886,10.0,1025.2222222222222,6.444444444444445,7.888888888888889,8.555555555555555,4.888888888888889,655.9836562163255,,5.151289890917008,127.76642586163882,,,,,,0.0
2021-09-22 11:50:00,14.6,22.1,21.7,23.8,17.6,3.004,16.71595,18.4374,52.5834,15.722222222222221,7.777777777777778,29.11111111111111,0.0,59.94444444444444,10.0,1025.111111111111,6.222222222222222,7.944444444444445,8.777777777777779,4.944444444444445,639.616494140625,,5.124392567219707,147.64530893702965,,,,,,0.0
2021-09-22 12:00:00,14.4,22.2,21.9,23.8,17.7,3.013,16.662315,18.1244,52.6379,16.0,8.0,29.0,0.0,59.0,10.0,1025.0,6.0,8.0,9.0,5.0,633.0484463536054,,5.214320534070333,111.8359270477295,,,,,,138.0
2021-09-22 12:10:00,14.5,22.2,21.9,23.9,17.7,3.027,16.0211,18.3193,52.709,16.0,8.222222222222221,29.88888888888889,0.0,58.77777777777778,10.0,1024.888888888889,6.111111111111111,7.944444444444445,9.277777777777779,5.0,640.3978118896484,,5.284897375079871,97.1933867438365,,,,,,0.0
2021-09-22 12:20:00,14.5,22.3,21.9,23.9,17.7,3.014,16.10993,18.4414,52.74829999999999,16.0,8.444444444444445,30.77777777777778,0.0,58.55555555555556,10.0,1024.7777777777778,6.222222222222222,7.888888888888889,9.555555555555555,5.0,645.2741515902815,,4.863655340503165,73.84984568493515,,,,,,0.0
2021-09-22 12:30:00,14.6,22.3,22.0,24.0,17.8,3.0,16.76994,18.3458,52.697500000000005,16.0,8.666666666666666,31.666666666666668,0.0,58.333333333333336,10.0,1024.6666666666667,6.333333333333333,7.833333333333333,9.833333333333334,5.0,644.255361328125,,4.369143044046089,59.01604124209301,,,,,,0.0
2021-09-22 12:40:00,14.5,22.3,22.0,24.0,17.8,3.043,16.573185000000002,18.5614,52.7451,16.0,8.88888888888889,32.55555555555556,0.0,58.111111111111114,10.0,1024.5555555555557,6.444444444444445,7.777777777777778,10.11111111111111,5.0,642.7452338628659,,3.825124461287159,52.68634333896098,,,,,,0.0
2021-09-22 12:50:00,14.9,22.4,22.1,24.0,17.9,3.107,18.76331,18.5954,52.7918,16.0,9.11111111111111,33.44444444444444,0.0,57.888888888888886,10.0,1024.4444444444443,6.555555555555555,7.722222222222222,10.38888888888889,5.0,649.7496268717448,,3.356925476001481,47.265639675054175,,,,,,0.0
2021-09-22 13:00:00,15.0,22.4,22.1,24.0,18.0,3.094,15.953299999999999,18.5743,52.8522,16.0,9.333333333333334,34.333333333333336,0.0,57.666666666666664,10.0,1024.3333333333333,6.666666666666667,7.666666666666667,10.666666666666666,5.0,630.3756494491402,,3.133562090390146,42.54013014173777,,,,,,0.0
2021-09-22 13:10:00,15.6,22.5,22.2,24.0,18.3,3.13,16.607644999999998,18.6161,52.8968,16.0,9.555555555555555,35.22222222222222,0.0,57.44444444444444,10.0,1024.2222222222222,6.777777777777778,7.611111111111111,10.944444444444445,5.0,624.3018536376953,,3.0117430563767753,42.22210932413737,,,,,,0.0
2021-09-22 13:20:00,16.0,22.7,22.3,24.0,18.7,3.146,15.355255,18.7064,52.843399999999995,16.0,9.777777777777779,36.111111111111114,0.0,57.22222222222222,10.0,1024.111111111111,6.888888888888889,7.555555555555555,11.222222222222221,5.0,630.603588979436,,2.94891756215338,61.262572574507715,,,,,,0.0
2021-09-22 13:30:00,16.0,22.6,22.3,24.1,18.7,3.19,15.273240000000001,19.0745,52.795399999999994,16.0,10.0,37.0,0.0,57.0,10.0,1024.0,7.0,7.5,11.5,5.0,638.5081642659504,,2.9548300816514397,74.78988563171215,,,,,,0.0
2021-09-22 13:40:00,16.3,22.7,22.4,24.0,18.9,3.228,14.839044999999999,19.2862,52.7417,16.0,10.222222222222221,37.888888888888886,0.0,56.77777777777778,10.0,1023.8888888888889,7.111111111111111,7.444444444444445,11.777777777777779,5.0,615.8253066560592,,2.8326201508543587,106.36507809870662,,,,,,0.0
2021-09-22 13:50:00,16.5,22.8,22.5,24.1,19.1,3.21,15.07252,18.9898,52.6854,16.0,10.444444444444445,38.77777777777778,0.0,56.55555555555556,10.0,1023.7777777777778,7.222222222222222,7.388888888888889,12.055555555555555,5.0,582.6229081217448,,3.166084094936565,106.2853738554184,,,,,,0.0
2021-09-22 14:00:00,16.8,22.9,22.6,24.1,19.3,3.227,14.20814,19.1356,52.657000000000004,16.0,10.666666666666666,39.666666666666664,0.0,56.333333333333336,10.0,1023.6666666666666,7.333333333333333,7.333333333333333,12.333333333333332,5.0,552.4135090935367,,2.9306131183764355,95.70355985178112,,,,,,0.0
2021-09-22 14:10:00,16.6,22.9,22.6,24.1,19.3,3.208,14.20938,19.0017,52.6872,16.0,10.88888888888889,40.55555555555556,0.0,56.111111111111114,10.0,1023.5555555555555,7.444444444444445,7.277777777777778,12.61111111111111,5.0,557.4982576497396,,2.608488669442592,88.84813451497568,,,,,,0.0
2021-09-22 14:20:00,17.0,22.9,22.6,24.0,19.4,3.201,13.999435,18.9219,52.7962,16.0,11.11111111111111,41.44444444444444,0.0,55.888888888888886,10.0,1023.4444444444445,7.555555555555555,7.222222222222222,12.88888888888889,5.0,559.1117129902457,,3.3235996189898693,82.55094444167142,,,,,,0.0
2021-09-22 14:30:00,17.2,22.8,22.6,23.9,19.6,3.22,13.92784,19.0399,52.8898,16.0,11.333333333333332,42.33333333333333,0.0,55.666666666666664,10.0,1023.3333333333334,7.666666666666666,7.166666666666667,13.166666666666666,5.0,508.40049123128256,,4.894624141232442,70.86555962029149,,,,,,0.0
2021-09-22 14:40:00,17.3,22.8,22.5,23.9,19.5,3.172,14.118325000000002,19.1281,52.9207,16.0,11.555555555555555,43.22222222222222,0.0,55.44444444444444,10.0,1023.2222222222222,7.777777777777778,7.111111111111111,13.444444444444443,5.0,491.3524735058313,,5.314650451517375,58.24167104311582,,,,,,0.0
2021-09-22 14:50:00,,,,,,,14.133189999999999,18.8608,52.9532,16.0,11.777777777777779,44.111111111111114,0.0,55.22222222222222,10.0,1023.1111111111111,7.888888888888889,7.055555555555555,13.722222222222221,5.0,491.8118918863932,,3.1656847666481793,88.09039660642375,,,,,,0.0
2021-09-22 15:00:00,16.8,22.7,22.4,23.8,19.3,3.183,13.919630000000002,18.8142,52.971900000000005,16.0,12.0,45.0,0.0,55.0,10.0,1023.0,8.0,7.0,14.0,5.0,486.54019948323565,,2.8049464851584136,92.95967746088061,,,,,,0.0
2021-09-22 15:10:00,17.2,22.7,22.4,23.8,19.4,3.175,13.755379999999999,18.721899999999998,53.0116,15.777777777777779,11.777777777777779,44.94444444444444,0.0,56.55555555555556,10.0,1023.0,7.833333333333333,7.166666666666667,13.944444444444445,4.777777777777778,482.72342980395786,,2.614828330749846,100.98637589061327,,,,,,0.0
2021-09-22 15:20:00,17.6,22.8,22.5,23.8,19.7,3.172,13.52243,18.819200000000002,53.066700000000004,15.555555555555555,11.555555555555555,44.888888888888886,0.0,58.111111111111114,10.0,1023.0,7.666666666666667,7.333333333333333,13.88888888888889,4.555555555555555,481.94474090576176,,2.5751742554990584,165.74340360522942,,,,,,0.0
2021-09-22 15:30:00,17.7,22.8,22.6,23.8,19.8,3.216,13.860294999999999,18.872999999999998,53.1332,15.333333333333334,11.333333333333334,44.833333333333336,0.0,59.666666666666664,10.0,1023.0,7.5,7.5,13.833333333333334,4.333333333333333,477.47360449429215,,2.416554549137751,333.31141482078425,,,,,,0.0
2021-09-22 15:40:00,17.6,22.8,22.6,23.9,19.8,3.15,13.419649999999999,18.7221,53.1673,15.11111111111111,11.11111111111111,44.77777777777778,0.0,61.22222222222222,10.0,1023.0,7.333333333333333,7.666666666666667,13.777777777777779,4.111111111111111,476.85007222493493,,2.340830101859098,477.18106750315866,,,,,,0.0
2021-09-22 15:50:00,18.1,22.9,22.7,23.9,20.1,3.139,13.15579,18.57,53.200300000000006,14.88888888888889,10.88888888888889,44.72222222222222,0.0,62.77777777777778,10.0,1023.0,7.166666666666667,7.833333333333333,13.722222222222221,3.888888888888889,480.16666947989626,,2.3594932244457096,374.33127673477776,,,,,,0.0
2021-09-22 16:00:00,18.0,22.9,22.7,23.8,20.1,3.21,13.434524999999999,18.7014,53.266999999999996,14.666666666666666,10.666666666666666,44.666666666666664,0.0,64.33333333333333,10.0,1023.0,7.0,8.0,13.666666666666666,3.666666666666667,476.03832285563146,,2.319908786816786,220.08878201242223,,,,,,0.0
2021-09-22 16:10:00,17.7,22.9,22.6,23.8,19.9,3.187,11.63928,18.5106,53.328700000000005,14.444444444444445,10.444444444444445,44.611111111111114,0.0,65.88888888888889,10.0,1023.0,6.833333333333333,8.166666666666666,13.61111111111111,3.4444444444444446,466.7045853046987,,2.364139480637965,135.30542216155487,,,,,,0.0
2021-09-22 16:20:00,17.7,22.9,22.6,23.8,19.9,3.165,11.202825,18.0137,53.382600000000004,14.222222222222221,10.222222222222221,44.55555555555556,0.0,67.44444444444444,10.0,1023.0,6.666666666666666,8.333333333333334,13.555555555555555,3.2222222222222223,458.05762186686195,,2.2432004454513055,94.27502310284113,,,,,,0.0
2021-09-22 16:30:00,17.6,22.8,22.6,23.8,19.9,3.175,10.569320000000001,17.7569,53.4673,14.0,10.0,44.5,0.0,69.0,10.0,1023.0,6.5,8.5,13.5,3.0,455.3676066466584,,2.2067655918995537,74.95614925427626,,,,,,0.0
2021-09-22 16:40:00,17.5,22.7,22.5,23.7,19.8,3.182,10.61867,17.4506,53.5678,13.777777777777779,9.777777777777779,44.44444444444444,0.0,70.55555555555556,10.0,1023.0,6.333333333333333,8.666666666666666,13.444444444444445,2.7777777777777777,453.37757670084636,,2.2344640800609428,68.48844845615538,,,,,,0.0
2021-09-22 16:50:00,17.6,22.7,22.5,23.7,19.8,3.103,10.253879999999999,17.2315,53.666,13.555555555555555,9.555555555555555,44.388888888888886,0.0,72.11111111111111,10.0,1023.0,6.166666666666666,8.833333333333334,13.38888888888889,2.555555555555556,447.7103540705539,,2.23213716928905,61.12533714219002,,,,,,0.0
2021-09-22 17:00:00,17.8,22.7,22.5,23.6,19.8,3.073,10.376484999999999,16.8649,53.7906,13.333333333333334,9.333333333333334,44.333333333333336,0.0,73.66666666666667,10.0,1023.0,6.0,9.0,13.333333333333334,2.3333333333333335,439.38164204915364,,2.312654795390738,66.77361598752987,,,,,,0.0
2021-09-22 17:10:00,17.8,22.8,22.5,23.6,19.9,3.095,10.694525,16.648,53.9331,13.11111111111111,9.11111111111111,44.27777777777778,0.0,75.22222222222223,10.0,1023.0,5.833333333333333,9.166666666666668,13.277777777777779,2.111111111111111,433.9808107573411,,2.1943819795759385,61.44698169589717,,,,,,0.0
2021-09-22 17:20:00,17.7,22.7,22.5,23.6,19.8,3.09,10.92051,16.4587,54.04690000000001,12.88888888888889,8.88888888888889,44.22222222222222,0.0,76.77777777777777,10.0,1023.0,5.666666666666666,9.333333333333334,13.222222222222221,1.8888888888888888,435.91786895751954,,2.233131791306081,57.425176082115385,,,,,,0.0
2021-09-22 17:30:00,17.6,22.7,22.5,23.6,19.8,3.061,11.146295,16.2184,54.1484,12.666666666666668,8.666666666666668,44.166666666666664,0.0,78.33333333333333,10.0,1023.0,5.5,9.5,13.166666666666666,1.666666666666667,435.4388824673357,,2.0136843811152345,56.669623495953225,,,,,,0.0
2021-09-22 17:40:00,17.6,22.7,22.4,23.6,19.8,3.059,10.8113,16.12222222222222,54.25622222222222,12.444444444444445,8.444444444444445,44.111111111111114,0.0,79.88888888888889,10.0,1023.0,5.333333333333333,9.666666666666668,13.11111111111111,1.4444444444444446,436.3345305379232,,2.1315243083204924,58.605210102426135,,,,,,0.0
2021-09-22 17:50:00,17.4,22.6,22.4,23.5,19.6,3.053,10.912234999999999,15.9114,54.43579999999999,12.222222222222221,8.222222222222221,44.05555555555556,0.0,81.44444444444444,10.0,1023.0,5.166666666666666,9.833333333333334,13.055555555555555,1.2222222222222223,431.42354749306867,,2.0820127224922182,59.617259159195896,,,,,,0.0
2021-09-22 18:00:00,17.4,22.5,22.3,23.5,19.6,3.026,10.967195,15.709399999999999,54.889599999999994,12.0,8.0,44.0,0.0,83.0,10.0,1023.0,5.0,10.0,13.0,1.0,425.02214874267577,,1.9124629389263141,62.585872516201036,,,,,,0.0
2021-09-22 18:10:00,17.1,22.5,22.2,23.5,19.4,3.025,10.42593,15.660599999999999,55.1579,11.777777777777779,7.833333333333333,46.94444444444444,0.0,83.66666666666667,9.555555555555555,1023.0555555555555,5.5,9.833333333333334,12.88888888888889,1.0,429.24025450607826,,2.08543492862397,61.52718040875796,,,,,,0.0
2021-09-22 18:20:00,17.0,22.5,22.2,23.4,19.4,3.001,9.82641,15.5889,55.296299999999995,11.555555555555555,7.666666666666667,49.888888888888886,0.0,84.33333333333333,9.11111111111111,1023.1111111111111,6.0,9.666666666666666,12.777777777777779,1.0,430.33383280436203,,2.054868248849265,62.009259634933905,,,,,,0.0
2021-09-22 18:30:00,17.0,22.4,22.2,23.4,19.5,2.993,8.544865,15.416999999999998,55.36409999999999,11.333333333333334,7.5,52.833333333333336,0.0,85.0,8.666666666666666,1023.1666666666666,6.5,9.5,12.666666666666666,1.0,431.475451498799,,2.0682773963778707,64.0008487854435,,,,,,0.0
2021-09-22 18:40:00,16.6,22.3,22.1,23.3,19.1,2.988,7.587065,15.3784,55.2906,11.11111111111111,7.333333333333333,55.77777777777778,0.0,85.66666666666667,8.222222222222221,1023.2222222222222,7.0,9.333333333333334,12.555555555555555,1.0,429.23468231201167,,1.880248932444443,65.85283398493536,,,,,,0.0
2021-09-22 18:50:00,16.5,22.2,22.0,23.2,19.0,2.994,7.18186,15.196100000000001,55.37859999999999,10.88888888888889,7.166666666666667,58.72222222222222,0.0,86.33333333333333,7.777777777777778,1023.2777777777778,7.5,9.166666666666666,12.444444444444445,1.0,426.41192407366873,,1.7850360932087495,69.78965811519299,,,,,,0.0
2021-09-22 19:00:00,16.3,22.1,21.9,23.2,18.9,2.989,6.6545950000000005,15.2641,55.462599999999995,10.666666666666666,7.0,61.66666666666667,0.0,87.0,7.333333333333334,1023.3333333333334,8.0,9.0,12.333333333333334,1.0,430.3521196492513,,1.848033985963649,73.4953095163464,,,,,,0.0
2021-09-22 19:10:00,16.0,22.0,21.8,23.1,18.6,3.007,6.39901,15.0964,55.499300000000005,10.444444444444445,6.833333333333333,64.61111111111111,0.0,87.66666666666667,6.888888888888889,1023.3888888888889,8.5,8.833333333333334,12.222222222222221,1.0,425.0937455872284,,1.7844826205571493,78.34431209197825,,,,,,0.0
2021-09-22 19:20:00,15.9,22.0,21.7,23.1,18.6,2.993,6.215465,14.881200000000002,55.515499999999996,10.222222222222221,6.666666666666666,67.55555555555556,0.0,88.33333333333333,6.444444444444445,1023.4444444444445,9.0,8.666666666666666,12.11111111111111,1.0,420.33065582275395,,1.6923963325980018,82.09864389882924,,,,,,0.0
2021-09-22 19:30:00,15.7,21.9,21.6,23.1,18.4,3.004,6.119275,14.7915,55.544500000000006,10.0,6.5,70.5,0.0,89.0,6.0,1023.5,9.5,8.5,12.0,1.0,418.5930190373563,,1.5673691096447282,87.6957193465152,,,,,,0.0
2021-09-22 19:40:00,15.3,21.8,21.5,23.0,18.1,3.003,5.8793050000000004,14.7817,55.6074,9.777777777777779,6.333333333333333,73.44444444444444,0.0,89.66666666666667,5.555555555555555,1023.5555555555555,10.0,8.333333333333334,11.88888888888889,1.0,418.0061154174805,,1.549299162814846,94.35909383870788,,,,,,0.0
2021-09-22 19:50:00,15.1,21.7,21.4,22.9,17.9,3.002,5.910690000000001,14.680600000000002,55.6484,9.555555555555555,6.166666666666666,76.38888888888889,0.0,90.33333333333333,5.111111111111112,1023.6111111111111,10.5,8.166666666666666,11.777777777777779,1.0,417.7000392799816,,1.5536449813640725,99.9754002522614,,,,,,0.0
2021-09-22 20:00:00,15.0,21.6,21.3,22.9,17.9,3.016,5.470505,14.619399999999999,55.6792,9.333333333333334,6.0,79.33333333333334,0.0,91.0,4.666666666666667,1023.6666666666666,11.0,8.0,11.666666666666666,1.0,413.2462992350261,,2.054231389905773,79.14419660309613,,,,,,0.0
2021-09-22 20:10:00,15.0,21.6,21.3,22.9,17.8,3.002,5.402514999999999,14.588,55.692899999999995,9.11111111111111,5.833333333333333,82.27777777777777,0.0,91.66666666666667,4.222222222222222,1023.7222222222222,11.5,7.833333333333333,11.555555555555555,1.0,412.57332408335014,,2.4874876553123277,49.637886877113814,,,,,,0.0
2021-09-22 20:20:00,14.9,21.5,21.2,22.9,17.7,3.002,5.3627650000000004,14.465100000000001,55.69930000000001,8.88888888888889,5.666666666666666,85.22222222222223,0.0,92.33333333333333,3.7777777777777777,1023.7777777777778,12.0,7.666666666666666,11.444444444444445,1.0,414.0827604166667,,2.5104181468554136,45.997220125683285,,,,,,0.0
2021-09-22 20:30:00,14.7,21.4,21.2,22.8,17.5,2.992,5.42995,14.282499999999999,55.738,8.666666666666668,5.5,88.16666666666666,0.0,93.0,3.333333333333334,1023.8333333333334,12.5,7.5,11.333333333333334,1.0,413.94375844319666,,2.521323973519654,50.65743489292382,,,,,,0.0
2021-09-22 20:40:00,14.8,21.4,21.1,22.8,17.6,2.984,5.135615,14.1309,55.6776,8.444444444444445,5.333333333333333,91.11111111111111,0.0,93.66666666666667,2.8888888888888893,1023.8888888888889,13.0,7.333333333333333,11.222222222222221,1.0,415.02386678059895,,2.5503093965444186,58.206002504812126,,,,,,0.0
2021-09-22 20:50:00,14.6,21.4,21.1,22.8,17.5,3.0,5.26016,14.0153,55.75789999999999,8.222222222222221,5.166666666666666,94.05555555555556,0.0,94.33333333333333,2.4444444444444446,1023.9444444444445,13.5,7.166666666666666,11.11111111111111,1.0,411.07546343923985,,2.4859991194636137,62.699126491546636,,,,,,0.0
2021-09-22 21:00:00,14.6,21.3,21.0,22.7,17.4,2.997,5.099835000000001,13.910300000000001,55.8361,8.0,5.0,97.0,0.0,95.0,2.0,1024.0,14.0,7.0,11.0,1.0,410.9355547639693,,2.570654230323215,69.82415698724951,,,,,,0.0
2021-09-22 21:10:00,14.6,21.3,21.0,22.7,17.4,2.989,5.235795,13.878,55.9049,7.944444444444445,4.888888888888889,97.77777777777777,0.0,94.94444444444444,2.0,1024.111111111111,14.0,6.944444444444445,10.722222222222221,1.0,410.35562123616535,,2.533272182247733,78.85902876643812,,,,,,0.0
2021-09-22 21:20:00,14.3,21.3,21.0,22.7,17.3,2.993,5.03403,13.9237,55.9627,7.888888888888889,4.777777777777778,98.55555555555556,0.0,94.88888888888889,2.0,1024.2222222222222,14.0,6.888888888888889,10.444444444444445,1.0,412.1900473162772,,2.469473630139383,87.7921294028072,,,,,,0.0
2021-09-22 21:30:00,14.0,21.2,20.9,22.7,17.1,2.976,4.993645,13.907300000000001,55.990899999999996,7.833333333333333,4.666666666666667,99.33333333333333,0.0,94.83333333333333,2.0,1024.3333333333333,14.0,6.833333333333333,10.166666666666666,1.0,411.2607512410482,,2.435012875620255,98.45231174447443,,,,,,0.0
2021-09-22 21:40:00,14.2,21.2,20.9,22.6,17.1,2.993,4.8360199999999995,13.8225,56.00320000000001,7.777777777777778,4.555555555555555,100.11111111111111,0.0,94.77777777777777,2.0,1024.4444444444443,14.0,6.777777777777778,9.88888888888889,1.0,412.02310863626417,,2.406871260296827,107.70105597350558,,,,,,0.0
2021-09-22 21:50:00,13.9,21.1,20.8,22.6,17.0,3.01,4.725505,13.8739,56.0059,7.722222222222222,4.444444444444445,100.88888888888889,0.0,94.72222222222223,2.0,1024.5555555555557,14.0,6.722222222222222,9.61111111111111,1.0,414.3321211751302,,2.3300584732880028,108.70276310376528,,,,,,0.0
2021-09-22 22:00:00,13.9,21.1,20.8,22.6,17.0,3.0,4.709145,13.590700000000002,56.00840000000001,7.666666666666667,4.333333333333333,101.66666666666667,0.0,94.66666666666667,2.0,1024.6666666666667,14.0,6.666666666666667,9.333333333333334,1.0,410.38858239184856,,2.3332120197809347,110.49811034100203,,,,,,0.0
2021-09-22 22:10:00,13.9,20.9,20.6,22.6,16.8,3.066,4.993925,13.4659,56.049400000000006,7.611111111111111,4.222222222222222,102.44444444444444,0.0,94.61111111111111,2.0,1024.7777777777778,14.0,6.611111111111111,9.055555555555555,1.0,413.30820069411703,,2.3734573536505135,109.27819431520452,,,,,,0.0
2021-09-22 22:20:00,13.7,20.8,20.6,22.5,16.7,3.074,4.892925,13.4228,56.09930000000001,7.555555555555555,4.111111111111111,103.22222222222223,0.0,94.55555555555556,2.0,1024.888888888889,14.0,6.555555555555555,8.777777777777779,1.0,412.1733631388347,,2.2944938598952054,110.65824990611966,,,,,,0.0
2021-09-22 22:30:00,13.5,20.8,20.6,22.5,16.6,3.013,5.032204999999999,13.483500000000001,56.1537,7.5,4.0,104.0,0.0,94.5,2.0,1025.0,14.0,6.5,8.5,1.0,412.12068517224543,,2.371270837383082,113.57084645265914,,,,,,0.0
2021-09-22 22:40:00,13.5,20.8,20.5,22.4,16.5,3.014,5.374675,13.450899999999999,55.99210000000001,7.444444444444445,3.888888888888889,104.77777777777777,0.0,94.44444444444444,2.0,1025.111111111111,14.0,6.444444444444445,8.222222222222221,1.0,410.6754943847656,,2.340325325020289,109.60204792755471,,,,,,0.0
2021-09-22 22:50:00,13.4,20.8,20.4,22.4,16.5,3.006,5.49341,13.2808,55.620900000000006,7.388888888888889,3.7777777777777777,105.55555555555556,0.0,94.38888888888889,2.0,1025.2222222222222,14.0,6.388888888888889,7.944444444444445,1.0,414.55183512720566,,2.409261972904205,111.66840923503294,,,,,,0.0
2021-09-22 23:00:00,13.3,20.7,20.4,22.4,16.4,2.959,6.080315000000001,13.124799999999999,55.462300000000006,7.333333333333333,3.666666666666667,106.33333333333333,0.0,94.33333333333333,2.0,1025.3333333333333,14.0,6.333333333333333,7.666666666666667,1.0,412.0684732055664,,2.4959391243040225,110.69509893643654,,,,,,0.0
2021-09-22 23:10:00,13.3,20.7,20.4,22.4,16.4,2.95,6.08679,13.0566,55.451,7.277777777777778,3.5555555555555554,107.11111111111111,0.0,94.27777777777777,2.0,1025.4444444444443,14.0,6.277777777777778,7.388888888888889,1.0,412.4077659694628,,2.6301674309423415,112.17756125994322,,,,,,0.0
2021-09-22 23:20:00,13.2,20.7,20.4,22.3,16.4,2.97,6.33032,12.9154,55.415200000000006,7.222222222222222,3.4444444444444446,107.88888888888889,0.0,94.22222222222223,2.0,1025.5555555555557,14.0,6.222222222222222,7.111111111111112,1.0,413.1791106160482,,2.660814908096346,110.27404605262022,,,,,,0.0
2021-09-22 23:30:00,13.1,20.6,20.3,22.3,16.3,2.957,6.450740000000001,12.8482,55.423,7.166666666666667,3.3333333333333335,108.66666666666667,0.0,94.16666666666667,2.0,1025.6666666666667,14.0,6.166666666666667,6.833333333333334,1.0,417.7670863289669,,2.6061843763030854,110.66537658023296,,,,,,0.0
2021-09-22 23:40:00,13.0,20.6,20.3,22.3,16.2,2.967,6.261355,12.804399999999998,55.489,7.111111111111111,3.2222222222222223,109.44444444444444,0.0,94.11111111111111,2.0,1025.7777777777778,14.0,6.111111111111111,6.555555555555556,1.0,416.9322102864583,,2.505750709751905,112.16544813468632,,,,,,0.0
2021-09-22 23:50:00,13.2,20.6,20.3,22.3,16.3,2.925,6.181015,12.6631,55.50320000000001,7.055555555555555,3.111111111111111,110.22222222222223,0.0,94.05555555555556,2.0,1025.888888888889,14.0,6.055555555555555,6.277777777777779,1.0,415.4315889099823,,2.5636717891154315,109.04407163199733,,,,,,0.0
2021-09-23 00:00:00,12.9,20.6,20.3,22.3,16.1,2.903,6.222379999999999,12.6616,55.5741,7.0,3.0,111.0,0.0,94.0,2.0,1026.0,14.0,6.0,6.0,1.0,413.2723960367839,,2.1068947952581665,127.3493951299635,,,,,,0.0
2021-09-23 00:10:00,12.6,20.5,20.2,22.3,16.0,2.966,6.42836,12.5546,56.0577,6.944444444444445,3.0,111.44444444444444,0.0,94.0,2.4444444444444446,1025.888888888889,14.0,5.944444444444445,6.055555555555555,1.0,415.30084906216325,,1.3851702552461354,171.37928496452375,,,,,,0.0
2021-09-23 00:20:00,12.6,20.5,20.2,22.2,16.0,2.958,6.588984999999999,12.451600000000001,56.3335,6.888888888888889,3.0,111.88888888888889,0.0,94.0,2.888888888888889,1025.7777777777778,14.0,5.888888888888889,6.111111111111111,1.0,414.663854675293,,1.2860077913905268,182.5474864248502,,,,,,0.0
2021-09-23 00:30:00,12.6,20.5,20.1,22.2,15.9,2.939,6.642919999999999,12.2842,56.4775,6.833333333333333,3.0,112.33333333333333,0.0,94.0,3.333333333333333,1025.6666666666667,14.0,5.833333333333333,6.166666666666667,1.0,412.9630237833659,,1.1885974668412558,175.91075427470236,,,,,,0.0
2021-09-23 00:40:00,12.7,20.5,20.1,22.2,16.0,2.907,6.679505000000001,12.1432,56.563,6.777777777777778,3.0,112.77777777777777,0.0,94.0,3.7777777777777777,1025.5555555555557,14.0,5.777777777777778,6.222222222222222,1.0,418.4675168828855,,1.0593873809724204,163.9878305428715,,,,,,0.0
2021-09-23 00:50:00,12.7,20.4,20.1,22.2,15.9,2.936,7.1949250000000005,12.1952,56.6163,6.722222222222222,3.0,113.22222222222223,0.0,94.0,4.222222222222222,1025.4444444444443,14.0,5.722222222222222,6.277777777777778,1.0,423.93180501302083,,1.0956308132628938,150.1987369114935,,,,,,0.0
2021-09-23 01:00:00,12.4,20.4,20.0,22.2,15.7,2.967,7.214574999999999,12.279300000000001,56.6974,6.666666666666667,3.0,113.66666666666667,0.0,94.0,4.666666666666666,1025.3333333333333,14.0,5.666666666666667,6.333333333333333,1.0,427.4971976164018,,1.0539095424056728,135.43839807564257,,,,,,0.0
2021-09-23 01:10:00,12.3,20.4,20.0,22.2,15.7,2.956,7.31685,12.16,56.4908,6.611111111111111,3.0,114.11111111111111,0.0,94.0,5.111111111111111,1025.2222222222222,14.0,5.611111111111111,6.388888888888889,1.0,418.27555460611984,,1.0389169989501017,118.42396842137569,,,,,,0.0
2021-09-23 01:20:00,12.0,20.3,20.0,22.1,15.5,2.942,7.386934999999999,12.0735,56.130700000000004,6.555555555555555,3.0,114.55555555555556,0.0,94.0,5.555555555555555,1025.111111111111,14.0,5.555555555555555,6.444444444444445,1.0,415.34271065898326,,1.04701932405853,108.75389260157354,,,,,,0.0
2021-09-23 01:30:00,12.2,20.3,19.9,22.1,15.5,2.935,7.536289999999999,11.9728,55.9945,6.5,3.0,115.0,0.0,94.0,6.0,1025.0,14.0,5.5,6.5,1.0,414.58023790732193,,1.0264088547987453,108.29232617459054,,,,,,0.0
2021-09-23 01:40:00,12.1,20.3,19.9,22.1,15.5,2.924,7.8390699999999995,11.9582,55.95739999999999,6.444444444444445,3.0,115.44444444444444,0.0,94.0,6.444444444444445,1024.888888888889,14.0,5.444444444444445,6.555555555555555,1.0,413.9769216918945,,1.0001541125976432,108.10239569238351,,,,,,0.0
2021-09-23 01:50:00,11.9,20.2,19.9,22.1,15.4,2.938,7.645269999999999,11.8256,55.94070000000001,6.388888888888889,3.0,115.88888888888889,0.0,94.0,6.888888888888888,1024.7777777777778,14.0,5.388888888888889,6.611111111111111,1.0,411.2233551025391,,1.018498547981351,108.84555420676195,,,,,,0.0
2021-09-23 02:00:00,11.9,20.2,19.8,22.1,15.4,2.919,7.765475,11.4647,55.924099999999996,6.333333333333333,3.0,116.33333333333333,0.0,94.0,7.333333333333333,1024.6666666666667,14.0,5.333333333333333,6.666666666666667,1.0,412.08829810833106,,1.037023929674073,108.04189679937846,,,,,,0.0
2021-09-23 02:10:00,11.9,20.3,19.9,22.1,15.5,2.887,7.715269999999999,11.1411,55.970000000000006,6.277777777777778,3.0,116.77777777777777,0.0,94.0,7.777777777777778,1024.5555555555557,14.0,5.277777777777778,6.722222222222222,1.0,412.6091537475586,,0.9729438514797029,111.01319852688891,,,,,,0.0
2021-09-23 02:20:00,11.7,20.2,19.9,22.1,15.3,2.874,7.52367,11.000399999999999,56.041399999999996,6.222222222222222,3.0,117.22222222222223,0.0,94.0,8.222222222222221,1024.4444444444443,14.0,5.222222222222222,6.777777777777778,1.0,414.81136429359174,,0.9359931259926431,109.89522129856262,,,,,,0.0
2021-09-23 02:30:00,11.6,20.2,19.9,22.1,15.2,2.874,7.579389999999999,11.0461,56.0425,6.166666666666667,3.0,117.66666666666667,0.0,94.0,8.666666666666666,1024.3333333333333,14.0,5.166666666666667,6.833333333333333,1.0,415.9840303548177,,0.9756924296553526,109.67106226129047,,,,,,0.0
2021-09-23 02:40:00,11.4,20.2,19.8,22.1,15.1,2.864,7.743015,10.9962,56.1366,6.111111111111111,3.0,118.11111111111111,0.0,94.0,9.11111111111111,1024.2222222222222,14.0,5.111111111111111,6.888888888888889,1.0,419.9710167053924,,0.9217775730931826,110.40448519518148,,,,,,0.0
2021-09-23 02:50:00,11.4,20.2,19.8,22.1,15.1,2.882,7.9591449999999995,10.9101,56.23,6.055555555555555,3.0,118.55555555555556,0.0,94.0,9.555555555555555,1024.111111111111,14.0,5.055555555555555,6.944444444444445,1.0,418.46694295247397,,0.9297115209058854,111.97138467260672,,,,,,0.0
