,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-09-23 03:00:00,11.4,20.2,19.8,22.1,15.1,2.879,8.610415,11.0676,56.282500000000006,6.0,3.0,119.0,0.0,94.0,10.0,1024.0,14.0,5.0,7.0,1.0,423.5736437497194,,0.8829432231692944,109.49110792450986,,,,,,0.0
2021-09-23 03:10:00,11.4,20.1,19.8,22.1,15.0,2.881,9.00728,11.504900000000001,56.2749,5.944444444444445,3.0,122.83333333333333,0.0,93.94444444444444,10.0,1024.0,13.88888888888889,4.944444444444445,6.888888888888889,1.1111111111111112,426.12969726562494,,0.9297320443560174,110.4689764503436,,,,,,0.0
2021-09-23 03:20:00,11.1,20.1,19.8,22.1,15.0,2.895,9.182205,11.5028,56.1457,5.888888888888889,3.0,126.66666666666667,0.0,93.88888888888889,10.0,1024.0,13.777777777777779,4.888888888888889,6.777777777777778,1.2222222222222223,425.370766320941,,0.9214613705587252,108.55048804525602,,,,,,0.0
2021-09-23 03:30:00,11.3,20.1,19.7,22.1,15.0,2.907,10.050525,11.4038,56.06079999999999,5.833333333333333,3.0,130.5,0.0,93.83333333333333,10.0,1024.0,13.666666666666666,4.833333333333333,6.666666666666667,1.3333333333333333,425.581416015625,,0.9601001127628284,109.0210527213145,,,,,,0.0
2021-09-23 03:40:00,11.2,20.0,19.7,22.1,14.9,2.875,10.22971,11.3763,56.057,5.777777777777778,3.0,134.33333333333334,0.0,93.77777777777777,10.0,1024.0,13.555555555555555,4.777777777777778,6.555555555555555,1.4444444444444444,422.08178973669294,,0.9621095103968335,110.38453431318035,,,,,,0.0
2021-09-23 03:50:00,11.0,20.0,19.7,22.1,14.8,2.865,10.04902,11.3644,56.0475,5.722222222222222,3.0,138.16666666666666,0.0,93.72222222222223,10.0,1024.0,13.444444444444445,4.722222222222222,6.444444444444445,1.5555555555555556,419.3652304077148,,1.0609053857599275,109.28626611634164,,,,,,0.0
2021-09-23 04:00:00,10.6,19.9,19.6,22.1,14.5,2.887,10.40265,11.5047,56.009699999999995,5.666666666666667,3.0,142.0,0.0,93.66666666666667,10.0,1024.0,13.333333333333334,4.666666666666667,6.333333333333333,1.6666666666666665,423.28940547899276,,0.978122820254773,110.98831900515799,,,,,,0.0
2021-09-23 04:10:00,10.6,19.9,19.5,22.0,14.5,2.882,10.533199999999999,11.5754,55.9591,5.611111111111111,3.0,145.83333333333334,0.0,93.61111111111111,10.0,1024.0,13.222222222222221,4.611111111111111,6.222222222222222,1.7777777777777777,429.08206451416015,,0.9648975592817963,110.18923669696528,,,,,,0.0
2021-09-23 04:20:00,10.5,19.9,19.5,22.0,14.5,2.844,10.765465,11.775,55.896,5.555555555555555,3.0,149.66666666666666,0.0,93.55555555555556,10.0,1024.0,13.11111111111111,4.555555555555555,6.111111111111111,1.8888888888888888,430.3380797568135,,0.9921898103770562,110.28749845041393,,,,,,0.0
2021-09-23 04:30:00,10.3,19.8,19.5,22.0,14.4,2.902,10.812054999999999,11.9407,56.1136,5.5,3.0,153.5,0.0,93.5,10.0,1024.0,13.0,4.5,6.0,2.0,424.9740880505792,,0.9599847215245673,109.44816261162191,,,,,,0.0
2021-09-23 04:40:00,10.5,19.8,19.5,22.0,14.4,2.85,11.22315,11.854800000000001,56.4393,5.444444444444445,3.0,157.33333333333334,0.0,93.44444444444444,10.0,1024.0,12.88888888888889,4.444444444444445,5.888888888888889,2.111111111111111,429.83752284258264,,0.9988617829010311,112.30819731631523,,,,,,0.0
2021-09-23 04:50:00,10.4,19.8,19.5,22.0,14.3,2.886,11.364529999999998,11.896899999999999,56.583400000000005,5.388888888888889,3.0,161.16666666666669,0.0,93.38888888888889,10.0,1024.0,12.777777777777779,4.388888888888889,5.777777777777778,2.2222222222222223,435.7979461669922,,0.9873769987791272,110.62213816389526,,,,,,0.0
2021-09-23 05:00:00,10.3,19.8,19.4,22.0,14.3,2.907,11.61717,12.0265,56.6408,5.333333333333333,3.0,165.0,0.0,93.33333333333333,10.0,1024.0,12.666666666666666,4.333333333333333,5.666666666666667,2.333333333333333,436.15555779818834,,1.0455431356369438,115.98304709957145,,,,,,0.0
2021-09-23 05:10:00,10.6,19.8,19.4,22.0,14.4,2.892,11.906495,12.0774,56.6311,5.277777777777778,3.0,168.83333333333334,0.0,93.27777777777777,10.0,1024.0,12.555555555555555,4.277777777777778,5.555555555555555,2.4444444444444446,439.4011881510417,,1.051389111108699,114.17301684578933,,,,,,0.0
2021-09-23 05:20:00,10.6,19.9,19.5,22.0,14.5,2.869,11.93455,12.0802,56.6158,5.222222222222222,3.0,172.66666666666669,0.0,93.22222222222223,10.0,1024.0,12.444444444444445,4.222222222222222,5.444444444444445,2.5555555555555554,445.2166908211543,,1.1992141440662287,120.29064771835412,,,,,,0.0
2021-09-23 05:30:00,10.6,19.8,19.5,22.0,14.4,2.886,11.722975,12.0903,56.6247,5.166666666666667,3.0,176.5,0.0,93.16666666666667,10.0,1024.0,12.333333333333334,4.166666666666667,5.333333333333334,2.6666666666666665,460.24646677653,,1.5919765596874689,134.60346234423966,,,,,,0.0
2021-09-23 05:40:00,10.4,19.8,19.4,22.0,14.4,2.862,11.879036363636363,12.185636363636364,56.61627272727273,5.111111111111111,3.0,180.33333333333334,0.0,93.11111111111111,10.0,1024.0,12.222222222222221,4.111111111111111,5.222222222222222,2.7777777777777777,464.1305605307392,,2.208099433961561,131.48942536607302,,,,,,0.0
2021-09-23 05:50:00,10.3,19.8,19.4,21.9,14.3,2.861,11.40542,12.288,56.5502,5.055555555555555,3.0,184.16666666666669,0.0,93.05555555555556,10.0,1024.0,12.11111111111111,4.055555555555555,5.111111111111111,2.888888888888889,460.9907401529948,,2.1216998367760818,126.67924319940771,,,,,,0.0
2021-09-23 06:00:00,10.4,19.8,19.4,21.9,14.2,2.871,11.277429999999999,12.141000000000002,56.5698,5.0,3.0,188.0,0.0,93.0,10.0,1024.0,12.0,4.0,5.0,3.0,474.5720587298514,,2.2249969309635755,167.6932327192921,,,,,,0.0
2021-09-23 06:10:00,10.5,19.8,19.4,21.9,14.4,2.928,11.172755,12.201699999999999,56.58240000000001,5.333333333333333,3.0,194.61111111111111,0.0,92.11111111111111,10.0,1024.0,11.444444444444445,4.166666666666667,4.888888888888889,3.0555555555555554,499.87364166259766,,2.0530048760283464,343.2994060973259,,,,,,0.0
2021-09-23 06:20:00,10.6,19.8,19.4,21.9,14.4,2.921,11.465354999999999,12.4527,56.5739,5.666666666666667,3.0,201.22222222222223,0.0,91.22222222222223,10.0,1024.0,10.88888888888889,4.333333333333333,4.777777777777778,3.111111111111111,531.1881497718548,,2.4470186512349015,510.7249084317482,,,,,,0.0
2021-09-23 06:30:00,10.6,19.8,19.4,21.9,14.5,2.877,11.492125,12.5204,56.4149,6.0,3.0,207.83333333333334,0.0,90.33333333333333,10.0,1024.0,10.333333333333334,4.5,4.666666666666667,3.1666666666666665,545.9016927083334,,2.159136615062164,1153.5064735274666,,,,,,0.0
2021-09-23 06:40:00,10.8,19.8,19.5,21.9,14.6,2.872,11.906749999999999,12.6129,56.402,6.333333333333334,3.0,214.44444444444446,0.0,89.44444444444444,10.0,1024.0,9.777777777777779,4.666666666666667,4.555555555555555,3.2222222222222223,552.0622328554351,,2.0197335861833756,1768.7976042528746,,,,,,0.0
2021-09-23 06:50:00,10.8,19.8,19.5,21.9,14.5,2.885,11.44909,12.793899999999999,56.391,6.666666666666667,3.0,221.05555555555554,0.0,88.55555555555556,10.0,1024.0,9.222222222222221,4.833333333333333,4.444444444444445,3.2777777777777777,566.7489739990235,,1.8753800728630885,1366.0964368882692,,,,,,0.0
2021-09-23 07:00:00,10.8,19.8,19.5,21.9,14.6,2.915,11.414865,13.059000000000001,56.3369,7.0,3.0,227.66666666666666,0.0,87.66666666666667,10.0,1024.0,8.666666666666668,5.0,4.333333333333333,3.3333333333333335,585.4664392089843,,1.7486481730378955,1009.0329081493313,,,,,,0.0
2021-09-23 07:10:00,11.3,19.9,19.5,21.9,14.8,2.903,11.50831,13.2182,56.2494,7.333333333333334,3.0,234.27777777777777,0.0,86.77777777777777,10.0,1024.0,8.11111111111111,5.166666666666667,4.222222222222222,3.388888888888889,587.5099838011292,,1.9497629639085403,736.1894510456667,,,,,,0.0
2021-09-23 07:20:00,11.2,19.9,19.5,22.0,14.7,2.896,11.508379999999999,13.431700000000001,56.1348,7.666666666666667,3.0,240.88888888888889,0.0,85.88888888888889,10.0,1024.0,7.555555555555556,5.333333333333334,4.111111111111111,3.4444444444444446,576.4620798746745,,2.00087220059613,557.0460339950303,,,,,,0.0
2021-09-23 07:30:00,11.0,20.0,19.6,22.1,14.8,2.893,11.082295,13.9041,56.001999999999995,8.0,3.0,247.5,0.0,85.0,10.0,1024.0,7.0,5.5,4.0,3.5,600.0185978821503,,2.0170308014161167,446.40103658298983,,,,,,0.0
2021-09-23 07:40:00,11.2,20.1,19.7,22.2,14.9,2.898,10.79879,14.021600000000001,55.831500000000005,8.333333333333334,3.0,254.1111111111111,0.0,84.11111111111111,10.0,1024.0,6.444444444444445,5.666666666666667,3.888888888888889,3.5555555555555554,607.5426674397786,,1.9216584632794063,353.68398481379796,,,,,,0.0
2021-09-23 07:50:00,11.1,20.1,19.7,22.2,14.8,2.914,11.197275000000001,15.0307,55.841499999999996,8.666666666666668,3.0,260.72222222222223,0.0,83.22222222222223,10.0,1024.0,5.888888888888889,5.833333333333334,3.7777777777777777,3.611111111111111,607.5304669470074,,1.942257822964151,278.19100252916587,,,,,,0.0
2021-09-23 08:00:00,11.6,20.2,19.8,22.2,15.1,2.916,11.452355,16.5269,55.23479999999999,9.0,3.0,267.3333333333333,0.0,82.33333333333333,10.0,1024.0,5.333333333333334,6.0,3.666666666666667,3.6666666666666665,603.282895304362,,1.9236955832795235,230.64652736900888,,,,,,0.0
2021-09-23 08:10:00,11.4,20.3,19.9,22.3,15.1,2.893,10.628364999999999,16.6812,53.4353,9.333333333333334,3.0,273.94444444444446,0.0,81.44444444444444,10.0,1024.0,4.777777777777779,6.166666666666667,3.5555555555555554,3.7222222222222223,594.0646649801321,,1.8121169303500722,189.83117373493434,,,,,,0.0
2021-09-23 08:20:00,11.2,20.2,19.9,22.3,14.9,2.896,11.16223,15.946000000000002,52.82039999999999,9.666666666666668,3.0,280.55555555555554,0.0,80.55555555555556,10.0,1024.0,4.222222222222223,6.333333333333334,3.4444444444444446,3.7777777777777777,588.6729075254243,,1.7654278942858432,153.84742374829653,,,,,,0.0
2021-09-23 08:30:00,11.7,20.3,20.0,22.4,15.3,2.937,15.825999999999999,15.542599999999998,53.3501,10.0,3.0,287.16666666666663,0.0,79.66666666666667,10.0,1024.0,3.666666666666668,6.5,3.3333333333333335,3.833333333333333,586.9147334798178,,2.1097986762267724,142.44440383480094,,,,,,0.0
2021-09-23 08:40:00,12.0,20.5,20.1,22.4,15.5,2.888,12.1617,15.618799999999998,54.0798,10.333333333333334,3.0,293.77777777777777,0.0,78.77777777777777,10.0,1024.0,3.1111111111111125,6.666666666666667,3.2222222222222223,3.888888888888889,579.2170320427555,,3.007942073924393,157.6166381478175,,,,,,0.0
2021-09-23 08:50:00,11.5,20.5,20.2,22.5,15.4,2.896,15.17529,15.7162,54.515499999999996,10.666666666666668,3.0,300.3888888888889,0.0,77.88888888888889,10.0,1024.0,2.555555555555557,6.833333333333334,3.111111111111111,3.9444444444444446,594.6765753173828,,3.197065323133253,151.36080193427998,,,,,,0.0
2021-09-23 09:00:00,12.3,20.6,20.2,22.5,15.7,2.965,16.093785,15.7023,54.685,11.0,3.0,307.0,0.0,77.0,10.0,1024.0,2.0,7.0,3.0,4.0,581.1876731434088,,3.132281096331817,125.00801596819345,,,,,,0.0
2021-09-23 09:10:00,12.3,20.6,20.3,22.5,15.7,3.0,15.972024999999999,15.945699999999999,54.7975,11.444444444444445,3.1666666666666665,306.44444444444446,0.0,75.77777777777777,10.0,1023.8333333333334,1.8888888888888888,7.111111111111111,3.2777777777777777,4.055555555555555,562.5902109781902,,3.3834262198849587,104.96396709528346,,,,,,0.0
2021-09-23 09:20:00,12.7,20.7,20.3,22.5,15.9,2.988,14.502369999999999,16.1435,54.8563,11.88888888888889,3.3333333333333335,305.8888888888889,0.0,74.55555555555556,10.0,1023.6666666666666,1.7777777777777777,7.222222222222222,3.5555555555555554,4.111111111111111,570.3847057684536,,3.143571403599055,104.84710092081188,,,,,,0.0
2021-09-23 09:30:00,12.3,20.7,20.4,22.6,15.9,3.012,14.793539999999998,16.3583,54.8454,12.333333333333334,3.5,305.3333333333333,0.0,73.33333333333333,10.0,1023.5,1.6666666666666667,7.333333333333333,3.833333333333333,4.166666666666667,568.7768819173177,,3.324119757036705,154.61235932905123,,,,,,0.0
2021-09-23 09:40:00,12.6,20.9,20.5,22.7,16.1,3.005,15.161314999999998,16.2432,54.707100000000004,12.777777777777779,3.666666666666667,304.77777777777777,0.0,72.11111111111111,10.0,1023.3333333333334,1.5555555555555556,7.444444444444445,4.111111111111111,4.222222222222222,614.459848022461,,3.0837558229090805,309.9520439949682,,,,,,0.0
2021-09-23 09:50:00,12.9,20.9,20.5,22.7,16.2,3.133,14.788505,16.337,54.562599999999996,13.222222222222221,3.8333333333333335,304.22222222222223,0.0,70.88888888888889,10.0,1023.1666666666666,1.4444444444444444,7.555555555555555,4.388888888888889,4.277777777777778,684.3357802748407,,2.817517253133537,448.47150931062,,,,,,0.0
2021-09-23 10:00:00,13.2,20.9,20.6,22.7,16.3,3.151,16.13929,16.6111,54.4593,13.666666666666666,4.0,303.6666666666667,0.0,69.66666666666667,10.0,1023.0,1.3333333333333335,7.666666666666667,4.666666666666666,4.333333333333333,740.1102293378457,,2.915611916053093,917.3898483543611,,,,,,0.0
2021-09-23 10:10:00,13.8,21.1,20.8,22.8,16.8,3.141,15.548395,17.5062,54.4242,14.11111111111111,4.166666666666667,303.1111111111111,0.0,68.44444444444444,10.0,1022.8333333333334,1.2222222222222223,7.777777777777778,4.944444444444445,4.388888888888889,781.5956146240235,,3.0799367610478803,1459.3448379120046,,,,,,0.0
2021-09-23 10:20:00,13.5,21.2,20.8,22.8,16.7,3.125,14.822545,18.4394,54.224900000000005,14.555555555555555,4.333333333333334,302.55555555555554,0.0,67.22222222222223,10.0,1022.6666666666666,1.1111111111111112,7.888888888888889,5.222222222222221,4.444444444444445,791.1916650390625,,3.2706305038524888,1149.5908847666594,,,,,,0.0
2021-09-23 10:30:00,13.2,21.1,20.8,22.9,16.5,3.229,14.768355,18.6774,53.6533,15.0,4.5,302.0,0.0,66.0,10.0,1022.5,1.0,8.0,5.5,4.5,793.1296359077542,,3.7084487366474277,781.2067243828208,,,,,,0.0
2021-09-23 10:40:00,13.3,21.2,20.8,23.0,16.5,3.232,15.119925,19.0057,53.1863,15.444444444444445,4.666666666666667,301.44444444444446,0.0,64.77777777777777,10.0,1022.3333333333334,0.8888888888888888,8.11111111111111,5.777777777777778,4.555555555555555,768.8809228515626,,4.820038707768176,503.08898236635713,,,,,,0.0
2021-09-23 10:50:00,13.3,21.3,20.9,23.2,16.5,3.218,14.815959999999999,18.9723,53.0111,15.88888888888889,4.833333333333334,300.8888888888889,0.0,63.55555555555556,10.0,1022.1666666666666,0.7777777777777779,8.222222222222221,6.055555555555555,4.611111111111111,746.6970619710287,,5.326400292364218,377.8809570131463,,,,,,0.0
2021-09-23 11:00:00,13.4,21.4,21.1,23.2,16.7,3.233,14.78261,19.0002,52.9072,16.333333333333332,5.0,300.3333333333333,0.0,62.33333333333333,10.0,1022.0,0.6666666666666667,8.333333333333334,6.333333333333333,4.666666666666667,742.8222814941406,,5.943607058296096,316.7140102942515,,,,,,0.0
2021-09-23 11:10:00,13.5,21.4,21.1,23.2,16.8,3.234,15.016919999999999,19.1952,52.875099999999996,16.77777777777778,5.166666666666667,299.77777777777777,0.0,61.11111111111111,10.0,1021.8333333333334,0.5555555555555556,8.444444444444445,6.611111111111111,4.722222222222222,721.0603864718032,,5.775316515952181,271.1821925854009,,,,,,0.0
2021-09-23 11:20:00,13.6,21.5,21.2,23.3,16.9,3.219,15.438880000000001,19.351599999999998,52.870799999999996,17.22222222222222,5.333333333333334,299.22222222222223,0.0,59.888888888888886,10.0,1021.6666666666666,0.4444444444444444,8.555555555555555,6.888888888888888,4.777777777777778,692.6990985107421,,5.9612519912935245,217.18450021560585,,,,,,0.0
2021-09-23 11:30:00,13.7,21.6,21.3,23.4,17.0,3.232,15.26549,19.1823,52.8682,17.666666666666664,5.5,298.6666666666667,0.0,58.666666666666664,10.0,1021.5,0.3333333333333335,8.666666666666666,7.166666666666666,4.833333333333333,693.4704197324556,,5.624666509762996,191.88070835091975,,,,,,0.0
2021-09-23 11:40:00,14.1,21.7,21.3,23.4,17.1,3.233,14.95797,18.8986,52.864,18.11111111111111,5.666666666666667,298.1111111111111,0.0,57.44444444444444,10.0,1021.3333333333334,0.22222222222222232,8.777777777777779,7.444444444444444,4.888888888888889,695.3371028645834,,5.371535961277741,226.2028129491429,,,,,,0.0
2021-09-23 11:50:00,14.0,21.7,21.4,23.5,17.1,3.232,15.360505,18.3338,52.9467,18.555555555555557,5.833333333333334,297.55555555555554,0.0,56.22222222222222,10.0,1021.1666666666666,0.11111111111111116,8.88888888888889,7.722222222222221,4.944444444444445,676.4607526616941,,4.957242526348027,230.550407805362,,,,,,0.0
2021-09-23 12:00:00,13.9,21.8,21.4,23.5,17.1,3.241,15.355895,18.299799999999998,53.03150000000001,19.0,6.0,297.0,0.0,55.0,10.0,1021.0,0.0,9.0,8.0,5.0,634.8259971110026,,4.95830996396178,185.10185759937696,,,,,,150.0
2021-09-23 12:10:00,14.1,21.9,21.5,23.6,17.2,3.168,15.83021,17.9246,53.1448,19.11111111111111,6.055555555555555,296.8333333333333,0.0,54.77777777777778,10.0,1020.9444444444445,0.0,9.055555555555555,8.0,5.055555555555555,602.4519786966258,,4.939107624784028,129.40748904276703,,,,,,0.0
2021-09-23 12:20:00,15.3,22.2,21.8,23.7,17.9,3.172,16.625805,18.0425,53.251099999999994,19.22222222222222,6.111111111111111,296.6666666666667,0.0,54.55555555555556,10.0,1020.8888888888889,0.0,9.11111111111111,8.0,5.111111111111111,578.6209332275391,,5.562481138248228,105.08110561435505,,,,,,0.0
2021-09-23 12:30:00,15.6,22.4,22.0,23.8,18.4,3.169,16.259025,18.4309,53.322,19.333333333333332,6.166666666666667,296.5,0.0,54.333333333333336,10.0,1020.8333333333334,0.0,9.166666666666666,8.0,5.166666666666667,581.1185336268634,,5.845776015176611,119.2818083509887,,,,,,0.0
2021-09-23 12:40:00,16.0,22.5,22.2,23.9,18.6,3.197,16.60333,18.1464,53.3236,19.444444444444443,6.222222222222222,296.3333333333333,0.0,54.111111111111114,10.0,1020.7777777777778,0.0,9.222222222222221,8.0,5.222222222222222,601.8693404134115,,6.398083716516441,129.64499684436174,,,,,,0.0
2021-09-23 12:50:00,15.8,22.6,22.2,23.9,18.6,3.19,16.71838,18.0965,53.376400000000004,19.555555555555557,6.277777777777778,296.1666666666667,0.0,53.888888888888886,10.0,1020.7222222222222,0.0,9.277777777777779,8.0,5.277777777777778,608.7098674063848,,5.707104991815858,106.16225694818013,,,,,,0.0
2021-09-23 13:00:00,16.0,22.6,22.3,24.0,18.8,3.17,16.747329999999998,18.1512,53.4342,19.666666666666668,6.333333333333333,296.0,0.0,53.666666666666664,10.0,1020.6666666666666,0.0,9.333333333333334,8.0,5.333333333333333,605.7089971923828,,4.901651852824594,92.41188154683948,,,,,,0.0
2021-09-23 13:10:00,16.2,22.7,22.4,24.0,18.9,3.23,17.04447,18.4363,53.4735,19.77777777777778,6.388888888888889,295.8333333333333,0.0,53.44444444444444,10.0,1020.6111111111111,0.0,9.38888888888889,8.0,5.388888888888889,600.721737285044,,4.193419295852467,77.91400464677541,,,,,,0.0
2021-09-23 13:20:00,16.2,22.7,22.4,24.0,18.9,3.232,16.99935,18.6444,53.4721,19.88888888888889,6.444444444444445,295.6666666666667,0.0,53.22222222222222,10.0,1020.5555555555555,0.0,9.444444444444445,8.0,5.444444444444445,606.6678540039063,,4.728274167776108,88.04619480133057,,,,,,0.0
2021-09-23 13:30:00,15.7,22.7,22.4,24.0,18.7,3.299,16.53347,18.8184,53.43300000000001,20.0,6.5,295.5,0.0,53.0,10.0,1020.5,0.0,9.5,8.0,5.5,603.1194165179373,,4.929535861944748,92.74207370995128,,,,,,0.0
2021-09-23 13:40:00,16.4,22.6,22.3,24.0,18.7,3.303,15.733445,19.2262,53.39829999999999,20.11111111111111,6.555555555555555,295.3333333333333,0.0,52.77777777777778,10.0,1020.4444444444445,0.0,9.555555555555555,8.0,5.555555555555555,598.8665077718099,,4.36419314921239,93.66096366623701,,,,,,0.0
2021-09-23 13:50:00,17.2,22.8,22.3,24.0,19.3,3.323,16.815424999999998,18.732400000000002,53.3439,20.22222222222222,6.611111111111111,295.1666666666667,0.0,52.55555555555556,10.0,1020.3888888888889,0.0,9.61111111111111,8.0,5.611111111111111,574.9737532762549,,4.056965989184245,111.37833192986957,,,,,,0.0
2021-09-23 14:00:00,17.4,22.9,22.7,24.0,19.7,3.323,16.87834,18.6272,53.3516,20.333333333333332,6.666666666666667,295.0,0.0,52.333333333333336,10.0,1020.3333333333334,0.0,9.666666666666666,8.0,5.666666666666667,550.8557938639323,,3.7856799665615384,109.52003173591054,,,,,,0.0
2021-09-23 14:10:00,17.6,23.0,22.7,24.0,19.9,3.317,16.235055,18.8988,53.3999,20.444444444444443,6.722222222222222,294.8333333333333,0.0,52.111111111111114,10.0,1020.2777777777778,0.0,9.722222222222221,8.0,5.722222222222222,537.1654597210062,,3.654670015970866,108.31339282989502,,,,,,0.0
2021-09-23 14:20:00,17.6,23.0,22.7,24.0,19.8,3.29,16.72361,18.976,53.4274,20.555555555555557,6.777777777777778,294.6666666666667,0.0,51.888888888888886,10.0,1020.2222222222222,0.0,9.777777777777779,8.0,5.777777777777778,534.1406982421875,,3.296865696630909,127.78850142074843,,,,,,0.0
2021-09-23 14:30:00,17.9,23.1,22.8,24.0,20.1,3.257,15.91815,18.8675,53.416700000000006,20.666666666666668,6.833333333333333,294.5,0.0,51.666666666666664,10.0,1020.1666666666666,0.0,9.833333333333334,8.0,5.833333333333333,545.426779729032,,3.0406564814559482,321.52529326228773,,,,,,0.0
2021-09-23 14:40:00,18.4,23.2,22.9,24.1,20.3,3.215,15.50028,18.893,53.427200000000006,20.77777777777778,6.888888888888889,294.3333333333333,0.0,51.44444444444444,10.0,1020.1111111111111,0.0,9.88888888888889,8.0,5.888888888888889,545.4235034179687,,2.950569521323436,965.0866565484515,,,,,,0.0
2021-09-23 14:50:00,18.4,23.2,23.0,24.1,20.4,3.185,15.054105000000002,18.947499999999998,53.446000000000005,20.88888888888889,6.944444444444445,294.1666666666667,0.0,51.22222222222222,10.0,1020.0555555555555,0.0,9.944444444444445,8.0,5.944444444444445,538.3796978268678,,2.9933998464123674,1142.841572934598,,,,,,0.0
2021-09-23 15:00:00,18.5,23.2,23.0,24.0,20.5,3.175,14.517244999999999,19.078,53.4492,21.0,7.0,294.0,0.0,51.0,10.0,1020.0,0.0,10.0,8.0,6.0,530.4277180989583,,2.8138902694155266,655.3523949979792,,,,,,0.0
2021-09-23 15:10:00,18.7,23.3,23.1,24.0,20.7,3.157,15.03088,19.1176,53.435,20.72222222222222,6.833333333333333,289.44444444444446,0.0,52.5,10.0,1020.0,0.0,10.11111111111111,7.888888888888889,5.722222222222222,519.6953684313544,,2.727685359521101,405.65566283403814,,,,,,0.0
2021-09-23 15:20:00,19.4,23.4,23.1,24.0,21.0,3.152,14.846295000000001,19.0729,53.397299999999994,20.444444444444443,6.666666666666667,284.8888888888889,0.0,54.0,10.0,1020.0,0.0,10.222222222222221,7.777777777777778,5.444444444444445,509.03120015462235,,2.644639520032258,263.168320598279,,,,,,0.0
2021-09-23 15:30:00,19.3,23.5,23.2,24.1,21.1,3.037,14.44127,19.1233,53.4273,20.166666666666668,6.5,280.3333333333333,0.0,55.5,10.0,1020.0,0.0,10.333333333333334,7.666666666666667,5.166666666666667,499.4045773806517,,2.504449232426067,171.1276407899156,,,,,,0.0
2021-09-23 15:40:00,19.6,23.5,23.3,24.1,21.3,3.06,14.012875,19.253300000000003,53.4788,19.88888888888889,6.333333333333333,275.77777777777777,0.0,57.0,10.0,1020.0,0.0,10.444444444444445,7.555555555555555,4.888888888888889,488.96817698160805,,2.6086966163021024,121.60073226605432,,,,,,0.0
2021-09-23 15:50:00,20.0,23.6,23.4,24.1,21.5,3.035,14.565629999999999,19.1509,53.520500000000006,19.61111111111111,6.166666666666667,271.22222222222223,0.0,58.5,10.0,1020.0,0.0,10.555555555555555,7.444444444444445,4.611111111111111,483.06788393568723,,2.6249141700119623,89.15241960967327,,,,,,0.0
2021-09-23 16:00:00,19.2,23.5,23.4,24.0,21.2,3.04,14.427295,19.1033,53.571299999999994,19.333333333333332,6.0,266.6666666666667,0.0,60.0,10.0,1020.0,0.0,10.666666666666666,7.333333333333333,4.333333333333334,476.1019175211589,,2.409756529331207,67.80779588257526,,,,,,0.0
2021-09-23 16:10:00,19.6,23.5,23.2,24.0,21.1,3.03,13.647595,19.1303,53.6321,19.055555555555557,5.833333333333333,262.1111111111111,0.0,61.5,10.0,1020.0,0.0,10.777777777777779,7.222222222222222,4.055555555555555,473.409602506791,,2.398492372712847,51.21178656055429,,,,,,0.0
2021-09-23 16:20:00,19.6,23.5,23.3,24.0,21.3,3.034,13.563435000000002,19.162399999999998,53.6908,18.77777777777778,5.666666666666666,257.55555555555554,0.0,63.0,10.0,1020.0,0.0,10.88888888888889,7.111111111111111,3.777777777777778,463.2882050156867,,2.3434755539523677,38.906536925957035,,,,,,0.0
2021-09-23 16:30:00,19.7,23.6,23.4,24.0,21.5,3.051,13.36351,19.0887,53.717499999999994,18.5,5.5,253.0,0.0,64.5,10.0,1020.0,0.0,11.0,7.0,3.5,464.36669721581467,,2.3364910326670794,29.365190928238263,,,,,,0.0
2021-09-23 16:40:00,20.0,23.6,23.4,24.0,21.6,3.037,12.205765,18.9994,53.762699999999995,18.22222222222222,5.333333333333333,248.44444444444446,0.0,66.0,10.0,1020.0,0.0,11.11111111111111,6.888888888888889,3.2222222222222223,463.2607648722331,,2.2361835907879524,22.650774844056468,,,,,,0.0
2021-09-23 16:50:00,20.4,23.6,23.5,24.0,21.8,3.037,11.536045,18.8046,53.88289999999999,17.944444444444443,5.166666666666666,243.88888888888889,0.0,67.5,10.0,1020.0,0.0,11.222222222222221,6.777777777777778,2.9444444444444446,451.729717687848,,2.376542273665552,19.273386708383505,,,,,,0.0
2021-09-23 17:00:00,20.1,23.6,23.5,24.0,21.8,3.035,12.19796,18.3021,53.99059999999999,17.666666666666668,5.0,239.33333333333331,0.0,69.0,10.0,1020.0,0.0,11.333333333333334,6.666666666666667,2.666666666666667,449.4373755900066,,2.326869893996729,13.769418189134976,,,,,,0.0
2021-09-23 17:10:00,19.8,23.6,23.4,24.0,21.6,3.044,12.500855,18.0271,54.12670000000001,17.38888888888889,4.833333333333333,234.77777777777777,0.0,70.5,10.0,1020.0,0.0,11.444444444444445,6.555555555555555,2.3888888888888893,448.11630994774833,,2.1381875998657303,15.399982183477974,,,,,,0.0
2021-09-23 17:20:00,19.6,23.5,23.3,23.9,21.3,3.037,12.823715000000002,17.7301,54.2937,17.11111111111111,4.666666666666666,230.22222222222223,0.0,72.0,10.0,1020.0,0.0,11.555555555555555,6.444444444444445,2.1111111111111116,445.07775431315105,,2.122010124548007,31.159778221960117,,,,,,0.0
2021-09-23 17:30:00,19.7,23.5,23.3,23.9,21.4,3.049,12.538705,17.438200000000002,54.4399,16.833333333333336,4.5,225.66666666666666,0.0,73.5,10.0,1020.0,0.0,11.666666666666666,6.333333333333334,1.833333333333334,444.8553988682539,,2.203798179266143,23.748864254978418,,,,,,0.0
2021-09-23 17:40:00,19.8,23.5,23.3,23.9,21.4,3.043,13.08645,17.2269,54.581399999999995,16.555555555555557,4.333333333333333,221.1111111111111,0.0,75.0,10.0,1020.0,0.0,11.777777777777779,6.222222222222222,1.5555555555555562,446.0799813842774,,2.2373104057237927,32.28634818879898,,,,,,0.0
2021-09-23 17:50:00,20.1,23.5,23.3,23.9,21.6,3.049,14.127334999999999,17.1546,54.68149999999999,16.27777777777778,4.166666666666666,216.55555555555554,0.0,76.5,10.0,1020.0,0.0,11.88888888888889,6.111111111111111,1.2777777777777786,444.96033153665473,,2.2700388101635682,34.62593728453426,,,,,,0.0
2021-09-23 18:00:00,19.7,23.4,23.2,23.9,21.4,3.038,13.989165,17.055799999999998,54.824,16.0,4.0,212.0,0.0,78.0,10.0,1020.0,0.0,12.0,6.0,1.0,442.3515250651042,,2.344787042565265,35.811811872687045,,,,,,0.0
2021-09-23 18:10:00,19.5,23.4,23.2,23.9,21.3,2.996,14.606604999999998,17.1956,54.9347,15.666666666666666,4.222222222222222,209.77777777777777,0.0,78.61111111111111,10.0,1020.0555555555555,0.0,11.777777777777779,6.611111111111111,1.0,443.5485385131836,,2.2640966869276125,32.4186505084388,,,,,,0.0
2021-09-23 18:20:00,19.7,23.4,23.2,23.9,21.3,2.997,13.987514999999998,16.6505,54.977199999999996,15.333333333333334,4.444444444444445,207.55555555555554,0.0,79.22222222222223,10.0,1020.1111111111111,0.0,11.555555555555555,7.222222222222222,1.0,442.8942750286234,,2.385454227425958,27.204027055320097,,,,,,0.0
2021-09-23 18:30:00,19.7,23.3,23.1,23.8,21.2,2.956,14.99539,16.4209,55.049099999999996,15.0,4.666666666666667,205.33333333333334,0.0,79.83333333333333,10.0,1020.1666666666666,0.0,11.333333333333334,7.833333333333334,1.0,436.0315649414063,,2.446874493754516,24.61979997403204,,,,,,0.0
2021-09-23 18:40:00,19.4,23.3,23.1,23.8,21.2,2.941,15.272245000000002,16.5163,55.1528,14.666666666666666,4.888888888888889,203.11111111111111,0.0,80.44444444444444,10.0,1020.2222222222222,0.0,11.11111111111111,8.444444444444445,1.0,433.57263393358255,,2.52145492537547,29.991094943817053,,,,,,0.0
2021-09-23 18:50:00,19.3,23.2,23.0,23.7,21.0,2.94,14.795300000000001,16.566399999999998,55.218399999999995,14.333333333333334,5.111111111111111,200.88888888888889,0.0,81.05555555555556,10.0,1020.2777777777778,0.0,10.88888888888889,9.055555555555555,1.0,430.9550438435873,,2.571660725194856,29.95494718443876,,,,,,0.0
2021-09-23 19:00:00,18.8,23.1,22.9,23.7,20.8,2.944,14.65101,16.3476,55.2487,14.0,5.333333333333333,198.66666666666666,0.0,81.66666666666667,10.0,1020.3333333333334,0.0,10.666666666666666,9.666666666666668,1.0,440.8314368728112,,3.2893367716148076,42.07590685677394,,,,,,0.0
2021-09-23 19:10:00,18.6,23.0,22.8,23.6,20.6,2.934,13.713579999999999,16.1729,55.28830000000001,13.666666666666666,5.555555555555555,196.44444444444446,0.0,82.27777777777777,10.0,1020.3888888888889,0.0,10.444444444444445,10.277777777777779,1.0,444.31670562744137,,3.595213543419111,45.98809022095244,,,,,,0.0
2021-09-23 19:20:00,18.3,22.9,22.7,23.6,20.4,2.95,14.208695,15.7915,55.361900000000006,13.333333333333332,5.777777777777778,194.22222222222223,0.0,82.88888888888889,10.0,1020.4444444444445,0.0,10.222222222222221,10.88888888888889,1.0,443.94426938813314,,3.23385229258214,47.35379372548249,,,,,,0.0
2021-09-23 19:30:00,18.0,22.8,22.6,23.5,20.2,2.943,14.966534999999999,15.8507,55.4434,13.0,6.0,192.0,0.0,83.5,10.0,1020.5,0.0,10.0,11.5,1.0,448.0900625014031,,3.106179571495218,46.72822453116293,,,,,,0.0
2021-09-23 19:40:00,17.9,22.7,22.5,23.4,20.0,2.93,14.697165000000002,15.4168,55.501599999999996,12.666666666666666,6.222222222222222,189.77777777777777,0.0,84.11111111111111,10.0,1020.5555555555555,0.0,9.777777777777779,12.11111111111111,1.0,439.4651652649627,,2.9272737882703037,47.311475627381924,,,,,,0.0
2021-09-23 19:50:00,17.4,22.6,22.3,23.4,19.7,2.934,14.05316,15.492099999999999,55.583600000000004,12.333333333333332,6.444444444444445,187.55555555555554,0.0,84.72222222222223,10.0,1020.6111111111111,0.0,9.555555555555555,12.722222222222223,1.0,434.9104089355469,,2.84432405897453,51.4552237387835,,,,,,0.0
2021-09-23 20:00:00,17.1,22.5,22.2,23.3,19.5,2.935,12.170545,15.5946,55.647400000000005,12.0,6.666666666666666,185.33333333333334,0.0,85.33333333333333,10.0,1020.6666666666666,0.0,9.333333333333334,13.333333333333334,1.0,439.66584674002115,,3.885549963887802,43.40678914662808,,,,,,0.0
2021-09-23 20:10:00,17.3,22.4,22.2,23.3,19.5,2.916,11.18154,15.518799999999999,55.665200000000006,11.666666666666666,6.888888888888889,183.11111111111111,0.0,85.94444444444444,10.0,1020.7222222222222,0.0,9.11111111111111,13.944444444444446,1.0,438.0070142618815,,4.456832619184828,27.627104399514064,,,,,,0.0
2021-09-23 20:20:00,17.3,22.4,22.2,23.3,19.5,2.939,11.58109,15.502,55.7088,11.333333333333332,7.111111111111111,180.88888888888889,0.0,86.55555555555556,10.0,1020.7777777777778,0.0,8.88888888888889,14.555555555555557,1.0,442.87707260307224,,4.559825044547098,29.254145673978126,,,,,,0.0
2021-09-23 20:30:00,17.2,22.4,22.1,23.2,19.4,2.948,11.842685,15.252799999999999,55.7371,11.0,7.333333333333333,178.66666666666669,0.0,87.16666666666667,10.0,1020.8333333333334,0.0,8.666666666666668,15.166666666666668,1.0,441.165991007487,,4.6482174389645206,68.01155189207044,,,,,,0.0
2021-09-23 20:40:00,17.0,22.3,22.1,23.2,19.2,2.928,12.759730000000001,15.1123,55.768899999999995,10.666666666666666,7.555555555555555,176.44444444444446,0.0,87.77777777777777,10.0,1020.8888888888889,0.0,8.444444444444445,15.777777777777779,1.0,439.54501452566564,,4.828191443856826,79.55210185358081,,,,,,0.0
2021-09-23 20:50:00,16.9,22.2,22.0,23.2,19.2,2.925,12.803785,15.053999999999998,55.83239999999999,10.333333333333332,7.777777777777778,174.22222222222223,0.0,88.38888888888889,10.0,1020.9444444444445,0.0,8.222222222222221,16.38888888888889,1.0,448.0385473632812,,4.804197891539774,70.42923119690458,,,,,,0.0
2021-09-23 21:00:00,17.2,22.3,22.0,23.2,19.3,2.98,13.132135,14.794599999999999,55.8756,10.0,8.0,172.0,0.0,89.0,10.0,1021.0,0.0,8.0,17.0,1.0,446.9180996528713,,5.063335615618755,66.25838707940053,,,,,,0.0
2021-09-23 21:10:00,16.9,22.2,22.0,23.2,19.1,3.005,12.176919999999999,14.972299999999999,55.9365,10.0,7.888888888888889,172.22222222222223,0.0,89.11111111111111,10.0,1021.0,0.4444444444444444,8.055555555555555,16.77777777777778,1.0,445.0025723266602,,5.153316397424471,75.41174439575713,,,,,,0.0
2021-09-23 21:20:00,16.4,22.2,21.9,23.1,19.0,3.044,11.447255,14.9511,55.9799,10.0,7.777777777777778,172.44444444444446,0.0,89.22222222222223,10.0,1021.0,0.8888888888888888,8.11111111111111,16.555555555555557,1.0,448.1569903038288,,5.167304311842568,78.25690735035697,,,,,,0.0
2021-09-23 21:30:00,16.2,22.0,21.8,23.1,18.7,3.052,10.956025,14.8,56.001,10.0,7.666666666666667,172.66666666666666,0.0,89.33333333333333,10.0,1021.0,1.3333333333333333,8.166666666666666,16.333333333333332,1.0,448.28702829996746,,4.797110316457048,78.76303523564744,,,,,,0.0
2021-09-23 21:40:00,15.6,21.9,21.6,23.1,18.3,3.061,11.494215,14.680000000000001,56.0138,10.0,7.555555555555555,172.88888888888889,0.0,89.44444444444444,10.0,1021.0,1.7777777777777777,8.222222222222221,16.11111111111111,1.0,448.59046417236334,,4.61583604326356,80.4628082059871,,,,,,0.0
2021-09-23 21:50:00,15.6,21.8,21.6,23.0,18.3,3.153,10.675315000000001,14.5698,56.0357,10.0,7.444444444444445,173.11111111111111,0.0,89.55555555555556,10.0,1021.0,2.2222222222222223,8.277777777777779,15.88888888888889,1.0,443.1853621770048,,4.5148190689221614,83.86220559933766,,,,,,0.0
2021-09-23 22:00:00,16.0,21.9,21.6,23.0,18.5,3.154,9.878924999999999,14.451400000000001,56.0928,10.0,7.333333333333333,173.33333333333334,0.0,89.66666666666667,10.0,1021.0,2.6666666666666665,8.333333333333334,15.666666666666666,1.0,444.43980367024744,,4.418984554325793,88.34999375855182,,,,,,0.0
2021-09-23 22:10:00,15.6,21.8,21.5,23.0,18.3,3.232,9.385145,14.342400000000001,56.1383,10.0,7.222222222222222,173.55555555555554,0.0,89.77777777777777,10.0,1021.0,3.111111111111111,8.38888888888889,15.444444444444445,1.0,442.9257692183572,,4.175782748878339,93.1769777621253,,,,,,0.0
2021-09-23 22:20:00,15.6,21.7,21.4,22.9,18.1,3.234,8.418510000000001,14.3704,56.19070000000001,10.0,7.111111111111111,173.77777777777777,0.0,89.88888888888889,10.0,1021.0,3.5555555555555554,8.444444444444445,15.222222222222221,1.0,443.0733637491862,,4.050318052883202,101.72966581441588,,,,,,0.0
2021-09-23 22:30:00,15.0,21.6,21.3,22.9,17.9,3.233,8.205459999999999,14.437999999999999,56.227,10.0,7.0,174.0,0.0,90.0,10.0,1021.0,4.0,8.5,15.0,1.0,448.2613610945076,,3.9935922066033895,108.13258682488049,,,,,,0.0
2021-09-23 22:40:00,15.2,21.6,21.3,22.8,17.9,3.232,8.141265,14.293700000000001,56.2524,10.0,6.888888888888889,174.22222222222223,0.0,90.11111111111111,10.0,1021.0,4.444444444444445,8.555555555555555,14.777777777777779,1.0,451.36711791992184,,3.7682182818280774,111.24500844255006,,,,,,0.0
2021-09-23 22:50:00,15.0,21.5,21.3,22.8,17.8,3.228,8.281144999999999,14.113800000000001,56.2633,10.0,6.777777777777778,174.44444444444446,0.0,90.22222222222223,10.0,1021.0,4.888888888888888,8.61111111111111,14.555555555555555,1.0,447.0566071223117,,3.797835114992271,108.928612462922,,,,,,0.0
2021-09-23 23:00:00,14.9,21.5,21.2,22.8,17.7,3.224,7.92359,13.8423,56.327,10.0,6.666666666666667,174.66666666666666,0.0,90.33333333333333,10.0,1021.0,5.333333333333333,8.666666666666666,14.333333333333334,1.0,449.008882446289,,3.614186389284619,111.38199232629464,,,,,,0.0
2021-09-23 23:10:00,14.9,21.5,21.2,22.7,17.7,3.211,7.60685,13.7272,56.8018,10.0,6.555555555555555,174.88888888888889,0.0,90.44444444444444,10.0,1021.0,5.777777777777778,8.722222222222221,14.11111111111111,1.0,450.5805016072592,,3.5394406508725913,108.53890745992715,,,,,,0.0
2021-09-23 23:20:00,14.8,21.4,21.1,22.7,17.6,3.228,7.40892,13.961500000000001,57.1106,10.0,6.444444444444445,175.11111111111111,0.0,90.55555555555556,10.0,1021.0,6.222222222222222,8.777777777777779,13.88888888888889,1.0,450.37447530110677,,3.4242249474148294,107.88013226266635,,,,,,0.0
2021-09-23 23:30:00,15.0,21.5,21.2,22.7,17.8,3.192,6.759625,14.0542,57.2611,10.0,6.333333333333334,175.33333333333334,0.0,90.66666666666667,10.0,1021.0,6.666666666666666,8.833333333333334,13.666666666666668,1.0,449.1192973134709,,3.429217485088413,112.7282242030343,,,,,,0.0
2021-09-23 23:40:00,15.0,21.4,21.2,22.7,17.7,3.188,6.750565,13.8168,57.321600000000004,10.0,6.222222222222222,175.55555555555554,0.0,90.77777777777777,10.0,1021.0,7.111111111111111,8.88888888888889,13.444444444444445,1.0,452.11009480794274,,3.2999869471350634,110.5709466438509,,,,,,0.0
2021-09-23 23:50:00,14.7,21.4,21.1,22.7,17.6,3.199,6.757770000000001,13.7751,57.36710000000001,10.0,6.111111111111111,175.77777777777777,0.0,90.88888888888889,10.0,1021.0,7.555555555555555,8.944444444444445,13.222222222222221,1.0,454.19785396181305,,3.1581584271266636,108.9714610792688,,,,,,0.0
2021-09-24 00:00:00,14.8,21.3,21.0,22.7,17.5,3.204,7.09008,13.5825,57.401700000000005,10.0,6.0,176.0,0.0,91.0,10.0,1021.0,8.0,9.0,13.0,1.0,459.62272654215496,,2.7917548687478244,123.11698678097483,,,,,,0.0
2021-09-24 00:10:00,14.5,21.2,20.9,22.6,17.3,3.19,7.126569999999999,13.6774,57.477,10.0,5.888888888888889,175.5,0.0,91.0,10.0,1020.9444444444445,7.833333333333333,8.944444444444445,12.777777777777779,1.0,452.56501945057136,,2.3301668104310496,142.7758814416228,,,,,,0.0
2021-09-24 00:20:00,14.5,21.2,20.9,22.6,17.4,3.084,6.833419999999999,13.7246,57.520799999999994,10.0,5.777777777777778,175.0,0.0,91.0,10.0,1020.8888888888889,7.666666666666667,8.88888888888889,12.555555555555555,1.0,454.72217415294426,,2.1845870579063558,136.77379037199722,,,,,,0.0
2021-09-24 00:30:00,15.0,21.3,21.0,22.5,17.7,3.07,6.5727,13.5328,57.527499999999996,10.0,5.666666666666667,174.5,0.0,91.0,10.0,1020.8333333333334,7.5,8.833333333333334,12.333333333333334,1.0,455.73072526252133,,2.140262742258061,126.8244855986342,,,,,,0.0
2021-09-24 00:40:00,14.5,21.2,21.0,22.5,17.4,3.073,7.223990000000001,13.586400000000001,57.5168,10.0,5.555555555555555,174.0,0.0,91.0,10.0,1020.7777777777778,7.333333333333333,8.777777777777779,12.11111111111111,1.0,461.5186740112305,,2.0557539001662852,115.23193012259101,,,,,,0.0
2021-09-24 00:50:00,14.3,21.2,20.9,22.5,17.3,3.073,7.69101,13.8312,57.5895,10.0,5.444444444444445,173.5,0.0,91.0,10.0,1020.7222222222222,7.166666666666667,8.722222222222221,11.88888888888889,1.0,455.0320561060413,,1.934139945897679,110.86351109262242,,,,,,0.0
2021-09-24 01:00:00,14.1,21.1,20.8,22.5,17.1,3.083,7.761189999999999,13.857,57.4834,10.0,5.333333333333333,173.0,0.0,91.0,10.0,1020.6666666666666,7.0,8.666666666666666,11.666666666666666,1.0,460.0988819376627,,2.020542323841887,109.72862092120499,,,,,,0.0
2021-09-24 01:10:00,14.0,21.0,20.7,22.5,17.0,3.064,7.675205,13.8216,57.0717,10.0,5.222222222222222,172.5,0.0,91.0,10.0,1020.6111111111111,6.833333333333333,8.61111111111111,11.444444444444445,1.0,459.2033647383767,,1.9657992878909838,109.50059920596539,,,,,,0.0
2021-09-24 01:20:00,14.0,21.1,20.8,22.5,17.1,3.023,7.39153,13.831100000000001,56.8544,10.0,5.111111111111111,172.0,0.0,91.0,10.0,1020.5555555555555,6.666666666666666,8.555555555555555,11.222222222222221,1.0,461.7605092366536,,1.829320136615112,109.63394707480393,,,,,,0.0
2021-09-24 01:30:00,14.3,21.1,20.8,22.4,17.1,3.03,6.424854999999999,13.7274,56.734500000000004,10.0,5.0,171.5,0.0,91.0,10.0,1020.5,6.5,8.5,11.0,1.0,459.40331905671917,,1.7429024239785254,110.382095100058,,,,,,0.0
2021-09-24 01:40:00,13.4,20.9,20.6,22.4,16.7,3.021,6.00794,13.6857,56.683299999999996,10.0,4.888888888888889,171.0,0.0,91.0,10.0,1020.4444444444445,6.333333333333333,8.444444444444445,10.777777777777779,1.0,457.0648903401693,,1.610021098555818,111.32845046372063,,,,,,0.0
2021-09-24 01:50:00,13.6,20.9,20.6,22.4,16.7,3.034,5.94253,13.751499999999998,56.673500000000004,10.0,4.777777777777778,170.5,0.0,91.0,10.0,1020.3888888888889,6.166666666666666,8.38888888888889,10.555555555555555,1.0,454.01144547736504,,1.6607479454467526,108.12523389999475,,,,,,0.0
2021-09-24 02:00:00,13.7,20.9,20.6,22.4,16.8,3.026,6.227615,13.822999999999999,56.72860000000001,10.0,4.666666666666667,170.0,0.0,91.0,10.0,1020.3333333333334,6.0,8.333333333333334,10.333333333333334,1.0,449.8475165812175,,1.6381949633561959,108.40333492710093,,,,,,0.0
2021-09-24 02:10:00,13.6,20.9,20.6,22.4,16.8,2.991,6.09855,13.8091,57.135299999999994,10.0,4.555555555555555,169.5,0.0,91.0,10.0,1020.2777777777778,5.833333333333333,8.277777777777779,10.11111111111111,1.0,446.87828445259186,,1.614937701703465,109.75747511093225,,,,,,0.0
2021-09-24 02:20:00,13.5,20.9,20.6,22.4,16.7,2.996,6.16531,13.7242,57.3885,10.0,4.444444444444445,169.0,0.0,91.0,10.0,1020.2222222222222,5.666666666666666,8.222222222222221,9.88888888888889,1.0,442.38574157714845,,1.554782212932231,111.04492855072021,,,,,,0.0
2021-09-24 02:30:00,13.5,20.9,20.6,22.4,16.6,2.998,6.043705,13.1905,57.5086,10.0,4.333333333333334,168.5,0.0,91.0,10.0,1020.1666666666666,5.5,8.166666666666666,9.666666666666668,1.0,441.2126777035066,,1.5448999911142607,109.8838281107757,,,,,,0.0
2021-09-24 02:40:00,13.7,20.9,20.6,22.4,16.8,2.99,6.113245,13.092699999999999,57.6303,10.0,4.222222222222222,168.0,0.0,91.0,10.0,1020.1111111111111,5.333333333333333,8.11111111111111,9.444444444444445,1.0,444.344196472168,,1.5483065897933508,109.35848147117485,,,,,,0.0
2021-09-24 02:50:00,13.6,20.9,20.6,22.4,16.8,2.982,6.3070450000000005,13.3061,57.7419,10.0,4.111111111111111,167.5,0.0,91.0,10.0,1020.0555555555555,5.166666666666666,8.055555555555555,9.222222222222221,1.0,447.829786545326,,1.462675311945926,111.71881144981599,,,,,,0.0
2021-09-24 03:00:00,13.8,21.0,20.7,22.4,16.9,2.986,6.23972,13.4535,57.8223,10.0,4.0,167.0,0.0,91.0,10.0,1020.0,5.0,8.0,9.0,1.0,448.5344077555339,,1.5638799344853493,109.13226258294057,,,,,,0.0
2021-09-24 03:10:00,13.8,21.0,20.7,22.4,16.9,2.982,6.158265,13.523900000000001,57.8615,9.944444444444445,4.111111111111111,167.5,0.0,91.05555555555556,10.0,1020.0555555555555,5.222222222222222,8.0,9.166666666666666,1.1111111111111112,449.19435759445713,,1.3770568957975355,109.314832029181,,,,,,0.0
2021-09-24 03:20:00,13.8,21.0,20.7,22.4,16.8,2.98,5.68986,13.325999999999999,57.857600000000005,9.88888888888889,4.222222222222222,168.0,0.0,91.11111111111111,10.0,1020.1111111111111,5.444444444444445,8.0,9.333333333333334,1.2222222222222223,451.4767835489909,,1.3999063335333841,110.885038837282,,,,,,0.0
2021-09-24 03:30:00,13.6,20.9,20.7,22.4,16.8,2.988,5.69389,13.2249,57.880100000000006,9.833333333333334,4.333333333333333,168.5,0.0,91.16666666666667,10.0,1020.1666666666666,5.666666666666667,8.0,9.5,1.3333333333333333,449.65104512532554,,1.3762328707717233,109.80280902905653,,,,,,0.0
2021-09-24 03:40:00,13.7,20.9,20.6,22.4,16.8,2.978,5.51,13.055000000000001,57.896100000000004,9.777777777777779,4.444444444444445,169.0,0.0,91.22222222222223,10.0,1020.2222222222222,5.888888888888889,8.0,9.666666666666666,1.4444444444444444,449.36720317621337,,1.3101322874544703,111.66036283352953,,,,,,0.0
2021-09-24 03:50:00,13.5,20.9,20.6,22.4,16.7,2.973,5.669305,12.6846,57.9308,9.722222222222221,4.555555555555555,169.5,0.0,91.27777777777777,10.0,1020.2777777777778,6.111111111111111,8.0,9.833333333333334,1.5555555555555556,448.4533066462374,,1.3578197204292155,107.56286757517668,,,,,,0.0
2021-09-24 04:00:00,13.6,20.9,20.6,22.4,16.7,2.98,5.644035000000001,12.6081,57.860299999999995,9.666666666666666,4.666666666666667,170.0,0.0,91.33333333333333,10.0,1020.3333333333334,6.333333333333333,8.0,10.0,1.6666666666666665,451.2333780959557,,1.399591344126874,110.67996798197427,,,,,,0.0
2021-09-24 04:10:00,13.6,20.9,20.6,22.4,16.7,2.998,5.866655,12.548300000000001,57.4947,9.61111111111111,4.777777777777778,170.5,0.0,91.38888888888889,10.0,1020.3888888888889,6.555555555555555,8.0,10.166666666666666,1.7777777777777777,448.30411928023415,,1.3890610089005722,113.83087834999387,,,,,,0.0
2021-09-24 04:20:00,13.6,20.9,20.6,22.4,16.8,2.979,6.414265,12.762899999999998,57.346000000000004,9.555555555555555,4.888888888888889,171.0,0.0,91.44444444444444,10.0,1020.4444444444445,6.777777777777778,8.0,10.333333333333334,1.8888888888888888,452.03029134114587,,1.4264624867432536,112.71316806642349,,,,,,0.0
2021-09-24 04:30:00,13.0,20.8,20.5,22.4,16.5,2.989,7.01755,12.8269,57.2802,9.5,5.0,171.5,0.0,91.5,10.0,1020.5,7.0,8.0,10.5,2.0,449.3614283489359,,1.376928910168551,112.40394062796554,,,,,,0.0
2021-09-24 04:40:00,13.3,20.8,20.5,22.4,16.5,2.996,7.394159999999999,12.896,57.2485,9.444444444444445,5.111111111111111,172.0,0.0,91.55555555555556,10.0,1020.5555555555555,7.222222222222222,8.0,10.666666666666666,2.111111111111111,452.5594787597656,,1.39702035994853,111.10554473769193,,,,,,0.0
2021-09-24 04:50:00,13.1,20.7,20.4,22.3,16.4,2.998,7.459404999999999,12.9626,57.2005,9.38888888888889,5.222222222222222,172.5,0.0,91.61111111111111,10.0,1020.6111111111111,7.444444444444445,8.0,10.833333333333334,2.2222222222222223,456.15969146728514,,1.3828656758393272,109.45716475987838,,,,,,0.0
2021-09-24 05:00:00,12.9,20.7,20.4,22.3,16.2,3.002,7.03476,12.5905,57.16330000000001,9.333333333333334,5.333333333333333,173.0,0.0,91.66666666666667,10.0,1020.6666666666666,7.666666666666666,8.0,11.0,2.333333333333333,455.3906471234903,,1.5091829184724788,145.21314160988155,,,,,,0.0
2021-09-24 05:10:00,12.9,20.7,20.4,22.3,16.2,2.982,7.056534999999999,12.498099999999999,57.17999999999999,9.277777777777779,5.444444444444445,173.5,0.0,91.72222222222223,10.0,1020.7222222222222,7.888888888888889,8.0,11.166666666666668,2.4444444444444446,459.79766621907555,,1.5326329808349664,296.47199137456,,,,,,0.0
2021-09-24 05:20:00,12.9,20.7,20.4,22.3,16.2,2.986,7.075625,12.505199999999999,57.19930000000001,9.222222222222221,5.555555555555555,174.0,0.0,91.77777777777777,10.0,1020.7777777777778,8.11111111111111,8.0,11.333333333333334,2.5555555555555554,471.9973627129916,,1.6290388501330284,227.44700835879917,,,,,,0.0
2021-09-24 05:30:00,12.0,20.5,20.2,22.3,15.7,2.985,8.143125000000001,12.676,57.1718,9.166666666666666,5.666666666666666,174.5,0.0,91.83333333333333,10.0,1020.8333333333334,8.333333333333332,8.0,11.5,2.6666666666666665,475.8358530645261,,1.979620751129032,191.70846486754334,,,,,,0.0
2021-09-24 05:40:00,12.2,20.5,20.1,22.3,15.6,2.984,7.621665,12.8381,57.1385,9.11111111111111,5.777777777777778,175.0,0.0,91.88888888888889,10.0,1020.8888888888889,8.555555555555555,8.0,11.666666666666668,2.7777777777777777,482.2424370916959,,1.985093407573673,203.31037332610222,,,,,,0.0
2021-09-24 05:50:00,12.5,20.5,20.2,22.3,15.8,2.997,8.78593,13.266900000000001,57.1562,9.055555555555555,5.888888888888889,175.5,0.0,91.94444444444444,10.0,1020.9444444444445,8.777777777777779,8.0,11.833333333333334,2.888888888888889,485.616869506836,,1.9071376338887351,274.2296381356622,,,,,,0.0
2021-09-24 06:00:00,12.7,20.6,20.2,22.3,16.0,2.986,8.041235,13.675999999999998,57.5529,9.0,6.0,176.0,0.0,92.0,10.0,1021.0,9.0,8.0,12.0,3.0,495.6668201209759,,1.8429469372424703,394.3275866776806,,,,,,0.0
2021-09-24 06:10:00,12.5,20.6,20.2,22.3,16.0,2.995,7.866845,13.7028,57.659299999999995,9.333333333333334,5.833333333333333,183.11111111111111,0.0,91.0,10.0,1020.9444444444445,8.5,8.11111111111111,11.555555555555555,3.0555555555555554,506.5209361775716,,1.9049629763290707,292.1919611117261,,,,,,0.0
2021-09-24 06:20:00,12.6,20.5,20.2,22.2,15.9,2.984,8.55064,13.755799999999999,57.606399999999994,9.666666666666666,5.666666666666667,190.22222222222223,0.0,90.0,10.0,1020.8888888888889,8.0,8.222222222222221,11.11111111111111,3.111111111111111,515.2182802923794,,1.9271959359767075,392.19961013362905,,,,,,0.0
2021-09-24 06:30:00,12.5,20.5,20.2,22.2,15.9,2.982,6.970905,13.8951,57.5167,10.0,5.5,197.33333333333334,0.0,89.0,10.0,1020.8333333333334,7.5,8.333333333333334,10.666666666666666,3.1666666666666665,553.4422832234701,,1.9289476384921265,401.0066245351673,,,,,,0.0
2021-09-24 06:40:00,12.6,20.5,20.2,22.2,16.0,2.989,6.20698,14.2484,57.4781,10.333333333333334,5.333333333333333,204.44444444444446,0.0,88.0,10.0,1020.7777777777778,7.0,8.444444444444445,10.222222222222221,3.2222222222222223,567.888992933953,,2.1147859588753706,316.111339988924,,,,,,0.0
2021-09-24 06:50:00,12.7,20.6,20.2,22.2,16.0,2.984,6.13232,15.752500000000001,57.363699999999994,10.666666666666666,5.166666666666667,211.55555555555554,0.0,87.0,10.0,1020.7222222222222,6.5,8.555555555555555,9.777777777777779,3.2777777777777777,569.0331384277345,,2.188165163855768,232.92267691746943,,,,,,0.0
2021-09-24 07:00:00,12.6,20.5,20.2,22.2,15.9,2.98,6.02273,16.7303,54.7986,11.0,5.0,218.66666666666666,0.0,86.0,10.0,1020.6666666666666,6.0,8.666666666666666,9.333333333333334,3.3333333333333335,580.6785913997958,,2.2622426025342133,192.76611950028413,,,,,,0.0
