,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-09-24 07:10:00,12.3,20.5,20.2,22.3,15.8,2.987,6.17728,17.7619,52.670899999999996,11.333333333333334,4.833333333333333,225.77777777777777,0.0,85.0,10.0,1020.6111111111111,5.5,8.777777777777779,8.88888888888889,3.388888888888889,612.1076210530599,,2.229616456567231,204.46496170776712,,,,,,0.0
2021-09-24 07:20:00,12.5,20.5,20.2,22.3,15.6,3.001,5.716175,18.8039,51.2807,11.666666666666668,4.666666666666666,232.88888888888889,0.0,84.0,10.0,1020.5555555555555,5.0,8.88888888888889,8.444444444444445,3.4444444444444446,620.6532279950723,,2.275256797065169,187.7334271356615,,,,,,0.0
2021-09-24 07:30:00,12.4,20.5,20.2,22.4,15.8,2.983,5.64507,19.5714,50.2361,12.0,4.5,240.0,0.0,83.0,10.0,1020.5,4.5,9.0,8.0,3.5,594.0681927490234,,2.6439622205563182,172.37632650429245,,,,,,0.0
2021-09-24 07:40:00,13.0,20.7,20.3,22.4,16.1,2.994,6.087225,19.0197,49.783699999999996,12.333333333333334,4.333333333333333,247.11111111111111,0.0,82.0,10.0,1020.4444444444445,4.0,9.11111111111111,7.555555555555555,3.5555555555555554,563.4939022230827,,3.2142493047889347,160.19400580713304,,,,,,0.0
2021-09-24 07:50:00,13.1,20.8,20.5,22.5,16.3,3.009,5.551785000000001,19.5058,49.449799999999996,12.666666666666668,4.166666666666666,254.22222222222223,0.0,81.0,10.0,1020.3888888888889,3.5,9.222222222222221,7.111111111111112,3.611111111111111,558.3259495035807,,3.061724326320961,198.7474099761618,,,,,,0.0
2021-09-24 08:00:00,13.3,20.9,20.5,22.5,16.4,3.015,5.266255,20.0239,49.0992,13.0,4.0,261.3333333333333,0.0,80.0,10.0,1020.3333333333334,3.0,9.333333333333334,6.666666666666667,3.6666666666666665,562.6635143832502,,2.7450008436986955,163.2580110431391,,,,,,0.0
2021-09-24 08:10:00,13.2,20.9,20.6,22.6,16.5,3.008,5.00387,19.904500000000002,48.740899999999996,13.333333333333334,3.833333333333333,268.44444444444446,0.0,79.0,10.0,1020.2777777777778,2.5,9.444444444444445,6.222222222222222,3.7222222222222223,569.7920419697377,,2.612220529657973,139.04872556136826,,,,,,0.0
2021-09-24 08:20:00,13.4,21.0,20.6,22.6,16.5,3.019,4.951925,21.2932,48.5681,13.666666666666668,3.6666666666666665,275.55555555555554,0.0,78.0,10.0,1020.2222222222222,2.0,9.555555555555555,5.777777777777778,3.7777777777777777,576.0138314714103,,2.599864210826529,201.25853211914753,,,,,,0.0
2021-09-24 08:30:00,13.4,21.0,20.7,22.8,16.6,2.996,4.69893,20.555699999999998,48.379000000000005,14.0,3.5,282.66666666666663,0.0,77.0,10.0,1020.1666666666666,1.5000000000000009,9.666666666666666,5.333333333333334,3.833333333333333,565.6043518066406,,2.5496382189537843,177.30670302137815,,,,,,0.0
2021-09-24 08:40:00,13.5,21.2,20.8,22.9,16.6,2.998,4.38907,21.3983,48.3674,14.333333333333334,3.333333333333333,289.77777777777777,0.0,76.0,10.0,1020.1111111111111,1.0000000000000009,9.777777777777779,4.888888888888889,3.888888888888889,564.1043841693045,,3.049139790662938,277.8306071911828,,,,,,0.0
2021-09-24 08:50:00,13.9,21.3,21.0,23.0,17.0,3.014,4.3351500000000005,22.3345,48.1814,14.666666666666668,3.1666666666666665,296.8888888888889,0.0,75.0,10.0,1020.0555555555555,0.5,9.88888888888889,4.444444444444445,3.9444444444444446,549.1608142089843,,2.6973996817594195,299.40140118399586,,,,,,0.0
2021-09-24 09:00:00,13.9,21.4,21.1,23.1,17.0,3.009,4.03683,22.8375,47.9249,15.0,3.0,304.0,0.0,74.0,10.0,1020.0,0.0,10.0,4.0,4.0,538.0865352516613,,2.6731497667738275,362.5170600270417,,,,,,0.0
2021-09-24 09:10:00,14.2,21.5,21.2,23.2,17.2,3.005,3.6302550000000005,22.8344,47.7308,15.333333333333334,3.1666666666666665,303.8888888888889,0.0,73.0,10.0,1019.8888888888889,0.0,10.11111111111111,4.111111111111111,4.111111111111111,525.7530513509115,,2.4708142548429093,313.24982481186,,,,,,0.0
2021-09-24 09:20:00,14.4,21.7,21.3,23.2,17.4,2.99,3.2172899999999998,23.0744,47.443,15.666666666666666,3.3333333333333335,303.77777777777777,0.0,72.0,10.0,1019.7777777777778,0.0,10.222222222222221,4.222222222222222,4.222222222222222,514.9698765090417,,2.421041185067872,263.9532162428171,,,,,,0.0
2021-09-24 09:30:00,14.5,21.7,21.4,23.3,17.5,3.003,3.209475,23.8421,47.367599999999996,16.0,3.5,303.6666666666667,0.0,71.0,10.0,1019.6666666666666,0.0,10.333333333333334,4.333333333333333,4.333333333333333,507.3321484375,,2.2982390031875193,217.1420874450166,,,,,,0.0
2021-09-24 09:40:00,14.6,21.8,21.5,23.4,17.7,3.006,3.064255,24.414099999999998,47.277100000000004,16.333333333333332,3.666666666666667,303.55555555555554,0.0,70.0,10.0,1019.5555555555555,0.0,10.444444444444445,4.444444444444445,4.444444444444445,521.5355162136034,,2.235021618991922,216.93247731699108,,,,,,0.0
2021-09-24 09:50:00,14.9,22.0,21.6,23.5,17.9,3.003,3.2438650000000004,24.2715,48.1933,16.666666666666668,3.8333333333333335,303.44444444444446,0.0,69.0,10.0,1019.4444444444445,0.0,10.555555555555555,4.555555555555555,4.555555555555555,543.465488688151,,1.9564850435620649,183.32276926029874,,,,,,0.0
2021-09-24 10:00:00,15.1,22.0,21.7,23.5,17.9,3.013,3.2953649999999994,23.962,49.8712,17.0,4.0,303.3333333333333,0.0,68.0,10.0,1019.3333333333334,0.0,10.666666666666666,4.666666666666667,4.666666666666667,569.1610968298199,,1.8489410203931023,397.5567373717572,,,,,,0.0
2021-09-24 10:10:00,15.5,22.2,21.8,23.7,18.2,3.008,3.416715,23.8331,51.155,17.333333333333332,4.166666666666667,303.22222222222223,0.0,67.0,10.0,1019.2222222222222,0.0,10.777777777777779,4.777777777777778,4.777777777777778,597.033018391927,,1.8173821536161132,467.70454938597595,,,,,,0.0
2021-09-24 10:20:00,15.3,22.3,22.0,23.8,18.3,2.997,3.60789,23.705000000000002,51.9591,17.666666666666668,4.333333333333334,303.1111111111111,0.0,66.0,10.0,1019.1111111111111,0.0,10.88888888888889,4.888888888888889,4.888888888888889,616.9546977005882,,1.7457559551930024,518.117031952594,,,,,,0.0
2021-09-24 10:30:00,15.8,22.4,22.1,23.8,18.5,2.988,3.9761649999999995,23.5209,52.4182,18.0,4.5,303.0,0.0,65.0,10.0,1019.0,0.0,11.0,5.0,5.0,642.4123248291016,,1.8181697050460985,436.64643690551065,,,,,,0.0
2021-09-24 10:40:00,16.5,22.5,22.2,23.8,18.9,2.995,4.16299,23.6954,52.6202,18.333333333333332,4.666666666666667,302.8888888888889,0.0,64.0,10.0,1018.8888888888889,0.0,11.11111111111111,5.111111111111111,5.111111111111111,627.2048069535178,,2.1193297138288196,278.72425050724695,,,,,,0.0
2021-09-24 10:50:00,16.6,22.6,22.3,23.9,19.1,3.012,4.40388,23.8495,52.669200000000004,18.666666666666668,4.833333333333334,302.77777777777777,0.0,63.0,10.0,1018.7777777777778,0.0,11.222222222222221,5.222222222222222,5.222222222222222,615.0944431559244,,2.4663869985045688,195.59840333367472,,,,,,0.0
2021-09-24 11:00:00,16.9,22.6,22.4,23.9,19.2,3.023,5.637035,23.921,52.64880000000001,19.0,5.0,302.6666666666667,0.0,62.0,10.0,1018.6666666666666,0.0,11.333333333333334,5.333333333333333,5.333333333333333,615.1362177846624,,3.0127149640705624,127.90316197454592,,,,,,0.0
2021-09-24 11:10:00,17.4,22.8,22.5,23.9,19.6,3.004,4.85877,24.4827,52.573,19.333333333333336,5.166666666666667,302.55555555555554,0.0,61.0,10.0,1018.5555555555555,0.0,11.444444444444445,5.444444444444445,5.444444444444445,604.9337908935547,,3.3745749724045986,102.79593614395056,,,,,,0.0
2021-09-24 11:20:00,17.5,22.9,22.7,24.0,19.8,2.993,4.53343,23.4574,52.465599999999995,19.666666666666668,5.333333333333334,302.44444444444446,0.0,60.0,10.0,1018.4444444444445,0.0,11.555555555555555,5.555555555555555,5.555555555555555,586.6291791543193,,3.2982950435250493,102.84941376529844,,,,,,0.0
2021-09-24 11:30:00,17.6,22.9,22.7,24.0,19.8,3.008,4.974485,23.3865,52.4173,20.0,5.5,302.3333333333333,0.0,59.0,10.0,1018.3333333333334,0.0,11.666666666666666,5.666666666666666,5.666666666666666,581.9226861572266,,3.7540592281091008,92.86504454143976,,,,,,0.0
2021-09-24 11:40:00,17.7,23.1,22.8,24.1,20.0,3.007,4.5013,23.4103,52.438900000000004,20.333333333333336,5.666666666666667,302.22222222222223,0.0,58.0,10.0,1018.2222222222222,0.0,11.777777777777779,5.777777777777778,5.777777777777778,571.8737432159775,,3.702846802095909,81.99423810624808,,,,,,0.0
2021-09-24 11:50:00,18.1,23.2,22.9,24.1,20.3,3.027,4.434044999999999,23.500700000000002,52.4559,20.666666666666668,5.833333333333334,302.1111111111111,0.0,57.0,10.0,1018.1111111111111,0.0,11.88888888888889,5.888888888888889,5.888888888888889,557.2733959960938,,3.1857506118925274,69.84381127718478,,,,,,0.0
2021-09-24 12:00:00,18.5,23.3,23.0,24.2,20.5,2.995,4.521635,23.0728,52.4302,21.0,6.0,302.0,0.0,56.0,10.0,1018.0,0.0,12.0,6.0,6.0,543.2491333007813,,3.558236519334007,63.98931763072473,,,,,,106.0
2021-09-24 12:10:00,18.6,23.4,23.1,24.2,20.6,3.022,4.513845,23.0731,52.4892,21.055555555555557,6.055555555555555,301.55555555555554,0.0,55.611111111111114,10.0,1017.9444444444445,0.0,11.944444444444445,6.111111111111111,6.0,533.3388080079528,,3.907297390005683,59.538951577547586,,,,,,0.0
2021-09-24 12:20:00,18.7,23.4,23.2,24.2,20.7,3.011,4.7265999999999995,22.7993,52.5202,21.11111111111111,6.111111111111111,301.1111111111111,0.0,55.22222222222222,10.0,1017.8888888888889,0.0,11.88888888888889,6.222222222222222,6.0,519.9005416870117,,3.7590962535243926,650.5062870602148,,,,,,0.0
2021-09-24 12:30:00,19.0,23.6,23.3,24.5,20.9,3.014,4.558035,22.9172,52.590700000000005,21.166666666666668,6.166666666666667,300.6666666666667,0.0,54.833333333333336,10.0,1017.8333333333334,0.0,11.833333333333334,6.333333333333333,6.0,509.2741781616211,,3.4424967585445123,398.9515849730928,,,,,,0.0
2021-09-24 12:40:00,19.4,23.7,23.5,24.5,21.2,3.016,4.529725,22.9583,52.5912,21.22222222222222,6.222222222222222,300.22222222222223,0.0,54.44444444444444,10.0,1017.7777777777778,0.0,11.777777777777779,6.444444444444445,6.0,519.9970592244466,,3.0124982693707203,402.190521214372,,,,,,0.0
2021-09-24 12:50:00,19.9,23.8,23.6,24.5,21.5,3.014,4.41743,23.176,52.5952,21.27777777777778,6.277777777777778,299.77777777777777,0.0,54.05555555555556,10.0,1017.7222222222222,0.0,11.722222222222221,6.555555555555555,6.0,543.6987317315463,,2.8127377168202807,254.4220724504546,,,,,,0.0
2021-09-24 13:00:00,19.7,23.9,23.7,24.5,21.5,3.011,4.517835,23.2026,52.587599999999995,21.333333333333332,6.333333333333333,299.3333333333333,0.0,53.666666666666664,10.0,1017.6666666666666,0.0,11.666666666666666,6.666666666666667,6.0,560.6356557210286,,2.5172788279709843,170.56415302901618,,,,,,0.0
2021-09-24 13:10:00,20.2,24.0,23.8,24.5,21.8,3.018,4.76763,23.4025,52.5505,21.38888888888889,6.388888888888889,298.8888888888889,0.0,53.27777777777778,10.0,1017.6111111111111,0.0,11.61111111111111,6.777777777777778,6.0,553.175481216606,,2.384586059292831,124.50473532682085,,,,,,0.0
2021-09-24 13:20:00,20.6,24.1,23.8,24.5,22.0,3.007,4.4202449999999995,23.6538,52.4981,21.444444444444443,6.444444444444445,298.44444444444446,0.0,52.888888888888886,10.0,1017.5555555555555,0.0,11.555555555555555,6.888888888888889,6.0,549.1166115315756,,2.2929448337238387,107.46235746415996,,,,,,0.0
2021-09-24 13:30:00,20.3,24.0,23.8,24.5,21.9,3.0,4.590245,23.574,52.42,21.5,6.5,298.0,0.0,52.5,10.0,1017.5,0.0,11.5,7.0,6.0,551.6964972695537,,2.137534289807923,81.44658529400152,,,,,,0.0
2021-09-24 13:40:00,20.5,24.1,23.9,24.5,22.1,2.991,5.07562,23.8112,52.3586,21.555555555555557,6.555555555555555,297.55555555555554,0.0,52.111111111111114,10.0,1017.4444444444445,0.0,11.444444444444445,7.111111111111111,6.0,539.9177705891927,,1.9812661564787901,103.16875845138637,,,,,,0.0
2021-09-24 13:50:00,20.9,24.1,23.9,24.5,22.3,3.013,4.66522,23.6481,52.3086,21.61111111111111,6.611111111111111,297.1111111111111,0.0,51.72222222222222,10.0,1017.3888888888889,0.0,11.38888888888889,7.222222222222222,6.0,525.6120646229009,,2.064682097219478,79.57034076065666,,,,,,0.0
2021-09-24 14:00:00,21.2,24.1,24.0,24.4,22.4,3.003,4.75995,23.449599999999997,52.2972,21.666666666666668,6.666666666666667,296.6666666666667,0.0,51.333333333333336,10.0,1017.3333333333334,0.0,11.333333333333334,7.333333333333333,6.0,526.637221069336,,1.9880870359967655,109.5172592999302,,,,,,0.0
2021-09-24 14:10:00,21.3,24.2,24.0,24.4,22.6,3.02,6.094585,23.539099999999998,52.312400000000004,21.72222222222222,6.722222222222222,296.22222222222223,0.0,50.94444444444444,10.0,1017.2777777777778,0.0,11.277777777777779,7.444444444444445,6.0,515.7898706194999,,2.0117895002048565,103.02796794223248,,,,,,0.0
2021-09-24 14:20:00,21.8,24.2,24.0,24.4,22.7,3.047,4.66445,23.4132,52.3081,21.77777777777778,6.777777777777778,295.77777777777777,0.0,50.55555555555556,10.0,1017.2222222222222,0.0,11.222222222222221,7.555555555555555,6.0,504.56635182698574,,2.0705789094287796,94.47475227916308,,,,,,0.0
2021-09-24 14:30:00,21.8,24.1,24.0,24.4,22.7,3.013,4.9638800000000005,23.360599999999998,52.3173,21.833333333333332,6.833333333333333,295.3333333333333,0.0,50.166666666666664,10.0,1017.1666666666666,0.0,11.166666666666666,7.666666666666666,6.0,497.4776430643016,,2.0446882676000646,143.62551789946477,,,,,,0.0
2021-09-24 14:40:00,21.9,24.2,24.0,24.3,22.8,3.0,5.04978,23.1749,52.336,21.88888888888889,6.888888888888889,294.8888888888889,0.0,49.77777777777778,10.0,1017.1111111111111,0.0,11.11111111111111,7.777777777777778,6.0,494.38239949544266,,2.045649642358392,187.34284582881605,,,,,,0.0
2021-09-24 14:50:00,22.3,24.3,24.2,24.4,23.2,3.008,5.182705,22.64,52.393899999999995,21.944444444444443,6.944444444444445,294.44444444444446,0.0,49.388888888888886,10.0,1017.0555555555555,0.0,11.055555555555555,7.888888888888889,6.0,493.7947721669866,,2.101556700889,219.4554863872636,,,,,,0.0
2021-09-24 15:00:00,22.1,24.3,24.2,24.4,23.2,3.008,5.160935,22.514699999999998,52.5616,22.0,7.0,294.0,0.0,49.0,10.0,1017.0,0.0,11.0,8.0,6.0,512.3653281656901,,2.0004766488075254,195.96580041917701,,,,,,0.0
2021-09-24 15:10:00,22.2,23.1,23.1,24.4,24.3,2.832,5.25819,22.327,53.01559999999999,21.72222222222222,6.666666666666667,282.6111111111111,0.0,50.55555555555556,10.0,1017.0,0.0,11.11111111111111,7.722222222222222,5.722222222222222,514.050180551814,,2.1491562847431096,144.98079096325372,,,,,,0.0
2021-09-24 15:20:00,22.8,23.4,23.2,24.4,24.4,2.785,5.2225850000000005,22.451999999999998,53.3134,21.444444444444443,6.333333333333333,271.22222222222223,0.0,52.111111111111114,10.0,1017.0,0.0,11.222222222222221,7.444444444444445,5.444444444444445,491.92148488362625,,2.178422710191732,106.87659615813001,,,,,,0.0
2021-09-24 15:30:00,22.5,23.2,23.1,24.3,24.4,2.808,5.171265,22.4388,53.464,21.166666666666668,6.0,259.8333333333333,0.0,53.666666666666664,10.0,1017.0,0.0,11.333333333333334,7.166666666666667,5.166666666666667,473.55613779002226,,2.1297383787908126,95.36298729309254,,,,,,0.0
2021-09-24 15:40:00,22.2,23.2,23.2,24.3,24.4,2.775,5.21582,22.3572,53.53869999999999,20.88888888888889,5.666666666666666,248.44444444444446,0.0,55.22222222222222,10.0,1017.0,0.0,11.444444444444445,6.888888888888889,4.888888888888889,469.5973275756836,,2.139074201351505,77.81487729605982,,,,,,0.0
2021-09-24 15:50:00,22.2,23.1,23.0,24.3,24.3,2.796,5.462854999999999,22.2072,53.576499999999996,20.61111111111111,5.333333333333333,237.05555555555554,0.0,56.77777777777778,10.0,1017.0,0.0,11.555555555555555,6.611111111111111,4.611111111111111,463.55354321008446,,1.9152284595454478,63.29404119750201,,,,,,0.0
2021-09-24 16:00:00,22.6,23.3,23.2,24.3,24.4,2.75,5.572705,22.093799999999998,53.6588,20.333333333333332,5.0,225.66666666666669,0.0,58.333333333333336,10.0,1017.0,0.0,11.666666666666666,6.333333333333334,4.333333333333334,457.2497053019206,,1.92428146335028,50.01994984362758,,,,,,0.0
2021-09-24 16:10:00,23.0,23.5,21.4,24.3,24.4,2.754,5.454305,22.0486,53.7497,20.055555555555557,4.666666666666666,214.27777777777777,0.0,59.888888888888886,10.0,1017.0,0.0,11.777777777777779,6.055555555555555,4.055555555555555,458.86705628493735,,1.9036751210352794,42.1354381058041,,,,,,0.0
2021-09-24 16:20:00,22.5,23.3,21.2,24.2,24.4,2.74,5.483495,21.8294,53.842499999999994,19.77777777777778,4.333333333333333,202.88888888888889,0.0,61.44444444444444,10.0,1017.0,0.0,11.88888888888889,5.777777777777779,3.777777777777778,455.9468274943034,,1.8999299155217781,36.848642773924574,,,,,,0.0
2021-09-24 16:30:00,22.8,23.5,21.5,24.2,24.3,2.781,5.914705,21.5014,53.9573,19.5,4.0,191.5,0.0,63.0,10.0,1017.0,0.0,12.0,5.5,3.5,447.6951835264009,,1.8726634828519013,29.739655965708074,,,,,,0.0
2021-09-24 16:40:00,23.1,23.6,21.5,24.1,24.3,2.788,5.69152,21.4156,54.034000000000006,19.22222222222222,3.6666666666666665,180.11111111111111,0.0,64.55555555555556,10.0,1017.0,0.0,12.11111111111111,5.222222222222222,3.2222222222222223,445.2349877929688,,2.0131178237455716,29.207201413084555,,,,,,0.0
2021-09-24 16:50:00,23.1,23.7,21.2,24.1,24.4,2.795,5.6208849999999995,20.6799,54.1521,18.944444444444443,3.333333333333333,168.72222222222223,0.0,66.11111111111111,10.0,1017.0,0.0,12.222222222222221,4.944444444444445,2.9444444444444446,446.87190829222226,,1.981659861900712,30.29194490545887,,,,,,0.0
2021-09-24 17:00:00,22.8,23.5,20.6,24.1,24.3,2.775,5.848045,20.080199999999998,54.1904,18.666666666666668,3.0,157.33333333333334,0.0,67.66666666666667,10.0,1017.0,0.0,12.333333333333334,4.666666666666667,2.666666666666667,447.8255780029297,,1.921780689661786,30.089436516680962,,,,,,0.0
2021-09-24 17:10:00,22.8,23.5,21.1,24.1,24.3,2.793,6.15987,19.700499999999998,54.0154,18.38888888888889,2.666666666666666,145.94444444444443,0.0,69.22222222222223,10.0,1017.0,0.0,12.444444444444445,4.388888888888889,2.3888888888888893,446.62290961254604,,1.8202307045089323,30.273220308109863,,,,,,0.0
2021-09-24 17:20:00,22.7,23.4,21.3,24.1,24.3,2.769,53.814705000000004,19.3819,54.0182,18.11111111111111,2.333333333333333,134.55555555555554,0.0,70.77777777777777,10.0,1017.0,0.0,12.555555555555555,4.111111111111112,2.1111111111111116,451.40564636230465,,2.1531921718181186,28.98850255551311,,,,,,0.0
2021-09-24 17:30:00,22.6,23.3,20.9,24.1,24.3,2.796,8.948350000000001,18.9221,54.097500000000004,17.833333333333336,2.0,123.16666666666666,0.0,72.33333333333333,10.0,1017.0,0.0,12.666666666666666,3.833333333333334,1.833333333333334,451.23050956638383,,2.7286954768700786,25.180243191530472,,,,,,0.0
2021-09-24 17:40:00,22.7,23.4,21.2,24.1,24.2,2.786,11.60728,18.746699999999997,54.2343,17.555555555555557,1.666666666666666,111.77777777777777,0.0,73.88888888888889,10.0,1017.0,0.0,12.777777777777779,3.5555555555555562,1.5555555555555562,448.568640238444,,2.6277681351516207,23.101707746430304,,,,,,0.0
2021-09-24 17:50:00,22.8,23.4,21.1,24.0,24.2,2.795,8.827435,18.4506,54.3091,17.27777777777778,1.333333333333333,100.38888888888889,0.0,75.44444444444444,10.0,1017.0,0.0,12.88888888888889,3.2777777777777786,1.2777777777777786,450.2616618084086,,2.5412493610786178,29.847425822618995,,,,,,0.0
2021-09-24 18:00:00,22.8,23.4,20.6,24.0,24.2,2.78,7.560840000000001,18.3398,54.436800000000005,17.0,1.0,89.0,0.0,77.0,10.0,1017.0,0.0,13.0,3.0,1.0,447.7775375366211,,2.4978979727036537,33.30857770844368,,,,,,0.0
2021-09-24 18:10:00,22.6,23.3,21.1,24.0,24.2,2.777,7.6275450000000005,17.9,54.536199999999994,16.72222222222222,1.3333333333333335,92.11111111111111,0.0,77.5,10.0,1017.1111111111111,0.0,12.777777777777779,3.611111111111111,1.0,450.37705640069373,,2.3252768458148183,34.96761569621199,,,,,,0.0
2021-09-24 18:20:00,22.2,23.0,21.3,24.0,24.1,2.764,7.530514999999999,17.8914,54.644499999999994,16.444444444444443,1.6666666666666667,95.22222222222223,0.0,78.0,10.0,1017.2222222222222,0.0,12.555555555555555,4.222222222222222,1.0,455.0369612630208,,2.3588081194317274,37.95201563118541,,,,,,0.0
2021-09-24 18:30:00,22.1,22.9,20.6,23.9,24.0,2.777,8.315949999999999,17.9331,54.7529,16.166666666666668,2.0,98.33333333333333,0.0,78.5,10.0,1017.3333333333334,0.0,12.333333333333334,4.833333333333334,1.0,453.7403695819022,,2.881194268276462,35.69662811430161,,,,,,0.0
2021-09-24 18:40:00,21.9,22.7,21.4,23.8,23.9,2.758,8.652145,17.7117,54.8081,15.88888888888889,2.3333333333333335,101.44444444444444,0.0,79.0,10.0,1017.4444444444445,0.0,12.11111111111111,5.444444444444445,1.0,451.3964980061849,,2.4621208113532953,47.41609092669298,,,,,,0.0
2021-09-24 18:50:00,21.6,22.5,20.9,23.7,23.8,2.767,8.34451,18.1951,54.88289999999999,15.61111111111111,2.666666666666667,104.55555555555556,0.0,79.5,10.0,1017.5555555555555,0.0,11.88888888888889,6.055555555555555,1.0,452.0671317229874,,2.465432337266577,52.83976787286963,,,,,,0.0
2021-09-24 19:00:00,21.1,22.1,20.6,23.7,23.6,2.783,8.379295,18.2348,54.884699999999995,15.333333333333334,3.0,107.66666666666667,0.0,80.0,10.0,1017.6666666666666,0.0,11.666666666666666,6.666666666666667,1.0,448.56817535400387,,2.493464701573054,59.06967784245809,,,,,,0.0
2021-09-24 19:10:00,20.7,21.8,20.9,23.6,23.5,2.747,7.798995000000001,18.206,54.846000000000004,15.055555555555555,3.3333333333333335,110.77777777777777,0.0,80.5,10.0,1017.7777777777778,0.0,11.444444444444445,7.277777777777779,1.0,445.2599108185165,,2.465697664332255,65.35655147520163,,,,,,0.0
2021-09-24 19:20:00,20.0,21.3,21.1,23.5,23.4,2.759,8.212399999999999,18.1632,54.82860000000001,14.777777777777779,3.666666666666667,113.88888888888889,0.0,81.0,10.0,1017.8888888888889,0.0,11.222222222222221,7.888888888888889,1.0,445.32594065348303,,2.571651641871296,71.8428072919684,,,,,,0.0
2021-09-24 19:30:00,19.6,21.0,20.8,23.5,23.2,2.734,10.051685,18.1389,54.84009999999999,14.5,4.0,117.0,0.0,81.5,10.0,1018.0,0.0,11.0,8.5,1.0,447.16802956065914,,2.419079213714869,77.44899738074696,,,,,,0.0
2021-09-24 19:40:00,19.6,20.9,20.8,23.4,23.1,2.749,8.35976,17.8305,54.852,14.222222222222221,4.333333333333334,120.11111111111111,0.0,82.0,10.0,1018.1111111111111,0.0,10.777777777777779,9.11111111111111,1.0,446.3157410088901,,2.5836401233834736,84.89023043831864,,,,,,0.0
2021-09-24 19:50:00,19.1,20.5,20.6,23.4,23.0,2.751,6.559994999999999,17.3868,54.8873,13.944444444444445,4.666666666666667,123.22222222222223,0.0,82.5,10.0,1018.2222222222222,0.0,10.555555555555555,9.722222222222223,1.0,444.9836052168923,,2.5627518260142224,91.9873934865402,,,,,,0.0
2021-09-24 20:00:00,19.0,20.4,20.3,23.3,22.9,2.761,5.96009,16.9965,54.94969999999999,13.666666666666668,5.0,126.33333333333334,0.0,83.0,10.0,1018.3333333333334,0.0,10.333333333333334,10.333333333333334,1.0,448.3290217081706,,2.9699980877887056,77.70813739151605,,,,,,0.0
2021-09-24 20:10:00,18.5,20.1,20.0,23.3,22.9,2.743,5.75631,17.044900000000002,55.059400000000004,13.38888888888889,5.333333333333334,129.44444444444446,0.0,83.5,10.0,1018.4444444444445,0.0,10.11111111111111,10.944444444444446,1.0,450.37923431396484,,3.486976830218471,56.24447787732055,,,,,,0.0
2021-09-24 20:20:00,18.2,20.5,19.8,23.2,22.1,2.732,5.50033,16.6304,55.1356,13.11111111111111,5.666666666666667,132.55555555555554,0.0,84.0,10.0,1018.5555555555555,0.0,9.88888888888889,11.555555555555557,1.0,445.9358500197838,,3.2525212453448837,59.82147895812989,,,,,,0.0
2021-09-24 20:30:00,18.1,21.5,21.0,23.2,21.2,2.752,5.608295,16.5696,55.2149,12.833333333333334,6.0,135.66666666666666,0.0,84.5,10.0,1018.6666666666666,0.0,9.666666666666668,12.166666666666668,1.0,445.9310868326823,,3.0383432495661373,68.6365095701056,,,,,,0.0
2021-09-24 20:40:00,17.9,21.5,21.0,23.2,21.0,2.731,5.6679450000000005,16.6275,55.282000000000004,12.555555555555557,6.333333333333334,138.77777777777777,0.0,85.0,10.0,1018.7777777777778,0.0,9.444444444444445,12.777777777777779,1.0,449.8197542002009,,3.277154153289094,75.67723798547088,,,,,,0.0
2021-09-24 20:50:00,18.3,21.7,21.2,23.2,21.2,2.726,5.716810000000001,16.6345,55.325900000000004,12.277777777777779,6.666666666666667,141.88888888888889,0.0,85.5,10.0,1018.8888888888889,0.0,9.222222222222221,13.38888888888889,1.0,451.3525256347656,,3.27602366604374,80.25808194327489,,,,,,0.0
2021-09-24 21:00:00,18.3,21.7,21.2,23.2,21.2,2.733,5.53304,16.6072,55.34160000000001,12.0,7.0,145.0,0.0,86.0,10.0,1019.0,0.0,9.0,14.0,1.0,445.00986172029343,,3.31515636349802,84.55384189972096,,,,,,0.0
2021-09-24 21:10:00,18.1,21.6,21.1,23.2,21.0,2.755,5.95169,16.8841,55.3644,11.944444444444445,6.888888888888889,145.27777777777777,0.0,85.83333333333333,10.0,1019.0555555555555,0.0,8.944444444444445,13.833333333333334,1.0,445.13631927490235,,3.2631910702198907,93.39615747634974,,,,,,0.0
2021-09-24 21:20:00,17.9,21.4,21.0,23.1,21.1,2.727,5.60957,16.7178,55.3636,11.88888888888889,6.777777777777778,145.55555555555554,0.0,85.66666666666667,10.0,1019.1111111111111,0.0,8.88888888888889,13.666666666666666,1.0,443.3618434721848,,3.284927682203088,101.17300846207613,,,,,,0.0
2021-09-24 21:30:00,17.8,21.3,20.9,23.1,21.0,2.73,5.25276,16.7772,55.3531,11.833333333333334,6.666666666666667,145.83333333333334,0.0,85.5,10.0,1019.1666666666666,0.0,8.833333333333334,13.5,1.0,440.6826517740886,,3.1324711833094474,104.65171760041835,,,,,,0.0
2021-09-24 21:40:00,17.9,21.3,20.9,23.1,21.0,2.723,4.956799999999999,16.601,55.3292,11.777777777777779,6.555555555555555,146.11111111111111,0.0,85.33333333333333,10.0,1019.2222222222222,0.0,8.777777777777779,13.333333333333334,1.0,442.08600564890895,,3.1101511186664386,108.05758746281856,,,,,,0.0
2021-09-24 21:50:00,17.8,21.3,20.8,23.1,20.9,2.736,4.893925,16.485300000000002,55.3323,11.722222222222221,6.444444444444445,146.38888888888889,0.0,85.16666666666667,10.0,1019.2777777777778,0.0,8.722222222222221,13.166666666666666,1.0,446.86205952962234,,3.1068019508372595,109.72183714828923,,,,,,0.0
2021-09-24 22:00:00,17.5,21.2,20.7,23.1,20.8,2.736,4.63804,16.325899999999997,55.4662,11.666666666666666,6.333333333333333,146.66666666666666,0.0,85.0,10.0,1019.3333333333334,0.0,8.666666666666666,13.0,1.0,445.9918291254154,,2.882818518115976,108.86094278001515,,,,,,0.0
2021-09-24 22:10:00,17.1,21.3,20.7,23.0,20.4,2.799,4.828615,16.422900000000002,55.9057,11.61111111111111,6.222222222222222,146.94444444444446,0.0,84.83333333333333,10.0,1019.3888888888889,0.0,8.61111111111111,12.833333333333334,1.0,441.1254000854492,,2.8544484825188157,105.10110448697192,,,,,,0.0
2021-09-24 22:20:00,16.5,21.5,20.8,23.0,19.7,2.796,4.89382,16.3707,56.1237,11.555555555555555,6.111111111111111,147.22222222222223,0.0,84.66666666666667,10.0,1019.4444444444445,0.0,8.555555555555555,12.666666666666666,1.0,443.65191258572986,,2.8319879876489695,112.41034957260736,,,,,,0.0
2021-09-24 22:30:00,16.7,21.6,21.0,23.0,19.6,2.793,5.07089,15.8282,56.2213,11.5,6.0,147.5,0.0,84.5,10.0,1019.5,0.0,8.5,12.5,1.0,445.9172684733073,,2.9249360064732826,111.12089530168953,,,,,,0.0
2021-09-24 22:40:00,16.5,21.7,21.0,22.9,19.5,2.81,4.94803,15.9055,56.33630000000001,11.444444444444445,5.888888888888889,147.77777777777777,0.0,84.33333333333333,10.0,1019.5555555555555,0.0,8.444444444444445,12.333333333333334,1.0,445.73720685235384,,2.7859012138708836,109.53546160466253,,,,,,0.0
2021-09-24 22:50:00,16.6,21.7,21.0,22.9,19.3,2.823,4.880935,15.796700000000001,56.4149,11.38888888888889,5.777777777777778,148.05555555555554,0.0,84.16666666666667,10.0,1019.6111111111111,0.0,8.38888888888889,12.166666666666666,1.0,447.5085600789388,,2.7686973333426113,109.4849543178149,,,,,,0.0
2021-09-24 23:00:00,16.8,21.8,21.1,22.9,19.4,2.844,4.938525,15.5113,56.499,11.333333333333334,5.666666666666667,148.33333333333334,0.0,84.0,10.0,1019.6666666666666,0.0,8.333333333333334,12.0,1.0,451.33481724530805,,2.889041078090668,109.55533207435391,,,,,,0.0
2021-09-24 23:10:00,16.7,21.7,21.1,22.9,19.3,2.83,4.823715,15.2012,56.563900000000004,11.277777777777779,5.555555555555555,148.61111111111111,0.0,83.83333333333333,10.0,1019.7222222222222,0.0,8.277777777777779,11.833333333333332,1.0,454.5771225992838,,2.739702914845472,112.54724669720494,,,,,,0.0
2021-09-24 23:20:00,16.4,21.7,21.1,22.9,19.3,2.832,4.840764999999999,14.952000000000002,56.61900000000001,11.222222222222221,5.444444444444445,148.88888888888889,0.0,83.66666666666667,10.0,1019.7777777777778,0.0,8.222222222222221,11.666666666666666,1.0,450.9592996215821,,2.5786131207350285,109.39302157903121,,,,,,0.0
2021-09-24 23:30:00,16.6,21.7,21.1,22.9,19.3,2.84,5.11507,14.793299999999999,56.7008,11.166666666666666,5.333333333333334,149.16666666666666,0.0,83.5,10.0,1019.8333333333334,0.0,8.166666666666666,11.5,1.0,450.7801133219401,,2.6553416259410016,110.09268692727817,,,,,,0.0
2021-09-24 23:40:00,16.6,21.7,21.0,22.9,19.3,2.822,5.06646,14.9282,56.76520000000001,11.11111111111111,5.222222222222222,149.44444444444446,0.0,83.33333333333333,10.0,1019.8888888888889,0.0,8.11111111111111,11.333333333333332,1.0,450.1572786738955,,2.735524141121719,108.77786168998243,,,,,,0.0
2021-09-24 23:50:00,16.5,21.6,21.0,22.8,19.3,2.823,5.0607999999999995,15.1037,56.854,11.055555555555555,5.111111111111111,149.72222222222223,0.0,83.16666666666667,10.0,1019.9444444444445,0.0,8.055555555555555,11.166666666666666,1.0,444.59162272135416,,2.710434512445482,109.92763426807642,,,,,,0.0
2021-09-25 00:00:00,16.6,21.5,20.9,22.8,19.3,2.812,5.0163899999999995,14.9235,56.6737,11.0,5.0,150.0,0.0,83.0,10.0,1020.0,0.0,8.0,11.0,1.0,443.6972944658652,,2.8660786594105305,107.94667860278976,,,,,,0.0
2021-09-25 00:10:00,16.2,21.5,20.9,22.8,19.2,2.822,4.9631799999999995,14.611699999999999,56.2987,10.944444444444445,5.0,149.05555555555554,0.0,82.72222222222223,10.0,1019.9444444444445,0.0,7.888888888888889,11.0,1.0,448.9181572469076,,2.6840767982113833,112.15201293557377,,,,,,0.0
2021-09-25 00:20:00,15.9,21.4,20.8,22.8,19.0,2.806,5.05469,14.825,56.177099999999996,10.88888888888889,5.0,148.11111111111111,0.0,82.44444444444444,10.0,1019.8888888888889,0.0,7.777777777777778,11.0,1.0,444.0791848369028,,2.719339733864628,110.03171091176696,,,,,,0.0
2021-09-25 00:30:00,15.8,21.3,20.7,22.8,18.9,2.807,4.891900000000001,14.833000000000002,56.123900000000006,10.833333333333334,5.0,147.16666666666666,0.0,82.16666666666667,10.0,1019.8333333333334,0.0,7.666666666666667,11.0,1.0,448.6628927296606,,2.6309709983289578,107.89069065999176,,,,,,0.0
2021-09-25 00:40:00,15.5,21.3,20.6,22.8,18.7,2.851,4.98961,14.8554,56.0979,10.777777777777779,5.0,146.22222222222223,0.0,81.88888888888889,10.0,1019.7777777777778,0.0,7.555555555555555,11.0,1.0,451.12999188653356,,2.637804238984814,110.78669960474562,,,,,,0.0
2021-09-25 00:50:00,15.5,21.5,20.9,22.7,18.4,2.927,4.874135,14.619800000000001,56.075199999999995,10.722222222222221,5.0,145.27777777777777,0.0,81.61111111111111,10.0,1019.7222222222222,0.0,7.444444444444445,11.0,1.0,450.9779082234701,,2.5916916942192336,109.27085075658594,,,,,,0.0
2021-09-25 01:00:00,15.4,21.5,20.9,22.7,18.3,2.924,4.846065,14.8606,56.07090000000001,10.666666666666666,5.0,144.33333333333334,0.0,81.33333333333333,10.0,1019.6666666666666,0.0,7.333333333333333,11.0,1.0,449.92088291913615,,2.7786020997217147,109.35552916596839,,,,,,0.0
2021-09-25 01:10:00,15.0,21.4,20.9,22.7,18.0,2.944,4.44256,15.2469,56.0923,10.61111111111111,5.0,143.38888888888889,0.0,81.05555555555556,10.0,1019.6111111111111,0.0,7.222222222222222,11.0,1.0,449.7044905598958,,2.556269156572509,111.15896734032927,,,,,,0.0
2021-09-25 01:20:00,15.1,21.4,20.9,22.7,17.9,2.954,4.239125,15.36,56.0418,10.555555555555555,5.0,142.44444444444446,0.0,80.77777777777777,10.0,1019.5555555555555,0.0,7.111111111111111,11.0,1.0,446.03368786691254,,2.6185810083655987,107.9968169730666,,,,,,0.0
2021-09-25 01:30:00,14.9,21.3,20.9,22.7,17.8,2.962,4.277745,14.906899999999998,55.96319999999999,10.5,5.0,141.5,0.0,80.5,10.0,1019.5,0.0,7.0,11.0,1.0,447.5388777669271,,2.43131323991859,110.73283298082944,,,,,,0.0
2021-09-25 01:40:00,14.9,21.3,20.9,22.7,17.7,2.973,4.134040000000001,14.4796,55.9381,10.444444444444445,5.0,140.55555555555554,0.0,80.22222222222223,10.0,1019.4444444444445,0.0,6.888888888888889,11.0,1.0,443.7671701365504,,2.38138561117447,108.92324183426335,,,,,,0.0
2021-09-25 01:50:00,14.5,21.3,20.9,22.7,17.4,2.977,4.21879,14.5887,55.997299999999996,10.38888888888889,5.0,139.61111111111111,0.0,79.94444444444444,10.0,1019.3888888888889,0.0,6.777777777777778,11.0,1.0,445.2951891072591,,2.4001582842694837,111.20017714829093,,,,,,0.0
2021-09-25 02:00:00,14.8,21.3,21.0,22.7,17.5,2.974,4.30094,14.5435,56.0563,10.333333333333334,5.0,138.66666666666666,0.0,79.66666666666667,10.0,1019.3333333333334,0.0,6.666666666666667,11.0,1.0,442.51862853302356,,2.3889384454657128,111.80605009585452,,,,,,0.0
2021-09-25 02:10:00,14.3,21.2,20.9,22.6,17.3,2.982,4.1946449999999995,14.2263,56.085800000000006,10.277777777777779,5.0,137.72222222222223,0.0,79.38888888888889,10.0,1019.2777777777778,0.0,6.555555555555555,11.0,1.0,446.7327427164713,,2.2886201000382,110.37183867093533,,,,,,0.0
2021-09-25 02:20:00,14.6,21.2,20.9,22.6,17.4,2.977,4.26161,14.097100000000001,56.102,10.222222222222221,5.0,136.77777777777777,0.0,79.11111111111111,10.0,1019.2222222222222,0.0,6.444444444444445,11.0,1.0,450.43576819058126,,2.300357474408581,110.09131950787905,,,,,,0.0
2021-09-25 02:30:00,14.9,21.3,21.0,22.6,17.6,2.985,4.21896,13.965100000000001,56.178,10.166666666666666,5.0,135.83333333333334,0.0,78.83333333333333,10.0,1019.1666666666666,0.0,6.333333333333334,11.0,1.0,451.1870405069987,,2.322312192630633,111.83993145958853,,,,,,0.0
2021-09-25 02:40:00,14.7,21.2,21.0,22.6,17.4,2.984,4.3407350000000005,14.0822,56.2444,10.11111111111111,5.0,134.88888888888889,0.0,78.55555555555556,10.0,1019.1111111111111,0.0,6.222222222222222,11.0,1.0,455.4085959949713,,2.2414231795914428,110.54571955793995,,,,,,0.0
2021-09-25 02:50:00,14.7,21.3,20.9,22.6,17.5,2.982,4.337805,13.9648,56.2752,10.055555555555555,5.0,133.94444444444446,0.0,78.27777777777777,10.0,1019.0555555555555,0.0,6.111111111111111,11.0,1.0,454.95355824788413,,2.2950916563386974,109.11112449645995,,,,,,0.0
2021-09-25 03:00:00,14.8,21.2,20.9,22.6,17.4,2.977,4.35624,14.012800000000002,56.30409999999999,10.0,5.0,133.0,0.0,78.0,10.0,1019.0,0.0,6.0,11.0,1.0,456.76877451929556,,2.0938062526883376,120.35746064805714,,,,,,0.0
2021-09-25 03:10:00,15.2,21.3,21.0,22.6,17.7,2.965,4.444345,14.0748,56.3328,9.944444444444445,5.0,133.33333333333334,0.0,77.66666666666667,10.0,1019.0555555555555,0.7777777777777778,5.888888888888889,10.944444444444445,1.1111111111111112,455.5450446573894,,1.7378691582188093,145.78447837269238,,,,,,0.0
2021-09-25 03:20:00,15.2,21.3,21.0,22.6,17.8,2.981,4.166055,13.9053,56.3377,9.88888888888889,5.0,133.66666666666666,0.0,77.33333333333333,10.0,1019.1111111111111,1.5555555555555556,5.777777777777778,10.88888888888889,1.2222222222222223,455.49590116654315,,1.7084068087265316,138.38859931342344,,,,,,0.0
2021-09-25 03:30:00,14.9,21.3,21.0,22.5,17.6,2.981,4.138765,13.9047,56.36409999999999,9.833333333333334,5.0,134.0,0.0,77.0,10.0,1019.1666666666666,2.3333333333333335,5.666666666666667,10.833333333333334,1.3333333333333333,457.2579871622722,,1.6289021549756917,125.91255443702309,,,,,,0.0
2021-09-25 03:40:00,14.8,21.3,21.0,22.6,17.5,2.976,3.950725,13.6863,56.3846,9.777777777777779,5.0,134.33333333333334,0.0,76.66666666666667,10.0,1019.2222222222222,3.111111111111111,5.555555555555555,10.777777777777779,1.4444444444444444,451.34053425405216,,1.5889103123225734,113.69112429969054,,,,,,0.0
2021-09-25 03:50:00,14.4,21.2,20.9,22.6,17.3,2.977,3.8149300000000004,13.572,56.3995,9.722222222222221,5.0,134.66666666666666,0.0,76.33333333333333,10.0,1019.2777777777778,3.888888888888889,5.444444444444445,10.722222222222221,1.5555555555555556,449.4115643310547,,1.408279899375587,109.6394075473419,,,,,,0.0
2021-09-25 04:00:00,13.9,21.1,20.8,22.5,17.0,2.983,3.838145,13.7049,56.4298,9.666666666666666,5.0,135.0,0.0,76.0,10.0,1019.3333333333334,4.666666666666667,5.333333333333333,10.666666666666666,1.6666666666666665,445.18671993913324,,1.4938560560126761,108.8123850446367,,,,,,0.0
2021-09-25 04:10:00,14.5,21.1,20.7,22.5,17.1,2.965,3.8705149999999997,13.753800000000002,56.4578,9.61111111111111,5.0,135.33333333333334,0.0,75.66666666666667,10.0,1019.3888888888889,5.444444444444445,5.222222222222222,10.61111111111111,1.7777777777777777,442.15793762207034,,1.3595421485072476,109.60233947495283,,,,,,0.0
2021-09-25 04:20:00,14.2,21.0,20.8,22.5,17.2,2.986,3.991525,13.8296,56.452999999999996,9.555555555555555,5.0,135.66666666666666,0.0,75.33333333333333,10.0,1019.4444444444445,6.222222222222222,5.111111111111111,10.555555555555555,1.8888888888888888,444.7254148461353,,1.3690246821594776,110.69722012277377,,,,,,0.0
2021-09-25 04:30:00,13.9,21.0,20.7,22.5,16.9,2.987,3.85394,13.567599999999999,56.443200000000004,9.5,5.0,136.0,0.0,75.0,10.0,1019.5,7.0,5.0,10.5,2.0,450.98750748557603,,1.2997208135124654,108.28307834129548,,,,,,0.0
2021-09-25 04:40:00,14.3,21.0,20.7,22.5,17.1,2.985,4.1184199999999995,13.664599999999998,56.4659,9.444444444444445,5.0,136.33333333333334,0.0,74.66666666666667,10.0,1019.5555555555555,7.777777777777778,4.888888888888889,10.444444444444445,2.111111111111111,459.1057118172481,,1.339367388028883,109.08236600283176,,,,,,0.0
2021-09-25 04:50:00,14.0,21.0,20.7,22.5,17.0,2.967,4.313595,13.3877,56.4793,9.38888888888889,5.0,136.66666666666666,0.0,74.33333333333333,10.0,1019.6111111111111,8.555555555555555,4.777777777777778,10.38888888888889,2.2222222222222223,458.56418233235684,,1.2822112620836597,110.2683268563222,,,,,,0.0
2021-09-25 05:00:00,13.6,20.9,20.6,22.4,16.7,2.989,4.289070000000001,13.332699999999999,56.4893,9.333333333333334,5.0,137.0,0.0,74.0,10.0,1019.6666666666666,9.333333333333334,4.666666666666667,10.333333333333334,2.333333333333333,456.4789229504816,,1.3347745566482598,112.60625190627104,,,,,,0.0
2021-09-25 05:10:00,13.5,20.9,20.6,22.4,16.7,2.945,4.19737,13.493,56.53060000000001,9.277777777777779,5.0,137.33333333333334,0.0,73.66666666666667,10.0,1019.7222222222222,10.11111111111111,4.555555555555555,10.277777777777779,2.4444444444444446,457.46303385416667,,1.3264583356771091,112.47998798585881,,,,,,0.0
2021-09-25 05:20:00,13.7,20.9,20.6,22.4,16.8,2.943,3.998265,13.473499999999998,56.53099999999999,9.222222222222221,5.0,137.66666666666666,0.0,73.33333333333333,10.0,1019.7777777777778,10.88888888888889,4.444444444444445,10.222222222222221,2.5555555555555554,456.9820180257161,,1.2439482585622765,109.72972459846972,,,,,,0.0
2021-09-25 05:30:00,13.7,20.9,20.6,22.4,16.7,2.948,3.9789049999999997,13.612,56.5342,9.166666666666666,5.0,138.0,0.0,73.0,10.0,1019.8333333333334,11.666666666666666,4.333333333333334,10.166666666666666,2.6666666666666665,454.19687434755525,,1.3016857675643965,109.56527860609151,,,,,,0.0
2021-09-25 05:40:00,14.1,21.0,20.7,22.5,17.0,2.944,3.98166,13.603299999999999,56.5021,9.11111111111111,5.0,138.33333333333334,0.0,72.66666666666667,10.0,1019.8888888888889,12.444444444444445,4.222222222222222,10.11111111111111,2.7777777777777777,452.2512227376302,,1.2583376197121239,110.27958629220218,,,,,,0.0
2021-09-25 05:50:00,13.8,21.0,20.7,22.5,16.9,2.946,3.784265,13.843799999999998,56.3952,9.055555555555555,5.0,138.66666666666666,0.0,72.33333333333333,10.0,1019.9444444444445,13.222222222222223,4.111111111111111,10.055555555555555,2.888888888888889,457.57198078023976,,1.1646430256255602,112.37344875184829,,,,,,0.0
2021-09-25 06:00:00,13.9,21.0,20.7,22.4,17.0,2.945,3.590059090909091,14.037363636363636,56.32927272727272,9.0,5.0,139.0,0.0,72.0,10.0,1020.0,14.0,4.0,10.0,3.0,457.0215472412109,,1.188270462209222,109.25871600436626,,,,,,0.0
2021-09-25 06:10:00,13.6,21.0,20.7,22.4,16.8,2.939,3.6033749999999998,14.353200000000001,56.23350000000001,9.333333333333334,4.777777777777778,133.88888888888889,0.0,71.27777777777777,10.0,1019.9444444444445,14.5,4.166666666666667,9.555555555555555,3.111111111111111,456.59086481203974,,1.1854637772366825,110.1131626771399,,,,,,0.0
2021-09-25 06:20:00,13.5,20.9,20.6,22.4,16.7,2.939,3.47438,14.720099999999999,56.1029,9.666666666666666,4.555555555555555,128.77777777777777,0.0,70.55555555555556,10.0,1019.8888888888889,15.0,4.333333333333333,9.11111111111111,3.2222222222222223,453.7985225598566,,1.122461270459291,110.3392171704567,,,,,,0.0
2021-09-25 06:30:00,13.6,20.9,20.6,22.4,16.7,2.938,3.1259699999999997,15.132,55.913599999999995,10.0,4.333333333333333,123.66666666666667,0.0,69.83333333333333,10.0,1019.8333333333334,15.5,4.5,8.666666666666666,3.3333333333333335,449.5275570678711,,1.0765364709698548,111.56334386814785,,,,,,0.0
2021-09-25 06:40:00,13.2,20.8,20.5,22.4,16.5,2.944,3.4317599999999997,15.453700000000001,55.7309,10.333333333333334,4.111111111111111,118.55555555555556,0.0,69.11111111111111,10.0,1019.7777777777778,16.0,4.666666666666667,8.222222222222221,3.4444444444444446,444.601050415039,,1.1281262390761726,111.54232534009857,,,,,,0.0
2021-09-25 06:50:00,13.5,20.9,20.6,22.4,16.6,2.956,3.45686,17.1769,55.7444,10.666666666666666,3.888888888888889,113.44444444444444,0.0,68.38888888888889,10.0,1019.7222222222222,16.5,4.833333333333333,7.777777777777778,3.5555555555555554,451.30814341227216,,1.0470144099872665,114.82511372323764,,,,,,0.0
2021-09-25 07:00:00,13.5,20.9,20.6,22.4,16.7,2.952,3.84018,19.0865,53.4723,11.0,3.666666666666667,108.33333333333333,0.0,67.66666666666667,10.0,1019.6666666666666,17.0,5.0,7.333333333333334,3.6666666666666665,451.8494825236003,,1.1044364693592497,115.53864572686663,,,,,,0.0
2021-09-25 07:10:00,13.8,20.9,20.6,22.4,16.8,2.934,3.774725,19.202099999999998,51.27140000000001,11.333333333333334,3.4444444444444446,103.22222222222223,0.0,66.94444444444444,10.0,1019.6111111111111,17.5,5.166666666666667,6.888888888888889,3.7777777777777777,452.36159475392304,,1.0267884167675245,112.16714841594803,,,,,,0.0
2021-09-25 07:20:00,13.6,20.9,20.6,22.4,16.7,2.936,3.4413400000000003,19.323900000000002,49.767700000000005,11.666666666666668,3.2222222222222223,98.11111111111111,0.0,66.22222222222223,10.0,1019.5555555555555,18.0,5.333333333333334,6.444444444444445,3.888888888888889,450.4979226684571,,1.1154238423503051,112.22256103882009,,,,,,0.0
2021-09-25 07:30:00,13.7,20.9,20.6,22.4,16.7,2.948,3.076465,19.825,48.9591,12.0,3.0,93.0,0.0,65.5,10.0,1019.5,18.5,5.5,6.0,4.0,445.8195005535257,,1.0803184710771352,108.42879088924431,,,,,,0.0
2021-09-25 07:40:00,13.6,20.9,20.6,22.4,16.8,2.947,3.0448,20.319200000000002,48.5413,12.333333333333334,2.7777777777777777,87.88888888888889,0.0,64.77777777777777,10.0,1019.4444444444445,19.0,5.666666666666667,5.555555555555555,4.111111111111111,445.11570953369136,,1.0861214944804456,111.41390467950853,,,,,,0.0
2021-09-25 07:50:00,13.6,20.8,20.5,22.4,16.6,2.953,3.12208,20.2481,48.3507,12.666666666666668,2.555555555555556,82.77777777777777,0.0,64.05555555555556,10.0,1019.3888888888889,19.5,5.833333333333334,5.111111111111112,4.222222222222222,442.2560267095456,,1.044737180779546,111.03102843311547,,,,,,0.0
2021-09-25 08:00:00,13.9,20.9,20.6,22.4,16.9,2.946,3.066925,21.2076,48.2956,13.0,2.3333333333333335,77.66666666666666,0.0,63.333333333333336,10.0,1019.3333333333334,20.0,6.0,4.666666666666667,4.333333333333333,443.69457041422527,,1.2292372414638095,105.54465548973299,,,,,,0.0
2021-09-25 08:10:00,14.0,21.0,20.7,22.5,17.0,2.941,2.9670449999999997,21.7181,48.105599999999995,13.333333333333334,2.111111111111111,72.55555555555556,0.0,62.611111111111114,10.0,1019.2777777777778,20.5,6.166666666666667,4.222222222222222,4.444444444444445,443.47383373742815,,1.2327956912224576,108.2253659835643,,,,,,0.0
2021-09-25 08:20:00,14.4,21.1,20.8,22.5,17.1,2.942,2.90835,21.657400000000003,47.9005,13.666666666666668,1.8888888888888888,67.44444444444444,0.0,61.888888888888886,10.0,1019.2222222222222,21.0,6.333333333333334,3.7777777777777777,4.555555555555555,449.6081681315104,,1.0310859260838583,134.0494650753474,,,,,,0.0
2021-09-25 08:30:00,14.8,21.2,20.9,22.6,17.5,2.942,2.746105,21.533099999999997,47.6518,14.0,1.666666666666667,62.33333333333333,0.0,61.166666666666664,10.0,1019.1666666666666,21.5,6.5,3.333333333333334,4.666666666666666,447.0509692137269,,0.8907009858381276,147.22778014834992,,,,,,0.0
2021-09-25 08:40:00,14.8,21.3,21.0,22.7,17.5,2.954,2.735755,21.97,47.5964,14.333333333333334,1.4444444444444446,57.22222222222223,0.0,60.44444444444444,10.0,1019.1111111111111,22.0,6.666666666666667,2.8888888888888893,4.777777777777778,444.5213423665365,,0.8211293506352915,149.01931644202625,,,,,,0.0
2021-09-25 08:50:00,15.0,21.4,21.0,22.7,17.6,2.945,2.58234,22.430799999999998,47.6786,14.666666666666668,1.2222222222222223,52.111111111111114,0.0,59.72222222222222,10.0,1019.0555555555555,22.5,6.833333333333334,2.4444444444444446,4.888888888888889,444.1933010373171,,0.7230553628159109,145.86249308914788,,,,,,0.0
2021-09-25 09:00:00,15.0,21.5,21.2,22.8,17.8,2.94,2.315525,22.6102,47.481700000000004,15.0,1.0,47.0,0.0,59.0,10.0,1019.0,23.0,7.0,2.0,5.0,443.88523569742836,,0.710676563366995,132.4600826720329,,,,,,0.0
2021-09-25 09:10:00,15.5,21.6,21.3,22.9,18.2,2.939,2.126865,23.621100000000002,47.271699999999996,15.38888888888889,1.1666666666666667,45.111111111111114,0.0,58.27777777777778,10.0,1018.8888888888889,22.166666666666668,7.166666666666667,2.1666666666666665,5.055555555555555,440.72832045281075,,0.7450646757288168,118.97315429687501,,,,,,0.0
2021-09-25 09:20:00,15.9,21.7,21.4,22.9,18.3,2.942,1.97652,24.2919,47.028,15.777777777777779,1.3333333333333335,43.22222222222222,0.0,57.55555555555556,10.0,1018.7777777777778,21.333333333333332,7.333333333333333,2.3333333333333335,5.111111111111111,436.8090928141276,,0.7884974053889344,105.27944482533944,,,,,,0.0
2021-09-25 09:30:00,15.9,21.8,21.5,23.0,18.4,2.948,2.0473,24.8278,46.796800000000005,16.166666666666668,1.5,41.333333333333336,0.0,56.833333333333336,10.0,1018.6666666666666,20.5,7.5,2.5,5.166666666666667,434.08151618343663,,0.832209001873846,88.87529753992114,,,,,,0.0
2021-09-25 09:40:00,16.3,21.8,21.5,23.0,18.5,2.938,2.0781,24.6929,46.7993,16.555555555555557,1.6666666666666667,39.44444444444444,0.0,56.111111111111114,10.0,1018.5555555555555,19.666666666666668,7.666666666666667,2.666666666666667,5.222222222222222,434.11005126953125,,0.8008980792407263,97.98005209540243,,,,,,0.0
2021-09-25 09:50:00,16.3,21.9,21.7,23.0,18.8,2.936,2.14419,24.8253,47.6063,16.944444444444443,1.8333333333333335,37.55555555555556,0.0,55.388888888888886,10.0,1018.4444444444445,18.833333333333332,7.833333333333333,2.8333333333333335,5.277777777777778,431.64212037886693,,0.8137148223876279,106.28508523413015,,,,,,0.0
2021-09-25 10:00:00,16.3,22.0,21.7,23.1,18.8,2.934,2.2039850000000003,24.193199999999997,49.0792,17.333333333333332,2.0,35.66666666666667,0.0,54.666666666666664,10.0,1018.3333333333334,18.0,8.0,3.0,5.333333333333333,434.97699025472014,,0.7946614918180105,113.15917292169259,,,,,,0.0
2021-09-25 10:10:00,16.2,22.0,21.7,23.1,18.6,2.954,2.1015349999999997,23.5476,50.236000000000004,17.72222222222222,2.166666666666667,33.77777777777778,0.0,53.94444444444444,10.0,1018.2222222222222,17.166666666666668,8.166666666666666,3.166666666666667,5.388888888888889,440.2458360448377,,0.800827821218698,112.33566778042896,,,,,,0.0
2021-09-25 10:20:00,16.6,22.0,21.8,23.1,18.9,2.948,2.17695,22.4771,51.0203,18.11111111111111,2.3333333333333335,31.88888888888889,0.0,53.22222222222222,10.0,1018.1111111111111,16.333333333333332,8.333333333333334,3.3333333333333335,5.444444444444445,442.6794240315755,,0.7802146192627438,117.30007035573324,,,,,,0.0
2021-09-25 10:30:00,16.7,22.1,21.8,23.1,19.1,2.95,2.411085,22.0092,51.620000000000005,18.5,2.5,30.0,0.0,52.5,10.0,1018.0,15.5,8.5,3.5,5.5,439.90138853577366,,0.7837804896540225,111.39802304327152,,,,,,0.0
2021-09-25 10:40:00,17.0,22.1,21.9,23.1,19.1,2.943,2.5199350000000003,22.6321,52.026300000000006,18.88888888888889,2.666666666666667,28.11111111111111,0.0,51.77777777777778,10.0,1017.8888888888889,14.666666666666666,8.666666666666666,3.666666666666667,5.555555555555555,438.11709808349605,,0.9282887272764061,106.83959216834462,,,,,,0.0
2021-09-25 10:50:00,17.1,22.2,21.9,23.1,19.3,2.94,2.4378699999999998,23.1067,52.1022,19.27777777777778,2.8333333333333335,26.22222222222222,0.0,51.05555555555556,10.0,1017.7777777777778,13.833333333333334,8.833333333333334,3.8333333333333335,5.611111111111111,436.05948524913566,,0.8688093371512526,106.43694981117032,,,,,,0.0
2021-09-25 11:00:00,17.3,22.2,21.9,23.1,19.4,2.949,2.592215,23.5697,51.966300000000004,19.666666666666668,3.0,24.333333333333336,0.0,50.333333333333336,10.0,1017.6666666666666,13.0,9.0,4.0,5.666666666666667,432.2518000284831,,0.9125985204230593,109.16434001750193,,,,,,0.0
2021-09-25 11:10:00,17.7,22.3,22.1,23.2,19.7,2.93,2.4616800000000003,23.215799999999998,51.8447,20.055555555555557,3.166666666666667,22.444444444444446,0.0,49.611111111111114,10.0,1017.5555555555555,12.166666666666666,9.166666666666668,4.166666666666667,5.722222222222222,432.814411828052,,0.7993420896456066,116.33856612728141,,,,,,0.0
