,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-09-25 11:20:00,17.9,21.0,21.8,23.2,20.4,2.749,2.46553,23.0726,51.8285,20.444444444444443,3.3333333333333335,20.555555555555557,0.0,48.888888888888886,10.0,1017.4444444444445,11.333333333333334,9.333333333333334,4.333333333333334,5.777777777777778,435.844950764974,,0.8421296891014455,111.94668414552332,,,,,,0.0
2021-09-25 11:30:00,18.1,20.7,20.0,23.1,21.7,2.706,2.479835,23.1449,51.839999999999996,20.833333333333332,3.5,18.666666666666668,0.0,48.166666666666664,10.0,1017.3333333333334,10.5,9.5,4.5,5.833333333333333,436.9903656742491,,0.8381646953615766,110.85083029601533,,,,,,0.0
2021-09-25 11:40:00,18.2,21.5,21.0,23.1,21.0,2.743,2.35883,23.000899999999998,51.7445,21.22222222222222,3.666666666666667,16.77777777777778,0.0,47.44444444444444,10.0,1017.2222222222222,9.666666666666666,9.666666666666668,4.666666666666667,5.888888888888889,434.1255481974284,,0.8881482558474365,107.93014012137375,,,,,,0.0
2021-09-25 11:50:00,18.5,21.7,21.2,23.1,21.1,2.724,2.345945,22.8888,51.687,21.61111111111111,3.8333333333333335,14.888888888888893,0.0,46.72222222222222,10.0,1017.1111111111111,8.833333333333334,9.833333333333334,4.833333333333334,5.944444444444445,431.87224366988255,,0.8052004941573925,110.47789647592663,,,,,,0.0
2021-09-25 12:00:00,19.0,21.8,21.4,23.1,21.3,2.736,2.30498,22.589199999999998,51.7436,22.0,4.0,13.0,0.0,46.0,10.0,1017.0,8.0,10.0,5.0,6.0,430.04179718017576,,0.765341235753675,115.60045305262852,,,,,,0.0
2021-09-25 12:10:00,19.5,21.9,21.5,23.2,21.6,2.737,2.32562,22.3528,51.9083,22.055555555555557,4.055555555555555,12.88888888888889,0.0,46.166666666666664,10.0,1016.9444444444445,8.444444444444445,10.055555555555555,5.055555555555555,6.0,424.66598909224587,,0.7367399180979378,106.35649405614132,,,,,,0.0
2021-09-25 12:20:00,19.5,21.4,21.3,23.2,22.1,2.732,2.4222449999999998,22.3637,51.986599999999996,22.11111111111111,4.111111111111111,12.777777777777779,0.0,46.333333333333336,10.0,1016.8888888888889,8.88888888888889,10.11111111111111,5.111111111111111,6.0,419.91303304036467,,0.7421178268089805,113.01683431894767,,,,,,0.0
2021-09-25 12:30:00,19.2,21.0,20.8,23.1,22.4,2.727,2.3454699999999997,22.5329,51.981399999999994,22.166666666666668,4.166666666666667,12.666666666666666,0.0,46.5,10.0,1016.8333333333334,9.333333333333334,10.166666666666666,5.166666666666667,6.0,422.8077632754973,,0.7097724253814772,116.73613422587766,,,,,,0.0
2021-09-25 12:40:00,19.0,20.8,20.6,23.1,22.3,2.722,2.267885,22.5329,51.9654,22.22222222222222,4.222222222222222,12.555555555555555,0.0,46.666666666666664,10.0,1016.7777777777778,9.777777777777779,10.222222222222221,5.222222222222222,6.0,421.0094899495442,,0.8147108450582472,119.99406338837187,,,,,,0.0
2021-09-25 12:50:00,18.8,20.9,20.6,23.0,22.1,2.709,2.229225,22.8113,51.934000000000005,22.27777777777778,4.277777777777778,12.444444444444445,0.0,46.833333333333336,10.0,1016.7222222222222,10.222222222222221,10.277777777777779,5.277777777777778,6.0,424.86850634695463,,0.7731005068114921,115.26708277470648,,,,,,0.0
2021-09-25 13:00:00,19.6,21.6,21.2,23.1,21.9,2.716,2.31378,23.0257,51.78340000000001,22.333333333333332,4.333333333333333,12.333333333333334,0.0,47.0,10.0,1016.6666666666666,10.666666666666666,10.333333333333334,5.333333333333333,6.0,421.4225591023763,,0.7779657753552758,109.71654389332916,,,,,,0.0
2021-09-25 13:10:00,20.1,21.8,21.5,23.1,22.1,2.704,2.01691,23.1936,51.623900000000006,22.38888888888889,4.388888888888889,12.222222222222221,0.0,47.166666666666664,10.0,1016.6111111111111,11.11111111111111,10.38888888888889,5.388888888888889,6.0,423.2564117571951,,0.7457755365479464,94.78442193198339,,,,,,0.0
2021-09-25 13:20:00,19.9,21.3,21.3,23.1,22.6,2.708,2.1145050000000003,23.1639,51.5153,22.444444444444443,4.444444444444445,12.11111111111111,0.0,47.333333333333336,10.0,1016.5555555555555,11.555555555555555,10.444444444444445,5.444444444444445,6.0,423.83617980957035,,0.7667259260473278,107.35002875247244,,,,,,0.0
2021-09-25 13:30:00,20.2,21.1,20.9,23.1,22.9,2.706,2.0365849999999996,23.2474,51.5024,22.5,4.5,12.0,0.0,47.5,10.0,1016.5,12.0,10.5,5.5,6.0,422.0754916592302,,0.714601386134739,116.96751443442652,,,,,,0.0
2021-09-25 13:40:00,20.5,21.4,21.2,23.1,23.0,2.745,2.15326,23.1014,51.4852,22.555555555555557,4.555555555555555,11.88888888888889,0.0,47.666666666666664,10.0,1016.4444444444445,12.444444444444445,10.555555555555555,5.555555555555555,6.0,421.3848091634115,,0.7248297849869998,111.5426154924382,,,,,,0.0
2021-09-25 13:50:00,21.4,22.2,22.0,23.2,23.2,2.741,2.0966449999999996,23.268700000000003,51.4842,22.61111111111111,4.611111111111111,11.777777777777779,0.0,47.833333333333336,10.0,1016.3888888888889,12.88888888888889,10.61111111111111,5.611111111111111,6.0,422.8948659261067,,0.7193348848070464,110.27894043119613,,,,,,0.0
2021-09-25 14:00:00,21.5,22.2,22.2,23.2,23.3,2.735,1.990425,23.3833,51.467200000000005,22.666666666666668,4.666666666666667,11.666666666666666,0.0,48.0,10.0,1016.3333333333334,13.333333333333332,10.666666666666666,5.666666666666667,6.0,420.7967912976495,,0.707328507102142,111.70159625619146,,,,,,0.0
2021-09-25 14:10:00,21.5,22.2,22.1,23.3,23.3,2.727,1.926585,23.4253,51.4799,22.72222222222222,4.722222222222222,11.555555555555555,0.0,48.166666666666664,10.0,1016.2777777777778,13.777777777777779,10.722222222222221,5.722222222222222,6.0,419.4026930745443,,0.8076008902481722,90.00619342265156,,,,,,0.0
2021-09-25 14:20:00,21.7,22.4,22.3,23.3,23.4,2.743,1.9198899999999999,23.377699999999997,51.475300000000004,22.77777777777778,4.777777777777778,11.444444444444445,0.0,48.333333333333336,10.0,1016.2222222222222,14.222222222222221,10.777777777777779,5.777777777777778,6.0,416.57903531480116,,0.8193862757844441,95.38430592251362,,,,,,0.0
2021-09-25 14:30:00,22.4,22.7,22.3,23.3,23.4,2.736,2.071365,23.5503,51.4593,22.833333333333332,4.833333333333333,11.333333333333334,0.0,48.5,10.0,1016.1666666666666,14.666666666666666,10.833333333333334,5.833333333333333,6.0,412.67475978456696,,0.789781390335937,108.02577030612925,,,,,,0.0
2021-09-25 14:40:00,22.2,22.9,22.8,23.3,23.5,2.733,2.07721,23.5918,51.3876,22.88888888888889,4.888888888888889,11.222222222222221,0.0,48.666666666666664,10.0,1016.1111111111111,15.11111111111111,10.88888888888889,5.888888888888889,6.0,413.14096160888676,,0.7664338880019673,117.10666957165563,,,,,,0.0
2021-09-25 14:50:00,22.3,22.9,22.7,23.4,23.6,2.716,2.566625,23.6416,51.3146,22.944444444444443,4.944444444444445,11.11111111111111,0.0,48.833333333333336,10.0,1016.0555555555555,15.555555555555555,10.944444444444445,5.944444444444445,6.0,415.10594787597654,,0.7533498633025729,117.27968202149127,,,,,,0.0
2021-09-25 15:00:00,22.8,23.2,21.0,23.4,23.6,2.771,2.9498349999999998,23.5319,51.2889,23.0,5.0,11.0,0.0,49.0,10.0,1016.0,16.0,11.0,6.0,6.0,417.5759015944908,,0.6929049715357649,119.78884424349683,,,,,,0.0
2021-09-25 15:10:00,22.6,23.2,20.9,23.3,23.6,2.727,2.94937,23.641399999999997,51.32770000000001,22.666666666666668,4.888888888888889,15.833333333333332,0.0,50.833333333333336,10.0,1016.0555555555555,15.944444444444445,11.166666666666666,5.944444444444445,5.722222222222222,412.27231455485025,,0.7646386919174828,113.28719692531952,,,,,,0.0
2021-09-25 15:20:00,22.8,23.3,21.0,23.3,23.6,2.77,2.81127,23.8276,51.334,22.333333333333332,4.777777777777778,20.666666666666664,0.0,52.666666666666664,10.0,1016.1111111111111,15.88888888888889,11.333333333333334,5.888888888888889,5.444444444444445,412.9024935562309,,0.826081278218893,112.65607216786532,,,,,,0.0
2021-09-25 15:30:00,23.5,23.7,21.0,23.3,23.7,2.732,3.1992350000000003,23.7257,51.360400000000006,22.0,4.666666666666667,25.5,0.0,54.5,10.0,1016.1666666666666,15.833333333333334,11.5,5.833333333333333,5.166666666666667,415.3912533569336,,0.8719603244926633,115.6830830021228,,,,,,0.0
2021-09-25 15:40:00,23.3,23.7,21.3,23.4,23.7,2.733,3.3332,23.663,51.416599999999995,21.666666666666668,4.555555555555555,30.333333333333332,0.0,56.333333333333336,10.0,1016.2222222222222,15.777777777777779,11.666666666666666,5.777777777777778,4.888888888888889,414.51215786988706,,0.8617915456426346,107.94170687271375,,,,,,0.0
2021-09-25 15:50:00,23.1,23.6,21.1,23.4,23.8,2.755,3.37344,23.6804,51.4904,21.333333333333332,4.444444444444445,35.16666666666667,0.0,58.166666666666664,10.0,1016.2777777777778,15.722222222222221,11.833333333333334,5.722222222222222,4.611111111111111,414.4630214436849,,1.0351530768574968,106.77166917509953,,,,,,0.0
2021-09-25 16:00:00,23.5,23.8,20.9,23.4,23.8,2.761,3.49365,23.481299999999997,51.5825,21.0,4.333333333333333,40.0,0.0,60.0,10.0,1016.3333333333334,15.666666666666666,12.0,5.666666666666667,4.333333333333334,415.68823714683805,,1.1164257883267887,109.41224549632962,,,,,,0.0
2021-09-25 16:10:00,23.1,23.6,20.9,23.4,23.8,2.735,3.810175,23.1649,51.6846,20.666666666666668,4.222222222222222,44.833333333333336,0.0,61.833333333333336,10.0,1016.3888888888889,15.61111111111111,12.166666666666666,5.611111111111111,4.055555555555555,418.5089454142253,,1.3912353061383727,101.58498514315502,,,,,,0.0
2021-09-25 16:20:00,23.0,23.5,20.6,23.3,23.7,2.763,3.6408250000000004,22.7234,51.7915,20.333333333333332,4.111111111111111,49.666666666666664,0.0,63.66666666666667,10.0,1016.4444444444445,15.555555555555555,12.333333333333334,5.555555555555555,3.777777777777778,421.70811681988596,,1.4584239781003887,98.47789401232185,,,,,,0.0
2021-09-25 16:30:00,23.4,23.7,21.0,23.3,23.7,2.74,4.04988,22.5683,51.957100000000004,20.0,4.0,54.5,0.0,65.5,10.0,1016.5,15.5,12.5,5.5,3.5,417.09760487874354,,1.3170884719491005,120.65519527887895,,,,,,0.0
2021-09-25 16:40:00,23.7,24.0,21.3,23.4,23.8,2.752,3.4412700000000003,22.1506,52.1216,19.666666666666668,3.888888888888889,59.333333333333336,0.0,67.33333333333333,10.0,1016.5555555555555,15.444444444444445,12.666666666666666,5.444444444444445,3.2222222222222223,417.35280180130883,,1.6274182719261632,106.46274388889807,,,,,,0.0
2021-09-25 16:50:00,23.7,23.9,21.0,23.3,23.8,2.741,3.323375,22.266399999999997,52.2657,19.333333333333332,3.7777777777777777,64.16666666666667,0.0,69.16666666666667,10.0,1016.6111111111111,15.38888888888889,12.833333333333334,5.388888888888889,2.9444444444444446,420.2585297648112,,1.4949025866237737,107.91021052926274,,,,,,0.0
2021-09-25 17:00:00,23.6,24.0,20.7,23.4,23.8,2.734,3.17694,21.9357,52.3523,19.0,3.666666666666667,69.0,0.0,71.0,10.0,1016.6666666666666,15.333333333333334,13.0,5.333333333333333,2.666666666666667,417.7991925610071,,1.4187298880862653,112.01789191725564,,,,,,0.0
2021-09-25 17:10:00,23.1,23.6,21.1,23.4,23.8,2.733,3.4493850000000004,21.6492,52.4778,18.666666666666664,3.5555555555555554,73.83333333333334,0.0,72.83333333333334,10.0,1016.7222222222222,15.277777777777779,13.166666666666668,5.277777777777778,2.3888888888888893,420.6741153971354,,1.4089262766824604,111.5110175461419,,,,,,0.0
2021-09-25 17:20:00,23.4,23.7,20.8,23.4,23.8,2.744,3.84493,21.5329,52.626999999999995,18.333333333333332,3.4444444444444446,78.66666666666667,0.0,74.66666666666667,10.0,1016.7777777777778,15.222222222222221,13.333333333333334,5.222222222222222,2.1111111111111116,418.12802005110115,,1.4162392879980432,109.13005506289207,,,,,,0.0
2021-09-25 17:30:00,23.1,23.5,21.2,23.4,23.8,2.732,4.163539999999999,21.4528,52.750699999999995,18.0,3.3333333333333335,83.5,0.0,76.5,10.0,1016.8333333333334,15.166666666666666,13.5,5.166666666666667,1.833333333333334,420.547715250651,,1.459041634451198,108.9070522797579,,,,,,0.0
2021-09-25 17:40:00,22.9,23.5,21.1,23.3,23.7,2.741,4.47121,21.317500000000003,52.8149,17.666666666666664,3.2222222222222223,88.33333333333333,0.0,78.33333333333334,10.0,1016.8888888888889,15.11111111111111,13.666666666666668,5.111111111111111,1.5555555555555562,425.0514335474475,,1.528527047526365,109.82267610776223,,,,,,0.0
2021-09-25 17:50:00,22.8,23.3,20.6,23.3,23.6,2.758,5.03287,20.9801,52.817899999999995,17.333333333333332,3.111111111111111,93.16666666666667,0.0,80.16666666666667,10.0,1016.9444444444445,15.055555555555555,13.833333333333334,5.055555555555555,1.2777777777777786,426.94356709798177,,1.532041181575107,112.71101549741238,,,,,,0.0
2021-09-25 18:00:00,22.7,23.2,21.1,23.2,23.6,2.745,4.230955,20.5277,52.931,17.0,3.0,98.0,0.0,82.0,10.0,1017.0,15.0,14.0,5.0,1.0,428.3236150982736,,1.6071777311287356,113.10936698417879,,,,,,0.0
2021-09-25 18:10:00,22.8,23.2,21.1,23.2,23.5,2.766,3.901075,20.6595,53.065999999999995,16.833333333333332,3.1666666666666665,100.61111111111111,0.0,81.77777777777777,10.0,1017.0555555555555,15.88888888888889,13.777777777777779,5.444444444444445,1.0,432.30823537190753,,1.7227072877601042,109.14740163964741,,,,,,0.0
2021-09-25 18:20:00,22.8,23.2,20.4,23.2,23.5,2.758,3.9282200000000005,20.6428,53.1365,16.666666666666668,3.3333333333333335,103.22222222222223,0.0,81.55555555555556,10.0,1017.1111111111111,16.77777777777778,13.555555555555555,5.888888888888889,1.0,432.206132012729,,1.5694374363738937,109.14171153117033,,,,,,0.0
2021-09-25 18:30:00,22.6,23.0,20.7,23.2,23.5,2.736,3.915935,20.6626,53.18730000000001,16.5,3.5,105.83333333333333,0.0,81.33333333333333,10.0,1017.1666666666666,17.666666666666668,13.333333333333334,6.333333333333333,1.0,433.5209479777018,,1.5911622817671232,109.64686695055772,,,,,,0.0
2021-09-25 18:40:00,22.3,22.9,21.2,23.2,23.4,2.758,3.974025,20.6948,53.2047,16.333333333333332,3.666666666666667,108.44444444444444,0.0,81.11111111111111,10.0,1017.2222222222222,18.555555555555557,13.11111111111111,6.777777777777778,1.0,434.36173946336766,,1.5409968588985292,111.55651163327494,,,,,,0.0
2021-09-25 18:50:00,21.9,22.6,21.5,23.1,23.4,2.724,4.28459,20.7976,53.2192,16.166666666666668,3.8333333333333335,111.05555555555556,0.0,80.88888888888889,10.0,1017.2777777777778,19.444444444444443,12.88888888888889,7.222222222222222,1.0,430.91660675048826,,1.4568694529526651,111.14981515701209,,,,,,0.0
2021-09-25 19:00:00,21.9,22.6,21.5,23.1,23.3,2.72,4.5564,20.9603,53.2302,16.0,4.0,113.66666666666667,0.0,80.66666666666667,10.0,1017.3333333333334,20.333333333333332,12.666666666666666,7.666666666666666,1.0,435.087601293805,,1.6427530131299615,110.99066459677314,,,,,,0.0
2021-09-25 19:10:00,21.5,22.3,21.4,23.1,23.2,2.723,4.898455,20.8821,53.2321,15.833333333333334,4.166666666666667,116.27777777777777,0.0,80.44444444444444,10.0,1017.3888888888889,21.22222222222222,12.444444444444445,8.11111111111111,1.0,436.6568451944987,,1.6942320417751702,110.55557303304727,,,,,,0.0
2021-09-25 19:20:00,21.1,22.0,21.3,23.1,23.1,2.742,5.01391,20.273400000000002,53.254200000000004,15.666666666666666,4.333333333333334,118.88888888888889,0.0,80.22222222222223,10.0,1017.4444444444445,22.11111111111111,12.222222222222221,8.555555555555555,1.0,437.5545487467448,,1.6012812596424826,113.86106805230266,,,,,,0.0
2021-09-25 19:30:00,20.9,21.8,20.8,23.1,23.1,2.748,5.87085,20.308600000000002,53.326,15.5,4.5,121.5,0.0,80.0,10.0,1017.5,23.0,12.0,9.0,1.0,435.67500525463583,,1.8227723029912528,111.98349230642373,,,,,,0.0
2021-09-25 19:40:00,20.7,21.7,20.9,23.1,23.1,2.714,5.30084,20.294999999999998,53.399,15.333333333333334,4.666666666666667,124.11111111111111,0.0,79.77777777777777,10.0,1017.5555555555555,23.88888888888889,11.777777777777779,9.444444444444445,1.0,436.80037729899084,,1.9152209264343067,111.41811646003507,,,,,,0.0
2021-09-25 19:50:00,21.0,21.8,21.4,23.1,23.1,2.721,4.899185,19.9598,53.44539999999999,15.166666666666666,4.833333333333334,126.72222222222223,0.0,79.55555555555556,10.0,1017.6111111111111,24.77777777777778,11.555555555555555,9.88888888888889,1.0,438.86312171672955,,1.8686486372031734,110.89482330580888,,,,,,0.0
2021-09-25 20:00:00,20.5,21.5,21.1,23.0,23.0,2.734,4.82102,19.819200000000002,53.5121,15.0,5.0,129.33333333333334,0.0,79.33333333333333,10.0,1017.6666666666666,25.666666666666664,11.333333333333334,10.333333333333332,1.0,444.4306869506836,,2.5487198013673398,93.94224836489575,,,,,,0.0
2021-09-25 20:10:00,20.7,21.6,20.6,23.0,23.0,2.731,5.208383333333334,19.428,53.58133333333333,14.833333333333332,5.166666666666667,131.94444444444446,0.0,79.11111111111111,10.0,1017.7222222222222,26.555555555555557,11.11111111111111,10.777777777777779,1.0,455.73159306668686,,3.0728535630069884,80.31208781571038,,,,,,0.0
2021-09-25 20:20:00,20.8,21.7,21.1,23.0,23.0,2.728,5.10011,19.5559,53.736599999999996,14.666666666666666,5.333333333333334,134.55555555555554,0.0,78.88888888888889,10.0,1017.7777777777778,27.444444444444443,10.88888888888889,11.222222222222221,1.0,453.055346476237,,2.991196542756032,87.60175343400341,,,,,,0.0
2021-09-25 20:30:00,20.5,21.5,21.3,23.0,23.0,2.737,5.85189,19.59,54.22330000000001,14.5,5.5,137.16666666666666,0.0,78.66666666666667,10.0,1017.8333333333334,28.333333333333332,10.666666666666668,11.666666666666666,1.0,457.80135367908696,,3.2091367630231176,97.17992821063027,,,,,,0.0
2021-09-25 20:40:00,20.8,21.7,21.4,23.0,23.0,2.743,5.72248,19.8039,54.4784,14.333333333333332,5.666666666666667,139.77777777777777,0.0,78.44444444444444,10.0,1017.8888888888889,29.22222222222222,10.444444444444445,12.11111111111111,1.0,458.49465525309245,,3.2863864115133126,106.78733581823144,,,,,,0.0
2021-09-25 20:50:00,20.3,21.4,21.0,23.0,23.0,2.741,5.521115,19.9189,54.57469999999999,14.166666666666666,5.833333333333334,142.38888888888889,0.0,78.22222222222223,10.0,1017.9444444444445,30.11111111111111,10.222222222222221,12.555555555555555,1.0,451.33546157661533,,3.517757989848401,109.60165653638248,,,,,,0.0
2021-09-25 21:00:00,20.2,21.3,20.7,23.0,22.9,2.723,5.38091,19.5703,54.5936,14.0,6.0,145.0,0.0,78.0,10.0,1018.0,31.0,10.0,13.0,1.0,454.8902409871419,,3.3139913735349302,110.8545426884883,,,,,,0.0
2021-09-25 21:10:00,19.8,20.9,20.8,23.0,22.8,2.758,5.192045,19.7242,54.609,14.055555555555555,5.944444444444445,146.55555555555554,0.0,77.88888888888889,10.0,1018.0,31.944444444444443,10.055555555555555,12.833333333333334,1.0,454.5662463554295,,3.2475283468645175,107.70957296360685,,,,,,0.0
2021-09-25 21:20:00,19.7,20.9,20.8,23.0,22.8,2.741,4.861945,19.7211,54.6529,14.11111111111111,5.888888888888889,148.11111111111111,0.0,77.77777777777777,10.0,1018.0,32.888888888888886,10.11111111111111,12.666666666666666,1.0,457.65479736328126,,3.0697959600397424,111.07450514066018,,,,,,0.0
2021-09-25 21:30:00,19.8,20.8,20.7,23.0,22.8,2.73,4.44903,19.7765,54.6899,14.166666666666666,5.833333333333333,149.66666666666666,0.0,77.66666666666667,10.0,1018.0,33.833333333333336,10.166666666666666,12.5,1.0,454.9254004713037,,3.248253644455624,105.06067006666107,,,,,,0.0
2021-09-25 21:40:00,19.8,20.9,20.8,22.9,22.8,2.711,4.438575,20.046799999999998,54.7038,14.222222222222221,5.777777777777778,151.22222222222223,0.0,77.55555555555556,10.0,1018.0,34.77777777777778,10.222222222222221,12.333333333333334,1.0,448.3043496704102,,3.0273964596198777,106.0275661084881,,,,,,0.0
2021-09-25 21:50:00,19.5,20.7,20.6,22.9,22.7,2.752,4.3647849999999995,20.4808,54.6572,14.277777777777779,5.722222222222222,152.77777777777777,0.0,77.44444444444444,10.0,1018.0,35.72222222222222,10.277777777777779,12.166666666666666,1.0,443.34613185838714,,3.1727168839395383,98.82536686374642,,,,,,0.0
2021-09-25 22:00:00,19.5,20.7,20.6,22.9,22.7,2.703,4.740335,20.4482,54.562400000000004,14.333333333333334,5.666666666666667,154.33333333333334,0.0,77.33333333333333,10.0,1018.0,36.666666666666664,10.333333333333334,12.0,1.0,437.8032720947266,,3.2404320509016182,106.08678981112894,,,,,,0.0
2021-09-25 22:10:00,19.4,20.5,20.4,22.9,22.6,2.77,4.908325,20.365000000000002,54.5366,14.38888888888889,5.611111111111111,155.88888888888889,0.0,77.22222222222223,10.0,1018.0,37.611111111111114,10.38888888888889,11.833333333333334,1.0,438.9042980009934,,3.3520112364036216,99.30658492093706,,,,,,0.0
2021-09-25 22:20:00,19.2,20.6,20.5,22.9,22.7,2.772,5.206485,20.2211,54.464800000000004,14.444444444444445,5.555555555555555,157.44444444444446,0.0,77.11111111111111,10.0,1018.0,38.55555555555556,10.444444444444445,11.666666666666666,1.0,431.6728397623698,,3.4450081918872675,105.96485691566252,,,,,,0.0
2021-09-25 22:30:00,19.4,20.5,20.3,22.9,22.6,2.758,5.3559399999999995,20.1174,54.495900000000006,14.5,5.5,159.0,0.0,77.0,10.0,1018.0,39.5,10.5,11.5,1.0,437.91700798648526,,3.4245786953107116,116.65112339924958,,,,,,0.0
2021-09-25 22:40:00,19.4,20.5,20.4,22.8,22.6,2.782,5.2541400000000005,19.979499999999998,54.5826,14.555555555555555,5.444444444444445,160.55555555555554,0.0,76.88888888888889,10.0,1018.0,40.44444444444444,10.555555555555555,11.333333333333334,1.0,443.4695468139648,,3.399088309578976,118.66517597888148,,,,,,0.0
2021-09-25 22:50:00,19.1,20.4,20.3,22.8,22.6,2.766,5.473274999999999,19.7285,54.6426,14.61111111111111,5.388888888888889,162.11111111111111,0.0,76.77777777777777,10.0,1018.0,41.388888888888886,10.61111111111111,11.166666666666666,1.0,443.4740922178071,,3.4892457609863605,113.64865277823756,,,,,,0.0
2021-09-25 23:00:00,19.5,20.6,20.4,22.8,22.6,2.767,5.504835,19.680600000000002,54.7503,14.666666666666666,5.333333333333333,163.66666666666666,0.0,76.66666666666667,10.0,1018.0,42.33333333333333,10.666666666666666,11.0,1.0,450.0258558391703,,3.4653772479935556,114.90439177755582,,,,,,0.0
2021-09-25 23:10:00,19.1,20.4,20.4,22.8,22.6,2.773,5.471595,19.5239,54.8335,14.722222222222221,5.277777777777778,165.22222222222223,0.0,76.55555555555556,10.0,1018.0,43.27777777777778,10.722222222222221,10.833333333333332,1.0,456.5951075236003,,3.3861477472889896,115.47580855762892,,,,,,0.0
2021-09-25 23:20:00,19.3,20.4,20.2,22.8,22.5,2.786,5.7479700000000005,19.435200000000002,54.9165,14.777777777777779,5.222222222222222,166.77777777777777,0.0,76.44444444444444,10.0,1018.0,44.22222222222222,10.777777777777779,10.666666666666666,1.0,462.96895467122397,,3.4592752863054224,112.03682492768023,,,,,,0.0
2021-09-25 23:30:00,19.4,20.6,20.3,22.8,22.5,2.785,5.720219999999999,19.162100000000002,54.9864,14.833333333333334,5.166666666666667,168.33333333333334,0.0,76.33333333333333,10.0,1018.0,45.166666666666664,10.833333333333334,10.5,1.0,461.5732961159191,,3.440491316985276,112.2643789787077,,,,,,0.0
2021-09-25 23:40:00,18.7,20.1,20.0,22.8,22.5,2.768,5.623695,19.0965,55.0677,14.88888888888889,5.111111111111111,169.88888888888889,0.0,76.22222222222223,10.0,1018.0,46.111111111111114,10.88888888888889,10.333333333333332,1.0,465.9478809611002,,3.273255248419983,110.39719547659665,,,,,,0.0
2021-09-25 23:50:00,19.7,20.8,20.5,22.7,22.5,2.787,5.44738,18.9847,55.145399999999995,14.944444444444445,5.055555555555555,171.44444444444446,0.0,76.11111111111111,10.0,1018.0,47.05555555555556,10.944444444444445,10.166666666666666,1.0,457.2864353574556,,3.3099514242686796,108.56457173773124,,,,,,0.0
2021-09-26 00:00:00,19.5,21.2,20.9,22.8,22.1,2.771,5.098695,18.9574,55.2054,15.0,5.0,173.0,0.0,76.0,10.0,1018.0,48.0,11.0,10.0,1.0,459.60541229949604,,3.3375905164958395,108.53933712587518,,,,,,0.0
2021-09-26 00:10:00,19.7,21.4,21.1,22.8,22.1,2.754,4.95847,18.8547,55.2552,15.0,4.944444444444445,173.55555555555554,0.0,75.88888888888889,10.0,1018.0,47.94444444444444,10.944444444444445,9.944444444444445,1.0,462.66987880662947,,3.1200439947809877,109.561352121601,,,,,,0.0
2021-09-26 00:20:00,19.7,21.4,21.2,22.8,22.1,2.732,4.9530650000000005,18.6776,55.186,15.0,4.888888888888889,174.11111111111111,0.0,75.77777777777777,10.0,1018.0,47.888888888888886,10.88888888888889,9.88888888888889,1.0,466.17123900314857,,3.0431756639817342,110.47279666642012,,,,,,0.0
2021-09-26 00:30:00,19.5,21.3,21.1,22.8,22.1,2.753,4.957245,18.9162,54.8827,15.0,4.833333333333333,174.66666666666666,0.0,75.66666666666667,10.0,1018.0,47.833333333333336,10.833333333333334,9.833333333333334,1.0,464.6502414957682,,2.9622883347333486,110.49725587984938,,,,,,0.0
2021-09-26 00:40:00,19.5,21.2,21.0,22.8,22.0,2.756,4.763895,18.9296,54.70890000000001,15.0,4.777777777777778,175.22222222222223,0.0,75.55555555555556,10.0,1018.0,47.77777777777778,10.777777777777779,9.777777777777779,1.0,466.28695573127135,,2.992010767911114,106.20541006314552,,,,,,0.0
2021-09-26 00:50:00,19.2,21.2,21.0,22.8,22.0,2.761,5.043285,18.8932,54.6401,15.0,4.722222222222222,175.77777777777777,0.0,75.44444444444444,10.0,1018.0,47.72222222222222,10.722222222222221,9.722222222222221,1.0,464.16255971272784,,2.8039029201679986,113.1370913267405,,,,,,0.0
2021-09-26 01:00:00,19.2,21.1,20.8,22.8,22.0,2.758,4.956440909090909,18.71845454545455,54.62709090909091,15.0,4.666666666666667,176.33333333333334,0.0,75.33333333333333,10.0,1018.0,47.666666666666664,10.666666666666666,9.666666666666666,1.0,466.6135493802476,,3.018141355103692,109.66583843791553,,,,,,0.0
2021-09-26 01:10:00,19.2,21.0,20.8,22.8,21.9,2.774,5.08535,18.5356,54.6675,15.0,4.611111111111111,176.88888888888889,0.0,75.22222222222223,10.0,1018.0,47.611111111111114,10.61111111111111,9.61111111111111,1.0,464.6225621506263,,2.8910442900253552,108.97306023355256,,,,,,0.0
2021-09-26 01:20:00,18.7,20.9,20.6,22.8,21.8,2.747,4.83404,18.365699999999997,54.7405,15.0,4.555555555555555,177.44444444444446,0.0,75.11111111111111,10.0,1018.0,47.55555555555556,10.555555555555555,9.555555555555555,1.0,465.6797556243546,,3.012855208162534,108.95813809109272,,,,,,0.0
2021-09-26 01:30:00,18.4,21.3,20.9,22.8,21.2,2.769,4.716775,18.3423,54.8506,15.0,4.5,178.0,0.0,75.0,10.0,1018.0,47.5,10.5,9.5,1.0,468.6585726928711,,2.8584700979755424,108.46681839722024,,,,,,0.0
2021-09-26 01:40:00,18.8,21.5,21.1,22.8,21.2,2.76,4.81459,18.2593,54.943,15.0,4.444444444444445,178.55555555555554,0.0,74.88888888888889,10.0,1018.0,47.44444444444444,10.444444444444445,9.444444444444445,1.0,465.0346852304744,,2.9513884518846956,108.40640706875904,,,,,,0.0
2021-09-26 01:50:00,18.9,21.6,21.2,22.8,21.3,2.751,4.906165,18.1871,55.016999999999996,15.0,4.388888888888889,179.11111111111111,0.0,74.77777777777777,10.0,1018.0,47.388888888888886,10.38888888888889,9.38888888888889,1.0,463.5121393839519,,2.902087669891153,107.11064198208393,,,,,,0.0
2021-09-26 02:00:00,18.6,21.5,21.1,22.8,21.2,2.743,4.940144999999999,18.258,55.0764,15.0,4.333333333333333,179.66666666666666,0.0,74.66666666666667,10.0,1018.0,47.333333333333336,10.333333333333334,9.333333333333334,1.0,460.03009331714145,,2.792756529992583,108.83934346560031,,,,,,0.0
2021-09-26 02:10:00,18.6,21.4,21.0,22.8,21.1,2.77,5.01337,18.2354,55.0875,15.0,4.277777777777778,180.22222222222223,0.0,74.55555555555556,10.0,1018.0,47.27777777777778,10.277777777777779,9.277777777777779,1.0,455.78437886555986,,2.948959501032102,108.33292996142544,,,,,,0.0
2021-09-26 02:20:00,18.4,21.4,21.0,22.8,21.1,2.763,4.77513,17.7146,55.0918,15.0,4.222222222222222,180.77777777777777,0.0,74.44444444444444,10.0,1018.0,47.22222222222222,10.222222222222221,9.222222222222221,1.0,451.9773553080942,,2.9644994332830783,110.27634285986088,,,,,,0.0
2021-09-26 02:30:00,18.3,21.3,20.9,22.8,21.1,2.775,4.753220000000001,17.3155,55.15,15.0,4.166666666666667,181.33333333333334,0.0,74.33333333333333,10.0,1018.0,47.166666666666664,10.166666666666666,9.166666666666666,1.0,458.51920043945313,,2.8007004228352153,112.07811379944538,,,,,,0.0
2021-09-26 02:40:00,18.1,21.2,20.8,22.8,21.0,2.753,4.791155,17.6209,55.2534,15.0,4.111111111111111,181.88888888888889,0.0,74.22222222222223,10.0,1018.0,47.111111111111114,10.11111111111111,9.11111111111111,1.0,459.3777430953102,,2.8415283931918065,112.21453079568464,,,,,,0.0
2021-09-26 02:50:00,18.0,21.1,20.7,22.8,20.9,2.758,4.51267,17.4417,55.3076,15.0,4.055555555555555,182.44444444444446,0.0,74.11111111111111,10.0,1018.0,47.05555555555556,10.055555555555555,9.055555555555555,1.0,454.4781784057617,,2.7477283964251393,109.32363817355053,,,,,,0.0
2021-09-26 03:00:00,18.4,21.3,20.9,22.7,21.1,2.771,4.455705,17.096899999999998,55.35850000000001,15.0,4.0,183.0,0.0,74.0,10.0,1018.0,47.0,10.0,9.0,1.0,451.15482206848844,,2.8060305677564807,112.51280948854435,,,,,,0.0
2021-09-26 03:10:00,18.2,21.2,20.8,22.7,20.9,2.771,4.37735,16.8687,55.422000000000004,14.88888888888889,4.111111111111111,181.05555555555554,0.0,74.27777777777777,10.0,1018.0,46.0,10.0,9.277777777777779,1.1666666666666667,452.6072678629557,,2.553742381320835,107.55746937918798,,,,,,0.0
2021-09-26 03:20:00,18.0,21.3,20.9,22.7,20.8,2.767,4.154294999999999,16.533,55.4775,14.777777777777779,4.222222222222222,179.11111111111111,0.0,74.55555555555556,10.0,1018.0,45.0,10.0,9.555555555555555,1.3333333333333335,451.9957657912681,,2.5916927380144257,109.03493663917155,,,,,,0.0
2021-09-26 03:30:00,18.0,21.4,20.9,22.7,20.6,2.789,4.26322,16.5559,55.5505,14.666666666666666,4.333333333333333,177.16666666666666,0.0,74.83333333333333,10.0,1018.0,44.0,10.0,9.833333333333334,1.5,455.0636957804362,,2.590218659989578,106.92692259599933,,,,,,0.0
2021-09-26 03:40:00,18.0,21.6,21.0,22.7,20.6,2.785,4.272679999999999,16.8548,55.6108,14.555555555555555,4.444444444444445,175.22222222222223,0.0,75.11111111111111,10.0,1018.0,43.0,10.0,10.11111111111111,1.6666666666666667,462.0720441305226,,2.4012667695142453,112.64961804255253,,,,,,0.0
2021-09-26 03:50:00,18.0,21.6,21.1,22.7,20.5,2.811,3.98164,16.5433,55.62480000000001,14.444444444444445,4.555555555555555,173.27777777777777,0.0,75.38888888888889,10.0,1018.0,42.0,10.0,10.38888888888889,1.8333333333333335,462.15489990234374,,2.4017763905976452,110.9110030824047,,,,,,0.0
2021-09-26 04:00:00,18.2,21.7,21.1,22.7,20.6,2.797,4.04114,16.2515,55.6244,14.333333333333334,4.666666666666667,171.33333333333334,0.0,75.66666666666667,10.0,1018.0,41.0,10.0,10.666666666666666,2.0,462.5252056569067,,2.3527293483854015,109.0105843435169,,,,,,0.0
2021-09-26 04:10:00,18.2,21.7,21.1,22.7,20.6,2.801,4.20206,16.4397,55.69590000000001,14.222222222222221,4.777777777777778,169.38888888888889,0.0,75.94444444444444,10.0,1018.0,40.0,10.0,10.944444444444445,2.166666666666667,460.1508302815755,,2.4645517091663542,109.67228326312565,,,,,,0.0
2021-09-26 04:20:00,17.4,21.5,21.0,22.7,20.3,2.812,4.087020000000001,16.3501,55.723,14.11111111111111,4.888888888888889,167.44444444444446,0.0,76.22222222222223,10.0,1018.0,39.0,10.0,11.222222222222221,2.3333333333333335,462.59480260739383,,2.3763689350677746,111.63731385548908,,,,,,0.0
2021-09-26 04:30:00,17.5,21.4,20.8,22.7,20.2,2.81,4.046735,16.1928,55.7398,14.0,5.0,165.5,0.0,76.5,10.0,1018.0,38.0,10.0,11.5,2.5,468.6013548787435,,2.2742056347892783,110.85291654813088,,,,,,0.0
2021-09-26 04:40:00,17.3,21.4,20.8,22.7,20.1,2.81,4.08193,16.162200000000002,55.7719,13.88888888888889,5.111111111111111,163.55555555555554,0.0,76.77777777777777,10.0,1018.0,37.0,10.0,11.777777777777779,2.666666666666667,470.5274383965854,,2.217179815607556,110.53329890234996,,,,,,0.0
2021-09-26 04:50:00,17.1,21.4,20.8,22.6,20.2,2.8,4.1313249999999995,16.0827,55.807100000000005,13.777777777777779,5.222222222222222,161.61111111111111,0.0,77.05555555555556,10.0,1018.0,36.0,10.0,12.055555555555555,2.8333333333333335,465.9595309448242,,2.176046032265755,107.15187570237845,,,,,,0.0
2021-09-26 05:00:00,17.7,21.5,20.8,22.6,20.2,2.805,4.125265000000001,16.2147,55.7879,13.666666666666666,5.333333333333333,159.66666666666666,0.0,77.33333333333333,10.0,1018.0,35.0,10.0,12.333333333333332,3.0,464.567847290039,,2.1322101998160785,114.16853999854482,,,,,,0.0
2021-09-26 05:10:00,17.5,21.5,21.0,22.6,20.1,2.797,4.10416,16.3343,55.773900000000005,13.555555555555555,5.444444444444445,157.72222222222223,0.0,77.61111111111111,10.0,1018.0,34.0,10.0,12.61111111111111,3.166666666666667,464.51717894104706,,2.2091216078653177,107.34513688448457,,,,,,0.0
2021-09-26 05:20:00,16.8,21.4,20.8,22.6,19.7,2.79,4.12843,15.9655,55.7728,13.444444444444445,5.555555555555555,155.77777777777777,0.0,77.88888888888889,10.0,1018.0,33.0,10.0,12.88888888888889,3.3333333333333335,463.52337727864585,,2.2354509936887665,111.874469119142,,,,,,0.0
2021-09-26 05:30:00,16.8,21.4,20.8,22.6,19.5,2.813,4.18778,16.207900000000002,55.7818,13.333333333333334,5.666666666666666,153.83333333333334,0.0,78.16666666666667,10.0,1018.0,32.0,10.0,13.166666666666666,3.5,462.1634155939913,,2.348424843223081,108.59167332234355,,,,,,0.0
2021-09-26 05:40:00,16.7,21.5,20.9,22.6,19.6,2.807,4.65909,16.3772,55.746500000000005,13.222222222222221,5.777777777777778,151.88888888888889,0.0,78.44444444444444,10.0,1018.0,31.0,10.0,13.444444444444443,3.666666666666667,463.83303009033204,,2.364094048159271,111.31777029371531,,,,,,0.0
2021-09-26 05:50:00,16.6,21.5,20.9,22.6,19.3,2.852,4.590050000000001,16.503888888888888,55.641777777777776,13.11111111111111,5.888888888888889,149.94444444444446,0.0,78.72222222222223,10.0,1018.0,30.0,10.0,13.722222222222221,3.8333333333333335,457.6167740639873,,2.427820077892077,107.93279916838738,,,,,,0.0
2021-09-26 06:00:00,16.4,21.5,20.9,22.6,19.1,2.857,5.06605,16.7988,55.5587,13.0,6.0,148.0,0.0,79.0,10.0,1018.0,29.0,10.0,14.0,4.0,453.14353942871094,,2.4219601726648317,114.8551809509779,,,,,,0.0
2021-09-26 06:10:00,16.1,21.5,20.9,22.6,18.9,2.875,6.028264999999999,17.1549,55.513400000000004,13.277777777777779,5.722222222222222,142.05555555555554,0.0,78.27777777777777,10.0,1017.9444444444445,28.11111111111111,10.11111111111111,13.277777777777779,4.055555555555555,456.4692808725642,,2.5550508772922775,116.15572595757953,,,,,,0.0
2021-09-26 06:20:00,15.9,21.4,20.9,22.6,18.7,2.902,6.356730000000001,17.4938,55.455999999999996,13.555555555555555,5.444444444444445,136.11111111111111,0.0,77.55555555555556,10.0,1017.8888888888889,27.22222222222222,10.222222222222221,12.555555555555555,4.111111111111111,453.9998266601563,,2.955817123503335,111.26157075332382,,,,,,0.0
2021-09-26 06:30:00,15.8,21.5,20.9,22.5,18.6,2.932,6.590059999999999,17.8069,55.2297,13.833333333333334,5.166666666666667,130.16666666666666,0.0,76.83333333333333,10.0,1017.8333333333334,26.333333333333332,10.333333333333334,11.833333333333334,4.166666666666667,450.5353323153792,,3.0795060547799045,109.29947407695533,,,,,,0.0
2021-09-26 06:40:00,15.8,21.4,20.9,22.5,18.5,2.938,6.8186599999999995,17.9392,54.8889,14.11111111111111,4.888888888888889,124.22222222222223,0.0,76.11111111111111,10.0,1017.7777777777778,25.444444444444443,10.444444444444445,11.11111111111111,4.222222222222222,448.27121022542315,,3.2597324400365686,111.15513132256976,,,,,,0.0
2021-09-26 06:50:00,15.8,21.5,21.0,22.5,18.5,2.958,6.963800000000001,18.4774,54.65,14.38888888888889,4.611111111111111,118.27777777777777,0.0,75.38888888888889,10.0,1017.7222222222222,24.555555555555557,10.555555555555555,10.38888888888889,4.277777777777778,449.0420997251314,,3.3112202225970684,109.75308222840735,,,,,,0.0
2021-09-26 07:00:00,15.6,21.4,21.0,22.5,18.2,2.955,6.954955,19.0133,53.9563,14.666666666666666,4.333333333333334,112.33333333333333,0.0,74.66666666666667,10.0,1017.6666666666666,23.666666666666668,10.666666666666666,9.666666666666668,4.333333333333333,450.81851715087896,,3.5652041869176982,110.11276631091273,,,,,,0.0
2021-09-26 07:10:00,15.8,21.4,21.0,22.5,18.3,2.948,7.12527,19.855200000000004,53.4002,14.944444444444445,4.055555555555555,106.38888888888889,0.0,73.94444444444444,10.0,1017.6111111111111,22.77777777777778,10.777777777777779,8.944444444444445,4.388888888888889,445.8612620176118,,3.8741203492442096,104.67500299938654,,,,,,0.0
2021-09-26 07:20:00,15.5,21.3,20.9,22.5,18.2,2.966,6.190836363636364,20.504636363636365,52.720454545454544,15.222222222222221,3.777777777777778,100.44444444444444,0.0,73.22222222222223,10.0,1017.5555555555555,21.88888888888889,10.88888888888889,8.222222222222221,4.444444444444445,441.0324103063825,,3.8003738913158913,108.34978787201274,,,,,,0.0
2021-09-26 07:30:00,15.5,21.4,21.0,22.5,18.3,2.958,5.28701,21.3205,52.2149,15.5,3.5,94.5,0.0,72.5,10.0,1017.5,21.0,11.0,7.5,4.5,440.1956796860969,,3.674021327192501,108.02404650973736,,,,,,0.0
2021-09-26 07:40:00,15.7,21.4,21.0,22.5,18.2,2.963,5.022985,22.1218,51.5095,15.777777777777779,3.2222222222222223,88.55555555555554,0.0,71.77777777777777,10.0,1017.4444444444445,20.11111111111111,11.11111111111111,6.777777777777778,4.555555555555555,429.8191107177734,,3.7684339694922926,109.980843056932,,,,,,0.0
2021-09-26 07:50:00,16.0,21.4,21.1,22.5,18.4,2.955,4.830525,22.8381,50.873000000000005,16.055555555555557,2.9444444444444446,82.61111111111111,0.0,71.05555555555556,10.0,1017.3888888888889,19.22222222222222,11.222222222222221,6.055555555555555,4.611111111111111,430.0188969263537,,3.525354359735877,121.66423088375458,,,,,,0.0
2021-09-26 08:00:00,15.5,21.4,21.1,22.5,18.2,2.954,5.118615,22.3799,49.9914,16.333333333333332,2.666666666666667,76.66666666666666,0.0,70.33333333333333,10.0,1017.3333333333334,18.333333333333336,11.333333333333334,5.333333333333334,4.666666666666667,440.528740234375,,3.649005355403922,152.7194014155932,,,,,,0.0
2021-09-26 08:10:00,15.7,21.4,21.1,22.5,18.3,2.956,5.10184,21.9616,50.2528,16.61111111111111,2.3888888888888893,70.72222222222221,0.0,69.61111111111111,10.0,1017.2777777777778,17.444444444444443,11.444444444444445,4.611111111111111,4.722222222222222,434.69664059693787,,3.6463514635859235,115.02525671468615,,,,,,0.0
2021-09-26 08:20:00,15.9,21.5,21.1,22.6,18.4,2.961,5.39263,22.294800000000002,50.6519,16.88888888888889,2.1111111111111116,64.77777777777777,0.0,68.88888888888889,10.0,1017.2222222222222,16.555555555555557,11.555555555555555,3.8888888888888893,4.777777777777778,438.98005818684896,,3.211429419652217,207.1130507655602,,,,,,0.0
2021-09-26 08:30:00,16.3,21.5,21.2,22.6,18.6,2.964,5.453355,21.0363,50.701299999999996,17.166666666666664,1.833333333333334,58.83333333333333,0.0,68.16666666666667,10.0,1017.1666666666666,15.666666666666668,11.666666666666666,3.166666666666666,4.833333333333333,438.6854001871745,,3.7940813597110705,128.24125156898282,,,,,,0.0
2021-09-26 08:40:00,16.3,21.7,21.3,22.7,18.8,2.928,5.717315,20.6603,51.6773,17.444444444444443,1.5555555555555562,52.888888888888886,0.0,67.44444444444444,10.0,1017.1111111111111,14.777777777777779,11.777777777777779,2.4444444444444446,4.888888888888889,436.358057047526,,3.850061824867281,106.37938954972951,,,,,,0.0
2021-09-26 08:50:00,16.4,21.8,21.3,22.8,18.9,2.904,6.04458,20.2308,52.6699,17.72222222222222,1.2777777777777786,46.94444444444444,0.0,66.72222222222223,10.0,1017.0555555555555,13.88888888888889,11.88888888888889,1.7222222222222214,4.944444444444445,429.2804399091348,,3.799826449364592,104.03298608402747,,,,,,0.0
2021-09-26 09:00:00,16.7,21.7,21.1,22.8,19.2,2.915,6.232138888888889,19.59155555555556,53.339777777777776,18.0,1.0,41.0,0.0,66.0,10.0,1017.0,13.0,12.0,1.0,5.0,433.28079416910805,,4.060942927875088,110.28821464129086,,,,,,0.0
2021-09-26 09:10:00,17.0,21.7,21.1,22.8,19.5,2.881,6.3865,19.7008,54.141999999999996,18.22222222222222,1.2222222222222223,56.05555555555556,0.0,65.61111111111111,10.0,1017.0,13.444444444444445,12.055555555555555,1.2777777777777777,5.055555555555555,432.43259588131957,,4.047387341792974,113.38768961135949,,,,,,0.0
2021-09-26 09:20:00,17.4,21.7,21.2,22.8,19.7,2.861,6.30265,20.2396,54.631299999999996,18.444444444444443,1.4444444444444444,71.11111111111111,0.0,65.22222222222223,10.0,1017.0,13.88888888888889,12.11111111111111,1.5555555555555554,5.111111111111111,433.98824106852214,,4.088962677340049,107.2507511677715,,,,,,0.0
2021-09-26 09:30:00,17.8,21.8,21.3,22.8,20.0,2.844,6.23319,20.5268,54.6149,18.666666666666668,1.6666666666666665,86.16666666666666,0.0,64.83333333333333,10.0,1017.0,14.333333333333334,12.166666666666666,1.8333333333333333,5.166666666666667,433.2922997134855,,4.078040401113908,109.6605660008576,,,,,,0.0
2021-09-26 09:40:00,18.2,21.9,21.4,22.8,20.3,2.872,6.211105,20.5891,54.370799999999996,18.88888888888889,1.8888888888888888,101.22222222222223,0.0,64.44444444444444,10.0,1017.0,14.777777777777779,12.222222222222221,2.1111111111111107,5.222222222222222,430.7259096272786,,3.973879463248333,110.09478878603143,,,,,,0.0
2021-09-26 09:50:00,18.4,21.7,21.2,22.9,20.7,2.825,6.85295,19.834,54.358799999999995,19.11111111111111,2.111111111111111,116.27777777777777,0.0,64.05555555555556,10.0,1017.0,15.222222222222221,12.277777777777779,2.388888888888889,5.277777777777778,434.4643345098386,,4.111829733828367,110.78744620242362,,,,,,0.0
2021-09-26 10:00:00,19.1,21.6,21.2,22.9,21.3,2.801,6.768115,19.938,54.5672,19.333333333333332,2.333333333333333,131.33333333333331,0.0,63.666666666666664,10.0,1017.0,15.666666666666666,12.333333333333334,2.6666666666666665,5.333333333333333,433.2440299479166,,4.154576038182792,109.85454124493788,,,,,,0.0
2021-09-26 10:10:00,18.9,21.4,21.1,22.9,21.4,2.786,6.70332,19.996100000000002,54.7284,19.555555555555557,2.5555555555555554,146.38888888888889,0.0,63.27777777777778,10.0,1017.0,16.11111111111111,12.38888888888889,2.944444444444444,5.388888888888889,428.31856543529994,,4.009885791264011,165.09099980284265,,,,,,0.0
2021-09-26 10:20:00,19.4,21.4,21.0,22.9,21.7,2.812,6.782875,20.1968,54.81,19.77777777777778,2.7777777777777777,161.44444444444446,0.0,62.888888888888886,10.0,1017.0,16.555555555555557,12.444444444444445,3.222222222222222,5.444444444444445,439.3498766072591,,4.079185002793027,329.9071151181668,,,,,,0.0
2021-09-26 10:30:00,19.4,21.3,21.1,23.0,22.0,2.81,6.654850000000001,20.28,54.825700000000005,20.0,3.0,176.5,0.0,62.5,10.0,1017.0,17.0,12.5,3.5,5.5,443.7197862892589,,4.185463658631859,226.91664720438294,,,,,,0.0
2021-09-26 10:40:00,19.4,21.1,21.0,22.9,22.1,2.819,6.7465850000000005,20.2393,54.80310000000001,20.22222222222222,3.2222222222222223,191.55555555555554,0.0,62.111111111111114,10.0,1017.0,17.444444444444443,12.555555555555555,3.7777777777777777,5.555555555555555,448.5748926798503,,4.1941219736761965,168.9648067207121,,,,,,0.0
2021-09-26 10:50:00,19.3,21.0,20.9,22.9,22.1,2.806,6.7846850000000005,20.1336,54.829899999999995,20.444444444444443,3.444444444444444,206.61111111111111,0.0,61.72222222222222,10.0,1017.0,17.88888888888889,12.61111111111111,4.055555555555555,5.611111111111111,447.14312576118556,,4.070410260601905,129.64513343724826,,,,,,0.0
2021-09-26 11:00:00,19.4,21.1,20.9,22.8,22.1,2.803,6.75626,20.1578,54.7811,20.666666666666668,3.6666666666666665,221.66666666666666,0.0,61.333333333333336,10.0,1017.0,18.333333333333332,12.666666666666666,4.333333333333333,5.666666666666667,439.24520090738935,,4.133303593201826,106.11514768417274,,,,,,0.0
2021-09-26 11:10:00,19.3,20.9,20.7,22.8,22.0,2.809,6.855030000000001,20.3284,54.4735,20.88888888888889,3.888888888888889,236.72222222222223,0.0,60.94444444444444,10.0,1017.0,18.77777777777778,12.722222222222221,4.611111111111111,5.722222222222222,435.24864225891815,,4.157636487308869,100.63368991765599,,,,,,0.0
2021-09-26 11:20:00,19.1,20.9,20.8,22.8,22.1,2.833,7.116124999999999,20.2697,54.27,21.11111111111111,4.111111111111111,251.77777777777777,0.0,60.55555555555556,10.0,1017.0,19.22222222222222,12.777777777777779,4.888888888888888,5.777777777777778,430.8268266805013,,4.243761183077333,106.57403928724386,,,,,,0.0
2021-09-26 11:30:00,19.3,21.0,20.7,22.8,22.0,2.804,6.9656,20.594900000000003,54.1871,21.333333333333332,4.333333333333333,266.83333333333337,0.0,60.166666666666664,10.0,1017.0,19.666666666666664,12.833333333333334,5.166666666666666,5.833333333333333,430.6667411365728,,4.389009575601351,107.99529109545347,,,,,,0.0
2021-09-26 11:40:00,19.4,21.4,21.1,22.8,21.8,2.811,6.73266,20.622,54.1528,21.555555555555557,4.555555555555555,281.8888888888889,0.0,59.77777777777778,10.0,1017.0,20.11111111111111,12.88888888888889,5.444444444444444,5.888888888888889,430.18407135009767,,4.200096453987273,107.65022735293977,,,,,,0.0
2021-09-26 11:50:00,19.5,21.4,21.2,22.8,21.9,2.802,6.92157,20.0792,54.161500000000004,21.77777777777778,4.777777777777778,296.94444444444446,0.0,59.388888888888886,10.0,1017.0,20.555555555555557,12.944444444444445,5.722222222222221,5.944444444444445,431.19983080633756,,4.246356900075061,109.96530052659202,,,,,,0.0
2021-09-26 12:00:00,19.6,21.4,21.2,22.8,21.9,2.766,6.70735,20.0987,54.2303,22.0,5.0,312.0,0.0,59.0,10.0,1017.0,21.0,13.0,6.0,6.0,424.74192504882814,,4.218313782821268,108.66934585204906,,,,,,0.0
2021-09-26 12:10:00,19.5,21.4,21.2,22.8,21.9,2.768,6.473179999999999,20.4517,54.2779,22.0,5.055555555555555,311.8333333333333,0.0,59.111111111111114,9.944444444444445,1016.9444444444445,22.5,13.055555555555555,6.111111111111111,5.944444444444445,427.9917275790511,,4.201195656222812,105.24485547232761,,,,,,0.0
2021-09-26 12:20:00,19.4,21.4,21.2,22.9,21.9,2.774,6.290789999999999,20.3684,54.225300000000004,22.0,5.111111111111111,311.6666666666667,0.0,59.22222222222222,9.88888888888889,1016.8888888888889,24.0,13.11111111111111,6.222222222222222,5.888888888888889,423.211328531901,,4.092814418286253,110.75434085479564,,,,,,0.0
2021-09-26 12:30:00,19.7,21.5,21.2,22.9,22.0,2.765,5.8913150000000005,20.6415,54.2093,22.0,5.166666666666667,311.5,0.0,59.333333333333336,9.833333333333334,1016.8333333333334,25.5,13.166666666666666,6.333333333333333,5.833333333333333,422.77977301586634,,4.096540988218987,107.81353442111258,,,,,,0.0
2021-09-26 12:40:00,19.5,21.3,21.1,22.9,22.1,2.78,5.614845,20.9703,54.119899999999994,22.0,5.222222222222222,311.3333333333333,0.0,59.44444444444444,9.777777777777779,1016.7777777777778,27.0,13.222222222222221,6.444444444444445,5.777777777777778,420.57118316650394,,4.025806247460641,106.3338876140185,,,,,,0.0
2021-09-26 12:50:00,19.0,20.9,20.8,22.9,22.1,2.772,5.430185,20.8871,53.967600000000004,22.0,5.277777777777778,311.1666666666667,0.0,59.55555555555556,9.722222222222221,1016.7222222222222,28.5,13.277777777777779,6.555555555555555,5.722222222222222,420.97818543532793,,3.917668621075356,108.14784305895789,,,,,,0.0
2021-09-26 13:00:00,19.5,21.1,20.8,22.9,22.1,2.761,5.371425,20.922900000000002,53.8634,22.0,5.333333333333333,311.0,0.0,59.666666666666664,9.666666666666666,1016.6666666666666,30.0,13.333333333333334,6.666666666666667,5.666666666666667,413.8519545491537,,3.940806617972541,108.43844971392787,,,,,,0.0
2021-09-26 13:10:00,19.0,20.8,20.7,22.8,22.1,2.785,5.08539,21.2641,53.7385,22.0,5.388888888888889,310.8333333333333,0.0,59.77777777777778,9.61111111111111,1016.6111111111111,31.5,13.38888888888889,6.777777777777778,5.611111111111111,410.7579380359869,,3.000153259658544,149.57704049105024,,,,,,0.0
2021-09-26 13:20:00,19.3,20.9,20.7,22.8,21.9,2.766,5.0946,21.5743,53.482600000000005,22.0,5.444444444444445,310.6666666666667,0.0,59.888888888888886,9.555555555555555,1016.5555555555555,33.0,13.444444444444445,6.888888888888889,5.555555555555555,412.4518952433268,,2.911270007945723,153.22579532537083,,,,,,0.0
2021-09-26 13:30:00,19.2,21.2,21.0,22.8,21.7,2.767,5.097095,21.6448,53.35940000000001,22.0,5.5,310.5,0.0,60.0,9.5,1016.5,34.5,13.5,7.0,5.5,408.67257362804196,,3.137415576095635,133.02885687337758,,,,,,0.0
2021-09-26 13:40:00,19.0,21.3,21.1,22.8,21.6,2.774,5.05961,21.590600000000002,53.329100000000004,22.0,5.555555555555555,310.3333333333333,0.0,60.111111111111114,9.444444444444445,1016.4444444444445,36.0,13.555555555555555,7.111111111111111,5.444444444444445,410.58674509684244,,2.8357564605225276,125.02804390988108,,,,,,0.0
2021-09-26 13:50:00,19.0,21.3,21.0,22.8,21.6,2.758,5.75497,21.9604,53.34310000000001,22.0,5.611111111111111,310.1666666666667,0.0,60.22222222222222,9.38888888888889,1016.3888888888889,37.5,13.61111111111111,7.222222222222222,5.388888888888889,415.24734020364696,,2.85215743559902,113.33304057643913,,,,,,0.0
2021-09-26 14:00:00,18.8,21.2,20.9,22.8,21.5,2.768,6.18201,22.0061,53.251099999999994,22.0,5.666666666666667,310.0,0.0,60.333333333333336,9.333333333333334,1016.3333333333334,39.0,13.666666666666666,7.333333333333333,5.333333333333333,412.73541056315105,,3.1332903509826986,112.47628385339081,,,,,,0.0
2021-09-26 14:10:00,18.8,21.2,20.9,22.8,21.5,2.778,5.31405,21.584200000000003,53.1974,22.0,5.722222222222222,309.8333333333333,0.0,60.44444444444444,9.277777777777779,1016.2777777777778,40.5,13.722222222222221,7.444444444444445,5.277777777777778,411.06164422046174,,4.0724020351595795,70.91002339131414,,,,,,0.0
2021-09-26 14:20:00,18.9,21.3,21.0,22.8,21.5,2.786,4.87016,21.5178,53.2725,22.0,5.777777777777778,309.6666666666667,0.0,60.55555555555556,9.222222222222221,1016.2222222222222,42.0,13.777777777777779,7.555555555555555,5.222222222222222,412.1176897176107,,3.970582642359923,94.74040683487713,,,,,,0.0
