,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-09-26 14:30:00,19.0,21.4,21.1,22.7,21.4,2.781,4.70291,21.7259,53.382799999999996,22.0,5.833333333333333,309.5,0.0,60.666666666666664,9.166666666666666,1016.1666666666666,43.5,13.833333333333334,7.666666666666666,5.166666666666667,406.4184921475115,,3.784094811206484,117.56362196625962,,,,,,0.0
2021-09-26 14:40:00,19.1,21.5,21.2,22.7,21.4,2.782,4.901475,21.6285,53.4317,22.0,5.888888888888889,309.3333333333333,0.0,60.77777777777778,9.11111111111111,1016.1111111111111,45.0,13.88888888888889,7.777777777777778,5.111111111111111,406.61219075520836,,3.7737308061526997,109.4633489272554,,,,,,0.0
2021-09-26 14:50:00,18.9,21.4,21.1,22.7,21.4,2.783,4.895415,21.266,53.499300000000005,22.0,5.944444444444445,309.1666666666667,0.0,60.888888888888886,9.055555555555555,1016.0555555555555,46.5,13.944444444444445,7.888888888888889,5.055555555555555,407.7778214027142,,3.6080029655311066,103.64483490701448,,,,,,0.0
2021-09-26 15:00:00,19.1,21.5,21.2,22.8,21.4,2.779,4.951145,21.2389,53.599199999999996,22.0,6.0,309.0,0.0,61.0,9.0,1016.0,48.0,14.0,8.0,5.0,414.5676416015625,,3.766897346070931,103.03731066429009,,,,,,0.0
2021-09-26 15:10:00,,,,,,,5.18565,21.2098,53.6875,21.666666666666668,6.666666666666667,305.72222222222223,0.07777777777777778,62.94444444444444,9.055555555555555,1016.1111111111111,50.888888888888886,14.055555555555555,9.555555555555555,4.777777777777778,410.2788853963216,,3.8889233019729117,101.33943157540877,,,,,,0.0
2021-09-26 15:20:00,20.0,21.7,21.4,22.8,21.8,2.752,5.3203499999999995,21.1757,53.700700000000005,21.333333333333332,7.333333333333334,302.44444444444446,0.15555555555555556,64.88888888888889,9.11111111111111,1016.2222222222222,53.77777777777778,14.11111111111111,11.11111111111111,4.555555555555555,406.77616736401086,,3.872824908939459,106.59183494804942,,,,,,0.0
2021-09-26 15:30:00,20.0,21.3,21.3,22.9,22.5,2.764,5.36237,21.075499999999998,53.7208,21.0,8.0,299.1666666666667,0.23333333333333334,66.83333333333333,9.166666666666666,1016.3333333333334,56.666666666666664,14.166666666666666,12.666666666666668,4.333333333333333,408.643896077474,,3.8447277379642104,108.59519901469602,,,,,,0.0
2021-09-26 15:40:00,19.9,21.1,21.0,22.9,22.7,2.787,5.5531500000000005,20.9947,53.8082,20.666666666666668,8.666666666666668,295.8888888888889,0.3111111111111111,68.77777777777777,9.222222222222221,1016.4444444444445,59.55555555555556,14.222222222222221,14.222222222222221,4.111111111111111,403.63907549627896,,3.9475737678802623,111.56862557923053,,,,,,0.0
2021-09-26 15:50:00,20.7,21.5,21.3,22.9,22.8,2.803,5.809769999999999,20.6812,53.8822,20.333333333333332,9.333333333333334,292.6111111111111,0.3888888888888889,70.72222222222223,9.277777777777779,1016.5555555555555,62.44444444444444,14.277777777777779,15.777777777777779,3.888888888888889,407.7000444539388,,3.9696692680369665,110.07550552389716,,,,,,0.0
2021-09-26 16:00:00,20.7,21.7,21.6,23.0,23.0,2.779,5.669144999999999,20.4284,53.9855,20.0,10.0,289.3333333333333,0.4666666666666667,72.66666666666667,9.333333333333334,1016.6666666666666,65.33333333333333,14.333333333333334,17.333333333333336,3.666666666666667,411.8103700870207,,4.0025260988736555,109.19657986075192,,,,,,0.0
2021-09-26 16:10:00,20.6,21.6,21.5,23.0,23.0,2.791,5.76724,20.000700000000002,54.107600000000005,19.666666666666668,10.666666666666668,286.05555555555554,0.5444444444444444,74.61111111111111,9.38888888888889,1016.7777777777778,68.22222222222223,14.38888888888889,18.88888888888889,3.4444444444444446,406.4067616780599,,4.064674105644226,113.33973543802897,,,,,,0.0
2021-09-26 16:20:00,20.1,21.2,21.2,23.0,22.9,2.79,5.820427272727272,19.898636363636363,54.25945454545455,19.333333333333332,11.333333333333334,282.77777777777777,0.6222222222222222,76.55555555555556,9.444444444444445,1016.8888888888889,71.11111111111111,14.444444444444445,20.444444444444443,3.2222222222222223,409.65479089495784,,4.146826178758158,115.09095748405673,,,,,,0.0
2021-09-26 16:30:00,20.0,21.1,20.9,22.9,22.8,2.807,5.888845,19.5036,54.3951,19.0,12.0,279.5,0.7,78.5,9.5,1017.0,74.0,14.5,22.0,3.0,414.02393534342445,,3.9352134621210695,116.65117933284091,,,,,,0.0
2021-09-26 16:40:00,20.1,21.1,21.0,22.9,22.8,2.782,6.83999,19.352700000000002,54.5182,18.666666666666668,12.666666666666668,276.22222222222223,0.7777777777777778,80.44444444444444,9.555555555555555,1017.1111111111111,76.88888888888889,14.555555555555555,23.555555555555557,2.7777777777777777,419.5498232541139,,4.2824575926153,114.97208996357892,,,,,,0.0
2021-09-26 16:50:00,19.7,20.9,20.8,22.8,22.7,2.779,6.3067,19.505000000000003,54.6262,18.333333333333332,13.333333333333334,272.94444444444446,0.8555555555555555,82.38888888888889,9.61111111111111,1017.2222222222222,79.77777777777777,14.61111111111111,25.11111111111111,2.555555555555556,425.8906516520183,,4.083803568903336,111.73398735757601,,,,,,0.0
2021-09-26 17:00:00,19.8,20.9,20.8,22.9,22.7,2.817,6.250355000000001,19.4917,54.6708,18.0,14.0,269.6666666666667,0.9333333333333333,84.33333333333333,9.666666666666666,1017.3333333333334,82.66666666666666,14.666666666666666,26.666666666666668,2.3333333333333335,427.94121169517774,,4.407367729595152,111.92101354157185,,,,,,0.0
2021-09-26 17:10:00,19.7,20.8,20.7,22.8,22.6,2.807,6.2243200000000005,19.2606,54.6962,17.666666666666664,14.666666666666668,266.3888888888889,1.011111111111111,86.27777777777777,9.722222222222221,1017.4444444444445,85.55555555555556,14.722222222222221,28.22222222222222,2.111111111111111,431.1985970052083,,4.379658691216323,109.11247376630536,,,,,,0.0
2021-09-26 17:20:00,19.8,20.9,20.7,22.8,22.6,2.811,6.19435,19.2247,54.759,17.333333333333332,15.333333333333334,263.1111111111111,1.0888888888888888,88.22222222222223,9.777777777777779,1017.5555555555555,88.44444444444444,14.777777777777779,29.77777777777778,1.8888888888888888,431.210989120308,,4.153749199708303,107.46341990152993,,,,,,0.0
2021-09-26 17:30:00,19.7,20.9,20.7,22.8,22.5,2.832,6.3696150000000005,19.250700000000002,54.829499999999996,17.0,16.0,259.8333333333333,1.1666666666666667,90.16666666666667,9.833333333333334,1017.6666666666666,91.33333333333334,14.833333333333334,31.333333333333332,1.666666666666667,426.9649822998047,,4.32150070559507,106.59189262541001,,,,,,0.0
2021-09-26 17:40:00,19.6,20.9,20.8,22.7,22.4,2.826,6.3085450000000005,18.8353,54.8763,16.666666666666664,16.666666666666668,256.55555555555554,1.2444444444444445,92.11111111111111,9.88888888888889,1017.7777777777778,94.22222222222223,14.88888888888889,32.888888888888886,1.4444444444444446,431.98539764755077,,4.126402368761052,110.679559887816,,,,,,0.0
2021-09-26 17:50:00,19.5,20.9,20.8,22.8,22.3,2.846,6.440766666666667,18.929666666666666,54.89988888888889,16.333333333333332,17.333333333333336,253.27777777777777,1.3222222222222222,94.05555555555556,9.944444444444445,1017.8888888888889,97.11111111111111,14.944444444444445,34.44444444444444,1.2222222222222223,432.37601470947266,,4.236616729524849,109.48224995607708,,,,,,0.0
2021-09-26 18:00:00,19.3,21.0,20.8,22.8,22.1,2.778,6.414714999999999,19.0349,54.9631,16.0,18.0,250.0,1.4,96.0,10.0,1018.0,100.0,15.0,36.0,1.0,427.30575404024677,,4.1309181924661,109.12556584676106,,,,,,0.0
2021-09-26 18:10:00,19.3,21.1,20.9,22.7,21.9,2.783,6.315505,18.9184,55.0064,15.833333333333334,17.27777777777778,244.83333333333334,1.3222222222222222,95.88888888888889,10.0,1018.1111111111111,99.22222222222223,14.833333333333334,34.55555555555556,1.0,432.3083217366537,,4.09207066921191,108.73755404650153,,,,,,0.0
2021-09-26 18:20:00,19.1,21.2,20.9,22.7,21.6,2.776,6.695775,18.778,55.033699999999996,15.666666666666666,16.555555555555557,239.66666666666666,1.2444444444444445,95.77777777777777,10.0,1018.2222222222222,98.44444444444444,14.666666666666666,33.111111111111114,1.0,434.49439421905873,,4.173399509178043,108.2467209338603,,,,,,0.0
2021-09-26 18:30:00,18.9,21.3,21.0,22.7,21.4,2.767,7.14082,18.7669,55.0615,15.5,15.833333333333334,234.5,1.1666666666666665,95.66666666666667,10.0,1018.3333333333334,97.66666666666667,14.5,31.666666666666668,1.0,430.8917976888021,,4.312826756097502,108.16227611477093,,,,,,0.0
2021-09-26 18:40:00,18.8,21.4,21.1,22.7,21.3,2.782,6.808719999999999,18.491,55.076499999999996,15.333333333333334,15.11111111111111,229.33333333333334,1.0888888888888888,95.55555555555556,10.0,1018.4444444444445,96.88888888888889,14.333333333333334,30.22222222222222,1.0,428.2357251362417,,4.525206857919693,104.26423178354898,,,,,,0.0
2021-09-26 18:50:00,18.8,21.4,21.1,22.7,21.2,2.798,6.442305,18.3746,55.1152,15.166666666666666,14.38888888888889,224.16666666666666,1.011111111111111,95.44444444444444,10.0,1018.5555555555555,96.11111111111111,14.166666666666666,28.77777777777778,1.0,427.66127095540367,,4.414074634670538,105.22472724569721,,,,,,0.0
2021-09-26 19:00:00,18.7,21.4,21.1,22.7,21.3,2.773,6.134185,18.339199999999998,55.1619,15.0,13.666666666666668,219.0,0.9333333333333332,95.33333333333333,10.0,1018.6666666666666,95.33333333333333,14.0,27.333333333333336,1.0,426.25072829674025,,4.195794840519038,106.90076140085856,,,,,,0.0
2021-09-26 19:10:00,18.9,21.4,21.1,22.7,21.3,2.78,6.915355,18.2756,55.2026,14.833333333333334,12.944444444444445,213.83333333333331,0.8555555555555555,95.22222222222223,10.0,1018.7777777777778,94.55555555555556,13.833333333333334,25.88888888888889,1.0,423.8361050415039,,4.365340719236492,106.29898229006321,,,,,,0.0
2021-09-26 19:20:00,18.7,21.4,21.1,22.7,21.2,2.772,7.66074,18.186500000000002,55.2327,14.666666666666666,12.222222222222221,208.66666666666666,0.7777777777777777,95.11111111111111,10.0,1018.8888888888889,93.77777777777777,13.666666666666666,24.444444444444443,1.0,426.3295184571715,,4.528798913140755,109.65890957482118,,,,,,0.0
2021-09-26 19:30:00,18.4,21.2,20.9,22.7,21.1,2.777,10.20789,17.8828,55.290800000000004,14.5,11.5,203.5,0.7,95.0,10.0,1019.0,93.0,13.5,23.0,1.0,420.98305613199875,,5.375738492389184,113.90172573412879,,,,,,0.0
2021-09-26 19:40:00,18.6,21.3,20.9,22.7,21.2,2.784,8.188765,17.8618,55.400800000000004,14.333333333333334,10.777777777777779,198.33333333333331,0.6222222222222221,94.88888888888889,10.0,1019.1111111111111,92.22222222222223,13.333333333333334,21.555555555555557,1.0,424.1648055960119,,4.860914774735769,110.42002873738606,,,,,,0.0
2021-09-26 19:50:00,18.2,21.1,20.8,22.7,21.0,2.789,8.38737,17.6824,55.494600000000005,14.166666666666666,10.055555555555555,193.16666666666666,0.5444444444444444,94.77777777777777,10.0,1019.2222222222222,91.44444444444444,13.166666666666666,20.11111111111111,1.0,428.81520477294924,,4.810142477609344,110.071049771713,,,,,,0.0
2021-09-26 20:00:00,18.5,21.2,20.8,22.7,21.1,2.773,7.581625,17.4677,55.5921,14.0,9.333333333333334,188.0,0.46666666666666656,94.66666666666667,10.0,1019.3333333333334,90.66666666666667,13.0,18.666666666666668,1.0,429.9672007172683,,4.638819086107157,108.71761921036713,,,,,,0.0
2021-09-26 20:10:00,18.4,21.2,20.8,22.6,21.0,2.78,7.801245,17.3742,55.6967,13.833333333333332,8.61111111111111,182.83333333333331,0.38888888888888884,94.55555555555556,10.0,1019.4444444444445,89.88888888888889,12.833333333333332,17.22222222222222,1.0,430.0582820638021,,4.308396402940912,110.65303917340638,,,,,,0.0
2021-09-26 20:20:00,18.1,21.2,20.8,22.6,20.8,2.788,7.931310000000001,17.303800000000003,55.7722,13.666666666666666,7.888888888888889,177.66666666666666,0.3111111111111111,94.44444444444444,10.0,1019.5555555555555,89.11111111111111,12.666666666666666,15.777777777777779,1.0,425.4861651541173,,4.447589250998308,109.57098005779719,,,,,,0.0
2021-09-26 20:30:00,18.4,21.4,21.0,22.6,20.9,2.792,7.737255,17.0645,55.8452,13.5,7.166666666666666,172.5,0.23333333333333317,94.33333333333333,10.0,1019.6666666666666,88.33333333333333,12.5,14.333333333333332,1.0,429.50557291666667,,4.373379786142522,111.58128293937209,,,,,,0.0
2021-09-26 20:40:00,18.3,21.5,21.0,22.6,20.7,2.812,7.282344999999999,16.8857,55.9231,13.333333333333332,6.444444444444445,167.33333333333331,0.15555555555555545,94.22222222222223,10.0,1019.7777777777778,87.55555555555556,12.333333333333332,12.88888888888889,1.0,430.653987756488,,4.162941024438136,111.78143460634737,,,,,,0.0
2021-09-26 20:50:00,18.0,21.5,21.0,22.6,20.5,2.818,7.36023,16.8677,56.008900000000004,13.166666666666666,5.722222222222221,162.16666666666666,0.07777777777777772,94.11111111111111,10.0,1019.8888888888889,86.77777777777777,12.166666666666666,11.444444444444443,1.0,429.4309028116862,,4.152872210842068,111.26544159431242,,,,,,0.0
2021-09-26 21:00:00,17.8,21.6,21.0,22.6,20.4,2.829,7.399590000000001,16.7988,56.071799999999996,13.0,5.0,157.0,0.0,94.0,10.0,1020.0,86.0,12.0,10.0,1.0,434.07089407734486,,3.971843370556158,107.24619834188688,,,,,,0.0
2021-09-26 21:10:00,18.0,21.6,21.1,22.6,20.3,2.806,6.8984499999999995,16.6607,56.087900000000005,12.944444444444445,4.944444444444445,158.72222222222223,0.005555555555555556,93.88888888888889,10.0,1020.0,85.44444444444444,11.944444444444445,9.944444444444445,1.0,433.04622934977215,,3.736124198059578,108.44571905922756,,,,,,0.0
2021-09-26 21:20:00,18.0,21.7,21.1,22.6,20.3,2.798,5.75556,16.5483,56.0835,12.88888888888889,4.888888888888889,160.44444444444446,0.011111111111111112,93.77777777777777,10.0,1020.0,84.88888888888889,11.88888888888889,9.88888888888889,1.0,430.588918355306,,3.685580816262186,106.48036499799306,,,,,,0.0
2021-09-26 21:30:00,17.6,21.6,21.0,22.6,20.2,2.823,6.153195,16.5513,56.10359999999999,12.833333333333334,4.833333333333333,162.16666666666666,0.01666666666666667,93.66666666666667,10.0,1020.0,84.33333333333333,11.833333333333334,9.833333333333334,1.0,427.12983995810316,,3.5104909857181505,107.59119321790793,,,,,,0.0
2021-09-26 21:40:00,17.5,21.5,20.9,22.6,20.1,2.825,5.372045,16.5167,56.131299999999996,12.777777777777779,4.777777777777778,163.88888888888889,0.022222222222222223,93.55555555555556,10.0,1020.0,83.77777777777777,11.777777777777779,9.777777777777779,1.0,424.9146354166667,,3.4875748291527486,106.89251828037413,,,,,,0.0
2021-09-26 21:50:00,17.4,21.4,20.8,22.5,20.0,2.827,5.07117,16.4183,56.167100000000005,12.722222222222221,4.722222222222222,165.61111111111111,0.02777777777777778,93.44444444444444,10.0,1020.0,83.22222222222223,11.722222222222221,9.722222222222221,1.0,424.44945265495915,,3.2960624784601604,107.56916312438621,,,,,,0.0
2021-09-26 22:00:00,17.3,21.4,20.8,22.6,19.9,2.831,4.981624999999999,16.3232,56.2078,12.666666666666666,4.666666666666667,167.33333333333334,0.03333333333333334,93.33333333333333,10.0,1020.0,82.66666666666667,11.666666666666666,9.666666666666666,1.0,426.77225494384766,,3.220051661406533,109.00706504045907,,,,,,0.0
2021-09-26 22:10:00,17.2,21.4,20.8,22.6,19.8,2.828,4.86163,16.1871,56.262699999999995,12.61111111111111,4.611111111111111,169.05555555555554,0.038888888888888896,93.22222222222223,10.0,1020.0,82.11111111111111,11.61111111111111,9.61111111111111,1.0,427.745972472443,,2.9469347591184625,108.52325840513586,,,,,,0.0
2021-09-26 22:20:00,16.9,21.4,20.8,22.5,19.7,2.826,4.64906,16.0436,56.315200000000004,12.555555555555555,4.555555555555555,170.77777777777777,0.044444444444444446,93.11111111111111,10.0,1020.0,81.55555555555556,11.555555555555555,9.555555555555555,1.0,425.90964894612637,,3.049254503155832,109.90776336001811,,,,,,0.0
2021-09-26 22:30:00,16.7,21.4,20.8,22.5,19.5,2.824,4.656935,16.051099999999998,56.358000000000004,12.5,4.5,172.5,0.05,93.0,10.0,1020.0,81.0,11.5,9.5,1.0,426.0547121455752,,2.844124034885633,111.65643303283863,,,,,,0.0
2021-09-26 22:40:00,16.6,21.3,20.8,22.5,19.2,2.865,4.403645,15.9626,56.3888,12.444444444444445,4.444444444444445,174.22222222222223,0.05555555555555556,92.88888888888889,10.0,1020.0,80.44444444444444,11.444444444444445,9.444444444444445,1.0,427.48618784586586,,2.733713115325755,107.82746208363332,,,,,,0.0
2021-09-26 22:50:00,16.3,21.4,20.8,22.5,19.0,2.871,4.55875,15.9398,56.4302,12.38888888888889,4.388888888888889,175.94444444444446,0.061111111111111116,92.77777777777777,10.0,1020.0,79.88888888888889,11.38888888888889,9.38888888888889,1.0,427.66158822947534,,2.6405165885531967,110.7899140570258,,,,,,0.0
2021-09-26 23:00:00,16.5,21.4,20.8,22.5,18.9,2.895,4.50581,15.837,56.4336,12.333333333333334,4.333333333333333,177.66666666666666,0.06666666666666668,92.66666666666667,10.0,1020.0,79.33333333333333,11.333333333333334,9.333333333333334,1.0,423.99953582763675,,2.6586822913662864,111.2984947118382,,,,,,0.0
2021-09-26 23:10:00,16.4,21.5,20.9,22.5,18.9,2.925,4.47102,15.8024,56.47240000000001,12.277777777777779,4.277777777777778,179.38888888888889,0.07222222222222223,92.55555555555556,10.0,1020.0,78.77777777777777,11.277777777777779,9.277777777777779,1.0,424.3626308993636,,2.5912128946404,109.85901137314275,,,,,,0.0
2021-09-26 23:20:00,16.3,21.4,20.9,22.5,18.8,2.957,4.529,15.742099999999999,56.5015,12.222222222222221,4.222222222222222,181.11111111111111,0.07777777777777779,92.44444444444444,10.0,1020.0,78.22222222222223,11.222222222222221,9.222222222222221,1.0,421.943693745931,,2.543987173764719,111.69562370494262,,,,,,0.0
2021-09-26 23:30:00,16.1,21.4,20.9,22.4,18.6,2.964,4.361974999999999,15.7276,56.5333,12.166666666666666,4.166666666666667,182.83333333333334,0.08333333333333334,92.33333333333333,10.0,1020.0,77.66666666666667,11.166666666666666,9.166666666666666,1.0,421.3117337211521,,2.511452017584763,110.97590022394213,,,,,,0.0
2021-09-26 23:40:00,16.2,21.4,21.0,22.4,18.6,2.974,4.502805,15.8603,56.551300000000005,12.11111111111111,4.111111111111111,184.55555555555554,0.08888888888888889,92.22222222222223,10.0,1020.0,77.11111111111111,11.11111111111111,9.11111111111111,1.0,424.3462193806966,,2.5016484775853023,109.26888456506245,,,,,,0.0
2021-09-26 23:50:00,16.0,21.4,21.0,22.4,18.4,2.985,4.412605,15.793000000000001,56.505399999999995,12.055555555555555,4.055555555555555,186.27777777777777,0.09444444444444446,92.11111111111111,10.0,1020.0,76.55555555555556,11.055555555555555,9.055555555555555,1.0,423.25284698135545,,2.5050454359270082,109.16661447384936,,,,,,0.0
2021-09-27 00:00:00,16.0,21.3,21.0,22.4,18.3,2.979,4.426315000000001,15.9207,56.4317,12.0,4.0,188.0,0.1,92.0,10.0,1020.0,76.0,11.0,9.0,1.0,429.350407816569,,2.2252097360730843,120.75187620022875,,,,,,0.0
2021-09-27 00:10:00,15.8,21.3,21.0,22.4,18.2,3.002,4.397985,15.895,56.348699999999994,11.944444444444445,4.111111111111111,187.22222222222223,0.09444444444444446,92.05555555555556,10.0,1020.0555555555555,74.88888888888889,10.88888888888889,9.222222222222221,1.0,434.9345512267365,,1.8909161007404325,160.58393424987793,,,,,,0.0
2021-09-27 00:20:00,15.5,21.3,21.0,22.4,18.0,3.01,4.27464,15.761000000000001,56.308400000000006,11.88888888888889,4.222222222222222,186.44444444444446,0.08888888888888889,92.11111111111111,10.0,1020.1111111111111,73.77777777777777,10.777777777777779,9.444444444444445,1.0,434.9900051879883,,1.8380035170424456,157.85074723540055,,,,,,0.0
2021-09-27 00:30:00,15.7,21.3,21.0,22.4,18.0,3.011,4.245150000000001,15.680600000000002,56.30460000000001,11.833333333333334,4.333333333333333,185.66666666666666,0.08333333333333334,92.16666666666667,10.0,1020.1666666666666,72.66666666666667,10.666666666666666,9.666666666666666,1.0,429.27632605541714,,1.7875797178280557,144.5172441316594,,,,,,0.0
2021-09-27 00:40:00,15.4,21.2,21.0,22.4,18.0,2.997,4.096625,15.701400000000001,56.303,11.777777777777779,4.444444444444445,184.88888888888889,0.07777777777777778,92.22222222222223,10.0,1020.2222222222222,71.55555555555556,10.555555555555555,9.88888888888889,1.0,428.05488118840356,,1.7735855296742442,134.5908245123308,,,,,,0.0
2021-09-27 00:50:00,15.5,21.2,21.0,22.4,18.0,3.001,4.201765,15.785599999999999,56.2967,11.722222222222221,4.555555555555555,184.11111111111111,0.07222222222222223,92.27777777777777,10.0,1020.2777777777778,70.44444444444444,10.444444444444445,10.11111111111111,1.0,425.85026743220186,,1.656071594367593,122.75794294217212,,,,,,0.0
2021-09-27 01:00:00,15.4,21.2,20.9,22.4,17.9,3.008,4.35213,15.832400000000002,56.2778,11.666666666666666,4.666666666666667,183.33333333333334,0.06666666666666667,92.33333333333333,10.0,1020.3333333333334,69.33333333333333,10.333333333333334,10.333333333333334,1.0,421.37002777099605,,1.591990346312523,112.02897874196371,,,,,,0.0
2021-09-27 01:10:00,15.2,21.2,20.9,22.4,17.8,3.009,4.668105,15.9826,56.272400000000005,11.61111111111111,4.777777777777778,182.55555555555554,0.06111111111111111,92.38888888888889,10.0,1020.3888888888889,68.22222222222223,10.222222222222221,10.555555555555555,1.0,426.29484227673765,,1.603642094761638,109.12595169045831,,,,,,0.0
2021-09-27 01:20:00,15.2,21.1,20.9,22.3,17.8,3.002,4.78714,15.7841,56.2556,11.555555555555555,4.888888888888889,181.77777777777777,0.05555555555555556,92.44444444444444,10.0,1020.4444444444445,67.11111111111111,10.11111111111111,10.777777777777779,1.0,432.1872734578451,,1.6367916005614114,107.86356999370336,,,,,,0.0
2021-09-27 01:30:00,15.1,21.1,20.8,22.3,17.7,3.008,4.866899999999999,15.779,56.259,11.5,5.0,181.0,0.05,92.5,10.0,1020.5,66.0,10.0,11.0,1.0,426.60712267294696,,1.6178711887268022,108.9663058047106,,,,,,0.0
2021-09-27 01:40:00,15.3,21.1,20.9,22.3,17.8,3.013,4.94342,15.8266,56.2725,11.444444444444445,5.111111111111111,180.22222222222223,0.044444444444444446,92.55555555555556,10.0,1020.5555555555555,64.88888888888889,9.88888888888889,11.222222222222221,1.0,425.2119409179688,,1.5772778465350468,113.80187240600586,,,,,,0.0
2021-09-27 01:50:00,15.4,21.1,20.8,22.3,17.8,3.011,4.97991,15.8868,56.2734,11.38888888888889,5.222222222222222,179.44444444444446,0.03888888888888889,92.61111111111111,10.0,1020.6111111111111,63.77777777777778,9.777777777777779,11.444444444444445,1.0,427.24283634580416,,1.5823169864840427,110.29095708836269,,,,,,0.0
2021-09-27 02:00:00,15.5,21.1,20.9,22.3,17.9,3.018,5.057625,15.7397,56.26129999999999,11.333333333333334,5.333333333333333,178.66666666666666,0.033333333333333326,92.66666666666667,10.0,1020.6666666666666,62.66666666666667,9.666666666666666,11.666666666666666,1.0,427.34743265787756,,1.6015629240685265,109.48387902642374,,,,,,0.0
2021-09-27 02:10:00,15.6,21.2,20.9,22.3,18.0,2.979,4.99743,15.8308,56.2833,11.277777777777779,5.444444444444445,177.88888888888889,0.027777777777777776,92.72222222222223,10.0,1020.7222222222222,61.55555555555556,9.555555555555555,11.88888888888889,1.0,433.2784447786177,,1.6233129978179932,110.0180671819051,,,,,,0.0
2021-09-27 02:20:00,15.3,21.2,20.9,22.3,17.9,2.965,5.0331600000000005,15.716999999999999,56.298,11.222222222222221,5.555555555555555,177.11111111111111,0.022222222222222213,92.77777777777777,10.0,1020.7777777777778,60.44444444444444,9.444444444444445,12.11111111111111,1.0,432.342912495931,,1.6465199082079578,110.42861765457413,,,,,,0.0
2021-09-27 02:30:00,15.4,21.2,21.0,22.3,17.9,2.978,4.9685299999999994,15.675999999999998,56.333600000000004,11.166666666666666,5.666666666666666,176.33333333333334,0.016666666666666663,92.83333333333333,10.0,1020.8333333333334,59.333333333333336,9.333333333333334,12.333333333333332,1.0,427.9849183952945,,1.6389035590489704,109.23900418599446,,,,,,0.0
2021-09-27 02:40:00,15.4,21.2,21.0,22.3,17.9,2.962,5.154005,15.895600000000002,56.3566,11.11111111111111,5.777777777777778,175.55555555555554,0.011111111111111113,92.88888888888889,10.0,1020.8888888888889,58.22222222222223,9.222222222222221,12.555555555555555,1.0,432.0199482218424,,1.5986192419771421,110.66290506589212,,,,,,0.0
2021-09-27 02:50:00,15.3,21.2,20.9,22.3,17.9,2.958,5.277705,15.845699999999999,56.346900000000005,11.055555555555555,5.888888888888889,174.77777777777777,0.00555555555555555,92.94444444444444,10.0,1020.9444444444445,57.111111111111114,9.11111111111111,12.777777777777779,1.0,430.4372460902422,,1.5696478536674532,110.69944835253355,,,,,,0.0
2021-09-27 03:00:00,15.5,21.2,20.9,22.3,17.9,2.964,5.019385,15.7989,56.3351,11.0,6.0,174.0,0.0,93.0,10.0,1021.0,56.0,9.0,13.0,1.0,432.3298894246419,,1.622238488419581,112.82344213949084,,,,,,0.0
2021-09-27 03:10:00,15.5,21.2,20.9,22.3,18.0,2.979,5.063445,15.869200000000001,56.342499999999994,10.944444444444445,6.0,174.33333333333334,0.0,92.94444444444444,10.0,1021.0,55.333333333333336,9.0,12.944444444444445,1.1666666666666667,433.2135139447793,,1.6949534153938295,110.25249102274577,,,,,,0.0
2021-09-27 03:20:00,15.5,21.2,21.0,22.3,18.0,2.972,4.822875,15.782300000000001,56.3173,10.88888888888889,6.0,174.66666666666666,0.0,92.88888888888889,10.0,1021.0,54.666666666666664,9.0,12.88888888888889,1.3333333333333335,430.644360555013,,1.5338094677056298,111.15253356028411,,,,,,0.0
2021-09-27 03:30:00,15.2,21.2,20.9,22.4,17.8,2.966,4.855005,15.7453,56.3246,10.833333333333334,6.0,175.0,0.0,92.83333333333333,10.0,1021.0,54.0,9.0,12.833333333333334,1.5,432.90904842332867,,1.644611148783716,109.50866066797978,,,,,,0.0
2021-09-27 03:40:00,15.5,21.2,20.9,22.3,17.9,2.975,4.694225,15.6862,56.336,10.777777777777779,6.0,175.33333333333334,0.0,92.77777777777777,10.0,1021.0,53.333333333333336,9.0,12.777777777777779,1.6666666666666667,436.36785888671875,,1.5710722666978838,111.46672948201497,,,,,,0.0
2021-09-27 03:50:00,15.6,21.2,21.0,22.3,18.0,2.978,4.65921,15.764199999999999,56.4162,10.722222222222221,6.0,175.66666666666666,0.0,92.72222222222223,10.0,1021.0,52.666666666666664,9.0,12.722222222222221,1.8333333333333335,432.1478562523853,,1.557553176745183,112.96075799564858,,,,,,0.0
2021-09-27 04:00:00,15.4,21.2,21.0,22.3,17.9,2.967,4.843155,15.7268,56.825900000000004,10.666666666666666,6.0,176.0,0.0,92.66666666666667,10.0,1021.0,52.0,9.0,12.666666666666666,2.0,436.4891328938802,,1.7155008235792653,109.98475613459357,,,,,,0.0
2021-09-27 04:10:00,15.6,21.2,20.9,22.3,18.0,2.96,4.920405000000001,15.7484,57.071600000000004,10.61111111111111,6.0,176.33333333333334,0.0,92.61111111111111,10.0,1021.0,51.333333333333336,9.0,12.61111111111111,2.166666666666667,436.79149505264456,,1.6270301612218219,111.800744527181,,,,,,0.0
2021-09-27 04:20:00,15.2,21.2,21.0,22.3,18.0,2.973,4.94422,15.762799999999999,57.185300000000005,10.555555555555555,6.0,176.66666666666666,0.0,92.55555555555556,10.0,1021.0,50.666666666666664,9.0,12.555555555555555,2.3333333333333335,432.9789505004883,,1.6049813866952043,111.32282716869634,,,,,,0.0
2021-09-27 04:30:00,15.4,21.2,20.9,22.4,17.8,2.966,5.13495,15.5876,57.24929999999999,10.5,6.0,177.0,0.0,92.5,10.0,1021.0,50.0,9.0,12.5,2.5,432.667593355727,,1.5917074694976967,107.53188596046577,,,,,,0.0
2021-09-27 04:40:00,15.5,21.2,20.9,22.3,17.9,2.968,5.3487,15.650900000000002,57.2765,10.444444444444445,6.0,177.33333333333334,0.0,92.44444444444444,10.0,1021.0,49.333333333333336,9.0,12.444444444444445,2.666666666666667,435.2146509350305,,1.5607222878932954,112.3167334874471,,,,,,0.0
2021-09-27 04:50:00,15.6,21.2,20.9,22.3,18.0,2.969,5.273185,15.511199999999999,57.313900000000004,10.38888888888889,6.0,177.66666666666666,0.0,92.38888888888889,10.0,1021.0,48.666666666666664,9.0,12.38888888888889,2.8333333333333335,435.82635240225954,,1.740308658723104,109.4731356555055,,,,,,0.0
2021-09-27 05:00:00,15.2,21.2,20.9,22.3,17.8,2.968,5.15931,15.3346,57.36280000000001,10.333333333333334,6.0,178.0,0.0,92.33333333333333,10.0,1021.0,48.0,9.0,12.333333333333334,3.0,441.6367990112305,,1.6409952992537602,114.01290572171831,,,,,,0.0
2021-09-27 05:10:00,15.5,21.2,20.9,22.3,17.9,2.977,5.1254800000000005,15.206399999999999,57.441100000000006,10.277777777777779,6.0,178.33333333333334,0.0,92.27777777777777,10.0,1021.0,47.33333333333333,9.0,12.277777777777779,3.166666666666667,444.8339735044282,,1.7226767741051099,115.92657077034987,,,,,,0.0
2021-09-27 05:20:00,15.5,21.2,20.9,22.3,17.9,2.975,5.305605,15.113800000000001,57.525999999999996,10.222222222222221,6.0,178.66666666666666,0.0,92.22222222222223,10.0,1021.0,46.666666666666664,9.0,12.222222222222221,3.3333333333333335,451.16267547607424,,1.621372378404531,120.83157728378383,,,,,,0.0
2021-09-27 05:30:00,15.4,21.2,20.9,22.3,17.9,2.97,5.343325,14.8256,57.5459,10.166666666666666,6.0,179.0,0.0,92.16666666666667,10.0,1021.0,46.0,9.0,12.166666666666666,3.5,461.01676448427395,,1.6750524387756982,127.09801283518473,,,,,,0.0
2021-09-27 05:40:00,15.6,21.2,20.9,22.3,18.0,2.975,5.454815,14.9388,57.686800000000005,10.11111111111111,6.0,179.33333333333334,0.0,92.11111111111111,10.0,1021.0,45.33333333333333,9.0,12.11111111111111,3.666666666666667,470.0073871866862,,1.9818945688716436,402.4680754425566,,,,,,0.0
2021-09-27 05:50:00,15.3,21.2,20.9,22.3,17.9,2.963,5.475735,15.128800000000002,57.6126,10.055555555555555,6.0,179.66666666666666,0.0,92.05555555555556,10.0,1021.0,44.666666666666664,9.0,12.055555555555555,3.8333333333333335,486.3202502441406,,2.4912534229432124,421.10631387484284,,,,,,0.0
2021-09-27 06:00:00,15.3,21.1,20.9,22.3,17.8,2.972,5.740209999999999,15.1912,57.1638,10.0,6.0,180.0,0.0,92.0,10.0,1021.0,44.0,9.0,12.0,4.0,493.34261939037805,,2.244549767678067,531.2199882378012,,,,,,0.0
2021-09-27 06:10:00,15.4,21.1,20.9,22.3,17.8,2.967,5.89848,15.5712,56.911699999999996,10.277777777777779,5.888888888888889,183.55555555555554,0.0,91.44444444444444,10.0,1021.0555555555555,45.666666666666664,9.166666666666666,11.61111111111111,3.9444444444444446,512.424497273763,,2.2407278944846603,429.8308650198899,,,,,,0.0
2021-09-27 06:20:00,15.3,21.1,20.8,22.3,17.8,2.989,5.957504999999999,15.9875,56.6884,10.555555555555555,5.777777777777778,187.11111111111111,0.0,90.88888888888889,10.0,1021.1111111111111,47.333333333333336,9.333333333333334,11.222222222222221,3.888888888888889,545.4181204118399,,2.26027702901323,358.21191355214955,,,,,,0.0
2021-09-27 06:30:00,15.1,21.1,20.8,22.3,17.8,2.969,6.17808,16.051099999999998,56.4575,10.833333333333334,5.666666666666667,190.66666666666666,0.0,90.33333333333333,10.0,1021.1666666666666,49.0,9.5,10.833333333333334,3.8333333333333335,563.2909470621745,,2.283280203918279,337.62390487067444,,,,,,0.0
2021-09-27 06:40:00,15.1,21.1,20.9,22.3,17.7,2.977,6.15696,16.0982,56.2435,11.11111111111111,5.555555555555555,194.22222222222223,0.0,89.77777777777777,10.0,1021.2222222222222,50.666666666666664,9.666666666666666,10.444444444444445,3.7777777777777777,570.405395409595,,2.2174130410191704,283.16406044911525,,,,,,0.0
2021-09-27 06:50:00,15.3,21.1,20.9,22.3,17.8,2.962,5.75399,16.7971,56.364200000000004,11.38888888888889,5.444444444444445,197.77777777777777,0.0,89.22222222222223,10.0,1021.2777777777778,52.333333333333336,9.833333333333334,10.055555555555555,3.7222222222222223,610.7739516194662,,2.122055369070021,257.79557664946645,,,,,,0.0
2021-09-27 07:00:00,15.1,21.1,20.8,22.3,17.6,2.974,5.620775,18.1466,54.868100000000005,11.666666666666666,5.333333333333333,201.33333333333334,0.0,88.66666666666667,10.0,1021.3333333333334,54.0,10.0,9.666666666666666,3.6666666666666665,611.5540390540814,,2.016157616221972,210.0731414971648,,,,,,0.0
2021-09-27 07:10:00,14.7,21.1,20.8,22.3,17.5,2.968,5.5600700000000005,18.945,52.855399999999996,11.944444444444445,5.222222222222222,204.88888888888889,0.0,88.11111111111111,10.0,1021.3888888888889,55.666666666666664,10.166666666666666,9.277777777777779,3.611111111111111,603.3066557434784,,1.958506617943446,495.8084164937337,,,,,,0.0
2021-09-27 07:20:00,14.3,21.0,20.8,22.4,17.3,2.973,5.36303,19.6352,51.35170000000001,12.222222222222221,5.111111111111111,208.44444444444446,0.0,87.55555555555556,10.0,1021.4444444444445,57.333333333333336,10.333333333333334,8.88888888888889,3.5555555555555554,598.2790641556663,,2.0010675991457063,402.84498887487723,,,,,,0.0
2021-09-27 07:30:00,14.3,21.0,20.7,22.4,17.1,2.973,5.16275,20.0163,50.3767,12.5,5.0,212.0,0.0,87.0,10.0,1021.5,59.0,10.5,8.5,3.5,570.3917102050781,,1.930163033803304,294.8623748016358,,,,,,0.0
2021-09-27 07:40:00,14.8,21.1,20.8,22.5,17.4,3.001,4.9445,20.3254,49.55,12.777777777777779,4.888888888888889,215.55555555555554,0.0,86.44444444444444,10.0,1021.5555555555555,60.66666666666667,10.666666666666666,8.11111111111111,3.4444444444444446,542.5336856044024,,1.9340990411225012,234.4847218094303,,,,,,0.0
2021-09-27 07:50:00,14.8,21.2,20.9,22.6,17.5,3.009,4.806125,21.4815,49.0334,13.055555555555555,4.777777777777778,219.11111111111111,0.0,85.88888888888889,10.0,1021.6111111111111,62.33333333333333,10.833333333333334,7.722222222222222,3.388888888888889,535.6220513916016,,2.0352086637282776,208.410370050204,,,,,,0.0
2021-09-27 08:00:00,14.7,21.2,20.9,22.7,17.4,3.009,4.725099999999999,22.7607,48.3655,13.333333333333332,4.666666666666667,222.66666666666666,0.0,85.33333333333333,10.0,1021.6666666666666,64.0,11.0,7.333333333333333,3.3333333333333335,548.9559157027321,,2.2096534407138826,187.08282198588054,,,,,,0.0
2021-09-27 08:10:00,15.1,21.3,21.0,22.7,17.6,3.004,4.75207,22.4986,47.9548,13.61111111111111,4.555555555555555,226.22222222222223,0.0,84.77777777777777,10.0,1021.7222222222222,65.66666666666667,11.166666666666668,6.944444444444445,3.2777777777777777,540.9821101888022,,2.2104297517719913,254.83722957330906,,,,,,0.0
2021-09-27 08:20:00,15.3,21.4,21.1,22.8,17.8,2.995,4.63829,23.7778,47.7519,13.88888888888889,4.444444444444445,229.77777777777777,0.0,84.22222222222223,10.0,1021.7777777777778,67.33333333333333,11.333333333333334,6.555555555555555,3.2222222222222223,544.4012709974968,,2.1990070705090536,289.44901585293354,,,,,,0.0
2021-09-27 08:30:00,15.6,21.6,21.2,22.9,18.0,3.01,4.37413,24.2791,47.2672,14.166666666666666,4.333333333333334,233.33333333333331,0.0,83.66666666666667,10.0,1021.8333333333334,69.0,11.5,6.166666666666667,3.166666666666667,542.3251283772786,,2.1191152375094635,285.38923791831496,,,,,,0.0
2021-09-27 08:40:00,15.3,21.7,21.4,23.0,18.1,2.994,4.25908,24.7192,47.0325,14.444444444444443,4.222222222222222,236.88888888888889,0.0,83.11111111111111,10.0,1021.8888888888889,70.66666666666667,11.666666666666668,5.777777777777778,3.111111111111111,549.3895082741221,,2.1209280564050887,224.1394861361401,,,,,,0.0
2021-09-27 08:50:00,15.5,21.8,21.5,23.1,18.1,3.003,4.175495,24.4863,46.8679,14.722222222222221,4.111111111111111,240.44444444444446,0.0,82.55555555555556,10.0,1021.9444444444445,72.33333333333333,11.833333333333334,5.388888888888888,3.0555555555555554,542.8090236409505,,2.876468124389649,219.13962212255447,,,,,,0.0
2021-09-27 09:00:00,15.7,21.9,21.6,23.2,18.3,2.992,4.3168299999999995,24.5791,46.8506,15.0,4.0,244.0,0.0,82.0,10.0,1022.0,74.0,12.0,5.0,3.0,539.8721698839911,,2.6878288714090983,182.58012626647948,,,,,,0.0
2021-09-27 09:10:00,16.0,22.0,21.7,23.3,18.4,2.998,4.446855,24.5824,46.845600000000005,15.166666666666666,4.333333333333333,245.77777777777777,0.005555555555555556,81.11111111111111,10.0,1022.0,73.11111111111111,12.0,5.388888888888889,3.0555555555555554,537.2165686035156,,2.823037520673989,180.22619545586366,,,,,,0.0
2021-09-27 09:20:00,16.1,21.7,21.7,23.3,18.7,2.825,4.3496749999999995,24.412,47.006600000000006,15.333333333333334,4.666666666666667,247.55555555555554,0.011111111111111112,80.22222222222223,10.0,1022.0,72.22222222222223,12.0,5.777777777777778,3.111111111111111,550.7268128914668,,2.546056313184695,302.37640306375795,,,,,,0.0
2021-09-27 09:30:00,16.1,20.8,20.3,23.4,20.2,2.792,4.308015,24.798099999999998,47.173,15.5,5.0,249.33333333333334,0.01666666666666667,79.33333333333333,10.0,1022.0,71.33333333333333,12.0,6.166666666666667,3.1666666666666665,561.3727226871184,,2.635371923204196,361.52611701491185,,,,,,0.0
2021-09-27 09:40:00,16.4,21.6,20.7,23.4,19.8,2.828,4.582365,25.0054,47.2681,15.666666666666666,5.333333333333334,251.11111111111111,0.022222222222222223,78.44444444444444,10.0,1022.0,70.44444444444444,12.0,6.555555555555555,3.2222222222222223,590.5046622861664,,2.6156822100601627,780.0398870573745,,,,,,0.0
2021-09-27 09:50:00,16.6,21.8,21.1,23.4,19.8,2.827,4.552125,25.366999999999997,48.1042,15.833333333333334,5.666666666666667,252.88888888888889,0.02777777777777778,77.55555555555556,10.0,1022.0,69.55555555555556,12.0,6.944444444444445,3.2777777777777777,601.2670100911458,,2.696311758729698,482.000566164006,,,,,,0.0
2021-09-27 10:00:00,16.7,21.9,21.1,23.5,19.9,2.829,4.75404,25.1242,49.8449,16.0,6.0,254.66666666666666,0.03333333333333334,76.66666666666667,10.0,1022.0,68.66666666666667,12.0,7.333333333333334,3.3333333333333335,619.4492511056484,,2.508516605641209,568.8229141976739,,,,,,0.0
2021-09-27 10:10:00,16.7,21.9,21.2,23.6,19.9,2.818,4.8569949999999995,24.8843,50.9427,16.166666666666668,6.333333333333334,256.44444444444446,0.038888888888888896,75.77777777777777,10.0,1022.0,67.77777777777777,12.0,7.722222222222222,3.388888888888889,641.062944132487,,2.7546308270214643,738.5796519134004,,,,,,0.0
2021-09-27 10:20:00,16.7,22.0,21.3,23.6,20.0,2.806,5.11491,24.8977,51.6053,16.333333333333332,6.666666666666667,258.22222222222223,0.044444444444444446,74.88888888888889,10.0,1022.0,66.88888888888889,12.0,8.11111111111111,3.4444444444444446,716.1809803929822,,3.0263800491990343,903.3189939957958,,,,,,0.0
2021-09-27 10:30:00,16.8,22.0,21.3,23.6,20.0,2.831,5.4,24.305799999999998,51.9889,16.5,7.0,260.0,0.05,74.0,10.0,1022.0,66.0,12.0,8.5,3.5,742.8023396809896,,2.9825601653190654,741.529275509247,,,,,,0.0
2021-09-27 10:40:00,17.3,22.1,21.4,23.8,20.4,2.797,5.4509050000000006,23.878,52.2293,16.666666666666668,7.333333333333334,261.77777777777777,0.05555555555555556,73.11111111111111,10.0,1022.0,65.11111111111111,12.0,8.88888888888889,3.5555555555555554,720.4409708799164,,3.6110771811008453,551.9542698160807,,,,,,0.0
2021-09-27 10:50:00,17.5,21.5,21.1,23.8,21.0,2.766,5.715135,24.039099999999998,52.4182,16.833333333333332,7.666666666666667,263.55555555555554,0.061111111111111116,72.22222222222223,10.0,1022.0,64.22222222222223,12.0,9.277777777777779,3.611111111111111,699.6043631998698,,3.708190667986196,370.7367261087019,,,,,,0.0
2021-09-27 11:00:00,17.7,21.4,21.0,23.8,21.3,2.777,5.995105000000001,24.1714,52.5407,17.0,8.0,265.3333333333333,0.06666666666666668,71.33333333333333,10.0,1022.0,63.333333333333336,12.0,9.666666666666668,3.6666666666666665,703.0827047834725,,3.8817525820880285,299.39864749886897,,,,,,0.0
2021-09-27 11:10:00,17.7,21.4,21.0,24.0,21.5,2.794,6.47594,23.8735,52.8317,17.166666666666668,8.333333333333334,267.1111111111111,0.07222222222222223,70.44444444444444,10.0,1022.0,62.44444444444444,12.0,10.055555555555555,3.7222222222222223,687.6074385579427,,4.5592908677206205,220.87031260344943,,,,,,0.0
2021-09-27 11:20:00,18.1,21.7,21.3,24.1,21.8,2.803,7.009395,23.8842,52.990700000000004,17.333333333333332,8.666666666666668,268.8888888888889,0.07777777777777779,69.55555555555556,10.0,1022.0,61.55555555555556,12.0,10.444444444444445,3.7777777777777777,645.6840589782013,,4.674246535301209,179.32721079508462,,,,,,0.0
2021-09-27 11:30:00,18.5,21.7,21.3,24.1,22.0,2.765,7.73239,23.753800000000002,53.0354,17.5,9.0,270.6666666666667,0.08333333333333334,68.66666666666667,10.0,1022.0,60.66666666666667,12.0,10.833333333333332,3.833333333333333,621.7226239013672,,5.129147977182421,125.69460717497573,,,,,,0.0
2021-09-27 11:40:00,18.8,21.6,21.3,24.0,22.3,2.765,7.9079250000000005,23.5154,53.049099999999996,17.666666666666668,9.333333333333334,272.44444444444446,0.08888888888888889,67.77777777777777,10.0,1022.0,59.77777777777778,12.0,11.222222222222221,3.888888888888889,602.7759734967111,,5.005582748752529,93.85177208140746,,,,,,0.0
2021-09-27 11:50:00,19.1,21.5,21.2,24.1,22.7,2.78,8.11437,23.478199999999998,53.103300000000004,17.833333333333332,9.666666666666668,274.22222222222223,0.09444444444444446,66.88888888888889,10.0,1022.0,58.888888888888886,12.0,11.61111111111111,3.9444444444444446,584.0998758951822,,5.212858192503115,79.37986319256368,,,,,,0.0
2021-09-27 12:00:00,19.0,21.2,21.1,24.1,22.9,2.755,8.21517,23.3213,53.1869,18.0,10.0,276.0,0.1,66.0,10.0,1022.0,58.0,12.0,12.0,4.0,568.1198000011225,,5.253802953453387,69.71027627944946,,,,,,148.0
2021-09-27 12:10:00,19.1,21.1,20.9,24.2,23.2,2.745,8.01668,23.4013,53.260299999999994,18.0,10.055555555555555,275.55555555555554,0.10555555555555556,66.44444444444444,9.944444444444445,1022.0,59.72222222222222,12.055555555555555,12.11111111111111,4.0,536.8273769124349,,5.176143906763045,46.570920174593304,,,,,,0.0
2021-09-27 12:20:00,19.6,21.5,21.2,24.2,23.4,2.777,8.28765,23.022399999999998,53.278800000000004,18.0,10.11111111111111,275.1111111111111,0.11111111111111112,66.88888888888889,9.88888888888889,1022.0,61.44444444444444,12.11111111111111,12.222222222222221,4.0,547.9656045918081,,4.817453294851012,43.686259580924684,,,,,,0.0
2021-09-27 12:30:00,20.0,21.5,21.4,24.4,23.7,2.781,8.060755,22.7965,53.3212,18.0,10.166666666666666,274.6666666666667,0.11666666666666667,67.33333333333333,9.833333333333334,1022.0,63.166666666666664,12.166666666666666,12.333333333333334,4.0,556.7548854573567,,4.455065703385294,36.75249114925579,,,,,,0.0
2021-09-27 12:40:00,20.3,21.6,21.3,24.4,24.0,2.778,8.612855,22.8821,53.353300000000004,18.0,10.222222222222221,274.22222222222223,0.12222222222222223,67.77777777777777,9.777777777777779,1022.0,64.88888888888889,12.222222222222221,12.444444444444445,4.0,554.9817710297683,,4.057177709064915,36.033168909859526,,,,,,0.0
2021-09-27 12:50:00,20.2,21.5,21.4,24.3,24.0,2.792,7.475055,22.991,53.38440000000001,18.0,10.277777777777779,273.77777777777777,0.1277777777777778,68.22222222222223,9.722222222222221,1022.0,66.61111111111111,12.277777777777779,12.555555555555555,4.0,575.8073409016927,,3.8099321493860017,51.1396061706543,,,,,,0.0
2021-09-27 13:00:00,20.4,21.7,21.5,24.4,24.0,2.806,7.84722,23.037100000000002,53.2171,18.0,10.333333333333334,273.3333333333333,0.13333333333333336,68.66666666666667,9.666666666666666,1022.0,68.33333333333333,12.333333333333334,12.666666666666666,4.0,590.9956824291712,,3.844919315812278,67.86275360581564,,,,,,0.0
2021-09-27 13:10:00,20.8,22.0,21.7,24.4,24.1,2.785,7.370950000000001,23.128800000000002,52.9168,18.0,10.38888888888889,272.8888888888889,0.1388888888888889,69.11111111111111,9.61111111111111,1022.0,70.05555555555556,12.38888888888889,12.777777777777779,4.0,595.4450659179688,,3.6254568582672184,79.76456496869103,,,,,,0.0
2021-09-27 13:20:00,21.2,22.2,21.9,24.4,24.2,2.785,6.970525,23.426099999999998,52.742399999999996,18.0,10.444444444444445,272.44444444444446,0.14444444444444446,69.55555555555556,9.555555555555555,1022.0,71.77777777777777,12.444444444444445,12.88888888888889,4.0,593.0601165771484,,3.687893057974045,97.3375487160548,,,,,,0.0
2021-09-27 13:30:00,21.5,22.5,22.2,24.4,24.2,2.779,7.380795000000001,23.2116,52.5928,18.0,10.5,272.0,0.15000000000000002,70.0,9.5,1022.0,73.5,12.5,13.0,4.0,579.7556862526378,,3.494161775704831,106.59473543867553,,,,,,0.0
2021-09-27 13:40:00,21.6,22.6,22.2,24.3,24.2,2.798,7.684375,23.200899999999997,52.532799999999995,18.0,10.555555555555555,271.55555555555554,0.15555555555555556,70.44444444444444,9.444444444444445,1022.0,75.22222222222223,12.555555555555555,13.11111111111111,4.0,568.904682413737,,3.3051396024227144,104.70856029510499,,,,,,0.0
2021-09-27 13:50:00,21.5,22.5,21.1,24.3,24.2,2.833,7.2758650000000005,23.4585,52.499,18.0,10.61111111111111,271.1111111111111,0.16111111111111112,70.88888888888889,9.38888888888889,1022.0,76.94444444444444,12.61111111111111,13.222222222222221,4.0,568.779630386528,,3.403437832432278,106.13859194760944,,,,,,0.0
2021-09-27 14:00:00,21.7,22.7,21.2,24.2,24.2,2.813,7.20267,23.477,52.4422,18.0,10.666666666666666,270.6666666666667,0.16666666666666669,71.33333333333333,9.333333333333334,1022.0,78.66666666666667,12.666666666666666,13.333333333333334,4.0,570.1787133789063,,3.327475915069634,90.872251146823,,,,,,0.0
2021-09-27 14:10:00,21.5,22.5,21.2,24.2,24.2,2.8,7.241890000000001,23.3819,52.3959,18.0,10.722222222222221,270.22222222222223,0.17222222222222222,71.77777777777777,9.277777777777779,1022.0,80.38888888888889,12.722222222222221,13.444444444444445,4.0,581.174531053565,,3.168524017677469,95.13068710413356,,,,,,0.0
2021-09-27 14:20:00,21.5,22.6,20.8,24.1,24.1,2.811,7.338145,23.2756,52.362199999999994,18.0,10.777777777777779,269.77777777777777,0.1777777777777778,72.22222222222223,9.222222222222221,1022.0,82.11111111111111,12.777777777777779,13.555555555555555,4.0,569.8191082763672,,3.0858156753394566,92.1248746374098,,,,,,0.0
2021-09-27 14:30:00,21.2,22.4,21.0,24.1,24.0,2.791,7.079455,23.1017,52.3962,18.0,10.833333333333334,269.3333333333333,0.18333333333333335,72.66666666666667,9.166666666666666,1022.0,83.83333333333334,12.833333333333334,13.666666666666666,4.0,553.1327441757027,,2.9367153509457906,98.11138983408611,,,,,,0.0
2021-09-27 14:40:00,21.3,22.3,21.0,24.0,23.9,2.809,7.406275000000001,23.143700000000003,52.42909999999999,18.0,10.88888888888889,268.8888888888889,0.18888888888888888,73.11111111111111,9.11111111111111,1022.0,85.55555555555556,12.88888888888889,13.777777777777779,4.0,533.7222696940105,,2.9829361306745454,113.26956232081697,,,,,,0.0
2021-09-27 14:50:00,21.2,22.2,21.1,24.0,23.9,2.778,7.24215,23.2178,52.4327,18.0,10.944444444444445,268.44444444444446,0.19444444444444448,73.55555555555556,9.055555555555555,1022.0,87.27777777777777,12.944444444444445,13.88888888888889,4.0,534.1635416105424,,3.0402376793198664,118.9320031910697,,,,,,0.0
2021-09-27 15:00:00,21.4,22.4,21.1,24.0,23.9,2.809,7.365635,22.9891,52.429100000000005,18.0,11.0,268.0,0.2,74.0,9.0,1022.0,89.0,13.0,14.0,4.0,525.9493133544922,,2.992075995644607,110.40883791821152,,,,,,0.0
2021-09-27 15:10:00,21.3,22.3,21.0,24.0,23.9,2.821,7.434335,22.6963,52.4673,17.77777777777778,10.722222222222221,268.22222222222223,0.21666666666666667,75.0,9.055555555555555,1022.1111111111111,87.94444444444444,13.0,13.777777777777779,3.8333333333333335,512.1904108998967,,3.0622822751500514,106.04524739173846,,,,,,0.0
2021-09-27 15:20:00,21.2,22.3,21.1,24.0,23.9,2.815,7.405405,22.8755,52.548199999999994,17.555555555555557,10.444444444444445,268.44444444444446,0.23333333333333334,76.0,9.11111111111111,1022.2222222222222,86.88888888888889,13.0,13.555555555555555,3.6666666666666665,503.8514879353841,,2.9522214787760697,106.14100307464601,,,,,,0.0
2021-09-27 15:30:00,21.5,22.4,21.1,23.9,23.8,2.808,7.710335000000001,22.884300000000003,52.5998,17.333333333333332,10.166666666666666,268.6666666666667,0.25,77.0,9.166666666666666,1022.3333333333334,85.83333333333333,13.0,13.333333333333334,3.5,500.8542374078159,,2.908665858109792,109.79318105794616,,,,,,0.0
2021-09-27 15:40:00,21.7,22.5,21.5,23.9,23.8,2.815,7.606019999999999,22.5674,52.6148,17.11111111111111,9.88888888888889,268.8888888888889,0.26666666666666666,78.0,9.222222222222221,1022.4444444444445,84.77777777777777,13.0,13.11111111111111,3.333333333333333,486.30813812255855,,3.051702359517415,94.09188882191975,,,,,,0.0
2021-09-27 15:50:00,21.7,22.5,21.3,23.9,23.9,2.791,7.522975,22.425800000000002,52.852199999999996,16.88888888888889,9.61111111111111,269.1111111111111,0.2833333333333333,79.0,9.277777777777779,1022.5555555555555,83.72222222222223,13.0,12.88888888888889,3.1666666666666665,477.385821761208,,2.9881400022264257,95.59880437236721,,,,,,0.0
2021-09-27 16:00:00,21.6,22.5,21.1,23.9,23.8,2.811,7.593999999999999,22.4376,53.2572,16.666666666666668,9.333333333333334,269.3333333333333,0.30000000000000004,80.0,9.333333333333334,1022.6666666666666,82.66666666666667,13.0,12.666666666666666,3.0,466.78017038981125,,2.845926891477768,89.60380667411675,,,,,,0.0
2021-09-27 16:10:00,21.9,22.7,20.7,23.9,23.9,2.811,7.6621250000000005,22.3725,53.458600000000004,16.444444444444443,9.055555555555555,269.55555555555554,0.31666666666666665,81.0,9.38888888888889,1022.7777777777778,81.61111111111111,13.0,12.444444444444445,2.833333333333333,457.80953149203594,,2.9173493790828577,94.20993238890912,,,,,,0.0
2021-09-27 16:20:00,22.0,22.7,20.9,23.8,23.9,2.799,7.623385000000001,22.198,53.561,16.22222222222222,8.777777777777779,269.77777777777777,0.33333333333333337,82.0,9.444444444444445,1022.8888888888889,80.55555555555556,13.0,12.222222222222221,2.6666666666666665,452.0685586547852,,3.00733520516568,91.27691666640804,,,,,,0.0
2021-09-27 16:30:00,21.9,22.7,21.3,23.8,23.9,2.824,7.21108,22.1519,53.6688,16.0,8.5,270.0,0.35,83.0,9.5,1023.0,79.5,13.0,12.0,2.5,446.8579430170169,,2.982946925277764,91.48928374899309,,,,,,0.0
