,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-09-27 16:40:00,21.9,22.7,21.4,23.8,23.8,2.823,7.395014999999999,22.0897,53.745400000000004,15.777777777777779,8.222222222222221,270.22222222222223,0.3666666666666667,84.0,9.555555555555555,1023.1111111111111,78.44444444444444,13.0,11.777777777777779,2.333333333333333,444.44843139648435,,2.9672562849791033,101.76064713839084,,,,,,0.0
2021-09-27 16:50:00,21.7,22.6,21.1,23.8,23.8,2.822,7.35942,21.8431,53.8402,15.555555555555555,7.944444444444445,270.44444444444446,0.3833333333333333,85.0,9.61111111111111,1023.2222222222222,77.38888888888889,13.0,11.555555555555555,2.1666666666666665,437.41055150525324,,2.779060752661215,98.3717759355448,,,,,,0.0
2021-09-27 17:00:00,22.0,22.8,20.8,23.7,23.8,2.801,7.183525,21.0406,53.9449,15.333333333333334,7.666666666666667,270.6666666666667,0.4,86.0,9.666666666666666,1023.3333333333334,76.33333333333333,13.0,11.333333333333334,2.0,433.7325895182292,,2.9041848067442575,106.79812142690022,,,,,,0.0
2021-09-27 17:10:00,21.7,22.6,21.2,23.7,23.8,2.791,7.13608,20.8451,54.114999999999995,15.11111111111111,7.388888888888889,270.8888888888889,0.4166666666666667,87.0,9.722222222222221,1023.4444444444445,75.27777777777777,13.0,11.11111111111111,1.833333333333333,438.81755344785495,,2.9316965658853285,105.51934804366806,,,,,,0.0
2021-09-27 17:20:00,21.8,22.6,21.5,23.7,23.7,2.769,8.104825,20.3367,54.279999999999994,14.88888888888889,7.111111111111112,271.1111111111111,0.43333333333333335,88.0,9.777777777777779,1023.5555555555555,74.22222222222223,13.0,10.88888888888889,1.6666666666666665,438.3538475545248,,2.9079293728480904,109.23536004405909,,,,,,0.0
2021-09-27 17:30:00,21.8,22.6,21.0,23.7,23.7,2.821,9.396175,20.3126,54.4591,14.666666666666668,6.833333333333334,271.3333333333333,0.45,89.0,9.833333333333334,1023.6666666666666,73.16666666666667,13.0,10.666666666666668,1.5,437.98586931250554,,2.7906740995248156,106.8015093866984,,,,,,0.0
2021-09-27 17:40:00,22.0,22.7,20.5,23.6,23.7,2.822,9.32589,20.0638,54.624900000000004,14.444444444444445,6.555555555555556,271.55555555555554,0.4666666666666667,90.0,9.88888888888889,1023.7777777777778,72.11111111111111,13.0,10.444444444444445,1.333333333333333,436.8707127888997,,2.908089437134522,106.22881823006324,,,,,,0.0
2021-09-27 17:50:00,21.7,22.6,20.6,23.6,23.7,2.817,9.50976,19.731299999999997,54.4918,14.222222222222221,6.277777777777779,271.77777777777777,0.48333333333333334,91.0,9.944444444444445,1023.8888888888889,71.05555555555556,13.0,10.222222222222221,1.1666666666666665,438.62546600341796,,2.7867262291369466,108.038050005638,,,,,,0.0
2021-09-27 18:00:00,21.6,22.5,21.0,23.6,23.6,2.81,9.423385,19.8735,54.2827,14.0,6.0,272.0,0.5,92.0,10.0,1024.0,70.0,13.0,10.0,1.0,440.5942866007487,,2.776256215491537,107.77768746607721,,,,,,0.0
2021-09-27 18:10:00,21.8,22.5,21.4,23.5,23.6,2.811,9.88349,19.6515,54.253499999999995,13.944444444444445,5.888888888888889,266.8333333333333,0.4722222222222222,92.11111111111111,9.555555555555555,1024.0555555555557,70.66666666666667,13.0,9.833333333333334,1.0,437.4581874908798,,2.879312158546879,109.21410936452574,,,,,,0.0
2021-09-27 18:20:00,21.7,22.5,20.8,23.5,23.6,2.811,10.428385,19.0895,54.296299999999995,13.88888888888889,5.777777777777778,261.6666666666667,0.4444444444444444,92.22222222222223,9.11111111111111,1024.111111111111,71.33333333333333,13.0,9.666666666666666,1.0,440.6026675415039,,2.834138693385205,106.58848719192763,,,,,,0.0
2021-09-27 18:30:00,21.6,22.4,21.4,23.5,23.5,2.768,10.942125,18.634700000000002,54.424400000000006,13.833333333333334,5.666666666666667,256.5,0.4166666666666667,92.33333333333333,8.666666666666666,1024.1666666666667,72.0,13.0,9.5,1.0,440.12839621006754,,2.843580154045827,109.05418607442394,,,,,,0.0
2021-09-27 18:40:00,21.3,22.2,20.9,23.5,23.5,2.807,11.472875,18.8746,54.5924,13.777777777777779,5.555555555555555,251.33333333333334,0.3888888888888889,92.44444444444444,8.222222222222221,1024.2222222222222,72.66666666666667,13.0,9.333333333333334,1.0,437.98448089599606,,3.0233917954951357,108.63783050019863,,,,,,0.0
2021-09-27 18:50:00,21.3,22.2,20.9,23.4,23.5,2.791,11.5392,18.8609,54.699,13.722222222222221,5.444444444444445,246.16666666666666,0.3611111111111111,92.55555555555556,7.777777777777778,1024.2777777777778,73.33333333333333,13.0,9.166666666666666,1.0,438.1649634560771,,2.9902181665102643,112.44585481007894,,,,,,0.0
2021-09-27 19:00:00,21.0,22.0,21.3,23.4,23.4,2.763,11.07782,18.9025,54.7103,13.666666666666666,5.333333333333333,241.0,0.33333333333333337,92.66666666666667,7.333333333333334,1024.3333333333333,74.0,13.0,9.0,1.0,437.37928242650526,,2.9643940829085764,110.5607009754073,,,,,,0.0
2021-09-27 19:10:00,20.4,21.5,21.2,23.3,23.2,2.75,10.79573,19.0375,54.678700000000006,13.61111111111111,5.222222222222222,235.83333333333331,0.3055555555555556,92.77777777777777,6.888888888888889,1024.388888888889,74.66666666666667,13.0,8.833333333333334,1.0,438.3928691714934,,3.0931459815556046,108.12885681583384,,,,,,0.0
2021-09-27 19:20:00,20.3,21.4,20.9,23.3,23.2,2.758,10.717690000000001,19.1129,54.6407,13.555555555555555,5.111111111111111,230.66666666666666,0.2777777777777778,92.88888888888889,6.444444444444445,1024.4444444444443,75.33333333333333,13.0,8.666666666666666,1.0,439.72120178222656,,3.072468014706326,111.61396779917054,,,,,,0.0
2021-09-27 19:30:00,20.0,21.2,20.8,23.3,23.1,2.752,10.09101,18.6224,54.6072,13.5,5.0,225.5,0.25,93.0,6.0,1024.5,76.0,13.0,8.5,1.0,441.12901834422144,,3.0611685246801645,109.81448586954234,,,,,,0.0
2021-09-27 19:40:00,19.8,21.0,21.0,23.2,23.0,2.754,10.10846,18.8305,54.6306,13.444444444444445,4.888888888888889,220.33333333333331,0.2222222222222222,93.11111111111111,5.555555555555555,1024.5555555555557,76.66666666666667,13.0,8.333333333333334,1.0,443.1839714558919,,3.085407557844442,109.18052127105368,,,,,,0.0
2021-09-27 19:50:00,19.4,20.7,20.7,23.2,22.9,2.719,10.047995,18.6286,54.679899999999996,13.38888888888889,4.777777777777778,215.16666666666666,0.19444444444444448,93.22222222222223,5.111111111111112,1024.611111111111,77.33333333333333,13.0,8.166666666666666,1.0,443.5849812930754,,3.1049296641282442,110.91005326351876,,,,,,0.0
2021-09-27 20:00:00,19.5,20.8,20.7,23.2,22.9,2.757,9.697385,18.793,54.706100000000006,13.333333333333334,4.666666666666667,210.0,0.16666666666666669,93.33333333333333,4.666666666666667,1024.6666666666667,78.0,13.0,8.0,1.0,449.65063129644284,,3.8856191281477614,96.99814186096191,,,,,,0.0
2021-09-27 20:10:00,19.4,20.7,20.6,23.2,22.8,2.755,10.15382,18.969299999999997,54.73010000000001,13.277777777777779,4.555555555555555,204.83333333333331,0.1388888888888889,93.44444444444444,4.222222222222222,1024.7222222222222,78.66666666666667,13.0,7.833333333333333,1.0,451.9431498770879,,4.983749579602042,80.02781114157983,,,,,,0.0
2021-09-27 20:20:00,18.9,20.4,20.3,23.1,22.8,2.742,10.212315,18.8098,54.713300000000004,13.222222222222221,4.444444444444445,199.66666666666666,0.1111111111111111,93.55555555555556,3.7777777777777777,1024.7777777777778,79.33333333333333,13.0,7.666666666666666,1.0,449.59605682373046,,4.778259961227913,88.46350766521388,,,,,,0.0
2021-09-27 20:30:00,18.6,20.1,20.0,23.1,22.7,2.771,10.4503,18.662399999999998,54.688300000000005,13.166666666666666,4.333333333333334,194.5,0.08333333333333337,93.66666666666667,3.333333333333334,1024.8333333333333,80.0,13.0,7.5,1.0,448.2600532900054,,5.0832236595881195,93.63827300184865,,,,,,0.0
2021-09-27 20:40:00,18.5,20.3,19.9,23.0,22.3,2.739,10.185675,18.7284,54.703599999999994,13.11111111111111,4.222222222222222,189.33333333333331,0.05555555555555558,93.77777777777777,2.8888888888888893,1024.888888888889,80.66666666666667,13.0,7.333333333333333,1.0,452.1557509358724,,4.885476971069972,100.69770966847737,,,,,,0.0
2021-09-27 20:50:00,18.3,21.4,21.0,23.1,21.3,2.752,10.20935,18.699,54.690099999999994,13.055555555555555,4.111111111111111,184.16666666666666,0.02777777777777779,93.88888888888889,2.4444444444444446,1024.9444444444443,81.33333333333333,13.0,7.166666666666666,1.0,451.2652654012044,,4.913965379848319,108.06932832232977,,,,,,0.0
2021-09-27 21:00:00,18.4,21.6,21.1,23.0,21.1,2.765,10.07823,18.5045,54.74640000000001,13.0,4.0,179.0,0.0,94.0,2.0,1025.0,82.0,13.0,7.0,1.0,453.8368316404847,,4.993340309339728,110.03351659483829,,,,,,0.0
2021-09-27 21:10:00,18.5,21.6,21.1,23.0,21.1,2.739,10.152345,18.4286,54.822,12.944444444444445,4.055555555555555,178.33333333333334,0.0,93.94444444444444,2.4444444444444446,1024.9444444444443,77.88888888888889,12.88888888888889,7.166666666666667,1.0,458.24549031575526,,4.924950201457503,111.05610226625777,,,,,,0.0
2021-09-27 21:20:00,18.3,21.6,21.2,23.0,21.1,2.756,9.606435000000001,17.8855,54.9206,12.88888888888889,4.111111111111111,177.66666666666666,0.0,93.88888888888889,2.888888888888889,1024.888888888889,73.77777777777777,12.777777777777779,7.333333333333333,1.0,455.0461699948366,,5.14682016182754,107.46278252768653,,,,,,0.0
2021-09-27 21:30:00,18.3,21.6,21.1,23.0,21.1,2.757,9.875375,17.8099,55.047000000000004,12.833333333333334,4.166666666666667,177.0,0.0,93.83333333333333,3.333333333333333,1024.8333333333333,69.66666666666667,12.666666666666666,7.5,1.0,456.65631765431374,,4.883965935680153,110.6490072336574,,,,,,0.0
2021-09-27 21:40:00,18.3,21.6,21.1,23.0,21.1,2.754,9.220025,17.7816,55.14399999999999,12.777777777777779,4.222222222222222,176.33333333333334,0.0,93.77777777777777,3.7777777777777777,1024.7777777777778,65.55555555555556,12.555555555555555,7.666666666666667,1.0,456.67342895507807,,4.9013469465573625,107.84899098714193,,,,,,0.0
2021-09-27 21:50:00,18.3,21.5,21.1,23.0,21.1,2.756,9.406285,18.107,55.200900000000004,12.722222222222221,4.277777777777778,175.66666666666666,0.0,93.72222222222223,4.222222222222222,1024.7222222222222,61.44444444444444,12.444444444444445,7.833333333333333,1.0,457.29544356422866,,4.820473124118848,109.75912487051582,,,,,,0.0
2021-09-27 22:00:00,18.2,21.3,21.0,23.0,21.1,2.745,9.39254,18.0931,55.184000000000005,12.666666666666666,4.333333333333333,175.0,0.0,93.66666666666667,4.666666666666666,1024.6666666666667,57.33333333333333,12.333333333333334,8.0,1.0,461.66343709309893,,4.913430474841662,109.25544385382011,,,,,,0.0
2021-09-27 22:10:00,18.3,21.3,20.9,23.0,21.1,2.766,8.963025,17.8485,55.147299999999994,12.61111111111111,4.388888888888889,174.33333333333334,0.0,93.61111111111111,5.111111111111111,1024.611111111111,53.22222222222222,12.222222222222221,8.166666666666666,1.0,459.8280441705112,,4.882703228279696,107.86942022657665,,,,,,0.0
2021-09-27 22:20:00,17.9,21.1,20.8,22.9,21.0,2.767,9.26545,17.8959,55.1365,12.555555555555555,4.444444444444445,173.66666666666666,0.0,93.55555555555556,5.555555555555555,1024.5555555555557,49.111111111111114,12.11111111111111,8.333333333333334,1.0,453.11512321033695,,5.077467453749167,107.50210131176448,,,,,,0.0
2021-09-27 22:30:00,17.9,21.1,20.8,22.9,21.0,2.787,8.740375,18.0886,55.10209999999999,12.5,4.5,173.0,0.0,93.5,6.0,1024.5,45.0,12.0,8.5,1.0,452.96542733378794,,4.877063786107941,110.89625994989429,,,,,,0.0
2021-09-27 22:40:00,17.8,21.1,20.7,22.9,21.0,2.756,8.664494999999999,17.8083,55.0779,12.444444444444445,4.555555555555555,172.33333333333334,0.0,93.44444444444444,6.444444444444445,1024.4444444444443,40.888888888888886,11.88888888888889,8.666666666666666,1.0,457.339225362142,,4.658337457584123,110.22594269229867,,,,,,0.0
2021-09-27 22:50:00,17.8,21.1,20.8,22.9,21.0,2.779,8.822199999999999,17.490199999999998,55.095299999999995,12.38888888888889,4.611111111111111,171.66666666666666,0.0,93.38888888888889,6.888888888888888,1024.388888888889,36.77777777777778,11.777777777777779,8.833333333333334,1.0,454.04095601750515,,4.696592913071314,108.19263262430827,,,,,,0.0
2021-09-27 23:00:00,17.9,21.2,20.8,22.9,20.9,2.784,8.351904999999999,17.6697,55.1687,12.333333333333334,4.666666666666667,171.0,0.0,93.33333333333333,7.333333333333333,1024.3333333333333,32.666666666666664,11.666666666666666,9.0,1.0,453.9363322957357,,4.507986027871148,109.01303969711907,,,,,,0.0
2021-09-27 23:10:00,18.0,21.4,20.8,22.8,20.8,2.796,8.139765,17.1974,55.19539999999999,12.277777777777779,4.722222222222222,170.33333333333334,0.0,93.27777777777777,7.777777777777778,1024.2777777777778,28.555555555555557,11.555555555555555,9.166666666666668,1.0,454.5016450412794,,4.386813864896526,107.83838618844243,,,,,,0.0
2021-09-27 23:20:00,17.4,21.4,20.8,22.9,20.4,2.796,8.25521,17.1831,55.2958,12.222222222222221,4.777777777777778,169.66666666666666,0.0,93.22222222222223,8.222222222222221,1024.2222222222222,24.444444444444443,11.444444444444445,9.333333333333334,1.0,452.5757912190755,,4.37306989500078,109.23862878724007,,,,,,0.0
2021-09-27 23:30:00,17.3,21.5,20.9,22.9,20.3,2.804,8.140564999999999,17.0958,55.3821,12.166666666666666,4.833333333333333,169.0,0.0,93.16666666666667,8.666666666666666,1024.1666666666667,20.333333333333336,11.333333333333334,9.5,1.0,451.5098974469064,,4.47734236187854,109.4981122080485,,,,,,0.0
2021-09-27 23:40:00,17.6,21.6,20.9,22.8,20.2,2.807,8.505455,16.9771,55.4508,12.11111111111111,4.888888888888889,168.33333333333334,0.0,93.11111111111111,9.11111111111111,1024.111111111111,16.22222222222223,11.222222222222221,9.666666666666668,1.0,457.07255676269534,,4.338216327832917,110.95517738924188,,,,,,0.0
2021-09-27 23:50:00,17.7,21.7,21.0,22.8,20.2,2.805,8.32451,16.8745,55.49059999999999,12.055555555555555,4.944444444444445,167.66666666666666,0.0,93.05555555555556,9.555555555555555,1024.0555555555557,12.111111111111114,11.11111111111111,9.833333333333334,1.0,455.8774427777871,,4.322592606854305,109.87712635643739,,,,,,0.0
2021-09-28 00:00:00,17.7,21.7,21.1,22.8,20.2,2.822,8.47748,17.2209,55.4941,12.0,5.0,167.0,0.0,93.0,10.0,1024.0,8.0,11.0,10.0,1.0,455.81199340820314,,4.43453574489739,108.71608384471828,,,,,,0.0
2021-09-28 00:10:00,17.7,21.7,21.1,22.8,20.3,2.805,9.2524,17.6097,55.4304,11.944444444444445,5.0,166.22222222222223,0.0,93.05555555555556,10.0,1023.9444444444445,8.333333333333334,10.944444444444445,10.0,1.0,450.7790801335477,,4.332207886283681,112.51681250814663,,,,,,0.0
2021-09-28 00:20:00,17.6,21.7,21.1,22.8,20.2,2.774,7.71255,17.803800000000003,55.3393,11.88888888888889,5.0,165.44444444444446,0.0,93.11111111111111,10.0,1023.8888888888889,8.666666666666666,10.88888888888889,10.0,1.0,444.684553120931,,4.084493106691178,107.88608036450746,,,,,,0.0
2021-09-28 00:30:00,17.4,21.6,21.0,22.8,20.1,2.822,3.814925,17.862000000000002,55.2134,11.833333333333334,5.0,164.66666666666666,0.0,93.16666666666667,10.0,1023.8333333333334,9.0,10.833333333333334,10.0,1.0,446.37106602811264,,3.287006167018481,109.19953509163722,,,,,,0.0
2021-09-28 00:40:00,17.4,21.6,21.1,22.8,20.2,2.827,2.665065,17.7289,55.133799999999994,11.777777777777779,5.0,163.88888888888889,0.0,93.22222222222223,10.0,1023.7777777777778,9.333333333333334,10.777777777777779,10.0,1.0,447.57544687906903,,2.880212528995201,110.53138406009998,,,,,,0.0
2021-09-28 00:50:00,17.1,21.5,20.9,22.8,20.1,2.852,2.345755,17.7871,55.1105,11.722222222222221,5.0,163.11111111111111,0.0,93.27777777777777,10.0,1023.7222222222222,9.666666666666666,10.722222222222221,10.0,1.0,442.81559077120374,,2.386360483055061,107.86626563293112,,,,,,0.0
2021-09-28 01:00:00,17.3,21.5,20.9,22.8,20.0,2.819,1.93364,17.8433,55.0875,11.666666666666666,5.0,162.33333333333334,0.0,93.33333333333333,10.0,1023.6666666666666,10.0,10.666666666666666,10.0,1.0,437.3778846232096,,2.0627804819742837,107.13479351043702,,,,,,0.0
2021-09-28 01:10:00,17.2,21.5,20.9,22.8,20.0,2.836,1.161715,17.5178,55.0569,11.61111111111111,5.0,161.55555555555554,0.0,93.38888888888889,10.0,1023.6111111111111,10.333333333333334,10.61111111111111,10.0,1.0,439.73339012409076,,1.529935537805665,106.41344240953693,,,,,,0.0
2021-09-28 01:20:00,16.8,21.4,20.8,22.7,19.8,2.809,0.778165,17.460900000000002,55.0715,11.555555555555555,5.0,160.77777777777777,0.0,93.44444444444444,10.0,1023.5555555555555,10.666666666666668,10.555555555555555,10.0,1.0,431.4419775390626,,1.2517706348616524,107.38764454620704,,,,,,0.0
2021-09-28 01:30:00,16.8,21.4,20.7,22.7,19.7,2.782,0.60667,17.253300000000003,55.07619999999999,11.5,5.0,160.0,0.0,93.5,10.0,1023.5,11.0,10.5,10.0,1.0,431.032879561501,,1.0227212794941698,111.50943631231448,,,,,,0.0
2021-09-28 01:40:00,17.0,21.4,20.7,22.7,19.6,2.794,0.5212049999999999,16.8642,55.0911,11.444444444444445,5.0,159.22222222222223,0.0,93.55555555555556,10.0,1023.4444444444445,11.333333333333334,10.444444444444445,10.0,1.0,427.437536315918,,0.839333064475302,107.74382750667421,,,,,,0.0
2021-09-28 01:50:00,16.5,21.4,20.8,22.7,19.5,2.813,0.490815,16.8519,55.150800000000004,11.38888888888889,5.0,158.44444444444446,0.0,93.61111111111111,10.0,1023.3888888888889,11.666666666666668,10.38888888888889,10.0,1.0,428.48293390734443,,0.7461868321121076,105.82681792566332,,,,,,0.0
2021-09-28 02:00:00,16.1,21.4,20.7,22.7,19.1,2.842,0.40198999999999996,16.6515,55.196799999999996,11.333333333333334,5.0,157.66666666666666,0.0,93.66666666666667,10.0,1023.3333333333334,12.0,10.333333333333334,10.0,1.0,423.08654937744143,,0.6141873196668207,120.94667060916706,,,,,,0.0
2021-09-28 02:10:00,16.3,21.6,20.9,22.7,19.0,2.867,0.42342500000000005,16.439500000000002,55.2322,11.277777777777779,5.0,156.88888888888889,0.0,93.72222222222223,10.0,1023.2777777777778,12.333333333333334,10.277777777777779,10.0,1.0,419.8517363519778,,0.5608685659579301,142.9505792167362,,,,,,0.0
2021-09-28 02:20:00,16.8,21.7,21.1,22.7,19.2,2.898,0.48277000000000003,16.169,55.293499999999995,11.222222222222221,5.0,156.11111111111111,0.0,93.77777777777777,10.0,1023.2222222222222,12.666666666666668,10.222222222222221,10.0,1.0,422.099626566569,,0.46097940133284715,132.00752566666253,,,,,,0.0
2021-09-28 02:30:00,16.9,21.7,21.2,22.7,19.3,2.882,0.45194,16.050900000000002,55.3562,11.166666666666666,5.0,155.33333333333334,0.0,93.83333333333333,10.0,1023.1666666666666,13.0,10.166666666666666,10.0,1.0,423.48343276802154,,0.41935642098302894,119.14549905141196,,,,,,0.0
2021-09-28 02:40:00,16.7,21.7,21.2,22.7,19.2,2.875,0.47534,15.973099999999999,55.4144,11.11111111111111,5.0,154.55555555555554,0.0,93.88888888888889,10.0,1023.1111111111111,13.333333333333334,10.11111111111111,10.0,1.0,425.9610773722331,,0.3834941451714537,111.04273906513797,,,,,,0.0
2021-09-28 02:50:00,16.7,21.7,21.1,22.7,19.2,2.9,0.48724500000000004,15.9469,55.491200000000006,11.055555555555555,5.0,153.77777777777777,0.0,93.94444444444444,10.0,1023.0555555555555,13.666666666666668,10.055555555555555,10.0,1.0,427.2188443343941,,0.3212386351647013,109.21218637692725,,,,,,0.0
2021-09-28 03:00:00,16.5,21.7,21.1,22.7,19.1,2.896,0.481755,15.8649,55.5409,11.0,5.0,153.0,0.0,94.0,10.0,1023.0,14.0,10.0,10.0,1.0,430.47497131347654,,0.25659212987596364,110.35709891992774,,,,,,0.0
2021-09-28 03:10:00,16.4,21.6,21.1,22.7,19.0,2.885,0.509935,15.597399999999999,55.554700000000004,10.944444444444445,4.944444444444445,151.94444444444446,0.0,94.0,9.555555555555555,1023.0,14.38888888888889,9.944444444444445,9.88888888888889,1.1111111111111112,427.1650844319662,,0.26412157371071937,109.47195182024423,,,,,,0.0
2021-09-28 03:20:00,16.1,21.5,20.9,22.7,18.9,2.874,0.43678999999999996,15.7066,55.592600000000004,10.88888888888889,4.888888888888889,150.88888888888889,0.0,94.0,9.11111111111111,1023.0,14.777777777777779,9.88888888888889,9.777777777777779,1.2222222222222223,425.59521090101924,,0.2850148306732292,111.90438902860308,,,,,,0.0
2021-09-28 03:30:00,16.0,21.4,20.8,22.6,18.8,2.873,0.41482272727272723,15.622454545454547,55.59118181818182,10.833333333333334,4.833333333333333,149.83333333333334,0.0,94.0,8.666666666666666,1023.0,15.166666666666666,9.833333333333334,9.666666666666666,1.3333333333333333,424.53665374755855,,0.21152626949409803,108.50167246435994,,,,,,0.0
2021-09-28 03:40:00,15.7,21.4,20.8,22.6,18.6,2.874,0.379205,15.617500000000001,55.5954,10.777777777777779,4.777777777777778,148.77777777777777,0.0,94.0,8.222222222222221,1023.0,15.555555555555555,9.777777777777779,9.555555555555555,1.4444444444444444,425.93849561318586,,0.21795467186361375,109.06580954470876,,,,,,0.0
2021-09-28 03:50:00,15.5,21.4,20.7,22.6,18.5,2.864,0.44430500000000006,15.4695,55.5831,10.722222222222221,4.722222222222222,147.72222222222223,0.0,94.0,7.777777777777778,1023.0,15.944444444444445,9.722222222222221,9.444444444444445,1.5555555555555556,425.67577917340157,,0.20383698358332025,110.69803544599458,,,,,,0.0
2021-09-28 04:00:00,15.3,21.3,20.7,22.6,18.4,2.886,0.47737999999999997,15.427700000000002,55.5689,10.666666666666666,4.666666666666667,146.66666666666666,0.0,94.0,7.333333333333334,1023.0,16.333333333333332,9.666666666666666,9.333333333333334,1.6666666666666665,422.0662262980143,,0.22325309019777814,111.90521900737353,,,,,,0.0
2021-09-28 04:10:00,15.0,21.3,20.7,22.6,18.1,2.903,0.533075,15.4001,55.57190000000001,10.61111111111111,4.611111111111111,145.61111111111111,0.0,94.0,6.888888888888889,1023.0,16.72222222222222,9.61111111111111,9.222222222222221,1.7777777777777777,423.66244293212895,,0.16276604959956956,110.55669465900141,,,,,,0.0
2021-09-28 04:20:00,14.9,21.3,20.9,22.6,17.8,2.931,0.56428,15.044599999999999,55.571799999999996,10.555555555555555,4.555555555555555,144.55555555555554,0.0,94.0,6.444444444444445,1023.0,17.11111111111111,9.555555555555555,9.11111111111111,1.8888888888888888,426.67492020881036,,0.1953495099343948,111.22241754844363,,,,,,0.0
2021-09-28 04:30:00,14.6,21.2,20.9,22.6,17.5,2.953,0.583375,14.782300000000001,55.6366,10.5,4.5,143.5,0.0,94.0,6.0,1023.0,17.5,9.5,9.0,2.0,427.89984171549474,,0.18768878634976965,110.50311684193585,,,,,,0.0
2021-09-28 04:40:00,14.5,21.2,20.9,22.6,17.4,2.959,0.6248250000000001,14.705400000000001,55.7285,10.444444444444445,4.444444444444445,142.44444444444446,0.0,94.0,5.555555555555555,1023.0,17.88888888888889,9.444444444444445,8.88888888888889,2.111111111111111,424.515719411565,,0.15703181121466772,111.12789595027428,,,,,,0.0
2021-09-28 04:50:00,14.4,21.2,20.9,22.6,17.3,2.957,0.65242,14.6124,55.7851,10.38888888888889,4.388888888888889,141.38888888888889,0.0,94.0,5.111111111111112,1023.0,18.27777777777778,9.38888888888889,8.777777777777779,2.2222222222222223,427.83011912027996,,0.1584419277745514,111.38798649631651,,,,,,0.0
2021-09-28 05:00:00,14.1,21.1,20.8,22.6,17.1,2.946,0.68835,14.6899,55.7899,10.333333333333334,4.333333333333333,140.33333333333334,0.0,94.0,4.666666666666667,1023.0,18.666666666666668,9.333333333333334,8.666666666666666,2.333333333333333,428.48768857057064,,0.1765364157986211,109.74439609355173,,,,,,0.0
2021-09-28 05:10:00,14.2,21.1,20.8,22.6,17.1,2.953,0.83679,14.6804,55.859500000000004,10.277777777777779,4.277777777777778,139.27777777777777,0.0,94.0,4.222222222222222,1023.0,19.055555555555557,9.277777777777779,8.555555555555555,2.4444444444444446,431.39255666097006,,0.2207216948209235,114.97921080142092,,,,,,0.0
2021-09-28 05:20:00,14.1,21.1,20.8,22.5,17.1,2.95,0.728175,14.4638,55.8913,10.222222222222221,4.222222222222222,138.22222222222223,0.0,94.0,3.7777777777777777,1023.0,19.444444444444443,9.222222222222221,8.444444444444445,2.5555555555555554,432.70023723032284,,0.15254637012268688,112.4980352451303,,,,,,0.0
2021-09-28 05:30:00,14.2,21.1,20.8,22.6,17.1,2.958,0.9597749999999999,14.6829,55.9501,10.166666666666666,4.166666666666667,137.16666666666666,0.0,94.0,3.333333333333334,1023.0,19.833333333333332,9.166666666666666,8.333333333333334,2.6666666666666665,458.1866502888997,,0.20807439419888163,176.4615437972074,,,,,,0.0
2021-09-28 05:40:00,14.1,21.1,20.8,22.5,17.1,2.956,0.7642249999999999,14.863499999999998,55.9569,10.11111111111111,4.111111111111111,136.11111111111111,0.0,94.0,2.8888888888888893,1023.0,20.22222222222222,9.11111111111111,8.222222222222221,2.7777777777777777,479.53323784488373,,0.2130604782077552,155.8150118936657,,,,,,0.0
2021-09-28 05:50:00,14.0,21.1,20.8,22.5,17.0,2.962,1.4036333333333333,14.882777777777777,55.88633333333333,10.055555555555555,4.055555555555555,135.05555555555554,0.0,94.0,2.4444444444444446,1023.0,20.61111111111111,9.055555555555555,8.11111111111111,2.888888888888889,501.15359242757165,,0.7166637036292735,176.3526549693824,,,,,,0.0
2021-09-28 06:00:00,14.1,21.0,20.7,22.5,17.0,2.951,0.883945,14.861799999999999,55.808299999999996,10.0,4.0,134.0,0.0,94.0,2.0,1023.0,21.0,9.0,8.0,3.0,516.7186295187063,,1.0559918705218254,311.24622563593806,,,,,,0.0
2021-09-28 06:10:00,13.8,21.0,20.7,22.5,16.9,2.96,0.9209400000000001,14.849799999999998,55.807399999999994,10.222222222222221,3.9444444444444446,128.44444444444446,0.0,93.33333333333333,2.4444444444444446,1022.9444444444445,20.72222222222222,9.11111111111111,7.777777777777778,3.0555555555555554,513.1244173177083,,1.0288852474598562,367.92034201584295,,,,,,0.0
2021-09-28 06:20:00,13.7,21.0,20.7,22.5,16.8,2.944,1.0512650000000001,14.796700000000001,55.790099999999995,10.444444444444445,3.888888888888889,122.88888888888889,0.0,92.66666666666667,2.888888888888889,1022.8888888888889,20.444444444444443,9.222222222222221,7.555555555555555,3.111111111111111,536.2764917834052,,0.9355248524644282,431.84937264393955,,,,,,0.0
2021-09-28 06:30:00,13.5,20.9,20.6,22.5,16.7,2.959,1.10778,14.851400000000002,55.7515,10.666666666666666,3.8333333333333335,117.33333333333334,0.0,92.0,3.333333333333333,1022.8333333333334,20.166666666666668,9.333333333333334,7.333333333333333,3.1666666666666665,566.7144490559896,,0.8780735576497969,383.82561544041175,,,,,,0.0
2021-09-28 06:40:00,13.4,20.9,20.6,22.5,16.6,2.971,1.124075,15.1832,55.6808,10.88888888888889,3.7777777777777777,111.77777777777777,0.0,91.33333333333333,3.7777777777777777,1022.7777777777778,19.88888888888889,9.444444444444445,7.111111111111111,3.2222222222222223,565.0193632630096,,1.310831439139816,375.58178639988444,,,,,,0.0
2021-09-28 06:50:00,13.3,20.9,20.6,22.5,16.5,2.945,2.6619099999999998,15.150299999999998,55.4365,11.11111111111111,3.7222222222222223,106.22222222222223,0.0,90.66666666666667,4.222222222222222,1022.7222222222222,19.61111111111111,9.555555555555555,6.888888888888889,3.2777777777777777,566.3020273844402,,1.0589511563666796,403.63932447099415,,,,,,0.0
2021-09-28 07:00:00,13.3,20.9,20.5,22.5,16.5,2.967,1.48582,15.1988,55.230399999999996,11.333333333333334,3.6666666666666665,100.66666666666667,0.0,90.0,4.666666666666666,1022.6666666666666,19.333333333333332,9.666666666666666,6.666666666666667,3.3333333333333335,576.3459051583827,,1.1780468272068405,335.7001132598704,,,,,,0.0
2021-09-28 07:10:00,13.1,20.9,20.5,22.6,16.4,2.959,1.351455,15.216399999999998,55.1389,11.555555555555555,3.611111111111111,95.11111111111111,0.0,89.33333333333333,5.111111111111111,1022.6111111111111,19.055555555555557,9.777777777777779,6.444444444444445,3.388888888888889,560.7355377197266,,1.230989567992714,293.4142612793486,,,,,,0.0
2021-09-28 07:20:00,13.1,20.9,20.6,22.6,16.4,2.962,1.576055,15.266300000000001,55.0918,11.777777777777779,3.5555555555555554,89.55555555555556,0.0,88.66666666666667,5.555555555555555,1022.5555555555555,18.77777777777778,9.88888888888889,6.222222222222222,3.4444444444444446,556.5800254593772,,0.9782543874308887,242.11181963214767,,,,,,0.0
2021-09-28 07:30:00,13.2,20.9,20.6,22.6,16.5,2.962,1.368045,15.3877,55.1443,12.0,3.5,84.0,0.0,88.0,6.0,1022.5,18.5,10.0,6.0,3.5,543.6140598551432,,1.019010420377645,247.56963925765731,,,,,,0.0
2021-09-28 07:40:00,13.1,20.9,20.6,22.6,16.4,2.962,1.488715,15.401,55.142100000000006,12.222222222222221,3.4444444444444446,78.44444444444446,0.0,87.33333333333333,6.444444444444445,1022.4444444444445,18.22222222222222,10.11111111111111,5.777777777777778,3.5555555555555554,553.0077463014098,,1.6333741959407504,230.75962305187505,,,,,,0.0
2021-09-28 07:50:00,13.1,20.9,20.6,22.7,16.4,2.956,1.407465,15.4164,55.1253,12.444444444444445,3.388888888888889,72.88888888888889,0.0,86.66666666666667,6.888888888888888,1022.3888888888889,17.944444444444443,10.222222222222221,5.555555555555555,3.611111111111111,555.1958113606771,,1.1012336475448419,197.2856810385494,,,,,,0.0
2021-09-28 08:00:00,13.3,21.0,20.7,22.8,16.4,2.97,1.29379,15.3203,55.0964,12.666666666666666,3.3333333333333335,67.33333333333334,0.0,86.0,7.333333333333333,1022.3333333333334,17.666666666666668,10.333333333333334,5.333333333333334,3.6666666666666665,568.9070574881016,,0.8886760539304739,179.67232606575314,,,,,,0.0
2021-09-28 08:10:00,13.4,21.1,20.8,22.8,16.6,2.957,1.6572500000000001,15.600100000000001,55.0932,12.88888888888889,3.2777777777777777,61.777777777777786,0.0,85.33333333333333,7.777777777777778,1022.2777777777778,17.38888888888889,10.444444444444445,5.111111111111111,3.7222222222222223,583.1363336181641,,0.852777659558812,170.37052429457842,,,,,,0.0
2021-09-28 08:20:00,13.4,21.1,20.8,22.9,16.6,2.967,1.303305,15.848500000000001,54.9832,13.11111111111111,3.2222222222222223,56.22222222222223,0.0,84.66666666666667,8.222222222222221,1022.2222222222222,17.11111111111111,10.555555555555555,4.888888888888889,3.7777777777777777,586.2738860452586,,0.7470956482355204,154.1335296165337,,,,,,0.0
2021-09-28 08:30:00,13.5,21.2,20.8,22.9,16.6,2.97,1.1275,15.8248,54.8505,13.333333333333332,3.166666666666667,50.66666666666667,0.0,84.0,8.666666666666666,1022.1666666666666,16.833333333333336,10.666666666666666,4.666666666666667,3.833333333333333,592.5942250569661,,0.6213174143955532,203.34538929308877,,,,,,0.0
2021-09-28 08:40:00,13.5,21.2,20.9,22.9,16.7,2.981,1.0589,15.9205,54.7771,13.555555555555555,3.111111111111111,45.111111111111114,0.0,83.33333333333333,9.11111111111111,1022.1111111111111,16.555555555555557,10.777777777777779,4.444444444444445,3.888888888888889,588.8372054667856,,1.0110429224557123,197.70151640121549,,,,,,0.0
2021-09-28 08:50:00,13.6,21.3,21.0,23.1,16.8,2.971,1.206255,16.0552,54.7716,13.777777777777779,3.0555555555555554,39.55555555555556,0.0,82.66666666666667,9.555555555555555,1022.0555555555555,16.27777777777778,10.88888888888889,4.222222222222222,3.9444444444444446,587.7196872965494,,1.297972861684985,198.1045806087343,,,,,,0.0
2021-09-28 09:00:00,13.7,21.4,21.1,23.1,16.9,2.957,1.143675,16.285800000000002,54.735400000000006,14.0,3.0,34.0,0.0,82.0,10.0,1022.0,16.0,11.0,4.0,4.0,586.8709635977909,,1.2320562631127525,187.1108906865524,,,,,,0.0
2021-09-28 09:10:00,13.8,21.4,21.1,23.2,17.0,2.957,1.24159,16.5719,54.6706,14.277777777777779,3.1666666666666665,32.611111111111114,0.0,81.05555555555556,10.0,1021.8888888888889,15.555555555555555,11.055555555555555,4.222222222222222,4.055555555555555,597.266147664388,,1.1316019991545354,185.90336280607235,,,,,,0.0
2021-09-28 09:20:00,13.8,21.5,21.1,23.2,17.0,2.963,1.2237636363636364,16.814363636363638,54.56763636363637,14.555555555555555,3.3333333333333335,31.22222222222222,0.0,80.11111111111111,10.0,1021.7777777777778,15.11111111111111,11.11111111111111,4.444444444444445,4.111111111111111,581.8587706046269,,1.2737811934122931,167.70603641100521,,,,,,0.0
2021-09-28 09:30:00,13.7,21.5,21.1,23.2,17.0,2.96,1.2428,17.166,54.4177,14.833333333333334,3.5,29.833333333333336,0.0,79.16666666666667,10.0,1021.6666666666666,14.666666666666666,11.166666666666666,4.666666666666667,4.166666666666667,588.157618408203,,1.0597134164110416,152.4265503485728,,,,,,0.0
2021-09-28 09:40:00,13.8,21.5,21.2,23.2,17.0,2.969,1.11575,17.3427,54.2375,15.11111111111111,3.666666666666667,28.444444444444443,0.0,78.22222222222223,10.0,1021.5555555555555,14.222222222222221,11.222222222222221,4.888888888888889,4.222222222222222,687.3872193084366,,0.8870688898179491,242.08303052525062,,,,,,0.0
2021-09-28 09:50:00,13.9,21.5,21.2,23.3,17.0,2.985,1.1396950000000001,17.6346,54.0851,15.38888888888889,3.8333333333333335,27.055555555555557,0.0,77.27777777777777,10.0,1021.4444444444445,13.777777777777779,11.277777777777779,5.111111111111111,4.277777777777778,742.8449912516276,,0.8448608978151603,264.5566029875157,,,,,,0.0
2021-09-28 10:00:00,14.0,21.6,21.2,23.3,17.0,2.974,1.11044,17.5474,53.907000000000004,15.666666666666666,4.0,25.666666666666668,0.0,76.33333333333333,10.0,1021.3333333333334,13.333333333333334,11.333333333333334,5.333333333333333,4.333333333333333,754.4603297862787,,0.8488571810419276,533.1299929387152,,,,,,0.0
2021-09-28 10:10:00,14.0,21.6,21.3,23.3,17.1,2.982,1.05513,17.5113,53.789,15.944444444444445,4.166666666666667,24.27777777777778,0.0,75.38888888888889,10.0,1021.2222222222222,12.88888888888889,11.38888888888889,5.555555555555555,4.388888888888889,774.7644592285156,,1.5316770416245622,831.7174387476,,,,,,0.0
2021-09-28 10:20:00,14.2,21.7,21.3,23.3,17.3,2.974,1.08267,17.902,53.6956,16.22222222222222,4.333333333333334,22.88888888888889,0.0,74.44444444444444,10.0,1021.1111111111111,12.444444444444445,11.444444444444445,5.777777777777778,4.444444444444445,846.0346122233074,,1.7360305414630868,673.7205024055438,,,,,,0.0
2021-09-28 10:30:00,14.3,21.8,21.4,23.4,17.4,2.958,1.15996,18.3384,53.4547,16.5,4.5,21.5,0.0,73.5,10.0,1021.0,12.0,11.5,6.0,4.5,856.3249350782373,,2.752264001854395,513.6837793934278,,,,,,0.0
2021-09-28 10:40:00,14.3,21.8,21.5,23.5,17.4,2.975,1.273225,18.7362,53.2525,16.77777777777778,4.666666666666667,20.111111111111114,0.0,72.55555555555556,10.0,1020.8888888888889,11.555555555555555,11.555555555555555,6.222222222222222,4.555555555555555,850.6285740152995,,3.089336106568407,402.384861469161,,,,,,0.0
2021-09-28 10:50:00,14.3,21.9,21.5,23.6,17.5,2.968,1.2240600000000001,18.940199999999997,52.96659999999999,17.055555555555557,4.833333333333334,18.72222222222222,0.0,71.61111111111111,10.0,1020.7777777777778,11.11111111111111,11.61111111111111,6.444444444444445,4.611111111111111,835.7457364979009,,4.143674644400171,343.03339959958174,,,,,,0.0
2021-09-28 11:00:00,14.4,22.0,21.6,23.7,17.6,2.984,1.07786,18.7733,52.782500000000006,17.333333333333332,5.0,17.333333333333336,0.0,70.66666666666667,10.0,1020.6666666666666,10.666666666666668,11.666666666666666,6.666666666666666,4.666666666666667,794.6595640265805,,4.8145461594519645,277.04287908909686,,,,,,0.0
2021-09-28 11:10:00,14.8,22.1,21.7,23.7,17.8,2.978,1.278745,18.3799,52.7481,17.61111111111111,5.166666666666667,15.944444444444446,0.0,69.72222222222223,10.0,1020.5555555555555,10.222222222222221,11.722222222222221,6.888888888888889,4.722222222222222,731.3841621907552,,4.835493497262567,192.23672353884595,,,,,,0.0
2021-09-28 11:20:00,14.9,22.1,21.8,23.8,17.8,2.968,1.35553,18.4131,52.856700000000004,17.88888888888889,5.333333333333334,14.555555555555557,0.0,68.77777777777777,10.0,1020.4444444444445,9.777777777777779,11.777777777777779,7.111111111111111,4.777777777777778,674.3395766194661,,5.635121785503323,138.00549143408654,,,,,,0.0
2021-09-28 11:30:00,14.9,22.2,21.9,23.9,17.8,2.97,1.43247,18.4416,52.961299999999994,18.166666666666664,5.5,13.166666666666668,0.0,67.83333333333333,10.0,1020.3333333333334,9.333333333333334,11.833333333333334,7.333333333333333,4.833333333333333,634.2822094095164,,5.614612101350128,107.0083685121698,,,,,,0.0
2021-09-28 11:40:00,15.4,19.6,21.0,23.9,19.6,2.702,1.47049,18.3295,52.994600000000005,18.444444444444443,5.666666666666667,11.777777777777779,0.0,66.88888888888889,10.0,1020.2222222222222,8.88888888888889,11.88888888888889,7.555555555555555,4.888888888888889,622.3447141520182,,4.654437800268669,139.6396642753903,,,,,,0.0
2021-09-28 11:50:00,15.5,21.4,20.2,23.9,19.6,2.796,1.43204,18.4649,53.0591,18.72222222222222,5.833333333333334,10.38888888888889,0.0,65.94444444444444,10.0,1020.1111111111111,8.444444444444445,11.944444444444445,7.777777777777778,4.944444444444445,611.6020231961655,,3.7732536699879646,178.5078554457325,,,,,,0.0
2021-09-28 12:00:00,15.9,21.9,21.1,23.9,19.5,2.793,1.5512000000000001,18.5059,53.087199999999996,19.0,6.0,9.0,0.0,65.0,10.0,1020.0,8.0,12.0,8.0,5.0,587.814510498047,,3.953855873548379,138.7082010178647,,,,,,147.0
2021-09-28 12:10:00,16.3,22.1,21.3,24.0,19.7,2.802,1.5639100000000001,18.2993,53.1269,19.0,5.944444444444445,27.27777777777778,0.0,65.05555555555556,10.0,1019.9444444444445,9.666666666666666,12.055555555555555,7.833333333333333,5.0,578.1810034109533,,4.628617198770329,105.00674951714984,,,,,,0.0
2021-09-28 12:20:00,15.9,22.1,21.4,24.0,19.6,2.8,1.8026399999999998,18.4387,53.1426,19.0,5.888888888888889,45.55555555555556,0.0,65.11111111111111,10.0,1019.8888888888889,11.333333333333334,12.11111111111111,7.666666666666667,5.0,581.6723602294921,,4.534737795739524,91.74315834584209,,,,,,0.0
2021-09-28 12:30:00,16.6,22.1,21.4,24.1,20.2,2.751,2.044305,18.585,53.151300000000006,19.0,5.833333333333333,63.833333333333336,0.0,65.16666666666667,10.0,1019.8333333333334,13.0,12.166666666666666,7.5,5.0,577.5240690875876,,3.247227463217105,69.68683990273772,,,,,,0.0
2021-09-28 12:40:00,16.5,21.6,21.0,24.2,20.9,2.751,1.895655,18.558799999999998,53.157500000000006,19.0,5.777777777777778,82.11111111111111,0.0,65.22222222222223,10.0,1019.7777777777778,14.666666666666668,12.222222222222221,7.333333333333333,5.0,580.4032216389974,,2.675777596029858,60.269805527056675,,,,,,0.0
2021-09-28 12:50:00,17.2,21.8,21.1,24.2,21.0,2.854,2.01139,18.331899999999997,53.20119999999999,19.0,5.722222222222222,100.38888888888889,0.0,65.27777777777777,10.0,1019.7222222222222,16.333333333333336,12.277777777777779,7.166666666666667,5.0,582.5788555767892,,2.2453099705203106,57.26906627945981,,,,,,0.0
2021-09-28 13:00:00,17.3,21.7,21.1,24.2,21.3,2.857,2.050605,18.4666,53.2398,19.0,5.666666666666667,118.66666666666667,0.0,65.33333333333333,10.0,1019.6666666666666,18.0,12.333333333333334,7.0,5.0,568.753125,,1.8678794642188454,48.80701187672588,,,,,,0.0
2021-09-28 13:10:00,17.5,21.5,21.0,24.2,21.6,2.898,2.11936,18.3814,53.2745,19.0,5.611111111111111,136.94444444444446,0.0,65.38888888888889,10.0,1019.6111111111111,19.666666666666664,12.38888888888889,6.833333333333333,5.0,590.5384871138649,,1.7609592059136783,37.46068555734926,,,,,,0.0
2021-09-28 13:20:00,17.1,21.2,20.8,24.2,21.5,2.943,2.1499800000000002,18.5531,53.325700000000005,19.0,5.555555555555555,155.22222222222223,0.0,65.44444444444444,10.0,1019.5555555555555,21.333333333333336,12.444444444444445,6.666666666666666,5.0,622.6878474373652,,1.4146851519238477,29.32548605665649,,,,,,0.0
2021-09-28 13:30:00,17.5,21.3,20.9,24.1,21.6,2.92,2.2839300000000002,18.484299999999998,53.3052,19.0,5.5,173.5,0.0,65.5,10.0,1019.5,23.0,12.5,6.5,5.0,635.3849433776154,,1.1577307315734822,33.90240363993887,,,,,,0.0
2021-09-28 13:40:00,17.3,21.3,21.0,24.1,21.7,2.91,2.234225,18.2852,53.3485,19.0,5.444444444444445,191.77777777777777,0.0,65.55555555555556,10.0,1019.4444444444445,24.666666666666668,12.555555555555555,6.333333333333333,5.0,658.1547442626953,,1.1239869481830274,44.88201182650981,,,,,,0.0
2021-09-28 13:50:00,17.4,21.3,20.8,24.1,21.6,2.922,2.231555,18.600299999999997,53.3963,19.0,5.388888888888889,210.05555555555557,0.0,65.61111111111111,10.0,1019.3888888888889,26.333333333333332,12.61111111111111,6.166666666666666,5.0,661.2169977367884,,0.9690328864020816,45.92136172978891,,,,,,0.0
2021-09-28 14:00:00,17.5,21.3,20.9,24.0,21.6,2.909,2.451625,18.4192,53.398300000000006,19.0,5.333333333333333,228.33333333333334,0.0,65.66666666666667,10.0,1019.3333333333334,28.0,12.666666666666666,6.0,5.0,643.7546927897135,,0.870172114521265,53.775558859507235,,,,,,0.0
2021-09-28 14:10:00,17.7,21.5,21.1,24.0,21.6,2.953,2.3997,18.4801,53.4587,19.0,5.277777777777778,246.61111111111111,0.0,65.72222222222223,10.0,1019.2777777777778,29.666666666666668,12.722222222222221,5.833333333333333,5.0,597.0880646172885,,0.7400764642479056,54.88423132686292,,,,,,0.0
2021-09-28 14:20:00,17.5,21.4,21.0,24.0,21.6,2.911,2.31578,18.4838,53.5231,19.0,5.222222222222222,264.8888888888889,0.0,65.77777777777777,10.0,1019.2222222222222,31.333333333333332,12.777777777777779,5.666666666666666,5.0,575.6569460042317,,0.7496643886172165,58.4277587775322,,,,,,0.0
2021-09-28 14:30:00,18.0,21.6,21.1,23.9,21.7,2.895,2.46043,18.4881,53.58239999999999,19.0,5.166666666666667,283.1666666666667,0.0,65.83333333333333,10.0,1019.1666666666666,33.0,12.833333333333334,5.5,5.0,562.2808465014929,,0.6744986778396671,63.96278259902351,,,,,,0.0
2021-09-28 14:40:00,17.8,21.5,21.1,23.9,21.7,2.895,2.515845,18.4526,53.647299999999994,19.0,5.111111111111111,301.44444444444446,0.0,65.88888888888889,10.0,1019.1111111111111,34.66666666666667,12.88888888888889,5.333333333333333,5.0,532.5838749186198,,0.6086092570962879,68.50416347406679,,,,,,0.0
2021-09-28 14:50:00,18.1,21.6,21.1,24.0,21.7,2.898,2.438305,18.317500000000003,53.727999999999994,19.0,5.055555555555555,319.72222222222223,0.0,65.94444444444444,10.0,1019.0555555555555,36.33333333333333,12.944444444444445,5.166666666666666,5.0,529.6002245392197,,0.6285948535791561,77.97018991308697,,,,,,0.0
2021-09-28 15:00:00,18.0,21.5,21.1,23.9,21.7,2.914,2.480045,18.3694,53.8029,19.0,5.0,338.0,0.0,66.0,10.0,1019.0,38.0,13.0,5.0,5.0,513.3810755411785,,0.6992396247050182,74.91180479125114,,,,,,0.0
2021-09-28 15:10:00,18.1,21.4,21.0,23.9,21.8,2.881,2.367225,18.256800000000002,53.860299999999995,18.833333333333332,5.0,333.94444444444446,0.0,67.05555555555556,9.944444444444445,1019.0,39.388888888888886,13.0,5.166666666666667,4.777777777777778,498.0400945027669,,0.6147925331582458,102.089606524322,,,,,,0.0
2021-09-28 15:20:00,18.0,21.3,20.9,23.8,21.8,2.897,2.3793800000000003,18.431800000000003,53.8971,18.666666666666668,5.0,329.8888888888889,0.0,68.11111111111111,9.88888888888889,1019.0,40.77777777777778,13.0,5.333333333333333,4.555555555555555,485.85741516113285,,0.5615895551274726,126.44194796050336,,,,,,0.0
2021-09-28 15:30:00,17.8,21.2,20.9,23.9,21.8,2.87,2.66179,18.2088,53.9126,18.5,5.0,325.8333333333333,0.0,69.16666666666667,9.833333333333334,1019.0,42.166666666666664,13.0,5.5,4.333333333333333,482.7580285749765,,0.6469967145472765,108.28863124847412,,,,,,0.0
2021-09-28 15:40:00,18.0,21.3,20.9,23.9,21.8,2.893,3.0760300000000003,17.9802,53.9569,18.333333333333332,5.0,321.77777777777777,0.0,70.22222222222223,9.777777777777779,1019.0,43.55555555555556,13.0,5.666666666666667,4.111111111111111,480.462426961263,,0.6993406228232855,101.42663410941086,,,,,,0.0
2021-09-28 15:50:00,17.8,21.2,20.9,23.8,21.7,2.895,2.7451049999999997,18.042,54.013099999999994,18.166666666666668,5.0,317.72222222222223,0.0,71.27777777777777,9.722222222222221,1019.0,44.94444444444444,13.0,5.833333333333333,3.888888888888889,475.8718599591936,,0.6504023213490928,91.11196066301422,,,,,,0.0
2021-09-28 16:00:00,17.9,21.3,20.9,23.8,21.7,2.885,2.752435,17.8801,54.054899999999996,18.0,5.0,313.6666666666667,0.0,72.33333333333333,9.666666666666666,1019.0,46.33333333333333,13.0,6.0,3.666666666666667,462.2360587565105,,0.5522837802767754,87.07859414418539,,,,,,0.0
2021-09-28 16:10:00,17.8,21.4,21.0,23.7,21.4,2.897,3.07193,17.607999999999997,54.118399999999994,17.833333333333332,5.0,309.6111111111111,0.0,73.38888888888889,9.61111111111111,1019.0,47.72222222222222,13.0,6.166666666666667,3.4444444444444446,459.9509847877139,,0.4955434592876394,87.21040281198792,,,,,,0.0
2021-09-28 16:20:00,17.5,21.6,21.0,23.7,21.2,2.923,3.06367,17.5163,54.2029,17.666666666666668,5.0,305.55555555555554,0.0,74.44444444444444,9.555555555555555,1019.0,49.111111111111114,13.0,6.333333333333334,3.2222222222222223,457.2418469238281,,0.5015131808320681,87.75673035939533,,,,,,0.0
2021-09-28 16:30:00,17.6,21.7,21.1,23.7,21.1,2.938,3.14787,17.547,54.285000000000004,17.5,5.0,301.5,0.0,75.5,9.5,1019.0,50.5,13.0,6.5,3.0,459.01350082923625,,0.4650145312251344,93.06039286812819,,,,,,0.0
2021-09-28 16:40:00,17.3,21.5,21.0,23.7,21.0,2.913,3.51376,17.505599999999998,54.3626,17.333333333333332,5.0,297.44444444444446,0.0,76.55555555555556,9.444444444444445,1019.0,51.888888888888886,13.0,6.666666666666667,2.7777777777777777,460.36952494303387,,0.5083398941403392,103.65785232134458,,,,,,0.0
2021-09-28 16:50:00,17.3,21.5,20.9,23.6,20.9,2.909,3.370755,17.3291,54.398900000000005,17.166666666666668,5.0,293.3888888888889,0.0,77.61111111111111,9.38888888888889,1019.0,53.27777777777778,13.0,6.833333333333334,2.555555555555556,457.2685138430541,,0.5613917068143686,125.76550947825112,,,,,,0.0
2021-09-28 17:00:00,17.1,21.4,20.9,23.6,20.9,2.92,3.569835,17.1411,54.45360000000001,17.0,5.0,289.3333333333333,0.0,78.66666666666667,9.333333333333334,1019.0,54.666666666666664,13.0,7.0,2.3333333333333335,455.349909769694,,0.49183233943657345,122.54075002788825,,,,,,0.0
2021-09-28 17:10:00,17.1,21.4,20.8,23.5,20.7,2.916,3.53531,17.234,54.516999999999996,16.833333333333332,5.0,285.27777777777777,0.0,79.72222222222223,9.277777777777779,1019.0,56.05555555555556,13.0,7.166666666666667,2.111111111111111,452.6491077993108,,0.5479145976303325,110.38347453381382,,,,,,0.0
2021-09-28 17:20:00,16.9,21.5,20.8,23.5,20.5,2.929,3.5320949999999995,17.2628,54.5404,16.666666666666668,5.0,281.22222222222223,0.0,80.77777777777777,9.222222222222221,1019.0,57.44444444444444,13.0,7.333333333333334,1.8888888888888888,448.5494761149089,,0.47660253579417866,100.82448309580485,,,,,,0.0
2021-09-28 17:30:00,16.5,21.6,20.9,23.5,20.2,2.958,3.428035,17.145400000000002,54.570299999999996,16.5,5.0,277.1666666666667,0.0,81.83333333333333,9.166666666666666,1019.0,58.83333333333333,13.0,7.5,1.666666666666667,450.4654274670831,,0.5468119864460439,94.17503453917422,,,,,,0.0
2021-09-28 17:40:00,17.0,21.8,21.0,23.4,20.2,2.955,3.6300200000000005,17.0397,54.6099,16.333333333333332,5.0,273.1111111111111,0.0,82.88888888888889,9.11111111111111,1019.0,60.22222222222222,13.0,7.666666666666667,1.4444444444444446,452.8762892659505,,0.4850033568628763,95.36091861121399,,,,,,0.0
2021-09-28 17:50:00,17.0,21.9,21.2,23.4,20.3,2.949,3.899811111111111,17.058222222222224,54.63155555555555,16.166666666666668,5.0,269.05555555555554,0.0,83.94444444444444,9.055555555555555,1019.0,61.611111111111114,13.0,7.833333333333334,1.2222222222222223,445.5214458176185,,0.4915650716423988,92.72884484608969,,,,,,0.0
2021-09-28 18:00:00,16.6,21.7,21.0,23.4,20.1,2.951,4.012894999999999,17.0141,54.819399999999995,16.0,5.0,265.0,0.0,85.0,9.0,1019.0,63.0,13.0,8.0,1.0,442.2373823038737,,0.548371794219576,94.63279688560355,,,,,,0.0
2021-09-28 18:10:00,16.3,21.6,20.9,23.3,19.9,2.951,4.154355,16.8981,55.223299999999995,15.88888888888889,5.111111111111111,263.3333333333333,0.0,85.44444444444444,9.055555555555555,1019.0555555555555,64.72222222222223,13.0,8.222222222222221,1.0,431.8227847640816,,0.5142327257494131,89.83102878570557,,,,,,0.0
2021-09-28 18:20:00,16.5,21.6,20.8,23.3,19.8,2.951,4.215505,16.8552,55.4372,15.777777777777779,5.222222222222222,261.6666666666667,0.0,85.88888888888889,9.11111111111111,1019.1111111111111,66.44444444444444,13.0,8.444444444444445,1.0,434.4148468017578,,0.5789002821480824,90.8324595402863,,,,,,0.0
2021-09-28 18:30:00,16.4,21.7,20.9,23.3,19.8,2.945,4.037785,16.8687,55.559799999999996,15.666666666666666,5.333333333333333,260.0,0.0,86.33333333333333,9.166666666666666,1019.1666666666666,68.16666666666667,13.0,8.666666666666666,1.0,433.70494484737003,,0.5444914288313711,91.44724241698529,,,,,,0.0
2021-09-28 18:40:00,16.3,21.7,20.9,23.3,19.6,2.965,4.04272,16.7454,55.6323,15.555555555555555,5.444444444444445,258.3333333333333,0.0,86.77777777777777,9.222222222222221,1019.2222222222222,69.88888888888889,13.0,8.88888888888889,1.0,435.27094675699874,,0.528476722886165,99.24363424936931,,,,,,0.0
2021-09-28 18:50:00,16.0,21.7,20.9,23.2,19.4,2.931,3.959905,16.746299999999998,55.6845,15.444444444444445,5.555555555555555,256.6666666666667,0.0,87.22222222222223,9.277777777777779,1019.2777777777778,71.61111111111111,13.0,9.11111111111111,1.0,443.71077309444036,,0.5518849743043972,103.91948134470795,,,,,,0.0
2021-09-28 19:00:00,16.0,21.7,20.9,23.2,19.3,2.948,4.06011,16.735300000000002,55.7309,15.333333333333334,5.666666666666667,255.0,0.0,87.66666666666667,9.333333333333334,1019.3333333333334,73.33333333333333,13.0,9.333333333333334,1.0,440.4516688835758,,0.5445926222651355,106.99843014151364,,,,,,0.0
2021-09-28 19:10:00,16.1,21.8,21.0,23.2,19.2,2.956,4.147275,16.718799999999998,55.7669,15.222222222222221,5.777777777777778,253.33333333333334,0.0,88.11111111111111,9.38888888888889,1019.3888888888889,75.05555555555556,13.0,9.555555555555555,1.0,438.93915161834366,,0.6635686529692957,102.55203797097934,,,,,,0.0
