,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-09-28 19:20:00,16.5,21.9,21.2,23.2,19.4,2.986,4.096295,16.776699999999998,55.8004,15.11111111111111,5.888888888888889,251.66666666666666,0.0,88.55555555555556,9.444444444444445,1019.4444444444445,76.77777777777777,13.0,9.777777777777779,1.0,438.5171173095703,,0.6261529676144743,106.91904361767959,,,,,,0.0
2021-09-28 19:30:00,16.1,21.8,21.1,23.1,19.1,2.941,3.91986,16.7449,55.8135,15.0,6.0,250.0,0.0,89.0,9.5,1019.5,78.5,13.0,10.0,1.0,436.88628724547635,,0.5641843304534753,109.81885821024578,,,,,,0.0
2021-09-28 19:40:00,15.9,21.7,21.0,23.1,19.1,2.862,4.0396,16.7207,55.8325,14.88888888888889,6.111111111111111,248.33333333333334,0.0,89.44444444444444,9.555555555555555,1019.5555555555555,80.22222222222223,13.0,10.222222222222221,1.0,438.8857287597656,,0.5856168631998833,110.09556241504217,,,,,,0.0
2021-09-28 19:50:00,16.3,21.8,21.1,23.1,19.3,2.852,3.9178800000000003,16.6285,55.859,14.777777777777779,6.222222222222222,246.66666666666666,0.0,89.88888888888889,9.61111111111111,1019.6111111111111,81.94444444444444,13.0,10.444444444444445,1.0,444.02033376057943,,0.6389393817334525,107.3401801862555,,,,,,0.0
2021-09-28 20:00:00,16.5,21.8,21.1,23.1,19.4,2.86,4.65248,16.694399999999998,55.78529999999999,14.666666666666666,6.333333333333333,245.0,0.0,90.33333333333333,9.666666666666666,1019.6666666666666,83.66666666666667,13.0,10.666666666666666,1.0,448.3734848022461,,1.3453105416237299,88.36643805983377,,,,,,0.0
2021-09-28 20:10:00,16.1,21.7,21.0,23.1,19.2,2.848,4.75118,16.5913,55.8918,14.555555555555555,6.444444444444445,243.33333333333334,0.0,90.77777777777777,9.722222222222221,1019.7222222222222,85.38888888888889,13.0,10.88888888888889,1.0,451.9222439224419,,1.9774499960740406,69.83226988474527,,,,,,0.0
2021-09-28 20:20:00,15.8,21.6,20.9,23.0,19.1,2.845,4.9622,16.3821,55.958299999999994,14.444444444444445,6.555555555555555,241.66666666666666,0.0,91.22222222222223,9.777777777777779,1019.7777777777778,87.11111111111111,13.0,11.11111111111111,1.0,452.28942087809247,,1.8737466282831072,74.12737221733998,,,,,,0.0
2021-09-28 20:30:00,15.7,21.5,20.8,23.0,19.0,2.851,5.6220300000000005,16.2713,56.0496,14.333333333333334,6.666666666666666,240.0,0.0,91.66666666666667,9.833333333333334,1019.8333333333334,88.83333333333334,13.0,11.333333333333332,1.0,450.16947362439385,,2.1264366167244937,81.31203772076105,,,,,,0.0
2021-09-28 20:40:00,15.9,21.5,20.8,23.0,19.0,2.84,4.92348,16.2756,56.1288,14.222222222222221,6.777777777777778,238.33333333333334,0.0,92.11111111111111,9.88888888888889,1019.8888888888889,90.55555555555556,13.0,11.555555555555555,1.0,450.1718353271484,,2.1694738010397066,87.6040312718537,,,,,,0.0
2021-09-28 20:50:00,16.0,21.5,20.8,23.0,19.1,2.828,4.671995,16.165699999999998,56.192600000000006,14.11111111111111,6.888888888888889,236.66666666666666,0.0,92.55555555555556,9.944444444444445,1019.9444444444445,92.27777777777777,13.0,11.777777777777779,1.0,441.80564749180587,,2.1137260507122946,94.09527539355607,,,,,,0.0
2021-09-28 21:00:00,16.1,21.6,20.9,22.9,19.2,2.844,4.495225,16.267400000000002,56.247299999999996,14.0,7.0,235.0,0.0,93.0,10.0,1020.0,94.0,13.0,12.0,1.0,447.7029999796549,,2.020088506260161,99.49199874317578,,,,,,0.0
2021-09-28 21:10:00,15.7,21.5,20.8,22.9,19.0,2.849,4.722555,16.178199999999997,56.249199999999995,13.88888888888889,6.833333333333333,230.77777777777777,0.07777777777777778,93.33333333333333,10.0,1020.0555555555555,94.33333333333333,12.944444444444445,11.666666666666666,1.0,440.9102576806079,,1.9439541302124659,107.76623138427733,,,,,,0.0
2021-09-28 21:20:00,15.6,21.5,20.8,22.9,18.8,2.849,4.8105899999999995,16.0119,56.2928,13.777777777777779,6.666666666666667,226.55555555555554,0.15555555555555556,93.66666666666667,10.0,1020.1111111111111,94.66666666666667,12.88888888888889,11.333333333333334,1.0,437.4794555664063,,2.1027388217119176,111.20820117497848,,,,,,0.0
2021-09-28 21:30:00,15.8,21.6,20.8,22.9,18.8,2.881,4.92547,16.0013,56.3463,13.666666666666666,6.5,222.33333333333334,0.23333333333333334,94.0,10.0,1020.1666666666666,95.0,12.833333333333334,11.0,1.0,437.58575358423695,,2.1802111850417942,111.61502326598948,,,,,,0.0
2021-09-28 21:40:00,15.8,21.6,20.9,22.9,18.7,2.904,5.04655,15.9696,56.3953,13.555555555555555,6.333333333333333,218.11111111111111,0.3111111111111111,94.33333333333333,10.0,1020.2222222222222,95.33333333333333,12.777777777777779,10.666666666666666,1.0,435.54236531575526,,2.03932272913429,108.0868303913181,,,,,,0.0
2021-09-28 21:50:00,15.6,21.6,21.0,22.9,18.6,2.924,5.10659,15.956100000000001,56.4396,13.444444444444445,6.166666666666667,213.88888888888889,0.3888888888888889,94.66666666666667,10.0,1020.2777777777778,95.66666666666667,12.722222222222221,10.333333333333334,1.0,438.15982760725353,,2.118230727277907,109.48358304298532,,,,,,0.0
2021-09-28 22:00:00,16.2,21.7,21.1,22.9,18.8,2.923,5.160195,15.859,56.31849999999999,13.333333333333334,6.0,209.66666666666666,0.4666666666666667,95.0,10.0,1020.3333333333334,96.0,12.666666666666666,10.0,1.0,437.2421622721355,,2.0489794206619263,105.96483001708984,,,,,,0.0
2021-09-28 22:10:00,16.1,21.7,21.1,22.9,18.8,2.956,5.01055,15.8191,56.4279,13.222222222222221,5.833333333333333,205.44444444444446,0.5444444444444444,95.33333333333333,10.0,1020.3888888888889,96.33333333333333,12.61111111111111,9.666666666666666,1.0,438.4943291219076,,2.1495661356287488,110.12210863339699,,,,,,0.0
2021-09-28 22:20:00,15.8,21.6,21.0,22.8,18.6,2.938,5.173335,15.809800000000001,56.505700000000004,13.11111111111111,5.666666666666666,201.22222222222223,0.6222222222222222,95.66666666666667,10.0,1020.4444444444445,96.66666666666667,12.555555555555555,9.333333333333332,1.0,435.44828006437456,,2.169266296759837,109.5351593390427,,,,,,0.0
2021-09-28 22:30:00,15.8,21.6,21.0,22.8,18.6,2.958,5.638730000000001,15.8642,56.5572,13.0,5.5,197.0,0.7,96.0,10.0,1020.5,97.0,12.5,9.0,1.0,441.98257069905605,,2.160697395003448,110.92745702668098,,,,,,0.0
2021-09-28 22:40:00,15.6,21.5,20.9,22.8,18.5,2.946,5.640055,15.923300000000001,56.5921,12.88888888888889,5.333333333333333,192.77777777777777,0.7777777777777778,96.33333333333333,10.0,1020.5555555555555,97.33333333333333,12.444444444444445,8.666666666666666,1.0,440.46528181404904,,2.21589619007151,111.06443673968988,,,,,,0.0
2021-09-28 22:50:00,15.7,21.5,20.9,22.7,18.4,2.954,5.62725,15.654300000000001,56.56699999999999,12.777777777777779,5.166666666666666,188.55555555555554,0.8555555555555555,96.66666666666667,10.0,1020.6111111111111,97.66666666666667,12.38888888888889,8.333333333333332,1.0,439.2440423583985,,2.318275051143883,111.15002520114015,,,,,,0.0
2021-09-28 23:00:00,15.6,21.5,20.9,22.8,18.5,2.947,5.93873,16.023400000000002,56.628,12.666666666666666,5.0,184.33333333333331,0.9333333333333333,97.0,10.0,1020.6666666666666,98.0,12.333333333333334,8.0,1.0,440.35182478630685,,2.1254776464074348,113.63145193455583,,,,,,0.0
2021-09-28 23:10:00,15.6,21.5,20.9,22.7,18.4,2.953,5.495430000000001,16.0686,56.6422,12.555555555555555,4.833333333333333,180.11111111111111,1.011111111111111,97.33333333333333,10.0,1020.7222222222222,98.33333333333333,12.277777777777779,7.666666666666666,1.0,433.17180521647134,,1.9905685967712081,108.29341333960409,,,,,,0.0
2021-09-28 23:20:00,15.6,21.5,20.9,22.7,18.3,2.967,5.45668,16.2095,56.638400000000004,12.444444444444445,4.666666666666666,175.88888888888889,1.0888888888888888,97.66666666666667,10.0,1020.7777777777778,98.66666666666667,12.222222222222221,7.333333333333333,1.0,428.1256029992816,,2.0632445061812965,107.32501121133062,,,,,,0.0
2021-09-28 23:30:00,15.7,21.5,20.9,22.7,18.3,2.99,5.340395,16.2232,56.6004,12.333333333333334,4.5,171.66666666666666,1.1666666666666667,98.0,10.0,1020.8333333333334,99.0,12.166666666666666,7.0,1.0,431.85749155680344,,1.9652314062913259,113.85668595631917,,,,,,0.0
2021-09-28 23:40:00,15.6,21.5,21.0,22.7,18.3,2.999,5.400855,16.2893,56.532000000000004,12.222222222222221,4.333333333333333,167.44444444444446,1.2444444444444445,98.33333333333333,10.0,1020.8888888888889,99.33333333333333,12.11111111111111,6.666666666666666,1.0,431.0611643964395,,2.083933841491823,113.34221381968698,,,,,,0.0
2021-09-28 23:50:00,15.5,21.5,21.0,22.7,18.2,3.013,5.4104399999999995,16.1342,56.515,12.11111111111111,4.166666666666666,163.22222222222223,1.3222222222222222,98.66666666666667,10.0,1020.9444444444445,99.66666666666667,12.055555555555555,6.333333333333333,1.0,435.35620676676433,,2.055202936398781,109.68723094897082,,,,,,0.0
2021-09-29 00:00:00,15.5,21.4,21.0,22.7,18.0,3.01,5.568890000000001,16.0074,56.293600000000005,12.0,4.0,159.0,1.4,99.0,10.0,1021.0,100.0,12.0,6.0,1.0,429.351830517999,,2.0547990793898956,113.27695645413155,,,,,,0.0
2021-09-29 00:10:00,15.4,21.4,21.1,22.7,18.1,3.019,5.751415,15.9058,55.927200000000006,11.944444444444445,4.055555555555555,162.88888888888889,1.3222222222222222,98.88888888888889,9.444444444444445,1021.0555555555555,100.0,11.944444444444445,6.222222222222222,1.0,439.4212335205078,,2.2038434764389265,111.87015771165406,,,,,,0.0
2021-09-29 00:20:00,15.5,21.4,21.0,22.7,18.0,3.012,6.17883,15.666999999999998,55.8338,11.88888888888889,4.111111111111111,166.77777777777777,1.2444444444444445,98.77777777777777,8.88888888888889,1021.1111111111111,100.0,11.88888888888889,6.444444444444445,1.0,439.02739016127316,,2.2479103910047455,110.27988917248396,,,,,,0.0
2021-09-29 00:30:00,14.8,21.3,20.9,22.7,17.7,3.009,6.144959999999999,15.6127,55.8504,11.833333333333334,4.166666666666667,170.66666666666666,1.1666666666666665,98.66666666666667,8.333333333333334,1021.1666666666666,100.0,11.833333333333334,6.666666666666667,1.0,442.91822072347003,,2.305576686246247,107.50343931941661,,,,,,0.0
2021-09-29 00:40:00,14.9,21.3,20.9,22.6,17.7,3.013,6.53408,15.5595,55.89059999999999,11.777777777777779,4.222222222222222,174.55555555555554,1.0888888888888888,98.55555555555556,7.777777777777779,1021.2222222222222,100.0,11.777777777777779,6.888888888888889,1.0,447.73193284308775,,2.426725552873423,110.92822505778513,,,,,,0.0
2021-09-29 00:50:00,14.8,21.2,20.8,22.6,17.6,3.005,6.48969,15.5074,55.9313,11.722222222222221,4.277777777777778,178.44444444444446,1.011111111111111,98.44444444444444,7.222222222222222,1021.2777777777778,100.0,11.722222222222221,7.111111111111111,1.0,448.76787729899087,,2.4310222394654977,110.79319239449367,,,,,,0.0
2021-09-29 01:00:00,14.8,21.2,20.8,22.6,17.6,3.024,6.9438450000000005,15.627500000000001,55.97279999999999,11.666666666666666,4.333333333333333,182.33333333333334,0.9333333333333332,98.33333333333333,6.666666666666667,1021.3333333333334,100.0,11.666666666666666,7.333333333333333,1.0,446.6624469134452,,2.4324522801240285,113.36244903564452,,,,,,0.0
2021-09-29 01:10:00,14.7,21.2,20.8,22.6,17.5,3.022,7.155205,15.4954,55.998000000000005,11.61111111111111,4.388888888888889,186.22222222222223,0.8555555555555555,98.22222222222223,6.111111111111112,1021.3888888888889,100.0,11.61111111111111,7.555555555555555,1.0,450.53926534016927,,2.3558419026527027,111.01575469043969,,,,,,0.0
2021-09-29 01:20:00,14.8,21.2,20.9,22.6,17.6,3.022,7.2571449999999995,15.6257,56.03150000000001,11.555555555555555,4.444444444444445,190.11111111111111,0.7777777777777777,98.11111111111111,5.555555555555556,1021.4444444444445,100.0,11.555555555555555,7.777777777777778,1.0,451.9869940606479,,2.510483217683889,111.60179510493735,,,,,,0.0
2021-09-29 01:30:00,15.1,21.3,21.0,22.6,17.7,3.031,7.19079,15.725,56.0634,11.5,4.5,194.0,0.7,98.0,5.0,1021.5,100.0,11.5,8.0,1.0,450.6193080647787,,2.4436606051894905,110.98068747116346,,,,,,0.0
2021-09-29 01:40:00,15.0,21.3,21.0,22.6,17.6,3.034,6.931845,15.3834,56.087199999999996,11.444444444444445,4.555555555555555,197.88888888888889,0.6222222222222221,97.88888888888889,4.444444444444445,1021.5555555555555,100.0,11.444444444444445,8.222222222222221,1.0,450.6488502800602,,2.4760573148727416,109.98567331949869,,,,,,0.0
2021-09-29 01:50:00,15.1,21.3,21.0,22.6,17.7,2.982,7.2459999999999996,15.5869,56.14149999999999,11.38888888888889,4.611111111111111,201.77777777777777,0.5444444444444444,97.77777777777777,3.8888888888888893,1021.6111111111111,100.0,11.38888888888889,8.444444444444445,1.0,445.76477762858076,,2.3898054369762116,111.62563880230748,,,,,,0.0
2021-09-29 02:00:00,15.2,21.4,21.1,22.6,17.9,2.974,7.36715,15.5762,56.147000000000006,11.333333333333334,4.666666666666667,205.66666666666666,0.46666666666666656,97.66666666666667,3.333333333333334,1021.6666666666666,100.0,11.333333333333334,8.666666666666666,1.0,440.17581178862474,,1.9381649669011434,121.75689142065532,,,,,,0.0
2021-09-29 02:10:00,14.8,21.3,21.1,22.6,17.7,2.978,7.397335,15.378499999999999,56.1563,11.277777777777779,4.722222222222222,209.55555555555554,0.38888888888888884,97.55555555555556,2.7777777777777786,1021.7222222222222,100.0,11.277777777777779,8.88888888888889,1.0,436.25382029215496,,0.8879427232361783,151.46416710460252,,,,,,0.0
2021-09-29 02:20:00,14.9,21.3,21.0,22.6,17.7,2.973,7.362489999999999,15.1654,56.2082,11.222222222222221,4.777777777777778,213.44444444444446,0.3111111111111111,97.44444444444444,2.222222222222223,1021.7777777777778,100.0,11.222222222222221,9.11111111111111,1.0,441.1615409026749,,0.8124658965172067,154.99704382427666,,,,,,0.0
2021-09-29 02:30:00,14.6,21.2,21.0,22.6,17.5,2.973,7.712359999999999,15.247499999999999,56.3248,11.166666666666666,4.833333333333333,217.33333333333334,0.23333333333333317,97.33333333333333,1.6666666666666679,1021.8333333333334,100.0,11.166666666666666,9.333333333333332,1.0,446.55191894531254,,0.9349843755297067,141.06137728480968,,,,,,0.0
2021-09-29 02:40:00,14.6,21.2,20.9,22.6,17.4,2.977,8.353494999999999,15.386600000000001,56.405499999999996,11.11111111111111,4.888888888888889,221.22222222222223,0.15555555555555545,97.22222222222223,1.1111111111111125,1021.8888888888889,100.0,11.11111111111111,9.555555555555555,1.0,444.44071967464754,,0.9955719084591514,123.89898561553093,,,,,,0.0
2021-09-29 02:50:00,14.7,21.2,20.9,22.6,17.5,2.963,8.908695,15.4905,56.4514,11.055555555555555,4.944444444444445,225.11111111111111,0.07777777777777772,97.11111111111111,0.5555555555555571,1021.9444444444445,100.0,11.055555555555555,9.777777777777779,1.0,443.24972722196037,,0.9851857780416807,115.65041907423634,,,,,,0.0
2021-09-29 03:00:00,14.7,21.2,20.9,22.6,17.5,2.976,9.118675,15.497,56.51219999999999,11.0,5.0,229.0,0.0,97.0,0.0,1022.0,100.0,11.0,10.0,1.0,443.2562284517836,,0.8970221667488417,111.87192188262938,,,,,,0.0
2021-09-29 03:10:00,14.4,21.2,20.9,22.6,17.3,2.972,8.49248,15.168600000000001,56.942899999999995,11.0,5.055555555555555,230.38888888888889,0.022222222222222223,96.88888888888889,0.49999999999999994,1022.0555555555555,99.33333333333333,10.944444444444445,10.11111111111111,1.1111111111111112,443.03632715685615,,0.960311635038947,107.71396878021585,,,,,,0.0
2021-09-29 03:20:00,14.3,21.1,20.9,22.5,17.3,2.979,6.81955,15.6017,57.253,11.0,5.111111111111111,231.77777777777777,0.044444444444444446,96.77777777777777,0.9999999999999999,1022.1111111111111,98.66666666666667,10.88888888888889,10.222222222222221,1.2222222222222223,445.34258504231764,,0.9173702310993846,110.20403355506853,,,,,,0.0
2021-09-29 03:30:00,14.4,21.1,20.8,22.5,17.3,2.977,6.248435,15.7999,57.3092,11.0,5.166666666666667,233.16666666666666,0.06666666666666668,96.66666666666667,1.5,1022.1666666666666,98.0,10.833333333333334,10.333333333333334,1.3333333333333333,443.31345332003184,,0.9744466062883536,104.59573134104411,,,,,,0.0
2021-09-29 03:40:00,14.6,21.1,20.8,22.5,17.3,2.959,5.57181,15.769200000000001,57.295399999999994,11.0,5.222222222222222,234.55555555555554,0.08888888888888889,96.55555555555556,1.9999999999999998,1022.2222222222222,97.33333333333333,10.777777777777779,10.444444444444445,1.4444444444444444,435.73937296549485,,1.0814026915336732,104.70592428756973,,,,,,0.0
2021-09-29 03:50:00,14.5,21.2,20.9,22.6,17.4,2.971,4.66853,15.7984,57.2476,11.0,5.277777777777778,235.94444444444446,0.11111111111111112,96.44444444444444,2.5,1022.2777777777778,96.66666666666667,10.722222222222221,10.555555555555555,1.5555555555555556,440.8419211937915,,0.8718551754951477,112.06170700073241,,,,,,0.0
2021-09-29 04:00:00,14.7,21.2,20.9,22.5,17.4,2.978,4.064735000000001,15.8589,57.2509,11.0,5.333333333333333,237.33333333333334,0.13333333333333336,96.33333333333333,3.0,1022.3333333333334,96.0,10.666666666666666,10.666666666666666,1.6666666666666665,429.92005635579426,,0.9820909853111216,103.87474151762191,,,,,,0.0
2021-09-29 04:10:00,14.5,21.2,20.9,22.5,17.5,2.956,3.44433,15.847100000000001,57.2343,11.0,5.388888888888889,238.72222222222223,0.15555555555555559,96.22222222222223,3.5,1022.3888888888889,95.33333333333333,10.61111111111111,10.777777777777779,1.7777777777777777,428.01216182664893,,0.9125623695055645,103.79307017008463,,,,,,0.0
2021-09-29 04:20:00,14.4,21.2,21.0,22.6,17.4,2.954,3.0527699999999998,15.9305,57.224199999999996,11.0,5.444444444444445,240.11111111111111,0.17777777777777778,96.11111111111111,3.9999999999999996,1022.4444444444445,94.66666666666667,10.555555555555555,10.88888888888889,1.8888888888888888,429.24004862467444,,0.8260333512816052,109.97550516419491,,,,,,0.0
2021-09-29 04:30:00,14.3,21.2,20.9,22.6,17.3,2.957,2.44644,15.9248,57.188900000000004,11.0,5.5,241.5,0.2,96.0,4.5,1022.5,94.0,10.5,11.0,2.0,429.2497653373631,,0.7913235045910556,109.66013427044713,,,,,,0.0
2021-09-29 04:40:00,14.5,21.3,21.0,22.6,17.4,2.955,1.96859,15.855799999999999,57.120000000000005,11.0,5.555555555555555,242.88888888888889,0.22222222222222224,95.88888888888889,5.0,1022.5555555555555,93.33333333333333,10.444444444444445,11.11111111111111,2.111111111111111,429.43681467692056,,0.5893823872009913,117.1739511235555,,,,,,0.0
2021-09-29 04:50:00,14.6,21.3,21.0,22.6,17.5,2.955,1.865755,15.858799999999999,57.1052,11.0,5.611111111111111,244.27777777777777,0.24444444444444446,95.77777777777777,5.5,1022.6111111111111,92.66666666666667,10.38888888888889,11.222222222222221,2.2222222222222223,431.103362167183,,0.6180697530196548,109.93407235053974,,,,,,0.0
2021-09-29 05:00:00,14.5,21.3,21.0,22.6,17.4,2.956,1.6816849999999999,15.8293,57.008799999999994,11.0,5.666666666666667,245.66666666666666,0.2666666666666667,95.66666666666667,6.0,1022.6666666666666,92.0,10.333333333333334,11.333333333333334,2.333333333333333,435.1405684407552,,0.602718810810376,113.17444717536539,,,,,,0.0
2021-09-29 05:10:00,14.4,21.3,21.0,22.6,17.4,2.955,1.7083,15.7994,56.5595,11.0,5.722222222222222,247.05555555555554,0.2888888888888889,95.55555555555556,6.5,1022.7222222222222,91.33333333333333,10.277777777777779,11.444444444444445,2.4444444444444446,431.31516830970503,,0.5338489579657714,115.34567947387696,,,,,,0.0
2021-09-29 05:20:00,14.6,21.3,21.0,22.6,17.4,2.939,1.57772,15.7152,56.2995,11.0,5.777777777777778,248.44444444444446,0.31111111111111117,95.44444444444444,7.0,1022.7777777777778,90.66666666666667,10.222222222222221,11.555555555555555,2.5555555555555554,433.0064664713542,,0.7044684274494648,113.2032973607381,,,,,,0.0
2021-09-29 05:30:00,14.7,21.3,21.0,22.6,17.5,2.96,1.6156400000000002,15.626499999999998,56.176700000000004,11.0,5.833333333333333,249.83333333333334,0.33333333333333337,95.33333333333333,7.499999999999999,1022.8333333333334,90.0,10.166666666666666,11.666666666666666,2.6666666666666665,429.88895213510796,,0.6400212886887419,119.08042656763799,,,,,,0.0
2021-09-29 05:40:00,14.8,21.3,21.0,22.6,17.6,2.966,2.196425,15.567599999999999,56.134299999999996,11.0,5.888888888888889,251.22222222222223,0.35555555555555557,95.22222222222223,7.999999999999999,1022.8888888888889,89.33333333333333,10.11111111111111,11.777777777777779,2.7777777777777777,431.15992207845056,,0.7243027389226324,137.05433492304914,,,,,,0.0
2021-09-29 05:50:00,14.7,21.3,21.0,22.5,17.5,2.957,1.7869350000000002,15.6126,56.1182,11.0,5.944444444444445,252.61111111111111,0.3777777777777778,95.11111111111111,8.5,1022.9444444444445,88.66666666666667,10.055555555555555,11.88888888888889,2.888888888888889,438.2345031843514,,1.1125326646670781,529.2011417522538,,,,,,0.0
2021-09-29 06:00:00,14.7,21.2,21.0,22.5,17.5,2.976,1.804675,15.4927,56.0423,11.0,6.0,254.0,0.4,95.0,9.0,1023.0,88.0,10.0,12.0,3.0,475.2038292439779,,1.0683597763733002,835.4316045832231,,,,,,0.0
2021-09-29 06:10:00,14.6,21.2,20.9,22.5,17.4,2.954,2.439495,15.4341,56.0438,11.055555555555555,6.166666666666667,254.33333333333334,0.3777777777777778,94.44444444444444,9.055555555555555,1023.1111111111111,83.38888888888889,10.0,12.0,3.0555555555555554,494.2137224008845,,1.1618311432997386,684.2166517130534,,,,,,0.0
2021-09-29 06:20:00,14.6,21.2,20.9,22.5,17.4,2.959,1.790775,15.546100000000001,56.0361,11.11111111111111,6.333333333333333,254.66666666666666,0.35555555555555557,93.88888888888889,9.11111111111111,1023.2222222222222,78.77777777777777,10.0,12.0,3.111111111111111,501.87400512695314,,0.9031978433212992,703.2021057077181,,,,,,0.0
2021-09-29 06:30:00,14.7,21.2,20.9,22.5,17.5,2.954,1.4612399999999999,15.4505,56.004,11.166666666666666,6.5,255.0,0.33333333333333337,93.33333333333333,9.166666666666666,1023.3333333333334,74.16666666666667,10.0,12.0,3.1666666666666665,504.05395152826424,,0.8397747874259949,621.6075555419923,,,,,,0.0
2021-09-29 06:40:00,14.7,21.2,20.9,22.5,17.5,2.948,1.596085,15.6508,55.971500000000006,11.222222222222221,6.666666666666667,255.33333333333334,0.3111111111111111,92.77777777777777,9.222222222222221,1023.4444444444445,69.55555555555556,10.0,12.0,3.2222222222222223,516.4220263671875,,0.7333015404549023,527.2687511655301,,,,,,0.0
2021-09-29 06:50:00,14.7,21.2,20.9,22.5,17.5,2.95,1.35506,15.755600000000001,55.861599999999996,11.277777777777779,6.833333333333333,255.66666666666666,0.2888888888888889,92.22222222222223,9.277777777777779,1023.5555555555555,64.94444444444444,10.0,12.0,3.2777777777777777,535.3272706340921,,0.7291516686479251,635.2918643188476,,,,,,0.0
2021-09-29 07:00:00,14.7,21.2,20.9,22.5,17.5,2.952,2.080325,15.8162,55.6349,11.333333333333334,7.0,256.0,0.26666666666666666,91.66666666666667,9.333333333333334,1023.6666666666666,60.333333333333336,10.0,12.0,3.3333333333333335,532.4671166992188,,0.7347119049231211,481.7201018778484,,,,,,0.0
2021-09-29 07:10:00,14.8,21.2,20.9,22.5,17.5,2.957,2.3694,15.7733,55.5059,11.38888888888889,7.166666666666667,256.3333333333333,0.24444444444444444,91.11111111111111,9.38888888888889,1023.7777777777778,55.72222222222222,10.0,12.0,3.388888888888889,534.5127735637795,,1.2188219156507718,407.0774374493098,,,,,,0.0
2021-09-29 07:20:00,14.7,21.3,21.0,22.6,17.5,2.955,1.513185,16.2514,55.4702,11.444444444444445,7.333333333333334,256.6666666666667,0.22222222222222224,90.55555555555556,9.444444444444445,1023.8888888888889,51.111111111111114,10.0,12.0,3.4444444444444446,552.1262186686198,,1.4909301213793835,415.6013446967346,,,,,,0.0
2021-09-29 07:30:00,14.6,21.3,21.0,22.6,17.5,2.947,2.2175450000000003,16.5643,55.3018,11.5,7.5,257.0,0.2,90.0,9.5,1024.0,46.5,10.0,12.0,3.5,564.2324404030285,,0.8127247823850583,457.506814330365,,,,,,0.0
2021-09-29 07:40:00,14.5,21.3,21.0,22.7,17.4,2.962,1.90214,16.9184,55.159000000000006,11.555555555555555,7.666666666666667,257.3333333333333,0.17777777777777778,89.44444444444444,9.555555555555555,1024.111111111111,41.88888888888889,10.0,12.0,3.5555555555555554,581.189076131185,,0.7115984427768969,546.8467361484678,,,,,,0.0
2021-09-29 07:50:00,14.6,21.3,21.0,22.7,17.4,2.985,1.67455,17.5599,55.138,11.61111111111111,7.833333333333334,257.6666666666667,0.15555555555555556,88.88888888888889,9.61111111111111,1024.2222222222222,37.27777777777778,10.0,12.0,3.611111111111111,591.4824894275885,,0.7057009353737036,356.38781962076825,,,,,,0.0
2021-09-29 08:00:00,14.7,21.4,21.0,22.8,17.5,2.97,1.20267,20.214199999999998,54.6862,11.666666666666666,8.0,258.0,0.1333333333333333,88.33333333333333,9.666666666666666,1024.3333333333333,32.66666666666667,10.0,12.0,3.6666666666666665,588.3098754882812,,0.6483750407557702,281.50736732094975,,,,,,0.0
2021-09-29 08:10:00,14.8,21.4,21.1,22.9,17.5,2.984,1.42737,21.16,51.364999999999995,11.722222222222221,8.166666666666668,258.3333333333333,0.1111111111111111,87.77777777777777,9.722222222222221,1024.4444444444443,28.055555555555557,10.0,12.0,3.7222222222222223,577.418127595748,,0.6427454596875751,255.98577148049566,,,,,,0.0
2021-09-29 08:20:00,14.7,21.5,21.2,22.9,17.5,2.978,1.60837,21.1263,48.648700000000005,11.777777777777779,8.333333333333334,258.6666666666667,0.08888888888888885,87.22222222222223,9.777777777777779,1024.5555555555557,23.444444444444443,10.0,12.0,3.7777777777777777,559.0787276274583,,0.6245381142022246,196.57397505463854,,,,,,0.0
2021-09-29 08:30:00,14.9,21.5,21.2,23.0,17.6,2.986,1.4520199999999999,22.097299999999997,47.5047,11.833333333333334,8.5,259.0,0.06666666666666665,86.66666666666667,9.833333333333334,1024.6666666666667,18.833333333333343,10.0,12.0,3.833333333333333,562.0922797121946,,0.9107211780261858,164.13896933431678,,,,,,0.0
2021-09-29 08:40:00,14.8,21.6,21.4,23.0,17.7,2.982,1.412685,22.7548,46.8224,11.88888888888889,8.666666666666668,259.3333333333333,0.04444444444444445,86.11111111111111,9.88888888888889,1024.7777777777778,14.222222222222229,10.0,12.0,3.888888888888889,563.5236735026042,,1.024152750968933,132.09750186920166,,,,,,0.0
2021-09-29 08:50:00,14.9,21.7,21.2,23.1,17.9,2.953,1.52359,22.1309,46.5495,11.944444444444445,8.833333333333334,259.6666666666667,0.0222222222222222,85.55555555555556,9.944444444444445,1024.888888888889,9.611111111111114,10.0,12.0,3.9444444444444446,575.5687215520047,,1.228100230594476,117.63120373828262,,,,,,0.0
2021-09-29 09:00:00,14.4,21.6,21.0,23.1,17.8,2.933,1.14583,21.9534,46.5029,12.0,9.0,260.0,0.0,85.0,10.0,1025.0,5.0,10.0,12.0,4.0,579.6386665852865,,1.0119101246770492,109.12891184510485,,,,,,0.0
2021-09-29 09:10:00,14.5,21.5,20.9,23.1,17.8,2.925,1.57801,23.2106,46.6592,12.166666666666666,9.166666666666666,260.8888888888889,0.0,83.27777777777777,10.0,1025.0,6.5,9.777777777777779,12.11111111111111,4.055555555555555,570.0337593938017,,0.9093724336226782,111.65479305267334,,,,,,0.0
2021-09-29 09:20:00,14.5,21.5,20.9,23.1,17.8,2.944,1.30474,23.1235,46.537099999999995,12.333333333333334,9.333333333333334,261.77777777777777,0.0,81.55555555555556,10.0,1025.0,8.0,9.555555555555555,12.222222222222221,4.111111111111111,564.2557552083333,,0.9233337221374619,111.02404268663481,,,,,,0.0
2021-09-29 09:30:00,14.6,21.6,21.0,23.2,17.9,2.929,1.693118181818182,23.465363636363634,46.43418181818182,12.5,9.5,262.6666666666667,0.0,79.83333333333333,10.0,1025.0,9.5,9.333333333333334,12.333333333333334,4.166666666666667,558.0972483317057,,0.9681487866815199,115.83839563272768,,,,,,0.0
2021-09-29 09:40:00,15.0,21.8,21.1,23.3,18.1,2.925,1.18874,23.6332,46.2639,12.666666666666666,9.666666666666666,263.55555555555554,0.0,78.11111111111111,10.0,1025.0,11.0,9.11111111111111,12.444444444444445,4.222222222222222,562.3619873046875,,0.9228075049320857,176.22081451416017,,,,,,0.0
2021-09-29 09:50:00,15.0,21.8,21.2,23.3,18.2,2.933,1.200405,23.439500000000002,46.9135,12.833333333333334,9.833333333333334,264.44444444444446,0.0,76.38888888888889,10.0,1025.0,12.5,8.88888888888889,12.555555555555555,4.277777777777778,570.5981479478157,,1.000071475864467,209.75254851691466,,,,,,0.0
2021-09-29 10:00:00,15.0,21.9,21.2,23.3,18.2,2.934,1.074395,23.6641,49.0831,13.0,10.0,265.3333333333333,0.0,74.66666666666667,10.0,1025.0,14.0,8.666666666666666,12.666666666666666,4.333333333333333,573.9765806070964,,0.9568223339950634,196.24337211953718,,,,,,0.0
2021-09-29 10:10:00,15.3,21.9,21.3,23.4,18.3,2.925,1.3767299999999998,23.2397,50.8172,13.166666666666666,10.166666666666666,266.22222222222223,0.0,72.94444444444444,10.0,1025.0,15.5,8.444444444444445,12.777777777777779,4.388888888888889,583.8789438672998,,1.017358117780443,309.5805206893662,,,,,,0.0
2021-09-29 10:20:00,15.9,22.0,21.3,23.5,18.8,2.856,1.1307500000000001,23.1092,51.9015,13.333333333333334,10.333333333333334,267.1111111111111,0.0,71.22222222222223,10.0,1025.0,17.0,8.222222222222221,12.88888888888889,4.444444444444445,641.5175929768881,,1.0744987226643805,439.8286786207641,,,,,,0.0
2021-09-29 10:30:00,15.5,21.8,21.1,23.6,19.2,2.783,1.14259,22.9473,52.4822,13.5,10.5,268.0,0.0,69.5,10.0,1025.0,18.5,8.0,13.0,4.5,674.8935840825925,,1.1041797441900787,431.2977644425731,,,,,,0.0
2021-09-29 10:40:00,16.0,21.9,21.1,23.7,19.5,2.815,1.509605,23.2656,52.7614,13.666666666666666,10.666666666666666,268.8888888888889,0.0,67.77777777777777,10.0,1025.0,20.0,7.777777777777778,13.11111111111111,4.555555555555555,681.5663718668619,,1.9881909682656413,364.81076447998737,,,,,,0.0
2021-09-29 10:50:00,16.1,22.0,21.1,23.8,19.6,3.118,1.359165,22.9042,52.8396,13.833333333333334,10.833333333333334,269.77777777777777,0.0,66.05555555555556,10.0,1025.0,21.5,7.555555555555555,13.222222222222221,4.611111111111111,674.7177633421448,,2.5983449639876683,275.18423154195153,,,,,,0.0
2021-09-29 11:00:00,16.4,21.9,21.2,24.0,20.0,2.876,1.4431,23.0446,52.893899999999995,14.0,11.0,270.6666666666667,0.0,64.33333333333333,10.0,1025.0,23.0,7.333333333333334,13.333333333333334,4.666666666666667,665.4362967936197,,3.216651570709412,211.8545238744876,,,,,,0.0
2021-09-29 11:10:00,16.3,21.3,21.6,24.0,20.6,2.832,1.19832,22.4909,52.827,14.166666666666668,11.166666666666668,271.55555555555554,0.0,62.611111111111114,10.0,1025.0,24.5,7.111111111111111,13.444444444444445,4.722222222222222,660.9472394710848,,3.645041368634014,173.54651432834777,,,,,,0.0
2021-09-29 11:20:00,17.1,21.2,20.7,24.0,21.1,2.857,0.85169,22.6284,52.829499999999996,14.333333333333334,11.333333333333334,272.44444444444446,0.0,60.888888888888886,10.0,1025.0,26.0,6.888888888888889,13.555555555555555,4.777777777777778,621.8874330647786,,3.700971330687151,137.47817522232143,,,,,,0.0
2021-09-29 11:30:00,16.7,21.5,20.8,24.0,20.8,2.87,0.893505,21.9011,52.809400000000004,14.5,11.5,273.3333333333333,0.0,59.166666666666664,10.0,1025.0,27.5,6.666666666666667,13.666666666666666,4.833333333333333,582.1485309188668,,3.8702636114284816,106.05130478788904,,,,,,0.0
2021-09-29 11:40:00,16.9,21.8,21.1,24.0,20.7,2.889,0.880155,21.7038,52.849000000000004,14.666666666666668,11.666666666666668,274.22222222222223,0.0,57.44444444444444,10.0,1025.0,29.0,6.444444444444445,13.777777777777779,4.888888888888889,581.0406429036459,,3.4586321144050123,92.78054227602685,,,,,,0.0
2021-09-29 11:50:00,16.8,21.8,21.2,24.0,20.8,2.88,0.8805299999999999,21.8454,52.8303,14.833333333333334,11.833333333333334,275.1111111111111,0.0,55.72222222222222,10.0,1025.0,30.5,6.222222222222222,13.88888888888889,4.944444444444445,579.1236266037514,,3.2608624549774126,93.24681737630381,,,,,,0.0
2021-09-29 12:00:00,17.0,21.9,21.2,24.0,20.8,2.878,1.0927799999999999,22.1246,52.7222,15.0,12.0,276.0,0.0,54.0,10.0,1025.0,32.0,6.0,14.0,5.0,574.1487870279948,,3.0257167896914616,95.33904902894618,,,,,,126.0
2021-09-29 12:10:00,16.9,21.9,21.3,24.1,20.8,2.891,1.00187,22.4114,52.603899999999996,15.055555555555555,11.944444444444445,275.77777777777777,0.0,53.94444444444444,10.0,1024.9444444444443,32.77777777777778,6.055555555555555,13.944444444444445,5.0,585.050928548177,,3.420176623204333,85.12305163108697,,,,,,0.0
2021-09-29 12:20:00,17.5,22.0,21.4,24.2,21.2,2.86,0.81304,22.179499999999997,52.4979,15.11111111111111,11.88888888888889,275.55555555555554,0.0,53.888888888888886,10.0,1024.888888888889,33.55555555555556,6.111111111111111,13.88888888888889,5.0,572.513269477932,,3.6302319429217085,83.49583376932952,,,,,,0.0
2021-09-29 12:30:00,17.7,21.3,21.0,24.3,22.0,2.896,0.79503,22.142699999999998,52.4864,15.166666666666666,11.833333333333334,275.3333333333333,0.0,53.833333333333336,10.0,1024.8333333333333,34.333333333333336,6.166666666666667,13.833333333333334,5.0,564.1573718051252,,3.436445737955934,87.87929192472987,,,,,,0.0
2021-09-29 12:40:00,17.9,21.4,21.0,24.4,22.3,2.907,1.00006,21.8528,52.4807,15.222222222222221,11.777777777777779,275.1111111111111,0.0,53.77777777777778,10.0,1024.7777777777778,35.111111111111114,6.222222222222222,13.777777777777779,5.0,562.8821459960938,,2.6112232385550516,84.41889048969678,,,,,,0.0
2021-09-29 12:50:00,18.4,21.6,21.2,24.4,22.4,2.929,1.36633,21.8429,52.507600000000004,15.277777777777779,11.722222222222221,274.8888888888889,0.0,53.72222222222222,10.0,1024.7222222222222,35.888888888888886,6.277777777777778,13.722222222222221,5.0,558.716047608825,,2.0905672800945023,84.83164969622078,,,,,,0.0
2021-09-29 13:00:00,18.1,21.3,20.9,24.4,22.3,2.929,2.029235,21.8825,52.4606,15.333333333333334,11.666666666666666,274.6666666666667,0.0,53.666666666666664,10.0,1024.6666666666667,36.666666666666664,6.333333333333333,13.666666666666666,5.0,537.6541772460938,,1.8237496608495711,69.06968331654866,,,,,,0.0
2021-09-29 13:10:00,18.6,21.6,21.4,24.4,22.7,2.919,0.9029849999999999,21.792099999999998,52.4042,15.38888888888889,11.61111111111111,274.44444444444446,0.0,53.611111111111114,10.0,1024.611111111111,37.44444444444444,6.388888888888889,13.61111111111111,5.0,532.5694970282193,,1.8277645644882305,84.24637677607564,,,,,,0.0
2021-09-29 13:20:00,18.1,20.9,20.6,24.3,22.9,2.96,1.2227599999999998,21.5065,52.419200000000004,15.444444444444445,11.555555555555555,274.22222222222223,0.0,53.55555555555556,10.0,1024.5555555555557,38.22222222222222,6.444444444444445,13.555555555555555,5.0,539.3300305175782,,1.5126045455063803,96.83421466116178,,,,,,0.0
2021-09-29 13:30:00,19.1,21.5,21.1,24.3,23.1,2.957,1.20377,21.5379,52.5012,15.5,11.5,274.0,0.0,53.5,10.0,1024.5,39.0,6.5,13.5,5.0,568.2149627685546,,1.3579580727623681,95.00168240778865,,,,,,0.0
2021-09-29 13:40:00,18.9,21.4,21.2,24.3,23.1,2.943,1.01571,21.4621,52.5443,15.555555555555555,11.444444444444445,273.77777777777777,0.0,53.44444444444444,10.0,1024.4444444444443,39.77777777777778,6.555555555555555,13.444444444444445,5.0,594.0018809351428,,1.150671503562375,109.81496859814487,,,,,,0.0
2021-09-29 13:50:00,19.0,21.3,21.0,24.2,23.1,2.954,1.09618,21.5791,52.588499999999996,15.61111111111111,11.38888888888889,273.55555555555554,0.0,53.388888888888886,10.0,1024.388888888889,40.55555555555556,6.611111111111111,13.38888888888889,5.0,633.813042195638,,0.9283530844082939,109.37574506253172,,,,,,0.0
2021-09-29 14:00:00,19.3,21.6,21.3,24.3,23.1,2.951,0.896105,21.0861,52.5924,15.666666666666666,11.333333333333334,273.3333333333333,0.0,53.333333333333336,10.0,1024.3333333333333,41.333333333333336,6.666666666666667,13.333333333333334,5.0,641.2784893448052,,0.7817184804262077,92.04260784494002,,,,,,0.0
2021-09-29 14:10:00,19.2,20.9,21.0,24.2,23.8,2.943,0.9395049999999999,21.4985,52.692899999999995,15.722222222222221,11.277777777777779,273.1111111111111,0.0,53.27777777777778,10.0,1024.2777777777778,42.111111111111114,6.722222222222222,13.277777777777779,5.0,595.2758780924479,,0.741760886898317,90.72461040259755,,,,,,0.0
2021-09-29 14:20:00,19.0,20.6,20.5,24.1,23.7,2.959,0.9359999999999999,21.5815,52.67809999999999,15.777777777777779,11.222222222222221,272.8888888888889,0.0,53.22222222222222,10.0,1024.2222222222222,42.888888888888886,6.777777777777778,13.222222222222221,5.0,566.4217952053026,,1.0090810132632821,98.91121352330438,,,,,,0.0
2021-09-29 14:30:00,18.8,20.8,20.6,24.0,23.3,2.902,0.9607849999999999,21.311799999999998,52.5875,15.833333333333334,11.166666666666666,272.6666666666667,0.0,53.166666666666664,10.0,1024.1666666666667,43.666666666666664,6.833333333333333,13.166666666666666,5.0,555.8711492919922,,1.0149221788237324,138.91948204018976,,,,,,0.0
2021-09-29 14:40:00,18.6,21.3,21.0,24.0,22.7,2.823,1.017685,21.228299999999997,52.552499999999995,15.88888888888889,11.11111111111111,272.44444444444446,0.0,53.111111111111114,10.0,1024.111111111111,44.44444444444444,6.888888888888889,13.11111111111111,5.0,541.6656400272764,,0.9469736070408997,209.22312655906893,,,,,,0.0
2021-09-29 14:50:00,18.5,21.4,21.1,23.9,22.4,2.843,0.8545,21.1824,52.5403,15.944444444444445,11.055555555555555,272.22222222222223,0.0,53.05555555555556,10.0,1024.0555555555557,45.22222222222222,6.944444444444445,13.055555555555555,5.0,519.4333064778646,,0.7334105267438848,183.9149755773167,,,,,,0.0
2021-09-29 15:00:00,19.1,21.6,21.3,23.9,22.4,2.804,0.8659950000000001,21.1511,52.5381,16.0,11.0,272.0,0.0,53.0,10.0,1024.0,46.0,7.0,13.0,5.0,506.9588109369388,,0.5896468877102021,162.29990846838655,,,,,,0.0
2021-09-29 15:10:00,19.0,21.6,21.3,23.9,22.5,2.84,1.40381,21.0055,52.53869999999999,15.777777777777779,10.833333333333334,272.94444444444446,0.0,54.55555555555556,10.0,1024.111111111111,46.333333333333336,7.111111111111111,13.0,4.777777777777778,494.3626735432943,,0.6047971021573423,119.46328598388845,,,,,,0.0
2021-09-29 15:20:00,18.9,21.4,21.3,23.9,22.6,2.835,0.8745200000000001,20.6596,52.571000000000005,15.555555555555555,10.666666666666666,273.8888888888889,0.0,56.111111111111114,10.0,1024.2222222222222,46.666666666666664,7.222222222222222,13.0,4.555555555555555,495.02930309777975,,0.5320444287111361,106.5695140838623,,,,,,0.0
2021-09-29 15:30:00,19.1,21.2,20.9,23.9,22.9,2.82,0.7638849999999999,20.2581,52.641999999999996,15.333333333333334,10.5,274.8333333333333,0.0,57.666666666666664,10.0,1024.3333333333333,47.0,7.333333333333333,13.0,4.333333333333333,492.6916563924154,,0.3959771391917757,107.26835531202414,,,,,,0.0
2021-09-29 15:40:00,19.6,21.6,21.3,23.9,23.1,2.81,1.024425,18.7171,52.7038,15.11111111111111,10.333333333333334,275.77777777777777,0.0,59.22222222222222,10.0,1024.4444444444443,47.333333333333336,7.444444444444445,13.0,4.111111111111111,485.90514872934625,,0.41247374451408786,98.12610881805419,,,,,,0.0
2021-09-29 15:50:00,20.1,21.4,21.2,24.0,23.6,2.82,0.9379500000000001,18.2401,52.9701,14.88888888888889,10.166666666666666,276.72222222222223,0.0,60.77777777777778,10.0,1024.5555555555557,47.666666666666664,7.555555555555555,13.0,3.888888888888889,478.3115832519531,,0.4464822666490146,106.12514468435513,,,,,,0.0
2021-09-29 16:00:00,20.0,21.4,21.2,24.0,23.7,2.779,1.038185,18.383699999999997,53.314099999999996,14.666666666666666,10.0,277.6666666666667,0.0,62.333333333333336,10.0,1024.6666666666667,48.0,7.666666666666667,13.0,3.666666666666667,468.7140443999192,,0.4112435011641454,133.50598147009725,,,,,,0.0
2021-09-29 16:10:00,19.6,21.1,20.9,24.0,23.7,2.838,0.837855,18.2072,53.45550000000001,14.444444444444445,9.833333333333334,278.6111111111111,0.0,63.888888888888886,10.0,1024.7777777777778,48.333333333333336,7.777777777777778,13.0,3.4444444444444446,458.66268025716147,,0.32588606166932205,111.95105874077748,,,,,,0.0
2021-09-29 16:20:00,19.9,21.3,21.0,23.9,23.7,2.812,0.76273,17.9388,53.5746,14.222222222222221,9.666666666666666,279.55555555555554,0.0,65.44444444444444,10.0,1024.888888888889,48.666666666666664,7.888888888888889,13.0,3.2222222222222223,462.3493662867053,,0.3744058936834335,101.49064045340327,,,,,,0.0
2021-09-29 16:30:00,19.7,21.2,21.1,23.9,23.7,2.839,0.605935,17.8615,53.6674,14.0,9.5,280.5,0.0,67.0,10.0,1025.0,49.0,8.0,13.0,3.0,453.5185423787435,,0.37601134011827114,96.97577459992662,,,,,,0.0
2021-09-29 16:40:00,19.3,20.8,20.7,23.9,23.6,2.851,0.599855,17.5671,53.698699999999995,13.777777777777779,9.333333333333334,281.44444444444446,0.0,68.55555555555556,10.0,1025.111111111111,49.333333333333336,8.11111111111111,13.0,2.7777777777777777,448.9042155824859,,0.27419670191903905,87.83628626505535,,,,,,0.0
2021-09-29 16:50:00,19.3,20.8,20.6,23.8,23.5,2.804,0.705375,17.1787,53.768499999999996,13.555555555555555,9.166666666666666,282.3888888888889,0.0,70.11111111111111,10.0,1025.2222222222222,49.666666666666664,8.222222222222221,13.0,2.555555555555556,443.17477428217046,,0.2540276941252967,78.42463793027198,,,,,,0.0
2021-09-29 17:00:00,19.4,21.2,21.0,23.7,23.1,2.849,0.72339,16.825499999999998,53.909299999999995,13.333333333333334,9.0,283.3333333333333,0.0,71.66666666666667,10.0,1025.3333333333333,50.0,8.333333333333334,13.0,2.3333333333333335,443.5512962218537,,0.2550604237980172,72.64601005274024,,,,,,0.0
2021-09-29 17:10:00,19.1,21.2,21.0,23.8,22.9,2.885,0.8461449999999999,16.610500000000002,54.0566,13.11111111111111,8.833333333333332,284.27777777777777,0.0,73.22222222222223,10.0,1025.4444444444443,50.333333333333336,8.444444444444445,13.0,2.111111111111111,443.0035421752929,,0.2698712290192054,67.63376913587925,,,,,,0.0
2021-09-29 17:20:00,18.9,21.2,21.0,23.8,22.7,2.803,0.76255,16.005000000000003,54.1794,12.88888888888889,8.666666666666666,285.22222222222223,0.0,74.77777777777777,10.0,1025.5555555555557,50.666666666666664,8.555555555555555,13.0,1.8888888888888888,441.46200165496475,,0.24480065027493875,63.55128096370373,,,,,,0.0
2021-09-29 17:30:00,18.7,21.0,20.8,23.7,22.6,2.832,0.518915,15.2153,54.2654,12.666666666666668,8.5,286.1666666666667,0.0,76.33333333333333,10.0,1025.6666666666667,51.0,8.666666666666666,13.0,1.666666666666667,436.49940775553387,,0.226498841449492,61.22118630123678,,,,,,0.0
2021-09-29 17:40:00,18.6,21.0,20.8,23.6,22.4,2.828,0.46193,14.7129,54.410900000000005,12.444444444444445,8.333333333333332,287.1111111111111,0.0,77.88888888888889,10.0,1025.7777777777778,51.333333333333336,8.777777777777779,13.0,1.4444444444444446,435.51746066389416,,0.1624298381786477,56.752034465876,,,,,,0.0
2021-09-29 17:50:00,17.1,21.0,20.6,23.6,21.4,2.812,0.46643999999999997,14.6741,54.6269,12.222222222222221,8.166666666666666,288.05555555555554,0.0,79.44444444444444,10.0,1025.888888888889,51.666666666666664,8.88888888888889,13.0,1.2222222222222223,431.7939492797852,,0.16952393854731465,54.76591632519738,,,,,,0.0
2021-09-29 18:00:00,16.7,21.5,20.9,23.5,20.6,2.871,0.44658,14.9235,54.7838,12.0,8.0,289.0,0.0,81.0,10.0,1026.0,52.0,9.0,13.0,1.0,435.7424996632543,,0.15484495211455776,52.70267611778388,,,,,,0.0
2021-09-29 18:10:00,16.5,21.6,20.9,23.5,20.3,2.838,0.52137,15.0862,54.895,11.944444444444445,7.777777777777778,285.1111111111111,0.0,81.33333333333333,10.0,1026.111111111111,53.55555555555556,9.0,12.61111111111111,1.0,431.5912600708008,,0.14835170714495077,49.952112674713135,,,,,,0.0
2021-09-29 18:20:00,16.4,21.6,20.9,23.4,20.1,2.871,0.59721,14.8263,54.85080000000001,11.88888888888889,7.555555555555555,281.22222222222223,0.0,81.66666666666667,10.0,1026.2222222222222,55.111111111111114,9.0,12.222222222222221,1.0,428.03289807199064,,0.19060227185877107,52.31598963936843,,,,,,0.0
2021-09-29 18:30:00,16.4,21.7,21.0,23.4,19.9,2.86,0.6337349999999999,14.302299999999999,54.818799999999996,11.833333333333334,7.333333333333333,277.3333333333333,0.0,82.0,10.0,1026.3333333333333,56.666666666666664,9.0,11.833333333333334,1.0,427.8344592285156,,0.16581220358978466,56.198450734844315,,,,,,0.0
2021-09-29 18:40:00,16.1,21.7,21.0,23.3,19.7,2.786,0.46919000000000005,14.3249,54.8679,11.777777777777779,7.111111111111111,273.44444444444446,0.0,82.33333333333333,10.0,1026.4444444444443,58.22222222222222,9.0,11.444444444444445,1.0,429.4124328893903,,0.1758751511573791,64.1839008998332,,,,,,0.0
2021-09-29 18:50:00,15.8,21.7,21.0,23.3,19.5,2.818,0.49763,14.2516,54.8976,11.722222222222221,6.888888888888889,269.55555555555554,0.0,82.66666666666667,10.0,1026.5555555555557,59.77777777777778,9.0,11.055555555555555,1.0,429.23513682047525,,0.17970262793629388,66.64373244420283,,,,,,0.0
2021-09-29 19:00:00,15.3,21.6,20.9,23.3,19.1,2.787,0.44692999999999994,14.244,54.939800000000005,11.666666666666666,6.666666666666667,265.6666666666667,0.0,83.0,10.0,1026.6666666666667,61.333333333333336,9.0,10.666666666666666,1.0,425.0655293782552,,0.14259244452541064,68.26783096313477,,,,,,0.0
2021-09-29 19:10:00,15.1,21.6,20.9,23.2,18.9,2.792,0.549865,14.4603,54.961400000000005,11.61111111111111,6.444444444444445,261.77777777777777,0.0,83.33333333333333,10.0,1026.7777777777778,62.888888888888886,9.0,10.277777777777779,1.0,428.20410231316225,,0.16373703106317009,67.58591353874422,,,,,,0.0
2021-09-29 19:20:00,14.5,21.6,20.9,23.2,18.5,2.82,0.53447,14.572899999999999,54.94,11.555555555555555,6.222222222222222,257.8888888888889,0.0,83.66666666666667,10.0,1026.888888888889,64.44444444444444,9.0,9.88888888888889,1.0,426.85478017171226,,0.18448817508568782,54.50197467211276,,,,,,0.0
2021-09-29 19:30:00,13.9,21.4,20.8,23.2,17.9,2.833,0.5351549999999999,14.4683,54.913599999999995,11.5,6.0,254.0,0.0,84.0,10.0,1027.0,66.0,9.0,9.5,1.0,432.61897119631715,,0.19218174681067463,70.17706252415975,,,,,,0.0
2021-09-29 19:40:00,13.2,21.3,20.6,23.1,17.3,2.88,0.5256149999999999,14.1661,54.9086,11.444444444444445,5.777777777777778,250.11111111111111,0.0,84.33333333333333,10.0,1027.111111111111,67.55555555555556,9.0,9.11111111111111,1.0,424.3129506148415,,0.1523027216706761,86.3448228555884,,,,,,0.0
2021-09-29 19:50:00,13.0,21.3,20.8,23.1,16.8,2.936,0.493545,14.3803,54.940099999999994,11.38888888888889,5.555555555555555,246.22222222222223,0.0,84.66666666666667,10.0,1027.2222222222222,69.11111111111111,9.0,8.722222222222221,1.0,418.4239585367839,,0.14644210597500198,94.9067230606079,,,,,,0.0
2021-09-29 20:00:00,12.9,21.3,20.9,23.0,16.5,2.957,0.5631649999999999,14.532599999999999,54.948,11.333333333333334,5.333333333333334,242.33333333333334,0.0,85.0,10.0,1027.3333333333333,70.66666666666667,9.0,8.333333333333332,1.0,416.8711787817944,,0.2061928675509989,75.50817564646403,,,,,,0.0
2021-09-29 20:10:00,12.9,21.3,20.9,23.0,16.5,2.964,0.52492,14.581700000000001,54.944100000000006,11.277777777777779,5.111111111111111,238.44444444444446,0.0,85.33333333333333,10.0,1027.4444444444443,72.22222222222223,9.0,7.944444444444445,1.0,412.38206766764324,,0.22880779173777208,52.58770110340089,,,,,,0.0
2021-09-29 20:20:00,12.9,21.2,20.9,22.9,16.4,2.961,0.5797950000000001,14.504499999999998,54.9182,11.222222222222221,4.888888888888889,234.55555555555554,0.0,85.66666666666667,10.0,1027.5555555555557,73.77777777777777,9.0,7.555555555555555,1.0,410.2450235371206,,0.28526370797306294,56.29225787480673,,,,,,0.0
2021-09-29 20:30:00,13.0,21.2,20.9,22.9,16.5,2.957,0.651405,14.255500000000001,54.8775,11.166666666666666,4.666666666666667,230.66666666666666,0.0,86.0,10.0,1027.6666666666667,75.33333333333333,9.0,7.166666666666667,1.0,412.44107014973963,,0.2571833815911816,63.9789493214882,,,,,,0.0
2021-09-29 20:40:00,13.2,21.2,20.9,22.9,16.5,2.952,0.730185,14.122200000000001,54.876099999999994,11.11111111111111,4.444444444444445,226.77777777777777,0.0,86.33333333333333,10.0,1027.7777777777778,76.88888888888889,9.0,6.777777777777778,1.0,417.19158610026045,,0.33525855806798244,70.05398023637674,,,,,,0.0
2021-09-29 20:50:00,13.1,21.2,20.9,22.9,16.5,2.956,0.49893,13.9583,54.883799999999994,11.055555555555555,4.222222222222222,222.88888888888889,0.0,86.66666666666667,10.0,1027.888888888889,78.44444444444444,9.0,6.388888888888888,1.0,413.72326232208604,,0.2849281834352151,77.8930253971768,,,,,,0.0
2021-09-29 21:00:00,13.0,21.2,20.8,22.9,16.4,2.963,1.0335100000000002,13.549700000000001,54.892700000000005,11.0,4.0,219.0,0.0,87.0,10.0,1028.0,80.0,9.0,6.0,1.0,408.848283589681,,0.2687712332482139,89.3523770904541,,,,,,0.0
2021-09-29 21:10:00,13.0,21.1,20.8,22.8,16.4,2.966,3.410425,13.617099999999999,54.966300000000004,10.88888888888889,4.055555555555555,220.0,0.027777777777777776,87.27777777777777,10.0,1028.0,81.11111111111111,8.944444444444445,6.166666666666667,1.0,411.22963844387016,,0.5514041120268531,103.22549950637385,,,,,,0.0
2021-09-29 21:20:00,12.8,21.1,20.8,22.8,16.3,2.956,1.1135249999999999,13.516899999999998,55.0144,10.777777777777779,4.111111111111111,221.0,0.05555555555555555,87.55555555555556,10.0,1028.0,82.22222222222223,8.88888888888889,6.333333333333333,1.0,410.1442077636719,,0.38059412250242664,111.0700759952351,,,,,,0.0
2021-09-29 21:30:00,12.6,21.0,20.7,22.8,16.2,2.966,0.790795,13.210399999999998,55.03680000000001,10.666666666666666,4.166666666666667,222.0,0.08333333333333333,87.83333333333333,10.0,1028.0,83.33333333333333,8.833333333333334,6.5,1.0,412.2730814896507,,0.4132603045140451,112.83621574962206,,,,,,0.0
2021-09-29 21:40:00,12.5,21.0,20.7,22.8,16.1,2.962,0.76135,13.0949,55.0838,10.555555555555555,4.222222222222222,223.0,0.1111111111111111,88.11111111111111,10.0,1028.0,84.44444444444444,8.777777777777779,6.666666666666667,1.0,416.5701257324219,,0.42284158026178675,111.73085151672365,,,,,,0.0
