,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-09-29 21:50:00,12.7,21.0,20.6,22.7,16.1,2.924,0.889585,12.9626,55.1476,10.444444444444445,4.277777777777778,224.0,0.1388888888888889,88.38888888888889,10.0,1028.0,85.55555555555556,8.722222222222221,6.833333333333333,1.0,414.5297520464316,,0.36230652019423615,109.61417190206927,,,,,,0.0
2021-09-29 22:00:00,12.7,21.0,20.6,22.7,16.1,2.918,0.752305,12.7959,55.211400000000005,10.333333333333334,4.333333333333333,225.0,0.16666666666666666,88.66666666666667,10.0,1028.0,86.66666666666667,8.666666666666666,7.0,1.0,412.14576761881506,,0.39119427019972247,110.1809500865613,,,,,,0.0
2021-09-29 22:10:00,12.7,20.9,20.6,22.7,16.1,2.968,0.700295,12.854800000000001,55.287099999999995,10.222222222222221,4.388888888888889,226.0,0.19444444444444445,88.94444444444444,10.0,1028.0,87.77777777777777,8.61111111111111,7.166666666666667,1.0,412.60177621775665,,0.3724149198447075,110.03920439725542,,,,,,0.0
2021-09-29 22:20:00,12.6,20.9,20.5,22.6,16.1,2.967,0.59679,12.7934,55.3343,10.11111111111111,4.444444444444445,227.0,0.2222222222222222,89.22222222222223,10.0,1028.0,88.88888888888889,8.555555555555555,7.333333333333334,1.0,413.9896264648438,,0.3496820951377352,109.65227495829265,,,,,,0.0
2021-09-29 22:30:00,12.5,20.8,20.5,22.6,16.0,2.965,0.68696,12.6395,55.35549999999999,10.0,4.5,228.0,0.25,89.5,10.0,1028.0,90.0,8.5,7.5,1.0,416.6752352905273,,0.3740580472775267,112.08147528696868,,,,,,0.0
2021-09-29 22:40:00,12.6,20.8,20.5,22.5,16.0,2.967,0.63161,12.5825,55.4076,9.88888888888889,4.555555555555555,229.0,0.2777777777777778,89.77777777777777,10.0,1028.0,91.11111111111111,8.444444444444445,7.666666666666667,1.0,413.30033406575524,,0.3069954089186875,110.74442217530505,,,,,,0.0
2021-09-29 22:50:00,12.7,20.8,20.4,22.5,16.0,2.967,0.5841649999999999,12.3873,55.4807,9.777777777777779,4.611111111111111,230.0,0.3055555555555555,90.05555555555556,10.0,1028.0,92.22222222222223,8.38888888888889,7.833333333333334,1.0,410.9518241163232,,0.29965948907037576,113.07596300760906,,,,,,0.0
2021-09-29 23:00:00,12.8,20.8,20.4,22.5,16.1,2.973,0.658065,12.4653,55.5628,9.666666666666666,4.666666666666667,231.0,0.3333333333333333,90.33333333333333,10.0,1028.0,93.33333333333333,8.333333333333334,8.0,1.0,416.16821166992185,,0.3416431230001446,110.25077248223083,,,,,,0.0
2021-09-29 23:10:00,12.7,20.7,20.4,22.5,16.0,2.968,0.59522,12.4222,55.6178,9.555555555555555,4.722222222222222,232.0,0.3611111111111111,90.61111111111111,10.0,1028.0,94.44444444444444,8.277777777777779,8.166666666666668,1.0,417.12922360825814,,0.27225742892946225,111.70559391021727,,,,,,0.0
2021-09-29 23:20:00,12.6,20.7,20.4,22.5,16.0,2.967,0.6033850000000001,12.517,55.621900000000004,9.444444444444445,4.777777777777778,233.0,0.3888888888888889,90.88888888888889,10.0,1028.0,95.55555555555556,8.222222222222221,8.333333333333334,1.0,420.747821858724,,0.282583312044541,112.35772051493328,,,,,,0.0
2021-09-29 23:30:00,12.5,20.7,20.4,22.4,16.0,2.964,0.6056600000000001,12.53,55.642100000000006,9.333333333333334,4.833333333333333,234.0,0.41666666666666663,91.16666666666667,10.0,1028.0,96.66666666666666,8.166666666666666,8.5,1.0,423.37307923766383,,0.266216475407535,110.81247655426714,,,,,,0.0
2021-09-29 23:40:00,12.3,20.6,20.3,22.4,15.7,2.966,0.6509050000000001,12.485,55.6506,9.222222222222221,4.888888888888889,235.0,0.4444444444444444,91.44444444444444,10.0,1028.0,97.77777777777777,8.11111111111111,8.666666666666668,1.0,421.7799247233073,,0.30017934609478136,108.8335352859928,,,,,,0.0
2021-09-29 23:50:00,12.2,20.6,20.3,22.4,15.7,2.965,0.6451450000000001,12.7915,55.6737,9.11111111111111,4.944444444444445,236.0,0.4722222222222222,91.72222222222223,10.0,1028.0,98.88888888888889,8.055555555555555,8.833333333333334,1.0,423.8852648820548,,0.3286296306906194,114.11290926119702,,,,,,0.0
2021-09-30 00:00:00,12.0,20.5,20.2,22.4,15.6,2.964,0.66207,12.5563,55.6407,9.0,5.0,237.0,0.5,92.0,10.0,1028.0,100.0,8.0,9.0,1.0,421.71827433268226,,0.3265456913516851,114.92636917222016,,,,,,0.0
2021-09-30 00:10:00,12.1,20.5,20.2,22.3,15.6,2.978,0.71246,12.343399999999999,55.6395,8.944444444444445,4.833333333333333,239.22222222222223,0.4722222222222222,91.83333333333333,10.0,1028.0555555555557,100.0,7.888888888888889,8.666666666666666,1.0,423.64620616342825,,0.3131315214001694,108.85538105355818,,,,,,0.0
2021-09-30 00:20:00,12.0,20.5,20.1,22.3,15.5,2.962,0.5823699999999999,12.4437,55.669000000000004,8.88888888888889,4.666666666666667,241.44444444444446,0.4444444444444444,91.66666666666667,10.0,1028.111111111111,100.0,7.777777777777778,8.333333333333334,1.0,426.6688498942058,,0.279426545422882,105.66057753762284,,,,,,0.0
2021-09-30 00:30:00,11.7,20.4,20.1,22.3,15.3,2.965,0.53939,12.610800000000001,55.6591,8.833333333333334,4.5,243.66666666666666,0.4166666666666667,91.5,10.0,1028.1666666666667,100.0,7.666666666666667,8.0,1.0,427.2718935175052,,0.3180511107478859,109.132521277821,,,,,,0.0
2021-09-30 00:40:00,11.4,20.3,20.0,22.3,15.1,2.961,0.558425,12.5562,55.638999999999996,8.777777777777779,4.333333333333333,245.88888888888889,0.3888888888888889,91.33333333333333,10.0,1028.2222222222222,100.0,7.555555555555555,7.666666666666666,1.0,424.8553486124674,,0.3377162936117268,107.8713073260636,,,,,,0.0
2021-09-30 00:50:00,11.4,20.3,19.9,22.3,15.0,2.957,0.6128250000000001,12.385,55.6331,8.722222222222221,4.166666666666667,248.11111111111111,0.3611111111111111,91.16666666666667,10.0,1028.2777777777778,100.0,7.444444444444445,7.333333333333333,1.0,427.56753754714435,,0.348390035825429,108.05771818150235,,,,,,0.0
2021-09-30 01:00:00,11.2,20.2,19.9,22.2,14.9,2.96,0.62771,12.272,55.66420000000001,8.666666666666666,4.0,250.33333333333334,0.33333333333333337,91.0,10.0,1028.3333333333333,100.0,7.333333333333333,7.0,1.0,423.73139790852866,,0.2932710707326561,110.16336787315413,,,,,,0.0
2021-09-30 01:10:00,11.3,20.3,19.9,22.2,15.1,2.963,0.62819,12.264500000000002,55.7149,8.61111111111111,3.833333333333333,252.55555555555554,0.3055555555555556,90.83333333333333,10.0,1028.388888888889,100.0,7.222222222222222,6.666666666666666,1.0,425.26527858690287,,0.2691097057189813,111.32847582412978,,,,,,0.0
2021-09-30 01:20:00,11.2,20.2,19.9,22.2,15.0,2.966,0.64029,12.2791,55.7624,8.555555555555555,3.6666666666666665,254.77777777777777,0.2777777777777778,90.66666666666667,10.0,1028.4444444444443,100.0,7.111111111111111,6.333333333333333,1.0,427.87812622070317,,0.27265145588666195,109.92438864390056,,,,,,0.0
2021-09-30 01:30:00,11.2,20.2,19.8,22.2,14.9,2.962,0.5864,12.2367,55.7684,8.5,3.5,257.0,0.25,90.5,10.0,1028.5,100.0,7.0,6.0,1.0,432.6795118730918,,0.2888472346477421,111.68427639761887,,,,,,0.0
2021-09-30 01:40:00,11.2,20.2,19.8,22.2,14.9,2.964,0.5646899999999999,12.334700000000002,55.789,8.444444444444445,3.333333333333333,259.22222222222223,0.2222222222222222,90.33333333333333,10.0,1028.5555555555557,100.0,6.888888888888889,5.666666666666666,1.0,429.4378045654297,,0.27679835374598616,108.7353520997904,,,,,,0.0
2021-09-30 01:50:00,11.2,20.2,19.8,22.2,14.9,2.962,0.57355,12.030899999999999,55.7718,8.38888888888889,3.1666666666666665,261.44444444444446,0.19444444444444448,90.16666666666667,10.0,1028.611111111111,100.0,6.777777777777778,5.333333333333333,1.0,431.7318525046864,,0.3061089556394828,108.68061031147586,,,,,,0.0
2021-09-30 02:00:00,11.2,20.2,19.8,22.2,15.0,2.963,0.607545,12.085899999999999,55.7965,8.333333333333334,3.0,263.6666666666667,0.16666666666666669,90.0,10.0,1028.6666666666667,100.0,6.666666666666667,5.0,1.0,428.11817687988275,,0.2677645101513987,124.59135807727016,,,,,,0.0
2021-09-30 02:10:00,11.3,20.2,19.8,22.1,15.0,2.968,0.62483,12.380500000000001,55.8327,8.277777777777779,2.833333333333333,265.8888888888889,0.1388888888888889,89.83333333333333,10.0,1028.7222222222222,100.0,6.555555555555555,4.666666666666666,1.0,428.18666843107377,,0.16467798755162172,164.3656836334056,,,,,,0.0
2021-09-30 02:20:00,11.5,20.2,19.8,22.1,15.0,2.965,0.58117,12.1705,55.822,8.222222222222221,2.6666666666666665,268.1111111111111,0.1111111111111111,89.66666666666667,10.0,1028.7777777777778,100.0,6.444444444444445,4.333333333333333,1.0,426.5580547078451,,0.17001055335373438,166.26046709437827,,,,,,0.0
2021-09-30 02:30:00,11.6,20.2,19.8,22.1,15.1,2.964,0.606895,12.2385,55.839800000000004,8.166666666666666,2.5,270.3333333333333,0.08333333333333337,89.5,10.0,1028.8333333333333,100.0,6.333333333333334,4.0,1.0,425.52855853902884,,0.20570990316611892,158.7685839106673,,,,,,0.0
2021-09-30 02:40:00,12.0,20.3,19.9,22.1,15.4,2.963,0.65531,12.1586,55.8566,8.11111111111111,2.333333333333333,272.55555555555554,0.05555555555555558,89.33333333333333,10.0,1028.888888888889,100.0,6.222222222222222,3.666666666666666,1.0,424.67111846923825,,0.12933616756643085,145.44415952348442,,,,,,0.0
2021-09-30 02:50:00,11.3,20.2,19.8,22.1,15.0,2.967,0.762335,12.0706,55.8626,8.055555555555555,2.1666666666666665,274.77777777777777,0.02777777777777779,89.16666666666667,10.0,1028.9444444444443,100.0,6.111111111111111,3.333333333333333,1.0,425.9473173750954,,0.1735152311624148,133.9203027100213,,,,,,0.0
2021-09-30 03:00:00,11.5,20.2,19.8,22.1,15.1,2.961,0.69466,12.089400000000001,55.8692,8.0,2.0,277.0,0.0,89.0,10.0,1029.0,100.0,6.0,3.0,1.0,427.80182281494143,,0.14889759685375883,121.34054006479555,,,,,,0.0
2021-09-30 03:10:00,11.2,20.1,19.8,22.1,14.9,2.971,0.64056,12.0962,55.884100000000004,7.944444444444445,2.0555555555555554,264.05555555555554,0.0,89.11111111111111,10.0,1029.0555555555557,99.22222222222223,6.0,3.0555555555555554,1.0555555555555556,431.56765052181555,,0.13794181698322877,111.20932885250802,,,,,,0.0
2021-09-30 03:20:00,11.1,20.1,19.7,22.1,14.8,2.962,0.6941550000000001,12.188300000000002,55.86749999999999,7.888888888888889,2.111111111111111,251.11111111111111,0.0,89.22222222222223,10.0,1029.111111111111,98.44444444444444,6.0,3.111111111111111,1.1111111111111112,428.53898681640624,,0.12591859534488048,108.24284952627063,,,,,,0.0
2021-09-30 03:30:00,11.2,20.1,19.7,22.0,14.9,2.959,0.8130499999999999,12.0796,55.834799999999994,7.833333333333333,2.1666666666666665,238.16666666666666,0.0,89.33333333333333,10.0,1029.1666666666667,97.66666666666667,6.0,3.1666666666666665,1.1666666666666667,424.99247927610907,,0.14140855336916958,110.27715946951828,,,,,,0.0
2021-09-30 03:40:00,11.3,20.0,19.7,22.0,14.9,2.957,0.723785,11.8657,55.8362,7.777777777777778,2.2222222222222223,225.22222222222223,0.0,89.44444444444444,10.0,1029.2222222222222,96.88888888888889,6.0,3.2222222222222223,1.2222222222222223,426.7357019042969,,0.19964417734704273,109.85802058182193,,,,,,0.0
2021-09-30 03:50:00,11.2,20.1,19.7,22.0,14.9,2.953,0.6847,11.818299999999999,55.8501,7.722222222222222,2.2777777777777777,212.27777777777777,0.0,89.55555555555556,10.0,1029.2777777777778,96.11111111111111,6.0,3.2777777777777777,1.2777777777777777,427.3427485007802,,0.15186648071201586,107.02982637545483,,,,,,0.0
2021-09-30 04:00:00,10.8,20.0,19.6,22.0,14.7,2.963,0.651555,11.6447,55.8729,7.666666666666667,2.3333333333333335,199.33333333333331,0.0,89.66666666666667,10.0,1029.3333333333333,95.33333333333333,6.0,3.3333333333333335,1.3333333333333333,430.544359741211,,0.15229963683924436,110.25802518920037,,,,,,0.0
2021-09-30 04:10:00,11.5,20.2,19.8,22.1,15.2,2.916,0.6934,11.771,55.92190000000001,7.611111111111111,2.388888888888889,186.38888888888889,0.0,89.77777777777777,10.0,1029.388888888889,94.55555555555556,6.0,3.388888888888889,1.3888888888888888,431.55619410372327,,0.12981283038649385,106.07924973676434,,,,,,0.0
2021-09-30 04:20:00,11.5,20.3,19.9,22.1,15.2,2.922,0.6968300000000001,11.6753,55.91029999999999,7.555555555555555,2.4444444444444446,173.44444444444446,0.0,89.88888888888889,10.0,1029.4444444444443,93.77777777777777,6.0,3.4444444444444446,1.4444444444444444,423.93167663574224,,0.1942673620164899,109.66090756841973,,,,,,0.0
2021-09-30 04:30:00,11.0,20.2,19.9,22.2,15.0,2.915,0.74337,11.5935,55.890499999999996,7.5,2.5,160.5,0.0,90.0,10.0,1029.5,93.0,6.0,3.5,1.5,419.9520989253603,,0.12389718634870928,109.26691151850642,,,,,,0.0
2021-09-30 04:40:00,11.5,20.3,20.0,22.2,15.2,2.911,0.68961,11.5761,55.9311,7.444444444444445,2.5555555555555554,147.55555555555554,0.0,90.11111111111111,10.0,1029.5555555555557,92.22222222222223,6.0,3.5555555555555554,1.5555555555555556,419.9382072957357,,0.125753137078978,111.99159317361432,,,,,,0.0
2021-09-30 04:50:00,11.4,20.3,20.2,22.2,15.1,2.921,0.660545,11.758,55.9465,7.388888888888889,2.611111111111111,134.61111111111111,0.0,90.22222222222223,10.0,1029.611111111111,91.44444444444444,6.0,3.611111111111111,1.6111111111111112,421.87202679864293,,0.12718804415667917,111.63941206549521,,,,,,0.0
2021-09-30 05:00:00,11.2,20.2,20.3,22.2,15.0,2.916,0.9348750000000001,11.7198,55.9249,7.333333333333333,2.6666666666666665,121.66666666666666,0.0,90.33333333333333,10.0,1029.6666666666667,90.66666666666667,6.0,3.6666666666666665,1.6666666666666665,427.0205585734049,,0.263087550887659,114.52782052832136,,,,,,0.0
2021-09-30 05:10:00,11.5,20.3,20.3,22.2,15.2,2.919,0.726395,11.731399999999999,55.9054,7.277777777777778,2.7222222222222223,108.72222222222223,0.0,90.44444444444444,10.0,1029.7222222222222,89.88888888888889,6.0,3.7222222222222223,1.7222222222222223,428.61547139836455,,0.4087999526514424,120.07412311403091,,,,,,0.0
2021-09-30 05:20:00,11.6,20.3,20.4,22.2,15.3,2.928,1.2783799999999998,11.787099999999999,55.8762,7.222222222222222,2.7777777777777777,95.77777777777777,0.0,90.55555555555556,10.0,1029.7777777777778,89.11111111111111,6.0,3.7777777777777777,1.7777777777777777,428.3778462727864,,0.4056934484915208,113.24408049696584,,,,,,0.0
2021-09-30 05:30:00,11.5,20.3,20.5,22.2,15.2,2.922,0.828135,11.7921,55.85850000000001,7.166666666666667,2.833333333333333,82.83333333333331,0.0,90.66666666666667,10.0,1029.8333333333333,88.33333333333333,6.0,3.833333333333333,1.8333333333333333,429.7824672690205,,0.39870960470394223,113.30848688545873,,,,,,0.0
2021-09-30 05:40:00,11.0,20.3,20.6,22.2,15.0,2.918,0.768705,11.779900000000001,55.849599999999995,7.111111111111111,2.888888888888889,69.88888888888889,0.0,90.77777777777777,10.0,1029.888888888889,87.55555555555556,6.0,3.888888888888889,1.8888888888888888,428.64417229663366,,0.4984685498341328,116.12539042973921,,,,,,0.0
2021-09-30 05:50:00,11.3,20.3,20.6,22.2,15.0,2.921,0.872695,11.868599999999999,55.8403,7.055555555555555,2.9444444444444446,56.94444444444443,0.0,90.88888888888889,10.0,1029.9444444444443,86.77777777777777,6.0,3.9444444444444446,1.9444444444444444,432.7107865397135,,0.9263690267124419,118.93571618548894,,,,,,0.0
2021-09-30 06:00:00,11.2,20.3,20.6,22.2,15.0,2.919,0.8576599999999999,11.8712,55.761300000000006,7.0,3.0,44.0,0.0,91.0,10.0,1030.0,86.0,6.0,4.0,2.0,444.035486243237,,1.0635494695679617,127.90376650427694,,,,,,0.0
2021-09-30 06:10:00,11.1,20.3,20.6,22.2,14.9,2.93,0.8680300000000001,11.9141,55.766,7.111111111111111,3.0555555555555554,44.05555555555556,0.0,90.38888888888889,10.0,1030.0,82.38888888888889,6.0,4.055555555555555,2.0555555555555554,463.2566911824544,,0.7029941071974019,148.02647274771653,,,,,,0.0
2021-09-30 06:20:00,11.2,20.3,20.6,22.2,15.0,2.923,1.010145,11.8913,55.7178,7.222222222222222,3.111111111111111,44.111111111111114,0.0,89.77777777777777,10.0,1030.0,78.77777777777777,6.0,4.111111111111111,2.111111111111111,477.5883838592178,,0.7091557800694037,153.0555856068929,,,,,,0.0
2021-09-30 06:30:00,11.1,20.2,20.5,22.2,14.9,2.927,0.9211499999999999,12.1572,55.6542,7.333333333333333,3.1666666666666665,44.166666666666664,0.0,89.16666666666667,10.0,1030.0,75.16666666666667,6.0,4.166666666666667,2.1666666666666665,487.82065755208333,,0.5199670139594941,166.32701086917166,,,,,,0.0
2021-09-30 06:40:00,11.0,20.3,20.5,22.2,15.0,2.933,1.0310700000000002,12.6006,55.536500000000004,7.444444444444445,3.2222222222222223,44.22222222222222,0.0,88.55555555555556,10.0,1030.0,71.55555555555556,6.0,4.222222222222222,2.2222222222222223,489.0543450226181,,0.4911608769782519,416.9849591180834,,,,,,0.0
2021-09-30 06:50:00,11.1,20.3,20.5,22.2,15.0,2.92,1.019015,12.984,55.3516,7.555555555555555,3.2777777777777777,44.27777777777778,0.0,87.94444444444444,10.0,1030.0,67.94444444444444,6.0,4.277777777777778,2.2777777777777777,483.89399332682297,,0.5045891024601661,470.5628497331695,,,,,,0.0
2021-09-30 07:00:00,10.8,20.3,20.5,22.2,14.8,2.928,1.0336349999999999,13.310400000000001,55.018899999999995,7.666666666666667,3.3333333333333335,44.333333333333336,0.0,87.33333333333333,10.0,1030.0,64.33333333333333,6.0,4.333333333333333,2.3333333333333335,504.5009444559031,,0.5272454576202705,399.5341522182314,,,,,,0.0
2021-09-30 07:10:00,11.2,20.3,20.5,22.3,15.0,2.922,1.15998,13.3653,54.2571,7.777777777777778,3.388888888888889,44.388888888888886,0.0,86.72222222222223,10.0,1030.0,60.72222222222222,6.0,4.388888888888889,2.388888888888889,530.4437238566081,,0.629589732536825,333.63539843887935,,,,,,0.0
2021-09-30 07:20:00,11.3,20.3,20.5,22.3,15.0,2.93,0.968845,14.6187,54.033699999999996,7.888888888888889,3.4444444444444446,44.44444444444444,0.0,86.11111111111111,10.0,1030.0,57.111111111111114,6.0,4.444444444444445,2.4444444444444446,562.6194467478784,,0.6522189565819535,301.33445129653154,,,,,,0.0
2021-09-30 07:30:00,11.1,20.4,20.5,22.3,15.1,2.932,0.8891249999999999,15.273,52.766999999999996,8.0,3.5,44.5,0.0,85.5,10.0,1030.0,53.5,6.0,4.5,2.5,583.2457639567058,,0.47242663789561573,235.31128482366012,,,,,,0.0
2021-09-30 07:40:00,11.1,20.3,20.4,22.3,14.9,2.931,1.0230000000000001,15.303299999999998,51.4831,8.11111111111111,3.5555555555555554,44.55555555555556,0.0,84.88888888888889,10.0,1030.0,49.888888888888886,6.0,4.555555555555555,2.5555555555555554,595.6526182819235,,0.7333910685735571,188.80860255354543,,,,,,0.0
2021-09-30 07:50:00,11.2,20.4,20.5,22.4,15.1,2.932,1.039475,15.600299999999999,50.9918,8.222222222222221,3.611111111111111,44.611111111111114,0.0,84.27777777777777,10.0,1030.0,46.27777777777778,6.0,4.611111111111111,2.611111111111111,612.8104530843099,,0.7991251286022407,155.69541854039423,,,,,,0.0
2021-09-30 08:00:00,11.3,20.5,20.5,22.4,15.1,2.952,0.9360799999999999,16.9349,50.7613,8.333333333333334,3.6666666666666665,44.666666666666664,0.0,83.66666666666667,10.0,1030.0,42.666666666666664,6.0,4.666666666666667,2.6666666666666665,609.1966742434447,,0.6379551875633371,130.54758157245183,,,,,,0.0
2021-09-30 08:10:00,10.9,20.4,20.5,22.5,14.9,2.934,0.725595,17.4916,49.7432,8.444444444444445,3.7222222222222223,44.72222222222222,0.0,83.05555555555556,10.0,1030.0,39.05555555555555,6.0,4.722222222222222,2.7222222222222223,595.9854935709635,,0.5535817917230103,124.45887046361375,,,,,,0.0
2021-09-30 08:20:00,11.2,20.5,20.5,22.5,15.1,2.937,0.765485,17.3177,48.3608,8.555555555555555,3.7777777777777777,44.77777777777778,0.0,82.44444444444444,10.0,1030.0,35.44444444444444,6.0,4.777777777777778,2.7777777777777777,590.6377775906968,,0.6302704262910253,106.44564445193878,,,,,,0.0
2021-09-30 08:30:00,11.3,20.6,20.5,22.5,15.2,2.926,0.75449,18.8883,47.4908,8.666666666666666,3.833333333333333,44.833333333333336,0.0,81.83333333333333,10.0,1030.0,31.83333333333333,6.0,4.833333333333333,2.833333333333333,588.2869236246745,,0.581864612838306,116.29084420069462,,,,,,0.0
2021-09-30 08:40:00,11.4,20.6,20.5,22.5,15.3,2.934,0.76277,19.0084,46.860699999999994,8.777777777777779,3.888888888888889,44.888888888888886,0.0,81.22222222222223,10.0,1030.0,28.22222222222222,6.0,4.888888888888889,2.888888888888889,588.4181520168261,,0.4729281195783514,129.86070301271428,,,,,,0.0
2021-09-30 08:50:00,11.3,20.6,20.5,22.6,15.2,2.95,1.312045,18.858,46.3628,8.88888888888889,3.9444444444444446,44.94444444444444,0.0,80.61111111111111,10.0,1030.0,24.611111111111107,6.0,4.944444444444445,2.9444444444444446,585.6306630452475,,1.275779794904135,122.2974546682498,,,,,,0.0
2021-09-30 09:00:00,11.9,20.7,20.5,22.6,15.4,2.921,0.8771549999999999,18.204900000000002,47.1305,9.0,4.0,45.0,0.0,80.0,10.0,1030.0,21.0,6.0,5.0,3.0,568.2860108895137,,1.9797670472375415,119.31137605052884,,,,,,0.0
2021-09-30 09:10:00,11.8,20.8,20.6,22.6,15.6,2.922,0.71479,19.1664,47.8584,9.222222222222221,4.055555555555555,42.611111111111114,0.0,78.77777777777777,10.0,1029.888888888889,21.11111111111111,5.944444444444445,5.055555555555555,3.0555555555555554,544.5471738688151,,1.9198126522497945,129.02664582139354,,,,,,0.0
2021-09-30 09:20:00,11.9,20.8,20.6,22.7,15.6,2.938,0.764005,19.5619,47.7396,9.444444444444445,4.111111111111111,40.22222222222222,0.0,77.55555555555556,10.0,1029.7777777777778,21.22222222222222,5.888888888888889,5.111111111111111,3.111111111111111,520.375683698983,,1.5157351989261174,108.383432397573,,,,,,0.0
2021-09-30 09:30:00,12.1,20.9,20.7,22.8,15.7,2.93,0.7473650000000001,19.524700000000003,47.4454,9.666666666666666,4.166666666666667,37.833333333333336,0.0,76.33333333333333,10.0,1029.6666666666667,21.333333333333332,5.833333333333333,5.166666666666667,3.1666666666666665,513.1429936726888,,1.2984895621602144,117.97477004789364,,,,,,0.0
2021-09-30 09:40:00,12.1,20.9,20.7,22.9,15.7,2.929,0.8119250000000001,19.1097,47.3184,9.88888888888889,4.222222222222222,35.44444444444444,0.0,75.11111111111111,10.0,1029.5555555555557,21.444444444444443,5.777777777777778,5.222222222222222,3.2222222222222223,547.4866218093346,,1.0760649422383577,153.92144686079297,,,,,,0.0
2021-09-30 09:50:00,12.4,21.1,20.9,23.0,16.0,2.935,0.80005,19.4829,47.8431,10.11111111111111,4.277777777777778,33.05555555555556,0.0,73.88888888888889,10.0,1029.4444444444443,21.555555555555557,5.722222222222222,5.277777777777778,3.2777777777777777,583.4171927897136,,0.867203113761662,457.41442837300275,,,,,,0.0
2021-09-30 10:00:00,12.4,21.2,21.0,23.1,16.1,2.945,0.7370300000000001,19.5974,49.4227,10.333333333333334,4.333333333333333,30.666666666666668,0.0,72.66666666666667,10.0,1029.3333333333333,21.666666666666668,5.666666666666667,5.333333333333333,3.3333333333333335,608.8928730580999,,0.9807233072202758,881.7225932355116,,,,,,0.0
2021-09-30 10:10:00,12.5,21.2,21.0,23.1,16.2,2.936,0.71669,18.9374,50.7863,10.555555555555555,4.388888888888889,28.27777777777778,0.0,71.44444444444444,10.0,1029.2222222222222,21.77777777777778,5.611111111111111,5.388888888888889,3.388888888888889,637.2605983479818,,0.8063248007849785,838.9790658086573,,,,,,0.0
2021-09-30 10:20:00,12.3,21.3,21.1,23.2,16.2,2.931,1.06792,19.1781,51.71470000000001,10.777777777777779,4.444444444444445,25.88888888888889,0.0,70.22222222222223,10.0,1029.111111111111,21.88888888888889,5.555555555555555,5.444444444444445,3.4444444444444446,671.1507810675961,,0.9604706783820006,620.7799736703992,,,,,,0.0
2021-09-30 10:30:00,12.7,21.4,21.1,23.2,16.3,2.972,0.62744,18.377699999999997,52.1835,11.0,4.5,23.5,0.0,69.0,10.0,1029.0,22.0,5.5,5.5,3.5,686.7175838216147,,1.41186448065322,593.6157821069061,,,,,,0.0
2021-09-30 10:40:00,13.0,21.5,21.3,23.3,16.5,2.968,0.694415,18.7744,52.4254,11.222222222222221,4.555555555555555,21.11111111111111,0.0,67.77777777777777,10.0,1028.888888888889,22.11111111111111,5.444444444444445,5.555555555555555,3.5555555555555554,683.1508205790904,,2.3611735539550835,450.08833687733795,,,,,,0.0
2021-09-30 10:50:00,13.1,21.6,21.4,23.4,16.8,2.966,0.7608349999999999,18.822499999999998,52.5187,11.444444444444445,4.611111111111111,18.722222222222225,0.0,66.55555555555556,10.0,1028.7777777777778,22.22222222222222,5.388888888888889,5.611111111111111,3.611111111111111,697.0623844401041,,3.3896852212302426,342.0622036010397,,,,,,0.0
2021-09-30 11:00:00,13.2,21.8,21.5,23.6,16.7,2.976,0.624755,18.69,52.5518,11.666666666666666,4.666666666666667,16.333333333333336,0.0,65.33333333333333,10.0,1028.6666666666667,22.333333333333332,5.333333333333333,5.666666666666667,3.6666666666666665,682.0192515055338,,3.8443254570907124,253.66707141380525,,,,,,0.0
2021-09-30 11:10:00,13.5,21.9,21.7,23.6,17.0,2.974,0.61125,18.2653,52.4693,11.88888888888889,4.722222222222222,13.944444444444446,0.0,64.11111111111111,10.0,1028.5555555555557,22.444444444444443,5.277777777777778,5.722222222222222,3.7222222222222223,647.6740551477191,,3.583328709077027,179.63800071328373,,,,,,0.0
2021-09-30 11:20:00,13.6,21.9,21.7,23.7,17.0,2.962,0.56272,18.538800000000002,52.49400000000001,12.11111111111111,4.777777777777778,11.555555555555557,0.0,62.888888888888886,10.0,1028.4444444444443,22.555555555555557,5.222222222222222,5.777777777777778,3.7777777777777777,621.6726420084635,,3.3018946974560364,118.53061029574292,,,,,,0.0
2021-09-30 11:30:00,13.4,22.0,21.8,23.8,17.1,2.97,0.540605,18.090899999999998,52.474599999999995,12.333333333333332,4.833333333333333,9.166666666666671,0.0,61.666666666666664,10.0,1028.3333333333333,22.666666666666668,5.166666666666667,5.833333333333333,3.833333333333333,586.5752315266927,,3.388582737620941,93.3079766668977,,,,,,0.0
2021-09-30 11:40:00,13.5,22.0,21.8,23.8,17.1,2.953,0.599045,18.0217,52.429899999999996,12.555555555555555,4.888888888888889,6.777777777777779,0.0,60.44444444444444,10.0,1028.2222222222222,22.77777777777778,5.111111111111111,5.888888888888889,3.888888888888889,558.6832198079427,,3.437576123435618,112.2557049683393,,,,,,0.0
2021-09-30 11:50:00,13.9,22.1,21.8,23.8,17.3,2.972,0.589495,17.6644,52.4225,12.777777777777779,4.944444444444445,4.388888888888893,0.0,59.22222222222222,10.0,1028.111111111111,22.88888888888889,5.055555555555555,5.944444444444445,3.9444444444444446,535.9139091614471,,3.9960721124228784,139.11651478158552,,,,,,0.0
2021-09-30 12:00:00,13.9,22.2,21.9,23.9,17.4,2.97,0.66998,17.8054,52.4847,13.0,5.0,2.0,0.0,58.0,10.0,1028.0,23.0,5.0,6.0,4.0,524.7173653157553,,3.988474875513443,99.84929492907335,,,,,,140.0
2021-09-30 12:10:00,14.2,22.2,22.0,23.8,17.6,2.98,0.6503300000000001,17.934800000000003,52.471900000000005,13.055555555555555,5.055555555555555,2.388888888888889,0.0,57.77777777777778,10.0,1027.888888888889,23.61111111111111,5.0,6.055555555555555,4.0,523.5879565008756,,4.786684321932873,80.63157340076684,,,,,,0.0
2021-09-30 12:20:00,14.4,22.3,22.0,23.9,17.7,2.968,0.601005,18.3734,52.451800000000006,13.11111111111111,5.111111111111111,2.7777777777777777,0.0,57.55555555555556,10.0,1027.7777777777778,24.22222222222222,5.0,6.111111111111111,4.0,533.2396612548828,,4.42631719505046,63.28509595644677,,,,,,0.0
2021-09-30 12:30:00,14.7,22.4,22.1,23.9,17.9,2.968,0.644425,18.0981,52.37859999999999,13.166666666666666,5.166666666666667,3.166666666666667,0.0,57.333333333333336,10.0,1027.6666666666667,24.833333333333332,5.0,6.166666666666667,4.0,551.9758193724183,,3.4684515063708785,51.477268600463866,,,,,,0.0
2021-09-30 12:40:00,14.8,22.5,22.2,24.0,18.0,2.976,1.378435,17.7224,52.3697,13.222222222222221,5.222222222222222,3.5555555555555554,0.0,57.111111111111114,10.0,1027.5555555555557,25.444444444444443,5.0,6.222222222222222,4.0,554.5537190755208,,2.6543198418415197,44.662904625477765,,,,,,0.0
2021-09-30 12:50:00,15.0,22.6,22.3,24.1,18.2,2.979,0.60553,18.1946,52.392599999999995,13.277777777777779,5.277777777777778,3.9444444444444446,0.0,56.888888888888886,10.0,1027.4444444444443,26.055555555555557,5.0,6.277777777777778,4.0,560.4639828596444,,2.015916241855271,44.16951011743923,,,,,,0.0
2021-09-30 13:00:00,15.1,22.6,22.3,24.1,18.3,2.966,0.669705,18.4904,52.3765,13.333333333333334,5.333333333333333,4.333333333333334,0.0,56.666666666666664,10.0,1027.3333333333333,26.666666666666668,5.0,6.333333333333333,4.0,566.565522257487,,1.5266208573182425,84.5895873896281,,,,,,0.0
2021-09-30 13:10:00,15.3,22.7,22.4,24.0,18.5,2.965,0.63097,18.0112,52.3375,13.38888888888889,5.388888888888889,4.722222222222222,0.0,56.44444444444444,10.0,1027.2222222222222,27.27777777777778,5.0,6.388888888888889,4.0,580.5950745681237,,1.7375646090675883,66.26026500324744,,,,,,0.0
2021-09-30 13:20:00,15.0,22.7,22.4,24.1,18.4,2.971,0.713565,18.315099999999997,52.3618,13.444444444444445,5.444444444444445,5.111111111111111,0.0,56.22222222222222,10.0,1027.111111111111,27.88888888888889,5.0,6.444444444444445,4.0,614.702846476237,,1.7101418401763937,86.91304482605497,,,,,,0.0
2021-09-30 13:30:00,15.5,22.7,22.4,24.1,18.5,2.963,0.771945,17.9274,52.3523,13.5,5.5,5.5,0.0,56.0,10.0,1027.0,28.5,5.0,6.5,4.0,611.6979065993736,,1.346336111741214,94.0955491620942,,,,,,0.0
2021-09-30 13:40:00,16.0,22.8,22.5,24.0,18.9,2.969,0.826075,18.131700000000002,52.3678,13.555555555555555,5.555555555555555,5.888888888888889,0.0,55.77777777777778,10.0,1026.888888888889,29.11111111111111,5.0,6.555555555555555,4.0,582.697973836263,,1.1201844914215433,92.53230593794483,,,,,,0.0
2021-09-30 13:50:00,16.0,22.7,22.5,24.0,18.9,2.962,0.95099,18.3193,52.3135,13.61111111111111,5.611111111111111,6.277777777777778,0.0,55.55555555555556,10.0,1026.7777777777778,29.72222222222222,5.0,6.611111111111111,4.0,550.6520804008396,,1.1296704021180417,80.58630188677944,,,,,,0.0
2021-09-30 14:00:00,16.0,22.7,22.5,24.0,18.9,2.975,0.8990449999999999,18.4815,52.286500000000004,13.666666666666666,5.666666666666667,6.666666666666667,0.0,55.333333333333336,10.0,1026.6666666666667,30.333333333333336,5.0,6.666666666666667,4.0,536.9318086751302,,1.0119638577911814,78.8411600453436,,,,,,0.0
2021-09-30 14:10:00,16.1,22.8,22.5,24.0,19.0,2.962,0.8081699999999999,18.259999999999998,52.275800000000004,13.722222222222221,5.722222222222222,7.055555555555555,0.0,55.111111111111114,10.0,1026.5555555555557,30.944444444444446,5.0,6.722222222222222,4.0,547.4832750412513,,0.7470416598080915,183.13640305168886,,,,,,0.0
2021-09-30 14:20:00,15.8,22.8,22.5,24.0,18.9,2.971,0.9148099999999999,18.3053,52.2778,13.777777777777779,5.777777777777778,7.444444444444445,0.0,54.888888888888886,10.0,1026.4444444444443,31.555555555555557,5.0,6.777777777777778,4.0,582.0752675374349,,0.7337537666271299,169.20476388532563,,,,,,0.0
2021-09-30 14:30:00,16.4,22.8,22.5,23.9,19.1,2.958,0.83681,18.465600000000002,52.2574,13.833333333333334,5.833333333333333,7.833333333333333,0.0,54.666666666666664,10.0,1026.3333333333333,32.16666666666667,5.0,6.833333333333333,4.0,557.4330800444504,,0.7426192990458954,99.68804928688006,,,,,,0.0
2021-09-30 14:40:00,16.4,22.7,22.5,23.9,19.0,2.966,0.74556,18.4805,52.207100000000004,13.88888888888889,5.888888888888889,8.222222222222221,0.0,54.44444444444444,10.0,1026.2222222222222,32.77777777777778,5.0,6.888888888888889,4.0,533.8349509684246,,0.5255101249463814,87.99422176231772,,,,,,0.0
2021-09-30 14:50:00,16.4,22.8,22.5,23.9,19.2,2.957,0.8660249999999999,18.2441,52.165,13.944444444444445,5.944444444444445,8.61111111111111,0.0,54.22222222222222,10.0,1026.111111111111,33.388888888888886,5.0,6.944444444444445,4.0,521.5261450616244,,0.43251377984713024,83.39580851969745,,,,,,0.0
2021-09-30 15:00:00,16.1,22.8,22.5,24.0,19.0,2.966,0.675405,18.0851,52.1512,14.0,6.0,9.0,0.0,54.0,10.0,1026.0,34.0,5.0,7.0,4.0,505.3072770848768,,0.3625818229656098,74.27765795282052,,,,,,0.0
2021-09-30 15:10:00,16.0,22.8,22.5,23.9,19.1,2.967,0.79199,18.0576,52.1739,13.777777777777779,5.833333333333333,13.5,0.0,55.77777777777778,10.0,1026.0555555555557,32.666666666666664,5.166666666666667,6.944444444444445,3.8333333333333335,497.3339225260417,,0.38370083769751806,67.74991567600918,,,,,,0.0
2021-09-30 15:20:00,16.5,22.8,22.5,24.0,19.2,2.967,0.62801,17.8585,52.198299999999996,13.555555555555555,5.666666666666667,18.0,0.0,57.55555555555556,10.0,1026.111111111111,31.333333333333332,5.333333333333333,6.888888888888889,3.6666666666666665,487.1567886352539,,0.26391203247326406,80.5455556046222,,,,,,0.0
2021-09-30 15:30:00,16.5,22.9,22.5,24.0,19.3,2.966,0.6567700000000001,17.6667,52.2143,13.333333333333334,5.5,22.5,0.0,59.333333333333336,10.0,1026.1666666666667,30.0,5.5,6.833333333333333,3.5,483.55872880957594,,0.26703699800254255,119.05834282955882,,,,,,0.0
2021-09-30 15:40:00,16.5,22.8,22.6,24.0,19.1,2.961,0.67427,17.6738,52.2847,13.11111111111111,5.333333333333333,27.0,0.0,61.111111111111114,10.0,1026.2222222222222,28.666666666666664,5.666666666666667,6.777777777777778,3.333333333333333,480.0914356486002,,0.3239415906895856,102.77470794009623,,,,,,0.0
2021-09-30 15:50:00,16.6,22.9,22.6,23.9,19.3,2.95,0.677265,17.4973,52.3169,12.88888888888889,5.166666666666667,31.5,0.0,62.888888888888886,10.0,1026.2777777777778,27.333333333333332,5.833333333333333,6.722222222222222,3.1666666666666665,482.9433585927678,,0.2545433804514886,101.8395310346959,,,,,,0.0
2021-09-30 16:00:00,16.7,22.9,22.6,23.9,19.4,2.97,0.715135,17.4126,52.3524,12.666666666666666,5.0,36.0,0.0,64.66666666666667,10.0,1026.3333333333333,26.0,6.0,6.666666666666667,3.0,485.0803484090169,,0.2600543236010576,96.1425910542375,,,,,,0.0
2021-09-30 16:10:00,16.9,22.9,22.6,23.9,19.5,2.96,0.647545,17.3874,52.399,12.444444444444445,4.833333333333333,40.5,0.0,66.44444444444444,10.0,1026.388888888889,24.666666666666664,6.166666666666667,6.611111111111111,2.833333333333333,470.13751751779137,,0.24266871091146752,91.04248300326073,,,,,,0.0
2021-09-30 16:20:00,17.0,22.9,22.7,23.9,19.6,2.96,0.864215,17.0736,52.4528,12.222222222222221,4.666666666666666,45.0,0.0,68.22222222222223,10.0,1026.4444444444443,23.333333333333332,6.333333333333334,6.555555555555555,2.6666666666666665,466.48998280843097,,0.24896311689062975,89.4129045298948,,,,,,0.0
2021-09-30 16:30:00,17.1,23.0,22.7,23.9,19.7,2.953,0.740445,16.7454,52.517999999999994,12.0,4.5,49.5,0.0,70.0,10.0,1026.5,22.0,6.5,6.5,2.5,455.54015435931325,,0.21379018021358095,95.02659953489142,,,,,,0.0
2021-09-30 16:40:00,16.9,22.9,22.7,23.9,19.5,2.955,0.7410300000000001,16.2968,52.596000000000004,11.777777777777779,4.333333333333333,54.0,0.0,71.77777777777777,10.0,1026.5555555555557,20.666666666666664,6.666666666666667,6.444444444444445,2.333333333333333,452.89034311930334,,0.23654511795037206,104.49696646911278,,,,,,0.0
2021-09-30 16:50:00,16.9,22.9,22.6,23.9,19.5,2.945,0.777865,15.801499999999999,52.681799999999996,11.555555555555555,4.166666666666666,58.5,0.0,73.55555555555556,10.0,1026.611111111111,19.333333333333332,6.833333333333334,6.388888888888889,2.1666666666666665,453.68767667573076,,0.19972497998352687,101.90606537339377,,,,,,0.0
2021-09-30 17:00:00,16.8,22.8,22.6,23.9,19.4,2.963,0.89033,15.444300000000002,52.80120000000001,11.333333333333334,4.0,63.0,0.0,75.33333333333333,10.0,1026.6666666666667,18.0,7.0,6.333333333333333,2.0,449.6339153035482,,0.22858019471357932,101.46285904749638,,,,,,0.0
2021-09-30 17:10:00,17.1,22.9,22.6,23.8,19.7,2.976,0.75625,15.092500000000001,52.9226,11.11111111111111,3.833333333333333,67.5,0.0,77.11111111111111,10.0,1026.7222222222222,16.666666666666664,7.166666666666667,6.277777777777778,1.833333333333333,443.06652966729524,,0.19705896563954267,103.29422735246563,,,,,,0.0
2021-09-30 17:20:00,17.2,22.8,22.6,23.8,19.6,2.974,0.781365,14.7787,53.0403,10.88888888888889,3.6666666666666665,72.0,0.0,78.88888888888889,10.0,1026.7777777777778,15.333333333333332,7.333333333333334,6.222222222222222,1.6666666666666665,439.0429410807292,,0.2904178245346677,104.28992431554418,,,,,,0.0
2021-09-30 17:30:00,16.8,20.0,21.4,23.8,21.2,2.738,0.84812,14.8828,53.174699999999994,10.666666666666668,3.5,76.5,0.0,80.66666666666666,10.0,1026.8333333333333,14.0,7.5,6.166666666666667,1.5,439.34779137622354,,0.20364550621496075,102.6024978579505,,,,,,0.0
2021-09-30 17:40:00,16.9,21.1,20.2,23.7,21.1,2.785,0.98315,14.885,53.2636,10.444444444444445,3.333333333333333,81.0,0.0,82.44444444444444,10.0,1026.888888888889,12.666666666666664,7.666666666666667,6.111111111111111,1.333333333333333,434.55800476074216,,0.23223067134303052,106.82102407703292,,,,,,0.0
2021-09-30 17:50:00,16.8,21.7,21.1,23.6,20.5,2.79,1.113185,14.809700000000001,53.311,10.222222222222221,3.1666666666666665,85.5,0.0,84.22222222222223,10.0,1026.9444444444443,11.333333333333332,7.833333333333334,6.055555555555555,1.1666666666666665,431.20637135823563,,0.2274375801847058,110.93756858631716,,,,,,0.0
2021-09-30 18:00:00,16.5,21.6,21.0,23.6,20.4,2.791,1.122355,14.7434,53.2664,10.0,3.0,90.0,0.0,86.0,10.0,1027.0,10.0,8.0,6.0,1.0,435.82409438911526,,0.25059739390882724,110.68214766809497,,,,,,0.0
2021-09-30 18:10:00,16.3,21.5,20.9,23.6,20.3,2.783,1.2532,14.7012,53.333600000000004,9.833333333333334,3.0555555555555554,91.72222222222223,0.0,86.33333333333333,10.0,1027.0555555555557,11.11111111111111,7.888888888888889,6.111111111111111,1.0,431.7453408147001,,0.24410541999264282,106.77572912614899,,,,,,0.0
2021-09-30 18:20:00,16.3,21.5,20.8,23.5,20.1,2.793,1.50017,14.518600000000001,53.386,9.666666666666666,3.111111111111111,93.44444444444444,0.0,86.66666666666667,10.0,1027.111111111111,12.222222222222221,7.777777777777778,6.222222222222222,1.0,428.37586781819664,,0.3052407088118084,107.61399604603396,,,,,,0.0
2021-09-30 18:30:00,16.1,21.4,20.8,23.4,20.0,2.794,1.6281950000000003,13.9084,53.4125,9.5,3.1666666666666665,95.16666666666667,0.0,87.0,10.0,1027.1666666666667,13.333333333333332,7.666666666666667,6.333333333333333,1.0,428.3642462158203,,0.3300962953917724,111.02991734046721,,,,,,0.0
2021-09-30 18:40:00,15.7,21.4,20.7,23.3,19.7,2.803,1.5466250000000001,13.209,53.4756,9.333333333333334,3.2222222222222223,96.88888888888889,0.0,87.33333333333333,10.0,1027.2222222222222,14.444444444444443,7.555555555555555,6.444444444444445,1.0,427.32609603706453,,0.4018477593581219,106.82577490682657,,,,,,0.0
2021-09-30 18:50:00,15.3,21.4,20.7,23.3,19.2,2.792,1.5662600000000002,12.946000000000002,53.612,9.166666666666666,3.2777777777777777,98.61111111111111,0.0,87.66666666666667,10.0,1027.2777777777778,15.555555555555555,7.444444444444445,6.555555555555555,1.0,430.52270161946615,,0.39311598728647673,109.10290602495442,,,,,,0.0
2021-09-30 19:00:00,14.9,21.5,20.9,23.2,18.7,2.804,1.639865,12.6628,53.751,9.0,3.3333333333333335,100.33333333333333,0.0,88.0,10.0,1027.3333333333333,16.666666666666664,7.333333333333333,6.666666666666667,1.0,429.85583652890966,,0.4495252357410678,109.64357787180757,,,,,,0.0
2021-09-30 19:10:00,14.9,21.5,20.9,23.1,18.5,2.826,1.41228,12.5345,53.853300000000004,8.833333333333334,3.388888888888889,102.05555555555556,0.0,88.33333333333333,10.0,1027.388888888889,17.77777777777778,7.222222222222222,6.777777777777778,1.0,427.4697408040364,,0.5837168810503968,92.42499426566948,,,,,,0.0
2021-09-30 19:20:00,14.4,21.5,20.9,23.1,18.2,2.847,1.414995,12.5497,53.99550000000001,8.666666666666666,3.4444444444444446,103.77777777777777,0.0,88.66666666666667,10.0,1027.4444444444443,18.888888888888886,7.111111111111111,6.888888888888889,1.0,433.98180479553923,,0.5413970152629635,87.21782348352636,,,,,,0.0
2021-09-30 19:30:00,14.4,21.5,20.8,23.0,18.0,2.88,1.603195,12.203,54.0838,8.5,3.5,105.5,0.0,89.0,10.0,1027.5,20.0,7.0,7.0,1.0,431.6008686951385,,0.5465458239311889,92.33977039186296,,,,,,0.0
2021-09-30 19:40:00,14.2,21.5,20.9,23.0,17.8,2.891,1.726995,12.2264,54.165800000000004,8.333333333333334,3.5555555555555554,107.22222222222223,0.0,89.33333333333333,10.0,1027.5555555555557,21.11111111111111,6.888888888888889,7.111111111111111,1.0,429.3645538505467,,0.5726676394550477,106.19326608948788,,,,,,0.0
2021-09-30 19:50:00,14.1,21.5,20.9,22.9,17.6,2.901,1.62594,11.9194,54.2195,8.166666666666666,3.611111111111111,108.94444444444444,0.0,89.66666666666667,10.0,1027.611111111111,22.22222222222222,6.777777777777778,7.222222222222222,1.0,423.7977726236979,,0.5645139398884639,111.80923312106374,,,,,,0.0
2021-09-30 20:00:00,14.1,21.5,20.9,22.9,17.5,2.922,1.7233899999999998,11.9857,54.2992,8.0,3.6666666666666665,110.66666666666667,0.0,90.0,10.0,1027.6666666666667,23.333333333333332,6.666666666666667,7.333333333333333,1.0,428.33899661710893,,0.6808885560180508,99.6257392038464,,,,,,0.0
2021-09-30 20:10:00,13.9,21.4,20.9,22.9,17.3,2.936,1.675515,12.0168,54.3537,7.833333333333333,3.7222222222222223,112.38888888888889,0.0,90.33333333333333,10.0,1027.7222222222222,24.444444444444443,6.555555555555555,7.444444444444445,1.0,428.4518845621745,,0.8035722261263153,90.83162778800491,,,,,,0.0
2021-09-30 20:20:00,13.8,21.3,21.0,22.8,17.2,2.944,1.50952,12.1592,54.3971,7.666666666666666,3.7777777777777777,114.11111111111111,0.0,90.66666666666667,10.0,1027.7777777777778,25.555555555555554,6.444444444444445,7.555555555555555,1.0,432.83654045368064,,0.7308806836664004,102.6700239944458,,,,,,0.0
2021-09-30 20:30:00,13.6,21.2,20.9,22.8,16.9,2.944,2.1530750000000003,12.3116,54.4255,7.5,3.833333333333333,115.83333333333334,0.0,91.0,10.0,1027.8333333333333,26.666666666666664,6.333333333333334,7.666666666666666,1.0,438.35657745361334,,1.1059532051908094,108.96380671032405,,,,,,0.0
2021-09-30 20:40:00,13.4,21.2,20.8,22.7,16.7,2.949,1.795025,12.2988,54.4252,7.333333333333333,3.888888888888889,117.55555555555556,0.0,91.33333333333333,10.0,1027.888888888889,27.777777777777775,6.222222222222222,7.777777777777778,1.0,433.04482082673877,,1.0147280226757298,110.6248134425535,,,,,,0.0
2021-09-30 20:50:00,12.9,21.0,20.7,22.7,16.3,2.959,1.5102600000000002,11.954600000000001,54.3898,7.166666666666666,3.9444444444444446,119.27777777777777,0.0,91.66666666666667,10.0,1027.9444444444443,28.888888888888886,6.111111111111111,7.888888888888889,1.0,435.3675587972005,,0.7944964528723625,107.77082367245086,,,,,,0.0
2021-09-30 21:00:00,12.8,21.0,20.7,22.7,16.3,2.962,1.534095,11.7172,54.3846,7.0,4.0,121.0,0.0,92.0,10.0,1028.0,30.0,6.0,8.0,1.0,430.2884574977831,,0.8363767096450774,109.75815463330113,,,,,,0.0
2021-09-30 21:10:00,12.0,20.9,20.6,22.7,15.9,2.951,1.618085,11.8612,54.428,6.944444444444445,4.0,122.44444444444444,0.0,91.88888888888889,10.0,1027.9444444444443,28.61111111111111,5.944444444444445,8.0,1.0,431.40720530192056,,0.812641812958623,109.01625682766155,,,,,,0.0
2021-09-30 21:20:00,12.4,20.8,20.5,22.6,15.8,2.962,1.68905,11.6226,54.4798,6.888888888888889,4.0,123.88888888888889,0.0,91.77777777777777,10.0,1027.888888888889,27.22222222222222,5.888888888888889,8.0,1.0,429.58173429993377,,0.7533902826762132,109.18144988022281,,,,,,0.0
2021-09-30 21:30:00,12.1,20.8,20.5,22.6,15.8,2.973,1.6293,11.6637,54.536699999999996,6.833333333333333,4.0,125.33333333333333,0.0,91.66666666666667,10.0,1027.8333333333333,25.833333333333336,5.833333333333333,8.0,1.0,429.6153938802084,,0.7917212912069875,110.80236786836959,,,,,,0.0
2021-09-30 21:40:00,11.7,20.7,20.4,22.6,15.5,2.975,1.76554,11.6706,54.5924,6.777777777777778,4.0,126.77777777777777,0.0,91.55555555555556,10.0,1027.7777777777778,24.444444444444443,5.777777777777778,8.0,1.0,431.39822219673243,,0.7872942536227447,109.73269222000897,,,,,,0.0
2021-09-30 21:50:00,12.1,20.7,20.4,22.6,15.6,2.969,1.56119,11.1408,54.579600000000006,6.722222222222222,4.0,128.22222222222223,0.0,91.44444444444444,10.0,1027.7222222222222,23.055555555555557,5.722222222222222,8.0,1.0,436.97389597574875,,0.7914284017631563,109.57308353704248,,,,,,0.0
2021-09-30 22:00:00,11.7,20.7,20.3,22.5,15.5,2.966,1.45003,11.2693,54.6345,6.666666666666667,4.0,129.66666666666666,0.0,91.33333333333333,10.0,1027.6666666666667,21.666666666666668,5.666666666666667,8.0,1.0,432.32833905450224,,0.7076491764053113,110.23498798176392,,,,,,0.0
2021-09-30 22:10:00,12.0,20.5,20.2,22.5,15.5,3.003,1.4533749999999999,11.208400000000001,54.6888,6.611111111111111,4.0,131.11111111111111,0.0,91.22222222222223,10.0,1027.611111111111,20.27777777777778,5.611111111111111,8.0,1.0,430.91071105957036,,0.7674528908207592,111.16656897334728,,,,,,0.0
2021-09-30 22:20:00,12.1,20.5,20.1,22.3,15.5,2.998,1.450965,10.944700000000001,54.71040000000001,6.555555555555555,4.0,132.55555555555554,0.0,91.11111111111111,10.0,1027.5555555555557,18.88888888888889,5.555555555555555,8.0,1.0,433.67842028387656,,0.7144437446777767,107.46867342221535,,,,,,0.0
2021-09-30 22:30:00,11.4,20.3,20.0,22.3,15.1,2.983,1.473535,10.9057,54.75449999999999,6.5,4.0,134.0,0.0,91.0,10.0,1027.5,17.5,5.5,8.0,1.0,433.15293070475263,,0.7055793987955414,110.22791085733533,,,,,,0.0
2021-09-30 22:40:00,12.1,20.4,20.0,22.2,15.4,2.977,1.378885,10.783100000000001,54.808899999999994,6.444444444444445,4.0,135.44444444444446,0.0,90.88888888888889,10.0,1027.4444444444443,16.111111111111114,5.444444444444445,8.0,1.0,435.32026139533383,,0.693584530820786,108.78246443904725,,,,,,0.0
2021-09-30 22:50:00,12.1,20.4,20.1,22.2,15.6,2.981,1.321195,10.8628,54.84439999999999,6.388888888888889,4.0,136.88888888888889,0.0,90.77777777777777,10.0,1027.388888888889,14.722222222222223,5.388888888888889,8.0,1.0,431.30109802246096,,0.6726966453044765,109.19952710512669,,,,,,0.0
2021-09-30 23:00:00,11.5,20.3,20.0,22.2,15.3,2.99,1.2605,10.6765,54.8837,6.333333333333333,4.0,138.33333333333334,0.0,90.66666666666667,10.0,1027.3333333333333,13.333333333333336,5.333333333333333,8.0,1.0,437.2272067260742,,0.6115725636541169,109.36109085298526,,,,,,0.0
2021-09-30 23:10:00,11.6,20.3,19.9,22.2,15.3,2.979,1.29383,10.7559,54.9159,6.277777777777778,4.0,139.77777777777777,0.0,90.55555555555556,10.0,1027.2777777777778,11.944444444444446,5.277777777777778,8.0,1.0,437.5166320134305,,0.6851518282908841,111.93354627555372,,,,,,0.0
2021-09-30 23:20:00,11.4,20.2,19.9,22.2,15.1,2.979,1.27223,10.731100000000001,54.9496,6.222222222222222,4.0,141.22222222222223,0.0,90.44444444444444,10.0,1027.2222222222222,10.555555555555557,5.222222222222222,8.0,1.0,438.67435099634633,,0.6145840143323955,111.1474325139105,,,,,,0.0
2021-09-30 23:30:00,11.3,20.2,19.8,22.1,14.9,2.986,1.266285,10.6896,54.9871,6.166666666666667,4.0,142.66666666666666,0.0,90.33333333333333,10.0,1027.1666666666667,9.166666666666668,5.166666666666667,8.0,1.0,435.2279963175456,,0.6398726306215854,110.85886099906966,,,,,,0.0
2021-09-30 23:40:00,11.4,20.1,19.8,22.1,15.0,2.982,1.332325,10.4757,54.998599999999996,6.111111111111111,4.0,144.11111111111111,0.0,90.22222222222223,10.0,1027.111111111111,7.777777777777779,5.111111111111111,8.0,1.0,437.22354411859624,,0.5852209031388248,108.83168577851548,,,,,,0.0
2021-09-30 23:50:00,11.1,20.1,19.7,22.1,14.8,2.988,1.356185,10.3479,55.0245,6.055555555555555,4.0,145.55555555555554,0.0,90.11111111111111,10.0,1027.0555555555557,6.388888888888889,5.055555555555555,8.0,1.0,438.37856760660804,,0.6539590839233439,110.07050949290647,,,,,,0.0
2021-10-01 00:00:00,11.0,20.0,19.7,22.0,14.8,2.973,1.31041,10.293299999999999,55.06419999999999,6.0,4.0,147.0,0.0,90.0,10.0,1027.0,5.0,5.0,8.0,1.0,436.14947007804085,,0.630076547862783,110.65473267506745,,,,,,0.0
2021-10-01 00:10:00,11.0,20.0,19.7,22.0,14.7,2.985,1.31281,10.0907,55.0989,6.0,3.9444444444444446,145.72222222222223,0.0,90.05555555555556,10.0,1026.9444444444443,4.888888888888889,4.944444444444445,7.944444444444445,1.0,436.8245130411784,,0.5775143766445292,111.9849015583965,,,,,,0.0
2021-10-01 00:20:00,10.6,19.9,19.6,22.0,14.5,2.985,1.396935,10.261700000000001,55.1309,6.0,3.888888888888889,144.44444444444446,0.0,90.11111111111111,10.0,1026.888888888889,4.777777777777778,4.888888888888889,7.888888888888889,1.0,440.25139782785,,0.6175395657467304,109.98471145974713,,,,,,0.0
2021-10-01 00:30:00,10.5,19.9,19.5,22.0,14.4,2.982,1.3266149999999999,10.4655,55.1934,6.0,3.8333333333333335,143.16666666666666,0.0,90.16666666666667,10.0,1026.8333333333333,4.666666666666667,4.833333333333333,7.833333333333333,1.0,437.7366549682617,,0.6485618255931442,111.52055925035206,,,,,,0.0
2021-10-01 00:40:00,10.5,19.8,19.4,21.9,14.3,2.988,1.2983,10.4403,55.200900000000004,6.0,3.7777777777777777,141.88888888888889,0.0,90.22222222222223,10.0,1026.7777777777778,4.555555555555555,4.777777777777778,7.777777777777778,1.0,439.7041197993837,,0.6127306966542524,112.22883336104917,,,,,,0.0
2021-10-01 00:50:00,10.8,19.9,19.5,21.9,14.5,2.983,1.307375,10.5597,55.196000000000005,6.0,3.7222222222222223,140.61111111111111,0.0,90.27777777777777,10.0,1026.7222222222222,4.444444444444445,4.722222222222222,7.722222222222222,1.0,438.62992909749346,,0.5870691854014235,109.46308359825005,,,,,,0.0
2021-10-01 01:00:00,10.6,19.9,19.5,21.9,14.5,2.989,1.28195,10.3431,55.1811,6.0,3.6666666666666665,139.33333333333334,0.0,90.33333333333333,10.0,1026.6666666666667,4.333333333333333,4.666666666666667,7.666666666666667,1.0,443.18086569950503,,0.6048471687431053,107.39843533187263,,,,,,0.0
2021-10-01 01:10:00,10.5,19.8,19.5,21.9,14.4,2.98,1.2281650000000002,10.447199999999999,55.1971,6.0,3.611111111111111,138.05555555555554,0.0,90.38888888888889,10.0,1026.611111111111,4.222222222222222,4.611111111111111,7.611111111111111,1.0,440.44514984130853,,0.5920681502851053,111.00476079477428,,,,,,0.0
