,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-01 01:20:00,10.4,19.8,19.4,21.9,14.4,2.976,1.1607699999999999,10.1902,55.1896,6.0,3.5555555555555554,136.77777777777777,0.0,90.44444444444444,10.0,1026.5555555555557,4.111111111111111,4.555555555555555,7.555555555555555,1.0,437.1324562195526,,0.5658933456772465,112.20303091792736,,,,,,0.0
2021-10-01 01:30:00,10.2,19.7,19.4,21.8,14.2,2.981,1.1647349999999999,9.962399999999999,55.2105,6.0,3.5,135.5,0.0,90.5,10.0,1026.5,4.0,4.5,7.5,1.0,433.27404327392577,,0.5124318911008915,111.62112360959672,,,,,,0.0
2021-10-01 01:40:00,10.4,19.8,19.4,21.8,14.3,2.983,1.1978849999999999,9.908,55.2537,6.0,3.4444444444444446,134.22222222222223,0.0,90.55555555555556,10.0,1026.4444444444443,3.888888888888889,4.444444444444445,7.444444444444445,1.0,435.3434000089799,,0.48861838274167085,110.50676553930941,,,,,,0.0
2021-10-01 01:50:00,10.4,19.8,19.4,21.8,14.3,2.978,1.153365,9.8721,55.2999,6.0,3.388888888888889,132.94444444444446,0.0,90.61111111111111,10.0,1026.388888888889,3.7777777777777777,4.388888888888889,7.388888888888889,1.0,439.6560841878255,,0.5488022148701768,110.76859050017966,,,,,,0.0
2021-10-01 02:00:00,9.8,19.6,19.3,21.8,14.0,2.978,1.1690099999999999,10.1752,55.348400000000005,6.0,3.3333333333333335,131.66666666666666,0.0,90.66666666666667,10.0,1026.3333333333333,3.666666666666667,4.333333333333333,7.333333333333333,1.0,434.2285110333322,,0.4845605030222296,115.17754876713293,,,,,,0.0
2021-10-01 02:10:00,10.2,19.6,19.3,21.8,14.1,2.985,1.127405,10.0511,55.370799999999996,6.0,3.2777777777777777,130.38888888888889,0.0,90.72222222222223,10.0,1026.2777777777778,3.5555555555555554,4.277777777777778,7.277777777777778,1.0,436.2347974650065,,0.42487865048949996,135.77232365689036,,,,,,0.0
2021-10-01 02:20:00,10.0,19.6,19.3,21.7,14.1,2.984,1.161035,10.0192,55.382000000000005,6.0,3.2222222222222223,129.11111111111111,0.0,90.77777777777777,10.0,1026.2222222222222,3.4444444444444446,4.222222222222222,7.222222222222222,1.0,443.43671140824245,,0.4463361624691446,127.8202888163335,,,,,,0.0
2021-10-01 02:30:00,9.8,19.6,19.2,21.7,13.9,2.983,1.296055,10.1829,55.419200000000004,6.0,3.166666666666667,127.83333333333333,0.0,90.83333333333333,10.0,1026.1666666666667,3.3333333333333335,4.166666666666667,7.166666666666667,1.0,438.3608981323242,,0.40835452360748226,119.84203569983359,,,,,,0.0
2021-10-01 02:40:00,10.0,19.6,19.4,21.7,14.0,2.972,1.233125,9.9005,55.4215,6.0,3.111111111111111,126.55555555555556,0.0,90.88888888888889,10.0,1026.111111111111,3.2222222222222223,4.111111111111111,7.111111111111111,1.0,435.0206845127851,,0.3749496694565829,113.01453502482613,,,,,,0.0
2021-10-01 02:50:00,10.1,19.6,19.4,21.7,14.1,2.983,1.35044,9.7697,55.43300000000001,6.0,3.0555555555555554,125.27777777777777,0.0,90.94444444444444,10.0,1026.0555555555557,3.111111111111111,4.055555555555555,7.055555555555555,1.0,429.7469784265277,,0.3684250940134127,109.87183003355554,,,,,,0.0
2021-10-01 03:00:00,9.9,19.6,19.4,21.7,13.9,2.976,1.336205,9.8371,55.46900000000001,6.0,3.0,124.0,0.0,91.0,10.0,1026.0,3.0,4.0,7.0,1.0,435.91734284499597,,0.3518827609473702,112.29677916877014,,,,,,0.0
2021-10-01 03:10:00,10.0,19.5,19.5,21.7,13.9,2.992,1.3520727272727273,9.872181818181817,55.4919090909091,5.944444444444445,3.0,122.94444444444444,0.0,91.0,10.0,1025.9444444444443,3.0,4.0,6.944444444444445,1.1111111111111112,438.1896600341797,,0.35523676497577605,107.92653668743068,,,,,,0.0
2021-10-01 03:20:00,10.0,19.5,19.4,21.6,14.0,2.986,1.27779,9.7873,55.525,5.888888888888889,3.0,121.88888888888889,0.0,91.0,10.0,1025.888888888889,3.0,4.0,6.888888888888889,1.2222222222222223,443.4709294181034,,0.3824386390631145,111.3602005183764,,,,,,0.0
2021-10-01 03:30:00,10.0,19.5,19.4,21.6,13.9,2.986,1.275375,9.5064,55.534400000000005,5.833333333333333,3.0,120.83333333333333,0.0,91.0,10.0,1025.8333333333333,3.0,4.0,6.833333333333333,1.3333333333333333,443.1505997721354,,0.3570955369455245,112.1952995037359,,,,,,0.0
2021-10-01 03:40:00,10.0,19.5,19.4,21.6,13.9,2.986,1.3337249999999998,9.3927,55.569399999999995,5.777777777777778,3.0,119.77777777777777,0.0,91.0,10.0,1025.7777777777778,3.0,4.0,6.777777777777778,1.4444444444444444,448.2056453836375,,0.33889509953600533,106.39083440877623,,,,,,0.0
2021-10-01 03:50:00,9.9,19.5,19.3,21.6,13.8,2.985,1.3155100000000002,9.6203,55.6375,5.722222222222222,3.0,118.72222222222223,0.0,91.0,10.0,1025.7222222222222,3.0,4.0,6.722222222222222,1.5555555555555556,447.71355692545575,,0.3355988147741152,105.42611164567161,,,,,,0.0
2021-10-01 04:00:00,9.8,19.4,19.3,21.6,13.8,2.989,1.241295,9.4261,55.651199999999996,5.666666666666667,3.0,117.66666666666667,0.0,91.0,10.0,1025.6666666666667,3.0,4.0,6.666666666666667,1.6666666666666665,443.27010790594693,,0.33184868422352654,106.25405086086293,,,,,,0.0
2021-10-01 04:10:00,10.0,19.6,19.5,21.7,14.1,2.943,1.210615,9.5365,55.66799999999999,5.611111111111111,3.0,116.61111111111111,0.0,91.0,10.0,1025.611111111111,3.0,4.0,6.611111111111111,1.7777777777777777,444.84541158040366,,0.3417533664590558,102.87548064258813,,,,,,0.0
2021-10-01 04:20:00,9.5,19.7,19.5,21.8,13.9,2.937,1.296945,9.7439,55.6888,5.555555555555555,3.0,115.55555555555556,0.0,91.0,10.0,1025.5555555555557,3.0,4.0,6.555555555555555,1.8888888888888888,444.0133754300523,,0.33243004166600054,110.2737539972424,,,,,,0.0
2021-10-01 04:30:00,9.4,19.6,19.5,21.8,13.8,2.939,1.252935,9.4786,55.6631,5.5,3.0,114.5,0.0,91.0,10.0,1025.5,3.0,4.0,6.5,2.0,441.7340025838216,,0.3014982742464727,115.79144798020184,,,,,,0.0
2021-10-01 04:40:00,9.6,19.7,19.3,21.8,13.8,2.946,1.228655,9.376900000000001,55.65,5.444444444444445,3.0,113.44444444444444,0.0,91.0,10.0,1025.4444444444443,3.0,4.0,6.444444444444445,2.111111111111111,440.3591418351798,,0.3036379953694798,111.19905899306475,,,,,,0.0
2021-10-01 04:50:00,9.5,19.6,19.2,21.8,13.8,2.94,1.2697749999999999,9.2044,55.6788,5.388888888888889,3.0,112.38888888888889,0.0,91.0,10.0,1025.388888888889,3.0,4.0,6.388888888888889,2.2222222222222223,438.02212768554693,,0.30800213138430804,114.88289068491447,,,,,,0.0
2021-10-01 05:00:00,9.4,19.6,19.2,21.8,13.8,2.938,1.375355,9.3396,55.74679999999999,5.333333333333333,3.0,111.33333333333333,0.0,91.0,10.0,1025.3333333333333,3.0,4.0,6.333333333333333,2.333333333333333,446.7084482898931,,0.26686152888283043,119.0689091170575,,,,,,0.0
2021-10-01 05:10:00,9.5,19.6,19.2,21.8,13.7,2.947,1.3704399999999999,9.3381,55.776599999999995,5.277777777777778,3.0,110.27777777777777,0.0,91.0,10.0,1025.2777777777778,3.0,4.0,6.277777777777778,2.4444444444444446,438.8609313964844,,0.28712586896420367,208.74037914599404,,,,,,0.0
2021-10-01 05:20:00,9.6,19.6,19.2,21.8,13.8,2.934,1.44118,9.2701,55.795100000000005,5.222222222222222,3.0,109.22222222222223,0.0,91.0,10.0,1025.2222222222222,3.0,4.0,6.222222222222222,2.5555555555555554,442.581750386556,,0.29592309977238374,331.37391764322916,,,,,,0.0
2021-10-01 05:30:00,9.0,19.5,19.2,21.8,13.5,2.941,2.378575,9.1316,55.79,5.166666666666667,3.0,108.16666666666667,0.0,91.0,10.0,1025.1666666666667,3.0,4.0,6.166666666666667,2.6666666666666665,449.95108273911757,,0.33020247931323815,581.1117944870426,,,,,,0.0
2021-10-01 05:40:00,9.0,19.5,19.1,21.8,13.4,2.942,3.0314550000000002,9.6568,55.7943,5.111111111111111,3.0,107.11111111111111,0.0,91.0,10.0,1025.111111111111,3.0,4.0,6.111111111111111,2.7777777777777777,452.69355325633086,,0.32122446201531224,688.5153970647262,,,,,,0.0
2021-10-01 05:50:00,9.2,19.5,19.1,21.8,13.6,2.937,1.77393,10.3422,55.6992,5.055555555555555,3.0,106.05555555555556,0.0,91.0,10.0,1025.0555555555557,3.0,4.0,6.055555555555555,2.888888888888889,468.55901570638025,,0.7179733894209741,796.8899886705647,,,,,,0.0
2021-10-01 06:00:00,9.2,19.5,19.1,21.7,13.6,2.948,1.7238499999999999,10.721333333333334,55.454,5.0,3.0,105.0,0.0,91.0,10.0,1025.0,3.0,4.0,6.0,3.0,483.3871848551432,,1.2111579542156667,890.8577467165156,,,,,,0.0
2021-10-01 06:10:00,9.1,19.5,19.1,21.7,13.4,2.946,1.483075,10.876999999999999,55.580799999999996,5.333333333333333,3.0,100.38888888888889,0.0,89.77777777777777,10.0,1024.888888888889,2.9444444444444446,4.111111111111111,5.833333333333333,3.0555555555555554,513.3428776918608,,0.9400885659961377,725.5643289115603,,,,,,0.0
2021-10-01 06:20:00,9.0,19.5,19.1,21.7,13.5,2.951,1.7099,11.2957,55.6422,5.666666666666667,3.0,95.77777777777777,0.0,88.55555555555556,10.0,1024.7777777777778,2.888888888888889,4.222222222222222,5.666666666666667,3.111111111111111,521.002709350586,,1.3046879969040552,562.4347752380371,,,,,,0.0
2021-10-01 06:30:00,9.0,19.4,19.0,21.7,13.4,2.936,2.16236,11.5563,55.52139999999999,6.0,3.0,91.16666666666667,0.0,87.33333333333333,10.0,1024.6666666666667,2.8333333333333335,4.333333333333333,5.5,3.1666666666666665,512.5927291554418,,1.3618444972236952,438.1561771250579,,,,,,0.0
2021-10-01 06:40:00,8.9,19.4,19.0,21.7,13.3,2.946,2.45542,11.7563,55.4551,6.333333333333334,3.0,86.55555555555556,0.0,86.11111111111111,10.0,1024.5555555555557,2.7777777777777777,4.444444444444445,5.333333333333333,3.2222222222222223,613.1998996988932,,1.3831649714539953,409.6680628191414,,,,,,0.0
2021-10-01 06:50:00,8.7,19.4,19.0,21.7,13.3,2.941,2.694575,12.0024,55.53099999999999,6.666666666666667,3.0,81.94444444444444,0.0,84.88888888888889,10.0,1024.4444444444443,2.7222222222222223,4.555555555555555,5.166666666666667,3.2777777777777777,610.0313902195021,,1.23851378333939,639.6876857546359,,,,,,0.0
2021-10-01 07:00:00,8.9,19.4,19.0,21.7,13.3,2.959,3.108095,14.272200000000002,55.393499999999996,7.0,3.0,77.33333333333334,0.0,83.66666666666667,10.0,1024.3333333333333,2.6666666666666665,4.666666666666667,5.0,3.3333333333333335,614.3288022867839,,1.1754749340307242,419.64792067102115,,,,,,0.0
2021-10-01 07:10:00,9.0,19.4,19.0,21.7,13.4,2.945,2.565795,15.6493,52.9702,7.333333333333334,3.0,72.72222222222223,0.0,82.44444444444444,10.0,1024.2222222222222,2.611111111111111,4.777777777777778,4.833333333333333,3.388888888888889,622.9785187328821,,1.0328650934463839,270.81847452325337,,,,,,0.0
2021-10-01 07:20:00,8.8,19.4,19.0,21.8,13.3,2.948,4.67523,16.056199999999997,50.7298,7.666666666666667,3.0,68.11111111111111,0.0,81.22222222222223,10.0,1024.111111111111,2.5555555555555554,4.888888888888889,4.666666666666666,3.4444444444444446,625.7622812906901,,0.9733906874919341,200.85778671135338,,,,,,0.0
2021-10-01 07:30:00,9.1,19.5,19.1,21.8,13.4,2.964,2.675725,17.1674,49.447199999999995,8.0,3.0,63.5,0.0,80.0,10.0,1024.0,2.5,5.0,4.5,3.5,625.7521904605558,,1.073895437907701,149.3737531668453,,,,,,0.0
2021-10-01 07:40:00,9.2,19.6,19.2,21.8,13.6,2.935,2.39019,17.2388,48.4651,8.333333333333334,3.0,58.88888888888889,0.0,78.77777777777777,10.0,1023.8888888888889,2.4444444444444446,5.111111111111111,4.333333333333333,3.5555555555555554,599.6273927815755,,0.866226216499078,129.75735734131376,,,,,,0.0
2021-10-01 07:50:00,9.1,19.6,19.2,21.9,13.5,2.931,1.89358,18.4649,47.7072,8.666666666666668,3.0,54.27777777777778,0.0,77.55555555555556,10.0,1023.7777777777778,2.388888888888889,5.222222222222222,4.166666666666666,3.611111111111111,560.4406945450005,,0.8890775257424783,111.5819570487502,,,,,,0.0
2021-10-01 08:00:00,9.8,19.8,19.4,22.0,14.0,2.957,1.85592,18.5535,47.0345,9.0,3.0,49.66666666666667,0.0,76.33333333333333,10.0,1023.6666666666666,2.3333333333333335,5.333333333333333,4.0,3.6666666666666665,542.1824719238282,,0.5644674949314298,114.54657938531564,,,,,,0.0
2021-10-01 08:10:00,10.1,19.9,19.5,22.1,14.2,2.952,2.995,18.3979,46.6549,9.333333333333334,3.0,45.05555555555556,0.0,75.11111111111111,10.0,1023.5555555555555,2.2777777777777777,5.444444444444445,3.833333333333333,3.7222222222222223,554.8729265726023,,0.7363877916773834,141.8182278543677,,,,,,0.0
2021-10-01 08:20:00,10.2,20.0,19.6,22.2,14.2,2.937,3.8165,19.1673,46.669200000000004,9.666666666666668,3.0,40.44444444444444,0.0,73.88888888888889,10.0,1023.4444444444445,2.2222222222222223,5.555555555555555,3.6666666666666665,3.7777777777777777,571.5335215250651,,0.7750596271455288,146.90528081258137,,,,,,0.0
2021-10-01 08:30:00,10.3,20.2,19.8,22.3,14.5,2.974,2.9825399999999997,19.0019,46.7966,10.0,3.0,35.83333333333334,0.0,72.66666666666666,10.0,1023.3333333333334,2.166666666666667,5.666666666666666,3.5,3.833333333333333,589.9776461827071,,0.8970986034523296,173.87166172350868,,,,,,0.0
2021-10-01 08:40:00,10.4,20.2,19.9,22.4,14.5,2.973,3.002485,19.8457,46.8231,10.333333333333334,3.0,31.22222222222223,0.0,71.44444444444444,10.0,1023.2222222222222,2.111111111111111,5.777777777777778,3.333333333333333,3.888888888888889,614.5149210611979,,1.2187951079246688,146.75115173878643,,,,,,0.0
2021-10-01 08:50:00,10.4,20.3,19.9,22.5,14.5,2.973,2.5078,20.2534,46.6777,10.666666666666668,3.0,26.611111111111114,0.0,70.22222222222223,10.0,1023.1111111111111,2.0555555555555554,5.888888888888889,3.1666666666666665,3.9444444444444446,606.850697526603,,1.5688961554718557,119.64821119362352,,,,,,0.0
2021-10-01 09:00:00,10.7,20.5,20.1,22.6,14.8,2.959,2.375115,20.5349,46.5847,11.0,3.0,22.0,0.0,69.0,10.0,1023.0,2.0,6.0,3.0,4.0,591.8737882486979,,1.4439043104581242,130.97222835368353,,,,,,0.0
2021-10-01 09:10:00,10.9,20.5,20.2,22.7,14.9,2.96,2.353415,20.7152,46.557,11.38888888888889,3.111111111111111,38.611111111111114,0.0,68.22222222222223,10.0,1022.8888888888889,2.0555555555555554,6.111111111111111,3.1666666666666665,4.055555555555555,570.9706070121678,,1.4405788434124263,147.62388021178165,,,,,,0.0
2021-10-01 09:20:00,11.0,20.6,20.3,22.7,15.0,2.953,2.3232,21.074,46.590199999999996,11.777777777777779,3.2222222222222223,55.22222222222222,0.0,67.44444444444444,10.0,1022.7777777777778,2.111111111111111,6.222222222222222,3.3333333333333335,4.111111111111111,563.6803399658204,,1.3559971751247422,145.787786465661,,,,,,0.0
2021-10-01 09:30:00,11.0,20.7,20.3,22.8,15.0,2.966,2.2137350000000002,21.4364,46.675200000000004,12.166666666666666,3.3333333333333335,71.83333333333334,0.0,66.66666666666667,10.0,1022.6666666666666,2.1666666666666665,6.333333333333333,3.5,4.166666666666667,549.7659887625157,,1.2783729719290626,143.3000705059504,,,,,,0.0
2021-10-01 09:40:00,,,,,,,1.8699400000000002,21.4105,46.6077,12.555555555555555,3.4444444444444446,88.44444444444444,0.0,65.88888888888889,10.0,1022.5555555555555,2.2222222222222223,6.444444444444445,3.666666666666667,4.222222222222222,548.7009820556641,,1.0213988937833216,325.57030746977205,,,,,,0.0
2021-10-01 09:50:00,11.4,20.8,20.5,22.9,15.3,2.972,1.7186150000000002,22.1991,47.0865,12.944444444444445,3.5555555555555554,105.05555555555556,0.0,65.11111111111111,10.0,1022.4444444444445,2.2777777777777777,6.555555555555555,3.8333333333333335,4.277777777777778,586.7104724191249,,0.8435764148865041,616.3845710349218,,,,,,0.0
2021-10-01 10:00:00,11.7,20.9,20.6,22.9,15.6,2.937,1.8675599999999999,21.4477,48.851,13.333333333333334,3.6666666666666665,121.66666666666667,0.0,64.33333333333333,10.0,1022.3333333333334,2.3333333333333335,6.666666666666667,4.0,4.333333333333333,624.986758219401,,0.9177419661751575,496.160406663108,,,,,,0.0
2021-10-01 10:10:00,11.8,21.0,20.6,22.9,15.6,2.963,2.37243,20.9881,50.2318,13.722222222222221,3.7777777777777777,138.27777777777777,0.0,63.55555555555556,10.0,1022.2222222222222,2.388888888888889,6.777777777777778,4.166666666666667,4.388888888888889,634.4541751484487,,1.4725754538767757,868.4092937594484,,,,,,0.0
2021-10-01 10:20:00,12.0,21.1,20.8,23.0,15.9,2.948,2.319875,20.4905,51.1498,14.11111111111111,3.888888888888889,154.88888888888889,0.0,62.77777777777778,10.0,1022.1111111111111,2.4444444444444446,6.888888888888889,4.333333333333334,4.444444444444445,663.1931296793621,,1.498565985122643,924.647242150603,,,,,,0.0
2021-10-01 10:30:00,12.3,21.3,20.9,23.2,16.1,3.057,2.06248,20.5012,51.66610000000001,14.5,4.0,171.5,0.0,62.0,10.0,1022.0,2.5,7.0,4.5,4.5,670.6194371576419,,1.4565209121656957,711.7019545112222,,,,,,0.0
2021-10-01 10:40:00,12.1,21.2,20.9,23.2,15.9,3.027,1.547815,20.3216,51.9732,14.88888888888889,4.111111111111111,188.11111111111111,0.0,61.22222222222222,10.0,1021.8888888888889,2.5555555555555554,7.111111111111111,4.666666666666667,4.555555555555555,657.9563924153646,,2.897196024205052,559.5421507952847,,,,,,0.0
2021-10-01 10:50:00,12.8,21.3,21.0,23.3,16.2,3.037,1.9411649999999998,20.291800000000002,52.0855,15.277777777777779,4.222222222222222,204.72222222222223,0.0,60.44444444444444,10.0,1021.7777777777778,2.611111111111111,7.222222222222222,4.833333333333334,4.611111111111111,700.1667104436062,,3.1228295916824016,434.8798442956957,,,,,,0.0
2021-10-01 11:00:00,13.1,21.5,21.2,23.3,16.6,3.039,1.925005,20.0579,52.314499999999995,15.666666666666668,4.333333333333333,221.33333333333334,0.0,59.666666666666664,10.0,1021.6666666666666,2.6666666666666665,7.333333333333333,5.0,4.666666666666667,705.6741583251953,,3.1388289433279954,322.895257729568,,,,,,0.0
2021-10-01 11:10:00,13.3,21.6,21.3,23.4,16.7,3.03,1.8827950000000002,20.3929,52.6016,16.055555555555557,4.444444444444445,237.94444444444446,0.0,58.888888888888886,10.0,1021.5555555555555,2.7222222222222223,7.444444444444445,5.166666666666667,4.722222222222222,683.0508039803341,,4.23145605254308,256.63704143933654,,,,,,0.0
2021-10-01 11:20:00,13.7,21.8,21.5,23.5,17.2,3.022,1.94254,20.0935,52.672900000000006,16.444444444444443,4.555555555555555,254.55555555555554,0.0,58.111111111111114,10.0,1021.4444444444445,2.7777777777777777,7.555555555555555,5.333333333333334,4.777777777777778,656.321701526861,,4.3074292555232505,192.84296816120042,,,,,,0.0
2021-10-01 11:30:00,13.7,21.9,21.6,23.7,17.2,3.029,2.00875,19.7566,52.682100000000005,16.833333333333332,4.666666666666666,271.16666666666663,0.0,57.333333333333336,10.0,1021.3333333333334,2.833333333333333,7.666666666666666,5.5,4.833333333333333,637.1634537760417,,4.549514105717341,157.45210711161297,,,,,,0.0
2021-10-01 11:40:00,14.3,22.0,21.7,23.6,17.5,3.03,1.6622499999999998,19.6215,52.714200000000005,17.22222222222222,4.777777777777778,287.77777777777777,0.0,56.55555555555556,10.0,1021.2222222222222,2.888888888888889,7.777777777777778,5.666666666666667,4.888888888888889,611.9347587497755,,4.620866077673638,118.32524908615372,,,,,,0.0
2021-10-01 11:50:00,14.6,22.1,21.8,23.6,17.7,3.018,1.6591650000000002,19.5893,52.728899999999996,17.61111111111111,4.888888888888889,304.3888888888889,0.0,55.77777777777778,10.0,1021.1111111111111,2.9444444444444446,7.888888888888889,5.833333333333334,4.944444444444445,617.0909299723307,,4.583348153034846,100.4901602892687,,,,,,0.0
2021-10-01 12:00:00,15.0,22.2,21.9,23.7,18.0,3.034,1.49841,19.8701,52.761199999999995,18.0,5.0,321.0,0.0,55.0,10.0,1021.0,3.0,8.0,6.0,5.0,607.3596195405105,,4.504990327567031,92.41793905937065,,,,,,128.0
2021-10-01 12:10:00,15.1,22.3,22.0,23.7,18.2,3.032,1.6132950000000001,19.9143,52.7358,18.166666666666668,4.944444444444445,319.94444444444446,0.0,54.833333333333336,10.0,1020.8888888888889,2.9444444444444446,8.166666666666666,5.944444444444445,5.055555555555555,583.119033610026,,4.524596950287199,84.47862356067377,,,,,,0.0
2021-10-01 12:20:00,15.2,22.4,22.0,23.8,18.2,3.028,1.4880200000000001,19.8808,52.70029999999999,18.333333333333332,4.888888888888889,318.8888888888889,0.0,54.666666666666664,10.0,1020.7777777777778,2.888888888888889,8.333333333333334,5.888888888888889,5.111111111111111,597.4996579996745,,4.317883941972323,86.78679332711602,,,,,,0.0
2021-10-01 12:30:00,15.4,22.5,22.2,23.8,18.4,3.031,1.3260450000000001,19.6583,52.6472,18.5,4.833333333333333,317.8333333333333,0.0,54.5,10.0,1020.6666666666666,2.8333333333333335,8.5,5.833333333333333,5.166666666666667,611.7052754720052,,4.0175079787585695,96.3142201461361,,,,,,0.0
2021-10-01 12:40:00,15.7,22.5,22.2,23.8,18.6,3.038,2.028475,19.889100000000003,52.6486,18.666666666666668,4.777777777777778,316.77777777777777,0.0,54.333333333333336,10.0,1020.5555555555555,2.7777777777777777,8.666666666666666,5.777777777777778,5.222222222222222,597.6012981546336,,3.3876376227268397,97.19183438338803,,,,,,0.0
2021-10-01 12:50:00,15.8,22.6,22.3,23.9,18.7,3.03,2.20926,19.9075,52.614599999999996,18.833333333333332,4.722222222222222,315.72222222222223,0.0,54.166666666666664,10.0,1020.4444444444445,2.7222222222222223,8.833333333333334,5.722222222222222,5.277777777777778,596.8052201334635,,2.6571593262886597,95.05111923648812,,,,,,0.0
2021-10-01 13:00:00,16.3,22.7,22.4,23.9,19.0,3.03,1.6349899999999997,20.1464,52.5375,19.0,4.666666666666667,314.6666666666667,0.0,54.0,10.0,1020.3333333333334,2.6666666666666665,9.0,5.666666666666667,5.333333333333333,601.4084744718705,,2.1786372856770533,100.3971506696367,,,,,,0.0
2021-10-01 13:10:00,16.6,22.8,22.5,23.9,19.2,3.05,1.6837849999999999,20.2609,52.56849999999999,19.166666666666668,4.611111111111111,313.6111111111111,0.0,53.833333333333336,10.0,1020.2222222222222,2.611111111111111,9.166666666666666,5.611111111111111,5.388888888888889,591.4675406901041,,1.8809621404052455,99.15729575938425,,,,,,0.0
2021-10-01 13:20:00,16.7,22.9,22.6,24.1,19.3,3.025,2.0567699999999998,20.078,52.5372,19.333333333333332,4.555555555555555,312.55555555555554,0.0,53.666666666666664,10.0,1020.1111111111111,2.5555555555555554,9.333333333333334,5.555555555555555,5.444444444444445,573.6925542090405,,1.527794016832012,92.39235881762315,,,,,,0.0
2021-10-01 13:30:00,17.0,23.1,22.8,24.1,19.7,3.018,2.187675,20.0559,52.525200000000005,19.5,4.5,311.5,0.0,53.5,10.0,1020.0,2.5,9.5,5.5,5.5,545.6135675048829,,1.2998180610446606,89.35096717899128,,,,,,0.0
2021-10-01 13:40:00,17.2,23.1,22.8,24.1,19.7,3.04,2.10983,20.017400000000002,52.5221,19.666666666666668,4.444444444444445,310.44444444444446,0.0,53.333333333333336,10.0,1019.8888888888889,2.4444444444444446,9.666666666666666,5.444444444444445,5.555555555555555,532.0830201528264,,1.144397821955088,84.9440282412168,,,,,,0.0
2021-10-01 13:50:00,17.7,23.1,22.9,24.1,20.0,3.021,1.92693,20.3043,52.529700000000005,19.833333333333332,4.388888888888889,309.3888888888889,0.0,53.166666666666664,10.0,1019.7777777777778,2.388888888888889,9.833333333333334,5.388888888888889,5.611111111111111,517.5216807187837,,0.9950318633432442,80.5690255060573,,,,,,0.0
2021-10-01 14:00:00,17.8,23.2,22.9,24.0,20.1,3.033,2.0519,20.2303,52.4967,20.0,4.333333333333333,308.3333333333333,0.0,53.0,10.0,1019.6666666666666,2.3333333333333335,10.0,5.333333333333333,5.666666666666667,517.7252025665633,,0.9278047459602019,84.67928004938331,,,,,,0.0
2021-10-01 14:10:00,18.1,23.2,23.0,24.0,20.3,3.03,2.0938849999999998,20.1862,52.4363,20.166666666666668,4.277777777777778,307.27777777777777,0.0,52.833333333333336,10.0,1019.5555555555555,2.2777777777777777,10.166666666666668,5.277777777777778,5.722222222222222,510.88379821777346,,0.8961735921104749,89.31189861297608,,,,,,0.0
2021-10-01 14:20:00,18.1,23.2,22.9,24.0,20.3,3.034,1.9841450000000003,20.3577,52.4356,20.333333333333332,4.222222222222222,306.22222222222223,0.0,52.666666666666664,10.0,1019.4444444444445,2.2222222222222223,10.333333333333334,5.222222222222222,5.777777777777778,504.17961325809875,,0.8397703244692861,101.62426115822657,,,,,,0.0
2021-10-01 14:30:00,18.0,23.2,22.9,23.9,20.3,3.037,1.865465,20.437,52.4206,20.5,4.166666666666667,305.1666666666667,0.0,52.5,10.0,1019.3333333333334,2.166666666666667,10.5,5.166666666666667,5.833333333333333,504.33051727294924,,0.7586960369222245,109.06899809972042,,,,,,0.0
2021-10-01 14:40:00,18.6,23.2,23.0,24.0,20.5,3.031,1.7495550000000002,20.387700000000002,52.371,20.666666666666668,4.111111111111111,304.1111111111111,0.0,52.333333333333336,10.0,1019.2222222222222,2.111111111111111,10.666666666666668,5.111111111111111,5.888888888888889,495.2531735966123,,0.7717722015444842,109.95056119455455,,,,,,0.0
2021-10-01 14:50:00,18.7,23.3,23.1,24.0,20.7,3.042,2.004155,20.2732,52.3224,20.833333333333332,4.055555555555555,303.05555555555554,0.0,52.166666666666664,10.0,1019.1111111111111,2.0555555555555554,10.833333333333334,5.055555555555555,5.944444444444445,492.0969700113932,,0.7174290543264251,110.52462001003114,,,,,,0.0
2021-10-01 15:00:00,19.1,23.4,23.2,24.0,21.0,3.023,1.871595,20.189600000000002,52.0013,21.0,4.0,302.0,0.0,52.0,10.0,1019.0,2.0,11.0,5.0,6.0,487.00859873103,,0.7316648104517474,108.14527154437567,,,,,,0.0
2021-10-01 15:10:00,19.1,23.4,23.2,23.9,21.0,3.033,2.014135,20.1606,51.77290000000001,20.555555555555557,4.055555555555555,294.1111111111111,0.0,53.27777777777778,10.0,1019.0,2.666666666666667,10.88888888888889,5.277777777777778,5.722222222222222,480.58249786376956,,0.6644941352989714,107.54981424385547,,,,,,0.0
2021-10-01 15:20:00,19.7,23.5,23.3,23.9,21.3,3.026,2.320865,20.212200000000003,51.699400000000004,20.11111111111111,4.111111111111111,286.22222222222223,0.0,54.55555555555556,10.0,1019.0,3.3333333333333335,10.777777777777779,5.555555555555555,5.444444444444445,474.57664260338095,,0.7346160956552137,108.11459686624127,,,,,,0.0
2021-10-01 15:30:00,19.8,23.5,23.3,23.9,21.4,3.027,2.2780750000000003,20.128700000000002,51.6845,19.666666666666668,4.166666666666667,278.3333333333333,0.0,55.833333333333336,10.0,1019.0,4.0,10.666666666666666,5.833333333333333,5.166666666666667,473.6699198404948,,0.7111948790590642,110.14405067982648,,,,,,0.0
2021-10-01 15:40:00,19.8,23.5,23.3,23.9,21.5,3.054,2.34445,20.1001,51.708299999999994,19.22222222222222,4.222222222222222,270.44444444444446,0.0,57.111111111111114,10.0,1019.0,4.666666666666667,10.555555555555555,6.111111111111111,4.888888888888889,475.607293532799,,0.7445622298651833,109.15658968629137,,,,,,0.0
2021-10-01 15:50:00,20.1,23.6,23.3,24.0,21.6,3.031,2.358745,19.9355,51.76369999999999,18.77777777777778,4.277777777777778,262.55555555555554,0.0,58.388888888888886,10.0,1019.0,5.333333333333334,10.444444444444445,6.388888888888889,4.611111111111111,472.0696624755859,,0.7841432007305367,106.7841838672875,,,,,,0.0
2021-10-01 16:00:00,19.9,23.6,23.4,24.0,21.6,3.029,2.28148,19.9471,51.83540000000001,18.333333333333332,4.333333333333333,254.66666666666669,0.0,59.666666666666664,10.0,1019.0,6.0,10.333333333333334,6.666666666666666,4.333333333333334,467.36162131123154,,0.7353840917281512,106.28708047942253,,,,,,0.0
2021-10-01 16:10:00,20.4,23.7,23.5,24.0,21.9,3.041,2.44624,19.802100000000003,51.894000000000005,17.88888888888889,4.388888888888889,246.77777777777777,0.0,60.94444444444444,10.0,1019.0,6.666666666666667,10.222222222222221,6.944444444444445,4.055555555555555,465.71940714518234,,0.8310217238146033,107.81792289022671,,,,,,0.0
2021-10-01 16:20:00,20.5,23.7,23.6,24.0,21.9,3.033,2.366535,19.2,51.9551,17.444444444444443,4.444444444444445,238.88888888888889,0.0,62.22222222222222,10.0,1019.0,7.333333333333334,10.11111111111111,7.222222222222221,3.777777777777778,458.56231933944525,,0.8178097072167922,107.5251935484719,,,,,,0.0
2021-10-01 16:30:00,20.3,23.7,23.6,24.0,21.9,3.032,2.30168,18.5101,52.087300000000006,17.0,4.5,231.0,0.0,63.5,10.0,1019.0,8.0,10.0,7.5,3.5,458.58231903076177,,0.7529387254701496,106.35021524009058,,,,,,0.0
2021-10-01 16:40:00,20.4,23.7,23.6,24.0,21.9,3.046,2.36276,18.1813,52.275400000000005,16.555555555555557,4.555555555555555,223.11111111111111,0.0,64.77777777777777,10.0,1019.0,8.666666666666668,9.88888888888889,7.777777777777778,3.2222222222222223,454.96330063041603,,0.7306112784130425,108.15302851509914,,,,,,0.0
2021-10-01 16:50:00,20.7,23.8,23.6,24.0,22.1,3.036,2.456315,18.2566,52.477700000000006,16.11111111111111,4.611111111111111,215.22222222222223,0.0,66.05555555555556,10.0,1019.0,9.333333333333334,9.777777777777779,8.055555555555555,2.9444444444444446,456.39899007161455,,0.7377261370504643,110.11417029149115,,,,,,0.0
2021-10-01 17:00:00,20.5,23.7,23.6,24.0,21.9,3.037,2.63202,18.0773,52.626400000000004,15.666666666666668,4.666666666666667,207.33333333333334,0.0,67.33333333333333,10.0,1019.0,10.0,9.666666666666666,8.333333333333332,2.666666666666667,449.8834459817821,,0.7348011013023598,105.246274161258,,,,,,0.0
2021-10-01 17:10:00,20.3,23.8,23.6,24.0,22.0,3.038,2.80225,17.933799999999998,52.74400000000001,15.222222222222221,4.722222222222222,199.44444444444446,0.0,68.61111111111111,10.0,1019.0,10.666666666666668,9.555555555555555,8.61111111111111,2.3888888888888893,445.988979695638,,0.7337806830652016,101.33828240604724,,,,,,0.0
2021-10-01 17:20:00,20.6,23.8,23.6,24.0,22.1,3.043,3.13495,17.746199999999998,52.83200000000001,14.777777777777779,4.777777777777778,191.55555555555554,0.0,69.88888888888889,10.0,1019.0,11.333333333333334,9.444444444444445,8.88888888888889,2.1111111111111116,440.75198153090207,,0.7845363864319472,100.92757705429854,,,,,,0.0
2021-10-01 17:30:00,20.7,23.8,23.6,24.0,22.1,3.017,3.494295,17.3612,52.915800000000004,14.333333333333334,4.833333333333333,183.66666666666669,0.0,71.16666666666667,10.0,1019.0,12.0,9.333333333333334,9.166666666666666,1.833333333333334,432.428314819336,,0.7835507744306562,98.86983285375908,,,,,,0.0
2021-10-01 17:40:00,20.6,23.8,23.6,24.0,22.0,3.026,3.56231,17.2309,52.998599999999996,13.88888888888889,4.888888888888889,175.77777777777777,0.0,72.44444444444444,10.0,1019.0,12.666666666666668,9.222222222222221,9.444444444444443,1.5555555555555562,429.54131221025835,,0.9405394756827651,100.18319932926846,,,,,,0.0
2021-10-01 17:50:00,20.5,23.8,23.6,24.0,22.0,3.018,3.556545,17.1041,53.066599999999994,13.444444444444445,4.944444444444445,167.88888888888889,0.0,73.72222222222223,10.0,1019.0,13.333333333333334,9.11111111111111,9.722222222222221,1.2777777777777786,428.43990844726557,,1.0029002737005552,102.57042594909667,,,,,,0.0
2021-10-01 18:00:00,20.2,23.7,23.6,24.0,21.9,3.019,3.52158,16.786099999999998,53.153600000000004,13.0,5.0,160.0,0.0,75.0,10.0,1019.0,14.0,9.0,10.0,1.0,427.4827869248664,,1.1365087385989179,94.94327250895527,,,,,,0.0
2021-10-01 18:10:00,20.1,23.7,23.5,24.0,21.7,3.017,4.726585,16.8003,53.6294,12.88888888888889,5.055555555555555,160.44444444444446,0.0,75.22222222222223,10.0,1019.0555555555555,14.88888888888889,8.944444444444445,10.222222222222221,1.0,430.84087320963545,,1.2341212054430428,103.48543543842553,,,,,,0.0
2021-10-01 18:20:00,19.9,23.6,23.4,23.9,21.6,3.026,3.7034999999999996,16.7782,53.938300000000005,12.777777777777779,5.111111111111111,160.88888888888889,0.0,75.44444444444444,10.0,1019.1111111111111,15.777777777777779,8.88888888888889,10.444444444444445,1.0,432.1506883187129,,1.2667620679163663,108.0820081486675,,,,,,0.0
2021-10-01 18:30:00,19.9,23.5,23.3,23.8,21.6,3.025,4.76916,16.6575,54.0952,12.666666666666666,5.166666666666667,161.33333333333334,0.0,75.66666666666667,10.0,1019.1666666666666,16.666666666666668,8.833333333333334,10.666666666666666,1.0,432.43294769287115,,1.227039349313173,107.93216048267603,,,,,,0.0
2021-10-01 18:40:00,19.3,23.3,23.2,23.7,21.2,3.022,3.58678,16.3856,54.177099999999996,12.555555555555555,5.222222222222222,161.77777777777777,0.0,75.88888888888889,10.0,1019.2222222222222,17.555555555555557,8.777777777777779,10.88888888888889,1.0,425.7412657603998,,1.335815576116244,106.83590036273677,,,,,,0.0
2021-10-01 18:50:00,18.6,23.1,22.9,23.6,20.7,3.023,3.823685,16.628,54.2362,12.444444444444445,5.277777777777778,162.22222222222223,0.0,76.11111111111111,10.0,1019.2777777777778,18.444444444444443,8.722222222222221,11.11111111111111,1.0,430.9248274739583,,1.5049103713473357,100.76769167948578,,,,,,0.0
2021-10-01 19:00:00,18.1,22.9,22.7,23.6,20.3,3.024,3.87365,16.4972,54.280100000000004,12.333333333333334,5.333333333333333,162.66666666666666,0.0,76.33333333333333,10.0,1019.3333333333334,19.333333333333332,8.666666666666666,11.333333333333334,1.0,429.69875153990995,,1.2103943067637541,108.48100613976604,,,,,,0.0
2021-10-01 19:10:00,17.7,22.8,22.6,23.5,20.1,3.024,3.660025,16.4333,54.312599999999996,12.222222222222221,5.388888888888889,163.11111111111111,0.0,76.55555555555556,10.0,1019.3888888888889,20.22222222222222,8.61111111111111,11.555555555555555,1.0,425.566747233073,,1.3105240247074494,106.5975140574827,,,,,,0.0
2021-10-01 19:20:00,17.6,22.7,22.5,23.4,19.8,3.031,3.756825,16.466,54.343399999999995,12.11111111111111,5.444444444444445,163.55555555555554,0.0,76.77777777777777,10.0,1019.4444444444445,21.11111111111111,8.555555555555555,11.777777777777779,1.0,428.856000124175,,1.7396291213385804,103.96402159545383,,,,,,0.0
2021-10-01 19:30:00,17.5,22.6,22.4,23.4,19.7,3.032,3.86827,16.3361,54.3605,12.0,5.5,164.0,0.0,77.0,10.0,1019.5,22.0,8.5,12.0,1.0,424.28802073160807,,1.5646138968407097,109.35634543208752,,,,,,0.0
2021-10-01 19:40:00,17.0,22.5,22.3,23.3,19.5,3.019,3.7948549999999996,16.1969,54.3617,11.88888888888889,5.555555555555555,164.44444444444446,0.0,77.22222222222223,10.0,1019.5555555555555,22.88888888888889,8.444444444444445,12.222222222222221,1.0,431.83951997252717,,1.2645209049084092,114.75778308609783,,,,,,0.0
2021-10-01 19:50:00,17.0,22.4,22.2,23.2,19.4,3.019,3.65618,16.192,54.369899999999994,11.777777777777779,5.611111111111111,164.88888888888889,0.0,77.44444444444444,10.0,1019.6111111111111,23.77777777777778,8.38888888888889,12.444444444444445,1.0,425.1021303304036,,1.388543741074996,106.99989709412311,,,,,,0.0
2021-10-01 20:00:00,16.5,22.3,22.1,23.2,19.1,3.018,3.322865,16.3514,54.2744,11.666666666666666,5.666666666666667,165.33333333333334,0.0,77.66666666666667,10.0,1019.6666666666666,24.666666666666664,8.333333333333334,12.666666666666666,1.0,427.95069266483705,,1.698873864577315,85.73311609343621,,,,,,0.0
2021-10-01 20:10:00,16.6,22.2,22.0,23.2,19.1,3.006,3.3575450000000004,16.3036,54.200900000000004,11.555555555555555,5.722222222222222,165.77777777777777,0.0,77.88888888888889,10.0,1019.7222222222222,25.555555555555557,8.277777777777779,12.88888888888889,1.0,429.0068897396394,,2.033747235927205,62.73366957939277,,,,,,0.0
2021-10-01 20:20:00,16.5,22.2,21.9,23.1,19.0,3.015,3.2881349999999996,16.1207,54.220299999999995,11.444444444444445,5.777777777777778,166.22222222222223,0.0,78.11111111111111,10.0,1019.7777777777778,26.444444444444443,8.222222222222221,13.11111111111111,1.0,428.37191284179687,,1.8948100415899254,67.65169882704309,,,,,,0.0
2021-10-01 20:30:00,16.4,22.1,21.9,23.1,18.9,3.014,3.29042,16.1721,54.24980000000001,11.333333333333334,5.833333333333333,166.66666666666666,0.0,78.33333333333333,10.0,1019.8333333333334,27.333333333333332,8.166666666666666,13.333333333333332,1.0,426.12452648294385,,1.9153914297334218,74.08700474194887,,,,,,0.0
2021-10-01 20:40:00,16.6,22.1,21.9,23.0,18.9,3.013,3.208155,15.9954,54.295100000000005,11.222222222222221,5.888888888888889,167.11111111111111,0.0,78.55555555555556,10.0,1019.8888888888889,28.22222222222222,8.11111111111111,13.555555555555555,1.0,423.08129536946615,,2.011103698594422,82.64197558537714,,,,,,0.0
2021-10-01 20:50:00,16.5,22.1,21.8,23.0,18.9,3.023,3.08875,15.4947,54.3436,11.11111111111111,5.944444444444445,167.55555555555554,0.0,78.77777777777777,10.0,1019.9444444444445,29.11111111111111,8.055555555555555,13.777777777777779,1.0,422.7760317256533,,1.9446493213392244,93.07483844476904,,,,,,0.0
2021-10-01 21:00:00,16.4,22.0,21.8,23.0,18.8,3.014,2.9889099999999997,15.413400000000001,54.43579999999999,11.0,6.0,168.0,0.0,79.0,10.0,1020.0,30.0,8.0,14.0,1.0,428.3004016113281,,1.9056724122823294,103.1944714489091,,,,,,0.0
2021-10-01 21:10:00,16.4,22.0,21.8,23.0,18.8,3.013,3.01264,15.4916,54.5277,11.0,6.055555555555555,167.55555555555554,0.0,78.55555555555556,10.0,1019.9444444444445,29.555555555555557,7.888888888888889,14.0,1.0,428.7222950376314,,1.7837878454034612,109.92449693367307,,,,,,0.0
2021-10-01 21:20:00,16.3,22.0,21.7,22.9,18.7,3.024,3.1078599999999996,15.4284,54.6068,11.0,6.111111111111111,167.11111111111111,0.0,78.11111111111111,10.0,1019.8888888888889,29.11111111111111,7.777777777777778,14.0,1.0,423.6336026000977,,1.8159218213854538,114.29182709429897,,,,,,0.0
2021-10-01 21:30:00,16.3,22.0,21.7,22.9,18.7,3.015,3.027915,15.3119,54.663,11.0,6.166666666666667,166.66666666666666,0.0,77.66666666666667,10.0,1019.8333333333334,28.666666666666668,7.666666666666667,14.0,1.0,424.47339844802326,,1.960711971858127,108.97788822755976,,,,,,0.0
2021-10-01 21:40:00,16.3,21.9,21.7,22.9,18.7,3.011,3.08031,15.415000000000001,54.712599999999995,11.0,6.222222222222222,166.22222222222223,0.0,77.22222222222223,10.0,1019.7777777777778,28.22222222222222,7.555555555555555,14.0,1.0,423.7575713094076,,1.7937277184569904,113.33605223230049,,,,,,0.0
2021-10-01 21:50:00,16.1,21.9,21.6,22.9,18.6,3.016,3.0880099999999997,15.4986,54.7379,11.0,6.277777777777778,165.77777777777777,0.0,76.77777777777777,10.0,1019.7222222222222,27.77777777777778,7.444444444444445,14.0,1.0,421.3579992745937,,1.836943629549048,108.85451358558096,,,,,,0.0
2021-10-01 22:00:00,15.9,20.9,21.3,22.9,18.8,2.776,3.086505,15.4863,54.650800000000004,11.0,6.333333333333333,165.33333333333334,0.0,76.33333333333333,10.0,1019.6666666666666,27.333333333333332,7.333333333333333,14.0,1.0,427.53148661295575,,1.8350969352493176,108.31742042584608,,,,,,0.0
2021-10-01 22:10:00,16.1,20.8,19.8,22.8,19.7,2.88,3.09599,15.5689,54.243700000000004,11.0,6.388888888888889,164.88888888888889,0.0,75.88888888888889,10.0,1019.6111111111111,26.88888888888889,7.222222222222222,14.0,1.0,423.175543886382,,1.9249295405479476,109.29207626127254,,,,,,0.0
2021-10-01 22:20:00,16.0,21.4,20.7,22.7,19.0,2.835,3.181065,15.7483,53.949400000000004,11.0,6.444444444444445,164.44444444444446,0.0,75.44444444444444,10.0,1019.5555555555555,26.444444444444443,7.111111111111111,14.0,1.0,421.789184773763,,1.9518772680712284,110.37775713732012,,,,,,0.0
2021-10-01 22:30:00,16.0,21.5,20.9,22.7,18.9,2.874,3.283,15.661000000000001,53.7922,11.0,6.5,164.0,0.0,75.0,10.0,1019.5,26.0,7.0,14.0,1.0,426.46015825995084,,1.9134696051932998,110.14190093735517,,,,,,0.0
2021-10-01 22:40:00,15.6,21.5,21.0,22.7,18.6,2.899,3.2856949999999996,15.4541,53.7264,11.0,6.555555555555555,163.55555555555554,0.0,74.55555555555556,10.0,1019.4444444444445,25.555555555555557,6.888888888888889,14.0,1.0,435.92712544759115,,2.0591664786998836,110.79026282100354,,,,,,0.0
2021-10-01 22:50:00,15.6,21.5,21.0,22.7,18.5,2.91,3.427905,15.447700000000001,53.741600000000005,11.0,6.611111111111111,163.11111111111111,0.0,74.11111111111111,10.0,1019.3888888888889,25.11111111111111,6.777777777777778,14.0,1.0,431.44614988831273,,1.9977327273424064,110.9717114165139,,,,,,0.0
2021-10-01 23:00:00,15.6,21.5,21.1,22.6,18.4,2.911,3.3470999999999997,15.275299999999998,53.75789999999999,11.0,6.666666666666667,162.66666666666666,0.0,73.66666666666667,10.0,1019.3333333333334,24.666666666666668,6.666666666666667,14.0,1.0,430.3703885904948,,2.0543562042578465,110.00700350702145,,,,,,0.0
2021-10-01 23:10:00,15.3,21.5,21.0,22.7,18.3,2.924,3.481595,15.363999999999999,53.7726,11.0,6.722222222222222,162.22222222222223,0.0,73.22222222222223,10.0,1019.2777777777778,24.22222222222222,6.555555555555555,14.0,1.0,430.9870916958513,,1.9150200396271075,110.93395918700655,,,,,,0.0
2021-10-01 23:20:00,15.5,21.4,21.0,22.6,18.2,2.923,3.2452550000000002,15.440100000000001,53.77419999999999,11.0,6.777777777777778,161.77777777777777,0.0,72.77777777777777,10.0,1019.2222222222222,23.77777777777778,6.444444444444445,14.0,1.0,431.9574713134765,,1.95007489487613,111.04691191441596,,,,,,0.0
2021-10-01 23:30:00,15.4,21.4,20.9,22.6,18.2,2.937,3.224765,15.415700000000001,53.75170000000001,11.0,6.833333333333333,161.33333333333334,0.0,72.33333333333333,10.0,1019.1666666666666,23.333333333333336,6.333333333333334,14.0,1.0,429.5318504351035,,1.8600776624847941,110.45222406548969,,,,,,0.0
2021-10-01 23:40:00,15.3,21.4,20.9,22.6,18.1,2.925,3.16738,15.448400000000001,53.7331,11.0,6.888888888888889,160.88888888888889,0.0,71.88888888888889,10.0,1019.1111111111111,22.88888888888889,6.222222222222222,14.0,1.0,437.58400095621744,,2.0105447482389245,106.55044890042753,,,,,,0.0
2021-10-01 23:50:00,14.8,21.3,20.8,22.6,17.8,2.924,3.181625,15.443000000000001,53.704100000000004,11.0,6.944444444444445,160.44444444444446,0.0,71.44444444444444,10.0,1019.0555555555555,22.444444444444443,6.111111111111111,14.0,1.0,432.49211912659393,,1.9535248095066535,110.32968827479303,,,,,,0.0
2021-10-02 00:00:00,15.0,21.3,20.9,22.5,17.9,2.937,3.0296399999999997,15.497,53.7008,11.0,7.0,160.0,0.0,71.0,10.0,1019.0,22.0,6.0,14.0,1.0,435.0447490437826,,1.8898595693017128,110.00689136138745,,,,,,0.0
2021-10-02 00:10:00,15.2,21.3,20.9,22.5,17.9,2.954,3.18622,15.6351,53.7035,11.055555555555555,6.888888888888889,161.11111111111111,0.0,71.16666666666667,10.0,1019.0,25.944444444444443,6.055555555555555,13.777777777777779,1.0,432.19754982783877,,1.930661461871896,109.6956941195127,,,,,,0.0
2021-10-02 00:20:00,15.4,21.4,21.0,22.5,18.0,2.961,3.1391549999999997,15.4559,53.6845,11.11111111111111,6.777777777777778,162.22222222222223,0.0,71.33333333333333,10.0,1019.0,29.88888888888889,6.111111111111111,13.555555555555555,1.0,433.1751568603516,,1.9738130868525154,113.41747087618725,,,,,,0.0
2021-10-02 00:30:00,15.2,21.3,21.0,22.5,17.9,2.975,3.181345,15.4438,53.67960000000001,11.166666666666666,6.666666666666667,163.33333333333334,0.0,71.5,10.0,1019.0,33.83333333333333,6.166666666666667,13.333333333333334,1.0,434.86734132613253,,1.857095832851647,112.02031316336938,,,,,,0.0
2021-10-02 00:40:00,15.3,21.4,21.1,22.5,18.0,2.973,3.0141549999999997,15.5324,53.6943,11.222222222222221,6.555555555555555,164.44444444444446,0.0,71.66666666666667,10.0,1019.0,37.77777777777778,6.222222222222222,13.11111111111111,1.0,432.48622334798176,,1.873181882251454,108.42199778109621,,,,,,0.0
2021-10-02 00:50:00,15.2,21.4,21.1,22.5,17.9,2.966,2.951955,15.5988,53.7127,11.277777777777779,6.444444444444445,165.55555555555554,0.0,71.83333333333333,10.0,1019.0,41.72222222222222,6.277777777777778,12.88888888888889,1.0,432.6698827107748,,1.7866574137156968,109.60781830351232,,,,,,0.0
2021-10-02 01:00:00,15.1,21.4,21.1,22.5,17.9,2.965,2.90231,15.586699999999999,53.71169999999999,11.333333333333334,6.333333333333333,166.66666666666666,0.0,72.0,10.0,1019.0,45.666666666666664,6.333333333333333,12.666666666666666,1.0,438.9237258911133,,1.7947065315475572,109.93160317803506,,,,,,0.0
2021-10-02 01:10:00,15.0,21.3,21.0,22.5,17.8,2.97,3.136825,15.369400000000002,53.6903,11.38888888888889,6.222222222222222,167.77777777777777,0.0,72.16666666666667,10.0,1019.0,49.611111111111114,6.388888888888889,12.444444444444445,1.0,440.5663398058661,,1.8582570456010472,113.0049492912508,,,,,,0.0
2021-10-02 01:20:00,14.7,21.3,21.0,22.5,17.6,2.955,3.08989,15.1725,53.733799999999995,11.444444444444445,6.111111111111111,168.88888888888889,0.0,72.33333333333333,10.0,1019.0,53.55555555555556,6.444444444444445,12.222222222222221,1.0,442.66205698649094,,1.9316700056481495,109.86099948236497,,,,,,0.0
2021-10-02 01:30:00,15.1,21.3,21.0,22.5,17.8,2.964,3.00572,15.106,53.8344,11.5,6.0,170.0,0.0,72.5,10.0,1019.0,57.5,6.5,12.0,1.0,439.13781657602595,,1.7359399326575005,109.7434260173302,,,,,,0.0
2021-10-02 01:40:00,15.1,21.3,21.0,22.5,17.8,2.975,3.01802,14.9678,53.896,11.555555555555555,5.888888888888889,171.11111111111111,0.0,72.66666666666667,10.0,1019.0,61.44444444444444,6.555555555555555,11.777777777777779,1.0,431.89617624918617,,1.82094991243155,110.09716981079619,,,,,,0.0
2021-10-02 01:50:00,15.1,21.3,21.0,22.5,17.8,2.971,3.061925,15.022200000000002,53.9557,11.61111111111111,5.777777777777778,172.22222222222223,0.0,72.83333333333333,10.0,1019.0,65.38888888888889,6.611111111111111,11.555555555555555,1.0,438.2501163491435,,1.7528483677785949,112.04628036585231,,,,,,0.0
2021-10-02 02:00:00,15.1,21.3,21.0,22.5,17.8,2.962,3.046365,14.9195,54.0136,11.666666666666666,5.666666666666667,173.33333333333334,0.0,73.0,10.0,1019.0,69.33333333333333,6.666666666666667,11.333333333333334,1.0,436.1876814778646,,1.836133338246642,110.87347092192051,,,,,,0.0
2021-10-02 02:10:00,15.2,21.3,21.0,22.5,17.9,2.976,2.96731,14.899000000000001,54.3796,11.722222222222221,5.555555555555555,174.44444444444446,0.0,73.16666666666667,10.0,1019.0,73.27777777777777,6.722222222222222,11.11111111111111,1.0,435.5354319219479,,1.6653929923685258,112.29087622281523,,,,,,0.0
2021-10-02 02:20:00,14.8,21.3,21.0,22.4,17.6,2.975,2.9264900000000003,14.6525,54.7024,11.777777777777779,5.444444444444445,175.55555555555554,0.0,73.33333333333333,10.0,1019.0,77.22222222222223,6.777777777777778,10.88888888888889,1.0,437.059618733724,,1.6943801258243412,112.98733622922737,,,,,,0.0
2021-10-02 02:30:00,15.3,21.3,21.0,22.4,17.8,2.977,3.003225,14.8379,54.9029,11.833333333333334,5.333333333333334,176.66666666666666,0.0,73.5,10.0,1019.0,81.16666666666666,6.833333333333333,10.666666666666668,1.0,434.49298567848643,,1.7151558679039194,108.94667871162714,,,,,,0.0
2021-10-02 02:40:00,15.3,21.3,21.0,22.5,17.9,2.98,3.0347999999999997,14.7161,55.017700000000005,11.88888888888889,5.222222222222222,177.77777777777777,0.0,73.66666666666667,10.0,1019.0,85.11111111111111,6.888888888888889,10.444444444444445,1.0,439.4872821044922,,1.7197179310503654,109.17064293101683,,,,,,0.0
2021-10-02 02:50:00,15.3,21.3,21.1,22.4,17.9,2.979,3.06553,14.8071,55.07899999999999,11.944444444444445,5.111111111111111,178.88888888888889,0.0,73.83333333333333,10.0,1019.0,89.05555555555556,6.944444444444445,10.222222222222221,1.0,435.16956515958935,,1.8227862564655346,110.16797769794357,,,,,,0.0
2021-10-02 03:00:00,15.3,21.3,21.1,22.4,17.9,2.971,3.022995,14.886199999999999,55.129200000000004,12.0,5.0,180.0,0.0,74.0,10.0,1019.0,93.0,7.0,10.0,1.0,439.4374272664389,,1.6339900008770034,119.06614657278115,,,,,,0.0
2021-10-02 03:10:00,15.3,21.3,21.1,22.4,17.9,2.988,3.1806550000000002,14.8349,55.1582,11.88888888888889,5.0,177.77777777777777,0.0,74.22222222222223,10.0,1019.0,89.22222222222223,7.0,10.0,1.1666666666666667,441.3888569658652,,1.4490525036545123,138.08321740576102,,,,,,0.0
2021-10-02 03:20:00,15.0,21.2,21.0,22.4,17.7,2.977,3.2877,14.8149,55.1725,11.777777777777779,5.0,175.55555555555554,0.0,74.44444444444444,10.0,1019.0,85.44444444444444,7.0,10.0,1.3333333333333335,435.815148824056,,1.3726527214016617,131.94217906973455,,,,,,0.0
2021-10-02 03:30:00,15.0,21.2,20.9,22.4,17.6,2.977,3.112705,14.8726,55.2014,11.666666666666666,5.0,173.33333333333334,0.0,74.66666666666667,10.0,1019.0,81.66666666666667,7.0,10.0,1.5,437.5735861065744,,1.35270960981563,118.5460168913933,,,,,,0.0
2021-10-02 03:40:00,14.4,21.1,20.8,22.4,17.4,2.993,3.20665,14.8714,55.2247,11.555555555555555,5.0,171.11111111111111,0.0,74.88888888888889,10.0,1019.0,77.88888888888889,7.0,10.0,1.6666666666666667,443.4359971110026,,1.3939175006797757,113.52222552671272,,,,,,0.0
2021-10-02 03:50:00,14.7,21.1,20.8,22.4,17.4,2.978,3.12104,14.797299999999998,55.253600000000006,11.444444444444445,5.0,168.88888888888889,0.0,75.11111111111111,10.0,1019.0,74.11111111111111,7.0,10.0,1.8333333333333335,439.4249405924479,,1.3119745350995307,109.52672683651164,,,,,,0.0
2021-10-02 04:00:00,14.2,21.0,20.8,22.4,17.1,2.972,2.920915,14.718799999999998,55.219100000000005,11.333333333333334,5.0,166.66666666666666,0.0,75.33333333333333,10.0,1019.0,70.33333333333334,7.0,10.0,2.0,450.44139623532345,,1.2100906208494289,112.33941766577252,,,,,,0.0
2021-10-02 04:10:00,14.3,21.0,20.8,22.4,17.1,2.966,2.742155,14.596,54.8371,11.222222222222221,5.0,164.44444444444446,0.0,75.55555555555556,10.0,1019.0,66.55555555555556,7.0,10.0,2.166666666666667,449.69802744547525,,1.069685593611103,112.07265074843068,,,,,,0.0
2021-10-02 04:20:00,14.1,21.0,20.7,22.3,17.1,2.98,2.668285,14.577700000000002,54.5886,11.11111111111111,5.0,162.22222222222223,0.0,75.77777777777777,10.0,1019.0,62.77777777777778,7.0,10.0,2.3333333333333335,444.08141175368735,,1.148402255980645,108.70077788897154,,,,,,0.0
2021-10-02 04:30:00,14.2,21.0,20.7,22.3,17.1,2.968,2.65338,14.5275,54.511300000000006,11.0,5.0,160.0,0.0,76.0,10.0,1019.0,59.0,7.0,10.0,2.5,438.80670410156256,,1.1820756567046469,102.26126305359232,,,,,,0.0
2021-10-02 04:40:00,14.0,20.9,20.6,22.3,16.9,2.975,2.8204599999999997,14.588400000000002,54.5025,10.88888888888889,5.0,157.77777777777777,0.0,76.22222222222223,10.0,1019.0,55.22222222222222,7.0,10.0,2.666666666666667,443.2555331385821,,1.1172329143481066,110.87751234539485,,,,,,0.0
2021-10-02 04:50:00,13.9,20.9,20.7,22.3,16.9,2.975,2.75839,14.569300000000002,54.484500000000004,10.777777777777779,5.0,155.55555555555554,0.0,76.44444444444444,10.0,1019.0,51.44444444444444,7.0,10.0,2.8333333333333335,439.76014444986976,,1.1781083416534681,107.60938486368643,,,,,,0.0
