,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-02 05:00:00,14.2,21.0,20.6,22.3,17.0,2.976,2.8725449999999997,14.418299999999999,54.4893,10.666666666666666,5.0,153.33333333333334,0.0,76.66666666666667,10.0,1019.0,47.66666666666667,7.0,10.0,3.0,440.6878850476495,,1.143848116328824,107.537246275002,,,,,,0.0
2021-10-02 05:10:00,14.6,21.1,20.8,22.3,17.4,2.923,2.61221,14.146899999999999,54.5095,10.555555555555555,5.0,151.11111111111111,0.0,76.88888888888889,10.0,1019.0,43.88888888888889,7.0,10.0,3.166666666666667,439.71131591796876,,1.1179547565198888,110.09063231710661,,,,,,0.0
2021-10-02 05:20:00,14.7,21.2,20.9,22.3,17.5,2.926,2.65027,14.278899999999998,54.5812,10.444444444444445,5.0,148.88888888888889,0.0,77.11111111111111,10.0,1019.0,40.111111111111114,7.0,10.0,3.3333333333333335,438.91411552341503,,1.0789519549443223,112.0806020501778,,,,,,0.0
2021-10-02 05:30:00,14.7,21.2,20.9,22.4,17.5,2.929,2.798355,14.097999999999999,54.633500000000005,10.333333333333334,5.0,146.66666666666669,0.0,77.33333333333333,10.0,1019.0,36.333333333333336,7.0,10.0,3.5,445.16904093424483,,1.052505633293909,108.796977308241,,,,,,0.0
2021-10-02 05:40:00,14.3,21.1,20.9,22.4,17.3,2.917,2.982675,13.8774,54.662800000000004,10.222222222222221,5.0,144.44444444444446,0.0,77.55555555555556,10.0,1019.0,32.55555555555556,7.0,10.0,3.666666666666667,452.2931288374978,,1.1407214712911407,105.3505987637191,,,,,,0.0
2021-10-02 05:50:00,14.5,21.1,20.9,22.4,17.3,2.919,2.85235,14.024000000000001,54.723299999999995,10.11111111111111,5.0,142.22222222222223,0.0,77.77777777777777,10.0,1019.0,28.777777777777786,7.0,10.0,3.8333333333333335,446.2719047037761,,1.2047999791253758,111.5291370594434,,,,,,0.0
2021-10-02 06:00:00,14.6,21.2,20.9,22.4,17.5,2.915,2.97394,14.3901,54.67999999999999,10.0,5.0,140.0,0.0,78.0,10.0,1019.0,25.0,7.0,10.0,4.0,447.67963152304463,,1.146703705865111,111.5209820451036,,,,,,0.0
2021-10-02 06:10:00,14.3,21.1,20.9,22.4,17.3,2.925,2.9687550000000003,14.6367,54.616499999999995,10.277777777777779,4.833333333333333,136.83333333333334,0.0,77.27777777777777,10.0,1018.9444444444445,24.444444444444443,7.055555555555555,9.61111111111111,4.0,452.14479044596357,,1.1632811317959075,115.44247326155839,,,,,,0.0
2021-10-02 06:20:00,14.2,21.1,20.8,22.3,17.2,2.916,2.99906,14.8443,54.538599999999995,10.555555555555555,4.666666666666667,133.66666666666666,0.0,76.55555555555556,10.0,1018.8888888888889,23.88888888888889,7.111111111111111,9.222222222222221,4.0,449.1361514209566,,1.1544827062632403,111.09897383759923,,,,,,0.0
2021-10-02 06:30:00,14.4,21.1,20.8,22.3,17.3,2.925,2.9389250000000002,15.016399999999999,54.45309999999999,10.833333333333334,4.5,130.5,0.0,75.83333333333333,10.0,1018.8333333333334,23.333333333333332,7.166666666666667,8.833333333333334,4.0,451.86156290690104,,1.0921644022471486,111.37830736839165,,,,,,0.0
2021-10-02 06:40:00,14.4,21.1,20.8,22.3,17.3,2.918,3.10835,15.2917,54.373400000000004,11.11111111111111,4.333333333333333,127.33333333333333,0.0,75.11111111111111,10.0,1018.7777777777778,22.77777777777778,7.222222222222222,8.444444444444445,4.0,455.8198203952833,,1.1416591319189233,111.6241058565129,,,,,,0.0
2021-10-02 06:50:00,13.8,21.0,20.8,22.3,17.0,2.919,3.060885,15.4873,54.22429999999999,11.38888888888889,4.166666666666667,124.16666666666667,0.0,74.38888888888889,10.0,1018.7222222222222,22.22222222222222,7.277777777777778,8.055555555555555,4.0,450.5327527030857,,0.9856980636598027,114.83542360963119,,,,,,0.0
2021-10-02 07:00:00,14.1,21.1,20.8,22.3,17.1,2.924,3.1399850000000002,15.4866,53.9956,11.666666666666666,4.0,121.0,0.0,73.66666666666667,10.0,1018.6666666666666,21.666666666666668,7.333333333333333,7.666666666666666,4.0,445.0151505989864,,1.1868264949288072,107.56047002027265,,,,,,0.0
2021-10-02 07:10:00,14.2,21.1,20.8,22.3,17.3,2.925,2.911935,15.7149,53.8543,11.944444444444445,3.833333333333333,117.83333333333334,0.0,72.94444444444444,10.0,1018.6111111111111,21.11111111111111,7.388888888888889,7.277777777777778,4.0,450.03456722566455,,1.1530217103735876,110.35744850740596,,,,,,0.0
2021-10-02 07:20:00,13.7,21.0,20.7,22.3,17.0,2.924,2.902365,16.415,53.7827,12.222222222222221,3.6666666666666665,114.66666666666667,0.0,72.22222222222223,10.0,1018.5555555555555,20.555555555555557,7.444444444444445,6.888888888888889,4.0,445.6210157968806,,1.1553528048072832,109.7684672658457,,,,,,0.0
2021-10-02 07:30:00,13.4,20.9,20.6,22.3,16.7,2.922,2.78647,16.2224,52.81699999999999,12.5,3.5,111.5,0.0,71.5,10.0,1018.5,20.0,7.5,6.5,4.0,443.59943044026693,,1.0751586792479126,110.35678792317708,,,,,,0.0
2021-10-02 07:40:00,13.4,20.9,20.6,22.3,16.7,2.932,2.90864,16.4929,52.468399999999995,12.777777777777779,3.333333333333333,108.33333333333334,0.0,70.77777777777777,10.0,1018.4444444444445,19.444444444444443,7.555555555555555,6.111111111111111,4.0,446.19514082283814,,1.1069474710717713,111.30209471169164,,,,,,0.0
2021-10-02 07:50:00,13.6,20.9,20.6,22.3,16.8,2.944,3.08749,17.734299999999998,52.4491,13.055555555555555,3.1666666666666665,105.16666666666667,0.0,70.05555555555556,10.0,1018.3888888888889,18.88888888888889,7.611111111111111,5.722222222222222,4.0,448.11400075276697,,1.0957759926245036,111.98679301633675,,,,,,0.0
2021-10-02 08:00:00,13.8,20.9,20.6,22.3,16.9,2.931,3.06676,17.531299999999998,51.243700000000004,13.333333333333332,3.0,102.0,0.0,69.33333333333333,10.0,1018.3333333333334,18.333333333333336,7.666666666666667,5.333333333333333,4.0,448.3635276882128,,1.248992300409045,105.6903572448903,,,,,,0.0
2021-10-02 08:10:00,14.3,21.0,20.7,22.3,17.1,2.924,2.88569,18.7066,51.179500000000004,13.61111111111111,2.833333333333333,98.83333333333334,0.0,68.61111111111111,10.0,1018.2777777777778,17.77777777777778,7.722222222222222,4.944444444444445,4.0,442.39719889322913,,1.2992353408636348,112.96402690111582,,,,,,0.0
2021-10-02 08:20:00,14.1,21.0,20.8,22.3,17.2,2.922,2.735415,19.8736,49.6981,13.88888888888889,2.6666666666666665,95.66666666666667,0.0,67.88888888888889,10.0,1018.2222222222222,17.22222222222222,7.777777777777778,4.555555555555555,4.0,438.7071387981547,,1.208578215169031,108.32863911687991,,,,,,0.0
2021-10-02 08:30:00,14.6,21.1,20.8,22.3,17.4,2.931,2.5985,20.7059,47.9272,14.166666666666666,2.5,92.5,0.0,67.16666666666667,10.0,1018.1666666666666,16.666666666666668,7.833333333333333,4.166666666666667,4.0,437.03392862955724,,1.233696351101843,124.37559235524323,,,,,,0.0
2021-10-02 08:40:00,14.3,21.1,20.8,22.3,17.2,2.924,2.7125150000000002,20.4176,47.0315,14.444444444444443,2.333333333333333,89.33333333333334,0.0,66.44444444444444,10.0,1018.1111111111111,16.111111111111114,7.888888888888889,3.7777777777777777,4.0,438.92001402405486,,1.1483248624895925,134.912592432701,,,,,,0.0
2021-10-02 08:50:00,14.9,21.2,20.9,22.3,17.6,2.926,2.4830200000000002,21.2273,46.7961,14.722222222222221,2.1666666666666665,86.16666666666667,0.0,65.72222222222223,10.0,1018.0555555555555,15.555555555555557,7.944444444444445,3.3888888888888884,4.0,435.7857825513818,,1.1302383047460163,131.36122910364872,,,,,,0.0
2021-10-02 09:00:00,15.0,21.2,20.9,22.3,17.7,2.935,2.44314,21.4333,46.561899999999994,15.0,2.0,83.0,0.0,65.0,10.0,1018.0,15.0,8.0,3.0,4.0,436.3774604779825,,1.0773789780422793,121.80268909001754,,,,,,0.0
2021-10-02 09:10:00,15.0,21.2,20.9,22.3,17.7,2.963,2.308875,21.5871,46.2733,15.277777777777779,2.1666666666666665,80.77777777777777,0.0,64.33333333333333,10.0,1017.8333333333334,14.5,8.11111111111111,3.111111111111111,4.055555555555555,434.12562825520837,,1.0719094147705763,114.7094052055057,,,,,,0.0
2021-10-02 09:20:00,14.8,21.2,20.9,22.3,17.5,2.972,2.3987950000000002,22.169900000000002,46.256600000000006,15.555555555555555,2.3333333333333335,78.55555555555556,0.0,63.666666666666664,10.0,1017.6666666666666,14.0,8.222222222222221,3.2222222222222223,4.111111111111111,434.39477762858075,,1.0540184016180576,110.77261536334194,,,,,,0.0
2021-10-02 09:30:00,15.1,21.2,20.9,22.3,17.7,2.971,2.31676,22.8792,46.4433,15.833333333333334,2.5,76.33333333333333,0.0,63.0,10.0,1017.5,13.5,8.333333333333334,3.3333333333333335,4.166666666666667,432.0642178344727,,1.0146213884676918,111.91816735887258,,,,,,0.0
2021-10-02 09:40:00,15.2,21.2,21.0,22.3,17.7,2.963,2.483305,23.3532,46.3585,16.11111111111111,2.666666666666667,74.11111111111111,0.0,62.333333333333336,10.0,1017.3333333333334,13.0,8.444444444444445,3.4444444444444446,4.222222222222222,431.59778170530825,,1.0586147470326073,109.998300775862,,,,,,0.0
2021-10-02 09:50:00,15.3,21.3,21.0,22.4,17.8,2.974,2.459075,23.4376,46.4654,16.38888888888889,2.8333333333333335,71.88888888888889,0.0,61.666666666666664,10.0,1017.1666666666666,12.5,8.555555555555555,3.5555555555555554,4.277777777777778,431.0458409627278,,1.0474794037025528,111.64971089810301,,,,,,0.0
2021-10-02 10:00:00,15.4,21.3,21.0,22.4,17.9,2.977,2.435,23.0464,48.1383,16.666666666666668,3.0,69.66666666666667,0.0,61.0,10.0,1017.0,12.0,8.666666666666666,3.6666666666666665,4.333333333333333,424.28334442138674,,1.0363064045185424,105.95865985137596,,,,,,0.0
2021-10-02 10:10:00,15.5,21.3,21.0,22.4,18.0,2.97,2.111655,23.2517,49.5877,16.944444444444443,3.166666666666667,67.44444444444444,0.0,60.333333333333336,10.0,1016.8333333333334,11.5,8.777777777777779,3.7777777777777777,4.388888888888889,423.5790720025425,,1.0518935223908747,110.87839807628912,,,,,,0.0
2021-10-02 10:20:00,15.8,21.4,21.1,22.4,18.2,2.972,2.24683,22.815,50.4035,17.22222222222222,3.3333333333333335,65.22222222222223,0.0,59.666666666666664,10.0,1016.6666666666666,11.0,8.88888888888889,3.888888888888889,4.444444444444445,425.04629770914715,,1.01682065459968,109.56650686813614,,,,,,0.0
2021-10-02 10:30:00,16.1,21.5,21.3,22.5,18.4,2.968,2.404305,22.5233,50.8211,17.5,3.5,63.0,0.0,59.0,10.0,1016.5,10.5,9.0,4.0,4.5,422.9595069692326,,1.118224094806418,109.17752615610759,,,,,,0.0
2021-10-02 10:40:00,16.2,21.6,21.3,22.5,18.5,2.972,2.840865,22.898,51.0278,17.77777777777778,3.666666666666667,60.77777777777778,0.0,58.333333333333336,10.0,1016.3333333333334,10.0,9.11111111111111,4.111111111111111,4.555555555555555,423.1093316650391,,1.0581306786035414,107.87516109229482,,,,,,0.0
2021-10-02 10:50:00,16.4,21.7,21.4,22.6,18.7,2.971,2.99797,23.2996,51.0861,18.055555555555557,3.8333333333333335,58.55555555555556,0.0,57.666666666666664,10.0,1016.1666666666666,9.5,9.222222222222221,4.222222222222222,4.611111111111111,424.5078271063443,,1.177460842188132,109.77323489948853,,,,,,0.0
2021-10-02 11:00:00,16.9,21.8,21.5,22.6,18.9,2.974,3.3421700000000003,23.024700000000003,51.028800000000004,18.333333333333332,4.0,56.333333333333336,0.0,57.0,10.0,1016.0,9.0,9.333333333333334,4.333333333333333,4.666666666666667,419.1005623372395,,1.2119746287495403,109.94943401853918,,,,,,0.0
2021-10-02 11:10:00,17.4,21.9,21.7,22.7,19.3,2.977,3.4822249999999997,23.1447,50.94840000000001,18.61111111111111,4.166666666666667,54.111111111111114,0.0,56.33333333333333,10.0,1015.8333333333334,8.5,9.444444444444445,4.444444444444445,4.722222222222222,416.26968606181526,,1.4065077905769403,110.94756058730647,,,,,,0.0
2021-10-02 11:20:00,17.6,22.1,21.8,22.7,19.5,2.98,3.6374899999999997,22.8156,50.859300000000005,18.88888888888889,4.333333333333334,51.88888888888889,0.0,55.666666666666664,10.0,1015.6666666666666,8.0,9.555555555555555,4.555555555555555,4.777777777777778,413.5381703694661,,1.4888864141399578,106.51610934133585,,,,,,0.0
2021-10-02 11:30:00,17.2,22.0,21.8,22.8,19.3,2.973,3.29555,22.3973,50.7882,19.166666666666664,4.5,49.66666666666667,0.0,55.0,10.0,1015.5,7.500000000000001,9.666666666666666,4.666666666666666,4.833333333333333,413.965036224716,,1.589604395910845,108.47382008245435,,,,,,0.0
2021-10-02 11:40:00,17.7,22.1,21.9,22.8,19.6,2.978,3.056075,22.1658,50.835300000000004,19.444444444444443,4.666666666666667,47.44444444444445,0.0,54.33333333333333,10.0,1015.3333333333334,7.000000000000001,9.777777777777779,4.777777777777778,4.888888888888889,416.27219024658206,,1.5077131728667998,109.5767131389467,,,,,,0.0
2021-10-02 11:50:00,17.9,22.2,22.0,22.8,19.8,2.964,2.822365,21.7739,50.9012,19.72222222222222,4.833333333333334,45.22222222222223,0.0,53.666666666666664,10.0,1015.1666666666666,6.5,9.88888888888889,4.888888888888889,4.944444444444445,413.872093481305,,1.5179679866631826,109.52547353690628,,,,,,0.0
2021-10-02 12:00:00,18.0,19.8,19.7,22.8,22.1,2.797,2.7788,21.8871,50.9796,20.0,5.0,43.0,0.0,53.0,10.0,1015.0,6.0,10.0,5.0,5.0,409.75221832275395,,1.4828809118877024,109.87766204640018,,,,,,0.0
2021-10-02 12:10:00,18.2,21.3,20.8,22.8,21.0,2.772,2.728005,22.0759,50.9734,20.055555555555557,5.0,41.44444444444444,0.0,52.94444444444444,10.0,1014.8333333333334,6.0,10.055555555555555,5.0,5.055555555555555,409.4716990959781,,1.446358581057376,109.01726353704592,,,,,,0.0
2021-10-02 12:20:00,18.6,21.6,21.2,22.8,21.0,2.779,2.623215,22.1795,50.8893,20.11111111111111,5.0,39.888888888888886,0.0,52.888888888888886,10.0,1014.6666666666666,6.0,10.11111111111111,5.0,5.111111111111111,413.4740287272136,,1.4404967813774692,108.78876063136731,,,,,,0.0
2021-10-02 12:30:00,19.0,21.8,21.4,22.8,21.2,2.773,2.873245,22.0874,50.8444,20.166666666666668,5.0,38.333333333333336,0.0,52.833333333333336,10.0,1014.5,6.0,10.166666666666666,5.0,5.166666666666667,409.82188137361373,,1.4019908642533134,110.01593402819444,,,,,,0.0
2021-10-02 12:40:00,19.5,21.9,21.6,22.9,21.5,2.753,2.8520399999999997,22.1464,50.862,20.22222222222222,5.0,36.77777777777778,0.0,52.77777777777778,10.0,1014.3333333333334,6.0,10.222222222222221,5.0,5.222222222222222,407.67567637125654,,1.299982294896565,111.30585304928363,,,,,,0.0
2021-10-02 12:50:00,19.6,21.3,21.3,22.9,22.1,2.753,2.822485,22.6886,50.799099999999996,20.27777777777778,5.0,35.22222222222222,0.0,52.72222222222222,10.0,1014.1666666666666,6.0,10.277777777777779,5.0,5.277777777777778,409.7350642412558,,1.2172618377831697,111.41790294647217,,,,,,0.0
2021-10-02 13:00:00,20.1,21.3,21.2,22.9,22.6,2.729,2.73244,22.7308,50.588100000000004,20.333333333333332,5.0,33.666666666666664,0.0,52.666666666666664,10.0,1014.0,6.0,10.333333333333334,5.0,5.333333333333333,414.67358835856123,,1.305022042016525,109.55633104292012,,,,,,0.0
2021-10-02 13:10:00,20.2,21.2,21.1,22.9,22.8,2.756,2.870915,22.735300000000002,50.386700000000005,20.38888888888889,5.0,32.111111111111114,0.0,52.611111111111114,10.0,1013.8333333333334,6.0,10.38888888888889,5.0,5.388888888888889,410.6636120991323,,1.2906896394827945,111.93241534863489,,,,,,0.0
2021-10-02 13:20:00,20.2,21.3,21.2,22.9,22.8,2.778,2.8791599999999997,22.6393,50.2667,20.444444444444443,5.0,30.555555555555557,0.0,52.55555555555556,10.0,1013.6666666666666,6.0,10.444444444444445,5.0,5.444444444444445,410.8167376708984,,1.285743360760185,110.95333131671626,,,,,,0.0
2021-10-02 13:30:00,20.6,21.5,21.3,22.9,22.9,2.772,2.8982099999999997,22.7303,50.2584,20.5,5.0,29.0,0.0,52.5,10.0,1013.5,6.0,10.5,5.0,5.5,411.2581460641444,,1.3371960741517233,108.08754229658742,,,,,,0.0
2021-10-02 13:40:00,20.4,21.4,21.3,22.9,22.9,2.756,3.024435,22.6354,50.2982,20.555555555555557,5.0,27.444444444444443,0.0,52.44444444444444,10.0,1013.3333333333334,6.0,10.555555555555555,5.0,5.555555555555555,408.47550404866536,,1.3627579704044903,111.77689384632865,,,,,,0.0
2021-10-02 13:50:00,21.0,21.9,21.7,23.0,23.0,2.751,2.937335,22.791900000000002,50.3883,20.61111111111111,5.0,25.88888888888889,0.0,52.388888888888886,10.0,1013.1666666666666,6.0,10.61111111111111,5.0,5.611111111111111,411.3427237394487,,1.3933388827244442,111.30080385326667,,,,,,0.0
2021-10-02 14:00:00,20.9,21.8,21.7,23.0,23.0,2.763,3.0053,22.8571,50.4356,20.666666666666668,5.0,24.333333333333332,0.0,52.333333333333336,10.0,1013.0,6.0,10.666666666666666,5.0,5.666666666666667,414.3192997233074,,1.3822009567722762,111.68134603554248,,,,,,0.0
2021-10-02 14:10:00,21.3,22.1,22.0,23.0,23.1,2.765,3.06933,22.6222,50.445299999999996,20.72222222222222,5.0,22.77777777777778,0.0,52.27777777777778,10.0,1012.8333333333334,6.0,10.722222222222221,5.0,5.722222222222222,411.52908896610654,,1.4257888905880816,109.16901192228673,,,,,,0.0
2021-10-02 14:20:00,21.3,22.2,22.2,23.1,23.2,2.767,3.06696,22.767599999999998,50.4722,20.77777777777778,5.0,21.22222222222222,0.0,52.22222222222222,10.0,1012.6666666666666,6.0,10.777777777777779,5.0,5.777777777777778,410.15573659261065,,1.407865111258744,113.131497293246,,,,,,0.0
2021-10-02 14:30:00,22.0,22.6,20.6,23.1,23.3,2.782,3.14115,23.0337,50.4565,20.833333333333332,5.0,19.666666666666668,0.0,52.166666666666664,10.0,1012.5,6.0,10.833333333333334,5.0,5.833333333333333,403.21410508079094,,1.3947064570821612,112.8949898654054,,,,,,0.0
2021-10-02 14:40:00,21.4,22.2,20.9,23.1,23.2,2.754,2.735555,22.7299,50.3846,20.88888888888889,5.0,18.11111111111111,0.0,52.111111111111114,10.0,1012.3333333333334,6.0,10.88888888888889,5.0,5.888888888888889,398.7154121907552,,1.414197062513249,113.25845553705248,,,,,,0.0
2021-10-02 14:50:00,21.6,22.3,21.0,23.0,23.2,2.757,2.9276150000000003,22.8781,50.3929,20.944444444444443,5.0,16.555555555555554,0.0,52.05555555555556,10.0,1012.1666666666666,6.0,10.944444444444445,5.0,5.944444444444445,396.6612149468784,,1.2895564277983653,109.45367753691593,,,,,,0.0
2021-10-02 15:00:00,22.8,23.2,21.0,23.1,23.3,2.766,2.942815,22.7617,50.442099999999996,21.0,5.0,15.0,0.0,52.0,10.0,1012.0,6.0,11.0,5.0,6.0,399.4792513020833,,1.3435503900185817,112.31302224132301,,,,,,0.0
2021-10-02 15:10:00,22.5,23.0,20.9,23.1,23.3,2.762,2.784,22.5519,50.5256,20.72222222222222,5.0,21.72222222222222,0.0,53.388888888888886,10.0,1011.9444444444445,6.166666666666667,11.055555555555555,5.277777777777778,5.722222222222222,399.9428579852225,,1.3286220326295681,111.76803272074899,,,,,,0.0
2021-10-02 15:20:00,22.2,22.8,20.8,23.1,23.3,2.778,2.7199,22.344,50.6183,20.444444444444443,5.0,28.444444444444443,0.0,54.77777777777778,10.0,1011.8888888888889,6.333333333333333,11.11111111111111,5.555555555555555,5.444444444444445,403.62881846110025,,1.3352454191294767,109.47123676644881,,,,,,0.0
2021-10-02 15:30:00,22.2,22.9,20.6,23.1,23.4,2.744,3.495375,22.1677,50.7219,20.166666666666668,5.0,35.16666666666667,0.0,56.166666666666664,10.0,1011.8333333333334,6.5,11.166666666666666,5.833333333333333,5.166666666666667,405.6435740784393,,1.3227862417327483,109.11715104011492,,,,,,0.0
2021-10-02 15:40:00,22.3,22.9,21.1,23.1,23.4,2.773,2.994835,21.8775,50.8517,19.88888888888889,5.0,41.888888888888886,0.0,57.55555555555556,10.0,1011.7777777777778,6.666666666666667,11.222222222222221,6.111111111111111,4.888888888888889,411.4331370035808,,1.3300888883461386,112.39382820344915,,,,,,0.0
2021-10-02 15:50:00,22.5,23.1,21.5,23.1,23.5,2.785,3.3835050000000004,21.5321,51.0193,19.61111111111111,5.0,48.611111111111114,0.0,58.94444444444444,10.0,1011.7222222222222,6.833333333333333,11.277777777777779,6.388888888888889,4.611111111111111,413.1512227376303,,1.3183276960270551,114.34060089369953,,,,,,0.0
2021-10-02 16:00:00,22.7,23.2,21.4,23.1,23.5,2.783,3.1754249999999997,21.3703,51.1702,19.333333333333332,5.0,55.333333333333336,0.0,60.33333333333333,10.0,1011.6666666666666,7.0,11.333333333333334,6.666666666666666,4.333333333333334,419.73283049835555,,1.2814507486944817,112.33578032606741,,,,,,0.0
2021-10-02 16:10:00,22.8,23.3,21.4,23.2,23.5,2.777,3.228995,21.3508,51.312400000000004,19.055555555555557,5.0,62.05555555555556,0.0,61.72222222222222,10.0,1011.6111111111111,7.166666666666667,11.38888888888889,6.944444444444445,4.055555555555555,419.4780207316081,,1.387694492518565,111.94908864037465,,,,,,0.0
2021-10-02 16:20:00,23.3,23.6,21.0,23.2,23.6,2.776,3.81575,21.2864,51.41030000000001,18.77777777777778,5.0,68.77777777777777,0.0,63.111111111111114,10.0,1011.5555555555555,7.333333333333334,11.444444444444445,7.222222222222221,3.777777777777778,417.0329428977528,,1.4111696016317032,110.22626596698653,,,,,,0.0
2021-10-02 16:30:00,23.6,23.9,20.9,23.2,23.7,2.778,3.5460299999999996,20.6422,51.5052,18.5,5.0,75.5,0.0,64.5,10.0,1011.5,7.5,11.5,7.5,3.5,421.5946700383329,,1.5008851744562892,112.11602289404573,,,,,,0.0
2021-10-02 16:40:00,22.9,23.5,20.6,23.3,23.7,2.791,3.368665,20.473599999999998,51.672000000000004,18.22222222222222,5.0,82.22222222222223,0.0,65.88888888888889,10.0,1011.4444444444445,7.666666666666667,11.555555555555555,7.777777777777778,3.2222222222222223,416.29284200032555,,1.5102275037630803,111.51781857657568,,,,,,0.0
2021-10-02 16:50:00,22.8,23.4,20.6,23.3,23.7,2.768,3.35319,20.3622,51.8377,17.944444444444443,5.0,88.94444444444444,0.0,67.27777777777777,10.0,1011.3888888888889,7.833333333333334,11.61111111111111,8.055555555555555,2.9444444444444446,413.12282535596825,,1.7409991601395742,105.61751980345127,,,,,,0.0
2021-10-02 17:00:00,22.5,23.2,20.9,23.3,23.6,2.786,4.247885,20.1553,51.945100000000004,17.666666666666668,5.0,95.66666666666667,0.0,68.66666666666666,10.0,1011.3333333333334,8.0,11.666666666666666,8.333333333333332,2.666666666666667,414.1359780883789,,1.696413715276341,108.45012872965322,,,,,,0.0
2021-10-02 17:10:00,22.8,23.3,21.2,23.3,23.6,2.789,3.952335,19.8333,52.025099999999995,17.38888888888889,5.0,102.38888888888889,0.0,70.05555555555556,10.0,1011.2777777777778,8.166666666666668,11.722222222222221,8.61111111111111,2.3888888888888893,413.8106578081503,,1.7528456122861744,109.33746775697179,,,,,,0.0
2021-10-02 17:20:00,22.7,23.3,21.3,23.3,23.7,2.771,3.636155,19.895699999999998,52.115700000000004,17.11111111111111,5.0,109.11111111111111,0.0,71.44444444444444,10.0,1011.2222222222222,8.333333333333334,11.777777777777779,8.88888888888889,2.1111111111111116,420.4183366902669,,1.7779538633459704,108.96797921067578,,,,,,0.0
2021-10-02 17:30:00,22.4,23.1,21.1,23.2,23.6,2.727,3.739035,19.7748,52.310500000000005,16.833333333333336,5.0,115.83333333333334,0.0,72.83333333333333,10.0,1011.1666666666666,8.5,11.833333333333334,9.166666666666666,1.833333333333334,412.12578195856906,,1.5553557044166628,108.60213820333533,,,,,,0.0
2021-10-02 17:40:00,22.1,22.9,20.6,23.2,23.5,2.698,3.60396,19.7731,52.719100000000005,16.555555555555557,5.0,122.55555555555556,0.0,74.22222222222223,10.0,1011.1111111111111,8.666666666666668,11.88888888888889,9.444444444444443,1.5555555555555562,413.17441528320313,,1.6684475284579112,106.43208947779769,,,,,,0.0
2021-10-02 17:50:00,21.4,22.3,20.8,23.2,23.4,2.697,2.9749749999999997,19.9839,52.9357,16.27777777777778,5.0,129.27777777777777,0.0,75.61111111111111,10.0,1011.0555555555555,8.833333333333334,11.944444444444445,9.722222222222221,1.2777777777777786,415.51732381184894,,1.6421260187854874,100.50788890299825,,,,,,0.0
2021-10-02 18:00:00,21.7,22.5,21.2,23.1,23.3,2.711,2.82088,20.2243,52.8769,16.0,5.0,136.0,0.0,77.0,10.0,1011.0,9.0,12.0,10.0,1.0,422.23103051898124,,1.4069398013935923,106.2804817111344,,,,,,0.0
2021-10-02 18:10:00,21.1,22.1,21.3,23.1,23.2,2.707,2.403255,20.0348,52.8018,15.722222222222221,5.277777777777778,137.16666666666666,0.0,76.94444444444444,10.0,1011.0555555555555,9.555555555555555,11.722222222222221,10.61111111111111,1.0,420.71146087646486,,1.2922452873058912,109.03423722304868,,,,,,0.0
2021-10-02 18:20:00,21.4,22.2,21.0,23.1,23.2,2.689,2.622255,19.2448,52.7907,15.444444444444445,5.555555555555555,138.33333333333334,0.0,76.88888888888889,10.0,1011.1111111111111,10.11111111111111,11.444444444444445,11.222222222222221,1.0,421.55504063748765,,1.321747689927365,108.0218074865395,,,,,,0.0
2021-10-02 18:30:00,21.2,22.1,20.6,23.0,23.2,2.698,2.5381650000000002,19.3503,52.858000000000004,15.166666666666666,5.833333333333333,139.5,0.0,76.83333333333333,10.0,1011.1666666666666,10.666666666666666,11.166666666666666,11.833333333333334,1.0,423.61385620117187,,1.3172558404176922,109.5429067036257,,,,,,0.0
2021-10-02 18:40:00,20.5,21.6,21.0,23.0,23.1,2.717,2.782855,19.0345,52.9156,14.88888888888889,6.111111111111111,140.66666666666666,0.0,76.77777777777777,10.0,1011.2222222222222,11.222222222222221,10.88888888888889,12.444444444444445,1.0,421.4913708776715,,1.2630106368660927,108.14581879933675,,,,,,0.0
2021-10-02 18:50:00,20.7,21.7,20.9,23.0,23.0,2.695,5.71345,18.4902,52.9331,14.61111111111111,6.388888888888889,141.83333333333334,0.0,76.72222222222223,10.0,1011.2777777777778,11.777777777777779,10.61111111111111,13.055555555555555,1.0,423.7158769699623,,1.192340845945528,111.86534727969413,,,,,,0.0
2021-10-02 19:00:00,20.4,21.4,20.7,22.9,23.0,2.69,4.171545,18.6218,53.0458,14.333333333333334,6.666666666666666,143.0,0.0,76.66666666666667,10.0,1011.3333333333334,12.333333333333332,10.333333333333334,13.666666666666668,1.0,426.4561146633105,,1.5572887984608526,109.57440647556284,,,,,,0.0
2021-10-02 19:10:00,19.8,21.1,20.6,22.9,22.9,2.713,3.2288850000000004,18.8353,53.091499999999996,14.055555555555555,6.944444444444445,144.16666666666666,0.0,76.61111111111111,10.0,1011.3888888888889,12.88888888888889,10.055555555555555,14.277777777777779,1.0,425.0175719197591,,1.5526438359554204,108.69244891732426,,,,,,0.0
2021-10-02 19:20:00,19.8,20.9,20.9,22.9,22.8,2.701,3.475865,18.3508,53.0607,13.777777777777779,7.222222222222221,145.33333333333334,0.0,76.55555555555556,10.0,1011.4444444444445,13.444444444444443,9.777777777777779,14.88888888888889,1.0,423.00103006647925,,1.3794895061850547,107.91332317352294,,,,,,0.0
2021-10-02 19:30:00,19.8,21.0,20.9,22.8,22.8,2.683,3.8202599999999998,17.581200000000003,52.8683,13.5,7.5,146.5,0.0,76.5,10.0,1011.5,14.0,9.5,15.5,1.0,428.0173118082683,,1.4870358560651036,103.61128395123669,,,,,,0.0
2021-10-02 19:40:00,20.0,21.1,20.9,22.8,22.8,2.723,3.365595,17.7349,52.632799999999996,13.222222222222221,7.777777777777778,147.66666666666666,0.0,76.44444444444444,10.0,1011.5555555555555,14.555555555555555,9.222222222222221,16.11111111111111,1.0,429.39656750909216,,1.4511410539045846,104.88326704574843,,,,,,0.0
2021-10-02 19:50:00,20.0,21.1,21.1,22.8,22.8,2.673,2.449815,18.1528,52.54880000000001,12.944444444444445,8.055555555555555,148.83333333333334,0.0,76.38888888888889,10.0,1011.6111111111111,15.11111111111111,8.944444444444445,16.72222222222222,1.0,419.2484099324544,,1.5036913199444948,98.64106347574352,,,,,,0.0
2021-10-02 20:00:00,20.5,21.4,21.2,22.8,22.8,2.721,3.0555849999999998,18.107400000000002,52.459,12.666666666666668,8.333333333333332,150.0,0.0,76.33333333333333,10.0,1011.6666666666666,15.666666666666666,8.666666666666668,17.333333333333336,1.0,423.45568789427307,,1.965343482743549,89.68330439723817,,,,,,0.0
2021-10-02 20:10:00,20.5,21.4,21.3,22.7,22.8,2.72,3.372255,18.2806,52.3823,12.38888888888889,8.61111111111111,151.16666666666666,0.0,76.27777777777777,10.0,1011.7222222222222,16.22222222222222,8.38888888888889,17.944444444444446,1.0,426.8775378417969,,2.0804715965191525,69.33895468393962,,,,,,0.0
2021-10-02 20:20:00,20.2,21.2,21.1,22.7,22.7,2.704,4.8066249999999995,18.410800000000002,52.248400000000004,12.11111111111111,8.88888888888889,152.33333333333334,0.0,76.22222222222223,10.0,1011.7777777777778,16.77777777777778,8.11111111111111,18.555555555555557,1.0,424.6230640525379,,4.0460996577295205,72.37767813925015,,,,,,0.0
2021-10-02 20:30:00,20.0,21.1,21.0,22.7,22.7,2.687,4.62498,18.5106,52.1144,11.833333333333334,9.166666666666666,153.5,0.0,76.16666666666667,10.0,1011.8333333333334,17.333333333333332,7.833333333333334,19.166666666666668,1.0,425.0748523966471,,4.506997899699345,84.52234503147966,,,,,,0.0
2021-10-02 20:40:00,19.5,20.7,20.6,22.7,22.6,2.717,3.188145,18.5298,52.030899999999995,11.555555555555557,9.444444444444443,154.66666666666666,0.0,76.11111111111111,10.0,1011.8888888888889,17.888888888888886,7.555555555555556,19.77777777777778,1.0,421.08457556012036,,3.6802718221939217,88.59964288355941,,,,,,0.0
2021-10-02 20:50:00,19.5,20.7,20.5,22.7,22.6,2.704,2.6947099999999997,18.6138,51.9544,11.277777777777779,9.722222222222221,155.83333333333334,0.0,76.05555555555556,10.0,1011.9444444444445,18.444444444444443,7.277777777777779,20.38888888888889,1.0,422.2228110758464,,2.9209942118326824,95.07701137542725,,,,,,0.0
2021-10-02 21:00:00,18.6,19.9,19.9,22.7,22.4,2.71,3.160815,18.422800000000002,51.895,11.0,10.0,157.0,0.0,76.0,10.0,1012.0,19.0,7.0,21.0,1.0,413.70933727045167,,2.6466471063316206,106.35238323599606,,,,,,0.0
2021-10-02 21:10:00,19.2,20.4,20.1,22.6,22.4,2.69,2.693205,18.2499,51.843399999999995,11.0,9.944444444444445,156.22222222222223,0.0,75.88888888888889,10.0,1011.9444444444445,18.27777777777778,6.944444444444445,20.944444444444443,1.0,416.2417379971208,,2.5296123797408603,107.72835754997986,,,,,,0.0
2021-10-02 21:20:00,19.3,21.2,20.9,22.6,21.9,2.684,2.30749,18.3763,51.848699999999994,11.0,9.88888888888889,155.44444444444446,0.0,75.77777777777777,10.0,1011.8888888888889,17.555555555555557,6.888888888888889,20.88888888888889,1.0,420.7023832825409,,2.2675129551537294,107.80703254311773,,,,,,0.0
2021-10-02 21:30:00,19.0,21.2,20.9,22.6,21.6,2.688,2.3531,18.351,51.819100000000006,11.0,9.833333333333334,154.66666666666666,0.0,75.66666666666667,10.0,1011.8333333333334,16.833333333333332,6.833333333333333,20.833333333333332,1.0,422.8655553181966,,1.9743937166531882,104.09504782358803,,,,,,0.0
2021-10-02 21:40:00,19.0,21.4,21.1,22.6,21.5,2.718,2.024125,18.593200000000003,51.7688,11.0,9.777777777777779,153.88888888888889,0.0,75.55555555555556,10.0,1011.7777777777778,16.11111111111111,6.777777777777778,20.77777777777778,1.0,422.88737579345707,,1.793774691311653,103.10374555620096,,,,,,0.0
2021-10-02 21:50:00,18.7,21.3,21.1,22.6,21.4,2.705,2.18261,18.4965,51.678399999999996,11.0,9.722222222222221,153.11111111111111,0.0,75.44444444444444,10.0,1011.7222222222222,15.38888888888889,6.722222222222222,20.72222222222222,1.0,422.0815811683392,,1.615518974695502,102.83010174853652,,,,,,0.0
2021-10-02 22:00:00,18.6,21.2,20.9,22.6,21.3,2.693,2.61099,18.3928,51.616200000000006,11.0,9.666666666666666,152.33333333333334,0.0,75.33333333333333,10.0,1011.6666666666666,14.666666666666668,6.666666666666667,20.666666666666668,1.0,420.38199329946235,,1.7591607351828429,110.87516659451069,,,,,,0.0
2021-10-02 22:10:00,18.9,21.3,21.0,22.5,21.3,2.725,3.7939149999999997,18.282400000000003,51.591100000000004,11.0,9.61111111111111,151.55555555555554,0.0,75.22222222222223,10.0,1011.6111111111111,13.944444444444445,6.611111111111111,20.61111111111111,1.0,416.445519917806,,1.951306912501653,110.74152610778808,,,,,,0.0
2021-10-02 22:20:00,18.9,21.3,21.1,22.5,21.2,2.747,3.2267449999999998,18.363999999999997,51.59590000000001,11.0,9.555555555555555,150.77777777777777,0.0,75.11111111111111,10.0,1011.5555555555555,13.222222222222221,6.555555555555555,20.555555555555557,1.0,417.8360668313914,,2.119771721821047,111.25991268869173,,,,,,0.0
2021-10-02 22:30:00,18.3,21.1,20.8,22.5,21.0,2.755,2.269945,18.3527,51.582899999999995,11.0,9.5,150.0,0.0,75.0,10.0,1011.5,12.5,6.5,20.5,1.0,413.9423889160156,,1.8479944907305605,108.16264322270108,,,,,,0.0
2021-10-02 22:40:00,18.9,21.3,20.9,22.5,21.2,2.76,2.35675,18.4994,51.5674,11.0,9.444444444444445,149.22222222222223,0.0,74.88888888888889,10.0,1011.4444444444445,11.777777777777779,6.444444444444445,20.444444444444443,1.0,418.78170076216776,,1.7047997614859187,109.38336093881037,,,,,,0.0
2021-10-02 22:50:00,18.9,21.4,21.1,22.5,21.2,2.732,2.2195,18.818,51.5295,11.0,9.38888888888889,148.44444444444446,0.0,74.77777777777777,10.0,1011.3888888888889,11.055555555555555,6.388888888888889,20.38888888888889,1.0,418.84436492919923,,1.669021142721176,102.56213203430175,,,,,,0.0
2021-10-02 23:00:00,18.3,21.2,21.0,22.5,21.0,2.737,2.38119,18.7555,51.4345,11.0,9.333333333333334,147.66666666666666,0.0,74.66666666666667,10.0,1011.3333333333334,10.333333333333334,6.333333333333333,20.333333333333332,1.0,420.1317516142746,,1.7562455842151483,110.03171273527846,,,,,,0.0
2021-10-02 23:10:00,18.4,21.2,20.8,22.5,20.9,2.749,2.31079,18.802799999999998,51.3467,11.0,9.277777777777779,146.88888888888889,0.0,74.55555555555556,10.0,1011.2777777777778,9.61111111111111,6.277777777777778,20.27777777777778,1.0,418.5021596272786,,1.6684889285106443,111.45512089853233,,,,,,0.0
2021-10-02 23:20:00,18.3,21.2,20.8,22.4,20.8,2.76,2.36504,18.5245,51.2833,11.0,9.222222222222221,146.11111111111111,0.0,74.44444444444444,10.0,1011.2222222222222,8.88888888888889,6.222222222222222,20.22222222222222,1.0,413.6946850585938,,1.6623361901543234,114.42490050903147,,,,,,0.0
2021-10-02 23:30:00,18.5,21.4,21.0,22.4,20.8,2.771,2.38833,18.4404,51.299099999999996,11.0,9.166666666666666,145.33333333333334,0.0,74.33333333333333,10.0,1011.1666666666666,8.166666666666666,6.166666666666667,20.166666666666668,1.0,420.12689694459414,,1.8094586782199513,109.3399396486875,,,,,,0.0
2021-10-02 23:40:00,18.4,21.5,21.0,22.4,20.7,2.777,2.3466650000000002,18.322899999999997,51.33,11.0,9.11111111111111,144.55555555555554,0.0,74.22222222222223,10.0,1011.1111111111111,7.444444444444445,6.111111111111111,20.11111111111111,1.0,418.2186617024739,,1.6876970422267914,109.14960687001546,,,,,,0.0
2021-10-02 23:50:00,18.6,21.6,21.2,22.4,20.8,2.787,2.25068,17.704900000000002,51.3765,11.0,9.055555555555555,143.77777777777777,0.0,74.11111111111111,10.0,1011.0555555555555,6.722222222222221,6.055555555555555,20.055555555555557,1.0,418.7180352923514,,1.6228949151874261,116.9927152073316,,,,,,0.0
2021-10-03 00:00:00,18.6,21.6,21.2,22.4,20.8,2.778,2.30877,17.2161,51.4967,11.0,9.0,143.0,0.0,74.0,10.0,1011.0,6.0,6.0,20.0,1.0,415.72568105061845,,1.689400608236507,114.16422741582838,,,,,,0.0
2021-10-03 00:10:00,18.1,21.4,21.1,22.4,20.6,2.774,2.33533,16.770400000000002,51.6367,11.0,9.0,143.11111111111111,0.0,74.0,10.0,1010.8888888888889,6.333333333333333,6.055555555555555,19.88888888888889,1.0,414.16799672093885,,1.6558617894326226,113.99007605493405,,,,,,0.0
2021-10-03 00:20:00,18.4,21.5,21.1,22.4,20.7,2.773,2.29901,16.279400000000003,51.7894,11.0,9.0,143.22222222222223,0.0,74.0,10.0,1010.7777777777778,6.666666666666667,6.111111111111111,19.77777777777778,1.0,423.44988179524734,,1.6585314966595106,113.39790854653397,,,,,,0.0
2021-10-03 00:30:00,18.5,21.5,21.1,22.4,20.7,2.78,2.278415,16.153299999999998,51.9434,11.0,9.0,143.33333333333334,0.0,74.0,10.0,1010.6666666666666,7.0,6.166666666666667,19.666666666666668,1.0,425.06142845066114,,1.6948464128728642,111.88440268888311,,,,,,0.0
2021-10-03 00:40:00,18.3,21.4,21.0,22.4,20.7,2.774,2.434431818181818,16.343999999999998,52.066818181818185,11.0,9.0,143.44444444444446,0.0,74.0,10.0,1010.5555555555555,7.333333333333334,6.222222222222222,19.555555555555557,1.0,422.17751373291014,,1.8140081810648159,113.53804796078785,,,,,,0.0
2021-10-03 00:50:00,19.0,21.5,21.1,22.4,21.0,2.733,2.40759,15.956,52.1349,11.0,9.0,143.55555555555554,0.0,74.0,10.0,1010.4444444444445,7.666666666666667,6.277777777777778,19.444444444444443,1.0,429.63883486342155,,1.655438897421131,112.64638966619631,,,,,,0.0
2021-10-03 01:00:00,18.9,21.4,21.1,22.4,21.1,2.74,2.7890550000000003,16.028399999999998,52.197900000000004,11.0,9.0,143.66666666666666,0.0,74.0,10.0,1010.3333333333334,8.0,6.333333333333333,19.333333333333332,1.0,431.85313741048174,,1.823371079580932,115.83981395570572,,,,,,0.0
2021-10-03 01:10:00,18.9,21.3,21.1,22.4,21.2,2.737,3.018385,16.055,52.2479,11.0,9.0,143.77777777777777,0.0,74.0,10.0,1010.2222222222222,8.333333333333334,6.388888888888889,19.22222222222222,1.0,432.0937781322962,,1.8433881244012866,112.5103594518112,,,,,,0.0
2021-10-03 01:20:00,18.9,21.3,21.0,22.4,21.3,2.731,3.02852,15.988900000000001,52.2856,11.0,9.0,143.88888888888889,0.0,74.0,10.0,1010.1111111111111,8.666666666666668,6.444444444444445,19.11111111111111,1.0,438.03963399251296,,1.9848162987171594,114.8934930234575,,,,,,0.0
2021-10-03 01:30:00,18.7,21.2,20.9,22.4,21.2,2.692,3.651005,15.8927,52.3205,11.0,9.0,144.0,0.0,74.0,10.0,1010.0,9.0,6.5,19.0,1.0,437.7343962535639,,2.1612156908693962,115.68203642548815,,,,,,0.0
2021-10-03 01:40:00,18.8,21.2,20.9,22.4,21.2,2.732,3.50227,15.678899999999999,52.3574,11.0,9.0,144.11111111111111,0.0,74.0,10.0,1009.8888888888889,9.333333333333334,6.555555555555555,18.88888888888889,1.0,440.1778212483724,,2.274957872952445,116.65921492581988,,,,,,0.0
2021-10-03 01:50:00,17.9,20.8,20.5,22.4,20.8,2.724,3.63319,15.4745,52.411199999999994,11.0,9.0,144.22222222222223,0.0,74.0,10.0,1009.7777777777778,9.666666666666668,6.611111111111111,18.77777777777778,1.0,443.60852805652837,,2.1628988672447744,113.2430413408872,,,,,,0.0
2021-10-03 02:00:00,17.3,21.1,20.7,22.3,20.4,2.781,3.4498249999999997,15.407300000000001,52.4597,11.0,9.0,144.33333333333334,0.0,74.0,10.0,1009.6666666666666,10.0,6.666666666666667,18.666666666666668,1.0,442.88220143636073,,2.1201096407404054,106.41843217429468,,,,,,0.0
2021-10-03 02:10:00,17.2,21.3,20.8,22.3,19.8,2.776,3.53292,15.4963,52.4759,11.0,9.0,144.44444444444446,0.0,74.0,10.0,1009.5555555555555,10.333333333333334,6.722222222222222,18.555555555555557,1.0,445.3500321451823,,2.1913697891922324,104.02185475861286,,,,,,0.0
2021-10-03 02:20:00,16.8,21.3,20.8,22.3,19.3,2.811,3.450625,15.646600000000001,52.4828,11.0,9.0,144.55555555555554,0.0,74.0,10.0,1009.4444444444445,10.666666666666668,6.777777777777778,18.444444444444443,1.0,437.052541402181,,2.146661860774466,110.5560869525112,,,,,,0.0
2021-10-03 02:30:00,17.1,21.4,20.8,22.3,19.3,2.828,3.4201950000000005,15.465799999999998,52.4679,11.0,9.0,144.66666666666666,0.0,74.0,10.0,1009.3333333333334,11.0,6.833333333333333,18.333333333333332,1.0,437.2552012862282,,2.321543418566386,111.99057835896811,,,,,,0.0
2021-10-03 02:40:00,16.2,21.4,20.9,22.3,19.1,2.822,4.300385,15.7828,52.477999999999994,11.0,9.0,144.77777777777777,0.0,74.0,10.0,1009.2222222222222,11.333333333333334,6.888888888888889,18.22222222222222,1.0,428.3148342895508,,2.322540612661906,112.57582896259547,,,,,,0.0
2021-10-03 02:50:00,16.1,21.3,20.8,22.3,18.8,2.834,4.324165,15.8693,52.45360000000001,11.0,9.0,144.88888888888889,0.0,74.0,10.0,1009.1111111111111,11.666666666666668,6.944444444444445,18.11111111111111,1.0,430.78422313821727,,2.639302940085783,111.93712629264357,,,,,,0.0
2021-10-03 03:00:00,15.7,21.3,20.8,22.3,18.5,2.86,4.11067,15.6096,52.4148,11.0,9.0,145.0,0.0,74.0,10.0,1009.0,12.0,7.0,18.0,1.0,427.19447052001954,,2.5668411513169604,111.53216204325358,,,,,,0.0
2021-10-03 03:10:00,15.3,21.2,20.8,22.3,18.2,2.875,4.064725,15.4926,52.39970000000001,11.0,9.0,144.94444444444446,0.0,74.27777777777777,10.0,1008.9444444444445,12.166666666666666,7.0,18.11111111111111,1.1666666666666667,435.22238521181305,,2.580933722695389,110.26514076060494,,,,,,0.0
2021-10-03 03:20:00,15.2,21.2,20.8,22.3,18.0,2.891,3.88161,15.4922,52.4418,11.0,9.0,144.88888888888889,0.0,74.55555555555556,10.0,1008.8888888888889,12.333333333333334,7.0,18.22222222222222,1.3333333333333335,436.948906656901,,2.3959217926944043,107.17484482716706,,,,,,0.0
2021-10-03 03:30:00,15.1,21.2,20.8,22.3,17.9,2.902,3.753595,15.2788,52.4877,11.0,9.0,144.83333333333334,0.0,74.83333333333333,10.0,1008.8333333333334,12.5,7.0,18.333333333333332,1.5,432.47135722193224,,2.322599733764842,110.63873240131443,,,,,,0.0
2021-10-03 03:40:00,14.9,21.1,20.8,22.3,17.7,2.92,3.77603,15.463400000000002,52.5428,11.0,9.0,144.77777777777777,0.0,75.11111111111111,10.0,1008.7777777777778,12.666666666666666,7.0,18.444444444444443,1.6666666666666667,431.37691274007165,,2.3836378140840155,112.0186567136258,,,,,,0.0
2021-10-03 03:50:00,14.7,21.1,20.8,22.3,17.6,2.917,4.10306,15.322300000000002,52.576499999999996,11.0,9.0,144.72222222222223,0.0,75.38888888888889,10.0,1008.7222222222222,12.833333333333334,7.0,18.555555555555557,1.8333333333333335,438.855350461061,,2.631914704856226,110.32643381668349,,,,,,0.0
2021-10-03 04:00:00,14.8,21.1,20.8,22.2,17.5,2.918,4.120455,15.276599999999998,52.59250000000001,11.0,9.0,144.66666666666666,0.0,75.66666666666667,10.0,1008.6666666666666,13.0,7.0,18.666666666666668,2.0,432.47585347493487,,2.48812282343032,112.34272275655283,,,,,,0.0
2021-10-03 04:10:00,14.9,21.1,20.8,22.2,17.6,2.939,3.851185,14.687000000000001,52.6086,11.0,9.0,144.61111111111111,0.0,75.94444444444444,10.0,1008.6111111111111,13.166666666666666,7.0,18.77777777777778,2.166666666666667,436.67876898053044,,2.413130013619439,112.6892003929009,,,,,,0.0
2021-10-03 04:20:00,15.2,21.2,21.0,22.2,17.9,2.932,3.791805,14.7625,52.6893,11.0,9.0,144.55555555555554,0.0,76.22222222222223,10.0,1008.5555555555555,13.333333333333334,7.0,18.88888888888889,2.3333333333333335,439.50724029541016,,2.5709308754050797,111.08642042968233,,,,,,0.0
2021-10-03 04:30:00,14.9,21.1,20.9,22.2,17.6,2.935,3.976495,14.8683,52.7741,11.0,9.0,144.5,0.0,76.5,10.0,1008.5,13.5,7.0,19.0,2.5,437.39857793698366,,2.5445775600207052,110.68188619947702,,,,,,0.0
2021-10-03 04:40:00,15.4,21.2,20.9,22.2,17.9,2.943,3.894455,14.6076,52.8096,11.0,9.0,144.44444444444446,0.0,76.77777777777777,10.0,1008.4444444444445,13.666666666666666,7.0,19.11111111111111,2.666666666666667,442.9673854573568,,2.581623125628563,112.37545245456155,,,,,,0.0
2021-10-03 04:50:00,15.4,21.2,20.9,22.2,17.9,2.93,3.8268099999999996,14.363,52.849900000000005,11.0,9.0,144.38888888888889,0.0,77.05555555555556,10.0,1008.3888888888889,13.833333333333334,7.0,19.22222222222222,2.8333333333333335,437.29610351562496,,2.338432727115976,114.24262722489523,,,,,,0.0
2021-10-03 05:00:00,15.5,21.2,20.9,22.2,17.9,2.934,3.998165,14.2974,52.9163,11.0,9.0,144.33333333333334,0.0,77.33333333333333,10.0,1008.3333333333334,14.0,7.0,19.333333333333332,3.0,443.680353660145,,2.475603577484519,110.95370192791783,,,,,,0.0
2021-10-03 05:10:00,15.3,21.2,20.9,22.2,17.9,2.94,4.20059,14.147499999999999,52.9678,11.0,9.0,144.27777777777777,0.0,77.61111111111111,10.0,1008.2777777777778,14.166666666666668,7.0,19.444444444444443,3.166666666666667,441.84166453043616,,2.564515065965006,111.12128171328098,,,,,,0.0
2021-10-03 05:20:00,15.0,21.2,20.9,22.2,17.7,2.936,4.81201,14.8071,53.027499999999996,11.0,9.0,144.22222222222223,0.0,77.88888888888889,10.0,1008.2222222222222,14.333333333333334,7.0,19.555555555555557,3.3333333333333335,442.6238126522371,,2.7526980285051854,109.34775905501371,,,,,,0.0
2021-10-03 05:30:00,15.3,21.2,20.9,22.2,17.9,2.932,5.0114600000000005,15.111,53.0336,11.0,9.0,144.16666666666666,0.0,78.16666666666667,10.0,1008.1666666666666,14.5,7.0,19.666666666666668,3.5,443.53031158447266,,2.94634015349345,112.9469796711981,,,,,,0.0
2021-10-03 05:40:00,15.0,21.1,20.9,22.2,17.7,2.936,4.45396,14.8255,52.959199999999996,11.0,9.0,144.11111111111111,0.0,78.44444444444444,10.0,1008.1111111111111,14.666666666666668,7.0,19.77777777777778,3.666666666666667,445.41243689876865,,2.692098078108103,111.82468844462248,,,,,,0.0
2021-10-03 05:50:00,15.0,21.1,20.8,22.2,17.6,2.937,4.620035,14.537299999999998,52.9011,11.0,9.0,144.05555555555554,0.0,78.72222222222223,10.0,1008.0555555555555,14.833333333333334,7.0,19.88888888888889,3.8333333333333335,446.47140329996745,,2.8805952684623373,111.50974491464217,,,,,,0.0
2021-10-03 06:00:00,15.5,21.2,20.9,22.2,17.9,2.929,4.40125,15.047777777777778,52.83633333333333,11.0,9.0,144.0,0.0,79.0,10.0,1008.0,15.0,7.0,20.0,4.0,442.84293892695985,,2.9058809929219773,108.76582404627943,,,,,,0.0
2021-10-03 06:10:00,15.1,21.1,20.9,22.2,17.7,2.932,4.4817149999999994,15.4254,52.7702,11.222222222222221,8.833333333333334,144.27777777777777,0.0,78.22222222222223,10.0,1008.0,15.944444444444445,7.055555555555555,19.38888888888889,4.0,435.2546934000651,,2.8142483444739197,110.02729715099443,,,,,,0.0
2021-10-03 06:20:00,14.5,21.0,20.8,22.2,17.4,2.931,4.869695,15.8326,52.6936,11.444444444444445,8.666666666666666,144.55555555555554,0.0,77.44444444444444,10.0,1008.0,16.88888888888889,7.111111111111111,18.77777777777778,4.0,439.6322729176489,,3.0698961050901037,110.31012109918109,,,,,,0.0
2021-10-03 06:30:00,14.8,21.0,20.8,22.2,17.5,2.928,4.517815000000001,16.3151,52.54010000000001,11.666666666666666,8.5,144.83333333333334,0.0,76.66666666666667,10.0,1008.0,17.833333333333332,7.166666666666667,18.166666666666668,4.0,441.76616251627604,,2.990596620134041,114.5601804203098,,,,,,0.0
2021-10-03 06:40:00,14.8,21.0,20.7,22.2,17.5,2.927,5.57068,16.843600000000002,52.331399999999995,11.88888888888889,8.333333333333334,145.11111111111111,0.0,75.88888888888889,10.0,1008.0,18.77777777777778,7.222222222222222,17.555555555555557,4.0,438.9309020540084,,3.280681256675451,107.2414634452432,,,,,,0.0
2021-10-03 06:50:00,14.1,20.9,20.6,22.2,17.0,2.937,4.973325,17.1222,52.0433,12.11111111111111,8.166666666666666,145.38888888888889,0.0,75.11111111111111,10.0,1008.0,19.72222222222222,7.277777777777778,16.944444444444443,4.0,438.15611816406255,,3.1740146157229687,113.13486595520192,,,,,,0.0
2021-10-03 07:00:00,14.0,20.9,20.6,22.1,17.0,2.933,4.711435,17.4189,51.769600000000004,12.333333333333334,8.0,145.66666666666666,0.0,74.33333333333333,10.0,1008.0,20.666666666666664,7.333333333333333,16.333333333333332,4.0,435.436820692742,,3.098950075241132,111.51332743844071,,,,,,0.0
2021-10-03 07:10:00,14.2,20.9,20.6,22.1,17.1,2.928,4.8903300000000005,18.833499999999997,51.7048,12.555555555555555,7.833333333333333,145.94444444444446,0.0,73.55555555555556,10.0,1008.0,21.61111111111111,7.388888888888889,15.722222222222221,4.0,426.40486968994145,,3.0192031791587333,108.7794723495656,,,,,,0.0
2021-10-03 07:20:00,14.2,20.9,20.6,22.1,17.0,2.926,5.403745,18.066300000000002,50.5144,12.777777777777779,7.666666666666666,146.22222222222223,0.0,72.77777777777777,10.0,1008.0,22.555555555555557,7.444444444444445,15.11111111111111,4.0,431.17111888315486,,3.406910350652738,114.179344159789,,,,,,0.0
2021-10-03 07:30:00,14.5,20.9,20.7,22.1,17.2,2.973,5.654755,17.853199999999998,50.552800000000005,13.0,7.5,146.5,0.0,72.0,10.0,1008.0,23.5,7.5,14.5,4.0,429.74243815104165,,3.5435694814334484,113.17356960253528,,,,,,0.0
2021-10-03 07:40:00,14.6,20.9,20.7,22.1,17.3,2.978,5.749465,18.1107,50.933,13.222222222222221,7.333333333333333,146.77777777777777,0.0,71.22222222222223,10.0,1008.0,24.444444444444443,7.555555555555555,13.88888888888889,4.0,429.19964219016595,,3.56254732109059,107.64614265808277,,,,,,0.0
2021-10-03 07:50:00,14.2,20.9,20.6,22.1,17.1,2.988,5.98697,18.4617,51.1419,13.444444444444445,7.166666666666666,147.05555555555554,0.0,70.44444444444444,10.0,1008.0,25.38888888888889,7.611111111111111,13.277777777777777,4.0,431.8952163696289,,3.6382997069991916,110.78742038748358,,,,,,0.0
2021-10-03 08:00:00,14.5,20.9,20.6,22.1,17.2,2.977,6.13177,18.6555,51.1686,13.666666666666666,7.0,147.33333333333334,0.0,69.66666666666667,10.0,1008.0,26.333333333333332,7.666666666666667,12.666666666666666,4.0,431.0800764132094,,3.7216389442163673,112.46028973078323,,,,,,0.0
2021-10-03 08:10:00,14.8,21.0,20.7,22.1,17.5,2.979,5.8886,18.6687,51.0514,13.88888888888889,6.833333333333333,147.61111111111111,0.0,68.88888888888889,10.0,1008.0,27.27777777777778,7.722222222222222,12.055555555555554,4.0,429.7232896931966,,3.750707034640393,111.59051548047255,,,,,,0.0
2021-10-03 08:20:00,15.0,21.1,20.8,22.1,17.6,2.977,6.166868181818182,19.139818181818182,50.996818181818185,14.11111111111111,6.666666666666666,147.88888888888889,0.0,68.11111111111111,10.0,1008.0,28.22222222222222,7.777777777777778,11.444444444444443,4.0,428.9029910418632,,4.077569809074456,112.37056001846399,,,,,,0.0
2021-10-03 08:30:00,15.2,21.1,20.8,22.1,17.7,2.986,6.22787,19.5184,50.8664,14.333333333333332,6.5,148.16666666666666,0.0,67.33333333333333,10.0,1008.0,29.166666666666664,7.833333333333333,10.833333333333332,4.0,431.7215546671549,,4.07233823855718,109.81120433613405,,,,,,0.0
2021-10-03 08:40:00,15.4,21.2,20.9,22.2,17.9,2.975,6.0507100000000005,19.5436,50.7251,14.555555555555555,6.333333333333333,148.44444444444446,0.0,66.55555555555556,10.0,1008.0,30.11111111111111,7.888888888888889,10.222222222222221,4.0,433.7554910594019,,3.7629578846524665,110.23133045304294,,,,,,0.0
2021-10-03 08:50:00,15.8,21.2,21.0,22.2,18.1,2.978,5.74214,19.669,50.6323,14.777777777777779,6.166666666666666,148.72222222222223,0.0,65.77777777777777,10.0,1008.0,31.055555555555554,7.944444444444445,9.61111111111111,4.0,427.78920023600256,,4.088952825318622,111.87132414133535,,,,,,0.0
2021-10-03 09:00:00,15.8,21.3,21.0,22.2,18.2,2.978,6.46866,19.796799999999998,50.6279,15.0,6.0,149.0,0.0,65.0,10.0,1008.0,32.0,8.0,9.0,4.0,429.1900673877234,,4.332175352809119,111.94847425579351,,,,,,0.0
