,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-03 09:10:00,16.0,21.3,21.1,22.2,18.3,2.972,6.29297,19.8872,50.7064,15.277777777777779,6.111111111111111,149.16666666666666,0.0,63.888888888888886,10.0,1007.9444444444445,32.888888888888886,8.0,9.055555555555555,4.111111111111111,428.0343245442708,,4.021140966806035,113.01408782786568,,,,,,0.0
2021-10-03 09:20:00,16.1,21.4,21.1,22.3,18.4,2.974,6.16489,19.9,50.7836,15.555555555555555,6.222222222222222,149.33333333333334,0.0,62.77777777777778,10.0,1007.8888888888889,33.77777777777778,8.0,9.11111111111111,4.222222222222222,425.6243443701733,,4.0863968369246875,110.69471877318992,,,,,,0.0
2021-10-03 09:30:00,16.0,21.4,21.2,22.3,18.4,2.977,6.139665,19.9006,50.826100000000004,15.833333333333334,6.333333333333333,149.5,0.0,61.666666666666664,10.0,1007.8333333333334,34.666666666666664,8.0,9.166666666666666,4.333333333333333,422.0147474161784,,4.208690013521808,113.76289944298523,,,,,,0.0
2021-10-03 09:40:00,16.3,21.4,21.2,22.3,18.5,2.972,6.268025,20.235,50.8277,16.11111111111111,6.444444444444445,149.66666666666666,0.0,60.55555555555556,10.0,1007.7777777777778,35.55555555555556,8.0,9.222222222222221,4.444444444444445,429.51207282055384,,4.422128269315439,111.15940801157117,,,,,,0.0
2021-10-03 09:50:00,16.5,21.5,21.3,22.3,18.7,2.983,6.29446,20.833199999999998,50.7652,16.38888888888889,6.555555555555555,149.83333333333334,0.0,59.44444444444444,10.0,1007.7222222222222,36.44444444444444,8.0,9.277777777777779,4.555555555555555,419.07632619222005,,4.270820412090269,116.3156990398256,,,,,,0.0
2021-10-03 10:00:00,16.7,21.6,21.3,22.3,18.8,2.972,6.37224,21.8012,50.581399999999995,16.666666666666668,6.666666666666667,150.0,0.0,58.333333333333336,10.0,1007.6666666666666,37.333333333333336,8.0,9.333333333333334,4.666666666666667,417.9412960043721,,3.3173291095636657,149.99044289411125,,,,,,0.0
2021-10-03 10:10:00,16.8,21.6,21.4,22.3,18.9,2.972,6.228695,21.7024,50.3521,16.944444444444443,6.777777777777778,150.16666666666666,0.0,57.22222222222222,10.0,1007.6111111111111,38.22222222222222,8.0,9.38888888888889,4.777777777777778,419.120256245931,,3.4056962992309847,152.584944086883,,,,,,0.0
2021-10-03 10:20:00,17.0,21.7,21.4,22.4,19.1,2.979,6.203645,21.538800000000002,50.2537,17.22222222222222,6.888888888888889,150.33333333333334,0.0,56.111111111111114,10.0,1007.5555555555555,39.111111111111114,8.0,9.444444444444445,4.888888888888889,424.41069681803384,,3.568544588802898,141.52776862925728,,,,,,0.0
2021-10-03 10:30:00,17.1,21.7,21.5,22.4,19.2,2.977,6.471120000000001,21.2549,50.2675,17.5,7.0,150.5,0.0,55.0,10.0,1007.5,40.0,8.0,9.5,5.0,423.71066483771665,,4.260292841148916,110.0214754488239,,,,,,0.0
2021-10-03 10:40:00,17.5,21.8,21.6,22.4,19.4,2.985,6.3034300000000005,20.9935,50.4344,17.77777777777778,7.111111111111111,150.66666666666666,0.0,53.888888888888886,10.0,1007.4444444444445,40.888888888888886,8.0,9.555555555555555,5.111111111111111,421.54595967610675,,4.621416555299597,100.16801621862723,,,,,,0.0
2021-10-03 10:50:00,17.9,21.9,21.6,22.4,19.6,2.978,5.876115,20.988999999999997,50.635000000000005,18.055555555555557,7.222222222222222,150.83333333333334,0.0,52.77777777777778,10.0,1007.3888888888889,41.77777777777778,8.0,9.61111111111111,5.222222222222222,420.14120794186647,,4.580005131562551,104.83975547790529,,,,,,0.0
2021-10-03 11:00:00,18.0,22.0,21.7,22.4,19.8,2.973,5.292785,21.282,50.7771,18.333333333333332,7.333333333333333,151.0,0.0,51.66666666666667,10.0,1007.3333333333334,42.666666666666664,8.0,9.666666666666666,5.333333333333333,414.80527465820313,,4.22055511977713,108.3435887508069,,,,,,0.0
2021-10-03 11:10:00,18.1,22.0,21.8,22.5,19.8,2.964,4.227259999999999,21.8179,50.7913,18.61111111111111,7.444444444444445,151.16666666666666,0.0,50.55555555555556,10.0,1007.2777777777778,43.55555555555556,8.0,9.722222222222221,5.444444444444445,413.65056323873586,,3.7775177970377065,116.7020645400225,,,,,,0.0
2021-10-03 11:20:00,18.2,22.0,21.8,22.5,19.9,2.973,3.962815,21.9957,50.6999,18.88888888888889,7.555555555555555,151.33333333333334,0.0,49.44444444444444,10.0,1007.2222222222222,44.44444444444444,8.0,9.777777777777779,5.555555555555555,412.84636352539064,,3.398756604315871,119.13269739291088,,,,,,0.0
2021-10-03 11:30:00,18.5,22.1,21.8,22.5,20.0,2.976,3.941265,22.5022,50.564499999999995,19.166666666666664,7.666666666666666,151.5,0.0,48.333333333333336,10.0,1007.1666666666666,45.33333333333333,8.0,9.833333333333334,5.666666666666666,410.67552351326776,,2.8741375759698577,144.0980469241385,,,,,,0.0
2021-10-03 11:40:00,18.9,20.4,20.8,22.5,21.9,2.777,3.07066,22.9983,50.3091,19.444444444444443,7.777777777777778,151.66666666666666,0.0,47.22222222222223,10.0,1007.1111111111111,46.22222222222222,8.0,9.88888888888889,5.777777777777778,410.1508989461263,,2.748037484500368,125.14020630938857,,,,,,0.0
2021-10-03 11:50:00,19.1,20.7,20.3,22.5,21.9,2.75,1.9883199999999999,23.3988,50.0013,19.72222222222222,7.888888888888889,151.83333333333334,0.0,46.111111111111114,10.0,1007.0555555555555,47.111111111111114,8.0,9.944444444444445,5.888888888888889,410.7505305779117,,2.4400816239711256,111.66207393150546,,,,,,0.0
2021-10-03 12:00:00,18.7,21.2,21.0,22.5,21.3,2.737,1.844885,23.3923,49.7432,20.0,8.0,152.0,0.0,45.0,10.0,1007.0,48.0,8.0,10.0,6.0,410.77583852132165,,2.1048205201403567,106.34182237549689,,,,,,0.0
2021-10-03 12:10:00,19.6,21.6,21.3,22.5,21.5,2.755,1.6588999999999998,23.4804,49.7663,20.0,7.777777777777778,154.77777777777777,0.0,45.72222222222222,10.0,1007.0,47.05555555555556,8.222222222222221,9.722222222222221,6.0,407.375085354509,,1.9413875094342365,107.04342166965291,,,,,,0.0
2021-10-03 12:20:00,19.5,21.7,21.4,22.6,21.6,2.759,1.7133600000000002,23.4298,50.0753,20.0,7.555555555555555,157.55555555555554,0.0,46.44444444444444,10.0,1007.0,46.111111111111114,8.444444444444445,9.444444444444445,6.0,406.64592926025387,,1.7665449351308038,110.92564857655324,,,,,,0.0
2021-10-03 12:30:00,20.1,21.6,21.4,22.6,22.0,2.75,1.1917149999999999,23.6725,50.23350000000001,20.0,7.333333333333333,160.33333333333334,0.0,47.166666666666664,10.0,1007.0,45.166666666666664,8.666666666666666,9.166666666666666,6.0,403.75866719213025,,1.6002412872260572,110.88621376619501,,,,,,0.0
2021-10-03 12:40:00,19.4,20.9,20.8,22.6,22.2,2.734,0.9633100000000001,23.8495,50.2448,20.0,7.111111111111111,163.11111111111111,0.0,47.888888888888886,10.0,1007.0,44.22222222222222,8.88888888888889,8.88888888888889,6.0,398.7194474283854,,1.2751418807951072,113.47484748991197,,,,,,0.0
2021-10-03 12:50:00,19.3,20.8,20.7,22.6,22.2,2.736,0.806565,23.901999999999997,50.202600000000004,20.0,6.888888888888889,165.88888888888889,0.0,48.611111111111114,10.0,1007.0,43.27777777777778,9.11111111111111,8.61111111111111,6.0,393.9377103502997,,1.1704539294347251,111.95209406771903,,,,,,0.0
2021-10-03 13:00:00,19.6,20.9,20.8,22.5,22.2,2.737,0.721465,23.8903,50.1325,20.0,6.666666666666667,168.66666666666666,0.0,49.333333333333336,10.0,1007.0,42.333333333333336,9.333333333333334,8.333333333333334,6.0,392.8388064575195,,0.9952187661641398,106.54201739726093,,,,,,0.0
2021-10-03 13:10:00,20.8,21.6,21.4,22.5,22.4,2.731,0.637725,24.1473,50.089600000000004,20.0,6.444444444444445,171.44444444444446,0.0,50.05555555555556,10.0,1007.0,41.388888888888886,9.555555555555555,8.055555555555555,6.0,392.05036278735633,,0.8498640895529656,106.19331382643705,,,,,,0.0
2021-10-03 13:20:00,20.9,21.7,21.6,22.5,22.6,2.775,0.79617,24.4287,50.0399,20.0,6.222222222222222,174.22222222222223,0.0,50.77777777777778,10.0,1007.0,40.44444444444444,9.777777777777779,7.777777777777779,6.0,395.88009185791014,,0.7654140602717292,110.38394671359303,,,,,,0.0
2021-10-03 13:30:00,21.5,22.2,22.1,22.6,22.8,2.776,0.58141,25.022,49.9173,20.0,6.0,177.0,0.0,51.5,10.0,1007.0,39.5,10.0,7.5,6.0,397.5512745298189,,0.7478186667622146,98.54135599513512,,,,,,0.0
2021-10-03 13:40:00,22.0,22.5,22.2,22.7,22.9,2.785,0.56991,24.8495,49.6954,20.0,5.777777777777778,179.77777777777777,0.0,52.22222222222222,10.0,1007.0,38.55555555555556,10.222222222222221,7.222222222222222,6.0,400.4237158203125,,0.6420522644787521,100.04473069271799,,,,,,0.0
2021-10-03 13:50:00,22.8,23.1,22.8,22.8,23.1,2.762,0.56264,25.0542,49.5734,20.0,5.555555555555555,182.55555555555554,0.0,52.94444444444444,10.0,1007.0,37.611111111111114,10.444444444444445,6.944444444444445,6.0,406.73796012790723,,0.5459386630499431,99.58453802507475,,,,,,0.0
2021-10-03 14:00:00,23.3,23.5,23.3,22.8,23.3,2.763,0.62126,25.0941,49.4819,20.0,5.333333333333334,185.33333333333331,0.0,53.666666666666664,10.0,1007.0,36.66666666666667,10.666666666666666,6.666666666666667,6.0,403.3754130045573,,0.5090531372485188,108.02521295946197,,,,,,0.0
2021-10-03 14:10:00,22.9,23.4,23.3,22.8,23.3,2.766,0.5971949999999999,24.9436,49.2228,20.0,5.111111111111111,188.11111111111111,0.0,54.388888888888886,10.0,1007.0,35.72222222222222,10.88888888888889,6.388888888888889,6.0,404.56601366415794,,0.48160195315204096,109.04105235881052,,,,,,0.0
2021-10-03 14:20:00,23.1,23.5,23.2,22.9,23.4,2.77,0.6420600000000001,24.7684,48.959,20.0,4.888888888888889,190.88888888888889,0.0,55.111111111111114,10.0,1007.0,34.77777777777778,11.11111111111111,6.111111111111112,6.0,400.72049235026043,,0.506729633348894,107.93460345295189,,,,,,0.0
2021-10-03 14:30:00,23.4,23.7,20.8,22.9,23.4,2.755,1.0662449999999999,24.4493,48.881099999999996,20.0,4.666666666666667,193.66666666666666,0.0,55.833333333333336,10.0,1007.0,33.833333333333336,11.333333333333332,5.833333333333334,6.0,399.82543416341144,,0.5513832884185058,112.56218657067942,,,,,,0.0
2021-10-03 14:40:00,23.7,23.9,21.1,22.8,23.4,2.774,1.87459,23.721899999999998,48.9653,20.0,4.444444444444445,196.44444444444446,0.0,56.55555555555556,10.0,1007.0,32.888888888888886,11.555555555555555,5.555555555555556,6.0,399.71756605827943,,0.6331880919929952,123.23234726275427,,,,,,0.0
2021-10-03 14:50:00,23.9,24.1,21.3,22.8,23.5,2.758,4.111765,21.823,49.1731,20.0,4.222222222222222,199.22222222222223,0.0,57.27777777777778,10.0,1007.0,31.944444444444446,11.777777777777779,5.277777777777779,6.0,399.26593322753905,,1.2164424018688123,107.24778216065661,,,,,,0.0
2021-10-03 15:00:00,23.9,24.1,20.9,22.7,23.4,2.77,4.590425,21.2602,49.654,20.0,4.0,202.0,0.0,58.0,10.0,1007.0,31.0,12.0,5.0,6.0,399.2813459514749,,2.5266028479735057,74.67019964853922,,,,,,0.0
2021-10-03 15:10:00,23.9,24.1,20.9,22.7,23.4,2.765,5.0466999999999995,20.7206,50.1335,19.666666666666668,4.055555555555555,199.66666666666666,0.0,59.05555555555556,10.0,1007.0555555555555,30.555555555555557,11.944444444444445,5.277777777777778,5.722222222222222,405.0155220540365,,3.023285999102781,83.89412148340946,,,,,,0.0
2021-10-03 15:20:00,24.2,24.3,21.1,22.7,23.4,2.793,5.02826,20.7696,50.4557,19.333333333333332,4.111111111111111,197.33333333333334,0.0,60.111111111111114,10.0,1007.1111111111111,30.11111111111111,11.88888888888889,5.555555555555555,5.444444444444445,407.434239217824,,3.075598197124772,103.40542097231761,,,,,,0.0
2021-10-03 15:30:00,24.8,24.7,20.7,22.7,23.5,2.776,4.109415,21.5166,50.6982,19.0,4.166666666666667,195.0,0.0,61.166666666666664,10.0,1007.1666666666666,29.666666666666668,11.833333333333334,5.833333333333333,5.166666666666667,404.0341025797526,,2.8024506660369832,114.70602110501736,,,,,,0.0
2021-10-03 15:40:00,24.8,23.7,20.6,22.7,24.6,2.976,3.936665,21.6755,50.7413,18.666666666666668,4.222222222222222,192.66666666666666,0.0,62.22222222222222,10.0,1007.2222222222222,29.22222222222222,11.777777777777779,6.111111111111111,4.888888888888889,405.8962464641703,,2.963873763293196,107.33490976042667,,,,,,0.0
2021-10-03 15:50:00,25.2,23.7,20.9,22.7,24.8,2.931,4.25,21.615299999999998,50.712,18.333333333333332,4.277777777777778,190.33333333333334,0.0,63.27777777777778,10.0,1007.2777777777778,28.77777777777778,11.722222222222221,6.388888888888889,4.611111111111111,405.0278104654948,,3.0942735652128857,111.35339790344237,,,,,,0.0
2021-10-03 16:00:00,25.3,23.8,21.4,22.7,24.9,2.925,4.213245,21.4148,50.6832,18.0,4.333333333333333,188.0,0.0,64.33333333333333,10.0,1007.3333333333334,28.333333333333332,11.666666666666666,6.666666666666666,4.333333333333334,407.0969211131129,,3.064997363858304,109.62116747689113,,,,,,0.0
2021-10-03 16:10:00,25.3,23.8,20.9,22.7,24.9,2.921,3.7199350000000004,21.307,50.675200000000004,17.666666666666668,4.388888888888889,185.66666666666666,0.0,65.38888888888889,10.0,1007.3888888888889,27.88888888888889,11.61111111111111,6.944444444444445,4.055555555555555,411.2814659627279,,3.061610365836634,107.13502778845319,,,,,,0.0
2021-10-03 16:20:00,25.1,23.7,20.8,22.7,24.8,2.93,3.4545450000000004,21.1705,50.6747,17.333333333333332,4.444444444444445,183.33333333333334,0.0,66.44444444444444,10.0,1007.4444444444445,27.444444444444443,11.555555555555555,7.222222222222221,3.777777777777778,410.2453386223453,,2.8450882172651886,104.88445349181438,,,,,,0.0
2021-10-03 16:30:00,25.0,23.7,21.2,22.7,24.7,2.934,3.17337,20.7845,50.700900000000004,17.0,4.5,181.0,0.0,67.5,10.0,1007.5,27.0,11.5,7.5,3.5,410.80549326578773,,2.6260649448633195,107.42142393747966,,,,,,0.0
2021-10-03 16:40:00,23.8,23.5,21.2,22.7,24.1,2.921,3.484055,20.354300000000002,50.7906,16.666666666666668,4.555555555555555,178.66666666666666,0.0,68.55555555555556,10.0,1007.5555555555555,26.555555555555557,11.444444444444445,7.777777777777778,3.2222222222222223,414.18422395201935,,2.7117235883817834,106.94149860317425,,,,,,0.0
2021-10-03 16:50:00,23.0,23.5,20.8,22.7,23.4,2.684,3.708785,19.9137,50.919799999999995,16.333333333333332,4.611111111111111,176.33333333333334,0.0,69.61111111111111,10.0,1007.6111111111111,26.11111111111111,11.38888888888889,8.055555555555555,2.9444444444444446,413.4000138346354,,2.752324825451199,113.53504708176952,,,,,,0.0
2021-10-03 17:00:00,21.4,22.3,21.0,22.7,23.0,2.739,3.4569249999999996,19.7063,51.1231,16.0,4.666666666666667,174.0,0.0,70.66666666666667,10.0,1007.6666666666666,25.666666666666668,11.333333333333334,8.333333333333332,2.666666666666667,412.76823073463873,,2.6798342752456668,108.65150904337565,,,,,,0.0
2021-10-03 17:10:00,20.7,21.7,20.8,22.7,22.9,2.716,3.51845,19.300900000000002,51.2813,15.666666666666666,4.722222222222222,171.66666666666666,0.0,71.72222222222223,10.0,1007.7222222222222,25.22222222222222,11.277777777777779,8.61111111111111,2.3888888888888893,415.59926483154294,,2.672410976422035,112.37769758558542,,,,,,0.0
2021-10-03 17:20:00,20.3,21.3,20.7,22.7,22.7,2.691,3.9829549999999996,19.0373,51.4431,15.333333333333332,4.777777777777778,169.33333333333334,0.0,72.77777777777777,10.0,1007.7777777777778,24.77777777777778,11.222222222222221,8.88888888888889,2.1111111111111116,418.3256597584692,,2.655312443658457,115.5963286114278,,,,,,0.0
2021-10-03 17:30:00,21.1,21.7,21.2,22.7,22.7,2.695,4.248245,18.7275,51.6044,15.0,4.833333333333333,167.0,0.0,73.83333333333333,10.0,1007.8333333333334,24.333333333333336,11.166666666666666,9.166666666666666,1.833333333333334,411.83794006347654,,2.7682315035795764,112.62954702819134,,,,,,0.0
2021-10-03 17:40:00,21.2,21.9,20.9,22.7,22.8,2.699,4.575215,18.4113,51.7513,14.666666666666666,4.888888888888889,164.66666666666666,0.0,74.88888888888889,10.0,1007.8888888888889,23.88888888888889,11.11111111111111,9.444444444444443,1.5555555555555562,415.6155750072961,,2.945566772067614,109.06942485313633,,,,,,0.0
2021-10-03 17:50:00,21.1,21.9,20.8,22.7,22.9,2.707,4.524710000000001,18.278399999999998,51.8892,14.333333333333332,4.944444444444445,162.33333333333334,0.0,75.94444444444444,10.0,1007.9444444444445,23.444444444444443,11.055555555555555,9.722222222222221,1.2777777777777786,425.91247478967426,,2.91323141914303,112.57226602457338,,,,,,0.0
2021-10-03 18:00:00,20.8,21.7,21.3,22.7,22.8,2.702,4.6962649999999995,18.1674,51.9612,14.0,5.0,160.0,0.0,77.0,10.0,1008.0,23.0,11.0,10.0,1.0,417.8942649087138,,3.0559387744281254,109.07786113264869,,,,,,0.0
2021-10-03 18:10:00,20.7,21.6,20.6,22.7,22.8,2.699,4.658345,18.0428,52.050700000000006,13.833333333333334,5.0,163.44444444444446,0.0,77.33333333333333,10.0,1008.1666666666666,24.444444444444443,10.88888888888889,10.055555555555555,1.0,424.37803609212244,,2.9775800021489465,112.7228316116333,,,,,,0.0
2021-10-03 18:20:00,20.6,21.6,20.9,22.6,22.7,2.684,4.6916400000000005,18.208199999999998,52.10170000000001,13.666666666666666,5.0,166.88888888888889,0.0,77.66666666666667,10.0,1008.3333333333334,25.88888888888889,10.777777777777779,10.11111111111111,1.0,426.3875946571087,,2.9890219435718772,113.09613034824868,,,,,,0.0
2021-10-03 18:30:00,20.4,21.4,21.1,22.6,22.7,2.688,4.480055,18.1489,52.099900000000005,13.5,5.0,170.33333333333334,0.0,78.0,10.0,1008.5,27.333333333333332,10.666666666666666,10.166666666666666,1.0,423.597204691569,,2.984343055708934,108.60859209631796,,,,,,0.0
2021-10-03 18:40:00,20.1,21.2,20.8,22.6,22.6,2.683,3.9809849999999996,18.311799999999998,52.103300000000004,13.333333333333334,5.0,173.77777777777777,0.0,78.33333333333333,10.0,1008.6666666666666,28.77777777777778,10.555555555555555,10.222222222222221,1.0,419.7192564479784,,2.851032836019656,106.2350595922524,,,,,,0.0
2021-10-03 18:50:00,19.4,20.7,20.7,22.6,22.5,2.675,4.0238,18.2315,52.0927,13.166666666666666,5.0,177.22222222222223,0.0,78.66666666666667,10.0,1008.8333333333334,30.22222222222222,10.444444444444445,10.277777777777779,1.0,421.7662920125325,,2.893525561828398,110.59436830402095,,,,,,0.0
2021-10-03 19:00:00,19.1,20.4,20.4,22.6,22.4,2.713,3.5742850000000006,18.351499999999998,52.099199999999996,13.0,5.0,180.66666666666666,0.0,79.0,10.0,1009.0,31.666666666666664,10.333333333333334,10.333333333333334,1.0,421.35722271447895,,2.5739738734058064,109.66655756804903,,,,,,0.0
2021-10-03 19:10:00,18.7,20.1,20.1,22.5,22.3,2.667,2.5917950000000003,18.1755,52.1034,12.833333333333334,5.0,184.11111111111111,0.0,79.33333333333333,10.0,1009.1666666666666,33.111111111111114,10.222222222222221,10.38888888888889,1.0,417.35559834798175,,2.2689779389140297,108.04247362729521,,,,,,0.0
2021-10-03 19:20:00,18.4,20.0,19.8,22.5,22.1,2.743,2.1961555555555554,18.170333333333335,52.10633333333333,12.666666666666666,5.0,187.55555555555554,0.0,79.66666666666667,10.0,1009.3333333333334,34.55555555555556,10.11111111111111,10.444444444444445,1.0,418.46131832078953,,1.9746769024928412,108.58267448425292,,,,,,0.0
2021-10-03 19:30:00,18.1,21.2,20.7,22.4,20.9,2.722,2.1462849999999998,18.2351,52.1169,12.5,5.0,191.0,0.0,80.0,10.0,1009.5,36.0,10.0,10.5,1.0,417.58004018147784,,1.8236603632619826,108.39513275728386,,,,,,0.0
2021-10-03 19:40:00,17.6,21.3,20.8,22.4,20.4,2.76,1.73555,17.9831,52.1151,12.333333333333334,5.0,194.44444444444446,0.0,80.33333333333333,10.0,1009.6666666666666,37.44444444444444,9.88888888888889,10.555555555555555,1.0,411.74809505418796,,1.4953576649548643,108.85330983005674,,,,,,0.0
2021-10-03 19:50:00,17.3,21.4,21.0,22.4,20.0,2.744,0.8472,17.7006,52.1357,12.166666666666666,5.0,197.88888888888889,0.0,80.66666666666667,10.0,1009.8333333333334,38.888888888888886,9.777777777777779,10.61111111111111,1.0,410.56705190022785,,1.198311017728121,105.72878053072482,,,,,,0.0
2021-10-03 20:00:00,17.1,21.4,20.9,22.4,19.8,2.736,0.784435,17.4019,52.1554,12.0,5.0,201.33333333333334,0.0,81.0,10.0,1010.0,40.33333333333333,9.666666666666666,10.666666666666666,1.0,414.7331815522292,,1.0492535433088992,105.74921708942134,,,,,,0.0
2021-10-03 20:10:00,17.0,21.4,20.9,22.5,19.8,2.721,0.75156,17.2245,52.24249999999999,11.833333333333332,5.0,204.77777777777777,0.0,81.33333333333333,10.0,1010.1666666666666,41.77777777777778,9.555555555555555,10.722222222222221,1.0,417.87600751504135,,0.8985462962924424,110.27132037685416,,,,,,0.0
2021-10-03 20:20:00,16.9,21.3,20.8,22.4,19.7,2.708,0.7043250000000001,17.1751,52.319100000000006,11.666666666666666,5.0,208.22222222222223,0.0,81.66666666666667,10.0,1010.3333333333334,43.22222222222222,9.444444444444445,10.777777777777779,1.0,416.7087442683078,,0.8821903598628476,107.54541386448057,,,,,,0.0
2021-10-03 20:30:00,17.0,21.5,21.0,22.4,19.6,2.762,0.46213,17.1458,52.3557,11.5,5.0,211.66666666666669,0.0,82.0,10.0,1010.5,44.66666666666667,9.333333333333334,10.833333333333334,1.0,413.4050896199545,,0.6930239345646847,107.1064333289626,,,,,,0.0
2021-10-03 20:40:00,17.1,21.5,21.0,22.4,19.6,2.75,0.343905,17.0275,52.3852,11.333333333333332,5.0,215.11111111111111,0.0,82.33333333333333,10.0,1010.6666666666666,46.111111111111114,9.222222222222221,10.88888888888889,1.0,413.6442630039961,,0.5203901967532554,104.83693598558673,,,,,,0.0
2021-10-03 20:50:00,17.1,21.5,21.0,22.4,19.6,2.737,0.386015,17.0427,52.41760000000001,11.166666666666666,5.0,218.55555555555554,0.0,82.66666666666667,10.0,1010.8333333333334,47.55555555555556,9.11111111111111,10.944444444444445,1.0,415.04235097249347,,0.4157098608173556,110.43913780686546,,,,,,0.0
2021-10-03 21:00:00,17.1,21.5,21.0,22.4,19.6,2.755,0.31290999999999997,16.5378,52.430499999999995,11.0,5.0,222.0,0.0,83.0,10.0,1011.0,49.0,9.0,11.0,1.0,412.5567663363753,,0.39471657572787694,106.75244485025353,,,,,,0.0
2021-10-03 21:10:00,17.1,21.5,21.1,22.4,19.6,2.759,0.29874,15.7991,52.463800000000006,11.0,5.055555555555555,222.27777777777777,0.0,83.33333333333333,10.0,1011.2777777777778,51.833333333333336,9.0,10.944444444444445,1.0,413.05168284098306,,0.3466394564677766,104.9934999692238,,,,,,0.0
2021-10-03 21:20:00,17.0,21.5,21.1,22.4,19.6,2.74,0.29984500000000003,15.5793,52.622,11.0,5.111111111111111,222.55555555555554,0.0,83.66666666666667,10.0,1011.5555555555555,54.666666666666664,9.0,10.88888888888889,1.0,414.2580416414107,,0.3433292066629997,110.31602284361414,,,,,,0.0
2021-10-03 21:30:00,17.0,21.5,21.0,22.4,19.6,2.754,0.303155,15.612100000000002,52.763,11.0,5.166666666666667,222.83333333333334,0.0,84.0,10.0,1011.8333333333334,57.5,9.0,10.833333333333334,1.0,404.4930292765299,,0.28328168661454634,107.06397684194273,,,,,,0.0
2021-10-03 21:40:00,16.8,21.4,21.0,22.4,19.5,2.762,0.287475,15.440999999999999,52.838300000000004,11.0,5.222222222222222,223.11111111111111,0.0,84.33333333333333,10.0,1012.1111111111111,60.333333333333336,9.0,10.777777777777779,1.0,406.9795371500651,,0.2783119094081349,110.65095716487217,,,,,,0.0
2021-10-03 21:50:00,16.7,21.4,20.9,22.4,19.4,2.73,0.28407499999999997,15.4459,52.85699999999999,11.0,5.277777777777778,223.38888888888889,0.0,84.66666666666667,10.0,1012.3888888888889,63.16666666666667,9.0,10.722222222222221,1.0,402.25502893557496,,0.26866439129988856,108.75412568517997,,,,,,0.0
2021-10-03 22:00:00,16.5,21.3,20.9,22.4,19.3,2.735,0.25272,15.5103,52.893499999999996,11.0,5.333333333333333,223.66666666666666,0.0,85.0,10.0,1012.6666666666666,66.0,9.0,10.666666666666666,1.0,408.49704813639323,,0.27606347734792586,111.53854856954456,,,,,,0.0
2021-10-03 22:10:00,16.3,21.4,20.9,22.4,19.1,2.771,0.32217,15.136099999999999,52.896,11.0,5.388888888888889,223.94444444444446,0.0,85.33333333333333,10.0,1012.9444444444445,68.83333333333334,9.0,10.61111111111111,1.0,407.8641959951116,,0.2489334212460339,106.05370186584817,,,,,,0.0
2021-10-03 22:20:00,16.1,21.4,21.0,22.4,18.8,2.835,0.31890999999999997,14.9118,52.924699999999994,11.0,5.444444444444445,224.22222222222223,0.0,85.66666666666667,10.0,1013.2222222222222,71.66666666666667,9.0,10.555555555555555,1.0,408.1204600016276,,0.20619115703228835,111.90387071728033,,,,,,0.0
2021-10-03 22:30:00,16.0,21.4,20.9,22.3,18.7,2.831,0.31123500000000004,14.492799999999999,52.9624,11.0,5.5,224.5,0.0,86.0,10.0,1013.5,74.5,9.0,10.5,1.0,412.0809209398291,,0.23584079335659403,108.87576856904111,,,,,,0.0
2021-10-03 22:40:00,15.9,21.4,20.9,22.3,18.7,2.838,0.33243,14.304400000000001,53.0425,11.0,5.555555555555555,224.77777777777777,0.0,86.33333333333333,10.0,1013.7777777777778,77.33333333333334,9.0,10.444444444444445,1.0,411.4587237548828,,0.24081703382233774,110.5626596959432,,,,,,0.0
2021-10-03 22:50:00,15.9,21.3,20.9,22.3,18.6,2.837,0.30482,14.2951,53.111799999999995,11.0,5.611111111111111,225.05555555555554,0.0,86.66666666666667,10.0,1014.0555555555555,80.16666666666667,9.0,10.38888888888889,1.0,411.23835925573593,,0.21793498579349552,109.76027126075185,,,,,,0.0
2021-10-03 23:00:00,15.7,21.3,20.9,22.3,18.4,2.862,0.3528,14.2403,53.1653,11.0,5.666666666666667,225.33333333333334,0.0,87.0,10.0,1014.3333333333334,83.0,9.0,10.333333333333334,1.0,415.45788696289065,,0.25246634254726646,113.21519719808116,,,,,,0.0
2021-10-03 23:10:00,14.9,21.2,20.8,22.3,17.9,2.838,0.31267,14.629900000000001,53.2024,11.0,5.722222222222222,225.61111111111111,0.0,87.33333333333333,10.0,1014.6111111111111,85.83333333333334,9.0,10.277777777777779,1.0,412.2244178999978,,0.26127639736496117,106.54790833510921,,,,,,0.0
2021-10-03 23:20:00,14.6,21.1,20.8,22.3,17.6,2.917,0.363095,14.6536,53.1764,11.0,5.777777777777778,225.88888888888889,0.0,87.66666666666667,10.0,1014.8888888888889,88.66666666666667,9.0,10.222222222222221,1.0,413.4174722290039,,0.2755606729800334,108.67440467640506,,,,,,0.0
2021-10-03 23:30:00,14.4,21.1,20.8,22.2,17.4,2.92,0.38003,14.850399999999999,53.136,11.0,5.833333333333333,226.16666666666666,0.0,88.0,10.0,1015.1666666666666,91.5,9.0,10.166666666666666,1.0,408.38736989339196,,0.25422977962315413,111.22003194194728,,,,,,0.0
2021-10-03 23:40:00,14.3,21.0,20.8,22.2,17.3,2.903,0.32531499999999997,14.795499999999999,53.0736,11.0,5.888888888888889,226.44444444444446,0.0,88.33333333333333,10.0,1015.4444444444445,94.33333333333334,9.0,10.11111111111111,1.0,409.78305979410806,,0.2330979249028667,112.58805104875296,,,,,,0.0
2021-10-03 23:50:00,14.1,21.0,20.7,22.2,17.1,2.895,0.30662500000000004,14.7088,53.072900000000004,11.0,5.944444444444445,226.72222222222223,0.0,88.66666666666667,10.0,1015.7222222222222,97.16666666666667,9.0,10.055555555555555,1.0,415.1799460365032,,0.22106640583293583,109.00178690614,,,,,,0.0
2021-10-04 00:00:00,14.0,20.9,20.7,22.2,17.1,2.916,0.366935,14.663,53.072799999999994,11.0,6.0,227.0,0.0,89.0,10.0,1016.0,100.0,9.0,10.0,1.0,418.6571922810873,,0.22331308205122657,120.25220636184606,,,,,,0.0
2021-10-04 00:10:00,13.8,20.9,20.6,22.2,16.9,2.904,0.35491,14.888399999999999,53.0742,11.0,6.0,229.44444444444446,0.0,88.94444444444444,10.0,1016.0,100.0,9.0,9.88888888888889,1.0,408.71510216373133,,0.2052139492718618,147.51390338229595,,,,,,0.0
2021-10-04 00:20:00,13.5,20.8,20.6,22.2,16.8,2.91,0.351435,14.9089,53.0487,11.0,6.0,231.88888888888889,0.0,88.88888888888889,10.0,1016.0,100.0,9.0,9.777777777777779,1.0,415.99296915690104,,0.20335909315390183,151.51086408582785,,,,,,0.0
2021-10-04 00:30:00,13.5,20.8,20.5,22.1,16.6,2.91,0.373975,14.9252,53.0107,11.0,6.0,234.33333333333334,0.0,88.83333333333333,10.0,1016.0,100.0,9.0,9.666666666666666,1.0,416.7831940854829,,0.1782196593152011,137.85585448572192,,,,,,0.0
2021-10-04 00:40:00,13.1,20.7,20.4,22.1,16.4,2.905,0.39359,14.8526,52.997299999999996,11.0,6.0,236.77777777777777,0.0,88.77777777777777,10.0,1016.0,100.0,9.0,9.555555555555555,1.0,412.820173034668,,0.17705513789344804,131.47887952535166,,,,,,0.0
2021-10-04 00:50:00,13.0,20.7,20.4,22.1,16.3,2.906,0.367855,14.847900000000001,53.0447,11.0,6.0,239.22222222222223,0.0,88.72222222222223,10.0,1016.0,100.0,9.0,9.444444444444445,1.0,411.3393551109577,,0.21871050555385266,123.21125183105468,,,,,,0.0
2021-10-04 01:00:00,12.9,20.6,20.3,22.1,16.3,2.905,0.322515,14.621100000000002,53.0767,11.0,6.0,241.66666666666666,0.0,88.66666666666667,10.0,1016.0,100.0,9.0,9.333333333333334,1.0,410.6426825968425,,0.16511959635594717,114.7759892027257,,,,,,0.0
2021-10-04 01:10:00,13.0,20.6,20.3,22.1,16.2,2.908,0.383475,14.7078,53.0698,11.0,6.0,244.11111111111111,0.0,88.61111111111111,10.0,1016.0,100.0,9.0,9.222222222222221,1.0,415.41924324824896,,0.20705315817273767,110.33184566109867,,,,,,0.0
2021-10-04 01:20:00,13.1,20.6,20.3,22.1,16.4,2.91,0.356535,14.6811,53.0542,11.0,6.0,246.55555555555554,0.0,88.55555555555556,10.0,1016.0,100.0,9.0,9.11111111111111,1.0,414.285260925293,,0.1836376173074467,111.113682634817,,,,,,0.0
2021-10-04 01:30:00,13.2,20.6,20.3,22.0,16.4,2.915,0.37270499999999995,14.8282,53.011199999999995,11.0,6.0,249.0,0.0,88.5,10.0,1016.0,100.0,9.0,9.0,1.0,413.4759068456189,,0.178363365586847,104.88246512095134,,,,,,0.0
2021-10-04 01:40:00,13.1,20.6,20.3,22.0,16.4,2.914,0.391045,14.8612,52.9498,11.0,6.0,251.44444444444446,0.0,88.44444444444444,10.0,1016.0,100.0,9.0,8.88888888888889,1.0,410.03119995117186,,0.16799937702736437,105.60121992121984,,,,,,0.0
2021-10-04 01:50:00,13.1,20.6,20.3,22.0,16.3,2.91,0.33882,14.6106,52.904399999999995,11.0,6.0,253.88888888888889,0.0,88.38888888888889,10.0,1016.0,100.0,9.0,8.777777777777779,1.0,418.41977874755855,,0.15799776617779607,114.28161530812581,,,,,,0.0
2021-10-04 02:00:00,13.2,20.6,20.3,22.0,16.4,2.912,0.353225,14.1581,52.87949999999999,11.0,6.0,256.3333333333333,0.0,88.33333333333333,10.0,1016.0,100.0,9.0,8.666666666666666,1.0,418.8595873216651,,0.16159288770092992,110.43022585335424,,,,,,0.0
2021-10-04 02:10:00,13.2,20.7,20.4,22.0,16.5,2.851,0.38105500000000003,14.2172,52.911,11.0,6.0,258.77777777777777,0.0,88.27777777777777,10.0,1016.0,100.0,9.0,8.555555555555555,1.0,419.87914103190104,,0.14095714350938685,108.32903316950394,,,,,,0.0
2021-10-04 02:20:00,13.2,20.7,20.4,22.1,16.5,2.898,0.425965,14.093799999999998,52.952200000000005,11.0,6.0,261.22222222222223,0.0,88.22222222222223,10.0,1016.0,100.0,9.0,8.444444444444445,1.0,417.1689723223106,,0.14773855562916408,111.53599758751648,,,,,,0.0
2021-10-04 02:30:00,13.2,20.7,20.4,22.0,16.4,2.896,0.44961,14.195500000000001,52.996,11.0,6.0,263.6666666666667,0.0,88.16666666666667,10.0,1016.0,100.0,9.0,8.333333333333334,1.0,414.61732523600256,,0.16311788511772946,111.86788649650616,,,,,,0.0
2021-10-04 02:40:00,13.2,20.6,20.3,22.1,16.4,2.902,0.397625,14.0184,53.0173,11.0,6.0,266.1111111111111,0.0,88.11111111111111,10.0,1016.0,100.0,9.0,8.222222222222221,1.0,421.02533279594337,,0.17694170383241883,103.65932071987518,,,,,,0.0
2021-10-04 02:50:00,13.1,20.6,20.3,22.0,16.3,2.896,0.44120499999999996,14.193999999999999,53.070100000000004,11.0,6.0,268.55555555555554,0.0,88.05555555555556,10.0,1016.0,100.0,9.0,8.11111111111111,1.0,416.78466645690213,,0.20889334992416156,108.33806807006147,,,,,,0.0
2021-10-04 03:00:00,13.1,20.6,20.3,22.0,16.3,2.895,0.435855,14.268199999999998,53.079899999999995,11.0,6.0,271.0,0.0,88.0,10.0,1016.0,100.0,9.0,8.0,1.0,413.51942840576174,,0.23414369075417008,110.9075660371511,,,,,,0.0
2021-10-04 03:10:00,13.2,20.6,20.3,22.0,16.3,2.9,0.42314999999999997,14.029,53.04600000000001,10.944444444444445,5.888888888888889,271.05555555555554,0.0,88.05555555555556,10.0,1016.1111111111111,100.0,8.944444444444445,7.833333333333333,1.1111111111111112,407.1898000397079,,0.1940443757781495,121.61087174086921,,,,,,0.0
2021-10-04 03:20:00,13.2,20.6,20.3,22.0,16.3,2.895,0.50085,13.467699999999999,53.0668,10.88888888888889,5.777777777777778,271.1111111111111,0.0,88.11111111111111,10.0,1016.2222222222222,100.0,8.88888888888889,7.666666666666667,1.2222222222222223,408.7930541992188,,0.17458640720411117,107.90561058669441,,,,,,0.0
2021-10-04 03:30:00,13.3,20.6,20.3,22.0,16.4,2.899,0.59389,13.2743,53.1742,10.833333333333334,5.666666666666667,271.1666666666667,0.0,88.16666666666667,10.0,1016.3333333333334,100.0,8.833333333333334,7.5,1.3333333333333333,414.4703627873563,,0.18505867539468285,114.58019015791726,,,,,,0.0
2021-10-04 03:40:00,13.3,20.6,20.3,22.0,16.4,2.9,0.559765,12.9609,53.31230000000001,10.777777777777779,5.555555555555555,271.22222222222223,0.0,88.22222222222223,10.0,1016.4444444444445,100.0,8.777777777777779,7.333333333333333,1.4444444444444444,417.88803751627603,,0.21977579387525709,105.1864246114095,,,,,,0.0
2021-10-04 03:50:00,13.4,20.6,20.3,22.0,16.4,2.894,0.6183,13.0488,53.4717,10.722222222222221,5.444444444444445,271.27777777777777,0.0,88.27777777777777,10.0,1016.5555555555555,100.0,8.722222222222221,7.166666666666667,1.5555555555555556,418.09020681797773,,0.23567277888225457,112.99952619197003,,,,,,0.0
2021-10-04 04:00:00,13.6,20.7,20.4,22.0,16.6,2.886,0.516725,12.9769,53.560500000000005,10.666666666666666,5.333333333333333,271.3333333333333,0.0,88.33333333333333,10.0,1016.6666666666666,100.0,8.666666666666666,7.0,1.6666666666666665,416.1842265828451,,0.15263701526463908,114.47817420248256,,,,,,0.0
2021-10-04 04:10:00,13.6,20.7,20.4,22.0,16.7,2.887,0.46656,12.8252,53.6349,10.61111111111111,5.222222222222222,271.3888888888889,0.0,88.38888888888889,10.0,1016.7777777777778,100.0,8.61111111111111,6.833333333333333,1.7777777777777777,412.125070653455,,0.1806502403829267,111.41002342806023,,,,,,0.0
2021-10-04 04:20:00,13.2,20.6,20.4,22.0,16.5,2.897,0.44798,12.8633,53.6924,10.555555555555555,5.111111111111111,271.44444444444446,0.0,88.44444444444444,10.0,1016.8888888888889,100.0,8.555555555555555,6.666666666666666,1.8888888888888888,414.41169911702474,,0.1668177589854109,110.76980142130017,,,,,,0.0
2021-10-04 04:30:00,13.0,20.5,20.3,22.0,16.3,2.887,0.515225,13.004,53.702999999999996,10.5,5.0,271.5,0.0,88.5,10.0,1017.0,100.0,8.5,6.5,2.0,418.19995517073005,,0.20465318652469722,116.67285273686642,,,,,,0.0
2021-10-04 04:40:00,12.8,20.5,20.2,22.0,16.2,2.891,0.51445,12.9333,53.6995,10.444444444444445,4.888888888888889,271.55555555555554,0.0,88.55555555555556,10.0,1017.1111111111111,100.0,8.444444444444445,6.333333333333333,2.111111111111111,419.0024033610026,,0.1617757783737033,116.56279279073081,,,,,,0.0
2021-10-04 04:50:00,12.9,20.5,20.2,22.0,16.2,2.894,0.52966,12.8162,53.7016,10.38888888888889,4.777777777777778,271.6111111111111,0.0,88.61111111111111,10.0,1017.2222222222222,100.0,8.38888888888889,6.166666666666666,2.2222222222222223,423.80983902503704,,0.12903522437083195,147.20020111558128,,,,,,0.0
2021-10-04 05:00:00,12.8,20.5,20.2,22.0,16.1,2.899,0.79097,12.591,53.7306,10.333333333333334,4.666666666666667,271.6666666666667,0.0,88.66666666666667,10.0,1017.3333333333334,100.0,8.333333333333334,6.0,2.333333333333333,424.01517336089034,,0.14608490237955649,604.0902618822,,,,,,0.0
2021-10-04 05:10:00,12.8,20.5,20.2,22.0,16.1,2.902,0.9640449999999999,12.4618,53.7687,10.277777777777779,4.555555555555555,271.72222222222223,0.0,88.72222222222223,10.0,1017.4444444444445,100.0,8.277777777777779,5.833333333333333,2.4444444444444446,425.5675344147079,,0.16063011251610965,428.77255463336144,,,,,,0.0
2021-10-04 05:20:00,12.8,20.5,20.2,22.0,16.1,2.902,1.399385,12.4027,53.8178,10.222222222222221,4.444444444444445,271.77777777777777,0.0,88.77777777777777,10.0,1017.5555555555555,100.0,8.222222222222221,5.666666666666666,2.5555555555555554,426.9719237263997,,0.19655992493033403,395.5828385416667,,,,,,0.0
2021-10-04 05:30:00,12.8,20.5,20.2,22.0,16.1,2.902,1.7956150000000002,12.3387,53.8658,10.166666666666666,4.333333333333334,271.8333333333333,0.0,88.83333333333333,10.0,1017.6666666666666,100.0,8.166666666666666,5.5,2.6666666666666665,437.02341959635424,,0.6032435284390794,509.3891405603441,,,,,,0.0
2021-10-04 05:40:00,12.8,20.5,20.2,22.0,16.1,2.902,1.41606,12.3488,53.926,10.11111111111111,4.222222222222222,271.8888888888889,0.0,88.88888888888889,10.0,1017.7777777777778,100.0,8.11111111111111,5.333333333333333,2.7777777777777777,442.5693009580415,,0.8513100692815027,780.837718567929,,,,,,0.0
2021-10-04 05:50:00,12.8,20.5,20.2,22.0,16.1,2.902,1.392915,12.5945,53.9822,10.055555555555555,4.111111111111111,271.94444444444446,0.0,88.94444444444444,10.0,1017.8888888888889,100.0,8.055555555555555,5.166666666666666,2.888888888888889,453.89623392740884,,0.951960638045928,786.7295061342056,,,,,,0.0
2021-10-04 06:00:00,12.8,20.5,20.2,22.0,16.1,2.902,1.12344,12.7664,53.9689,10.0,4.0,272.0,0.0,89.0,10.0,1018.0,100.0,8.0,5.0,3.0,467.62481444260175,,0.6702172369438376,704.1651385325631,,,,,,0.0
2021-10-04 06:10:00,12.8,20.5,20.2,22.0,16.1,2.902,1.19853,12.5917,54.189499999999995,9.944444444444445,4.0,275.44444444444446,0.011111111111111112,89.27777777777777,9.555555555555555,1018.0555555555555,100.0,8.0,5.055555555555555,2.9444444444444446,470.5309216308594,,0.5610959703689915,654.9742879973159,,,,,,0.0
2021-10-04 06:20:00,12.8,20.5,20.2,22.0,16.1,2.902,1.1013,12.6907,54.5687,9.88888888888889,4.0,278.8888888888889,0.022222222222222223,89.55555555555556,9.11111111111111,1018.1111111111111,100.0,8.0,5.111111111111111,2.888888888888889,496.6118638733612,,0.5249462632136156,836.025790520792,,,,,,0.0
2021-10-04 06:30:00,12.8,20.5,20.2,22.0,16.1,2.902,0.8851950000000001,12.5572,54.7322,9.833333333333334,4.0,282.3333333333333,0.03333333333333334,89.83333333333333,8.666666666666666,1018.1666666666666,100.0,8.0,5.166666666666667,2.8333333333333335,525.2662246704101,,0.6118794805720701,655.362182677533,,,,,,0.0
2021-10-04 06:40:00,12.8,20.5,20.2,22.0,16.1,2.902,0.75725,12.6244,54.818200000000004,9.777777777777779,4.0,285.77777777777777,0.044444444444444446,90.11111111111111,8.222222222222221,1018.2222222222222,100.0,8.0,5.222222222222222,2.7777777777777777,539.0281826606838,,0.5615320955549425,674.4228669868081,,,,,,0.0
2021-10-04 06:50:00,12.8,20.5,20.2,22.0,16.1,2.902,2.29847,12.6009,54.834900000000005,9.722222222222221,4.0,289.22222222222223,0.05555555555555556,90.38888888888889,7.777777777777778,1018.2777777777778,100.0,8.0,5.277777777777778,2.7222222222222223,554.5143852742513,,0.6024126861492792,773.2691942342123,,,,,,0.0
2021-10-04 07:00:00,12.8,20.5,20.2,22.0,16.1,2.902,9.744735,12.7622,54.8466,9.666666666666666,4.0,292.6666666666667,0.06666666666666668,90.66666666666667,7.333333333333334,1018.3333333333334,100.0,8.0,5.333333333333333,2.6666666666666665,559.8085099424164,,0.4858975756463021,835.654519639527,,,,,,0.0
2021-10-04 07:10:00,12.8,20.5,20.2,22.0,16.1,2.902,2.044205,12.810999999999998,54.8439,9.61111111111111,4.0,296.1111111111111,0.07777777777777779,90.94444444444444,6.888888888888889,1018.3888888888889,100.0,8.0,5.388888888888889,2.611111111111111,614.1428336588541,,0.4528463049502359,699.7965631379382,,,,,,0.0
2021-10-04 07:20:00,12.8,20.5,20.2,22.0,16.1,2.902,0.405655,12.7955,54.84310000000001,9.555555555555555,4.0,299.55555555555554,0.08888888888888889,91.22222222222223,6.444444444444445,1018.4444444444445,100.0,8.0,5.444444444444445,2.5555555555555554,638.5815950590988,,0.4343901135355739,519.7484362456759,,,,,,0.0
2021-10-04 07:30:00,12.8,20.5,20.2,22.0,16.1,2.902,1.415195,12.871500000000001,54.85850000000001,9.5,4.0,303.0,0.1,91.5,6.0,1018.5,100.0,8.0,5.5,2.5,634.3235076904297,,0.3339355254049102,436.2580476888021,,,,,,0.0
2021-10-04 07:40:00,12.8,20.5,20.2,22.0,16.1,2.902,1.8965954545454544,12.993272727272727,54.83481818181818,9.444444444444445,4.0,306.44444444444446,0.11111111111111112,91.77777777777777,5.555555555555555,1018.5555555555555,100.0,8.0,5.555555555555555,2.4444444444444446,630.0849926477191,,0.5921668269388419,401.42166266576044,,,,,,0.0
2021-10-04 07:50:00,12.8,20.5,20.2,22.0,16.1,2.902,1.5649250000000001,12.886599999999998,54.82379999999999,9.38888888888889,4.0,309.8888888888889,0.12222222222222223,92.05555555555556,5.111111111111112,1018.6111111111111,100.0,8.0,5.611111111111111,2.388888888888889,643.9203625488282,,0.6551381292699252,337.102907651912,,,,,,0.0
2021-10-04 08:00:00,12.8,20.5,20.2,22.0,16.1,2.902,9.719045,12.997200000000001,54.7938,9.333333333333334,4.0,313.3333333333333,0.13333333333333336,92.33333333333333,4.666666666666667,1018.6666666666666,100.0,8.0,5.666666666666667,2.3333333333333335,626.8829791540387,,0.690387514268106,340.3578189759335,,,,,,0.0
2021-10-04 08:10:00,12.8,20.5,20.2,22.0,16.1,2.902,0.78427,13.0732,54.6924,9.277777777777779,4.0,316.77777777777777,0.14444444444444446,92.61111111111111,4.222222222222222,1018.7222222222222,100.0,8.0,5.722222222222222,2.2777777777777777,615.4346431477865,,0.7581817666083406,288.6988764962234,,,,,,0.0
2021-10-04 08:20:00,12.8,20.5,20.2,22.0,16.1,2.902,0.566365,13.078399999999998,54.737199999999994,9.222222222222221,4.0,320.22222222222223,0.15555555555555559,92.88888888888889,3.7777777777777777,1018.7777777777778,100.0,8.0,5.777777777777778,2.2222222222222223,586.3535380676971,,0.6430355646709601,255.24120239257815,,,,,,0.0
2021-10-04 08:30:00,12.8,20.5,20.2,22.0,16.1,2.902,0.525225,13.168600000000001,54.7436,9.166666666666666,4.0,323.6666666666667,0.16666666666666669,93.16666666666667,3.333333333333334,1018.8333333333334,100.0,8.0,5.833333333333333,2.166666666666667,572.7571217854818,,0.5311326018384116,207.2922857446186,,,,,,0.0
2021-10-04 08:40:00,12.8,20.5,20.2,22.0,16.1,2.902,2.69575,13.380799999999999,54.7726,9.11111111111111,4.0,327.1111111111111,0.17777777777777778,93.44444444444444,2.8888888888888893,1018.8888888888889,100.0,8.0,5.888888888888889,2.111111111111111,578.9609188246452,,1.351045496500818,188.58633034226585,,,,,,0.0
2021-10-04 08:50:00,12.8,20.5,20.2,22.0,16.1,2.902,0.525535,13.327000000000002,54.738,9.055555555555555,4.0,330.55555555555554,0.1888888888888889,93.72222222222223,2.4444444444444446,1018.9444444444445,100.0,8.0,5.944444444444445,2.0555555555555554,605.2080621337891,,1.1967197488745054,170.68447204589842,,,,,,0.0
2021-10-04 09:00:00,12.8,20.5,20.2,22.0,16.1,2.902,0.69479,13.577100000000002,54.7017,9.0,4.0,334.0,0.2,94.0,2.0,1019.0,100.0,8.0,6.0,2.0,585.9394907703619,,1.23034027372208,319.42087339886166,,,,,,0.0
2021-10-04 09:10:00,12.8,20.5,20.2,22.0,16.1,2.902,1.010025,13.767600000000002,54.6364,9.0,4.111111111111111,315.77777777777777,0.19444444444444445,94.11111111111111,2.0,1019.0,100.0,8.0,6.111111111111111,2.0,589.4754471842448,,1.169616557563429,345.01670712832004,,,,,,0.0
2021-10-04 09:20:00,12.8,20.5,20.2,22.0,16.1,2.902,7.768335,13.493500000000001,54.5619,9.0,4.222222222222222,297.55555555555554,0.1888888888888889,94.22222222222223,2.0,1019.0,100.0,8.0,6.222222222222222,2.0,603.2464050222814,,1.103483744011087,303.25488074006336,,,,,,0.0
2021-10-04 09:30:00,12.8,20.5,20.2,22.0,16.1,2.902,0.59099,13.465,54.629200000000004,9.0,4.333333333333333,279.3333333333333,0.18333333333333335,94.33333333333333,2.0,1019.0,100.0,8.0,6.333333333333333,2.0,611.3599247233072,,0.9530966979955549,628.7509878466763,,,,,,0.0
2021-10-04 09:40:00,12.8,20.5,20.2,22.0,16.1,2.902,0.583595,13.5885,54.6996,9.0,4.444444444444445,261.1111111111111,0.17777777777777778,94.44444444444444,2.0,1019.0,100.0,8.0,6.444444444444445,2.0,717.0437537252492,,0.7638212904334069,920.9613811238607,,,,,,0.0
2021-10-04 09:50:00,12.8,20.5,20.2,22.0,16.1,2.902,0.9277799999999999,13.5879,54.7146,9.0,4.555555555555555,242.88888888888889,0.17222222222222222,94.55555555555556,2.0,1019.0,100.0,8.0,6.555555555555555,2.0,808.1788260904948,,0.5774287111232173,745.1241976756295,,,,,,0.0
2021-10-04 10:00:00,12.8,20.5,20.2,22.0,16.1,2.902,2.2875050000000003,13.369299999999999,54.6807,9.0,4.666666666666667,224.66666666666666,0.16666666666666669,94.66666666666667,2.0,1019.0,100.0,8.0,6.666666666666667,2.0,834.0666629905263,,0.9179046724088448,856.840732630498,,,,,,0.0
2021-10-04 10:10:00,12.8,20.5,20.2,22.0,16.1,2.902,8.10566,13.4418,54.3703,9.0,4.777777777777778,206.44444444444443,0.16111111111111112,94.77777777777777,2.0,1019.0,100.0,8.0,6.777777777777778,2.0,896.4922019449871,,1.3591272855798404,777.1004991658529,,,,,,0.0
2021-10-04 10:20:00,12.8,20.5,20.2,22.0,16.1,2.902,0.758535,13.2862,54.0841,9.0,4.888888888888889,188.2222222222222,0.15555555555555556,94.88888888888889,2.0,1019.0,100.0,8.0,6.888888888888889,2.0,893.6333901451374,,2.286784985742327,607.6571479633569,,,,,,0.0
2021-10-04 10:30:00,12.8,20.5,20.2,22.0,16.1,2.902,0.9212049999999999,13.294,53.982299999999995,9.0,5.0,170.0,0.15000000000000002,95.0,2.0,1019.0,100.0,8.0,7.0,2.0,832.1591682942708,,3.463126486539841,411.5053971354167,,,,,,0.0
2021-10-04 10:40:00,12.8,20.5,20.2,22.0,16.1,2.902,0.650215,13.430700000000002,53.91180000000001,9.0,5.111111111111111,151.77777777777777,0.14444444444444446,95.11111111111111,2.0,1019.0,100.0,8.0,7.111111111111111,2.0,837.7530236816407,,3.4214543014124965,357.60983799993653,,,,,,0.0
2021-10-04 10:50:00,12.8,20.5,20.2,22.0,16.1,2.902,0.591055,13.5053,53.803999999999995,9.0,5.222222222222222,133.55555555555554,0.1388888888888889,95.22222222222223,2.0,1019.0,100.0,8.0,7.222222222222222,2.0,826.7893262490459,,4.58845526990244,304.80595289672164,,,,,,0.0
2021-10-04 11:00:00,12.8,20.5,20.2,22.0,16.1,2.902,0.697875,13.464099999999998,53.7615,9.0,5.333333333333333,115.33333333333331,0.13333333333333333,95.33333333333333,2.0,1019.0,100.0,8.0,7.333333333333333,2.0,783.2617472330729,,5.080000556539007,239.49416466061007,,,,,,0.0
2021-10-04 11:10:00,12.8,20.5,20.2,22.0,16.1,2.902,0.60949,13.7785,53.7653,9.0,5.444444444444445,97.11111111111109,0.12777777777777777,95.44444444444444,2.0,1019.0,100.0,8.0,7.444444444444445,2.0,739.9858522542318,,6.0804531987508135,179.11254926045734,,,,,,0.0
2021-10-04 11:20:00,12.8,20.5,20.2,22.0,16.1,2.902,0.5004850000000001,14.037,53.726,9.0,5.555555555555555,78.88888888888886,0.12222222222222222,95.55555555555556,2.0,1019.0,100.0,8.0,7.555555555555555,2.0,695.64295308431,,5.147767843661335,165.1013122860321,,,,,,0.0
2021-10-04 11:30:00,12.8,20.5,20.2,22.0,16.1,2.902,0.539195,14.709800000000001,53.6438,9.0,5.666666666666666,60.66666666666663,0.11666666666666667,95.66666666666667,2.0,1019.0,100.0,8.0,7.666666666666666,2.0,641.2651669907843,,4.000445846433694,100.52565029058078,,,,,,0.0
2021-10-04 11:40:00,12.8,20.5,20.2,22.0,16.1,2.902,0.413645,14.900899999999998,53.37429999999999,9.0,5.777777777777778,42.4444444444444,0.11111111111111112,95.77777777777777,2.0,1019.0,100.0,8.0,7.777777777777778,2.0,595.2743646240235,,3.2331814400355023,65.38476027170817,,,,,,0.0
2021-10-04 11:50:00,12.8,20.5,20.2,22.0,16.1,2.902,0.47106000000000003,15.2726,53.0149,9.0,5.888888888888889,24.22222222222223,0.10555555555555556,95.88888888888889,2.0,1019.0,100.0,8.0,7.888888888888889,2.0,572.126528222095,,3.2562327738131507,47.422256685461704,,,,,,0.0
2021-10-04 12:00:00,12.8,20.5,20.2,22.0,16.1,2.902,2.8794750000000002,15.1628,52.81,9.0,6.0,6.0,0.1,96.0,2.0,1019.0,100.0,8.0,8.0,2.0,551.0079659016926,,2.8630563688278197,39.67388598124187,,,,,,146.0
2021-10-04 12:10:00,12.8,20.5,20.2,22.0,16.1,2.902,0.345595,15.0994,52.72429999999999,9.0,5.944444444444445,6.166666666666667,0.09444444444444446,95.94444444444444,2.0,1019.0,100.0,8.0,7.888888888888889,2.0,541.2711724572894,,3.0041230437715174,56.66583771904983,,,,,,0.0
2021-10-04 12:20:00,12.8,20.5,20.2,22.0,16.1,2.902,0.44528999999999996,15.0659,52.76219999999999,9.0,5.888888888888889,6.333333333333333,0.08888888888888889,95.88888888888889,2.0,1019.0,100.0,8.0,7.777777777777778,2.0,557.5444580078125,,2.5340069172510318,82.56490823325464,,,,,,0.0
2021-10-04 12:30:00,12.8,20.5,20.2,22.0,16.1,2.902,0.289285,14.9004,52.8269,9.0,5.833333333333333,6.5,0.08333333333333334,95.83333333333333,2.0,1019.0,100.0,8.0,7.666666666666667,2.0,587.7426396542503,,1.8249372897545495,88.45191721598307,,,,,,0.0
2021-10-04 12:40:00,12.8,20.5,20.2,22.0,16.1,2.902,0.28774,15.097900000000001,52.93390000000001,9.0,5.777777777777778,6.666666666666667,0.07777777777777778,95.77777777777777,2.0,1019.0,100.0,8.0,7.555555555555555,2.0,612.3323461914063,,1.7270511210368853,78.0185570394656,,,,,,0.0
2021-10-04 12:50:00,12.8,20.5,20.2,22.0,16.1,2.902,2.73666,15.440800000000001,52.9788,9.0,5.722222222222222,6.833333333333333,0.07222222222222223,95.72222222222223,2.0,1019.0,100.0,8.0,7.444444444444445,2.0,610.914935022113,,1.4187126409014066,122.69317241108351,,,,,,0.0
2021-10-04 13:00:00,12.8,20.5,20.2,22.0,16.1,2.902,0.4718,15.4988,52.898,9.0,5.666666666666667,7.0,0.06666666666666667,95.66666666666667,2.0,1019.0,100.0,8.0,7.333333333333333,2.0,601.093627726237,,1.388768080472946,228.42522369384764,,,,,,0.0
2021-10-04 13:10:00,12.8,20.5,20.2,22.0,16.1,2.902,0.521395,15.633799999999999,52.86130000000001,9.0,5.611111111111111,7.166666666666667,0.06111111111111111,95.61111111111111,2.0,1019.0,100.0,8.0,7.222222222222222,2.0,604.4991562345658,,1.4219220147429212,196.63514849775927,,,,,,0.0
2021-10-04 13:20:00,12.8,20.5,20.2,22.0,16.1,2.902,0.44722,15.5726,52.8614,9.0,5.555555555555555,7.333333333333334,0.05555555555555556,95.55555555555556,2.0,1019.0,100.0,8.0,7.111111111111111,2.0,599.7733972167969,,1.2220020514305703,145.89165334583,,,,,,0.0
2021-10-04 13:30:00,12.8,20.5,20.2,22.0,16.1,2.902,0.478475,15.517,52.859,9.0,5.5,7.5,0.05,95.5,2.0,1019.0,100.0,8.0,7.0,2.0,581.8798963244208,,1.1115104578469095,107.6231929298444,,,,,,0.0
