,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-04 13:40:00,12.8,20.5,20.2,22.0,16.1,2.902,0.6555500000000001,15.4224,52.8187,9.0,5.444444444444445,7.666666666666667,0.044444444444444446,95.44444444444444,2.0,1019.0,100.0,8.0,6.888888888888889,2.0,563.6676018304935,,0.682272568270564,84.12076403299967,,,,,,0.0
2021-10-04 13:50:00,12.8,20.5,20.2,22.0,16.1,2.902,0.770185,15.2787,52.871,9.0,5.388888888888889,7.833333333333334,0.03888888888888889,95.38888888888889,2.0,1019.0,100.0,8.0,6.777777777777778,2.0,566.3116723422347,,0.5057880375681624,79.41512362722624,,,,,,0.0
2021-10-04 14:00:00,12.8,20.5,20.2,22.0,16.1,2.902,0.5297,15.269499999999999,52.9692,9.0,5.333333333333333,8.0,0.033333333333333326,95.33333333333333,2.0,1019.0,100.0,8.0,6.666666666666667,2.0,565.1376993815104,,0.505564456457893,70.17132386525472,,,,,,0.0
2021-10-04 14:10:00,12.8,20.5,20.2,22.0,16.1,2.902,0.593815,15.459,53.018600000000006,9.0,5.277777777777778,8.166666666666668,0.027777777777777776,95.27777777777777,2.0,1019.0,100.0,8.0,6.555555555555555,2.0,586.310292667082,,0.6387122396468106,85.22446046290425,,,,,,0.0
2021-10-04 14:20:00,12.8,20.5,20.2,22.0,16.1,2.902,0.65964,15.4529,53.0894,9.0,5.222222222222222,8.333333333333334,0.022222222222222213,95.22222222222223,2.0,1019.0,100.0,8.0,6.444444444444445,2.0,604.857632039388,,0.6936678244173526,90.31997714996338,,,,,,0.0
2021-10-04 14:30:00,12.8,20.5,20.2,22.0,16.1,2.902,0.62215,15.185999999999998,53.162,9.0,5.166666666666667,8.5,0.016666666666666663,95.16666666666667,2.0,1019.0,100.0,8.0,6.333333333333334,2.0,599.3249090014929,,0.6915893184187385,122.4658009622865,,,,,,0.0
2021-10-04 14:40:00,,,,,,,0.5828949999999999,15.386199999999999,53.2571,9.0,5.111111111111111,8.666666666666668,0.011111111111111113,95.11111111111111,2.0,1019.0,100.0,8.0,6.222222222222222,2.0,594.1654526774089,,0.6883094927836947,109.1758915587603,,,,,,0.0
2021-10-04 14:50:00,,,,,,,0.7510950000000001,15.388399999999999,53.33,9.0,5.055555555555555,8.833333333333334,0.00555555555555555,95.05555555555556,2.0,1019.0,100.0,8.0,6.111111111111111,2.0,556.7706257927555,,0.48932840480095585,79.80272311690165,,,,,,0.0
2021-10-04 15:00:00,,,,,,,1.2794599999999998,15.2784,53.386900000000004,9.0,5.0,9.0,0.0,95.0,2.0,1019.0,100.0,8.0,6.0,2.0,530.3310822550455,,0.49207934579143753,58.31396196236045,,,,,,0.0
2021-10-04 15:10:00,,,,,,,0.7570399999999999,15.2641,53.447799999999994,9.0,4.944444444444445,9.0,0.0,95.05555555555556,2.0,1018.9444444444445,100.0,8.0,6.0,1.9444444444444444,521.7399223695952,,0.3862667671460553,52.29703325002207,,,,,,0.0
2021-10-04 15:20:00,,,,,,,0.65218,15.271799999999999,53.5139,9.0,4.888888888888889,9.0,0.0,95.11111111111111,2.0,1018.8888888888889,100.0,8.0,6.0,1.8888888888888888,510.04691680908206,,0.42197595176597436,45.5586639213562,,,,,,0.0
2021-10-04 15:30:00,,,,,,,0.644355,15.331700000000001,53.532799999999995,9.0,4.833333333333333,9.0,0.0,95.16666666666667,2.0,1018.8333333333334,100.0,8.0,6.0,1.8333333333333333,494.19185196098243,,0.3403164927610906,46.9026279510886,,,,,,0.0
2021-10-04 15:40:00,,,,,,,0.70999,15.2239,53.5245,9.0,4.777777777777778,9.0,0.0,95.22222222222223,2.0,1018.7777777777778,100.0,8.0,6.0,1.7777777777777777,488.06399525960285,,0.33762422828245797,45.586243415552346,,,,,,0.0
2021-10-04 15:50:00,,,,,,,0.79252,15.103800000000001,53.543600000000005,9.0,4.722222222222222,9.0,0.0,95.27777777777777,2.0,1018.7222222222222,100.0,8.0,6.0,1.7222222222222223,489.48006913108384,,0.2978344941156058,65.14435495969266,,,,,,0.0
2021-10-04 16:00:00,,,,,,,0.681685,15.0541,53.5874,9.0,4.666666666666667,9.0,0.0,95.33333333333333,2.0,1018.6666666666666,100.0,8.0,6.0,1.6666666666666667,473.94249501546227,,0.271492318891536,98.17845862372448,,,,,,0.0
2021-10-04 16:10:00,,,,,,,0.727445,14.7918,53.5985,9.0,4.611111111111111,9.0,0.0,95.38888888888889,2.0,1018.6111111111111,100.0,8.0,6.0,1.6111111111111112,465.6793165079753,,0.2723905630220296,96.52548691916601,,,,,,0.0
2021-10-04 16:20:00,,,,,,,0.76545,14.9031,53.662099999999995,9.0,4.555555555555555,9.0,0.0,95.44444444444444,2.0,1018.5555555555555,100.0,8.0,6.0,1.5555555555555556,456.77571875561244,,0.3446256242300999,104.45513416656665,,,,,,0.0
2021-10-04 16:30:00,,,,,,,0.9981099999999999,14.859100000000002,53.698,9.0,4.5,9.0,0.0,95.5,2.0,1018.5,100.0,8.0,6.0,1.5,454.31468678792316,,0.23760743410110807,95.4372779270754,,,,,,0.0
2021-10-04 16:40:00,,,,,,,1.12392,14.8536,53.7365,9.0,4.444444444444445,9.0,0.0,95.55555555555556,2.0,1018.4444444444445,100.0,8.0,6.0,1.4444444444444444,448.8261745689655,,0.27675049104491023,99.63224192904887,,,,,,0.0
2021-10-04 16:50:00,,,,,,,1.3770200000000001,14.6756,53.7731,9.0,4.388888888888889,9.0,0.0,95.61111111111111,2.0,1018.3888888888889,100.0,8.0,6.0,1.3888888888888888,440.3945670292295,,0.26832311493865507,106.1350409937713,,,,,,0.0
2021-10-04 17:00:00,,,,,,,1.39227,14.5213,53.794399999999996,9.0,4.333333333333333,9.0,0.0,95.66666666666667,2.0,1018.3333333333334,100.0,8.0,6.0,1.3333333333333335,441.95668696611773,,0.5298007995887832,123.00477390591034,,,,,,0.0
2021-10-04 17:10:00,,,,,,,1.6959499999999998,14.4192,53.8421,9.0,4.277777777777778,9.0,0.0,95.72222222222223,2.0,1018.2777777777778,100.0,8.0,6.0,1.2777777777777777,443.24686676025397,,0.7784327658084826,111.71031040407169,,,,,,0.0
2021-10-04 17:20:00,,,,,,,1.5223200000000001,14.382200000000001,53.89,9.0,4.222222222222222,9.0,0.0,95.77777777777777,2.0,1018.2222222222222,100.0,8.0,6.0,1.2222222222222223,447.0843119969862,,0.8066525388849994,94.61657145570227,,,,,,0.0
2021-10-04 17:30:00,,,,,,,1.2303549999999999,14.3602,53.913599999999995,9.0,4.166666666666667,9.0,0.0,95.83333333333333,2.0,1018.1666666666666,100.0,8.0,6.0,1.1666666666666667,447.62451426188153,,0.654207604703425,89.25474523921471,,,,,,0.0
2021-10-04 17:40:00,,,,,,,1.17162,14.502199999999998,53.9308,9.0,4.111111111111111,9.0,0.0,95.88888888888889,2.0,1018.1111111111111,100.0,8.0,6.0,1.1111111111111112,440.68996199333804,,0.5314245961606503,78.27394646402132,,,,,,0.0
2021-10-04 17:50:00,,,,,,,1.2231999999999998,14.4449,53.947900000000004,9.0,4.055555555555555,9.0,0.0,95.94444444444444,2.0,1018.0555555555555,100.0,8.0,6.0,1.0555555555555556,439.6382264200846,,0.5295272923534535,76.38069435033421,,,,,,0.0
2021-10-04 18:00:00,,,,,,,0.8180999999999999,14.4926,53.9496,9.0,4.0,9.0,0.0,96.0,2.0,1018.0,100.0,8.0,6.0,1.0,436.1814102523628,,0.38271269378562767,69.44295066833496,,,,,,0.0
2021-10-04 18:10:00,,,,,,,0.903615,14.5067,54.1961,9.0,3.8333333333333335,28.444444444444443,0.0,95.94444444444444,2.0,1017.9444444444445,100.0,8.0,5.777777777777778,1.0,433.3695202636719,,0.3440847675148713,68.56619016097764,,,,,,0.0
2021-10-04 18:20:00,,,,,,,4.09216,14.508199999999999,54.531600000000005,9.0,3.6666666666666665,47.888888888888886,0.0,95.88888888888889,2.0,1017.8888888888889,100.0,8.0,5.555555555555555,1.0,430.4409068105413,,0.40178412824616594,81.2097871599359,,,,,,0.0
2021-10-04 18:30:00,,,,,,,1.6437449999999998,14.4596,54.6779,9.0,3.5,67.33333333333333,0.0,95.83333333333333,2.0,1017.8333333333334,100.0,8.0,5.333333333333333,1.0,430.76297271728515,,0.43122164156561515,78.61266558889615,,,,,,0.0
2021-10-04 18:40:00,,,,,,,1.769455,14.2781,54.7519,9.0,3.333333333333333,86.77777777777777,0.0,95.77777777777777,2.0,1017.7777777777778,100.0,8.0,5.111111111111111,1.0,431.57942618183705,,0.4661339638828389,81.48372125399314,,,,,,0.0
2021-10-04 18:50:00,,,,,,,1.759395,14.2914,54.8002,9.0,3.1666666666666665,106.22222222222221,0.0,95.72222222222223,2.0,1017.7222222222222,100.0,8.0,4.888888888888889,1.0,435.63915629069015,,0.4218256301592803,84.59652555498026,,,,,,0.0
2021-10-04 19:00:00,,,,,,,2.01413,14.376900000000001,54.847500000000004,9.0,3.0,125.66666666666666,0.0,95.66666666666667,2.0,1017.6666666666666,100.0,8.0,4.666666666666667,1.0,428.99563981330255,,0.4942735854536295,89.80274024963379,,,,,,0.0
2021-10-04 19:10:00,,,,,,,1.9621199999999999,14.3195,54.8716,9.0,2.833333333333333,145.11111111111111,0.0,95.61111111111111,2.0,1017.6111111111111,100.0,8.0,4.444444444444445,1.0,430.91044453938804,,0.49608254620500203,93.12984514419642,,,,,,0.0
2021-10-04 19:20:00,,,,,,,1.96489,14.2844,54.8904,9.0,2.6666666666666665,164.55555555555554,0.0,95.55555555555556,2.0,1017.5555555555555,100.0,8.0,4.222222222222222,1.0,427.22950687452294,,0.4241032923551771,99.95684667253224,,,,,,0.0
2021-10-04 19:30:00,,,,,,,2.2220400000000002,14.2118,54.91760000000001,9.0,2.5,184.0,0.0,95.5,2.0,1017.5,100.0,8.0,4.0,1.0,426.7719132486979,,0.5051662262011383,104.98843214541505,,,,,,0.0
2021-10-04 19:40:00,,,,,,,2.431795,14.1137,54.940099999999994,9.0,2.333333333333333,203.44444444444443,0.0,95.44444444444444,2.0,1017.4444444444445,100.0,8.0,3.7777777777777777,1.0,423.58319113194256,,0.5464249431421864,108.91927445837334,,,,,,0.0
2021-10-04 19:50:00,,,,,,,2.43339,14.1698,54.991,9.0,2.1666666666666665,222.88888888888889,0.0,95.38888888888889,2.0,1017.3888888888889,100.0,8.0,3.555555555555556,1.0,422.85592417399096,,0.6180014001253971,109.83065346971071,,,,,,0.0
2021-10-04 20:00:00,,,,,,,2.650955,14.293000000000001,55.021100000000004,9.0,2.0,242.33333333333331,0.0,95.33333333333333,2.0,1017.3333333333334,100.0,8.0,3.3333333333333335,1.0,424.9214252305304,,0.8142795445521672,95.06174354553222,,,,,,0.0
2021-10-04 20:10:00,,,,,,,2.5723949999999998,14.3653,54.90990000000001,9.0,1.833333333333333,261.77777777777777,0.0,95.27777777777777,2.0,1017.2777777777778,100.0,8.0,3.111111111111111,1.0,432.949365234375,,0.8542036582066513,87.08393973894712,,,,,,0.0
2021-10-04 20:20:00,,,,,,,2.3317900000000003,14.4291,54.9682,9.0,1.6666666666666665,281.22222222222223,0.0,95.22222222222223,2.0,1017.2222222222222,100.0,8.0,2.888888888888889,1.0,430.5168720675063,,0.8912740938087641,94.78408995892369,,,,,,0.0
2021-10-04 20:30:00,,,,,,,2.32712,14.4074,54.98780000000001,9.0,1.5,300.66666666666663,0.0,95.16666666666667,2.0,1017.1666666666666,100.0,8.0,2.666666666666667,1.0,422.917768351237,,0.7711781957779227,106.46200545725848,,,,,,0.0
2021-10-04 20:40:00,,,,,,,2.37846,14.5809,55.0124,9.0,1.333333333333333,320.1111111111111,0.0,95.11111111111111,2.0,1017.1111111111111,100.0,8.0,2.4444444444444446,1.0,426.06444557979194,,0.8890414061569898,106.10212316092797,,,,,,0.0
2021-10-04 20:50:00,,,,,,,2.354475,14.461400000000001,55.0185,9.0,1.1666666666666665,339.55555555555554,0.0,95.05555555555556,2.0,1017.0555555555555,100.0,8.0,2.2222222222222223,1.0,424.1684404956335,,0.8272379539654416,110.02927305081471,,,,,,0.0
2021-10-04 21:00:00,,,,,,,2.62815,14.3202,55.037400000000005,9.0,1.0,359.0,0.0,95.0,2.0,1017.0,100.0,8.0,2.0,1.0,423.1001339967223,,0.8852351342225815,114.609852208283,,,,,,0.0
2021-10-04 21:10:00,,,,,,,2.7115850000000004,14.327700000000002,55.080799999999996,9.055555555555555,1.2222222222222223,354.6111111111111,0.0,95.11111111111111,1.8888888888888888,1016.9444444444445,100.0,8.11111111111111,2.2222222222222223,1.0,423.96579905192056,,1.0103796822674531,111.1649205700287,,,,,,0.0
2021-10-04 21:20:00,,,,,,,3.170085,14.1762,55.0995,9.11111111111111,1.4444444444444444,350.22222222222223,0.0,95.22222222222223,1.7777777777777777,1016.8888888888889,100.0,8.222222222222221,2.4444444444444446,1.0,426.7620998970119,,1.0145163345336914,112.95393103281658,,,,,,0.0
2021-10-04 21:30:00,,,,,,,3.8071150000000005,13.942699999999999,55.166,9.166666666666666,1.6666666666666665,345.8333333333333,0.0,95.33333333333333,1.6666666666666667,1016.8333333333334,100.0,8.333333333333334,2.6666666666666665,1.0,426.6998937988281,,1.25957817118215,107.86816274114922,,,,,,0.0
2021-10-04 21:40:00,,,,,,,4.31715,13.731100000000001,55.2279,9.222222222222221,1.8888888888888888,341.44444444444446,0.0,95.44444444444444,1.5555555555555556,1016.7777777777778,100.0,8.444444444444445,2.888888888888889,1.0,428.4740518223554,,1.4412482852955995,110.4248347499007,,,,,,0.0
2021-10-04 21:50:00,,,,,,,4.57558,13.5484,55.2909,9.277777777777779,2.111111111111111,337.05555555555554,0.0,95.55555555555556,1.4444444444444444,1016.7222222222222,100.0,8.555555555555555,3.111111111111111,1.0,423.95102752685546,,1.487346730269281,106.66258280522406,,,,,,0.0
2021-10-04 22:00:00,,,,,,,4.935495,13.4408,55.3894,9.333333333333334,2.333333333333333,332.6666666666667,0.0,95.66666666666667,1.3333333333333335,1016.6666666666666,100.0,8.666666666666666,3.333333333333333,1.0,421.38223730328434,,1.642357341354176,111.06710580146918,,,,,,0.0
2021-10-04 22:10:00,,,,,,,4.875310000000001,13.3603,55.19590000000001,9.38888888888889,2.5555555555555554,328.27777777777777,0.0,95.77777777777777,1.2222222222222223,1016.6111111111111,100.0,8.777777777777779,3.5555555555555554,1.0,422.6958115746509,,1.644167026671986,109.60481040911486,,,,,,0.0
2021-10-04 22:20:00,,,,,,,5.00171,13.3462,54.9528,9.444444444444445,2.7777777777777777,323.8888888888889,0.0,95.88888888888889,1.1111111111111112,1016.5555555555555,100.0,8.88888888888889,3.7777777777777777,1.0,425.8021596272786,,1.5867468987380045,109.95801863201594,,,,,,0.0
2021-10-04 22:30:00,,,,,,,4.767005,13.424199999999999,54.848,9.5,3.0,319.5,0.0,96.0,1.0,1016.5,100.0,9.0,4.0,1.0,426.41614023142847,,1.5838513517884887,109.82199766471561,,,,,,0.0
2021-10-04 22:40:00,,,,,,,4.727065,13.3477,54.811,9.555555555555555,3.2222222222222223,315.1111111111111,0.0,96.11111111111111,0.8888888888888888,1016.4444444444445,100.0,9.11111111111111,4.222222222222222,1.0,424.0428379313151,,1.5085285719909236,111.40523337908385,,,,,,0.0
2021-10-04 22:50:00,,,,,,,4.922755,13.272,54.8081,9.61111111111111,3.444444444444444,310.72222222222223,0.0,96.22222222222223,0.7777777777777779,1016.3888888888889,100.0,9.222222222222221,4.444444444444445,1.0,425.0011208931057,,1.5958862753305059,108.35782010008386,,,,,,0.0
2021-10-04 23:00:00,,,,,,,4.89692,13.298300000000001,54.8327,9.666666666666666,3.6666666666666665,306.3333333333333,0.0,96.33333333333333,0.6666666666666667,1016.3333333333334,100.0,9.333333333333334,4.666666666666666,1.0,422.6009864403736,,1.5755192235162703,111.6534061037484,,,,,,0.0
2021-10-04 23:10:00,,,,,,,5.009259999999999,13.1941,54.85209999999999,9.722222222222221,3.888888888888889,301.94444444444446,0.0,96.44444444444444,0.5555555555555556,1016.2777777777778,100.0,9.444444444444445,4.888888888888889,1.0,422.78078582763675,,1.6735551225566596,111.16743525984597,,,,,,0.0
2021-10-04 23:20:00,,,,,,,5.125105,13.0774,54.883500000000005,9.777777777777779,4.111111111111111,297.55555555555554,0.0,96.55555555555556,0.4444444444444444,1016.2222222222222,100.0,9.555555555555555,5.111111111111111,1.0,422.15796337259223,,1.6855060425383896,108.94586150519592,,,,,,0.0
2021-10-04 23:30:00,,,,,,,4.89856,13.058100000000001,54.919399999999996,9.833333333333334,4.333333333333333,293.16666666666663,0.0,96.66666666666667,0.3333333333333335,1016.1666666666666,100.0,9.666666666666666,5.333333333333333,1.0,425.83787414200003,,1.684600567969225,109.04930467400848,,,,,,0.0
2021-10-04 23:40:00,,,,,,,4.7345500000000005,13.1006,54.940999999999995,9.88888888888889,4.555555555555555,288.77777777777777,0.0,96.77777777777777,0.22222222222222232,1016.1111111111111,100.0,9.777777777777779,5.555555555555555,1.0,427.92162824258037,,1.578585014060392,110.702336076855,,,,,,0.0
2021-10-04 23:50:00,,,,,,,5.03677,13.0311,54.9563,9.944444444444445,4.777777777777778,284.3888888888889,0.0,96.88888888888889,0.11111111111111116,1016.0555555555555,100.0,9.88888888888889,5.777777777777778,1.0,424.4747914632162,,1.5903395988207079,110.8541032653205,,,,,,0.0
2021-10-05 00:00:00,,,,,,,5.122235,12.9678,54.981899999999996,10.0,5.0,280.0,0.0,97.0,0.0,1016.0,100.0,10.0,6.0,1.0,426.185727984549,,1.7153000240440424,109.91803352873205,,,,,,0.0
2021-10-05 00:10:00,,,,,,,4.97229,12.9083,55.0168,10.0,4.777777777777778,277.6111111111111,0.0,97.0,0.0,1015.8888888888889,100.0,9.944444444444445,5.777777777777778,1.0,424.2872631835938,,1.6415865935343135,110.11335043373754,,,,,,0.0
2021-10-05 00:20:00,,,,,,,4.82564,12.9194,55.1394,10.0,4.555555555555555,275.22222222222223,0.0,97.0,0.0,1015.7777777777778,100.0,9.88888888888889,5.555555555555555,1.0,429.14087531780376,,1.6211997633599968,110.45420499553788,,,,,,0.0
2021-10-05 00:30:00,,,,,,,4.773125,13.0401,55.538199999999996,10.0,4.333333333333333,272.8333333333333,0.0,97.0,0.0,1015.6666666666666,100.0,9.833333333333334,5.333333333333333,1.0,425.2934573364258,,1.5519242495298387,110.59946768442789,,,,,,0.0
2021-10-05 00:40:00,,,,,,,4.59579,13.0936,55.7666,10.0,4.111111111111111,270.44444444444446,0.0,97.0,0.0,1015.5555555555555,100.0,9.777777777777779,5.111111111111111,1.0,423.28082183837887,,1.423234559043316,113.44444378912112,,,,,,0.0
2021-10-05 00:50:00,,,,,,,4.783715,13.088,55.8891,10.0,3.888888888888889,268.05555555555554,0.0,97.0,0.0,1015.4444444444445,100.0,9.722222222222221,4.888888888888889,1.0,425.449521635209,,1.6825717041586752,108.63655076581881,,,,,,0.0
2021-10-05 01:00:00,,,,,,,4.79925,13.2155,55.92139999999999,10.0,3.666666666666667,265.6666666666667,0.0,97.0,0.0,1015.3333333333334,100.0,9.666666666666666,4.666666666666667,1.0,427.2116343180339,,1.4876884065711566,111.16653571392858,,,,,,0.0
2021-10-05 01:10:00,,,,,,,4.60662,13.1551,55.5102,10.0,3.4444444444444446,263.27777777777777,0.0,97.0,0.0,1015.2222222222222,100.0,9.61111111111111,4.444444444444445,1.0,426.45071242409193,,1.507098426337296,111.31451434722729,,,,,,0.0
2021-10-05 01:20:00,,,,,,,4.79597,13.024199999999999,55.2525,10.0,3.2222222222222223,260.8888888888889,0.0,97.0,0.0,1015.1111111111111,100.0,9.555555555555555,4.222222222222222,1.0,423.2139046785202,,1.4733179198584314,111.28155009425966,,,,,,0.0
2021-10-05 01:30:00,,,,,,,5.039625,12.852799999999998,55.1432,10.0,3.0,258.5,0.0,97.0,0.0,1015.0,100.0,9.5,4.0,1.0,427.0793001091617,,1.4802086603237412,110.23599211094742,,,,,,0.0
2021-10-05 01:40:00,,,,,,,5.2116999999999996,12.8494,55.153099999999995,10.0,2.7777777777777777,256.1111111111111,0.0,97.0,0.0,1014.8888888888889,100.0,9.444444444444445,3.7777777777777777,1.0,428.98494384765627,,1.397526194914586,112.53011727564751,,,,,,0.0
2021-10-05 01:50:00,,,,,,,4.981815,12.8934,55.1734,10.0,2.555555555555556,253.72222222222223,0.0,97.0,0.0,1014.7777777777778,100.0,9.38888888888889,3.555555555555556,1.0,425.1528678560805,,1.5034602765242258,107.61047565460206,,,,,,0.0
2021-10-05 02:00:00,,,,,,,5.30236,12.974799999999998,55.195299999999996,10.0,2.3333333333333335,251.33333333333334,0.0,97.0,0.0,1014.6666666666666,100.0,9.333333333333334,3.3333333333333335,1.0,428.7701380411784,,1.3132210672777251,114.90664298041392,,,,,,0.0
2021-10-05 02:10:00,,,,,,,5.30236,13.075299999999999,55.1957,10.0,2.111111111111111,248.94444444444446,0.0,97.0,0.0,1014.5555555555555,100.0,9.277777777777779,3.111111111111111,1.0,430.95445641879377,,1.052510671598763,122.30347538360768,,,,,,0.0
2021-10-05 02:20:00,,,,,,,5.582375,13.046199999999999,55.188900000000004,10.0,1.8888888888888888,246.55555555555554,0.0,97.0,0.0,1014.4444444444445,100.0,9.222222222222221,2.888888888888889,1.0,432.27421600341796,,1.0657604239687406,114.37826226832503,,,,,,0.0
2021-10-05 02:30:00,,,,,,,5.87607,12.9716,55.1998,10.0,1.666666666666667,244.16666666666669,0.0,97.0,0.0,1014.3333333333334,100.0,9.166666666666666,2.666666666666667,1.0,432.56194477300534,,1.047728699336281,110.61873768326927,,,,,,0.0
2021-10-05 02:40:00,,,,,,,5.6594500000000005,13.0434,55.226099999999995,10.0,1.4444444444444446,241.77777777777777,0.0,97.0,0.0,1014.2222222222222,100.0,9.11111111111111,2.4444444444444446,1.0,431.92825907389323,,1.066447258512516,108.05020532273977,,,,,,0.0
2021-10-05 02:50:00,,,,,,,5.603765,12.9399,55.237199999999994,10.0,1.2222222222222223,239.38888888888889,0.0,97.0,0.0,1014.1111111111111,100.0,9.055555555555555,2.2222222222222223,1.0,431.2846710555855,,1.1183666160214418,108.71816995523743,,,,,,0.0
2021-10-05 03:00:00,,,,,,,5.370065,12.946100000000001,55.2428,10.0,1.0,237.0,0.0,97.0,0.0,1014.0,100.0,9.0,2.0,1.0,428.5615452067058,,0.9907326372952785,109.53505652260647,,,,,,0.0
2021-10-05 03:10:00,,,,,,,5.0320833333333335,12.889555555555555,55.234,10.0,1.1666666666666667,234.0,0.005555555555555556,97.0,0.1111111111111111,1013.8888888888889,99.77777777777777,9.0,2.2777777777777777,1.0555555555555556,426.18179326550717,,0.8934305260814515,109.46638540688207,,,,,,0.0
2021-10-05 03:20:00,,,,,,,5.056745,12.8376,55.2533,10.0,1.3333333333333335,231.0,0.011111111111111112,97.0,0.2222222222222222,1013.7777777777778,99.55555555555556,9.0,2.5555555555555554,1.1111111111111112,424.69428670247396,,0.9279227641460587,112.714734175084,,,,,,0.0
2021-10-05 03:30:00,,,,,,,5.54129,12.817599999999999,55.2764,10.0,1.5,228.0,0.01666666666666667,97.0,0.3333333333333333,1013.6666666666666,99.33333333333333,9.0,2.833333333333333,1.1666666666666667,421.23016438451305,,0.9127070735773797,109.58010947189761,,,,,,0.0
2021-10-05 03:40:00,,,,,,,5.862705,12.6478,55.3159,10.0,1.6666666666666667,225.0,0.022222222222222223,97.0,0.4444444444444444,1013.5555555555555,99.11111111111111,9.0,3.1111111111111107,1.2222222222222223,422.0581797808066,,0.9192974697819537,108.13625938911223,,,,,,0.0
2021-10-05 03:50:00,,,,,,,6.08254,12.7456,55.3712,10.0,1.8333333333333335,222.0,0.02777777777777778,97.0,0.5555555555555556,1013.4444444444445,98.88888888888889,9.0,3.388888888888889,1.2777777777777777,420.253722891972,,1.0920944887854285,108.86530720920886,,,,,,0.0
2021-10-05 04:00:00,,,,,,,6.14288,12.7899,55.404399999999995,10.0,2.0,219.0,0.03333333333333334,97.0,0.6666666666666666,1013.3333333333334,98.66666666666667,9.0,3.6666666666666665,1.3333333333333333,423.64405059814453,,0.963759275600735,113.87992930417681,,,,,,0.0
2021-10-05 04:10:00,,,,,,,5.666435,12.838,55.39640000000001,10.0,2.166666666666667,216.0,0.038888888888888896,97.0,0.7777777777777778,1013.2222222222222,98.44444444444444,9.0,3.944444444444444,1.3888888888888888,425.6640086417363,,0.9314905191242359,111.78377813673289,,,,,,0.0
2021-10-05 04:20:00,,,,,,,6.265815,12.8041,55.376099999999994,10.0,2.3333333333333335,213.0,0.044444444444444446,97.0,0.8888888888888888,1013.1111111111111,98.22222222222223,9.0,4.222222222222221,1.4444444444444444,424.45098663330083,,0.9419359327356019,108.96659367879231,,,,,,0.0
2021-10-05 04:30:00,,,,,,,6.467085,12.6661,55.621,10.0,2.5,210.0,0.05,97.0,1.0,1013.0,98.0,9.0,4.5,1.5,422.1580139826632,,0.7914028761868422,111.84345582089182,,,,,,0.0
2021-10-05 04:40:00,,,,,,,6.4116,12.656,56.0047,10.0,2.666666666666667,207.0,0.05555555555555556,97.0,1.1111111111111112,1012.8888888888889,97.77777777777777,9.0,4.777777777777778,1.5555555555555556,425.63083750406906,,0.758788017897451,112.08345681982526,,,,,,0.0
2021-10-05 04:50:00,,,,,,,6.58789,12.842699999999999,56.1703,10.0,2.8333333333333335,204.0,0.061111111111111116,97.0,1.222222222222222,1012.7777777777778,97.55555555555556,9.0,5.055555555555555,1.6111111111111112,433.96195696249777,,0.7349641973369538,117.53522740681967,,,,,,0.0
2021-10-05 05:00:00,,,,,,,6.66948,12.746599999999999,56.2672,10.0,3.0,201.0,0.06666666666666668,97.0,1.3333333333333333,1012.6666666666666,97.33333333333333,9.0,5.333333333333333,1.6666666666666665,433.33267110188797,,1.081568753298393,115.77036629908503,,,,,,0.0
2021-10-05 05:10:00,,,,,,,6.98316,12.788,56.3131,10.0,3.166666666666667,198.0,0.07222222222222223,97.0,1.4444444444444444,1012.5555555555555,97.11111111111111,9.0,5.611111111111111,1.7222222222222223,429.3412667811602,,0.871582237455131,117.1988835695773,,,,,,0.0
2021-10-05 05:20:00,,,,,,,6.58028,12.774899999999999,56.326,10.0,3.3333333333333335,195.0,0.07777777777777779,97.0,1.5555555555555556,1012.4444444444445,96.88888888888889,9.0,5.888888888888888,1.7777777777777777,440.0555189110767,,0.8003789305838488,126.56936321797343,,,,,,0.0
2021-10-05 05:30:00,,,,,,,7.196605,12.745099999999999,56.340700000000005,10.0,3.5,192.0,0.08333333333333334,97.0,1.6666666666666665,1012.3333333333334,96.66666666666667,9.0,6.166666666666666,1.8333333333333333,445.9351305240324,,0.8737944130052281,234.1055898993972,,,,,,0.0
2021-10-05 05:40:00,,,,,,,6.742660000000001,12.839699999999999,56.3634,10.0,3.666666666666667,189.0,0.08888888888888889,97.0,1.7777777777777777,1012.2222222222222,96.44444444444444,9.0,6.444444444444444,1.8888888888888888,451.008550008138,,1.0375158350851577,377.37408889684303,,,,,,0.0
2021-10-05 05:50:00,,,,,,,7.070860000000001,12.8179,56.373000000000005,10.0,3.8333333333333335,186.0,0.09444444444444446,97.0,1.8888888888888888,1012.1111111111111,96.22222222222223,9.0,6.722222222222221,1.9444444444444444,466.49503968337484,,0.9553372696564022,371.53869238470907,,,,,,0.0
2021-10-05 06:00:00,,,,,,,6.059336363636363,12.810636363636364,56.321636363636365,10.0,4.0,183.0,0.1,97.0,2.0,1012.0,96.0,9.0,7.0,2.0,482.4966611735026,,1.0135959156640504,355.93533765372587,,,,,,0.0
2021-10-05 06:10:00,,,,,,,5.47931,13.0686,56.2999,10.055555555555555,4.0,188.88888888888889,0.09444444444444446,96.88888888888889,2.0,1012.0,95.38888888888889,9.055555555555555,6.944444444444445,2.0555555555555554,502.10083245989915,,0.7567464316632114,328.2154067631091,,,,,,0.0
2021-10-05 06:20:00,,,,,,,6.592475,13.1391,56.285900000000005,10.11111111111111,4.0,194.77777777777777,0.08888888888888889,96.77777777777777,2.0,1012.0,94.77777777777777,9.11111111111111,6.888888888888889,2.111111111111111,528.8104717000326,,0.798467059880495,345.84212661743163,,,,,,0.0
2021-10-05 06:30:00,,,,,,,5.160025,13.037700000000001,56.1404,10.166666666666666,4.0,200.66666666666666,0.08333333333333334,96.66666666666667,2.0,1012.0,94.16666666666667,9.166666666666666,6.833333333333333,2.1666666666666665,555.0383440109779,,1.0999734137017847,399.5598497173072,,,,,,0.0
2021-10-05 06:40:00,,,,,,,4.940215,13.0838,56.2008,10.222222222222221,4.0,206.55555555555554,0.07777777777777778,96.55555555555556,2.0,1012.0,93.55555555555556,9.222222222222221,6.777777777777778,2.2222222222222223,567.2150394694011,,0.8947422922566786,424.02396221958304,,,,,,0.0
2021-10-05 06:50:00,,,,,,,6.929755,13.2638,56.177,10.277777777777779,4.0,212.44444444444446,0.07222222222222223,96.44444444444444,2.0,1012.0,92.94444444444444,9.277777777777779,6.722222222222222,2.2777777777777777,570.9831684401939,,0.7603162046846024,405.79164725093517,,,,,,0.0
2021-10-05 07:00:00,,,,,,,4.605675,13.424700000000001,56.1475,10.333333333333334,4.0,218.33333333333334,0.06666666666666667,96.33333333333333,2.0,1012.0,92.33333333333333,9.333333333333334,6.666666666666667,2.3333333333333335,593.5382796223959,,0.7738259558059738,386.782783301402,,,,,,0.0
2021-10-05 07:10:00,,,,,,,6.606905,13.6317,56.11659999999999,10.38888888888889,4.0,224.22222222222223,0.06111111111111111,96.22222222222223,2.0,1012.0,91.72222222222223,9.38888888888889,6.611111111111111,2.388888888888889,580.5011359414286,,0.8443594816823801,428.405681254069,,,,,,0.0
2021-10-05 07:20:00,,,,,,,7.695715,15.9224,56.2669,10.444444444444445,4.0,230.11111111111111,0.05555555555555556,96.11111111111111,2.0,1012.0,91.11111111111111,9.444444444444445,6.555555555555555,2.4444444444444446,596.1728745524089,,0.6672358451640539,707.4933265867072,,,,,,0.0
2021-10-05 07:30:00,,,,,,,4.56702,16.560499999999998,54.201,10.5,4.0,236.0,0.05,96.0,2.0,1012.0,90.5,9.5,6.5,2.5,581.4201616168845,,0.5468142838860299,495.92252379509017,,,,,,0.0
2021-10-05 07:40:00,,,,,,,4.80176,17.07,52.5947,10.555555555555555,4.0,241.88888888888889,0.044444444444444446,95.88888888888889,2.0,1012.0,89.88888888888889,9.555555555555555,6.444444444444445,2.5555555555555554,567.1903108723958,,0.7661262734958345,352.56456613228147,,,,,,0.0
2021-10-05 07:50:00,,,,,,,6.676165,15.941999999999998,51.2439,10.61111111111111,4.0,247.77777777777777,0.03888888888888889,95.77777777777777,2.0,1012.0,89.27777777777777,9.61111111111111,6.388888888888889,2.611111111111111,556.4130631510417,,0.6736722115077878,273.43711695439396,,,,,,0.0
2021-10-05 08:00:00,,,,,,,2.9789149999999998,15.3275,52.1231,10.666666666666666,4.0,253.66666666666669,0.033333333333333326,95.66666666666667,2.0,1012.0,88.66666666666667,9.666666666666666,6.333333333333333,2.6666666666666665,552.0432354736329,,0.6997826446424433,220.46298070487327,,,,,,0.0
2021-10-05 08:10:00,,,,,,,3.92527,15.5087,53.32620000000001,10.722222222222221,4.0,259.55555555555554,0.027777777777777776,95.55555555555556,2.0,1012.0,88.05555555555556,9.722222222222221,6.277777777777778,2.7222222222222223,548.7561898908943,,0.9079966104704107,179.5424925137105,,,,,,0.0
2021-10-05 08:20:00,,,,,,,2.50734,15.7048,54.100199999999994,10.777777777777779,4.0,265.44444444444446,0.022222222222222213,95.44444444444444,2.0,1012.0,87.44444444444444,9.777777777777779,6.222222222222222,2.7777777777777777,563.3446254475912,,0.9047787588784251,148.9342655830599,,,,,,0.0
2021-10-05 08:30:00,,,,,,,3.079445,15.5123,54.3432,10.833333333333334,4.0,271.3333333333333,0.016666666666666663,95.33333333333333,2.0,1012.0,86.83333333333333,9.833333333333334,6.166666666666667,2.833333333333333,574.2071047096691,,0.8751000872052321,134.9134074087197,,,,,,0.0
2021-10-05 08:40:00,,,,,,,3.3331850000000003,15.502699999999999,54.653999999999996,10.88888888888889,4.0,277.22222222222223,0.011111111111111113,95.22222222222223,2.0,1012.0,86.22222222222223,9.88888888888889,6.111111111111111,2.888888888888889,577.3788659667969,,1.1694981219202785,125.64358322272867,,,,,,0.0
2021-10-05 08:50:00,,,,,,,5.887505,15.4715,54.872,10.944444444444445,4.0,283.1111111111111,0.00555555555555555,95.11111111111111,2.0,1012.0,85.61111111111111,9.944444444444445,6.055555555555555,2.9444444444444446,573.1630032594177,,1.2090769084766086,108.35403918638069,,,,,,0.0
2021-10-05 09:00:00,,,,,,,3.5948700000000002,15.647900000000002,54.9628,11.0,4.0,289.0,0.0,95.0,2.0,1012.0,85.0,10.0,6.0,3.0,559.0335231526693,,1.18941359098685,108.25565346259854,,,,,,0.0
2021-10-05 09:10:00,,,,,,,4.71162,15.6159,54.9551,11.0,4.111111111111111,286.8333333333333,0.005555555555555556,95.0,2.0,1012.0555555555555,85.83333333333333,10.0,6.166666666666667,3.0,580.1378789230873,,0.9442496439292606,124.65131238129179,,,,,,0.0
2021-10-05 09:20:00,,,,,,,2.991475,15.6767,54.92620000000001,11.0,4.222222222222222,284.6666666666667,0.011111111111111112,95.0,2.0,1012.1111111111111,86.66666666666667,10.0,6.333333333333333,3.0,592.7539671237989,,0.8213401594758034,123.74777207692463,,,,,,0.0
2021-10-05 09:30:00,,,,,,,2.53858,15.8539,54.926700000000004,11.0,4.333333333333333,282.5,0.01666666666666667,95.0,2.0,1012.1666666666666,87.5,10.0,6.5,3.0,585.8332177734376,,0.9141547153696502,127.37360611220538,,,,,,0.0
2021-10-05 09:40:00,,,,,,,2.89285,15.501900000000001,54.852199999999996,11.0,4.444444444444445,280.3333333333333,0.022222222222222223,95.0,2.0,1012.2222222222222,88.33333333333333,10.0,6.666666666666667,3.0,647.3435826935165,,0.7910387681466712,389.16209030582405,,,,,,0.0
2021-10-05 09:50:00,,,,,,,1.888345,15.4562,54.83669999999999,11.0,4.555555555555555,278.1666666666667,0.02777777777777778,95.0,2.0,1012.2777777777778,89.16666666666667,10.0,6.833333333333333,3.0,723.8676696777344,,0.6885618408049567,561.9459134687004,,,,,,0.0
2021-10-05 10:00:00,,,,,,,2.6261099999999997,15.8165,54.894000000000005,11.0,4.666666666666667,276.0,0.03333333333333334,95.0,2.0,1012.3333333333334,90.0,10.0,7.0,3.0,756.3097695957929,,0.7888332502181921,484.95804973796265,,,,,,0.0
2021-10-05 10:10:00,,,,,,,2.792865,15.562299999999999,54.84779999999999,11.0,4.777777777777778,273.8333333333333,0.038888888888888896,95.0,2.0,1012.3888888888889,90.83333333333333,10.0,7.166666666666667,3.0,820.193896484375,,1.0671340319430087,711.4568538152835,,,,,,0.0
2021-10-05 10:20:00,13.1,21.9,21.5,23.7,16.8,3.005,4.15366,15.5699,54.8938,11.0,4.888888888888889,271.6666666666667,0.044444444444444446,95.0,2.0,1012.4444444444445,91.66666666666667,10.0,7.333333333333334,3.0,843.5865070632408,,1.5671861837509662,694.224835005076,,,,,,0.0
2021-10-05 10:30:00,13.2,21.9,21.6,23.7,16.8,2.997,5.837365,15.2273,54.6846,11.0,5.0,269.5,0.05,95.0,2.0,1012.5,92.5,10.0,7.5,3.0,850.4087670898438,,2.0444921708713144,799.0160609858453,,,,,,0.0
2021-10-05 10:40:00,13.3,22.0,21.6,23.7,17.0,2.982,3.11023,14.95,54.467200000000005,11.0,5.111111111111111,267.3333333333333,0.05555555555555556,95.0,2.0,1012.5555555555555,93.33333333333333,10.0,7.666666666666667,3.0,872.7074111342156,,2.044431266471491,546.3220863885394,,,,,,0.0
2021-10-05 10:50:00,13.4,22.0,21.7,23.8,17.0,2.996,2.8323799999999997,14.7775,54.4808,11.0,5.222222222222222,265.1666666666667,0.061111111111111116,95.0,2.0,1012.6111111111111,94.16666666666667,10.0,7.833333333333334,3.0,860.9325626627603,,2.134538570319192,365.2907559152377,,,,,,0.0
2021-10-05 11:00:00,13.6,22.2,21.8,23.9,17.2,2.994,2.9397100000000003,14.844100000000001,54.553,11.0,5.333333333333333,263.0,0.06666666666666668,95.0,2.0,1012.6666666666666,95.0,10.0,8.0,3.0,805.3586249270385,,2.460889567335447,238.32503843964827,,,,,,0.0
2021-10-05 11:10:00,13.4,22.1,21.8,23.9,17.2,3.057,3.71419,14.918899999999999,54.602,11.0,5.444444444444445,260.8333333333333,0.07222222222222223,95.0,2.0,1012.7222222222222,95.83333333333333,10.0,8.166666666666668,3.0,779.9199409993489,,2.4142162790945023,156.83906176335395,,,,,,0.0
2021-10-05 11:20:00,13.4,22.1,21.8,24.0,17.0,3.1,1.375155,15.068000000000001,54.626,11.0,5.555555555555555,258.6666666666667,0.07777777777777779,95.0,2.0,1012.7777777777778,96.66666666666667,10.0,8.333333333333334,3.0,725.913514930462,,3.144545670754492,119.05768743374927,,,,,,0.0
2021-10-05 11:30:00,13.4,22.1,21.8,24.0,17.1,3.112,1.04285,14.886500000000002,54.59739999999999,11.0,5.666666666666666,256.5,0.08333333333333334,95.0,2.0,1012.8333333333334,97.5,10.0,8.5,3.0,669.1004290771484,,3.075879052628232,97.03128066714875,,,,,,0.0
2021-10-05 11:40:00,13.6,22.2,21.8,24.0,17.1,3.112,0.9604649999999999,14.815299999999999,54.584500000000006,11.0,5.777777777777778,254.33333333333334,0.08888888888888889,95.0,2.0,1012.8888888888889,98.33333333333333,10.0,8.666666666666668,3.0,645.5706494631712,,3.0471776856035837,95.84790538162835,,,,,,0.0
2021-10-05 11:50:00,13.5,22.3,21.9,24.1,17.2,3.076,1.9400300000000001,15.1263,54.6167,11.0,5.888888888888889,252.16666666666666,0.09444444444444446,95.0,2.0,1012.9444444444445,99.16666666666667,10.0,8.833333333333334,3.0,633.0226664225261,,2.8143781096248306,92.12231167464606,,,,,,0.0
2021-10-05 12:00:00,13.7,22.4,22.0,24.2,17.3,3.104,1.494355,15.3951,54.5672,11.0,6.0,250.0,0.1,95.0,2.0,1013.0,100.0,10.0,9.0,3.0,603.1605650382206,,3.3511518325576675,112.93915784738832,,,,,,159.0
2021-10-05 12:10:00,13.7,22.5,22.1,24.3,17.4,3.089,1.315575,15.3119,54.458600000000004,10.944444444444445,6.111111111111111,246.38888888888889,0.09444444444444446,95.05555555555556,2.0,1013.0,99.22222222222223,10.0,9.222222222222221,3.0,583.8192985026042,,3.5829830998956824,131.63388012514275,,,,,,0.0
2021-10-05 12:20:00,13.6,22.6,22.2,24.5,17.3,3.223,1.54496,15.148500000000002,54.4134,10.88888888888889,6.222222222222222,242.77777777777777,0.08888888888888889,95.11111111111111,2.0,1013.0,98.44444444444444,10.0,9.444444444444445,3.0,596.437770764581,,3.5464655360192223,112.45301938999845,,,,,,0.0
2021-10-05 12:30:00,13.4,22.6,22.3,24.5,17.4,3.262,1.6497499999999998,15.165700000000001,54.4301,10.833333333333334,6.333333333333333,239.16666666666666,0.08333333333333334,95.16666666666667,2.0,1013.0,97.66666666666667,10.0,9.666666666666666,3.0,593.3250689697265,,2.9097952545362675,85.42140742458193,,,,,,0.0
2021-10-05 12:40:00,13.1,22.6,22.2,24.5,17.2,3.355,1.6275300000000001,15.1063,54.4627,10.777777777777779,6.444444444444445,235.55555555555554,0.07777777777777778,95.22222222222223,2.0,1013.0,96.88888888888889,10.0,9.88888888888889,3.0,601.2448332337128,,2.388810063876675,79.78887299618478,,,,,,0.0
2021-10-05 12:50:00,13.0,22.5,22.1,24.5,17.0,3.397,1.498245,14.9328,54.468399999999995,10.722222222222221,6.555555555555555,231.94444444444446,0.07222222222222223,95.27777777777777,2.0,1013.0,96.11111111111111,10.0,10.11111111111111,3.0,604.581348063151,,1.8569414236855373,65.28479564106397,,,,,,0.0
2021-10-05 13:00:00,12.9,22.4,22.1,24.4,17.0,3.54,1.8303999999999998,14.6508,54.488,10.666666666666666,6.666666666666667,228.33333333333334,0.06666666666666667,95.33333333333333,2.0,1013.0,95.33333333333333,10.0,10.333333333333334,3.0,599.9545550747575,,1.4747600574025328,54.60307857147044,,,,,,0.0
2021-10-05 13:10:00,12.8,22.3,22.0,24.4,16.9,3.533,2.121785,14.6022,54.549099999999996,10.61111111111111,6.777777777777778,224.72222222222223,0.06111111111111111,95.38888888888889,2.0,1013.0,94.55555555555556,10.0,10.555555555555555,3.0,587.9019510904948,,1.1528091757917136,53.64839564070189,,,,,,0.0
2021-10-05 13:20:00,13.1,22.3,21.9,24.3,17.0,3.547,1.9135300000000002,14.782499999999999,54.565200000000004,10.555555555555555,6.888888888888889,221.11111111111111,0.05555555555555556,95.44444444444444,2.0,1013.0,93.77777777777777,10.0,10.777777777777779,3.0,594.6016097847072,,1.172079680205065,68.97405577837411,,,,,,0.0
2021-10-05 13:30:00,13.0,22.4,22.0,24.3,17.0,3.543,2.1341,14.9047,54.5855,10.5,7.0,217.5,0.05,95.5,2.0,1013.0,93.0,10.0,11.0,3.0,616.3700303141276,,1.2326035025311728,87.28294740429033,,,,,,0.0
2021-10-05 13:40:00,13.0,22.3,21.9,24.3,17.0,3.53,2.25531,14.7225,54.5745,10.444444444444445,7.111111111111111,213.88888888888889,0.044444444444444446,95.55555555555556,2.0,1013.0,92.22222222222223,10.0,11.222222222222221,3.0,624.9288488769531,,1.214797975520293,87.04702296973622,,,,,,0.0
2021-10-05 13:50:00,13.2,17.7,19.4,24.3,21.0,3.268,2.279725,14.712,54.5986,10.38888888888889,7.222222222222222,210.27777777777777,0.03888888888888889,95.61111111111111,2.0,1013.0,91.44444444444444,10.0,11.444444444444445,3.0,603.7365204418664,,1.0878125920066726,76.24905461801647,,,,,,0.0
2021-10-05 14:00:00,13.5,20.2,19.2,24.1,19.5,3.312,2.6195700000000004,14.698599999999999,54.6311,10.333333333333334,7.333333333333333,206.66666666666666,0.033333333333333326,95.66666666666667,2.0,1013.0,90.66666666666667,10.0,11.666666666666666,3.0,598.2156387223869,,0.919888257399454,88.12709445543882,,,,,,0.0
2021-10-05 14:10:00,13.4,21.2,20.0,23.9,18.7,3.332,2.47954,14.6968,54.630399999999995,10.277777777777779,7.444444444444445,203.05555555555554,0.027777777777777776,95.72222222222223,2.0,1013.0,89.88888888888889,10.0,11.88888888888889,3.0,605.9157281494141,,0.8388365397446573,98.03330541168903,,,,,,0.0
2021-10-05 14:20:00,13.3,21.5,20.4,23.9,18.3,3.306,2.656895,14.633000000000001,54.6563,10.222222222222221,7.555555555555555,199.44444444444446,0.022222222222222213,95.77777777777777,2.0,1013.0,89.11111111111111,10.0,12.11111111111111,3.0,624.769558252795,,0.7423889453136652,107.64028596608652,,,,,,0.0
2021-10-05 14:30:00,13.3,21.5,20.5,23.9,18.0,3.331,2.570175,15.0006,54.6769,10.166666666666666,7.666666666666666,195.83333333333331,0.016666666666666663,95.83333333333333,2.0,1013.0,88.33333333333333,10.0,12.333333333333332,3.0,623.5406162516276,,0.5704261082798074,107.9687791309249,,,,,,0.0
2021-10-05 14:40:00,13.5,21.7,20.8,23.9,18.0,3.333,2.240615,14.8041,54.606500000000004,10.11111111111111,7.777777777777778,192.22222222222223,0.011111111111111113,95.88888888888889,2.0,1013.0,87.55555555555556,10.0,12.555555555555555,3.0,588.6205096435547,,0.5349299713603015,95.22499760449942,,,,,,0.0
2021-10-05 14:50:00,13.7,21.8,20.9,23.9,18.0,3.342,2.22725,14.7884,54.606500000000004,10.055555555555555,7.888888888888889,188.61111111111111,0.00555555555555555,95.94444444444444,2.0,1013.0,86.77777777777777,10.0,12.777777777777779,3.0,571.5091026639391,,0.4912250476772503,99.26017234500519,,,,,,0.0
2021-10-05 15:00:00,13.8,21.9,21.0,23.9,18.1,3.343,1.9836409090909093,14.602727272727272,54.707454545454546,10.0,8.0,185.0,0.0,96.0,2.0,1013.0,86.0,10.0,13.0,3.0,575.7655326334636,,0.4574055384831913,110.10787633066123,,,,,,0.0
2021-10-05 15:10:00,13.8,22.0,21.1,23.9,18.3,3.333,2.1901599999999997,14.581999999999999,54.8552,9.944444444444445,8.055555555555555,182.66666666666666,0.061111111111111116,96.0,2.388888888888889,1013.0,85.33333333333333,9.944444444444445,13.222222222222221,2.888888888888889,544.2970501849295,,0.43252399915187373,107.26002955205024,,,,,,0.0
2021-10-05 15:20:00,14.0,22.0,21.1,23.9,18.2,3.333,2.1794599999999997,14.5301,54.9191,9.88888888888889,8.11111111111111,180.33333333333334,0.12222222222222223,96.0,2.7777777777777777,1013.0,84.66666666666667,9.88888888888889,13.444444444444445,2.7777777777777777,528.7220530192058,,0.4223718001445135,108.02119405347749,,,,,,0.0
2021-10-05 15:30:00,13.9,22.0,21.1,23.9,18.2,3.401,2.264755,14.7786,55.0029,9.833333333333334,8.166666666666666,178.0,0.18333333333333335,96.0,3.166666666666667,1013.0,84.0,9.833333333333334,13.666666666666666,2.6666666666666665,507.7721093153679,,0.4965279446285492,96.79460610858465,,,,,,0.0
2021-10-05 15:40:00,14.1,22.0,21.1,23.9,18.3,3.372,2.53612,14.700399999999998,55.0024,9.777777777777779,8.222222222222221,175.66666666666666,0.24444444444444446,96.0,3.5555555555555554,1013.0,83.33333333333333,9.777777777777779,13.88888888888889,2.5555555555555554,491.698449605306,,0.44339808996661567,97.1254226615604,,,,,,0.0
2021-10-05 15:50:00,14.2,22.0,21.2,23.9,18.3,3.365,2.315005,14.639199999999999,55.0111,9.722222222222221,8.277777777777779,173.33333333333334,0.3055555555555556,96.0,3.9444444444444446,1013.0,82.66666666666667,9.722222222222221,14.11111111111111,2.4444444444444446,491.50535140815816,,0.46223102510312175,102.1266100834992,,,,,,0.0
2021-10-05 16:00:00,14.2,22.0,21.1,23.9,18.3,3.285,2.36243,14.6946,55.1371,9.666666666666666,8.333333333333334,171.0,0.3666666666666667,96.0,4.333333333333334,1013.0,82.0,9.666666666666666,14.333333333333334,2.3333333333333335,482.7473413085938,,0.46120230624862646,104.28594533974167,,,,,,0.0
2021-10-05 16:10:00,14.0,21.9,21.1,23.9,18.2,3.253,2.12199,14.7101,55.557,9.61111111111111,8.38888888888889,168.66666666666666,0.4277777777777778,96.0,4.722222222222222,1013.0,81.33333333333333,9.61111111111111,14.555555555555555,2.2222222222222223,476.18039750724,,0.43983760602393396,109.97928737101581,,,,,,0.0
2021-10-05 16:20:00,14.1,22.0,21.2,23.9,18.4,3.213,2.21802,14.632,55.7967,9.555555555555555,8.444444444444445,166.33333333333334,0.48888888888888893,96.0,5.111111111111111,1013.0,80.66666666666667,9.555555555555555,14.777777777777779,2.111111111111111,471.473389078776,,0.43247538758536513,112.79448838379423,,,,,,0.0
2021-10-05 16:30:00,14.5,22.0,21.1,23.9,18.3,3.208,1.8990300000000002,14.482400000000002,55.9328,9.5,8.5,164.0,0.55,96.0,5.5,1013.0,80.0,9.5,15.0,2.0,465.14187252351604,,0.40411579623355365,107.05277271658687,,,,,,0.0
2021-10-05 16:40:00,14.1,22.0,21.2,23.9,18.4,3.104,1.68617,14.344,56.0462,9.444444444444445,8.555555555555555,161.66666666666666,0.6111111111111112,96.0,5.888888888888889,1013.0,79.33333333333333,9.444444444444445,15.222222222222221,1.8888888888888888,462.54127878824875,,0.3520390792919249,102.86346176018148,,,,,,0.0
2021-10-05 16:50:00,14.4,22.1,21.3,23.9,18.6,3.107,1.4904300000000001,14.1674,56.121399999999994,9.38888888888889,8.61111111111111,159.33333333333334,0.6722222222222223,96.0,6.277777777777778,1013.0,78.66666666666667,9.38888888888889,15.444444444444445,1.777777777777778,460.913284494685,,0.3481960092577557,105.2248518688396,,,,,,0.0
2021-10-05 17:00:00,14.4,22.0,21.2,23.9,18.3,3.092,1.5949149999999999,14.0502,56.223400000000005,9.333333333333334,8.666666666666666,157.0,0.7333333333333334,96.0,6.666666666666667,1013.0,78.0,9.333333333333334,15.666666666666666,1.6666666666666667,458.1845909627279,,0.3589869206213513,107.83645785768154,,,,,,0.0
2021-10-05 17:10:00,14.2,21.9,21.1,23.8,18.3,3.052,2.06617,14.100800000000001,56.318799999999996,9.277777777777779,8.722222222222221,154.66666666666666,0.7944444444444445,96.0,7.055555555555555,1013.0,77.33333333333333,9.277777777777779,15.88888888888889,1.5555555555555556,455.3965035203955,,0.320425585831205,103.16673152923583,,,,,,0.0
2021-10-05 17:20:00,14.3,21.8,21.0,23.8,18.4,2.979,2.21224,13.9849,56.374900000000004,9.222222222222221,8.777777777777779,152.33333333333334,0.8555555555555556,96.0,7.444444444444445,1013.0,76.66666666666667,9.222222222222221,16.11111111111111,1.4444444444444444,449.0945133463541,,0.3933351075910242,100.97817942969543,,,,,,0.0
2021-10-05 17:30:00,14.6,21.8,21.0,23.7,18.4,2.968,2.87237,14.0036,56.4532,9.166666666666666,8.833333333333334,150.0,0.9166666666666667,96.0,7.833333333333333,1013.0,76.0,9.166666666666666,16.333333333333332,1.3333333333333335,450.3181774341101,,0.3836324544764508,106.72042438097591,,,,,,0.0
2021-10-05 17:40:00,14.5,21.7,21.0,23.7,18.3,2.993,3.021515,13.7786,56.5018,9.11111111111111,8.88888888888889,147.66666666666666,0.9777777777777779,96.0,8.222222222222221,1013.0,75.33333333333333,9.11111111111111,16.555555555555557,1.2222222222222223,447.5591872151693,,0.4208606542785794,106.47535800201072,,,,,,0.0
2021-10-05 17:50:00,14.5,21.7,20.9,23.6,18.4,2.988,3.139355,13.8756,56.603899999999996,9.055555555555555,8.944444444444445,145.33333333333334,1.038888888888889,96.0,8.61111111111111,1013.0,74.66666666666667,9.055555555555555,16.77777777777778,1.1111111111111112,446.13572238264413,,0.47275595357020694,105.6344979985555,,,,,,0.0
2021-10-05 18:00:00,14.3,21.7,20.9,23.6,18.3,2.952,2.87764375,13.801375,56.521125,9.0,9.0,143.0,1.1,96.0,9.0,1013.0,74.0,9.0,17.0,1.0,445.7377696736654,,0.4435427250355313,106.75213736216229,,,,,,0.0
2021-10-05 18:10:00,14.2,21.6,20.9,23.6,18.3,2.951,3.223375,13.760900000000001,56.2697,9.0,8.833333333333334,143.38888888888889,1.038888888888889,95.94444444444444,8.61111111111111,1013.0555555555555,73.22222222222223,8.944444444444445,16.666666666666668,1.0,442.4303908950981,,0.4971962064445692,104.90640549999173,,,,,,0.0
2021-10-05 18:20:00,14.2,21.6,20.9,23.5,18.3,2.891,3.29457,13.8546,56.5009,9.0,8.666666666666666,143.77777777777777,0.9777777777777779,95.88888888888889,8.222222222222221,1013.1111111111111,72.44444444444444,8.88888888888889,16.333333333333332,1.0,441.5023735555013,,0.4356148578769575,109.5498794488853,,,,,,0.0
2021-10-05 18:30:00,14.1,21.5,20.8,23.5,18.2,2.863,5.06977,13.976099999999999,56.6016,9.0,8.5,144.16666666666666,0.9166666666666667,95.83333333333333,7.833333333333333,1013.1666666666666,71.66666666666667,8.833333333333334,16.0,1.0,439.6035313187523,,0.4206120797974915,106.09259614093155,,,,,,0.0
2021-10-05 18:40:00,14.0,21.5,20.8,23.4,18.1,2.886,7.255294999999999,13.8734,56.6403,9.0,8.333333333333334,144.55555555555554,0.8555555555555556,95.77777777777777,7.444444444444445,1013.2222222222222,70.88888888888889,8.777777777777779,15.666666666666666,1.0,439.4122963460286,,0.5514790046888556,112.50708955064331,,,,,,0.0
2021-10-05 18:50:00,14.0,21.4,20.7,23.4,18.1,2.887,4.828955,13.8293,56.6947,9.0,8.166666666666666,144.94444444444446,0.7944444444444445,95.72222222222223,7.055555555555555,1013.2777777777778,70.11111111111111,8.722222222222221,15.333333333333334,1.0,436.83572685154,,0.6034870918095112,110.93938149770102,,,,,,0.0
2021-10-05 19:00:00,13.9,21.4,20.6,23.4,17.9,2.855,4.29773,13.8456,56.712900000000005,9.0,8.0,145.33333333333334,0.7333333333333334,95.66666666666667,6.666666666666666,1013.3333333333334,69.33333333333333,8.666666666666666,15.0,1.0,441.70781351725265,,0.7037262840947862,111.39728984595692,,,,,,0.0
2021-10-05 19:10:00,13.7,21.3,20.6,23.3,17.9,2.87,5.824879999999999,13.9244,56.7572,9.0,7.833333333333333,145.72222222222223,0.6722222222222223,95.61111111111111,6.277777777777778,1013.3888888888889,68.55555555555556,8.61111111111111,14.666666666666666,1.0,444.0153251314711,,0.608836562130074,107.56253231091686,,,,,,0.0
2021-10-05 19:20:00,13.7,21.3,20.6,23.3,17.9,2.885,4.273785,13.976499999999998,56.7839,9.0,7.666666666666666,146.11111111111111,0.6111111111111112,95.55555555555556,5.888888888888889,1013.4444444444445,67.77777777777777,8.555555555555555,14.333333333333332,1.0,436.67285888671876,,0.5874102040914829,106.87055497358074,,,,,,0.0
2021-10-05 19:30:00,13.5,21.3,20.5,23.3,17.7,2.898,3.8579149999999998,14.021199999999999,56.7977,9.0,7.5,146.5,0.55,95.5,5.5,1013.5,67.0,8.5,14.0,1.0,438.8475767464473,,0.6014402644193104,109.29969161664026,,,,,,0.0
