,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-05 19:40:00,13.5,21.4,20.6,23.3,17.5,2.922,2.9420349999999997,14.0044,56.76649999999999,9.0,7.333333333333333,146.88888888888889,0.48888888888888893,95.44444444444444,5.111111111111111,1013.5555555555555,66.22222222222223,8.444444444444445,13.666666666666666,1.0,434.2586181640625,,0.571481321807635,108.52397343457756,,,,,,0.0
2021-10-05 19:50:00,13.4,21.4,20.7,23.2,17.4,2.916,1.70107,14.1079,56.7629,9.0,7.166666666666666,147.27777777777777,0.4277777777777778,95.38888888888889,4.722222222222222,1013.6111111111111,65.44444444444444,8.38888888888889,13.333333333333332,1.0,436.24998066869273,,0.5307291275709025,106.15342812618967,,,,,,0.0
2021-10-05 20:00:00,13.8,21.5,20.8,23.2,17.4,2.924,1.2265000000000001,13.893,56.7445,9.0,7.0,147.66666666666666,0.3666666666666667,95.33333333333333,4.333333333333333,1013.6666666666666,64.66666666666667,8.333333333333334,13.0,1.0,433.73177734375,,0.5486172876982702,91.12476351980436,,,,,,0.0
2021-10-05 20:10:00,13.6,21.5,20.9,23.2,17.3,2.954,0.7880499999999999,13.703,56.6493,9.0,6.833333333333333,148.05555555555554,0.3055555555555556,95.27777777777777,3.9444444444444446,1013.7222222222222,63.888888888888886,8.277777777777779,12.666666666666666,1.0,433.74592922868396,,0.44482640577995836,79.78545647270936,,,,,,0.0
2021-10-05 20:20:00,13.7,21.5,21.0,23.2,17.2,2.947,0.6691499999999999,13.5238,56.7548,9.0,6.666666666666666,148.44444444444446,0.24444444444444446,95.22222222222223,3.5555555555555554,1013.7777777777778,63.111111111111114,8.222222222222221,12.333333333333332,1.0,427.14328033447265,,0.37769515003693305,78.82581337449241,,,,,,0.0
2021-10-05 20:30:00,13.6,21.5,21.0,23.1,17.3,2.949,0.6448400000000001,13.6286,56.849199999999996,9.0,6.5,148.83333333333334,0.18333333333333335,95.16666666666667,3.166666666666667,1013.8333333333334,62.333333333333336,8.166666666666666,12.0,1.0,424.36290484899763,,0.4201879371677414,75.42196070590262,,,,,,0.0
2021-10-05 20:40:00,13.7,21.5,20.9,23.1,17.2,2.948,0.48368,13.5417,56.9052,9.0,6.333333333333333,149.22222222222223,0.12222222222222223,95.11111111111111,2.7777777777777777,1013.8888888888889,61.55555555555556,8.11111111111111,11.666666666666666,1.0,427.1715010579427,,0.3183555818799525,80.08544489607299,,,,,,0.0
2021-10-05 20:50:00,13.5,21.4,20.9,23.1,17.2,2.952,0.436465,13.584,56.943799999999996,9.0,6.166666666666666,149.61111111111111,0.061111111111111116,95.05555555555556,2.3888888888888884,1013.9444444444445,60.77777777777778,8.055555555555555,11.333333333333332,1.0,432.3040849847904,,0.316889523633119,77.23684830207608,,,,,,0.0
2021-10-05 21:00:00,13.6,21.4,20.9,23.0,17.1,2.921,0.45141,13.6621,56.9755,9.0,6.0,150.0,0.0,95.0,2.0,1014.0,60.0,8.0,11.0,1.0,431.46562223587915,,0.2884378430045257,84.34859389288951,,,,,,0.0
2021-10-05 21:10:00,13.8,21.4,20.9,23.0,17.2,2.913,0.51939,13.5357,56.998599999999996,8.944444444444445,6.111111111111111,156.38888888888889,0.061111111111111116,95.0,2.4444444444444446,1014.1666666666666,61.05555555555556,8.0,11.166666666666666,1.0,424.87101799274313,,0.3023864757766326,94.33342837015788,,,,,,0.0
2021-10-05 21:20:00,13.3,21.4,20.8,23.0,17.0,2.914,0.48000999999999994,13.466399999999998,56.9653,8.88888888888889,6.222222222222222,162.77777777777777,0.12222222222222223,95.0,2.888888888888889,1014.3333333333334,62.111111111111114,8.0,11.333333333333334,1.0,420.30811787923176,,0.26417037536069155,105.02775146786102,,,,,,0.0
2021-10-05 21:30:00,13.7,21.4,20.8,22.9,17.1,2.929,0.5131249999999999,13.096799999999998,56.970600000000005,8.833333333333334,6.333333333333333,169.16666666666666,0.18333333333333335,95.0,3.333333333333333,1014.5,63.166666666666664,8.0,11.5,1.0,420.83357910156246,,0.277758133900115,110.72402286982133,,,,,,0.0
2021-10-05 21:40:00,13.2,21.3,20.8,22.9,16.9,2.924,0.58265,13.108699999999999,57.0354,8.777777777777779,6.444444444444445,175.55555555555554,0.24444444444444446,95.0,3.7777777777777777,1014.6666666666666,64.22222222222223,8.0,11.666666666666666,1.0,420.64688385009765,,0.3173386415279349,111.2695350989649,,,,,,0.0
2021-10-05 21:50:00,13.4,21.3,20.8,22.9,16.8,2.934,0.613625,13.0775,57.0784,8.722222222222221,6.555555555555555,181.94444444444446,0.3055555555555556,95.0,4.222222222222222,1014.8333333333334,65.27777777777777,8.0,11.833333333333334,1.0,423.12191559890215,,0.2579237449897379,105.38888272538698,,,,,,0.0
2021-10-05 22:00:00,13.1,21.2,20.8,22.9,16.7,2.951,0.6055699999999999,13.3412,57.0972,8.666666666666666,6.666666666666667,188.33333333333334,0.3666666666666667,95.0,4.666666666666666,1015.0,66.33333333333333,8.0,12.0,1.0,423.5388747151693,,0.2746091429283053,104.30059042720472,,,,,,0.0
2021-10-05 22:10:00,12.8,21.0,20.7,22.8,16.3,2.994,0.61034,13.368199999999998,56.8258,8.61111111111111,6.777777777777778,194.72222222222223,0.4277777777777778,95.0,5.111111111111111,1015.1666666666666,67.38888888888889,8.0,12.166666666666666,1.0,423.87090199437637,,0.29992379634014965,108.20730175751078,,,,,,0.0
2021-10-05 22:20:00,12.7,21.0,20.6,22.8,16.2,2.987,0.564405,13.325,56.41420000000001,8.555555555555555,6.888888888888889,201.11111111111111,0.48888888888888893,95.0,5.555555555555555,1015.3333333333334,68.44444444444444,8.0,12.333333333333334,1.0,421.23200632731124,,0.27069221533961213,104.62545915226478,,,,,,0.0
2021-10-05 22:30:00,12.5,20.9,20.6,22.8,16.0,2.988,0.6376999999999999,13.3465,56.232299999999995,8.5,7.0,207.5,0.55,95.0,6.0,1015.5,69.5,8.0,12.5,1.0,424.78817896349676,,0.3598773333123006,107.92597384350447,,,,,,0.0
2021-10-05 22:40:00,12.7,20.9,20.6,22.7,16.1,2.975,0.703835,13.331399999999999,56.1481,8.444444444444445,7.111111111111111,213.88888888888889,0.6111111111111112,95.0,6.444444444444445,1015.6666666666666,70.55555555555556,8.0,12.666666666666666,1.0,426.94896830240884,,0.35512025214479126,109.62222935218594,,,,,,0.0
2021-10-05 22:50:00,12.7,20.9,20.6,22.7,16.1,2.982,0.61823,13.334100000000001,56.11710000000001,8.38888888888889,7.222222222222222,220.27777777777777,0.6722222222222223,95.0,6.888888888888888,1015.8333333333334,71.61111111111111,8.0,12.833333333333334,1.0,428.97374195318116,,0.4197757992215749,105.80535589638403,,,,,,0.0
2021-10-05 23:00:00,12.5,20.9,20.5,22.7,16.0,2.985,0.553845,13.295300000000001,56.087,8.333333333333334,7.333333333333333,226.66666666666669,0.7333333333333334,95.0,7.333333333333333,1016.0,72.66666666666667,8.0,13.0,1.0,423.39296274820964,,0.3156499448309173,106.27548471763309,,,,,,0.0
2021-10-05 23:10:00,12.5,20.8,20.5,22.6,15.9,2.982,0.617685,13.234800000000002,56.0658,8.277777777777779,7.444444444444445,233.05555555555554,0.7944444444444445,95.0,7.777777777777778,1016.1666666666666,73.72222222222223,8.0,13.166666666666668,1.0,419.8300064086914,,0.3430329353151853,110.84612705360026,,,,,,0.0
2021-10-05 23:20:00,12.5,20.8,20.5,22.6,15.9,2.991,0.63927,13.2731,56.0086,8.222222222222221,7.555555555555555,239.44444444444446,0.8555555555555556,95.0,8.222222222222221,1016.3333333333334,74.77777777777777,8.0,13.333333333333334,1.0,421.47157970910786,,0.30932406544643265,111.67168702314129,,,,,,0.0
2021-10-05 23:30:00,12.4,20.7,20.4,22.6,15.9,2.996,0.6468849999999999,13.2413,55.992999999999995,8.166666666666666,7.666666666666666,245.83333333333331,0.9166666666666667,95.0,8.666666666666666,1016.5,75.83333333333333,8.0,13.5,1.0,421.4720756022136,,0.31395537748932834,107.61757479349771,,,,,,0.0
2021-10-05 23:40:00,12.3,20.7,20.3,22.5,15.7,2.981,0.666025,13.294299999999998,55.964,8.11111111111111,7.777777777777778,252.22222222222223,0.9777777777777779,95.0,9.11111111111111,1016.6666666666666,76.88888888888889,8.0,13.666666666666668,1.0,420.51613356316227,,0.2980306325505598,108.81563212464758,,,,,,0.0
2021-10-05 23:50:00,12.2,20.6,20.8,22.5,15.6,2.991,0.742155,13.3191,55.9379,8.055555555555555,7.888888888888889,258.6111111111111,1.038888888888889,95.0,9.555555555555555,1016.8333333333334,77.94444444444444,8.0,13.833333333333334,1.0,419.16064798990885,,0.3219512464670138,108.28689507371288,,,,,,0.0
2021-10-06 00:00:00,12.3,20.7,21.8,22.5,15.7,2.986,0.717725,13.2238,55.92,8.0,8.0,265.0,1.1,95.0,10.0,1017.0,79.0,8.0,14.0,1.0,417.55327556390876,,0.35299162753221003,106.95597876467949,,,,,,0.0
2021-10-06 00:10:00,12.3,20.7,21.0,22.5,15.8,2.973,0.71739,13.208099999999998,55.9057,7.944444444444445,8.055555555555555,261.1666666666667,1.038888888888889,94.88888888888889,10.0,1017.1111111111111,78.66666666666667,7.888888888888889,14.055555555555555,1.0,420.38153971354166,,0.3005264756561251,110.66948058607889,,,,,,0.0
2021-10-06 00:20:00,12.3,20.7,20.5,22.5,15.8,2.981,0.703975,13.281899999999998,55.8929,7.888888888888889,8.11111111111111,257.3333333333333,0.9777777777777779,94.77777777777777,10.0,1017.2222222222222,78.33333333333333,7.777777777777778,14.11111111111111,1.0,417.73399180445176,,0.35820008819301924,112.59378124150854,,,,,,0.0
2021-10-06 00:30:00,12.3,20.7,21.3,22.5,15.8,2.989,0.815895,13.2155,55.871900000000004,7.833333333333333,8.166666666666666,253.5,0.9166666666666667,94.66666666666667,10.0,1017.3333333333334,78.0,7.666666666666667,14.166666666666666,1.0,412.98262325593794,,0.3224135012516362,111.36399204642085,,,,,,0.0
2021-10-06 00:40:00,12.3,20.7,21.4,22.4,15.7,2.992,0.71079,13.222900000000001,55.800700000000006,7.777777777777778,8.222222222222221,249.66666666666666,0.8555555555555556,94.55555555555556,10.0,1017.4444444444445,77.66666666666667,7.555555555555555,14.222222222222221,1.0,417.16704476542856,,0.2992216556565573,111.21706523830608,,,,,,0.0
2021-10-06 00:50:00,12.2,20.6,21.1,22.4,15.7,2.993,0.670465,12.9418,56.1598,7.722222222222222,8.277777777777779,245.83333333333334,0.7944444444444445,94.44444444444444,10.0,1017.5555555555555,77.33333333333333,7.444444444444445,14.277777777777779,1.0,413.9215338134765,,0.3041636374542268,109.5656891543717,,,,,,0.0
2021-10-06 01:00:00,12.2,20.6,20.8,22.4,15.7,2.991,0.76997,12.567,56.4646,7.666666666666667,8.333333333333334,242.0,0.7333333333333334,94.33333333333333,10.0,1017.6666666666666,77.0,7.333333333333333,14.333333333333334,1.0,418.80023366993873,,0.3881940939854093,113.83804713534771,,,,,,0.0
2021-10-06 01:10:00,12.2,20.6,20.7,22.4,15.7,2.989,0.7771049999999999,12.6809,56.65259999999999,7.611111111111111,8.38888888888889,238.16666666666666,0.6722222222222223,94.22222222222223,10.0,1017.7777777777778,76.66666666666667,7.222222222222222,14.38888888888889,1.0,418.5474270629883,,0.34668671298919423,114.513456723919,,,,,,0.0
2021-10-06 01:20:00,12.2,20.6,21.2,22.4,15.6,2.986,0.746955,12.6009,56.7524,7.555555555555555,8.444444444444445,234.33333333333334,0.6111111111111112,94.11111111111111,10.0,1017.8888888888889,76.33333333333333,7.111111111111111,14.444444444444445,1.0,420.4581404341774,,0.3473194185000355,111.58745234753454,,,,,,0.0
2021-10-06 01:30:00,12.2,20.5,21.3,22.4,15.6,2.989,0.75484,12.5397,56.7787,7.5,8.5,230.5,0.55,94.0,10.0,1018.0,76.0,7.0,14.5,1.0,420.5639026896159,,0.3636053154356567,108.43156484054307,,,,,,0.0
2021-10-06 01:40:00,12.2,20.5,21.1,22.4,15.6,2.988,0.8078749999999999,12.7509,56.821600000000004,7.444444444444445,8.555555555555555,226.66666666666666,0.48888888888888893,93.88888888888889,10.0,1018.1111111111111,75.66666666666667,6.888888888888889,14.555555555555555,1.0,424.53357561484154,,0.3957874763260285,110.9389214070638,,,,,,0.0
2021-10-06 01:50:00,12.2,20.5,20.9,22.3,15.6,2.995,0.791215,12.6169,56.828599999999994,7.388888888888889,8.61111111111111,222.83333333333331,0.4277777777777778,93.77777777777777,10.0,1018.2222222222222,75.33333333333333,6.777777777777778,14.61111111111111,1.0,422.00480265299484,,0.39559413947080824,111.14832944385077,,,,,,0.0
2021-10-06 02:00:00,12.1,20.5,20.8,22.3,15.6,2.996,0.792065,12.587399999999999,56.8331,7.333333333333333,8.666666666666666,219.0,0.3666666666666667,93.66666666666667,10.0,1018.3333333333334,75.0,6.666666666666667,14.666666666666666,1.0,425.76327416781726,,0.4086493720278396,123.53454933856167,,,,,,0.0
2021-10-06 02:10:00,12.2,20.5,20.7,22.3,15.6,2.993,0.772815,12.4124,56.8298,7.277777777777778,8.722222222222221,215.16666666666666,0.3055555555555556,93.55555555555556,10.0,1018.4444444444445,74.66666666666667,6.555555555555555,14.722222222222221,1.0,421.83827301025394,,0.26656665391357093,140.8436773983368,,,,,,0.0
2021-10-06 02:20:00,12.2,20.5,20.7,22.3,15.6,2.991,0.8274699999999999,12.4249,56.8052,7.222222222222222,8.777777777777779,211.33333333333331,0.24444444444444446,93.44444444444444,10.0,1018.5555555555555,74.33333333333333,6.444444444444445,14.777777777777779,1.0,421.5602673445077,,0.24760213455280003,132.69815957926087,,,,,,0.0
2021-10-06 02:30:00,12.1,20.4,20.6,22.2,15.6,2.988,0.75768,12.7863,56.836400000000005,7.166666666666667,8.833333333333334,207.5,0.18333333333333335,93.33333333333333,10.0,1018.6666666666666,74.0,6.333333333333334,14.833333333333334,1.0,417.4637468465169,,0.25644521957715855,122.52729939282952,,,,,,0.0
2021-10-06 02:40:00,12.2,20.4,20.6,22.2,15.6,2.987,0.870385,12.853100000000001,56.7638,7.111111111111111,8.88888888888889,203.66666666666666,0.12222222222222223,93.22222222222223,10.0,1018.7777777777778,73.66666666666667,6.222222222222222,14.88888888888889,1.0,415.7864386477416,,0.22715206362770096,114.44623462116651,,,,,,0.0
2021-10-06 02:50:00,12.2,20.4,20.5,22.2,15.6,2.986,0.80862,12.7981,56.669500000000006,7.055555555555555,8.944444444444445,199.83333333333331,0.061111111111111116,93.11111111111111,10.0,1018.8888888888889,73.33333333333333,6.111111111111111,14.944444444444445,1.0,414.7720839436849,,0.25068043027704545,109.65243451069978,,,,,,0.0
2021-10-06 03:00:00,11.9,20.4,20.4,22.2,15.5,2.986,0.83208,12.778400000000001,56.7044,7.0,9.0,196.0,0.0,93.0,10.0,1019.0,73.0,6.0,15.0,1.0,419.09647217849204,,0.2350146745829343,112.0592119305282,,,,,,0.0
2021-10-06 03:10:00,11.9,20.3,20.3,22.2,15.4,2.994,0.8155181818181819,12.766636363636364,56.69281818181818,6.944444444444445,8.88888888888889,196.33333333333334,0.022222222222222223,93.16666666666667,10.0,1019.0555555555555,73.88888888888889,6.0,14.833333333333334,1.0555555555555556,412.3756462184862,,0.2800348535796764,108.681560676273,,,,,,0.0
2021-10-06 03:20:00,12.0,20.3,20.2,22.2,15.4,2.991,0.795965,12.7818,56.704499999999996,6.888888888888889,8.777777777777779,196.66666666666666,0.044444444444444446,93.33333333333333,10.0,1019.1111111111111,74.77777777777777,6.0,14.666666666666666,1.1111111111111112,415.87171413728566,,0.20871048905397366,109.31044159215723,,,,,,0.0
2021-10-06 03:30:00,11.9,20.3,20.2,22.1,15.3,2.983,0.8570800000000001,12.7059,56.6829,6.833333333333333,8.666666666666666,197.0,0.06666666666666668,93.5,10.0,1019.1666666666666,75.66666666666667,6.0,14.5,1.1666666666666667,422.3506657918294,,0.2126168893583876,106.91060045641021,,,,,,0.0
2021-10-06 03:40:00,12.0,20.3,20.2,22.1,15.4,2.991,0.824285,12.6032,56.659400000000005,6.777777777777778,8.555555555555555,197.33333333333334,0.08888888888888889,93.66666666666667,10.0,1019.2222222222222,76.55555555555556,6.0,14.333333333333334,1.2222222222222223,416.44660651897567,,0.23175391662844821,110.82060581638314,,,,,,0.0
2021-10-06 03:50:00,11.9,20.3,20.1,22.1,15.3,2.991,0.901465,12.5011,56.6471,6.722222222222222,8.444444444444445,197.66666666666666,0.11111111111111112,93.83333333333333,10.0,1019.2777777777778,77.44444444444444,6.0,14.166666666666666,1.2777777777777777,417.4703258260091,,0.2550788051275125,108.59328814878302,,,,,,0.0
2021-10-06 04:00:00,11.9,20.3,20.1,22.1,15.4,2.989,0.79247,12.406600000000001,56.6476,6.666666666666667,8.333333333333334,198.0,0.13333333333333336,94.0,10.0,1019.3333333333334,78.33333333333333,6.0,14.0,1.3333333333333333,416.44056047110723,,0.19336194335856588,107.61980083206952,,,,,,0.0
2021-10-06 04:10:00,11.8,20.3,20.2,22.1,15.4,2.96,0.77496,12.3348,56.6696,6.611111111111111,8.222222222222221,198.33333333333334,0.15555555555555559,94.16666666666667,10.0,1019.3888888888889,79.22222222222223,6.0,13.833333333333334,1.3888888888888888,416.4326998901367,,0.19349435070529575,106.01062217712402,,,,,,0.0
2021-10-06 04:20:00,11.9,20.4,20.2,22.1,15.4,2.963,0.70785,12.2404,56.6922,6.555555555555555,8.11111111111111,198.66666666666666,0.17777777777777778,94.33333333333333,10.0,1019.4444444444445,80.11111111111111,6.0,13.666666666666666,1.4444444444444444,417.45630138879534,,0.19435866252345546,102.31266000198106,,,,,,0.0
2021-10-06 04:30:00,11.9,20.4,20.2,22.1,15.5,2.954,0.709015,12.1283,56.7011,6.5,8.0,199.0,0.2,94.5,10.0,1019.5,81.0,6.0,13.5,1.5,417.6474412027995,,0.22740637249760534,110.66999207943846,,,,,,0.0
2021-10-06 04:40:00,11.9,20.4,20.2,22.1,15.5,2.943,0.747765,12.0071,56.6314,6.444444444444445,7.888888888888889,199.33333333333334,0.22222222222222224,94.66666666666667,10.0,1019.5555555555555,81.88888888888889,6.0,13.333333333333334,1.5555555555555556,410.2532767951351,,0.21222468134415684,112.83553054874226,,,,,,0.0
2021-10-06 04:50:00,11.8,20.3,20.2,22.1,15.4,2.944,0.794365,11.9726,56.6048,6.388888888888889,7.777777777777778,199.66666666666666,0.24444444444444446,94.83333333333333,10.0,1019.6111111111111,82.77777777777777,6.0,13.166666666666666,1.6111111111111112,417.88886840820317,,0.22344395315990181,102.45577036798338,,,,,,0.0
2021-10-06 05:00:00,11.8,20.3,20.2,22.1,15.4,2.947,1.09117,12.0742,56.6939,6.333333333333333,7.666666666666667,200.0,0.2666666666666667,95.0,10.0,1019.6666666666666,83.66666666666667,6.0,13.0,1.6666666666666665,421.37607610943667,,0.1875925869679888,111.60942022183522,,,,,,0.0
2021-10-06 05:10:00,11.8,20.3,20.1,22.1,15.4,2.94,1.6905999999999999,12.2061,56.71,6.277777777777778,7.555555555555555,200.33333333333334,0.2888888888888889,95.16666666666667,10.0,1019.7222222222222,84.55555555555556,6.0,12.833333333333332,1.7222222222222223,425.0502672322591,,0.18949781570562527,116.01163303978699,,,,,,0.0
2021-10-06 05:20:00,11.7,20.3,20.1,22.1,15.3,2.95,3.481815,12.0076,56.6739,6.222222222222222,7.444444444444445,200.66666666666666,0.31111111111111117,95.33333333333333,10.0,1019.7777777777778,85.44444444444444,6.0,12.666666666666666,1.7777777777777777,424.5143004774774,,0.22454622891063317,112.90507693490068,,,,,,0.0
2021-10-06 05:30:00,11.7,20.3,20.1,22.1,15.4,2.915,2.786695,11.9559,56.645900000000005,6.166666666666667,7.333333333333334,201.0,0.33333333333333337,95.5,10.0,1019.8333333333334,86.33333333333333,6.0,12.5,1.8333333333333333,429.341760152181,,0.26765998769277904,112.68771981514105,,,,,,0.0
2021-10-06 05:40:00,11.7,20.3,20.1,22.1,15.3,2.935,1.1412900000000001,11.9511,56.66029999999999,6.111111111111111,7.222222222222222,201.33333333333334,0.35555555555555557,95.66666666666667,10.0,1019.8888888888889,87.22222222222223,6.0,12.333333333333332,1.8888888888888888,453.6118791146114,,0.5088522900417868,172.09940038002145,,,,,,0.0
2021-10-06 05:50:00,11.5,20.2,20.0,22.0,15.2,2.937,1.0439500000000002,11.9439,56.653099999999995,6.055555555555555,7.111111111111111,201.66666666666666,0.3777777777777778,95.83333333333333,10.0,1019.9444444444445,88.11111111111111,6.0,12.166666666666666,1.9444444444444444,465.114381068438,,0.45489165668686227,240.83990447998048,,,,,,0.0
2021-10-06 06:00:00,11.4,20.2,20.0,22.0,15.1,2.942,0.939275,11.959999999999999,56.6228,6.0,7.0,202.0,0.4,96.0,10.0,1020.0,89.0,6.0,12.0,2.0,468.4836355275121,,0.3971083866897444,342.9049372570663,,,,,,0.0
2021-10-06 06:10:00,11.4,20.4,26.2,22.1,15.1,2.918,1.05599,11.9571,56.54690000000001,6.111111111111111,7.166666666666667,205.55555555555554,0.3777777777777778,95.72222222222223,10.0,1020.1111111111111,86.88888888888889,6.0,12.11111111111111,2.0555555555555554,499.2058128865559,,0.37917728518488375,567.1791753529694,,,,,,0.0
2021-10-06 06:20:00,11.4,20.4,21.4,22.3,15.1,2.93,0.8429,12.1364,56.5995,6.222222222222222,7.333333333333333,209.11111111111111,0.35555555555555557,95.44444444444444,10.0,1020.2222222222222,84.77777777777777,6.0,12.222222222222221,2.111111111111111,558.068075884238,,0.4098938022867518,981.3038380457992,,,,,,0.0
2021-10-06 06:30:00,11.3,20.4,20.7,22.4,15.1,2.923,0.8606999999999999,12.3367,56.575599999999994,6.333333333333333,7.5,212.66666666666666,0.33333333333333337,95.16666666666667,10.0,1020.3333333333334,82.66666666666667,6.0,12.333333333333334,2.1666666666666665,577.9528889973958,,0.3713504793015071,832.834705801926,,,,,,0.0
2021-10-06 06:40:00,11.2,20.4,21.1,22.4,15.0,2.939,1.265525,12.414,56.4705,6.444444444444445,7.666666666666667,216.22222222222223,0.3111111111111111,94.88888888888889,10.0,1020.4444444444445,80.55555555555556,6.0,12.444444444444445,2.2222222222222223,555.7808630441249,,0.3486145565086334,676.5698796624653,,,,,,0.0
2021-10-06 06:50:00,11.0,20.4,20.7,22.4,14.9,2.955,1.416925,12.3118,56.303399999999996,6.555555555555555,7.833333333333333,219.77777777777777,0.2888888888888889,94.61111111111111,10.0,1020.5555555555555,78.44444444444444,6.0,12.555555555555555,2.2777777777777777,556.115366414388,,0.36319189474449654,592.5639571126302,,,,,,0.0
2021-10-06 07:00:00,10.9,20.4,21.5,22.5,14.8,2.959,0.87234,12.2772,56.3437,6.666666666666667,8.0,223.33333333333334,0.26666666666666666,94.33333333333333,10.0,1020.6666666666666,76.33333333333333,6.0,12.666666666666666,2.3333333333333335,565.3273367890857,,0.4169396981016053,513.924837487862,,,,,,0.0
2021-10-06 07:10:00,11.1,20.4,20.3,22.5,14.9,2.949,1.84239,12.3179,56.40509999999999,6.777777777777778,8.166666666666666,226.88888888888889,0.24444444444444444,94.05555555555556,10.0,1020.7777777777778,74.22222222222223,6.0,12.777777777777779,2.388888888888889,565.4323002115885,,0.3992071742202434,430.4982171191199,,,,,,0.0
2021-10-06 07:20:00,11.2,20.5,21.9,22.5,15.0,2.953,1.9257650000000002,12.5895,56.4106,6.888888888888889,8.333333333333334,230.44444444444446,0.22222222222222224,93.77777777777777,10.0,1020.8888888888889,72.11111111111111,6.0,12.88888888888889,2.4444444444444446,566.5193246495039,,0.4385868432574858,376.21475405849304,,,,,,0.0
2021-10-06 07:30:00,11.0,20.5,20.6,22.6,14.9,2.957,0.88683,12.2986,56.249300000000005,7.0,8.5,234.0,0.2,93.5,10.0,1021.0,70.0,6.0,13.0,2.5,589.1383994547526,,0.48102451207232005,382.2269784640727,,,,,,0.0
2021-10-06 07:40:00,10.9,20.5,21.0,22.7,14.8,2.963,1.82329,12.539100000000001,56.215999999999994,7.111111111111111,8.666666666666666,237.55555555555554,0.17777777777777778,93.22222222222223,10.0,1021.1111111111111,67.88888888888889,6.0,13.11111111111111,2.5555555555555554,586.8561995723329,,0.5920995972983245,323.1228037102478,,,,,,0.0
2021-10-06 07:50:00,10.9,20.6,21.5,22.8,14.8,2.956,1.52628,12.9084,56.1707,7.222222222222222,8.833333333333334,241.11111111111111,0.15555555555555556,92.94444444444444,10.0,1021.2222222222222,65.77777777777777,6.0,13.222222222222221,2.611111111111111,563.2004827880859,,0.5658162239842159,237.31910736730543,,,,,,0.0
2021-10-06 08:00:00,10.8,20.6,20.4,22.8,14.8,2.982,2.701005,12.929300000000001,56.00789999999999,7.333333333333333,9.0,244.66666666666666,0.1333333333333333,92.66666666666667,10.0,1021.3333333333334,63.666666666666664,6.0,13.333333333333334,2.6666666666666665,564.0306072927891,,0.6015077961657175,229.15884648123702,,,,,,0.0
2021-10-06 08:10:00,10.8,20.6,21.2,22.9,14.8,2.969,1.267545,12.8627,55.541399999999996,7.444444444444445,9.166666666666668,248.22222222222223,0.1111111111111111,92.38888888888889,10.0,1021.4444444444445,61.55555555555556,6.0,13.444444444444445,2.7222222222222223,589.5546118164062,,0.6117142871156924,256.24419257341805,,,,,,0.0
2021-10-06 08:20:00,11.0,20.7,20.7,23.0,15.0,2.958,1.883615,12.637699999999999,55.196600000000004,7.555555555555555,9.333333333333334,251.77777777777777,0.08888888888888885,92.11111111111111,10.0,1021.5555555555555,59.44444444444444,6.0,13.555555555555555,2.7777777777777777,606.8600680927847,,0.6381845062836415,300.3922686845165,,,,,,0.0
2021-10-06 08:30:00,11.1,20.8,21.1,23.1,15.0,2.978,1.297525,12.6424,55.15,7.666666666666666,9.5,255.33333333333331,0.06666666666666665,91.83333333333333,10.0,1021.6666666666666,57.33333333333333,6.0,13.666666666666666,2.833333333333333,596.3250314155666,,0.5285318383970166,315.4299694694907,,,,,,0.0
2021-10-06 08:40:00,11.1,20.8,20.7,23.1,15.0,2.963,0.99908,12.6344,55.1614,7.777777777777778,9.666666666666668,258.8888888888889,0.04444444444444445,91.55555555555556,10.0,1021.7777777777778,55.22222222222222,6.0,13.777777777777779,2.888888888888889,597.2131480881263,,0.5697863866523497,286.1061883501818,,,,,,0.0
2021-10-06 08:50:00,10.9,20.9,20.5,23.2,15.1,2.958,1.284505,12.7969,55.1542,7.888888888888889,9.833333333333334,262.44444444444446,0.0222222222222222,91.27777777777777,10.0,1021.8888888888889,53.11111111111111,6.0,13.88888888888889,2.9444444444444446,587.5419380696615,,0.6158113059157369,218.43844584578173,,,,,,0.0
2021-10-06 09:00:00,11.3,20.9,21.6,23.2,15.0,2.964,1.368905,12.965399999999999,55.1112,8.0,10.0,266.0,0.0,91.0,10.0,1022.0,51.0,6.0,14.0,3.0,599.2029189046224,,0.6406886383950037,223.5593176967815,,,,,,0.0
2021-10-06 09:10:00,11.0,21.0,20.7,23.2,15.2,2.979,1.652805,13.2721,54.9517,8.0,9.88888888888889,266.1666666666667,0.011111111111111112,90.83333333333333,10.0,1022.0555555555555,51.333333333333336,6.0,13.777777777777779,2.9444444444444446,588.0303037516276,,0.8241056825414216,304.48929100510765,,,,,,0.0
2021-10-06 09:20:00,11.0,21.0,20.7,23.3,15.2,2.951,1.66647,15.2193,55.24980000000001,8.0,9.777777777777779,266.3333333333333,0.022222222222222223,90.66666666666667,10.0,1022.1111111111111,51.666666666666664,6.0,13.555555555555555,2.888888888888889,573.738567245308,,0.7584087502215542,218.00091662994208,,,,,,0.0
2021-10-06 09:30:00,10.9,21.1,21.7,23.4,15.2,2.971,0.62226,17.0929,53.13250000000001,8.0,9.666666666666666,266.5,0.03333333333333334,90.5,10.0,1022.1666666666666,52.0,6.0,13.333333333333334,2.8333333333333335,580.0261555989583,,0.5947070671239142,276.2673485263458,,,,,,0.0
2021-10-06 09:40:00,10.9,21.1,20.7,23.4,15.2,2.965,1.1072099999999998,17.7749,49.943400000000004,8.0,9.555555555555555,266.6666666666667,0.044444444444444446,90.33333333333333,10.0,1022.2222222222222,52.333333333333336,6.0,13.11111111111111,2.7777777777777777,623.5480420342808,,0.7121442825940706,473.1125355840133,,,,,,0.0
2021-10-06 09:50:00,11.0,21.1,20.7,23.4,15.2,3.011,0.645765,18.6983,48.1134,8.0,9.444444444444445,266.8333333333333,0.05555555555555556,90.16666666666667,10.0,1022.2777777777778,52.666666666666664,6.0,12.88888888888889,2.7222222222222223,682.8684466552734,,0.7029650225957571,545.2257237622966,,,,,,0.0
2021-10-06 10:00:00,11.0,21.1,21.6,23.4,15.1,3.035,0.74384,18.6172,48.8523,8.0,9.333333333333334,267.0,0.06666666666666668,90.0,10.0,1022.3333333333334,53.0,6.0,12.666666666666666,2.6666666666666665,692.2304602261247,,0.6093771383806137,447.87864517125706,,,,,,0.0
2021-10-06 10:10:00,11.1,21.3,21.0,23.5,15.4,2.955,1.244595,18.5093,50.5689,8.0,9.222222222222221,267.1666666666667,0.07777777777777779,89.83333333333333,10.0,1022.3888888888889,53.333333333333336,6.0,12.444444444444445,2.611111111111111,688.1150016276041,,0.8801206094119172,446.15340314272436,,,,,,0.0
2021-10-06 10:20:00,11.2,21.4,21.0,23.6,15.5,2.958,0.8108299999999999,17.9235,51.6293,8.0,9.11111111111111,267.3333333333333,0.08888888888888889,89.66666666666667,10.0,1022.4444444444445,53.666666666666664,6.0,12.222222222222221,2.5555555555555554,706.4024745616694,,1.1940966714910195,504.2805658760717,,,,,,0.0
2021-10-06 10:30:00,11.1,21.5,21.1,23.7,15.5,2.963,1.04866,17.119300000000003,52.184900000000006,8.0,9.0,267.5,0.1,89.5,10.0,1022.5,54.0,6.0,12.0,2.5,761.1910590932561,,1.5586288466224563,434.75322625284144,,,,,,0.0
2021-10-06 10:40:00,11.2,21.5,21.1,23.7,15.6,2.961,0.951665,16.3798,52.4011,8.0,8.88888888888889,267.6666666666667,0.11111111111111112,89.33333333333333,10.0,1022.5555555555555,54.333333333333336,6.0,11.777777777777779,2.4444444444444446,745.5817692337913,,2.3723649573427137,423.66684588329935,,,,,,0.0
2021-10-06 10:50:00,11.3,21.5,21.2,23.7,15.6,2.956,2.28107,14.05,52.5437,8.0,8.777777777777779,267.8333333333333,0.12222222222222223,89.16666666666667,10.0,1022.6111111111111,54.666666666666664,6.0,11.555555555555555,2.388888888888889,740.3686094156901,,3.0822862263789963,345.14332238148836,,,,,,0.0
2021-10-06 11:00:00,11.2,21.5,19.5,23.7,15.5,2.936,0.8204650000000001,13.8262,53.1456,8.0,8.666666666666666,268.0,0.13333333333333336,89.0,10.0,1022.6666666666666,55.0,6.0,11.333333333333334,2.3333333333333335,733.1427461891612,,3.3658950197494635,257.0223145341604,,,,,,0.0
2021-10-06 11:10:00,11.2,21.6,22.5,23.8,15.5,2.968,0.91394,14.557300000000001,53.72240000000001,8.0,8.555555555555555,268.1666666666667,0.14444444444444446,88.83333333333333,10.0,1022.7222222222222,55.333333333333336,6.0,11.11111111111111,2.2777777777777777,723.4911930338542,,2.833152626995313,192.02332507591464,,,,,,0.0
2021-10-06 11:20:00,11.2,21.6,21.1,23.8,15.5,2.957,6.433955,15.631499999999999,54.0256,8.0,8.444444444444445,268.3333333333333,0.15555555555555559,88.66666666666667,10.0,1022.7777777777778,55.666666666666664,6.0,10.88888888888889,2.2222222222222223,698.704458014828,,3.482325004622088,246.6764341563424,,,,,,0.0
2021-10-06 11:30:00,11.5,21.7,21.2,24.0,15.7,2.953,0.472835,16.3511,53.78530000000001,8.0,8.333333333333334,268.5,0.16666666666666669,88.5,10.0,1022.8333333333334,56.0,6.0,10.666666666666668,2.166666666666667,676.0646490478515,,2.965967052892103,186.75644978065276,,,,,,0.0
2021-10-06 11:40:00,12.1,21.9,21.4,24.2,16.1,2.968,0.6545300000000001,16.8158,53.3562,8.0,8.222222222222221,268.6666666666667,0.17777777777777778,88.33333333333333,10.0,1022.8888888888889,56.333333333333336,6.0,10.444444444444445,2.111111111111111,649.6832566395026,,2.5997610142372425,120.94520145739538,,,,,,0.0
2021-10-06 11:50:00,12.7,22.2,21.7,24.3,16.5,2.975,0.45889499999999994,16.3833,52.864700000000006,8.0,8.11111111111111,268.8333333333333,0.1888888888888889,88.16666666666667,10.0,1022.9444444444445,56.666666666666664,6.0,10.222222222222221,2.0555555555555554,626.112236328125,,2.5998556938043422,108.3510696292597,,,,,,0.0
2021-10-06 12:00:00,13.2,22.3,21.9,24.3,16.9,2.973,1.258395,16.0389,52.640499999999996,8.0,8.0,269.0,0.2,88.0,10.0,1023.0,57.0,6.0,10.0,2.0,615.0829644073837,,3.064740226090291,109.57352518803657,,,,,,147.0
2021-10-06 12:10:00,13.5,19.1,18.0,24.3,20.4,2.873,1.06387,15.6187,52.642700000000005,8.055555555555555,8.0,268.94444444444446,0.1888888888888889,87.66666666666667,10.0,1023.0,56.388888888888886,6.0,10.0,2.0555555555555554,604.4482153320312,,3.322510645793656,96.32549959990938,,,,,,0.0
2021-10-06 12:20:00,13.6,20.8,19.8,24.3,19.1,2.915,0.573435,14.918899999999999,52.7931,8.11111111111111,8.0,268.8888888888889,0.17777777777777778,87.33333333333333,10.0,1023.0,55.77777777777778,6.0,10.0,2.111111111111111,606.6239027422324,,3.620428611706879,74.90795672519059,,,,,,0.0
2021-10-06 12:30:00,13.4,21.4,20.3,24.3,18.7,2.945,0.575655,13.0328,53.023900000000005,8.166666666666666,8.0,268.8333333333333,0.16666666666666669,87.0,10.0,1023.0,55.166666666666664,6.0,10.0,2.1666666666666665,620.5443939208984,,3.1503355476613772,75.36586154808433,,,,,,0.0
2021-10-06 12:40:00,13.9,21.7,20.7,24.3,18.7,2.916,1.39835,12.4422,53.5927,8.222222222222221,8.0,268.77777777777777,0.15555555555555556,86.66666666666667,10.0,1023.0,54.55555555555556,6.0,10.0,2.2222222222222223,629.6640270434851,,3.1220302142059735,108.50383607422563,,,,,,0.0
2021-10-06 12:50:00,12.2,21.4,20.6,24.3,18.0,2.933,0.59996,12.282399999999999,54.131600000000006,8.277777777777779,8.0,268.72222222222223,0.14444444444444446,86.33333333333333,10.0,1023.0,53.94444444444444,6.0,10.0,2.2777777777777777,613.9803570556641,,3.1083935923764936,111.19864961656474,,,,,,0.0
2021-10-06 13:00:00,11.5,22.0,16.8,24.3,16.3,3.194,0.819875,12.6388,54.444100000000006,8.333333333333334,8.0,268.6666666666667,0.13333333333333333,86.0,10.0,1023.0,53.333333333333336,6.0,10.0,2.3333333333333335,589.137826552117,,2.3425778359477802,141.81579743336823,,,,,,0.0
2021-10-06 13:10:00,11.8,22.0,21.6,24.2,16.1,3.29,0.52304,13.062299999999999,54.486900000000006,8.38888888888889,8.0,268.6111111111111,0.12222222222222222,85.66666666666667,10.0,1023.0,52.72222222222222,6.0,10.0,2.388888888888889,582.552173055013,,2.324969946061824,109.35970609891213,,,,,,0.0
2021-10-06 13:20:00,12.4,22.1,21.5,24.3,16.7,3.287,0.507525,13.2861,54.4289,8.444444444444445,8.0,268.55555555555554,0.11111111111111112,85.33333333333333,10.0,1023.0,52.111111111111114,6.0,10.0,2.4444444444444446,603.4903323539646,,2.267646188941379,91.1873831463399,,,,,,0.0
2021-10-06 13:30:00,13.0,22.3,21.5,24.3,17.1,3.408,0.47312000000000004,13.621699999999999,54.3981,8.5,8.0,268.5,0.1,85.0,10.0,1023.0,51.5,6.0,10.0,2.5,618.7155588785807,,2.0195229231199976,88.31989526048218,,,,,,0.0
2021-10-06 13:40:00,13.3,22.3,21.6,24.3,17.4,3.433,0.523615,13.8276,54.3092,8.555555555555555,8.0,268.44444444444446,0.08888888888888889,84.66666666666667,10.0,1023.0,50.888888888888886,6.0,10.0,2.5555555555555554,632.1213602491357,,1.4988776065484952,108.14371400822354,,,,,,0.0
2021-10-06 13:50:00,13.4,22.4,21.5,24.4,17.6,3.532,0.38591000000000003,13.665000000000001,54.0726,8.61111111111111,8.0,268.3888888888889,0.07777777777777778,84.33333333333333,10.0,1023.0,50.27777777777778,6.0,10.0,2.611111111111111,636.3857879638672,,1.5528853305029329,117.66067002528132,,,,,,0.0
2021-10-06 14:00:00,13.7,22.4,21.5,24.4,17.9,3.525,1.36879,13.717500000000001,53.9842,8.666666666666666,8.0,268.3333333333333,0.06666666666666665,84.0,10.0,1023.0,49.666666666666664,6.0,10.0,2.6666666666666665,649.9728597005208,,1.1415163409070108,103.30888594783633,,,,,,0.0
2021-10-06 14:10:00,13.4,22.3,21.4,24.4,17.9,3.505,2.68899,13.591399999999998,54.0044,8.722222222222221,8.0,268.27777777777777,0.05555555555555555,83.66666666666667,10.0,1023.0,49.05555555555556,6.0,10.0,2.7222222222222223,645.9590348447603,,0.8231606130015715,104.50288048437088,,,,,,0.0
2021-10-06 14:20:00,13.1,22.1,21.1,24.3,17.9,3.457,0.31558,13.517000000000001,54.0043,8.777777777777779,8.0,268.22222222222223,0.044444444444444425,83.33333333333333,10.0,1023.0,48.44444444444444,6.0,10.0,2.7777777777777777,604.7503623453777,,0.7758020557336888,85.88755642389847,,,,,,0.0
2021-10-06 14:30:00,11.7,21.8,20.8,24.2,17.4,3.25,0.250035,13.9164,53.9427,8.833333333333334,8.0,268.1666666666667,0.033333333333333326,83.0,10.0,1023.0,47.83333333333333,6.0,10.0,2.833333333333333,565.6720060221354,,0.6934586268551859,71.16239442933077,,,,,,0.0
2021-10-06 14:40:00,10.1,21.2,20.1,24.1,16.1,3.237,0.6181300000000001,13.699099999999998,53.9851,8.88888888888889,8.0,268.1111111111111,0.022222222222222227,82.66666666666667,10.0,1023.0,47.22222222222222,6.0,10.0,2.888888888888889,542.029424536694,,0.459622030073177,64.97341388864032,,,,,,0.0
2021-10-06 14:50:00,9.6,21.1,19.9,24.0,15.5,3.228,2.761865,13.9389,54.129,8.944444444444445,8.0,268.05555555555554,0.0111111111111111,82.33333333333333,10.0,1023.0,46.611111111111114,6.0,10.0,2.9444444444444446,538.9841499837239,,0.5813806809316584,82.5415332042026,,,,,,0.0
2021-10-06 15:00:00,9.6,21.2,20.2,24.0,14.9,3.292,0.446395,13.9876,54.1845,9.0,8.0,268.0,0.0,82.0,10.0,1023.0,46.0,6.0,10.0,3.0,538.3921270085477,,0.47161359213755627,82.97207961389574,,,,,,0.0
2021-10-06 15:10:00,9.8,21.3,20.5,23.9,14.8,3.242,2.94759,13.746,54.0875,8.833333333333334,7.833333333333333,266.8888888888889,0.005555555555555556,82.61111111111111,10.0,1023.1111111111111,47.611111111111114,5.944444444444445,9.944444444444445,2.888888888888889,529.4398655192057,,0.5014773735273523,101.53771073939437,,,,,,0.0
2021-10-06 15:20:00,10.4,21.3,20.7,23.9,15.0,3.191,0.509335,13.4274,54.080600000000004,8.666666666666666,7.666666666666667,265.77777777777777,0.011111111111111112,83.22222222222223,10.0,1023.2222222222222,49.22222222222222,5.888888888888889,9.88888888888889,2.7777777777777777,517.3025264029668,,0.4351362680641692,109.95620176304533,,,,,,0.0
2021-10-06 15:30:00,10.9,21.4,20.9,23.9,15.2,3.25,0.90748,13.2088,54.5338,8.5,7.5,264.6666666666667,0.01666666666666667,83.83333333333333,10.0,1023.3333333333334,50.833333333333336,5.833333333333333,9.833333333333334,2.6666666666666665,505.1523665364583,,0.3570977447068287,95.95923420555849,,,,,,0.0
2021-10-06 15:40:00,11.2,21.4,20.9,23.9,15.4,3.239,0.76716,12.921600000000002,54.91459999999999,8.333333333333334,7.333333333333333,263.55555555555554,0.022222222222222223,84.44444444444444,10.0,1023.4444444444445,52.44444444444444,5.777777777777778,9.777777777777779,2.5555555555555554,504.58179178873695,,0.28861382219751,84.6703411927735,,,,,,0.0
2021-10-06 15:50:00,11.4,21.5,21.1,23.9,15.6,3.232,0.496105,12.9768,55.15259999999999,8.166666666666666,7.166666666666667,262.44444444444446,0.02777777777777778,85.05555555555556,10.0,1023.5555555555555,54.05555555555556,5.722222222222222,9.722222222222221,2.4444444444444446,498.0014948562096,,0.2610512273253525,81.58935631531106,,,,,,0.0
2021-10-06 16:00:00,11.3,21.6,21.1,23.9,15.6,3.201,0.479185,12.711400000000001,54.8943,8.0,7.0,261.3333333333333,0.03333333333333334,85.66666666666667,10.0,1023.6666666666666,55.66666666666667,5.666666666666667,9.666666666666666,2.3333333333333335,493.679951669978,,0.2241885305696961,77.47451066442802,,,,,,0.0
2021-10-06 16:10:00,11.2,21.5,21.1,23.9,15.6,3.212,0.42163000000000006,12.4771,54.657399999999996,7.833333333333333,6.833333333333333,260.22222222222223,0.038888888888888896,86.27777777777777,10.0,1023.7777777777778,57.27777777777778,5.611111111111111,9.61111111111111,2.2222222222222223,480.9646376546224,,0.2235634255701791,64.35658576685157,,,,,,0.0
2021-10-06 16:20:00,11.7,21.5,21.0,23.9,15.8,3.199,0.48043,12.5206,54.6097,7.666666666666666,6.666666666666666,259.1111111111111,0.044444444444444446,86.88888888888889,10.0,1023.8888888888889,58.888888888888886,5.555555555555555,9.555555555555555,2.111111111111111,475.8031364879389,,0.24054934969666478,58.86357536100398,,,,,,0.0
2021-10-06 16:30:00,11.9,21.6,21.1,23.9,15.9,3.205,0.5481499999999999,12.739799999999999,54.6169,7.5,6.5,258.0,0.05,87.5,10.0,1024.0,60.5,5.5,9.5,2.0,477.37146708170576,,0.20712655201691094,60.43149912139116,,,,,,0.0
2021-10-06 16:40:00,12.0,21.7,21.3,23.9,16.1,3.206,0.5127681818181818,12.748909090909091,54.62018181818182,7.333333333333333,6.333333333333333,256.8888888888889,0.05555555555555556,88.11111111111111,10.0,1024.111111111111,62.111111111111114,5.444444444444445,9.444444444444445,1.8888888888888888,467.78146494547525,,0.22118846874031636,104.3001084018427,,,,,,0.0
2021-10-06 16:50:00,12.0,21.7,21.3,23.9,16.2,3.212,0.62061,12.7236,54.6169,7.166666666666666,6.166666666666666,255.77777777777777,0.061111111111111116,88.72222222222223,10.0,1024.2222222222222,63.72222222222223,5.388888888888889,9.38888888888889,1.777777777777778,464.30880786413434,,0.21198594814860966,138.97447888196524,,,,,,0.0
2021-10-06 17:00:00,11.9,21.6,21.2,23.9,16.0,3.207,0.611765,12.7351,54.5851,7.0,6.0,254.66666666666666,0.06666666666666668,89.33333333333333,10.0,1024.3333333333333,65.33333333333334,5.333333333333333,9.333333333333334,1.6666666666666667,454.8303272501627,,0.21705637261755548,158.254852373371,,,,,,0.0
2021-10-06 17:10:00,11.9,21.6,21.2,23.8,16.0,3.212,0.72524,12.3236,54.6063,6.833333333333333,5.833333333333333,253.55555555555554,0.07222222222222223,89.94444444444444,10.0,1024.4444444444443,66.94444444444444,5.277777777777778,9.277777777777779,1.5555555555555556,455.8637323664523,,0.1929971629355923,164.4489864676955,,,,,,0.0
2021-10-06 17:20:00,11.7,21.5,21.1,23.8,15.8,3.162,0.549465,12.0678,54.6342,6.666666666666666,5.666666666666666,252.44444444444446,0.07777777777777779,90.55555555555556,10.0,1024.5555555555557,68.55555555555556,5.222222222222222,9.222222222222221,1.4444444444444444,450.28364481608077,,0.21690657440825536,134.6247174811498,,,,,,0.0
2021-10-06 17:30:00,11.5,21.5,21.1,23.7,15.8,3.154,0.509255,12.5652,54.714,6.5,5.5,251.33333333333334,0.08333333333333334,91.16666666666667,10.0,1024.6666666666667,70.16666666666667,5.166666666666667,9.166666666666666,1.3333333333333335,443.3780419500943,,0.21007316223498282,106.13607510863051,,,,,,0.0
2021-10-06 17:40:00,11.5,21.5,21.0,23.7,15.7,3.175,0.6443399999999999,12.677,54.7069,6.333333333333333,5.333333333333333,250.22222222222223,0.08888888888888889,91.77777777777777,10.0,1024.7777777777778,71.77777777777777,5.111111111111111,9.11111111111111,1.2222222222222223,443.12895741780596,,0.14043321425937066,101.371269783839,,,,,,0.0
2021-10-06 17:50:00,11.2,21.4,20.9,23.7,15.5,3.147,0.688445,12.5564,54.6493,6.166666666666666,5.166666666666666,249.11111111111111,0.09444444444444446,92.38888888888889,10.0,1024.888888888889,73.38888888888889,5.055555555555555,9.055555555555555,1.1111111111111112,438.58646642926095,,0.17550354983415556,109.15166621278233,,,,,,0.0
2021-10-06 18:00:00,10.9,21.3,20.8,23.6,15.4,3.183,2.1894722222222223,12.30788888888889,54.61677777777778,6.0,5.0,248.0,0.1,93.0,10.0,1025.0,75.0,5.0,9.0,1.0,438.1689941827182,,0.258023147930491,91.11720108657234,,,,,,0.0
2021-10-06 18:10:00,10.9,21.2,20.8,23.6,15.3,3.186,1.110505,11.7735,54.53869999999999,5.888888888888889,5.0,244.27777777777777,0.09444444444444446,93.11111111111111,9.555555555555555,1025.0555555555557,75.33333333333333,4.888888888888889,9.11111111111111,1.0,445.0104504043755,,0.4637363529310556,88.37475415914074,,,,,,0.0
2021-10-06 18:20:00,11.1,21.2,20.8,23.6,15.3,3.145,1.095215,11.8416,54.6245,5.777777777777778,5.0,240.55555555555554,0.08888888888888889,93.22222222222223,9.11111111111111,1025.111111111111,75.66666666666667,4.777777777777778,9.222222222222221,1.0,438.11740142822265,,0.40796742205860587,87.14205832637637,,,,,,0.0
2021-10-06 18:30:00,11.0,21.2,20.7,23.5,15.3,3.148,1.16408,11.8934,54.7189,5.666666666666667,5.0,236.83333333333334,0.08333333333333334,93.33333333333333,8.666666666666666,1025.1666666666667,76.0,4.666666666666667,9.333333333333334,1.0,433.12724832819794,,0.4318711625569957,85.22744067412985,,,,,,0.0
2021-10-06 18:40:00,11.1,21.2,20.8,23.5,15.4,3.087,1.282705,11.7546,54.760000000000005,5.555555555555555,5.0,233.11111111111111,0.07777777777777778,93.44444444444444,8.222222222222221,1025.2222222222222,76.33333333333333,4.555555555555555,9.444444444444445,1.0,436.0036726888021,,0.47256257869008567,86.03994491447837,,,,,,0.0
2021-10-06 18:50:00,11.0,21.2,20.7,23.5,15.3,3.104,0.951325,11.5318,54.7777,5.444444444444445,5.0,229.38888888888889,0.07222222222222223,93.55555555555556,7.777777777777778,1025.2777777777778,76.66666666666667,4.444444444444445,9.555555555555555,1.0,434.8078706447557,,0.3949760395566285,81.89569728053895,,,,,,0.0
2021-10-06 19:00:00,11.1,21.2,20.7,23.5,15.3,3.11,1.03106,11.5116,54.805899999999994,5.333333333333333,5.0,225.66666666666666,0.06666666666666667,93.66666666666667,7.333333333333334,1025.3333333333333,77.0,4.333333333333333,9.666666666666666,1.0,432.9553440348307,,0.36532869505553933,89.16622947326488,,,,,,0.0
2021-10-06 19:10:00,10.8,21.2,20.7,23.4,15.3,3.031,1.040295,11.608799999999999,54.8535,5.222222222222222,5.0,221.94444444444446,0.06111111111111111,93.77777777777777,6.888888888888889,1025.388888888889,77.33333333333333,4.222222222222222,9.777777777777779,1.0,436.2461711734465,,0.3899011534031501,90.42529155558785,,,,,,0.0
2021-10-06 19:20:00,10.8,21.0,20.6,23.3,15.1,3.026,0.82728,11.656400000000001,54.8985,5.111111111111111,5.0,218.22222222222223,0.05555555555555556,93.88888888888889,6.444444444444445,1025.4444444444443,77.66666666666667,4.111111111111111,9.88888888888889,1.0,435.04375396728517,,0.43887892372695736,94.76358314061568,,,,,,0.0
2021-10-06 19:30:00,11.2,21.1,20.7,23.3,15.3,3.028,0.864505,11.3738,54.888999999999996,5.0,5.0,214.5,0.05,94.0,6.0,1025.5,78.0,4.0,10.0,1.0,433.5064122447749,,0.4073665863932189,95.21828919017382,,,,,,0.0
2021-10-06 19:40:00,11.2,21.1,20.7,23.2,15.3,2.99,0.9202450000000001,11.3066,54.91180000000001,4.888888888888889,5.0,210.77777777777777,0.044444444444444446,94.11111111111111,5.555555555555555,1025.5555555555557,78.33333333333333,3.888888888888889,10.11111111111111,1.0,435.78060353597004,,0.36691448120621295,91.58202879329185,,,,,,0.0
2021-10-06 19:50:00,11.2,21.0,20.6,23.2,15.3,3.0,0.9493750000000001,11.3924,54.963499999999996,4.777777777777778,5.0,207.05555555555554,0.03888888888888889,94.22222222222223,5.111111111111112,1025.611111111111,78.66666666666667,3.7777777777777777,10.222222222222221,1.0,434.8747845879916,,0.39697494159689395,94.15611708258504,,,,,,0.0
2021-10-06 20:00:00,11.7,21.1,20.7,23.2,15.6,2.999,0.9799599999999999,11.4024,54.981100000000005,4.666666666666667,5.0,203.33333333333334,0.033333333333333326,94.33333333333333,4.666666666666667,1025.6666666666667,79.0,3.666666666666667,10.333333333333334,1.0,430.3094334920247,,0.4277020678311418,81.67145070889576,,,,,,0.0
2021-10-06 20:10:00,11.4,21.0,20.7,23.2,15.4,3.006,3.6079549999999996,11.5296,55.011,4.555555555555555,5.0,199.61111111111111,0.027777777777777776,94.44444444444444,4.222222222222222,1025.7222222222222,79.33333333333333,3.5555555555555554,10.444444444444445,1.0,434.21695761494254,,0.5462989474546774,71.18952875794665,,,,,,0.0
2021-10-06 20:20:00,11.0,20.9,20.6,23.1,15.2,3.007,1.4205,11.4297,55.003099999999996,4.444444444444445,5.0,195.88888888888889,0.022222222222222213,94.55555555555556,3.7777777777777777,1025.7777777777778,79.66666666666667,3.4444444444444446,10.555555555555555,1.0,430.7774036661784,,0.4591230243158206,74.9541824907637,,,,,,0.0
2021-10-06 20:30:00,10.7,20.8,20.5,23.1,15.0,3.006,0.872005,11.4161,55.0268,4.333333333333334,5.0,192.16666666666666,0.016666666666666663,94.66666666666667,3.333333333333334,1025.8333333333333,80.0,3.3333333333333335,10.666666666666666,1.0,427.97052722448586,,0.42454996687165425,81.61745900364245,,,,,,0.0
2021-10-06 20:40:00,11.2,20.9,20.7,23.0,15.3,3.007,0.8899800000000001,10.854099999999999,55.047000000000004,4.222222222222222,5.0,188.44444444444446,0.011111111111111113,94.77777777777777,2.8888888888888893,1025.888888888889,80.33333333333333,3.2222222222222223,10.777777777777779,1.0,431.06422993977867,,0.4088328683401568,90.18049389618264,,,,,,0.0
2021-10-06 20:50:00,10.8,20.8,21.5,23.0,15.1,2.999,0.79828,10.864,55.1425,4.111111111111111,5.0,184.72222222222223,0.00555555555555555,94.88888888888889,2.4444444444444446,1025.9444444444443,80.66666666666667,3.111111111111111,10.88888888888889,1.0,430.7038873115627,,0.3646512128955732,95.50488001742606,,,,,,0.0
2021-10-06 21:00:00,11.0,20.8,21.0,23.0,15.0,3.013,0.761225,10.8117,55.2196,4.0,5.0,181.0,0.0,95.0,2.0,1026.0,81.0,3.0,11.0,1.0,431.9248160807291,,0.3628096178662305,104.25232613299526,,,,,,0.0
2021-10-06 21:10:00,10.9,20.8,20.8,22.9,15.0,3.001,0.7226049999999999,11.1908,55.2736,4.111111111111111,4.944444444444445,181.5,0.0,94.66666666666667,2.4444444444444446,1026.0,80.5,3.0555555555555554,10.722222222222221,1.0,431.5113625362002,,0.39427698761898244,95.8778078523194,,,,,,0.0
2021-10-06 21:20:00,10.8,20.7,20.7,22.9,14.9,2.998,0.666805,11.241,55.2669,4.222222222222222,4.888888888888889,182.0,0.0,94.33333333333333,2.888888888888889,1026.0,80.0,3.111111111111111,10.444444444444445,1.0,423.44138275146486,,0.4552048819065936,105.8072145615055,,,,,,0.0
2021-10-06 21:30:00,11.1,20.7,20.8,22.9,14.9,2.967,0.69436,11.3318,55.2679,4.333333333333333,4.833333333333333,182.5,0.0,94.0,3.333333333333333,1026.0,79.5,3.1666666666666665,10.166666666666666,1.0,420.57248216650953,,0.32567671282858834,101.98520745293568,,,,,,0.0
2021-10-06 21:40:00,11.2,20.7,21.3,22.8,15.0,2.963,0.680215,11.1806,55.2999,4.444444444444445,4.777777777777778,183.0,0.0,93.66666666666667,3.7777777777777777,1026.0,79.0,3.2222222222222223,9.88888888888889,1.0,420.7268944295248,,0.32989656149225544,111.64987452167574,,,,,,0.0
2021-10-06 21:50:00,10.7,20.7,21.3,22.8,14.9,2.96,0.58891,11.1899,55.295100000000005,4.555555555555555,4.722222222222222,183.5,0.0,93.33333333333333,4.222222222222222,1026.0,78.5,3.2777777777777777,9.61111111111111,1.0,422.67480739549654,,0.2660461625978771,103.92521395861093,,,,,,0.0
2021-10-06 22:00:00,10.6,20.7,21.3,22.8,14.9,2.956,0.44531818181818184,11.430090909090909,55.281090909090906,4.666666666666667,4.666666666666667,184.0,0.0,93.0,4.666666666666666,1026.0,78.0,3.3333333333333335,9.333333333333334,1.0,422.08545705159503,,0.2806039417924433,108.73596826844296,,,,,,0.0
