,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-06 22:10:00,10.3,20.5,21.1,22.8,14.5,2.967,0.56028,11.3939,55.26469999999999,4.777777777777778,4.611111111111111,184.5,0.0,92.66666666666667,5.111111111111111,1026.0,77.5,3.388888888888889,9.055555555555555,1.0,421.6603546703821,,0.33501671950948436,112.1670626867693,,,,,,0.0
2021-10-06 22:20:00,10.1,20.4,20.9,22.7,14.4,2.964,0.618305,11.229899999999999,55.2803,4.888888888888889,4.555555555555555,185.0,0.0,92.33333333333333,5.555555555555555,1026.0,77.0,3.4444444444444446,8.777777777777779,1.0,425.5918651326498,,0.28722986888561375,110.53161468268789,,,,,,0.0
2021-10-06 22:30:00,10.1,20.4,20.7,22.7,14.3,2.959,0.63855,10.9048,55.2792,5.0,4.5,185.5,0.0,92.0,6.0,1026.0,76.5,3.5,8.5,1.0,424.5067773963665,,0.3455808991397925,115.32187558685993,,,,,,0.0
2021-10-06 22:40:00,9.9,20.3,20.6,22.6,14.2,2.959,0.56532,10.8652,55.2975,5.111111111111111,4.444444444444445,186.0,0.0,91.66666666666667,6.444444444444445,1026.0,76.0,3.5555555555555554,8.222222222222221,1.0,422.09321248372396,,0.286902428950041,114.12982568040407,,,,,,0.0
2021-10-06 22:50:00,9.7,20.2,21.0,22.6,14.1,2.967,0.44592,11.0836,55.361000000000004,5.222222222222222,4.388888888888889,186.5,0.0,91.33333333333333,6.888888888888888,1026.0,75.5,3.611111111111111,7.944444444444445,1.0,422.52895538330074,,0.2881169855013742,106.55955326123426,,,,,,0.0
2021-10-06 23:00:00,9.8,20.2,20.9,22.6,14.1,2.961,0.361015,11.0954,55.372,5.333333333333333,4.333333333333333,187.0,0.0,91.0,7.333333333333333,1026.0,75.0,3.6666666666666665,7.666666666666667,1.0,420.9679162632734,,0.26680309967721916,107.79650891815875,,,,,,0.0
2021-10-06 23:10:00,9.8,20.2,20.6,22.5,14.1,2.961,0.371205,11.1801,55.373599999999996,5.444444444444445,4.277777777777778,187.5,0.0,90.66666666666667,7.777777777777778,1026.0,74.5,3.7222222222222223,7.388888888888889,1.0,423.20269734700526,,0.2127387382416317,106.14201091658597,,,,,,0.0
2021-10-06 23:20:00,9.8,20.1,20.4,22.5,14.0,2.96,0.38288,11.1065,55.370000000000005,5.555555555555555,4.222222222222222,188.0,0.0,90.33333333333333,8.222222222222221,1026.0,74.0,3.7777777777777777,7.111111111111112,1.0,425.7353164427308,,0.22431746825154883,111.24838261469608,,,,,,0.0
2021-10-06 23:30:00,9.7,20.1,20.2,22.5,14.0,2.968,0.350645,11.168600000000001,55.3313,5.666666666666666,4.166666666666667,188.5,0.0,90.0,8.666666666666666,1026.0,73.5,3.833333333333333,6.833333333333334,1.0,420.63528035481767,,0.24819337169192518,110.87313322228901,,,,,,0.0
2021-10-06 23:40:00,9.7,20.0,20.1,22.4,14.0,2.969,0.39039,11.2539,55.2899,5.777777777777778,4.111111111111111,189.0,0.0,89.66666666666667,9.11111111111111,1026.0,73.0,3.888888888888889,6.555555555555556,1.0,420.39384204382185,,0.25172186009943653,107.40562695066808,,,,,,0.0
2021-10-06 23:50:00,9.8,20.0,20.1,22.4,14.0,2.965,0.45237999999999995,11.2843,55.2555,5.888888888888889,4.055555555555555,189.5,0.0,89.33333333333333,9.555555555555555,1026.0,72.5,3.9444444444444446,6.277777777777779,1.0,417.96610788981116,,0.19614025251297956,108.86650598924712,,,,,,0.0
2021-10-07 00:00:00,9.9,20.0,20.1,22.4,14.1,2.959,0.85054,10.995700000000001,55.22860000000001,6.0,4.0,190.0,0.0,89.0,10.0,1026.0,72.0,4.0,6.0,1.0,419.6588415562422,,0.3424813194560298,120.88005948643226,,,,,,0.0
2021-10-07 00:10:00,9.8,20.0,20.0,22.3,14.0,2.958,0.767125,10.7894,55.2438,5.888888888888889,4.055555555555555,188.88888888888889,0.0,89.05555555555556,10.0,1026.0,70.33333333333333,3.9444444444444446,6.222222222222222,1.0,426.58233113606775,,0.33534272570941737,113.40556215641861,,,,,,0.0
2021-10-07 00:20:00,9.8,20.0,19.9,22.3,14.0,2.965,0.7631300000000001,10.759899999999998,55.2427,5.777777777777778,4.111111111111111,187.77777777777777,0.0,89.11111111111111,10.0,1026.0,68.66666666666667,3.888888888888889,6.444444444444445,1.0,426.9795696109465,,0.3792514194177705,109.15018419298076,,,,,,0.0
2021-10-07 00:30:00,9.8,20.0,19.9,22.3,14.0,2.971,0.829665,10.3625,55.2669,5.666666666666667,4.166666666666667,186.66666666666666,0.0,89.16666666666667,10.0,1026.0,67.0,3.8333333333333335,6.666666666666667,1.0,423.9611448160807,,0.3606634915527482,108.61657773702159,,,,,,0.0
2021-10-07 00:40:00,9.6,19.9,19.8,22.3,13.8,2.966,0.73404,10.3728,55.360699999999994,5.555555555555555,4.222222222222222,185.55555555555554,0.0,89.22222222222223,10.0,1026.0,65.33333333333333,3.7777777777777777,6.888888888888889,1.0,426.9958218138246,,0.352091470406638,109.90099036222122,,,,,,0.0
2021-10-07 00:50:00,9.6,19.9,19.8,22.2,13.8,2.968,0.73937,10.5669,55.442600000000006,5.444444444444445,4.277777777777778,184.44444444444446,0.0,89.27777777777777,10.0,1026.0,63.666666666666664,3.7222222222222223,7.111111111111111,1.0,425.79016672770183,,0.36655433835745865,111.90109611338815,,,,,,0.0
2021-10-07 01:00:00,9.8,19.9,19.8,22.2,13.9,2.969,0.752165,10.445,55.4671,5.333333333333333,4.333333333333333,183.33333333333334,0.0,89.33333333333333,10.0,1026.0,62.0,3.6666666666666665,7.333333333333333,1.0,430.3182215793654,,0.3335663306633126,111.19275268209856,,,,,,0.0
2021-10-07 01:10:00,9.9,19.9,19.8,22.2,14.0,2.977,0.6433450000000001,10.456,55.506600000000006,5.222222222222222,4.388888888888889,182.22222222222223,0.0,89.38888888888889,10.0,1026.0,60.333333333333336,3.611111111111111,7.555555555555555,1.0,429.2685181681315,,0.3221580143030838,110.4578083081434,,,,,,0.0
2021-10-07 01:20:00,9.9,19.9,19.8,22.2,14.0,2.916,0.64953,10.3421,55.5413,5.111111111111111,4.444444444444445,181.11111111111111,0.0,89.44444444444444,10.0,1026.0,58.666666666666664,3.5555555555555554,7.777777777777778,1.0,429.2352269139783,,0.3059088934183457,112.89726110469151,,,,,,0.0
2021-10-07 01:30:00,9.9,19.9,19.8,22.2,14.1,2.914,0.6067,10.4206,55.5855,5.0,4.5,180.0,0.0,89.5,10.0,1026.0,57.0,3.5,8.0,1.0,427.8901766967773,,0.30958751616820607,112.38228034240379,,,,,,0.0
2021-10-07 01:40:00,9.9,19.9,19.8,22.2,14.1,2.919,0.5999450000000001,10.5549,55.61710000000001,4.888888888888889,4.555555555555555,178.88888888888889,0.0,89.55555555555556,10.0,1026.0,55.33333333333333,3.4444444444444446,8.222222222222221,1.0,429.70503890815826,,0.2804681331163409,103.06352739366434,,,,,,0.0
2021-10-07 01:50:00,10.0,19.9,19.8,22.2,14.1,2.923,0.5644199999999999,10.5507,55.6228,4.777777777777778,4.611111111111111,177.77777777777777,0.0,89.61111111111111,10.0,1026.0,53.66666666666667,3.388888888888889,8.444444444444445,1.0,425.9009391276042,,0.276214030117933,114.39790320725089,,,,,,0.0
2021-10-07 02:00:00,9.9,19.9,19.8,22.1,14.1,2.916,0.550215,10.3114,55.6093,4.666666666666667,4.666666666666667,176.66666666666666,0.0,89.66666666666667,10.0,1026.0,52.0,3.3333333333333335,8.666666666666666,1.0,423.20922558313134,,0.25597687627425636,117.06631814579505,,,,,,0.0
2021-10-07 02:10:00,9.9,19.9,19.8,22.1,14.2,2.914,0.52676,10.2594,55.626999999999995,4.555555555555555,4.722222222222222,175.55555555555554,0.0,89.72222222222223,10.0,1026.0,50.33333333333333,3.2777777777777777,8.88888888888889,1.0,420.37782684326174,,0.19200680723340155,136.73784527148229,,,,,,0.0
2021-10-07 02:20:00,10.2,19.9,19.7,22.1,14.3,2.917,0.5344,10.1577,55.7606,4.444444444444445,4.777777777777778,174.44444444444446,0.0,89.77777777777777,10.0,1026.0,48.66666666666667,3.2222222222222223,9.11111111111111,1.0,422.4819564889491,,0.24148105481828921,125.53210866594046,,,,,,0.0
2021-10-07 02:30:00,9.9,19.9,19.7,22.1,14.1,2.917,0.53321,10.0985,56.2577,4.333333333333334,4.833333333333333,173.33333333333334,0.0,89.83333333333333,10.0,1026.0,47.0,3.166666666666667,9.333333333333332,1.0,419.8829026285807,,0.22281668864353685,117.94251816291595,,,,,,0.0
2021-10-07 02:40:00,9.5,19.8,19.7,22.1,13.9,2.901,0.556355,10.1158,56.5298,4.222222222222222,4.888888888888889,172.22222222222223,0.0,89.88888888888889,10.0,1026.0,45.33333333333333,3.111111111111111,9.555555555555555,1.0,423.22557957240514,,0.22241721756924676,110.65272834346793,,,,,,0.0
2021-10-07 02:50:00,9.6,19.8,19.6,22.1,14.0,2.908,0.51381,10.0994,56.661,4.111111111111111,4.944444444444445,171.11111111111111,0.0,89.94444444444444,10.0,1026.0,43.66666666666667,3.0555555555555554,9.777777777777779,1.0,422.7229318237305,,0.16790728688176904,98.87091298550536,,,,,,0.0
2021-10-07 03:00:00,9.6,19.8,19.6,22.1,13.9,2.906,0.58673,10.0687,56.6924,4.0,5.0,170.0,0.0,90.0,10.0,1026.0,42.0,3.0,10.0,1.0,421.43083530119094,,0.21552959121721607,108.03388446075095,,,,,,0.0
2021-10-07 03:10:00,9.4,19.7,19.5,22.0,13.7,2.914,0.62224,10.1223,56.35,3.9444444444444446,4.944444444444445,168.0,0.0,90.11111111111111,10.0,1026.0555555555557,44.611111111111114,2.9444444444444446,9.88888888888889,1.0,421.3504922485352,,0.1845134054406382,111.37733647405764,,,,,,0.0
2021-10-07 03:20:00,9.4,19.7,19.5,22.0,13.7,2.906,0.78722,10.0076,56.1047,3.888888888888889,4.888888888888889,166.0,0.0,90.22222222222223,10.0,1026.111111111111,47.22222222222222,2.888888888888889,9.777777777777779,1.0,421.1400844810749,,0.21054749198457862,106.36008981823247,,,,,,0.0
2021-10-07 03:30:00,9.3,19.7,19.4,22.0,13.6,2.915,0.736375,9.9237,56.0099,3.8333333333333335,4.833333333333333,164.0,0.0,90.33333333333333,10.0,1026.1666666666667,49.833333333333336,2.8333333333333335,9.666666666666666,1.0,416.05068277994786,,0.20783510525831894,108.54587822585457,,,,,,0.0
2021-10-07 03:40:00,9.3,19.6,19.4,22.0,13.5,2.91,0.573685,9.9801,55.988,3.7777777777777777,4.777777777777778,162.0,0.0,90.44444444444444,10.0,1026.2222222222222,52.44444444444444,2.7777777777777777,9.555555555555555,1.0,418.61091143728675,,0.20071465671009844,106.09479450850839,,,,,,0.0
2021-10-07 03:50:00,9.2,19.6,19.4,22.0,13.6,2.907,0.5590499999999999,9.950199999999999,55.982600000000005,3.7222222222222223,4.722222222222222,160.0,0.0,90.55555555555556,10.0,1026.2777777777778,55.05555555555556,2.7222222222222223,9.444444444444445,1.0,422.5246758015951,,0.2277071641320309,112.77126834438346,,,,,,0.0
2021-10-07 04:00:00,9.2,19.6,19.4,22.0,13.5,2.92,0.553015,10.0624,55.9748,3.6666666666666665,4.666666666666667,158.0,0.0,90.66666666666667,10.0,1026.3333333333333,57.666666666666664,2.6666666666666665,9.333333333333334,1.0,422.9186859937646,,0.20868732144477337,106.46277512049271,,,,,,0.0
2021-10-07 04:10:00,9.0,19.7,19.5,22.0,13.7,2.85,0.51818,10.225100000000001,55.9682,3.611111111111111,4.611111111111111,156.0,0.0,90.77777777777777,10.0,1026.388888888889,60.27777777777777,2.611111111111111,9.222222222222221,1.0,419.4856643676758,,0.15777269955556097,113.78676857576531,,,,,,0.0
2021-10-07 04:20:00,9.0,19.8,19.5,22.0,13.6,2.857,0.462865,10.255799999999999,55.972699999999996,3.5555555555555554,4.555555555555555,154.0,0.0,90.88888888888889,10.0,1026.4444444444443,62.888888888888886,2.5555555555555554,9.11111111111111,1.0,427.40330720046467,,0.13592852834533198,115.00001550555903,,,,,,0.0
2021-10-07 04:30:00,8.8,19.7,19.5,22.0,13.6,2.844,0.48166000000000003,10.1477,55.96509999999999,3.5,4.5,152.0,0.0,91.0,10.0,1026.5,65.5,2.5,9.0,1.0,419.40138814290367,,0.11942832423773939,111.99533134697522,,,,,,0.0
2021-10-07 04:40:00,8.9,20.0,30.6,22.1,13.6,2.807,0.5312,10.1264,55.9766,3.4444444444444446,4.444444444444445,150.0,0.0,91.11111111111111,10.0,1026.5555555555557,68.11111111111111,2.4444444444444446,8.88888888888889,1.0,418.8472387940857,,0.10946883799547669,110.56652572071485,,,,,,0.0
2021-10-07 04:50:00,8.9,20.0,22.1,22.3,13.6,2.838,0.7991849999999999,10.1336,55.9935,3.388888888888889,4.388888888888889,148.0,0.0,91.22222222222223,10.0,1026.611111111111,70.72222222222223,2.388888888888889,8.777777777777779,1.0,417.6024912516276,,0.13320333823388025,115.94241947238729,,,,,,0.0
2021-10-07 05:00:00,8.9,20.0,20.6,22.4,13.6,2.863,0.7246699999999999,9.8303,55.9867,3.3333333333333335,4.333333333333333,146.0,0.0,91.33333333333333,10.0,1026.6666666666667,73.33333333333333,2.3333333333333335,8.666666666666666,1.0,422.7909193227483,,0.1354268745974358,155.9115004217288,,,,,,0.0
2021-10-07 05:10:00,8.9,20.1,21.7,22.4,13.7,2.856,0.599505,9.702499999999999,56.0296,3.2777777777777777,4.277777777777778,144.0,0.0,91.44444444444444,10.0,1026.7222222222222,75.94444444444444,2.2777777777777777,8.555555555555555,1.0,427.8713633219401,,0.17114939705158266,176.45508639017743,,,,,,0.0
2021-10-07 05:20:00,8.9,20.1,20.0,22.5,13.7,2.865,1.1919650000000002,9.8928,56.0989,3.2222222222222223,4.222222222222222,142.0,0.0,91.55555555555556,10.0,1026.7777777777778,78.55555555555554,2.2222222222222223,8.444444444444445,1.0,431.42895738974386,,0.3538302913038744,201.18775372305834,,,,,,0.0
2021-10-07 05:30:00,8.9,20.2,21.9,22.5,13.7,2.863,0.67422,10.109,56.13439999999999,3.166666666666667,4.166666666666667,140.0,0.0,91.66666666666667,10.0,1026.8333333333333,81.16666666666666,2.166666666666667,8.333333333333334,1.0,436.66557322184246,,0.320123071598131,191.88171115077822,,,,,,0.0
2021-10-07 05:40:00,8.8,20.1,20.4,22.5,13.7,2.858,0.73748,9.9802,56.120799999999996,3.111111111111111,4.111111111111111,138.0,0.0,91.77777777777777,10.0,1026.888888888889,83.77777777777777,2.111111111111111,8.222222222222221,1.0,436.956849431882,,0.38945376694244516,221.23826225539386,,,,,,0.0
2021-10-07 05:50:00,8.9,20.2,21.3,22.5,13.7,2.856,3.5572749999999997,9.9579,56.129099999999994,3.0555555555555554,4.055555555555555,136.0,0.0,91.88888888888889,10.0,1026.9444444444443,86.38888888888889,2.0555555555555554,8.11111111111111,1.0,443.1955108642578,,0.6879013071777457,257.72963113860226,,,,,,0.0
2021-10-07 06:00:00,8.8,20.2,21.4,22.5,13.7,2.85,32.711525,9.956100000000001,56.1398,3.0,4.0,134.0,0.0,92.0,10.0,1027.0,89.0,2.0,8.0,1.0,453.87784940522295,,1.0603264460826325,273.9858790424584,,,,,,0.0
2021-10-07 06:10:00,8.8,20.1,20.2,22.5,13.7,2.856,77.914765,9.9884,56.039300000000004,3.2222222222222223,4.0,129.33333333333334,0.0,91.33333333333333,10.0,1026.9444444444443,85.88888888888889,2.111111111111111,7.777777777777778,1.1111111111111112,470.341064453125,,3.461715657003855,267.8842425187968,,,,,,0.0
2021-10-07 06:20:00,8.8,20.2,21.8,22.5,13.7,2.848,59.11768500000001,10.1562,56.0441,3.4444444444444446,4.0,124.66666666666667,0.0,90.66666666666667,10.0,1026.888888888889,82.77777777777777,2.2222222222222223,7.555555555555555,1.2222222222222223,484.4111498602506,,5.691767390838451,313.26367845524504,,,,,,0.0
2021-10-07 06:30:00,8.8,20.2,20.1,22.6,13.7,2.843,7.928825000000001,10.568200000000001,56.13440000000001,3.6666666666666665,4.0,120.0,0.0,90.0,10.0,1026.8333333333333,79.66666666666667,2.3333333333333335,7.333333333333333,1.3333333333333333,480.7490458170573,,5.9031083818613475,282.7973671942242,,,,,,0.0
2021-10-07 06:40:00,8.9,20.3,21.9,22.6,13.8,2.841,9.55882,10.602599999999999,56.425,3.888888888888889,4.0,115.33333333333333,0.0,89.33333333333333,10.0,1026.7777777777778,76.55555555555556,2.4444444444444446,7.111111111111111,1.4444444444444444,496.1441952865425,,4.999423531825933,318.8994431352346,,,,,,0.0
2021-10-07 06:50:00,8.9,20.3,20.5,22.6,13.8,2.842,6.1232050000000005,10.8286,56.4779,4.111111111111111,4.0,110.66666666666667,0.0,88.66666666666667,10.0,1026.7222222222222,73.44444444444444,2.5555555555555554,6.888888888888889,1.5555555555555556,534.9186842854817,,4.19678256641,310.00004582550565,,,,,,0.0
2021-10-07 07:00:00,8.9,20.3,22.1,22.6,13.7,2.835,4.56705,10.8476,56.42229999999999,4.333333333333333,4.0,106.0,0.0,88.0,10.0,1026.6666666666667,70.33333333333333,2.6666666666666665,6.666666666666667,1.6666666666666665,556.6640209960938,,3.0005470236075125,285.1350290589413,,,,,,0.0
2021-10-07 07:10:00,8.7,20.2,20.5,22.7,13.6,2.884,0.9707549999999999,10.832699999999999,56.42139999999999,4.555555555555555,4.0,101.33333333333334,0.0,87.33333333333333,10.0,1026.611111111111,67.22222222222223,2.7777777777777777,6.444444444444445,1.7777777777777777,621.5313577726517,,2.5015426440528556,323.9810311346539,,,,,,0.0
2021-10-07 07:20:00,8.8,20.2,21.3,22.8,13.6,2.876,0.9671350000000001,11.158,56.46810000000001,4.777777777777778,4.0,96.66666666666666,0.0,86.66666666666667,10.0,1026.5555555555557,64.11111111111111,2.888888888888889,6.222222222222222,1.8888888888888888,660.8892338053386,,1.9357286064335182,316.1281612693657,,,,,,0.0
2021-10-07 07:30:00,8.7,20.3,21.4,22.8,13.5,2.886,1.08164,11.9678,56.4816,5.0,4.0,92.0,0.0,86.0,10.0,1026.5,61.0,3.0,6.0,2.0,659.4310779720613,,1.7603715746887658,274.98788525037173,,,,,,0.0
2021-10-07 07:40:00,8.8,20.3,20.2,22.8,13.7,2.894,1.15595,11.8111,55.9308,5.222222222222222,4.0,87.33333333333334,0.0,85.33333333333333,10.0,1026.4444444444443,57.888888888888886,3.111111111111111,5.777777777777778,2.111111111111111,662.1710587565104,,1.594473309567419,223.73131416450116,,,,,,0.0
2021-10-07 07:50:00,9.4,20.4,21.6,22.9,13.9,2.897,1.07982,12.159099999999999,55.619600000000005,5.444444444444445,4.0,82.66666666666666,0.0,84.66666666666667,10.0,1026.388888888889,54.77777777777778,3.2222222222222223,5.555555555555555,2.2222222222222223,660.4368759681439,,1.4112659797998472,179.96627818738,,,,,,0.0
2021-10-07 08:00:00,9.7,20.4,20.5,23.0,14.0,2.9,1.205785,12.65,55.5049,5.666666666666666,4.0,78.0,0.0,84.0,10.0,1026.3333333333333,51.666666666666664,3.333333333333333,5.333333333333334,2.333333333333333,650.7801304117838,,1.0924274945983106,149.45854725250416,,,,,,0.0
2021-10-07 08:10:00,8.9,20.4,20.7,23.0,13.8,2.892,1.36094,13.929599999999999,54.9293,5.888888888888889,4.0,73.33333333333334,0.0,83.33333333333333,10.0,1026.2777777777778,48.55555555555556,3.4444444444444446,5.111111111111111,2.4444444444444446,624.8311325038164,,1.0166574526237229,135.91179392755367,,,,,,0.0
2021-10-07 08:20:00,9.5,20.6,21.4,23.1,14.0,2.904,0.686555,13.380799999999999,52.9659,6.111111111111111,4.0,68.66666666666667,0.0,82.66666666666667,10.0,1026.2222222222222,45.44444444444444,3.5555555555555554,4.888888888888889,2.5555555555555554,633.2307291666667,,0.9406554661312345,116.98359513342044,,,,,,0.0
2021-10-07 08:30:00,9.8,20.7,20.6,23.2,14.2,2.911,0.63699,12.6712,52.5947,6.333333333333333,4.0,64.0,0.0,82.0,10.0,1026.1666666666667,42.333333333333336,3.6666666666666665,4.666666666666667,2.6666666666666665,632.7533034752155,,0.934050441987097,117.3998884951058,,,,,,0.0
2021-10-07 08:40:00,9.7,20.2,20.6,23.2,14.2,94.0,0.700145,12.5832,53.170100000000005,6.555555555555555,4.0,59.33333333333333,0.0,81.33333333333333,10.0,1026.111111111111,39.22222222222222,3.7777777777777777,4.444444444444445,2.7777777777777777,593.9425728352865,,0.8444886932652549,105.67393559558244,,,,,,0.0
2021-10-07 08:50:00,9.9,14.6,17.9,23.1,18.8,2.855,0.796005,12.7663,53.6958,6.777777777777778,4.0,54.66666666666667,0.0,80.66666666666667,10.0,1026.0555555555557,36.11111111111111,3.888888888888889,4.222222222222222,2.888888888888889,582.5842477171448,,0.8905245097495069,106.06544054494739,,,,,,0.0
2021-10-07 09:00:00,10.0,19.6,18.1,23.3,16.3,2.951,1.559265,12.9325,54.0529,7.0,4.0,50.0,0.0,80.0,10.0,1026.0,33.0,4.0,4.0,3.0,566.0427404785156,,0.8646222473049567,104.4796378865215,,,,,,0.0
2021-10-07 09:10:00,9.6,20.4,19.3,23.2,15.1,3.042,1.001895,12.497800000000002,54.1998,7.166666666666667,4.388888888888889,48.888888888888886,0.0,79.22222222222223,10.0,1025.9444444444443,35.55555555555556,4.0,4.5,2.9444444444444446,567.5322563294159,,0.8711923110518752,117.19683690647621,,,,,,0.0
2021-10-07 09:20:00,9.9,20.8,20.0,23.3,14.8,3.098,0.923405,12.6361,54.4871,7.333333333333333,4.777777777777778,47.77777777777778,0.0,78.44444444444444,10.0,1025.888888888889,38.111111111111114,4.0,5.0,2.888888888888889,567.2035101318359,,0.9535798243984663,157.47622711440266,,,,,,0.0
2021-10-07 09:30:00,9.9,20.8,20.3,23.4,14.7,3.11,1.02428,12.3341,54.7451,7.5,5.166666666666667,46.666666666666664,0.0,77.66666666666667,10.0,1025.8333333333333,40.666666666666664,4.0,5.5,2.8333333333333335,566.1360802240481,,0.9826303646742961,254.60505829676396,,,,,,0.0
2021-10-07 09:40:00,10.0,21.0,20.5,23.5,14.7,3.128,0.93198,12.374500000000001,54.8935,7.666666666666667,5.555555555555555,45.55555555555556,0.0,76.88888888888889,10.0,1025.7777777777778,43.22222222222222,4.0,6.0,2.7777777777777777,651.069389038086,,0.8098130039618177,748.3743989623333,,,,,,0.0
2021-10-07 09:50:00,9.9,21.0,20.6,23.5,14.6,3.116,1.04769,12.866499999999998,55.01369999999999,7.833333333333333,5.944444444444445,44.44444444444444,0.0,76.11111111111111,10.0,1025.7222222222222,45.77777777777778,4.0,6.5,2.7222222222222223,695.7499657641881,,0.8697377037732614,1104.3401313635186,,,,,,0.0
2021-10-07 10:00:00,10.2,21.1,20.7,23.6,14.8,3.13,1.035595,14.133799999999999,54.8985,8.0,6.333333333333334,43.333333333333336,0.0,75.33333333333333,10.0,1025.6666666666667,48.333333333333336,4.0,7.0,2.6666666666666665,728.3382808430989,,0.9416628797966882,900.737633544577,,,,,,0.0
2021-10-07 10:10:00,10.2,21.1,20.7,23.6,14.7,3.109,0.9562849999999999,13.5793,54.3301,8.166666666666666,6.722222222222222,42.22222222222222,0.0,74.55555555555556,10.0,1025.611111111111,50.888888888888886,4.0,7.5,2.611111111111111,756.8597986120465,,0.7633581761645395,996.0138668926691,,,,,,0.0
2021-10-07 10:20:00,10.6,21.3,20.9,23.8,15.0,3.111,2.477865,13.479800000000001,54.14639999999999,8.333333333333334,7.111111111111111,41.111111111111114,0.0,73.77777777777777,10.0,1025.5555555555557,53.44444444444444,4.0,8.0,2.5555555555555554,817.1651485188802,,0.7030094718688963,1282.0561325021517,,,,,,0.0
2021-10-07 10:30:00,10.8,21.5,21.1,23.9,15.3,3.102,1.033725,13.3292,54.197,8.5,7.5,40.0,0.0,73.0,10.0,1025.5,56.0,4.0,8.5,2.5,886.5546167483275,,0.983173430344816,1003.8874831549865,,,,,,0.0
2021-10-07 10:40:00,10.5,21.5,21.1,24.0,15.1,3.133,0.9263300000000001,13.7858,54.209799999999994,8.666666666666666,7.888888888888889,38.888888888888886,0.0,72.22222222222223,10.0,1025.4444444444443,58.55555555555556,4.0,9.0,2.4444444444444446,853.7399104817708,,1.953533716760786,757.4514689006912,,,,,,0.0
2021-10-07 10:50:00,10.6,21.6,21.1,24.0,15.2,3.115,0.823465,13.7457,54.0856,8.833333333333334,8.277777777777779,37.77777777777778,0.0,71.44444444444444,10.0,1025.388888888889,61.111111111111114,4.0,9.5,2.388888888888889,820.608349714608,,1.9597522073041247,611.8742940973832,,,,,,0.0
2021-10-07 11:00:00,10.8,21.6,21.2,24.1,15.3,3.114,0.768805,14.022300000000001,54.0819,9.0,8.666666666666668,36.66666666666667,0.0,70.66666666666667,10.0,1025.3333333333333,63.66666666666667,4.0,10.0,2.3333333333333335,837.2340194667071,,3.075660114079546,562.3951905934824,,,,,,0.0
2021-10-07 11:10:00,10.5,21.6,21.2,24.0,15.2,3.137,0.82553,13.713399999999998,53.992200000000004,9.166666666666668,9.055555555555555,35.55555555555556,0.0,69.88888888888889,10.0,1025.2777777777778,66.22222222222223,4.0,10.5,2.2777777777777777,847.9747850019082,,2.669506789274135,460.2408029804122,,,,,,0.0
2021-10-07 11:20:00,10.7,21.6,21.2,24.1,15.3,3.133,0.91184,14.0992,53.9245,9.333333333333334,9.444444444444445,34.44444444444444,0.0,69.11111111111111,10.0,1025.2222222222222,68.77777777777777,4.0,11.0,2.2222222222222223,802.4686826578776,,2.004729120074692,310.4624026338394,,,,,,0.0
2021-10-07 11:30:00,11.0,21.8,21.4,24.2,15.6,3.107,0.9227000000000001,14.3025,53.81179999999999,9.5,9.833333333333332,33.333333333333336,0.0,68.33333333333333,10.0,1025.1666666666667,71.33333333333334,4.0,11.5,2.166666666666667,732.7824938824533,,1.605429291417033,188.08797778716868,,,,,,0.0
2021-10-07 11:40:00,11.1,21.8,21.4,24.2,15.6,3.169,0.8614900000000001,14.3353,53.74400000000001,9.666666666666668,10.222222222222221,32.22222222222223,0.0,67.55555555555556,10.0,1025.111111111111,73.88888888888889,4.0,12.0,2.111111111111111,702.7501969401042,,1.5686726588650612,127.40201552396441,,,,,,0.0
2021-10-07 11:50:00,11.3,21.8,21.4,24.2,15.6,3.217,0.858325,14.2169,53.7059,9.833333333333334,10.61111111111111,31.111111111111114,0.0,66.77777777777777,10.0,1025.0555555555557,76.44444444444444,4.0,12.5,2.0555555555555554,693.5513657352842,,2.0483660871868077,108.45789709856281,,,,,,0.0
2021-10-07 12:00:00,11.5,21.9,21.5,24.3,15.8,3.277,0.80033,14.249199999999998,53.73389999999999,10.0,11.0,30.0,0.0,66.0,10.0,1025.0,79.0,4.0,13.0,2.0,696.5257847086589,,3.072616521335591,118.72794386438056,,,,,,151.0
2021-10-07 12:10:00,11.4,21.9,21.4,24.3,15.9,3.255,0.8176650000000001,14.1005,53.782799999999995,10.0,10.944444444444445,31.0,0.0,66.33333333333333,10.0,1024.9444444444443,78.5,4.055555555555555,13.055555555555555,2.0,718.6841879377695,,3.717631350715281,111.60669312816556,,,,,,0.0
2021-10-07 12:20:00,11.9,22.0,21.4,24.3,16.2,3.298,0.8725950000000001,14.440000000000001,53.8125,10.0,10.88888888888889,32.0,0.0,66.66666666666667,10.0,1024.888888888889,78.0,4.111111111111111,13.11111111111111,2.0,703.7202984619141,,4.412047726320008,98.54695375755009,,,,,,0.0
2021-10-07 12:30:00,11.9,22.1,21.4,24.4,16.4,3.285,0.8729549999999999,14.2797,53.722,10.0,10.833333333333334,33.0,0.0,67.0,10.0,1024.8333333333333,77.5,4.166666666666667,13.166666666666666,2.0,713.4520880197108,,3.880197340303895,95.88554449803412,,,,,,0.0
2021-10-07 12:40:00,12.0,22.2,21.4,24.5,16.8,3.276,0.8573449999999999,14.643,53.756600000000006,10.0,10.777777777777779,34.0,0.0,67.33333333333333,10.0,1024.7777777777778,77.0,4.222222222222222,13.222222222222221,2.0,708.4754937744141,,4.012666105227281,102.99631171102578,,,,,,0.0
2021-10-07 12:50:00,12.1,22.3,21.4,24.7,16.9,3.236,0.73512,14.591999999999999,53.664,10.0,10.722222222222221,35.0,0.0,67.66666666666667,10.0,1024.7222222222222,76.5,4.277777777777778,13.277777777777779,2.0,727.3774290799546,,3.862201066111441,108.95176404101701,,,,,,0.0
2021-10-07 13:00:00,12.2,22.3,21.4,24.7,17.0,3.241,0.7672399999999999,14.563399999999998,53.812400000000004,10.0,10.666666666666666,36.0,0.0,68.0,10.0,1024.6666666666667,76.0,4.333333333333333,13.333333333333334,2.0,708.507699584961,,3.1391116785060214,101.74889078625178,,,,,,0.0
2021-10-07 13:10:00,12.1,22.2,21.3,24.7,17.0,3.198,0.7377900000000001,14.639199999999999,54.2105,10.0,10.61111111111111,37.0,0.0,68.33333333333333,10.0,1024.611111111111,75.5,4.388888888888889,13.38888888888889,2.0,725.6666864715226,,3.095820642352778,101.80163788186628,,,,,,0.0
2021-10-07 13:20:00,12.3,22.1,21.1,24.6,17.1,3.178,0.61314,14.8655,54.3635,10.0,10.555555555555555,38.0,0.0,68.66666666666667,10.0,1024.5555555555557,75.0,4.444444444444445,13.444444444444445,2.0,744.4585133870444,,2.594298436628223,108.40974967956542,,,,,,0.0
2021-10-07 13:30:00,12.6,22.1,21.1,24.6,17.5,3.192,1.9120449999999998,14.491399999999999,54.4196,10.0,10.5,39.0,0.0,69.0,10.0,1024.5,74.5,4.5,13.5,2.0,741.7550738665701,,2.272653964273,111.52665280078091,,,,,,0.0
2021-10-07 13:40:00,12.9,22.0,21.0,24.4,17.7,3.157,0.63895,14.1695,54.508799999999994,10.0,10.444444444444445,40.0,0.0,69.33333333333333,10.0,1024.4444444444443,74.0,4.555555555555555,13.555555555555555,2.0,771.215893351237,,2.385295532608436,164.6224895544106,,,,,,0.0
2021-10-07 13:50:00,12.8,21.9,20.9,24.4,17.5,3.147,0.611345,14.6428,54.6989,10.0,10.38888888888889,41.0,0.0,69.66666666666667,10.0,1024.388888888889,73.5,4.611111111111111,13.61111111111111,2.0,779.5910587845726,,1.9819050292174023,183.84408546447753,,,,,,0.0
2021-10-07 14:00:00,12.9,21.9,20.9,24.4,17.6,3.085,0.57636,14.5404,54.7004,10.0,10.333333333333334,42.0,0.0,70.0,10.0,1024.3333333333333,73.0,4.666666666666667,13.666666666666666,2.0,772.4214756266276,,1.9316488858400764,152.7669222397454,,,,,,0.0
2021-10-07 14:10:00,13.2,18.1,20.6,24.1,18.6,1.339,0.548565,14.3841,54.631899999999995,10.0,10.277777777777779,43.0,0.0,70.33333333333333,10.0,1024.2777777777778,72.5,4.722222222222222,13.722222222222221,2.0,764.1676413770654,,1.4814094318946203,114.29222793579102,,,,,,0.0
2021-10-07 14:20:00,13.3,16.3,16.7,24.6,22.7,1.47,0.5359550000000001,14.408199999999999,54.6896,10.0,10.222222222222221,44.0,0.0,70.66666666666667,10.0,1024.2222222222222,72.0,4.777777777777778,13.777777777777779,2.0,750.5530887858073,,1.3472604528540946,171.25408944965082,,,,,,0.0
2021-10-07 14:30:00,13.7,19.1,17.6,24.5,21.1,1.454,0.571025,14.165799999999999,54.7636,10.0,10.166666666666666,45.0,0.0,71.0,10.0,1024.1666666666667,71.5,4.833333333333333,13.833333333333334,2.0,762.2685957003188,,1.2386730527793621,206.9325537592139,,,,,,0.0
2021-10-07 14:40:00,13.4,20.3,19.8,24.5,19.6,1.505,0.7182772727272727,13.859090909090908,54.873,10.0,10.11111111111111,46.0,0.0,71.33333333333333,10.0,1024.111111111111,71.0,4.888888888888889,13.88888888888889,2.0,748.9095324356255,,1.002615851072942,132.5750583215487,,,,,,0.0
2021-10-07 14:50:00,13.7,20.9,20.5,24.4,19.1,1.495,0.91422,13.7606,54.95,10.0,10.055555555555555,47.0,0.0,71.66666666666667,10.0,1024.0555555555557,70.5,4.944444444444445,13.944444444444445,2.0,736.842605822333,,1.0016174102166278,108.158171257838,,,,,,0.0
2021-10-07 15:00:00,13.7,21.1,20.8,24.4,18.9,1.493,1.11543,13.7373,54.930600000000005,10.0,10.0,48.0,0.0,72.0,10.0,1024.0,70.0,5.0,14.0,2.0,720.2061126708984,,0.9149856319897255,95.68056049433132,,,,,,0.0
2021-10-07 15:10:00,13.8,21.3,21.0,24.3,19.0,1.462,1.198615,13.701400000000001,55.0321,9.88888888888889,9.944444444444445,47.94444444444444,0.005555555555555556,72.61111111111111,10.0,1024.0555555555557,70.33333333333333,5.0,14.055555555555555,1.9444444444444444,706.2938165423514,,0.7436307257018184,92.374164440349,,,,,,0.0
2021-10-07 15:20:00,13.6,21.2,21.0,24.3,18.7,1.457,1.5514,13.6651,55.0457,9.777777777777779,9.88888888888889,47.888888888888886,0.011111111111111112,73.22222222222223,10.0,1024.111111111111,70.66666666666667,5.0,14.11111111111111,1.8888888888888888,689.9631573486329,,0.7086552418852594,89.78847302582304,,,,,,0.0
2021-10-07 15:30:00,13.8,21.3,21.0,24.3,18.8,1.476,1.544985,13.66,55.0629,9.666666666666666,9.833333333333334,47.833333333333336,0.01666666666666667,73.83333333333333,10.0,1024.1666666666667,71.0,5.0,14.166666666666666,1.8333333333333333,681.4881628488124,,0.6582218847806844,87.90265287065236,,,,,,0.0
2021-10-07 15:40:00,13.6,21.3,21.1,24.3,18.7,1.442,5.1496450000000005,13.4571,55.0981,9.555555555555555,9.777777777777779,47.77777777777778,0.022222222222222223,74.44444444444444,10.0,1024.2222222222222,71.33333333333333,5.0,14.222222222222221,1.7777777777777777,674.9467934163412,,0.7777523280494967,92.80877795311018,,,,,,0.0
2021-10-07 15:50:00,13.5,21.2,21.0,24.3,18.6,1.465,1.809385,13.183600000000002,55.1571,9.444444444444445,9.722222222222221,47.72222222222222,0.02777777777777778,75.05555555555556,10.0,1024.2777777777778,71.66666666666667,5.0,14.277777777777779,1.7222222222222223,664.0922070873743,,0.7248052356918315,95.81992947982529,,,,,,0.0
2021-10-07 16:00:00,13.9,21.3,21.0,24.3,18.7,1.47,4.2436750000000005,13.1039,55.23969999999999,9.333333333333334,9.666666666666666,47.666666666666664,0.03333333333333334,75.66666666666667,10.0,1024.3333333333333,72.0,5.0,14.333333333333334,1.6666666666666667,643.5043208821614,,0.6308699178384185,94.49959522182658,,,,,,0.0
2021-10-07 16:10:00,13.8,21.3,21.1,24.3,18.7,1.459,5.495115,13.232499999999998,55.310199999999995,9.222222222222221,9.61111111111111,47.611111111111114,0.038888888888888896,76.27777777777777,10.0,1024.388888888889,72.33333333333333,5.0,14.38888888888889,1.6111111111111112,628.5042011410067,,0.5423676779213766,129.79982222691768,,,,,,0.0
2021-10-07 16:20:00,13.6,21.2,21.1,24.2,18.8,1.453,1.4974750000000001,13.065299999999999,55.370799999999996,9.11111111111111,9.555555555555555,47.55555555555556,0.044444444444444446,76.88888888888889,10.0,1024.4444444444443,72.66666666666667,5.0,14.444444444444445,1.5555555555555556,616.8114619954428,,0.48739963719358215,129.84066906449485,,,,,,0.0
2021-10-07 16:30:00,13.4,21.1,21.0,24.2,18.6,1.451,1.536875,13.013900000000001,55.4132,9.0,9.5,47.5,0.05,77.5,10.0,1024.5,73.0,5.0,14.5,1.5,617.0290586344402,,0.5632722123977492,109.19210707044871,,,,,,0.0
2021-10-07 16:40:00,13.3,21.1,20.9,24.1,18.6,1.477,1.5972849999999998,13.0577,55.4535,8.88888888888889,9.444444444444445,47.44444444444444,0.05555555555555556,78.11111111111111,10.0,1024.5555555555557,73.33333333333333,5.0,14.555555555555555,1.4444444444444444,608.5855006215764,,0.5274098532247005,100.95873090560828,,,,,,0.0
2021-10-07 16:50:00,13.3,21.0,20.8,24.0,18.4,1.453,1.690255,13.0053,55.4474,8.777777777777779,9.38888888888889,47.388888888888886,0.061111111111111116,78.72222222222223,10.0,1024.611111111111,73.66666666666667,5.0,14.61111111111111,1.3888888888888888,593.7188102213543,,0.44762032749247077,97.04355878948492,,,,,,0.0
2021-10-07 17:00:00,13.3,20.9,20.8,24.0,18.4,1.44,1.585585,12.947,55.3343,8.666666666666666,9.333333333333334,47.333333333333336,0.06666666666666668,79.33333333333333,10.0,1024.6666666666667,74.0,5.0,14.666666666666666,1.3333333333333335,571.8156179002783,,0.39954456231898844,93.17055736390884,,,,,,0.0
2021-10-07 17:10:00,13.2,20.9,20.7,23.9,18.3,1.455,1.5343849999999999,12.993,55.4277,8.555555555555555,9.277777777777779,47.27777777777778,0.07222222222222223,79.94444444444444,10.0,1024.7222222222222,74.33333333333333,5.0,14.722222222222221,1.2777777777777777,559.847807006836,,0.37179924194464237,90.51010233087055,,,,,,0.0
2021-10-07 17:20:00,13.2,20.9,20.7,24.0,18.3,1.463,1.394295,12.925900000000002,55.461400000000005,8.444444444444445,9.222222222222221,47.22222222222222,0.07777777777777779,80.55555555555556,10.0,1024.7777777777778,74.66666666666667,5.0,14.777777777777779,1.2222222222222223,548.1559184458064,,0.2812754421022399,89.8642598754538,,,,,,0.0
2021-10-07 17:30:00,12.9,20.8,20.7,23.9,18.1,1.458,1.413275,12.871799999999999,55.477,8.333333333333334,9.166666666666666,47.166666666666664,0.08333333333333334,81.16666666666667,10.0,1024.8333333333333,75.0,5.0,14.833333333333334,1.1666666666666667,536.9706028238932,,0.3088751125516696,96.28063925640731,,,,,,0.0
2021-10-07 17:40:00,13.0,21.1,20.8,23.8,17.9,1.437,1.328475,12.8828,55.480500000000006,8.222222222222221,9.11111111111111,47.111111111111114,0.08888888888888889,81.77777777777777,10.0,1024.888888888889,75.33333333333333,5.0,14.88888888888889,1.1111111111111112,525.6776024478606,,0.2674142383956639,101.00697221831413,,,,,,0.0
2021-10-07 17:50:00,12.8,21.2,20.9,23.8,17.7,1.447,1.110135,12.7372,55.474900000000005,8.11111111111111,9.055555555555555,47.05555555555556,0.09444444444444446,82.38888888888889,10.0,1024.9444444444443,75.66666666666667,5.0,14.944444444444445,1.0555555555555556,512.841862894694,,0.2539618902165169,99.3399514014034,,,,,,0.0
2021-10-07 18:00:00,12.7,21.1,20.9,23.8,17.7,1.468,1.100955,12.804300000000001,55.517100000000006,8.0,9.0,47.0,0.1,83.0,10.0,1025.0,76.0,5.0,15.0,1.0,498.7904610118647,,0.31740283704473304,90.92593293076854,,,,,,0.0
2021-10-07 18:10:00,12.4,21.1,20.9,23.8,17.5,1.456,1.2665,12.841444444444445,55.458222222222226,7.777777777777778,8.722222222222221,47.55555555555556,0.09444444444444446,83.66666666666667,9.555555555555555,1025.0555555555557,74.44444444444444,4.944444444444445,14.666666666666666,1.0,490.02241750081384,,0.34213964900728,94.16686952709479,,,,,,0.0
2021-10-07 18:20:00,12.6,21.2,20.9,23.7,17.5,1.458,1.234095,12.799800000000001,55.4956,7.555555555555555,8.444444444444445,48.111111111111114,0.08888888888888889,84.33333333333333,9.11111111111111,1025.111111111111,72.88888888888889,4.888888888888889,14.333333333333334,1.0,481.12202958731814,,0.2694022121902365,98.63605497177038,,,,,,0.0
2021-10-07 18:30:00,12.5,21.2,20.9,23.7,17.4,1.462,1.31335,12.7312,55.52140000000001,7.333333333333333,8.166666666666666,48.666666666666664,0.08333333333333334,85.0,8.666666666666666,1025.1666666666667,71.33333333333333,4.833333333333333,14.0,1.0,479.0673697916667,,0.26562908040706884,104.15944569754735,,,,,,0.0
2021-10-07 18:40:00,12.5,21.2,21.0,23.7,17.4,1.459,1.31259,12.738299999999999,55.5342,7.111111111111111,7.888888888888889,49.22222222222222,0.07777777777777778,85.66666666666667,8.222222222222221,1025.2222222222222,69.77777777777777,4.777777777777778,13.666666666666666,1.0,481.16788914822985,,0.2867465326400463,109.32412173362775,,,,,,0.0
2021-10-07 18:50:00,12.3,21.2,21.0,23.6,17.1,1.491,1.43736,12.5535,55.5413,6.888888888888889,7.611111111111111,49.77777777777778,0.07222222222222223,86.33333333333333,7.777777777777778,1025.2777777777778,68.22222222222223,4.722222222222222,13.333333333333334,1.0,474.1249091593424,,0.24527666976475443,111.2599899005351,,,,,,0.0
2021-10-07 19:00:00,12.5,21.3,21.0,23.7,17.2,1.475,1.620515,12.592,55.2712,6.666666666666667,7.333333333333334,50.333333333333336,0.06666666666666667,87.0,7.333333333333334,1025.3333333333333,66.66666666666667,4.666666666666667,13.0,1.0,471.34416712618423,,0.2205619070110684,106.83159273740262,,,,,,0.0
2021-10-07 19:10:00,12.6,21.3,21.1,23.6,17.1,1.489,1.557855,12.5729,54.939800000000005,6.444444444444445,7.055555555555555,50.888888888888886,0.06111111111111111,87.66666666666667,6.888888888888889,1025.388888888889,65.11111111111111,4.611111111111111,12.666666666666666,1.0,462.6270785522461,,0.23834528944228825,114.39525735305526,,,,,,0.0
2021-10-07 19:20:00,12.2,21.3,21.1,23.6,17.1,1.469,1.89998,12.4845,54.7907,6.222222222222222,6.777777777777779,51.44444444444444,0.05555555555555556,88.33333333333333,6.444444444444445,1025.4444444444443,63.55555555555556,4.555555555555555,12.333333333333332,1.0,470.42937703450525,,0.24110455103429018,112.12326688971223,,,,,,0.0
2021-10-07 19:30:00,12.6,21.3,21.1,23.6,17.2,1.47,1.37653,12.3136,54.7638,6.0,6.5,52.0,0.05,89.0,6.0,1025.5,62.0,4.5,12.0,1.0,464.27739274299,,0.2488743316552649,103.47778604044079,,,,,,0.0
2021-10-07 19:40:00,12.5,21.3,21.1,23.6,17.2,1.469,1.4626,11.716899999999999,54.7712,5.777777777777778,6.222222222222222,52.55555555555556,0.044444444444444446,89.66666666666667,5.555555555555555,1025.5555555555557,60.44444444444444,4.444444444444445,11.666666666666666,1.0,462.7193184407553,,0.25543174432032856,91.00891042849439,,,,,,0.0
2021-10-07 19:50:00,12.4,21.3,21.1,23.6,17.1,1.474,1.7137799999999999,11.4716,54.8744,5.555555555555555,5.944444444444445,53.111111111111114,0.03888888888888889,90.33333333333333,5.111111111111112,1025.611111111111,58.888888888888886,4.388888888888889,11.333333333333332,1.0,458.65191746854236,,0.29957027937185626,97.98389341128075,,,,,,0.0
2021-10-07 20:00:00,12.2,21.2,21.0,23.5,17.1,1.468,1.619475,11.5617,55.128,5.333333333333334,5.666666666666667,53.666666666666664,0.033333333333333326,91.0,4.666666666666667,1025.6666666666667,57.33333333333333,4.333333333333333,11.0,1.0,454.5167255655924,,0.42525174271294286,81.59149884067685,,,,,,0.0
2021-10-07 20:10:00,12.5,21.2,21.0,23.5,17.1,1.481,1.76967,11.552299999999999,55.6168,5.111111111111111,5.388888888888889,54.22222222222222,0.027777777777777776,91.66666666666667,4.222222222222222,1025.7222222222222,55.77777777777778,4.277777777777778,10.666666666666666,1.0,453.7874860776704,,0.4941053711231482,68.64883402484958,,,,,,0.0
2021-10-07 20:20:00,12.4,21.2,21.0,23.5,17.1,1.472,1.8695999999999997,11.540600000000001,55.8805,4.888888888888889,5.111111111111112,54.77777777777778,0.022222222222222213,92.33333333333333,3.7777777777777777,1025.7777777777778,54.22222222222222,4.222222222222222,10.333333333333332,1.0,448.42757084989,,0.5804371481519298,76.4688812120082,,,,,,0.0
2021-10-07 20:30:00,12.2,21.1,20.9,23.4,17.0,1.466,2.154375,11.3995,55.9894,4.666666666666667,4.833333333333334,55.33333333333333,0.016666666666666663,93.0,3.333333333333334,1025.8333333333333,52.66666666666667,4.166666666666667,10.0,1.0,448.2461477661133,,0.5988157564915169,87.26739670079981,,,,,,0.0
2021-10-07 20:40:00,12.2,21.1,20.8,23.4,16.9,1.455,2.0766850000000003,11.4282,56.0573,4.444444444444445,4.555555555555556,55.888888888888886,0.011111111111111113,93.66666666666667,2.8888888888888893,1025.888888888889,51.111111111111114,4.111111111111111,9.666666666666666,1.0,450.93434458414714,,0.6670827362362275,93.26371177845756,,,,,,0.0
2021-10-07 20:50:00,12.2,21.1,20.8,23.4,17.0,1.455,2.114305,11.1397,56.05800000000001,4.222222222222222,4.277777777777779,56.44444444444444,0.00555555555555555,94.33333333333333,2.4444444444444446,1025.9444444444443,49.55555555555556,4.055555555555555,9.333333333333332,1.0,451.65619578043624,,0.7407928273123873,102.04611182476842,,,,,,0.0
2021-10-07 21:00:00,12.3,21.0,20.8,23.3,17.0,1.453,2.0513500000000002,11.1164,56.123900000000006,4.0,4.0,57.0,0.0,95.0,2.0,1026.0,48.0,4.0,9.0,1.0,450.0223021829539,,0.7937591553475224,109.54583014041017,,,,,,0.0
2021-10-07 21:10:00,12.2,20.9,20.8,23.2,16.8,1.467,2.320685,11.1584,56.1789,4.055555555555555,4.0,56.94444444444444,0.0,95.05555555555556,2.0,1026.0,50.888888888888886,4.0,8.944444444444445,1.0,449.0758658854167,,0.7738215840805722,109.69755982544464,,,,,,0.0
2021-10-07 21:20:00,12.2,20.9,20.7,23.2,16.8,1.47,2.5329550000000003,11.0995,56.220000000000006,4.111111111111111,4.0,56.888888888888886,0.0,95.11111111111111,2.0,1026.0,53.77777777777778,4.0,8.88888888888889,1.0,450.7385076904296,,0.7797861283512438,115.49555237376758,,,,,,0.0
2021-10-07 21:30:00,12.2,20.9,20.7,23.1,16.7,1.477,2.6727499999999997,10.6762,56.235699999999994,4.166666666666667,4.0,56.833333333333336,0.0,95.16666666666667,2.0,1026.0,56.666666666666664,4.0,8.833333333333334,1.0,448.18968438159465,,0.7887904524163337,108.58156494399248,,,,,,0.0
2021-10-07 21:40:00,11.8,20.9,20.7,23.1,16.4,1.475,2.69573,10.6082,56.270799999999994,4.222222222222222,4.0,56.77777777777778,0.0,95.22222222222223,2.0,1026.0,59.55555555555556,4.0,8.777777777777779,1.0,439.30023518880205,,0.8881223884477454,110.818232916277,,,,,,0.0
2021-10-07 21:50:00,11.7,21.0,20.8,23.0,16.2,1.511,2.77554,10.6306,56.33820000000001,4.277777777777778,4.0,56.72222222222222,0.0,95.27777777777777,2.0,1026.0,62.44444444444444,4.0,8.722222222222221,1.0,440.9593810508991,,0.8915480661021787,105.23125480738062,,,,,,0.0
2021-10-07 22:00:00,11.6,21.0,20.8,23.0,16.0,1.484,2.87265,10.601600000000001,56.254,4.333333333333333,4.0,56.666666666666664,0.0,95.33333333333333,2.0,1026.0,65.33333333333333,4.0,8.666666666666666,1.0,441.50273427327477,,0.9789316099343328,108.43512638350664,,,,,,0.0
2021-10-07 22:10:00,11.3,20.9,20.8,23.0,15.7,1.486,2.77023,10.3761,56.2947,4.388888888888889,4.0,56.611111111111114,0.0,95.38888888888889,2.0,1026.0,68.22222222222223,4.0,8.61111111111111,1.0,439.9437056477865,,0.8047817491558986,114.24385348325396,,,,,,0.0
2021-10-07 22:20:00,11.7,20.9,20.8,22.9,15.8,1.463,2.6083749999999997,10.238900000000001,56.3787,4.444444444444445,4.0,56.55555555555556,0.0,95.44444444444444,2.0,1026.0,71.11111111111111,4.0,8.555555555555555,1.0,440.8202466837565,,0.8133784810668331,113.01935895995231,,,,,,0.0
2021-10-07 22:30:00,11.5,20.9,20.7,22.9,15.7,1.475,2.807015,10.203399999999998,56.4693,4.5,4.0,56.5,0.0,95.5,2.0,1026.0,74.0,4.0,8.5,1.0,437.372946321334,,0.8333228192474209,106.03747375402074,,,,,,0.0
2021-10-07 22:40:00,11.1,20.8,20.7,22.8,15.5,1.475,2.653975,10.0909,56.528,4.555555555555555,4.0,56.44444444444444,0.0,95.55555555555556,2.0,1026.0,76.88888888888889,4.0,8.444444444444445,1.0,438.07537577311194,,0.9597234994021513,109.81387809451692,,,,,,0.0
2021-10-07 22:50:00,11.2,20.8,20.6,22.8,15.4,1.468,2.772005,10.238800000000001,56.549299999999995,4.611111111111111,4.0,56.388888888888886,0.0,95.61111111111111,2.0,1026.0,79.77777777777777,4.0,8.38888888888889,1.0,438.9683587506173,,0.9541090671406627,108.68524934801005,,,,,,0.0
2021-10-07 23:00:00,11.0,20.8,20.7,22.7,15.2,1.473,3.082965,10.465900000000001,56.579899999999995,4.666666666666667,4.0,56.333333333333336,0.0,95.66666666666667,2.0,1026.0,82.66666666666666,4.0,8.333333333333334,1.0,435.43986064691654,,1.028183120113645,106.90923402883239,,,,,,0.0
2021-10-07 23:10:00,10.8,20.7,20.6,22.7,15.1,1.468,2.86397,10.1157,56.5395,4.722222222222222,4.0,56.27777777777778,0.0,95.72222222222223,2.0,1026.0,85.55555555555556,4.0,8.277777777777779,1.0,439.1186052414467,,0.9285316756064608,111.2985360689756,,,,,,0.0
2021-10-07 23:20:00,10.8,20.7,20.6,22.7,15.0,1.504,2.958325,9.775,56.545399999999994,4.777777777777778,4.0,56.22222222222222,0.0,95.77777777777777,2.0,1026.0,88.44444444444444,4.0,8.222222222222221,1.0,441.0393752034505,,0.9709811667971693,110.30734585885948,,,,,,0.0
2021-10-07 23:30:00,10.7,20.6,20.6,22.7,14.9,1.47,2.90521,9.5748,56.60510000000001,4.833333333333333,4.0,56.166666666666664,0.0,95.83333333333333,2.0,1026.0,91.33333333333334,4.0,8.166666666666666,1.0,441.45769866943357,,1.024532075206102,109.69547812876729,,,,,,0.0
2021-10-07 23:40:00,10.6,20.6,20.5,22.7,14.9,1.45,3.061715,9.5081,56.633,4.888888888888889,4.0,56.111111111111114,0.0,95.88888888888889,2.0,1026.0,94.22222222222223,4.0,8.11111111111111,1.0,444.30552907307947,,0.9297907680677155,107.75250032931399,,,,,,0.0
2021-10-07 23:50:00,10.7,20.6,20.5,22.6,14.9,1.458,3.271535,9.52,56.7197,4.944444444444445,4.0,56.05555555555556,0.0,95.94444444444444,2.0,1026.0,97.11111111111111,4.0,8.055555555555555,1.0,443.46427506019324,,0.8985821696880174,112.40176617207501,,,,,,0.0
2021-10-08 00:00:00,10.6,20.6,20.5,22.6,14.9,1.456,3.2181699999999998,9.5188,56.599599999999995,5.0,4.0,56.0,0.0,96.0,2.0,1026.0,100.0,4.0,8.0,1.0,439.2951570638021,,1.0180422801436004,112.14551983978788,,,,,,0.0
2021-10-08 00:10:00,10.4,20.7,21.4,22.6,14.8,1.458,3.4313049999999996,9.589099999999998,56.2456,5.055555555555555,4.111111111111111,56.611111111111114,0.0,95.72222222222223,2.4444444444444446,1026.0,99.0,4.055555555555555,8.11111111111111,1.0,443.2787149468783,,0.984088785175213,110.0073373898005,,,,,,0.0
2021-10-08 00:20:00,10.2,20.6,21.4,22.6,14.7,1.419,3.38085,9.469100000000001,56.0785,5.111111111111111,4.222222222222222,57.22222222222222,0.0,95.44444444444444,2.888888888888889,1026.0,98.0,4.111111111111111,8.222222222222221,1.0,429.9188122558594,,1.0103334261889512,113.01233050136243,,,,,,0.0
2021-10-08 00:30:00,9.9,20.5,20.5,22.6,14.6,1.456,3.3136200000000002,9.1795,55.9899,5.166666666666667,4.333333333333333,57.833333333333336,0.0,95.16666666666667,3.333333333333333,1026.0,97.0,4.166666666666667,8.333333333333334,1.0,439.9843793671706,,0.9120057621598244,116.26228696187339,,,,,,0.0
2021-10-08 00:40:00,10.3,20.5,20.4,22.5,14.6,1.474,3.30903,9.0029,55.970000000000006,5.222222222222222,4.444444444444445,58.44444444444444,0.0,94.88888888888889,3.7777777777777777,1026.0,96.0,4.222222222222222,8.444444444444445,1.0,439.247639058431,,0.9520070196561894,112.76302793211858,,,,,,0.0
2021-10-08 00:50:00,10.6,20.6,21.4,22.5,14.8,1.443,3.5579050000000003,8.9879,56.014599999999994,5.277777777777778,4.555555555555555,59.05555555555556,0.0,94.61111111111111,4.222222222222222,1026.0,95.0,4.277777777777778,8.555555555555555,1.0,435.04613478386534,,0.8850235683247869,112.61532578635351,,,,,,0.0
2021-10-08 01:00:00,10.2,20.6,21.4,22.5,14.7,1.442,3.511185,8.8734,56.0413,5.333333333333333,4.666666666666667,59.666666666666664,0.0,94.33333333333333,4.666666666666666,1026.0,94.0,4.333333333333333,8.666666666666666,1.0,435.13755401611326,,0.886064137717088,105.73692801157634,,,,,,0.0
2021-10-08 01:10:00,10.3,20.5,20.5,22.5,14.7,1.45,3.707285,9.089400000000001,56.087900000000005,5.388888888888889,4.777777777777778,60.27777777777778,0.0,94.05555555555556,5.111111111111111,1026.0,93.0,4.388888888888889,8.777777777777779,1.0,430.9498586194269,,0.8595138162627058,107.48081184861351,,,,,,0.0
2021-10-08 01:20:00,10.0,20.5,20.5,22.5,14.5,1.429,3.4804450000000005,8.9521,56.131899999999995,5.444444444444445,4.888888888888889,60.888888888888886,0.0,93.77777777777777,5.555555555555555,1026.0,92.0,4.444444444444445,8.88888888888889,1.0,441.10942199707034,,0.867117859406323,108.840011512196,,,,,,0.0
2021-10-08 01:30:00,9.9,20.5,21.8,22.5,14.4,1.426,3.58153,8.787600000000001,56.1346,5.5,5.0,61.5,0.0,93.5,6.0,1026.0,91.0,4.5,9.0,1.0,447.2748038000348,,0.9190689618893936,106.39429079605361,,,,,,0.0
2021-10-08 01:40:00,10.1,20.4,20.9,22.5,14.5,1.459,3.694905,8.758,56.1641,5.555555555555555,5.111111111111111,62.111111111111114,0.0,93.22222222222223,6.444444444444445,1026.0,90.0,4.555555555555555,9.11111111111111,1.0,439.59444925944007,,0.8745945013571257,111.57104138455149,,,,,,0.0
2021-10-08 01:50:00,10.0,20.4,20.4,22.4,14.5,1.462,4.12622,8.6314,56.1896,5.611111111111111,5.222222222222222,62.72222222222222,0.0,92.94444444444444,6.888888888888888,1026.0,89.0,4.611111111111111,9.222222222222221,1.0,439.1447600581729,,0.9021731605822756,109.95756316233489,,,,,,0.0
