,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-08 02:00:00,9.9,20.4,21.2,22.4,14.4,1.426,4.602495,8.5609,56.1928,5.666666666666667,5.333333333333333,63.333333333333336,0.0,92.66666666666667,7.333333333333333,1026.0,88.0,4.666666666666667,9.333333333333334,1.0,439.61513437906905,,0.789058268050016,117.71601572413901,,,,,,0.0
2021-10-08 02:10:00,9.9,20.4,21.5,22.5,14.4,1.444,4.4198949999999995,8.3903,56.214099999999995,5.722222222222222,5.444444444444445,63.94444444444444,0.0,92.38888888888889,7.777777777777778,1026.0,87.0,4.722222222222222,9.444444444444445,1.0,439.8281467516669,,0.6073192407047682,116.47533203081896,,,,,,0.0
2021-10-08 02:20:00,9.9,20.4,20.4,22.5,14.4,1.451,4.39056,8.4592,56.26649999999999,5.777777777777778,5.555555555555555,64.55555555555556,0.0,92.11111111111111,8.222222222222221,1026.0,86.0,4.777777777777778,9.555555555555555,1.0,442.10893595377604,,0.5950933902874842,110.09846412938866,,,,,,0.0
2021-10-08 02:30:00,9.6,20.5,21.2,22.5,14.3,1.449,4.28896,8.1921,56.2822,5.833333333333333,5.666666666666666,65.16666666666667,0.0,91.83333333333333,8.666666666666666,1026.0,85.0,4.833333333333333,9.666666666666666,1.0,440.5568296726271,,0.5568328983441921,112.39843601334567,,,,,,0.0
2021-10-08 02:40:00,9.5,20.4,21.3,22.6,14.2,1.468,3.8269399999999996,8.4764,56.33200000000001,5.888888888888889,5.777777777777778,65.77777777777777,0.0,91.55555555555556,9.11111111111111,1026.0,84.0,4.888888888888889,9.777777777777779,1.0,439.2744172159831,,0.47631090198785564,114.26137077590167,,,,,,0.0
2021-10-08 02:50:00,9.3,20.4,20.4,22.7,14.1,1.441,3.23914,8.6668,56.35979999999999,5.944444444444445,5.888888888888889,66.38888888888889,0.0,91.27777777777777,9.555555555555555,1026.0,83.0,4.944444444444445,9.88888888888889,1.0,439.67059642572514,,0.5265953984292551,106.7232464703059,,,,,,0.0
2021-10-08 03:00:00,9.2,20.5,21.1,22.7,14.0,1.444,2.958635,8.8869,56.3578,6.0,6.0,67.0,0.0,91.0,10.0,1026.0,82.0,5.0,10.0,1.0,436.21049896240237,,0.4698137669475739,101.98838318323685,,,,,,0.0
2021-10-08 03:10:00,9.2,20.5,21.3,22.7,14.0,1.455,2.890275,9.1693,56.7053,5.888888888888889,5.944444444444445,68.11111111111111,0.0,91.22222222222223,9.555555555555555,1026.0555555555557,81.16666666666667,4.944444444444445,9.944444444444445,1.0,438.76338019710846,,0.4175402323295504,110.86024283867098,,,,,,0.0
2021-10-08 03:20:00,9.1,20.4,21.2,22.7,13.9,1.458,2.77378,9.0602,56.9619,5.777777777777778,5.888888888888889,69.22222222222223,0.0,91.44444444444444,9.11111111111111,1026.111111111111,80.33333333333333,4.888888888888889,9.88888888888889,1.0,435.77818786621094,,0.40841757226124986,112.63010301320567,,,,,,0.0
2021-10-08 03:30:00,9.0,20.4,20.5,22.8,13.9,1.462,2.71988,8.4854,57.028800000000004,5.666666666666667,5.833333333333333,70.33333333333333,0.0,91.66666666666667,8.666666666666666,1026.1666666666667,79.5,4.833333333333333,9.833333333333334,1.0,428.9489904925467,,0.38764474183068437,106.38386614373849,,,,,,0.0
2021-10-08 03:40:00,9.1,20.5,21.3,22.7,13.9,1.459,3.010765,8.3415,57.111900000000006,5.555555555555555,5.777777777777778,71.44444444444444,0.0,91.88888888888889,8.222222222222221,1026.2222222222222,78.66666666666667,4.777777777777778,9.777777777777779,1.0,440.40597869873045,,0.3501944687608945,108.20689020426259,,,,,,0.0
2021-10-08 03:50:00,8.6,20.4,21.3,22.7,13.7,1.467,2.84788,8.6222,57.197199999999995,5.444444444444445,5.722222222222222,72.55555555555556,0.0,92.11111111111111,7.777777777777778,1026.2777777777778,77.83333333333333,4.722222222222222,9.722222222222221,1.0,442.21522340621067,,0.3769658313043373,106.7351315820554,,,,,,0.0
2021-10-08 04:00:00,8.8,20.3,20.7,22.7,13.7,1.462,2.656955,8.9807,57.279999999999994,5.333333333333333,5.666666666666667,73.66666666666667,0.0,92.33333333333333,7.333333333333334,1026.3333333333333,77.0,4.666666666666667,9.666666666666666,1.0,436.7954471842448,,0.3923669707842466,112.19786369022003,,,,,,0.0
2021-10-08 04:10:00,8.8,20.5,20.9,22.7,13.9,1.438,2.647945,8.668000000000001,57.2899,5.222222222222222,5.611111111111111,74.77777777777777,0.0,92.55555555555556,6.888888888888889,1026.388888888889,76.16666666666667,4.611111111111111,9.61111111111111,1.0,436.4457616170247,,0.3464544187742943,107.94857114673334,,,,,,0.0
2021-10-08 04:20:00,8.5,20.5,21.1,22.8,13.8,1.424,2.53779,8.66,57.2583,5.111111111111111,5.555555555555555,75.88888888888889,0.0,92.77777777777777,6.444444444444445,1026.4444444444443,75.33333333333333,4.555555555555555,9.555555555555555,1.0,430.5507812184301,,0.3978977817187538,108.92333003351243,,,,,,0.0
2021-10-08 04:30:00,8.6,20.5,21.3,22.8,13.8,1.432,2.52991,8.8064,57.2641,5.0,5.5,77.0,0.0,93.0,6.0,1026.5,74.5,4.5,9.5,1.0,435.65068216959634,,0.3396919103551887,109.03911238955914,,,,,,0.0
2021-10-08 04:40:00,8.7,20.6,21.7,22.8,13.9,1.429,2.7331849999999998,8.7981,57.225300000000004,4.888888888888889,5.444444444444445,78.11111111111111,0.0,93.22222222222223,5.555555555555555,1026.5555555555557,73.66666666666667,4.444444444444445,9.444444444444445,1.0,434.6874837099273,,0.28721406469321514,110.8817606082205,,,,,,0.0
2021-10-08 04:50:00,9.0,20.6,20.6,22.9,14.0,1.425,2.67948,8.527899999999999,57.213300000000004,4.777777777777778,5.388888888888889,79.22222222222223,0.0,93.44444444444444,5.111111111111112,1026.611111111111,72.83333333333333,4.388888888888889,9.38888888888889,1.0,441.2563198747306,,0.30105733787567257,112.59705251855367,,,,,,0.0
2021-10-08 05:00:00,9.4,20.7,20.6,22.8,14.2,1.424,2.867735,8.5038,57.1752,4.666666666666667,5.333333333333333,80.33333333333333,0.0,93.66666666666667,4.666666666666667,1026.6666666666667,72.0,4.333333333333333,9.333333333333334,1.0,437.8328440453541,,0.25081112536954253,116.77265269241764,,,,,,0.0
2021-10-08 05:10:00,9.1,20.7,21.7,22.8,14.1,1.425,3.0882300000000003,8.6672,56.7798,4.555555555555555,5.277777777777778,81.44444444444444,0.0,93.88888888888889,4.222222222222222,1026.7222222222222,71.16666666666667,4.277777777777778,9.277777777777779,1.0,440.0502525592673,,0.22262924162344738,114.71316927117816,,,,,,0.0
2021-10-08 05:20:00,9.4,20.6,20.7,22.8,14.2,1.429,3.0815200000000003,8.5699,56.526700000000005,4.444444444444445,5.222222222222222,82.55555555555556,0.0,94.11111111111111,3.7777777777777777,1026.7777777777778,70.33333333333333,4.222222222222222,9.222222222222221,1.0,441.72818945522965,,0.24258506458252663,279.1408953603109,,,,,,0.0
2021-10-08 05:30:00,9.2,20.7,20.6,22.8,14.4,1.44,3.1518699999999997,8.5507,56.430600000000005,4.333333333333334,5.166666666666667,83.66666666666666,0.0,94.33333333333333,3.333333333333334,1026.8333333333333,69.5,4.166666666666667,9.166666666666666,1.0,448.4087560017903,,0.20801964115856558,668.3113403475487,,,,,,0.0
2021-10-08 05:40:00,9.2,20.6,20.6,22.8,14.2,1.425,4.04363,8.4905,56.3919,4.222222222222222,5.111111111111111,84.77777777777777,0.0,94.55555555555556,2.8888888888888893,1026.888888888889,68.66666666666667,4.111111111111111,9.11111111111111,1.0,455.2754301189554,,0.28316814031325654,803.2048408447955,,,,,,0.0
2021-10-08 05:50:00,9.0,20.6,21.8,22.8,14.0,1.415,3.2893950000000003,8.796800000000001,56.411,4.111111111111111,5.055555555555555,85.88888888888889,0.0,94.77777777777777,2.4444444444444446,1026.9444444444443,67.83333333333333,4.055555555555555,9.055555555555555,1.0,460.03260823567706,,0.3013835304081019,772.3105800339865,,,,,,0.0
2021-10-08 06:00:00,8.8,20.6,20.6,22.8,14.0,1.429,3.4425350000000003,9.1806,56.36130000000001,4.0,5.0,87.0,0.0,95.0,2.0,1027.0,67.0,4.0,9.0,1.0,463.8476803834411,,0.3222965416846807,844.706730032883,,,,,,0.0
2021-10-08 06:10:00,9.1,20.7,20.6,22.9,14.2,1.422,3.556235,9.4656,56.1992,4.222222222222222,5.111111111111111,85.44444444444444,0.0,94.27777777777777,2.4444444444444446,1026.9444444444443,66.83333333333333,4.055555555555555,9.0,1.0555555555555556,472.00187815348306,,0.3544947651302242,840.3464702731202,,,,,,0.0
2021-10-08 06:20:00,9.1,20.8,21.5,22.9,14.2,1.433,3.712455,9.8231,56.4412,4.444444444444445,5.222222222222222,83.88888888888889,0.0,93.55555555555556,2.888888888888889,1026.888888888889,66.66666666666667,4.111111111111111,9.0,1.1111111111111112,479.8278853528253,,0.3547879401114532,727.5281549606755,,,,,,0.0
2021-10-08 06:30:00,9.0,20.7,21.0,22.9,14.1,1.428,3.56254,9.9831,56.5591,4.666666666666667,5.333333333333333,82.33333333333333,0.0,92.83333333333333,3.333333333333333,1026.8333333333333,66.5,4.166666666666667,9.0,1.1666666666666667,482.72399515787765,,0.4635071083566563,685.0878251846227,,,,,,0.0
2021-10-08 06:40:00,8.7,20.6,20.6,22.9,13.9,1.455,3.52949,10.1131,56.5241,4.888888888888889,5.444444444444445,80.77777777777777,0.0,92.11111111111111,3.7777777777777777,1026.7777777777778,66.33333333333333,4.222222222222222,9.0,1.2222222222222223,565.4675269396552,,0.5501643443587473,653.5285488391596,,,,,,0.0
2021-10-08 06:50:00,8.4,20.5,20.6,22.9,13.7,1.463,3.3981299999999997,10.4164,56.419000000000004,5.111111111111111,5.555555555555555,79.22222222222223,0.0,91.38888888888889,4.222222222222222,1026.7222222222222,66.16666666666667,4.277777777777778,9.0,1.2777777777777777,631.5122623697916,,0.6556958830844885,621.3533842494123,,,,,,0.0
2021-10-08 07:00:00,8.6,20.6,21.7,22.9,13.8,1.446,3.4257599999999995,10.6419,56.2821,5.333333333333333,5.666666666666667,77.66666666666667,0.0,90.66666666666667,4.666666666666666,1026.6666666666667,66.0,4.333333333333333,9.0,1.3333333333333333,666.2231995681236,,0.8734392323736417,553.329840312031,,,,,,0.0
2021-10-08 07:10:00,8.5,20.5,20.7,22.9,13.8,1.448,3.59353,10.742799999999999,56.1487,5.555555555555555,5.777777777777778,76.11111111111111,0.0,89.94444444444444,5.111111111111111,1026.611111111111,65.83333333333333,4.388888888888889,9.0,1.3888888888888888,716.7567797851563,,0.8882926591372087,522.0843377013126,,,,,,0.0
2021-10-08 07:20:00,8.8,20.6,20.5,23.0,13.8,1.447,4.5057,10.9924,55.9168,5.777777777777778,5.888888888888889,74.55555555555556,0.0,89.22222222222223,5.555555555555555,1026.5555555555557,65.66666666666667,4.444444444444445,9.0,1.4444444444444444,739.5002656853336,,0.8524432525981618,472.9507115535413,,,,,,0.0
2021-10-08 07:30:00,9.1,20.7,21.9,23.0,13.9,1.45,3.53832,11.1577,55.7792,6.0,6.0,73.0,0.0,88.5,6.0,1026.5,65.5,4.5,9.0,1.5,734.6015633138021,,0.8231764841845817,418.07756537054894,,,,,,0.0
2021-10-08 07:40:00,8.5,20.7,20.7,23.1,13.9,1.438,3.58271,11.642199999999999,55.7965,6.222222222222222,6.111111111111111,71.44444444444444,0.0,87.77777777777777,6.444444444444445,1026.4444444444443,65.33333333333333,4.555555555555555,9.0,1.5555555555555556,748.512829449533,,0.9566281382950013,387.035747251349,,,,,,0.0
2021-10-08 07:50:00,8.5,20.7,20.6,23.2,13.8,1.45,3.511705,11.6234,55.4156,6.444444444444445,6.222222222222222,69.88888888888889,0.0,87.05555555555556,6.888888888888888,1026.388888888889,65.16666666666667,4.611111111111111,9.0,1.6111111111111112,762.770453898112,,1.1227179547167767,342.973407697947,,,,,,0.0
2021-10-08 08:00:00,8.6,14.0,16.5,23.1,19.5,1.334,3.335125,12.0274,55.211,6.666666666666666,6.333333333333333,68.33333333333333,0.0,86.33333333333333,7.333333333333333,1026.3333333333333,65.0,4.666666666666667,9.0,1.6666666666666665,781.8885687396171,,1.277417435321094,307.4905890746036,,,,,,0.0
2021-10-08 08:10:00,9.3,19.1,17.9,23.2,15.6,1.409,2.984325,12.126900000000001,55.195899999999995,6.888888888888889,6.444444444444445,66.77777777777777,0.0,85.61111111111111,7.777777777777778,1026.2777777777778,64.83333333333333,4.722222222222222,9.0,1.7222222222222223,758.4479754638671,,1.2733456710166178,264.7954341901359,,,,,,0.0
2021-10-08 08:20:00,9.4,20.3,19.7,23.2,14.7,1.456,3.107605,12.0109,55.2297,7.111111111111111,6.555555555555555,65.22222222222223,0.0,84.88888888888889,8.222222222222221,1026.2222222222222,64.66666666666667,4.777777777777778,9.0,1.7777777777777777,737.2915856021575,,1.1248512624801887,229.2332191587976,,,,,,0.0
2021-10-08 08:30:00,9.4,20.6,20.3,23.3,14.4,1.463,2.962705,13.185399999999998,55.2642,7.333333333333333,6.666666666666666,63.66666666666667,0.0,84.16666666666667,8.666666666666666,1026.1666666666667,64.5,4.833333333333333,9.0,1.8333333333333333,723.4528041585287,,1.3028717215182417,219.32171579005353,,,,,,0.0
2021-10-08 08:40:00,9.9,20.9,20.6,23.5,14.6,1.475,2.7868649999999997,14.637200000000002,54.474900000000005,7.555555555555555,6.777777777777778,62.111111111111114,0.0,83.44444444444444,9.11111111111111,1026.111111111111,64.33333333333333,4.888888888888889,9.0,1.8888888888888888,723.0270893947558,,1.3019736363759822,207.70967094033455,,,,,,0.0
2021-10-08 08:50:00,9.5,21.0,20.8,23.5,14.6,1.47,2.7506399999999998,14.0268,52.542899999999996,7.777777777777778,6.888888888888889,60.55555555555556,0.0,82.72222222222223,9.555555555555555,1026.0555555555557,64.16666666666667,4.944444444444445,9.0,1.9444444444444444,732.8160585460444,,1.5191792208158363,193.92850399900962,,,,,,0.0
2021-10-08 09:00:00,10.0,21.1,20.9,23.6,14.6,1.467,2.59774,14.622,52.5557,8.0,7.0,59.0,0.0,82.0,10.0,1026.0,64.0,5.0,9.0,2.0,727.1125685207323,,1.8386562572832161,179.78980979488395,,,,,,0.0
2021-10-08 09:10:00,10.2,21.3,21.1,23.7,14.8,1.477,2.352765,14.8552,52.075,8.166666666666666,7.277777777777778,58.5,0.0,81.33333333333333,10.0,1025.9444444444443,65.38888888888889,5.055555555555555,9.333333333333334,2.0555555555555554,726.5806531182651,,1.4391843441819068,146.47567415830105,,,,,,0.0
2021-10-08 09:20:00,9.9,21.3,21.2,23.8,14.8,1.463,2.3007,16.073,51.4452,8.333333333333334,7.555555555555555,58.0,0.0,80.66666666666667,10.0,1025.888888888889,66.77777777777777,5.111111111111111,9.666666666666666,2.111111111111111,710.5707712177847,,1.1321628556480516,116.63781504765743,,,,,,0.0
2021-10-08 09:30:00,10.3,21.4,21.2,23.8,14.9,1.513,2.095415,16.8276,50.257799999999996,8.5,7.833333333333333,57.5,0.0,80.0,10.0,1025.8333333333333,68.16666666666667,5.166666666666667,10.0,2.1666666666666665,722.2112083277209,,1.3173481056346732,114.83922019053314,,,,,,0.0
2021-10-08 09:40:00,10.4,21.5,21.3,24.0,15.2,1.507,2.067665,16.7879,49.3076,8.666666666666666,8.11111111111111,57.0,0.0,79.33333333333333,10.0,1025.7777777777778,69.55555555555556,5.222222222222222,10.333333333333334,2.2222222222222223,736.913543729234,,0.9610916176337307,127.4099815946245,,,,,,0.0
2021-10-08 09:50:00,10.5,21.6,21.4,24.0,15.2,1.507,1.9562249999999999,17.5639,48.7664,8.833333333333334,8.38888888888889,56.5,0.0,78.66666666666667,10.0,1025.7222222222222,70.94444444444444,5.277777777777778,10.666666666666666,2.2777777777777777,748.3215976969401,,0.931772054943998,414.35023749960345,,,,,,0.0
2021-10-08 10:00:00,10.8,21.6,21.5,24.0,15.4,1.494,1.9626350000000001,17.3078,49.8422,9.0,8.666666666666666,56.0,0.0,78.0,10.0,1025.6666666666667,72.33333333333333,5.333333333333333,11.0,2.3333333333333335,761.0183544641253,,0.8617508230328896,1371.044822942874,,,,,,0.0
2021-10-08 10:10:00,11.1,21.7,21.5,24.0,15.5,1.506,1.84339,16.076900000000002,51.3293,9.166666666666666,8.944444444444445,55.5,0.0,77.33333333333333,10.0,1025.611111111111,73.72222222222223,5.388888888888889,11.333333333333334,2.388888888888889,744.8570587158204,,0.8930356215622466,977.2293713603046,,,,,,0.0
2021-10-08 10:20:00,11.1,21.7,21.6,24.1,15.7,1.497,1.8668099999999999,16.0436,52.086,9.333333333333334,9.222222222222221,55.0,0.0,76.66666666666667,10.0,1025.5555555555557,75.11111111111111,5.444444444444445,11.666666666666668,2.4444444444444446,791.2270374587487,,0.942444595081658,920.473744936151,,,,,,0.0
2021-10-08 10:30:00,11.4,21.8,21.6,24.2,16.0,1.484,1.8549700000000002,16.096899999999998,52.5409,9.5,9.5,54.5,0.0,76.0,10.0,1025.5,76.5,5.5,12.0,2.5,836.1385369873047,,1.0855768523941944,617.834138077558,,,,,,0.0
2021-10-08 10:40:00,11.7,21.7,21.5,24.2,16.4,1.481,1.9773800000000001,16.196,52.8779,9.666666666666666,9.777777777777779,54.0,0.0,75.33333333333333,10.0,1025.4444444444443,77.88888888888889,5.555555555555555,12.333333333333334,2.5555555555555554,801.2525914755636,,1.3415764444527654,407.7422441040729,,,,,,0.0
2021-10-08 10:50:00,11.4,21.6,21.5,24.3,16.6,1.476,1.94528,16.1371,53.02,9.833333333333334,10.055555555555555,53.5,0.0,74.66666666666667,10.0,1025.388888888889,79.27777777777777,5.611111111111111,12.666666666666668,2.611111111111111,835.1192840576172,,1.9900920935572877,362.44856180783717,,,,,,0.0
2021-10-08 11:00:00,11.6,21.5,21.3,24.3,16.7,1.458,1.7772999999999999,16.3489,53.0958,10.0,10.333333333333332,53.0,0.0,74.0,10.0,1025.3333333333333,80.66666666666666,5.666666666666667,13.0,2.6666666666666665,813.873370228033,,2.739756981706889,291.0355115677138,,,,,,0.0
2021-10-08 11:10:00,11.9,21.4,21.2,24.3,17.0,1.457,1.8640899999999998,15.5855,53.0245,10.166666666666668,10.61111111111111,52.5,0.0,73.33333333333333,10.0,1025.2777777777778,82.05555555555556,5.722222222222222,13.333333333333334,2.7222222222222223,820.3523012288412,,2.591951147705148,227.30515411764887,,,,,,0.0
2021-10-08 11:20:00,11.8,21.3,21.1,24.4,17.2,1.434,1.9628299999999999,15.7163,53.0628,10.333333333333334,10.88888888888889,52.0,0.0,72.66666666666667,10.0,1025.2222222222222,83.44444444444444,5.777777777777778,13.666666666666668,2.7777777777777777,818.8708769629468,,2.6626944092774796,182.23398168531514,,,,,,0.0
2021-10-08 11:30:00,12.2,21.3,21.0,24.4,17.4,1.442,1.972515,15.6697,53.14880000000001,10.5,11.166666666666666,51.5,0.0,72.0,10.0,1025.1666666666667,84.83333333333333,5.833333333333333,14.0,2.833333333333333,797.0470981852213,,2.454986645767918,134.295783293126,,,,,,0.0
2021-10-08 11:40:00,12.2,21.3,21.1,24.4,17.5,1.43,2.0896,15.9571,53.1452,10.666666666666668,11.444444444444443,51.0,0.0,71.33333333333333,10.0,1025.111111111111,86.22222222222223,5.888888888888889,14.333333333333334,2.888888888888889,823.2489318496879,,2.9704698028234438,152.03150847742114,,,,,,0.0
2021-10-08 11:50:00,12.5,21.5,21.2,24.6,17.6,1.427,2.131,15.905899999999999,53.0938,10.833333333333334,11.722222222222221,50.5,0.0,70.66666666666667,10.0,1025.0555555555557,87.61111111111111,5.944444444444445,14.666666666666668,2.9444444444444446,781.5343886311849,,2.463035354513233,101.28792754566602,,,,,,0.0
2021-10-08 12:00:00,12.8,21.5,21.3,24.7,17.9,1.409,2.4450849999999997,16.1629,53.0269,11.0,12.0,50.0,0.0,70.0,10.0,1025.0,89.0,6.0,15.0,3.0,764.6260754394532,,2.880536442372085,99.95778192423157,,,,,,131.0
2021-10-08 12:10:00,13.0,21.6,21.3,24.8,18.1,1.423,2.2291,16.130599999999998,52.9572,11.055555555555555,12.11111111111111,49.833333333333336,0.0,70.27777777777777,10.0,1024.9444444444443,89.22222222222223,6.055555555555555,15.222222222222221,3.0,780.1841127592942,,3.62162098620571,107.0423675136243,,,,,,0.0
2021-10-08 12:20:00,13.0,21.5,21.3,24.9,18.2,1.454,2.282865,16.1627,52.960699999999996,11.11111111111111,12.222222222222221,49.666666666666664,0.0,70.55555555555556,10.0,1024.888888888889,89.44444444444444,6.111111111111111,15.444444444444445,3.0,783.6176058924883,,3.4933417387803396,91.59338560740153,,,,,,0.0
2021-10-08 12:30:00,13.4,21.5,21.3,24.9,18.6,1.45,2.287665,16.3004,52.9918,11.166666666666666,12.333333333333334,49.5,0.0,70.83333333333333,10.0,1024.8333333333333,89.66666666666667,6.166666666666667,15.666666666666666,3.0,785.9203395589193,,3.4840164621266942,101.36298308270126,,,,,,0.0
2021-10-08 12:40:00,13.4,21.5,21.3,25.0,18.8,1.442,2.2684550000000003,16.4559,52.99550000000001,11.222222222222221,12.444444444444445,49.333333333333336,0.0,71.11111111111111,10.0,1024.7777777777778,89.88888888888889,6.222222222222222,15.88888888888889,3.0,745.7641235351563,,2.187677582010711,74.87500095292,,,,,,0.0
2021-10-08 12:50:00,13.5,21.3,21.2,25.0,18.9,1.502,4.30797,16.4242,52.947199999999995,11.277777777777779,12.555555555555555,49.166666666666664,0.0,71.38888888888889,10.0,1024.7222222222222,90.11111111111111,6.277777777777778,16.11111111111111,3.0,756.648224031295,,2.534300542473793,88.65619115193684,,,,,,0.0
2021-10-08 13:00:00,13.6,21.3,21.1,25.0,19.2,1.508,3.4602200000000005,16.635199999999998,52.9491,11.333333333333334,12.666666666666666,49.0,0.0,71.66666666666667,10.0,1024.6666666666667,90.33333333333333,6.333333333333333,16.333333333333332,3.0,753.7135038318853,,2.3401765511365933,91.34358942215052,,,,,,0.0
2021-10-08 13:10:00,13.9,21.3,21.1,25.1,19.5,1.527,2.41057,16.6375,52.915499999999994,11.38888888888889,12.777777777777779,48.833333333333336,0.0,71.94444444444444,10.0,1024.611111111111,90.55555555555556,6.388888888888889,16.555555555555557,3.0,766.0669462076823,,2.047133165661898,93.42512806111137,,,,,,0.0
2021-10-08 13:20:00,13.8,21.3,21.1,25.1,19.4,1.535,2.4540949999999997,16.678,53.1573,11.444444444444445,12.88888888888889,48.666666666666664,0.0,72.22222222222223,10.0,1024.5555555555557,90.77777777777777,6.444444444444445,16.77777777777778,3.0,766.8758768717448,,1.520016136879975,86.98619839835303,,,,,,0.0
2021-10-08 13:30:00,13.7,21.2,21.0,25.0,19.4,1.549,2.4239699999999997,16.6984,53.4741,11.5,13.0,48.5,0.0,72.5,10.0,1024.5,91.0,6.5,17.0,3.0,779.1112847058527,,1.9944581705331803,106.11050956381243,,,,,,0.0
2021-10-08 13:40:00,14.0,21.2,21.0,25.0,19.4,1.547,2.8762499999999998,16.6967,53.623599999999996,11.555555555555555,13.11111111111111,48.333333333333336,0.0,72.77777777777777,10.0,1024.4444444444443,91.22222222222223,6.555555555555555,17.22222222222222,3.0,774.0807771809896,,1.2397004916068526,85.35311581196758,,,,,,0.0
2021-10-08 13:50:00,14.1,21.3,21.1,24.9,19.5,1.532,3.85767,16.4957,53.7125,11.61111111111111,13.222222222222221,48.166666666666664,0.0,73.05555555555556,10.0,1024.388888888889,91.44444444444444,6.611111111111111,17.444444444444443,3.0,768.9145620552151,,1.4686004339655239,99.27753236134848,,,,,,0.0
2021-10-08 14:00:00,14.2,21.2,21.0,24.8,19.4,1.569,6.34412,16.308500000000002,53.785199999999996,11.666666666666666,13.333333333333334,48.0,0.0,73.33333333333333,10.0,1024.3333333333333,91.66666666666667,6.666666666666667,17.666666666666668,3.0,758.6021498616536,,1.206113095830726,100.85326229935984,,,,,,0.0
2021-10-08 14:10:00,14.1,21.1,21.0,24.7,19.4,1.519,7.491639999999999,16.2883,53.893299999999996,11.722222222222221,13.444444444444445,47.833333333333336,0.0,73.61111111111111,10.0,1024.2777777777778,91.88888888888889,6.722222222222222,17.88888888888889,3.0,762.9808691897338,,1.1558446904663313,107.46085013632046,,,,,,0.0
2021-10-08 14:20:00,14.3,21.2,21.0,24.6,19.5,1.501,7.746975000000001,16.29,53.990899999999996,11.777777777777779,13.555555555555555,47.666666666666664,0.0,73.88888888888889,10.0,1024.2222222222222,92.11111111111111,6.777777777777778,18.11111111111111,3.0,742.9220129394531,,1.2024295250221162,102.03119973651434,,,,,,0.0
2021-10-08 14:30:00,14.5,21.3,21.1,24.6,19.7,1.478,9.484015,16.1266,54.0432,11.833333333333334,13.666666666666666,47.5,0.0,74.16666666666667,10.0,1024.1666666666667,92.33333333333333,6.833333333333333,18.333333333333332,3.0,716.8634086451036,,1.033737258458205,90.18975119682355,,,,,,0.0
2021-10-08 14:40:00,14.7,21.2,21.1,24.5,19.7,1.481,9.784695000000001,16.0167,54.0908,11.88888888888889,13.777777777777779,47.333333333333336,0.0,74.44444444444444,10.0,1024.111111111111,92.55555555555556,6.888888888888889,18.555555555555557,3.0,714.2272190348307,,1.1624996918911314,98.34571796524997,,,,,,0.0
2021-10-08 14:50:00,14.6,21.2,21.0,24.4,19.7,1.488,9.9778,16.150399999999998,54.15220000000001,11.944444444444445,13.88888888888889,47.166666666666664,0.0,74.72222222222223,10.0,1024.0555555555557,92.77777777777777,6.944444444444445,18.77777777777778,3.0,705.7849278732826,,1.0876341525477877,103.77568265516206,,,,,,0.0
2021-10-08 15:00:00,14.7,21.1,21.0,24.4,19.5,1.483,9.54667,16.2138,54.19840000000001,12.0,14.0,47.0,0.0,75.0,10.0,1024.0,93.0,7.0,19.0,3.0,698.9694848632813,,1.1428283149441758,105.73473075026172,,,,,,0.0
2021-10-08 15:10:00,14.8,21.2,21.0,24.3,19.6,1.496,10.9295,16.1378,54.2023,11.833333333333334,13.88888888888889,46.94444444444444,0.0,75.55555555555556,10.0,1024.0555555555557,93.38888888888889,7.0,19.0,2.888888888888889,672.6272474547638,,1.113025997843446,102.18580997747218,,,,,,0.0
2021-10-08 15:20:00,14.8,21.2,21.0,24.3,19.6,1.473,11.40734,15.9357,54.1302,11.666666666666666,13.777777777777779,46.888888888888886,0.0,76.11111111111111,10.0,1024.111111111111,93.77777777777777,7.0,19.0,2.7777777777777777,657.7258994547526,,1.0957362648642668,105.99540043890138,,,,,,0.0
2021-10-08 15:30:00,15.0,21.2,21.0,24.3,19.7,1.474,11.44346,15.885900000000001,54.242999999999995,11.5,13.666666666666666,46.833333333333336,0.0,76.66666666666667,10.0,1024.1666666666667,94.16666666666667,7.0,19.0,2.6666666666666665,659.0731984737001,,1.3269641029043386,108.56339891228973,,,,,,0.0
2021-10-08 15:40:00,15.0,21.2,21.1,24.3,19.7,1.455,11.514545,15.6935,54.311,11.333333333333334,13.555555555555555,46.77777777777778,0.0,77.22222222222223,10.0,1024.2222222222222,94.55555555555556,7.0,19.0,2.5555555555555554,658.061767171224,,1.4162718842359587,110.4911487210807,,,,,,0.0
2021-10-08 15:50:00,14.7,21.1,21.0,24.3,19.7,1.456,11.349875,15.674299999999999,54.38870000000001,11.166666666666666,13.444444444444445,46.72222222222222,0.0,77.77777777777777,10.0,1024.2777777777778,94.94444444444444,7.0,19.0,2.4444444444444446,645.6904200902479,,1.3686773115497526,105.39698523828538,,,,,,0.0
2021-10-08 16:00:00,15.1,21.2,21.0,24.2,19.7,1.486,11.268735,15.5365,54.4533,11.0,13.333333333333334,46.666666666666664,0.0,78.33333333333333,10.0,1024.3333333333333,95.33333333333333,7.0,19.0,2.3333333333333335,628.4974914550781,,1.407954240995275,104.91758919753597,,,,,,0.0
2021-10-08 16:10:00,15.6,21.4,21.2,24.2,19.9,1.467,10.658655,15.6869,54.5077,10.833333333333334,13.222222222222221,46.611111111111114,0.0,78.88888888888889,10.0,1024.388888888889,95.72222222222223,7.0,19.0,2.2222222222222223,619.6607997008575,,1.4791212562265368,101.3863619542526,,,,,,0.0
2021-10-08 16:20:00,15.6,21.2,21.1,24.1,20.0,1.46,10.521235,15.6077,54.5428,10.666666666666666,13.11111111111111,46.55555555555556,0.0,79.44444444444444,10.0,1024.4444444444443,96.11111111111111,7.0,19.0,2.111111111111111,602.1925071207683,,1.5627538723090273,104.82057655571546,,,,,,0.0
2021-10-08 16:30:00,15.7,21.1,21.0,24.0,20.1,1.452,9.765415,15.5044,54.5487,10.5,13.0,46.5,0.0,80.0,10.0,1024.5,96.5,7.0,19.0,2.0,593.6120057625606,,1.5643573085820608,102.91099691229351,,,,,,0.0
2021-10-08 16:40:00,15.5,21.0,20.9,24.0,20.0,1.46,9.244405,15.5127,54.5788,10.333333333333334,12.88888888888889,46.44444444444444,0.0,80.55555555555556,10.0,1024.5555555555557,96.88888888888889,7.0,19.0,1.8888888888888888,579.2711130777996,,1.4785952899617665,104.53682909863144,,,,,,0.0
2021-10-08 16:50:00,15.3,21.0,20.9,24.0,20.0,1.463,9.149564999999999,15.3135,54.6009,10.166666666666666,12.777777777777779,46.388888888888886,0.0,81.11111111111111,10.0,1024.611111111111,97.27777777777777,7.0,19.0,1.777777777777778,572.027667629198,,1.4100302091224044,104.69745106928767,,,,,,0.0
2021-10-08 17:00:00,15.5,21.0,20.9,24.0,20.0,1.473,8.444799999999999,15.1781,54.63719999999999,10.0,12.666666666666666,46.333333333333336,0.0,81.66666666666667,10.0,1024.6666666666667,97.66666666666667,7.0,19.0,1.6666666666666667,561.5241239420573,,1.2958298079054908,103.40224588879084,,,,,,0.0
2021-10-08 17:10:00,15.4,20.9,20.8,23.9,19.9,1.459,7.62097,15.1022,54.641200000000005,9.833333333333332,12.555555555555555,46.27777777777778,0.0,82.22222222222223,10.0,1024.7222222222222,98.05555555555556,7.0,19.0,1.5555555555555556,549.4390147662984,,1.2790920229567646,106.84239705597614,,,,,,0.0
2021-10-08 17:20:00,15.2,20.8,20.7,23.9,19.8,1.48,7.62226,15.108500000000001,54.56660000000001,9.666666666666666,12.444444444444445,46.22222222222222,0.0,82.77777777777777,10.0,1024.7777777777778,98.44444444444444,7.0,19.0,1.4444444444444444,531.6765658569336,,1.3219449234614937,107.48560643621757,,,,,,0.0
2021-10-08 17:30:00,15.1,20.8,20.7,23.9,19.7,1.483,7.568045,15.087299999999999,54.65070000000001,9.5,12.333333333333334,46.166666666666664,0.0,83.33333333333333,10.0,1024.8333333333333,98.83333333333333,7.0,19.0,1.3333333333333335,522.0253784074455,,1.3047046158391205,107.10172209012308,,,,,,0.0
2021-10-08 17:40:00,15.1,20.8,20.6,23.8,19.7,1.45,7.567995000000001,15.041,54.6832,9.333333333333332,12.222222222222221,46.111111111111114,0.0,83.88888888888889,10.0,1024.888888888889,99.22222222222223,7.0,19.0,1.2222222222222223,516.3356595830808,,1.3467838177741585,104.19207037500068,,,,,,0.0
2021-10-08 17:50:00,15.1,20.8,20.6,23.8,19.7,1.484,7.365035000000001,15.0792,54.694900000000004,9.166666666666666,12.11111111111111,46.05555555555556,0.0,84.44444444444444,10.0,1024.9444444444443,99.61111111111111,7.0,19.0,1.1111111111111112,510.97334513346357,,1.373301792526986,105.70720746465994,,,,,,0.0
2021-10-08 18:00:00,15.0,20.7,20.6,23.8,19.7,1.449,7.47028,15.0267,54.68150000000001,9.0,12.0,46.0,0.0,85.0,10.0,1025.0,100.0,7.0,19.0,1.0,502.8493172165443,,1.6200019453676409,103.19754152718238,,,,,,0.0
2021-10-08 18:10:00,15.0,20.7,20.6,23.7,19.6,1.402,7.453225000000001,14.954699999999999,54.6121,8.944444444444445,11.722222222222221,46.77777777777778,0.0,85.38888888888889,10.0,1025.0555555555557,97.22222222222223,7.0,18.61111111111111,1.0,491.53271016438805,,1.7427947741208105,99.35791255627649,,,,,,0.0
2021-10-08 18:20:00,15.0,20.8,20.6,23.6,19.5,1.419,7.350475,14.937800000000001,54.6204,8.88888888888889,11.444444444444445,47.55555555555556,0.0,85.77777777777777,10.0,1025.111111111111,94.44444444444444,7.0,18.22222222222222,1.0,484.8893204577216,,1.847765105592329,103.99487399041989,,,,,,0.0
2021-10-08 18:30:00,15.1,20.9,20.7,23.6,19.4,1.401,9.89227,14.7827,54.65839999999999,8.833333333333334,11.166666666666666,48.333333333333336,0.0,86.16666666666667,10.0,1025.1666666666667,91.66666666666667,7.0,17.833333333333332,1.0,481.67426930745444,,1.9034812408652009,110.32689859422587,,,,,,0.0
2021-10-08 18:40:00,15.0,21.0,20.8,23.6,19.4,1.428,18.63224,14.6347,54.681799999999996,8.777777777777779,10.88888888888889,49.111111111111114,0.0,86.55555555555556,10.0,1025.2222222222222,88.88888888888889,7.0,17.444444444444443,1.0,477.77999889505315,,2.0711557390831286,111.2934923512518,,,,,,0.0
2021-10-08 18:50:00,15.0,21.0,20.8,23.6,19.3,1.42,10.245135000000001,14.545599999999999,54.7075,8.722222222222221,10.61111111111111,49.888888888888886,0.0,86.94444444444444,10.0,1025.2777777777778,86.11111111111111,7.0,17.055555555555557,1.0,475.94288096110023,,2.030331979821631,113.4314604044769,,,,,,0.0
2021-10-08 19:00:00,14.9,21.1,20.9,23.6,19.2,1.402,11.170235,14.3426,54.7441,8.666666666666666,10.333333333333334,50.666666666666664,0.0,87.33333333333333,10.0,1025.3333333333333,83.33333333333334,7.0,16.666666666666668,1.0,469.72834795370875,,2.0424572243293126,112.30537376058979,,,,,,0.0
2021-10-08 19:10:00,14.8,21.2,20.9,23.5,19.1,1.387,10.539525000000001,14.2244,54.815099999999994,8.61111111111111,10.055555555555555,51.44444444444444,0.0,87.72222222222223,10.0,1025.388888888889,80.55555555555556,7.0,16.27777777777778,1.0,473.70199696858725,,1.942218726573691,115.9239465316945,,,,,,0.0
2021-10-08 19:20:00,14.7,21.2,21.0,23.5,19.0,1.384,24.717660000000002,13.9107,54.6374,8.555555555555555,9.777777777777779,52.22222222222222,0.0,88.11111111111111,10.0,1025.4444444444443,77.77777777777777,7.0,15.88888888888889,1.0,481.00662850215514,,2.0482884508438706,108.15038374582927,,,,,,0.0
2021-10-08 19:30:00,14.7,21.1,20.9,23.5,19.0,1.391,16.00331,13.8054,54.424800000000005,8.5,9.5,53.0,0.0,88.5,10.0,1025.5,75.0,7.0,15.5,1.0,482.00588979085285,,1.9997414549898966,105.99894829701569,,,,,,0.0
2021-10-08 19:40:00,14.7,21.1,20.9,23.5,19.0,1.396,12.65814,13.6814,54.374199999999995,8.444444444444445,9.222222222222221,53.77777777777778,0.0,88.88888888888889,10.0,1025.5555555555557,72.22222222222223,7.0,15.11111111111111,1.0,480.4282215863809,,1.9776213266317455,98.86459358775683,,,,,,0.0
2021-10-08 19:50:00,14.7,21.1,20.9,23.5,19.0,1.421,15.654295,13.5063,54.3538,8.38888888888889,8.944444444444445,54.55555555555556,0.0,89.27777777777777,10.0,1025.611111111111,69.44444444444444,7.0,14.722222222222221,1.0,478.8885515340169,,2.033591069814849,108.09287748519982,,,,,,0.0
2021-10-08 20:00:00,14.7,21.1,20.9,23.5,19.0,1.403,11.66049,13.476099999999999,54.3965,8.333333333333334,8.666666666666668,55.333333333333336,0.0,89.66666666666667,10.0,1025.6666666666667,66.66666666666667,7.0,14.333333333333332,1.0,465.41780497233066,,3.3540199567200775,91.81596268389858,,,,,,0.0
2021-10-08 20:10:00,14.7,21.1,20.9,23.4,18.9,1.407,11.086155,13.4198,54.7864,8.277777777777779,8.38888888888889,56.111111111111114,0.0,90.05555555555556,10.0,1025.7222222222222,63.88888888888889,7.0,13.944444444444445,1.0,468.5312326295349,,3.7013497155130244,83.52956938317939,,,,,,0.0
2021-10-08 20:20:00,14.6,21.1,20.9,23.4,18.9,1.407,11.695815,13.049299999999999,55.0835,8.222222222222221,8.11111111111111,56.888888888888886,0.0,90.44444444444444,10.0,1025.7777777777778,61.111111111111114,7.0,13.555555555555555,1.0,466.08672770182295,,4.233635688838312,90.09554056178379,,,,,,0.0
2021-10-08 20:30:00,14.6,21.0,20.8,23.4,18.9,1.399,12.562965,12.830000000000002,55.273199999999996,8.166666666666666,7.833333333333334,57.666666666666664,0.0,90.83333333333333,10.0,1025.8333333333333,58.333333333333336,7.0,13.166666666666668,1.0,462.4409176776053,,4.640418409351575,101.84105195880609,,,,,,0.0
2021-10-08 20:40:00,14.6,21.1,20.9,23.4,18.8,1.379,13.29346,12.672,55.4397,8.11111111111111,7.555555555555556,58.44444444444444,0.0,91.22222222222223,10.0,1025.888888888889,55.55555555555556,7.0,12.777777777777779,1.0,458.389404703776,,4.824924832158169,105.34515875045864,,,,,,0.0
2021-10-08 20:50:00,14.2,21.2,20.9,23.3,18.5,1.357,13.617339999999999,12.465,55.5412,8.055555555555555,7.277777777777779,59.22222222222222,0.0,91.61111111111111,10.0,1025.9444444444443,52.77777777777778,7.0,12.38888888888889,1.0,465.1968886627548,,5.137639180010995,111.30979300547453,,,,,,0.0
2021-10-08 21:00:00,14.2,21.2,21.0,23.3,18.4,1.391,14.064095,12.363299999999999,55.662299999999995,8.0,7.0,60.0,0.0,92.0,10.0,1026.0,50.0,7.0,12.0,1.0,460.87139822773554,,5.2096260894489825,109.89424674556753,,,,,,0.0
2021-10-08 21:10:00,14.1,21.1,20.9,23.2,18.4,1.391,13.989500000000001,12.254,55.7533,7.833333333333333,6.833333333333333,60.833333333333336,0.0,92.22222222222223,9.555555555555555,1026.0,49.0,6.833333333333333,11.777777777777779,1.0,464.19427485674277,,5.124227646393964,112.01308494567873,,,,,,0.0
2021-10-08 21:20:00,13.7,21.0,20.9,23.2,18.2,1.395,14.440445,12.1259,55.834199999999996,7.666666666666667,6.666666666666667,61.666666666666664,0.0,92.44444444444444,9.11111111111111,1026.0,48.0,6.666666666666667,11.555555555555555,1.0,461.85588694254557,,5.265388376133591,107.67281711772337,,,,,,0.0
2021-10-08 21:30:00,13.6,21.0,20.8,23.2,17.9,1.412,14.379884999999998,12.0145,55.8995,7.5,6.5,62.5,0.0,92.66666666666667,8.666666666666666,1026.0,47.0,6.5,11.333333333333334,1.0,459.67287917564653,,5.2905934291505545,109.89010067244708,,,,,,0.0
2021-10-08 21:40:00,13.3,21.0,20.8,23.2,17.8,1.434,15.007954999999999,11.8575,55.9227,7.333333333333333,6.333333333333333,63.333333333333336,0.0,92.88888888888889,8.222222222222221,1026.0,46.0,6.333333333333333,11.11111111111111,1.0,455.8233026123047,,5.466764251377623,108.8943857102475,,,,,,0.0
2021-10-08 21:50:00,13.3,21.1,20.8,23.2,17.6,1.412,15.240829999999999,11.7962,55.994600000000005,7.166666666666667,6.166666666666667,64.16666666666667,0.0,93.11111111111111,7.777777777777778,1026.0,45.0,6.166666666666667,10.88888888888889,1.0,455.0286411785258,,5.630520318968822,114.70742708216953,,,,,,0.0
2021-10-08 22:00:00,13.0,21.1,20.9,23.1,17.4,1.437,15.389945,11.7621,56.006600000000006,7.0,6.0,65.0,0.0,93.33333333333333,7.333333333333334,1026.0,44.0,6.0,10.666666666666666,1.0,456.4922490437825,,5.605175902897356,106.08108667750817,,,,,,0.0
2021-10-08 22:10:00,12.9,21.0,20.8,23.1,17.1,1.468,15.53753,11.6637,55.6611,6.833333333333333,5.833333333333333,65.83333333333333,0.0,93.55555555555556,6.888888888888889,1026.0,43.0,5.833333333333333,10.444444444444445,1.0,459.2309039832806,,5.7581063498480844,111.03436707383494,,,,,,0.0
2021-10-08 22:20:00,12.6,21.0,20.8,23.0,16.8,1.492,16.11185,11.5696,55.4713,6.666666666666666,5.666666666666666,66.66666666666667,0.0,93.77777777777777,6.444444444444445,1026.0,42.0,5.666666666666666,10.222222222222221,1.0,456.87493123372394,,5.66648990935525,110.85208373915677,,,,,,0.0
2021-10-08 22:30:00,12.3,21.0,20.8,23.0,16.6,1.484,15.832384999999999,11.453100000000001,55.404700000000005,6.5,5.5,67.5,0.0,94.0,6.0,1026.0,41.0,5.5,10.0,1.0,457.267574592678,,5.837119547714622,112.0074088567529,,,,,,0.0
2021-10-08 22:40:00,12.3,20.9,20.8,23.0,16.4,1.502,16.685025000000003,11.360299999999999,55.3913,6.333333333333333,5.333333333333333,68.33333333333333,0.0,94.22222222222223,5.555555555555555,1026.0,40.0,5.333333333333333,9.777777777777779,1.0,455.69145486765893,,6.078828666870203,106.95290873317394,,,,,,0.0
2021-10-08 22:50:00,12.1,20.9,20.8,22.9,16.2,1.496,16.776905,11.2954,55.4092,6.166666666666666,5.166666666666666,69.16666666666667,0.0,94.44444444444444,5.111111111111112,1026.0,39.0,5.166666666666666,9.555555555555555,1.0,453.1152025349935,,6.241651248931885,110.30822915395102,,,,,,0.0
2021-10-08 23:00:00,12.0,20.9,20.8,22.9,16.2,1.537,17.512719999999998,11.2395,55.437400000000004,6.0,5.0,70.0,0.0,94.66666666666667,4.666666666666667,1026.0,38.0,5.0,9.333333333333334,1.0,455.07606651569233,,6.175914257650321,109.91895962343378,,,,,,0.0
2021-10-08 23:10:00,11.8,20.9,20.8,22.9,16.0,1.507,17.46243,11.221,55.8174,5.833333333333333,4.833333333333333,70.83333333333333,0.0,94.88888888888889,4.222222222222222,1026.0,37.0,4.833333333333333,9.11111111111111,1.0,456.4183327089507,,6.467747207105496,113.01113101312669,,,,,,0.0
2021-10-08 23:20:00,11.7,20.9,20.8,22.8,15.9,1.504,17.86431,11.2001,56.150999999999996,5.666666666666666,4.666666666666666,71.66666666666667,0.0,95.11111111111111,3.7777777777777777,1026.0,36.0,4.666666666666666,8.88888888888889,1.0,447.07136454264327,,6.527032017842524,107.8123380663166,,,,,,0.0
2021-10-08 23:30:00,11.7,20.9,20.8,22.8,15.8,1.487,17.871115,11.1066,56.3023,5.5,4.5,72.5,0.0,95.33333333333333,3.333333333333334,1026.0,35.0,4.5,8.666666666666668,1.0,450.58447420668324,,6.3325998214813275,110.51699563344319,,,,,,0.0
2021-10-08 23:40:00,11.6,20.9,20.8,22.8,15.7,1.452,18.210794999999997,11.0609,56.387,5.333333333333333,4.333333333333333,73.33333333333333,0.0,95.55555555555556,2.8888888888888893,1026.0,34.0,4.333333333333333,8.444444444444445,1.0,444.8201996866862,,6.679787165687583,110.1897451711105,,,,,,0.0
2021-10-08 23:50:00,11.5,20.9,20.8,22.8,15.6,1.474,18.59695,11.0204,56.41949999999999,5.166666666666666,4.166666666666666,74.16666666666667,0.0,95.77777777777777,2.4444444444444446,1026.0,33.0,4.166666666666666,8.222222222222221,1.0,441.9630639648438,,6.743837632621076,112.12371347157969,,,,,,0.0
2021-10-09 00:00:00,11.4,20.9,20.8,22.8,15.5,1.498,18.662020000000002,10.9363,56.4645,5.0,4.0,75.0,0.0,96.0,2.0,1026.0,32.0,4.0,8.0,1.0,444.7134090099115,,6.837222956520016,106.18828909168136,,,,,,0.0
2021-10-09 00:10:00,11.3,20.8,20.7,22.7,15.4,1.49,18.486759999999997,10.8869,56.512800000000006,4.944444444444445,3.9444444444444446,75.0,0.0,96.05555555555556,2.0,1025.9444444444443,33.05555555555556,3.9444444444444446,7.888888888888889,1.0,442.3832424926758,,6.720369208303549,110.28901141603114,,,,,,0.0
2021-10-09 00:20:00,11.2,20.8,20.7,22.7,15.3,1.477,18.95326,10.802,56.5529,4.888888888888889,3.888888888888889,75.0,0.0,96.11111111111111,2.0,1025.888888888889,34.111111111111114,3.888888888888889,7.777777777777778,1.0,444.5233900223655,,6.608440653025093,110.59455320843195,,,,,,0.0
2021-10-09 00:30:00,11.1,20.8,20.7,22.7,15.3,1.476,18.799295,10.7881,56.592499999999994,4.833333333333333,3.8333333333333335,75.0,0.0,96.16666666666667,2.0,1025.8333333333333,35.166666666666664,3.8333333333333335,7.666666666666667,1.0,447.2544325694818,,6.78498833644188,115.89471878892284,,,,,,0.0
2021-10-09 00:40:00,11.0,20.7,20.6,22.7,15.2,1.506,19.07895,10.7407,56.6066,4.777777777777778,3.7777777777777777,75.0,0.0,96.22222222222223,2.0,1025.7777777777778,36.22222222222222,3.7777777777777777,7.555555555555555,1.0,447.29891398111977,,6.872139880185747,104.7206325278848,,,,,,0.0
2021-10-09 00:50:00,11.0,20.7,20.6,22.7,15.2,1.459,19.145005,10.7037,56.635299999999994,4.722222222222222,3.7222222222222223,75.0,0.0,96.27777777777777,2.0,1025.7222222222222,37.27777777777778,3.7222222222222223,7.444444444444445,1.0,447.5901299031576,,6.919982221234316,109.14668197998219,,,,,,0.0
2021-10-09 01:00:00,11.0,20.7,20.6,22.7,15.1,1.401,19.28273,10.6022,56.6379,4.666666666666667,3.6666666666666665,75.0,0.0,96.33333333333333,2.0,1025.6666666666667,38.333333333333336,3.6666666666666665,7.333333333333333,1.0,447.7060999903186,,7.040415523900824,113.09362481154965,,,,,,0.0
2021-10-09 01:10:00,10.9,20.6,20.6,22.6,15.1,1.44,19.38684,10.5069,56.595600000000005,4.611111111111111,3.611111111111111,75.0,0.0,96.38888888888889,2.0,1025.611111111111,39.388888888888886,3.611111111111111,7.222222222222222,1.0,442.03235839843745,,6.941152045996176,112.59071661739026,,,,,,0.0
2021-10-09 01:20:00,10.8,20.7,20.6,22.6,15.1,1.448,19.69291,10.4804,56.701499999999996,4.555555555555555,3.5555555555555554,75.0,0.0,96.44444444444444,2.0,1025.5555555555557,40.44444444444444,3.5555555555555554,7.111111111111111,1.0,445.81161487097035,,7.069191303010714,104.66130176544189,,,,,,0.0
2021-10-09 01:30:00,10.7,20.6,20.6,22.6,15.0,1.491,19.8043,10.3606,56.7402,4.5,3.5,75.0,0.0,96.5,2.0,1025.5,41.5,3.5,7.0,1.0,447.3149786376953,,6.966311821452642,110.13126640923278,,,,,,0.0
2021-10-09 01:40:00,10.8,20.6,20.5,22.6,15.0,1.434,19.81789,10.2712,56.798500000000004,4.444444444444445,3.4444444444444446,75.0,0.0,96.55555555555556,2.0,1025.4444444444443,42.55555555555556,3.4444444444444446,6.888888888888889,1.0,447.8945807937096,,6.959997107187907,112.15399940814002,,,,,,0.0
2021-10-09 01:50:00,10.6,20.6,20.7,22.6,14.9,1.473,19.960079999999998,10.318000000000001,56.8355,4.388888888888889,3.388888888888889,75.0,0.0,96.61111111111111,2.0,1025.388888888889,43.611111111111114,3.388888888888889,6.777777777777778,1.0,443.75199768066403,,7.297178788925969,109.00388030811891,,,,,,0.0
2021-10-09 02:00:00,10.6,20.7,21.5,22.6,15.0,1.452,20.32638,10.488,56.8282,4.333333333333333,3.3333333333333335,75.0,0.0,96.66666666666667,2.0,1025.3333333333333,44.66666666666667,3.3333333333333335,6.666666666666667,1.0,443.26490412218817,,7.266513934364427,107.21772866200592,,,,,,0.0
2021-10-09 02:10:00,10.5,20.6,21.3,22.6,14.9,1.433,19.6436,10.5729,56.742,4.277777777777778,3.2777777777777777,75.0,0.0,96.72222222222223,2.0,1025.2777777777778,45.72222222222222,3.2777777777777777,6.555555555555555,1.0,447.7883270263672,,7.389782125114721,112.10310958560576,,,,,,0.0
2021-10-09 02:20:00,10.5,20.6,20.6,22.5,14.9,1.471,19.981389999999998,10.6334,56.6408,4.222222222222222,3.2222222222222223,75.0,0.0,96.77777777777777,2.0,1025.2222222222222,46.77777777777778,3.2222222222222223,6.444444444444445,1.0,440.18595938145427,,7.2477236730230725,108.99804456829352,,,,,,0.0
2021-10-09 02:30:00,10.3,20.5,20.8,22.5,14.7,1.459,19.665039999999998,10.7303,56.5851,4.166666666666667,3.166666666666667,75.0,0.0,96.83333333333333,2.0,1025.1666666666667,47.833333333333336,3.166666666666667,6.333333333333334,1.0,439.3160440063477,,7.477915206642474,111.44705551815574,,,,,,0.0
2021-10-09 02:40:00,10.4,20.6,21.5,22.5,14.8,1.446,20.06096,10.778400000000001,56.5427,4.111111111111111,3.111111111111111,75.0,0.0,96.88888888888889,2.0,1025.111111111111,48.888888888888886,3.111111111111111,6.222222222222222,1.0,446.98842807112067,,7.340908031315453,106.0473652420475,,,,,,0.0
2021-10-09 02:50:00,10.4,20.6,21.2,22.6,14.7,1.449,19.65829,10.832699999999999,56.5169,4.055555555555555,3.0555555555555554,75.0,0.0,96.94444444444444,2.0,1025.0555555555557,49.94444444444444,3.0555555555555554,6.111111111111111,1.0,444.6287936401367,,7.322641396293532,110.97426948310292,,,,,,0.0
2021-10-09 03:00:00,10.2,20.4,20.5,22.5,14.6,1.473,19.779555,10.9058,56.4591,4.0,3.0,75.0,0.0,97.0,2.0,1025.0,51.0,3.0,6.0,1.0,446.03744286548135,,6.411713967255953,123.12912782141045,,,,,,0.0
2021-10-09 03:10:00,10.1,20.4,20.9,22.5,14.5,1.46,19.870785,10.9054,56.061400000000006,4.0,3.0,74.05555555555556,0.0,96.94444444444444,2.0,1025.0555555555557,52.05555555555556,3.0,6.0,1.0,442.83824442545574,,4.806772843531969,134.4993429084821,,,,,,0.0
2021-10-09 03:20:00,10.0,20.5,21.8,22.5,14.5,1.482,19.939975,10.8962,55.7743,4.0,3.0,73.11111111111111,0.0,96.88888888888889,2.0,1025.111111111111,53.111111111111114,3.0,6.0,1.0,445.2585416456201,,4.449450837535373,119.64261915002164,,,,,,0.0
2021-10-09 03:30:00,9.9,20.4,20.7,22.5,14.4,1.48,20.08383,10.804599999999999,55.655499999999996,4.0,3.0,72.16666666666667,0.0,96.83333333333333,2.0,1025.1666666666667,54.166666666666664,3.0,6.0,1.0,447.05788828531894,,3.982348651596382,110.8032827002315,,,,,,0.0
2021-10-09 03:40:00,10.0,20.4,20.5,22.4,14.4,1.51,20.168174999999998,10.815000000000001,55.6041,4.0,3.0,71.22222222222223,0.0,96.77777777777777,2.0,1025.2222222222222,55.22222222222222,3.0,6.0,1.0,448.23229849278243,,3.779306025505066,106.7340336774837,,,,,,0.0
2021-10-09 03:50:00,9.9,20.5,21.4,22.5,14.4,1.466,20.71197,10.868500000000001,55.5851,4.0,3.0,70.27777777777777,0.0,96.72222222222223,2.0,1025.2777777777778,56.27777777777778,3.0,6.0,1.0,447.23188710530604,,3.574724555500483,109.92700119169419,,,,,,0.0
2021-10-09 04:00:00,9.9,20.4,21.3,22.5,14.4,1.469,20.90696,10.8378,55.5775,4.0,3.0,69.33333333333333,0.0,96.66666666666667,2.0,1025.3333333333333,57.333333333333336,3.0,6.0,1.0,447.3828805506914,,3.2945446542090613,112.71932413672323,,,,,,0.0
2021-10-09 04:10:00,10.0,20.3,20.4,22.4,14.4,1.493,20.68131,10.7942,55.57000000000001,4.0,3.0,68.38888888888889,0.0,96.61111111111111,2.0,1025.388888888889,58.388888888888886,3.0,6.0,1.0,445.4183652750651,,2.6623567796157577,113.30530696610272,,,,,,0.0
2021-10-09 04:20:00,10.0,20.4,20.9,22.4,14.4,1.494,20.58974,10.802800000000001,55.58,4.0,3.0,67.44444444444444,0.0,96.55555555555556,2.0,1025.4444444444443,59.44444444444444,3.0,6.0,1.0,445.0519508554744,,2.5230852145731113,111.491428489254,,,,,,0.0
2021-10-09 04:30:00,10.0,20.4,21.1,22.4,14.4,1.476,20.277765,10.8006,55.572900000000004,4.0,3.0,66.5,0.0,96.5,2.0,1025.5,60.5,3.0,6.0,1.0,445.36254414876305,,2.4539117745120644,104.70096180565614,,,,,,0.0
2021-10-09 04:40:00,10.2,20.4,21.0,22.4,14.5,1.487,19.684604999999998,10.7877,55.5973,4.0,3.0,65.55555555555556,0.0,96.44444444444444,2.0,1025.5555555555557,61.55555555555556,3.0,6.0,1.0,442.6032794189453,,2.393197797610935,107.7720557860466,,,,,,0.0
2021-10-09 04:50:00,10.2,20.4,20.8,22.4,14.5,1.454,19.518335,10.7249,55.5878,4.0,3.0,64.61111111111111,0.0,96.38888888888889,2.0,1025.611111111111,62.611111111111114,3.0,6.0,1.0,446.9875910826935,,2.2648545155888895,107.92616908423645,,,,,,0.0
2021-10-09 05:00:00,10.3,20.3,20.8,22.4,14.5,1.495,18.737395,10.7574,55.6015,4.0,3.0,63.66666666666667,0.0,96.33333333333333,2.0,1025.6666666666667,63.66666666666667,3.0,6.0,1.0,445.93044558470285,,2.378105542989774,108.41366486479333,,,,,,0.0
2021-10-09 05:10:00,10.2,20.5,20.7,22.4,14.7,1.459,18.26031,10.7737,55.636900000000004,4.0,3.0,62.72222222222222,0.0,96.27777777777777,2.0,1025.7222222222222,64.72222222222223,3.0,6.0,1.0,441.19000823974613,,2.294582052042255,110.27954685577565,,,,,,0.0
2021-10-09 05:20:00,10.3,20.5,20.8,22.4,14.7,1.429,18.50752,10.7137,55.9467,4.0,3.0,61.77777777777778,0.0,96.22222222222223,2.0,1025.7777777777778,65.77777777777777,3.0,6.0,1.0,444.288141377767,,2.246185616763298,108.41834049828307,,,,,,0.0
2021-10-09 05:30:00,10.3,20.5,20.8,22.4,14.8,1.438,18.33619,10.671800000000001,56.2922,4.0,3.0,60.833333333333336,0.0,96.16666666666667,2.0,1025.8333333333333,66.83333333333333,3.0,6.0,1.0,444.53364692074126,,2.202581925843395,108.70763031717074,,,,,,0.0
2021-10-09 05:40:00,10.3,20.5,20.8,22.4,14.7,1.451,17.884925000000003,10.6639,56.4385,4.0,3.0,59.888888888888886,0.0,96.11111111111111,2.0,1025.888888888889,67.88888888888889,3.0,6.0,1.0,440.97756011962895,,2.2365987395297333,105.87516248541363,,,,,,0.0
