,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-09 05:50:00,10.2,20.5,20.8,22.4,14.7,1.437,17.430365000000002,10.693200000000001,56.501999999999995,4.0,3.0,58.94444444444444,0.0,96.05555555555556,2.0,1025.9444444444443,68.94444444444444,3.0,6.0,1.0,444.39938933624614,,2.3289989921097027,110.35650158790546,,,,,,0.0
2021-10-09 06:00:00,10.2,20.5,20.7,22.4,14.8,1.435,16.915495,10.6886,56.5123,4.0,3.0,58.0,0.0,96.0,2.0,1026.0,70.0,3.0,6.0,1.0,448.96999420166014,,2.3882505200710673,107.46872570318017,,,,,,0.0
2021-10-09 06:10:00,10.2,20.5,20.7,22.4,14.8,1.435,17.06746818181818,10.657818181818183,56.47790909090909,4.111111111111111,3.111111111111111,56.5,0.0,95.61111111111111,2.4444444444444446,1026.0,70.72222222222223,3.111111111111111,6.0,1.0555555555555556,446.8092931181809,,2.1347886842186172,113.12638845842437,,,,,,0.0
2021-10-09 06:20:00,10.2,20.5,20.7,22.4,14.7,1.452,17.382894999999998,10.6994,56.5009,4.222222222222222,3.2222222222222223,55.0,0.0,95.22222222222223,2.888888888888889,1026.0,71.44444444444444,3.2222222222222223,6.0,1.1111111111111112,447.17633565266925,,2.030028732439219,110.66979017246913,,,,,,0.0
2021-10-09 06:30:00,10.2,20.5,20.6,22.4,14.7,1.46,17.693725,10.7145,56.5422,4.333333333333333,3.3333333333333335,53.5,0.0,94.83333333333333,3.333333333333333,1026.0,72.16666666666667,3.3333333333333335,6.0,1.1666666666666667,447.51301267777365,,1.840583660898909,110.1507923238291,,,,,,0.0
2021-10-09 06:40:00,10.2,20.5,20.6,22.4,14.7,1.44,18.055905000000003,10.7425,56.5489,4.444444444444445,3.4444444444444446,52.0,0.0,94.44444444444444,3.7777777777777777,1026.0,72.88888888888889,3.4444444444444446,6.0,1.2222222222222223,446.61403991699217,,1.7260835594073527,108.07051779860157,,,,,,0.0
2021-10-09 06:50:00,10.1,20.5,20.6,22.4,14.7,1.444,18.5808,10.722,56.560199999999995,4.555555555555555,3.5555555555555554,50.5,0.0,94.05555555555556,4.222222222222222,1026.0,73.61111111111111,3.5555555555555554,6.0,1.2777777777777777,445.1773328478583,,1.7591611060415957,109.6138969059314,,,,,,0.0
2021-10-09 07:00:00,10.1,20.5,20.6,22.4,14.7,1.436,18.571275,10.6881,56.511900000000004,4.666666666666667,3.6666666666666665,49.0,0.0,93.66666666666667,4.666666666666666,1026.0,74.33333333333333,3.6666666666666665,6.0,1.3333333333333333,442.72459696451824,,1.8586428539396007,109.4448740587396,,,,,,0.0
2021-10-09 07:10:00,10.1,20.4,20.6,22.3,14.6,1.453,18.201545,10.7424,56.492999999999995,4.777777777777778,3.7777777777777777,47.5,0.0,93.27777777777777,5.111111111111111,1026.0,75.05555555555556,3.7777777777777777,6.0,1.3888888888888888,439.1341825358073,,1.9838614650264297,109.96895568028681,,,,,,0.0
2021-10-09 07:20:00,10.1,20.4,20.5,22.4,14.6,1.453,17.43979,10.718300000000001,56.105399999999996,4.888888888888889,3.888888888888889,46.0,0.0,92.88888888888889,5.555555555555555,1026.0,75.77777777777777,3.888888888888889,6.0,1.4444444444444444,441.46696141736265,,1.7892218022562016,110.50965347527111,,,,,,0.0
2021-10-09 07:30:00,10.0,20.4,20.5,22.3,14.6,1.463,17.081935,10.7555,55.840700000000005,5.0,4.0,44.5,0.0,92.5,6.0,1026.0,76.5,4.0,6.0,1.5,443.17046010335287,,1.6611424231967011,112.11998001874504,,,,,,0.0
2021-10-09 07:40:00,10.0,20.4,20.5,22.3,14.6,1.452,16.981434999999998,10.7543,55.7298,5.111111111111111,4.111111111111111,43.0,0.0,92.11111111111111,6.444444444444445,1026.0,77.22222222222223,4.111111111111111,6.0,1.5555555555555556,442.04412177425695,,1.7600058921043484,109.53468227839066,,,,,,0.0
2021-10-09 07:50:00,10.0,20.4,20.5,22.3,14.6,1.446,16.702175,10.7789,55.6885,5.222222222222222,4.222222222222222,41.5,0.0,91.72222222222223,6.888888888888888,1026.0,77.94444444444444,4.222222222222222,6.0,1.6111111111111112,442.30194508870443,,1.6812762375706332,109.3019257637067,,,,,,0.0
2021-10-09 08:00:00,10.0,20.4,20.5,22.3,14.6,1.437,17.011969999999998,10.7932,55.654399999999995,5.333333333333333,4.333333333333333,40.0,0.0,91.33333333333333,7.333333333333333,1026.0,78.66666666666667,4.333333333333333,6.0,1.6666666666666665,446.88405135582235,,1.8172904935159253,107.90046778425658,,,,,,0.0
2021-10-09 08:10:00,10.0,20.3,20.4,22.3,14.5,1.464,16.29136,10.8318,55.63440000000001,5.444444444444445,4.444444444444445,38.5,0.0,90.94444444444444,7.777777777777778,1026.0,79.38888888888889,4.444444444444445,6.0,1.7222222222222223,440.56623046875,,1.6357054263353348,109.79983329772949,,,,,,0.0
2021-10-09 08:20:00,10.0,20.3,20.4,22.3,14.4,1.482,16.213545,10.9418,55.6028,5.555555555555555,4.555555555555555,37.0,0.0,90.55555555555556,8.222222222222221,1026.0,80.11111111111111,4.555555555555555,6.0,1.7777777777777777,439.2023165437545,,1.6130499277040784,110.6858310251182,,,,,,0.0
2021-10-09 08:30:00,9.9,20.2,20.3,22.3,14.3,1.459,15.794495000000001,11.0008,55.562599999999996,5.666666666666666,4.666666666666666,35.5,0.0,90.16666666666667,8.666666666666666,1026.0,80.83333333333333,4.666666666666666,6.0,1.8333333333333333,433.00219350179043,,1.6139501936186504,109.78995676891952,,,,,,0.0
2021-10-09 08:40:00,9.9,20.2,20.3,22.3,14.3,1.458,15.49401,11.2273,55.5149,5.777777777777778,4.777777777777778,34.0,0.0,89.77777777777777,9.11111111111111,1026.0,81.55555555555556,4.777777777777778,6.0,1.8888888888888888,436.74802876088813,,1.780417876950765,106.6774684983593,,,,,,0.0
2021-10-09 08:50:00,10.0,20.2,20.3,22.3,14.3,1.441,15.216999999999999,11.2857,55.411699999999996,5.888888888888889,4.888888888888889,32.5,0.0,89.38888888888889,9.555555555555555,1026.0,82.27777777777777,4.888888888888889,6.0,1.9444444444444444,436.8367446899414,,1.8570376130450241,110.04516607338425,,,,,,0.0
2021-10-09 09:00:00,10.0,20.2,20.3,22.3,14.3,1.478,15.233699999999999,11.4702,55.3328,6.0,5.0,31.0,0.0,89.0,10.0,1026.0,83.0,5.0,6.0,2.0,435.1369258696457,,1.694140090922178,111.58688252400543,,,,,,0.0
2021-10-09 09:10:00,9.9,20.2,20.3,22.2,14.3,1.455,14.82098,11.6298,55.238099999999996,6.222222222222222,5.166666666666667,31.38888888888889,0.0,88.05555555555556,10.0,1025.9444444444443,79.5,5.0,6.166666666666667,2.0555555555555554,433.507255859375,,1.956663104979332,110.38732902634615,,,,,,0.0
2021-10-09 09:20:00,9.9,20.2,20.3,22.2,14.3,1.46,14.716159999999999,11.783100000000001,55.13440000000001,6.444444444444445,5.333333333333333,31.77777777777778,0.0,87.11111111111111,10.0,1025.888888888889,76.0,5.0,6.333333333333333,2.111111111111111,430.7387503262224,,1.765301339228948,111.4489271036784,,,,,,0.0
2021-10-09 09:30:00,10.0,20.1,20.2,22.2,14.3,1.477,13.90747,12.0935,55.0412,6.666666666666667,5.5,32.166666666666664,0.0,86.16666666666667,10.0,1025.8333333333333,72.5,5.0,6.5,2.1666666666666665,439.55799377441406,,1.793432152517098,108.77891583695923,,,,,,0.0
2021-10-09 09:40:00,10.0,20.2,20.2,22.2,14.3,1.459,13.822605000000001,12.2399,54.948699999999995,6.888888888888889,5.666666666666667,32.55555555555556,0.0,85.22222222222223,10.0,1025.7777777777778,69.0,5.0,6.666666666666667,2.2222222222222223,434.6423990218941,,1.8536891932170945,110.0767197573387,,,,,,0.0
2021-10-09 09:50:00,10.0,20.2,20.3,22.3,14.3,1.482,12.91876,12.5121,54.8451,7.111111111111111,5.833333333333333,32.94444444444444,0.0,84.27777777777777,10.0,1025.7222222222222,65.5,5.0,6.833333333333333,2.2777777777777777,430.1332361857097,,2.006033540226645,108.46487373330498,,,,,,0.0
2021-10-09 10:00:00,10.0,20.2,20.3,22.2,14.3,1.444,12.775205,12.5307,54.7223,7.333333333333333,6.0,33.333333333333336,0.0,83.33333333333333,10.0,1025.6666666666667,62.0,5.0,7.0,2.3333333333333335,423.4437291778915,,1.78030971022649,112.46403795188431,,,,,,0.0
2021-10-09 10:10:00,10.0,20.2,20.2,22.2,14.3,1.455,12.65389,12.6295,54.633,7.555555555555555,6.166666666666667,33.72222222222222,0.0,82.38888888888889,10.0,1025.611111111111,58.5,5.0,7.166666666666667,2.388888888888889,426.25213928222655,,2.0170855346945045,107.97651954607775,,,,,,0.0
2021-10-09 10:20:00,10.1,20.2,20.2,22.2,14.4,1.438,12.516715000000001,12.6964,54.623000000000005,7.777777777777778,6.333333333333334,34.111111111111114,0.0,81.44444444444444,10.0,1025.5555555555557,55.0,5.0,7.333333333333334,2.4444444444444446,431.8238922329607,,1.982823375436546,109.79461869773218,,,,,,0.0
2021-10-09 10:30:00,10.2,20.2,20.2,22.2,14.4,1.484,12.414874999999999,12.5536,54.61900000000001,8.0,6.5,34.5,0.0,80.5,10.0,1025.5,51.5,5.0,7.5,2.5,434.35725596110024,,1.9229211753404747,108.66062755067469,,,,,,0.0
2021-10-09 10:40:00,10.2,20.2,20.2,22.2,14.4,1.466,11.81803,12.7048,54.6649,8.222222222222221,6.666666666666667,34.888888888888886,0.0,79.55555555555556,10.0,1025.4444444444443,48.0,5.0,7.666666666666667,2.5555555555555554,432.76549208367004,,1.6508747472938172,112.38099574978068,,,,,,0.0
2021-10-09 10:50:00,10.3,20.2,20.2,22.2,14.5,1.42,11.45283,12.6565,54.6649,8.444444444444445,6.833333333333334,35.27777777777778,0.0,78.61111111111111,10.0,1025.388888888889,44.5,5.0,7.833333333333334,2.611111111111111,430.97686543782555,,1.6834327604979447,112.95595457303321,,,,,,0.0
2021-10-09 11:00:00,10.3,20.2,20.3,22.2,14.5,1.474,10.96497,12.714400000000001,54.6438,8.666666666666666,7.0,35.666666666666664,0.0,77.66666666666667,10.0,1025.3333333333333,41.0,5.0,8.0,2.6666666666666665,432.1546405029297,,1.6342457763118259,111.25062936728958,,,,,,0.0
2021-10-09 11:10:00,10.4,20.2,20.3,22.2,14.6,1.434,10.640139999999999,12.8428,54.5971,8.88888888888889,7.166666666666667,36.05555555555556,0.0,76.72222222222223,10.0,1025.2777777777778,37.5,5.0,8.166666666666668,2.7222222222222223,426.45266356369547,,1.5932691367197847,111.70662064460711,,,,,,0.0
2021-10-09 11:20:00,10.6,20.3,20.3,22.2,14.7,1.45,10.323775000000001,12.7929,54.5326,9.11111111111111,7.333333333333334,36.44444444444444,0.0,75.77777777777777,10.0,1025.2222222222222,34.0,5.0,8.333333333333334,2.7777777777777777,421.43237879259834,,1.5504994023418697,110.2017537031874,,,,,,0.0
2021-10-09 11:30:00,10.7,20.3,20.3,22.2,14.8,1.455,9.941635,12.875800000000002,54.5164,9.333333333333332,7.5,36.833333333333336,0.0,74.83333333333333,10.0,1025.1666666666667,30.5,5.0,8.5,2.833333333333333,424.30662811279296,,1.4515038804802516,108.7010104432618,,,,,,0.0
2021-10-09 11:40:00,10.9,20.3,20.3,22.2,14.9,1.468,9.812560000000001,12.779399999999999,54.4625,9.555555555555555,7.666666666666667,37.22222222222222,0.0,73.88888888888889,10.0,1025.111111111111,27.0,5.0,8.666666666666668,2.888888888888889,429.887024230957,,1.3895530518923103,106.78503551375395,,,,,,0.0
2021-10-09 11:50:00,11.0,20.4,20.4,22.2,15.0,1.462,10.15853,12.6832,54.5114,9.777777777777779,7.833333333333334,37.611111111111114,0.0,72.94444444444444,10.0,1025.0555555555557,23.5,5.0,8.833333333333334,2.9444444444444446,425.58555223837664,,1.5649587864458225,107.36344095952093,,,,,,0.0
2021-10-09 12:00:00,11.1,20.4,20.4,22.2,15.1,1.45,9.787704999999999,12.8921,54.5569,10.0,8.0,38.0,0.0,72.0,10.0,1025.0,20.0,5.0,9.0,3.0,432.3253995768229,,1.7609545241405733,108.31401499710515,,,,,,0.0
2021-10-09 12:10:00,11.2,20.4,20.4,22.2,15.1,1.475,10.128924999999999,12.866399999999999,54.52380000000001,10.11111111111111,8.222222222222221,38.44444444444444,0.0,71.33333333333333,10.0,1024.888888888889,19.61111111111111,5.0,9.333333333333334,3.0555555555555554,428.4731683068988,,1.5302188079471644,115.04821603591832,,,,,,0.0
2021-10-09 12:20:00,11.3,20.4,20.4,22.2,15.2,1.44,10.517050000000001,13.111500000000001,54.479,10.222222222222221,8.444444444444445,38.888888888888886,0.0,70.66666666666667,10.0,1024.7777777777778,19.22222222222222,5.0,9.666666666666666,3.111111111111111,428.9990975952149,,1.5340824041191468,110.82366170656883,,,,,,0.0
2021-10-09 12:30:00,11.3,20.5,20.5,22.2,15.2,1.467,10.41153,13.1771,54.4295,10.333333333333334,8.666666666666666,39.333333333333336,0.0,70.0,10.0,1024.6666666666667,18.833333333333332,5.0,10.0,3.1666666666666665,426.6124644347443,,1.4549141628307811,107.81815132421289,,,,,,0.0
2021-10-09 12:40:00,11.5,20.5,20.5,22.2,15.3,1.458,12.981825,13.3338,54.32469999999999,10.444444444444445,8.88888888888889,39.77777777777778,0.0,69.33333333333333,10.0,1024.5555555555557,18.444444444444443,5.0,10.333333333333334,3.2222222222222223,434.6464252726237,,1.5344087071270593,110.33268011836682,,,,,,0.0
2021-10-09 12:50:00,11.5,20.5,20.5,22.3,15.3,1.462,10.107605,13.6568,54.228899999999996,10.555555555555555,9.11111111111111,40.22222222222222,0.0,68.66666666666667,10.0,1024.4444444444443,18.055555555555557,5.0,10.666666666666666,3.2777777777777777,427.49884738965966,,1.561772630894925,110.0532451006787,,,,,,0.0
2021-10-09 13:00:00,11.5,20.5,20.5,22.3,15.3,1.463,8.887495,13.6082,54.096000000000004,10.666666666666666,9.333333333333334,40.666666666666664,0.0,68.0,10.0,1024.3333333333333,17.666666666666668,5.0,11.0,3.3333333333333335,426.44327789306647,,1.5401569930611356,110.6211981300311,,,,,,0.0
2021-10-09 13:10:00,11.6,20.5,20.5,22.3,15.4,1.461,8.590875,13.722999999999999,54.0298,10.777777777777779,9.555555555555555,41.111111111111114,0.0,67.33333333333333,10.0,1024.2222222222222,17.27777777777778,5.0,11.333333333333334,3.388888888888889,425.19208538186956,,1.6406569871053858,106.5768978343037,,,,,,0.0
2021-10-09 13:20:00,11.6,20.5,20.5,22.2,15.4,1.467,8.784925,13.906200000000002,54.026300000000006,10.88888888888889,9.777777777777779,41.55555555555556,0.0,66.66666666666667,10.0,1024.111111111111,16.88888888888889,5.0,11.666666666666668,3.4444444444444446,421.33314473470057,,1.5983608728849281,108.84483673095704,,,,,,0.0
2021-10-09 13:30:00,11.8,20.5,20.6,22.3,15.5,1.466,8.868455,13.834800000000001,54.0034,11.0,10.0,42.0,0.0,66.0,10.0,1024.0,16.5,5.0,12.0,3.5,415.60226775070714,,1.428164804268018,117.04129464488919,,,,,,0.0
2021-10-09 13:40:00,12.0,20.6,20.6,22.3,15.6,1.433,8.63796,13.807300000000001,54.0086,11.11111111111111,10.222222222222221,42.44444444444444,0.0,65.33333333333333,10.0,1023.8888888888889,16.11111111111111,5.0,12.333333333333334,3.5555555555555554,423.47741851806643,,1.0818825646999193,125.48341595127086,,,,,,0.0
2021-10-09 13:50:00,11.7,20.6,20.6,22.3,15.5,1.442,8.83327,13.943299999999999,54.0511,11.222222222222221,10.444444444444445,42.888888888888886,0.0,64.66666666666667,10.0,1023.7777777777778,15.722222222222221,5.0,12.666666666666668,3.611111111111111,424.75206466499424,,1.129972628888774,114.34833724329027,,,,,,0.0
2021-10-09 14:00:00,11.9,20.6,20.6,22.3,15.6,1.484,8.832550000000001,14.0502,54.07190000000001,11.333333333333334,10.666666666666666,43.333333333333336,0.0,64.0,10.0,1023.6666666666666,15.333333333333332,5.0,13.0,3.6666666666666665,424.29411610921227,,1.383512458312983,103.09710544650837,,,,,,0.0
2021-10-09 14:10:00,11.8,20.6,20.6,22.2,15.6,1.473,8.9208,14.094999999999999,54.034000000000006,11.444444444444445,10.88888888888889,43.77777777777778,0.0,63.33333333333333,10.0,1023.5555555555555,14.944444444444445,5.0,13.333333333333334,3.7222222222222223,423.21965082628975,,1.6537507293924776,97.24714936057053,,,,,,0.0
2021-10-09 14:20:00,11.9,20.6,20.6,22.3,15.6,1.464,8.7039,13.9879,53.997,11.555555555555555,11.11111111111111,44.22222222222222,0.0,62.666666666666664,10.0,1023.4444444444445,14.555555555555555,5.0,13.666666666666668,3.7777777777777777,425.00267995198567,,1.394310342056603,109.89295303409384,,,,,,0.0
2021-10-09 14:30:00,12.2,20.6,20.6,22.3,15.7,1.46,8.855129999999999,14.321000000000002,54.0567,11.666666666666666,11.333333333333332,44.666666666666664,0.0,62.0,10.0,1023.3333333333334,14.166666666666668,5.0,14.0,3.833333333333333,426.5713814886685,,1.3544712409309747,111.85839732692742,,,,,,0.0
2021-10-09 14:40:00,12.0,20.6,20.7,22.3,15.7,1.446,9.114445,14.4297,54.0249,11.777777777777779,11.555555555555555,45.111111111111114,0.0,61.33333333333333,10.0,1023.2222222222222,13.777777777777779,5.0,14.333333333333334,3.888888888888889,421.84274973551436,,1.499444546817386,105.52817959456793,,,,,,0.0
2021-10-09 14:50:00,12.3,20.7,20.7,22.3,15.8,1.448,8.863235,14.248000000000001,53.92190000000001,11.88888888888889,11.777777777777779,45.55555555555556,0.0,60.666666666666664,10.0,1023.1111111111111,13.38888888888889,5.0,14.666666666666668,3.9444444444444446,423.01902096101605,,1.7826661048198151,95.69404631555417,,,,,,0.0
2021-10-09 15:00:00,12.8,20.7,20.7,22.3,16.0,1.469,9.00221,14.290899999999999,53.8944,12.0,12.0,46.0,0.0,60.0,10.0,1023.0,13.0,5.0,15.0,4.0,419.76939961751305,,1.685251007985934,106.54311319749907,,,,,,0.0
2021-10-09 15:10:00,12.3,20.7,20.8,22.3,16.0,1.464,8.75166,14.4031,53.9188,11.777777777777779,11.777777777777779,45.44444444444444,0.0,61.44444444444444,10.0,1023.1111111111111,13.11111111111111,5.0,15.0,3.8333333333333335,428.4915136367973,,1.8199088378545256,103.6013143136407,,,,,,0.0
2021-10-09 15:20:00,12.7,20.8,20.8,22.3,16.2,1.461,8.95453,14.6146,53.9092,11.555555555555555,11.555555555555555,44.888888888888886,0.0,62.888888888888886,10.0,1023.2222222222222,13.222222222222221,5.0,15.0,3.6666666666666665,427.4481509399414,,2.0100575780498104,98.69270291150626,,,,,,0.0
2021-10-09 15:30:00,12.8,20.8,20.8,22.3,16.3,1.472,8.769065000000001,14.4856,53.9129,11.333333333333334,11.333333333333334,44.333333333333336,0.0,64.33333333333333,10.0,1023.3333333333334,13.333333333333334,5.0,15.0,3.5,427.53322512922614,,2.019887736911154,103.43242990289032,,,,,,0.0
2021-10-09 15:40:00,13.1,20.8,20.9,22.4,16.3,1.456,9.06747,14.312700000000001,53.9562,11.11111111111111,11.11111111111111,43.77777777777778,0.0,65.77777777777777,10.0,1023.4444444444445,13.444444444444445,5.0,15.0,3.333333333333333,424.5965944417318,,2.128390812496681,101.46527726943883,,,,,,0.0
2021-10-09 15:50:00,13.5,21.0,20.9,22.4,16.6,1.462,9.41075,14.1946,54.0163,10.88888888888889,10.88888888888889,43.22222222222222,0.0,67.22222222222223,10.0,1023.5555555555555,13.555555555555555,5.0,15.0,3.1666666666666665,427.4632577900503,,2.0820793220586022,110.49426140909141,,,,,,0.0
2021-10-09 16:00:00,13.6,21.1,21.0,22.6,16.7,1.454,9.22625,14.1554,54.0662,10.666666666666666,10.666666666666666,42.666666666666664,0.0,68.66666666666667,10.0,1023.6666666666666,13.666666666666666,5.0,15.0,3.0,422.3067422485352,,2.157028790995226,109.13687712545448,,,,,,0.0
2021-10-09 16:10:00,13.7,21.2,21.1,22.6,16.9,1.466,9.106919999999999,14.067000000000002,54.1263,10.444444444444445,10.444444444444445,42.111111111111114,0.0,70.11111111111111,10.0,1023.7777777777778,13.777777777777779,5.0,15.0,2.833333333333333,422.2089040506297,,1.8779776786814977,113.27349675086933,,,,,,0.0
2021-10-09 16:20:00,13.5,21.2,21.2,22.7,16.8,1.459,8.924365,13.6507,54.208299999999994,10.222222222222221,10.222222222222221,41.55555555555556,0.0,71.55555555555556,10.0,1023.8888888888889,13.88888888888889,5.0,15.0,2.6666666666666665,420.44716217041014,,1.8594631082560382,118.54276150439418,,,,,,0.0
2021-10-09 16:30:00,13.7,21.3,21.2,22.7,16.9,1.449,9.019275,13.273500000000002,54.297399999999996,10.0,10.0,41.0,0.0,73.0,10.0,1024.0,14.0,5.0,15.0,2.5,423.8223578512258,,1.77960679910614,113.93843496872208,,,,,,0.0
2021-10-09 16:40:00,14.1,21.4,21.2,22.7,17.1,1.442,9.771745,13.165899999999999,54.4207,9.777777777777779,9.777777777777779,40.44444444444444,0.0,74.44444444444444,10.0,1024.111111111111,14.11111111111111,5.0,15.0,2.333333333333333,426.70496582031245,,1.618757176139934,114.12094147202659,,,,,,0.0
2021-10-09 16:50:00,13.7,21.4,21.3,22.8,17.1,1.459,9.86279,12.990200000000002,54.5576,9.555555555555555,9.555555555555555,39.888888888888886,0.0,75.88888888888889,10.0,1024.2222222222222,14.222222222222221,5.0,15.0,2.1666666666666665,422.86638441063894,,1.7895351597144777,109.36295854816328,,,,,,0.0
2021-10-09 17:00:00,13.8,21.4,21.3,22.8,17.0,1.46,9.068864999999999,12.7095,54.675599999999996,9.333333333333334,9.333333333333334,39.333333333333336,0.0,77.33333333333333,10.0,1024.3333333333333,14.333333333333334,5.0,15.0,2.0,424.27381892763333,,1.714418017322061,110.97015283961755,,,,,,0.0
2021-10-09 17:10:00,14.0,21.4,21.3,22.8,17.0,1.458,8.878315,12.4627,54.7823,9.11111111111111,9.11111111111111,38.77777777777778,0.0,78.77777777777777,10.0,1024.4444444444443,14.444444444444445,5.0,15.0,1.833333333333333,425.0957378694381,,1.8524526726930155,112.21724411269365,,,,,,0.0
2021-10-09 17:20:00,13.9,21.4,21.3,22.8,17.2,1.453,9.082235,12.3071,54.8704,8.88888888888889,8.88888888888889,38.22222222222222,0.0,80.22222222222223,10.0,1024.5555555555557,14.555555555555555,5.0,15.0,1.6666666666666665,428.0146258544922,,1.7064694893831587,111.29001836873718,,,,,,0.0
2021-10-09 17:30:00,13.9,21.4,21.3,22.8,17.1,1.452,9.65406,12.2764,54.981700000000004,8.666666666666668,8.666666666666668,37.66666666666667,0.0,81.66666666666667,10.0,1024.6666666666667,14.666666666666666,5.0,15.0,1.5,428.02075494174306,,1.8116478102220654,108.74914206208481,,,,,,0.0
2021-10-09 17:40:00,13.6,21.3,21.3,22.7,16.9,1.465,9.551925,11.674299999999999,55.0519,8.444444444444445,8.444444444444445,37.111111111111114,0.0,83.11111111111111,10.0,1024.7777777777778,14.777777777777779,5.0,15.0,1.333333333333333,429.90566070556645,,1.9045614190357554,111.41422742121638,,,,,,0.0
2021-10-09 17:50:00,13.6,21.3,21.3,22.7,16.9,1.463,10.017705,11.647499999999999,55.1774,8.222222222222221,8.222222222222221,36.55555555555556,0.0,84.55555555555556,10.0,1024.888888888889,14.88888888888889,5.0,15.0,1.1666666666666665,433.13563033180674,,1.940249512542439,108.85980957354529,,,,,,0.0
2021-10-09 18:00:00,13.4,21.2,21.3,22.7,16.8,1.465,11.119375,11.491299999999999,55.290099999999995,8.0,8.0,36.0,0.0,86.0,10.0,1025.0,15.0,5.0,15.0,1.0,430.99842099595344,,2.038174509598037,110.96814388512219,,,,,,0.0
2021-10-09 18:10:00,13.2,21.2,21.2,22.6,16.7,1.475,11.811164999999999,11.378499999999999,55.3412,7.777777777777778,7.722222222222222,36.72222222222222,0.0,86.27777777777777,10.0,1025.0555555555557,14.61111111111111,4.888888888888889,14.5,1.0,428.54288798014323,,2.0976414064700992,112.37679664396296,,,,,,0.0
2021-10-09 18:20:00,13.1,21.1,21.2,22.6,16.6,1.463,13.057490000000001,11.405,55.412699999999994,7.555555555555555,7.444444444444445,37.44444444444444,0.0,86.55555555555556,10.0,1025.111111111111,14.222222222222221,4.777777777777778,14.0,1.0,432.8789897488999,,2.069975949354091,112.38462721894692,,,,,,0.0
2021-10-09 18:30:00,13.1,21.1,21.1,22.5,16.6,1.447,13.703774999999998,11.8704,55.5422,7.333333333333333,7.166666666666667,38.166666666666664,0.0,86.83333333333333,10.0,1025.1666666666667,13.833333333333334,4.666666666666667,13.5,1.0,435.96082916259763,,2.0959778837969076,113.16938518675033,,,,,,0.0
2021-10-09 18:40:00,12.9,21.1,21.1,22.5,16.5,1.463,13.10035,11.9338,55.5523,7.111111111111111,6.888888888888889,38.888888888888886,0.0,87.11111111111111,10.0,1025.2222222222222,13.444444444444445,4.555555555555555,13.0,1.0,430.7740187932157,,2.022420152011564,111.80899473222635,,,,,,0.0
2021-10-09 18:50:00,12.7,21.0,21.1,22.5,16.3,1.465,12.571795,11.817,55.489,6.888888888888889,6.611111111111111,39.611111111111114,0.0,87.38888888888889,10.0,1025.2777777777778,13.055555555555555,4.444444444444445,12.5,1.0,430.0381772867839,,2.234413856227519,107.4537232428082,,,,,,0.0
2021-10-09 19:00:00,12.4,20.9,21.0,22.5,16.2,1.466,12.856784999999999,11.660599999999999,55.4188,6.666666666666667,6.333333333333334,40.333333333333336,0.0,87.66666666666667,10.0,1025.3333333333333,12.666666666666666,4.333333333333333,12.0,1.0,433.51727364375677,,2.3598807601336036,110.16432508393196,,,,,,0.0
2021-10-09 19:10:00,12.3,20.8,21.0,22.4,16.0,1.481,12.108835000000001,11.1479,55.4039,6.444444444444445,6.055555555555555,41.05555555555556,0.0,87.94444444444444,10.0,1025.388888888889,12.277777777777779,4.222222222222222,11.5,1.0,433.2450098673503,,2.3750099244764296,109.00754608887064,,,,,,0.0
2021-10-09 19:20:00,12.1,20.8,20.9,22.4,15.9,1.473,11.3575,10.6601,55.4476,6.222222222222222,5.777777777777779,41.77777777777778,0.0,88.22222222222223,10.0,1025.4444444444443,11.88888888888889,4.111111111111111,11.0,1.0,435.62783286259094,,2.3673374294392806,111.09885283712613,,,,,,0.0
2021-10-09 19:30:00,12.0,20.7,20.8,22.4,15.7,1.442,11.58116,10.1427,55.537099999999995,6.0,5.5,42.5,0.0,88.5,10.0,1025.5,11.5,4.0,10.5,1.0,432.9229181925456,,2.3470395709161704,109.83554664396297,,,,,,0.0
2021-10-09 19:40:00,11.9,20.7,20.8,22.3,15.7,1.464,11.617345,10.2384,55.669799999999995,5.777777777777778,5.222222222222222,43.22222222222222,0.0,88.77777777777777,10.0,1025.5555555555557,11.11111111111111,3.888888888888889,10.0,1.0,435.35852431724817,,2.4427265984661837,108.50367831623487,,,,,,0.0
2021-10-09 19:50:00,11.7,20.7,20.8,22.3,15.6,1.451,11.81169,9.8572,55.748599999999996,5.555555555555555,4.944444444444445,43.94444444444444,0.0,89.05555555555556,10.0,1025.611111111111,10.722222222222221,3.7777777777777777,9.5,1.0,434.4917647298177,,2.434023322587633,109.60443047259487,,,,,,0.0
2021-10-09 20:00:00,11.7,20.6,20.7,22.3,15.5,1.463,11.50118,9.767700000000001,55.782000000000004,5.333333333333334,4.666666666666667,44.666666666666664,0.0,89.33333333333333,10.0,1025.6666666666667,10.333333333333332,3.666666666666667,9.0,1.0,431.71869131855584,,3.165480856228683,100.13719279704121,,,,,,0.0
2021-10-09 20:10:00,11.8,20.6,20.7,22.3,15.6,1.463,11.7325,9.625499999999999,55.864599999999996,5.111111111111111,4.388888888888889,45.388888888888886,0.0,89.61111111111111,10.0,1025.7222222222222,9.944444444444445,3.5555555555555554,8.5,1.0,432.94929758707684,,3.560671197310679,112.7645771660239,,,,,,0.0
2021-10-09 20:20:00,11.8,20.6,20.7,22.2,15.6,1.449,12.24616,10.254999999999999,55.966300000000004,4.888888888888889,4.111111111111112,46.111111111111114,0.0,89.88888888888889,10.0,1025.7777777777778,9.555555555555555,3.4444444444444446,8.0,1.0,430.78604953458944,,4.068891192075222,111.32132103483556,,,,,,0.0
2021-10-09 20:30:00,12.0,20.6,20.6,22.2,15.7,1.457,13.179134999999999,10.7503,55.992200000000004,4.666666666666667,3.833333333333334,46.833333333333336,0.0,90.16666666666667,10.0,1025.8333333333333,9.166666666666668,3.3333333333333335,7.500000000000001,1.0,431.4727457682292,,4.520402651291109,109.15387987384688,,,,,,0.0
2021-10-09 20:40:00,12.0,20.6,20.6,22.2,15.7,1.437,13.78756,10.674,55.8814,4.444444444444445,3.5555555555555562,47.55555555555556,0.0,90.44444444444444,10.0,1025.888888888889,8.777777777777779,3.2222222222222223,7.000000000000001,1.0,434.40562447734266,,4.943420032673637,110.01651864606781,,,,,,0.0
2021-10-09 20:50:00,11.7,20.6,20.6,22.2,15.6,1.469,13.763625,10.591800000000001,55.7749,4.222222222222222,3.2777777777777786,48.27777777777778,0.0,90.72222222222223,10.0,1025.9444444444443,8.38888888888889,3.111111111111111,6.5,1.0,430.0566370646159,,5.28934312594139,112.35075357620326,,,,,,0.0
2021-10-09 21:00:00,11.9,20.6,20.6,22.2,15.6,1.468,13.805860000000001,10.5608,55.729499999999994,4.0,3.0,49.0,0.0,91.0,10.0,1026.0,8.0,3.0,6.0,1.0,427.8927294571098,,5.340248141248347,111.68411921463444,,,,,,0.0
2021-10-09 21:10:00,11.7,20.5,20.6,22.2,15.5,1.467,13.527455,10.5714,55.7042,3.9444444444444446,3.0,52.94444444444444,0.0,91.22222222222223,9.555555555555555,1026.0,8.38888888888889,2.9444444444444446,5.944444444444445,1.0,426.6811892700195,,5.39733848173066,111.16902126441569,,,,,,0.0
2021-10-09 21:20:00,11.4,20.4,20.5,22.1,15.3,1.462,13.938550000000001,10.5111,55.69690000000001,3.888888888888889,3.0,56.888888888888886,0.0,91.44444444444444,9.11111111111111,1026.0,8.777777777777779,2.888888888888889,5.888888888888889,1.0,425.68284467324446,,5.560804280642063,112.33140696358547,,,,,,0.0
2021-10-09 21:30:00,11.6,20.4,20.5,22.1,15.4,1.452,14.068455,10.446299999999999,55.693999999999996,3.8333333333333335,3.0,60.83333333333333,0.0,91.66666666666667,8.666666666666666,1026.0,9.166666666666666,2.8333333333333335,5.833333333333333,1.0,427.90936238606776,,5.797568045053105,107.86920275370281,,,,,,0.0
2021-10-09 21:40:00,11.3,20.4,20.5,22.1,15.3,1.466,14.033109999999999,10.3265,55.6792,3.7777777777777777,3.0,64.77777777777777,0.0,91.88888888888889,8.222222222222221,1026.0,9.555555555555555,2.7777777777777777,5.777777777777778,1.0,424.84786806654654,,5.794313892442628,111.90454276176497,,,,,,0.0
2021-10-09 21:50:00,10.9,20.4,20.4,22.1,15.0,1.455,14.264855,10.2718,55.687,3.7222222222222223,3.0,68.72222222222223,0.0,92.11111111111111,7.777777777777778,1026.0,9.944444444444445,2.7222222222222223,5.722222222222222,1.0,423.400981241862,,5.776188139390138,112.68759398379568,,,,,,0.0
2021-10-09 22:00:00,10.6,20.3,20.4,22.1,14.8,1.432,14.402735000000002,10.1325,55.7274,3.6666666666666665,3.0,72.66666666666666,0.0,92.33333333333333,7.333333333333334,1026.0,10.333333333333334,2.6666666666666665,5.666666666666667,1.0,428.7472012855267,,5.896127719259532,108.68459981756696,,,,,,0.0
2021-10-09 22:10:00,10.5,20.1,20.3,22.1,14.6,1.495,14.57639,10.0723,55.7675,3.611111111111111,3.0,76.61111111111111,0.0,92.55555555555556,6.888888888888889,1026.0,10.722222222222221,2.611111111111111,5.611111111111111,1.0,428.37886505126954,,6.0736271070087025,110.47102462423723,,,,,,0.0
2021-10-09 22:20:00,10.5,20.0,20.2,22.0,14.5,1.466,14.760569999999998,9.9539,55.794200000000004,3.5555555555555554,3.0,80.55555555555556,0.0,92.77777777777777,6.444444444444445,1026.0,11.11111111111111,2.5555555555555554,5.555555555555555,1.0,427.1391943710152,,5.886784345053011,109.17595788815602,,,,,,0.0
2021-10-09 22:30:00,10.7,20.1,20.2,22.0,14.6,1.495,14.817564999999998,9.992,55.834,3.5,3.0,84.5,0.0,93.0,6.0,1026.0,11.5,2.5,5.5,1.0,422.19571136474605,,6.082334274585638,112.32219771498342,,,,,,0.0
2021-10-09 22:40:00,10.6,20.0,20.1,22.0,14.6,1.474,14.913425,9.964699999999999,55.8658,3.4444444444444446,3.0,88.44444444444444,0.0,93.22222222222223,5.555555555555555,1026.0,11.88888888888889,2.4444444444444446,5.444444444444445,1.0,429.43015199858564,,6.240017910111422,112.42783232478773,,,,,,0.0
2021-10-09 22:50:00,10.4,20.0,20.1,22.0,14.5,1.484,14.956129999999998,9.7625,55.87519999999999,3.388888888888889,3.0,92.38888888888889,0.0,93.44444444444444,5.111111111111112,1026.0,12.277777777777779,2.388888888888889,5.388888888888889,1.0,428.73268697102867,,6.245352890504956,109.6854520276172,,,,,,0.0
2021-10-09 23:00:00,10.4,20.0,20.1,21.9,14.5,1.448,15.115680000000001,9.7548,55.89540000000001,3.3333333333333335,3.0,96.33333333333333,0.0,93.66666666666667,4.666666666666667,1026.0,12.666666666666668,2.3333333333333335,5.333333333333333,1.0,428.73984785058036,,6.355226200031022,109.75970174692445,,,,,,0.0
2021-10-09 23:10:00,10.4,19.9,20.0,21.9,14.4,1.468,15.42956,9.629299999999999,55.922799999999995,3.2777777777777777,3.0,100.27777777777777,0.0,93.88888888888889,4.222222222222222,1026.0,13.055555555555555,2.2777777777777777,5.277777777777778,1.0,431.88296417236324,,6.220488897461002,111.30025713861326,,,,,,0.0
2021-10-09 23:20:00,10.3,19.9,20.0,21.9,14.4,1.442,15.480950000000002,9.496599999999999,55.946000000000005,3.2222222222222223,3.0,104.22222222222223,0.0,94.11111111111111,3.7777777777777777,1026.0,13.444444444444445,2.2222222222222223,5.222222222222222,1.0,431.9978845495465,,6.383454924491839,112.62711000237762,,,,,,0.0
2021-10-09 23:30:00,10.3,19.9,20.0,21.9,14.4,1.452,15.8339,9.3859,55.975199999999994,3.166666666666667,3.0,108.16666666666666,0.0,94.33333333333333,3.333333333333334,1026.0,13.833333333333332,2.166666666666667,5.166666666666667,1.0,427.4562245686849,,6.375614235549323,108.49738985309493,,,,,,0.0
2021-10-09 23:40:00,10.3,19.9,19.9,21.8,14.4,1.443,15.61588,9.1968,55.98909999999999,3.111111111111111,3.0,112.11111111111111,0.0,94.55555555555556,2.8888888888888893,1026.0,14.222222222222221,2.111111111111111,5.111111111111111,1.0,425.3709840410605,,6.478410255046887,111.94406540003202,,,,,,0.0
2021-10-09 23:50:00,10.1,19.8,19.9,21.8,14.2,1.437,15.424735000000002,9.078,56.0095,3.0555555555555554,3.0,116.05555555555556,0.0,94.77777777777777,2.4444444444444446,1026.0,14.61111111111111,2.0555555555555554,5.055555555555555,1.0,426.0807540893555,,6.546524794559694,110.9867463485804,,,,,,0.0
2021-10-10 00:00:00,9.9,19.8,19.9,21.8,14.1,1.52,15.9629,8.9034,56.067499999999995,3.0,3.0,120.0,0.0,95.0,2.0,1026.0,15.0,2.0,5.0,1.0,433.06458049204156,,6.468493895032312,110.62166242200776,,,,,,0.0
2021-10-10 00:10:00,9.7,19.7,19.9,21.8,14.0,1.478,15.8753,8.7743,56.1293,2.9444444444444446,2.888888888888889,119.22222222222223,0.0,95.0,2.0,1026.0,15.61111111111111,2.0,4.833333333333333,1.0,438.03792236328127,,6.493362284865083,111.09064727395268,,,,,,0.0
2021-10-10 00:20:00,9.6,19.7,19.8,21.8,13.9,1.434,16.367150000000002,8.9361,56.1939,2.888888888888889,2.7777777777777777,118.44444444444444,0.0,95.0,2.0,1026.0,16.22222222222222,2.0,4.666666666666667,1.0,435.8669422895059,,6.4575624371787255,107.7331073163997,,,,,,0.0
2021-10-10 00:30:00,9.5,19.6,19.8,21.8,13.8,1.444,16.85044,8.980799999999999,56.2355,2.8333333333333335,2.6666666666666665,117.66666666666667,0.0,95.0,2.0,1026.0,16.833333333333332,2.0,4.5,1.0,427.46248209635417,,6.456874335714653,104.47384975584214,,,,,,0.0
2021-10-10 00:40:00,9.6,19.6,19.7,21.8,13.8,1.48,16.825015,8.801300000000001,56.2307,2.7777777777777777,2.5555555555555554,116.88888888888889,0.0,95.0,2.0,1026.0,17.444444444444443,2.0,4.333333333333333,1.0,422.03537384033206,,6.466023801922125,113.26016163130937,,,,,,0.0
2021-10-10 00:50:00,9.5,19.6,19.7,21.8,13.8,1.46,16.764175,8.6877,56.240899999999996,2.7222222222222223,2.4444444444444446,116.11111111111111,0.0,95.0,2.0,1026.0,18.055555555555557,2.0,4.166666666666667,1.0,424.2830813598633,,6.1643553461328064,126.21809219705183,,,,,,0.0
2021-10-10 01:00:00,9.5,19.6,19.7,21.7,13.8,1.457,16.668754999999997,8.472,56.385000000000005,2.6666666666666665,2.3333333333333335,115.33333333333333,0.0,95.0,2.0,1026.0,18.666666666666668,2.0,4.0,1.0,427.1681594848633,,5.9466034101227585,114.97402426100048,,,,,,0.0
2021-10-10 01:10:00,9.4,19.6,19.7,21.7,13.7,1.465,16.180145000000003,8.3603,56.856700000000004,2.611111111111111,2.2222222222222223,114.55555555555556,0.0,95.0,2.0,1026.0,19.27777777777778,2.0,3.833333333333333,1.0,430.34997959882367,,5.908525269758903,113.50564217605161,,,,,,0.0
2021-10-10 01:20:00,9.2,19.5,19.6,21.7,13.6,1.429,16.165280000000003,7.931,57.1179,2.5555555555555554,2.111111111111111,113.77777777777777,0.0,95.0,2.0,1026.0,19.88888888888889,2.0,3.6666666666666665,1.0,427.7132738135327,,5.620464697517244,98.87966535686772,,,,,,0.0
2021-10-10 01:30:00,9.2,19.5,19.6,21.7,13.6,1.512,16.19914,7.7461,57.275099999999995,2.5,2.0,113.0,0.0,95.0,2.0,1026.0,20.5,2.0,3.5,1.0,426.6167568268173,,5.6310317296766295,100.05628684286344,,,,,,0.0
2021-10-10 01:40:00,9.1,19.5,19.6,21.7,13.5,1.453,15.44893,7.551699999999999,57.400400000000005,2.4444444444444446,1.8888888888888888,112.22222222222223,0.0,95.0,2.0,1026.0,21.11111111111111,2.0,3.333333333333333,1.0,424.57567626953124,,5.595511314410948,110.4063972852459,,,,,,0.0
2021-10-10 01:50:00,9.0,19.4,19.5,21.7,13.4,1.453,15.17428,7.6213,57.47619999999999,2.388888888888889,1.777777777777778,111.44444444444444,0.0,95.0,2.0,1026.0,21.72222222222222,2.0,3.1666666666666665,1.0,429.0373420767949,,5.3013849399453505,82.5769730879358,,,,,,0.0
2021-10-10 02:00:00,8.9,19.4,19.5,21.6,13.3,1.42,14.976063636363637,8.200181818181818,57.60045454545455,2.3333333333333335,1.6666666666666667,110.66666666666667,0.0,95.0,2.0,1026.0,22.333333333333336,2.0,3.0,1.0,430.6094891357422,,5.704850838871326,110.08671972026931,,,,,,0.0
2021-10-10 02:10:00,8.6,19.3,19.5,21.6,13.2,1.46,14.813125,8.932300000000001,57.585699999999996,2.2777777777777777,1.5555555555555556,109.88888888888889,0.0,95.0,2.0,1026.0,22.944444444444446,2.0,2.833333333333333,1.0,429.8298074726675,,5.276337529548817,97.45636956489692,,,,,,0.0
2021-10-10 02:20:00,8.6,20.7,30.7,21.6,13.1,1.434,17.402179999999998,8.9581,57.366,2.2222222222222223,1.4444444444444444,109.11111111111111,0.0,95.0,2.0,1026.0,23.555555555555557,2.0,2.6666666666666665,1.0,426.6578098551432,,5.476971520582834,110.01630442301432,,,,,,0.0
2021-10-10 02:30:00,8.6,15.7,23.3,21.8,14.3,1.299,18.309359999999998,8.9531,57.1472,2.166666666666667,1.3333333333333335,108.33333333333333,0.0,95.0,2.0,1026.0,24.166666666666668,2.0,2.5,1.0,429.28640710589525,,5.675898699800848,125.03785564056224,,,,,,0.0
2021-10-10 02:40:00,8.7,18.2,17.2,21.9,15.0,1.399,18.941105,8.8705,57.0192,2.111111111111111,1.2222222222222223,107.55555555555556,0.0,95.0,2.0,1026.0,24.77777777777778,2.0,2.333333333333333,1.0,430.2063893636067,,6.259448940794347,97.3027516014832,,,,,,0.0
2021-10-10 02:50:00,8.5,19.2,18.8,21.8,13.5,1.497,18.582569999999997,8.8523,56.9927,2.0555555555555554,1.1111111111111112,106.77777777777777,0.0,95.0,2.0,1026.0,25.38888888888889,2.0,2.1666666666666665,1.0,434.4168021752368,,6.32578140319404,113.91193158402955,,,,,,0.0
2021-10-10 03:00:00,8.3,19.4,19.7,21.8,13.1,1.384,19.06151,8.8094,56.70739999999999,2.0,1.0,106.0,0.0,95.0,2.0,1026.0,26.0,2.0,2.0,1.0,432.2455773925782,,6.1817215519436335,106.56714874267577,,,,,,0.0
2021-10-10 03:10:00,8.0,19.3,19.3,21.7,12.9,1.466,19.17796,8.8032,56.3519,1.9444444444444444,1.0,107.94444444444444,0.0,95.11111111111111,1.8888888888888888,1026.0,30.11111111111111,1.9444444444444444,2.0555555555555554,1.0,437.79801623114224,,6.450107762530699,115.19503155164125,,,,,,0.0
2021-10-10 03:20:00,7.9,19.7,22.9,21.8,12.8,1.437,19.068945,8.7666,56.21660000000001,1.8888888888888888,1.0,109.88888888888889,0.0,95.22222222222223,1.7777777777777777,1026.0,34.22222222222222,1.8888888888888888,2.111111111111111,1.0,438.97915863037116,,6.361317103259307,114.35644777696685,,,,,,0.0
2021-10-10 03:30:00,7.7,19.4,20.0,21.8,12.7,1.44,19.496805000000002,8.7776,56.164,1.8333333333333333,1.0,111.83333333333333,0.0,95.33333333333333,1.6666666666666667,1026.0,38.333333333333336,1.8333333333333333,2.1666666666666665,1.0,439.7835668945313,,5.954135866367211,106.3577010114853,,,,,,0.0
2021-10-10 03:40:00,7.7,19.6,21.3,21.8,12.7,1.453,19.559675000000002,8.7843,56.13340000000001,1.7777777777777777,1.0,113.77777777777777,0.0,95.44444444444444,1.5555555555555556,1026.0,42.44444444444444,1.7777777777777777,2.2222222222222223,1.0,434.9807008695055,,6.189658015393941,118.8062308827632,,,,,,0.0
2021-10-10 03:50:00,7.7,19.4,21.0,21.9,12.5,1.454,20.037235000000003,8.785,56.1245,1.7222222222222223,1.0,115.72222222222223,0.0,95.55555555555556,1.4444444444444444,1026.0,46.55555555555556,1.7222222222222223,2.2777777777777777,1.0,440.3340526326498,,6.315071907730426,100.64631688780705,,,,,,0.0
2021-10-10 04:00:00,7.8,19.4,19.6,21.9,12.6,1.46,20.137549999999997,8.7371,56.1111,1.6666666666666667,1.0,117.66666666666667,0.0,95.66666666666667,1.3333333333333335,1026.0,50.66666666666667,1.6666666666666667,2.3333333333333335,1.0,441.27851805588296,,6.530229161108954,111.63474058571508,,,,,,0.0
2021-10-10 04:10:00,8.1,19.6,22.9,21.9,12.8,1.44,20.40189,8.6814,56.104499999999994,1.6111111111111112,1.0,119.61111111111111,0.0,95.77777777777777,1.2222222222222223,1026.0,54.77777777777778,1.6111111111111112,2.388888888888889,1.0,435.3584267171224,,6.433230426338433,108.94711573369086,,,,,,0.0
2021-10-10 04:20:00,8.3,19.5,19.7,21.9,12.9,1.464,20.40693,8.6397,56.1279,1.5555555555555556,1.0,121.55555555555556,0.0,95.88888888888889,1.1111111111111112,1026.0,58.888888888888886,1.5555555555555556,2.4444444444444446,1.0,444.8611954051051,,6.492202328558022,110.98647412079201,,,,,,0.0
2021-10-10 04:30:00,8.3,19.8,22.0,21.9,13.0,1.457,20.28802,8.6712,56.1717,1.5,1.0,123.5,0.0,96.0,1.0,1026.0,63.0,1.5,2.5,1.0,437.1994580078125,,6.4428271834998485,120.17723436517231,,,,,,0.0
2021-10-10 04:40:00,8.4,19.6,20.6,21.9,13.0,1.456,20.23546,8.7497,56.182399999999994,1.4444444444444444,1.0,125.44444444444444,0.0,96.11111111111111,0.8888888888888888,1026.0,67.11111111111111,1.4444444444444444,2.5555555555555554,1.0,433.1055217278141,,6.528596377009052,104.77772372466696,,,,,,0.0
2021-10-10 04:50:00,8.3,19.5,19.7,21.9,13.0,1.457,20.67619,8.763200000000001,56.1722,1.3888888888888888,1.0,127.38888888888889,0.0,96.22222222222223,0.7777777777777779,1026.0,71.22222222222223,1.3888888888888888,2.611111111111111,1.0,436.4034163411458,,6.592719874853468,109.72374781484659,,,,,,0.0
2021-10-10 05:00:00,8.2,19.8,22.9,21.9,13.0,1.463,20.44039,8.7842,56.152,1.3333333333333335,1.0,129.33333333333334,0.0,96.33333333333333,0.6666666666666667,1026.0,75.33333333333334,1.3333333333333335,2.6666666666666665,1.0,431.50998844892126,,6.4061504481741265,105.24314010490805,,,,,,0.0
2021-10-10 05:10:00,8.2,19.5,19.8,21.9,12.9,1.438,21.16386,8.5803,56.1087,1.2777777777777777,1.0,131.27777777777777,0.0,96.44444444444444,0.5555555555555556,1026.0,79.44444444444444,1.2777777777777777,2.7222222222222223,1.0,434.7883281944538,,6.831208454417644,112.96752320262672,,,,,,0.0
2021-10-10 05:20:00,8.1,19.8,21.5,21.9,12.9,1.449,21.357435000000002,8.442400000000001,56.139700000000005,1.2222222222222223,1.0,133.22222222222223,0.0,96.55555555555556,0.4444444444444444,1026.0,83.55555555555556,1.2222222222222223,2.7777777777777777,1.0,434.5650339166049,,6.85009192427673,110.5508819030503,,,,,,0.0
2021-10-10 05:30:00,8.1,19.6,20.9,22.0,12.9,1.457,21.03942,8.419799999999999,56.1964,1.1666666666666667,1.0,135.16666666666666,0.0,96.66666666666667,0.3333333333333335,1026.0,87.66666666666666,1.1666666666666667,2.833333333333333,1.0,433.6898653157552,,6.600995857985007,110.7875620526244,,,,,,0.0
2021-10-10 05:40:00,8.1,19.6,20.2,21.9,12.9,1.491,21.17261,8.3889,56.253499999999995,1.1111111111111112,1.0,137.11111111111111,0.0,96.77777777777777,0.22222222222222232,1026.0,91.77777777777777,1.1111111111111112,2.888888888888889,1.0,437.6222523761618,,6.6923005525001695,114.71298436008604,,,,,,0.0
2021-10-10 05:50:00,8.1,19.6,21.9,22.0,12.9,1.477,21.208535,8.3957,56.2949,1.0555555555555556,1.0,139.05555555555554,0.0,96.88888888888889,0.11111111111111116,1026.0,95.88888888888889,1.0555555555555556,2.9444444444444446,1.0,429.7267354329427,,6.712578322847011,100.43222534567623,,,,,,0.0
2021-10-10 06:00:00,8.1,19.5,19.8,22.0,12.9,1.461,21.418735,8.4191,56.301300000000005,1.0,1.0,141.0,0.0,97.0,0.0,1026.0,100.0,1.0,3.0,1.0,430.1383068567035,,6.809878011504135,107.58266782620532,,,,,,0.0
2021-10-10 06:10:00,7.9,19.8,22.8,22.0,12.8,1.46,21.672055555555556,8.43311111111111,56.294444444444444,1.2222222222222223,1.1666666666666667,133.83333333333334,0.0,96.38888888888889,0.5555555555555555,1026.0,98.0,1.1111111111111112,3.111111111111111,1.0555555555555556,438.6385725911458,,6.782532448674326,111.31685589030637,,,,,,0.0
2021-10-10 06:20:00,7.8,19.5,19.9,22.0,12.7,1.44,21.931604999999998,8.5399,56.5003,1.4444444444444444,1.3333333333333335,126.66666666666667,0.0,95.77777777777777,1.111111111111111,1026.0,96.0,1.2222222222222223,3.2222222222222223,1.1111111111111112,439.50889801025386,,6.7513496097333014,109.35659604993916,,,,,,0.0
2021-10-10 06:30:00,7.8,19.8,21.8,22.0,12.8,1.463,22.91085,8.5614,56.893299999999996,1.6666666666666665,1.5,119.5,0.0,95.16666666666667,1.6666666666666665,1026.0,94.0,1.3333333333333333,3.3333333333333335,1.1666666666666667,436.860613438398,,6.9498344373164205,114.01341763059972,,,,,,0.0
2021-10-10 06:40:00,7.7,19.6,20.7,22.0,12.7,1.449,22.711904999999998,8.5631,57.0629,1.8888888888888888,1.6666666666666667,112.33333333333333,0.0,94.55555555555556,2.222222222222222,1026.0,92.0,1.4444444444444444,3.4444444444444446,1.2222222222222223,435.7160639444987,,6.7072794225660415,110.9464273487242,,,,,,0.0
2021-10-10 06:50:00,7.8,19.6,20.1,22.0,12.7,1.454,23.077435,8.646600000000001,57.1383,2.111111111111111,1.8333333333333335,105.16666666666666,0.0,93.94444444444444,2.7777777777777777,1026.0,90.0,1.5555555555555556,3.5555555555555554,1.2777777777777777,437.08305304516324,,6.918693535476081,112.49009764827579,,,,,,0.0
2021-10-10 07:00:00,8.2,19.7,22.5,22.0,12.8,1.396,23.293405,8.7149,57.1456,2.333333333333333,2.0,98.0,0.0,93.33333333333333,3.333333333333333,1026.0,88.0,1.6666666666666665,3.6666666666666665,1.3333333333333333,432.5447381591797,,6.969452115304053,106.97764133841304,,,,,,0.0
2021-10-10 07:10:00,7.7,19.5,19.8,22.1,12.8,1.472,23.252270000000003,8.7367,57.148,2.5555555555555554,2.166666666666667,90.83333333333334,0.0,92.72222222222223,3.8888888888888884,1026.0,86.0,1.7777777777777777,3.7777777777777777,1.3888888888888888,431.98994724317527,,6.4781420590783245,116.39576115430411,,,,,,0.0
2021-10-10 07:20:00,7.7,19.8,21.8,22.0,12.7,1.506,23.711239999999997,8.7551,57.1444,2.7777777777777777,2.3333333333333335,83.66666666666666,0.0,92.11111111111111,4.444444444444444,1026.0,84.0,1.8888888888888888,3.888888888888889,1.4444444444444444,436.58277903238934,,7.000439833665299,107.59247883230952,,,,,,0.0
2021-10-10 07:30:00,7.6,19.6,20.6,22.0,12.7,1.476,23.934125,8.7937,57.1375,3.0,2.5,76.5,0.0,91.5,5.0,1026.0,82.0,2.0,4.0,1.5,436.2049557740661,,6.896967009689848,106.60636123506363,,,,,,0.0
2021-10-10 07:40:00,7.6,19.6,20.2,22.0,12.6,1.443,24.248404999999998,8.8296,57.159299999999995,3.2222222222222223,2.666666666666667,69.33333333333333,0.0,90.88888888888889,5.555555555555555,1026.0,80.0,2.111111111111111,4.111111111111111,1.5555555555555556,434.07561676025387,,7.277430924709234,112.35680446948035,,,,,,0.0
2021-10-10 07:50:00,7.6,19.7,22.1,22.1,12.6,1.45,24.23868,8.8946,57.1527,3.444444444444444,2.8333333333333335,62.16666666666667,0.0,90.27777777777777,6.111111111111111,1026.0,78.0,2.2222222222222223,4.222222222222222,1.6111111111111112,435.1157545173031,,7.110793915845581,104.81048792391846,,,,,,0.0
2021-10-10 08:00:00,7.5,19.5,19.7,22.1,12.5,1.458,24.394795,9.023900000000001,57.1586,3.6666666666666665,3.0,55.0,0.0,89.66666666666667,6.666666666666666,1026.0,76.0,2.333333333333333,4.333333333333333,1.6666666666666665,432.9974903501314,,7.364160956110657,113.43166189721748,,,,,,0.0
2021-10-10 08:10:00,7.5,19.8,23.1,22.0,12.5,1.464,24.1957,9.0056,57.1543,3.888888888888889,3.166666666666667,47.83333333333333,0.0,89.05555555555556,7.222222222222221,1026.0,74.0,2.4444444444444446,4.444444444444445,1.7222222222222223,439.0575919245577,,7.0939178982023465,113.79428295178602,,,,,,0.0
2021-10-10 08:20:00,7.6,19.5,20.0,22.1,12.6,1.454,24.1299,9.0803,57.0192,4.111111111111111,3.3333333333333335,40.66666666666667,0.0,88.44444444444444,7.777777777777777,1026.0,72.0,2.5555555555555554,4.555555555555555,1.7777777777777777,437.79382263183595,,7.001665206009385,111.82664502547959,,,,,,0.0
2021-10-10 08:30:00,7.5,19.7,21.1,22.0,12.6,1.463,24.564735000000002,9.1765,57.067499999999995,4.333333333333333,3.5,33.5,0.0,87.83333333333333,8.333333333333332,1026.0,70.0,2.6666666666666665,4.666666666666666,1.8333333333333333,436.3320264724205,,7.350999807112634,110.34592956133481,,,,,,0.0
2021-10-10 08:40:00,7.7,19.6,21.0,22.1,12.7,1.441,24.91142,9.323,57.0458,4.555555555555555,3.666666666666667,26.33333333333333,0.0,87.22222222222223,8.888888888888888,1026.0,68.0,2.7777777777777777,4.777777777777778,1.8888888888888888,434.8353807576497,,7.698352277992809,107.14444686415504,,,,,,0.0
2021-10-10 08:50:00,7.7,19.6,19.8,22.0,12.7,1.441,24.961955,9.4252,57.0304,4.777777777777778,3.8333333333333335,19.16666666666667,0.0,86.61111111111111,9.444444444444443,1026.0,66.0,2.888888888888889,4.888888888888889,1.9444444444444444,433.74382046754334,,7.334655410974039,114.3453458689027,,,,,,0.0
2021-10-10 09:00:00,7.7,19.7,22.8,22.1,12.7,1.448,25.10138,9.5375,56.978899999999996,5.0,4.0,12.0,0.0,86.0,10.0,1026.0,64.0,3.0,5.0,2.0,438.8453402709961,,7.6556203880148415,107.7181921115164,,,,,,0.0
2021-10-10 09:10:00,7.6,19.5,19.8,22.1,12.6,1.461,24.32555,9.5942,56.924400000000006,5.277777777777778,4.111111111111111,12.166666666666666,0.0,84.88888888888889,10.0,1025.888888888889,60.888888888888886,3.0555555555555554,5.111111111111111,2.0555555555555554,437.44835132467335,,7.495041195888303,109.74896014930164,,,,,,0.0
2021-10-10 09:20:00,7.7,19.7,22.0,22.0,12.6,1.441,24.29109,9.778,56.8629,5.555555555555555,4.222222222222222,12.333333333333334,0.0,83.77777777777777,10.0,1025.7777777777778,57.77777777777778,3.111111111111111,5.222222222222222,2.111111111111111,431.8956387329102,,7.452336728694076,113.88260522853184,,,,,,0.0
2021-10-10 09:30:00,7.9,19.6,20.4,22.1,12.7,1.444,23.567095000000002,9.9705,56.767999999999994,5.833333333333333,4.333333333333333,12.5,0.0,82.66666666666667,10.0,1025.6666666666667,54.666666666666664,3.1666666666666665,5.333333333333333,2.1666666666666665,438.49504640425755,,7.146305315534947,110.53748869103899,,,,,,0.0
