,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-10 09:40:00,7.9,19.7,20.6,22.0,12.8,1.463,23.22928,10.2363,56.7256,6.111111111111111,4.444444444444445,12.666666666666666,0.0,81.55555555555556,10.0,1025.5555555555557,51.55555555555556,3.2222222222222223,5.444444444444445,2.2222222222222223,439.74380381266275,,7.158440925670883,113.16212163009212,,,,,,0.0
2021-10-10 09:50:00,8.0,19.7,21.9,22.1,12.9,1.451,23.269185,10.4392,56.636300000000006,6.388888888888889,4.555555555555555,12.833333333333334,0.0,80.44444444444444,10.0,1025.4444444444443,48.44444444444444,3.2777777777777777,5.555555555555555,2.2777777777777777,439.88381317138675,,6.981546734632071,107.79370148330085,,,,,,0.0
2021-10-10 10:00:00,8.0,19.6,19.7,22.1,12.8,1.53,23.347565,10.6303,56.540200000000006,6.666666666666666,4.666666666666667,13.0,0.0,79.33333333333333,10.0,1025.3333333333333,45.33333333333333,3.3333333333333335,5.666666666666667,2.3333333333333335,446.466411729133,,6.983816040949632,111.22536016668978,,,,,,0.0
2021-10-10 10:10:00,8.1,19.9,23.1,22.1,12.9,1.47,23.723374999999997,10.848099999999999,56.435,6.944444444444445,4.777777777777778,13.166666666666666,0.0,78.22222222222223,10.0,1025.2222222222222,42.22222222222222,3.388888888888889,5.777777777777778,2.388888888888889,440.7109690348308,,7.043229065493675,109.81432894130212,,,,,,0.0
2021-10-10 10:20:00,8.1,19.6,20.0,22.1,13.0,1.434,23.31367,11.127799999999999,56.0705,7.222222222222221,4.888888888888889,13.333333333333334,0.0,77.11111111111111,10.0,1025.111111111111,39.111111111111114,3.4444444444444446,5.888888888888889,2.4444444444444446,441.1163292018847,,6.875612963673758,113.43874742691128,,,,,,0.0
2021-10-10 10:30:00,8.2,19.8,20.8,22.1,13.0,1.423,21.96345,11.3781,55.588499999999996,7.5,5.0,13.5,0.0,76.0,10.0,1025.0,36.0,3.5,6.0,2.5,439.7882931518555,,7.206790016209338,107.56368171088438,,,,,,0.0
2021-10-10 10:40:00,8.3,19.7,21.5,22.1,13.1,1.454,20.253485,11.4011,55.279999999999994,7.777777777777778,5.111111111111111,13.666666666666666,0.0,74.88888888888889,10.0,1024.888888888889,32.888888888888886,3.5555555555555554,6.111111111111111,2.5555555555555554,440.6153193647012,,6.945206977243477,107.42529087691658,,,,,,0.0
2021-10-10 10:50:00,8.3,19.6,19.7,22.1,13.1,1.433,19.6418,11.471,55.0912,8.055555555555555,5.222222222222222,13.833333333333334,0.0,73.77777777777777,10.0,1024.7777777777778,29.77777777777778,3.611111111111111,6.222222222222222,2.611111111111111,438.8908609008789,,6.7797524567108365,112.59597757630429,,,,,,0.0
2021-10-10 11:00:00,8.5,19.9,22.5,22.1,13.1,1.487,19.015935000000002,11.8509,54.9847,8.333333333333332,5.333333333333333,14.0,0.0,72.66666666666667,10.0,1024.6666666666667,26.666666666666664,3.6666666666666665,6.333333333333333,2.6666666666666665,433.8252425656374,,6.81784694045277,108.40614087530449,,,,,,0.0
2021-10-10 11:10:00,8.5,19.7,20.0,22.1,13.2,1.443,18.00574,11.924,54.8769,8.61111111111111,5.444444444444445,14.166666666666668,0.0,71.55555555555556,10.0,1024.5555555555557,23.555555555555557,3.7222222222222223,6.444444444444445,2.7222222222222223,432.61513895670566,,6.647947922924817,109.84015534589521,,,,,,0.0
2021-10-10 11:20:00,8.8,19.9,21.7,22.1,13.3,1.418,17.074925,12.0703,54.7644,8.88888888888889,5.555555555555555,14.333333333333334,0.0,70.44444444444444,10.0,1024.4444444444443,20.444444444444443,3.7777777777777777,6.555555555555555,2.7777777777777777,440.4984954728751,,6.216638907712732,113.97330054762674,,,,,,0.0
2021-10-10 11:30:00,8.9,19.8,20.9,22.1,13.4,1.415,17.636845,12.017,54.7025,9.166666666666666,5.666666666666666,14.5,0.0,69.33333333333334,10.0,1024.3333333333333,17.333333333333336,3.833333333333333,6.666666666666666,2.833333333333333,436.7945486450195,,6.486833412310498,115.66012457335736,,,,,,0.0
2021-10-10 11:40:00,8.9,19.8,19.8,22.1,13.4,1.525,17.217475,12.518899999999999,54.677499999999995,9.444444444444443,5.777777777777778,14.666666666666668,0.0,68.22222222222223,10.0,1024.2222222222222,14.222222222222221,3.888888888888889,6.777777777777778,2.888888888888889,431.0409992051399,,6.701188085550642,107.9153034505467,,,,,,0.0
2021-10-10 11:50:00,9.1,20.1,22.4,22.1,13.6,1.448,16.85792,12.2556,54.60360000000001,9.722222222222221,5.888888888888889,14.833333333333334,0.0,67.11111111111111,10.0,1024.111111111111,11.111111111111107,3.9444444444444446,6.888888888888889,2.9444444444444446,433.23374369303383,,6.481959636777134,107.34812034951764,,,,,,0.0
2021-10-10 12:00:00,9.1,19.8,20.2,22.1,13.6,1.469,17.688544999999998,12.3851,54.557100000000005,10.0,6.0,15.0,0.0,66.0,10.0,1024.0,8.0,4.0,7.0,3.0,435.34734983597684,,7.057645334618241,102.37533042282709,,,,,,0.0
2021-10-10 12:10:00,9.6,20.0,21.3,22.1,13.7,1.451,17.14143,12.582699999999999,54.4908,10.055555555555555,6.111111111111111,15.88888888888889,0.0,65.22222222222223,10.0,1023.9444444444445,9.11111111111111,3.888888888888889,7.111111111111111,3.0555555555555554,434.2830470784505,,6.912317487641244,100.60773334201446,,,,,,0.0
2021-10-10 12:20:00,9.4,20.0,21.2,22.1,13.8,1.459,16.631610000000002,12.884,54.365899999999996,10.11111111111111,6.222222222222222,16.77777777777778,0.0,64.44444444444444,10.0,1023.8888888888889,10.222222222222221,3.7777777777777777,7.222222222222222,3.111111111111111,429.63903250858704,,6.856122855129888,104.07355677308337,,,,,,0.0
2021-10-10 12:30:00,9.9,20.0,20.0,22.2,14.0,1.427,16.685495,12.922900000000002,54.2953,10.166666666666666,6.333333333333333,17.666666666666668,0.0,63.666666666666664,10.0,1023.8333333333334,11.333333333333332,3.6666666666666665,7.333333333333333,3.1666666666666665,435.34544321695967,,6.544609515343683,112.6268470641314,,,,,,0.0
2021-10-10 12:40:00,9.8,20.2,22.3,22.1,14.1,1.427,16.503925,13.233799999999999,54.311099999999996,10.222222222222221,6.444444444444445,18.555555555555557,0.0,62.888888888888886,10.0,1023.7777777777778,12.444444444444443,3.5555555555555554,7.444444444444445,3.2222222222222223,434.41982106526694,,6.680444992598841,110.77248675416418,,,,,,0.0
2021-10-10 12:50:00,10.0,20.0,20.3,22.2,14.2,1.443,16.31591,13.2927,54.233799999999995,10.277777777777779,6.555555555555555,19.444444444444443,0.0,62.111111111111114,10.0,1023.7222222222222,13.555555555555555,3.4444444444444446,7.555555555555555,3.2777777777777777,436.44032561554303,,6.987943855234458,93.9479489012896,,,,,,0.0
2021-10-10 13:00:00,10.3,20.2,21.0,22.2,14.3,1.448,16.3157,13.225900000000001,54.1583,10.333333333333334,6.666666666666667,20.333333333333332,0.0,61.333333333333336,10.0,1023.6666666666666,14.666666666666666,3.3333333333333335,7.666666666666667,3.3333333333333335,437.5010956827799,,6.295382322847507,104.23220520342811,,,,,,0.0
2021-10-10 13:10:00,10.4,20.2,21.6,22.2,14.4,1.454,15.832735,12.6572,54.1702,10.38888888888889,6.777777777777778,21.22222222222222,0.0,60.55555555555556,10.0,1023.6111111111111,15.777777777777777,3.2222222222222223,7.777777777777778,3.388888888888889,430.91389735079355,,6.207287218934399,112.18011956705212,,,,,,0.0
2021-10-10 13:20:00,10.5,20.2,20.2,22.2,14.6,1.473,15.973975,12.5691,54.2992,10.444444444444445,6.888888888888889,22.11111111111111,0.0,59.77777777777778,10.0,1023.5555555555555,16.888888888888886,3.111111111111111,7.888888888888889,3.4444444444444446,434.51934224446615,,6.2776899440409775,108.89553116599045,,,,,,0.0
2021-10-10 13:30:00,10.5,20.3,21.3,22.1,14.5,1.446,16.476755,12.7056,54.5175,10.5,7.0,23.0,0.0,59.0,10.0,1023.5,18.0,3.0,8.0,3.5,434.78152596309263,,6.732405287559423,100.48828544595148,,,,,,0.0
2021-10-10 13:40:00,10.6,20.2,21.0,22.2,14.6,1.427,16.315485000000002,12.9232,54.6204,10.555555555555555,7.111111111111111,23.88888888888889,0.0,58.22222222222222,10.0,1023.4444444444445,19.11111111111111,2.888888888888889,8.11111111111111,3.5555555555555554,432.5177388509114,,6.703786646740585,99.39691884401829,,,,,,0.0
2021-10-10 13:50:00,10.9,20.3,20.2,22.2,14.8,1.451,16.50527,12.7595,54.6013,10.61111111111111,7.222222222222222,24.77777777777778,0.0,57.44444444444444,10.0,1023.3888888888889,20.22222222222222,2.7777777777777777,8.222222222222221,3.611111111111111,431.4550434191474,,6.736370225599257,110.359521802913,,,,,,0.0
2021-10-10 14:00:00,10.8,20.4,22.4,22.2,14.8,1.44,16.487254999999998,12.757,54.596500000000006,10.666666666666666,7.333333333333333,25.666666666666664,0.0,56.666666666666664,10.0,1023.3333333333334,21.333333333333332,2.666666666666667,8.333333333333334,3.6666666666666665,439.87128458658856,,6.727023190441779,107.85471544987738,,,,,,0.0
2021-10-10 14:10:00,10.9,20.3,20.4,22.2,14.9,1.435,16.37706,12.7954,54.644600000000004,10.722222222222221,7.444444444444445,26.555555555555557,0.0,55.888888888888886,10.0,1023.2777777777778,22.444444444444443,2.5555555555555554,8.444444444444445,3.7222222222222223,437.30601990096875,,6.365808682670702,110.71027986645024,,,,,,0.0
2021-10-10 14:20:00,11.6,20.4,20.3,22.3,15.2,1.464,15.445085,12.514199999999999,54.689800000000005,10.777777777777779,7.555555555555555,27.444444444444443,0.0,55.111111111111114,10.0,1023.2222222222222,23.555555555555554,2.4444444444444446,8.555555555555555,3.7777777777777777,432.0820331827799,,6.1390571053822836,109.46100681304931,,,,,,0.0
2021-10-10 14:30:00,11.4,20.6,22.3,22.3,15.2,1.434,14.643345,12.4717,54.7755,10.833333333333334,7.666666666666666,28.333333333333332,0.0,54.333333333333336,10.0,1023.1666666666666,24.666666666666664,2.3333333333333335,8.666666666666666,3.833333333333333,425.6902091015345,,5.810746681164887,109.64623984406896,,,,,,0.0
2021-10-10 14:40:00,11.4,20.5,20.6,22.3,15.2,1.48,14.67628,12.3801,54.8652,10.88888888888889,7.777777777777778,29.22222222222222,0.0,53.55555555555556,10.0,1023.1111111111111,25.777777777777775,2.2222222222222223,8.777777777777779,3.888888888888889,423.5997461954753,,6.16756541385489,106.38969057977538,,,,,,0.0
2021-10-10 14:50:00,11.4,20.5,20.4,22.3,15.3,1.477,14.441550000000001,12.4177,54.944399999999995,10.944444444444445,7.888888888888889,30.11111111111111,0.0,52.77777777777778,10.0,1023.0555555555555,26.888888888888886,2.111111111111111,8.88888888888889,3.9444444444444446,429.39952281732667,,5.96251480705994,105.19735284579004,,,,,,0.0
2021-10-10 15:00:00,11.8,20.7,21.4,22.3,15.6,1.455,14.19615,12.2636,55.0293,11.0,8.0,31.0,0.0,52.0,10.0,1023.0,28.0,2.0,9.0,4.0,427.0679387410481,,5.852784956282815,105.10261401440464,,,,,,0.0
2021-10-10 15:10:00,11.5,20.6,21.3,22.3,15.3,1.474,14.074665,12.1953,55.4775,10.722222222222221,7.833333333333333,33.5,0.0,53.72222222222222,10.0,1023.1111111111111,27.11111111111111,2.0555555555555554,9.055555555555555,3.8333333333333335,422.55672228232197,,5.917576565203694,108.62003292062188,,,,,,0.0
2021-10-10 15:20:00,11.5,20.5,20.5,22.3,15.2,1.468,14.025195,12.0631,55.7539,10.444444444444445,7.666666666666667,36.0,0.0,55.44444444444444,10.0,1023.2222222222222,26.22222222222222,2.111111111111111,9.11111111111111,3.6666666666666665,421.826648457845,,5.773209196093392,108.75453764597576,,,,,,0.0
2021-10-10 15:30:00,11.8,20.5,20.5,22.3,15.4,1.462,14.033199999999999,12.1023,55.9221,10.166666666666666,7.5,38.5,0.0,57.166666666666664,10.0,1023.3333333333334,25.333333333333332,2.1666666666666665,9.166666666666666,3.5,422.8480595696109,,5.80461010004841,114.26152416530977,,,,,,0.0
2021-10-10 15:40:00,11.8,20.7,22.2,22.4,15.5,1.458,14.060745,12.0004,56.0278,9.88888888888889,7.333333333333333,41.0,0.0,58.888888888888886,10.0,1023.4444444444445,24.444444444444443,2.2222222222222223,9.222222222222221,3.333333333333333,425.3477272542318,,5.643938995054213,113.10860483546715,,,,,,0.0
2021-10-10 15:50:00,11.9,20.7,20.8,22.5,15.6,1.451,13.706485,11.9289,56.092000000000006,9.61111111111111,7.166666666666667,43.5,0.0,60.611111111111114,10.0,1023.5555555555555,23.555555555555557,2.2777777777777777,9.277777777777779,3.1666666666666665,427.3983532048368,,5.721871217334337,107.22080239764713,,,,,,0.0
2021-10-10 16:00:00,11.8,20.6,20.6,22.4,15.6,1.447,13.680404999999999,11.7965,56.1663,9.333333333333334,7.0,46.0,0.0,62.333333333333336,10.0,1023.6666666666666,22.666666666666668,2.3333333333333335,9.333333333333334,3.0,421.8819276936849,,5.569922764045371,113.81982446379581,,,,,,0.0
2021-10-10 16:10:00,11.9,20.6,20.5,22.4,15.6,1.446,13.724725000000001,11.5908,56.2419,9.055555555555555,6.833333333333333,48.5,0.0,64.05555555555556,10.0,1023.7777777777778,21.77777777777778,2.388888888888889,9.38888888888889,2.833333333333333,417.3775692784101,,5.372504929418618,115.22887853460797,,,,,,0.0
2021-10-10 16:20:00,11.4,20.7,21.2,22.4,15.4,1.428,13.28698,10.8557,56.2975,8.777777777777779,6.666666666666666,51.0,0.0,65.77777777777777,10.0,1023.8888888888889,20.88888888888889,2.4444444444444446,9.444444444444445,2.6666666666666665,417.447725016276,,5.170736171108181,117.81976322001655,,,,,,0.0
2021-10-10 16:30:00,11.5,20.7,21.4,22.4,15.4,1.446,13.543095,10.2733,56.386,8.5,6.5,53.5,0.0,67.5,10.0,1024.0,20.0,2.5,9.5,2.5,417.12431481021576,,5.207848176147978,112.88614598613674,,,,,,0.0
2021-10-10 16:40:00,11.4,20.6,20.9,22.4,15.3,1.433,13.37651,10.2214,56.5278,8.222222222222221,6.333333333333333,56.0,0.0,69.22222222222223,10.0,1024.111111111111,19.11111111111111,2.5555555555555554,9.555555555555555,2.333333333333333,419.41369506835935,,5.1613416515231805,111.28760304230082,,,,,,0.0
2021-10-10 16:50:00,11.5,20.7,20.6,22.5,15.5,1.453,13.136515,9.8823,56.6903,7.944444444444445,6.166666666666666,58.5,0.0,70.94444444444444,10.0,1024.2222222222222,18.22222222222222,2.611111111111111,9.61111111111111,2.1666666666666665,415.73834380401956,,5.152632632161264,121.8587622031519,,,,,,0.0
2021-10-10 17:00:00,11.6,20.7,20.8,22.5,15.4,1.463,13.51373,9.3547,56.680499999999995,7.666666666666667,6.0,61.0,0.0,72.66666666666667,10.0,1024.3333333333333,17.333333333333336,2.6666666666666665,9.666666666666666,2.0,416.42223358154297,,4.9682944272062874,113.42250987489345,,,,,,0.0
2021-10-10 17:10:00,11.7,20.8,21.5,22.6,15.5,1.539,13.44253,9.1545,56.400999999999996,7.388888888888889,5.833333333333333,63.5,0.0,74.38888888888889,10.0,1024.4444444444443,16.444444444444443,2.7222222222222223,9.722222222222221,1.833333333333333,412.68007627991426,,4.841412988274785,115.2587339685731,,,,,,0.0
2021-10-10 17:20:00,11.5,20.8,21.0,22.6,15.5,1.412,13.731345,9.0235,56.3319,7.111111111111112,5.666666666666666,66.0,0.0,76.11111111111111,10.0,1024.5555555555557,15.555555555555555,2.7777777777777777,9.777777777777779,1.6666666666666665,417.6563872273763,,4.893037363647741,115.47006758781477,,,,,,0.0
2021-10-10 17:30:00,11.6,20.8,20.7,22.6,15.5,1.435,13.370345,8.743,56.319500000000005,6.833333333333334,5.5,68.5,0.0,77.83333333333334,10.0,1024.6666666666667,14.666666666666668,2.833333333333333,9.833333333333334,1.5,426.44478919719825,,4.97898734898217,128.3177767646919,,,,,,0.0
2021-10-10 17:40:00,11.5,20.8,20.7,22.6,15.5,1.488,13.114585,8.4765,56.339,6.555555555555556,5.333333333333333,71.0,0.0,79.55555555555556,10.0,1024.7777777777778,13.777777777777779,2.888888888888889,9.88888888888889,1.333333333333333,424.93045481363936,,4.623930583613067,114.67620094838117,,,,,,0.0
2021-10-10 17:50:00,11.5,20.8,21.5,22.6,15.5,1.447,13.355860000000002,8.5283,56.4079,6.277777777777779,5.166666666666666,73.5,0.0,81.27777777777777,10.0,1024.888888888889,12.88888888888889,2.9444444444444446,9.944444444444445,1.1666666666666665,424.0163654160773,,4.792768470857103,109.97505792003567,,,,,,0.0
2021-10-10 18:00:00,11.3,20.7,20.8,22.6,15.3,1.448,13.72568,8.4283,56.59400000000001,6.0,5.0,76.0,0.0,83.0,10.0,1025.0,12.0,3.0,10.0,1.0,429.71267445882165,,5.323164827783229,108.7499627498045,,,,,,0.0
2021-10-10 18:10:00,11.2,20.6,20.6,22.5,15.2,1.469,13.583924999999999,8.1069,56.992999999999995,5.833333333333333,5.0,78.38888888888889,0.0,83.44444444444444,10.0,1025.0555555555557,12.38888888888889,2.9444444444444446,10.0,1.0,426.8730786205473,,5.209930027366358,110.32883031123102,,,,,,0.0
2021-10-10 18:20:00,11.1,20.6,20.9,22.4,15.1,1.46,13.82084,7.992900000000001,57.1813,5.666666666666667,5.0,80.77777777777777,0.0,83.88888888888889,10.0,1025.111111111111,12.777777777777779,2.888888888888889,10.0,1.0,428.1418479656351,,5.230400654582654,115.99500130863514,,,,,,0.0
2021-10-10 18:30:00,10.9,20.6,21.9,22.4,15.0,1.441,15.711195,8.2382,57.447199999999995,5.5,5.0,83.16666666666667,0.0,84.33333333333333,10.0,1025.1666666666667,13.166666666666666,2.8333333333333335,10.0,1.0,424.8257730523471,,5.524025013756617,110.65593863621943,,,,,,0.0
2021-10-10 18:40:00,10.4,20.4,20.5,22.3,14.7,1.467,16.579204999999998,8.615,57.579100000000004,5.333333333333333,5.0,85.55555555555556,0.0,84.77777777777777,10.0,1025.2222222222222,13.555555555555555,2.7777777777777777,10.0,1.0,428.2207110595703,,5.758964374940947,107.50134454199149,,,,,,0.0
2021-10-10 18:50:00,10.0,20.3,20.6,22.3,14.3,1.437,16.238695,8.9316,57.625099999999996,5.166666666666667,5.0,87.94444444444444,0.0,85.22222222222223,10.0,1025.2777777777778,13.944444444444445,2.7222222222222223,10.0,1.0,429.22453226725264,,5.738358323250787,108.46210085421633,,,,,,0.0
2021-10-10 19:00:00,9.9,20.3,21.3,22.2,14.3,1.456,15.86857,8.7178,57.5712,5.0,5.0,90.33333333333333,0.0,85.66666666666667,10.0,1025.3333333333333,14.333333333333334,2.6666666666666665,10.0,1.0,431.2149759542531,,5.560573006834688,108.87398368253545,,,,,,0.0
2021-10-10 19:10:00,9.9,20.2,21.2,22.2,14.2,1.472,15.7606,8.6959,57.518299999999996,4.833333333333333,5.0,92.72222222222223,0.0,86.11111111111111,10.0,1025.388888888889,14.722222222222221,2.611111111111111,10.0,1.0,435.8279355875651,,5.599319316882871,115.69427988321767,,,,,,0.0
2021-10-10 19:20:00,9.7,20.1,20.9,22.2,14.1,1.431,15.062854999999999,8.3537,57.5158,4.666666666666666,5.0,95.11111111111111,0.0,86.55555555555556,10.0,1025.4444444444443,15.11111111111111,2.5555555555555554,10.0,1.0,433.14290110270184,,5.335199154500907,110.3396958199194,,,,,,0.0
2021-10-10 19:30:00,9.5,20.1,20.8,22.2,14.0,1.465,14.6923,8.312000000000001,57.5637,4.5,5.0,97.5,0.0,87.0,10.0,1025.5,15.5,2.5,10.0,1.0,432.64308430989587,,5.187953335120853,113.99902537825417,,,,,,0.0
2021-10-10 19:40:00,9.3,20.2,21.9,22.3,13.9,1.449,14.389054999999999,7.9556,57.6048,4.333333333333333,5.0,99.88888888888889,0.0,87.44444444444444,10.0,1025.5555555555557,15.88888888888889,2.4444444444444446,10.0,1.0,438.65081652060326,,5.2678007033315755,109.5304410160733,,,,,,0.0
2021-10-10 19:50:00,9.1,19.9,20.3,22.2,13.6,1.429,13.968979999999998,7.9938,57.6448,4.166666666666666,5.0,102.27777777777777,0.0,87.88888888888889,10.0,1025.611111111111,16.27777777777778,2.388888888888889,10.0,1.0,432.67083496093744,,5.3758058680652905,112.60578058404437,,,,,,0.0
2021-10-10 20:00:00,9.2,20.2,21.6,22.2,13.8,1.449,13.950040000000001,7.376900000000001,57.4274,4.0,5.0,104.66666666666666,0.0,88.33333333333333,10.0,1025.6666666666667,16.666666666666668,2.3333333333333335,10.0,1.0,433.13333375426544,,5.7439094055709194,114.80123101832503,,,,,,0.0
2021-10-10 20:10:00,8.2,19.9,20.9,22.2,13.3,1.469,13.317975,7.386,57.0699,3.833333333333333,5.0,107.05555555555556,0.0,88.77777777777777,10.0,1025.7222222222222,17.055555555555557,2.2777777777777777,10.0,1.0,431.3866562906901,,5.963202144412671,107.77701904361531,,,,,,0.0
2021-10-10 20:20:00,8.7,19.8,19.8,22.2,13.4,1.461,13.044434999999998,7.373600000000001,56.9533,3.6666666666666665,5.0,109.44444444444444,0.0,89.22222222222223,10.0,1025.7777777777778,17.444444444444443,2.2222222222222223,10.0,1.0,430.11137892799815,,5.317617015259414,109.83782056000273,,,,,,0.0
2021-10-10 20:30:00,8.4,19.9,22.2,22.2,13.3,1.493,13.424525,7.5128,56.9216,3.5,5.0,111.83333333333333,0.0,89.66666666666667,10.0,1025.8333333333333,17.833333333333332,2.166666666666667,10.0,1.0,432.70424397786456,,5.0768631665316,109.57168857380495,,,,,,0.0
2021-10-10 20:40:00,8.8,19.9,20.0,22.2,13.6,1.446,13.867675,7.5145,56.9173,3.333333333333333,5.0,114.22222222222223,0.0,90.11111111111111,10.0,1025.888888888889,18.22222222222222,2.111111111111111,10.0,1.0,435.7243547601809,,5.175704284077984,105.54074483364988,,,,,,0.0
2021-10-10 20:50:00,8.5,20.2,22.1,22.2,13.5,1.419,14.11079,7.6619,56.903800000000004,3.1666666666666665,5.0,116.61111111111111,0.0,90.55555555555556,10.0,1025.9444444444443,18.61111111111111,2.0555555555555554,10.0,1.0,439.9228667195638,,4.873929419739772,111.31990008402678,,,,,,0.0
2021-10-10 21:00:00,8.9,20.0,20.5,22.2,13.7,1.418,13.98242,7.5047,56.8722,3.0,5.0,119.0,0.0,91.0,10.0,1026.0,19.0,2.0,10.0,1.0,438.54338944358386,,4.805299280666363,104.09887356343242,,,,,,0.0
2021-10-10 21:10:00,8.4,20.0,20.4,22.1,13.5,1.407,13.866589999999999,7.320600000000001,56.8676,2.9444444444444446,4.944444444444445,119.88888888888889,0.0,91.0,10.0,1026.0555555555557,17.944444444444443,1.8888888888888888,9.944444444444445,1.0,433.1440123494466,,4.634132189912311,114.1077056481744,,,,,,0.0
2021-10-10 21:20:00,8.6,20.0,21.9,22.1,13.5,1.428,13.918664999999999,6.588500000000001,56.844100000000005,2.888888888888889,4.888888888888889,120.77777777777777,0.0,91.0,10.0,1026.111111111111,16.88888888888889,1.7777777777777777,9.88888888888889,1.0,434.39855562407394,,4.785368194580078,109.31485081990562,,,,,,0.0
2021-10-10 21:30:00,8.1,19.9,20.0,22.1,13.3,1.431,14.155850000000001,6.570400000000001,56.907799999999995,2.8333333333333335,4.833333333333333,121.66666666666667,0.0,91.0,10.0,1026.1666666666667,15.833333333333332,1.6666666666666667,9.833333333333334,1.0,437.2398202514649,,4.695943729796651,109.43208377191574,,,,,,0.0
2021-10-10 21:40:00,8.1,20.1,22.0,22.1,13.3,1.429,14.095935,6.482200000000001,56.9875,2.7777777777777777,4.777777777777778,122.55555555555556,0.0,91.0,10.0,1026.2222222222222,14.777777777777779,1.5555555555555556,9.777777777777779,1.0,432.39216680767896,,4.635029614719294,106.75374522667146,,,,,,0.0
2021-10-10 21:50:00,7.9,19.8,20.7,22.1,13.1,1.395,14.421985000000001,6.3744,57.0312,2.7222222222222223,4.722222222222222,123.44444444444444,0.0,91.0,10.0,1026.2777777777778,13.722222222222221,1.4444444444444444,9.722222222222221,1.0,436.75004058837897,,4.595208299213883,110.60522244792874,,,,,,0.0
2021-10-10 22:00:00,7.9,19.8,19.9,22.1,13.1,1.447,14.755234999999999,6.557599999999999,57.09159999999999,2.6666666666666665,4.666666666666667,124.33333333333333,0.0,91.0,10.0,1026.3333333333333,12.666666666666666,1.3333333333333335,9.666666666666666,1.0,438.58548968435707,,4.733288010998634,112.85664679381807,,,,,,0.0
2021-10-10 22:10:00,7.5,19.9,22.3,22.1,12.8,1.425,15.51165,6.6888000000000005,57.145,2.611111111111111,4.611111111111111,125.22222222222223,0.0,91.0,10.0,1026.388888888889,11.61111111111111,1.2222222222222223,9.61111111111111,1.0,437.32860310872394,,4.553830203646321,107.16882112168996,,,,,,0.0
2021-10-10 22:20:00,7.9,19.7,19.9,22.1,12.9,1.424,15.791329999999999,6.631600000000001,57.13530000000001,2.5555555555555554,4.555555555555555,126.11111111111111,0.0,91.0,10.0,1026.4444444444443,10.555555555555555,1.1111111111111112,9.555555555555555,1.0,435.19591063400793,,4.7412848051793155,113.87889934518243,,,,,,0.0
2021-10-10 22:30:00,7.8,20.0,22.2,22.1,13.0,1.387,15.666599999999999,6.2696,57.1032,2.5,4.5,127.0,0.0,91.0,10.0,1026.5,9.5,1.0,9.5,1.0,427.957434387207,,4.8508888626772135,107.05212602626132,,,,,,0.0
2021-10-10 22:40:00,7.7,19.7,20.3,22.1,12.9,1.42,15.381110000000001,6.4188,57.13680000000001,2.4444444444444446,4.444444444444445,127.88888888888889,0.0,91.0,10.0,1026.5555555555557,8.444444444444445,0.8888888888888888,9.444444444444445,1.0,434.5983552042643,,4.948821159877346,111.15586081057617,,,,,,0.0
2021-10-10 22:50:00,7.7,19.9,21.3,22.1,13.0,1.427,15.124945,6.521599999999999,57.2017,2.388888888888889,4.388888888888889,128.77777777777777,0.0,91.0,10.0,1026.611111111111,7.388888888888889,0.7777777777777779,9.38888888888889,1.0,434.6334444173177,,4.99273601802729,108.68322797721389,,,,,,0.0
2021-10-10 23:00:00,7.8,19.8,21.2,22.1,12.9,1.438,14.7334,6.5667,57.30800000000001,2.3333333333333335,4.333333333333333,129.66666666666666,0.0,91.0,10.0,1026.6666666666667,6.333333333333332,0.6666666666666667,9.333333333333334,1.0,435.461596476237,,4.975678554429846,108.44319974198854,,,,,,0.0
2021-10-10 23:10:00,7.1,19.6,19.8,22.1,12.7,1.431,14.6477,6.6471,57.7481,2.2777777777777777,4.277777777777778,130.55555555555554,0.0,91.0,10.0,1026.7222222222222,5.277777777777777,0.5555555555555556,9.277777777777779,1.0,444.15706035394777,,4.6699500793656386,110.57093485600531,,,,,,0.0
2021-10-10 23:20:00,7.2,19.8,22.3,22.1,12.6,1.403,14.57431,6.272399999999999,57.955200000000005,2.2222222222222223,4.222222222222222,131.44444444444446,0.0,91.0,10.0,1026.7777777777778,4.222222222222221,0.4444444444444444,9.222222222222221,1.0,441.47311442057287,,4.747314989566803,111.130326461792,,,,,,0.0
2021-10-10 23:30:00,7.1,19.6,19.9,22.1,12.4,1.394,14.47706,6.3431,58.048,2.166666666666667,4.166666666666667,132.33333333333334,0.0,91.0,10.0,1026.8333333333333,3.166666666666666,0.3333333333333335,9.166666666666666,1.0,438.11663480561356,,4.711560361573925,110.82673248377223,,,,,,0.0
2021-10-10 23:40:00,7.0,19.8,21.9,22.1,12.5,1.396,14.18213,5.8872,58.093,2.111111111111111,4.111111111111111,133.22222222222223,0.0,91.0,10.0,1026.888888888889,2.1111111111111107,0.22222222222222232,9.11111111111111,1.0,437.2033949788412,,4.57315626790968,102.75262428908698,,,,,,0.0
2021-10-10 23:50:00,6.7,19.6,20.3,22.1,12.4,1.453,13.302635,5.6583,58.096399999999996,2.0555555555555554,4.055555555555555,134.11111111111111,0.0,91.0,10.0,1026.9444444444443,1.0555555555555536,0.11111111111111116,9.055555555555555,1.0,437.17080632001506,,4.707271099137721,114.37173122643078,,,,,,0.0
2021-10-11 00:00:00,6.5,19.7,21.6,22.0,12.1,1.459,13.325300000000002,5.644299999999999,58.16760000000001,2.0,4.0,135.0,0.0,91.0,10.0,1027.0,0.0,0.0,9.0,1.0,437.38963378906254,,4.235032844907146,110.29690213693736,,,,,,0.0
2021-10-11 00:10:00,6.5,19.5,20.6,22.1,12.1,1.471,12.95272,5.6786,58.220600000000005,1.9444444444444444,4.055555555555555,134.27777777777777,0.0,91.0,10.0,1027.0,0.1111111111111111,-0.05555555555555555,9.055555555555555,1.0,436.59144451272897,,3.809995914663972,112.90388031415345,,,,,,0.0
2021-10-11 00:20:00,6.7,19.6,20.9,22.0,12.1,1.438,12.262555,5.6768,58.260799999999996,1.8888888888888888,4.111111111111111,133.55555555555554,0.0,91.0,10.0,1027.0,0.2222222222222222,-0.1111111111111111,9.11111111111111,1.0,437.25793935490753,,3.5343367766323737,108.24447412480069,,,,,,0.0
2021-10-11 00:30:00,6.4,19.5,21.7,22.0,12.0,1.477,11.717285,5.527,58.28490000000001,1.8333333333333333,4.166666666666667,132.83333333333334,0.0,91.0,10.0,1027.0,0.3333333333333333,-0.16666666666666666,9.166666666666666,1.0,436.59791310628253,,3.1780732729812127,118.47346332162115,,,,,,0.0
2021-10-11 00:40:00,6.5,19.4,19.6,22.1,12.0,1.505,11.323925,5.477600000000001,58.261900000000004,1.7777777777777777,4.222222222222222,132.11111111111111,0.0,91.0,10.0,1027.0,0.4444444444444444,-0.2222222222222222,9.222222222222221,1.0,437.4201442183571,,2.993741449541965,113.1174165122253,,,,,,0.0
2021-10-11 00:50:00,6.5,19.6,22.0,22.0,12.0,1.536,10.96553,5.396800000000001,58.3014,1.7222222222222223,4.277777777777778,131.38888888888889,0.0,91.0,10.0,1027.0,0.5555555555555556,-0.2777777777777778,9.277777777777779,1.0,443.6691430593907,,2.8234391678120456,114.55004294874978,,,,,,0.0
2021-10-11 01:00:00,6.6,19.4,20.2,22.0,12.1,1.477,11.468165,5.587000000000001,58.1942,1.6666666666666667,4.333333333333333,130.66666666666666,0.0,91.0,10.0,1027.0,0.6666666666666666,-0.3333333333333333,9.333333333333334,1.0,444.397607828776,,2.5945752416323806,105.05903323502189,,,,,,0.0
2021-10-11 01:10:00,6.9,19.7,21.8,22.0,12.2,1.45,11.65214,5.1868,57.75019999999999,1.6111111111111112,4.388888888888889,129.94444444444446,0.0,91.0,10.0,1027.0,0.7777777777777778,-0.3888888888888889,9.38888888888889,1.0,439.0312494878659,,2.581425507338033,108.85456251370707,,,,,,0.0
2021-10-11 01:20:00,6.7,19.5,20.5,22.0,12.2,1.461,14.39384,5.553,57.5838,1.5555555555555556,4.444444444444445,129.22222222222223,0.0,91.0,10.0,1027.0,0.8888888888888888,-0.4444444444444444,9.444444444444445,1.0,440.5863015747071,,2.5631482472998948,111.60900549656928,,,,,,0.0
2021-10-11 01:30:00,6.6,19.6,20.8,22.0,12.1,1.436,16.542754545454546,5.692090909090909,57.53872727272728,1.5,4.5,128.5,0.0,91.0,10.0,1027.0,1.0,-0.5,9.5,1.0,441.7613073169226,,2.7073852530441718,103.95666638562906,,,,,,0.0
2021-10-11 01:40:00,6.4,19.6,22.1,22.0,12.0,1.447,17.33043,5.6263,57.436099999999996,1.4444444444444444,4.555555555555555,127.77777777777777,0.0,91.0,10.0,1027.0,1.1111111111111112,-0.5555555555555556,9.555555555555555,1.0,439.06197133382165,,2.69078836758258,113.97734360538634,,,,,,0.0
2021-10-11 01:50:00,6.4,19.3,19.6,22.0,11.9,1.489,18.50866,5.62,57.413599999999995,1.3888888888888888,4.611111111111111,127.05555555555556,0.0,91.0,10.0,1027.0,1.222222222222222,-0.611111111111111,9.61111111111111,1.0,441.85230681671493,,2.621185061359136,108.3268948168135,,,,,,0.0
2021-10-11 02:00:00,6.0,19.5,23.0,22.0,11.7,1.475,19.954985,5.422,57.3788,1.3333333333333335,4.666666666666667,126.33333333333333,0.0,91.0,10.0,1027.0,1.3333333333333333,-0.6666666666666666,9.666666666666666,1.0,436.4922896321615,,2.7553848633591067,109.39986236162778,,,,,,0.0
2021-10-11 02:10:00,6.3,19.4,19.7,22.1,12.1,1.435,19.795315,5.2831,57.398199999999996,1.2777777777777777,4.722222222222222,125.61111111111111,0.0,91.0,10.0,1027.0,1.4444444444444444,-0.7222222222222222,9.722222222222221,1.0,439.17483372830793,,2.5783454761464717,108.60890300858492,,,,,,0.0
2021-10-11 02:20:00,6.1,19.7,22.0,22.0,11.9,1.446,19.20325,5.4613,57.45890000000001,1.2222222222222223,4.777777777777778,124.88888888888889,0.0,91.0,10.0,1027.0,1.5555555555555556,-0.7777777777777778,9.777777777777779,1.0,438.3953094482422,,2.811827952861786,107.73923531656212,,,,,,0.0
2021-10-11 02:30:00,6.1,19.5,20.4,22.1,11.9,1.428,16.26794,5.4618,57.474900000000005,1.1666666666666667,4.833333333333333,124.16666666666667,0.0,91.0,10.0,1027.0,1.6666666666666665,-0.8333333333333333,9.833333333333334,1.0,442.2973503902041,,2.5172080839421116,111.53679908773992,,,,,,0.0
2021-10-11 02:40:00,6.1,19.6,20.6,22.1,11.9,1.438,15.27953,5.359,57.472,1.1111111111111112,4.888888888888889,123.44444444444444,0.0,91.0,10.0,1027.0,1.7777777777777777,-0.8888888888888888,9.88888888888889,1.0,446.37568044026693,,2.4363766623991356,113.08424344423801,,,,,,0.0
2021-10-11 02:50:00,6.0,19.5,21.6,22.1,11.8,1.45,15.698310000000001,5.0887,57.433299999999996,1.0555555555555556,4.944444444444445,122.72222222222223,0.0,91.0,10.0,1027.0,1.8888888888888888,-0.9444444444444444,9.944444444444445,1.0,443.3760011028421,,2.4404960067662818,107.4414049504167,,,,,,0.0
2021-10-11 03:00:00,6.1,19.4,19.5,22.1,11.9,1.454,14.903315000000001,4.7732,57.4378,1.0,5.0,122.0,0.0,91.0,10.0,1027.0,2.0,-1.0,10.0,1.0,442.5568200683594,,2.383415068980664,105.80256905313266,,,,,,0.0
2021-10-11 03:10:00,6.0,19.8,23.2,22.1,11.9,1.441,13.074115,4.8616,57.496900000000004,0.9444444444444444,4.888888888888889,121.11111111111111,0.0,91.05555555555556,10.0,1027.0,2.111111111111111,-1.0,9.833333333333334,1.0555555555555556,440.63978062070646,,2.1433979288736977,111.14168268839519,,,,,,0.0
2021-10-11 03:20:00,6.0,19.4,19.9,22.1,11.9,1.452,13.00764,5.0843,57.56269999999999,0.8888888888888888,4.777777777777778,120.22222222222223,0.0,91.11111111111111,10.0,1027.0,2.2222222222222223,-1.0,9.666666666666666,1.1111111111111112,440.5934422249629,,2.0870614122502547,110.09290590146168,,,,,,0.0
2021-10-11 03:30:00,5.8,19.6,21.4,22.1,11.8,1.457,12.56335,5.0822,57.579899999999995,0.8333333333333334,4.666666666666667,119.33333333333333,0.0,91.16666666666667,10.0,1027.0,2.3333333333333335,-1.0,9.5,1.1666666666666667,441.10517081425104,,2.0380990949087896,109.41678369856149,,,,,,0.0
2021-10-11 03:40:00,5.7,19.4,20.8,22.1,11.7,1.451,13.246865,5.2537,57.602700000000006,0.7777777777777778,4.555555555555555,118.44444444444444,0.0,91.22222222222223,10.0,1027.0,2.4444444444444446,-1.0,9.333333333333334,1.2222222222222223,445.49556182861323,,2.057848498423894,113.98115955352782,,,,,,0.0
2021-10-11 03:50:00,5.5,19.5,20.3,22.1,11.6,1.453,13.10388,4.672700000000001,57.5333,0.7222222222222222,4.444444444444445,117.55555555555556,0.0,91.27777777777777,10.0,1027.0,2.5555555555555554,-1.0,9.166666666666666,1.2777777777777777,447.24120101753323,,2.098418857222897,108.52499939525197,,,,,,0.0
2021-10-11 04:00:00,5.4,19.4,21.9,22.1,11.5,1.45,12.348895,4.5625,57.514300000000006,0.6666666666666667,4.333333333333333,116.66666666666667,0.0,91.33333333333333,10.0,1027.0,2.6666666666666665,-1.0,9.0,1.3333333333333333,447.6585063680013,,1.9239590054918818,108.8079308946254,,,,,,0.0
2021-10-11 04:10:00,5.3,19.3,19.5,22.1,11.5,1.436,12.36357,4.3020000000000005,57.5545,0.6111111111111112,4.222222222222222,115.77777777777777,0.0,91.38888888888889,10.0,1027.0,2.7777777777777777,-1.0,8.833333333333334,1.3888888888888888,451.35086077109156,,1.9364432304794506,104.62939523255083,,,,,,0.0
2021-10-11 04:20:00,5.2,19.5,22.5,22.1,11.4,1.443,12.858619999999998,4.0568,57.5818,0.5555555555555556,4.111111111111111,114.88888888888889,0.0,91.44444444444444,10.0,1027.0,2.888888888888889,-1.0,8.666666666666666,1.4444444444444444,452.344011332194,,1.5665685971813688,117.27526269557113,,,,,,0.0
2021-10-11 04:30:00,5.2,19.2,19.6,22.1,11.3,1.455,12.450915,4.4625,57.6502,0.5,4.0,114.0,0.0,91.5,10.0,1027.0,3.0,-1.0,8.5,1.5,453.5507845929025,,1.7176123825911074,124.32770488135559,,,,,,0.0
2021-10-11 04:40:00,5.2,19.6,23.0,22.1,11.3,1.451,10.239374999999999,4.8717,57.7155,0.4444444444444444,3.888888888888889,113.11111111111111,0.0,91.55555555555556,10.0,1027.0,3.111111111111111,-1.0,8.333333333333334,1.5555555555555556,450.3452911376953,,1.9512424835343818,114.22519385472529,,,,,,0.0
2021-10-11 04:50:00,5.1,19.2,19.9,22.1,11.3,1.449,9.836995,4.8438,57.687,0.38888888888888895,3.7777777777777777,112.22222222222223,0.0,91.61111111111111,10.0,1027.0,3.2222222222222223,-1.0,8.166666666666666,1.6111111111111112,455.7050864349015,,1.7352362316072323,103.95831924998826,,,,,,0.0
2021-10-11 05:00:00,5.1,19.4,21.3,22.1,11.2,1.449,8.88299,4.6693,57.6481,0.33333333333333337,3.666666666666667,111.33333333333333,0.0,91.66666666666667,10.0,1027.0,3.333333333333333,-1.0,8.0,1.6666666666666665,458.7016326904297,,1.6842959819877215,111.5069855208316,,,,,,0.0
2021-10-11 05:10:00,5.2,19.2,20.9,22.1,11.3,1.455,8.26366,4.5148,57.6105,0.2777777777777778,3.5555555555555554,110.44444444444444,0.0,91.72222222222223,10.0,1027.0,3.4444444444444446,-1.0,7.833333333333333,1.7222222222222223,461.1399664552185,,1.5723880314490217,120.16535778864629,,,,,,0.0
2021-10-11 05:20:00,5.1,19.3,19.8,22.1,11.2,1.445,7.758745,4.4114,57.6048,0.2222222222222222,3.4444444444444446,109.55555555555556,0.0,91.77777777777777,10.0,1027.0,3.5555555555555554,-1.0,7.666666666666666,1.7777777777777777,461.2471324666341,,1.7410225795958674,120.54851056007342,,,,,,0.0
2021-10-11 05:30:00,5.2,19.4,22.6,22.1,11.3,1.43,7.71414,4.4148,57.636,0.16666666666666674,3.3333333333333335,108.66666666666667,0.0,91.83333333333333,10.0,1027.0,3.6666666666666665,-1.0,7.5,1.8333333333333333,460.9563735681293,,1.8991514067494937,131.50700606761006,,,,,,0.0
2021-10-11 05:40:00,5.3,19.2,19.5,22.1,11.4,1.444,7.816455,4.499499999999999,57.6768,0.11111111111111116,3.2222222222222223,107.77777777777777,0.0,91.88888888888889,10.0,1027.0,3.7777777777777777,-1.0,7.333333333333333,1.8888888888888888,462.0410065714518,,1.8612891376456298,190.40064641187422,,,,,,0.0
2021-10-11 05:50:00,4.9,19.6,23.1,22.1,11.3,1.436,7.989555,4.5259,57.686699999999995,0.05555555555555558,3.111111111111111,106.88888888888889,0.0,91.94444444444444,10.0,1027.0,3.888888888888889,-1.0,7.166666666666666,1.9444444444444444,468.4350974107063,,1.8351732402231735,268.8295793651861,,,,,,0.0
2021-10-11 06:00:00,4.6,19.1,19.8,22.1,10.9,1.459,8.310325,4.6068,57.6668,0.0,3.0,106.0,0.0,92.0,10.0,1027.0,4.0,-1.0,7.0,2.0,475.16615671442844,,1.973373631016683,297.24993441306935,,,,,,0.0
2021-10-11 06:10:00,4.5,19.4,21.5,22.1,10.9,1.443,8.066983333333333,5.126555555555556,57.63788888888889,0.33333333333333337,2.9444444444444446,103.38888888888889,0.0,90.66666666666667,10.0,1026.9444444444443,3.888888888888889,-0.8888888888888888,6.722222222222222,2.0555555555555554,501.61148669012664,,1.743079556462455,301.67003252708304,,,,,,0.0
2021-10-11 06:20:00,4.1,19.0,20.6,22.1,10.7,1.481,8.811365,5.3241,57.505500000000005,0.6666666666666667,2.888888888888889,100.77777777777777,0.0,89.33333333333333,10.0,1026.888888888889,3.7777777777777777,-0.7777777777777778,6.444444444444445,2.111111111111111,583.4981650797527,,1.8578861200135979,343.77715657810705,,,,,,0.0
2021-10-11 06:30:00,4.2,19.2,20.4,22.1,10.5,1.489,7.9084900000000005,5.813599999999999,57.38099999999999,1.0,2.8333333333333335,98.16666666666667,0.0,88.0,10.0,1026.8333333333333,3.6666666666666665,-0.6666666666666667,6.166666666666667,2.1666666666666665,616.1382578812522,,1.89640661829609,437.17631193430407,,,,,,0.0
2021-10-11 06:40:00,4.5,19.1,21.5,22.2,10.6,1.492,8.19088,5.7783,57.199,1.3333333333333335,2.7777777777777777,95.55555555555556,0.0,86.66666666666667,10.0,1026.7777777777778,3.5555555555555554,-0.5555555555555556,5.888888888888889,2.2222222222222223,624.4693170166016,,1.6822319281858913,565.9197631387657,,,,,,0.0
2021-10-11 06:50:00,4.6,19.0,19.2,22.2,10.8,1.487,8.417865,5.8488,57.0115,1.6666666666666667,2.7222222222222223,92.94444444444444,0.0,85.33333333333333,10.0,1026.7222222222222,3.4444444444444446,-0.4444444444444444,5.611111111111111,2.2777777777777777,655.5375571695964,,1.4507835389648454,597.3622207038146,,,,,,0.0
2021-10-11 07:00:00,4.8,19.4,23.7,22.2,10.8,1.496,8.13553,5.9576,56.9573,2.0,2.6666666666666665,90.33333333333333,0.0,84.0,10.0,1026.6666666666667,3.3333333333333335,-0.33333333333333337,5.333333333333334,2.3333333333333335,692.9231095798536,,1.5280202281811817,572.6923807262701,,,,,,0.0
2021-10-11 07:10:00,4.6,19.2,19.6,22.4,10.9,1.513,6.870315,7.4815,57.7241,2.3333333333333335,2.611111111111111,87.72222222222223,0.0,82.66666666666667,10.0,1026.611111111111,3.2222222222222223,-0.2222222222222222,5.055555555555555,2.388888888888889,684.1556596146507,,1.252494120606258,522.3029685724118,,,,,,0.0
2021-10-11 07:20:00,4.5,19.6,22.4,22.5,10.9,1.489,6.7928749999999996,9.1378,55.44840000000001,2.666666666666667,2.5555555555555554,85.11111111111111,0.0,81.33333333333333,10.0,1026.5555555555557,3.111111111111111,-0.11111111111111116,4.777777777777779,2.4444444444444446,686.400851194886,,1.2777202341751863,458.4038878782456,,,,,,0.0
2021-10-11 07:30:00,4.3,19.4,20.3,22.7,10.8,1.475,5.26672,10.8034,52.8069,3.0,2.5,82.5,0.0,80.0,10.0,1026.5,3.0,0.0,4.5,2.5,688.5621695963541,,1.2947445269812972,398.9392363510563,,,,,,0.0
2021-10-11 07:40:00,4.5,19.5,20.2,22.8,10.8,1.524,4.83725,11.9161,51.0125,3.3333333333333335,2.4444444444444446,79.88888888888889,0.0,78.66666666666667,10.0,1026.4444444444443,2.888888888888889,0.11111111111111116,4.222222222222222,2.5555555555555554,686.1333660678206,,1.2986777785134183,332.3786810440667,,,,,,0.0
2021-10-11 07:50:00,4.4,19.6,21.7,22.9,10.9,1.51,5.446015,11.638,49.437200000000004,3.666666666666667,2.388888888888889,77.27777777777777,0.0,77.33333333333333,10.0,1026.388888888889,2.7777777777777777,0.2222222222222221,3.9444444444444446,2.611111111111111,679.3930059814453,,1.0758519605105206,326.2598898849918,,,,,,0.0
2021-10-11 08:00:00,4.7,19.5,19.6,22.9,10.9,1.518,7.2654250000000005,10.0778,48.9118,4.0,2.3333333333333335,74.66666666666667,0.0,76.0,10.0,1026.3333333333333,2.666666666666667,0.33333333333333326,3.666666666666667,2.6666666666666665,684.5236144949375,,1.130424526545961,271.6767938146214,,,,,,0.0
2021-10-11 08:10:00,4.7,19.9,23.5,22.9,11.0,1.498,8.75752,10.084,49.6634,4.333333333333334,2.2777777777777777,72.05555555555556,0.0,74.66666666666666,10.0,1026.2777777777778,2.5555555555555554,0.4444444444444444,3.3888888888888893,2.7222222222222223,706.0294278971354,,1.1645210146971343,262.3591763762566,,,,,,0.0
2021-10-11 08:20:00,4.9,19.7,20.3,23.1,11.2,1.498,10.84695,10.311,50.2084,4.666666666666667,2.2222222222222223,69.44444444444446,0.0,73.33333333333333,10.0,1026.2222222222222,2.4444444444444446,0.5555555555555556,3.1111111111111116,2.7777777777777777,686.7585137167745,,1.953398755391439,198.24282118975106,,,,,,0.0
2021-10-11 08:30:00,5.3,19.7,19.7,23.1,11.2,1.517,12.244215,10.2996,50.700599999999994,5.0,2.166666666666667,66.83333333333334,0.0,72.0,10.0,1026.1666666666667,2.3333333333333335,0.6666666666666665,2.833333333333334,2.833333333333333,716.8132777913412,,1.3517080111810045,240.06976147538526,,,,,,0.0
2021-10-11 08:40:00,5.5,20.1,23.5,23.2,11.4,1.526,11.86643,10.668,50.8149,5.333333333333334,2.111111111111111,64.22222222222223,0.0,70.66666666666666,10.0,1026.111111111111,2.2222222222222223,0.7777777777777777,2.5555555555555562,2.888888888888889,726.4369855648348,,1.0889774293953416,253.6218488152283,,,,,,0.0
2021-10-11 08:50:00,5.2,19.9,20.2,23.3,11.4,1.515,11.43754,11.3491,50.679899999999996,5.666666666666667,2.0555555555555554,61.611111111111114,0.0,69.33333333333333,10.0,1026.0555555555557,2.111111111111111,0.8888888888888888,2.2777777777777786,2.9444444444444446,728.9848451741536,,1.3751527463396391,271.1319894917806,,,,,,0.0
2021-10-11 09:00:00,5.3,19.9,19.9,23.3,11.5,1.52,10.918695,11.9754,50.275999999999996,6.0,2.0,59.0,0.0,68.0,10.0,1026.0,2.0,1.0,2.0,3.0,735.2746793619792,,1.4330665248767132,365.98203364399194,,,,,,0.0
2021-10-11 09:10:00,5.3,20.1,22.5,23.3,11.6,1.505,11.739880000000001,11.9862,49.7668,6.277777777777778,2.2222222222222223,56.05555555555556,0.0,67.16666666666667,10.0,1025.888888888889,3.7222222222222223,1.0555555555555556,2.2222222222222223,3.0555555555555554,726.9556843724744,,1.444578829407692,413.77549672444667,,,,,,0.0
2021-10-11 09:20:00,5.8,20.0,20.2,23.4,11.7,1.532,11.535485,11.9645,49.7843,6.555555555555555,2.4444444444444446,53.111111111111114,0.0,66.33333333333333,10.0,1025.7777777777778,5.444444444444445,1.1111111111111112,2.4444444444444446,3.111111111111111,717.5736435953776,,1.4238722487913686,335.44643327788447,,,,,,0.0
2021-10-11 09:30:00,6.0,20.3,20.7,23.4,11.9,1.498,11.368585,12.927100000000001,50.1242,6.833333333333333,2.6666666666666665,50.166666666666664,0.0,65.5,10.0,1025.6666666666667,7.166666666666667,1.1666666666666667,2.6666666666666665,3.1666666666666665,736.9816486648033,,1.4264212639554072,335.3266894186419,,,,,,0.0
2021-10-11 09:40:00,6.8,20.4,21.6,23.5,12.2,1.508,11.030415,14.219,50.06570000000001,7.111111111111111,2.888888888888889,47.22222222222222,0.0,64.66666666666667,10.0,1025.5555555555557,8.88888888888889,1.2222222222222223,2.888888888888889,3.2222222222222223,751.9640077577789,,1.654102123740029,282.6940194805598,,,,,,0.0
2021-10-11 09:50:00,6.8,20.4,20.4,23.6,12.5,1.49,11.067145,14.429400000000001,49.9488,7.388888888888889,3.111111111111111,44.27777777777778,0.0,63.833333333333336,10.0,1025.4444444444443,10.61111111111111,1.2777777777777777,3.111111111111111,3.2777777777777777,769.6905849202474,,1.2551834317284114,1590.5097616620253,,,,,,0.0
2021-10-11 10:00:00,6.7,20.6,20.6,23.6,12.7,1.504,11.10008,14.791599999999999,50.6614,7.666666666666666,3.333333333333333,41.33333333333333,0.0,63.0,10.0,1025.3333333333333,12.333333333333334,1.3333333333333333,3.333333333333333,3.3333333333333335,790.9829730224609,,1.0858018087212649,1166.3568185045492,,,,,,0.0
2021-10-11 10:10:00,5.8,20.5,21.5,23.7,12.1,1.499,11.038345,15.3004,51.924800000000005,7.944444444444445,3.5555555555555554,38.388888888888886,0.0,62.166666666666664,10.0,1025.2222222222222,14.055555555555555,1.3888888888888888,3.5555555555555554,3.388888888888889,804.1114059553475,,1.1400376548352888,1007.9667937413448,,,,,,0.0
2021-10-11 10:20:00,6.0,20.5,20.5,23.9,12.2,1.525,9.822804999999999,14.380199999999999,52.8008,8.222222222222221,3.7777777777777777,35.44444444444444,0.0,61.333333333333336,10.0,1025.111111111111,15.777777777777779,1.4444444444444444,3.7777777777777777,3.4444444444444446,808.4842787679037,,1.3592420308603406,673.7715802484717,,,,,,0.0
2021-10-11 10:30:00,5.9,20.4,20.4,24.0,12.0,1.507,8.242560000000001,14.043000000000001,53.376400000000004,8.5,4.0,32.5,0.0,60.5,10.0,1025.0,17.5,1.5,4.0,3.5,822.6737002037311,,1.5171848593088195,601.8394547336385,,,,,,0.0
2021-10-11 10:40:00,6.0,20.7,22.0,23.9,12.2,1.504,9.757819999999999,13.877699999999999,53.7263,8.777777777777779,4.222222222222222,29.555555555555557,0.0,59.666666666666664,10.0,1024.888888888889,19.22222222222222,1.5555555555555556,4.222222222222222,3.5555555555555554,848.2856486002604,,2.352600437375785,495.22487474258344,,,,,,0.0
2021-10-11 10:50:00,6.5,20.6,20.8,24.0,12.4,1.498,10.05312,13.647,53.8908,9.055555555555555,4.444444444444445,26.611111111111114,0.0,58.833333333333336,10.0,1024.7777777777778,20.944444444444446,1.6111111111111112,4.444444444444445,3.611111111111111,854.2175841092516,,2.7787058343826714,366.94364374020677,,,,,,0.0
2021-10-11 11:00:00,6.7,20.7,20.7,24.1,12.6,1.502,10.090615,13.5126,53.9388,9.333333333333332,4.666666666666666,23.666666666666664,0.0,58.0,10.0,1024.6666666666667,22.666666666666668,1.6666666666666665,4.666666666666666,3.6666666666666665,883.526109008789,,2.8098824310168036,316.67993492988546,,,,,,0.0
2021-10-11 11:10:00,7.2,20.9,20.8,24.2,12.9,1.501,9.850895,13.393899999999999,53.942899999999995,9.61111111111111,4.888888888888889,20.72222222222222,0.0,57.166666666666664,10.0,1024.5555555555557,24.38888888888889,1.7222222222222223,4.888888888888889,3.7222222222222223,848.9414334983387,,2.67640184879303,224.9385748545329,,,,,,0.0
2021-10-11 11:20:00,7.4,21.1,20.9,24.3,13.0,1.517,9.919475,13.4308,53.9314,9.88888888888889,5.111111111111111,17.77777777777778,0.0,56.333333333333336,10.0,1024.4444444444443,26.11111111111111,1.7777777777777777,5.111111111111111,3.7777777777777777,897.6234936032349,,4.021824578295993,250.03177857867746,,,,,,0.0
2021-10-11 11:30:00,7.6,21.0,21.0,24.2,13.2,1.513,10.553455,13.522300000000001,53.9807,10.166666666666666,5.333333333333333,14.833333333333336,0.0,55.5,10.0,1024.3333333333333,27.833333333333336,1.8333333333333333,5.333333333333333,3.833333333333333,871.3221882787244,,3.567180261611939,177.56575843811035,,,,,,0.0
2021-10-11 11:40:00,8.0,21.1,21.0,24.2,13.5,1.507,10.630334999999999,13.905000000000001,53.977,10.444444444444443,5.555555555555555,11.888888888888893,0.0,54.666666666666664,10.0,1024.2222222222222,29.555555555555557,1.8888888888888888,5.555555555555555,3.888888888888889,872.5760870361328,,4.528516873545565,172.7788848984713,,,,,,0.0
2021-10-11 11:50:00,8.7,21.3,21.1,24.3,13.8,1.498,10.72844,13.428700000000001,53.91850000000001,10.722222222222221,5.777777777777778,8.944444444444443,0.0,53.833333333333336,10.0,1024.111111111111,31.27777777777778,1.9444444444444444,5.777777777777778,3.9444444444444446,883.9170760722543,,4.402968431994067,143.45561902385649,,,,,,0.0
2021-10-11 12:00:00,8.2,21.3,21.2,24.3,13.7,1.529,10.888895,13.3513,53.9037,11.0,6.0,6.0,0.0,53.0,10.0,1024.0,33.0,2.0,6.0,4.0,844.2565073649088,,3.9689984934882254,113.73151726243186,,,,,,128.0
2021-10-11 12:10:00,9.1,21.5,21.3,24.4,14.1,1.509,11.14229,13.2085,53.9661,11.055555555555555,5.888888888888889,6.111111111111111,0.0,52.833333333333336,10.0,1023.9444444444445,32.0,2.0,5.944444444444445,4.0,821.519857486418,,3.524248549870852,91.41001392170534,,,,,,0.0
2021-10-11 12:20:00,9.6,21.7,21.5,24.5,14.5,1.507,11.33306,13.172999999999998,53.9803,11.11111111111111,5.777777777777778,6.222222222222222,0.0,52.666666666666664,10.0,1023.8888888888889,31.0,2.0,5.888888888888889,4.0,833.3917209879558,,4.818894933138863,110.85826535952295,,,,,,0.0
2021-10-11 12:30:00,9.2,21.7,21.6,24.6,14.5,1.551,11.833855,13.3276,53.981399999999994,11.166666666666666,5.666666666666667,6.333333333333333,0.0,52.5,10.0,1023.8333333333334,30.0,2.0,5.833333333333333,4.0,830.5173486257969,,4.654162270443588,107.63142925133141,,,,,,0.0
2021-10-11 12:40:00,9.6,21.8,21.6,24.6,14.7,1.529,11.737335,13.392599999999998,53.9935,11.222222222222221,5.555555555555555,6.444444444444445,0.0,52.333333333333336,10.0,1023.7777777777778,29.0,2.0,5.777777777777778,4.0,810.2527754720052,,3.228463783405595,89.44335382558532,,,,,,0.0
