,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-11 12:50:00,9.9,21.9,21.7,24.7,14.9,1.543,12.0197,13.346,54.014300000000006,11.277777777777779,5.444444444444445,6.555555555555555,0.0,52.166666666666664,10.0,1023.7222222222222,28.0,2.0,5.722222222222222,4.0,802.0274728077856,,2.8103200022851005,100.95811724603513,,,,,,0.0
2021-10-11 13:00:00,9.8,21.3,21.2,24.7,15.8,1.523,11.28669,13.5735,54.0511,11.333333333333334,5.333333333333333,6.666666666666667,0.0,52.0,10.0,1023.6666666666666,27.0,2.0,5.666666666666667,4.0,820.1335335286458,,2.8975444175833363,98.45357148186635,,,,,,0.0
2021-10-11 13:10:00,10.0,21.3,21.0,24.7,16.0,1.522,10.412740000000001,13.426400000000001,54.0298,11.38888888888889,5.222222222222222,6.777777777777778,0.0,51.833333333333336,10.0,1023.6111111111111,26.0,2.0,5.611111111111111,4.0,817.5523006184897,,2.9459661599337044,115.37075271477133,,,,,,0.0
2021-10-11 13:20:00,10.1,21.4,21.1,24.7,16.2,1.519,10.7018,13.3295,54.3411,11.444444444444445,5.111111111111111,6.888888888888889,0.0,51.666666666666664,10.0,1023.5555555555555,25.0,2.0,5.555555555555555,4.0,855.4568056865122,,2.7185411302787434,104.31432573738746,,,,,,0.0
2021-10-11 13:30:00,10.5,21.3,21.1,24.6,16.3,1.529,10.38977,13.142199999999999,54.6733,11.5,5.0,7.0,0.0,51.5,10.0,1023.5,24.0,2.0,5.5,4.0,891.4992805989583,,2.884725045955787,116.64290631073342,,,,,,0.0
2021-10-11 13:40:00,10.4,21.3,21.1,24.6,16.3,1.537,10.88277,13.1895,54.8668,11.555555555555555,4.888888888888889,7.111111111111111,0.0,51.333333333333336,10.0,1023.4444444444445,23.0,2.0,5.444444444444445,4.0,880.3263442958087,,2.4696614379296866,100.73231707168837,,,,,,0.0
2021-10-11 13:50:00,10.7,21.3,21.1,24.5,16.4,1.525,10.66687,13.382900000000001,54.958000000000006,11.61111111111111,4.777777777777778,7.222222222222222,0.0,51.166666666666664,10.0,1023.3888888888889,22.0,2.0,5.388888888888889,4.0,831.3695927832592,,2.437405740143889,88.88072246486858,,,,,,0.0
2021-10-11 14:00:00,10.6,21.4,21.1,24.5,16.5,1.544,11.80639,13.4737,54.9991,11.666666666666666,4.666666666666667,7.333333333333333,0.0,51.0,10.0,1023.3333333333334,21.0,2.0,5.333333333333333,4.0,806.6352714029948,,2.468138511692737,79.70496266812255,,,,,,0.0
2021-10-11 14:10:00,11.0,21.4,21.1,24.5,16.6,1.534,12.836495,13.413599999999999,54.98350000000001,11.722222222222221,4.555555555555555,7.444444444444445,0.0,50.833333333333336,10.0,1023.2777777777778,20.0,2.0,5.277777777777778,4.0,815.562919227337,,2.2848002873942006,84.28464309412207,,,,,,0.0
2021-10-11 14:20:00,11.1,21.4,21.1,24.4,16.7,1.526,12.654455,13.517000000000001,55.036500000000004,11.777777777777779,4.444444444444445,7.555555555555555,0.0,50.666666666666664,10.0,1023.2222222222222,19.0,2.0,5.222222222222222,4.0,841.9016410319011,,1.9598450182252012,99.61398961406643,,,,,,0.0
2021-10-11 14:30:00,11.6,21.3,21.1,24.4,16.9,1.522,12.079015,13.843399999999999,55.0538,11.833333333333334,4.333333333333334,7.666666666666666,0.0,50.5,10.0,1023.1666666666666,18.0,2.0,5.166666666666667,4.0,818.4692292592717,,2.0057538021048584,89.23214957802983,,,,,,0.0
2021-10-11 14:40:00,11.6,21.2,21.0,24.3,16.9,1.498,11.54368,13.8743,54.9899,11.88888888888889,4.222222222222222,7.777777777777778,0.0,50.333333333333336,10.0,1023.1111111111111,17.0,2.0,5.111111111111111,4.0,815.4462125651041,,1.9138009424061426,272.54574295798267,,,,,,0.0
2021-10-11 14:50:00,11.9,21.3,21.0,24.3,17.0,1.464,9.82262,13.806700000000001,54.9329,11.944444444444445,4.111111111111111,7.888888888888889,0.0,50.166666666666664,10.0,1023.0555555555555,16.0,2.0,5.055555555555555,4.0,833.9447129874394,,1.882592729249243,304.9574770057808,,,,,,0.0
2021-10-11 15:00:00,12.1,21.3,21.0,24.3,17.1,1.493,8.936969999999999,13.7182,54.9456,12.0,4.0,8.0,0.0,50.0,10.0,1023.0,15.0,2.0,5.0,4.0,843.1522157796223,,1.8266990359556878,140.84768170286708,,,,,,0.0
2021-10-11 15:10:00,12.5,21.4,21.1,24.3,17.3,1.472,9.445085,13.8136,54.9251,11.722222222222221,4.0,15.722222222222221,0.0,51.55555555555556,10.0,1023.1111111111111,14.722222222222221,2.0555555555555554,5.166666666666667,3.8333333333333335,793.1360452516052,,1.8073811621012659,114.18735066580908,,,,,,0.0
2021-10-11 15:20:00,12.4,21.4,21.2,24.3,17.4,1.451,8.93502,13.727699999999999,54.5732,11.444444444444445,4.0,23.444444444444443,0.0,53.111111111111114,10.0,1023.2222222222222,14.444444444444445,2.111111111111111,5.333333333333333,3.6666666666666665,812.0145959472657,,1.8495757423989516,101.98748889793784,,,,,,0.0
2021-10-11 15:30:00,12.6,21.3,21.1,24.3,17.6,1.445,6.281734999999999,13.556700000000001,54.3159,11.166666666666666,4.0,31.166666666666664,0.0,54.666666666666664,10.0,1023.3333333333334,14.166666666666666,2.1666666666666665,5.5,3.5,803.3382350877785,,2.2225679985143367,98.95586266878635,,,,,,0.0
2021-10-11 15:40:00,12.4,21.2,21.0,24.3,17.6,1.459,7.398574999999999,13.5023,54.22860000000001,10.88888888888889,4.0,38.888888888888886,0.0,56.22222222222222,10.0,1023.4444444444445,13.88888888888889,2.2222222222222223,5.666666666666667,3.333333333333333,797.1370686848958,,61.28175393380015,653.875423667175,,,,,,0.0
2021-10-11 15:50:00,12.7,21.3,21.1,24.4,17.8,1.464,6.262449999999999,13.2503,54.21079999999999,10.61111111111111,4.0,46.61111111111111,0.0,57.77777777777778,10.0,1023.5555555555555,13.61111111111111,2.2777777777777777,5.833333333333333,3.1666666666666665,767.955930042486,,27.908266015780175,362.5786755263334,,,,,,0.0
2021-10-11 16:00:00,12.8,21.4,21.1,24.3,17.8,1.455,6.3895800000000005,12.974700000000002,54.2342,10.333333333333334,4.0,54.33333333333333,0.0,59.333333333333336,10.0,1023.6666666666666,13.333333333333334,2.3333333333333335,6.0,3.0,764.4605401611328,,21.11836086421363,260.16383825140485,,,,,,0.0
2021-10-11 16:10:00,13.1,21.4,21.1,24.3,17.9,1.451,6.027825,12.4866,54.2759,10.055555555555555,4.0,62.05555555555556,0.0,60.888888888888886,10.0,1023.7777777777778,13.055555555555555,2.388888888888889,6.166666666666667,2.833333333333333,718.7210488225126,,16.07227463256168,165.59381283560714,,,,,,0.0
2021-10-11 16:20:00,12.7,21.3,21.1,24.3,17.8,1.449,6.311135,11.9291,54.3683,9.777777777777779,4.0,69.77777777777777,0.0,62.44444444444444,10.0,1023.8888888888889,12.777777777777779,2.4444444444444446,6.333333333333334,2.6666666666666665,736.6126723225912,,16.21808938139576,168.98526137960832,,,,,,0.0
2021-10-11 16:30:00,12.7,21.3,21.1,24.3,17.8,1.451,5.95524,11.594800000000001,54.484,9.5,4.0,77.5,0.0,64.0,10.0,1024.0,12.5,2.5,6.5,2.5,743.166172281901,,14.767425835657928,138.3862545907834,,,,,,0.0
2021-10-11 16:40:00,13.2,21.4,21.1,24.3,18.0,1.455,5.901245,11.0831,54.6091,9.222222222222221,4.0,85.22222222222221,0.0,65.55555555555556,10.0,1024.111111111111,12.222222222222221,2.5555555555555554,6.666666666666667,2.333333333333333,694.637486474048,,11.514468945056032,99.44935212194582,,,,,,0.0
2021-10-11 16:50:00,13.2,21.4,21.2,24.3,18.1,1.452,6.11185,10.908100000000001,54.7549,8.944444444444445,4.0,92.94444444444444,0.0,67.11111111111111,10.0,1024.2222222222222,11.944444444444445,2.611111111111111,6.833333333333334,2.1666666666666665,653.4242653682314,,9.585399145406518,81.67909282188631,,,,,,0.0
2021-10-11 17:00:00,13.3,21.3,21.1,24.3,18.2,1.43,6.054822727272727,10.780909090909091,54.86863636363636,8.666666666666668,4.0,100.66666666666666,0.0,68.66666666666667,10.0,1024.3333333333333,11.666666666666668,2.6666666666666665,7.0,2.0,639.2641074625651,,8.346151059589818,78.210531325906,,,,,,0.0
2021-10-11 17:10:00,13.1,21.2,21.0,24.2,18.3,1.433,5.847005,10.6272,54.9542,8.38888888888889,4.0,108.38888888888889,0.0,70.22222222222223,10.0,1024.4444444444443,11.38888888888889,2.7222222222222223,7.166666666666667,1.833333333333333,626.2860117945178,,6.904477695826083,75.80370583701269,,,,,,0.0
2021-10-11 17:20:00,12.8,21.1,20.9,24.2,18.1,1.443,5.9997799999999994,10.5735,55.01559999999999,8.11111111111111,4.0,116.11111111111111,0.0,71.77777777777777,10.0,1024.5555555555557,11.11111111111111,2.7777777777777777,7.333333333333334,1.6666666666666665,610.1699322509766,,6.334260596043646,77.18260336601128,,,,,,0.0
2021-10-11 17:30:00,13.0,21.1,20.9,24.1,18.1,1.443,6.223005,10.5459,55.0637,7.833333333333334,4.0,123.83333333333333,0.0,73.33333333333333,10.0,1024.6666666666667,10.833333333333334,2.833333333333333,7.5,1.5,595.0004219563801,,5.532582707984299,70.33214758016295,,,,,,0.0
2021-10-11 17:40:00,12.8,21.0,20.8,24.1,18.1,1.452,7.465655,10.8826,55.09929999999999,7.555555555555556,4.0,131.55555555555554,0.0,74.88888888888889,10.0,1024.7777777777778,10.555555555555557,2.888888888888889,7.666666666666667,1.333333333333333,586.1106564787065,,5.026495286502407,71.72186886060035,,,,,,0.0
2021-10-11 17:50:00,12.8,21.0,20.8,24.0,18.0,1.458,8.4739,11.277899999999999,55.092499999999994,7.277777777777779,4.0,139.27777777777777,0.0,76.44444444444444,10.0,1024.888888888889,10.277777777777779,2.9444444444444446,7.833333333333334,1.1666666666666665,562.8695849609375,,4.064999067621716,64.83722760906328,,,,,,0.0
2021-10-11 18:00:00,12.6,20.9,20.7,24.0,17.8,1.457,8.651860000000001,11.2118,54.997,7.0,4.0,147.0,0.0,78.0,10.0,1025.0,10.0,3.0,8.0,1.0,542.0088671033136,,3.986912907463009,48.504565433782375,,,,,,0.0
2021-10-11 18:10:00,12.4,20.8,20.6,23.9,17.7,1.453,8.3912,11.138333333333334,54.93511111111111,6.833333333333333,4.055555555555555,147.77777777777777,0.0,78.27777777777777,10.0,1025.0555555555557,9.61111111111111,2.9444444444444446,8.166666666666666,1.0,532.8080814615885,,3.612031647754928,33.4432822712936,,,,,,0.0
2021-10-11 18:20:00,12.1,20.7,20.5,23.8,17.5,1.458,8.183745,10.4344,54.852,6.666666666666667,4.111111111111111,148.55555555555554,0.0,78.55555555555556,10.0,1025.111111111111,9.222222222222221,2.888888888888889,8.333333333333334,1.0,520.6134560245207,,3.4564503354406626,33.74855324869102,,,,,,0.0
2021-10-11 18:30:00,11.8,20.6,20.4,23.8,17.4,1.438,8.174275,10.3088,54.92379999999999,6.5,4.166666666666667,149.33333333333334,0.0,78.83333333333333,10.0,1025.1666666666667,8.833333333333334,2.8333333333333335,8.5,1.0,515.784066772461,,3.2561230815399838,33.305943970545535,,,,,,0.0
2021-10-11 18:40:00,11.4,20.7,20.4,23.7,17.0,1.442,8.077960000000001,9.930299999999999,55.0092,6.333333333333333,4.222222222222222,150.11111111111111,0.0,79.11111111111111,10.0,1025.2222222222222,8.444444444444445,2.7777777777777777,8.666666666666666,1.0,504.93661325038164,,3.0875084771140147,33.942322880049886,,,,,,0.0
2021-10-11 18:50:00,11.3,20.9,20.6,23.6,16.7,1.463,8.36711,10.081399999999999,55.12329999999999,6.166666666666667,4.277777777777778,150.88888888888889,0.0,79.38888888888889,10.0,1025.2777777777778,8.055555555555555,2.7222222222222223,8.833333333333334,1.0,504.4371897379557,,2.8521012251794677,34.27659762247807,,,,,,0.0
2021-10-11 19:00:00,11.1,21.0,20.7,23.6,16.3,1.476,8.388645,9.752799999999999,55.18920000000001,6.0,4.333333333333333,151.66666666666666,0.0,79.66666666666667,10.0,1025.3333333333333,7.666666666666666,2.6666666666666665,9.0,1.0,500.20696452173695,,2.6734366997015675,37.23563246075043,,,,,,0.0
2021-10-11 19:10:00,11.1,21.1,20.8,23.6,16.1,1.493,8.103745,9.5297,55.255700000000004,5.833333333333333,4.388888888888889,152.44444444444446,0.0,79.94444444444444,10.0,1025.388888888889,7.277777777777778,2.611111111111111,9.166666666666666,1.0,490.3243040974935,,2.58672656007069,35.56266720130618,,,,,,0.0
2021-10-11 19:20:00,10.7,21.1,20.9,23.6,15.8,1.495,8.076815,9.418600000000001,55.33579999999999,5.666666666666666,4.444444444444445,153.22222222222223,0.0,80.22222222222223,10.0,1025.4444444444443,6.888888888888889,2.5555555555555554,9.333333333333334,1.0,487.7260418525783,,2.558893231153488,34.242790118071994,,,,,,0.0
2021-10-11 19:30:00,10.8,21.2,20.9,23.5,15.7,1.5,8.33936,9.3964,55.3923,5.5,4.5,154.0,0.0,80.5,10.0,1025.5,6.5,2.5,9.5,1.0,484.8913540649414,,2.362877455838656,37.238902878303314,,,,,,0.0
2021-10-11 19:40:00,10.7,21.2,21.0,23.5,15.6,1.503,8.494705,9.407599999999999,55.43300000000001,5.333333333333333,4.555555555555555,154.77777777777777,0.0,80.77777777777777,10.0,1025.5555555555557,6.111111111111111,2.4444444444444446,9.666666666666666,1.0,482.55837832396054,,2.392503683095598,44.016196780123956,,,,,,0.0
2021-10-11 19:50:00,11.0,21.2,21.0,23.5,15.8,1.494,9.05922,9.2317,55.4797,5.166666666666666,4.611111111111111,155.55555555555554,0.0,81.05555555555556,10.0,1025.611111111111,5.722222222222222,2.388888888888889,9.833333333333334,1.0,479.32849558512373,,2.7102700204229624,47.463254987749,,,,,,0.0
2021-10-11 20:00:00,10.8,21.2,21.0,23.5,15.7,1.504,9.1784,9.0374,55.51180000000001,5.0,4.666666666666667,156.33333333333334,0.0,81.33333333333333,10.0,1025.6666666666667,5.333333333333333,2.3333333333333335,10.0,1.0,468.43700875117867,,2.71277871674737,42.133087370597714,,,,,,0.0
2021-10-11 20:10:00,10.6,21.1,20.9,23.4,15.6,1.485,9.255575,9.145100000000001,55.5524,4.833333333333333,4.722222222222222,157.11111111111111,0.0,81.61111111111111,10.0,1025.7222222222222,4.944444444444445,2.2777777777777777,10.166666666666668,1.0,467.7426302083333,,2.9602698970514503,37.89908109126118,,,,,,0.0
2021-10-11 20:20:00,10.3,21.0,20.9,23.4,15.4,1.479,8.952785,9.2904,55.579600000000006,4.666666666666666,4.777777777777778,157.88888888888889,0.0,81.88888888888889,10.0,1025.7777777777778,4.555555555555555,2.2222222222222223,10.333333333333334,1.0,463.1060322342796,,3.0725266724656533,39.87093944280161,,,,,,0.0
2021-10-11 20:30:00,10.3,21.0,20.8,23.3,15.3,1.504,8.905294999999999,9.195699999999999,55.573699999999995,4.5,4.833333333333333,158.66666666666666,0.0,82.16666666666667,10.0,1025.8333333333333,4.166666666666667,2.166666666666667,10.5,1.0,463.77301534367706,,3.193626980781555,46.895888250749664,,,,,,0.0
2021-10-11 20:40:00,10.2,20.9,20.8,23.3,15.2,1.502,8.394305,9.1065,55.5735,4.333333333333333,4.888888888888889,159.44444444444446,0.0,82.44444444444444,10.0,1025.888888888889,3.7777777777777777,2.111111111111111,10.666666666666668,1.0,457.7066030953944,,3.095335346621982,47.869055525030795,,,,,,0.0
2021-10-11 20:50:00,10.3,20.9,20.8,23.2,15.1,1.505,8.355365,9.241200000000001,55.60209999999999,4.166666666666666,4.944444444444445,160.22222222222223,0.0,82.72222222222223,10.0,1025.9444444444443,3.3888888888888884,2.0555555555555554,10.833333333333334,1.0,462.3612331136068,,3.1973569714147496,58.423101840153926,,,,,,0.0
2021-10-11 21:00:00,10.1,20.9,20.8,23.2,15.0,1.509,7.989595,9.0925,55.5973,4.0,5.0,161.0,0.0,83.0,10.0,1026.0,3.0,2.0,11.0,1.0,460.949720767668,,3.0928264146538105,61.568409460466455,,,,,,0.0
2021-10-11 21:10:00,10.0,20.9,20.8,23.2,14.9,1.509,8.87372,9.109300000000001,55.61409999999999,4.0,4.944444444444445,160.05555555555554,0.0,82.5,10.0,1026.0,4.277777777777778,1.8888888888888888,10.833333333333334,1.0,463.0405865478516,,3.3162574218962826,69.5811520909455,,,,,,0.0
2021-10-11 21:20:00,9.7,20.9,20.8,23.2,14.7,1.495,8.31429,8.7254,55.6534,4.0,4.888888888888889,159.11111111111111,0.0,82.0,10.0,1026.0,5.555555555555555,1.7777777777777777,10.666666666666666,1.0,463.2870489993041,,3.2485884208800426,76.96872164602334,,,,,,0.0
2021-10-11 21:30:00,9.6,20.9,20.8,23.2,14.6,1.492,9.56889,8.7385,55.748900000000006,4.0,4.833333333333333,158.16666666666666,0.0,81.5,10.0,1026.0,6.833333333333334,1.6666666666666667,10.5,1.0,456.15880147298174,,3.218563317996634,81.75679000574317,,,,,,0.0
2021-10-11 21:40:00,9.7,20.9,20.7,23.2,14.5,1.508,10.249640909090909,8.296818181818182,55.83018181818182,4.0,4.777777777777778,157.22222222222223,0.0,81.0,10.0,1026.0,8.11111111111111,1.5555555555555556,10.333333333333334,1.0,459.86456988806015,,3.374401692825522,87.83089480103746,,,,,,0.0
2021-10-11 21:50:00,9.6,20.9,20.7,23.2,14.5,1.519,10.1867,8.2001,55.9034,4.0,4.722222222222222,156.27777777777777,0.0,80.5,10.0,1026.0,9.38888888888889,1.4444444444444444,10.166666666666666,1.0,455.15134318033853,,3.6510779311764714,98.60475157247426,,,,,,0.0
2021-10-11 22:00:00,9.4,20.8,20.7,23.2,14.4,1.514,9.992765,7.957800000000001,55.9797,4.0,4.666666666666667,155.33333333333334,0.0,80.0,10.0,1026.0,10.666666666666668,1.3333333333333335,10.0,1.0,457.0821367608934,,3.630499745472677,107.95971672381386,,,,,,0.0
2021-10-11 22:10:00,9.3,20.7,20.6,23.1,14.2,1.522,10.29505,8.2158,56.0654,4.0,4.611111111111111,154.38888888888889,0.0,79.5,10.0,1026.0,11.944444444444445,1.2222222222222223,9.833333333333334,1.0,448.6716374715169,,3.4515723256337436,106.03087492581815,,,,,,0.0
2021-10-11 22:20:00,9.2,20.6,20.6,23.1,14.1,1.497,10.26622,8.1164,56.11899999999999,4.0,4.555555555555555,153.44444444444446,0.0,79.0,10.0,1026.0,13.222222222222221,1.1111111111111112,9.666666666666666,1.0,448.8136757861609,,3.5715098686945645,106.25373205238816,,,,,,0.0
2021-10-11 22:30:00,9.2,20.6,20.6,23.1,14.1,1.499,10.35224,8.1647,56.134100000000004,4.0,4.5,152.5,0.0,78.5,10.0,1026.0,14.5,1.0,9.5,1.0,446.5909051513672,,3.59645653124583,109.6365134996748,,,,,,0.0
2021-10-11 22:40:00,9.2,20.6,20.5,23.0,14.1,1.488,10.593555,8.2294,56.143899999999995,4.0,4.444444444444445,151.55555555555554,0.0,78.0,10.0,1026.0,15.777777777777777,0.8888888888888888,9.333333333333334,1.0,445.1744875046303,,3.618315200933629,110.01708264410158,,,,,,0.0
2021-10-11 22:50:00,9.1,20.6,20.5,23.0,14.1,1.49,10.57698,8.168899999999999,56.1284,4.0,4.388888888888889,150.61111111111111,0.0,77.5,10.0,1026.0,17.055555555555557,0.7777777777777779,9.166666666666666,1.0,441.79382792154945,,3.5749200242185326,103.31161801203496,,,,,,0.0
2021-10-11 23:00:00,9.0,20.7,20.9,23.0,14.0,1.489,11.234645,8.036100000000001,56.1035,4.0,4.333333333333333,149.66666666666666,0.0,77.0,10.0,1026.0,18.333333333333336,0.6666666666666667,9.0,1.0,442.57614917272815,,3.689371120209074,109.55544232600153,,,,,,0.0
2021-10-11 23:10:00,8.7,20.6,21.5,23.0,13.8,1.482,11.39987,7.8453,56.12050000000001,4.0,4.277777777777778,148.72222222222223,0.0,76.5,10.0,1026.0,19.61111111111111,0.5555555555555556,8.833333333333332,1.0,438.436547241211,,3.6954862491491824,114.15158155839995,,,,,,0.0
2021-10-11 23:20:00,8.7,20.5,20.5,23.0,13.8,1.507,11.267064999999999,7.6852,56.1527,4.0,4.222222222222222,147.77777777777777,0.0,76.0,10.0,1026.0,20.88888888888889,0.4444444444444444,8.666666666666666,1.0,441.6526367924131,,3.756750413536352,112.7057657709499,,,,,,0.0
2021-10-11 23:30:00,8.8,20.6,21.2,23.0,13.8,1.511,11.371785,7.5298,56.1838,4.0,4.166666666666667,146.83333333333334,0.0,75.5,10.0,1026.0,22.166666666666668,0.3333333333333335,8.5,1.0,442.60097431752877,,3.79976032591809,106.96180223583501,,,,,,0.0
2021-10-11 23:40:00,8.6,20.5,21.1,23.0,13.7,1.511,11.38168,7.7729,56.2451,4.0,4.111111111111111,145.88888888888889,0.0,75.0,10.0,1026.0,23.444444444444443,0.22222222222222232,8.333333333333332,1.0,442.13301249186196,,3.656677581071854,102.67817090352375,,,,,,0.0
2021-10-11 23:50:00,8.5,20.4,20.4,23.0,13.7,1.502,11.499039999999999,7.680400000000001,56.27909999999999,4.0,4.055555555555555,144.94444444444446,0.0,74.5,10.0,1026.0,24.72222222222222,0.11111111111111116,8.166666666666666,1.0,447.2565247704517,,3.8355887147531673,105.83360416175283,,,,,,0.0
2021-10-12 00:00:00,8.4,20.5,21.0,23.0,13.6,1.504,10.637765,7.485200000000001,56.2771,4.0,4.0,144.0,0.0,74.0,10.0,1026.0,26.0,0.0,8.0,1.0,445.24240529378255,,3.7324894425424473,113.25000091919117,,,,,,0.0
2021-10-12 00:10:00,8.4,20.5,21.6,23.0,13.5,1.478,10.593075,7.388800000000001,56.28680000000001,4.055555555555555,3.9444444444444446,143.88888888888889,0.0,73.72222222222223,10.0,1025.888888888889,30.11111111111111,0.0,7.833333333333333,1.0,447.3184996120409,,3.746750501751227,110.15445613882636,,,,,,0.0
2021-10-12 00:20:00,8.1,20.4,20.5,23.0,13.5,1.498,10.45739,7.2416,56.2966,4.111111111111111,3.888888888888889,143.77777777777777,0.0,73.44444444444444,10.0,1025.7777777777778,34.22222222222222,0.0,7.666666666666667,1.0,443.7684603881836,,3.749339071983672,108.99429765324135,,,,,,0.0
2021-10-12 00:30:00,8.2,20.4,21.2,22.9,13.4,1.503,10.644795,7.3534999999999995,56.3515,4.166666666666667,3.8333333333333335,143.66666666666666,0.0,73.16666666666667,10.0,1025.6666666666667,38.333333333333336,0.0,7.5,1.0,446.5687098781542,,3.710865139166514,112.48761233011882,,,,,,0.0
2021-10-12 00:40:00,8.2,20.4,21.3,23.0,13.4,1.509,10.41906,7.329599999999999,56.3803,4.222222222222222,3.7777777777777777,143.55555555555554,0.0,72.88888888888889,10.0,1025.5555555555557,42.44444444444444,0.0,7.333333333333333,1.0,447.6830538940429,,3.5200854196050075,106.41725547359488,,,,,,0.0
2021-10-12 00:50:00,8.2,20.4,20.4,22.9,13.4,1.488,10.22889,7.2372,56.40989999999999,4.277777777777778,3.7222222222222223,143.44444444444446,0.0,72.61111111111111,10.0,1025.4444444444443,46.55555555555556,0.0,7.166666666666667,1.0,447.1487708045696,,3.524377452727765,110.9981568102648,,,,,,0.0
2021-10-12 01:00:00,8.2,20.4,21.6,22.9,13.3,1.498,10.350114999999999,7.3135,56.4396,4.333333333333333,3.6666666666666665,143.33333333333334,0.0,72.33333333333333,10.0,1025.3333333333333,50.66666666666667,0.0,7.0,1.0,447.5187388102214,,3.620822936235848,110.58760438541908,,,,,,0.0
2021-10-12 01:10:00,8.1,20.3,20.7,22.9,13.3,1.495,10.157,7.4061,56.4807,4.388888888888889,3.611111111111111,143.22222222222223,0.0,72.05555555555556,10.0,1025.2222222222222,54.77777777777778,0.0,6.833333333333333,1.0,451.76679327953826,,3.4923446648336394,102.34568181873041,,,,,,0.0
2021-10-12 01:20:00,8.1,20.4,20.8,23.0,13.3,1.487,10.064924999999999,7.480500000000001,56.4766,4.444444444444445,3.5555555555555554,143.11111111111111,0.0,71.77777777777777,10.0,1025.111111111111,58.888888888888886,0.0,6.666666666666666,1.0,447.8653711954753,,3.3881166050999854,109.29889354167013,,,,,,0.0
2021-10-12 01:30:00,8.0,20.4,21.6,23.0,13.3,1.489,9.983450000000001,7.4141,56.475199999999994,4.5,3.5,143.0,0.0,71.5,10.0,1025.0,63.0,0.0,6.5,1.0,452.9491558522192,,3.4298779048555987,108.73080293084267,,,,,,0.0
2021-10-12 01:40:00,7.9,20.3,20.3,22.9,13.2,1.497,9.870655,7.2595,56.46320000000001,4.555555555555555,3.4444444444444446,142.88888888888889,0.0,71.22222222222223,10.0,1024.888888888889,67.11111111111111,0.0,6.333333333333333,1.0,447.8556164550781,,3.4683651087041634,112.69923152470992,,,,,,0.0
2021-10-12 01:50:00,7.7,20.3,21.2,22.9,13.1,1.481,9.624945,6.6613,56.4363,4.611111111111111,3.388888888888889,142.77777777777777,0.0,70.94444444444444,10.0,1024.7777777777778,71.22222222222223,0.0,6.166666666666666,1.0,449.7802511842224,,3.38906750458782,115.17041529596187,,,,,,0.0
2021-10-12 02:00:00,7.8,20.3,21.4,22.9,13.2,1.481,9.63124,6.608500000000001,56.4421,4.666666666666667,3.3333333333333335,142.66666666666666,0.0,70.66666666666667,10.0,1024.6666666666667,75.33333333333334,0.0,6.0,1.0,452.86002024332686,,3.027171014096104,108.2853335349304,,,,,,0.0
2021-10-12 02:10:00,7.7,20.2,20.2,22.9,13.0,1.506,9.73359,6.8655,56.5342,4.722222222222222,3.2777777777777777,142.55555555555554,0.0,70.38888888888889,10.0,1024.5555555555557,79.44444444444444,0.0,5.833333333333333,1.0,451.39619337059986,,2.7288905448226606,112.94245322405281,,,,,,0.0
2021-10-12 02:20:00,7.8,20.3,21.3,22.9,13.0,1.484,9.642439999999999,6.682,56.5681,4.777777777777778,3.2222222222222223,142.44444444444446,0.0,70.11111111111111,10.0,1024.4444444444443,83.55555555555556,0.0,5.666666666666666,1.0,451.34094156901045,,2.6582765335551763,110.59692149771135,,,,,,0.0
2021-10-12 02:30:00,7.6,20.2,21.2,22.9,13.0,1.503,9.101555000000001,6.6643,56.573,4.833333333333333,3.166666666666667,142.33333333333334,0.0,69.83333333333333,10.0,1024.3333333333333,87.66666666666666,0.0,5.5,1.0,447.8023188062646,,2.481607368447013,114.94602198606158,,,,,,0.0
2021-10-12 02:40:00,7.5,20.1,20.2,22.9,12.9,1.491,8.756879999999999,6.581300000000001,56.5708,4.888888888888889,3.111111111111111,142.22222222222223,0.0,69.55555555555556,10.0,1024.2222222222222,91.77777777777777,0.0,5.333333333333333,1.0,447.6740152994792,,2.302615716996166,109.08682681326141,,,,,,0.0
2021-10-12 02:50:00,7.3,20.3,21.8,22.9,12.8,1.492,8.028845,6.6751000000000005,56.5843,4.944444444444445,3.0555555555555554,142.11111111111111,0.0,69.27777777777777,10.0,1024.111111111111,95.88888888888889,0.0,5.166666666666666,1.0,450.62711593101767,,2.1719627443949383,108.8188447825114,,,,,,0.0
2021-10-12 03:00:00,7.5,20.1,20.4,22.9,12.8,1.498,7.646915,6.3737,56.5595,5.0,3.0,142.0,0.0,69.0,10.0,1024.0,100.0,0.0,5.0,1.0,450.5665510050456,,2.191263485665375,115.88572663086283,,,,,,0.0
2021-10-12 03:10:00,7.3,20.2,21.0,22.9,12.8,1.491,7.833740000000001,6.688899999999999,56.604,4.944444444444445,2.888888888888889,146.72222222222223,0.0,69.22222222222223,10.0,1023.9444444444445,100.0,0.0,4.777777777777778,1.0,450.8573426275144,,2.0027832222254265,110.0207263877567,,,,,,0.0
2021-10-12 03:20:00,7.4,20.2,21.7,22.8,12.7,1.485,7.949535,6.780500000000001,56.60510000000001,4.888888888888889,2.7777777777777777,151.44444444444446,0.0,69.44444444444444,10.0,1023.8888888888889,100.0,0.0,4.555555555555555,1.0,440.2981611124675,,1.8563730086445134,106.58829299280198,,,,,,0.0
2021-10-12 03:30:00,7.3,20.1,20.3,22.8,12.8,1.491,8.13595,6.9071,56.533899999999996,4.833333333333333,2.6666666666666665,156.16666666666666,0.0,69.66666666666667,10.0,1023.8333333333334,100.0,0.0,4.333333333333333,1.0,453.9839645175276,,1.830903562977489,113.91845040596138,,,,,,0.0
2021-10-12 03:40:00,7.2,20.2,21.4,22.8,12.8,1.491,8.515025,7.009100000000001,56.473800000000004,4.777777777777778,2.5555555555555554,160.88888888888889,0.0,69.88888888888889,10.0,1023.7777777777778,100.0,0.0,4.111111111111111,1.0,449.32801310221356,,1.8246283474076264,107.94777546941896,,,,,,0.0
2021-10-12 03:50:00,7.4,20.2,21.3,22.9,12.8,1.487,8.9523,7.0525,56.4532,4.722222222222222,2.4444444444444446,165.61111111111111,0.0,70.11111111111111,10.0,1023.7222222222222,100.0,0.0,3.888888888888889,1.0,450.8289296783798,,1.8123387289013568,108.61958877865204,,,,,,0.0
2021-10-12 04:00:00,6.9,20.1,20.2,22.8,12.6,1.467,9.109475,7.319799999999999,56.437,4.666666666666667,2.3333333333333335,170.33333333333334,0.0,70.33333333333333,10.0,1023.6666666666666,100.0,0.0,3.666666666666667,1.0,451.44341430664065,,1.7928454074044686,108.13187776705641,,,,,,0.0
2021-10-12 04:10:00,6.9,20.3,21.9,22.8,12.7,1.477,9.23027,7.323,56.3969,4.611111111111111,2.2222222222222223,175.05555555555554,0.0,70.55555555555556,10.0,1023.6111111111111,100.0,0.0,3.4444444444444446,1.0,449.54922138082577,,1.742640726663972,113.76249877196922,,,,,,0.0
2021-10-12 04:20:00,6.7,20.2,20.5,22.9,12.7,1.463,9.380044999999999,7.432599999999999,56.36559999999999,4.555555555555555,2.111111111111111,179.77777777777777,0.0,70.77777777777777,10.0,1023.5555555555555,100.0,0.0,3.2222222222222223,1.0,444.5690174357096,,1.873758460417979,112.39795203451384,,,,,,0.0
2021-10-12 04:30:00,6.9,20.3,21.6,22.9,12.7,1.473,9.21557,7.270300000000001,56.330200000000005,4.5,2.0,184.5,0.0,71.0,10.0,1023.5,100.0,0.0,3.0,1.0,446.3726997884115,,1.7943767419912047,105.28117671794136,,,,,,0.0
2021-10-12 04:40:00,6.8,20.3,20.9,22.9,12.7,1.456,9.344190000000001,7.3274,56.3411,4.444444444444445,1.8888888888888888,189.22222222222223,0.0,71.22222222222223,10.0,1023.4444444444445,100.0,0.0,2.7777777777777777,1.0,452.4297049441283,,1.6647539539727787,115.32358567060051,,,,,,0.0
2021-10-12 04:50:00,6.8,20.2,20.2,22.9,12.6,1.481,10.124179999999999,7.287699999999999,56.3393,4.388888888888889,1.777777777777778,193.94444444444446,0.0,71.44444444444444,10.0,1023.3888888888889,100.0,0.0,2.555555555555556,1.0,453.5937561035156,,1.4534277645645841,143.46292339217192,,,,,,0.0
2021-10-12 05:00:00,6.9,20.3,21.7,22.9,12.7,1.473,10.138255,7.2066,56.3352,4.333333333333333,1.6666666666666667,198.66666666666669,0.0,71.66666666666667,10.0,1023.3333333333334,100.0,0.0,2.3333333333333335,1.0,459.0470739921482,,2.0387122675692297,153.04608605767373,,,,,,0.0
2021-10-12 05:10:00,6.8,20.2,20.7,22.9,12.7,1.477,10.044325,7.0283,56.349199999999996,4.277777777777778,1.5555555555555556,203.38888888888889,0.0,71.88888888888889,10.0,1023.2777777777778,100.0,0.0,2.111111111111111,1.0,457.57453511555985,,1.7698693078352234,176.97383313496908,,,,,,0.0
2021-10-12 05:20:00,6.9,20.2,20.4,22.9,12.6,1.465,10.82137,7.343300000000001,56.40599999999999,4.222222222222222,1.4444444444444444,208.11111111111111,0.0,72.11111111111111,10.0,1023.2222222222222,100.0,0.0,1.8888888888888888,1.0,459.0675553420495,,1.5835302215141092,196.536180388456,,,,,,0.0
2021-10-12 05:30:00,7.1,20.1,21.8,22.9,12.5,1.466,31.575554999999998,7.473000000000001,56.4249,4.166666666666667,1.3333333333333335,212.83333333333334,0.0,72.33333333333333,10.0,1023.1666666666666,100.0,0.0,1.666666666666667,1.0,467.699596862793,,1.290131962509815,213.6008243427169,,,,,,0.0
2021-10-12 05:40:00,7.2,20.1,20.2,22.9,12.6,1.471,53.474779999999996,7.4572,56.388,4.111111111111111,1.2222222222222223,217.55555555555554,0.0,72.55555555555556,10.0,1023.1111111111111,100.0,0.0,1.4444444444444446,1.0,472.0576253836496,,1.5787539939085644,187.78349825541176,,,,,,0.0
2021-10-12 05:50:00,6.9,20.2,21.2,22.8,12.6,1.467,23.070345,7.4879999999999995,56.3575,4.055555555555555,1.1111111111111112,222.27777777777777,0.0,72.77777777777777,10.0,1023.0555555555555,100.0,0.0,1.2222222222222223,1.0,477.17042256673176,,1.7239903577168783,204.40416082349876,,,,,,0.0
2021-10-12 06:00:00,7.4,20.2,21.5,22.8,12.8,1.469,13.822185,7.5289,56.326,4.0,1.0,227.0,0.0,73.0,10.0,1023.0,100.0,0.0,1.0,1.0,486.2024701559132,,2.133813824993742,187.75293147372662,,,,,,0.0
2021-10-12 06:10:00,6.9,20.1,20.2,22.9,12.7,1.457,13.898233333333334,7.670888888888888,56.30744444444444,4.166666666666667,1.0555555555555556,229.27777777777777,0.0,72.77777777777777,10.0,1023.0,95.83333333333333,0.1111111111111111,1.0555555555555556,1.1111111111111112,515.483944905599,,2.4243806615455004,199.7297405385163,,,,,,0.0
2021-10-12 06:20:00,7.1,20.3,21.8,22.9,12.7,1.447,12.05011,7.8649000000000004,56.303,4.333333333333333,1.1111111111111112,231.55555555555554,0.0,72.55555555555556,10.0,1023.0,91.66666666666667,0.2222222222222222,1.1111111111111112,1.2222222222222223,548.4912072332975,,2.5496186702534307,226.4667679548533,,,,,,0.0
2021-10-12 06:30:00,6.9,20.2,20.8,23.0,12.7,1.443,32.355450000000005,8.128400000000001,56.655499999999996,4.5,1.1666666666666667,233.83333333333334,0.0,72.33333333333333,10.0,1023.0,87.5,0.3333333333333333,1.1666666666666667,1.3333333333333333,579.6755137125651,,2.322841047358378,223.49728667868058,,,,,,0.0
2021-10-12 06:40:00,7.4,20.2,20.2,23.0,12.7,1.462,31.703255000000002,8.1635,56.8169,4.666666666666667,1.2222222222222223,236.11111111111111,0.0,72.11111111111111,10.0,1023.0,83.33333333333334,0.4444444444444444,1.2222222222222223,1.4444444444444444,608.3076974382072,,2.414320360523159,222.01672850614213,,,,,,0.0
2021-10-12 06:50:00,6.9,20.4,22.4,22.9,12.7,1.46,14.272874999999999,8.4215,56.854499999999994,4.833333333333333,1.2777777777777777,238.38888888888889,0.0,71.88888888888889,10.0,1023.0,79.16666666666667,0.5555555555555556,1.2777777777777777,1.5555555555555556,664.9687422688802,,2.532277157360551,245.42183697802875,,,,,,0.0
2021-10-12 07:00:00,7.0,20.2,20.4,22.9,12.6,1.45,11.98385,8.5564,56.8648,5.0,1.3333333333333333,240.66666666666666,0.0,71.66666666666667,10.0,1023.0,75.0,0.6666666666666666,1.3333333333333333,1.6666666666666665,703.5246547935749,,2.6674844056940348,269.47513056782003,,,,,,0.0
2021-10-12 07:10:00,6.9,20.3,20.4,23.0,12.7,1.448,11.30945,8.6572,56.8389,5.166666666666667,1.3888888888888888,242.94444444444446,0.0,71.44444444444444,10.0,1023.0,70.83333333333334,0.7777777777777778,1.3888888888888888,1.7777777777777777,705.7263437906901,,2.8097776408384076,581.6126373618606,,,,,,0.0
2021-10-12 07:20:00,7.1,20.4,21.8,23.1,12.7,1.439,11.23795,8.741636363636363,56.808181818181815,5.333333333333334,1.4444444444444444,245.22222222222223,0.0,71.22222222222223,10.0,1023.0,66.66666666666667,0.8888888888888888,1.4444444444444444,1.8888888888888888,664.9055858112204,,2.90429702793811,468.8355453241208,,,,,,0.0
2021-10-12 07:30:00,7.3,20.3,20.4,23.1,12.8,1.462,12.498560000000001,9.0428,56.7961,5.5,1.5,247.5,0.0,71.0,10.0,1023.0,62.5,1.0,1.5,2.0,670.0859753417969,,2.5933807192347147,413.2098826762916,,,,,,0.0
2021-10-12 07:40:00,7.2,20.4,20.4,23.2,12.7,1.454,14.34921,9.1994,56.7463,5.666666666666667,1.5555555555555556,249.77777777777777,0.0,70.77777777777777,10.0,1023.0,58.333333333333336,1.1111111111111112,1.5555555555555556,2.111111111111111,669.5638509114583,,2.4536582713342656,374.7677026548224,,,,,,0.0
2021-10-12 07:50:00,7.1,20.5,22.0,23.2,12.8,1.449,15.40004,9.3939,56.706500000000005,5.833333333333334,1.6111111111111112,252.05555555555554,0.0,70.55555555555556,10.0,1023.0,54.16666666666667,1.222222222222222,1.6111111111111112,2.2222222222222223,654.1702449053184,,2.768630382549965,416.75586389142916,,,,,,0.0
2021-10-12 08:00:00,7.2,20.4,20.5,23.2,12.7,1.474,15.08165,9.5147,56.638400000000004,6.0,1.6666666666666665,254.33333333333334,0.0,70.33333333333333,10.0,1023.0,50.0,1.3333333333333333,1.6666666666666665,2.333333333333333,654.4066349283854,,2.3693609676320677,420.76244552698506,,,,,,0.0
2021-10-12 08:10:00,7.0,20.4,20.3,23.3,12.7,1.484,13.927074999999999,9.3948,56.5384,6.166666666666667,1.7222222222222223,256.6111111111111,0.0,70.11111111111111,10.0,1023.0,45.833333333333336,1.4444444444444444,1.7222222222222223,2.4444444444444446,667.3795656261225,,1.9938535099211385,372.8044446326649,,,,,,0.0
2021-10-12 08:20:00,7.4,20.6,22.0,23.4,12.8,1.477,12.08356,9.4543,56.4068,6.333333333333334,1.7777777777777777,258.8888888888889,0.0,69.88888888888889,10.0,1023.0,41.66666666666667,1.5555555555555556,1.7777777777777777,2.5555555555555554,685.5979656982422,,1.9614486237804765,352.8179487290894,,,,,,0.0
2021-10-12 08:30:00,7.7,20.6,20.6,23.4,13.1,1.484,11.79904,9.4851,56.3899,6.5,1.8333333333333333,261.1666666666667,0.0,69.66666666666667,10.0,1023.0,37.5,1.6666666666666665,1.8333333333333333,2.6666666666666665,697.0481519466707,,1.8946656683777685,347.37205904168593,,,,,,0.0
2021-10-12 08:40:00,7.3,20.6,20.5,23.4,13.0,1.49,11.56758,9.2523,56.4097,6.666666666666667,1.8888888888888888,263.44444444444446,0.0,69.44444444444444,10.0,1023.0,33.33333333333334,1.7777777777777777,1.8888888888888888,2.7777777777777777,702.1929062906901,,1.9794340272475097,301.53476158961064,,,,,,0.0
2021-10-12 08:50:00,7.7,20.7,21.0,23.6,13.1,1.472,11.12427,9.7232,56.4456,6.833333333333334,1.9444444444444444,265.72222222222223,0.0,69.22222222222223,10.0,1023.0,29.16666666666667,1.8888888888888888,1.9444444444444444,2.888888888888889,713.1531788442327,,2.086436150420857,253.7274917787886,,,,,,0.0
2021-10-12 09:00:00,7.9,20.7,21.4,23.7,13.2,1.517,11.413590000000001,10.0876,56.408899999999996,7.0,2.0,268.0,0.0,69.0,10.0,1023.0,25.0,2.0,2.0,3.0,709.5987634277344,,2.4996378736576794,237.67294043460134,,,,,,0.0
2021-10-12 09:10:00,7.7,20.7,20.7,23.8,13.1,1.551,11.587489999999999,10.178799999999999,56.109,7.222222222222222,2.2777777777777777,270.72222222222223,0.0,68.44444444444444,10.0,1022.8888888888889,25.555555555555557,2.0555555555555554,2.3333333333333335,3.0555555555555554,704.7524509333468,,2.3204820650479214,236.49726146633344,,,,,,0.0
2021-10-12 09:20:00,7.8,20.9,20.7,23.9,13.4,1.53,12.183995,10.386500000000002,55.9122,7.444444444444445,2.5555555555555554,273.44444444444446,0.0,67.88888888888889,10.0,1022.7777777777778,26.11111111111111,2.111111111111111,2.666666666666667,3.111111111111111,680.603501586914,,2.3529610573841353,210.3094309618244,,,,,,0.0
2021-10-12 09:30:00,7.9,21.0,20.8,24.0,13.4,1.516,12.05164,10.2706,55.8207,7.666666666666667,2.833333333333333,276.1666666666667,0.0,67.33333333333333,10.0,1022.6666666666666,26.666666666666668,2.1666666666666665,3.0,3.1666666666666665,658.7177164292609,,2.5709220815580442,236.2389223674192,,,,,,0.0
2021-10-12 09:40:00,8.1,21.0,20.9,23.9,13.6,1.529,12.722100000000001,10.4077,55.8833,7.888888888888889,3.1111111111111107,278.8888888888889,0.0,66.77777777777777,10.0,1022.5555555555555,27.22222222222222,2.2222222222222223,3.3333333333333335,3.2222222222222223,691.669014485677,,2.9563336517514482,341.30229742147156,,,,,,0.0
2021-10-12 09:50:00,8.2,21.1,21.0,24.0,13.7,1.509,12.630115,10.3377,55.9947,8.11111111111111,3.388888888888889,281.6111111111111,0.0,66.22222222222223,10.0,1022.4444444444445,27.77777777777778,2.2777777777777777,3.666666666666667,3.2777777777777777,760.8501708703755,,2.7556594622135164,497.66876195271806,,,,,,0.0
2021-10-12 10:00:00,8.5,21.2,21.1,24.0,13.8,1.516,13.19974,10.2859,56.0823,8.333333333333334,3.6666666666666665,284.3333333333333,0.0,65.66666666666667,10.0,1022.3333333333334,28.333333333333332,2.3333333333333335,4.0,3.3333333333333335,840.0482885742188,,2.9545317392228014,457.7017923887436,,,,,,0.0
2021-10-12 10:10:00,8.9,21.3,21.1,24.0,14.1,1.52,14.117465,10.2366,56.1398,8.555555555555555,3.944444444444444,287.05555555555554,0.0,65.11111111111111,10.0,1022.2222222222222,28.88888888888889,2.388888888888889,4.333333333333334,3.388888888888889,948.2297693221869,,2.3497665751350802,576.1305397421627,,,,,,0.0
2021-10-12 10:20:00,9.0,21.3,21.2,24.2,14.2,1.518,22.859945,10.5183,56.0062,8.777777777777779,4.222222222222221,289.77777777777777,0.0,64.55555555555556,10.0,1022.1111111111111,29.444444444444443,2.4444444444444446,4.666666666666667,3.4444444444444446,987.4247023238258,,2.6235992630390124,610.5786456695384,,,,,,0.0
2021-10-12 10:30:00,9.1,21.4,21.3,24.2,14.3,1.514,15.677600000000002,10.5997,55.566700000000004,9.0,4.5,292.5,0.0,64.0,10.0,1022.0,30.0,2.5,5.0,3.5,1046.9536459946908,,3.628271317630164,503.3739921423271,,,,,,0.0
2021-10-12 10:40:00,9.1,21.5,21.3,24.2,14.4,1.507,17.287585,10.6794,55.322199999999995,9.222222222222221,4.777777777777778,295.22222222222223,0.0,63.44444444444444,10.0,1021.8888888888889,30.555555555555557,2.5555555555555554,5.333333333333334,3.5555555555555554,1097.4663871256512,,4.028480985292608,462.8907292623574,,,,,,0.0
2021-10-12 10:50:00,8.8,21.4,21.3,24.2,14.2,1.52,17.26734,10.7741,55.184900000000006,9.444444444444445,5.055555555555555,297.94444444444446,0.0,62.888888888888886,10.0,1021.7777777777778,31.11111111111111,2.611111111111111,5.666666666666667,3.611111111111111,1093.4286691670034,,3.7416350314576747,359.50359570260775,,,,,,0.0
2021-10-12 11:00:00,9.3,21.4,21.3,24.2,14.3,1.554,17.911255,10.9232,55.079499999999996,9.666666666666666,5.333333333333333,300.6666666666667,0.0,62.333333333333336,10.0,1021.6666666666666,31.666666666666664,2.6666666666666665,6.0,3.6666666666666665,931.0347204589843,,3.190900804269112,865.5894767554331,,,,,,0.0
2021-10-12 11:10:00,9.5,21.5,21.4,24.2,14.5,1.512,18.207349999999998,10.988800000000001,54.94539999999999,9.88888888888889,5.611111111111111,303.3888888888889,0.0,61.77777777777778,10.0,1021.5555555555555,32.22222222222222,2.7222222222222223,6.333333333333334,3.7222222222222223,947.6183125813801,,3.373564025002011,339.56499745686847,,,,,,0.0
2021-10-12 11:20:00,9.7,21.7,21.5,24.3,14.7,1.512,18.712465,11.49,54.8015,10.11111111111111,5.888888888888888,306.1111111111111,0.0,61.22222222222222,10.0,1021.4444444444445,32.77777777777778,2.7777777777777777,6.666666666666667,3.7777777777777777,950.4404171858163,,3.5543254526456196,269.1607112375895,,,,,,0.0
2021-10-12 11:30:00,9.6,21.7,21.5,24.4,14.6,1.521,18.654835,11.701699999999999,54.7189,10.333333333333332,6.166666666666666,308.8333333333333,0.0,60.66666666666667,10.0,1021.3333333333334,33.33333333333333,2.833333333333333,7.0,3.833333333333333,884.735399169922,,3.174331469407863,197.00798864677125,,,,,,0.0
2021-10-12 11:40:00,9.8,21.6,21.6,24.5,15.4,1.505,19.71977,11.837399999999999,54.6888,10.555555555555555,6.444444444444444,311.55555555555554,0.0,60.111111111111114,10.0,1021.2222222222222,33.888888888888886,2.888888888888889,7.333333333333334,3.888888888888889,850.1084547652321,,3.0271709311277855,146.83814951902053,,,,,,0.0
2021-10-12 11:50:00,9.6,21.4,21.2,24.6,15.5,1.534,20.62419,11.8458,54.614200000000004,10.777777777777779,6.722222222222221,314.27777777777777,0.0,59.55555555555556,10.0,1021.1111111111111,34.44444444444444,2.9444444444444446,7.666666666666667,3.9444444444444446,838.3057537841796,,3.821691987278771,127.06193018487618,,,,,,0.0
2021-10-12 12:00:00,9.7,21.3,21.1,24.7,15.6,1.499,21.1032,11.982800000000001,54.53340000000001,11.0,7.0,317.0,0.0,59.0,10.0,1021.0,35.0,3.0,8.0,4.0,838.4571977286503,,3.895258280530488,101.48389891349663,,,,,,137.0
2021-10-12 12:10:00,9.5,21.2,21.0,24.8,15.7,1.511,21.278534999999998,11.8676,54.4667,10.88888888888889,6.944444444444445,317.77777777777777,0.005555555555555556,60.0,10.0,1020.9444444444445,36.27777777777778,3.111111111111111,8.0,3.888888888888889,838.8824442545572,,4.438726219733556,119.6548952738444,,,,,,0.0
2021-10-12 12:20:00,9.8,21.3,21.0,24.9,15.9,1.504,20.918655,12.2898,54.443200000000004,10.777777777777779,6.888888888888889,318.55555555555554,0.011111111111111112,61.0,10.0,1020.8888888888889,37.55555555555556,3.2222222222222223,8.0,3.7777777777777777,794.7936333877739,,3.7792481354602985,105.79423718770344,,,,,,0.0
2021-10-12 12:30:00,9.9,21.4,21.1,25.0,16.0,1.519,21.614945,12.4679,54.3814,10.666666666666666,6.833333333333333,319.3333333333333,0.01666666666666667,62.0,10.0,1020.8333333333334,38.833333333333336,3.3333333333333335,8.0,3.6666666666666665,815.618110961914,,4.2058809026755855,111.04979907321392,,,,,,0.0
2021-10-12 12:40:00,10.2,21.5,21.2,25.0,16.2,1.584,21.707165,12.570699999999999,54.284000000000006,10.555555555555555,6.777777777777778,320.1111111111111,0.022222222222222223,63.0,10.0,1020.7777777777778,40.111111111111114,3.4444444444444446,8.0,3.5555555555555554,847.601385119208,,4.034384980531735,85.27521491013005,,,,,,0.0
2021-10-12 12:50:00,10.3,21.4,21.1,24.9,16.3,1.622,21.75336,12.629000000000001,54.2456,10.444444444444445,6.722222222222222,320.8888888888889,0.02777777777777778,64.0,10.0,1020.7222222222222,41.388888888888886,3.5555555555555554,8.0,3.4444444444444446,853.2936155192058,,4.124808516899745,85.38795685450236,,,,,,0.0
2021-10-12 13:00:00,10.0,21.3,21.0,24.9,16.5,1.641,22.419515,12.7604,54.240300000000005,10.333333333333334,6.666666666666667,321.6666666666667,0.03333333333333334,65.0,10.0,1020.6666666666666,42.666666666666664,3.6666666666666665,8.0,3.3333333333333335,794.2288757464529,,3.7713261568815697,58.16947161798423,,,,,,0.0
2021-10-12 13:10:00,10.3,21.3,21.0,25.0,16.5,1.71,22.125819999999997,12.964500000000001,54.23,10.222222222222221,6.611111111111111,322.44444444444446,0.038888888888888896,66.0,10.0,1020.6111111111111,43.94444444444444,3.7777777777777777,8.0,3.2222222222222223,775.1759071858723,,4.0784481006759705,68.13567234750522,,,,,,0.0
2021-10-12 13:20:00,10.6,21.3,21.0,24.9,16.4,1.765,22.230224999999997,12.9478,54.2001,10.11111111111111,6.555555555555555,323.22222222222223,0.044444444444444446,67.0,10.0,1020.5555555555555,45.22222222222222,3.888888888888889,8.0,3.111111111111111,769.327178036043,,4.079160334686775,85.80552249843791,,,,,,0.0
2021-10-12 13:30:00,10.6,21.4,21.0,24.9,16.6,1.754,21.48975,12.9453,54.1678,10.0,6.5,324.0,0.05,68.0,10.0,1020.5,46.5,4.0,8.0,3.0,754.5429282633463,,4.776831447626912,84.75104275590283,,,,,,0.0
2021-10-12 13:40:00,11.0,21.5,21.1,24.9,16.7,1.818,21.24489,12.880500000000001,54.175,9.88888888888889,6.444444444444445,324.77777777777777,0.05555555555555556,69.0,10.0,1020.4444444444445,47.77777777777778,4.111111111111111,8.0,2.888888888888889,741.9073503025099,,4.412286087671915,88.28372658411662,,,,,,0.0
2021-10-12 13:50:00,11.1,21.5,21.1,24.9,16.8,1.814,19.498939999999997,13.0168,54.21810000000001,9.777777777777779,6.388888888888889,325.55555555555554,0.061111111111111116,70.0,10.0,1020.3888888888889,49.05555555555556,4.222222222222222,8.0,2.7777777777777777,750.5152917480469,,4.3081484177759135,91.29295607701533,,,,,,0.0
2021-10-12 14:00:00,11.1,21.4,21.1,24.8,16.7,1.869,18.88355,13.155000000000001,54.2778,9.666666666666666,6.333333333333333,326.3333333333333,0.06666666666666668,71.0,10.0,1020.3333333333334,50.333333333333336,4.333333333333333,8.0,2.666666666666667,756.5568174585803,,3.5438190402620924,107.92377004612638,,,,,,0.0
2021-10-12 14:10:00,11.2,21.4,21.0,24.7,16.6,1.862,19.560904999999998,13.022,54.301,9.555555555555555,6.277777777777778,327.1111111111111,0.07222222222222223,72.0,10.0,1020.2777777777778,51.611111111111114,4.444444444444445,8.0,2.5555555555555554,776.979301961263,,3.393214755496063,101.46764048366222,,,,,,0.0
2021-10-12 14:20:00,11.3,21.4,21.0,24.7,16.8,1.86,19.323225,13.029,54.329899999999995,9.444444444444445,6.222222222222222,327.8888888888889,0.07777777777777779,73.0,10.0,1020.2222222222222,52.888888888888886,4.555555555555555,8.0,2.4444444444444446,782.422413891321,,3.479168080374346,96.49882086457505,,,,,,0.0
2021-10-12 14:30:00,11.3,21.4,21.0,24.6,16.7,1.871,19.274729999999998,12.8916,54.352700000000006,9.333333333333334,6.166666666666667,328.6666666666667,0.08333333333333334,74.0,10.0,1020.1666666666666,54.16666666666667,4.666666666666666,8.0,2.3333333333333335,751.4369911702473,,2.9065406103928884,101.4060773340861,,,,,,0.0
2021-10-12 14:40:00,11.5,21.4,21.0,24.6,17.0,1.841,19.763365,12.776,54.3999,9.222222222222221,6.111111111111111,329.44444444444446,0.08888888888888889,75.0,10.0,1020.1111111111111,55.44444444444444,4.777777777777778,8.0,2.2222222222222223,740.1610047719671,,2.924874920016628,106.5219550439867,,,,,,0.0
2021-10-12 14:50:00,11.9,21.5,21.1,24.6,17.1,1.829,20.417965000000002,12.3982,54.4418,9.11111111111111,6.055555555555555,330.22222222222223,0.09444444444444446,76.0,10.0,1020.0555555555555,56.72222222222222,4.888888888888889,8.0,2.111111111111111,723.5174729410808,,2.9130374905955323,109.4689211324918,,,,,,0.0
2021-10-12 15:00:00,11.9,21.4,21.1,24.5,17.0,1.814,20.669495,12.4557,54.587300000000006,9.0,6.0,331.0,0.1,77.0,10.0,1020.0,58.0,5.0,8.0,2.0,716.1061610570448,,2.976745888203551,111.15220438208284,,,,,,0.0
2021-10-12 15:10:00,12.2,21.5,21.1,24.5,17.2,1.861,20.53165,12.4092,54.7072,8.88888888888889,5.833333333333333,319.72222222222223,0.11111111111111112,77.72222222222223,10.0,1020.1111111111111,58.388888888888886,5.0,7.777777777777778,1.9444444444444444,686.3986368815105,,2.413757879676792,105.98103988237975,,,,,,0.0
2021-10-12 15:20:00,12.1,21.5,21.1,24.5,17.2,1.853,20.37364,12.4927,54.8206,8.777777777777779,5.666666666666667,308.44444444444446,0.12222222222222223,78.44444444444444,10.0,1020.2222222222222,58.77777777777778,5.0,7.555555555555555,1.8888888888888888,684.312062342852,,2.381538131839812,116.0842229640551,,,,,,0.0
2021-10-12 15:30:00,12.3,21.4,21.1,24.5,17.4,1.774,20.018735,12.463,54.8744,8.666666666666666,5.5,297.1666666666667,0.13333333333333333,79.16666666666667,10.0,1020.3333333333334,59.166666666666664,5.0,7.333333333333333,1.8333333333333333,669.5469718705101,,2.4384887760507183,105.39520045264291,,,,,,0.0
2021-10-12 15:40:00,12.1,21.4,21.1,24.5,17.4,1.801,21.125165000000003,12.2285,54.90650000000001,8.555555555555555,5.333333333333333,285.8888888888889,0.14444444444444443,79.88888888888889,10.0,1020.4444444444445,59.55555555555556,5.0,7.111111111111111,1.7777777777777777,647.2016266219917,,2.7462192052973196,102.6885546907328,,,,,,0.0
2021-10-12 15:50:00,12.2,21.4,21.1,24.4,17.4,1.739,21.650895,12.2087,54.9674,8.444444444444445,5.166666666666667,274.6111111111111,0.15555555555555556,80.61111111111111,10.0,1020.5555555555555,59.94444444444444,5.0,6.888888888888889,1.7222222222222223,642.2845050048828,,2.4217143974701565,111.12578411102295,,,,,,0.0
2021-10-12 16:00:00,12.3,21.4,21.1,24.5,17.6,1.753,21.754015000000003,12.1741,55.0226,8.333333333333334,5.0,263.3333333333333,0.16666666666666669,81.33333333333333,10.0,1020.6666666666666,60.333333333333336,5.0,6.666666666666667,1.6666666666666667,623.4116610682696,,2.6904608941414936,100.99345639762232,,,,,,0.0
2021-10-12 16:10:00,12.4,21.3,21.0,24.4,17.6,1.75,21.71328,12.1522,55.03529999999999,8.222222222222221,4.833333333333333,252.05555555555554,0.17777777777777778,82.05555555555556,10.0,1020.7777777777778,60.72222222222222,5.0,6.444444444444445,1.6111111111111112,609.582201944987,,2.492399067057055,106.66016380137644,,,,,,0.0
2021-10-12 16:20:00,12.3,21.3,21.0,24.4,17.5,1.742,21.677664999999998,12.104800000000001,55.0604,8.11111111111111,4.666666666666666,240.77777777777777,0.18888888888888888,82.77777777777777,10.0,1020.8888888888889,61.111111111111114,5.0,6.222222222222222,1.5555555555555556,589.8015474727237,,2.729631790367223,100.33928101814399,,,,,,0.0
