,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-12 16:30:00,12.4,21.3,21.0,24.3,17.6,1.695,21.56395,12.007000000000001,55.109,8.0,4.5,229.5,0.2,83.5,10.0,1021.0,61.5,5.0,6.0,1.5,577.7985422770182,,2.786670887052676,95.77249982370496,,,,,,0.0
2021-10-12 16:40:00,12.5,21.2,20.9,24.2,17.6,1.674,22.089055,11.9133,55.189099999999996,7.888888888888889,4.333333333333333,218.22222222222223,0.2111111111111111,84.22222222222223,10.0,1021.1111111111111,61.888888888888886,5.0,5.777777777777778,1.4444444444444444,574.0767139443584,,2.6336164991060893,95.42617453257243,,,,,,0.0
2021-10-12 16:50:00,12.5,21.2,20.9,24.2,17.6,1.654,23.12154,11.780899999999999,55.2485,7.777777777777778,4.166666666666666,206.94444444444446,0.2222222222222222,84.94444444444444,10.0,1021.2222222222222,62.27777777777778,5.0,5.555555555555555,1.3888888888888888,559.5201558430989,,2.5789499619215897,91.61838149571822,,,,,,0.0
2021-10-12 17:00:00,12.3,21.2,20.9,24.2,17.6,1.644,22.985274999999998,11.6761,55.3101,7.666666666666667,4.0,195.66666666666666,0.23333333333333334,85.66666666666667,10.0,1021.3333333333334,62.666666666666664,5.0,5.333333333333334,1.3333333333333335,548.8189863042722,,2.708203802068355,89.33590644383835,,,,,,0.0
2021-10-12 17:10:00,11.9,21.0,20.8,24.1,17.3,1.669,22.91506,11.3553,55.354200000000006,7.555555555555555,3.833333333333333,184.38888888888889,0.24444444444444444,86.38888888888889,10.0,1021.4444444444445,63.05555555555556,5.0,5.111111111111111,1.2777777777777777,536.3220719401041,,2.4203566974872923,82.01187378877974,,,,,,0.0
2021-10-12 17:20:00,12.1,21.0,20.7,24.0,17.2,1.642,23.86875,11.157,55.419500000000006,7.444444444444445,3.6666666666666665,173.11111111111111,0.25555555555555554,87.11111111111111,10.0,1021.5555555555555,63.44444444444444,5.0,4.888888888888889,1.2222222222222223,526.0298166209253,,2.7883764274915057,77.67511183420817,,,,,,0.0
2021-10-12 17:30:00,12.0,21.0,20.7,24.0,17.3,1.638,25.0763,11.0646,55.4979,7.333333333333334,3.5,161.83333333333334,0.26666666666666666,87.83333333333333,10.0,1021.6666666666666,63.833333333333336,5.0,4.666666666666667,1.1666666666666667,515.3951209513347,,2.9225440085675083,76.73535394636251,,,,,,0.0
2021-10-12 17:40:00,11.7,20.9,20.6,24.0,17.2,1.606,24.804335000000002,10.9381,55.5726,7.222222222222222,3.333333333333333,150.55555555555557,0.2777777777777778,88.55555555555556,10.0,1021.7777777777778,64.22222222222223,5.0,4.444444444444445,1.1111111111111112,509.6435818621756,,2.9117021913784376,74.86085856443071,,,,,,0.0
2021-10-12 17:50:00,11.4,20.8,20.5,23.9,17.0,1.607,32.598295,10.8605,55.6478,7.111111111111111,3.1666666666666665,139.27777777777777,0.28888888888888886,89.27777777777777,10.0,1021.8888888888889,64.61111111111111,5.0,4.222222222222222,1.0555555555555556,507.1724005126953,,3.5685669061827796,72.9637036973339,,,,,,0.0
2021-10-12 18:00:00,11.8,20.9,20.6,23.9,17.1,1.609,26.483465000000002,10.9003,55.7048,7.0,3.0,128.0,0.3,90.0,10.0,1022.0,65.0,5.0,4.0,1.0,497.40637198963384,,3.7227511068185173,75.36290804545085,,,,,,0.0
2021-10-12 18:10:00,11.9,21.1,20.7,23.9,17.1,1.574,27.622755,10.9991,55.7505,6.888888888888889,3.111111111111111,130.94444444444446,0.2833333333333333,90.16666666666667,10.0,1022.0,65.0,4.944444444444445,4.277777777777778,1.0,496.6988614908854,,4.031554458289497,70.71453871840137,,,,,,0.0
2021-10-12 18:20:00,12.1,21.2,20.9,23.8,17.0,1.588,26.628570000000003,11.0532,55.813199999999995,6.777777777777778,3.2222222222222223,133.88888888888889,0.26666666666666666,90.33333333333333,10.0,1022.0,65.0,4.888888888888889,4.555555555555555,1.0,493.1078829324657,,3.823411502137696,71.71564094866736,,,,,,0.0
2021-10-12 18:30:00,11.4,21.1,20.9,23.8,16.6,1.605,21.56492,11.0587,56.2298,6.666666666666667,3.3333333333333335,136.83333333333334,0.25,90.5,10.0,1022.0,65.0,4.833333333333333,4.833333333333333,1.0,487.3390778605143,,3.2645894440217207,75.64387968160338,,,,,,0.0
2021-10-12 18:40:00,11.4,21.2,20.9,23.7,16.4,1.597,18.29185,11.1101,56.516999999999996,6.555555555555555,3.4444444444444446,139.77777777777777,0.23333333333333334,90.66666666666667,10.0,1022.0,65.0,4.777777777777778,5.111111111111111,1.0,477.55698492291333,,3.183432834134937,75.29308489309192,,,,,,0.0
2021-10-12 18:50:00,11.2,21.2,21.0,23.8,16.1,1.603,18.09514,10.9285,56.6545,6.444444444444445,3.5555555555555554,142.72222222222223,0.21666666666666667,90.83333333333333,10.0,1022.0,65.0,4.722222222222222,5.388888888888889,1.0,476.16321268717445,,2.9462179720065014,80.61965472981082,,,,,,0.0
2021-10-12 19:00:00,11.0,21.2,21.0,23.8,16.1,1.588,16.388485,10.854600000000001,56.7351,6.333333333333333,3.6666666666666665,145.66666666666666,0.19999999999999998,91.0,10.0,1022.0,65.0,4.666666666666667,5.666666666666666,1.0,468.7270308676533,,2.914330697470466,83.038327672495,,,,,,0.0
2021-10-12 19:10:00,11.2,21.2,20.9,23.7,16.1,1.595,13.755959999999998,11.0702,56.792899999999996,6.222222222222222,3.7777777777777777,148.61111111111111,0.18333333333333332,91.16666666666667,10.0,1022.0,65.0,4.611111111111111,5.944444444444445,1.0,464.90618011474606,,2.6149116830031076,80.11571111043295,,,,,,0.0
2021-10-12 19:20:00,11.1,21.3,21.0,23.7,16.2,1.536,12.699315,11.159600000000001,56.855999999999995,6.111111111111111,3.888888888888889,151.55555555555554,0.16666666666666666,91.33333333333333,10.0,1022.0,65.0,4.555555555555555,6.222222222222221,1.0,461.8353361774313,,2.320794825894011,88.81594536344883,,,,,,0.0
2021-10-12 19:30:00,11.0,21.2,21.0,23.7,16.1,1.551,11.84582,10.874500000000001,56.860299999999995,6.0,4.0,154.5,0.15,91.5,10.0,1022.0,65.0,4.5,6.5,1.0,459.9107632446289,,2.2740018310183188,98.28032483871374,,,,,,0.0
2021-10-12 19:40:00,10.9,21.1,20.9,23.6,15.9,1.536,13.488949999999999,10.8211,56.8888,5.888888888888889,4.111111111111111,157.44444444444446,0.13333333333333333,91.66666666666667,10.0,1022.0,65.0,4.444444444444445,6.777777777777778,1.0,458.83109689646756,,2.2490964788097445,104.55378803964388,,,,,,0.0
2021-10-12 19:50:00,10.7,21.0,20.8,23.6,15.7,1.534,11.854980000000001,11.1382,56.91369999999999,5.777777777777778,4.222222222222222,160.38888888888889,0.11666666666666667,91.83333333333333,10.0,1022.0,65.0,4.388888888888889,7.055555555555555,1.0,458.8752914428711,,2.333155775484392,101.39349151050978,,,,,,0.0
2021-10-12 20:00:00,11.0,21.1,20.9,23.6,15.8,1.556,10.62513,11.426,56.8914,5.666666666666667,4.333333333333333,163.33333333333334,0.09999999999999998,92.0,10.0,1022.0,65.0,4.333333333333333,7.333333333333333,1.0,454.7418034871419,,2.263723975628783,108.27051926370396,,,,,,0.0
2021-10-12 20:10:00,10.4,21.1,20.9,23.6,15.5,1.562,10.97596,11.3802,56.865700000000004,5.555555555555555,4.444444444444445,166.27777777777777,0.08333333333333331,92.16666666666667,10.0,1022.0,65.0,4.277777777777778,7.611111111111111,1.0,449.4892060168037,,2.076230676514281,106.87706727431991,,,,,,0.0
2021-10-12 20:20:00,10.3,21.0,20.9,23.6,15.3,1.567,11.99505,11.0571,56.7583,5.444444444444445,4.555555555555555,169.22222222222223,0.06666666666666665,92.33333333333333,10.0,1022.0,65.0,4.222222222222222,7.888888888888888,1.0,446.8368037467168,,2.1048537483693517,108.65806536766095,,,,,,0.0
2021-10-12 20:30:00,10.2,21.0,20.8,23.5,15.2,1.583,13.047095000000002,10.7466,56.773799999999994,5.333333333333334,4.666666666666666,172.16666666666666,0.04999999999999999,92.5,10.0,1022.0,65.0,4.166666666666667,8.166666666666666,1.0,445.24599913147676,,2.0302773876984914,111.51471920013428,,,,,,0.0
2021-10-12 20:40:00,10.3,21.0,20.8,23.5,15.1,1.575,13.551269999999999,10.695699999999999,56.8901,5.222222222222222,4.777777777777778,175.11111111111111,0.033333333333333326,92.66666666666667,10.0,1022.0,65.0,4.111111111111111,8.444444444444443,1.0,443.7929630077844,,1.9991051829635762,108.08572208426092,,,,,,0.0
2021-10-12 20:50:00,10.3,21.1,20.9,23.5,15.1,1.567,13.429145,10.4375,56.963300000000004,5.111111111111111,4.888888888888889,178.05555555555554,0.016666666666666663,92.83333333333333,10.0,1022.0,65.0,4.055555555555555,8.722222222222221,1.0,437.58200964215155,,2.1091786179939906,110.40416037241619,,,,,,0.0
2021-10-12 21:00:00,10.3,21.1,20.9,23.5,15.1,1.566,14.944845,10.5345,57.07860000000001,5.0,5.0,181.0,0.0,93.0,10.0,1022.0,65.0,4.0,9.0,1.0,439.5537645467122,,2.2083735166060725,110.23566786599024,,,,,,0.0
2021-10-12 21:10:00,10.3,21.1,21.0,23.5,15.1,1.57,15.919184999999999,10.666599999999999,57.1629,4.944444444444445,4.888888888888889,183.11111111111111,0.027777777777777776,93.16666666666667,10.0,1022.0,65.55555555555556,4.0,8.833333333333334,1.0,442.07009380121343,,2.3315739474491886,112.94053048430189,,,,,,0.0
2021-10-12 21:20:00,10.4,21.1,20.9,23.4,15.1,1.572,15.379859999999999,10.4991,57.1921,4.888888888888889,4.777777777777778,185.22222222222223,0.05555555555555555,93.33333333333333,10.0,1022.0,66.11111111111111,4.0,8.666666666666666,1.0,438.2371209716797,,2.2807689918939675,105.06140046178957,,,,,,0.0
2021-10-12 21:30:00,10.4,21.1,20.9,23.4,15.1,1.571,14.284885,10.5212,57.2096,4.833333333333333,4.666666666666667,187.33333333333334,0.08333333333333333,93.5,10.0,1022.0,66.66666666666667,4.0,8.5,1.0,438.42901165490866,,2.2265903842011414,109.76423427323164,,,,,,0.0
2021-10-12 21:40:00,10.4,21.2,21.0,23.4,15.2,1.53,13.3051,10.7362,57.2432,4.777777777777778,4.555555555555555,189.44444444444446,0.1111111111111111,93.66666666666667,10.0,1022.0,67.22222222222223,4.0,8.333333333333334,1.0,440.2959793441597,,2.2745805768441345,108.11727727555959,,,,,,0.0
2021-10-12 21:50:00,10.4,21.1,21.0,23.4,15.1,1.528,11.93815,10.9069,57.270900000000005,4.722222222222222,4.444444444444445,191.55555555555554,0.1388888888888889,93.83333333333333,10.0,1022.0,67.77777777777777,4.0,8.166666666666666,1.0,436.25235369802897,,2.216720271487694,105.53514588760117,,,,,,0.0
2021-10-12 22:00:00,10.5,21.1,21.0,23.4,15.2,1.534,9.660665,10.9275,57.257600000000004,4.666666666666667,4.333333333333333,193.66666666666666,0.16666666666666666,94.0,10.0,1022.0,68.33333333333333,4.0,8.0,1.0,435.05398244222005,,2.0761183224088056,106.80141207312461,,,,,,0.0
2021-10-12 22:10:00,10.5,21.0,20.9,23.4,15.1,1.529,8.316665,10.860299999999999,57.2269,4.611111111111111,4.222222222222222,195.77777777777777,0.19444444444444445,94.16666666666667,10.0,1022.0,68.88888888888889,4.0,7.833333333333333,1.0,436.46779194798967,,1.8901708757304878,110.89025101095945,,,,,,0.0
2021-10-12 22:20:00,10.5,21.1,20.9,23.3,15.1,1.504,7.920820000000001,10.784,57.0856,4.555555555555555,4.111111111111111,197.88888888888889,0.2222222222222222,94.33333333333333,10.0,1022.0,69.44444444444444,4.0,7.666666666666666,1.0,436.2169868977864,,1.773805292528228,110.80349800325382,,,,,,0.0
2021-10-12 22:30:00,10.4,21.0,20.9,23.3,15.0,1.51,7.392205,10.8335,56.6644,4.5,4.0,200.0,0.25,94.5,10.0,1022.0,70.0,4.0,7.5,1.0,440.7670784364897,,1.6577919743458431,106.5035891977946,,,,,,0.0
2021-10-12 22:40:00,10.2,21.0,20.9,23.3,14.9,1.503,8.28158,10.764199999999999,56.469100000000005,4.444444444444445,3.888888888888889,202.11111111111111,0.2777777777777778,94.66666666666667,10.0,1022.0,70.55555555555556,4.0,7.333333333333333,1.0,437.6523127237956,,1.7395880369648424,112.58861743840794,,,,,,0.0
2021-10-12 22:50:00,10.0,21.0,20.9,23.3,14.8,1.5,8.087385000000001,10.5158,56.3885,4.388888888888889,3.7777777777777777,204.22222222222223,0.3055555555555555,94.83333333333333,10.0,1022.0,71.11111111111111,4.0,7.166666666666666,1.0,431.6926784015524,,1.6999299865152877,110.49881215585826,,,,,,0.0
2021-10-12 23:00:00,9.9,20.9,20.8,23.3,14.6,1.523,8.959534999999999,10.3308,56.3925,4.333333333333333,3.666666666666667,206.33333333333334,0.3333333333333333,95.0,10.0,1022.0,71.66666666666667,4.0,7.0,1.0,433.6139001464844,,1.7074006735874434,107.44589534888833,,,,,,0.0
2021-10-12 23:10:00,9.8,20.9,20.8,23.4,14.6,1.518,9.18526,10.4631,56.43300000000001,4.277777777777778,3.5555555555555554,208.44444444444446,0.3611111111111111,95.16666666666667,10.0,1022.0,72.22222222222223,4.0,6.833333333333333,1.0,426.20511790308467,,1.6359496227900188,110.73479959283172,,,,,,0.0
2021-10-12 23:20:00,9.8,21.0,20.8,23.3,14.6,1.514,8.713105,10.3787,56.4269,4.222222222222222,3.4444444444444446,210.55555555555554,0.3888888888888889,95.33333333333333,10.0,1022.0,72.77777777777777,4.0,6.666666666666666,1.0,429.65082946777346,,1.7686094753991413,108.6228176254876,,,,,,0.0
2021-10-12 23:30:00,9.9,20.9,20.8,23.3,14.6,1.519,7.80333,10.4343,56.454899999999995,4.166666666666667,3.3333333333333335,212.66666666666666,0.41666666666666663,95.5,10.0,1022.0,73.33333333333333,4.0,6.5,1.0,431.3779793680125,,1.7530131866500873,106.81702462147857,,,,,,0.0
2021-10-12 23:40:00,9.9,20.9,20.8,23.3,14.6,1.519,7.317775,10.4666,56.4883,4.111111111111111,3.2222222222222223,214.77777777777777,0.4444444444444444,95.66666666666667,10.0,1022.0,73.88888888888889,4.0,6.333333333333333,1.0,424.9585651652018,,1.6231969872874727,109.91995649262337,,,,,,0.0
2021-10-12 23:50:00,10.0,20.9,20.8,23.3,14.6,1.521,6.728525,10.330400000000001,56.4871,4.055555555555555,3.111111111111111,216.88888888888889,0.4722222222222222,95.83333333333333,10.0,1022.0,74.44444444444444,4.0,6.166666666666666,1.0,430.93684468938017,,1.5200795642366516,111.50474548188981,,,,,,0.0
2021-10-13 00:00:00,9.9,20.9,20.8,23.3,14.6,1.514,6.08563,10.302200000000001,56.5024,4.0,3.0,219.0,0.5,96.0,10.0,1022.0,75.0,4.0,6.0,1.0,429.1292007446289,,1.4124397659066035,109.66415129559189,,,,,,0.0
2021-10-13 00:10:00,9.9,21.0,20.9,23.3,14.6,1.497,5.635415,10.2647,56.535900000000005,4.055555555555555,2.888888888888889,222.38888888888889,0.4722222222222222,96.05555555555556,9.555555555555555,1022.0,76.38888888888889,4.055555555555555,5.777777777777778,1.0,430.28715896080286,,1.2999309881208307,110.950410128879,,,,,,0.0
2021-10-13 00:20:00,9.9,21.0,20.9,23.3,14.6,1.475,4.769285,10.239099999999999,56.5538,4.111111111111111,2.7777777777777777,225.77777777777777,0.4444444444444444,96.11111111111111,9.11111111111111,1022.0,77.77777777777777,4.111111111111111,5.555555555555555,1.0,434.08155619303386,,1.1792376318405577,108.89151157142078,,,,,,0.0
2021-10-13 00:30:00,9.8,21.0,20.9,23.2,14.6,1.49,4.689655,10.1717,56.5711,4.166666666666667,2.6666666666666665,229.16666666666666,0.4166666666666667,96.16666666666667,8.666666666666666,1022.0,79.16666666666667,4.166666666666667,5.333333333333333,1.0,436.46920388057316,,1.1886907996313048,104.51600540807692,,,,,,0.0
2021-10-13 00:40:00,9.7,21.0,20.9,23.2,14.6,1.482,4.658144999999999,10.1368,56.586,4.222222222222222,2.5555555555555554,232.55555555555554,0.3888888888888889,96.22222222222223,8.222222222222221,1022.0,80.55555555555556,4.222222222222222,5.111111111111111,1.0,435.49112496562395,,1.2419785779933472,109.20423078030517,,,,,,0.0
2021-10-13 00:50:00,9.6,20.9,20.8,23.2,14.5,1.49,4.8336,10.2056,56.622800000000005,4.277777777777778,2.4444444444444446,235.94444444444446,0.3611111111111111,96.27777777777777,7.777777777777778,1022.0,81.94444444444444,4.277777777777778,4.888888888888889,1.0,437.8999856427072,,1.2588921021573287,111.03710688531737,,,,,,0.0
2021-10-13 01:00:00,9.5,20.9,20.8,23.2,14.4,1.497,4.71371,10.190900000000001,56.63099999999999,4.333333333333333,2.3333333333333335,239.33333333333334,0.33333333333333337,96.33333333333333,7.333333333333334,1022.0,83.33333333333333,4.333333333333333,4.666666666666667,1.0,436.05087941487625,,1.1949733863459469,110.59977631735937,,,,,,0.0
2021-10-13 01:10:00,9.5,20.9,21.4,23.2,14.4,1.499,4.093025,10.1595,56.629200000000004,4.388888888888889,2.2222222222222223,242.72222222222223,0.3055555555555556,96.38888888888889,6.888888888888889,1022.0,84.72222222222223,4.388888888888889,4.444444444444445,1.0,432.60858524717133,,1.0997250028771197,111.68756842252226,,,,,,0.0
2021-10-13 01:20:00,9.5,20.9,21.2,23.3,14.4,1.488,4.027895,10.1149,56.6451,4.444444444444445,2.111111111111111,246.11111111111111,0.2777777777777778,96.44444444444444,6.444444444444445,1022.0,86.11111111111111,4.444444444444445,4.222222222222222,1.0,428.661799621582,,0.9940287479421513,109.85111648020772,,,,,,0.0
2021-10-13 01:30:00,9.4,20.9,20.8,23.3,14.4,1.506,3.98418,10.1623,56.676300000000005,4.5,2.0,249.5,0.25,96.5,6.0,1022.0,87.5,4.5,4.0,1.0,428.23967068376214,,0.9611730210979779,108.88661087036132,,,,,,0.0
2021-10-13 01:40:00,9.4,20.9,20.8,23.2,14.4,1.483,4.121675,10.164,56.678999999999995,4.555555555555555,1.8888888888888888,252.88888888888889,0.2222222222222222,96.55555555555556,5.555555555555555,1022.0,88.88888888888889,4.555555555555555,3.7777777777777777,1.0,426.5372572835287,,0.9637907383990827,110.66598771477823,,,,,,0.0
2021-10-13 01:50:00,9.3,20.9,20.8,23.2,14.3,1.476,4.15798,10.0702,56.676199999999994,4.611111111111111,1.777777777777778,256.27777777777777,0.19444444444444448,96.61111111111111,5.111111111111112,1022.0,90.27777777777777,4.611111111111111,3.555555555555556,1.0,424.2735368084085,,0.8902416556972568,115.3733132447496,,,,,,0.0
2021-10-13 02:00:00,9.3,20.9,21.3,23.2,14.3,1.487,3.924725,9.8735,56.67190000000001,4.666666666666667,1.6666666666666667,259.6666666666667,0.16666666666666669,96.66666666666667,4.666666666666667,1022.0,91.66666666666666,4.666666666666667,3.3333333333333335,1.0,427.53560831705727,,0.8670762218930627,109.62860560120836,,,,,,0.0
2021-10-13 02:10:00,9.2,20.8,21.1,23.2,14.2,1.495,3.707295,9.9289,56.696000000000005,4.722222222222222,1.5555555555555556,263.05555555555554,0.1388888888888889,96.72222222222223,4.222222222222222,1022.0,93.05555555555556,4.722222222222222,3.111111111111111,1.0,428.2548396283731,,0.7494988881169402,109.29385046705688,,,,,,0.0
2021-10-13 02:20:00,9.2,20.8,20.8,23.2,14.2,1.476,3.84161,9.975999999999999,56.72670000000001,4.777777777777778,1.4444444444444444,266.44444444444446,0.1111111111111111,96.77777777777777,3.7777777777777777,1022.0,94.44444444444444,4.777777777777778,2.888888888888889,1.0,424.94366221110033,,0.7620847239921995,110.16154552718339,,,,,,0.0
2021-10-13 02:30:00,9.1,20.8,20.8,23.2,14.2,1.469,3.7641,9.9373,56.76090000000001,4.833333333333333,1.3333333333333335,269.8333333333333,0.08333333333333337,96.83333333333333,3.333333333333334,1022.0,95.83333333333333,4.833333333333333,2.666666666666667,1.0,427.6491772320627,,0.7948832784449987,111.43623152177886,,,,,,0.0
2021-10-13 02:40:00,9.0,20.9,21.4,23.2,14.2,1.489,3.80159,9.7021,56.77910000000001,4.888888888888889,1.2222222222222223,273.22222222222223,0.05555555555555558,96.88888888888889,2.8888888888888893,1022.0,97.22222222222223,4.888888888888889,2.4444444444444446,1.0,431.8980704752604,,0.8020576213460184,107.93069453007759,,,,,,0.0
2021-10-13 02:50:00,9.1,20.8,20.9,23.2,14.1,1.486,3.67354,9.8408,56.80929999999999,4.944444444444445,1.1111111111111112,276.6111111111111,0.02777777777777779,96.94444444444444,2.4444444444444446,1022.0,98.61111111111111,4.944444444444445,2.2222222222222223,1.0,435.83976114908853,,0.7749960441550628,110.75413130787133,,,,,,0.0
2021-10-13 03:00:00,9.2,20.8,20.7,23.2,14.1,1.489,3.031485,9.796,56.82620000000001,5.0,1.0,280.0,0.0,97.0,2.0,1022.0,100.0,5.0,2.0,1.0,434.3607610803363,,0.6357974723250852,110.89198119362868,,,,,,0.0
2021-10-13 03:10:00,9.2,20.8,20.7,23.2,14.1,1.476,2.913215,9.758,56.8164,5.0,1.0,283.8888888888889,0.016666666666666666,96.94444444444444,2.4444444444444446,1022.0,100.0,4.944444444444445,2.0,1.0,435.87360453287766,,0.6798052366094737,108.23590804751984,,,,,,0.0
2021-10-13 03:20:00,9.1,20.9,21.4,23.2,14.2,1.458,2.97307,9.8469,56.839099999999995,5.0,1.0,287.77777777777777,0.03333333333333333,96.88888888888889,2.888888888888889,1022.0,100.0,4.888888888888889,2.0,1.0,433.47940560878004,,0.6627729281867291,112.21600589579782,,,,,,0.0
2021-10-13 03:30:00,9.1,20.8,21.0,23.2,14.2,1.462,3.133075,9.785599999999999,56.83919999999999,5.0,1.0,291.6666666666667,0.05,96.83333333333333,3.333333333333333,1022.0,100.0,4.833333333333333,2.0,1.0,434.2214212036133,,0.6565481394807161,113.04648412370413,,,,,,0.0
2021-10-13 03:40:00,9.1,20.7,20.7,23.1,14.1,1.478,3.4457700000000004,9.7179,56.827,5.0,1.0,295.55555555555554,0.06666666666666667,96.77777777777777,3.7777777777777777,1022.0,100.0,4.777777777777778,2.0,1.0,434.31792235977343,,0.6296844540006024,104.67905461866303,,,,,,0.0
2021-10-13 03:50:00,9.2,20.8,20.7,23.2,14.2,1.461,3.6409,9.555299999999999,56.8293,5.0,1.0,299.44444444444446,0.08333333333333333,96.72222222222223,4.222222222222222,1022.0,100.0,4.722222222222222,2.0,1.0,430.1724886067708,,0.6651857543420994,110.61361416940636,,,,,,0.0
2021-10-13 04:00:00,9.0,20.8,21.4,23.1,14.1,1.455,4.026095,9.5122,56.8515,5.0,1.0,303.3333333333333,0.1,96.66666666666667,4.666666666666666,1022.0,100.0,4.666666666666667,2.0,1.0,437.2721493705661,,0.7457531663893306,111.62102878742971,,,,,,0.0
2021-10-13 04:10:00,9.0,20.8,21.0,23.1,14.1,1.469,4.25605,9.6981,56.8753,5.0,1.0,307.22222222222223,0.11666666666666667,96.61111111111111,5.111111111111111,1022.0,100.0,4.611111111111111,2.0,1.0,437.19404062906904,,0.6881752085837267,112.69846184315654,,,,,,0.0
2021-10-13 04:20:00,9.1,20.8,20.7,23.1,14.1,1.45,4.03862,9.616299999999999,56.8711,5.0,1.0,311.1111111111111,0.13333333333333333,96.55555555555556,5.555555555555555,1022.0,100.0,4.555555555555555,2.0,1.0,435.9324239796606,,0.46808706110143394,136.6646812212669,,,,,,0.0
2021-10-13 04:30:00,9.0,20.8,20.7,23.1,14.1,1.461,3.907175,9.367,56.873900000000006,5.0,1.0,315.0,0.15,96.5,6.0,1022.0,100.0,4.5,2.0,1.0,443.1061275227865,,0.5364380620495748,206.4897341901704,,,,,,0.0
2021-10-13 04:40:00,8.9,20.9,21.5,23.2,14.1,1.436,3.9202150000000002,9.303,56.88680000000001,5.0,1.0,318.8888888888889,0.16666666666666666,96.44444444444444,6.444444444444445,1022.0,100.0,4.444444444444445,2.0,1.0,441.7626373466404,,0.4995173734342311,146.36257421245682,,,,,,0.0
2021-10-13 04:50:00,8.9,20.8,20.9,23.2,14.1,1.472,3.9843,9.188500000000001,56.9313,5.0,1.0,322.77777777777777,0.18333333333333332,96.38888888888889,6.888888888888888,1022.0,100.0,4.388888888888889,2.0,1.0,437.6238233474205,,0.4514034890901234,125.45138468252064,,,,,,0.0
2021-10-13 05:00:00,9.0,20.7,20.7,23.1,14.0,1.466,4.269935,9.2503,56.976,5.0,1.0,326.6666666666667,0.2,96.33333333333333,7.333333333333333,1022.0,100.0,4.333333333333333,2.0,1.0,439.5265339081863,,0.3599607052889752,112.45969855701856,,,,,,0.0
2021-10-13 05:10:00,8.9,20.7,20.6,23.1,14.0,1.467,4.376195,9.2297,57.01559999999999,5.0,1.0,330.55555555555554,0.21666666666666667,96.27777777777777,7.777777777777778,1022.0,100.0,4.277777777777778,2.0,1.0,437.43429901123045,,0.4346960632402007,109.72415638681184,,,,,,0.0
2021-10-13 05:20:00,8.8,20.8,21.7,23.1,14.0,1.451,4.61047,9.1711,57.0351,5.0,1.0,334.44444444444446,0.23333333333333334,96.22222222222223,8.222222222222221,1022.0,100.0,4.222222222222222,2.0,1.0,446.5888979927151,,0.3911313723280268,142.47300611355882,,,,,,0.0
2021-10-13 05:30:00,8.8,20.7,20.9,23.1,14.0,1.466,4.60679,9.093700000000002,57.0625,5.0,1.0,338.3333333333333,0.25,96.16666666666667,8.666666666666666,1022.0,100.0,4.166666666666667,2.0,1.0,453.27076425486604,,0.4099582966172931,146.19394790433893,,,,,,0.0
2021-10-13 05:40:00,8.8,20.7,20.7,23.2,14.0,1.468,4.694,9.142100000000001,57.091899999999995,5.0,1.0,342.22222222222223,0.26666666666666666,96.11111111111111,9.11111111111111,1022.0,100.0,4.111111111111111,2.0,1.0,452.1502088103897,,0.3623310196008217,160.87209980291163,,,,,,0.0
2021-10-13 05:50:00,8.6,20.7,20.7,23.1,14.0,1.446,4.449535,9.0952,57.0828,5.0,1.0,346.1111111111111,0.2833333333333333,96.05555555555556,9.555555555555555,1022.0,100.0,4.055555555555555,2.0,1.0,458.1801738484701,,0.39285066289416815,671.1381959943179,,,,,,0.0
2021-10-13 06:00:00,8.5,20.7,21.1,23.1,13.8,1.457,4.05178,8.981399999999999,57.069399999999995,5.0,1.0,350.0,0.3,96.0,10.0,1022.0,100.0,4.0,2.0,1.0,459.4815225114494,,0.45370612855642867,619.4911333814719,,,,,,0.0
2021-10-13 06:10:00,8.5,20.7,21.5,23.1,13.8,1.457,4.35135,8.831399999999999,57.040800000000004,5.0,1.2222222222222223,332.22222222222223,0.28888888888888886,95.83333333333333,10.0,1022.1111111111111,98.44444444444444,4.0,2.2222222222222223,1.0555555555555556,462.5803565470378,,0.4846613909320979,509.6759765693967,,,,,,0.0
2021-10-13 06:20:00,8.5,20.7,20.7,23.2,13.8,1.459,4.454585,8.918000000000001,57.040099999999995,5.0,1.4444444444444444,314.44444444444446,0.2777777777777778,95.66666666666667,10.0,1022.2222222222222,96.88888888888889,4.0,2.4444444444444446,1.1111111111111112,486.3036921393735,,0.5278886789807492,427.56989801266775,,,,,,0.0
2021-10-13 06:30:00,8.6,20.7,20.6,23.2,13.8,1.462,8.297495000000001,8.9895,57.4606,5.0,1.6666666666666665,296.6666666666667,0.26666666666666666,95.5,10.0,1022.3333333333334,95.33333333333333,4.0,2.6666666666666665,1.1666666666666667,497.12590342203777,,0.4123085609629834,374.1505427258163,,,,,,0.0
2021-10-13 06:40:00,8.6,21.0,22.4,23.2,13.9,1.459,4.809545,8.8947,57.7315,5.0,1.8888888888888888,278.8888888888889,0.25555555555555554,95.33333333333333,10.0,1022.4444444444445,93.77777777777777,4.0,2.888888888888889,1.2222222222222223,506.2642323636461,,0.4626663817600005,328.6340920960162,,,,,,0.0
2021-10-13 06:50:00,8.5,20.8,21.0,23.2,13.9,1.461,6.542315,8.9169,57.8326,5.0,2.111111111111111,261.1111111111111,0.24444444444444444,95.16666666666667,10.0,1022.5555555555555,92.22222222222223,4.0,3.111111111111111,1.2777777777777777,523.1546068318685,,0.4736976758971558,319.09380812736555,,,,,,0.0
2021-10-13 07:00:00,8.5,20.8,20.8,23.3,13.9,1.467,5.76957,9.0755,57.887,5.0,2.333333333333333,243.33333333333334,0.23333333333333334,95.0,10.0,1022.6666666666666,90.66666666666667,4.0,3.333333333333333,1.3333333333333333,580.9499883401804,,0.5331435583999096,374.13232494117176,,,,,,0.0
2021-10-13 07:10:00,8.4,20.8,20.7,23.2,13.8,1.461,5.443099999999999,9.0337,57.8115,5.0,2.5555555555555554,225.55555555555557,0.2222222222222222,94.83333333333333,10.0,1022.7777777777778,89.11111111111111,4.0,3.5555555555555554,1.3888888888888888,641.8017702229818,,0.5368906929171355,422.2581604314254,,,,,,0.0
2021-10-13 07:20:00,8.3,20.8,20.7,23.3,13.8,1.463,5.54998,9.0518,57.7676,5.0,2.7777777777777777,207.7777777777778,0.2111111111111111,94.66666666666667,10.0,1022.8888888888889,87.55555555555556,4.0,3.7777777777777777,1.4444444444444444,685.639611774313,,0.6220202567567259,398.44516163626633,,,,,,0.0
2021-10-13 07:30:00,8.4,20.8,20.7,23.4,13.7,1.451,5.803075000000001,9.023399999999999,57.7187,5.0,3.0,190.0,0.2,94.5,10.0,1023.0,86.0,4.0,4.0,1.5,710.2883032226562,,0.45723969377366835,332.38846848051423,,,,,,0.0
2021-10-13 07:40:00,8.4,20.9,20.8,23.5,13.8,1.452,8.15729,9.0054,57.737300000000005,5.0,3.2222222222222223,172.22222222222223,0.18888888888888888,94.33333333333333,10.0,1023.1111111111111,84.44444444444444,4.0,4.222222222222222,1.5555555555555556,694.3252512473622,,0.5086225954342191,258.634761582714,,,,,,0.0
2021-10-13 07:50:00,8.5,21.1,21.5,23.7,13.9,1.456,6.39923,9.1243,57.806,5.0,3.444444444444444,154.44444444444446,0.17777777777777776,94.16666666666667,10.0,1023.2222222222222,82.88888888888889,4.0,4.444444444444445,1.6111111111111112,716.0678698730469,,0.6760474960270237,237.47741295205668,,,,,,0.0
2021-10-13 08:00:00,8.4,21.1,21.5,23.8,13.9,1.461,5.817015,9.190900000000001,57.7774,5.0,3.6666666666666665,136.66666666666669,0.16666666666666666,94.0,10.0,1023.3333333333334,81.33333333333333,4.0,4.666666666666666,1.6666666666666665,718.3918013789736,,0.8585985434930876,210.4482258549922,,,,,,0.0
2021-10-13 08:10:00,8.3,21.1,21.1,23.8,13.9,1.458,5.67117,9.3738,57.7433,5.0,3.888888888888889,118.88888888888891,0.15555555555555556,93.83333333333333,10.0,1023.4444444444445,79.77777777777777,4.0,4.888888888888889,1.7222222222222223,740.2584342447917,,0.7661032725323391,182.05291715330998,,,,,,0.0
2021-10-13 08:20:00,8.3,21.1,21.0,23.8,13.8,1.477,5.795735,9.468300000000001,57.526300000000006,5.0,4.111111111111111,101.11111111111114,0.14444444444444443,93.66666666666667,10.0,1023.5555555555555,78.22222222222223,4.0,5.111111111111111,1.7777777777777777,728.8741681048514,,0.6914038519401335,177.30602206127793,,,,,,0.0
2021-10-13 08:30:00,8.3,21.1,21.0,23.8,13.8,1.464,5.7526600000000006,10.421800000000001,57.5896,5.0,4.333333333333333,83.33333333333337,0.13333333333333333,93.5,10.0,1023.6666666666666,76.66666666666667,4.0,5.333333333333333,1.8333333333333333,737.4278756889255,,0.8125755714528304,163.32157377081404,,,,,,0.0
2021-10-13 08:40:00,8.3,21.1,21.0,23.8,13.9,1.478,6.022035000000001,10.770199999999999,56.820299999999996,5.0,4.555555555555555,65.5555555555556,0.12222222222222223,93.33333333333333,10.0,1023.7777777777778,75.11111111111111,4.0,5.555555555555555,1.8888888888888888,731.9292725942327,,1.0231858829623561,145.7870920386018,,,,,,0.0
2021-10-13 08:50:00,8.4,21.1,21.0,23.8,13.9,1.48,6.75258,11.7965,56.0191,5.0,4.777777777777778,47.77777777777783,0.1111111111111111,93.16666666666667,10.0,1023.8888888888889,73.55555555555556,4.0,5.777777777777778,1.9444444444444444,719.8276934814453,,1.0631268064938697,124.01947764876199,,,,,,0.0
2021-10-13 09:00:00,8.3,21.1,21.0,23.8,13.9,1.454,5.5647,12.3947,54.5595,5.0,5.0,30.0,0.1,93.0,10.0,1024.0,72.0,4.0,6.0,2.0,713.6339325793036,,0.9744636160219458,131.56426310781706,,,,,,0.0
2021-10-13 09:10:00,8.3,21.2,21.1,23.8,13.9,1.476,5.506535,14.1357,53.55499999999999,5.166666666666667,4.944444444444445,32.611111111111114,0.12222222222222223,92.0,10.0,1024.0,72.0,4.0,5.888888888888889,2.0,706.4351622202205,,0.9338383694287747,157.7224741984222,,,,,,0.0
2021-10-13 09:20:00,8.4,21.2,21.1,23.8,13.9,1.484,5.20462,14.7867,51.723,5.333333333333333,4.888888888888889,35.22222222222222,0.14444444444444446,91.0,10.0,1024.0,72.0,4.0,5.777777777777778,2.0,729.5664047767376,,1.0775962016878828,188.34691755952136,,,,,,0.0
2021-10-13 09:30:00,8.4,21.2,21.1,24.0,13.9,1.479,4.6991,14.3566,50.027300000000004,5.5,4.833333333333333,37.833333333333336,0.16666666666666669,90.0,10.0,1024.0,72.0,4.0,5.666666666666667,2.0,731.6593373616536,,1.0122631815126386,260.63743791353903,,,,,,0.0
2021-10-13 09:40:00,8.3,21.3,21.2,24.0,13.9,1.458,4.236905,14.619900000000001,49.6229,5.666666666666667,4.777777777777778,40.44444444444444,0.18888888888888888,89.0,10.0,1024.0,72.0,4.0,5.555555555555555,2.0,714.862612978179,,0.722676465558467,649.5294137624967,,,,,,0.0
2021-10-13 09:50:00,8.2,21.3,21.2,24.0,13.9,1.461,4.199585,14.9969,49.9755,5.833333333333333,4.722222222222222,43.05555555555556,0.21111111111111114,88.0,10.0,1024.0,72.0,4.0,5.444444444444445,2.0,757.7221043308302,,0.8141394548816869,336.40037251704155,,,,,,0.0
2021-10-13 10:00:00,8.3,21.3,21.2,24.1,14.0,1.446,3.9335499999999994,15.5153,51.4221,6.0,4.666666666666667,45.666666666666664,0.23333333333333336,87.0,10.0,1024.0,72.0,4.0,5.333333333333333,2.0,794.0433028999416,,0.8226781712868119,418.00948666631837,,,,,,0.0
2021-10-13 10:10:00,8.4,21.3,21.2,24.1,13.9,1.481,3.949165,15.8345,52.9168,6.166666666666667,4.611111111111111,48.27777777777777,0.2555555555555556,86.0,10.0,1024.0,72.0,4.0,5.222222222222222,2.0,813.0654858398437,,0.840067945547023,362.39110472684524,,,,,,0.0
2021-10-13 10:20:00,8.4,21.2,21.0,24.2,14.2,1.46,3.79971,15.580699999999998,53.7928,6.333333333333334,4.555555555555555,50.888888888888886,0.2777777777777778,85.0,10.0,1024.0,72.0,4.0,5.111111111111111,2.0,823.6169372979526,,0.8046786314914118,433.54639092741706,,,,,,0.0
2021-10-13 10:30:00,8.5,21.2,21.0,24.3,14.3,1.474,4.04775,15.480500000000001,54.006299999999996,6.5,4.5,53.5,0.30000000000000004,84.0,10.0,1024.0,72.0,4.0,5.0,2.0,822.0883498128254,,0.8439347415261687,288.9699695811299,,,,,,0.0
2021-10-13 10:40:00,8.5,21.3,21.1,24.4,14.4,1.47,4.228035,14.315299999999999,54.0249,6.666666666666667,4.444444444444445,56.111111111111114,0.32222222222222224,83.0,10.0,1024.0,72.0,4.0,4.888888888888889,2.0,815.6273405789781,,0.9839832184712092,213.9667542775472,,,,,,0.0
2021-10-13 10:50:00,8.7,21.3,21.1,24.4,14.3,1.504,4.53303,14.779900000000001,54.279399999999995,6.833333333333334,4.388888888888889,58.72222222222222,0.34444444444444444,82.0,10.0,1024.0,72.0,4.0,4.777777777777778,2.0,807.7403763834635,,1.3077411809597312,239.66543390651205,,,,,,0.0
2021-10-13 11:00:00,9.1,21.4,21.1,24.4,14.6,1.498,4.221285,15.703100000000001,54.3404,7.0,4.333333333333333,61.33333333333333,0.3666666666666667,81.0,10.0,1024.0,72.0,4.0,4.666666666666667,2.0,838.8868985862293,,2.089115839250344,280.23905264902925,,,,,,0.0
2021-10-13 11:10:00,9.4,21.5,21.2,24.5,14.8,1.477,3.6976500000000003,14.6046,54.123400000000004,7.166666666666667,4.277777777777778,63.94444444444444,0.38888888888888895,80.0,10.0,1024.0,72.0,4.0,4.555555555555555,2.0,861.564017761932,,2.505810081110162,285.2321373692744,,,,,,0.0
2021-10-13 11:20:00,9.9,21.6,21.3,24.6,15.2,1.481,3.7538849999999995,14.9432,54.03830000000001,7.333333333333334,4.222222222222222,66.55555555555554,0.4111111111111112,79.0,10.0,1024.0,72.0,4.0,4.444444444444445,2.0,825.0852118621475,,2.921856295207126,212.82062381205589,,,,,,0.0
2021-10-13 11:30:00,9.6,21.6,21.3,24.6,15.3,1.46,3.9991399999999997,15.237799999999998,54.0182,7.5,4.166666666666667,69.16666666666666,0.43333333333333335,78.0,10.0,1024.0,72.0,4.0,4.333333333333334,2.0,838.7749192301432,,2.9385242310688318,209.59767644763664,,,,,,0.0
2021-10-13 11:40:00,9.5,21.6,21.3,24.8,15.4,1.495,3.7289499999999998,14.3031,53.88099999999999,7.666666666666667,4.111111111111111,71.77777777777777,0.4555555555555556,77.0,10.0,1024.0,72.0,4.0,4.222222222222222,2.0,817.6368249511719,,2.8728302751692003,145.2462338024075,,,,,,0.0
2021-10-13 11:50:00,9.8,21.7,21.4,24.9,15.8,1.482,3.6565849999999998,13.7166,53.903,7.833333333333334,4.055555555555555,74.38888888888889,0.47777777777777786,76.0,10.0,1024.0,72.0,4.0,4.111111111111111,2.0,831.6570390793373,,4.071112124111693,148.05571050827115,,,,,,0.0
2021-10-13 12:00:00,10.3,21.7,21.4,25.0,16.1,1.462,3.65402,13.980099999999998,54.0766,8.0,4.0,77.0,0.5,75.0,10.0,1024.0,72.0,4.0,4.0,2.0,824.0521750825026,,3.3053721400910177,108.6611594509405,,,,,,116.0
2021-10-13 12:10:00,10.5,21.8,21.4,25.1,16.4,1.462,3.37081,14.297900000000002,54.10850000000001,8.055555555555555,4.111111111111111,73.5,0.4722222222222222,74.11111111111111,10.0,1023.9444444444445,71.44444444444444,3.888888888888889,4.222222222222222,2.0555555555555554,837.2373604329426,,3.9313252602054574,107.79472411570575,,,,,,0.0
2021-10-13 12:20:00,10.8,21.6,21.4,25.2,16.9,1.432,2.8841200000000002,13.9906,54.0527,8.11111111111111,4.222222222222222,70.0,0.4444444444444444,73.22222222222223,10.0,1023.8888888888889,70.88888888888889,3.7777777777777777,4.444444444444445,2.111111111111111,820.7200347198838,,3.8676723719316692,97.76291589165811,,,,,,0.0
2021-10-13 12:30:00,11.0,21.5,21.2,25.3,17.1,1.485,2.98919,14.0016,54.0019,8.166666666666666,4.333333333333333,66.5,0.4166666666666667,72.33333333333333,10.0,1023.8333333333334,70.33333333333333,3.6666666666666665,4.666666666666667,2.1666666666666665,817.3592736816406,,3.8952411301257244,97.1133823390465,,,,,,0.0
2021-10-13 12:40:00,10.7,21.2,21.0,25.2,17.2,1.48,2.9408450000000004,13.895599999999998,53.955799999999996,8.222222222222221,4.444444444444445,63.0,0.3888888888888889,71.44444444444444,10.0,1023.7777777777778,69.77777777777777,3.5555555555555554,4.888888888888889,2.2222222222222223,801.1844812011719,,3.118911412759016,88.4441948796935,,,,,,0.0
2021-10-13 12:50:00,10.4,21.1,20.9,25.1,17.0,1.483,2.761215,13.593700000000002,54.02669999999999,8.277777777777779,4.555555555555555,59.5,0.3611111111111111,70.55555555555556,10.0,1023.7222222222222,69.22222222222223,3.4444444444444446,5.111111111111111,2.2777777777777777,815.1190678458378,,3.153706104930511,110.64321620014428,,,,,,0.0
2021-10-13 13:00:00,11.0,21.2,20.9,25.2,17.2,1.456,2.97419,13.665000000000001,54.1588,8.333333333333334,4.666666666666667,56.0,0.33333333333333337,69.66666666666667,10.0,1023.6666666666666,68.66666666666667,3.3333333333333335,5.333333333333333,2.3333333333333335,819.51012485548,,2.777685140216418,100.79561497984633,,,,,,0.0
2021-10-13 13:10:00,11.1,21.3,21.0,25.2,17.4,1.471,3.6458950000000003,13.435300000000002,54.2125,8.38888888888889,4.777777777777778,52.5,0.3055555555555556,68.77777777777777,10.0,1023.6111111111111,68.11111111111111,3.2222222222222223,5.555555555555555,2.388888888888889,814.8030232747395,,2.5322190448389215,99.27231947774942,,,,,,0.0
2021-10-13 13:20:00,11.0,21.3,21.0,25.2,17.3,1.476,2.70791,13.4162,54.2641,8.444444444444445,4.888888888888889,49.0,0.2777777777777778,67.88888888888889,10.0,1023.5555555555555,67.55555555555556,3.111111111111111,5.777777777777778,2.4444444444444446,819.0298651123046,,2.213651512106933,104.03333666526666,,,,,,0.0
2021-10-13 13:30:00,11.8,21.5,21.1,25.2,17.7,1.471,4.03192,13.7436,54.2204,8.5,5.0,45.5,0.25,67.0,10.0,1023.5,67.0,3.0,6.0,2.5,831.4359163130837,,2.0713175684651413,91.20954470661401,,,,,,0.0
2021-10-13 13:40:00,11.7,21.4,21.2,25.2,17.7,1.485,2.82091,13.5298,54.07430000000001,8.555555555555555,5.111111111111111,42.0,0.2222222222222222,66.11111111111111,10.0,1023.4444444444445,66.44444444444444,2.888888888888889,6.222222222222222,2.5555555555555554,819.2347688802083,,1.9654486474142239,88.68531542783403,,,,,,0.0
2021-10-13 13:50:00,11.4,21.3,21.1,25.2,17.8,1.468,2.505605,13.3072,54.0188,8.61111111111111,5.222222222222222,38.5,0.19444444444444448,65.22222222222223,10.0,1023.3888888888889,65.88888888888889,2.7777777777777777,6.444444444444445,2.611111111111111,824.0334408604415,,1.8869323539296112,86.06594873180498,,,,,,0.0
2021-10-13 14:00:00,11.3,21.2,20.9,25.1,17.7,1.465,2.781565,13.3202,54.072199999999995,8.666666666666666,5.333333333333333,35.0,0.16666666666666669,64.33333333333333,10.0,1023.3333333333334,65.33333333333333,2.666666666666667,6.666666666666666,2.6666666666666665,856.8730214436849,,1.8567372736520014,102.89054953041723,,,,,,0.0
2021-10-13 14:10:00,11.4,21.2,20.9,25.2,17.7,1.462,2.29881,13.243799999999998,54.131899999999995,8.722222222222221,5.444444444444445,31.5,0.1388888888888889,63.44444444444444,10.0,1023.2777777777778,64.77777777777777,2.5555555555555554,6.888888888888889,2.7222222222222223,885.5841456200611,,1.8707058074177993,122.15802075165138,,,,,,0.0
2021-10-13 14:20:00,11.5,21.3,21.0,25.2,17.8,1.449,2.37362,13.3226,54.1588,8.777777777777779,5.555555555555555,28.0,0.1111111111111111,62.55555555555556,10.0,1023.2222222222222,64.22222222222223,2.4444444444444446,7.111111111111111,2.7777777777777777,854.2565272820133,,1.5629918533294214,113.54360154211186,,,,,,0.0
2021-10-13 14:30:00,11.3,21.1,21.0,25.0,17.7,1.465,2.683595,13.046000000000001,54.17100000000001,8.833333333333334,5.666666666666666,24.5,0.08333333333333337,61.66666666666667,10.0,1023.1666666666666,63.66666666666667,2.3333333333333335,7.333333333333333,2.833333333333333,831.0062268066406,,1.4376450165685288,113.06471214057362,,,,,,0.0
2021-10-13 14:40:00,11.4,21.1,20.9,25.0,17.7,1.459,2.33844,12.972100000000001,54.0681,8.88888888888889,5.777777777777778,21.0,0.05555555555555558,60.77777777777778,10.0,1023.1111111111111,63.111111111111114,2.2222222222222223,7.555555555555555,2.888888888888889,797.3782069905599,,1.1441044241711917,94.07192791976497,,,,,,0.0
2021-10-13 14:50:00,11.6,21.1,20.9,25.0,17.8,1.454,3.103185,12.6303,54.072900000000004,8.944444444444445,5.888888888888889,17.5,0.02777777777777779,59.888888888888886,10.0,1023.0555555555555,62.55555555555556,2.111111111111111,7.777777777777778,2.9444444444444446,760.4213427453753,,1.1479147178187208,92.92312770865058,,,,,,0.0
2021-10-13 15:00:00,11.8,21.2,20.9,24.9,17.8,1.471,2.357275,12.5372,54.141999999999996,9.0,6.0,14.0,0.0,59.0,10.0,1023.0,62.0,2.0,8.0,3.0,770.730282796224,,1.0632701685519543,101.91967721238647,,,,,,0.0
2021-10-13 15:10:00,11.8,21.2,20.9,25.0,17.8,1.467,2.04637,12.6618,54.2872,8.722222222222221,5.944444444444445,16.77777777777778,0.005555555555555556,60.44444444444444,10.0,1023.1666666666666,62.611111111111114,2.0,8.11111111111111,2.888888888888889,745.6595298679396,,1.0593589440594284,90.56973768503653,,,,,,0.0
2021-10-13 15:20:00,11.7,21.2,20.9,24.9,17.8,1.466,1.9428550000000002,12.7194,54.358399999999996,8.444444444444445,5.888888888888889,19.555555555555557,0.011111111111111112,61.888888888888886,10.0,1023.3333333333334,63.22222222222222,2.0,8.222222222222221,2.7777777777777777,742.2353493245442,,0.8274039462107723,87.83184125135173,,,,,,0.0
2021-10-13 15:30:00,12.2,21.2,20.9,24.9,17.9,1.466,1.923685,12.629000000000001,54.353300000000004,8.166666666666666,5.833333333333333,22.333333333333332,0.01666666666666667,63.333333333333336,10.0,1023.5,63.833333333333336,2.0,8.333333333333334,2.6666666666666665,716.04560166633,,0.7013179046942689,92.03435031481382,,,,,,0.0
2021-10-13 15:40:00,12.0,21.2,21.0,24.9,17.9,1.421,1.637765,12.4133,54.340599999999995,7.888888888888889,5.777777777777778,25.11111111111111,0.022222222222222223,64.77777777777777,10.0,1023.6666666666666,64.44444444444444,2.0,8.444444444444445,2.5555555555555554,686.3950069173177,,0.7880852692241722,91.44840218409306,,,,,,0.0
2021-10-13 15:50:00,11.9,21.1,20.9,24.9,17.8,1.412,1.54916,12.3044,54.340700000000005,7.611111111111111,5.722222222222222,27.888888888888886,0.02777777777777778,66.22222222222223,10.0,1023.8333333333334,65.05555555555556,2.0,8.555555555555555,2.4444444444444446,693.4164040120443,,0.7326346176130286,96.32767493339581,,,,,,0.0
2021-10-13 16:00:00,11.9,21.2,21.0,24.9,17.9,1.42,1.334625,12.0354,54.3745,7.333333333333334,5.666666666666667,30.666666666666664,0.03333333333333334,67.66666666666667,10.0,1024.0,65.66666666666667,2.0,8.666666666666666,2.3333333333333335,682.9876208496094,,0.7519239634368042,85.60449224698341,,,,,,0.0
2021-10-13 16:10:00,12.3,21.3,21.0,24.9,18.0,1.402,1.506505,11.8226,54.462900000000005,7.055555555555555,5.611111111111111,33.44444444444444,0.038888888888888896,69.11111111111111,10.0,1024.1666666666667,66.27777777777777,2.0,8.777777777777779,2.2222222222222223,665.671615418182,,0.7090310841428358,91.12118813013626,,,,,,0.0
2021-10-13 16:20:00,11.9,21.2,21.0,24.8,17.9,1.395,1.52077,11.257900000000001,54.535199999999996,6.777777777777779,5.555555555555555,36.22222222222222,0.044444444444444446,70.55555555555556,10.0,1024.3333333333333,66.88888888888889,2.0,8.88888888888889,2.111111111111111,652.4932289632161,,0.6707016394619888,87.7362465760398,,,,,,0.0
2021-10-13 16:30:00,12.4,21.2,20.9,24.8,17.9,1.41,1.616825,11.045300000000001,54.6495,6.5,5.5,39.0,0.05,72.0,10.0,1024.5,67.5,2.0,9.0,2.0,646.7601307344985,,0.5992889642723873,94.25579200011862,,,,,,0.0
2021-10-13 16:40:00,11.9,21.1,21.0,24.8,17.9,1.412,1.8674636363636365,10.745545454545454,54.77363636363636,6.222222222222222,5.444444444444445,41.77777777777777,0.05555555555555556,73.44444444444444,10.0,1024.6666666666667,68.11111111111111,2.0,9.11111111111111,1.8888888888888888,628.8627164713541,,0.5435916732685209,91.86436705228299,,,,,,0.0
2021-10-13 16:50:00,11.8,21.1,20.9,24.8,17.8,1.391,2.018575,10.559000000000001,54.920399999999994,5.944444444444445,5.388888888888889,44.55555555555556,0.061111111111111116,74.88888888888889,10.0,1024.8333333333333,68.72222222222223,2.0,9.222222222222221,1.777777777777778,603.4038918471063,,0.5998851438085575,77.22673220575193,,,,,,0.0
2021-10-13 17:00:00,11.6,21.1,20.9,24.8,17.7,1.418,2.10079,10.1841,55.017100000000006,5.666666666666667,5.333333333333333,47.33333333333333,0.06666666666666668,76.33333333333333,10.0,1025.0,69.33333333333333,2.0,9.333333333333334,1.6666666666666667,597.5161564127604,,0.5309001054290661,90.74660742334054,,,,,,0.0
2021-10-13 17:10:00,11.5,20.9,20.8,24.6,17.6,1.402,2.099005,9.8566,55.1201,5.388888888888889,5.277777777777778,50.11111111111111,0.07222222222222223,77.77777777777777,10.0,1025.1666666666667,69.94444444444444,2.0,9.444444444444445,1.5555555555555556,583.8224355272315,,0.4900884796754788,88.53416490479377,,,,,,0.0
2021-10-13 17:20:00,11.7,20.9,20.7,24.6,17.5,1.408,2.136255,9.5108,55.2051,5.111111111111112,5.222222222222222,52.888888888888886,0.07777777777777779,79.22222222222223,10.0,1025.3333333333333,70.55555555555556,2.0,9.555555555555555,1.4444444444444444,581.321518758138,,0.47775943724364883,101.14155649368372,,,,,,0.0
2021-10-13 17:30:00,11.8,20.9,20.7,24.5,17.5,1.43,2.295535,9.597,55.3146,4.833333333333334,5.166666666666667,55.666666666666664,0.08333333333333334,80.66666666666667,10.0,1025.5,71.16666666666667,2.0,9.666666666666666,1.3333333333333335,533.2426115505175,,0.594388124433446,64.96067396788948,,,,,,0.0
2021-10-13 17:40:00,11.6,20.9,20.7,24.5,17.5,1.407,2.87441,9.8142,55.417899999999996,4.555555555555556,5.111111111111111,58.44444444444444,0.08888888888888889,82.11111111111111,10.0,1025.6666666666667,71.77777777777777,2.0,9.777777777777779,1.2222222222222223,515.6218972778321,,0.9600729342360618,52.97805627693564,,,,,,0.0
2021-10-13 17:50:00,11.5,20.9,20.7,24.5,17.5,1.424,8.130410000000001,9.5237,55.446799999999996,4.277777777777779,5.055555555555555,61.22222222222222,0.09444444444444446,83.55555555555556,10.0,1025.8333333333333,72.38888888888889,2.0,9.88888888888889,1.1111111111111112,508.9830289152299,,1.6808145493925628,54.77228833344024,,,,,,0.0
2021-10-13 18:00:00,11.3,20.8,20.6,24.5,17.4,1.411,14.537415,9.303700000000001,55.4825,4.0,5.0,64.0,0.1,85.0,10.0,1026.0,73.0,2.0,10.0,1.0,494.7155048624674,,1.7843469968589685,51.997934716434806,,,,,,0.0
2021-10-13 18:10:00,11.1,20.7,20.5,24.4,17.3,1.417,3.314515,8.7666,55.5039,3.888888888888889,5.0,67.0,0.09444444444444446,85.38888888888889,10.0,1026.111111111111,71.55555555555556,1.9444444444444444,10.055555555555555,1.0,482.24227887383825,,1.6911852101484932,52.053687616445245,,,,,,0.0
2021-10-13 18:20:00,10.9,20.9,20.6,24.3,17.0,1.4,3.28505625,8.43075,55.53275,3.7777777777777777,5.0,70.0,0.08888888888888889,85.77777777777777,10.0,1026.2222222222222,70.11111111111111,1.8888888888888888,10.11111111111111,1.0,483.08443735758465,,1.19091197072281,49.47834746775654,,,,,,0.0
2021-10-13 18:30:00,10.6,21.0,20.7,24.3,16.7,1.422,3.4078150000000003,8.1181,55.9489,3.6666666666666665,5.0,73.0,0.08333333333333334,86.16666666666667,10.0,1026.3333333333333,68.66666666666667,1.8333333333333333,10.166666666666666,1.0,479.86712034378934,,1.0521282560441454,51.457503957802295,,,,,,0.0
2021-10-13 18:40:00,10.4,21.1,20.8,24.2,16.4,1.421,3.684355,8.0744,56.362,3.5555555555555554,5.0,76.0,0.07777777777777778,86.55555555555556,10.0,1026.4444444444443,67.22222222222223,1.7777777777777777,10.222222222222221,1.0,473.50941518147783,,0.9581186981103513,54.80156881364726,,,,,,0.0
2021-10-13 18:50:00,10.1,21.2,20.9,24.2,16.1,1.442,3.78939,8.2333,56.6296,3.4444444444444446,5.0,79.0,0.07222222222222223,86.94444444444444,10.0,1026.5555555555557,65.77777777777777,1.7222222222222223,10.277777777777779,1.0,473.93921889732627,,0.9273146231969198,61.62897890726725,,,,,,0.0
2021-10-13 19:00:00,9.8,21.2,21.0,24.2,15.7,1.437,3.79617,8.3407,56.78920000000001,3.3333333333333335,5.0,82.0,0.06666666666666667,87.33333333333333,10.0,1026.6666666666667,64.33333333333333,1.6666666666666667,10.333333333333334,1.0,466.3061409505208,,0.8252681387649418,67.74802288184732,,,,,,0.0
2021-10-13 19:10:00,9.8,21.2,21.0,24.1,15.7,1.441,3.7918849999999997,8.0378,56.8221,3.2222222222222223,5.0,85.0,0.06111111111111111,87.72222222222223,10.0,1026.7777777777778,62.888888888888886,1.6111111111111112,10.38888888888889,1.0,459.61833536082304,,0.8453873717650182,73.47761973946781,,,,,,0.0
2021-10-13 19:20:00,9.8,21.1,20.9,24.1,15.6,1.448,3.6274749999999996,8.3712,56.8842,3.111111111111111,5.0,88.0,0.05555555555555556,88.11111111111111,10.0,1026.888888888889,61.44444444444444,1.5555555555555556,10.444444444444445,1.0,459.5192356363932,,0.7889987391519682,83.60529832484359,,,,,,0.0
2021-10-13 19:30:00,9.4,21.0,20.8,24.0,15.4,1.44,3.572375,8.1554,56.8972,3.0,5.0,91.0,0.05,88.5,10.0,1027.0,60.0,1.5,10.5,1.0,457.1943628631241,,0.7754878000224714,87.53987204988124,,,,,,0.0
2021-10-13 19:40:00,9.6,21.1,20.8,24.0,15.4,1.44,3.67837,7.6129999999999995,56.85209999999999,2.888888888888889,5.0,94.0,0.044444444444444446,88.88888888888889,10.0,1027.111111111111,58.55555555555556,1.4444444444444444,10.555555555555555,1.0,459.22293853759766,,0.7970068087971817,95.27882809612038,,,,,,0.0
