,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-13 19:50:00,9.5,21.1,20.9,24.0,15.1,1.478,3.5201700000000002,7.5924000000000005,56.8903,2.7777777777777777,5.0,97.0,0.03888888888888889,89.27777777777777,10.0,1027.2222222222222,57.111111111111114,1.3888888888888888,10.61111111111111,1.0,450.4604568270979,,0.7537199662280621,102.23333594392248,,,,,,0.0
2021-10-13 20:00:00,9.3,21.2,20.9,23.9,15.1,1.475,3.72328,7.303399999999999,56.9163,2.666666666666667,5.0,100.0,0.033333333333333326,89.66666666666667,10.0,1027.3333333333333,55.66666666666667,1.3333333333333335,10.666666666666666,1.0,449.7422615559896,,0.7142992329361749,109.7912167858404,,,,,,0.0
2021-10-13 20:10:00,9.2,21.1,20.9,23.9,14.8,1.473,3.783615,7.1181,56.9994,2.5555555555555554,5.0,103.0,0.027777777777777776,90.05555555555556,10.0,1027.4444444444443,54.22222222222222,1.2777777777777777,10.722222222222221,1.0,449.84986374076755,,0.8263481494910636,108.9090520731608,,,,,,0.0
2021-10-13 20:20:00,8.6,21.0,20.9,23.9,14.4,1.481,3.51997,7.4896,57.05649999999999,2.4444444444444446,5.0,106.0,0.022222222222222213,90.44444444444444,10.0,1027.5555555555557,52.77777777777778,1.2222222222222223,10.777777777777779,1.0,451.9998196411133,,0.7428571330137171,106.88461112200204,,,,,,0.0
2021-10-13 20:30:00,8.6,21.0,20.8,23.8,14.2,1.479,3.356375,7.652200000000001,57.031600000000005,2.3333333333333335,5.0,109.0,0.016666666666666663,90.83333333333333,10.0,1027.6666666666667,51.33333333333333,1.1666666666666667,10.833333333333334,1.0,449.6958957856277,,0.7413785141630698,110.33873424637788,,,,,,0.0
2021-10-13 20:40:00,8.4,21.0,20.8,23.8,14.1,1.474,3.48833,7.818300000000001,57.09009999999999,2.2222222222222223,5.0,112.0,0.011111111111111113,91.22222222222223,10.0,1027.7777777777778,49.888888888888886,1.1111111111111112,10.88888888888889,1.0,448.46406453450527,,0.7660593578312019,109.87330718606206,,,,,,0.0
2021-10-13 20:50:00,8.4,21.0,20.9,23.7,14.0,1.465,3.44003,7.5093000000000005,57.0644,2.111111111111111,5.0,115.0,0.00555555555555555,91.61111111111111,10.0,1027.888888888889,48.44444444444444,1.0555555555555556,10.944444444444445,1.0,446.4909444594109,,0.7531148903922172,108.6877782575963,,,,,,0.0
2021-10-13 21:00:00,8.4,21.0,20.9,23.7,13.9,1.469,3.205635,7.111700000000001,57.0433,2.0,5.0,118.0,0.0,92.0,10.0,1028.0,47.0,1.0,11.0,1.0,440.0490913899739,,0.7103888460943255,109.32727223843503,,,,,,0.0
2021-10-13 21:10:00,8.7,21.1,20.9,23.7,14.0,1.477,3.3177,6.9742999999999995,57.1086,2.0,5.055555555555555,118.05555555555556,0.0,91.83333333333333,10.0,1028.0,45.44444444444444,0.9444444444444444,11.055555555555555,1.0,439.4319312260069,,0.7649762663632462,109.40393345848989,,,,,,0.0
2021-10-13 21:20:00,8.5,21.1,21.0,23.7,13.9,1.485,3.39412,6.9398,57.190200000000004,2.0,5.111111111111111,118.11111111111111,0.0,91.66666666666667,10.0,1028.0,43.888888888888886,0.8888888888888888,11.11111111111111,1.0,439.5357405598958,,0.7267776476436079,107.91961660137285,,,,,,0.0
2021-10-13 21:30:00,8.2,21.0,20.9,23.7,13.8,1.474,3.22406,6.500100000000001,57.201499999999996,2.0,5.166666666666667,118.16666666666667,0.0,91.5,10.0,1028.0,42.333333333333336,0.8333333333333334,11.166666666666666,1.0,443.96719062892873,,0.7931323742201436,108.12995256305415,,,,,,0.0
2021-10-13 21:40:00,7.9,20.9,20.8,23.7,13.6,1.471,3.2601,6.4233,57.2435,2.0,5.222222222222222,118.22222222222223,0.0,91.33333333333333,10.0,1028.0,40.77777777777778,0.7777777777777778,11.222222222222221,1.0,441.8098510742187,,0.777930338409661,110.73995657516737,,,,,,0.0
2021-10-13 21:50:00,7.9,20.9,20.8,23.6,13.5,1.483,3.25466,6.5252,57.3451,2.0,5.277777777777778,118.27777777777777,0.0,91.16666666666667,10.0,1028.0,39.22222222222222,0.7222222222222222,11.277777777777779,1.0,437.3545004307539,,0.7055188399637486,105.80338057501842,,,,,,0.0
2021-10-13 22:00:00,7.7,21.0,20.8,23.6,13.5,1.442,3.459725,6.3423,57.38440000000001,2.0,5.333333333333333,118.33333333333333,0.0,91.0,10.0,1028.0,37.666666666666664,0.6666666666666667,11.333333333333334,1.0,435.7408246866862,,0.7352101636774796,108.87691511682199,,,,,,0.0
2021-10-13 22:10:00,7.8,20.9,20.8,23.6,13.5,1.444,3.4851599999999996,6.667199999999999,57.4384,2.0,5.388888888888889,118.38888888888889,0.0,90.83333333333333,10.0,1028.0,36.111111111111114,0.6111111111111112,11.38888888888889,1.0,437.9587741088867,,0.735436303948952,110.47770483566543,,,,,,0.0
2021-10-13 22:20:00,7.5,20.9,20.8,23.6,13.3,1.43,3.4732399999999997,6.1364,57.3898,2.0,5.444444444444445,118.44444444444444,0.0,90.66666666666667,10.0,1028.0,34.55555555555556,0.5555555555555556,11.444444444444445,1.0,438.3808154612574,,0.6460937700020728,110.53751942219708,,,,,,0.0
2021-10-13 22:30:00,7.4,20.9,20.8,23.6,13.3,1.449,3.5888649999999997,6.206300000000001,57.0289,2.0,5.5,118.5,0.0,90.5,10.0,1028.0,33.0,0.5,11.5,1.0,442.82536366780596,,0.6814392717679342,108.66031524981481,,,,,,0.0
2021-10-13 22:40:00,7.4,20.8,20.8,23.6,13.2,1.439,3.7159199999999997,5.7332,56.7451,2.0,5.555555555555555,118.55555555555556,0.0,90.33333333333333,10.0,1028.0,31.444444444444443,0.4444444444444444,11.555555555555555,1.0,433.82043755893056,,0.7049583751291542,108.39276267186396,,,,,,0.0
2021-10-13 22:50:00,7.2,20.8,20.8,23.6,13.3,1.436,3.74319,5.7067,56.64880000000001,2.0,5.611111111111111,118.61111111111111,0.0,90.16666666666667,10.0,1028.0,29.88888888888889,0.38888888888888895,11.61111111111111,1.0,433.9123194376628,,0.7408668200739023,110.7985181976577,,,,,,0.0
2021-10-13 23:00:00,7.2,20.8,20.7,23.5,13.1,1.459,4.074759090909091,5.789090909090909,56.626636363636365,2.0,5.666666666666667,118.66666666666667,0.0,90.0,10.0,1028.0,28.333333333333332,0.33333333333333337,11.666666666666666,1.0,434.0296486199039,,0.6595636977869912,109.08668730568752,,,,,,0.0
2021-10-13 23:10:00,7.1,20.8,20.7,23.6,13.1,1.449,4.12365,5.6213999999999995,56.624900000000004,2.0,5.722222222222222,118.72222222222223,0.0,89.83333333333333,10.0,1028.0,26.77777777777778,0.2777777777777778,11.722222222222221,1.0,436.3006587727865,,0.79085258573883,110.28351538685084,,,,,,0.0
2021-10-13 23:20:00,6.6,20.7,20.7,23.5,12.9,1.465,4.18223,5.7295,56.6742,2.0,5.777777777777778,118.77777777777777,0.0,89.66666666666667,10.0,1028.0,25.22222222222222,0.2222222222222222,11.777777777777779,1.0,430.50499553110404,,0.7636406487344349,111.61683954335876,,,,,,0.0
2021-10-13 23:30:00,6.8,20.7,20.6,23.5,12.9,1.449,3.8412149999999996,5.8290999999999995,56.6947,2.0,5.833333333333333,118.83333333333333,0.0,89.5,10.0,1028.0,23.666666666666668,0.16666666666666674,11.833333333333334,1.0,427.67514194883154,,0.7153274095698265,108.07659669606699,,,,,,0.0
2021-10-13 23:40:00,6.7,20.6,20.6,23.5,12.8,1.449,4.046390000000001,5.9955,56.7043,2.0,5.888888888888889,118.88888888888889,0.0,89.33333333333333,10.0,1028.0,22.11111111111111,0.11111111111111116,11.88888888888889,1.0,437.8568717447917,,0.7203143392402237,108.92000541945636,,,,,,0.0
2021-10-13 23:50:00,6.6,20.8,21.8,23.5,12.7,1.431,4.04455,6.2280999999999995,56.711400000000005,2.0,5.944444444444445,118.94444444444444,0.0,89.16666666666667,10.0,1028.0,20.555555555555554,0.05555555555555558,11.944444444444445,1.0,436.79826185555294,,0.7639524140196331,108.52295941476768,,,,,,0.0
2021-10-14 00:00:00,6.7,20.7,20.8,23.5,12.8,1.427,3.97445,5.8036,56.6493,2.0,6.0,119.0,0.0,89.0,10.0,1028.0,19.0,0.0,12.0,1.0,433.2232915242513,,0.7686726872092586,111.07991238674875,,,,,,0.0
2021-10-14 00:10:00,6.5,20.7,20.6,23.5,12.8,1.424,3.9366100000000004,5.4875,56.618399999999994,1.9444444444444444,5.944444444444445,119.22222222222223,0.0,89.11111111111111,10.0,1028.0,18.444444444444443,-0.05555555555555555,11.88888888888889,1.0,433.8240015735845,,0.7970067475550928,108.30677280382922,,,,,,0.0
2021-10-14 00:20:00,6.0,20.5,20.5,23.5,12.5,1.441,3.94688,5.2908,56.6442,1.8888888888888888,5.888888888888889,119.44444444444444,0.0,89.22222222222223,10.0,1028.0,17.88888888888889,-0.1111111111111111,11.777777777777779,1.0,436.06925181070966,,0.6963118163652002,110.08334606386174,,,,,,0.0
2021-10-14 00:30:00,6.3,20.6,21.5,23.4,12.5,1.426,4.027125,5.2724,56.7001,1.8333333333333333,5.833333333333333,119.66666666666667,0.0,89.33333333333333,10.0,1028.0,17.333333333333332,-0.16666666666666666,11.666666666666666,1.0,434.736425584815,,0.7292119889399089,111.68577694973703,,,,,,0.0
2021-10-14 00:40:00,5.8,20.5,20.9,23.4,12.4,1.442,3.8112000000000004,5.6541,56.8019,1.7777777777777777,5.777777777777778,119.88888888888889,0.0,89.44444444444444,10.0,1028.0,16.77777777777778,-0.2222222222222222,11.555555555555555,1.0,428.94846501142126,,0.734762550489714,107.6554908485197,,,,,,0.0
2021-10-14 00:50:00,5.8,20.4,20.4,23.5,12.2,1.444,4.00108,5.4561,56.8171,1.7222222222222223,5.722222222222222,120.11111111111111,0.0,89.55555555555556,10.0,1028.0,16.22222222222222,-0.2777777777777778,11.444444444444445,1.0,431.03064392089846,,0.7305890668995974,108.12596651648398,,,,,,0.0
2021-10-14 01:00:00,5.8,20.6,21.7,23.4,12.2,1.441,3.728965,5.162599999999999,56.7796,1.6666666666666667,5.666666666666667,120.33333333333333,0.0,89.66666666666667,10.0,1028.0,15.666666666666668,-0.3333333333333333,11.333333333333334,1.0,430.5563047667756,,0.7550318368907366,109.69259025832355,,,,,,0.0
2021-10-14 01:10:00,5.6,20.4,20.7,23.4,12.1,1.422,3.7150100000000004,5.1915,56.7912,1.6111111111111112,5.611111111111111,120.55555555555556,0.0,89.77777777777777,10.0,1028.0,15.11111111111111,-0.3888888888888889,11.222222222222221,1.0,435.56769877115886,,0.7137712803398821,110.78329274603202,,,,,,0.0
2021-10-14 01:20:00,6.1,20.5,20.5,23.4,12.3,1.451,3.6871099999999997,4.8637999999999995,56.797799999999995,1.5555555555555556,5.555555555555555,120.77777777777777,0.0,89.88888888888889,10.0,1028.0,14.555555555555557,-0.4444444444444444,11.11111111111111,1.0,437.15704294489717,,0.6883216663235325,109.82036236692957,,,,,,0.0
2021-10-14 01:30:00,6.2,20.6,21.8,23.4,12.4,1.431,3.498455,4.8357,56.8368,1.5,5.5,121.0,0.0,90.0,10.0,1028.0,14.0,-0.5,11.0,1.0,436.01713419596354,,0.671702143630739,110.8264615482395,,,,,,0.0
2021-10-14 01:40:00,6.1,20.5,20.6,23.4,12.4,1.451,3.808355,4.7793,56.9054,1.4444444444444444,5.444444444444445,121.22222222222223,0.0,90.11111111111111,10.0,1028.0,13.444444444444445,-0.5555555555555556,10.88888888888889,1.0,433.9363953548738,,0.6273195657327687,109.45023450323417,,,,,,0.0
2021-10-14 01:50:00,6.3,20.5,20.5,23.4,12.5,1.43,3.835015,4.7471000000000005,56.9181,1.3888888888888888,5.388888888888889,121.44444444444444,0.0,90.22222222222223,10.0,1028.0,12.88888888888889,-0.611111111111111,10.777777777777779,1.0,435.6784498087565,,0.6657158011930473,110.07736150192002,,,,,,0.0
2021-10-14 02:00:00,6.2,20.6,21.9,23.4,12.4,1.426,4.158255,5.0076,56.982600000000005,1.3333333333333335,5.333333333333333,121.66666666666667,0.0,90.33333333333333,10.0,1028.0,12.333333333333334,-0.6666666666666666,10.666666666666666,1.0,432.1917212966393,,0.6593875122676461,110.0811046746895,,,,,,0.0
2021-10-14 02:10:00,6.2,20.5,20.6,23.4,12.4,1.439,4.1938450000000005,4.6744,56.944,1.2777777777777777,5.277777777777778,121.88888888888889,0.0,90.44444444444444,10.0,1028.0,11.777777777777779,-0.7222222222222222,10.555555555555555,1.0,432.03585601806645,,0.6745973709242492,107.1352203528625,,,,,,0.0
2021-10-14 02:20:00,6.3,20.4,20.4,23.4,12.4,1.437,4.14913,4.7147,56.9495,1.2222222222222223,5.222222222222222,122.11111111111111,0.0,90.55555555555556,10.0,1028.0,11.222222222222223,-0.7777777777777778,10.444444444444445,1.0,434.69363906684964,,0.6838113604132402,112.22847466097039,,,,,,0.0
2021-10-14 02:30:00,6.1,20.6,21.7,23.4,12.4,1.443,4.26984,4.4670000000000005,56.9539,1.1666666666666667,5.166666666666667,122.33333333333333,0.0,90.66666666666667,10.0,1028.0,10.666666666666668,-0.8333333333333333,10.333333333333334,1.0,436.6159819539388,,0.6663661784581882,109.42798847370902,,,,,,0.0
2021-10-14 02:40:00,6.1,20.4,20.7,23.4,12.3,1.436,4.3559,4.8451,57.0149,1.1111111111111112,5.111111111111111,122.55555555555556,0.0,90.77777777777777,10.0,1028.0,10.111111111111112,-0.8888888888888888,10.222222222222221,1.0,439.68247926207795,,0.6883500575657282,107.5101595797781,,,,,,0.0
2021-10-14 02:50:00,6.4,20.4,20.4,23.4,12.4,1.44,4.448945,4.730700000000001,56.990700000000004,1.0555555555555556,5.055555555555555,122.77777777777777,0.0,90.88888888888889,10.0,1028.0,9.555555555555557,-0.9444444444444444,10.11111111111111,1.0,439.8054115804036,,0.7634583773703898,111.05778237509863,,,,,,0.0
2021-10-14 03:00:00,5.9,20.5,21.7,23.3,12.3,1.45,4.58416,4.759,57.0095,1.0,5.0,123.0,0.0,91.0,10.0,1028.0,9.0,-1.0,10.0,1.0,440.63885966333845,,0.7247168368311588,105.97214724179715,,,,,,0.0
2021-10-14 03:10:00,5.6,20.3,20.5,23.4,12.1,1.449,4.41875,4.818099999999999,57.0206,0.9444444444444444,5.0,123.22222222222223,0.0,91.0,10.0,1028.0555555555557,8.777777777777779,-1.0,10.0,1.0555555555555556,444.2220311868602,,0.7505861988587904,110.3862701353515,,,,,,0.0
2021-10-14 03:20:00,5.5,20.4,21.0,23.3,11.9,1.414,4.38495,4.4914000000000005,57.003099999999996,0.8888888888888888,5.0,123.44444444444444,0.0,91.0,10.0,1028.111111111111,8.555555555555555,-1.0,10.0,1.1111111111111112,446.7979981170303,,0.6805723931888739,111.45899192810059,,,,,,0.0
2021-10-14 03:30:00,5.4,20.3,21.6,23.3,11.7,1.412,4.496090000000001,4.3393999999999995,56.9939,0.8333333333333334,5.0,123.66666666666667,0.0,91.0,10.0,1028.1666666666667,8.333333333333334,-1.0,10.0,1.1666666666666667,444.60732752657486,,0.6943079018230829,111.02786787862833,,,,,,0.0
2021-10-14 03:40:00,5.5,20.2,20.3,23.3,11.8,1.409,4.523915000000001,4.4206,57.026300000000006,0.7777777777777778,5.0,123.88888888888889,0.0,91.0,10.0,1028.2222222222222,8.11111111111111,-1.0,10.0,1.2222222222222223,442.5367162349306,,0.6720253313892642,109.65517311096191,,,,,,0.0
2021-10-14 03:50:00,5.4,20.4,21.8,23.3,11.9,1.421,4.5187,4.4515,57.0612,0.7222222222222222,5.0,124.11111111111111,0.0,91.0,10.0,1028.2777777777778,7.888888888888889,-1.0,10.0,1.2777777777777777,441.77454071044923,,0.6987385825029875,108.585632178743,,,,,,0.0
2021-10-14 04:00:00,5.2,20.2,20.7,23.3,11.7,1.429,4.528544999999999,4.3747,57.0569,0.6666666666666667,5.0,124.33333333333333,0.0,91.0,10.0,1028.3333333333333,7.666666666666667,-1.0,10.0,1.3333333333333333,440.7155187988281,,0.7071567446692179,109.58836476557671,,,,,,0.0
2021-10-14 04:10:00,5.4,20.2,20.2,23.3,11.7,1.428,4.58239,4.303,57.0561,0.6111111111111112,5.0,124.55555555555556,0.0,91.0,10.0,1028.388888888889,7.444444444444445,-1.0,10.0,1.3888888888888888,438.8914822387695,,0.6595307817061742,113.74968788146971,,,,,,0.0
2021-10-14 04:20:00,5.5,20.3,22.2,23.3,11.7,1.41,4.5494900000000005,4.2744,57.061400000000006,0.5555555555555556,5.0,124.77777777777777,0.0,91.0,10.0,1028.4444444444443,7.222222222222222,-1.0,10.0,1.4444444444444444,442.18871128827675,,0.7136153623773216,115.82580435844466,,,,,,0.0
2021-10-14 04:30:00,5.6,20.2,20.4,23.3,11.9,1.416,4.69539,4.3443,57.0585,0.5,5.0,125.0,0.0,91.0,10.0,1028.5,7.0,-1.0,10.0,1.5,450.87912264418327,,0.7091697790351628,203.04940464687886,,,,,,0.0
2021-10-14 04:40:00,5.5,20.3,20.7,23.3,11.8,1.417,4.65513,4.4283,57.077,0.4444444444444444,5.0,125.22222222222223,0.0,91.0,10.0,1028.5555555555557,6.777777777777778,-1.0,10.0,1.5555555555555556,444.137897991312,,0.8223934957385064,172.73215764363607,,,,,,0.0
2021-10-14 04:50:00,5.5,20.3,21.7,23.3,11.8,1.404,4.669230000000001,4.2694,57.0773,0.38888888888888895,5.0,125.44444444444444,0.0,91.0,10.0,1028.611111111111,6.555555555555555,-1.0,10.0,1.6111111111111112,446.63717397054035,,0.9022069968308433,130.70984170450328,,,,,,0.0
2021-10-14 05:00:00,5.6,20.2,20.3,23.3,11.9,1.402,4.47421,4.5247,57.1299,0.33333333333333337,5.0,125.66666666666667,0.0,91.0,10.0,1028.6666666666667,6.333333333333334,-1.0,10.0,1.6666666666666665,445.09001410473354,,0.7013432862256038,170.62228660583497,,,,,,0.0
2021-10-14 05:10:00,5.2,20.3,21.3,23.2,11.7,1.421,5.679795,4.3702,57.1222,0.2777777777777778,5.0,125.88888888888889,0.0,91.0,10.0,1028.7222222222222,6.111111111111111,-1.0,10.0,1.7222222222222223,444.79460255940756,,0.5411284823311587,146.82706492688024,,,,,,0.0
2021-10-14 05:20:00,5.6,20.2,21.2,23.2,11.9,1.409,6.794955,4.0695,57.0797,0.2222222222222222,5.0,126.11111111111111,0.0,91.0,10.0,1028.7777777777778,5.888888888888889,-1.0,10.0,1.7777777777777777,450.24860355771824,,0.6318455417454243,149.6374748357137,,,,,,0.0
2021-10-14 05:30:00,5.0,20.0,20.1,23.2,11.5,1.424,6.384985,4.1126,57.101200000000006,0.16666666666666674,5.0,126.33333333333333,0.0,91.0,10.0,1028.8333333333333,5.666666666666667,-1.0,10.0,1.8333333333333333,449.1622147623698,,0.655629670510521,149.35836619145454,,,,,,0.0
2021-10-14 05:40:00,4.8,20.1,21.3,23.2,11.3,1.422,6.26154,3.9734000000000003,57.126999999999995,0.11111111111111116,5.0,126.55555555555556,0.0,91.0,10.0,1028.888888888889,5.444444444444445,-1.0,10.0,1.8888888888888888,456.60810872045056,,0.680263262173887,159.1853198699089,,,,,,0.0
2021-10-14 05:50:00,4.7,20.0,21.5,23.3,11.2,1.429,8.0549,4.0762,57.1511,0.05555555555555558,5.0,126.77777777777777,0.0,91.0,10.0,1028.9444444444443,5.222222222222222,-1.0,10.0,1.9444444444444444,461.44073903401693,,0.7464098123566243,186.56114866439904,,,,,,0.0
2021-10-14 06:00:00,4.5,19.9,20.1,23.2,11.1,1.416,7.7926400000000005,4.4073,57.199400000000004,0.0,5.0,127.0,0.0,91.0,10.0,1029.0,5.0,-1.0,10.0,2.0,476.3910060838722,,0.7550864672118967,222.73524680860118,,,,,,0.0
2021-10-14 06:10:00,4.3,19.9,22.1,23.2,11.0,1.44,4.80429,4.7273,57.1827,0.27777777777777773,4.944444444444445,124.0,0.0,89.77777777777777,10.0,1028.9444444444443,5.388888888888889,-0.9444444444444444,9.666666666666666,2.0555555555555554,473.07483866373695,,0.8733618621704942,242.93014179725432,,,,,,0.0
2021-10-14 06:20:00,4.3,19.8,20.0,23.2,10.9,1.452,4.38095,5.0161999999999995,57.036,0.5555555555555555,4.888888888888889,121.0,0.0,88.55555555555556,10.0,1028.888888888889,5.777777777777778,-0.8888888888888888,9.333333333333334,2.111111111111111,476.6292687812893,,0.8728340974466949,191.2943910631083,,,,,,0.0
2021-10-14 06:30:00,4.5,20.1,22.8,23.3,11.0,1.43,4.5755,5.3893,56.9433,0.8333333333333333,4.833333333333333,118.0,0.0,87.33333333333333,10.0,1028.8333333333333,6.166666666666667,-0.8333333333333334,9.0,2.1666666666666665,505.638659769694,,0.7558421855171522,384.4805130513509,,,,,,0.0
2021-10-14 06:40:00,4.9,19.9,20.4,23.3,11.2,1.438,6.601999999999999,5.8202,56.878099999999996,1.111111111111111,4.777777777777778,115.0,0.0,86.11111111111111,10.0,1028.7777777777778,6.555555555555555,-0.7777777777777778,8.666666666666666,2.2222222222222223,531.3248151722173,,0.7730772293018082,416.45634026737537,,,,,,0.0
2021-10-14 06:50:00,4.7,19.8,19.9,23.3,11.0,1.445,5.3015799999999995,5.863899999999999,56.7383,1.3888888888888888,4.722222222222222,112.0,0.0,84.88888888888889,10.0,1028.7222222222222,6.944444444444445,-0.7222222222222222,8.333333333333334,2.2777777777777777,536.9491831461589,,0.7973924125773084,369.20842534727973,,,,,,0.0
2021-10-14 07:00:00,4.7,20.1,22.6,23.4,11.1,1.404,4.8339,6.139799999999999,56.599000000000004,1.6666666666666665,4.666666666666667,109.0,0.0,83.66666666666667,10.0,1028.6666666666667,7.333333333333334,-0.6666666666666667,8.0,2.3333333333333335,548.0061022282742,,0.8467707537611325,343.5662898763021,,,,,,0.0
2021-10-14 07:10:00,4.5,20.0,20.2,23.4,11.1,1.446,4.942315,6.776000000000001,57.061400000000006,1.9444444444444442,4.611111111111111,106.0,0.0,82.44444444444444,10.0,1028.611111111111,7.722222222222222,-0.6111111111111112,7.666666666666666,2.388888888888889,581.7966068911887,,0.8277124214287254,301.42970146722206,,,,,,0.0
2021-10-14 07:20:00,4.2,20.0,20.4,23.4,10.9,1.424,4.14114,8.4456,56.142999999999994,2.222222222222222,4.555555555555555,103.0,0.0,81.22222222222223,10.0,1028.5555555555557,8.11111111111111,-0.5555555555555556,7.333333333333333,2.4444444444444446,600.5167647368332,,0.837583268754563,249.82086679361637,,,,,,0.0
2021-10-14 07:30:00,4.4,20.0,21.9,23.5,10.9,1.408,4.02716,8.879,53.2909,2.5,4.5,100.0,0.0,80.0,10.0,1028.5,8.5,-0.5,7.0,2.5,614.8934409586589,,0.976352877120177,201.29658790588377,,,,,,0.0
2021-10-14 07:40:00,4.7,20.0,20.1,23.5,11.1,1.436,3.6082949999999996,9.6587,51.540200000000006,2.7777777777777777,4.444444444444445,97.0,0.0,78.77777777777777,10.0,1028.4444444444443,8.88888888888889,-0.4444444444444444,6.666666666666666,2.5555555555555554,628.2097648813533,,1.006942565717266,168.34962252643822,,,,,,0.0
2021-10-14 07:50:00,4.3,20.3,21.9,23.7,11.0,1.418,3.64396,10.156,50.3553,3.0555555555555554,4.388888888888889,94.0,0.0,77.55555555555556,10.0,1028.388888888889,9.277777777777779,-0.38888888888888895,6.333333333333333,2.611111111111111,654.8176062011719,,0.9626256496337173,155.81418246985828,,,,,,0.0
2021-10-14 08:00:00,4.8,20.2,20.9,23.8,11.2,1.434,3.549655,11.3428,49.5935,3.333333333333333,4.333333333333333,91.0,0.0,76.33333333333333,10.0,1028.3333333333333,9.666666666666668,-0.33333333333333337,6.0,2.6666666666666665,656.2901633707683,,0.965126034491143,123.97747176692985,,,,,,0.0
2021-10-14 08:10:00,4.6,20.3,20.3,23.8,11.2,1.435,3.5072850000000004,11.6845,48.9404,3.6111111111111107,4.277777777777778,88.0,0.0,75.11111111111111,10.0,1028.2777777777778,10.055555555555555,-0.2777777777777778,5.666666666666666,2.7222222222222223,640.0602870616693,,0.9446727282802264,107.14232306162516,,,,,,0.0
2021-10-14 08:20:00,4.6,20.4,21.5,23.8,11.1,1.446,3.13073,11.842400000000001,48.714600000000004,3.8888888888888884,4.222222222222222,85.0,0.0,73.88888888888889,10.0,1028.2222222222222,10.444444444444445,-0.2222222222222222,5.333333333333333,2.7777777777777777,641.8931416829427,,0.9054967985196976,113.0382209654986,,,,,,0.0
2021-10-14 08:30:00,5.3,20.3,20.9,23.8,11.4,1.451,3.04393,11.6354,48.6318,4.166666666666666,4.166666666666667,82.0,0.0,72.66666666666666,10.0,1028.1666666666667,10.833333333333332,-0.16666666666666674,5.0,2.833333333333333,649.661746945436,,0.853647789863375,115.02865896365063,,,,,,0.0
2021-10-14 08:40:00,5.4,20.4,20.4,24.0,11.5,1.459,2.941515,12.5491,48.6374,4.444444444444444,4.111111111111111,79.0,0.0,71.44444444444444,10.0,1028.111111111111,11.222222222222221,-0.11111111111111116,4.666666666666666,2.888888888888889,645.6331449030733,,0.9739100270890921,94.52020907752258,,,,,,0.0
2021-10-14 08:50:00,5.5,20.6,20.6,24.1,11.8,1.455,2.9477,13.197,48.4481,4.722222222222221,4.055555555555555,76.0,0.0,70.22222222222223,10.0,1028.0555555555557,11.61111111111111,-0.05555555555555558,4.333333333333333,2.9444444444444446,641.3919842388987,,0.9641406693061192,99.60685635884603,,,,,,0.0
2021-10-14 09:00:00,5.6,20.7,21.8,24.1,11.9,1.455,2.881525,12.8963,48.369299999999996,5.0,4.0,73.0,0.0,69.0,10.0,1028.0,12.0,0.0,4.0,3.0,639.5121844482421,,1.0507057594630005,125.57605912289378,,,,,,0.0
2021-10-14 09:10:00,5.8,20.8,20.8,24.2,12.2,1.46,2.6247499999999997,13.8612,48.4248,5.333333333333333,4.166666666666667,71.22222222222223,0.0,68.0,10.0,1027.888888888889,11.833333333333334,0.05555555555555555,4.222222222222222,3.0555555555555554,637.5108010408248,,1.0319076128177724,122.0437861249676,,,,,,0.0
2021-10-14 09:20:00,5.9,20.8,20.8,24.3,12.2,1.508,2.7360700000000002,13.755099999999999,48.4482,5.666666666666667,4.333333333333333,69.44444444444444,0.0,67.0,10.0,1027.7777777777778,11.666666666666666,0.1111111111111111,4.444444444444445,3.111111111111111,645.7596244303385,,1.0849014322990078,120.11860649863203,,,,,,0.0
2021-10-14 09:30:00,5.8,20.8,20.8,24.3,12.2,1.515,2.626905,14.1,48.3086,6.0,4.5,67.66666666666667,0.0,66.0,10.0,1027.6666666666667,11.5,0.16666666666666666,4.666666666666667,3.1666666666666665,678.7050296476517,,0.9286055144667624,127.19731088002523,,,,,,0.0
2021-10-14 09:40:00,6.3,20.9,20.8,24.3,12.4,1.498,2.55788,14.8428,48.3096,6.333333333333334,4.666666666666667,65.88888888888889,0.0,65.0,10.0,1027.5555555555557,11.333333333333334,0.2222222222222222,4.888888888888889,3.2222222222222223,716.1800642903646,,0.8423793526271643,300.06298279282737,,,,,,0.0
2021-10-14 09:50:00,6.5,20.9,20.9,24.4,12.5,1.517,2.723055,14.783000000000001,48.2976,6.666666666666667,4.833333333333333,64.11111111111111,0.0,64.0,10.0,1027.4444444444443,11.166666666666666,0.2777777777777778,5.111111111111111,3.2777777777777777,739.0099372600687,,0.8365381686886153,905.8913953653971,,,,,,0.0
2021-10-14 10:00:00,6.5,21.2,22.1,24.5,12.6,1.512,2.7730900000000003,14.5464,49.2347,7.0,5.0,62.333333333333336,0.0,63.0,10.0,1027.3333333333333,11.0,0.3333333333333333,5.333333333333333,3.3333333333333335,730.3915126546224,,0.712528148674022,942.1416793090475,,,,,,0.0
2021-10-14 10:10:00,6.8,21.2,21.4,24.5,12.8,1.522,2.93525,14.352500000000001,50.9707,7.333333333333334,5.166666666666667,60.55555555555556,0.0,62.0,10.0,1027.2222222222222,10.833333333333334,0.3888888888888889,5.555555555555555,3.388888888888889,726.5607316291196,,0.7606524568097404,775.7951630552475,,,,,,0.0
2021-10-14 10:20:00,6.9,21.3,21.2,24.6,13.0,1.522,2.845695,14.2137,52.302499999999995,7.666666666666667,5.333333333333334,58.77777777777778,0.0,61.0,10.0,1027.111111111111,10.666666666666666,0.4444444444444444,5.777777777777778,3.4444444444444446,734.6391420491536,,1.1596066895127297,464.24776387532546,,,,,,0.0
2021-10-14 10:30:00,7.1,21.4,21.3,24.7,13.3,1.5,3.05387,13.6035,53.070899999999995,8.0,5.5,57.0,0.0,60.0,10.0,1027.0,10.5,0.5,6.0,3.5,763.2472980648348,,1.397325134706699,578.8150777508579,,,,,,0.0
2021-10-14 10:40:00,7.5,21.5,21.4,24.7,13.4,1.488,3.0743300000000002,13.8184,53.5581,8.333333333333334,5.666666666666667,55.22222222222222,0.0,59.0,10.0,1026.888888888889,10.333333333333334,0.5555555555555556,6.222222222222222,3.5555555555555554,754.3934147135417,,1.5216775500488147,372.32249007575257,,,,,,0.0
2021-10-14 10:50:00,7.8,21.6,21.4,24.8,13.7,1.532,2.988305,13.9488,53.825,8.666666666666668,5.833333333333334,53.44444444444444,0.0,58.0,10.0,1026.7777777777778,10.166666666666666,0.611111111111111,6.444444444444445,3.611111111111111,820.1043794548648,,1.9850674918681215,392.81169821442853,,,,,,0.0
2021-10-14 11:00:00,7.7,21.3,21.1,24.9,14.2,1.471,3.04258,14.214699999999999,53.8663,9.0,6.0,51.66666666666667,0.0,57.0,10.0,1026.6666666666667,10.0,0.6666666666666666,6.666666666666666,3.6666666666666665,765.4896822102864,,1.7617831820316905,240.24525429677155,,,,,,0.0
2021-10-14 11:10:00,8.2,21.2,21.0,24.8,14.5,1.48,3.04864,14.0932,53.8164,9.333333333333334,6.166666666666667,49.888888888888886,0.0,56.0,10.0,1026.5555555555557,9.833333333333332,0.7222222222222222,6.888888888888889,3.7222222222222223,812.0597942974924,,2.335415729634506,246.0157553070413,,,,,,0.0
2021-10-14 11:20:00,8.3,21.3,21.0,24.7,14.6,1.487,3.1739349999999997,14.062299999999999,53.766,9.666666666666668,6.333333333333334,48.111111111111114,0.0,55.0,10.0,1026.4444444444443,9.666666666666666,0.7777777777777778,7.111111111111111,3.7777777777777777,833.0386527506511,,2.6322717152544337,336.4937784416931,,,,,,0.0
2021-10-14 11:30:00,8.3,21.3,21.0,24.7,14.7,1.484,3.148695,13.5046,53.6332,10.0,6.5,46.333333333333336,0.0,54.0,10.0,1026.3333333333333,9.5,0.8333333333333333,7.333333333333333,3.833333333333333,813.1140086347207,,2.865405447840017,243.45565028476176,,,,,,0.0
2021-10-14 11:40:00,8.8,21.4,21.1,24.9,14.9,1.472,3.2728900000000003,13.2794,53.6031,10.333333333333334,6.666666666666667,44.55555555555556,0.0,53.0,10.0,1026.2222222222222,9.333333333333332,0.8888888888888888,7.555555555555555,3.888888888888889,802.7397141520182,,2.7975702464580534,179.80637606302898,,,,,,0.0
2021-10-14 11:50:00,8.8,21.6,21.3,25.0,15.1,1.455,3.401305,13.7142,53.677600000000005,10.666666666666668,6.833333333333334,42.77777777777778,0.0,52.0,10.0,1026.111111111111,9.166666666666666,0.9444444444444444,7.777777777777778,3.9444444444444446,806.8662671179059,,3.4910015046798577,192.23126886486335,,,,,,0.0
2021-10-14 12:00:00,9.0,21.6,21.3,25.2,15.4,1.472,3.6348149999999997,13.4941,53.713,11.0,7.0,41.0,0.0,51.0,10.0,1026.0,9.0,1.0,8.0,4.0,823.0545123291016,,3.540609620769145,173.80471008214573,,,,,,124.0
2021-10-14 12:10:00,9.0,21.6,21.3,25.3,15.6,1.455,3.75026,13.6377,53.7016,11.055555555555555,7.055555555555555,40.833333333333336,0.0,51.0,10.0,1025.888888888889,8.722222222222221,1.0555555555555556,8.055555555555555,4.0,786.0540876717403,,3.7801312681039176,131.34375005086264,,,,,,0.0
2021-10-14 12:20:00,9.2,21.5,21.2,25.2,15.6,1.478,4.195259999999999,13.376900000000001,53.6795,11.11111111111111,7.111111111111111,40.666666666666664,0.0,51.0,10.0,1025.7777777777778,8.444444444444445,1.1111111111111112,8.11111111111111,4.0,747.1889215087891,,3.3215281032438333,98.15033889425676,,,,,,0.0
2021-10-14 12:30:00,9.5,21.5,21.2,25.3,15.9,1.442,3.8081449999999997,13.5388,53.6853,11.166666666666666,7.166666666666667,40.5,0.0,51.0,10.0,1025.6666666666667,8.166666666666666,1.1666666666666667,8.166666666666666,4.0,735.9407196746475,,3.3431965684890748,89.26120096842449,,,,,,0.0
2021-10-14 12:40:00,9.9,21.4,21.1,25.3,16.2,1.439,4.008979999999999,13.414600000000002,53.701,11.222222222222221,7.222222222222222,40.333333333333336,0.0,51.0,10.0,1025.5555555555557,7.888888888888889,1.2222222222222223,8.222222222222221,4.0,742.4204732259115,,3.3465965582287245,94.88542648552502,,,,,,0.0
2021-10-14 12:50:00,10.0,21.3,21.1,25.3,16.5,1.429,4.30654,13.684000000000001,53.7279,11.277777777777779,7.277777777777778,40.166666666666664,0.0,51.0,10.0,1025.4444444444443,7.611111111111111,1.2777777777777777,8.277777777777779,4.0,738.4347851281879,,2.944250503825603,88.97336479553395,,,,,,0.0
2021-10-14 13:00:00,10.4,21.3,21.0,25.3,16.7,1.452,4.148455,13.598400000000002,53.714999999999996,11.333333333333334,7.333333333333333,40.0,0.0,51.0,10.0,1025.3333333333333,7.333333333333334,1.3333333333333333,8.333333333333334,4.0,745.1433966064453,,2.336459077000618,76.07410687128703,,,,,,0.0
2021-10-14 13:10:00,10.6,21.4,21.1,25.4,17.0,1.451,4.710134999999999,13.7125,53.6871,11.38888888888889,7.388888888888889,39.833333333333336,0.0,51.0,10.0,1025.2222222222222,7.055555555555555,1.3888888888888888,8.38888888888889,4.0,755.2326055908203,,2.2075969452339375,90.13088319659907,,,,,,0.0
2021-10-14 13:20:00,10.7,21.4,21.2,25.4,17.2,1.44,4.7488,13.669,53.6931,11.444444444444445,7.444444444444445,39.666666666666664,0.0,51.0,10.0,1025.111111111111,6.777777777777779,1.4444444444444444,8.444444444444445,4.0,778.6655651504692,,2.0476177478409086,81.76486290710793,,,,,,0.0
2021-10-14 13:30:00,11.0,21.4,21.1,25.4,17.6,1.442,4.69633,13.616900000000001,53.6842,11.5,7.5,39.5,0.0,51.0,10.0,1025.0,6.5,1.5,8.5,4.0,737.6125020345052,,1.8392001696427662,61.20479166030884,,,,,,0.0
2021-10-14 13:40:00,11.1,21.2,21.0,25.3,17.7,1.428,4.749215,13.594100000000001,53.6739,11.555555555555555,7.555555555555555,39.333333333333336,0.0,51.0,10.0,1024.888888888889,6.222222222222222,1.5555555555555556,8.555555555555555,4.0,736.5635384675827,,1.5899081294246986,62.665001545491194,,,,,,0.0
2021-10-14 13:50:00,11.3,21.2,21.0,25.2,17.8,1.432,4.9745,13.528,53.6481,11.61111111111111,7.611111111111111,39.166666666666664,0.0,51.0,10.0,1024.7777777777778,5.944444444444445,1.6111111111111112,8.61111111111111,4.0,758.8223661295573,,1.6341341702715826,115.7353041811582,,,,,,0.0
2021-10-14 14:00:00,11.6,21.2,20.9,25.1,17.8,1.442,5.1922049999999995,13.6324,53.64,11.666666666666666,7.666666666666667,39.0,0.0,51.0,10.0,1024.6666666666667,5.666666666666667,1.6666666666666665,8.666666666666666,4.0,793.5503302984127,,1.6369193279743193,212.20608334859213,,,,,,0.0
2021-10-14 14:10:00,11.7,21.2,21.0,25.1,17.9,1.432,5.129005,13.778,53.6225,11.722222222222221,7.722222222222222,38.833333333333336,0.0,51.0,10.0,1024.5555555555557,5.388888888888889,1.7222222222222223,8.722222222222221,4.0,847.948145345052,,1.602715778451855,279.07202969524144,,,,,,0.0
2021-10-14 14:20:00,11.8,21.2,21.0,25.0,17.9,1.438,5.4535,13.8412,53.6129,11.777777777777779,7.777777777777778,38.666666666666664,0.0,51.0,10.0,1024.4444444444443,5.111111111111112,1.7777777777777777,8.777777777777779,4.0,818.0176694392062,,1.3851575450523426,231.39093455039847,,,,,,0.0
2021-10-14 14:30:00,11.8,21.3,21.0,25.0,18.1,1.427,5.548254999999999,13.741900000000001,53.6231,11.833333333333334,7.833333333333333,38.5,0.0,51.0,10.0,1024.3333333333333,4.833333333333334,1.8333333333333333,8.833333333333334,4.0,814.269076538086,,1.3319016011774878,239.842121414357,,,,,,0.0
2021-10-14 14:40:00,11.8,21.2,21.0,24.9,18.0,1.434,5.39132,13.798499999999999,53.6391,11.88888888888889,7.888888888888889,38.333333333333336,0.0,51.0,10.0,1024.2222222222222,4.555555555555556,1.8888888888888888,8.88888888888889,4.0,788.6110408528646,,1.1882725440294055,182.43981997947907,,,,,,0.0
2021-10-14 14:50:00,12.1,21.2,21.0,24.9,17.9,1.429,5.450655,13.762899999999998,53.6583,11.944444444444445,7.944444444444445,38.166666666666664,0.0,51.0,10.0,1024.111111111111,4.277777777777779,1.9444444444444444,8.944444444444445,4.0,785.4593619791667,,1.20217213143905,166.13098484039307,,,,,,0.0
2021-10-14 15:00:00,12.2,21.2,21.0,24.8,18.0,1.445,5.732315,13.6434,53.6561,12.0,8.0,38.0,0.0,51.0,10.0,1024.0,4.0,2.0,9.0,4.0,797.7591064803902,,1.1237506688853443,166.25190240569034,,,,,,0.0
2021-10-14 15:10:00,12.5,21.3,21.0,24.8,18.1,1.437,5.744715,13.613400000000002,53.6813,11.722222222222221,7.833333333333333,41.44444444444444,0.0,52.72222222222222,10.0,1024.0555555555557,4.0,2.111111111111111,9.055555555555555,3.8333333333333335,781.4754063488188,,1.0713756841640014,138.56514188044488,,,,,,0.0
2021-10-14 15:20:00,12.4,21.3,21.1,24.9,18.1,1.425,5.673025,13.5739,53.709500000000006,11.444444444444445,7.666666666666667,44.888888888888886,0.0,54.44444444444444,10.0,1024.111111111111,4.0,2.2222222222222223,9.11111111111111,3.6666666666666665,806.5359776078147,,0.9775846333995377,135.31845746552204,,,,,,0.0
2021-10-14 15:30:00,12.5,21.3,21.1,24.9,18.2,1.424,5.546205,13.378499999999999,53.752300000000005,11.166666666666666,7.5,48.333333333333336,0.0,56.166666666666664,10.0,1024.1666666666667,4.0,2.3333333333333335,9.166666666666666,3.5,811.3866794840494,,1.087093921817292,116.13248375391557,,,,,,0.0
2021-10-14 15:40:00,12.7,21.4,21.2,24.8,18.3,1.418,5.519195,13.2984,53.811800000000005,10.88888888888889,7.333333333333333,51.77777777777778,0.0,57.888888888888886,10.0,1024.2222222222222,4.0,2.4444444444444446,9.222222222222221,3.333333333333333,741.5444535038389,,1.0697128875242115,73.9087485961052,,,,,,0.0
2021-10-14 15:50:00,12.9,21.3,21.2,24.9,18.5,1.432,6.123535,13.155199999999999,53.8669,10.61111111111111,7.166666666666667,55.22222222222222,0.0,59.611111111111114,10.0,1024.2777777777778,4.0,2.5555555555555554,9.277777777777779,3.1666666666666665,744.434569905599,,1.0344728525479634,82.02899997075399,,,,,,0.0
2021-10-14 16:00:00,12.8,21.2,21.0,24.9,18.6,1.427,5.62906,13.0601,53.992999999999995,10.333333333333334,7.0,58.66666666666667,0.0,61.333333333333336,10.0,1024.3333333333333,4.0,2.6666666666666665,9.333333333333334,3.0,710.529048553116,,0.9065006935950052,89.45176633576214,,,,,,0.0
2021-10-14 16:10:00,13.1,21.3,21.0,24.9,18.7,1.42,5.73701,12.7658,54.4372,10.055555555555555,6.833333333333333,62.111111111111114,0.0,63.05555555555556,10.0,1024.388888888889,4.0,2.7777777777777777,9.38888888888889,2.833333333333333,622.8822983805338,,0.9748914482415059,70.16872945618493,,,,,,0.0
2021-10-14 16:20:00,13.1,21.3,21.1,24.9,18.7,1.429,5.17647,12.163599999999999,54.7351,9.777777777777779,6.666666666666666,65.55555555555556,0.0,64.77777777777777,10.0,1024.4444444444443,4.0,2.888888888888889,9.444444444444445,2.6666666666666665,614.524289298222,,0.9797737859602028,38.574004850549215,,,,,,0.0
2021-10-14 16:30:00,13.1,21.3,21.1,24.9,18.7,1.407,5.17453,11.3636,54.9337,9.5,6.5,69.0,0.0,66.5,10.0,1024.5,4.0,3.0,9.5,2.5,605.8387831624349,,0.9783520842962347,54.975860968013265,,,,,,0.0
2021-10-14 16:40:00,13.1,21.3,21.1,24.9,18.8,1.422,5.476475,11.084100000000001,55.1596,9.222222222222221,6.333333333333333,72.44444444444444,0.0,68.22222222222223,10.0,1024.5555555555557,4.0,3.111111111111111,9.555555555555555,2.333333333333333,586.3687013753255,,1.018345939218998,37.385577297210695,,,,,,0.0
2021-10-14 16:50:00,13.4,21.4,21.1,24.9,18.8,1.396,5.4367849999999995,10.6037,55.3274,8.944444444444445,6.166666666666666,75.88888888888889,0.0,69.94444444444444,10.0,1024.611111111111,4.0,3.2222222222222223,9.61111111111111,2.1666666666666665,578.0919423000292,,1.0062727709846981,30.72277357737223,,,,,,0.0
2021-10-14 17:00:00,13.4,21.4,21.1,24.9,18.8,1.414,5.70691,10.236500000000001,55.510000000000005,8.666666666666668,6.0,79.33333333333334,0.0,71.66666666666667,10.0,1024.6666666666667,4.0,3.333333333333333,9.666666666666666,2.0,566.6376886056483,,0.9323848104746328,35.599770633352676,,,,,,0.0
2021-10-14 17:10:00,13.4,21.2,21.1,24.9,19.0,1.424,5.78865,10.0126,55.6862,8.38888888888889,5.833333333333333,82.77777777777777,0.0,73.38888888888889,10.0,1024.7222222222222,4.0,3.4444444444444446,9.722222222222221,1.833333333333333,558.8532861328125,,0.9390874406207079,38.13128971649429,,,,,,0.0
2021-10-14 17:20:00,13.2,21.1,21.0,24.9,19.0,1.393,5.978289999999999,9.806799999999999,55.8403,8.11111111111111,5.666666666666666,86.22222222222223,0.0,75.11111111111111,10.0,1024.7777777777778,4.0,3.5555555555555554,9.777777777777779,1.6666666666666665,556.4189187306372,,0.9290049411583755,39.49554348918677,,,,,,0.0
2021-10-14 17:30:00,13.2,21.1,20.9,24.9,19.0,1.417,6.731515,9.6877,55.96319999999999,7.833333333333334,5.5,89.66666666666667,0.0,76.83333333333334,10.0,1024.8333333333333,4.0,3.6666666666666665,9.833333333333334,1.5,545.5040128580729,,0.9365730017760379,39.39935173519587,,,,,,0.0
2021-10-14 17:40:00,13.1,21.0,20.9,24.8,18.9,1.409,6.679495,9.382200000000001,56.028999999999996,7.555555555555556,5.333333333333333,93.11111111111111,0.0,78.55555555555556,10.0,1024.888888888889,4.0,3.7777777777777777,9.88888888888889,1.333333333333333,527.6046777273594,,1.0217218184050192,39.458099198853226,,,,,,0.0
2021-10-14 17:50:00,13.1,21.0,20.8,24.8,18.9,1.417,6.81414,9.3888,56.1423,7.277777777777779,5.166666666666666,96.55555555555556,0.0,80.27777777777777,10.0,1024.9444444444443,4.0,3.888888888888889,9.944444444444445,1.1666666666666665,523.6105621548356,,1.0090704016884167,39.80806837081909,,,,,,0.0
2021-10-14 18:00:00,13.0,20.9,20.8,24.7,18.8,1.414,6.48069,9.1904,56.097,7.0,5.0,100.0,0.0,82.0,10.0,1025.0,4.0,4.0,10.0,1.0,513.9584150502874,,1.1622605590345496,37.84712533218039,,,,,,0.0
2021-10-14 18:10:00,12.9,20.9,20.8,24.7,18.8,1.4,7.08263,9.4735,55.740700000000004,6.833333333333333,5.055555555555555,101.88888888888889,0.0,82.16666666666667,10.0,1025.0,3.9444444444444446,3.8333333333333335,10.166666666666666,1.0,507.95157033284505,,1.1867106572786965,37.72909700253589,,,,,,0.0
2021-10-14 18:20:00,12.9,20.9,20.7,24.6,18.8,1.384,6.26888,9.4372,55.5216,6.666666666666667,5.111111111111111,103.77777777777777,0.0,82.33333333333333,10.0,1025.0,3.888888888888889,3.6666666666666665,10.333333333333334,1.0,506.08979173331426,,1.1369741621815552,39.9292317765446,,,,,,0.0
2021-10-14 18:30:00,12.4,20.7,20.6,24.5,18.7,1.384,6.1228549999999995,9.2917,55.4412,6.5,5.166666666666667,105.66666666666667,0.0,82.5,10.0,1025.0,3.8333333333333335,3.5,10.5,1.0,491.6999250284831,,1.0834590185395743,41.08703532364409,,,,,,0.0
2021-10-14 18:40:00,11.8,20.5,20.4,24.5,18.2,1.367,6.10288,9.077200000000001,55.442899999999995,6.333333333333333,5.222222222222222,107.55555555555556,0.0,82.66666666666667,10.0,1025.0,3.7777777777777777,3.333333333333333,10.666666666666666,1.0,487.94428493455905,,1.1230042476388022,42.977427249304995,,,,,,0.0
2021-10-14 18:50:00,11.3,20.6,20.3,24.3,17.7,1.395,6.027495,8.6423,55.438599999999994,6.166666666666667,5.277777777777778,109.44444444444444,0.0,82.83333333333333,10.0,1025.0,3.7222222222222223,3.1666666666666665,10.833333333333334,1.0,483.8007676188151,,1.165301387490189,43.62565050760905,,,,,,0.0
2021-10-14 19:00:00,10.9,20.8,20.5,24.3,17.1,1.377,6.248635,8.4527,55.6117,6.0,5.333333333333333,111.33333333333333,0.0,83.0,10.0,1025.0,3.6666666666666665,3.0,11.0,1.0,479.7534813506028,,1.2809667138629042,46.609083716397905,,,,,,0.0
2021-10-14 19:10:00,10.9,21.0,20.7,24.2,16.6,1.4,6.3945099999999995,8.2907,56.094100000000005,5.833333333333333,5.388888888888889,113.22222222222223,0.0,83.16666666666667,10.0,1025.0,3.611111111111111,2.833333333333333,11.166666666666666,1.0,481.8930711873372,,1.2601145256559054,48.5236256844041,,,,,,0.0
2021-10-14 19:20:00,10.3,21.0,20.8,24.2,16.3,1.398,6.454775,8.183,56.3661,5.666666666666666,5.444444444444445,115.11111111111111,0.0,83.33333333333333,10.0,1025.0,3.5555555555555554,2.6666666666666665,11.333333333333334,1.0,475.729450181983,,1.1697474239269892,52.02746135711671,,,,,,0.0
2021-10-14 19:30:00,10.3,21.2,20.9,24.2,16.1,1.422,6.495165,8.130700000000001,56.5279,5.5,5.5,117.0,0.0,83.5,10.0,1025.0,3.5,2.5,11.5,1.0,465.80724056550827,,1.2063120119315756,55.68828568841104,,,,,,0.0
2021-10-14 19:40:00,10.1,21.2,21.0,24.1,15.8,1.417,5.968475,8.151900000000001,56.6299,5.333333333333333,5.555555555555555,118.88888888888889,0.0,83.66666666666667,10.0,1025.0,3.4444444444444446,2.333333333333333,11.666666666666666,1.0,463.1117160420034,,1.1846975220243137,58.59295225779215,,,,,,0.0
2021-10-14 19:50:00,10.0,21.2,21.0,24.1,15.7,1.428,5.6308549999999995,8.3467,56.6734,5.166666666666666,5.611111111111111,120.77777777777777,0.0,83.83333333333333,10.0,1025.0,3.388888888888889,2.1666666666666665,11.833333333333334,1.0,458.5781359863281,,1.1334269906151093,62.865034500488456,,,,,,0.0
2021-10-14 20:00:00,10.0,21.2,20.9,24.1,15.6,1.429,5.668415,8.0352,56.6884,5.0,5.666666666666667,122.66666666666666,0.0,84.0,10.0,1025.0,3.3333333333333335,2.0,12.0,1.0,461.5066283618445,,1.2661463081836701,68.09141090393067,,,,,,0.0
2021-10-14 20:10:00,9.9,21.1,20.9,24.0,15.5,1.446,4.760605,7.7844999999999995,56.687400000000004,4.833333333333333,5.722222222222222,124.55555555555556,0.0,84.16666666666667,10.0,1025.0,3.2777777777777777,1.833333333333333,12.166666666666668,1.0,455.54328552246096,,1.2801919599121574,75.48701675501248,,,,,,0.0
2021-10-14 20:20:00,9.8,21.1,20.9,24.0,15.6,1.429,4.5301,7.6187,56.7116,4.666666666666666,5.777777777777778,126.44444444444444,0.0,84.33333333333333,10.0,1025.0,3.2222222222222223,1.6666666666666665,12.333333333333334,1.0,452.61011248358363,,1.1620303722306833,78.15886299844514,,,,,,0.0
2021-10-14 20:30:00,9.5,21.0,20.8,24.0,15.3,1.44,4.391705,7.6991,56.757400000000004,4.5,5.833333333333333,128.33333333333334,0.0,84.5,10.0,1025.0,3.166666666666667,1.5,12.5,1.0,452.0895843891714,,1.1233168965931666,82.11443721469513,,,,,,0.0
2021-10-14 20:40:00,9.3,21.0,20.8,23.9,15.1,1.442,4.1835450000000005,7.648999999999999,56.776599999999995,4.333333333333333,5.888888888888889,130.22222222222223,0.0,84.66666666666667,10.0,1025.0,3.111111111111111,1.333333333333333,12.666666666666668,1.0,451.58849154066763,,1.1225102189183236,88.23299997965495,,,,,,0.0
2021-10-14 20:50:00,9.0,21.0,20.8,23.9,14.8,1.427,4.0192950000000005,7.2998,56.78340000000001,4.166666666666666,5.944444444444445,132.11111111111111,0.0,84.83333333333333,10.0,1025.0,3.0555555555555554,1.1666666666666665,12.833333333333334,1.0,450.0920084635417,,1.00832675527213,93.79222180404233,,,,,,0.0
2021-10-14 21:00:00,9.0,21.0,20.8,23.9,14.7,1.461,4.209960000000001,7.2965,56.60359999999999,4.0,6.0,134.0,0.0,85.0,10.0,1025.0,3.0,1.0,13.0,1.0,444.1639827929968,,1.0352794098652016,101.49257696636653,,,,,,0.0
2021-10-14 21:10:00,8.8,21.1,20.9,23.9,14.5,1.426,4.630315,7.3949,56.258799999999994,3.9444444444444446,5.944444444444445,135.55555555555554,0.0,84.83333333333333,10.0,1024.9444444444443,3.0,0.9444444444444444,12.833333333333334,1.0,444.5255364990235,,1.1295411199331284,106.41736090342204,,,,,,0.0
2021-10-14 21:20:00,8.6,21.1,20.9,23.8,14.4,1.433,5.03759,7.4509,56.107600000000005,3.888888888888889,5.888888888888889,137.11111111111111,0.0,84.66666666666667,10.0,1024.888888888889,3.0,0.8888888888888888,12.666666666666666,1.0,443.6686444758273,,1.0716578266664414,107.3583162559897,,,,,,0.0
2021-10-14 21:30:00,8.5,21.0,20.9,23.8,14.2,1.436,4.949445,7.2193,56.028999999999996,3.8333333333333335,5.833333333333333,138.66666666666666,0.0,84.5,10.0,1024.8333333333333,3.0,0.8333333333333334,12.5,1.0,439.814299214681,,1.161629528364556,107.95405030977929,,,,,,0.0
2021-10-14 21:40:00,8.9,21.1,20.9,23.8,14.3,1.446,4.607045,7.001900000000001,55.99210000000001,3.7777777777777777,5.777777777777778,140.22222222222223,0.0,84.33333333333333,10.0,1024.7777777777778,3.0,0.7777777777777778,12.333333333333334,1.0,442.6825513081167,,1.1315014293789862,109.34286251068116,,,,,,0.0
2021-10-14 21:50:00,8.8,21.1,21.0,23.8,14.2,1.431,4.56723,6.9458,55.983399999999996,3.7222222222222223,5.722222222222222,141.77777777777777,0.0,84.16666666666667,10.0,1024.7222222222222,3.0,0.7222222222222222,12.166666666666666,1.0,444.0697372401446,,1.176912109818162,109.1043689451918,,,,,,0.0
2021-10-14 22:00:00,8.7,21.1,20.9,23.8,14.2,1.457,4.30504,6.911,55.994899999999994,3.6666666666666665,5.666666666666667,143.33333333333334,0.0,84.0,10.0,1024.6666666666667,3.0,0.6666666666666667,12.0,1.0,443.8002758789063,,1.133655652824768,107.57241747710664,,,,,,0.0
2021-10-14 22:10:00,9.0,21.1,20.9,23.8,14.2,1.46,4.056935,6.7044,56.007600000000004,3.611111111111111,5.611111111111111,144.88888888888889,0.0,83.83333333333333,10.0,1024.611111111111,3.0,0.6111111111111112,11.833333333333334,1.0,438.01620987113864,,1.1028833540516385,107.18777739465574,,,,,,0.0
2021-10-14 22:20:00,8.7,21.1,20.9,23.8,14.1,1.462,3.905285,6.6187,56.0302,3.5555555555555554,5.555555555555555,146.44444444444446,0.0,83.66666666666667,10.0,1024.5555555555557,3.0,0.5555555555555556,11.666666666666666,1.0,437.8941105143229,,1.0508044253634867,111.9649788034299,,,,,,0.0
2021-10-14 22:30:00,8.4,21.0,20.9,23.7,14.0,1.463,3.7396000000000003,6.802,56.085,3.5,5.5,148.0,0.0,83.5,10.0,1024.5,3.0,0.5,11.5,1.0,435.7082758761,,1.0798148212695526,107.4703432733999,,,,,,0.0
2021-10-14 22:40:00,8.3,21.0,20.8,23.7,13.8,1.473,3.529165,6.2401,56.0684,3.4444444444444446,5.444444444444445,149.55555555555554,0.0,83.33333333333333,10.0,1024.4444444444443,3.0,0.4444444444444444,11.333333333333334,1.0,437.1124845938847,,1.003715184231599,108.14881253560384,,,,,,0.0
2021-10-14 22:50:00,8.4,21.0,20.8,23.7,13.8,1.467,3.5473100000000004,6.2734000000000005,56.083600000000004,3.388888888888889,5.388888888888889,151.11111111111111,0.0,83.16666666666667,10.0,1024.388888888889,3.0,0.38888888888888895,11.166666666666666,1.0,439.1604088338216,,0.9247250241512633,107.6405849696014,,,,,,0.0
2021-10-14 23:00:00,8.0,21.0,20.9,23.7,13.7,1.47,3.57842,6.2728,56.1271,3.3333333333333335,5.333333333333333,152.66666666666666,0.0,83.0,10.0,1024.3333333333333,3.0,0.33333333333333337,11.0,1.0,439.74607607085125,,0.9258319362762284,107.89778086409055,,,,,,0.0
2021-10-14 23:10:00,7.8,20.9,20.8,23.7,13.5,1.445,3.619005,6.5134,56.169799999999995,3.2777777777777777,5.277777777777778,154.22222222222223,0.0,82.83333333333333,10.0,1024.2777777777778,3.0,0.2777777777777778,10.833333333333332,1.0,439.32960072835283,,0.9776906224091848,111.52041628519694,,,,,,0.0
2021-10-14 23:20:00,7.9,20.9,20.8,23.7,13.5,1.459,3.553390909090909,6.532,56.18872727272728,3.2222222222222223,5.222222222222222,155.77777777777777,0.0,82.66666666666667,10.0,1024.2222222222222,3.0,0.2222222222222222,10.666666666666666,1.0,436.8019686854571,,0.9171321953151186,110.73817276992368,,,,,,0.0
2021-10-14 23:30:00,7.6,20.9,20.8,23.7,13.4,1.474,3.7718249999999998,6.5266,56.204899999999995,3.166666666666667,5.166666666666667,157.33333333333334,0.0,82.5,10.0,1024.1666666666667,3.0,0.16666666666666674,10.5,1.0,443.2645644124349,,0.923817623138091,107.69580371835139,,,,,,0.0
2021-10-14 23:40:00,7.8,20.8,20.8,23.7,13.3,1.469,3.7008249999999996,6.3168,56.1896,3.111111111111111,5.111111111111111,158.88888888888889,0.0,82.33333333333333,10.0,1024.111111111111,3.0,0.11111111111111116,10.333333333333332,1.0,443.3766631448681,,0.9292292776703833,108.7691677347819,,,,,,0.0
2021-10-14 23:50:00,7.7,20.8,20.7,23.6,13.2,1.472,3.83875,6.267,56.2048,3.0555555555555554,5.055555555555555,160.44444444444446,0.0,82.16666666666667,10.0,1024.0555555555557,3.0,0.05555555555555558,10.166666666666666,1.0,440.9829960439397,,0.8740043542462553,109.90094945767505,,,,,,0.0
