,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-15 00:00:00,7.6,20.8,20.7,23.6,13.2,1.477,3.835135,6.3649000000000004,56.21319999999999,3.0,5.0,162.0,0.0,82.0,10.0,1024.0,3.0,0.0,10.0,1.0,445.51662109375,,0.9026745930701325,107.65451702354991,,,,,,0.0
2021-10-15 00:10:00,7.5,20.8,20.7,23.6,13.2,1.472,3.6379799999999998,6.3928,56.2288,2.9444444444444446,5.0,162.27777777777777,0.0,81.94444444444444,10.0,1023.8888888888889,2.9444444444444446,-0.05555555555555555,10.0,1.0,443.5164028930664,,0.9211259281298535,111.96839675774008,,,,,,0.0
2021-10-15 00:20:00,7.5,20.7,20.7,23.6,13.2,1.47,3.6015,6.4574,56.2405,2.888888888888889,5.0,162.55555555555554,0.0,81.88888888888889,10.0,1023.7777777777778,2.888888888888889,-0.1111111111111111,10.0,1.0,443.9051538331481,,0.944039093653361,109.77447589874268,,,,,,0.0
2021-10-15 00:30:00,7.7,20.8,20.7,23.6,13.3,1.474,3.50783,6.4731,56.233799999999995,2.8333333333333335,5.0,162.83333333333334,0.0,81.83333333333333,10.0,1023.6666666666666,2.8333333333333335,-0.16666666666666666,10.0,1.0,439.2496733601888,,0.8318020536367502,108.37680312291377,,,,,,0.0
2021-10-15 00:40:00,8.1,20.8,20.7,23.6,13.4,1.463,3.497625,6.4676,56.2251,2.7777777777777777,5.0,163.11111111111111,0.0,81.77777777777777,10.0,1023.5555555555555,2.7777777777777777,-0.2222222222222222,10.0,1.0,438.89311173362296,,0.875790805865479,108.95911667796852,,,,,,0.0
2021-10-15 00:50:00,7.8,20.8,20.8,23.6,13.4,1.474,3.440365,6.1594999999999995,56.192600000000006,2.7222222222222223,5.0,163.38888888888889,0.0,81.72222222222223,10.0,1023.4444444444445,2.7222222222222223,-0.2777777777777778,10.0,1.0,435.25843037923175,,0.9137276671279622,110.14374890257409,,,,,,0.0
2021-10-15 01:00:00,7.3,20.7,20.7,23.6,13.1,1.465,3.3282849999999997,6.3412999999999995,56.232000000000006,2.6666666666666665,5.0,163.66666666666666,0.0,81.66666666666667,10.0,1023.3333333333334,2.6666666666666665,-0.3333333333333333,10.0,1.0,432.26512691804726,,0.9073030768831571,107.38234142303467,,,,,,0.0
2021-10-15 01:10:00,7.1,20.7,21.5,23.6,12.9,1.464,3.44441,6.171200000000001,56.247699999999995,2.611111111111111,5.0,163.94444444444446,0.0,81.61111111111111,10.0,1023.2222222222222,2.611111111111111,-0.3888888888888889,10.0,1.0,432.24212849934895,,0.9308440937750083,112.27385641582941,,,,,,0.0
2021-10-15 01:20:00,7.0,20.6,20.8,23.6,12.8,1.457,3.314925,5.9308,56.242399999999996,2.5555555555555554,5.0,164.22222222222223,0.0,81.55555555555556,10.0,1023.1111111111111,2.5555555555555554,-0.4444444444444444,10.0,1.0,440.04705531679355,,0.965006358288439,106.53445499377062,,,,,,0.0
2021-10-15 01:30:00,7.0,20.6,20.6,23.6,12.8,1.46,3.312455,6.0723,56.2912,2.5,5.0,164.5,0.0,81.5,10.0,1023.0,2.5,-0.5,10.0,1.0,440.3247185262045,,0.9520668280124663,109.63760223388672,,,,,,0.0
2021-10-15 01:40:00,7.0,20.7,20.7,23.6,12.9,1.477,3.3072299999999997,6.2461,56.3072,2.4444444444444446,5.0,164.77777777777777,0.0,81.44444444444444,10.0,1022.8888888888889,2.4444444444444446,-0.5555555555555556,10.0,1.0,440.71467193603513,,0.8776656903183394,107.77266174230199,,,,,,0.0
2021-10-15 01:50:00,7.1,20.7,21.6,23.6,12.9,1.456,3.131685,6.1991,56.3273,2.388888888888889,5.0,165.05555555555554,0.0,81.38888888888889,10.0,1022.7777777777778,2.388888888888889,-0.611111111111111,10.0,1.0,439.3725859297829,,0.8765162251207788,110.72479110394492,,,,,,0.0
2021-10-15 02:00:00,7.1,20.6,20.7,23.5,12.9,1.452,3.132345,6.09,56.309799999999996,2.3333333333333335,5.0,165.33333333333334,0.0,81.33333333333333,10.0,1022.6666666666666,2.3333333333333335,-0.6666666666666666,10.0,1.0,434.64496398925786,,0.8178248103089251,111.52019605130127,,,,,,0.0
2021-10-15 02:10:00,7.4,20.6,20.6,23.5,13.0,1.472,3.1722,6.3051,56.3343,2.2777777777777777,5.0,165.61111111111111,0.0,81.27777777777777,10.0,1022.5555555555555,2.2777777777777777,-0.7222222222222222,10.0,1.0,430.2024295815654,,0.8455512797310527,111.44365685543771,,,,,,0.0
2021-10-15 02:20:00,6.9,20.7,21.0,23.5,12.9,1.438,3.133465,6.460500000000001,56.354099999999995,2.2222222222222223,5.0,165.88888888888889,0.0,81.22222222222223,10.0,1022.4444444444445,2.2222222222222223,-0.7777777777777778,10.0,1.0,432.4206531778971,,0.8515707343261122,106.06806919227213,,,,,,0.0
2021-10-15 02:30:00,7.1,20.7,21.5,23.5,12.8,1.447,3.15447,6.2397,56.3319,2.166666666666667,5.0,166.16666666666666,0.0,81.16666666666667,10.0,1022.3333333333334,2.166666666666667,-0.8333333333333333,10.0,1.0,433.0055271753772,,0.8062232600362961,109.01199069739735,,,,,,0.0
2021-10-15 02:40:00,7.2,20.6,20.6,23.5,13.0,1.462,3.07732,5.9216999999999995,56.3044,2.111111111111111,5.0,166.44444444444446,0.0,81.11111111111111,10.0,1022.2222222222222,2.111111111111111,-0.8888888888888888,10.0,1.0,429.20113037109377,,0.7914408069352309,113.09319620768228,,,,,,0.0
2021-10-15 02:50:00,6.8,20.6,20.5,23.5,12.8,1.467,3.0084299999999997,5.7726,56.3178,2.0555555555555554,5.0,166.72222222222223,0.0,81.05555555555556,10.0,1022.1111111111111,2.0555555555555554,-0.9444444444444444,10.0,1.0,439.9450020590596,,0.8033271063889487,106.56738296832069,,,,,,0.0
2021-10-15 03:00:00,7.1,20.6,21.5,23.5,12.8,1.464,3.12216,5.8225999999999996,56.3692,2.0,5.0,167.0,0.0,81.0,10.0,1022.0,2.0,-1.0,10.0,1.0,440.7680972290039,,0.7434503202754899,112.39183371376858,,,,,,0.0
2021-10-15 03:10:00,6.9,20.5,20.8,23.5,12.7,1.481,3.204715,6.0007,56.411199999999994,2.0,5.0,168.0,0.0,80.94444444444444,10.0,1022.0,2.611111111111111,-1.0,10.0,1.0555555555555556,441.2962569909808,,0.8427409917739151,108.0578332166079,,,,,,0.0
2021-10-15 03:20:00,6.5,20.5,20.5,23.5,12.6,1.471,3.18431,6.0028999999999995,56.4336,2.0,5.0,169.0,0.0,80.88888888888889,10.0,1022.0,3.2222222222222223,-1.0,10.0,1.1111111111111112,446.5836726888021,,0.703212809576995,111.46181292086672,,,,,,0.0
2021-10-15 03:30:00,7.2,20.6,21.3,23.5,12.7,1.46,3.26086,6.1327,56.4394,2.0,5.0,170.0,0.0,80.83333333333333,10.0,1022.0,3.8333333333333335,-1.0,10.0,1.1666666666666667,442.2692736535785,,0.7492847669983315,107.71014906436037,,,,,,0.0
2021-10-15 03:40:00,7.2,20.7,21.4,23.5,12.9,1.451,3.386475,6.1283,56.417899999999996,2.0,5.0,171.0,0.0,80.77777777777777,10.0,1022.0,4.444444444444445,-1.0,10.0,1.2222222222222223,446.6770736694336,,0.7823724088838881,109.01015542951681,,,,,,0.0
2021-10-15 03:50:00,6.6,20.6,20.6,23.5,12.8,1.443,3.2983849999999997,6.0606,56.3814,2.0,5.0,172.0,0.0,80.72222222222223,10.0,1022.0,5.055555555555555,-1.0,10.0,1.2777777777777777,445.7514055800164,,0.8157275891522904,108.9505664491384,,,,,,0.0
2021-10-15 04:00:00,6.9,20.6,20.8,23.5,12.7,1.467,3.40932,6.029999999999999,56.3707,2.0,5.0,173.0,0.0,80.66666666666667,10.0,1022.0,5.666666666666667,-1.0,10.0,1.3333333333333333,441.70928365071615,,0.8349948175748189,108.7864627081661,,,,,,0.0
2021-10-15 04:10:00,6.9,20.6,21.6,23.5,12.7,1.462,3.3750100000000005,6.117,56.3568,2.0,5.0,174.0,0.0,80.61111111111111,10.0,1022.0,6.277777777777779,-1.0,10.0,1.3888888888888888,434.7905129233174,,0.7845136645368938,111.8968739773594,,,,,,0.0
2021-10-15 04:20:00,6.6,20.5,20.6,23.5,12.5,1.464,3.2412799999999997,6.1238,56.3284,2.0,5.0,175.0,0.0,80.55555555555556,10.0,1022.0,6.888888888888889,-1.0,10.0,1.4444444444444444,438.369966430664,,0.733072586793684,113.18836889320849,,,,,,0.0
2021-10-15 04:30:00,7.0,20.5,20.6,23.5,12.7,1.46,2.925275,5.8243,56.3171,2.0,5.0,176.0,0.0,80.5,10.0,1022.0,7.500000000000001,-1.0,10.0,1.5,436.8394851719648,,0.7664254257386014,114.28986360776223,,,,,,0.0
2021-10-15 04:40:00,6.9,20.6,21.5,23.4,12.7,1.476,2.8765650000000003,5.820600000000001,56.3254,2.0,5.0,177.0,0.0,80.44444444444444,10.0,1022.0,8.11111111111111,-1.0,10.0,1.5555555555555556,441.09191711425785,,0.7028312642283022,107.47571717429295,,,,,,0.0
2021-10-15 04:50:00,6.5,20.4,20.9,23.4,12.4,1.464,2.8894100000000003,6.0144,56.3994,2.0,5.0,178.0,0.0,80.38888888888889,10.0,1022.0,8.722222222222223,-1.0,10.0,1.6111111111111112,442.33460066872084,,0.7168887064357599,109.98209403991697,,,,,,0.0
2021-10-15 05:00:00,6.5,20.5,20.5,23.4,12.5,1.463,2.92376,5.7743,56.413,2.0,5.0,179.0,0.0,80.33333333333333,10.0,1022.0,9.333333333333334,-1.0,10.0,1.6666666666666665,440.0545369466146,,0.6940499765682692,132.13331034170034,,,,,,0.0
2021-10-15 05:10:00,6.5,20.5,21.7,23.5,12.4,1.454,3.278365,5.8634,56.447,2.0,5.0,180.0,0.0,80.27777777777777,10.0,1022.0,9.944444444444446,-1.0,10.0,1.7222222222222223,445.22864780119096,,0.6558491399286493,184.59513002945204,,,,,,0.0
2021-10-15 05:20:00,6.4,20.4,20.5,23.5,12.3,1.45,4.00942,5.5516,56.4618,2.0,5.0,181.0,0.0,80.22222222222223,10.0,1022.0,10.555555555555557,-1.0,10.0,1.7777777777777777,443.87209971110025,,0.7046145834643289,174.06486762871177,,,,,,0.0
2021-10-15 05:30:00,6.5,20.5,20.6,23.4,12.4,1.452,2.866355,5.3946,56.48969999999999,2.0,5.0,182.0,0.0,80.16666666666667,10.0,1022.0,11.166666666666668,-1.0,10.0,1.8333333333333333,452.05954101562503,,0.7515570595650013,220.0969077413096,,,,,,0.0
2021-10-15 05:40:00,6.2,20.5,21.7,23.4,12.4,1.469,5.70396,5.4627,56.5606,2.0,5.0,183.0,0.0,80.11111111111111,10.0,1022.0,11.777777777777779,-1.0,10.0,1.8888888888888888,461.16500902548603,,0.9320302610494997,243.9774860351907,,,,,,0.0
2021-10-15 05:50:00,6.0,20.3,20.4,23.4,12.1,1.473,4.2103,5.4256,56.6007,2.0,5.0,184.0,0.0,80.05555555555556,10.0,1022.0,12.38888888888889,-1.0,10.0,1.9444444444444444,459.49138893565913,,1.048370313247045,355.41026611328124,,,,,,0.0
2021-10-15 06:00:00,6.3,20.4,21.3,23.4,12.2,1.464,3.115945,5.667199999999999,56.6254,2.0,5.0,185.0,0.0,80.0,10.0,1022.0,13.0,-1.0,10.0,2.0,477.35966399221707,,1.08195984519976,427.77127322698044,,,,,,0.0
2021-10-15 06:10:00,6.0,20.4,21.1,23.4,12.2,1.477,2.94123,6.0238,56.6308,2.3333333333333335,4.833333333333333,188.33333333333334,0.0,78.94444444444444,10.0,1021.8888888888889,12.277777777777779,-0.8888888888888888,9.61111111111111,2.0555555555555554,527.6748563218391,,1.1714473179420508,407.3639425038483,,,,,,0.0
2021-10-15 06:20:00,6.1,20.3,20.3,23.4,12.1,1.48,2.9421600000000003,6.4319999999999995,56.54299999999999,2.666666666666667,4.666666666666667,191.66666666666666,0.0,77.88888888888889,10.0,1021.7777777777778,11.555555555555555,-0.7777777777777778,9.222222222222221,2.111111111111111,573.8209662882487,,1.1994075852885084,365.89736819337315,,,,,,0.0
2021-10-15 06:30:00,6.0,20.5,21.8,23.5,12.1,1.461,2.937615,6.9036,56.458000000000006,3.0,4.5,195.0,0.0,76.83333333333333,10.0,1021.6666666666666,10.833333333333334,-0.6666666666666667,8.833333333333334,2.1666666666666665,588.3958321126302,,1.1410204972671925,323.3973089099604,,,,,,0.0
2021-10-15 06:40:00,5.7,20.3,20.7,23.5,12.0,1.473,3.028595,7.369200000000001,56.36409999999999,3.3333333333333335,4.333333333333333,198.33333333333334,0.0,75.77777777777777,10.0,1021.5555555555555,10.11111111111111,-0.5555555555555556,8.444444444444445,2.2222222222222223,601.4596812702048,,1.1241786279331492,318.8253938827946,,,,,,0.0
2021-10-15 06:50:00,6.0,20.3,20.3,23.5,12.0,1.474,2.831315,7.7443,56.2309,3.666666666666667,4.166666666666667,201.66666666666666,0.0,74.72222222222223,10.0,1021.4444444444445,9.38888888888889,-0.4444444444444444,8.055555555555555,2.2777777777777777,655.492773844401,,1.0778066587818544,471.43205888737396,,,,,,0.0
2021-10-15 07:00:00,5.9,20.4,22.0,23.5,12.1,1.475,2.72717,8.113,56.004,4.0,4.0,205.0,0.0,73.66666666666667,10.0,1021.3333333333334,8.666666666666668,-0.33333333333333337,7.666666666666666,2.3333333333333335,702.0090689958845,,1.0762074352388329,586.4349264922923,,,,,,0.0
2021-10-15 07:10:00,5.7,20.3,20.4,23.5,12.0,1.474,2.920495,8.735,55.7312,4.333333333333334,3.833333333333333,208.33333333333334,0.0,72.61111111111111,10.0,1021.2222222222222,7.944444444444445,-0.2222222222222222,7.277777777777778,2.388888888888889,703.2328936767578,,0.9616737920534139,544.8860521512651,,,,,,0.0
2021-10-15 07:20:00,5.9,20.3,20.3,23.6,12.1,1.468,2.899205,10.6958,55.4328,4.666666666666667,3.6666666666666665,211.66666666666666,0.0,71.55555555555556,10.0,1021.1111111111111,7.222222222222222,-0.11111111111111116,6.888888888888889,2.4444444444444446,699.0398777051903,,0.8986214199662209,510.2946122233073,,,,,,0.0
2021-10-15 07:30:00,5.8,20.5,22.5,23.6,11.9,1.464,3.0064699999999998,11.3868,53.7564,5.0,3.5,215.0,0.0,70.5,10.0,1021.0,6.5,0.0,6.5,2.5,680.038666788737,,1.0310898483557216,421.4113534088997,,,,,,0.0
2021-10-15 07:40:00,5.6,20.4,20.6,23.7,11.9,1.456,2.79963,10.5281,52.0581,5.333333333333334,3.333333333333333,218.33333333333334,0.0,69.44444444444444,10.0,1020.8888888888889,5.777777777777778,0.11111111111111116,6.111111111111111,2.5555555555555554,688.4524654344581,,0.9969338299645543,376.51972991167486,,,,,,0.0
2021-10-15 07:50:00,5.8,20.5,20.4,23.8,12.0,1.474,2.757905,11.3705,52.3712,5.666666666666667,3.1666666666666665,221.66666666666666,0.0,68.38888888888889,10.0,1020.7777777777778,5.055555555555555,0.2222222222222221,5.722222222222222,2.611111111111111,696.8721183268229,,0.9562523633713103,323.66776458998856,,,,,,0.0
2021-10-15 08:00:00,5.8,20.6,20.6,23.8,12.1,1.484,2.731345,11.5452,51.8015,6.0,3.0,225.0,0.0,67.33333333333333,10.0,1020.6666666666666,4.333333333333334,0.33333333333333326,5.333333333333333,2.6666666666666665,696.7051750937276,,0.9479355989489179,306.8084670089463,,,,,,0.0
2021-10-15 08:10:00,6.2,20.6,21.6,23.8,12.2,1.47,2.566955,11.1286,51.293899999999994,6.333333333333334,2.833333333333333,228.33333333333334,0.0,66.27777777777777,10.0,1020.5555555555555,3.6111111111111107,0.4444444444444444,4.944444444444445,2.7222222222222223,693.0247788492838,,0.9115278411509291,270.8491087837004,,,,,,0.0
2021-10-15 08:20:00,6.6,20.7,20.7,24.0,12.5,1.476,2.48667,12.724,51.338699999999996,6.666666666666667,2.6666666666666665,231.66666666666666,0.0,65.22222222222223,10.0,1020.4444444444445,2.8888888888888893,0.5555555555555556,4.555555555555555,2.7777777777777777,692.8988951303767,,0.8104487892185563,243.20145357078076,,,,,,0.0
2021-10-15 08:30:00,6.8,20.9,20.8,24.1,12.7,1.453,2.265055,14.4132,50.0307,7.0,2.5,235.0,0.0,64.16666666666667,10.0,1020.3333333333334,2.166666666666666,0.6666666666666665,4.166666666666667,2.833333333333333,696.3501484066317,,0.7563819539471198,219.92887451775331,,,,,,0.0
2021-10-15 08:40:00,7.1,21.0,20.9,24.1,12.9,1.461,2.1824500000000002,14.5519,48.812799999999996,7.333333333333334,2.333333333333333,238.33333333333334,0.0,63.111111111111114,10.0,1020.2222222222222,1.4444444444444446,0.7777777777777777,3.7777777777777777,2.888888888888889,684.075612336959,,0.7174053823425945,162.05189908517957,,,,,,0.0
2021-10-15 08:50:00,6.8,21.0,20.9,24.2,12.8,1.468,2.3075,14.4528,48.193,7.666666666666667,2.1666666666666665,241.66666666666666,0.0,62.05555555555556,10.0,1020.1111111111111,0.7222222222222214,0.8888888888888888,3.3888888888888884,2.9444444444444446,685.5708669026692,,1.0132865794853303,156.05837012899798,,,,,,0.0
2021-10-15 09:00:00,6.9,21.0,21.0,24.3,12.8,1.478,2.13297,14.425299999999998,48.2718,8.0,2.0,245.0,0.0,61.0,10.0,1020.0,0.0,1.0,3.0,3.0,659.5097286180519,,1.159728015878443,134.08899615638,,,,,,0.0
2021-10-15 09:10:00,7.3,21.2,21.0,24.3,13.1,1.46,2.2824999999999998,13.745099999999999,48.464800000000004,8.277777777777779,2.2222222222222223,247.16666666666666,0.0,60.27777777777778,10.0,1019.9444444444445,0.6666666666666667,1.1111111111111112,3.1666666666666665,3.0555555555555554,660.2826438395183,,1.2613916573197828,114.42842723911092,,,,,,0.0
2021-10-15 09:20:00,7.3,21.2,21.1,24.4,13.2,1.464,2.254945,14.336699999999999,48.6219,8.555555555555555,2.4444444444444446,249.33333333333334,0.0,59.55555555555556,10.0,1019.8888888888889,1.3333333333333335,1.2222222222222223,3.3333333333333335,3.111111111111111,662.1128028115459,,1.4001420724021512,104.72415077769824,,,,,,0.0
2021-10-15 09:30:00,7.6,21.2,21.2,24.4,13.3,1.485,2.17591,15.0474,48.7633,8.833333333333334,2.6666666666666665,251.5,0.0,58.833333333333336,10.0,1019.8333333333334,2.0,1.3333333333333333,3.5,3.1666666666666665,685.7120458984375,,1.382269381941375,230.94559368262858,,,,,,0.0
2021-10-15 09:40:00,7.9,21.4,21.2,24.5,13.6,1.472,2.19406,15.0686,48.8176,9.11111111111111,2.888888888888889,253.66666666666666,0.0,58.111111111111114,10.0,1019.7777777777778,2.666666666666667,1.4444444444444444,3.666666666666667,3.2222222222222223,737.7685188240841,,1.1446556422114373,487.27318397521975,,,,,,0.0
2021-10-15 09:50:00,8.0,21.5,21.4,24.5,13.7,1.466,2.09575,15.6647,48.609500000000004,9.38888888888889,3.111111111111111,255.83333333333334,0.0,57.388888888888886,10.0,1019.7222222222222,3.3333333333333335,1.5555555555555556,3.8333333333333335,3.2777777777777777,722.6647816975911,,0.9494192367741616,416.3736992985785,,,,,,0.0
2021-10-15 10:00:00,8.1,21.6,21.5,24.6,13.9,1.499,2.189415,15.732499999999998,49.1617,9.666666666666666,3.333333333333333,258.0,0.0,56.666666666666664,10.0,1019.6666666666666,4.0,1.6666666666666665,4.0,3.3333333333333335,708.0701951792049,,0.9985944619446488,526.1110259302861,,,,,,0.0
2021-10-15 10:10:00,8.6,21.7,21.5,24.6,14.1,1.498,2.0123,15.296100000000001,50.8464,9.944444444444445,3.5555555555555554,260.1666666666667,0.0,55.94444444444444,10.0,1019.6111111111111,4.666666666666667,1.7777777777777777,4.166666666666667,3.388888888888889,703.1775293740459,,0.7840809860168877,439.92612399429925,,,,,,0.0
2021-10-15 10:20:00,9.1,21.7,21.6,24.6,14.3,1.514,2.327325,15.2404,52.1192,10.222222222222221,3.7777777777777777,262.3333333333333,0.0,55.22222222222222,10.0,1019.5555555555555,5.333333333333334,1.8888888888888888,4.333333333333334,3.4444444444444446,704.5505962433211,,0.880239211760335,359.43663873704816,,,,,,0.0
2021-10-15 10:30:00,9.2,21.5,21.6,24.7,14.7,1.459,2.6323,14.895900000000001,52.7607,10.5,4.0,264.5,0.0,54.5,10.0,1019.5,6.0,2.0,4.5,3.5,715.1996810316765,,1.2871633048970146,494.71591932005805,,,,,,0.0
2021-10-15 10:40:00,9.3,21.5,21.3,24.7,15.2,1.454,2.698705,14.5245,53.1226,10.777777777777779,4.222222222222222,266.6666666666667,0.0,53.77777777777778,10.0,1019.4444444444445,6.666666666666667,2.111111111111111,4.666666666666667,3.5555555555555554,706.7130698649088,,1.3904222483655153,316.1166972730389,,,,,,0.0
2021-10-15 10:50:00,9.8,21.5,21.3,24.8,15.6,1.452,2.81611,14.7915,53.30499999999999,11.055555555555555,4.444444444444445,268.8333333333333,0.0,53.05555555555556,10.0,1019.3888888888889,7.333333333333334,2.2222222222222223,4.833333333333334,3.611111111111111,723.2783620198568,,2.0042382892410635,312.5080169651872,,,,,,0.0
2021-10-15 11:00:00,9.8,21.4,21.2,24.8,15.9,1.465,3.14615,14.8175,53.3386,11.333333333333332,4.666666666666666,271.0,0.0,52.333333333333336,10.0,1019.3333333333334,8.0,2.333333333333333,5.0,3.6666666666666665,718.7438685414983,,2.1741812381939702,245.7077208252815,,,,,,0.0
2021-10-15 11:10:00,9.8,21.3,21.1,24.9,16.1,1.453,3.30537,15.0906,53.2807,11.61111111111111,4.888888888888889,273.1666666666667,0.0,51.611111111111114,10.0,1019.2777777777778,8.666666666666668,2.4444444444444446,5.166666666666667,3.7222222222222223,714.1457265218099,,2.1371253892223714,195.18400211528197,,,,,,0.0
2021-10-15 11:20:00,9.9,21.2,21.0,24.9,16.1,1.43,3.3643349999999996,14.9578,53.195100000000004,11.88888888888889,5.111111111111111,275.3333333333333,0.0,50.888888888888886,10.0,1019.2222222222222,9.333333333333334,2.5555555555555554,5.333333333333334,3.7777777777777777,698.5428980895294,,2.0771473217380922,138.12637494232695,,,,,,0.0
2021-10-15 11:30:00,10.0,21.2,21.0,24.9,16.1,1.425,3.7234749999999996,14.6142,53.1083,12.166666666666666,5.333333333333333,277.5,0.0,50.166666666666664,10.0,1019.1666666666666,10.0,2.6666666666666665,5.5,3.833333333333333,701.8482268796022,,2.1873879390281474,123.30545333388162,,,,,,0.0
2021-10-15 11:40:00,10.1,21.3,21.0,25.0,16.3,1.42,4.20454,14.8994,53.0826,12.444444444444443,5.555555555555555,279.6666666666667,0.0,49.44444444444444,10.0,1019.1111111111111,10.666666666666668,2.7777777777777777,5.666666666666667,3.888888888888889,742.2923445638021,,3.1146823253133205,141.1203469751649,,,,,,0.0
2021-10-15 11:50:00,10.1,21.4,21.1,25.1,16.3,1.439,4.80567,14.8773,53.067899999999995,12.722222222222221,5.777777777777778,281.8333333333333,0.0,48.72222222222222,10.0,1019.0555555555555,11.333333333333334,2.888888888888889,5.833333333333334,3.9444444444444446,716.8672169301701,,3.0185706910777226,105.48636934829969,,,,,,0.0
2021-10-15 12:00:00,10.9,21.6,21.2,25.0,16.6,1.448,5.379445,14.9355,53.026700000000005,13.0,6.0,284.0,0.0,48.0,10.0,1019.0,12.0,3.0,6.0,4.0,708.3512502034505,,2.9184750867765503,92.1954062159048,,,,,,100.0
2021-10-15 12:10:00,11.0,21.4,21.2,25.1,16.8,1.46,5.605755,15.142199999999999,53.0049,13.055555555555555,5.944444444444445,283.8888888888889,0.0,48.166666666666664,10.0,1018.9444444444445,11.833333333333334,3.0555555555555554,6.0,4.0,707.9030745442708,,3.316351918359261,103.12985872818254,,,,,,0.0
2021-10-15 12:20:00,11.3,21.4,21.2,25.2,17.1,1.469,5.11567,15.023599999999998,52.9785,13.11111111111111,5.888888888888889,283.77777777777777,0.0,48.333333333333336,10.0,1018.8888888888889,11.666666666666666,3.111111111111111,6.0,4.0,706.2869785142218,,3.2826014659903144,98.98071736847614,,,,,,0.0
2021-10-15 12:30:00,11.3,21.4,21.2,25.2,17.3,1.492,5.29582,14.979099999999999,52.959500000000006,13.166666666666666,5.833333333333333,283.6666666666667,0.0,48.5,10.0,1018.8333333333334,11.5,3.1666666666666665,6.0,4.0,675.968906656901,,2.5866543493499865,70.97955303105931,,,,,,0.0
2021-10-15 12:40:00,11.8,21.4,21.1,25.3,17.6,1.466,5.18564,15.0254,52.911699999999996,13.222222222222221,5.777777777777778,283.55555555555554,0.0,48.666666666666664,10.0,1018.7777777777778,11.333333333333334,3.2222222222222223,6.0,4.0,680.2837586992637,,2.441865911935009,95.47585546590514,,,,,,0.0
2021-10-15 12:50:00,12.1,21.4,21.1,25.4,17.9,1.485,5.280595,14.961099999999998,52.84740000000001,13.277777777777779,5.722222222222222,283.44444444444446,0.0,48.833333333333336,10.0,1018.7222222222222,11.166666666666666,3.2777777777777777,6.0,4.0,675.3773240644082,,2.3107802466854537,114.94380181587348,,,,,,0.0
2021-10-15 13:00:00,12.4,21.4,21.2,25.3,18.3,1.514,5.02857,15.0243,52.8918,13.333333333333334,5.666666666666667,283.3333333333333,0.0,49.0,10.0,1018.6666666666666,11.0,3.3333333333333335,6.0,4.0,687.1484985351562,,1.9738771786965892,100.21977436690682,,,,,,0.0
2021-10-15 13:10:00,12.6,21.3,21.1,25.4,18.6,1.526,4.88838,15.2138,52.9252,13.38888888888889,5.611111111111111,283.22222222222223,0.0,49.166666666666664,10.0,1018.6111111111111,10.833333333333334,3.388888888888889,6.0,4.0,690.0725785319011,,1.933508965548149,113.3247982811793,,,,,,0.0
2021-10-15 13:20:00,12.9,21.2,21.0,25.3,18.9,1.509,4.96526,14.961000000000002,52.8977,13.444444444444445,5.555555555555555,283.1111111111111,0.0,49.333333333333336,10.0,1018.5555555555555,10.666666666666666,3.4444444444444446,6.0,4.0,693.1526953616087,,1.7123666161197728,109.03162668842381,,,,,,0.0
2021-10-15 13:30:00,13.2,21.3,21.0,25.3,19.0,1.488,5.111325,15.2013,52.9447,13.5,5.5,283.0,0.0,49.5,10.0,1018.5,10.5,3.5,6.0,4.0,724.0580548095703,,1.8315328029320064,190.81005745192707,,,,,,0.0
2021-10-15 13:40:00,13.4,21.4,21.1,25.3,19.2,1.495,4.8486400000000005,15.4582,52.961400000000005,13.555555555555555,5.444444444444445,282.8888888888889,0.0,49.666666666666664,10.0,1018.4444444444445,10.333333333333334,3.5555555555555554,6.0,4.0,700.3209912319842,,1.4114463900442176,226.53877363086423,,,,,,0.0
2021-10-15 13:50:00,13.5,21.3,21.1,25.2,19.3,1.511,4.75422,15.818299999999999,52.860400000000006,13.61111111111111,5.388888888888889,282.77777777777777,0.0,49.833333333333336,10.0,1018.3888888888889,10.166666666666666,3.611111111111111,6.0,4.0,722.4182521565756,,1.6451428368906515,168.14650769206764,,,,,,0.0
2021-10-15 14:00:00,13.8,21.3,21.0,25.2,19.4,1.482,4.690885,15.9333,52.7374,13.666666666666666,5.333333333333333,282.6666666666667,0.0,50.0,10.0,1018.3333333333334,10.0,3.6666666666666665,6.0,4.0,694.2768006142803,,1.5169132028225452,98.92348033021399,,,,,,0.0
2021-10-15 14:10:00,14.1,21.3,21.1,25.1,19.5,1.485,5.0824300000000004,15.703999999999999,52.9832,13.722222222222221,5.277777777777778,282.55555555555554,0.0,50.166666666666664,10.0,1018.2777777777778,9.833333333333332,3.7222222222222223,6.0,4.0,737.2519822184245,,1.4095182988670587,131.28627581429345,,,,,,0.0
2021-10-15 14:20:00,14.2,21.3,21.2,25.1,19.8,1.49,4.9056,15.750300000000001,53.1502,13.777777777777779,5.222222222222222,282.44444444444446,0.0,50.333333333333336,10.0,1018.2222222222222,9.666666666666666,3.7777777777777777,6.0,4.0,710.3608753493736,,1.282096652294283,161.08610396412135,,,,,,0.0
2021-10-15 14:30:00,14.5,21.2,21.0,25.1,20.0,1.466,5.136615,15.639500000000002,53.2899,13.833333333333334,5.166666666666667,282.3333333333333,0.0,50.5,10.0,1018.1666666666666,9.5,3.833333333333333,6.0,4.0,689.7082928466797,,1.1536667232695272,122.32261461290264,,,,,,0.0
2021-10-15 14:40:00,14.6,21.2,21.0,25.1,20.1,1.487,5.282220000000001,15.7786,53.4245,13.88888888888889,5.111111111111111,282.22222222222223,0.0,50.666666666666664,10.0,1018.1111111111111,9.333333333333332,3.888888888888889,6.0,4.0,675.2320482416262,,1.354200439505321,281.048301023063,,,,,,0.0
2021-10-15 14:50:00,14.7,21.3,21.1,25.0,20.2,1.497,5.382315,15.7887,53.5101,13.944444444444445,5.055555555555555,282.1111111111111,0.0,50.833333333333336,10.0,1018.0555555555555,9.166666666666666,3.9444444444444446,6.0,4.0,701.3711966959636,,1.1672380438800585,118.80006495696678,,,,,,0.0
2021-10-15 15:00:00,14.6,21.1,21.0,25.0,20.2,1.452,5.332784999999999,15.8642,53.56,14.0,5.0,282.0,0.0,51.0,10.0,1018.0,9.0,4.0,6.0,4.0,660.0363614908854,,1.1955558963313615,89.75731513998602,,,,,,0.0
2021-10-15 15:10:00,14.7,21.1,21.0,25.0,20.3,1.454,5.385255,15.8221,53.540499999999994,13.666666666666666,4.888888888888889,274.3888888888889,0.0,52.388888888888886,10.0,1018.0555555555555,11.11111111111111,4.0,6.055555555555555,3.8333333333333335,612.9633280436199,,0.9527568314051897,69.44177825033327,,,,,,0.0
2021-10-15 15:20:00,15.0,21.2,21.1,25.0,20.4,1.465,5.21797,15.781799999999999,53.5566,13.333333333333334,4.777777777777778,266.77777777777777,0.0,53.77777777777778,10.0,1018.1111111111111,13.222222222222221,4.0,6.111111111111111,3.6666666666666665,650.31818129967,,1.068022028867808,94.47987678549384,,,,,,0.0
2021-10-15 15:30:00,14.4,21.0,20.9,25.0,20.2,1.47,4.9968699999999995,15.5245,53.5895,13.0,4.666666666666667,259.1666666666667,0.0,55.166666666666664,10.0,1018.1666666666666,15.333333333333334,4.0,6.166666666666667,3.5,674.3331026204427,,1.0758758989346904,99.9515831879438,,,,,,0.0
2021-10-15 15:40:00,14.9,21.2,21.0,24.9,20.3,1.46,5.37804,15.2881,53.6838,12.666666666666666,4.555555555555555,251.55555555555554,0.0,56.55555555555556,10.0,1018.2222222222222,17.444444444444443,4.0,6.222222222222222,3.333333333333333,603.6114573932516,,1.1653767090311833,67.77325982896622,,,,,,0.0
2021-10-15 15:50:00,15.3,21.3,21.1,25.0,20.5,1.453,5.367325,15.078100000000001,53.801199999999994,12.333333333333334,4.444444444444445,243.94444444444446,0.0,57.94444444444444,10.0,1018.2777777777778,19.555555555555557,4.0,6.277777777777778,3.1666666666666665,628.1212870279949,,0.9586536977486422,79.10402271044457,,,,,,0.0
2021-10-15 16:00:00,15.6,21.4,21.2,24.9,20.7,1.458,5.09253,14.699700000000002,53.83669999999999,12.0,4.333333333333333,236.33333333333334,0.0,59.33333333333333,10.0,1018.3333333333334,21.666666666666668,4.0,6.333333333333333,3.0,560.9370997075924,,1.231620300538459,54.341174832467985,,,,,,0.0
2021-10-15 16:10:00,15.5,21.2,21.1,24.9,20.8,1.406,5.83061,14.281,54.015,11.666666666666666,4.222222222222222,228.72222222222223,0.0,60.72222222222222,10.0,1018.3888888888889,23.77777777777778,4.0,6.388888888888889,2.833333333333333,559.469990641276,,1.1424903503144528,63.53234132518876,,,,,,0.0
2021-10-15 16:20:00,15.6,21.1,20.9,24.8,20.9,1.418,6.537820000000001,13.4494,54.2,11.333333333333332,4.111111111111111,221.11111111111111,0.0,62.111111111111114,10.0,1018.4444444444445,25.88888888888889,4.0,6.444444444444445,2.6666666666666665,557.2018941945043,,1.1796932311448676,71.94314591510148,,,,,,0.0
2021-10-15 16:30:00,15.7,21.1,20.9,24.8,21.0,1.433,6.6131649999999995,13.128200000000001,54.41330000000001,11.0,4.0,213.5,0.0,63.5,10.0,1018.5,28.0,4.0,6.5,2.5,552.098946126302,,1.2593198077237537,76.0023615325238,,,,,,0.0
2021-10-15 16:40:00,15.8,21.1,21.0,24.9,21.0,1.45,6.59267,12.7988,54.61800000000001,10.666666666666666,3.888888888888889,205.88888888888889,0.0,64.88888888888889,10.0,1018.5555555555555,30.11111111111111,4.0,6.555555555555555,2.333333333333333,545.5863882341057,,1.3727785915001636,99.38072708711786,,,,,,0.0
2021-10-15 16:50:00,15.7,21.1,21.0,24.9,21.1,1.438,6.886405000000001,13.083099999999998,54.8086,10.333333333333332,3.7777777777777777,198.27777777777777,0.0,66.27777777777777,10.0,1018.6111111111111,32.22222222222222,4.0,6.611111111111111,2.1666666666666665,530.5899427286784,,1.2496627342936684,107.19059424384166,,,,,,0.0
2021-10-15 17:00:00,15.6,21.0,20.9,24.8,21.0,1.444,6.438734999999999,12.4443,54.860400000000006,10.0,3.666666666666667,190.66666666666669,0.0,67.66666666666666,10.0,1018.6666666666666,34.333333333333336,4.0,6.666666666666667,2.0,527.0228615631454,,1.2383066524506288,98.95542299647789,,,,,,0.0
2021-10-15 17:10:00,15.4,21.0,20.9,24.8,21.0,1.448,6.509224999999999,12.3732,54.9191,9.666666666666666,3.5555555555555554,183.05555555555554,0.0,69.05555555555556,10.0,1018.7222222222222,36.44444444444444,4.0,6.722222222222222,1.833333333333333,527.4926102701822,,1.2012623466222974,111.9621688553977,,,,,,0.0
2021-10-15 17:20:00,15.4,20.9,20.8,24.8,20.9,1.433,6.438513636363637,12.233090909090908,55.03,9.333333333333332,3.4444444444444446,175.44444444444446,0.0,70.44444444444444,10.0,1018.7777777777778,38.55555555555556,4.0,6.777777777777778,1.6666666666666665,516.3055705769857,,1.371560100519051,102.46086119786494,,,,,,0.0
2021-10-15 17:30:00,15.3,20.9,20.8,24.8,20.9,1.447,6.017425,11.8797,55.1255,9.0,3.3333333333333335,167.83333333333331,0.0,71.83333333333333,10.0,1018.8333333333334,40.66666666666667,4.0,6.833333333333333,1.5,508.5022545123922,,1.245440555214882,103.0745678583781,,,,,,0.0
2021-10-15 17:40:00,15.1,20.8,20.7,24.7,20.7,1.417,5.827385,11.564699999999998,55.241499999999995,8.666666666666666,3.2222222222222223,160.22222222222223,0.0,73.22222222222223,10.0,1018.8888888888889,42.77777777777778,4.0,6.888888888888889,1.333333333333333,500.9541470021215,,1.2847737707829072,101.9598571130785,,,,,,0.0
2021-10-15 17:50:00,15.2,20.8,20.7,24.6,20.7,1.432,5.648795,11.1697,55.3683,8.333333333333332,3.111111111111111,152.61111111111111,0.0,74.61111111111111,10.0,1018.9444444444445,44.88888888888889,4.0,6.944444444444445,1.1666666666666665,498.0518151855469,,1.3564365471301778,99.30424019721943,,,,,,0.0
2021-10-15 18:00:00,14.9,20.6,20.6,24.5,20.6,1.392,6.168295,11.2366,55.3874,8.0,3.0,145.0,0.0,76.0,10.0,1019.0,47.0,4.0,7.0,1.0,487.8123873199814,,1.3346893339473649,95.77297052178679,,,,,,0.0
2021-10-15 18:10:00,14.7,20.6,20.5,24.5,20.3,1.425,6.726795,11.214400000000001,55.513,7.888888888888889,3.1666666666666665,145.61111111111111,0.0,76.16666666666667,10.0,1019.0555555555555,45.611111111111114,3.9444444444444446,7.277777777777778,1.0,484.6159308878581,,1.365938657406023,88.59001356329621,,,,,,0.0
2021-10-15 18:20:00,14.2,20.7,20.5,24.4,20.0,1.407,7.2372555555555556,11.100555555555555,55.590333333333334,7.777777777777778,3.3333333333333335,146.22222222222223,0.0,76.33333333333333,10.0,1019.1111111111111,44.22222222222222,3.888888888888889,7.555555555555555,1.0,483.0566147411829,,1.397964615424474,90.16309265136718,,,,,,0.0
2021-10-15 18:30:00,13.6,20.8,20.6,24.4,19.4,1.421,7.5722700000000005,11.1741,55.658500000000004,7.666666666666667,3.5,146.83333333333334,0.0,76.5,10.0,1019.1666666666666,42.833333333333336,3.8333333333333335,7.833333333333333,1.0,476.07810384114583,,1.4899413708980476,92.5714386016501,,,,,,0.0
2021-10-15 18:40:00,13.2,20.9,20.7,24.4,18.9,1.41,7.86021,11.0154,55.7307,7.555555555555555,3.666666666666667,147.44444444444446,0.0,76.66666666666667,10.0,1019.2222222222222,41.44444444444444,3.7777777777777777,8.11111111111111,1.0,474.24070768159015,,1.4904570503053018,95.78753528875146,,,,,,0.0
2021-10-15 18:50:00,13.1,21.0,20.7,24.3,18.6,1.42,8.01128,10.9279,55.8005,7.444444444444445,3.8333333333333335,148.05555555555554,0.0,76.83333333333333,10.0,1019.2777777777778,40.05555555555556,3.7222222222222223,8.38888888888889,1.0,473.65931498209636,,1.5737937146425245,100.89308937072754,,,,,,0.0
2021-10-15 19:00:00,13.0,21.2,20.9,24.3,18.5,1.43,8.438685,10.7634,55.827099999999994,7.333333333333333,4.0,148.66666666666666,0.0,77.0,10.0,1019.3333333333334,38.66666666666667,3.6666666666666665,8.666666666666666,1.0,467.8762564823545,,1.5400551946957906,106.95533507632669,,,,,,0.0
2021-10-15 19:10:00,12.9,21.3,21.0,24.3,18.3,1.412,8.98616,11.4071,55.8669,7.222222222222222,4.166666666666667,149.27777777777777,0.0,77.16666666666667,10.0,1019.3888888888889,37.27777777777778,3.611111111111111,8.944444444444445,1.0,471.31131242423214,,1.639557088222881,107.0613224262302,,,,,,0.0
2021-10-15 19:20:00,12.6,21.2,21.0,24.2,18.2,1.406,8.88656,11.287700000000001,55.854099999999995,7.111111111111111,4.333333333333334,149.88888888888889,0.0,77.33333333333333,10.0,1019.4444444444445,35.888888888888886,3.5555555555555554,9.222222222222221,1.0,462.5612250036481,,1.7282591684154198,96.4628280150419,,,,,,0.0
2021-10-15 19:30:00,12.5,21.1,20.9,24.2,18.0,1.418,8.977079999999999,11.2086,55.85850000000001,7.0,4.5,150.5,0.0,77.5,10.0,1019.5,34.5,3.5,9.5,1.0,459.5168379720052,,1.8838224351877546,93.48337218721034,,,,,,0.0
2021-10-15 19:40:00,12.2,21.0,20.8,24.2,17.8,1.415,9.282525,10.9963,55.8436,6.888888888888889,4.666666666666667,151.11111111111111,0.0,77.66666666666667,10.0,1019.5555555555555,33.111111111111114,3.4444444444444446,9.777777777777779,1.0,456.7679455636561,,1.9485561350240546,93.59695477588028,,,,,,0.0
2021-10-15 19:50:00,11.9,21.1,20.8,24.2,17.6,1.411,10.30948,10.970600000000001,55.837900000000005,6.777777777777778,4.833333333333334,151.72222222222223,0.0,77.83333333333333,10.0,1019.6111111111111,31.72222222222222,3.388888888888889,10.055555555555555,1.0,458.06931671142576,,1.883264399133833,102.45026358803787,,,,,,0.0
2021-10-15 20:00:00,12.1,21.2,20.9,24.2,17.4,1.435,8.33475,11.0145,55.7178,6.666666666666667,5.0,152.33333333333334,0.0,78.0,10.0,1019.6666666666666,30.333333333333336,3.3333333333333335,10.333333333333332,1.0,459.72170176188155,,1.88789133310318,105.76923413594564,,,,,,0.0
2021-10-15 20:10:00,12.1,21.3,21.0,24.1,17.4,1.445,7.696859999999999,10.814499999999999,55.33200000000001,6.555555555555555,5.166666666666667,152.94444444444446,0.0,78.16666666666667,10.0,1019.7222222222222,28.944444444444446,3.2777777777777777,10.61111111111111,1.0,455.15580299114356,,1.8352132099866867,109.22309986955028,,,,,,0.0
2021-10-15 20:20:00,11.8,21.2,21.0,24.1,17.3,1.432,7.50013,10.5026,55.1903,6.444444444444445,5.333333333333334,153.55555555555554,0.0,78.33333333333333,10.0,1019.7777777777778,27.555555555555557,3.2222222222222223,10.88888888888889,1.0,451.5327093505859,,1.7974455539654877,106.46222342367226,,,,,,0.0
2021-10-15 20:30:00,11.8,21.1,20.9,24.0,17.2,1.425,7.79027,10.411100000000001,55.184799999999996,6.333333333333334,5.5,154.16666666666666,0.0,78.5,10.0,1019.8333333333334,26.166666666666668,3.166666666666667,11.166666666666666,1.0,446.96416964125353,,1.4929176240687991,105.72333182189425,,,,,,0.0
2021-10-15 20:40:00,11.3,21.1,20.8,24.0,17.0,1.422,8.009269999999999,10.439400000000001,55.2438,6.222222222222222,5.666666666666667,154.77777777777777,0.0,78.66666666666667,10.0,1019.8888888888889,24.77777777777778,3.111111111111111,11.444444444444443,1.0,447.20135589599613,,1.6907101338428294,107.69699664897163,,,,,,0.0
2021-10-15 20:50:00,11.2,21.1,20.8,24.0,16.8,1.436,8.296859999999999,9.9113,55.286500000000004,6.111111111111111,5.833333333333334,155.38888888888889,0.0,78.83333333333333,10.0,1019.9444444444445,23.38888888888889,3.0555555555555554,11.722222222222221,1.0,447.79625333939475,,1.5727041806002795,112.45388595473295,,,,,,0.0
2021-10-15 21:00:00,11.2,21.2,20.9,23.9,16.6,1.464,8.486509999999999,9.8445,55.3562,6.0,6.0,156.0,0.0,79.0,10.0,1020.0,22.0,3.0,12.0,1.0,445.2702587890625,,1.7133566835270089,115.57283650285106,,,,,,0.0
2021-10-15 21:10:00,11.1,21.2,20.9,23.9,16.4,1.484,8.349275,9.9386,55.44690000000001,5.944444444444445,5.888888888888889,154.38888888888889,0.0,79.38888888888889,10.0,1020.0555555555555,21.444444444444443,3.0,11.777777777777779,1.0,452.9908470627357,,1.7216473330212179,109.27024759174067,,,,,,0.0
2021-10-15 21:20:00,11.3,21.2,21.0,23.8,16.3,1.478,8.475925,9.551300000000001,55.4883,5.888888888888889,5.777777777777778,152.77777777777777,0.0,79.77777777777777,10.0,1020.1111111111111,20.88888888888889,3.0,11.555555555555555,1.0,451.86740793863936,,1.7449256055806317,106.55165384432689,,,,,,0.0
2021-10-15 21:30:00,11.4,21.2,21.0,23.8,16.3,1.475,8.436445,9.350100000000001,55.5428,5.833333333333333,5.666666666666667,151.16666666666666,0.0,80.16666666666667,10.0,1020.1666666666666,20.333333333333332,3.0,11.333333333333334,1.0,453.68792720049277,,1.707225868048641,109.63317799153302,,,,,,0.0
2021-10-15 21:40:00,11.4,21.3,21.0,23.8,16.4,1.495,8.54997,9.2803,55.614599999999996,5.777777777777778,5.555555555555555,149.55555555555554,0.0,80.55555555555556,10.0,1020.2222222222222,19.77777777777778,3.0,11.11111111111111,1.0,457.6073110961914,,1.6426642639522497,108.16327407211907,,,,,,0.0
2021-10-15 21:50:00,11.3,21.2,21.0,23.7,16.3,1.47,8.69349,9.2362,55.667899999999996,5.722222222222222,5.444444444444445,147.94444444444446,0.0,80.94444444444444,10.0,1020.2777777777778,19.22222222222222,3.0,10.88888888888889,1.0,460.22537480146036,,1.7283871265353454,111.33222251784329,,,,,,0.0
2021-10-15 22:00:00,11.0,21.2,20.9,23.7,16.2,1.488,8.974415,9.2522,55.739,5.666666666666667,5.333333333333333,146.33333333333334,0.0,81.33333333333333,10.0,1020.3333333333334,18.666666666666668,3.0,10.666666666666666,1.0,460.0342858886719,,1.8839020911616793,109.68892689764164,,,,,,0.0
2021-10-15 22:10:00,10.8,21.1,20.9,23.7,16.0,1.488,8.83289,9.139700000000001,55.7842,5.611111111111111,5.222222222222222,144.72222222222223,0.0,81.72222222222223,10.0,1020.3888888888889,18.11111111111111,3.0,10.444444444444445,1.0,455.93609499876527,,1.723798596912858,112.75403904025839,,,,,,0.0
2021-10-15 22:20:00,10.6,21.1,20.8,23.6,15.9,1.492,9.093845,8.9252,55.8053,5.555555555555555,5.111111111111111,143.11111111111111,0.0,82.11111111111111,10.0,1020.4444444444445,17.555555555555557,3.0,10.222222222222221,1.0,453.05854370117186,,1.8193413427219554,111.3798375721301,,,,,,0.0
2021-10-15 22:30:00,10.6,21.1,20.8,23.6,15.8,1.508,8.88818,8.917,55.832899999999995,5.5,5.0,141.5,0.0,82.5,10.0,1020.5,17.0,3.0,10.0,1.0,449.07992032807454,,1.8556101953006734,107.74956661310573,,,,,,0.0
2021-10-15 22:40:00,10.5,21.2,20.9,23.6,15.6,1.491,8.54764,8.8589,55.8541,5.444444444444445,4.888888888888889,139.88888888888889,0.0,82.88888888888889,10.0,1020.5555555555555,16.444444444444443,3.0,9.777777777777779,1.0,449.1778547159831,,1.7543750414235444,109.35334433733408,,,,,,0.0
2021-10-15 22:50:00,10.3,21.1,20.9,23.6,15.4,1.523,8.608155,8.6772,55.8635,5.388888888888889,4.777777777777778,138.27777777777777,0.0,83.27777777777777,10.0,1020.6111111111111,15.88888888888889,3.0,9.555555555555555,1.0,447.54772829253096,,1.8280429345470364,109.94621355908066,,,,,,0.0
2021-10-15 23:00:00,10.3,21.2,21.0,23.6,15.3,1.5,9.08127,8.8051,55.947500000000005,5.333333333333333,4.666666666666667,136.66666666666666,0.0,83.66666666666667,10.0,1020.6666666666666,15.333333333333334,3.0,9.333333333333334,1.0,447.7616072591146,,1.7323354607887862,109.78827678701973,,,,,,0.0
2021-10-15 23:10:00,9.9,21.1,21.0,23.7,15.2,1.505,9.12069,8.6273,55.977,5.277777777777778,4.555555555555555,135.05555555555554,0.0,84.05555555555556,10.0,1020.7222222222222,14.777777777777779,3.0,9.11111111111111,1.0,449.50469640622197,,1.7188054610578356,111.09836614684198,,,,,,0.0
2021-10-15 23:20:00,9.9,21.1,20.9,23.7,15.1,1.508,9.19553,8.6426,55.9938,5.222222222222222,4.444444444444445,133.44444444444446,0.0,84.44444444444444,10.0,1020.7777777777778,14.222222222222223,3.0,8.88888888888889,1.0,449.4802846272786,,1.7709734975214058,109.35924874278786,,,,,,0.0
2021-10-15 23:30:00,9.8,21.2,21.0,23.7,15.1,1.504,9.281495,8.4321,55.988699999999994,5.166666666666667,4.333333333333334,131.83333333333334,0.0,84.83333333333333,10.0,1020.8333333333334,13.666666666666668,3.0,8.666666666666668,1.0,450.41820583650434,,1.9406336106856663,108.66075992584229,,,,,,0.0
2021-10-15 23:40:00,9.7,21.1,20.9,23.7,15.0,1.528,9.426495,8.4281,56.015100000000004,5.111111111111111,4.222222222222222,130.22222222222223,0.0,85.22222222222223,10.0,1020.8888888888889,13.111111111111112,3.0,8.444444444444445,1.0,450.6842682902018,,1.7611779960973117,109.60020052678166,,,,,,0.0
2021-10-15 23:50:00,9.4,20.9,20.8,23.7,14.7,1.515,9.40647,8.507200000000001,56.0698,5.055555555555555,4.111111111111111,128.61111111111111,0.0,85.61111111111111,10.0,1020.9444444444445,12.555555555555557,3.0,8.222222222222221,1.0,451.2314212562298,,1.7668545964377074,110.0933981047377,,,,,,0.0
2021-10-16 00:00:00,9.4,21.0,20.8,23.7,14.6,1.507,9.501619999999999,8.639,56.239999999999995,5.0,4.0,127.0,0.0,86.0,10.0,1021.0,12.0,3.0,8.0,1.0,452.48840450243017,,1.7893043106861708,110.65603614893337,,,,,,0.0
2021-10-16 00:10:00,9.4,21.0,20.8,23.7,14.5,1.509,9.53626,8.5743,56.6912,4.944444444444445,4.0,126.22222222222223,0.0,86.33333333333333,10.0,1021.0,12.944444444444445,3.0,8.0,1.0,449.2426495221018,,1.9330511619883068,108.7718120079256,,,,,,0.0
2021-10-16 00:20:00,9.3,21.1,20.9,23.7,14.5,1.528,9.532264999999999,8.2213,56.8879,4.888888888888889,4.0,125.44444444444444,0.0,86.66666666666667,10.0,1021.0,13.88888888888889,3.0,8.0,1.0,448.0883115641276,,1.7986489398668042,108.96530247273418,,,,,,0.0
2021-10-16 00:30:00,9.0,21.0,20.9,23.7,14.2,1.531,9.627979999999999,8.4134,57.0056,4.833333333333333,4.0,124.66666666666667,0.0,87.0,10.0,1021.0,14.833333333333332,3.0,8.0,1.0,450.7704051085724,,1.8447580167061866,110.54189596962794,,,,,,0.0
2021-10-16 00:40:00,9.1,21.0,20.9,23.7,14.1,1.512,9.879394999999999,8.112,57.04639999999999,4.777777777777778,4.0,123.88888888888889,0.0,87.33333333333333,10.0,1021.0,15.777777777777779,3.0,8.0,1.0,447.0011122639974,,1.8851755854975707,109.79964649028025,,,,,,0.0
2021-10-16 00:50:00,9.2,21.0,20.9,23.7,14.2,1.532,9.760045,7.923699999999999,57.0558,4.722222222222222,4.0,123.11111111111111,0.0,87.66666666666667,10.0,1021.0,16.72222222222222,3.0,8.0,1.0,452.90195307939905,,1.9175921158265261,109.68422564253294,,,,,,0.0
2021-10-16 01:00:00,9.2,21.0,20.9,23.7,14.2,1.522,9.829875,7.9266000000000005,57.134,4.666666666666667,4.0,122.33333333333333,0.0,88.0,10.0,1021.0,17.666666666666664,3.0,8.0,1.0,447.5036562093099,,2.003607144500576,110.48157411090399,,,,,,0.0
2021-10-16 01:10:00,9.0,21.0,20.9,23.7,14.1,1.529,9.72196,7.7052,57.194100000000006,4.611111111111111,4.0,121.55555555555556,0.0,88.33333333333333,10.0,1021.0,18.61111111111111,3.0,8.0,1.0,445.09969637114426,,1.7753924778962538,108.81206802109541,,,,,,0.0
2021-10-16 01:20:00,8.9,21.0,20.9,23.7,14.1,1.518,9.962365,7.5792,57.2386,4.555555555555555,4.0,120.77777777777777,0.0,88.66666666666667,10.0,1021.0,19.555555555555557,3.0,8.0,1.0,444.0187159044989,,1.8727246135237525,110.04450553570764,,,,,,0.0
2021-10-16 01:30:00,8.5,20.9,20.9,23.7,13.9,1.526,9.999894999999999,7.5717,57.2842,4.5,4.0,120.0,0.0,89.0,10.0,1021.0,20.5,3.0,8.0,1.0,444.05396484375007,,1.913260129632923,108.87700034190031,,,,,,0.0
2021-10-16 01:40:00,9.0,21.0,20.9,23.7,14.0,1.53,9.80216,7.6078,57.31570000000001,4.444444444444445,4.0,119.22222222222223,0.0,89.33333333333333,10.0,1021.0,21.444444444444443,3.0,8.0,1.0,447.50129627096237,,1.8494098496437075,110.38642163594564,,,,,,0.0
2021-10-16 01:50:00,8.8,21.0,20.9,23.6,14.0,1.524,10.12919,7.6532,57.3824,4.388888888888889,4.0,118.44444444444444,0.0,89.66666666666667,10.0,1021.0,22.38888888888889,3.0,8.0,1.0,447.84287211100263,,1.8123641254066747,109.250829413678,,,,,,0.0
2021-10-16 02:00:00,8.8,20.9,20.9,23.6,13.9,1.522,10.15749,7.6384,57.1878,4.333333333333333,4.0,117.66666666666667,0.0,90.0,10.0,1021.0,23.333333333333332,3.0,8.0,1.0,448.7704535297964,,1.837039077386344,110.23255064021396,,,,,,0.0
2021-10-16 02:10:00,8.7,20.9,20.9,23.6,13.9,1.535,10.67071,7.6211,56.8104,4.277777777777778,4.0,116.88888888888889,0.0,90.33333333333333,10.0,1021.0,24.27777777777778,3.0,8.0,1.0,447.0037485758463,,1.8646272607206626,110.56607426551776,,,,,,0.0
2021-10-16 02:20:00,8.6,20.9,20.8,23.6,13.8,1.529,10.919540000000001,7.7807,56.619299999999996,4.222222222222222,4.0,116.11111111111111,0.0,90.66666666666667,10.0,1021.0,25.22222222222222,3.0,8.0,1.0,446.0962043218503,,1.8190191309633903,109.11005331847628,,,,,,0.0
2021-10-16 02:30:00,8.4,20.9,20.8,23.6,13.7,1.517,11.417855,7.9547,56.509,4.166666666666667,4.0,115.33333333333333,0.0,91.0,10.0,1021.0,26.166666666666664,3.0,8.0,1.0,447.4351872762044,,1.982933205955446,109.31338437829314,,,,,,0.0
2021-10-16 02:40:00,8.2,20.8,20.7,23.6,13.5,1.519,11.713645,7.5374,56.4465,4.111111111111111,4.0,114.55555555555556,0.0,91.33333333333333,10.0,1021.0,27.11111111111111,3.0,8.0,1.0,445.6623830896136,,1.975425184530727,110.7820002561235,,,,,,0.0
2021-10-16 02:50:00,8.0,20.8,20.8,23.6,13.4,1.52,12.161620000000001,7.4765,56.4408,4.055555555555555,4.0,113.77777777777777,0.0,91.66666666666667,10.0,1021.0,28.055555555555554,3.0,8.0,1.0,450.96320353190106,,1.965592456035695,111.80102753073481,,,,,,0.0
2021-10-16 03:00:00,8.0,20.8,21.1,23.6,13.4,1.527,12.345015,7.403999999999999,56.4538,4.0,4.0,113.0,0.0,92.0,10.0,1021.0,29.0,3.0,8.0,1.0,454.16266045581335,,2.0679450621072855,108.66371523560777,,,,,,0.0
2021-10-16 03:10:00,8.1,20.9,21.2,23.6,13.5,1.47,12.325295,7.4518,56.452999999999996,3.9444444444444446,4.0,112.88888888888889,0.0,92.05555555555556,10.0,1021.0,28.333333333333332,2.9444444444444446,8.0,1.0555555555555556,453.63843444824215,,2.0119853111007115,109.40262856176344,,,,,,0.0
2021-10-16 03:20:00,8.1,20.9,21.3,23.6,13.6,1.462,12.52936,7.5262,56.402499999999996,3.888888888888889,4.0,112.77777777777777,0.0,92.11111111111111,10.0,1021.0,27.666666666666668,2.888888888888889,8.0,1.1111111111111112,454.83098500218887,,2.0700875096873377,111.14701900331315,,,,,,0.0
2021-10-16 03:30:00,7.9,20.9,21.1,23.6,13.6,1.472,13.50119,7.7916,56.3552,3.8333333333333335,4.0,112.66666666666667,0.0,92.16666666666667,10.0,1021.0,27.0,2.8333333333333335,8.0,1.1666666666666667,453.34747884114586,,2.210297763179251,108.30983786351263,,,,,,0.0
2021-10-16 03:40:00,7.9,20.9,20.8,23.6,13.5,1.469,13.500195,7.680499999999999,56.275800000000004,3.7777777777777777,4.0,112.55555555555556,0.0,92.22222222222223,10.0,1021.0,26.333333333333332,2.7777777777777777,8.0,1.2222222222222223,459.56399225344603,,2.2620708709113346,111.28962837046822,,,,,,0.0
2021-10-16 03:50:00,7.9,20.9,20.8,23.6,13.5,1.449,13.74549,7.9184,56.2718,3.7222222222222223,4.0,112.44444444444444,0.0,92.27777777777777,10.0,1021.0,25.666666666666668,2.7222222222222223,8.0,1.2777777777777777,463.8234942626953,,2.281832234984064,109.93047729233565,,,,,,0.0
2021-10-16 04:00:00,7.9,20.9,21.3,23.6,13.5,1.46,14.50657,8.321299999999999,56.251,3.6666666666666665,4.0,112.33333333333333,0.0,92.33333333333333,10.0,1021.0,25.0,2.6666666666666665,8.0,1.3333333333333333,459.8165038360947,,2.2709740125291096,108.6337667223828,,,,,,0.0
2021-10-16 04:10:00,7.8,20.9,21.2,23.6,13.4,1.473,14.936494999999999,8.3774,56.175599999999996,3.611111111111111,4.0,112.22222222222223,0.0,92.38888888888889,10.0,1021.0,24.333333333333332,2.611111111111111,8.0,1.3888888888888888,459.74055369059244,,2.235447589977313,112.53582643433481,,,,,,0.0
2021-10-16 04:20:00,7.8,20.8,20.8,23.6,13.4,1.478,14.664430000000001,8.2337,56.0902,3.5555555555555554,4.0,112.11111111111111,0.0,92.44444444444444,10.0,1021.0,23.666666666666664,2.5555555555555554,8.0,1.4444444444444444,458.4671318878524,,2.2799992653441294,109.28803308950305,,,,,,0.0
2021-10-16 04:30:00,7.9,20.9,20.8,23.6,13.5,1.452,15.768049999999999,8.195,56.0558,3.5,4.0,112.0,0.0,92.5,10.0,1021.0,23.0,2.5,8.0,1.5,451.96897054036464,,2.353708180552822,109.4298489722559,,,,,,0.0
