,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-16 04:40:00,7.9,20.9,21.2,23.6,13.5,1.464,15.767335,8.445,56.065200000000004,3.4444444444444446,4.0,111.88888888888889,0.0,92.55555555555556,10.0,1021.0,22.333333333333332,2.4444444444444446,8.0,1.5555555555555556,455.06458013424924,,2.39544860732084,113.74985996052371,,,,,,0.0
2021-10-16 04:50:00,7.7,20.8,21.2,23.6,13.4,1.476,16.228794999999998,8.614799999999999,56.056,3.388888888888889,4.0,111.77777777777777,0.0,92.61111111111111,10.0,1021.0,21.666666666666664,2.388888888888889,8.0,1.6111111111111112,458.1431407674154,,2.411361492841931,110.36339166910633,,,,,,0.0
2021-10-16 05:00:00,7.5,20.8,20.8,23.5,13.2,1.45,15.601769999999998,8.4402,56.011300000000006,3.3333333333333335,4.0,111.66666666666667,0.0,92.66666666666667,10.0,1021.0,21.0,2.3333333333333335,8.0,1.6666666666666665,458.7588651144094,,2.4537845686330635,109.80851607371184,,,,,,0.0
2021-10-16 05:10:00,7.5,20.8,20.8,23.5,13.3,1.462,15.436035,8.488,55.9933,3.2777777777777777,4.0,111.55555555555556,0.0,92.72222222222223,10.0,1021.0,20.333333333333332,2.2777777777777777,8.0,1.7222222222222223,455.68630228678387,,2.3046132790065754,110.53682026965471,,,,,,0.0
2021-10-16 05:20:00,7.6,20.8,21.4,23.5,13.2,1.467,14.856620000000001,8.612,55.9841,3.2222222222222223,4.0,111.44444444444444,0.0,92.77777777777777,10.0,1021.0,19.666666666666664,2.2222222222222223,8.0,1.7777777777777777,458.7947941887516,,2.291889577531545,110.30124552538166,,,,,,0.0
2021-10-16 05:30:00,7.6,20.8,21.0,23.6,13.2,1.472,14.24751,8.598,55.96939999999999,3.166666666666667,4.0,111.33333333333333,0.0,92.83333333333333,10.0,1021.0,19.0,2.166666666666667,8.0,1.8333333333333333,457.1573744710287,,2.3626419005185197,108.13037133233021,,,,,,0.0
2021-10-16 05:40:00,7.6,20.8,20.7,23.6,13.2,1.475,14.404725,8.5579,55.952999999999996,3.111111111111111,4.0,111.22222222222223,0.0,92.88888888888889,10.0,1021.0,18.333333333333332,2.111111111111111,8.0,1.8888888888888888,460.18899683108276,,2.1806605504764676,113.33361207024525,,,,,,0.0
2021-10-16 05:50:00,7.7,20.8,20.7,23.5,13.3,1.464,14.734985,8.608,55.9588,3.0555555555555554,4.0,111.11111111111111,0.0,92.94444444444444,10.0,1021.0,17.666666666666664,2.0555555555555554,8.0,1.9444444444444444,465.2282048543295,,2.3754953262462455,110.92893653524797,,,,,,0.0
2021-10-16 06:00:00,7.8,20.9,21.7,23.5,13.4,1.454,16.85787,8.7513,55.9721,3.0,4.0,111.0,0.0,93.0,10.0,1021.0,17.0,2.0,8.0,2.0,464.7636496848621,,2.3840612653958595,110.26753923599328,,,,,,0.0
2021-10-16 06:10:00,7.8,20.8,20.9,23.5,13.4,1.461,17.836814999999998,8.7183,56.196600000000004,3.2222222222222223,4.0,107.05555555555556,0.0,92.05555555555556,10.0,1021.0,16.944444444444443,2.0555555555555554,7.833333333333333,2.0555555555555554,461.8002337646484,,2.4309362604725835,109.88980430387508,,,,,,0.0
2021-10-16 06:20:00,7.6,20.8,20.7,23.6,13.3,1.476,17.001804999999997,8.730799999999999,57.4308,3.4444444444444446,4.0,103.11111111111111,0.0,91.11111111111111,10.0,1021.0,16.88888888888889,2.111111111111111,7.666666666666667,2.111111111111111,461.0849472466831,,2.54300052781563,109.22469441128314,,,,,,0.0
2021-10-16 06:30:00,7.5,20.8,20.7,23.6,13.2,1.469,15.176115,8.3696,58.0241,3.6666666666666665,4.0,99.16666666666667,0.0,90.16666666666667,10.0,1021.0,16.833333333333332,2.1666666666666665,7.5,2.1666666666666665,461.563850809733,,2.4950008039656333,109.15125568756275,,,,,,0.0
2021-10-16 06:40:00,7.6,20.8,21.1,23.6,13.3,1.477,14.005514999999999,8.3979,58.3346,3.888888888888889,4.0,95.22222222222223,0.0,89.22222222222223,10.0,1021.0,16.77777777777778,2.2222222222222223,7.333333333333333,2.2222222222222223,463.2551432677521,,2.362089594821472,107.87125371426512,,,,,,0.0
2021-10-16 06:50:00,7.7,20.8,21.3,23.5,13.3,1.462,13.166575,8.6414,57.963,4.111111111111111,4.0,91.27777777777777,0.0,88.27777777777777,10.0,1021.0,16.72222222222222,2.2777777777777777,7.166666666666667,2.2777777777777777,463.94556955973303,,2.303122389895768,109.13779396682135,,,,,,0.0
2021-10-16 07:00:00,7.8,20.8,20.8,23.5,13.3,1.467,13.239484999999998,8.8307,54.0244,4.333333333333333,4.0,87.33333333333334,0.0,87.33333333333333,10.0,1021.0,16.666666666666668,2.3333333333333335,7.0,2.3333333333333335,460.82019354458515,,2.2648619742548397,111.66405837215272,,,,,,0.0
2021-10-16 07:10:00,7.8,20.8,20.7,23.5,13.3,1.471,13.741274999999998,8.758199999999999,52.25019999999999,4.555555555555555,4.0,83.38888888888889,0.0,86.38888888888889,10.0,1021.0,16.61111111111111,2.388888888888889,6.833333333333333,2.388888888888889,465.36832560221353,,2.040692009528478,110.830000483195,,,,,,0.0
2021-10-16 07:20:00,8.2,21.0,21.6,23.6,13.6,1.475,14.19648,9.3824,51.860299999999995,4.777777777777778,4.0,79.44444444444444,0.0,85.44444444444444,10.0,1021.0,16.555555555555557,2.4444444444444446,6.666666666666666,2.4444444444444446,464.4751458635002,,2.120309822091275,109.39356944348178,,,,,,0.0
2021-10-16 07:30:00,7.8,20.9,21.1,23.6,13.5,1.472,14.09965,9.5908,51.9414,5.0,4.0,75.5,0.0,84.5,10.0,1021.0,16.5,2.5,6.5,2.5,463.1043087768555,,2.2518765018754086,111.5129457167717,,,,,,0.0
2021-10-16 07:40:00,8.3,20.8,20.8,23.6,13.5,1.468,14.099675,10.6428,52.2539,5.222222222222222,4.0,71.55555555555556,0.0,83.55555555555556,10.0,1021.0,16.444444444444443,2.5555555555555554,6.333333333333333,2.5555555555555554,457.7308289275772,,2.025059549491958,110.58493766159661,,,,,,0.0
2021-10-16 07:50:00,7.9,20.9,20.8,23.5,13.6,1.467,13.875110000000001,11.492799999999999,53.001999999999995,5.444444444444445,4.0,67.61111111111111,0.0,82.61111111111111,10.0,1021.0,16.38888888888889,2.611111111111111,6.166666666666666,2.611111111111111,457.9194355265299,,2.136266789028874,110.7499565128822,,,,,,0.0
2021-10-16 08:00:00,7.8,20.8,20.8,23.5,13.4,1.476,13.450505000000001,11.130500000000001,52.4605,5.666666666666666,4.0,63.66666666666667,0.0,81.66666666666667,10.0,1021.0,16.333333333333332,2.6666666666666665,6.0,2.6666666666666665,452.30611148176524,,2.102708658902659,108.74633268604171,,,,,,0.0
2021-10-16 08:10:00,7.7,20.8,20.7,23.5,13.4,1.458,13.403,11.447199999999999,52.72670000000001,5.888888888888889,4.0,59.72222222222222,0.0,80.72222222222223,10.0,1021.0,16.27777777777778,2.7222222222222223,5.833333333333333,2.7222222222222223,451.7001049804688,,2.2139288548123366,108.65822186184468,,,,,,0.0
2021-10-16 08:20:00,7.9,20.9,21.9,23.5,13.4,1.504,13.435704999999999,13.637,53.2134,6.111111111111111,4.0,55.77777777777778,0.0,79.77777777777777,10.0,1021.0,16.22222222222222,2.7777777777777777,5.666666666666666,2.7777777777777777,455.6473292418732,,2.1572587722809304,110.6582913858877,,,,,,0.0
2021-10-16 08:30:00,7.9,20.7,20.9,23.6,13.3,1.499,12.752095,13.9132,51.8408,6.333333333333333,4.0,51.833333333333336,0.0,78.83333333333333,10.0,1021.0,16.166666666666668,2.833333333333333,5.5,2.833333333333333,451.9061998494466,,2.3426043209888165,108.54738301875227,,,,,,0.0
2021-10-16 08:40:00,7.6,20.8,20.7,23.6,13.4,1.482,12.628260000000001,12.7325,50.6541,6.555555555555555,4.0,47.88888888888889,0.0,77.88888888888889,10.0,1021.0,16.11111111111111,2.888888888888889,5.333333333333333,2.888888888888889,449.13384796142583,,2.3968854019365744,110.52728706704696,,,,,,0.0
2021-10-16 08:50:00,8.0,20.7,20.7,23.6,13.3,1.498,12.19594,12.681999999999999,51.106700000000004,6.777777777777778,4.0,43.94444444444444,0.0,76.94444444444444,10.0,1021.0,16.055555555555557,2.9444444444444446,5.166666666666666,2.9444444444444446,448.04256709657864,,2.297382817665736,111.91693804423014,,,,,,0.0
2021-10-16 09:00:00,8.1,20.7,20.7,23.5,13.4,1.502,11.74893,12.029300000000001,51.9131,7.0,4.0,40.0,0.0,76.0,10.0,1021.0,16.0,3.0,5.0,3.0,447.82311543782555,,2.2470387789017736,111.42035286811786,,,,,,0.0
2021-10-16 09:10:00,8.1,20.8,22.0,23.5,13.4,1.5,11.66546,12.5255,52.76370000000001,7.277777777777778,4.166666666666667,38.94444444444444,0.0,75.27777777777777,10.0,1020.9444444444445,16.166666666666668,3.111111111111111,5.166666666666667,3.0555555555555554,449.5017638528758,,2.181179993613965,111.52214644868495,,,,,,0.0
2021-10-16 09:20:00,7.9,20.8,20.8,23.6,13.4,1.496,11.676185,13.991399999999999,53.3235,7.555555555555555,4.333333333333333,37.888888888888886,0.0,74.55555555555556,10.0,1020.8888888888889,16.333333333333332,3.2222222222222223,5.333333333333333,3.111111111111111,454.7228810628255,,2.2842566108703615,111.16176783243816,,,,,,0.0
2021-10-16 09:30:00,8.5,20.8,20.7,23.6,13.6,1.502,11.64142,15.790299999999998,52.053700000000006,7.833333333333333,4.5,36.833333333333336,0.0,73.83333333333333,10.0,1020.8333333333334,16.5,3.3333333333333335,5.5,3.1666666666666665,448.5764720802746,,2.397676355936433,107.52377339896509,,,,,,0.0
2021-10-16 09:40:00,8.3,20.8,20.7,23.6,13.6,1.507,11.128355,15.5331,49.620400000000004,8.11111111111111,4.666666666666667,35.77777777777778,0.0,73.11111111111111,10.0,1020.7777777777778,16.666666666666668,3.4444444444444446,5.666666666666667,3.2222222222222223,448.02087219238285,,2.3404184782201964,119.74322206572624,,,,,,0.0
2021-10-16 09:50:00,8.8,20.8,20.8,23.6,13.7,1.503,11.819500000000001,14.111699999999999,49.1807,8.38888888888889,4.833333333333333,34.72222222222222,0.0,72.38888888888889,10.0,1020.7222222222222,16.833333333333332,3.5555555555555554,5.833333333333333,3.2777777777777777,444.86532304785715,,2.418972120130129,112.08870289107499,,,,,,0.0
2021-10-16 10:00:00,8.6,21.0,22.2,23.6,13.9,1.492,13.63422,13.056299999999998,50.359300000000005,8.666666666666666,5.0,33.666666666666664,0.0,71.66666666666667,10.0,1020.6666666666666,17.0,3.6666666666666665,6.0,3.3333333333333335,444.00093282063807,,2.667132714282995,109.52363394936599,,,,,,0.0
2021-10-16 10:10:00,9.1,21.0,21.0,23.6,14.0,1.496,13.97859,13.185300000000002,51.7718,8.944444444444445,5.166666666666667,32.611111111111114,0.0,70.94444444444444,10.0,1020.6111111111111,17.166666666666668,3.7777777777777777,6.166666666666667,3.388888888888889,449.15056846180175,,2.6811803237597145,110.70643642899681,,,,,,0.0
2021-10-16 10:20:00,9.2,21.0,20.9,23.6,14.2,1.495,14.298445000000001,13.4843,52.721799999999995,9.222222222222221,5.333333333333334,31.555555555555557,0.0,70.22222222222223,10.0,1020.5555555555555,17.333333333333332,3.888888888888889,6.333333333333334,3.4444444444444446,446.80221781412763,,1.993398500903178,125.70539695631987,,,,,,0.0
2021-10-16 10:30:00,9.5,21.1,21.0,23.6,14.3,1.503,13.908145,15.005099999999999,53.259,9.5,5.5,30.5,0.0,69.5,10.0,1020.5,17.5,4.0,6.5,3.5,446.46323540698523,,1.6086019089413903,130.51852479126495,,,,,,0.0
2021-10-16 10:40:00,9.2,21.2,21.0,23.7,14.5,1.499,13.75986,14.6052,53.264599999999994,9.777777777777779,5.666666666666667,29.444444444444443,0.0,68.77777777777777,10.0,1020.4444444444445,17.666666666666668,4.111111111111111,6.666666666666667,3.5555555555555554,446.26594980875655,,1.0760758376374082,131.52769945823542,,,,,,0.0
2021-10-16 10:50:00,9.4,21.2,21.1,23.7,14.4,1.506,14.292300000000001,15.4876,53.2989,10.055555555555555,5.833333333333334,28.38888888888889,0.0,68.05555555555556,10.0,1020.3888888888889,17.833333333333332,4.222222222222222,6.833333333333334,3.611111111111111,441.81516244822535,,1.121321774998964,116.12748756257827,,,,,,0.0
2021-10-16 11:00:00,9.7,21.2,21.1,23.7,14.6,1.482,14.848885,15.4695,53.1673,10.333333333333332,6.0,27.333333333333332,0.0,67.33333333333333,10.0,1020.3333333333334,18.0,4.333333333333333,7.0,3.6666666666666665,443.64226430257156,,1.0282525593648522,110.37088960054902,,,,,,0.0
2021-10-16 11:10:00,9.8,21.3,21.2,23.7,14.7,1.481,15.192865000000001,15.2987,53.112300000000005,10.61111111111111,6.166666666666667,26.27777777777778,0.0,66.61111111111111,10.0,1020.2777777777778,18.166666666666668,4.444444444444445,7.166666666666667,3.7222222222222223,447.24341949462894,,1.1063438278739735,113.75359120643745,,,,,,0.0
2021-10-16 11:20:00,9.9,21.2,21.2,23.7,14.7,1.5,15.46421,15.3739,53.1495,10.88888888888889,6.333333333333334,25.22222222222222,0.0,65.88888888888889,10.0,1020.2222222222222,18.333333333333332,4.555555555555555,7.333333333333334,3.7777777777777777,443.9863848513649,,1.16363381086433,114.53203276984436,,,,,,0.0
2021-10-16 11:30:00,10.4,21.4,21.2,23.7,15.0,1.502,15.54684,15.1547,53.1634,11.166666666666666,6.5,24.166666666666664,0.0,65.16666666666667,10.0,1020.1666666666666,18.5,4.666666666666666,7.5,3.833333333333333,446.78120961507165,,1.3292210618301301,113.48576985375357,,,,,,0.0
2021-10-16 11:40:00,10.9,21.5,21.3,23.8,15.3,1.491,15.747489999999999,15.2798,53.2294,11.444444444444443,6.666666666666667,23.11111111111111,0.0,64.44444444444444,10.0,1020.1111111111111,18.666666666666668,4.777777777777778,7.666666666666667,3.888888888888889,443.5684473357804,,1.2461570733937166,114.8540653528332,,,,,,0.0
2021-10-16 11:50:00,10.4,21.5,21.4,23.8,15.2,1.475,16.244385,14.9886,53.2617,11.722222222222221,6.833333333333334,22.055555555555554,0.0,63.72222222222222,10.0,1020.0555555555555,18.833333333333332,4.888888888888889,7.833333333333334,3.9444444444444446,441.99912465413416,,1.7300121705444518,109.60195191615045,,,,,,0.0
2021-10-16 12:00:00,10.2,21.5,21.4,23.8,15.2,1.486,16.65877,14.4977,53.3446,12.0,7.0,21.0,0.0,63.0,10.0,1020.0,19.0,5.0,8.0,4.0,448.01482339442464,,1.305857101806813,124.73824203771387,,,,,,0.0
2021-10-16 12:10:00,10.2,21.4,21.3,23.8,14.9,1.488,16.89193,14.343100000000002,53.51649999999999,12.055555555555555,7.055555555555555,21.666666666666668,0.0,63.0,10.0,1019.8888888888889,19.27777777777778,5.055555555555555,8.055555555555555,4.0,445.0689517211914,,1.464861161952975,112.63569523633537,,,,,,0.0
2021-10-16 12:20:00,10.1,21.3,21.3,23.8,15.1,1.467,17.58088,14.253200000000001,53.658100000000005,12.11111111111111,7.111111111111111,22.333333333333332,0.0,63.0,10.0,1019.7777777777778,19.555555555555557,5.111111111111111,8.11111111111111,4.0,441.274880230783,,1.382826124727726,119.99649575551352,,,,,,0.0
2021-10-16 12:30:00,10.4,21.2,21.1,23.8,15.3,1.477,17.72237,13.9638,53.789300000000004,12.166666666666666,7.166666666666667,23.0,0.0,63.0,10.0,1019.6666666666666,19.833333333333332,5.166666666666667,8.166666666666666,4.0,440.32942454020184,,1.4113052186100496,118.693096384167,,,,,,0.0
2021-10-16 12:40:00,11.2,21.4,21.1,23.9,15.7,1.485,18.285865,13.709,53.8787,12.222222222222221,7.222222222222222,23.666666666666668,0.0,63.0,10.0,1019.5555555555555,20.11111111111111,5.222222222222222,8.222222222222221,4.0,440.0500340709467,,1.4904035832366702,108.87704399345958,,,,,,0.0
2021-10-16 12:50:00,11.8,21.4,21.2,23.9,16.1,1.482,18.499355,14.0585,53.9671,12.277777777777779,7.277777777777778,24.333333333333332,0.0,63.0,10.0,1019.4444444444445,20.38888888888889,5.277777777777778,8.277777777777779,4.0,437.78416046142576,,1.2819080794244837,117.44809588308388,,,,,,0.0
2021-10-16 13:00:00,12.0,21.5,21.3,23.9,16.4,1.468,20.60615,14.4481,54.02759999999999,12.333333333333334,7.333333333333333,25.0,0.0,63.0,10.0,1019.3333333333334,20.666666666666668,5.333333333333333,8.333333333333334,4.0,441.0384663548963,,1.4068409590768274,112.68769908193815,,,,,,0.0
2021-10-16 13:10:00,12.0,21.5,21.3,23.9,16.6,1.468,21.305685,14.6761,54.0388,12.38888888888889,7.388888888888889,25.666666666666668,0.0,63.0,10.0,1019.2222222222222,20.944444444444443,5.388888888888889,8.38888888888889,4.0,435.5719893391927,,2.4241828020413716,93.27836889902751,,,,,,0.0
2021-10-16 13:20:00,12.3,21.4,21.2,23.9,16.8,1.465,21.797495,14.9374,54.007799999999996,12.444444444444445,7.444444444444445,26.333333333333336,0.0,63.0,10.0,1019.1111111111111,21.22222222222222,5.444444444444445,8.444444444444445,4.0,436.8126359049479,,3.3760676930920552,86.96602917773575,,,,,,0.0
2021-10-16 13:30:00,12.7,21.4,21.2,23.8,17.1,1.453,21.66778,14.8539,53.9433,12.5,7.5,27.0,0.0,63.0,10.0,1019.0,21.5,5.5,8.5,4.0,436.35910970052083,,3.9882750624148864,76.4316906948413,,,,,,0.0
2021-10-16 13:40:00,12.6,21.4,21.2,23.9,17.3,1.45,22.377625000000002,14.804400000000001,53.937599999999996,12.555555555555555,7.555555555555555,27.666666666666668,0.0,63.0,10.0,1018.8888888888889,21.77777777777778,5.555555555555555,8.555555555555555,4.0,437.24745986763094,,3.281709729813586,96.44928609341551,,,,,,0.0
2021-10-16 13:50:00,12.8,21.3,21.1,23.8,17.4,1.428,22.566315,14.668899999999999,53.967,12.61111111111111,7.611111111111111,28.333333333333336,0.0,63.0,10.0,1018.7777777777778,22.055555555555557,5.611111111111111,8.61111111111111,4.0,432.0480529785156,,5.0915120716283555,70.23029328093017,,,,,,0.0
2021-10-16 14:00:00,12.7,21.2,21.1,23.8,17.5,1.421,22.30172,14.7266,53.9902,12.666666666666666,7.666666666666667,29.0,0.0,63.0,10.0,1018.6666666666666,22.333333333333332,5.666666666666667,8.666666666666666,4.0,430.049537423671,,5.0098144163182905,73.72475330783823,,,,,,0.0
2021-10-16 14:10:00,12.9,21.3,21.0,23.8,17.6,1.413,22.413954999999998,14.7075,54.0304,12.722222222222221,7.722222222222222,29.666666666666668,0.0,63.0,10.0,1018.5555555555555,22.61111111111111,5.722222222222222,8.722222222222221,4.0,434.4801962280273,,4.462406468438564,84.97032657817259,,,,,,0.0
2021-10-16 14:20:00,13.0,21.2,21.0,23.8,17.6,1.413,21.788985,14.674199999999999,54.0536,12.777777777777779,7.777777777777778,30.333333333333336,0.0,63.0,10.0,1018.4444444444445,22.88888888888889,5.777777777777778,8.777777777777779,4.0,429.1039701685412,,4.8875205284794845,87.33424381859558,,,,,,0.0
2021-10-16 14:30:00,13.0,21.3,21.0,23.8,17.6,1.428,22.49964,14.3613,54.0646,12.833333333333334,7.833333333333333,31.0,0.0,63.0,10.0,1018.3333333333334,23.166666666666664,5.833333333333333,8.833333333333334,4.0,426.0312181599935,,5.3749993105931475,84.2452467277225,,,,,,0.0
2021-10-16 14:40:00,12.7,21.3,21.0,23.8,17.6,1.416,21.905430000000003,14.345699999999999,54.12949999999999,12.88888888888889,7.888888888888889,31.666666666666668,0.0,63.0,10.0,1018.2222222222222,23.444444444444443,5.888888888888889,8.88888888888889,4.0,425.2507327024964,,4.440889357981709,103.41692456046067,,,,,,0.0
2021-10-16 14:50:00,13.1,21.3,21.0,23.8,17.7,1.434,22.135275,14.3616,54.178399999999996,12.944444444444445,7.944444444444445,32.333333333333336,0.0,63.0,10.0,1018.1111111111111,23.72222222222222,5.944444444444445,8.944444444444445,4.0,430.03586924235026,,5.224898041345305,98.13478562672933,,,,,,0.0
2021-10-16 15:00:00,13.0,21.3,21.0,23.8,17.7,1.418,22.006,14.3904,54.2441,13.0,8.0,33.0,0.0,63.0,10.0,1018.0,24.0,6.0,9.0,4.0,430.1913270621464,,4.414122427304585,112.22989246368408,,,,,,0.0
2021-10-16 15:10:00,13.6,21.4,21.1,23.8,17.9,1.442,21.786505,14.334299999999999,54.290099999999995,12.722222222222221,7.777777777777778,35.333333333333336,0.0,64.5,10.0,1018.1666666666666,24.166666666666668,6.055555555555555,9.0,3.8333333333333335,439.3079920450847,,4.596779698254698,105.41693961860096,,,,,,0.0
2021-10-16 15:20:00,13.5,21.3,21.2,23.8,17.9,1.44,21.17143,14.390899999999998,54.3198,12.444444444444445,7.555555555555555,37.666666666666664,0.0,66.0,10.0,1018.3333333333334,24.333333333333332,6.111111111111111,9.0,3.6666666666666665,438.7204294068786,,4.188419005379165,108.66158907119836,,,,,,0.0
2021-10-16 15:30:00,13.5,21.3,21.1,23.8,18.0,1.427,20.36837,14.3205,54.3615,12.166666666666666,7.333333333333333,40.0,0.0,67.5,10.0,1018.5,24.5,6.166666666666667,9.0,3.5,433.709063797874,,4.151031186089004,106.01930197785802,,,,,,0.0
2021-10-16 15:40:00,13.7,21.2,21.0,23.8,18.1,1.399,20.565725,14.285599999999999,54.3873,11.88888888888889,7.111111111111111,42.333333333333336,0.0,69.0,10.0,1018.6666666666666,24.666666666666668,6.222222222222222,9.0,3.333333333333333,431.96785070660474,,3.916615662022499,110.39147810316354,,,,,,0.0
2021-10-16 15:50:00,14.0,21.3,21.1,23.8,18.3,1.414,19.993605,14.1852,54.4311,11.61111111111111,6.888888888888889,44.666666666666664,0.0,70.5,10.0,1018.8333333333334,24.833333333333332,6.277777777777778,9.0,3.1666666666666665,430.9814933268229,,3.7522267836837444,108.26514489427124,,,,,,0.0
2021-10-16 16:00:00,14.1,21.4,21.1,23.8,18.5,1.4,19.355245,14.133000000000001,54.4769,11.333333333333334,6.666666666666667,47.0,0.0,72.0,10.0,1019.0,25.0,6.333333333333333,9.0,3.0,425.39343804721176,,3.672943301658846,112.2391916182351,,,,,,0.0
2021-10-16 16:10:00,14.2,21.3,21.1,23.8,18.5,1.412,18.769195,13.7108,54.533500000000004,11.055555555555555,6.444444444444445,49.33333333333333,0.0,73.5,10.0,1019.1666666666666,25.166666666666668,6.388888888888889,9.0,2.833333333333333,423.78008636474607,,3.3833573227683034,115.06201785308492,,,,,,0.0
2021-10-16 16:20:00,14.4,21.3,21.1,23.9,18.6,1.386,18.178620000000002,13.202000000000002,54.604099999999995,10.777777777777779,6.222222222222222,51.66666666666667,0.0,75.0,10.0,1019.3333333333334,25.333333333333332,6.444444444444445,9.0,2.6666666666666665,425.49019588075834,,2.967332959552269,117.84975588502184,,,,,,0.0
2021-10-16 16:30:00,14.2,21.2,21.0,23.9,18.7,1.405,18.332245,12.877699999999999,54.704499999999996,10.5,6.0,54.0,0.0,76.5,10.0,1019.5,25.5,6.5,9.0,2.5,432.0716713460286,,2.882043990321079,116.93952980795822,,,,,,0.0
2021-10-16 16:40:00,14.2,21.2,21.0,23.9,18.8,1.423,18.667495,12.109300000000001,54.817899999999995,10.222222222222221,5.777777777777778,56.33333333333333,0.0,78.0,10.0,1019.6666666666666,25.666666666666668,6.555555555555555,9.0,2.333333333333333,433.5009578415444,,2.806793026573914,109.53701168534447,,,,,,0.0
2021-10-16 16:50:00,14.3,21.3,21.1,23.9,18.9,1.407,18.85496,11.796,54.971900000000005,9.944444444444445,5.555555555555555,58.66666666666667,0.0,79.5,10.0,1019.8333333333334,25.833333333333332,6.611111111111111,9.0,2.1666666666666665,435.8959418741862,,3.030814459997382,115.19799172439143,,,,,,0.0
2021-10-16 17:00:00,14.2,21.2,21.1,23.9,18.8,1.399,19.391945,11.5191,55.1403,9.666666666666668,5.333333333333334,61.0,0.0,81.0,10.0,1020.0,26.0,6.666666666666667,9.0,2.0,436.8109526570638,,3.0468651228840065,114.3550531374398,,,,,,0.0
2021-10-16 17:10:00,14.2,21.2,21.0,23.9,18.8,1.401,19.911,11.1687,55.2716,9.38888888888889,5.111111111111111,63.33333333333333,0.0,82.5,10.0,1020.1666666666666,26.166666666666668,6.722222222222222,9.0,1.833333333333333,433.2509854125977,,3.0218117992487334,109.15370536976616,,,,,,0.0
2021-10-16 17:20:00,14.0,21.2,21.0,23.9,18.8,1.417,20.40081,11.0045,55.4021,9.11111111111111,4.888888888888889,65.66666666666666,0.0,84.0,10.0,1020.3333333333334,26.333333333333332,6.777777777777778,9.0,1.6666666666666665,433.63772854158253,,2.790499734474441,102.1372104420635,,,,,,0.0
2021-10-16 17:30:00,14.2,21.2,21.0,23.9,18.8,1.412,20.62492,10.789,55.525,8.833333333333334,4.666666666666667,68.0,0.0,85.5,10.0,1020.5,26.5,6.833333333333333,9.0,1.5,434.27192448758535,,3.0587942667061325,107.9152278917388,,,,,,0.0
2021-10-16 17:40:00,14.3,21.3,21.0,23.9,18.8,1.391,21.2532,10.908199999999999,55.635299999999994,8.555555555555557,4.444444444444445,70.33333333333334,0.0,87.0,10.0,1020.6666666666666,26.666666666666668,6.888888888888889,9.0,1.333333333333333,435.8991063435872,,2.8165587835325363,106.27279509959249,,,,,,0.0
2021-10-16 17:50:00,14.0,21.2,21.0,23.9,18.7,1.423,21.96056,10.7292,55.709900000000005,8.277777777777779,4.222222222222222,72.66666666666666,0.0,88.5,10.0,1020.8333333333334,26.833333333333332,6.944444444444445,9.0,1.1666666666666665,438.20435852752337,,2.4247494137219787,110.90718442604366,,,,,,0.0
2021-10-16 18:00:00,13.8,21.1,21.0,23.9,18.6,1.403,22.38571,10.5923,55.770900000000005,8.0,4.0,75.0,0.0,90.0,10.0,1021.0,27.0,7.0,9.0,1.0,434.38511077880855,,2.6051464013662717,112.23462230294437,,,,,,0.0
2021-10-16 18:10:00,13.7,21.0,20.9,23.8,18.5,1.402,25.32412,10.6098,55.815999999999995,7.888888888888889,4.111111111111111,77.77777777777777,0.0,90.22222222222223,10.0,1021.0555555555555,26.72222222222222,6.888888888888889,9.166666666666666,1.0,438.2853791160145,,2.8081099265712806,112.24427709654898,,,,,,0.0
2021-10-16 18:20:00,13.5,20.9,20.8,23.7,18.4,1.42,23.047468181818182,10.52890909090909,55.816545454545455,7.777777777777778,4.222222222222222,80.55555555555556,0.0,90.44444444444444,10.0,1021.1111111111111,26.444444444444443,6.777777777777778,9.333333333333334,1.0,442.130644124349,,2.8276787004699817,113.57917697647869,,,,,,0.0
2021-10-16 18:30:00,13.4,20.9,20.7,23.7,18.3,1.4,22.95925,9.9835,55.774699999999996,7.666666666666667,4.333333333333333,83.33333333333333,0.0,90.66666666666667,10.0,1021.1666666666666,26.166666666666668,6.666666666666667,9.5,1.0,438.913013835337,,2.9660659429649847,109.90145605830824,,,,,,0.0
2021-10-16 18:40:00,13.1,20.8,20.6,23.6,18.2,1.422,23.68749,10.275400000000001,55.8918,7.555555555555555,4.444444444444445,86.11111111111111,0.0,90.88888888888889,10.0,1021.2222222222222,25.88888888888889,6.555555555555555,9.666666666666666,1.0,436.7165184529623,,3.229886966303917,110.66170371642895,,,,,,0.0
2021-10-16 18:50:00,12.7,20.6,20.4,23.5,17.9,1.423,23.811905000000003,10.1552,55.9754,7.444444444444445,4.555555555555555,88.88888888888889,0.0,91.11111111111111,10.0,1021.2777777777778,25.61111111111111,6.444444444444445,9.833333333333334,1.0,442.35120455687075,,3.2753118381257784,107.73600281947077,,,,,,0.0
2021-10-16 19:00:00,12.5,20.5,20.3,23.5,17.7,1.411,24.55499,10.0549,56.03060000000001,7.333333333333333,4.666666666666667,91.66666666666666,0.0,91.33333333333333,10.0,1021.3333333333334,25.333333333333332,6.333333333333333,10.0,1.0,448.01223205566413,,3.3463851374825517,108.30130976014217,,,,,,0.0
2021-10-16 19:10:00,12.0,20.7,20.4,23.4,17.3,1.413,23.705415,10.144,56.085699999999996,7.222222222222222,4.777777777777778,94.44444444444444,0.0,91.55555555555556,10.0,1021.3888888888889,25.055555555555557,6.222222222222222,10.166666666666666,1.0,445.7036785327429,,3.2487256430973437,110.55977110243114,,,,,,0.0
2021-10-16 19:20:00,11.9,20.9,20.6,23.4,16.9,1.424,23.838124999999998,9.9279,56.1035,7.111111111111111,4.888888888888889,97.22222222222223,0.0,91.77777777777777,10.0,1021.4444444444445,24.77777777777778,6.111111111111111,10.333333333333334,1.0,449.66154581705734,,3.190704221422389,112.00128517021567,,,,,,0.0
2021-10-16 19:30:00,11.6,21.0,20.7,23.4,16.6,1.445,24.408185,9.9169,56.137699999999995,7.0,5.0,100.0,0.0,92.0,10.0,1021.5,24.5,6.0,10.5,1.0,447.40698892176835,,3.2209744252188726,109.7367752006229,,,,,,0.0
2021-10-16 19:40:00,11.6,21.0,20.8,23.4,16.4,1.458,24.587385,9.9007,56.161199999999994,6.888888888888889,5.111111111111111,102.77777777777777,0.0,92.22222222222223,10.0,1021.5555555555555,24.22222222222222,5.888888888888889,10.666666666666666,1.0,447.5057144165039,,3.280454172401105,110.45424190305721,,,,,,0.0
2021-10-16 19:50:00,11.4,21.1,20.9,23.4,16.1,1.45,23.820445,9.6971,56.177499999999995,6.777777777777778,5.222222222222222,105.55555555555556,0.0,92.44444444444444,10.0,1021.6111111111111,23.944444444444443,5.777777777777778,10.833333333333334,1.0,445.7507533492165,,3.4101894075452948,112.78577420078427,,,,,,0.0
2021-10-16 20:00:00,11.3,21.2,21.0,23.4,16.1,1.46,24.33151,9.5502,56.2077,6.666666666666667,5.333333333333333,108.33333333333333,0.0,92.66666666666667,10.0,1021.6666666666666,23.666666666666668,5.666666666666667,11.0,1.0,444.27124176025393,,3.433336328651946,110.3975149064145,,,,,,0.0
2021-10-16 20:10:00,11.4,21.2,21.0,23.4,15.9,1.485,25.63587,9.7839,56.26989999999999,6.555555555555555,5.444444444444445,111.11111111111111,0.0,92.88888888888889,10.0,1021.7222222222222,23.38888888888889,5.555555555555555,11.166666666666668,1.0,448.54643031679353,,3.4243250878651934,111.4786282471479,,,,,,0.0
2021-10-16 20:20:00,11.3,21.2,21.0,23.5,16.0,1.477,25.898494999999997,9.5595,56.2875,6.444444444444445,5.555555555555555,113.88888888888889,0.0,93.11111111111111,10.0,1021.7777777777778,23.11111111111111,5.444444444444445,11.333333333333334,1.0,453.1327614339192,,3.373408601438932,111.45150242692333,,,,,,0.0
2021-10-16 20:30:00,10.8,21.2,21.0,23.5,15.8,1.467,25.56299,9.6125,56.3088,6.333333333333334,5.666666666666666,116.66666666666666,0.0,93.33333333333333,10.0,1021.8333333333334,22.833333333333336,5.333333333333334,11.5,1.0,444.79677904501733,,3.1748351028814152,110.10069856050998,,,,,,0.0
2021-10-16 20:40:00,10.6,21.1,21.0,23.5,15.6,1.477,25.744940000000003,9.4103,56.3275,6.222222222222222,5.777777777777778,119.44444444444444,0.0,93.55555555555556,10.0,1021.8888888888889,22.555555555555557,5.222222222222222,11.666666666666668,1.0,444.33690775553384,,3.3813629122440423,108.33510928741285,,,,,,0.0
2021-10-16 20:50:00,10.5,21.1,20.9,23.5,15.5,1.465,25.960775,8.9979,56.349799999999995,6.111111111111111,5.888888888888889,122.22222222222223,0.0,93.77777777777777,10.0,1021.9444444444445,22.27777777777778,5.111111111111111,11.833333333333334,1.0,448.1337584712587,,3.416746913558346,111.16179101415946,,,,,,0.0
2021-10-16 21:00:00,10.5,21.1,20.9,23.5,15.6,1.466,25.920505,9.142100000000001,56.4188,6.0,6.0,125.0,0.0,94.0,10.0,1022.0,22.0,5.0,12.0,1.0,450.45953440348313,,3.422350545037264,109.5187926446516,,,,,,0.0
2021-10-16 21:10:00,10.7,21.1,20.9,23.5,15.5,1.468,25.64108,9.238,56.4818,5.888888888888889,5.833333333333333,125.44444444444444,0.0,94.05555555555556,9.555555555555555,1022.0555555555555,22.055555555555557,4.944444444444445,11.722222222222221,1.0,455.07974697069193,,3.485893279980805,112.2875697917184,,,,,,0.0
2021-10-16 21:20:00,10.4,21.0,20.9,23.5,15.3,1.476,25.03002,8.9727,56.5006,5.777777777777778,5.666666666666667,125.88888888888889,0.0,94.11111111111111,9.11111111111111,1022.1111111111111,22.11111111111111,4.888888888888889,11.444444444444445,1.0,453.98355692545573,,3.322272455207372,109.05382165423893,,,,,,0.0
2021-10-16 21:30:00,10.3,21.1,20.9,23.5,15.4,1.474,24.286234999999998,8.879900000000001,56.5148,5.666666666666667,5.5,126.33333333333333,0.0,94.16666666666667,8.666666666666666,1022.1666666666666,22.166666666666668,4.833333333333333,11.166666666666666,1.0,452.456962438123,,3.4239100664146873,107.51017914551126,,,,,,0.0
2021-10-16 21:40:00,10.1,21.1,20.9,23.5,15.1,1.484,23.46585,8.8007,56.5357,5.555555555555555,5.333333333333333,126.77777777777777,0.0,94.22222222222223,8.222222222222221,1022.2222222222222,22.22222222222222,4.777777777777778,10.88888888888889,1.0,448.32230906168627,,3.4619852922663177,110.44163987951762,,,,,,0.0
2021-10-16 21:50:00,10.2,21.1,20.9,23.5,15.1,1.489,22.69944,8.7624,56.5581,5.444444444444445,5.166666666666667,127.22222222222223,0.0,94.27777777777777,7.777777777777778,1022.2777777777778,22.27777777777778,4.722222222222222,10.61111111111111,1.0,442.504100867962,,3.454038801853266,107.65655714972544,,,,,,0.0
2021-10-16 22:00:00,10.0,21.1,20.9,23.5,14.9,1.474,22.766894999999998,8.5581,56.5816,5.333333333333333,5.0,127.66666666666667,0.0,94.33333333333333,7.333333333333334,1022.3333333333334,22.333333333333332,4.666666666666667,10.333333333333334,1.0,442.20155141194664,,3.201269758986888,110.10508345523124,,,,,,0.0
2021-10-16 22:10:00,9.9,21.1,20.9,23.5,14.9,1.489,22.95915,8.5681,56.6245,5.222222222222222,4.833333333333333,128.11111111111111,0.0,94.38888888888889,6.888888888888889,1022.3888888888889,22.38888888888889,4.611111111111111,10.055555555555555,1.0,449.4061467207986,,3.2667026141471114,110.34331124278785,,,,,,0.0
2021-10-16 22:20:00,10.0,21.1,21.0,23.5,14.9,1.467,22.730135,8.3689,56.646,5.111111111111111,4.666666666666666,128.55555555555554,0.0,94.44444444444444,6.444444444444445,1022.4444444444445,22.444444444444443,4.555555555555555,9.777777777777779,1.0,444.48517639160156,,3.220638951117036,111.17408944577146,,,,,,0.0
2021-10-16 22:30:00,9.6,21.1,21.0,23.6,14.7,1.475,22.11911,8.1345,56.6648,5.0,4.5,129.0,0.0,94.5,6.0,1022.5,22.5,4.5,9.5,1.0,444.82855010635546,,3.1597689685040278,108.80834547075173,,,,,,0.0
2021-10-16 22:40:00,9.7,21.1,21.0,23.5,14.7,1.475,21.654995,8.187000000000001,56.6893,4.888888888888889,4.333333333333333,129.44444444444446,0.0,94.55555555555556,5.555555555555555,1022.5555555555555,22.555555555555557,4.444444444444445,9.222222222222221,1.0,448.54795552571613,,3.1858663873079807,108.82817760618393,,,,,,0.0
2021-10-16 22:50:00,9.7,21.1,20.9,23.5,14.7,1.49,21.81594,8.0139,56.7265,4.777777777777778,4.166666666666666,129.88888888888889,0.0,94.61111111111111,5.111111111111112,1022.6111111111111,22.61111111111111,4.388888888888889,8.944444444444445,1.0,447.4631321804003,,3.17969050220177,109.8730318334547,,,,,,0.0
2021-10-16 23:00:00,9.5,21.0,20.9,23.5,14.6,1.477,21.30355,8.087,56.768299999999996,4.666666666666667,4.0,130.33333333333334,0.0,94.66666666666667,4.666666666666667,1022.6666666666666,22.666666666666668,4.333333333333333,8.666666666666668,1.0,446.44868103027346,,2.948157702940332,110.03196868055959,,,,,,0.0
2021-10-16 23:10:00,9.7,21.0,20.9,23.5,14.5,1.482,21.265684999999998,8.113299999999999,56.7931,4.555555555555555,3.833333333333333,130.77777777777777,0.0,94.72222222222223,4.222222222222222,1022.7222222222222,22.72222222222222,4.277777777777778,8.38888888888889,1.0,447.11238292474854,,2.9481135530862432,111.42944995707713,,,,,,0.0
2021-10-16 23:20:00,9.7,21.0,20.9,23.5,14.6,1.483,22.05934,8.178799999999999,56.825700000000005,4.444444444444445,3.6666666666666665,131.22222222222223,0.0,94.77777777777777,3.7777777777777777,1022.7777777777778,22.77777777777778,4.222222222222222,8.11111111111111,1.0,450.66917083740236,,2.8847522926869367,106.57292923318464,,,,,,0.0
2021-10-16 23:30:00,9.5,21.0,20.9,23.5,14.5,1.489,21.9723,8.0604,56.8328,4.333333333333334,3.5,131.66666666666666,0.0,94.83333333333333,3.333333333333334,1022.8333333333334,22.833333333333332,4.166666666666667,7.833333333333334,1.0,449.3109692312657,,2.9266881875197095,113.49698561350506,,,,,,0.0
2021-10-16 23:40:00,9.3,21.0,20.9,23.5,14.4,1.471,21.762515,7.883100000000001,56.842499999999994,4.222222222222222,3.333333333333333,132.11111111111111,0.0,94.88888888888889,2.8888888888888893,1022.8888888888889,22.88888888888889,4.111111111111111,7.555555555555556,1.0,445.94468485514324,,2.844066352830768,106.7396603087517,,,,,,0.0
2021-10-16 23:50:00,9.2,21.0,20.8,23.5,14.3,1.483,22.111449999999998,8.0621,56.8768,4.111111111111111,3.1666666666666665,132.55555555555554,0.0,94.94444444444444,2.4444444444444446,1022.9444444444445,22.944444444444443,4.055555555555555,7.277777777777779,1.0,448.6440254474508,,2.9400028982741686,108.83928799731584,,,,,,0.0
2021-10-17 00:00:00,9.1,20.9,20.8,23.5,14.2,1.498,21.41627,7.9136,56.8814,4.0,3.0,133.0,0.0,95.0,2.0,1023.0,23.0,4.0,7.0,1.0,450.31734741210937,,2.896592980542425,111.78168071703722,,,,,,0.0
2021-10-17 00:10:00,8.9,20.9,20.8,23.5,14.1,1.492,20.95551,7.7432,56.8839,4.0,2.9444444444444446,134.0,0.0,95.0,2.0,1022.9444444444445,23.0,3.9444444444444446,6.888888888888889,1.0,456.1176455092156,,2.8649494775607764,107.6288210387149,,,,,,0.0
2021-10-17 00:20:00,8.7,20.9,20.8,23.5,14.0,1.485,20.937105,7.850499999999999,56.9218,4.0,2.888888888888889,135.0,0.0,95.0,2.0,1022.8888888888889,23.0,3.888888888888889,6.777777777777778,1.0,447.3789973958334,,2.7895959617795243,108.42136753858146,,,,,,0.0
2021-10-17 00:30:00,8.6,20.9,20.8,23.5,13.9,1.499,21.327375,7.713500000000001,56.9381,4.0,2.8333333333333335,136.0,0.0,95.0,2.0,1022.8333333333334,23.0,3.8333333333333335,6.666666666666667,1.0,444.3371109289411,,2.6463636646230344,111.90547358626027,,,,,,0.0
2021-10-17 00:40:00,8.5,20.8,20.8,23.5,13.8,1.493,21.60174,7.6866,56.95270000000001,4.0,2.7777777777777777,137.0,0.0,95.0,2.0,1022.7777777777778,23.0,3.7777777777777777,6.555555555555555,1.0,447.0213994344075,,2.969854533975407,107.5334782532514,,,,,,0.0
2021-10-17 00:50:00,8.6,20.8,20.7,23.4,13.8,1.494,21.496940000000002,7.7301,56.9812,4.0,2.7222222222222223,138.0,0.0,95.0,2.0,1022.7222222222222,23.0,3.7222222222222223,6.444444444444445,1.0,447.12116515411725,,2.9286948248491447,109.84367205603648,,,,,,0.0
2021-10-17 01:00:00,8.5,20.8,20.7,23.4,13.7,1.5,21.295984999999998,7.6735,57.0099,4.0,2.6666666666666665,139.0,0.0,95.0,2.0,1022.6666666666666,23.0,3.6666666666666665,6.333333333333333,1.0,451.46810516357425,,2.8153702855581617,110.83603226311463,,,,,,0.0
2021-10-17 01:10:00,8.7,20.8,20.7,23.4,13.8,1.483,20.325195,7.6507000000000005,57.0064,4.0,2.611111111111111,140.0,0.0,95.0,2.0,1022.6111111111111,23.0,3.611111111111111,6.222222222222222,1.0,452.0766610542385,,2.7577835142275706,112.03828385649429,,,,,,0.0
2021-10-17 01:20:00,8.6,20.8,20.8,23.4,13.8,1.472,20.076665,7.470699999999999,57.0055,4.0,2.5555555555555554,141.0,0.0,95.0,2.0,1022.5555555555555,23.0,3.5555555555555554,6.111111111111111,1.0,447.8858067830403,,2.6835722319419775,107.5576521406874,,,,,,0.0
2021-10-17 01:30:00,8.5,20.8,20.7,23.4,13.8,1.493,19.694865,7.468999999999999,57.0403,4.0,2.5,142.0,0.0,95.0,2.0,1022.5,23.0,3.5,6.0,1.0,446.5746111008217,,2.6695686988170535,112.38958059860488,,,,,,0.0
2021-10-17 01:40:00,8.3,20.8,20.7,23.5,13.6,1.5,19.734270000000002,7.3652,57.07039999999999,4.0,2.4444444444444446,143.0,0.0,95.0,2.0,1022.4444444444445,23.0,3.4444444444444446,5.888888888888889,1.0,442.0308410644531,,2.4893644393062866,107.10566121203752,,,,,,0.0
2021-10-17 01:50:00,8.1,20.7,20.7,23.4,13.5,1.501,20.422595,7.165699999999999,57.0948,4.0,2.388888888888889,144.0,0.0,95.0,2.0,1022.3888888888889,23.0,3.388888888888889,5.777777777777778,1.0,445.55563446044926,,2.5664395070884187,111.61777097109348,,,,,,0.0
2021-10-17 02:00:00,8.2,20.7,20.6,23.4,13.5,1.504,20.561945,7.127,57.1297,4.0,2.3333333333333335,145.0,0.0,95.0,2.0,1022.3333333333334,23.0,3.3333333333333335,5.666666666666667,1.0,447.63422312418624,,2.618431635583188,113.18266634515449,,,,,,0.0
2021-10-17 02:10:00,7.8,20.7,20.6,23.4,13.3,1.49,20.55749,7.2585,57.16949999999999,4.0,2.2777777777777777,146.0,0.0,95.0,2.0,1022.2777777777778,23.0,3.2777777777777777,5.555555555555555,1.0,450.88722748153515,,2.578032952082359,107.06973332485909,,,,,,0.0
2021-10-17 02:20:00,8.2,20.7,20.9,23.4,13.4,1.489,20.05499,7.2462,57.161699999999996,4.0,2.2222222222222223,147.0,0.0,95.0,2.0,1022.2222222222222,23.0,3.2222222222222223,5.444444444444445,1.0,448.5054150250315,,2.6037904184012763,109.81380392430192,,,,,,0.0
2021-10-17 02:30:00,8.5,20.8,21.0,23.4,13.7,1.478,21.248515,7.120900000000001,57.1553,4.0,2.166666666666667,148.0,0.0,95.0,2.0,1022.1666666666666,23.0,3.166666666666667,5.333333333333334,1.0,453.4014211895822,,2.4183602901232444,112.9163600331107,,,,,,0.0
2021-10-17 02:40:00,8.5,20.8,21.1,23.4,13.7,1.493,21.983685,7.140300000000001,57.158500000000004,4.0,2.111111111111111,149.0,0.0,95.0,2.0,1022.1111111111111,23.0,3.111111111111111,5.222222222222222,1.0,457.17836137442754,,2.589723036642802,107.86253596591409,,,,,,0.0
2021-10-17 02:50:00,8.1,20.8,21.1,23.4,13.6,1.499,21.616365,7.210299999999999,57.1576,4.0,2.0555555555555554,150.0,0.0,95.0,2.0,1022.0555555555555,23.0,3.0555555555555554,5.111111111111111,1.0,453.8386149193775,,2.63946156789354,112.17982582846605,,,,,,0.0
2021-10-17 03:00:00,8.2,20.7,21.1,23.4,13.5,1.497,22.12789,7.781699999999999,57.158,4.0,2.0,151.0,0.0,95.0,2.0,1022.0,23.0,3.0,5.0,1.0,447.8731032307943,,2.610306606804584,109.85255740106443,,,,,,0.0
2021-10-17 03:10:00,8.2,20.7,21.1,23.4,13.4,1.484,21.105430000000002,7.8042,57.0372,3.9444444444444446,2.111111111111111,151.55555555555554,0.0,95.0,2.0,1022.0555555555555,23.166666666666668,3.0,5.166666666666667,1.0,444.00980566616715,,2.619039792105303,112.24777883842167,,,,,,0.0
2021-10-17 03:20:00,8.1,20.7,21.1,23.4,13.5,1.497,21.355285000000002,7.6400999999999994,56.9286,3.888888888888889,2.2222222222222223,152.11111111111111,0.0,95.0,2.0,1022.1111111111111,23.333333333333332,3.0,5.333333333333333,1.0,449.0733009847005,,2.5409744804794507,109.72969684148238,,,,,,0.0
2021-10-17 03:30:00,7.9,20.7,21.2,23.4,13.4,1.493,21.130275,7.597199999999999,56.9471,3.8333333333333335,2.3333333333333335,152.66666666666666,0.0,95.0,2.0,1022.1666666666666,23.5,3.0,5.5,1.0,450.41927133143633,,2.5112704054043116,108.83808298315705,,,,,,0.0
2021-10-17 03:40:00,7.9,20.7,21.3,23.4,13.4,1.477,19.56148,7.774800000000001,56.9482,3.7777777777777777,2.4444444444444446,153.22222222222223,0.0,95.0,2.0,1022.2222222222222,23.666666666666668,3.0,5.666666666666667,1.0,455.1734025065104,,2.5138651675053234,108.57706690384171,,,,,,0.0
2021-10-17 03:50:00,7.7,20.7,20.8,23.4,13.2,1.498,18.85982,7.601000000000001,56.8565,3.7222222222222223,2.5555555555555554,153.77777777777777,0.0,95.0,2.0,1022.2777777777778,23.833333333333332,3.0,5.833333333333333,1.0,457.0986812863404,,2.5544307339460834,109.10523702977066,,,,,,0.0
2021-10-17 04:00:00,7.8,20.6,20.6,23.4,13.3,1.501,18.042080000000002,7.5146,56.7765,3.6666666666666665,2.6666666666666665,154.33333333333334,0.0,95.0,2.0,1022.3333333333334,24.0,3.0,6.0,1.0,453.36737894694016,,2.2627146379624383,109.45789107522049,,,,,,0.0
2021-10-17 04:10:00,7.6,20.7,21.5,23.4,13.1,1.493,18.106545,7.9688,56.7558,3.611111111111111,2.7777777777777777,154.88888888888889,0.0,95.0,2.0,1022.3888888888889,24.166666666666668,3.0,6.166666666666667,1.0,459.4638119787457,,2.2468887023265753,112.29166476535258,,,,,,0.0
2021-10-17 04:20:00,7.6,20.6,20.9,23.4,13.2,1.483,18.05032,8.0676,56.7269,3.5555555555555554,2.888888888888889,155.44444444444446,0.0,95.0,2.0,1022.4444444444445,24.333333333333332,3.0,6.333333333333334,1.0,452.88635352474523,,2.261567782497002,112.86347996124441,,,,,,0.0
2021-10-17 04:30:00,7.6,20.6,20.6,23.4,13.2,1.473,18.75533,8.2982,56.6982,3.5,3.0,156.0,0.0,95.0,2.0,1022.5,24.5,3.0,6.5,1.0,455.2993811912098,,2.2558252759572475,112.13334172588284,,,,,,0.0
2021-10-17 04:40:00,7.6,20.7,21.0,23.4,13.1,1.477,19.094345,8.6127,56.6759,3.4444444444444446,3.111111111111111,156.55555555555554,0.0,95.0,2.0,1022.5555555555555,24.666666666666668,3.0,6.666666666666667,1.0,454.1226717122396,,2.4171710467776335,107.04634082492461,,,,,,0.0
2021-10-17 04:50:00,7.5,20.6,21.5,23.4,13.0,1.483,18.438975,8.5535,56.5785,3.388888888888889,3.2222222222222223,157.11111111111111,0.0,95.0,2.0,1022.6111111111111,24.833333333333332,3.0,6.833333333333334,1.0,455.8912308686355,,2.2265079977249695,113.56220925433487,,,,,,0.0
2021-10-17 05:00:00,7.5,20.5,20.6,23.4,13.0,1.486,17.447290000000002,8.2639,56.5201,3.3333333333333335,3.333333333333333,157.66666666666666,0.0,95.0,2.0,1022.6666666666666,25.0,3.0,7.0,1.0,457.78361358642576,,2.146699204047521,110.69461475717146,,,,,,0.0
2021-10-17 05:10:00,7.6,20.6,20.9,23.4,13.1,1.491,17.191415,8.334700000000002,56.547000000000004,3.2777777777777777,3.4444444444444446,158.22222222222223,0.0,95.0,2.0,1022.7222222222222,25.166666666666668,3.0,7.166666666666667,1.0,459.69286053887726,,2.2124745507563572,109.36630746938415,,,,,,0.0
2021-10-17 05:20:00,7.6,20.6,21.4,23.4,13.1,1.501,17.849925,8.3167,56.58720000000001,3.2222222222222223,3.5555555555555554,158.77777777777777,0.0,95.0,2.0,1022.7777777777778,25.333333333333332,3.0,7.333333333333334,1.0,455.23412984212234,,2.19417444387735,111.2231899726997,,,,,,0.0
2021-10-17 05:30:00,7.5,20.5,20.5,23.3,13.0,1.496,19.764715000000002,8.4613,56.6041,3.166666666666667,3.6666666666666665,159.33333333333334,0.0,95.0,2.0,1022.8333333333334,25.5,3.0,7.5,1.0,454.4756355162873,,2.212227552657747,112.18988951580673,,,,,,0.0
2021-10-17 05:40:00,7.5,20.5,20.5,23.4,13.1,1.497,18.379005,8.3416,56.5943,3.111111111111111,3.7777777777777777,159.88888888888889,0.0,95.0,2.0,1022.8888888888889,25.666666666666668,3.0,7.666666666666667,1.0,456.6116796875,,2.1223458288045927,107.72786566545736,,,,,,0.0
2021-10-17 05:50:00,7.7,20.6,21.9,23.3,13.0,1.468,18.70025,8.5083,56.6022,3.0555555555555554,3.888888888888889,160.44444444444446,0.0,95.0,2.0,1022.9444444444445,25.833333333333332,3.0,7.833333333333334,1.0,456.39824758946213,,2.1396516436473125,111.41582400499765,,,,,,0.0
2021-10-17 06:00:00,7.8,20.5,20.6,23.3,13.0,1.493,18.095685,8.2714,56.5933,3.0,4.0,161.0,0.0,95.0,2.0,1023.0,26.0,3.0,8.0,1.0,459.48561167399095,,2.0655427858351314,111.78212642109327,,,,,,0.0
2021-10-17 06:10:00,7.3,20.5,20.5,23.4,13.1,1.483,19.708305,8.2703,56.6222,3.2222222222222223,3.8333333333333335,168.22222222222223,0.0,94.38888888888889,2.4444444444444446,1022.9444444444445,24.944444444444443,3.111111111111111,7.611111111111111,1.1111111111111112,457.2695469753222,,2.154380367819199,112.77741607515152,,,,,,0.0
2021-10-17 06:20:00,7.3,20.7,22.2,23.3,13.0,1.492,20.50732222222222,8.365,56.61277777777778,3.4444444444444446,3.6666666666666665,175.44444444444446,0.0,93.77777777777777,2.888888888888889,1022.8888888888889,23.88888888888889,3.2222222222222223,7.222222222222222,1.2222222222222223,461.27455830190377,,2.4281820548793016,110.90159741784218,,,,,,0.0
2021-10-17 06:30:00,7.8,20.6,20.6,23.3,13.2,1.502,20.636029999999998,8.293600000000001,56.6846,3.6666666666666665,3.5,182.66666666666666,0.0,93.16666666666667,3.333333333333333,1022.8333333333334,22.833333333333332,3.3333333333333335,6.833333333333333,1.3333333333333333,462.76033309059585,,2.2346397252742856,110.6004354752794,,,,,,0.0
2021-10-17 06:40:00,7.9,20.6,20.5,23.4,13.3,1.482,20.789963636363638,8.111454545454546,57.19045454545455,3.888888888888889,3.333333333333333,189.88888888888889,0.0,92.55555555555556,3.7777777777777777,1022.7777777777778,21.77777777777778,3.4444444444444446,6.444444444444445,1.4444444444444444,460.04573506673177,,2.311814468199924,107.50529285711085,,,,,,0.0
2021-10-17 06:50:00,7.8,20.7,21.3,23.3,13.3,1.478,20.833305000000003,7.9265,57.4092,4.111111111111111,3.1666666666666665,197.11111111111111,0.0,91.94444444444444,4.222222222222222,1022.7222222222222,20.72222222222222,3.5555555555555554,6.055555555555555,1.5555555555555556,459.3739836067989,,2.4627649245693184,108.33648836900959,,,,,,0.0
2021-10-17 07:00:00,7.8,20.6,21.2,23.4,13.2,1.487,18.263095,7.743599999999999,57.4664,4.333333333333333,3.0,204.33333333333334,0.0,91.33333333333333,4.666666666666666,1022.6666666666666,19.666666666666664,3.6666666666666665,5.666666666666666,1.6666666666666665,455.6862082926433,,2.315903868163373,111.22995819393525,,,,,,0.0
2021-10-17 07:10:00,8.0,20.7,20.6,23.4,13.4,1.49,15.869470000000002,7.8606,57.52329999999999,4.555555555555555,2.833333333333333,211.55555555555554,0.0,90.72222222222223,5.111111111111111,1022.6111111111111,18.61111111111111,3.7777777777777777,5.277777777777778,1.7777777777777777,457.01921611215874,,2.114270077344388,111.12715851131804,,,,,,0.0
2021-10-17 07:20:00,8.0,20.7,20.6,23.3,13.4,1.481,15.164465000000002,8.0288,57.517399999999995,4.777777777777778,2.6666666666666665,218.77777777777777,0.0,90.11111111111111,5.555555555555555,1022.5555555555555,17.555555555555557,3.888888888888889,4.888888888888889,1.8888888888888888,455.99752726236983,,1.9356776195798218,107.1385194248264,,,,,,0.0
2021-10-17 07:30:00,7.7,20.6,20.6,23.3,13.3,1.493,15.60982,8.0013,57.475300000000004,5.0,2.5,226.0,0.0,89.5,6.0,1022.5,16.5,4.0,4.5,2.0,450.56461391755903,,1.8689553355631854,111.75924092783093,,,,,,0.0
2021-10-17 07:40:00,7.6,20.8,22.0,23.4,13.3,1.484,15.743585000000001,7.7986,57.42229999999999,5.222222222222222,2.333333333333333,233.22222222222223,0.0,88.88888888888889,6.444444444444445,1022.4444444444445,15.444444444444445,4.111111111111111,4.111111111111111,2.111111111111111,450.8451646931966,,1.9550402062727232,110.51888507605945,,,,,,0.0
2021-10-17 07:50:00,7.9,20.7,20.9,23.4,13.4,1.487,15.947624999999999,8.1915,57.501099999999994,5.444444444444445,2.1666666666666665,240.44444444444446,0.0,88.27777777777777,6.888888888888888,1022.3888888888889,14.38888888888889,4.222222222222222,3.7222222222222223,2.2222222222222223,456.02962033326605,,1.912403059884653,108.79534181648728,,,,,,0.0
2021-10-17 08:00:00,7.9,20.7,20.6,23.4,13.4,1.475,15.814005,8.5007,57.4982,5.666666666666666,2.0,247.66666666666669,0.0,87.66666666666667,7.333333333333333,1022.3333333333334,13.333333333333332,4.333333333333333,3.333333333333333,2.333333333333333,454.8721978759766,,1.8910657334597096,113.41342196642343,,,,,,0.0
2021-10-17 08:10:00,7.9,20.6,20.6,23.4,13.3,1.478,15.69254,9.1802,57.5081,5.888888888888889,1.833333333333333,254.8888888888889,0.0,87.05555555555556,7.777777777777778,1022.2777777777778,12.277777777777777,4.444444444444445,2.9444444444444446,2.4444444444444446,450.84126483084145,,1.7856722204732356,111.53775570282156,,,,,,0.0
2021-10-17 08:20:00,7.9,20.6,20.6,23.3,13.4,1.477,15.74452,10.6106,57.2072,6.111111111111111,1.6666666666666665,262.1111111111111,0.0,86.44444444444444,8.222222222222221,1022.2222222222222,11.222222222222221,4.555555555555555,2.5555555555555554,2.5555555555555554,447.7218242390951,,1.902783304819953,113.38513346461927,,,,,,0.0
