,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-17 08:30:00,8.0,20.7,21.2,23.3,13.4,1.493,14.732865,10.7561,55.5643,6.333333333333333,1.5,269.33333333333337,0.0,85.83333333333333,8.666666666666666,1022.1666666666666,10.166666666666666,4.666666666666666,2.166666666666667,2.6666666666666665,448.03138624870917,,2.056137924790382,111.52537014223087,,,,,,0.0
2021-10-17 08:40:00,7.9,20.6,21.2,23.4,13.3,1.492,14.862870000000001,13.154,54.6318,6.555555555555555,1.333333333333333,276.55555555555554,0.0,85.22222222222223,9.11111111111111,1022.1111111111111,9.11111111111111,4.777777777777778,1.7777777777777777,2.7777777777777777,442.16620452880863,,2.500335891213121,108.9034721057698,,,,,,0.0
2021-10-17 08:50:00,7.6,20.5,20.6,23.4,13.1,1.494,13.87546,15.243200000000002,52.6005,6.777777777777778,1.1666666666666665,283.77777777777777,0.0,84.61111111111111,9.555555555555555,1022.0555555555555,8.055555555555554,4.888888888888889,1.3888888888888884,2.888888888888889,444.38930230151647,,2.3300451853012634,114.37725648696812,,,,,,0.0
2021-10-17 09:00:00,7.4,20.5,20.5,23.4,13.1,1.492,12.798635,14.275899999999998,50.2258,7.0,1.0,291.0,0.0,84.0,10.0,1022.0,7.0,5.0,1.0,3.0,439.5280165608724,,1.724436358496294,122.65031185710498,,,,,,0.0
2021-10-17 09:10:00,7.3,20.6,22.0,23.3,12.9,1.472,12.53553,14.616399999999999,49.9803,7.388888888888889,1.1111111111111112,292.5,0.0,83.0,10.0,1021.9444444444445,6.888888888888889,5.111111111111111,1.1111111111111112,3.0555555555555554,441.1323752848307,,1.7084065796931587,116.94140402950136,,,,,,0.0
2021-10-17 09:20:00,6.9,20.4,20.6,23.3,12.7,1.482,12.220925,14.609800000000002,50.2667,7.777777777777778,1.2222222222222223,294.0,0.0,82.0,10.0,1021.8888888888889,6.777777777777778,5.222222222222222,1.2222222222222223,3.111111111111111,432.1158955576228,,2.0957709108924463,110.59702571157682,,,,,,0.0
2021-10-17 09:30:00,7.1,20.4,20.4,23.3,12.7,1.481,11.80986,16.0568,51.001799999999996,8.166666666666666,1.3333333333333333,295.5,0.0,81.0,10.0,1021.8333333333334,6.666666666666667,5.333333333333333,1.3333333333333333,3.1666666666666665,432.1818891363035,,2.3814045214181565,105.79696920427224,,,,,,0.0
2021-10-17 09:40:00,7.4,20.5,22.3,23.3,12.7,1.483,11.255795,16.9731,50.3932,8.555555555555555,1.4444444444444444,297.0,0.0,80.0,10.0,1021.7777777777778,6.555555555555555,5.444444444444445,1.4444444444444444,3.2222222222222223,444.25335367838545,,1.8090710465483746,117.68051121081336,,,,,,0.0
2021-10-17 09:50:00,7.5,20.4,20.5,23.4,12.8,1.505,11.04084,16.9682,49.515100000000004,8.944444444444445,1.5555555555555556,298.5,0.0,79.0,10.0,1021.7222222222222,6.444444444444445,5.555555555555555,1.5555555555555556,3.2777777777777777,436.7219557032092,,1.2267474965254466,132.99855356852214,,,,,,0.0
2021-10-17 10:00:00,7.4,20.4,20.4,23.4,12.8,1.499,10.986205,16.9183,49.832100000000004,9.333333333333334,1.6666666666666665,300.0,0.0,78.0,10.0,1021.6666666666666,6.333333333333333,5.666666666666667,1.6666666666666665,3.3333333333333335,433.82124328262506,,0.9101866393035415,131.537355839142,,,,,,0.0
2021-10-17 10:10:00,7.9,20.6,22.2,23.4,12.9,1.472,11.251775,16.0158,51.7341,9.722222222222221,1.7777777777777777,301.5,0.0,77.0,10.0,1021.6111111111111,6.222222222222222,5.777777777777778,1.7777777777777777,3.388888888888889,434.45135595913587,,0.9376943893183423,119.67947261465471,,,,,,0.0
2021-10-17 10:20:00,7.6,20.5,20.6,23.4,13.0,1.488,11.59024,16.459,53.2255,10.11111111111111,1.8888888888888888,303.0,0.0,76.0,10.0,1021.5555555555555,6.111111111111111,5.888888888888889,1.8888888888888888,3.4444444444444446,433.59078491210937,,0.9236516992251078,110.79461055755614,,,,,,0.0
2021-10-17 10:30:00,7.9,20.5,20.5,23.4,13.1,1.474,11.97717,15.868199999999998,53.9045,10.5,2.0,304.5,0.0,75.0,10.0,1021.5,6.0,6.0,2.0,3.5,435.48211657293916,,0.911139532600419,108.66833009601314,,,,,,0.0
2021-10-17 10:40:00,8.5,20.7,22.2,23.4,13.3,1.487,12.278445,15.7452,54.0976,10.88888888888889,2.111111111111111,306.0,0.0,74.0,10.0,1021.4444444444445,5.888888888888889,6.111111111111111,2.111111111111111,3.5555555555555554,439.0920523422066,,0.9007973997505371,114.93713017372087,,,,,,0.0
2021-10-17 10:50:00,9.2,20.8,20.8,23.5,13.8,1.484,12.54122,16.3141,54.315099999999994,11.277777777777779,2.2222222222222223,307.5,0.0,73.0,10.0,1021.3888888888889,5.777777777777778,6.222222222222222,2.2222222222222223,3.611111111111111,439.061194152832,,0.9272861672508516,112.34557505332819,,,,,,0.0
2021-10-17 11:00:00,9.0,20.9,20.8,23.5,13.9,1.489,12.119425,16.1983,54.33,11.666666666666668,2.333333333333333,309.0,0.0,72.0,10.0,1021.3333333333334,5.666666666666667,6.333333333333333,2.333333333333333,3.6666666666666665,435.1740216169686,,0.9707803317113111,119.00662294355489,,,,,,0.0
2021-10-17 11:10:00,8.9,20.9,20.8,23.6,13.9,1.498,11.44704,15.862100000000002,54.2698,12.055555555555555,2.4444444444444446,310.5,0.0,71.0,10.0,1021.2777777777778,5.555555555555555,6.444444444444445,2.4444444444444446,3.7222222222222223,435.06398091634117,,0.9906375227927487,121.10490853993906,,,,,,0.0
2021-10-17 11:20:00,9.3,20.9,20.8,23.6,14.1,1.477,11.405535,15.6323,54.2856,12.444444444444445,2.5555555555555554,312.0,0.0,70.0,10.0,1021.2222222222222,5.444444444444445,6.555555555555555,2.5555555555555554,3.7777777777777777,431.3496839045382,,0.9820054355701483,110.99007089841163,,,,,,0.0
2021-10-17 11:30:00,9.5,21.1,21.7,23.6,14.2,1.483,11.280125,15.4513,54.3181,12.833333333333332,2.6666666666666665,313.5,0.0,69.0,10.0,1021.1666666666666,5.333333333333334,6.666666666666666,2.6666666666666665,3.833333333333333,429.84697906494137,,0.9513093650391546,114.8389101375429,,,,,,0.0
2021-10-17 11:40:00,9.7,21.1,21.4,23.6,14.4,1.476,11.795515,15.096700000000002,54.3129,13.222222222222221,2.7777777777777777,315.0,0.0,68.0,10.0,1021.1111111111111,5.222222222222222,6.777777777777778,2.7777777777777777,3.888888888888889,431.76504195290056,,0.9928443661517342,106.35773853108034,,,,,,0.0
2021-10-17 11:50:00,10.0,21.1,21.1,23.6,14.5,1.489,12.319095,14.7553,54.371900000000004,13.61111111111111,2.888888888888889,316.5,0.0,67.0,10.0,1021.0555555555555,5.111111111111111,6.888888888888889,2.888888888888889,3.9444444444444446,428.41987518310543,,1.065271700874897,111.88939706425208,,,,,,0.0
2021-10-17 12:00:00,10.7,21.3,21.1,23.7,15.0,1.492,13.015139999999999,14.9555,54.446600000000004,14.0,3.0,318.0,0.0,66.0,10.0,1021.0,5.0,7.0,3.0,4.0,425.6527978480547,,1.1592080613970757,110.06820446014403,,,,,,0.0
2021-10-17 12:10:00,10.8,21.3,21.2,23.7,15.1,1.489,13.51149,15.0774,54.4624,14.11111111111111,3.1666666666666665,317.05555555555554,0.0,65.66666666666667,10.0,1020.9444444444445,4.722222222222222,7.055555555555555,3.2777777777777777,4.055555555555555,423.2689969889323,,1.0556357173293325,109.18619432761844,,,,,,0.0
2021-10-17 12:20:00,11.2,21.4,21.3,23.7,15.3,1.488,13.498515000000001,15.029500000000002,54.4524,14.222222222222221,3.3333333333333335,316.1111111111111,0.0,65.33333333333333,10.0,1020.8888888888889,4.444444444444445,7.111111111111111,3.5555555555555554,4.111111111111111,419.89785564904923,,1.0292677343784078,118.11922707660048,,,,,,0.0
2021-10-17 12:30:00,11.3,21.2,21.2,23.7,15.6,1.473,13.37167,15.087700000000002,54.440200000000004,14.333333333333334,3.5,315.1666666666667,0.0,65.0,10.0,1020.8333333333334,4.166666666666667,7.166666666666667,3.833333333333333,4.166666666666667,419.38118255615234,,1.0210243824747323,112.41285956970043,,,,,,0.0
2021-10-17 12:40:00,11.4,21.2,21.0,23.7,15.9,1.469,12.949819999999999,14.955000000000002,54.414,14.444444444444445,3.666666666666667,314.22222222222223,0.0,64.66666666666667,10.0,1020.7777777777778,3.8888888888888893,7.222222222222222,4.111111111111111,4.222222222222222,423.0251682605963,,1.0783937147983722,111.30588270844711,,,,,,0.0
2021-10-17 12:50:00,11.5,21.3,21.1,23.7,16.1,1.445,11.26616,15.153,54.4242,14.555555555555555,3.8333333333333335,313.27777777777777,0.0,64.33333333333333,10.0,1020.7222222222222,3.611111111111111,7.277777777777778,4.388888888888889,4.277777777777778,424.6999700927734,,1.1253827881038525,113.90477381496108,,,,,,0.0
2021-10-17 13:00:00,11.7,21.3,21.1,23.7,16.2,1.448,10.81811,15.096700000000002,54.393100000000004,14.666666666666666,4.0,312.3333333333333,0.0,64.0,10.0,1020.6666666666666,3.3333333333333335,7.333333333333333,4.666666666666666,4.333333333333333,432.73626643739897,,1.0954817479360575,109.27845118204752,,,,,,0.0
2021-10-17 13:10:00,12.0,21.4,21.2,23.7,16.4,1.443,12.069135,14.9036,54.3524,14.777777777777779,4.166666666666667,311.3888888888889,0.0,63.666666666666664,10.0,1020.6111111111111,3.055555555555556,7.388888888888889,4.944444444444445,4.388888888888889,424.66091868082685,,1.04261911057483,107.95960598530743,,,,,,0.0
2021-10-17 13:20:00,12.1,21.3,21.2,23.6,16.6,1.452,11.92234,14.8627,54.356899999999996,14.88888888888889,4.333333333333334,310.44444444444446,0.0,63.333333333333336,10.0,1020.5555555555555,2.777777777777778,7.444444444444445,5.222222222222221,4.444444444444445,421.2317842926376,,1.0848847972134412,115.5173885420891,,,,,,0.0
2021-10-17 13:30:00,12.0,21.3,21.1,23.6,16.7,1.436,12.088894999999999,15.040899999999999,54.363800000000005,15.0,4.5,309.5,0.0,63.0,10.0,1020.5,2.5,7.5,5.5,4.5,419.4760949707032,,1.0826730918833765,108.85273170837574,,,,,,0.0
2021-10-17 13:40:00,12.3,21.3,21.0,23.6,16.8,1.443,12.593075,14.9417,54.3282,15.11111111111111,4.666666666666667,308.55555555555554,0.0,62.666666666666664,10.0,1020.4444444444445,2.2222222222222223,7.555555555555555,5.777777777777778,4.555555555555555,416.7045862728426,,1.0945566923419634,108.90455816904705,,,,,,0.0
2021-10-17 13:50:00,12.8,21.4,21.1,23.6,17.0,1.437,12.639985,14.7998,54.3064,15.222222222222221,4.833333333333334,307.6111111111111,0.0,62.333333333333336,10.0,1020.3888888888889,1.9444444444444446,7.611111111111111,6.055555555555555,4.611111111111111,417.6235710652669,,1.2393057568480739,108.48117385260802,,,,,,0.0
2021-10-17 14:00:00,12.8,21.4,21.2,23.6,17.1,1.429,13.698855,14.815999999999999,54.313300000000005,15.333333333333334,5.0,306.6666666666667,0.0,62.0,10.0,1020.3333333333334,1.666666666666667,7.666666666666667,6.333333333333333,4.666666666666667,420.06854462371473,,1.419192567750559,106.67389517530883,,,,,,0.0
2021-10-17 14:10:00,13.1,21.3,21.1,23.6,17.3,1.424,13.28014,14.8305,54.313700000000004,15.444444444444445,5.166666666666667,305.72222222222223,0.0,61.666666666666664,10.0,1020.2777777777778,1.3888888888888893,7.722222222222222,6.611111111111111,4.722222222222222,417.8924930826823,,1.4372095690575022,102.22208317277122,,,,,,0.0
2021-10-17 14:20:00,12.8,21.3,21.1,23.6,17.4,1.419,13.117474999999999,14.9499,54.3104,15.555555555555555,5.333333333333334,304.77777777777777,0.0,61.333333333333336,10.0,1020.2222222222222,1.1111111111111116,7.777777777777778,6.888888888888888,4.777777777777778,417.36132525213833,,1.506090766733649,106.72862349256957,,,,,,0.0
2021-10-17 14:30:00,13.5,21.3,21.1,23.6,17.6,1.419,13.09468,14.931899999999999,54.3189,15.666666666666666,5.5,303.8333333333333,0.0,61.0,10.0,1020.1666666666666,0.8333333333333339,7.833333333333333,7.166666666666666,4.833333333333333,415.9498837280274,,1.5517267847061158,108.05569951375325,,,,,,0.0
2021-10-17 14:40:00,13.8,21.4,21.2,23.6,17.8,1.423,13.044514999999999,14.934700000000001,54.3389,15.777777777777779,5.666666666666667,302.8888888888889,0.0,60.666666666666664,10.0,1020.1111111111111,0.5555555555555562,7.888888888888889,7.444444444444444,4.888888888888889,416.5156989542644,,1.5073659603036729,107.17694676523156,,,,,,0.0
2021-10-17 14:50:00,14.0,21.4,21.2,23.6,17.9,1.434,12.786055000000001,14.956399999999999,54.3563,15.88888888888889,5.833333333333334,301.94444444444446,0.0,60.333333333333336,10.0,1020.0555555555555,0.27777777777777857,7.944444444444445,7.722222222222221,4.944444444444445,415.14756597058533,,1.5283411082473852,106.19503849309717,,,,,,0.0
2021-10-17 15:00:00,14.0,21.3,21.1,23.6,18.1,1.414,12.43515,14.913,54.3784,16.0,6.0,301.0,0.0,60.0,10.0,1020.0,0.0,8.0,8.0,5.0,416.11076141357427,,1.6568289281318418,105.04663644047108,,,,,,0.0
2021-10-17 15:10:00,14.6,21.4,21.1,23.6,18.5,1.413,12.262735000000001,14.902899999999999,54.4156,15.61111111111111,5.888888888888889,292.8333333333333,0.0,61.5,10.0,1020.0555555555555,0.3888888888888889,7.944444444444445,8.0,4.777777777777778,413.95909707606523,,2.3184066100511176,91.02993498161014,,,,,,0.0
2021-10-17 15:20:00,14.6,21.3,21.1,23.6,18.6,1.415,13.007595,14.8266,54.462199999999996,15.222222222222221,5.777777777777778,284.6666666666667,0.0,63.0,10.0,1020.1111111111111,0.7777777777777778,7.888888888888889,8.0,4.555555555555555,418.45528015136716,,2.7302316748725493,89.65035350584041,,,,,,0.0
2021-10-17 15:30:00,14.8,21.3,21.1,23.7,18.8,1.403,12.039185,14.7424,54.525,14.833333333333334,5.666666666666667,276.5,0.0,64.5,10.0,1020.1666666666666,1.1666666666666667,7.833333333333333,8.0,4.333333333333333,420.0671309723251,,2.701911942864542,90.0577891327163,,,,,,0.0
2021-10-17 15:40:00,15.1,21.3,21.1,23.7,18.9,1.389,11.22515,14.461400000000001,54.6074,14.444444444444445,5.555555555555555,268.3333333333333,0.0,66.0,10.0,1020.2222222222222,1.5555555555555556,7.777777777777778,8.0,4.111111111111111,414.7454271443685,,2.4195300884536435,101.67744843089648,,,,,,0.0
2021-10-17 15:50:00,14.9,21.2,21.1,23.7,19.0,1.399,10.737895,14.2195,54.684000000000005,14.055555555555555,5.444444444444445,260.1666666666667,0.0,67.5,10.0,1020.2777777777778,1.9444444444444444,7.722222222222222,8.0,3.888888888888889,417.50317124640804,,2.300602620095856,106.26541885419081,,,,,,0.0
2021-10-17 16:00:00,14.8,21.2,21.0,23.7,18.9,1.408,10.14377,13.643899999999999,54.7722,13.666666666666666,5.333333333333333,252.0,0.0,69.0,10.0,1020.3333333333334,2.3333333333333335,7.666666666666667,8.0,3.666666666666667,413.89928731282555,,2.1418352383375168,110.3470805634752,,,,,,0.0
2021-10-17 16:10:00,14.8,21.2,21.0,23.7,19.0,1.399,10.376455,13.150900000000002,54.8689,13.277777777777779,5.222222222222222,243.83333333333334,0.0,70.5,10.0,1020.3888888888889,2.7222222222222223,7.611111111111111,8.0,3.4444444444444446,412.2825423104423,,1.9425355888726348,113.51736253490556,,,,,,0.0
2021-10-17 16:20:00,15.2,21.3,21.1,23.8,19.1,1.425,10.867905,12.7118,55.0312,12.88888888888889,5.111111111111111,235.66666666666669,0.0,72.0,10.0,1020.4444444444445,3.111111111111111,7.555555555555555,8.0,3.2222222222222223,410.6603055826823,,1.9361159693959071,110.9284974801877,,,,,,0.0
2021-10-17 16:30:00,15.0,21.3,21.2,23.8,19.2,1.409,11.022105,12.234399999999999,55.2066,12.5,5.0,227.5,0.0,73.5,10.0,1020.5,3.5,7.5,8.0,3.0,415.6160749308268,,1.9489181444974943,117.72514767964681,,,,,,0.0
2021-10-17 16:40:00,14.9,21.2,21.1,23.8,19.2,1.403,11.62319,12.0071,55.37949999999999,12.11111111111111,4.888888888888889,219.33333333333334,0.0,75.0,10.0,1020.5555555555555,3.888888888888889,7.444444444444445,8.0,2.7777777777777777,416.2739004516601,,1.9462931799248786,117.97815115007305,,,,,,0.0
2021-10-17 16:50:00,14.9,21.2,21.0,23.8,19.2,1.419,11.834050000000001,11.8059,55.5253,11.722222222222221,4.777777777777778,211.16666666666669,0.0,76.5,10.0,1020.6111111111111,4.277777777777778,7.388888888888889,8.0,2.555555555555556,416.0043112007229,,1.9040665211280186,116.31397204081217,,,,,,0.0
2021-10-17 17:00:00,15.3,21.3,21.0,23.9,19.3,1.39,12.079365,11.478100000000001,55.6231,11.333333333333332,4.666666666666667,203.0,0.0,78.0,10.0,1020.6666666666666,4.666666666666667,7.333333333333333,8.0,2.3333333333333335,416.1698688761393,,1.9173060724391775,112.06849579870364,,,,,,0.0
2021-10-17 17:10:00,15.1,21.3,21.1,23.8,19.4,1.405,12.02621,11.2303,55.7187,10.944444444444445,4.555555555555555,194.83333333333334,0.0,79.5,10.0,1020.7222222222222,5.055555555555555,7.277777777777778,8.0,2.111111111111111,421.13630214296535,,1.9339516079223764,107.42114896828173,,,,,,0.0
2021-10-17 17:20:00,15.1,21.3,21.1,23.9,19.3,1.397,11.999775,11.1625,55.822500000000005,10.555555555555555,4.444444444444445,186.66666666666669,0.0,81.0,10.0,1020.7777777777778,5.444444444444445,7.222222222222222,8.0,1.8888888888888888,420.8686836751302,,2.0134211355952893,111.85402862764347,,,,,,0.0
2021-10-17 17:30:00,15.0,21.2,21.1,23.9,19.3,1.405,12.183325,11.1411,55.9222,10.166666666666668,4.333333333333334,178.5,0.0,82.5,10.0,1020.8333333333334,5.833333333333333,7.166666666666667,8.0,1.666666666666667,421.1504423330022,,1.9608610355113185,109.9496733448869,,,,,,0.0
2021-10-17 17:40:00,14.9,21.2,21.0,23.8,19.2,1.413,11.86999,11.0175,55.985299999999995,9.777777777777779,4.222222222222222,170.33333333333334,0.0,84.0,10.0,1020.8888888888889,6.222222222222222,7.111111111111111,8.0,1.4444444444444446,413.5822679857276,,1.8535642170333593,104.3587917174862,,,,,,0.0
2021-10-17 17:50:00,14.6,21.1,21.0,23.8,19.1,1.416,11.414404545454545,10.870545454545454,56.049,9.38888888888889,4.111111111111111,162.16666666666669,0.0,85.5,10.0,1020.9444444444445,6.611111111111112,7.055555555555555,8.0,1.2222222222222223,410.9835518427005,,1.822744102939374,110.27015588512529,,,,,,0.0
2021-10-17 18:00:00,14.4,21.0,20.8,23.7,19.0,1.395,11.01648,10.5854,56.088,9.0,4.0,154.0,0.0,87.0,10.0,1021.0,7.0,7.0,8.0,1.0,415.8055285644531,,1.9145274008195952,103.46975925984354,,,,,,0.0
2021-10-17 18:10:00,14.3,20.9,20.8,23.7,18.9,1.396,10.70401,10.6556,56.154399999999995,8.88888888888889,4.111111111111111,154.22222222222223,0.0,87.27777777777777,10.0,1021.1111111111111,7.111111111111111,6.944444444444445,8.333333333333334,1.0,416.1285417017443,,1.9206742598747801,108.29456853489418,,,,,,0.0
2021-10-17 18:20:00,13.6,20.7,20.6,23.6,18.5,1.395,10.5003875,10.485,56.18425,8.777777777777779,4.222222222222222,154.44444444444446,0.0,87.55555555555556,10.0,1021.2222222222222,7.222222222222222,6.888888888888889,8.666666666666666,1.0,419.69671030680337,,1.7067451242740546,110.18647471066922,,,,,,0.0
2021-10-17 18:30:00,12.9,20.4,20.4,23.5,18.2,1.376,10.226185,10.456,56.275099999999995,8.666666666666666,4.333333333333333,154.66666666666666,0.0,87.83333333333333,10.0,1021.3333333333334,7.333333333333333,6.833333333333333,9.0,1.0,417.54924208016234,,1.8028027113278706,112.48592959086099,,,,,,0.0
2021-10-17 18:40:00,12.7,20.3,20.2,23.5,17.9,1.398,9.85223,10.5315,56.778499999999994,8.555555555555555,4.444444444444445,154.88888888888889,0.0,88.11111111111111,10.0,1021.4444444444445,7.444444444444445,6.777777777777778,9.333333333333334,1.0,421.1889502970378,,1.8273655766619126,116.14701777075643,,,,,,0.0
2021-10-17 18:50:00,12.6,20.6,20.3,23.4,17.5,1.386,9.632505,10.4036,57.036199999999994,8.444444444444445,4.555555555555555,155.11111111111111,0.0,88.38888888888889,10.0,1021.5555555555555,7.555555555555555,6.722222222222222,9.666666666666666,1.0,425.4987298619062,,1.9294547381677194,112.11998325477211,,,,,,0.0
2021-10-17 19:00:00,12.4,20.8,20.6,23.4,17.2,1.412,8.88218,10.0952,57.13289999999999,8.333333333333334,4.666666666666667,155.33333333333334,0.0,88.66666666666667,10.0,1021.6666666666666,7.666666666666667,6.666666666666667,10.0,1.0,422.2282372029623,,1.932115826010704,110.46419827779134,,,,,,0.0
2021-10-17 19:10:00,12.1,20.9,20.7,23.3,16.9,1.435,8.877665,10.1249,57.207899999999995,8.222222222222221,4.777777777777778,155.55555555555554,0.0,88.94444444444444,10.0,1021.7777777777778,7.777777777777778,6.611111111111111,10.333333333333334,1.0,420.60917882458915,,1.9798307012130985,114.87427688986568,,,,,,0.0
2021-10-17 19:20:00,12.1,21.0,20.7,23.3,16.6,1.45,8.676035,9.9199,57.245799999999996,8.11111111111111,4.888888888888889,155.77777777777777,0.0,89.22222222222223,10.0,1021.8888888888889,7.888888888888889,6.555555555555555,10.666666666666668,1.0,421.5290334065756,,1.8506010448932646,108.2805229695638,,,,,,0.0
2021-10-17 19:30:00,12.1,21.0,20.8,23.2,16.5,1.463,8.50873,9.605799999999999,57.301199999999994,8.0,5.0,156.0,0.0,89.5,10.0,1022.0,8.0,6.5,11.0,1.0,424.85539678463994,,1.8453931130527779,111.26130681592868,,,,,,0.0
2021-10-17 19:40:00,12.1,21.1,20.9,23.2,16.4,1.469,8.73415,9.7877,57.3971,7.888888888888889,5.111111111111111,156.22222222222223,0.0,89.77777777777777,10.0,1022.1111111111111,8.11111111111111,6.444444444444445,11.333333333333334,1.0,427.065674235026,,1.9364495609810124,117.35951057929776,,,,,,0.0
2021-10-17 19:50:00,11.6,21.1,20.9,23.2,16.1,1.47,8.510415,9.929300000000001,57.4688,7.777777777777778,5.222222222222222,156.44444444444446,0.0,90.05555555555556,10.0,1022.2222222222222,8.222222222222221,6.388888888888889,11.666666666666668,1.0,424.93689926673625,,1.8663019231955211,106.71905035654704,,,,,,0.0
2021-10-17 20:00:00,12.0,21.2,21.0,23.2,16.1,1.463,8.30708,9.9278,57.4793,7.666666666666667,5.333333333333333,156.66666666666666,0.0,90.33333333333333,10.0,1022.3333333333334,8.333333333333334,6.333333333333333,12.0,1.0,427.2227358447546,,1.846358467788346,110.15753510728396,,,,,,0.0
2021-10-17 20:10:00,11.5,21.1,21.0,23.2,15.8,1.464,8.585809999999999,9.6218,57.463300000000004,7.555555555555555,5.444444444444445,156.88888888888889,0.0,90.61111111111111,10.0,1022.4444444444445,8.444444444444445,6.277777777777778,12.333333333333334,1.0,427.5353384259103,,1.9110172174374263,111.49317516326906,,,,,,0.0
2021-10-17 20:20:00,11.1,21.0,20.9,23.2,15.6,1.473,9.12821,9.716,57.5168,7.444444444444445,5.555555555555555,157.11111111111111,0.0,90.88888888888889,10.0,1022.5555555555555,8.555555555555555,6.222222222222222,12.666666666666668,1.0,430.24462738037107,,1.8884169731773226,107.96312842611539,,,,,,0.0
2021-10-17 20:30:00,11.0,21.0,20.9,23.2,15.6,1.474,9.003035,9.8221,57.4525,7.333333333333334,5.666666666666666,157.33333333333334,0.0,91.16666666666667,10.0,1022.6666666666666,8.666666666666666,6.166666666666667,13.0,1.0,429.087661820335,,1.9192187578698339,112.27599858709648,,,,,,0.0
2021-10-17 20:40:00,11.1,21.0,20.9,23.3,15.6,1.465,8.77016,9.613900000000001,57.4732,7.222222222222222,5.777777777777778,157.55555555555554,0.0,91.44444444444444,10.0,1022.7777777777778,8.777777777777779,6.111111111111111,13.333333333333334,1.0,426.3004488118489,,1.8302071108925815,113.33292103891317,,,,,,0.0
2021-10-17 20:50:00,11.3,21.1,20.9,23.3,15.6,1.468,8.66549,9.267900000000001,57.502700000000004,7.111111111111111,5.888888888888889,157.77777777777777,0.0,91.72222222222223,10.0,1022.8888888888889,8.88888888888889,6.055555555555555,13.666666666666668,1.0,424.79978373209633,,1.9306714063882828,106.59435494740804,,,,,,0.0
2021-10-17 21:00:00,11.0,21.0,20.9,23.3,15.5,1.464,8.342270000000001,9.3508,57.549800000000005,7.0,6.0,158.0,0.0,92.0,10.0,1023.0,9.0,6.0,14.0,1.0,424.77741299333246,,1.90212737411429,110.96278575121346,,,,,,0.0
2021-10-17 21:10:00,10.8,21.0,20.9,23.4,15.4,1.459,8.3925,9.0444,57.6044,7.0,5.888888888888889,158.33333333333334,0.0,91.55555555555556,10.0,1023.0,10.5,5.944444444444445,13.722222222222221,1.0,428.80496785481773,,1.967147350637926,109.76900239825923,,,,,,0.0
2021-10-17 21:20:00,10.8,21.1,20.9,23.4,15.4,1.444,7.978315,9.1978,57.6745,7.0,5.777777777777778,158.66666666666666,0.0,91.11111111111111,10.0,1023.0,12.0,5.888888888888889,13.444444444444445,1.0,429.775844930013,,1.8848543802392013,109.31154669831702,,,,,,0.0
2021-10-17 21:30:00,10.3,21.0,20.9,23.4,15.2,1.46,7.722265,9.2713,57.715599999999995,7.0,5.666666666666667,159.0,0.0,90.66666666666667,10.0,1023.0,13.5,5.833333333333333,13.166666666666666,1.0,430.65504170735676,,1.8625133142868677,110.12016510009767,,,,,,0.0
2021-10-17 21:40:00,10.9,21.0,20.8,23.4,15.2,1.48,7.609875,9.2713,57.699299999999994,7.0,5.555555555555555,159.33333333333334,0.0,90.22222222222223,10.0,1023.0,15.0,5.777777777777778,12.88888888888889,1.0,429.1812995717717,,1.776230386788562,112.06159096259856,,,,,,0.0
2021-10-17 21:50:00,10.7,21.0,20.9,23.4,15.2,1.468,7.19553,9.068299999999999,57.7103,7.0,5.444444444444445,159.66666666666666,0.0,89.77777777777777,10.0,1023.0,16.5,5.722222222222222,12.61111111111111,1.0,430.29360717773443,,1.7178015444777106,103.83648269502457,,,,,,0.0
2021-10-17 22:00:00,10.4,21.0,20.9,23.4,15.1,1.468,6.82231,9.2639,57.7547,7.0,5.333333333333333,160.0,0.0,89.33333333333333,10.0,1023.0,18.0,5.666666666666667,12.333333333333334,1.0,429.7303689399807,,1.7650900352034864,107.6821970050618,,,,,,0.0
2021-10-17 22:10:00,10.3,21.1,20.9,23.4,14.9,1.471,6.5914600000000005,8.8883,57.773,7.0,5.222222222222222,160.33333333333334,0.0,88.88888888888889,10.0,1023.0,19.5,5.611111111111111,12.055555555555555,1.0,429.6410395304362,,1.6882048927693716,110.70728683428577,,,,,,0.0
2021-10-17 22:20:00,10.3,21.1,20.9,23.4,14.8,1.479,6.720755,8.8432,57.7894,7.0,5.111111111111111,160.66666666666666,0.0,88.44444444444444,10.0,1023.0,21.0,5.555555555555555,11.777777777777779,1.0,431.7127127952137,,1.7558858559528985,113.36314757029216,,,,,,0.0
2021-10-17 22:30:00,10.2,21.0,20.9,23.4,14.7,1.487,7.07435,8.9988,57.6733,7.0,5.0,161.0,0.0,88.0,10.0,1023.0,22.5,5.5,11.5,1.0,435.3762456258138,,1.7108149403468365,108.29379709922662,,,,,,0.0
2021-10-17 22:40:00,10.1,21.0,20.9,23.4,14.7,1.484,7.164555,8.9775,57.241200000000006,7.0,4.888888888888889,161.33333333333334,0.0,87.55555555555556,10.0,1023.0,24.0,5.444444444444445,11.222222222222221,1.0,432.54729115804037,,1.6684946259266913,112.52111999016024,,,,,,0.0
2021-10-17 22:50:00,10.0,21.0,20.9,23.4,14.6,1.488,7.340529999999999,8.880199999999999,57.026300000000006,7.0,4.777777777777778,161.66666666666666,0.0,87.11111111111111,10.0,1023.0,25.5,5.388888888888889,10.944444444444445,1.0,431.93610768636074,,1.6654445355187701,107.87278864952131,,,,,,0.0
2021-10-17 23:00:00,10.0,21.0,20.9,23.4,14.6,1.465,7.232345,8.7635,56.9251,7.0,4.666666666666667,162.0,0.0,86.66666666666667,10.0,1023.0,27.0,5.333333333333333,10.666666666666668,1.0,432.714058167907,,1.7411939569246973,107.96844428175586,,,,,,0.0
2021-10-17 23:10:00,9.8,20.9,20.9,23.4,14.5,1.474,7.297845,8.765699999999999,56.8999,7.0,4.555555555555555,162.33333333333334,0.0,86.22222222222223,10.0,1023.0,28.5,5.277777777777778,10.38888888888889,1.0,426.97893229166664,,1.7177342015706887,111.78355451896365,,,,,,0.0
2021-10-17 23:20:00,10.2,21.0,20.9,23.4,14.7,1.484,7.432250000000001,8.8286,56.90069999999999,7.0,4.444444444444445,162.66666666666666,0.0,85.77777777777777,10.0,1023.0,30.0,5.222222222222222,10.11111111111111,1.0,429.62237413779076,,1.708578216322398,109.9369805774581,,,,,,0.0
2021-10-17 23:30:00,10.1,21.0,20.9,23.3,14.7,1.482,7.404434999999999,8.9359,56.912699999999994,7.0,4.333333333333334,163.0,0.0,85.33333333333333,10.0,1023.0,31.5,5.166666666666667,9.833333333333334,1.0,435.7923276774089,,1.6538257917374541,111.97614907108459,,,,,,0.0
2021-10-17 23:40:00,9.9,20.9,20.9,23.3,14.6,1.49,7.403544999999999,8.908100000000001,56.8943,7.0,4.222222222222222,163.33333333333334,0.0,84.88888888888889,10.0,1023.0,33.0,5.111111111111111,9.555555555555557,1.0,435.34019913596666,,1.6248532900971882,109.5253518965554,,,,,,0.0
2021-10-17 23:50:00,9.5,20.9,20.8,23.4,14.3,1.486,7.0623249999999995,8.5777,56.877700000000004,7.0,4.111111111111111,163.66666666666666,0.0,84.44444444444444,10.0,1023.0,34.5,5.055555555555555,9.277777777777779,1.0,432.37402781168623,,1.6500829209412557,106.01569551176945,,,,,,0.0
2021-10-18 00:00:00,9.5,20.8,20.8,23.4,14.2,1.489,6.97234,8.5061,56.86749999999999,7.0,4.0,164.0,0.0,84.0,10.0,1023.0,36.0,5.0,9.0,1.0,431.6014613324746,,1.5988615848923806,109.56633321492686,,,,,,0.0
2021-10-18 00:10:00,9.6,20.9,20.8,23.3,14.4,1.484,6.97389,8.3407,56.927499999999995,7.0,4.0,164.77777777777777,0.0,83.77777777777777,10.0,1023.0,39.55555555555556,4.944444444444445,9.0,1.0,434.136028137207,,1.6519242591878114,111.40661915558205,,,,,,0.0
2021-10-18 00:20:00,9.4,20.8,20.8,23.3,14.2,1.476,6.91777,8.4455,56.987,7.0,4.0,165.55555555555554,0.0,83.55555555555556,10.0,1023.0,43.111111111111114,4.888888888888889,9.0,1.0,433.40773530455846,,1.5992651785396588,108.7719536668163,,,,,,0.0
2021-10-18 00:30:00,9.5,20.9,20.9,23.3,14.3,1.471,6.718115,8.5955,57.041399999999996,7.0,4.0,166.33333333333334,0.0,83.33333333333333,10.0,1023.0,46.666666666666664,4.833333333333333,9.0,1.0,426.6969262695313,,1.593613352920376,110.62418410931602,,,,,,0.0
2021-10-18 00:40:00,9.6,20.9,21.3,23.3,14.4,1.467,6.5423599999999995,8.2865,57.028999999999996,7.0,4.0,167.11111111111111,0.0,83.11111111111111,10.0,1023.0,50.22222222222222,4.777777777777778,9.0,1.0,430.6360574446053,,1.6323142023645552,107.47795359207412,,,,,,0.0
2021-10-18 00:50:00,9.6,21.0,21.3,23.4,14.4,1.464,6.065068181818182,8.259545454545455,57.01863636363637,7.0,4.0,167.88888888888889,0.0,82.88888888888889,10.0,1023.0,53.77777777777778,4.722222222222222,9.0,1.0,430.75135009765626,,1.5199893584089765,109.64525033681407,,,,,,0.0
2021-10-18 01:00:00,9.3,20.9,20.9,23.3,14.3,1.437,5.765395,8.3431,56.9867,7.0,4.0,168.66666666666666,0.0,82.66666666666667,10.0,1023.0,57.33333333333333,4.666666666666667,9.0,1.0,426.7558251953125,,1.575442834018314,113.96033305647681,,,,,,0.0
2021-10-18 01:10:00,9.3,20.9,20.9,23.3,14.3,1.463,5.630615000000001,8.3884,56.9794,7.0,4.0,169.44444444444446,0.0,82.44444444444444,10.0,1023.0,60.888888888888886,4.611111111111111,9.0,1.0,426.6468264524964,,1.483060598087176,106.24792747368247,,,,,,0.0
2021-10-18 01:20:00,9.2,20.9,20.9,23.3,14.3,1.477,5.77188,8.3176,56.974900000000005,7.0,4.0,170.22222222222223,0.0,82.22222222222223,10.0,1023.0,64.44444444444444,4.555555555555555,9.0,1.0,425.06561523437506,,1.4789731434947353,110.23255807714948,,,,,,0.0
2021-10-18 01:30:00,9.2,20.9,20.9,23.3,14.4,1.473,6.053675,8.4631,57.0114,7.0,4.0,171.0,0.0,82.0,10.0,1023.0,68.0,4.5,9.0,1.0,429.03502067829004,,1.4488907276540153,112.07007904138943,,,,,,0.0
2021-10-18 01:40:00,9.2,20.9,20.8,23.3,14.2,1.487,5.66951,8.1654,57.0018,7.0,4.0,171.77777777777777,0.0,81.77777777777777,10.0,1023.0,71.55555555555556,4.444444444444445,9.0,1.0,433.843358968099,,1.4302156780197124,107.54581651978575,,,,,,0.0
2021-10-18 01:50:00,9.2,20.9,20.9,23.4,14.3,1.481,5.78051,7.8902,56.9994,7.0,4.0,172.55555555555554,0.0,81.55555555555556,10.0,1023.0,75.11111111111111,4.388888888888889,9.0,1.0,432.24554343037215,,1.3880255338414913,111.36125197049589,,,,,,0.0
2021-10-18 02:00:00,9.4,21.0,21.3,23.3,14.3,1.493,5.72403,7.8117,57.0347,7.0,4.0,173.33333333333334,0.0,81.33333333333333,10.0,1023.0,78.66666666666666,4.333333333333333,9.0,1.0,431.2621997140468,,1.4216187387738524,110.39323667213742,,,,,,0.0
2021-10-18 02:10:00,9.0,20.9,21.2,23.3,14.1,1.471,5.8615,8.2563,57.1399,7.0,4.0,174.11111111111111,0.0,81.11111111111111,10.0,1023.0,82.22222222222223,4.277777777777778,9.0,1.0,436.40378977457686,,1.3383712346068883,108.00562336226642,,,,,,0.0
2021-10-18 02:20:00,8.9,20.8,20.8,23.3,14.1,1.489,5.768025,8.0928,57.1417,7.0,4.0,174.88888888888889,0.0,80.88888888888889,10.0,1023.0,85.77777777777777,4.222222222222222,9.0,1.0,433.7434355356501,,1.3879556177531258,111.3480717593263,,,,,,0.0
2021-10-18 02:30:00,8.9,20.8,20.8,23.3,14.0,1.481,5.871175,8.334900000000001,57.1462,7.0,4.0,175.66666666666666,0.0,80.66666666666667,10.0,1023.0,89.33333333333333,4.166666666666667,9.0,1.0,434.61532928466795,,1.4170835032873907,111.51780543440479,,,,,,0.0
2021-10-18 02:40:00,8.6,20.8,21.2,23.3,13.9,1.484,5.759875,8.273900000000001,57.107600000000005,7.0,4.0,176.44444444444446,0.0,80.44444444444444,10.0,1023.0,92.88888888888889,4.111111111111111,9.0,1.0,433.61764478661553,,1.3757302706558154,111.06225929238704,,,,,,0.0
2021-10-18 02:50:00,8.5,20.8,21.4,23.3,13.8,1.476,5.57372,8.238,57.085699999999996,7.0,4.0,177.22222222222223,0.0,80.22222222222223,10.0,1023.0,96.44444444444444,4.055555555555555,9.0,1.0,434.95108510335285,,1.3110526012465105,110.39352168799795,,,,,,0.0
2021-10-18 03:00:00,8.6,20.8,20.8,23.3,13.8,1.49,5.13387,8.3258,57.0708,7.0,4.0,178.0,0.0,80.0,10.0,1023.0,100.0,4.0,9.0,1.0,438.3233650996767,,1.3493665759560078,109.56986685197906,,,,,,0.0
2021-10-18 03:10:00,8.8,20.8,20.7,23.3,13.9,1.47,4.796945,8.3158,57.060199999999995,7.0,4.0,176.66666666666666,0.0,79.88888888888889,10.0,1023.1111111111111,95.44444444444444,3.9444444444444446,9.0,1.1111111111111112,437.15651509602867,,1.2843554339637864,110.43908025795459,,,,,,0.0
2021-10-18 03:20:00,8.7,20.8,21.2,23.3,13.9,1.488,4.582185,7.772499999999999,57.0188,7.0,4.0,175.33333333333334,0.0,79.77777777777777,10.0,1023.2222222222222,90.88888888888889,3.888888888888889,9.0,1.2222222222222223,434.4502462347623,,1.2328040060384127,109.73290947542353,,,,,,0.0
2021-10-18 03:30:00,8.9,20.8,21.2,23.3,13.9,1.478,4.117694999999999,7.6367,57.027,7.0,4.0,174.0,0.0,79.66666666666667,10.0,1023.3333333333334,86.33333333333333,3.8333333333333335,9.0,1.3333333333333333,435.521310933431,,1.299486144646413,111.73096489620748,,,,,,0.0
2021-10-18 03:40:00,8.7,20.8,20.8,23.3,13.9,1.489,4.334775,7.5821,57.06269999999999,7.0,4.0,172.66666666666666,0.0,79.55555555555556,10.0,1023.4444444444445,81.77777777777777,3.7777777777777777,9.0,1.4444444444444444,433.5225508521069,,1.1175310344211127,108.46623914729405,,,,,,0.0
2021-10-18 03:50:00,8.6,20.7,20.8,23.3,13.7,1.487,3.975065,7.8152,57.131600000000006,7.0,4.0,171.33333333333334,0.0,79.44444444444444,10.0,1023.5555555555555,77.22222222222223,3.7222222222222223,9.0,1.5555555555555556,431.95140279134114,,1.2287238189931642,108.52731273435602,,,,,,0.0
2021-10-18 04:00:00,8.5,20.7,21.3,23.3,13.6,1.49,4.41025,7.734399999999999,57.1648,7.0,4.0,170.0,0.0,79.33333333333333,10.0,1023.6666666666666,72.66666666666666,3.6666666666666665,9.0,1.6666666666666665,433.2282794785774,,1.1879707675397733,109.95969709816627,,,,,,0.0
2021-10-18 04:10:00,9.1,20.9,21.4,23.3,14.0,1.485,4.602715,7.4128,57.174,7.0,4.0,168.66666666666666,0.0,79.22222222222223,10.0,1023.7777777777778,68.11111111111111,3.611111111111111,9.0,1.7777777777777777,431.6768603164848,,1.2069649061392256,109.57231912990073,,,,,,0.0
2021-10-18 04:20:00,8.6,20.8,20.8,23.3,14.0,1.472,5.32174,7.305899999999999,57.2216,7.0,4.0,167.33333333333334,0.0,79.11111111111111,10.0,1023.8888888888889,63.55555555555555,3.5555555555555554,9.0,1.8888888888888888,436.03622292704966,,2.113603511964534,115.48079079191564,,,,,,0.0
2021-10-18 04:30:00,9.0,20.8,20.8,23.3,14.0,1.464,4.06062,7.4156,57.2975,7.0,4.0,166.0,0.0,79.0,10.0,1024.0,59.0,3.5,9.0,2.0,436.1304590861003,,2.206082908996081,112.56310127279853,,,,,,0.0
2021-10-18 04:40:00,9.0,20.9,21.7,23.3,14.1,1.479,4.213615,7.3063,57.337199999999996,7.0,4.0,164.66666666666666,0.0,78.88888888888889,10.0,1024.111111111111,54.44444444444444,3.4444444444444446,9.0,2.111111111111111,435.21116505239206,,1.9647337314301292,108.65693725629042,,,,,,0.0
2021-10-18 04:50:00,8.7,20.8,20.9,23.3,13.9,1.487,3.8637,6.9869,57.3249,7.0,4.0,163.33333333333334,0.0,78.77777777777777,10.0,1024.2222222222222,49.888888888888886,3.388888888888889,9.0,2.2222222222222223,438.29966342969874,,1.7628543465016253,110.18506772596284,,,,,,0.0
2021-10-18 05:00:00,8.5,20.7,20.7,23.3,13.7,1.484,3.8130650000000004,6.842699999999999,57.3612,7.0,4.0,162.0,0.0,78.66666666666667,10.0,1024.3333333333333,45.33333333333333,3.3333333333333335,9.0,2.333333333333333,434.00855692545576,,1.6040870761298867,116.63304148313016,,,,,,0.0
2021-10-18 05:10:00,8.3,20.7,20.6,23.3,13.7,1.482,3.6235550000000005,7.0217,57.4,7.0,4.0,160.66666666666666,0.0,78.55555555555556,10.0,1024.4444444444443,40.77777777777777,3.2777777777777777,9.0,2.4444444444444446,432.667157750623,,1.320949598042305,156.21062436335507,,,,,,0.0
2021-10-18 05:20:00,8.4,20.7,20.9,23.3,13.7,1.487,3.7417949999999998,7.0827,57.4181,7.0,4.0,159.33333333333334,0.0,78.44444444444444,10.0,1024.5555555555557,36.222222222222214,3.2222222222222223,9.0,2.5555555555555554,440.44750305175785,,1.3669906677785568,172.82420671538443,,,,,,0.0
2021-10-18 05:30:00,8.2,20.7,21.5,23.3,13.6,1.491,3.684635,7.0277,57.415099999999995,7.0,4.0,158.0,0.0,78.33333333333333,10.0,1024.6666666666667,31.666666666666657,3.166666666666667,9.0,2.6666666666666665,446.36596888750455,,1.2880606526995109,172.91290360531565,,,,,,0.0
2021-10-18 05:40:00,8.2,20.7,20.7,23.3,13.6,1.465,3.3821800000000004,6.8748000000000005,57.4068,7.0,4.0,156.66666666666666,0.0,78.22222222222223,10.0,1024.7777777777778,27.1111111111111,3.111111111111111,9.0,2.7777777777777777,462.18906392415363,,1.0358051543434459,198.62783424377443,,,,,,0.0
2021-10-18 05:50:00,8.2,20.6,20.6,23.3,13.6,1.487,3.50237,6.9836,57.4042,7.0,4.0,155.33333333333334,0.0,78.11111111111111,10.0,1024.888888888889,22.555555555555557,3.0555555555555554,9.0,2.888888888888889,469.2885905719626,,1.120014233870358,202.4918111872269,,,,,,0.0
2021-10-18 06:00:00,8.2,20.8,21.8,23.3,13.6,1.453,3.349955,6.8566,57.3953,7.0,4.0,154.0,0.0,78.0,10.0,1025.0,18.0,3.0,9.0,3.0,475.121003519694,,1.139743812277829,275.6307800129174,,,,,,0.0
2021-10-18 06:10:00,8.1,20.7,20.9,23.3,13.4,1.467,3.34127,7.0601,57.3898,7.166666666666667,3.8333333333333335,152.05555555555554,0.0,77.33333333333333,10.0,1025.0,17.0,3.0555555555555554,8.61111111111111,3.0555555555555554,516.9131543073984,,1.1392040103354022,350.76216317214534,,,,,,0.0
2021-10-18 06:20:00,7.8,20.6,20.6,23.3,13.4,1.484,3.178595,7.535500000000001,57.3918,7.333333333333333,3.6666666666666665,150.11111111111111,0.0,76.66666666666667,10.0,1025.0,16.0,3.111111111111111,8.222222222222221,3.111111111111111,562.6729611206055,,1.5620374967385147,432.6631475261106,,,,,,0.0
2021-10-18 06:30:00,8.0,20.6,20.6,23.3,13.4,1.49,3.37756,7.9848,57.395799999999994,7.5,3.5,148.16666666666666,0.0,76.0,10.0,1025.0,15.0,3.1666666666666665,7.833333333333333,3.1666666666666665,587.3457233016792,,1.6346422610680265,571.5084854634604,,,,,,0.0
2021-10-18 06:40:00,7.9,20.6,20.7,23.3,13.3,1.478,3.327935,8.4426,57.726099999999995,7.666666666666667,3.333333333333333,146.22222222222223,0.0,75.33333333333333,10.0,1025.0,14.0,3.2222222222222223,7.444444444444445,3.2222222222222223,560.4843685316766,,1.372267396247993,505.3862257428358,,,,,,0.0
2021-10-18 06:50:00,7.6,20.7,21.6,23.3,13.2,1.458,4.97256,8.9816,57.84009999999999,7.833333333333333,3.1666666666666665,144.27777777777777,0.0,74.66666666666667,10.0,1025.0,13.0,3.2777777777777777,7.055555555555555,3.2777777777777777,577.360462849935,,1.5010333800383209,496.196205927962,,,,,,0.0
2021-10-18 07:00:00,7.5,20.5,20.6,23.3,13.1,1.477,3.920225,9.3079,57.7621,8.0,3.0,142.33333333333334,0.0,74.0,10.0,1025.0,12.0,3.3333333333333335,6.666666666666666,3.3333333333333335,608.1997351705617,,1.3448255615601432,448.05236163381807,,,,,,0.0
2021-10-18 07:10:00,7.5,20.6,20.8,23.3,13.1,1.478,4.16005,9.472199999999999,57.6681,8.166666666666666,2.833333333333333,140.38888888888889,0.0,73.33333333333333,10.0,1025.0,11.0,3.388888888888889,6.277777777777778,3.388888888888889,635.1596516225529,,1.2961801714546937,417.68136745215804,,,,,,0.0
2021-10-18 07:20:00,7.5,20.6,21.5,23.3,13.1,1.48,4.11143,11.2445,57.9874,8.333333333333334,2.6666666666666665,138.44444444444446,0.0,72.66666666666667,10.0,1025.0,10.0,3.4444444444444446,5.888888888888889,3.4444444444444446,646.7514487922055,,1.308087172080568,351.66946885017353,,,,,,0.0
2021-10-18 07:30:00,7.5,20.5,20.5,23.4,13.0,1.484,3.8384799999999997,13.417300000000001,55.2607,8.5,2.5,136.5,0.0,72.0,10.0,1025.0,9.0,3.5,5.5,3.5,643.4588138834636,,1.5210928342739742,293.85881729125975,,,,,,0.0
2021-10-18 07:40:00,7.6,20.6,20.5,23.4,13.1,1.475,3.8740650000000003,14.6898,52.2913,8.666666666666666,2.333333333333333,134.55555555555554,0.0,71.33333333333333,10.0,1025.0,8.0,3.5555555555555554,5.111111111111111,3.5555555555555554,647.0641791823815,,1.5082489502093213,278.81859042711847,,,,,,0.0
2021-10-18 07:50:00,7.1,20.8,21.7,23.5,13.0,1.482,3.8384099999999997,14.6692,50.188900000000004,8.833333333333334,2.1666666666666665,132.61111111111111,0.0,70.66666666666667,10.0,1025.0,7.0,3.611111111111111,4.722222222222222,3.611111111111111,645.4363482666015,,1.412588904079071,267.0710942793162,,,,,,0.0
2021-10-18 08:00:00,7.4,20.7,21.1,23.6,13.0,1.481,3.55515,15.0118,49.1648,9.0,2.0,130.66666666666666,0.0,70.0,10.0,1025.0,6.0,3.6666666666666665,4.333333333333333,3.6666666666666665,644.7026365784393,,1.4735122916523347,236.87999313871742,,,,,,0.0
2021-10-18 08:10:00,7.5,20.8,20.7,23.7,13.0,1.483,3.304,15.4221,48.6465,9.166666666666668,1.833333333333333,128.72222222222223,0.0,69.33333333333333,10.0,1025.0,5.0,3.7222222222222223,3.9444444444444446,3.7222222222222223,655.0532389322917,,1.3943053798790033,206.5542430571648,,,,,,0.0
2021-10-18 08:20:00,7.6,20.8,20.8,23.8,13.2,1.52,2.86115,15.8596,48.6865,9.333333333333334,1.6666666666666665,126.77777777777777,0.0,68.66666666666667,10.0,1025.0,4.0,3.7777777777777777,3.5555555555555554,3.7777777777777777,658.8820788995151,,1.3519695124888824,189.60998785676256,,,,,,0.0
2021-10-18 08:30:00,7.9,20.8,20.7,23.9,13.2,1.512,2.950595,16.1126,48.6071,9.5,1.5,124.83333333333333,0.0,68.0,10.0,1025.0,3.0000000000000018,3.833333333333333,3.166666666666667,3.833333333333333,669.4521201578775,,1.2229451649690752,181.44151943874897,,,,,,0.0
2021-10-18 08:40:00,8.2,21.0,20.8,23.9,13.6,1.514,3.0704000000000002,16.1507,48.7007,9.666666666666668,1.333333333333333,122.88888888888889,0.0,67.33333333333333,10.0,1025.0,2.0000000000000018,3.888888888888889,2.7777777777777777,3.888888888888889,689.1180766980401,,1.126688005516758,181.42255963039935,,,,,,0.0
2021-10-18 08:50:00,9.0,21.2,22.5,24.0,13.9,1.523,3.15093,16.0975,48.7131,9.833333333333334,1.1666666666666665,120.94444444444444,0.0,66.66666666666667,10.0,1025.0,1.0,3.9444444444444446,2.3888888888888884,3.9444444444444446,703.3638553873698,,0.9676284776434386,166.60545528519623,,,,,,0.0
2021-10-18 09:00:00,9.3,21.2,21.3,24.1,14.1,1.521,3.148245,16.5001,48.6953,10.0,1.0,119.0,0.0,66.0,10.0,1025.0,0.0,4.0,2.0,4.0,695.7386513264973,,1.1476924951871237,136.06436949412029,,,,,,0.0
2021-10-18 09:10:00,9.6,21.3,21.2,24.1,14.3,1.545,3.2308722222222226,17.304777777777776,48.67711111111111,10.38888888888889,1.2222222222222223,113.0,0.0,65.33333333333333,10.0,1024.9444444444443,0.0,4.222222222222222,2.2222222222222223,4.055555555555555,688.3309491948972,,1.2978523793361956,127.47570565067443,,,,,,0.0
2021-10-18 09:20:00,9.5,21.3,21.2,24.1,14.3,1.539,3.11232,17.943199999999997,48.507400000000004,10.777777777777779,1.4444444444444444,107.0,0.0,64.66666666666667,10.0,1024.888888888889,0.0,4.444444444444445,2.4444444444444446,4.111111111111111,701.7628821432179,599.2632000923156,1.2899377814743478,124.17931474825757,27.860641647888734,26.68621260400291,0.7634747181406564,7.874801170825958,102.05953742534192,0.0
2021-10-18 09:30:00,9.9,21.4,21.3,24.1,14.6,1.546,2.69966,17.9916,48.4568,11.166666666666666,1.6666666666666665,101.0,0.0,64.0,10.0,1024.8333333333333,0.0,4.666666666666667,2.6666666666666665,4.166666666666667,699.5350925980491,603.749308134934,1.2339297593380771,109.76271817051085,27.558985341389974,26.923754173914592,0.631308798144261,9.945930836995442,111.60176607767741,0.0
2021-10-18 09:40:00,9.5,21.3,21.3,24.3,14.5,1.542,2.549805,17.899,48.505,11.555555555555555,1.8888888888888888,95.0,0.0,63.333333333333336,10.0,1024.7777777777778,0.0,4.888888888888889,2.888888888888889,4.222222222222222,702.2038966878256,587.549699952575,1.0437051104068082,423.8633609592847,27.374494511286418,27.065391006469724,0.6852593693137169,9.773893348375957,101.98783946990967,0.0
2021-10-18 09:50:00,9.7,21.3,21.1,24.3,15.0,1.528,2.7502299999999997,18.2008,48.5656,11.944444444444445,2.111111111111111,89.0,0.0,62.666666666666664,10.0,1024.7222222222222,0.0,5.111111111111111,3.111111111111111,4.277777777777778,700.4365474727235,593.1121356551948,1.0029427472548298,565.2791690028993,27.19662634531657,27.206620702743532,0.6913623242080211,9.53125597000122,126.98027388254802,0.0
2021-10-18 10:00:00,9.9,21.2,21.1,24.3,15.2,1.51,2.72346,17.912,49.1832,12.333333333333334,2.333333333333333,83.0,0.0,62.0,10.0,1024.6666666666667,0.0,5.333333333333333,3.333333333333333,4.333333333333333,711.1768513997396,600.2799153856299,0.9273762559789722,700.5120265844313,27.051102078755697,27.414662440617878,0.6093316736320655,9.132585498491924,150.86480331420898,0.0
2021-10-18 10:10:00,9.9,21.3,21.1,24.4,15.3,1.518,2.82953,17.7369,51.0603,12.722222222222221,2.5555555555555554,77.0,0.0,61.333333333333336,10.0,1024.611111111111,0.0,5.555555555555555,3.5555555555555554,4.388888888888889,733.743212918687,596.4651384726337,1.005675681672864,545.7197748156186,26.957455250422164,27.625911181767783,0.544373419980208,8.697023552258809,132.99395979563394,0.0
2021-10-18 10:20:00,10.1,21.3,21.1,24.5,15.3,1.496,3.01981,17.5454,52.652,13.11111111111111,2.7777777777777777,71.0,0.0,60.666666666666664,10.0,1024.5555555555557,0.0,5.777777777777778,3.7777777777777777,4.444444444444445,734.7802813720702,570.7571905517577,0.8880716225976325,371.0291086711992,26.916454579035438,27.721642580032352,0.6168304440875848,8.32157419204712,147.58326052347817,0.0
2021-10-18 10:30:00,10.4,21.5,21.2,24.6,15.6,1.49,3.2005600000000003,17.2662,53.515,13.5,3.0,65.0,0.0,60.0,10.0,1024.5,0.0,6.0,4.0,4.5,785.4014878196278,549.6301440640153,1.1334695638320542,569.7308756751798,26.913916896184286,27.707391891479496,0.5795786201457183,8.028023800849914,152.13079605102538,0.0
2021-10-18 10:40:00,10.3,21.5,21.3,24.7,15.8,1.474,3.3028649999999997,17.2571,53.6641,13.88888888888889,3.2222222222222223,59.00000000000001,0.0,59.333333333333336,10.0,1024.4444444444443,0.0,6.222222222222222,4.222222222222222,4.555555555555555,820.3652897135416,547.4675527007005,1.5238308613768405,414.7812740080235,26.935644483566286,27.65032746632894,0.5488706261912981,7.756641125679016,177.18688049316407,0.0
2021-10-18 10:50:00,10.5,21.5,21.3,24.8,16.0,1.482,3.4311999999999996,17.2974,53.7298,14.277777777777779,3.444444444444444,53.0,0.0,58.666666666666664,10.0,1024.388888888889,0.0,6.444444444444445,4.444444444444445,4.611111111111111,865.1469129470299,533.9366305085982,1.8899431327204248,372.52410997724803,26.92787407239278,27.660627323786418,0.5482490543524424,7.610911142031351,105.71271845499675,0.0
2021-10-18 11:00:00,10.8,21.5,21.2,24.7,16.2,1.497,3.4112400000000003,17.2993,53.7505,14.666666666666668,3.6666666666666665,47.0,0.0,58.0,10.0,1024.3333333333333,0.0,6.666666666666666,4.666666666666666,4.666666666666667,844.6106459554037,540.3707782052577,1.9848614614831526,257.6555039499574,26.960913944244385,27.718145599365233,0.622364493360122,7.65691947778066,126.04970588684083,0.0
2021-10-18 11:10:00,11.0,21.4,21.2,24.7,16.5,1.471,3.456355,17.282400000000003,53.731899999999996,15.055555555555555,3.888888888888889,41.0,0.0,57.33333333333333,10.0,1024.2777777777778,0.0,6.888888888888889,4.888888888888889,4.722222222222222,836.0190779411929,534.8702988688151,2.2785211701750083,214.1454383414748,27.025166670481365,27.76135577201843,0.5926477321485678,7.67519455353419,184.5076269276937,0.0
2021-10-18 11:20:00,11.3,21.4,21.2,24.7,16.7,1.455,3.46503,17.1003,53.6835,15.444444444444445,4.111111111111111,35.0,0.0,56.666666666666664,10.0,1024.2222222222222,0.0,7.111111111111111,5.111111111111111,4.777777777777778,812.0292883300781,567.1071060776984,2.261626850225158,172.90116082961953,26.996130326588947,27.82907398223877,0.7078962347408135,7.679392535686493,126.99167043050132,0.0
2021-10-18 11:30:00,11.6,21.4,21.1,24.9,17.0,1.446,3.3959649999999995,16.923,53.6649,15.833333333333332,4.333333333333333,29.0,0.0,56.0,10.0,1024.1666666666667,0.0,7.333333333333333,5.333333333333333,4.833333333333333,824.1478588797032,559.4304205322265,2.6780757378386912,144.17801637703417,26.907238715489704,28.102471564610802,0.7029236335059007,7.805258541107177,98.28770065307617,0.0
2021-10-18 11:40:00,11.8,21.4,21.2,24.9,17.3,1.412,3.310675,16.8303,53.648900000000005,16.22222222222222,4.555555555555555,23.0,0.0,55.33333333333333,10.0,1024.111111111111,0.0,7.555555555555555,5.555555555555555,4.888888888888889,762.372074991862,564.8458694072153,2.767836927276547,98.28122977186732,26.92492076555888,28.222585496902468,0.6339633024732272,8.051518586476643,93.59228474934896,0.0
2021-10-18 11:50:00,12.4,21.5,21.2,25.0,17.6,1.44,3.4625749999999997,16.8508,53.653200000000005,16.61111111111111,4.777777777777778,17.0,0.0,54.666666666666664,10.0,1024.0555555555557,0.0,7.777777777777778,5.777777777777778,4.944444444444445,750.1689574563914,561.0308084071368,2.8612804308786233,87.86711146166095,26.89725980122884,28.29004698753357,0.7622833057244619,8.341699554125467,136.03058963775635,0.0
