,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-18 12:00:00,12.4,21.5,21.2,25.1,17.9,1.451,3.64336,17.1602,53.6675,17.0,5.0,11.0,0.0,54.0,10.0,1024.0,0.0,8.0,6.0,5.0,765.1147149658203,576.3060943603516,4.047127671477485,108.84690250472161,26.869647321701052,28.40370260556539,0.7570104287068049,8.541023511886596,116.24755029042562,135.0
2021-10-18 12:10:00,12.5,21.4,21.2,25.2,18.1,1.45,3.062165,17.026699999999998,53.617200000000004,17.0,5.0,10.777777777777779,0.0,54.05555555555556,10.0,1023.9444444444445,0.27777777777777773,7.944444444444445,6.0,5.0,656.6056211905644,584.2305709873945,3.1504961116704564,48.6606406013575,26.789782444636028,28.660924132664995,0.7047512017687162,8.765060319900513,97.11576782226562,0.0
2021-10-18 12:20:00,12.5,21.3,21.2,25.2,18.3,1.451,2.845935,17.0409,53.551700000000004,17.0,5.0,10.555555555555555,0.0,54.111111111111114,10.0,1023.8888888888889,0.5555555555555555,7.888888888888889,6.0,5.0,597.6475602213542,580.367721501493,2.3716741215542885,16.625627862167896,26.800031487147017,28.79845693906148,0.6882035826146603,9.036821295420328,102.69132869720458,0.0
2021-10-18 12:30:00,12.8,21.2,21.0,25.2,18.5,1.441,2.236185,16.8525,53.49829999999999,17.0,5.0,10.333333333333334,0.0,54.166666666666664,10.0,1023.8333333333334,0.8333333333333333,7.833333333333333,6.0,5.0,559.131529414736,556.8666422526042,1.9048107794886928,2.0632559234375334,26.832965497970584,28.643278608322145,0.5731132763624192,9.286841292381286,106.32286272684732,0.0
2021-10-18 12:40:00,13.1,21.3,21.1,25.2,18.8,1.421,2.0352900000000003,16.7075,53.432500000000005,17.0,5.0,10.11111111111111,0.0,54.22222222222222,10.0,1023.7777777777778,1.111111111111111,7.777777777777778,6.0,5.0,535.5708469645182,551.375594917385,1.5852673882178667,1.0000813337301804,26.85077439943949,28.38678230603536,0.5548565070827802,9.48323720932007,107.57511112213135,0.0
2021-10-18 12:50:00,13.2,21.4,21.2,25.3,18.9,1.409,2.34983,16.7474,53.373900000000006,17.0,5.0,9.88888888888889,0.0,54.27777777777778,10.0,1023.7222222222222,1.3888888888888888,7.722222222222222,6.0,5.0,510.8440940769239,579.8292404630814,1.3574506666010382,1.0000289875437312,26.842250235875447,28.190086930592855,0.5889830378194649,9.661006806691487,109.88504920959471,0.0
2021-10-18 13:00:00,13.5,21.4,21.2,25.3,19.2,1.442,2.362125,16.7763,53.3173,17.0,5.0,9.666666666666666,0.0,54.333333333333336,10.0,1023.6666666666666,1.6666666666666665,7.666666666666667,6.0,5.0,508.06627431233727,578.4056313069661,1.3543295288793111,1.0000262260437012,26.80479276974996,28.040351517995198,0.5516975810627143,9.804710920651754,108.5477716700236,0.0
2021-10-18 13:10:00,13.8,21.3,21.1,25.3,19.5,1.421,3.48183,17.008100000000002,53.267399999999995,17.0,5.0,9.444444444444445,0.0,54.388888888888886,10.0,1023.6111111111111,1.9444444444444442,7.611111111111111,6.0,5.0,498.8566425542722,576.881592400211,1.4061168525464791,1.0000262260437012,26.76716032028198,27.970102033615113,0.5362035768230756,9.890222794214884,100.64037464141845,0.0
2021-10-18 13:20:00,13.8,21.1,21.0,25.3,19.6,1.469,4.211145,17.0142,53.2351,17.0,5.0,9.222222222222221,0.0,54.44444444444444,10.0,1023.5555555555555,2.222222222222222,7.555555555555555,6.0,5.0,492.3797912597656,568.0746930633194,1.3408291667699814,1.0000262260437012,26.817647196451823,27.922782090504967,0.6090205434461435,9.93808227856954,96.6094927851359,0.0
2021-10-18 13:30:00,14.0,21.2,21.0,25.3,19.8,1.479,4.853070000000001,17.1211,53.1995,17.0,5.0,9.0,0.0,54.5,10.0,1023.5,2.5,7.5,6.0,5.0,488.921767171224,559.2942887369792,1.343438166696473,1.0000262260437012,26.853822037378944,27.86480187416077,0.6991534410913786,9.971584202448527,93.62339528401694,0.0
2021-10-18 13:40:00,14.2,21.2,21.1,25.2,19.9,1.464,5.1494,17.0762,53.19070000000001,17.0,5.0,8.777777777777779,0.0,54.55555555555556,10.0,1023.4444444444445,2.7777777777777777,7.444444444444445,6.0,5.0,486.98465511278175,574.7602599466258,1.6055756208351102,1.0000262260437012,26.86009951909383,27.941426099141438,0.6936577540139357,9.987028530438742,141.9909692255656,0.0
2021-10-18 13:50:00,14.6,21.4,21.2,25.1,20.0,1.479,4.03556,17.0907,53.1478,17.0,5.0,8.555555555555555,0.0,54.611111111111114,10.0,1023.3888888888889,3.0555555555555554,7.388888888888889,6.0,5.0,493.65677736479654,563.7361532627851,1.4937472669653975,1.0000262260437012,26.880812749862674,28.0672660668691,0.6972634240984916,9.985696414311727,190.17592363993327,0.0
2021-10-18 14:00:00,15.0,21.3,21.1,25.1,20.2,1.457,4.76586,17.133000000000003,53.0822,17.0,5.0,8.333333333333334,0.0,54.666666666666664,10.0,1023.3333333333334,3.333333333333333,7.333333333333333,6.0,5.0,514.299777730306,584.6963657633463,1.4571356763273982,1.0000262260437012,26.870013535817463,28.42042584101359,0.9219640615582467,9.987950676282248,153.18295834859214,0.0
2021-10-18 14:10:00,14.9,20.4,19.5,25.0,17.1,4.306,5.33733,17.091,53.026300000000006,17.0,5.0,8.11111111111111,0.0,54.72222222222222,10.0,1023.2777777777778,3.6111111111111107,7.277777777777778,6.0,5.0,499.7876633707682,562.2108457718773,1.562612560418366,1.0000262260437012,26.89764888445536,28.575095059076943,0.8894216055671373,9.998919816017152,109.60838333129882,0.0
2021-10-18 14:20:00,15.0,20.1,19.2,24.9,16.4,4.324,5.59419,16.987099999999998,52.9951,17.0,5.0,7.888888888888889,0.0,54.77777777777778,10.0,1023.2222222222222,3.8888888888888884,7.222222222222222,6.0,5.0,487.78689959646647,582.133968435704,1.4077825824284957,1.0000262260437012,26.882647269566853,28.668142903645833,0.7690241548915704,10.007110869089763,102.64129545847575,0.0
2021-10-18 14:30:00,15.3,20.3,19.3,24.7,16.3,4.481,5.279335,16.9922,53.03959999999999,17.0,5.0,7.666666666666667,0.0,54.833333333333336,10.0,1023.1666666666666,4.166666666666666,7.166666666666667,6.0,5.0,490.49475026448573,587.9591399164309,1.4913646161438383,1.0000262260437012,26.859679361979165,28.92192321777344,0.8018839918076992,10.009857996304829,119.62810548146567,0.0
2021-10-18 14:40:00,15.9,20.4,19.8,24.6,16.7,4.488,5.1733649999999995,17.1177,53.084500000000006,17.0,5.0,7.444444444444445,0.0,54.888888888888886,10.0,1023.1111111111111,4.444444444444444,7.111111111111111,6.0,5.0,471.55925943308864,596.0352819824218,1.5008791776060384,1.0000262260437012,26.917447519302367,29.11095433870951,0.8256700326005617,10.014448161125184,105.21295202891031,0.0
2021-10-18 14:50:00,15.9,20.2,19.7,24.5,16.7,4.547,5.39515,17.197499999999998,53.072500000000005,17.0,5.0,7.222222222222222,0.0,54.94444444444444,10.0,1023.0555555555555,4.722222222222221,7.055555555555555,6.0,5.0,460.2691959635416,620.0057731400414,1.4545986988163937,1.0000262260437012,27.049338811238606,29.26742572148641,0.79642734537522,10.01755449295044,99.79478486378989,0.0
2021-10-18 15:00:00,16.3,20.4,19.9,24.5,17.1,4.518,5.923605,17.0216,53.0653,17.0,5.0,7.0,0.0,55.0,10.0,1023.0,5.0,7.0,6.0,5.0,450.6328496858443,612.6821165378615,1.4462395429476507,2.306740389230561,27.178757165273034,29.25250562349955,0.8618571350475153,10.023143119812012,108.63812207539877,0.0
2021-10-18 15:10:00,16.6,20.6,20.7,24.5,17.4,4.511,5.36078,16.782400000000003,53.1043,16.61111111111111,5.055555555555555,14.0,0.0,56.72222222222222,10.0,1023.1111111111111,6.833333333333334,7.055555555555555,6.333333333333333,4.777777777777778,435.91203135172526,608.8211773681641,1.3858914502562776,1.9233304078262403,27.283121309280396,29.17654471079509,0.9824054234226545,10.015686157544454,107.10829669952393,0.0
2021-10-18 15:20:00,16.8,20.7,21.0,24.5,17.5,4.505,4.983585,16.52,53.20270000000001,16.22222222222222,5.111111111111111,21.0,0.0,58.44444444444444,10.0,1023.2222222222222,8.666666666666668,7.111111111111111,6.666666666666667,4.555555555555555,433.9067454230649,596.3515632366311,1.3983547429243723,1.499692114514146,27.343444935480754,28.997747824986778,0.842007181495428,10.017619824409485,93.07107046763102,0.0
2021-10-18 15:30:00,17.0,20.8,21.1,24.5,17.7,4.523,5.8720300000000005,15.951400000000001,53.3366,15.833333333333334,5.166666666666667,28.0,0.0,60.166666666666664,10.0,1023.3333333333334,10.5,7.166666666666667,7.0,4.333333333333333,428.28105987548827,579.5426495361328,1.4483585874172253,1.274541927929652,27.369813276926674,28.803563137054443,0.7470320534706116,10.014548120498656,91.95959657033285,0.0
2021-10-18 15:40:00,16.8,20.8,21.2,24.5,17.7,4.487,6.997695,15.581700000000001,53.494299999999996,15.444444444444445,5.222222222222222,35.0,0.0,61.888888888888886,10.0,1023.4444444444445,12.333333333333334,7.222222222222222,7.333333333333334,4.111111111111111,428.3220123536559,560.3444686153017,1.3856152468852403,8.848688469973661,27.370936784744266,28.64507848421733,0.8054455102980137,10.013375525474547,101.02883197784425,0.0
2021-10-18 15:50:00,16.9,20.8,20.7,24.5,17.7,4.539,3.966665,15.2316,53.6312,15.055555555555555,5.277777777777778,42.0,0.0,63.611111111111114,10.0,1023.5555555555555,14.166666666666666,7.277777777777778,7.666666666666667,3.888888888888889,427.9901336599766,550.5960653721602,1.4005802473173303,60.89470395513847,27.354661356608073,28.538222249348955,0.7554492023090521,10.013437814712525,113.34815185546874,0.0
2021-10-18 16:00:00,16.9,20.8,21.0,24.5,17.7,4.501,4.36024,14.744899999999998,53.776599999999995,14.666666666666666,5.333333333333333,49.0,0.0,65.33333333333333,10.0,1023.6666666666666,16.0,7.333333333333333,8.0,3.666666666666667,429.5465225044339,522.4177500406902,1.356245952157651,76.00790623659468,27.303810386657716,28.501606594721476,0.7235047802329063,10.020178500811259,104.53020479838054,0.0
2021-10-18 16:10:00,16.8,20.8,21.1,24.5,17.6,4.503,3.874315,14.5585,53.9381,14.277777777777779,5.388888888888889,56.0,0.0,67.05555555555556,10.0,1023.7777777777778,17.833333333333336,7.388888888888889,8.333333333333334,3.4444444444444446,432.73545003255214,513.3559584098027,1.2880204244320002,76.14831299022093,27.232943032582604,28.467402941385906,0.796152111540238,10.042122292518616,99.89391733805338,0.0
2021-10-18 16:20:00,16.8,20.8,21.2,24.5,17.7,4.474,3.963795,14.1363,54.08050000000001,13.88888888888889,5.444444444444445,63.0,0.0,68.77777777777777,10.0,1023.8888888888889,19.666666666666668,7.444444444444445,8.666666666666668,3.2222222222222223,430.29098152248343,500.36018711133937,1.4471682831695525,70.90736189071741,27.17816411336263,28.459797318776452,0.8086096189419429,10.049049905141194,99.61795252482096,0.0
2021-10-18 16:30:00,17.0,20.8,21.1,24.5,17.7,4.494,3.8735399999999998,13.5922,54.227700000000006,13.5,5.5,70.0,0.0,70.5,10.0,1024.0,21.5,7.5,9.0,3.0,433.9413971964518,485.4988864135742,1.4792438414305615,58.81576206616762,27.126545858383178,28.47899339358012,0.7790130038559437,10.058393085797627,96.50881641387939,0.0
2021-10-18 16:40:00,17.2,20.9,20.6,24.5,17.9,4.511,3.722575,13.3321,54.3929,13.11111111111111,5.555555555555555,77.0,0.0,72.22222222222223,10.0,1024.111111111111,23.333333333333332,7.555555555555555,9.333333333333334,2.7777777777777777,434.1634710026883,477.22743484672463,1.4448277295679695,53.80891174682789,27.088159500757854,28.535193030039473,0.8230162924031417,10.081230703989664,97.15351577758788,0.0
2021-10-18 16:50:00,17.1,20.9,21.3,24.5,17.9,4.482,3.77274,13.0909,54.5499,12.722222222222221,5.611111111111111,84.0,0.0,73.94444444444444,10.0,1024.2222222222222,25.166666666666668,7.611111111111111,9.666666666666668,2.555555555555556,431.80565134684247,470.47454860292635,1.3115703546310549,57.305887993634755,27.04499982198079,28.60442826588949,0.7658236193656921,10.054931804339091,100.67514724731446,0.0
2021-10-18 17:00:00,17.3,21.0,21.2,24.4,18.1,4.49,5.90251,13.268799999999999,54.7038,12.333333333333332,5.666666666666667,91.0,0.0,75.66666666666667,10.0,1024.3333333333333,27.0,7.666666666666667,10.0,2.3333333333333335,433.9652706839024,460.8675477091471,1.4634002685816274,62.13070316767288,27.0004887898763,28.673422730763754,0.7969856025278569,10.036818103790283,101.09160677591959,0.0
2021-10-18 17:10:00,17.0,20.9,20.6,24.5,17.9,4.461,7.056265000000001,13.6097,54.82000000000001,11.944444444444445,5.722222222222222,98.0,0.0,77.38888888888889,10.0,1024.4444444444443,28.833333333333336,7.722222222222222,10.333333333333334,2.111111111111111,436.05511525472,457.3923028213676,1.928861011630398,67.31940641715701,26.96353140830994,28.73847393989563,0.7999639618396759,10.022587752342224,104.32647975921631,0.0
2021-10-18 17:20:00,16.7,20.7,20.9,24.4,17.6,4.487,4.919980000000001,13.5989,54.820299999999996,11.555555555555555,5.777777777777778,105.0,0.0,79.11111111111111,10.0,1024.5555555555557,30.666666666666668,7.777777777777778,10.666666666666668,1.8888888888888888,431.06376332250136,452.5365365600586,1.7246430640335135,73.6660170168257,26.931488882700602,28.81578490575155,0.992845573524634,10.016130765279133,107.70115193684896,0.0
2021-10-18 17:30:00,16.3,20.5,20.7,24.3,17.2,4.45,3.9812950000000003,13.678999999999998,54.77720000000001,11.166666666666668,5.833333333333333,112.0,0.0,80.83333333333334,10.0,1024.6666666666667,32.5,7.833333333333333,11.0,1.666666666666667,426.4312723795573,451.6226930955909,1.4706286144323941,75.9563483131538,26.894537455240886,28.895931167602537,0.9575659434000652,10.027431899706523,107.31790701548259,0.0
2021-10-18 17:40:00,15.9,20.3,20.5,24.2,16.9,4.472,4.14638,13.5689,54.725,10.777777777777779,5.888888888888889,119.0,0.0,82.55555555555556,10.0,1024.7777777777778,34.333333333333336,7.888888888888889,11.333333333333334,1.4444444444444446,422.26800238598355,448.74511269404974,1.6116988979254738,78.83467817338847,26.8452326075236,28.94481558481852,0.9029916962484519,10.025148989359538,106.30366895039876,0.0
2021-10-18 17:50:00,15.8,20.1,20.6,24.1,16.8,4.459,5.378045,13.5382,54.692899999999995,10.38888888888889,5.944444444444445,126.0,0.0,84.27777777777777,10.0,1024.888888888889,36.16666666666667,7.944444444444445,11.666666666666668,1.2222222222222223,422.1734879557292,442.8040057373047,1.5597386135792328,86.19744542245812,26.776840960184735,28.950160452524823,0.9798308786749839,10.014813489913939,106.96623940785726,0.0
2021-10-18 18:00:00,15.4,19.8,20.2,24.0,16.3,4.437,4.504965,13.1191,54.6659,10.0,6.0,133.0,0.0,86.0,10.0,1025.0,38.0,8.0,12.0,1.0,427.12828233039244,435.7416728087677,1.5850621476281161,97.74737670661366,26.71334007581075,28.94350257237752,0.9545465345184008,10.009212443033855,106.83001280466715,0.0
2021-10-18 18:10:00,14.9,19.6,20.8,24.0,16.0,4.454,4.80537,12.7252,54.67999999999999,9.88888888888889,5.944444444444445,133.0,0.0,85.94444444444444,10.0,1025.0,37.05555555555556,7.888888888888889,11.944444444444445,1.0,418.80327504475906,431.8617396036784,1.5918039306341591,106.39598135824258,26.661908814112348,28.953436444600424,0.9075757137934367,10.005129206975301,109.95823421478272,0.0
2021-10-18 18:20:00,14.6,19.5,22.1,24.0,15.7,4.449,4.738063636363636,12.755272727272727,54.76436363636364,9.777777777777779,5.888888888888889,133.0,0.0,85.88888888888889,10.0,1025.0,36.111111111111114,7.777777777777778,11.88888888888889,1.0,422.44874594151287,426.52505859375003,1.592222099970963,105.19283047304316,26.596065317789716,28.9821701113383,0.9197063010931015,10.000088181495666,110.41693222045899,0.0
2021-10-18 18:30:00,14.4,19.3,21.0,24.0,15.3,4.418,4.97905,12.5886,54.7807,9.666666666666666,5.833333333333333,133.0,0.0,85.83333333333333,10.0,1025.0,35.166666666666664,7.666666666666667,11.833333333333334,1.0,422.7692442830404,430.7260383483185,1.4833844887536798,107.2906761415126,26.52870824495951,29.03788661321004,0.9984870812296867,9.998078346252441,109.32460225423179,0.0
2021-10-18 18:40:00,14.4,19.1,20.8,23.9,15.1,4.443,4.92144,12.199200000000001,54.8753,9.555555555555555,5.777777777777778,133.0,0.0,85.77777777777777,10.0,1025.0,34.22222222222222,7.555555555555555,11.777777777777779,1.0,425.0250527568247,435.8865279765513,1.4560911262978269,108.40870843661034,26.474399576187135,29.101527401606244,1.03074694921573,9.996743211746216,108.78040623982747,0.0
2021-10-18 18:50:00,13.5,18.9,20.8,23.9,14.7,4.414,4.65685,11.8709,54.9543,9.444444444444445,5.722222222222222,133.0,0.0,85.72222222222223,10.0,1025.0,33.27777777777778,7.444444444444445,11.722222222222221,1.0,428.0601248168945,430.2950409952799,1.5665840664758521,114.35462489004189,26.43424217224121,29.16927066167196,1.0492332161466282,9.998176016807555,108.76332328796386,0.0
2021-10-18 19:00:00,13.7,19.0,21.0,23.9,14.8,4.429,4.65454,11.5529,55.0296,9.333333333333334,5.666666666666667,133.0,0.0,85.66666666666667,10.0,1025.0,32.333333333333336,7.333333333333333,11.666666666666666,1.0,431.18844974912446,430.1823939847398,1.528007150049937,113.06429206136929,26.39426800727844,29.233348541259765,1.1262805911898615,9.996198534965515,108.9056282043457,0.0
2021-10-18 19:10:00,13.3,18.8,20.9,23.8,14.5,4.427,4.713935,11.5381,55.1419,9.222222222222221,5.611111111111111,133.0,0.0,85.61111111111111,10.0,1025.0,31.38888888888889,7.222222222222222,11.61111111111111,1.0,429.160734761556,430.22912404027477,1.5001533940249243,113.41762033990548,26.359401000340778,29.295380411148074,1.1450972865025202,9.998938479423524,111.41918824513755,0.0
2021-10-18 19:20:00,13.5,18.7,21.5,23.8,14.5,4.399,4.545805,11.4035,55.2197,9.11111111111111,5.555555555555555,133.0,0.0,85.55555555555556,10.0,1025.0,30.444444444444443,7.111111111111111,11.555555555555555,1.0,429.09215019138384,428.7634818522135,1.4539419385942363,108.13008564922094,26.328745594024657,29.33877446810404,1.3555182115236917,10.001156326929728,112.18393642425538,0.0
2021-10-18 19:30:00,13.6,18.8,20.6,23.8,14.5,4.413,4.338089999999999,11.4832,55.3014,9.0,5.5,133.0,0.0,85.5,10.0,1025.0,29.5,7.0,11.5,1.0,428.54346720377606,431.47391933397313,1.3775001433508545,108.6283207200476,26.291620979309084,29.36925102233887,1.2613332522908847,10.006811011632283,110.00954929351806,0.0
2021-10-18 19:40:00,13.8,18.8,21.3,23.8,14.6,4.432,4.473660000000001,11.4755,55.346500000000006,8.88888888888889,5.444444444444445,133.0,0.0,85.44444444444444,10.0,1025.0,28.555555555555557,6.888888888888889,11.444444444444445,1.0,424.75755685740506,429.7281463307348,1.3349189482267294,109.99242269612975,26.248266522089644,29.39015480995178,1.2431862872838972,10.0080304368337,108.31943531036377,0.0
2021-10-18 19:50:00,13.7,18.9,20.7,23.8,14.7,4.432,4.722925,10.9323,55.350199999999994,8.777777777777779,5.388888888888889,133.0,0.0,85.38888888888889,10.0,1025.0,27.61111111111111,6.777777777777778,11.38888888888889,1.0,426.2252025349935,427.61850266029097,1.3261707177488817,109.63674801928849,26.205941921869915,29.402786680857343,1.3225296663244566,10.006153062184652,107.71892601013182,0.0
2021-10-18 20:00:00,13.4,18.7,20.6,23.8,14.5,4.41,4.662725,10.738,55.39020000000001,8.666666666666666,5.333333333333333,133.0,0.0,85.33333333333333,10.0,1025.0,26.666666666666668,6.666666666666667,11.333333333333334,1.0,431.0248939110767,429.62377849008845,1.2552443131619255,111.9864047605439,26.170011882781985,29.413100048700972,1.314869599243005,10.000948028564453,108.57205303192139,0.0
2021-10-18 20:10:00,13.5,18.7,21.6,23.7,14.4,4.419,4.659765,10.7811,55.4547,8.555555555555555,5.277777777777778,133.0,0.0,85.27777777777777,10.0,1025.0,25.72222222222222,6.555555555555555,11.277777777777779,1.0,434.3912496948242,426.1000096884542,1.367442204799019,111.54260858718958,26.135884784062704,29.420067857106527,1.3575855926672618,9.996176044146221,109.61153372446697,0.0
2021-10-18 20:20:00,13.1,18.4,20.3,23.7,14.1,4.425,4.862325,10.4314,55.490899999999996,8.444444444444445,5.222222222222222,133.0,0.0,85.22222222222223,10.0,1025.0,24.77777777777778,6.444444444444445,11.222222222222221,1.0,432.4579425504838,428.1481513854279,1.3845808335145313,108.96109597653319,26.09021271705627,29.432197726567587,1.341383272210757,9.99207309405009,109.15371086120604,0.0
2021-10-18 20:30:00,12.8,18.5,21.4,23.7,14.1,4.433,4.643665,10.4035,55.55,8.333333333333334,5.166666666666667,133.0,0.0,85.16666666666667,10.0,1025.0,23.833333333333336,6.333333333333334,11.166666666666666,1.0,427.0722447222129,428.2766491032743,1.3026904146246991,108.56594412421103,26.056504945755005,29.45076910654704,1.4152391422788302,9.991094687779745,109.36762187957763,0.0
2021-10-18 20:40:00,12.7,18.2,19.9,23.6,13.8,4.439,4.54778,10.607800000000001,55.6117,8.222222222222221,5.111111111111111,133.0,0.0,85.11111111111111,10.0,1025.0,22.88888888888889,6.222222222222222,11.11111111111111,1.0,424.0915780394104,434.706693725586,1.3497945093536106,105.6044793207632,26.01385460535685,29.467244364420573,1.3705538111925126,9.99246329943339,107.94480743408204,0.0
2021-10-18 20:50:00,12.0,18.0,19.2,23.5,13.5,4.451,4.731345,10.7035,55.630100000000006,8.11111111111111,5.055555555555555,133.0,0.0,85.05555555555556,10.0,1025.0,21.944444444444446,6.111111111111111,11.055555555555555,1.0,426.53952758789063,438.5905818123653,1.3767694676966316,108.94947709789385,25.976922674179075,29.481971403757733,1.4677730665604272,9.9927529891332,107.9977771250407,0.0
2021-10-18 21:00:00,12.0,17.7,19.0,23.4,13.0,4.459,4.6557949999999995,10.6426,55.58579999999999,8.0,5.0,133.0,0.0,85.0,10.0,1025.0,21.0,6.0,11.0,1.0,430.87762164587264,436.0940057232736,1.3300117046987943,110.77248594294834,25.95204153378804,29.485291824340823,1.489996164838473,9.990500741004944,108.83031879425047,0.0
2021-10-18 21:10:00,11.7,17.7,18.1,23.3,13.0,4.443,4.49436,10.4324,55.5613,8.0,4.944444444444445,134.77777777777777,0.0,84.77777777777777,10.0,1025.0555555555557,24.666666666666668,5.944444444444445,10.88888888888889,1.0,430.7560160319011,431.90882090250653,1.3483886274240784,110.95513130468164,25.92576562245687,29.48092508951823,1.4235424488782882,9.991072613398234,108.75597983042398,0.0
2021-10-18 21:20:00,11.6,17.4,17.6,23.2,12.7,4.46,4.889825,10.125,55.574,8.0,4.888888888888889,136.55555555555554,0.0,84.55555555555556,10.0,1025.111111111111,28.333333333333336,5.888888888888889,10.777777777777779,1.0,425.562808606378,426.8878885448938,1.3767501906436042,111.23067117249225,25.901150534947714,29.47848417599996,1.5252718589703242,9.990527359644572,108.89154197692872,0.0
2021-10-18 21:30:00,11.6,17.5,17.4,23.2,12.8,4.438,5.35529,10.1243,55.6211,8.0,4.833333333333333,138.33333333333334,0.0,84.33333333333333,10.0,1025.1666666666667,32.0,5.833333333333333,10.666666666666666,1.0,426.5162332153321,433.71588606560374,1.4382236659526826,109.48257959441278,25.87917880694071,29.47991631189982,1.4596739060680073,9.992032326062521,108.82045375823975,0.0
2021-10-18 21:40:00,11.7,17.3,17.2,23.1,12.7,4.435,4.794855,9.9568,55.659299999999995,8.0,4.777777777777778,140.11111111111111,0.0,84.11111111111111,10.0,1025.2222222222222,35.66666666666667,5.777777777777778,10.555555555555555,1.0,423.33172125805385,429.07715006510415,1.4066962237546672,107.0908900417177,25.864625765482582,29.479622913996376,1.4832940846681595,9.993330225944518,108.44383087158204,0.0
2021-10-18 21:50:00,11.5,17.3,17.1,23.0,12.7,4.439,4.60878,9.893699999999999,55.6783,8.0,4.722222222222222,141.88888888888889,0.0,83.88888888888889,10.0,1025.2777777777778,39.33333333333333,5.722222222222222,10.444444444444445,1.0,417.8072118123372,430.773646019245,1.365801832140502,108.11963145326085,25.85266815185547,29.468609956105546,1.524334505200386,9.995078177452086,108.31855064392089,0.0
2021-10-18 22:00:00,11.1,17.1,16.9,22.9,12.4,4.445,4.451975,9.9651,55.7264,8.0,4.666666666666667,143.66666666666666,0.0,83.66666666666667,10.0,1025.3333333333333,43.0,5.666666666666667,10.333333333333334,1.0,424.3516723422346,433.212841796875,1.339236093597897,113.46284571609928,25.827752809524537,29.456209081014,1.6400745115677515,9.995032863616943,108.69361000061035,0.0
2021-10-18 22:10:00,11.6,17.2,16.8,22.9,12.5,4.447,4.44427,9.9102,55.7436,8.0,4.611111111111111,145.44444444444446,0.0,83.44444444444444,10.0,1025.388888888889,46.66666666666667,5.611111111111111,10.222222222222221,1.0,419.09019724527997,430.3499304865694,1.303870598764743,112.37742170646365,25.800590527852375,29.45354149182638,1.520478197336197,9.996407046318055,108.27420296986898,0.0
2021-10-18 22:20:00,11.2,17.0,16.7,22.8,12.3,4.444,4.776535,9.6765,55.760400000000004,8.0,4.555555555555555,147.22222222222223,0.0,83.22222222222223,10.0,1025.4444444444443,50.333333333333336,5.555555555555555,10.11111111111111,1.0,419.20277491427015,435.5828164286997,1.3696243078998251,109.05521723386258,25.78377444267273,29.449853687286378,1.6255204161008199,9.997350233395894,108.99271854400635,0.0
2021-10-18 22:30:00,11.1,16.8,16.5,22.8,12.0,4.463,4.69675,9.7325,55.7977,8.0,4.5,149.0,0.0,83.0,10.0,1025.5,54.0,5.5,10.0,1.0,420.36341579744186,439.2695021565755,1.3525805154661674,106.20864332446945,25.766549482345578,29.44172349611918,1.5862326842546461,9.9965625111262,109.36345036824544,0.0
2021-10-18 22:40:00,11.4,17.0,16.6,22.8,12.4,4.429,4.396445,9.6922,55.825599999999994,8.0,4.444444444444445,150.77777777777777,0.0,82.77777777777777,10.0,1025.5555555555557,57.666666666666664,5.444444444444445,9.88888888888889,1.0,425.6169664404858,440.17257652545794,1.3794812825844114,107.58381269250212,25.73915114720662,29.439842815399167,1.6381805751721064,9.994869036674498,108.88798734029133,0.0
2021-10-18 22:50:00,11.1,16.8,16.5,22.7,12.2,4.424,4.415095,9.8416,55.863800000000005,8.0,4.388888888888889,152.55555555555554,0.0,82.55555555555556,10.0,1025.611111111111,61.333333333333336,5.388888888888889,9.777777777777779,1.0,421.4474017333984,443.6715080454158,1.2471678598115674,108.45260020175222,25.721308965682983,29.4368700059255,1.6110071192185085,9.99606156984965,108.73427875518799,0.0
2021-10-18 23:00:00,10.8,16.5,16.2,22.6,11.8,4.45,4.3850050000000005,9.690299999999999,55.874900000000004,8.0,4.333333333333333,154.33333333333334,0.0,82.33333333333333,10.0,1025.6666666666667,65.0,5.333333333333333,9.666666666666666,1.0,425.2228399377582,439.5101778157552,1.347594980264114,109.92627000711732,25.684928293228147,29.429910780588784,1.6429386685291927,9.996426755587262,108.30770501454671,0.0
2021-10-18 23:10:00,10.6,16.5,16.2,22.6,11.7,4.45,4.46509,9.1879,55.8625,8.0,4.277777777777778,156.11111111111111,0.0,82.11111111111111,10.0,1025.7222222222222,68.66666666666667,5.277777777777778,9.555555555555555,1.0,427.6117738850911,437.02264539696705,1.331053388576723,110.6813108511025,25.654897333780923,29.42868160565694,1.5621604297558467,9.997415169080098,109.04901147206624,0.0
2021-10-18 23:20:00,10.7,16.6,16.2,22.5,11.9,4.435,4.593635,9.5755,55.9345,8.0,4.222222222222222,157.88888888888889,0.0,81.88888888888889,10.0,1025.7777777777778,72.33333333333334,5.222222222222222,9.444444444444445,1.0,425.5356170408753,434.34087717692057,1.303601704095043,112.5708099910499,25.637109416325888,29.42512640953064,1.6044118316968283,9.996907997131348,109.313788134257,0.0
2021-10-18 23:30:00,10.7,16.4,16.0,22.5,11.7,4.441,4.685005,9.780899999999999,55.9748,8.0,4.166666666666667,159.66666666666666,0.0,81.66666666666667,10.0,1025.8333333333333,76.0,5.166666666666667,9.333333333333334,1.0,428.939997660319,434.2659351708423,1.2723938579630043,111.57518942730576,25.620162134170535,29.408419049580893,1.563807773590088,9.99944636662801,107.23105344136556,0.0
2021-10-18 23:40:00,10.9,16.5,16.0,22.5,11.9,4.464,4.73448,9.7797,55.9557,8.0,4.111111111111111,161.44444444444446,0.0,81.44444444444444,10.0,1025.888888888889,79.66666666666667,5.111111111111111,9.222222222222221,1.0,430.3098226577934,434.5493778728617,1.2723830590611798,110.99287250949837,25.597334210077925,29.396947612762453,1.6445571754376094,9.999260512987773,108.99620160420736,0.0
2021-10-18 23:50:00,10.5,16.3,15.9,22.5,11.5,4.449,4.532375,9.5489,55.9154,8.0,4.055555555555555,163.22222222222223,0.0,81.22222222222223,10.0,1025.9444444444443,83.33333333333334,5.055555555555555,9.11111111111111,1.0,433.4486624145508,435.48815765380857,1.2585309600324952,109.03360839671333,25.580608990987145,29.386529925664263,1.5710766092936197,10.000249072710673,108.86831607818604,0.0
2021-10-19 00:00:00,10.4,16.2,15.8,22.4,11.3,4.436,4.310175,9.3887,55.9331,8.0,4.0,165.0,0.0,81.0,10.0,1026.0,87.0,5.0,9.0,1.0,430.91169966072874,433.1769481720322,1.3351139191112948,109.62458457041596,25.547936690648395,29.382316633860274,1.5713177849849065,10.001610452334086,108.55076210021973,0.0
2021-10-19 00:10:00,10.2,16.1,15.7,22.3,11.3,4.444,4.311745,9.503,55.9988,8.0,4.055555555555555,165.61111111111111,0.0,80.72222222222223,10.0,1026.0,87.72222222222223,4.944444444444445,9.055555555555555,1.0,430.93663879394535,433.2247024886909,1.2875255445302543,111.59060854098217,25.52077248255412,29.38352491378784,1.4713458656271299,10.001026798884075,109.03886320749919,0.0
2021-10-19 00:20:00,10.4,16.2,15.8,22.3,11.5,4.455,4.542025000000001,9.812000000000001,56.058899999999994,8.0,4.111111111111111,166.22222222222223,0.0,80.44444444444444,10.0,1026.0,88.44444444444444,4.888888888888889,9.11111111111111,1.0,432.41262951028756,433.42396840413414,1.2484537837481766,108.9302564888216,25.4999067179362,29.383448877334594,1.5079754547278088,10.001295673052471,108.79191309611004,0.0
2021-10-19 00:30:00,10.5,16.2,15.7,22.3,11.5,4.453,4.66053,9.9057,56.0456,8.0,4.166666666666667,166.83333333333334,0.0,80.16666666666667,10.0,1026.0,89.16666666666667,4.833333333333333,9.166666666666666,1.0,430.90831691698094,434.13186341033577,1.2442736551906428,110.97542603120965,25.473959531784057,29.38271724065145,1.5482291249434155,10.00115062713623,108.75582570393881,0.0
2021-10-19 00:40:00,10.4,16.2,15.7,22.3,11.5,4.458,4.656095,9.911100000000001,55.9653,8.0,4.222222222222222,167.44444444444446,0.0,79.88888888888889,10.0,1026.0,89.88888888888889,4.777777777777778,9.222222222222221,1.0,429.76379978223775,432.50700801103966,1.2880725816380507,109.16361366164213,25.45546940167745,29.384283707936607,1.5443715546528498,10.000628080368042,109.30909917195638,0.0
2021-10-19 00:50:00,10.0,16.0,15.6,22.2,11.2,4.448,4.72089,10.089400000000001,55.901599999999995,8.0,4.277777777777778,168.05555555555554,0.0,79.61111111111111,10.0,1026.0,90.61111111111111,4.722222222222222,9.277777777777779,1.0,428.7114095052083,432.32944020589196,1.215571639812262,109.84516836780612,25.430542872746784,29.391937767664594,1.5423806842168173,10.000292760531106,109.17720993041992,0.0
2021-10-19 01:00:00,10.2,16.0,15.5,22.2,11.1,4.435,4.55109,10.150200000000002,55.819100000000006,8.0,4.333333333333333,168.66666666666666,0.0,79.33333333333333,10.0,1026.0,91.33333333333333,4.666666666666667,9.333333333333334,1.0,427.31834663829585,437.6583028578484,1.2093595284930732,108.97137968311202,25.41978115081787,29.399968423843383,1.5083838959534963,9.999393995602926,109.57428395589193,0.0
2021-10-19 01:10:00,9.7,15.8,15.4,22.2,10.8,4.455,4.569015,9.9193,55.7624,8.0,4.388888888888889,169.27777777777777,0.0,79.05555555555556,10.0,1026.0,92.05555555555556,4.611111111111111,9.38888888888889,1.0,430.3212862141927,435.09881853125563,1.2158377417214847,108.07886464824784,25.402404346466064,29.410649677912396,1.513890916109085,9.999223138491313,109.1877389526367,0.0
2021-10-19 01:20:00,10.1,15.9,15.4,22.1,11.1,4.45,4.309285,9.777,55.749300000000005,8.0,4.444444444444445,169.88888888888889,0.0,78.77777777777777,10.0,1026.0,92.77777777777777,4.555555555555555,9.444444444444445,1.0,424.8496093434301,435.25623291015626,1.1676635197478498,108.5906224249716,25.407085545857747,29.41240390141805,1.6046186147133508,9.999122529029846,109.11157587687175,0.0
2021-10-19 01:30:00,9.8,15.8,15.3,22.1,10.9,4.438,3.762215,10.0212,55.8023,8.0,4.5,170.5,0.0,78.5,10.0,1026.0,93.5,4.5,9.5,1.0,423.0511165364584,434.5944155392702,1.2188006064346282,110.94897517748473,25.395401474634806,29.40163830757141,1.6068279029925665,9.998535383542379,108.94168338775634,0.0
2021-10-19 01:40:00,9.8,15.9,15.4,22.1,11.1,4.456,3.62662,9.8706,55.81269999999999,8.0,4.555555555555555,171.11111111111111,0.0,78.22222222222223,10.0,1026.0,94.22222222222223,4.444444444444445,9.555555555555555,1.0,426.2766066908563,433.47469726562497,1.17980651433185,109.82957317438505,25.384296290079753,29.398230301539105,1.5417082166671752,9.998781264623007,109.49034866333007,0.0
2021-10-19 01:50:00,10.4,16.0,15.5,22.1,11.3,4.445,3.695875,9.4934,55.8095,8.0,4.611111111111111,171.72222222222223,0.0,77.94444444444444,10.0,1026.0,94.94444444444444,4.388888888888889,9.61111111111111,1.0,427.06734954833985,435.0512611511932,1.1099855931785148,110.75366829392601,25.372375981012983,29.394167213439943,1.647848784128825,9.998872820536295,108.27261112213134,0.0
2021-10-19 02:00:00,9.9,15.9,15.4,22.1,11.1,4.419,3.55597,9.418899999999999,55.8122,8.0,4.666666666666667,172.33333333333334,0.0,77.66666666666667,10.0,1026.0,95.66666666666667,4.333333333333333,9.666666666666666,1.0,429.3815684035729,434.9488533283102,1.0662566899529284,110.92272062010684,25.367463687260944,29.382812137603757,1.6290587399403254,9.99822528998057,108.9057602818807,0.0
2021-10-19 02:10:00,10.1,15.8,15.3,22.0,11.0,4.461,3.465925,9.557300000000001,55.8495,8.0,4.722222222222222,172.94444444444446,0.0,77.38888888888889,10.0,1026.0,96.38888888888889,4.277777777777778,9.722222222222221,1.0,431.27925516764327,432.84687774658204,1.0572718791638391,109.52205820202153,25.360525681177773,29.362461423873903,1.5951840607325236,10.000621544520062,108.53644285837808,0.0
2021-10-19 02:20:00,9.9,15.7,15.3,22.0,10.8,4.431,3.3898649999999995,8.994499999999999,55.8522,8.0,4.777777777777778,173.55555555555554,0.0,77.11111111111111,10.0,1026.0,97.11111111111111,4.222222222222222,9.777777777777779,1.0,430.4694725615403,430.8561258320425,1.066480580327538,109.60189943626101,25.351503753662108,29.3351295820872,1.6170755912860233,10.002405710220337,108.66145896911621,0.0
2021-10-19 02:30:00,10.1,15.8,15.3,22.0,11.0,4.441,3.049805,8.635299999999999,55.8754,8.0,4.833333333333333,174.16666666666666,0.0,76.83333333333333,10.0,1026.0,97.83333333333333,4.166666666666667,9.833333333333334,1.0,432.56612986246745,430.0425162585028,0.9307836672461638,107.55104810057387,25.34829152107239,29.29427077293396,1.5494042112429935,10.0036598777771,108.92065892537434,0.0
2021-10-19 02:40:00,9.9,15.9,15.3,22.0,11.1,4.425,2.975145,9.2004,55.970600000000005,8.0,4.888888888888889,174.77777777777777,0.0,76.55555555555556,10.0,1026.0,98.55555555555556,4.111111111111111,9.88888888888889,1.0,429.87064105856007,440.270319112142,0.9665260268368965,110.716537646493,25.33690665880839,29.246049559911093,1.5542545288801193,10.004578167597453,109.41189250946044,0.0
2021-10-19 02:50:00,9.7,15.6,15.1,21.9,10.7,4.447,2.90646,9.2783,55.9797,8.0,4.944444444444445,175.38888888888889,0.0,76.27777777777777,10.0,1026.0,99.27777777777777,4.055555555555555,9.944444444444445,1.0,429.2249417114258,439.3838864486519,1.002202814027751,110.25388985650015,25.320883760452272,29.199459072748823,1.4071200086673101,10.002300823529561,109.28894952138265,0.0
2021-10-19 03:00:00,10.4,15.9,15.3,21.9,11.3,4.438,2.83275,9.0505,55.9292,8.0,5.0,176.0,0.0,76.0,10.0,1026.0,100.0,4.0,10.0,1.0,425.1423463703024,438.54094064997537,0.9732760971599379,111.62561405526716,25.3056103515625,29.153756364186602,1.3621535664796829,10.00267324924469,107.93112566630046,0.0
2021-10-19 03:10:00,10.7,16.1,15.5,21.9,11.5,4.444,2.83444,9.466,55.916700000000006,8.0,5.0,176.0,0.0,75.77777777777777,10.0,1026.0,96.27777777777777,3.9444444444444446,10.0,1.1111111111111112,427.46804189046225,437.77806304931636,0.9265379202820487,110.41270103734765,25.306085205078126,29.09277201652527,1.3446724168459574,10.001598030726115,108.95493946075439,0.0
2021-10-19 03:20:00,9.6,15.6,15.2,21.9,10.8,4.42,3.16973,9.5428,55.8865,8.0,5.0,176.0,0.0,75.55555555555556,10.0,1026.0,92.55555555555556,3.888888888888889,10.0,1.2222222222222223,425.74322678840025,436.38555670727254,0.93801493270249,108.74152059027031,25.304441324869792,29.011811577479044,1.377447231511275,10.000491938591002,108.83768127441405,0.0
2021-10-19 03:30:00,10.3,15.8,15.3,21.9,11.1,4.447,3.316885,9.7437,55.842999999999996,8.0,5.0,176.0,0.0,75.33333333333333,10.0,1026.0,88.83333333333333,3.8333333333333335,10.0,1.3333333333333333,427.1174492390951,431.85858978271483,1.0182933615914174,108.74211446729757,25.301846510569256,28.937227490743005,1.2283649654189746,9.999144655863443,109.03588119506836,0.0
2021-10-19 03:40:00,10.5,16.1,15.4,21.8,11.5,4.426,3.82699,9.9799,55.7753,8.0,5.0,176.0,0.0,75.11111111111111,10.0,1026.0,85.11111111111111,3.7777777777777777,10.0,1.4444444444444444,426.39727210033897,440.40946616337214,1.033409011463324,110.92715092114808,25.29741894086202,28.86974131902059,1.2367093908786775,9.999133774439494,109.62651432037353,0.0
2021-10-19 03:50:00,9.7,15.6,15.2,21.8,10.8,4.431,4.29502,10.1288,55.7081,8.0,5.0,176.0,0.0,74.88888888888889,10.0,1026.0,81.38888888888889,3.7222222222222223,10.0,1.5555555555555556,431.43768880208336,438.31748215598617,1.021910347103399,111.25057189596575,25.292697525024415,28.81639316558838,1.2130237782994908,10.00235538482666,108.31168881734212,0.0
2021-10-19 04:00:00,9.2,15.4,15.0,21.8,10.5,4.44,13.396780000000001,10.1661,55.6528,8.0,5.0,176.0,0.0,74.66666666666667,10.0,1026.0,77.66666666666667,3.6666666666666665,10.0,1.6666666666666665,435.6890987983791,433.7964008585612,1.3077007614791731,113.55879325823597,25.288055747350057,28.78407978057861,1.1655431760350863,10.004938898086548,108.68988634745281,0.0
2021-10-19 04:10:00,9.0,15.2,14.8,21.8,10.1,4.456,5.099665,10.1845,55.6238,8.0,5.0,176.0,0.0,74.44444444444444,10.0,1026.0,73.94444444444444,3.611111111111111,10.0,1.7777777777777777,433.96577877702384,434.27392899085737,1.7196525172325177,112.13894414740093,25.29268901189168,28.784374415079753,1.2039434181650481,10.005327320098878,108.81648615519205,0.0
2021-10-19 04:20:00,9.3,15.3,14.8,21.7,10.4,4.455,4.0057,10.2362,55.5998,8.0,5.0,176.0,0.0,74.22222222222223,10.0,1026.0,70.22222222222223,3.5555555555555554,10.0,1.8888888888888888,437.7368171954978,438.3472440592448,1.5158572785901483,104.10318226658019,25.310893497467042,28.820697994232177,1.1750444621841112,10.007668795585632,107.98584166208903,0.0
2021-10-19 04:30:00,8.9,15.2,14.7,21.7,10.1,4.466,4.22236,10.1741,55.570299999999996,8.0,5.0,176.0,0.0,74.0,10.0,1026.0,66.5,3.5,10.0,2.0,438.615563659668,435.72539807199064,1.3501580715634056,109.9997144196936,25.32913877169291,28.866695912679035,1.2164359605312347,10.00794446627299,109.48112677256267,0.0
2021-10-19 04:40:00,8.8,15.1,14.6,21.7,10.0,4.439,4.016125000000001,10.2208,55.5628,8.0,5.0,176.0,0.0,73.77777777777777,10.0,1026.0,62.77777777777778,3.4444444444444446,10.0,2.111111111111111,433.7364779978785,430.76751753182253,1.1655930765520381,110.74114584820418,25.34225847562154,28.90835031827291,1.149700005054474,10.009047684669495,110.1412353515625,0.0
2021-10-19 04:50:00,8.7,15.0,14.5,21.7,9.9,4.456,3.5982550000000004,9.9344,55.5948,8.0,5.0,176.0,0.0,73.55555555555556,10.0,1026.0,59.05555555555556,3.388888888888889,10.0,2.2222222222222223,432.24266284109535,427.8277526855469,1.1806740855817066,115.87174880959893,25.349069312413533,28.954637269973755,1.1843673604726792,10.010824866294861,109.62633722941082,0.0
2021-10-19 05:00:00,8.8,15.1,14.6,21.6,10.0,4.452,3.6691499999999997,9.982800000000001,55.695100000000004,8.0,5.0,176.0,0.0,73.33333333333333,10.0,1026.0,55.333333333333336,3.3333333333333335,10.0,2.333333333333333,438.2998899788692,433.3937964147809,1.1675519694312144,151.32172254831778,25.358199224472045,28.996375675201413,1.0441304978728294,10.009491079648337,112.13466187795002,0.0
2021-10-19 05:10:00,9.7,15.5,14.8,21.6,10.7,4.437,3.8914699999999995,10.0572,55.729600000000005,8.0,5.0,176.0,0.0,73.11111111111111,10.0,1026.0,51.611111111111114,3.2777777777777777,10.0,2.4444444444444446,437.09880777994795,437.38225146765,1.2056951629357822,160.20280091366527,25.36012580235799,29.03743490219116,1.020879997909069,10.01029806137085,126.96884902954102,0.0
2021-10-19 05:20:00,9.8,15.5,14.8,21.6,10.7,4.434,3.5319049999999996,10.184000000000001,55.7162,8.0,5.0,176.0,0.0,72.88888888888889,10.0,1026.0,47.88888888888889,3.2222222222222223,10.0,2.5555555555555554,440.46908449370284,438.502570292155,1.1901022140488113,149.88308910305219,25.368222939173382,29.085429325103757,0.962455708583196,10.009875774383545,163.24434794108072,0.0
2021-10-19 05:30:00,9.6,15.5,14.8,21.6,10.7,4.465,4.39759,10.4086,55.6749,8.0,5.0,176.0,0.0,72.66666666666667,10.0,1026.0,44.166666666666664,3.166666666666667,10.0,2.6666666666666665,443.0022467041016,451.5719804645407,1.2077592511298294,200.4544465395825,25.393585818608603,29.12938350041707,0.9912671405076979,10.001015116373697,246.6444551340739,0.0
2021-10-19 05:40:00,10.1,15.8,15.1,21.6,11.1,4.463,6.482575,10.4649,55.602999999999994,8.0,5.0,176.0,0.0,72.44444444444444,10.0,1026.0,40.44444444444444,3.111111111111111,10.0,2.7777777777777777,447.67706923210756,449.73325629223353,1.1859971858872531,301.7272436014811,25.47001091003418,29.1433148765564,0.8764479450384777,9.99510520617167,234.97941258748375,0.0
2021-10-19 05:50:00,9.6,15.5,15.0,21.6,10.7,4.469,8.98403,10.6712,55.5394,8.0,5.0,176.0,0.0,72.22222222222223,10.0,1026.0,36.72222222222222,3.0555555555555554,10.0,2.888888888888889,449.14912190755206,458.784296468099,1.5358165304876317,363.5245977455614,25.552974945704143,29.116385033925376,0.8010956219832103,9.998598273595174,318.0860137430827,0.0
2021-10-19 06:00:00,10.3,15.8,15.1,21.6,11.2,4.466,5.618285,10.7786,55.48010000000001,8.0,5.0,176.0,0.0,72.0,10.0,1026.0,33.0,3.0,10.0,3.0,453.00313195590314,489.6573430835242,1.8339249470543728,444.19849636961516,25.622933038075768,29.11059234301249,0.8391372783978779,9.959369947115581,593.8451585388184,0.0
2021-10-19 06:10:00,10.2,15.9,25.5,21.8,11.2,4.359,4.652345,10.7496,55.401599999999995,8.222222222222221,4.888888888888889,176.94444444444446,0.0,71.5,10.0,1026.0,33.77777777777778,3.111111111111111,9.777777777777779,3.0555555555555554,475.53534790039066,482.4808356695065,1.8467702488609625,433.147877267956,25.715089785257977,29.098099829355874,0.8756867883602778,9.941586785316467,520.3936575826009,0.0
2021-10-19 06:20:00,10.1,16.0,21.2,22.0,11.1,4.41,4.835425,10.8985,55.340700000000005,8.444444444444445,4.777777777777778,177.88888888888889,0.0,71.0,10.0,1026.0,34.55555555555556,3.2222222222222223,9.555555555555555,3.111111111111111,483.184716344373,492.2564579264323,1.7490152529875438,381.250125426384,25.793897342681884,29.099855829874674,0.863166869531075,9.96512502670288,598.8840600585938,0.0
2021-10-19 06:30:00,9.5,15.7,20.8,22.2,10.7,4.419,5.03644,10.945699999999999,55.3,8.666666666666666,4.666666666666667,178.83333333333334,0.0,70.5,10.0,1026.0,35.333333333333336,3.3333333333333335,9.333333333333334,3.1666666666666665,481.31143686930335,507.5915659165656,2.382069029646405,354.7782223571088,25.854258181254067,29.15464384714762,0.896786510894696,9.985062867800394,553.8255555216472,0.0
2021-10-19 06:40:00,10.1,16.1,21.3,22.3,11.2,4.442,9.25944,10.8162,55.662400000000005,8.88888888888889,4.555555555555555,179.77777777777777,0.0,70.0,10.0,1026.0,36.111111111111114,3.4444444444444446,9.11111111111111,3.2222222222222223,482.7427364410752,530.0631281534831,3.2945206503612168,284.2710926413671,25.71678218841553,29.337120698293052,1.0271414946516355,10.006617690722148,594.0000901285807,0.0
2021-10-19 06:50:00,9.7,16.0,20.9,22.5,11.0,4.456,8.932649999999999,10.7693,55.9111,9.11111111111111,4.444444444444445,180.72222222222223,0.0,69.5,10.0,1026.0,36.888888888888886,3.5555555555555554,8.88888888888889,3.2777777777777777,481.6407438151042,545.1591455849834,3.5218260944024316,201.61633818114544,25.473407980600992,30.126810442606608,1.1163739277919134,9.95699972629547,721.8837645467122,0.0
2021-10-19 07:00:00,10.1,16.1,21.1,22.5,11.1,4.427,6.36504,10.9538,56.046299999999995,9.333333333333334,4.333333333333333,181.66666666666666,0.0,69.0,10.0,1026.0,37.666666666666664,3.6666666666666665,8.666666666666666,3.3333333333333335,496.93728988472077,562.3407514760686,3.1949077729047355,167.10742107757738,25.413370564778646,31.449700425465902,1.1478891022006672,9.889078753789267,594.8988118489584,0.0
2021-10-19 07:10:00,9.9,15.9,21.0,22.6,10.7,4.466,5.26591,10.997,56.0783,9.555555555555555,4.222222222222222,182.61111111111111,0.0,68.5,10.0,1026.0,38.44444444444444,3.7777777777777777,8.444444444444445,3.388888888888889,516.0266454060873,565.6726298014322,3.233563560038637,158.17557825853595,25.23878194173177,31.307202393213906,1.106023932894071,10.168841619491577,494.5603285217285,0.0
2021-10-19 07:20:00,9.8,16.1,21.4,22.6,11.0,4.458,4.619165000000001,11.1904,56.0441,9.777777777777779,4.111111111111111,183.55555555555554,0.0,68.0,10.0,1026.0,39.22222222222222,3.888888888888889,8.222222222222221,3.4444444444444446,536.1501978240616,566.4875190752402,2.6280035881336126,126.76387270156947,25.208088153203327,31.206027040481565,1.1036846046646436,10.440250029563904,394.40134668986,0.0
2021-10-19 07:30:00,10.5,16.4,20.4,22.8,11.4,4.482,3.00153,11.3137,56.0221,10.0,4.0,184.5,0.0,67.5,10.0,1026.0,40.0,4.0,8.0,3.5,531.33148244222,565.321179767477,2.2902152577598214,104.7292255013676,25.24427160898845,31.147394771575925,1.1027583004037538,10.674733312924703,316.04925501505534,0.0
2021-10-19 07:40:00,10.0,16.4,21.7,22.9,11.2,4.448,2.83326,11.579,55.97580000000001,10.222222222222221,3.888888888888889,185.44444444444446,0.0,67.0,10.0,1026.0,40.77777777777778,4.111111111111111,7.777777777777778,3.5555555555555554,532.1542195006623,566.1605782063801,1.9693992277390542,102.81709251382256,25.26705574989319,31.070033677419026,1.0759862484534581,10.893223039309184,283.4098093159993,0.0
2021-10-19 07:50:00,10.1,16.4,20.5,23.0,11.2,4.459,3.292405,11.4971,55.8822,10.444444444444445,3.7777777777777777,186.38888888888889,0.0,66.5,10.0,1026.0,41.55555555555556,4.222222222222222,7.555555555555555,3.611111111111111,525.0986539713542,569.1738463864382,1.8920080093946834,142.00257055767514,25.320132999420164,30.95735724131266,0.8937594024340312,10.944493125279745,218.80008613586423,0.0
2021-10-19 08:00:00,10.9,16.7,22.0,23.1,11.6,4.43,3.4396250000000004,11.6381,55.8038,10.666666666666666,3.666666666666667,187.33333333333334,0.0,66.0,10.0,1026.0,42.333333333333336,4.333333333333333,7.333333333333334,3.6666666666666665,544.7796933439408,576.6098987377649,2.0794342957142384,184.4999955598648,25.35960825284322,30.852578271230062,0.834539685746034,10.873767145474751,163.4709651184082,0.0
2021-10-19 08:10:00,10.7,16.7,20.2,23.1,11.7,4.468,3.4026449999999997,11.8122,55.7316,10.88888888888889,3.5555555555555554,188.27777777777777,0.0,65.5,10.0,1026.0,43.111111111111114,4.444444444444445,7.111111111111111,3.7222222222222223,548.9072926839192,578.2268253580729,2.2262547566055577,163.79032935449632,25.382018140157065,30.799899460474656,0.7206755969921748,10.805021843910216,130.0666056950887,0.0
2021-10-19 08:20:00,10.8,16.9,21.5,23.1,11.8,4.463,3.363975,11.8539,55.6914,11.11111111111111,3.4444444444444446,189.22222222222223,0.0,65.0,10.0,1026.0,43.888888888888886,4.555555555555555,6.888888888888889,3.7777777777777777,544.765522120684,598.9085283722275,1.9844421624733228,186.71976573448396,25.398263003031413,30.82229508717855,0.7872204642991225,10.743249928156533,122.35178002675374,0.0
2021-10-19 08:30:00,10.0,16.6,20.4,23.2,11.4,4.502,3.391655,12.162,55.5813,11.333333333333332,3.3333333333333335,190.16666666666666,0.0,64.5,10.0,1026.0,44.666666666666664,4.666666666666666,6.666666666666667,3.833333333333333,537.4824302164714,584.9053513590495,1.992769157802318,211.12882025293038,25.51343607266744,30.79885191599528,0.6526734830935796,10.686414012908935,109.02239345550535,0.0
2021-10-19 08:40:00,10.3,16.6,21.7,23.2,11.5,4.512,3.64886,12.4979,55.467200000000005,11.555555555555555,3.2222222222222223,191.11111111111111,0.0,64.0,10.0,1026.0,45.44444444444444,4.777777777777778,6.444444444444445,3.888888888888889,523.559615028018,589.7842539258935,2.1938079931271277,205.79452952627406,25.68566091219584,30.69756300608317,0.6480123203992844,10.629386108716329,97.52413778940836,0.0
2021-10-19 08:50:00,10.2,16.7,20.6,23.3,11.4,4.516,3.2195099999999996,12.9632,55.36749999999999,11.777777777777779,3.111111111111111,192.05555555555554,0.0,63.5,10.0,1026.0,46.22222222222222,4.888888888888889,6.222222222222222,3.9444444444444446,512.1239983113607,589.3134599707593,2.3313953874138114,161.0277920989128,25.740603103637692,30.57480074564616,0.6324800214171409,10.56564266204834,84.1577929433187,0.0
