,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-19 09:00:00,10.5,16.8,21.5,23.3,11.6,4.535,3.043515,13.448699999999999,55.18429999999999,12.0,3.0,193.0,0.0,63.0,10.0,1026.0,47.0,5.0,6.0,4.0,511.3293084962341,606.0543949381511,2.480226829109219,132.59576242996474,25.737852414449055,30.599110743204754,0.7450500739117463,10.496408920288086,83.57965249379477,0.0
2021-10-19 09:10:00,10.6,16.8,20.4,23.4,11.6,4.538,3.07568,13.762800000000002,54.997299999999996,11.944444444444445,2.9444444444444446,196.55555555555554,0.0,63.27777777777778,10.0,1026.0,48.94444444444444,5.055555555555555,5.888888888888889,3.9444444444444446,495.7422482299805,614.3646859706133,2.354143085156457,142.27875879751087,25.77978317260742,30.616003306706745,0.6829438297450542,10.3121115287145,96.92595320383707,0.0
2021-10-19 09:20:00,10.6,16.9,22.0,23.4,11.7,4.492,3.07817,13.681700000000001,54.845600000000005,11.88888888888889,2.888888888888889,200.11111111111111,0.0,63.55555555555556,10.0,1026.0,50.888888888888886,5.111111111111111,5.777777777777778,3.888888888888889,487.7115911689846,622.5387390347184,2.0441176856843764,166.26989330571922,25.85805997530619,30.719831196467084,0.8050930668910345,10.159359998703003,104.87911164601644,0.0
2021-10-19 09:30:00,10.9,17.0,20.5,23.4,11.9,4.532,3.0544350000000002,13.6453,54.7861,11.833333333333334,2.8333333333333335,203.66666666666666,0.0,63.833333333333336,10.0,1026.0,52.833333333333336,5.166666666666667,5.666666666666667,3.8333333333333335,490.4906798299154,639.5939919026694,1.8513230818611082,204.3698028374796,25.9330234781901,30.920227896372477,0.6962325669825077,10.087832595507304,103.23546408335369,0.0
2021-10-19 09:40:00,11.3,17.2,21.7,23.5,12.2,4.505,2.785235,13.891499999999999,54.7414,11.777777777777779,2.7777777777777777,207.22222222222223,0.0,64.11111111111111,10.0,1026.0,54.77777777777778,5.222222222222222,5.555555555555555,3.7777777777777777,553.2990418252177,638.4680503827676,1.63221291370311,555.2517172870528,26.020774606068933,30.96146650314331,0.7035582435627779,10.052386549313862,111.75527328491212,0.0
2021-10-19 09:50:00,11.0,17.2,20.3,23.5,12.2,4.523,3.0107500000000003,13.9903,54.67229999999999,11.722222222222221,2.7222222222222223,210.77777777777777,0.0,64.38888888888889,10.0,1026.0,56.72222222222222,5.277777777777778,5.444444444444445,3.7222222222222223,621.8453299967448,634.4204484049479,1.6094820257229994,956.7994959961627,26.088764613469444,30.94660611788432,0.8544426586727301,10.03373464425405,110.41077829996743,0.0
2021-10-19 10:00:00,11.1,17.1,21.3,23.6,12.0,4.539,2.7041250000000003,14.0594,54.4766,11.666666666666666,2.6666666666666665,214.33333333333334,0.0,64.66666666666667,10.0,1026.0,58.666666666666664,5.333333333333333,5.333333333333333,3.6666666666666665,642.5944397954831,631.6356061562725,1.962012694218738,746.3966438905533,26.17880633354187,30.775382906595866,0.6653440318008264,10.022429210344951,120.85883721669515,0.0
2021-10-19 10:10:00,11.5,17.5,20.7,23.7,12.5,4.537,2.8873249999999997,14.1314,54.40939999999999,11.61111111111111,2.611111111111111,217.88888888888889,0.0,64.94444444444444,10.0,1026.0,60.611111111111114,5.388888888888889,5.222222222222222,3.611111111111111,713.160025024414,612.8445885107983,2.114301058208875,947.6775383728373,26.243338006337485,30.485962355931598,0.6216553243498008,10.0030495262146,139.09476832071942,0.0
2021-10-19 10:20:00,11.7,17.6,20.7,23.8,12.6,4.484,2.8295500000000002,13.9873,54.4255,11.555555555555555,2.5555555555555554,221.44444444444446,0.0,65.22222222222223,10.0,1026.0,62.55555555555556,5.444444444444445,5.111111111111111,3.5555555555555554,788.6101527913412,591.776495031598,2.0133941638099273,783.5911013052557,26.309584143956506,30.244761803944908,0.5626411094268163,9.966527404785158,173.726574122111,0.0
2021-10-19 10:30:00,11.6,17.6,21.5,23.8,12.7,4.497,3.05411,14.269400000000001,54.411500000000004,11.5,2.5,225.0,0.0,65.5,10.0,1026.0,64.5,5.5,5.0,3.5,810.4971573191676,584.8781200330011,2.276293338836923,694.1406091032729,26.325520435969036,30.08315406481425,0.49699336826801305,9.857155753771465,181.74354619344075,0.0
2021-10-19 10:40:00,11.7,17.7,20.4,23.9,12.8,4.521,2.62901,14.6239,54.03529999999999,11.444444444444445,2.4444444444444446,228.55555555555554,0.0,65.77777777777777,10.0,1026.0,66.44444444444444,5.555555555555555,4.888888888888889,3.4444444444444446,833.2764558919271,578.1291084938488,2.690793710643962,556.906943556791,26.32517567316691,29.994304815928142,0.5615279095371564,9.803406047821046,163.21716176350913,0.0
2021-10-19 10:50:00,11.5,17.7,21.7,24.0,12.7,4.506,2.45514,14.955400000000001,53.7057,11.38888888888889,2.388888888888889,232.11111111111111,0.0,66.05555555555556,10.0,1026.0,68.38888888888889,5.611111111111111,4.777777777777778,3.388888888888889,800.9755987689139,571.6196181233724,3.727997023594581,510.73008208366434,26.31127875328064,29.93941640853882,0.5433383733530839,9.820116127332051,134.57193696339925,0.0
2021-10-19 11:00:00,12.2,17.8,20.8,24.0,13.0,4.561,2.58908,15.083699999999999,53.5187,11.333333333333334,2.3333333333333335,235.66666666666666,0.0,66.33333333333333,10.0,1026.0,70.33333333333333,5.666666666666667,4.666666666666667,3.3333333333333335,761.3618064371746,559.1040073578934,4.81927747119618,360.75788374906205,26.272372042338056,29.859063437779746,0.5738541614015897,9.893380951881408,103.48323282877604,0.0
2021-10-19 11:10:00,13.1,18.3,21.1,24.0,13.8,4.561,2.8971150000000003,15.2233,53.40220000000001,11.277777777777779,2.2777777777777777,239.22222222222223,0.0,66.61111111111111,10.0,1026.0,72.27777777777777,5.722222222222222,4.555555555555555,3.2777777777777777,706.0844851368871,573.4970334458625,4.23161958135454,186.931897585163,26.2411199760437,29.86466511408488,0.7162626129388809,9.933376687367758,116.06760866800944,0.0
2021-10-19 11:20:00,12.5,18.2,20.8,24.1,13.6,4.545,2.842855,15.5215,53.151300000000006,11.222222222222221,2.2222222222222223,242.77777777777777,0.0,66.88888888888889,10.0,1026.0,74.22222222222223,5.777777777777778,4.444444444444445,3.2222222222222223,638.4214003499349,576.5555210367838,4.984670983667427,106.09652043294098,26.219752869525202,30.03458986255409,0.6605559639102322,9.950425781018316,117.16313182485979,0.0
2021-10-19 11:30:00,12.5,18.2,21.3,24.1,13.6,4.59,3.2667349999999997,15.5041,52.948800000000006,11.166666666666666,2.166666666666667,246.33333333333331,0.0,67.16666666666667,10.0,1026.0,76.16666666666667,5.833333333333333,4.333333333333334,3.166666666666667,601.7942054836229,587.0181214852169,5.802682691644141,89.18409983424817,26.28336027781169,30.16670376141866,0.6919148057699204,9.96958131790161,108.27085786183675,0.0
2021-10-19 11:40:00,13.0,18.5,21.5,24.1,13.9,4.591,3.07484,15.642900000000001,52.936400000000006,11.11111111111111,2.111111111111111,249.88888888888889,0.0,67.44444444444444,10.0,1026.0,78.11111111111111,5.888888888888889,4.222222222222222,3.111111111111111,562.1673268636068,584.7530706787109,5.672521322810717,137.12235710833704,26.31288211186727,30.244820823669432,0.6644133908053239,9.986592721939086,98.45790874481202,0.0
2021-10-19 11:50:00,13.6,18.8,21.0,24.3,14.5,4.624,2.807425,15.9648,52.8597,11.055555555555555,2.0555555555555554,253.44444444444446,0.0,67.72222222222223,10.0,1026.0,80.05555555555556,5.944444444444445,4.111111111111111,3.0555555555555554,533.7135940797301,580.2146052358341,5.698069798717391,88.2440609995524,26.351985317866006,30.225973281860355,0.687765316615502,10.002567761739096,99.96298107147217,0.0
2021-10-19 12:00:00,13.9,18.9,21.0,24.3,14.6,4.611,2.73304,16.352,52.8053,11.0,2.0,257.0,0.0,68.0,10.0,1026.0,82.0,6.0,4.0,3.0,519.8091349283854,579.2499403258576,5.2721672854181065,193.08164393451926,26.35510994275411,30.230025348663332,0.6480183523396651,10.014888531366983,97.75965012868247,152.0
2021-10-19 12:10:00,13.5,18.9,21.0,24.4,14.5,4.557,2.287585,16.5828,52.686,11.0,2.1666666666666665,253.0,0.005555555555555556,68.44444444444444,10.0,1026.0,83.0,6.055555555555555,4.222222222222222,3.0,517.3800801945829,576.4141729736327,5.888188270121645,109.38033882787673,26.283595447540286,30.225215450922644,0.6396444625655809,10.025915559132894,96.59772776285807,0.0
2021-10-19 12:20:00,13.6,19.1,21.1,24.6,14.6,4.571,2.74832,16.599600000000002,52.57770000000001,11.0,2.3333333333333335,249.0,0.011111111111111112,68.88888888888889,10.0,1026.0,84.0,6.111111111111111,4.444444444444445,3.0,520.647038675944,561.1740957606523,5.825415490818562,61.301511498790674,26.247873242696123,30.189817800521848,0.6320899587372939,10.010624664624533,122.12615543365477,0.0
2021-10-19 12:30:00,13.9,19.3,21.2,24.7,14.8,4.578,2.8691,16.5504,52.5533,11.0,2.5,245.0,0.01666666666666667,69.33333333333333,10.0,1026.0,85.0,6.166666666666667,4.666666666666667,3.0,530.4771527510519,551.1798564691653,5.718451197793928,87.16030830372526,26.262446797688803,30.124251998265585,0.5810278356075287,9.992726333936057,103.18602745056153,0.0
2021-10-19 12:40:00,14.0,19.3,20.8,24.7,14.8,4.651,2.947925,16.528299999999998,52.5847,11.0,2.666666666666667,241.0,0.022222222222222223,69.77777777777777,10.0,1026.0,86.0,6.222222222222222,4.888888888888889,3.0,536.8978442382812,543.4791505870601,4.9334629096419125,63.36046130077987,26.25946606636047,30.091827761332194,0.6223237717648347,10.000648678143818,88.4409199142456,0.0
2021-10-19 12:50:00,13.9,19.2,20.6,24.7,14.8,4.651,2.56023,16.5826,52.6506,11.0,2.8333333333333335,237.0,0.02777777777777778,70.22222222222223,10.0,1026.0,87.0,6.277777777777778,5.111111111111111,3.0,547.4062489336386,536.5436687530869,3.436958829838004,55.611362798981745,26.258249984638574,30.070902280148573,0.6001190149265301,10.011218859963673,99.61587907721005,0.0
2021-10-19 13:00:00,14.5,19.7,21.7,24.8,15.5,4.693,2.2038249999999997,16.8119,52.7085,11.0,3.0,233.0,0.03333333333333334,70.66666666666667,10.0,1026.0,88.0,6.333333333333333,5.333333333333333,3.0,546.9309764607748,530.4814353434246,2.4526193220130468,38.913374000215256,26.24196246621299,30.050757066327975,0.6592729917404342,10.010602725481583,160.97011114174364,0.0
2021-10-19 13:10:00,14.6,19.8,20.8,24.7,15.6,4.664,2.319785,16.8707,52.6912,11.0,3.166666666666667,229.0,0.038888888888888896,71.11111111111111,10.0,1026.0,89.0,6.388888888888889,5.555555555555555,3.0,532.416082942568,546.5897331711342,2.291841331077161,27.31438111202865,26.19608923594157,30.06457308769226,0.6886477695405484,9.997660910288491,130.53420391082764,0.0
2021-10-19 13:20:00,14.7,19.8,20.7,24.7,15.6,4.703,2.5733349999999997,16.9772,52.651599999999995,11.0,3.3333333333333335,225.0,0.044444444444444446,71.55555555555556,10.0,1026.0,90.0,6.444444444444445,5.777777777777778,3.0,517.7220316569011,568.7495560709635,2.1357836818796097,16.06688779165516,26.16056641578674,30.156674969991048,0.6356186849375566,10.001853168805441,106.97463605244954,0.0
2021-10-19 13:30:00,15.0,20.0,20.9,24.7,15.9,4.662,3.29398,16.8739,52.646,11.0,3.5,221.0,0.05,72.0,10.0,1026.0,91.0,6.5,6.0,3.0,519.0633118517646,583.8380449316967,2.517037909145409,42.990792459067656,26.186250089009604,30.285185480117796,0.7364150789876779,10.000079458554586,104.85978169759115,0.0
2021-10-19 13:40:00,14.7,19.9,21.4,24.7,15.8,4.691,3.161805,16.5236,52.682399999999994,11.0,3.666666666666667,217.0,0.05555555555555556,72.44444444444444,10.0,1026.0,92.0,6.555555555555555,6.222222222222222,3.0,500.1137972005208,576.3947245279949,2.246099579314054,59.4843405956333,26.21393788655599,30.41074800173442,0.6999492404858272,9.998710157076518,104.11470924377443,0.0
2021-10-19 13:50:00,15.0,19.9,20.9,24.6,15.9,4.658,3.127405,16.551099999999998,52.765499999999996,11.0,3.8333333333333335,213.0,0.061111111111111116,72.88888888888889,10.0,1026.0,93.0,6.611111111111111,6.444444444444445,3.0,483.3707566359947,602.4866642042138,2.1680905239965957,86.76315591909118,26.23675457636515,30.692758394877114,0.7357566491762797,10.004733891487122,99.06571829477946,0.0
2021-10-19 14:00:00,15.3,20.1,20.8,24.5,16.3,4.658,3.438335,16.5947,52.8394,11.0,4.0,209.0,0.06666666666666668,73.33333333333333,10.0,1026.0,94.0,6.666666666666667,6.666666666666666,3.0,481.271808980306,601.7468243267892,1.8642511055025004,79.55817919111522,26.300231037139895,30.8822626431783,0.6878078283369542,10.014418360392252,102.4097658284505,0.0
2021-10-19 14:10:00,15.4,20.2,21.4,24.5,16.5,4.646,3.3767650000000002,16.5082,52.88530000000001,11.0,4.166666666666667,205.0,0.07222222222222223,73.77777777777777,10.0,1026.0,95.0,6.722222222222222,6.888888888888889,3.0,477.2516690414253,602.1796120198567,1.7171753924748319,74.27073407491048,26.38214253425598,30.877388925552374,0.7013802390297255,10.017456126213073,104.60973595937094,0.0
2021-10-19 14:20:00,16.1,20.4,21.4,24.4,16.8,4.649,2.95734,16.6762,52.928700000000006,11.0,4.333333333333334,201.0,0.07777777777777779,74.22222222222223,10.0,1026.0,96.0,6.777777777777778,7.111111111111111,3.0,493.2421034749349,587.8117382602034,1.6317820353326151,62.25171907080096,26.41517008875237,30.793343987126168,0.6864712449492978,10.027372997862393,97.87151770461453,0.0
2021-10-19 14:30:00,15.8,20.3,20.8,24.4,16.7,4.649,3.851525,16.8734,52.9003,11.0,4.5,197.0,0.08333333333333334,74.66666666666667,10.0,1026.0,97.0,6.833333333333333,7.333333333333333,3.0,485.5417759581818,585.7131708605536,1.5647357189486928,56.319318959295416,26.428853085835776,30.71351184527079,0.6894999272624652,10.050329171816507,96.34981416066488,0.0
2021-10-19 14:40:00,15.1,20.0,20.6,24.3,16.3,4.621,2.678965,16.843600000000002,52.8375,11.0,4.666666666666667,193.0,0.08888888888888889,75.11111111111111,10.0,1026.0,98.0,6.888888888888889,7.555555555555555,3.0,489.1994546508789,599.5295664469402,1.3623003707497807,72.09882260532702,26.45615217526754,30.6596954758962,0.6823165565232436,10.040137424468995,115.3833632405599,0.0
2021-10-19 14:50:00,15.8,20.2,21.5,24.3,16.6,4.633,2.909755,16.872899999999998,52.81230000000001,11.0,4.833333333333334,189.0,0.09444444444444446,75.55555555555556,10.0,1026.0,99.0,6.944444444444445,7.777777777777778,3.0,466.6423479663366,608.7530126041105,1.485981903594766,67.8462455456405,26.491991300582885,30.690433549880982,0.8411052464445431,10.017313083012898,136.79174911499024,0.0
2021-10-19 15:00:00,16.4,20.5,21.4,24.2,17.2,4.614,2.82844,16.697,52.8215,11.0,5.0,185.0,0.1,76.0,10.0,1026.0,100.0,7.0,8.0,3.0,466.8026811726888,605.6222877239359,1.3190642403040902,131.06835214787284,26.477042350769047,30.745320561726892,0.7507572269439697,10.010858809153238,119.830197168986,0.0
2021-10-19 15:10:00,16.4,20.4,20.9,24.2,17.1,4.588,2.58216,16.6095,52.8711,11.0,5.0,182.94444444444446,0.1,76.61111111111111,10.0,1025.9444444444443,100.0,7.111111111111111,8.055555555555555,2.888888888888889,458.6919144378311,588.7784582519531,1.2377465580849998,166.00708667216327,26.469648303985593,30.709472637176514,0.7111715675890447,10.005736865997315,108.92968663533529,0.0
2021-10-19 15:20:00,16.4,20.4,20.5,24.1,17.3,4.567,2.914505,16.5944,52.91799999999999,11.0,5.0,180.88888888888889,0.1,77.22222222222223,10.0,1025.888888888889,100.0,7.222222222222222,8.11111111111111,2.7777777777777777,451.03025899251304,577.8317946510754,1.3618165243480165,114.53804538597494,26.45588291168213,30.608308506011962,0.6410914551715056,10.003340315818786,110.11780965169271,0.0
2021-10-19 15:30:00,16.9,20.6,21.5,24.1,17.6,4.591,2.792065,16.2726,52.9664,11.0,5.0,178.83333333333334,0.1,77.83333333333333,10.0,1025.8333333333333,100.0,7.333333333333333,8.166666666666666,2.6666666666666665,444.7638057454427,575.6302726236979,1.2661475874222605,100.2706747014105,26.453127289704288,30.52340255820686,0.6067978626269787,10.001132662752287,104.47650495456216,0.0
2021-10-19 15:40:00,16.1,20.3,20.9,24.1,17.1,4.569,2.8037900000000002,16.1383,53.047900000000006,11.0,5.0,176.77777777777777,0.1,78.44444444444444,10.0,1025.7777777777778,100.0,7.444444444444445,8.222222222222221,2.5555555555555554,442.0047827148437,566.8165206383014,1.3697583464882468,98.62299540438894,26.43680872917175,30.48404890060425,0.6179367980112632,10.011029529571534,109.10483375549316,0.0
2021-10-19 15:50:00,16.2,20.2,20.5,24.0,17.0,4.582,2.757485,16.0827,53.145,11.0,5.0,174.72222222222223,0.1,79.05555555555556,10.0,1025.7222222222222,100.0,7.555555555555555,8.277777777777779,2.4444444444444446,441.9074419464462,546.1081426510866,1.3449013634202844,84.10415132835087,26.425729010899865,30.466967767079673,0.6596940137942632,10.016987703641256,105.44950133005777,0.0
2021-10-19 16:00:00,16.5,20.2,20.9,23.9,17.0,4.576,3.2270600000000003,16.127000000000002,53.244299999999996,11.0,5.0,172.66666666666666,0.1,79.66666666666667,10.0,1025.6666666666667,100.0,7.666666666666667,8.333333333333334,2.3333333333333335,437.7522742716472,531.1510274251302,1.5761463740417512,82.1356890511378,26.421107625961305,30.427705087661742,0.5983842987815539,10.021693706512451,103.77734666188557,0.0
2021-10-19 16:10:00,16.5,20.3,21.0,23.9,17.2,4.601,3.585035,15.8863,53.3104,11.0,5.0,170.61111111111111,0.1,80.27777777777777,10.0,1025.611111111111,100.0,7.777777777777778,8.38888888888889,2.2222222222222223,434.0002296535448,510.207888436153,1.6052092804073612,89.95515646142475,26.414646940231325,30.438762003580727,0.6173764724036058,10.03358819325765,102.67769701639811,0.0
2021-10-19 16:20:00,16.6,20.3,20.5,23.9,17.2,4.564,3.6701954545454543,15.934272727272726,53.38827272727272,11.0,5.0,168.55555555555554,0.1,80.88888888888889,10.0,1025.5555555555557,100.0,7.888888888888889,8.444444444444445,2.111111111111111,437.1815724690756,499.73286885579427,1.7719625118256963,87.20895674279855,26.395798791249593,30.48091536521911,0.6139016383389632,10.073298737208049,100.0797659810384,0.0
2021-10-19 16:30:00,16.9,20.5,21.8,23.9,17.5,4.61,3.583815,15.8402,53.455799999999996,11.0,5.0,166.5,0.1,81.5,10.0,1025.5,100.0,8.0,8.5,2.0,432.10425366281095,494.81516123453775,1.6489765756817185,82.81158630737477,26.372583525975546,30.58641002337138,0.7050827715794246,10.269133405685425,104.09401955922445,0.0
2021-10-19 16:40:00,17.0,20.5,21.1,23.8,17.6,4.581,3.49108,15.8049,53.51219999999999,11.0,5.0,164.44444444444446,0.1,82.11111111111111,10.0,1025.4444444444443,100.0,8.11111111111111,8.555555555555555,1.8888888888888888,434.5158578491211,489.89446781903854,1.8169713636273044,98.47110983422921,26.35398386001587,30.700705302556354,0.7741586217284203,10.406002526283263,109.84589368184406,0.0
2021-10-19 16:50:00,16.4,20.4,21.1,23.8,17.5,4.603,4.101195,15.637200000000002,53.6641,11.0,5.0,162.38888888888889,0.1,82.72222222222223,10.0,1025.388888888889,100.0,8.222222222222221,8.61111111111111,1.777777777777778,438.4750433665308,470.34860860188803,1.6991009394529848,97.76823733054985,26.366539373397824,30.756686541239418,0.7134510593116283,10.494029178619385,107.90095812479656,0.0
2021-10-19 17:00:00,16.5,20.4,20.5,23.7,17.4,4.555,3.3517650000000003,15.136599999999998,54.0904,11.0,5.0,160.33333333333334,0.1,83.33333333333333,10.0,1025.3333333333333,100.0,8.333333333333334,8.666666666666666,1.6666666666666667,429.83360005696613,462.003291061226,1.6854022915013094,97.09311999972931,26.3705047194163,30.79573032697042,0.7488229900101822,10.543576134045917,105.06230478922525,0.0
2021-10-19 17:10:00,16.5,20.2,20.3,23.7,17.2,4.556,3.2804450000000003,14.671299999999999,54.407399999999996,11.0,5.0,158.27777777777777,0.1,83.94444444444444,10.0,1025.2777777777778,100.0,8.444444444444445,8.722222222222221,1.5555555555555556,433.01725481055246,456.4570225367053,1.624683536260815,107.05598000930527,26.365155474344892,30.837630999883014,0.7405685942371687,10.586389549573264,104.54273909250897,0.0
2021-10-19 17:20:00,16.7,20.3,20.5,23.6,17.4,4.556,3.336855,14.2523,54.6672,11.0,5.0,156.22222222222223,0.1,84.55555555555556,10.0,1025.2222222222222,100.0,8.555555555555555,8.777777777777779,1.4444444444444444,438.4975130208333,455.2418834431966,1.5758003312164106,105.99050198808229,26.343359689712525,30.887960497538252,0.7250138904154301,10.57125172138214,106.73142791748046,0.0
2021-10-19 17:30:00,16.7,20.3,20.5,23.6,17.4,4.576,3.51556,13.9792,54.8889,11.0,5.0,154.16666666666666,0.1,85.16666666666667,10.0,1025.1666666666667,100.0,8.666666666666666,8.833333333333334,1.3333333333333335,439.78803889833654,448.09989212562294,1.5037383935747848,97.4024492362933,26.280919644037887,30.94719645182292,0.7072833506762981,10.460128982861836,108.16298837025961,0.0
2021-10-19 17:40:00,16.5,20.1,20.2,23.5,17.2,4.568,3.540045,13.9385,55.080200000000005,11.0,5.0,152.11111111111111,0.1,85.77777777777777,10.0,1025.111111111111,100.0,8.777777777777779,8.88888888888889,1.2222222222222223,434.337780863444,441.35575485404877,1.6096246762598974,96.61390567930405,26.200593353907266,31.038468243281045,0.7277354063590368,10.329169665972392,105.47358127593994,0.0
2021-10-19 17:50:00,16.2,20.0,22.2,23.5,16.9,4.55,3.4670949999999996,13.659600000000001,55.2365,11.0,5.0,150.05555555555554,0.1,86.38888888888889,10.0,1025.0555555555557,100.0,8.88888888888889,8.944444444444445,1.1111111111111112,445.8279384428879,441.7183151490661,1.5608801087181448,108.96933643060888,26.102334988911945,31.161926635106404,0.7213233958681424,10.223653947512307,104.90784468332927,0.0
2021-10-19 18:00:00,16.2,20.1,22.8,23.6,17.0,4.53,3.50009,13.7874,55.378499999999995,11.0,5.0,148.0,0.1,87.0,10.0,1025.0,100.0,9.0,9.0,1.0,443.6354405721028,443.89361002604164,1.836142523433529,104.74749223418155,26.021950441996257,31.294490642547608,0.8048554421464603,10.12562526067098,107.50059827168782,0.0
2021-10-19 18:10:00,16.1,19.9,20.9,23.5,16.8,4.576,3.3690800000000003,14.028,55.456100000000006,11.0,5.0,146.88888888888889,0.09444444444444446,87.16666666666667,10.0,1024.9444444444443,98.33333333333333,9.055555555555555,9.11111111111111,1.0,443.91480360710756,439.3598787259508,1.6749621682719322,105.46199315927797,25.974634920756024,31.408048156102502,0.7481591109931469,10.0627144130071,109.90616500854492,0.0
2021-10-19 18:20:00,16.2,19.9,20.4,23.4,17.0,4.585,3.212255,13.8054,55.438,11.0,5.0,145.77777777777777,0.08888888888888889,87.33333333333333,10.0,1024.888888888889,96.66666666666667,9.11111111111111,9.222222222222221,1.0,440.82001953125,434.2822428385417,1.7623249813931134,103.10951923715193,25.91823118209839,31.508905801773075,0.7822649369637171,10.022879234949748,109.82851820627847,0.0
2021-10-19 18:30:00,15.8,19.9,20.4,23.4,16.8,4.578,3.1487277777777773,13.544555555555554,55.31955555555555,11.0,5.0,144.66666666666666,0.08333333333333334,87.5,10.0,1024.8333333333333,95.0,9.166666666666666,9.333333333333334,1.0,439.8048003238371,440.7435388639604,1.5514513133205263,101.02641126427947,25.87675230662028,31.6044002087911,0.7485063433647156,9.99979777812958,109.245254834493,0.0
2021-10-19 18:40:00,16.1,19.9,22.3,23.4,16.8,4.507,3.06065,13.3877,55.3772,11.0,5.0,143.55555555555554,0.07777777777777778,87.66666666666667,10.0,1024.7777777777778,93.33333333333333,9.222222222222221,9.444444444444445,1.0,440.70148284912113,438.1986707244522,1.5335568972731715,104.83608441455215,25.830839049021403,31.69003149350484,0.8285055989027024,9.974060165087382,108.07333318074544,0.0
2021-10-19 18:50:00,16.1,19.9,20.9,23.4,16.8,4.54,3.04682,13.1589,55.344100000000005,11.0,5.0,142.44444444444446,0.07222222222222223,87.83333333333333,10.0,1024.7222222222222,91.66666666666667,9.277777777777779,9.555555555555555,1.0,439.8529271127986,438.65160064697267,1.6484674794189,107.40151527340129,25.778731393814088,31.774747234980264,0.8345740694304308,9.94134823958079,107.3041374842326,0.0
2021-10-19 19:00:00,15.0,19.4,20.4,23.4,16.0,4.527,2.81122,12.8539,55.0135,11.0,5.0,141.33333333333334,0.06666666666666667,88.0,10.0,1024.6666666666667,90.0,9.333333333333334,9.666666666666666,1.0,440.09294799804684,434.944319500101,1.492274181889949,104.73607364783852,25.74673097292582,31.845331274668375,0.8740159833431245,9.938401141166688,107.49772103627522,0.0
2021-10-19 19:10:00,14.6,19.2,21.0,23.3,15.7,4.549,2.90078,12.757200000000001,54.9091,11.0,5.0,140.22222222222223,0.06111111111111111,88.16666666666667,10.0,1024.611111111111,88.33333333333333,9.38888888888889,9.777777777777779,1.0,442.2607347650637,438.9984500893779,1.6004560121472946,110.92538937778795,25.709259977340697,31.903173023859658,0.9905796457330386,9.926462814013163,107.78675220489501,0.0
2021-10-19 19:20:00,14.5,19.1,20.9,23.3,15.5,4.525,3.3163150000000003,12.6556,54.939099999999996,11.0,5.0,139.11111111111111,0.05555555555555556,88.33333333333333,10.0,1024.5555555555557,86.66666666666667,9.444444444444445,9.88888888888889,1.0,439.0914583333333,432.1620080566407,1.6566603575150172,108.42744985073973,25.683550163904822,31.951751038233443,0.9680599858363468,9.932483104070027,107.55921162923178,0.0
2021-10-19 19:30:00,14.2,18.9,20.8,23.3,15.1,4.558,3.6501600000000005,12.3639,54.9867,11.0,5.0,138.0,0.05,88.5,10.0,1024.5,85.0,9.5,10.0,1.0,441.28889343261716,434.06635064837576,1.6269746539687033,113.59081039816647,25.64601902961731,31.98628319422404,1.0412833020091057,9.951447116533917,107.58514892578125,0.0
2021-10-19 19:40:00,14.2,18.9,20.9,23.3,15.2,4.542,3.331095,12.202200000000001,55.0615,11.0,5.0,136.88888888888889,0.044444444444444446,88.66666666666667,10.0,1024.4444444444443,83.33333333333333,9.555555555555555,10.11111111111111,1.0,442.7293480778837,436.83774627685546,1.5947438240421694,110.57848125694836,25.612656148274738,32.023320013682046,1.0285257281859717,9.957885874112447,108.31787080128989,0.0
2021-10-19 19:50:00,14.9,19.1,21.4,23.3,15.5,4.527,3.2130650000000003,11.952499999999999,55.143299999999996,11.0,5.0,135.77777777777777,0.03888888888888889,88.83333333333333,10.0,1024.388888888889,81.66666666666667,9.61111111111111,10.222222222222221,1.0,441.7259181722005,436.78738144096286,1.499203520871825,112.18141866716287,25.585090535481772,32.05182980855306,1.124754484196504,9.96234028339386,108.37783447265625,0.0
2021-10-19 20:00:00,14.6,19.0,20.8,23.3,15.3,4.513,3.41372,12.1303,55.2504,11.0,5.0,134.66666666666666,0.033333333333333326,89.0,10.0,1024.3333333333333,80.0,9.666666666666666,10.333333333333334,1.0,440.19939970520716,437.63911079143656,1.6354294616657463,110.952872752389,25.556894941329954,32.07551305135091,1.1393393788735071,9.968712609608968,108.86865048726399,0.0
2021-10-19 20:10:00,14.1,18.9,21.4,23.2,15.2,4.531,3.6682499999999996,12.6443,55.2946,11.0,5.0,133.55555555555554,0.027777777777777776,89.16666666666667,10.0,1024.2777777777778,78.33333333333333,9.722222222222221,10.444444444444445,1.0,440.0035235595703,436.6237824503581,1.658520886483839,111.16196538892844,25.518661575317385,32.093997440338136,1.1950040636459986,9.97493079662323,108.17139074961344,0.0
2021-10-19 20:20:00,14.2,18.9,20.9,23.2,15.2,4.526,3.6368,12.8336,55.30890000000001,11.0,5.0,132.44444444444446,0.022222222222222213,89.33333333333333,10.0,1024.2222222222222,76.66666666666667,9.777777777777779,10.555555555555555,1.0,437.13251389777525,438.45210523583427,1.6647307528513298,107.17127861712613,25.481965452829996,32.115356597900394,1.284803409775098,9.982066041628519,108.62367233276366,0.0
2021-10-19 20:30:00,13.7,18.6,21.0,23.2,14.8,4.547,3.940365,12.833099999999998,55.2832,11.0,5.0,131.33333333333334,0.016666666666666663,89.5,10.0,1024.1666666666667,75.0,9.833333333333334,10.666666666666666,1.0,439.2680037434896,440.08944765639023,1.7322512610753378,106.6872149535357,25.455420789718627,32.13892153422038,1.229347602725029,9.983968958854675,109.15867387135825,0.0
2021-10-19 20:40:00,14.0,18.7,20.8,23.1,14.9,4.525,3.864045,12.3597,55.2453,11.0,5.0,130.22222222222223,0.011111111111111113,89.66666666666667,10.0,1024.111111111111,73.33333333333333,9.88888888888889,10.777777777777779,1.0,438.05398644107515,438.4615016682943,1.8318317093956942,108.58424487959867,25.428398726781207,32.161711839040116,1.2267131415009498,9.986005371411641,109.14582707722982,0.0
2021-10-19 20:50:00,13.8,18.5,19.5,23.1,14.7,4.544,3.53673,11.9998,55.2429,11.0,5.0,129.11111111111111,0.00555555555555555,89.83333333333333,10.0,1024.0555555555557,71.66666666666667,9.944444444444445,10.88888888888889,1.0,435.527063293457,435.3499956047672,1.775110300038494,110.19260224035229,25.410757039388024,32.18338541030884,1.2838252175847689,9.986882886886596,109.1139951578776,0.0
2021-10-19 21:00:00,13.4,18.3,19.3,23.0,14.3,4.534,3.47491,11.8536,55.2946,11.0,5.0,128.0,0.0,90.0,10.0,1024.0,70.0,10.0,11.0,1.0,437.7575577869635,432.7973731591236,1.694950754080115,112.22507821379409,25.39285660425822,32.19956070582072,1.3506090207894643,9.990719644228617,108.39489987691243,0.0
2021-10-19 21:10:00,13.1,18.1,18.8,22.9,14.1,4.551,3.5936549999999996,11.626900000000001,55.3537,10.944444444444445,5.0,129.94444444444446,0.0,88.5,10.0,1023.9444444444445,66.72222222222223,9.61111111111111,11.0,1.0,435.5573635864258,431.5635106404622,1.6490535361517622,108.06110943896621,25.379036836624145,32.21156328837077,1.3747644782066346,9.992982675234476,107.97626953125,0.0
2021-10-19 21:20:00,13.5,18.3,18.5,22.8,14.4,4.547,3.447905,11.5558,55.4187,10.88888888888889,5.0,131.88888888888889,0.0,87.0,10.0,1023.8888888888889,63.44444444444444,9.222222222222221,11.0,1.0,428.7259531621823,436.12085193151717,1.7378457841192936,110.55849392820888,25.363459444046022,32.21932518641154,1.3888680012027423,9.996123050053914,109.12064072926839,0.0
2021-10-19 21:30:00,13.6,18.1,18.2,22.8,14.3,4.546,3.500915,11.2964,55.4662,10.833333333333334,5.0,133.83333333333334,0.0,85.5,10.0,1023.8333333333334,60.166666666666664,8.833333333333334,11.0,1.0,431.182182820638,434.7383660572973,1.7215691615262272,109.38912283213126,25.352200876871745,32.2232250213623,1.3384686860442163,9.995198327700297,109.24466657002768,0.0
2021-10-19 21:40:00,13.2,18.0,17.9,22.8,14.0,4.532,3.6134999999999997,11.3752,55.524699999999996,10.777777777777779,5.0,135.77777777777777,0.0,84.0,10.0,1023.7777777777778,56.888888888888886,8.444444444444445,11.0,1.0,431.29391099250176,428.45660614013667,1.7189177950223287,109.37329822087693,25.339796024958293,32.22270334243775,1.4098941175142925,9.995191038449606,109.48027971903484,0.0
2021-10-19 21:50:00,13.6,18.1,17.9,22.7,14.4,4.555,3.3757449999999998,11.3181,55.565200000000004,10.722222222222221,5.0,137.72222222222223,0.0,82.5,10.0,1023.7222222222222,53.611111111111114,8.055555555555555,11.0,1.0,433.15405995686854,426.17305121410857,1.65713119467773,108.67708425424867,25.32456232388814,32.21690036773681,1.5624517379204432,9.995345374743144,108.52261722564697,0.0
2021-10-19 22:00:00,13.7,18.3,18.0,22.6,14.7,4.553,3.2705100000000003,11.3071,55.581500000000005,10.666666666666666,5.0,139.66666666666666,0.0,81.0,10.0,1023.6666666666666,50.33333333333333,7.666666666666666,11.0,1.0,434.80555316442735,428.6053964934952,1.5907321290006746,106.8023452691978,25.303971277872723,32.2096861076355,1.5473574497302374,9.996160130500794,108.45478936513264,0.0
2021-10-19 22:10:00,13.9,18.3,18.0,22.6,14.7,4.561,3.20949,11.334999999999999,55.589099999999995,10.61111111111111,5.0,141.61111111111111,0.0,79.5,10.0,1023.6111111111111,47.05555555555556,7.277777777777778,11.0,1.0,435.4816844685873,429.96728637695315,1.646607896732745,107.9067029942227,25.28359977086385,32.201581109364824,1.4951644376913706,9.998770383199057,107.3705628712972,0.0
2021-10-19 22:20:00,13.7,18.1,17.9,22.5,14.6,4.562,3.226095,11.2648,55.595299999999995,10.555555555555555,5.0,143.55555555555554,0.0,78.0,10.0,1023.5555555555555,43.77777777777778,6.888888888888889,11.0,1.0,430.1517616254434,434.7288673453495,1.601975095706471,110.01849166439078,25.267174329757687,32.18936019897461,1.4484712610642114,9.998512439727785,108.58321706136067,0.0
2021-10-19 22:30:00,14.0,18.3,17.9,22.5,14.8,4.552,3.2707050000000004,11.0771,55.6186,10.5,5.0,145.5,0.0,76.5,10.0,1023.5,40.5,6.5,11.0,1.0,436.6023892211914,436.3832863011853,1.5193852777871708,110.9947237493224,25.239490512212118,32.17566577911377,1.5335724345842998,9.99334157148997,109.7191791152954,0.0
2021-10-19 22:40:00,13.9,18.2,17.9,22.5,14.8,4.557,3.2538449999999997,10.8636,55.652300000000004,10.444444444444445,5.0,147.44444444444446,0.0,75.0,10.0,1023.4444444444445,37.22222222222222,6.111111111111111,11.0,1.0,432.95353380926724,435.4550413004557,1.6362963972994162,112.92755618725793,25.21268641789754,32.162847760518396,1.392608324388663,9.992925572395325,107.81862841288248,0.0
2021-10-19 22:50:00,13.3,18.0,17.8,22.5,14.4,4.53,3.4172350000000002,10.639399999999998,55.688300000000005,10.38888888888889,5.0,149.38888888888889,0.0,73.5,10.0,1023.3888888888889,33.94444444444444,5.722222222222222,11.0,1.0,433.4694076538086,434.8793983161313,1.5418111543433142,112.50015007148355,25.189665632247927,32.15161227544149,1.363306109905243,9.991709427833557,109.37960969289142,0.0
2021-10-19 23:00:00,12.4,17.5,17.4,22.4,13.5,4.552,3.380985,10.6588,55.7521,10.333333333333334,5.0,151.33333333333334,0.0,72.0,10.0,1023.3333333333334,30.666666666666664,5.333333333333333,11.0,1.0,433.3401354349071,437.9896557266411,1.5274495467560438,110.72687192151776,25.16984517733256,32.140071913401286,1.5740038891633352,9.989055517514547,108.72996253967285,0.0
2021-10-19 23:10:00,12.0,17.2,17.1,22.4,13.2,4.527,3.403825,10.5402,55.7976,10.277777777777779,5.0,153.27777777777777,0.0,70.5,10.0,1023.2777777777778,27.388888888888886,4.944444444444445,11.0,1.0,431.35916412353515,436.0973801676432,1.6635972574370055,109.04769029714294,25.146839367548626,32.13078945159912,1.4254035360614459,9.990909388860066,108.0810674794515,0.0
2021-10-19 23:20:00,11.8,17.0,16.9,22.3,12.9,4.553,3.51834,10.6034,55.8443,10.222222222222221,5.0,155.22222222222223,0.0,69.0,10.0,1023.2222222222222,24.111111111111107,4.555555555555555,11.0,1.0,435.3660215706661,435.50397685434626,1.5488438403134963,110.32123540738208,25.124850114186604,32.12420838038126,1.40714575757583,9.99223725159963,108.76290520985921,0.0
2021-10-19 23:30:00,12.0,17.0,16.8,22.2,12.9,4.537,3.564275,10.5985,55.8822,10.166666666666666,5.0,157.16666666666666,0.0,67.5,10.0,1023.1666666666666,20.83333333333333,4.166666666666667,11.0,1.0,435.6356281675142,440.029694519043,1.5954529304760325,109.32762994884772,25.109464248021446,32.113026796976726,1.4431062827507657,9.993515286445618,108.53000268300374,0.0
2021-10-19 23:40:00,11.9,17.0,16.7,22.2,12.9,4.536,3.421905,10.3407,55.895,10.11111111111111,5.0,159.11111111111111,0.0,66.0,10.0,1023.1111111111111,17.555555555555557,3.7777777777777777,11.0,1.0,429.88166073503163,439.5253979527265,1.70121801673019,112.74682788417837,25.090441713333128,32.09934647242228,1.3909591419498126,9.993895188967386,109.17291107177735,0.0
2021-10-19 23:50:00,12.0,17.0,16.7,22.2,12.9,4.559,3.8140100000000006,10.281099999999999,55.92960000000001,10.055555555555555,5.0,161.05555555555554,0.0,64.5,10.0,1023.0555555555555,14.277777777777779,3.3888888888888884,11.0,1.0,434.11122212727867,439.5826828634328,1.7353406373255669,111.69777157454841,25.06986898740133,32.087668838500974,1.400519771973292,9.99430368900299,109.07434280395508,0.0
2021-10-20 00:00:00,12.0,17.0,16.6,22.2,12.9,4.554,3.85067,10.239799999999999,55.958000000000006,10.0,5.0,163.0,0.0,63.0,10.0,1023.0,11.0,3.0,11.0,1.0,433.4033159768993,438.3772300211588,1.670300670175229,110.44777499419823,25.05056596120199,32.07896170298259,1.3752794658144316,9.997755935986836,108.78159940083822,0.0
2021-10-20 00:10:00,12.2,17.1,16.6,22.1,13.0,4.561,3.9280099999999996,10.081700000000001,55.9784,9.944444444444445,5.055555555555555,163.22222222222223,0.0,62.888888888888886,10.0,1022.8888888888889,10.833333333333334,2.9444444444444446,11.055555555555555,1.0,435.185198059082,434.32887076893076,1.7866893291675439,110.66334387655311,25.032981980641683,32.071351865132655,1.3727000961701075,9.999737148284911,110.10682898203531,0.0
2021-10-20 00:20:00,11.7,17.0,16.6,22.1,12.9,4.541,4.0299,10.553999999999998,56.0628,9.88888888888889,5.111111111111111,163.44444444444446,0.0,62.77777777777778,10.0,1022.7777777777778,10.666666666666666,2.888888888888889,11.11111111111111,1.0,431.2189336526805,437.2189921411975,1.7644591229716262,109.74873869470284,25.01032146771749,32.066625054677324,1.4719612857699393,9.995468918482462,110.95252726236978,0.0
2021-10-20 00:30:00,11.7,16.8,16.5,22.1,12.6,4.522,4.1917,10.7763,56.081399999999995,9.833333333333334,5.166666666666667,163.66666666666666,0.0,62.666666666666664,10.0,1022.6666666666666,10.5,2.8333333333333335,11.166666666666666,1.0,432.5345486450195,436.94558381580174,1.7302159030861772,108.99636479501672,24.994110438028972,32.06608275095622,1.3580085542798042,9.997307152748109,109.7241431427002,0.0
2021-10-20 00:40:00,11.5,16.7,16.3,22.0,12.5,4.547,4.18809,10.7543,56.0395,9.777777777777779,5.222222222222222,163.88888888888889,0.0,62.55555555555556,10.0,1022.5555555555555,10.333333333333334,2.7777777777777777,11.222222222222221,1.0,438.54706433175625,438.5506759748788,1.7800065821207176,111.04544800666766,24.97700300534566,32.06339934666951,1.3885055874784789,10.000617853800456,108.69244650522867,0.0
2021-10-20 00:50:00,11.2,16.5,16.2,22.0,12.2,4.557,4.16215,10.526299999999999,56.01090000000001,9.722222222222221,5.277777777777778,164.11111111111111,0.0,62.44444444444444,10.0,1022.4444444444445,10.166666666666666,2.7222222222222223,11.277777777777779,1.0,440.5331944783528,439.2044377960556,1.804758422724945,108.62028659605036,24.958531414667767,32.07007774353027,1.4893203800916672,10.00566066424052,108.61254080454509,0.0
2021-10-20 01:00:00,12.2,16.8,16.2,21.9,12.7,4.554,3.9347149999999997,10.4037,56.0763,9.666666666666666,5.333333333333333,164.33333333333334,0.0,62.333333333333336,10.0,1022.3333333333334,10.0,2.6666666666666665,11.333333333333334,1.0,440.47078060807854,434.0007390340169,1.8211224450364625,108.36354304038873,24.945178753534954,32.08311010360718,1.3823357079426448,10.010316224098206,109.97034973144532,0.0
2021-10-20 01:10:00,11.5,16.7,16.3,21.9,12.6,4.562,4.12571,10.0632,56.5269,9.61111111111111,5.388888888888889,164.55555555555554,0.0,62.22222222222222,10.0,1022.2222222222222,9.833333333333334,2.611111111111111,11.38888888888889,1.0,439.3009756469727,435.42891966370337,1.8439783758160757,109.37393071966656,24.926615393956503,32.10918720245361,1.441698424021403,10.024944462776185,107.83381333669027,0.0
2021-10-20 01:20:00,11.5,16.6,16.2,21.9,12.4,4.526,4.205355,10.2331,56.8248,9.555555555555555,5.444444444444445,164.77777777777777,0.0,62.111111111111114,10.0,1022.1111111111111,9.666666666666666,2.5555555555555554,11.444444444444445,1.0,436.47492630180267,439.49992551531113,1.6485548297328463,108.77274895425569,24.913334213892618,32.143978379567464,1.45103902310133,10.066129961013795,107.92077829996745,0.0
2021-10-20 01:30:00,11.1,16.6,16.2,21.9,12.3,4.544,3.9044199999999996,10.1005,56.963499999999996,9.5,5.5,165.0,0.0,62.0,10.0,1022.0,9.5,2.5,11.5,1.0,436.6825003051757,439.59777648925785,1.7063413686907225,113.40623287459553,24.90593816121419,32.1683416112264,1.4571413185199102,10.142756163279216,108.64809888203938,0.0
2021-10-20 01:40:00,11.8,16.6,16.2,21.9,12.4,4.565,3.8266149999999994,10.2027,57.0489,9.444444444444445,5.555555555555555,165.22222222222223,0.0,61.888888888888886,10.0,1021.8888888888889,9.333333333333334,2.4444444444444446,11.555555555555555,1.0,435.18359277834844,447.1422519236597,1.7122075930524008,107.46294879008148,24.899941396713256,32.17715520858765,1.439583167930444,10.230972717603048,108.55389752705892,0.0
2021-10-20 01:50:00,11.7,16.5,16.0,21.8,12.3,4.553,3.735475,10.0847,57.058899999999994,9.38888888888889,5.611111111111111,165.44444444444446,0.0,61.77777777777778,10.0,1021.7777777777778,9.166666666666666,2.388888888888889,11.61111111111111,1.0,436.5636192830404,443.7990406115302,1.6075952220939649,109.88581538270424,24.886991192499796,32.174772860209146,1.3496794218818347,10.240803252855937,109.82159674326579,0.0
2021-10-20 02:00:00,11.5,16.7,16.2,21.8,12.7,4.535,3.659615,10.1205,57.096799999999995,9.333333333333334,5.666666666666667,165.66666666666666,0.0,61.666666666666664,10.0,1021.6666666666666,9.0,2.3333333333333335,11.666666666666666,1.0,435.7389021704663,444.81882944742836,1.6416340065507566,110.52087611440886,24.880913794835408,32.155834128061926,1.2730319890379906,10.148874613444011,110.08330252329509,0.0
2021-10-20 02:10:00,11.2,16.4,16.1,21.8,12.1,4.529,3.51157,10.2894,57.1336,9.277777777777779,5.722222222222222,165.88888888888889,0.0,61.55555555555556,10.0,1021.5555555555555,8.833333333333332,2.2777777777777777,11.722222222222221,1.0,433.42174540201825,445.9716810099284,1.6367506020419342,105.97798820366293,24.867323783238728,32.124444802602135,1.364164678355058,10.07870372136434,108.33424119313558,0.0
2021-10-20 02:20:00,11.3,16.5,16.0,21.8,12.3,4.535,3.38851,9.8646,57.143600000000006,9.222222222222221,5.777777777777778,166.11111111111111,0.0,61.44444444444444,10.0,1021.4444444444445,8.666666666666666,2.2222222222222223,11.777777777777779,1.0,434.1366778599531,437.33026448567705,1.4951438782174709,109.67790417579609,24.85118398666382,32.09607873916626,1.3569039759039878,10.037370692888896,108.42196796417235,0.0
2021-10-20 02:30:00,11.1,16.3,15.9,21.8,12.0,4.56,3.242725,9.6295,57.145399999999995,9.166666666666666,5.833333333333333,166.33333333333334,0.0,61.333333333333336,10.0,1021.3333333333334,8.5,2.166666666666667,11.833333333333334,1.0,436.21227050781255,437.297694302263,1.5253885717883622,114.64184631110584,24.83591246287028,32.075160357157394,1.3123306621114412,10.01428149064382,110.03028447469076,0.0
2021-10-20 02:40:00,11.5,16.5,16.0,21.7,12.4,4.574,3.2075249999999995,9.8369,57.17530000000001,9.11111111111111,5.888888888888889,166.55555555555554,0.0,61.22222222222222,10.0,1021.2222222222222,8.333333333333332,2.111111111111111,11.88888888888889,1.0,428.0507566815957,437.8747955848431,1.3760894983400733,110.49394994746493,24.829122473398844,32.055380776723226,1.3013365718722345,10.001433067321779,109.89371510823568,0.0
2021-10-20 02:50:00,11.4,16.3,15.8,21.7,12.0,4.558,3.16319,10.0837,57.2285,9.055555555555555,5.944444444444445,166.77777777777777,0.0,61.111111111111114,10.0,1021.1111111111111,8.166666666666666,2.0555555555555554,11.944444444444445,1.0,434.120815271838,437.6618979899089,1.4394870548127061,107.50169611957787,24.818305501937864,32.0280480893453,1.391391658981641,9.994411616325378,109.31120314280193,0.0
2021-10-20 03:00:00,10.4,16.0,15.6,21.7,11.6,4.549,3.241195,10.0883,57.107299999999995,9.0,6.0,167.0,0.0,61.0,10.0,1021.0,8.0,2.0,12.0,1.0,432.2202019106109,441.17859820486484,1.4377100213840184,108.10870402233749,24.80276132583618,31.997975403467812,1.3405915066599845,9.988688799540203,109.95187976837158,0.0
2021-10-20 03:10:00,10.3,15.8,15.5,21.6,11.3,4.56,3.20062,9.9542,56.672900000000006,9.0,5.944444444444445,167.66666666666666,0.0,61.22222222222222,10.0,1020.9444444444445,7.888888888888889,2.0,11.944444444444445,1.1111111111111112,434.88594421386716,435.6700640623597,1.4759697541847068,109.12136292667712,24.787472095489502,31.963042332331337,1.2267065907518069,9.984433897336325,108.00595270792644,0.0
2021-10-20 03:20:00,10.3,15.9,15.5,21.6,11.5,4.57,3.25106,9.7995,56.4759,9.0,5.888888888888889,168.33333333333334,0.0,61.44444444444444,10.0,1020.8888888888889,7.777777777777778,2.0,11.88888888888889,1.2222222222222223,431.82911814371744,435.56096008300784,1.5181014632101113,110.52197324052368,24.764771471023558,31.920989192326864,1.184084533552329,9.987045214970907,107.66393038431804,0.0
2021-10-20 03:30:00,10.8,16.1,15.6,21.6,11.8,4.55,3.2795,9.6083,56.3746,9.0,5.833333333333333,169.0,0.0,61.666666666666664,10.0,1020.8333333333334,7.666666666666667,2.0,11.833333333333334,1.3333333333333333,428.00735346300854,431.9388170579932,1.452716236346859,112.27961082544702,24.740254423874248,31.884384859376034,1.0738080301560924,9.988493496092026,109.58149245569261,0.0
2021-10-20 03:40:00,10.6,16.1,15.5,21.6,11.8,4.544,3.3089649999999997,9.4406,56.3466,9.0,5.777777777777778,169.66666666666666,0.0,61.888888888888886,10.0,1020.7777777777778,7.555555555555555,2.0,11.777777777777779,1.4444444444444444,425.6362113233545,431.88942464192706,1.342328322102121,108.93839527173232,24.71790006955465,31.851185620625813,1.115603269437949,9.990664545694987,108.92798350016275,0.0
2021-10-20 03:50:00,11.1,16.1,15.6,21.6,11.8,4.544,3.01432,9.3011,56.373400000000004,9.0,5.722222222222222,170.33333333333334,0.0,62.111111111111114,10.0,1020.7222222222222,7.444444444444445,2.0,11.722222222222221,1.5555555555555556,425.77993733723963,434.3440644362878,1.3024014845086356,110.4252551069098,24.694153124491372,31.81945626894633,1.0745142061511674,9.994174836476644,109.22647127787272,0.0
2021-10-20 04:00:00,11.4,16.3,15.7,21.5,12.2,4.526,3.08905,9.2287,56.3865,9.0,5.666666666666667,171.0,0.0,62.333333333333336,10.0,1020.6666666666666,7.333333333333333,2.0,11.666666666666666,1.6666666666666665,433.13004892985026,435.041255131864,1.4217617633686228,110.9108025795457,24.672479422887168,31.786264492670693,0.959089149236679,9.995672322909037,110.31850971221925,0.0
2021-10-20 04:10:00,10.6,16.0,15.6,21.5,11.7,4.562,3.3714150000000003,9.3183,56.435199999999995,9.0,5.611111111111111,171.66666666666666,0.0,62.55555555555556,10.0,1020.6111111111111,7.222222222222222,2.0,11.61111111111111,1.7777777777777777,435.9530747617524,435.4674958292643,1.4125983655553753,110.52229754690397,24.65991514523824,31.756369266510013,0.8533130264282226,9.998845802942913,109.45764465332032,0.0
2021-10-20 04:20:00,10.3,15.8,15.4,21.5,11.4,4.549,3.123865,9.407300000000001,56.46509999999999,9.0,5.555555555555555,172.33333333333334,0.0,62.77777777777778,10.0,1020.5555555555555,7.111111111111111,2.0,11.555555555555555,1.8888888888888888,439.72547078450515,435.06727538360946,1.2409734286544687,106.44372578529314,24.655567700068154,31.733628193537395,0.8795578779776891,10.002034157117208,109.94450927734374,0.0
2021-10-20 04:30:00,10.3,15.8,15.4,21.5,11.3,4.538,2.958345,9.2852,56.462,9.0,5.5,173.0,0.0,63.0,10.0,1020.5,7.0,2.0,11.5,2.0,439.67228410041196,435.38417165120444,1.2527732271663212,113.53893468091717,24.64606948216668,31.713958000979993,0.8754415989617425,10.01035679134559,108.7159370333117,0.0
2021-10-20 04:40:00,10.6,16.0,15.5,21.4,11.7,4.555,2.7868,8.7975,56.4397,9.0,5.444444444444445,173.66666666666666,0.0,63.22222222222222,10.0,1020.4444444444445,6.888888888888889,2.0,11.444444444444445,2.111111111111111,441.07007507324215,441.3207320570672,1.2731447991796132,116.87892129779536,24.643478972117105,31.692215483983357,0.8035764620701473,10.112864168485006,108.35812647501628,0.0
2021-10-20 04:50:00,10.1,15.8,15.3,21.4,11.4,4.538,4.03673,9.0407,56.491499999999995,9.0,5.388888888888889,174.33333333333334,0.0,63.44444444444444,10.0,1020.3888888888889,6.777777777777778,2.0,11.38888888888889,2.2222222222222223,444.34352677268544,439.9158196881173,1.331019282337636,116.67070828195344,24.648540267944334,31.667258478800456,0.9177485647797585,10.546900216738383,110.2506571960449,0.0
2021-10-20 05:00:00,10.8,16.0,15.5,21.4,11.8,4.549,5.43624,9.3348,56.5261,9.0,5.333333333333333,175.0,0.0,63.666666666666664,10.0,1020.3333333333334,6.666666666666667,2.0,11.333333333333334,2.333333333333333,441.844782002767,439.76176274091347,1.514507470747172,140.60045082006076,24.653049259185792,31.64084506670634,0.860653711160024,11.087411506970723,111.50180975596109,0.0
2021-10-20 05:10:00,10.7,15.9,15.5,21.4,11.7,4.541,3.749615,9.4737,56.5486,9.0,5.277777777777778,175.66666666666666,0.0,63.888888888888886,10.0,1020.2777777777778,6.555555555555555,2.0,11.277777777777779,2.4444444444444446,453.9193811912099,441.6732324744915,1.7304722680277742,147.4728587181824,24.669582538604736,31.628086665471397,0.8874171720941861,11.40691777229309,111.56866865793863,0.0
2021-10-20 05:20:00,10.5,16.0,15.6,21.4,11.8,4.547,3.50507,9.492099999999999,56.5395,9.0,5.222222222222222,176.33333333333334,0.0,64.11111111111111,10.0,1020.2222222222222,6.444444444444445,2.0,11.222222222222221,2.5555555555555554,457.5292684936523,442.81979288736983,1.62912527982798,125.06902888518944,24.685283692031255,31.627033541835637,0.8255434265109779,11.512331031702333,202.1883681968646,0.0
